Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 03:30:00,1.2935,0.541,1.4020781897,0.2335,-0.109,0.2576882807,1.06,0.65,1.2434226956,1.1935,-0.359,1.2463238945,0.2335,-0.109,0.2576882807,0.96,-0.25,0.9920181450000001
2020-01-31 04:00:00,1.2255,0.532,1.33599186,0.24550000000000002,-0.108,0.2682056114,0.98,0.64,1.1704699911,1.1355,-0.368,1.1936432675,0.24550000000000002,-0.108,0.2682056114,0.89,-0.26,0.9272000863000001
2020-01-31 04:30:00,1.18,0.528,1.2927428205,0.25,-0.112,0.27394159960000003,0.93,0.64,1.1289375536,1.09,-0.372,1.1517308713,0.25,-0.112,0.27394159960000003,0.84,-0.26,0.8793179175
2020-01-31 05:00:00,1.1315,0.538,1.2528911565,0.2615,-0.112,0.2844753944,0.87,0.65,1.0860018416,1.0415,-0.362,1.1026179075,0.2615,-0.112,0.2844753944,0.78,-0.25,0.8190848552000001
2020-01-31 05:30:00,1.1255,0.529,1.2436202194,0.2555,-0.111,0.2785700092,0.87,0.64,1.0800462953,1.0355,-0.361,1.0966226562,0.2555,-0.111,0.2785700092,0.78,-0.25,0.8190848552000001
2020-01-31 06:00:00,1.1175,0.5265000000000001,1.2353171658,0.24750000000000003,-0.1135,0.27228385920000003,0.87,0.64,1.0800462953,1.0275,-0.35350000000000004,1.0866087152,0.24750000000000003,-0.1135,0.27228385920000003,0.78,-0.24,0.8160882305
2020-01-31 06:30:00,1.1965,0.421,1.2684057907000001,0.23650000000000002,-0.109,0.2604097732,0.96,0.53,1.09658561,1.1265,-0.199,1.1439419784,0.23650000000000002,-0.109,0.2604097732,0.89,-0.09,0.8945389874
2020-01-31 07:00:00,1.2555,0.14300000000000002,1.2636175252,0.2255,-0.107,0.2495981771,1.03,0.25,1.0599056562,1.2155,0.10300000000000001,1.2198562415,0.2255,-0.107,0.2495981771,0.99,0.21,1.0120276676
2020-01-31 07:30:00,1.297,0.1545,1.3061696865,0.257,-0.1155,0.2817609803,1.04,0.27,1.0744766168,1.2570000000000001,0.1145,1.2622041237000001,0.257,-0.1155,0.2817609803,1.0,0.23,1.026109156
2020-01-31 08:00:00,1.293,0.18150000000000002,1.3056765488,0.273,-0.11850000000000001,0.29760922360000003,1.02,0.30000000000000004,1.0632027088,1.2530000000000001,0.1315,1.2598814428,0.273,-0.11850000000000001,0.29760922360000003,0.98,0.25,1.0113851887
2020-01-31 08:30:00,1.292,0.17200000000000001,1.3033986343000001,0.272,-0.11800000000000001,0.296492833,1.02,0.29,1.0604244433,1.252,0.122,1.2579300457,0.272,-0.11800000000000001,0.296492833,0.98,0.24,1.0089598605
2020-01-31 09:00:00,1.299,0.1685,1.3098829146,0.279,-0.12150000000000001,0.3043078211,1.02,0.29,1.0604244433,1.259,0.11850000000000001,1.2645644507,0.279,-0.12150000000000001,0.3043078211,0.98,0.24,1.0089598605
2020-01-31 09:30:00,1.2730000000000001,0.1645,1.2835845317,0.28300000000000003,-0.1255,0.3095791498,0.99,0.29,1.0316006979,1.233,0.1145,1.2383049907,0.28300000000000003,-0.1255,0.3095791498,0.9500000000000001,0.24,0.9798469268000001
2020-01-31 10:00:00,1.283,0.1635,1.2933759121000001,0.303,-0.1265,0.32834623490000003,0.98,0.29,1.0220078278,1.2429999999999999,0.1135,1.2481711621,0.303,-0.1265,0.32834623490000003,0.9400000000000001,0.24,0.9701546269
2020-01-31 10:30:00,1.2715,0.169,1.2826820534,0.29150000000000004,-0.121,0.31561566820000003,0.98,0.29,1.0220078278,1.2315,0.11900000000000001,1.2372361335,0.29150000000000004,-0.121,0.31561566820000003,0.9400000000000001,0.24,0.9701546269
2020-01-31 11:00:00,1.2775,0.151,1.2863931164,0.28750000000000003,-0.11900000000000001,0.31115470430000003,0.99,0.27,1.0261578826,1.2375,0.111,1.2424682088,0.28750000000000003,-0.11900000000000001,0.31115470430000003,0.9500000000000001,0.23,0.9774456507
2020-01-31 11:30:00,1.2265,0.16,1.236892174,0.28650000000000003,-0.12,0.3106159204,0.9400000000000001,0.28,0.9808159868,1.1865,0.12,1.192552829,0.28650000000000003,-0.12,0.3106159204,0.9,0.24,0.9314504818
2020-01-31 12:00:00,1.233,0.152,1.2423336911,0.293,-0.11800000000000001,0.3158686436,0.9400000000000001,0.27,0.9780081799,1.193,0.112,1.1982458012000001,0.293,-0.11800000000000001,0.3158686436,0.9,0.23,0.9289241088
2020-01-31 12:30:00,1.2715,0.158,1.2812791460000001,0.28150000000000003,-0.112,0.3029624564,0.99,0.27,1.0261578826,1.2315,0.11800000000000001,1.2371403518,0.28150000000000003,-0.112,0.3029624564,0.9500000000000001,0.23,0.9774456507
2020-01-31 13:00:00,1.2745,0.1575,1.2841948840000001,0.24450000000000002,-0.10250000000000001,0.26511601230000004,1.03,0.26,1.0623088063,1.2345,0.11750000000000001,1.2400792313,0.24450000000000002,-0.10250000000000001,0.26511601230000004,0.99,0.22,1.0141498903
2020-01-31 13:30:00,1.256,0.1625,1.2664684165,0.23600000000000002,-0.0975,0.25534731250000003,1.02,0.26,1.0526157894,1.216,0.12250000000000001,1.222154757,0.23600000000000002,-0.0975,0.25534731250000003,0.98,0.22,1.0043903624
2020-01-31 14:00:00,1.2365,0.1575,1.2464904733,0.24650000000000002,-0.10250000000000001,0.2669616077,0.99,0.26,1.0235721763,1.1965,0.11750000000000001,1.2022555885,0.24650000000000002,-0.10250000000000001,0.2669616077,0.9500000000000001,0.22,0.9751410154000001
2020-01-31 14:30:00,1.1705,0.14650000000000002,1.179632358,0.2205,-0.0935,0.2395046972,0.9500000000000001,0.24,0.9798469268000001,1.1305,0.10650000000000001,1.1355053941,0.2205,-0.0935,0.2395046972,0.91,0.2,0.9317188417000001
2020-01-31 15:00:00,1.1945000000000001,0.1655,1.2059106517,0.2645,-0.10450000000000001,0.2843949718,0.93,0.27,0.9684007435,1.1545,0.1255,1.1613012099,0.2645,-0.10450000000000001,0.2843949718,0.89,0.23,0.9192388155000001
2020-01-31 15:30:00,1.1844999999999999,0.158,1.194991318,0.2645,-0.112,0.2872355305,0.92,0.27,0.9588013350000001,1.1445,0.11800000000000001,1.1505669255,0.2645,-0.112,0.2872355305,0.88,0.23,0.9095603333000001
2020-01-31 16:00:00,1.1945000000000001,0.146,1.2033894839000001,0.2545,-0.10400000000000001,0.2749295364,0.9400000000000001,0.25,0.9726767192,1.1545,0.106,1.1593559635,0.2545,-0.10400000000000001,0.2749295364,0.9,0.21,0.924175308
2020-01-31 16:30:00,1.2570000000000001,0.1495,1.2658590956,0.247,-0.1005,0.26666317710000004,1.01,0.25,1.0404806582,1.217,0.1095,1.2219162205,0.247,-0.1005,0.26666317710000004,0.97,0.21,0.9924716621
2020-01-31 17:00:00,1.331,0.1625,1.3408830113,0.281,-0.1075,0.30086084820000003,1.05,0.27,1.08415866,1.291,0.12250000000000001,1.2967988472,0.281,-0.1075,0.30086084820000003,1.01,0.23,1.035857133
2020-01-31 17:30:00,1.4905,0.6015,1.6072935326,0.2805,-0.1085,0.3007532211,1.21,0.71,1.4029255148,1.3905,-0.28850000000000003,1.4201135518,0.2805,-0.1085,0.3007532211,1.11,-0.18,1.1244998888
2020-01-31 18:00:00,1.5665,0.6065,1.6798108524000002,0.2765,-0.1135,0.2988887753,1.29,0.72,1.4773286703,1.4665,-0.3035,1.4975762084,0.2765,-0.1135,0.2988887753,1.19,-0.19,1.2050726119
2020-01-31 18:30:00,1.629,0.619,1.7426422467,0.259,-0.111,0.2817836049,1.37,0.73,1.5523530526,1.529,-0.301,1.558345918,0.259,-0.111,0.2817836049,1.27,-0.19,1.2841339494000001
2020-01-31 19:00:00,1.55,0.321,1.5828900783000002,0.28,-0.109,0.3004679683,1.27,0.43,1.3408206442,1.49,-0.029,1.4902821880000001,0.28,-0.109,0.3004679683,1.21,0.08,1.2126417443
2020-01-31 19:30:00,1.4809999999999999,0.1495,1.4885265365,0.291,-0.1105,0.3112735935,1.19,0.26,1.2180722474,1.441,0.1095,1.4451544035000001,0.291,-0.1105,0.3112735935,1.15,0.22,1.1708543889
2020-01-31 20:00:00,1.4195,0.1535,1.4277753675,0.2695,-0.10650000000000001,0.289780089,1.15,0.26,1.1790250209,1.3795,0.10350000000000001,1.3833772081,0.2695,-0.10650000000000001,0.289780089,1.11,0.21,1.129690223
2020-01-31 20:30:00,1.3545,0.1605,1.3639759895,0.2245,-0.0995,0.2455616012,1.13,0.26,1.1595257651,1.3145,0.1105,1.3191362704,0.2245,-0.0995,0.2455616012,1.09,0.21,1.1100450441
2020-01-31 21:00:00,1.2955,0.1355,1.3025668889,0.2655,-0.10450000000000001,0.285325253,1.03,0.24,1.0575916036,1.2555,0.0955,1.25912688,0.2655,-0.10450000000000001,0.285325253,0.99,0.2,1.01
2020-01-31 21:30:00,1.2205,0.126,1.2269866544,0.29050000000000004,-0.114,0.31206770100000003,0.93,0.24,0.9604686356000001,1.1805,0.08600000000000001,1.1836284256,0.29050000000000004,-0.114,0.31206770100000003,0.89,0.2,0.9121951546
2020-01-31 22:00:00,1.185,0.3995,1.2505299876,0.265,-0.1105,0.2871153949,0.92,0.51,1.0519030374,1.115,-0.2005,1.1328835995,0.265,-0.1105,0.2871153949,0.85,-0.09,0.8547514259000001
2020-01-31 22:30:00,1.1295,0.544,1.2536770916,0.2595,-0.106,0.2803145555,0.87,0.65,1.0860018416,1.0395,-0.356,1.0987703354,0.2595,-0.106,0.2803145555,0.78,-0.25,0.8190848552000001
2020-01-31 23:00:00,1.036,0.24650000000000002,1.0649217107,0.266,-0.10350000000000001,0.2854264354,0.77,0.35000000000000003,0.8458132182,0.986,-0.0835,0.9895293073,0.266,-0.10350000000000001,0.2854264354,0.72,0.02,0.7202777242
2020-01-31 23:30:00,0.9495,0.095,0.9542406667000001,0.28950000000000004,-0.105,0.3079533244,0.66,0.2,0.689637586,0.9195000000000001,0.055,0.9211434470000001,0.28950000000000004,-0.105,0.3079533244,0.63,0.16,0.65
2020-02-01 00:00:00,0.9410000000000001,0.088,0.9451058142000001,0.301,-0.112,0.3211619529,0.64,0.2,0.6705221846,0.901,0.048,0.9022776734,0.301,-0.112,0.3211619529,0.6000000000000001,0.16,0.6209669879
2020-02-01 00:30:00,1.092,0.101,1.0966608409,0.322,-0.11900000000000001,0.34328559540000003,0.77,0.22,0.8008120878,1.052,0.061,1.0537670521,0.322,-0.11900000000000001,0.34328559540000003,0.73,0.18,0.7518643495
2020-02-01 01:00:00,1.2785,0.10400000000000001,1.2827229826,0.3285,-0.116,0.34837946270000003,0.9500000000000001,0.22,0.9751410154000001,1.2385,0.064,1.2401525108,0.3285,-0.116,0.34837946270000003,0.91,0.18,0.9276313923
2020-02-01 01:30:00,1.355,0.101,1.3587589925999999,0.335,-0.11900000000000001,0.35550808710000004,1.02,0.22,1.0434557969,1.315,0.061,1.3164140685999999,0.335,-0.11900000000000001,0.35550808710000004,0.98,0.18,0.9963934966
2020-02-01 02:00:00,1.3065,0.1095,1.3110806611,0.3065,-0.1105,0.3258105278,1.0,0.22,1.0239140589,1.2665,0.0695,1.2684054951000001,0.3065,-0.1105,0.3258105278,0.96,0.18,0.9767292358
2020-02-01 02:30:00,1.2785,0.094,1.2819509546,0.2785,-0.106,0.29799035220000003,1.0,0.2,1.0198039027,1.2385,0.054,1.2396766716,0.2785,-0.106,0.29799035220000003,0.96,0.16,0.9732420048
2020-02-01 03:00:00,1.251,0.096,1.2546780464,0.281,-0.10400000000000001,0.2996281028,0.97,0.2,0.990403958,1.211,0.056,1.2122941061999999,0.281,-0.10400000000000001,0.2996281028,0.93,0.16,0.9436630755000001
2020-02-01 03:30:00,1.2225,0.098,1.226421726,0.3025,-0.112,0.3225682098,0.92,0.21,0.9436630755000001,1.1825,0.058,1.1839215557,0.3025,-0.112,0.3225682098,0.88,0.17,0.8962700486
2020-02-01 04:00:00,1.158,0.08850000000000001,1.1613768768,0.338,-0.12150000000000001,0.3591744005,0.8200000000000001,0.21,0.8464632302,1.1280000000000001,0.0485,1.1290421826,0.338,-0.12150000000000001,0.3591744005,0.79,0.17,0.808084154
2020-02-01 04:30:00,1.1465,0.508,1.2540040869,0.3665,-0.132,0.38954621040000004,0.78,0.64,1.0089598605,1.0565,-0.352,1.1135960893,0.3665,-0.132,0.38954621040000004,0.6900000000000001,-0.22,0.7242237223
2020-02-01 05:00:00,1.088,0.5205000000000001,1.2060946273,0.34800000000000003,-0.11950000000000001,0.3679459879,0.74,0.64,0.9783659847,0.998,-0.35950000000000004,1.0607753061,0.34800000000000003,-0.11950000000000001,0.3679459879,0.65,-0.24,0.6928924881
2020-02-01 05:30:00,1.0625,0.52,1.1829227574,0.35250000000000004,-0.12,0.3723657476,0.71,0.64,0.9558765611000001,0.9825,-0.36,1.0463776804,0.35250000000000004,-0.12,0.3723657476,0.63,-0.24,0.6741661516
2020-02-01 06:00:00,1.0785,0.5235000000000001,1.1988388132,0.3885,-0.1365,0.41178210260000003,0.6900000000000001,0.66,0.9548298278,0.9885,-0.35650000000000004,1.0508208696,0.3885,-0.1365,0.41178210260000003,0.6000000000000001,-0.22,0.6390618123
2020-02-01 06:30:00,1.1325,0.538,1.2537943411999999,0.3925,-0.14200000000000002,0.4173969933,0.74,0.68,1.0049875621,1.0425,-0.342,1.0971646412,0.3925,-0.14200000000000002,0.4173969933,0.65,-0.2,0.6800735254
2020-02-01 07:00:00,1.1440000000000001,0.549,1.2689117385,0.394,-0.14100000000000001,0.4184698316,0.75,0.6900000000000001,1.0191172651,1.054,-0.341,1.1077892399,0.394,-0.14100000000000001,0.4184698316,0.66,-0.2,0.689637586
2020-02-01 07:30:00,1.156,0.557,1.2831932824,0.376,-0.133,0.3988295375,0.78,0.6900000000000001,1.0413932975,1.066,-0.323,1.1138604042,0.376,-0.133,0.3988295375,0.6900000000000001,-0.19,0.7156814934
2020-02-01 08:00:00,1.1485,0.5655,1.2801728399,0.3685,-0.1345,0.3922786,0.78,0.7000000000000001,1.0480458005,1.0585,-0.3145,1.1042338973,0.3685,-0.1345,0.3922786,0.6900000000000001,-0.18,0.7130918594
2020-02-01 08:30:00,1.1545,0.3735,1.2134135734,0.3845,-0.1365,0.40801041650000003,0.77,0.51,0.9235799911,1.0845,-0.1265,1.0918527831,0.3845,-0.1365,0.40801041650000003,0.7000000000000001,0.01,0.7000714249000001
2020-02-01 09:00:00,1.1855,0.14750000000000002,1.194640741,0.3655,-0.1325,0.3887756422,0.8200000000000001,0.28,0.8664871609,1.1555,0.1075,1.1604897673,0.3655,-0.1325,0.3887756422,0.79,0.24,0.8256512581000001
2020-02-01 09:30:00,1.2125,0.1495,1.2216818326,0.36250000000000004,-0.1305,0.38527457740000004,0.85,0.28,0.8949301649,1.1725,0.1095,1.1776020126,0.36250000000000004,-0.1305,0.38527457740000004,0.81,0.24,0.8448076704
2020-02-01 10:00:00,1.1965,0.138,1.20443192,0.34650000000000003,-0.132,0.3707913834,0.85,0.27,0.8918520057,1.1665,0.098,1.1706093499,0.34650000000000003,-0.132,0.3707913834,0.8200000000000001,0.23,0.8516454661
2020-02-01 10:30:00,1.1825,0.1325,1.1899002059,0.36250000000000004,-0.1375,0.3877015605,0.8200000000000001,0.27,0.8633075929,1.1425,0.0925,1.1462384132,0.36250000000000004,-0.1375,0.3877015605,0.78,0.23,0.8132035416000001
2020-02-01 11:00:00,1.1985000000000001,0.1535,1.2082899073,0.3985,-0.14650000000000002,0.4245756705,0.8,0.30000000000000004,0.8544003745000001,1.1585,0.1135,1.1640466056,0.3985,-0.14650000000000002,0.4245756705,0.76,0.26,0.8032434251
2020-02-01 11:30:00,1.1835,0.153,1.1933487546000001,0.4035,-0.147,0.4294429531,0.78,0.30000000000000004,0.8357032966,1.1435,0.113,1.1490697324,0.4035,-0.147,0.4294429531,0.74,0.26,0.784346862
2020-02-01 12:00:00,1.193,0.167,1.204631894,0.41300000000000003,-0.153,0.440429336,0.78,0.32,0.8430895563,1.153,0.117,1.1589210499,0.41300000000000003,-0.153,0.440429336,0.74,0.27,0.7877182237
2020-02-01 12:30:00,1.2275,0.1675,1.2388754982,0.40750000000000003,-0.1525,0.4351005631,0.8200000000000001,0.32,0.8802272434,1.1975,0.11750000000000001,1.2032508051,0.40750000000000003,-0.1525,0.4351005631,0.79,0.27,0.8348652586
2020-02-01 13:00:00,1.189,0.1675,1.2007402925,0.419,-0.1525,0.44588928,0.77,0.32,0.8338465087,1.149,0.11750000000000001,1.154992316,0.419,-0.1525,0.44588928,0.73,0.27,0.7783315489
2020-02-01 13:30:00,1.1935,0.167,1.205127068,0.41350000000000003,-0.153,0.4408982309,0.78,0.32,0.8430895563,1.1635,0.117,1.1693678848,0.41350000000000003,-0.153,0.4408982309,0.75,0.27,0.7971198153
2020-02-01 14:00:00,1.251,0.1715,1.2627007761,0.401,-0.14850000000000002,0.4276134352,0.85,0.32,0.9082400564,1.211,0.12150000000000001,1.2170798043,0.401,-0.14850000000000002,0.4276134352,0.81,0.27,0.8538149682
2020-02-01 14:30:00,1.275,0.1535,1.2842068564,0.385,-0.14650000000000002,0.4119311229,0.89,0.30000000000000004,0.9392017888,1.235,0.10350000000000001,1.2393293549,0.385,-0.14650000000000002,0.4119311229,0.85,0.25,0.8860022573
2020-02-01 15:00:00,1.2795,0.3045,1.3152340096000001,0.3895,-0.14550000000000002,0.41578900900000004,0.89,0.45,0.9972963451,1.2195,-0.025500000000000002,1.219766576,0.3895,-0.14550000000000002,0.41578900900000004,0.8300000000000001,0.12,0.8386298349
2020-02-01 15:30:00,1.311,0.5775,1.4325596846,0.381,-0.14250000000000002,0.4067766586,0.93,0.72,1.176137747,1.211,-0.3225,1.2532067866,0.381,-0.14250000000000002,0.4067766586,0.8300000000000001,-0.18,0.8492938243
2020-02-01 16:00:00,1.3135,0.582,1.4366649749,0.3735,-0.138,0.3981786659,0.9400000000000001,0.72,1.1840608092,1.2235,-0.318,1.2641504064,0.3735,-0.138,0.3981786659,0.85,-0.18,0.8688498144000001
2020-02-01 16:30:00,1.3715,0.5845,1.4908562976,0.35150000000000003,-0.1355,0.37671275530000004,1.02,0.72,1.2485191228,1.2715,-0.3155,1.3100582048,0.35150000000000003,-0.1355,0.37671275530000004,0.92,-0.18,0.9374433316
2020-02-01 17:00:00,1.46,0.5905,1.5748937266,0.34,-0.1295,0.3638272255,1.12,0.72,1.3314653582,1.37,-0.2995,1.402355251,0.34,-0.1295,0.3638272255,1.03,-0.17,1.0439348639
2020-02-01 17:30:00,1.534,0.2535,1.5548048912999999,0.314,-0.1165,0.3349152878,1.22,0.37,1.2748725426,1.484,0.053500000000000006,1.4849640568,0.314,-0.1165,0.3349152878,1.17,0.17,1.1822859214
2020-02-01 18:00:00,1.6075,0.183,1.6178829531,0.3075,-0.117,0.3290064589,1.3,0.30000000000000004,1.3341664064,1.5675,0.133,1.5731323053000001,0.3075,-0.117,0.3290064589,1.26,0.25,1.2845621822
2020-02-01 18:30:00,1.579,0.17500000000000002,1.5886679955,0.289,-0.115,0.3110401903,1.29,0.29,1.3221951444,1.529,0.135,1.5349482076,0.289,-0.115,0.3110401903,1.24,0.25,1.2649505919
2020-02-01 19:00:00,1.562,0.17350000000000002,1.5716062643000002,0.272,-0.10650000000000001,0.29210657300000004,1.29,0.28,1.3200378782,1.512,0.1335,1.5178821595,0.272,-0.10650000000000001,0.29210657300000004,1.24,0.24,1.2630122723000001
2020-02-01 19:30:00,1.5015,0.3255,1.5363764187,0.24150000000000002,-0.10450000000000001,0.26313969670000004,1.26,0.43,1.3313526956000001,1.4315,-0.0345,1.4319156749,0.24150000000000002,-0.10450000000000001,0.26313969670000004,1.19,0.07,1.1920570456
2020-02-01 20:00:00,1.4555,0.5925,1.5714758986000001,0.2655,-0.1075,0.2864376023,1.19,0.7000000000000001,1.3806158046,1.3555000000000001,-0.3175,1.3921876669,0.2655,-0.1075,0.2864376023,1.09,-0.21,1.1100450441
2020-02-01 20:30:00,1.3845,0.591,1.5053641586,0.23450000000000001,-0.099,0.254541254,1.15,0.6900000000000001,1.3411189358,1.2845,-0.329,1.3259642718,0.23450000000000001,-0.099,0.254541254,1.05,-0.23,1.0748953437
2020-02-01 21:00:00,1.327,0.29150000000000004,1.3586394849,0.217,-0.08850000000000001,0.2343528323,1.11,0.38,1.1732433678,1.267,-0.0585,1.2683498137,0.217,-0.08850000000000001,0.2343528323,1.05,0.03,1.050428484
2020-02-01 21:30:00,1.2429999999999999,0.1325,1.2500420992999999,0.183,-0.08750000000000001,0.2028429195,1.06,0.22,1.0825894882,1.193,0.0925,1.1965806492,0.183,-0.08750000000000001,0.2028429195,1.01,0.18,1.0259142264
2020-02-01 22:00:00,1.1705,0.11800000000000001,1.1764328498,0.1405,-0.07200000000000001,0.15787415870000002,1.03,0.19,1.0473776778,1.1305,0.078,1.13318765,0.1405,-0.07200000000000001,0.15787415870000002,0.99,0.15,1.0012991561
2020-02-01 22:30:00,1.1095,0.259,1.1393292983,0.1295,-0.07100000000000001,0.147686323,0.98,0.33,1.0340696302,1.0495,-0.051000000000000004,1.0507384308,0.1295,-0.07100000000000001,0.147686323,0.92,0.02,0.9202173656
2020-02-01 23:00:00,1.08,0.5505,1.212208831,0.13,-0.0695,0.1474118381,0.9500000000000001,0.62,1.1344161494,0.99,-0.35950000000000004,1.0532522253,0.13,-0.0695,0.1474118381,0.86,-0.29,0.9075791976
2020-02-01 23:30:00,1.0005,0.2215,1.024725573,0.12050000000000001,-0.0685,0.13860916280000002,0.88,0.29,0.9265527508,0.9405,-0.0685,0.9429912513,0.12050000000000001,-0.0685,0.13860916280000002,0.8200000000000001,0.0,0.8200000000000001
2020-02-02 00:00:00,0.975,0.10250000000000001,0.9803730157,0.105,-0.0675,0.1248248773,0.87,0.17,0.8864536085,0.935,0.0625,0.9370865755000001,0.105,-0.0675,0.1248248773,0.8300000000000001,0.13,0.8401190392000001
2020-02-02 00:30:00,1.16,0.10400000000000001,1.1646527379,0.12,-0.066,0.1369525465,1.04,0.17,1.0538026381,1.11,0.064,1.1118435142,0.12,-0.066,0.1369525465,0.99,0.13,0.9984988733000001
2020-02-02 01:00:00,1.3825,0.14850000000000002,1.3904526241,0.12250000000000001,-0.061500000000000006,0.1370711494,1.26,0.21,1.2773801314,1.3325,0.0385,1.3330560753,0.12250000000000001,-0.061500000000000006,0.1370711494,1.21,0.1,1.2141251995
2020-02-02 01:30:00,1.4295,0.11900000000000001,1.4344445789,0.11950000000000001,-0.061,0.134168737,1.31,0.18,1.3223085873,1.3895,0.069,1.3912121513,0.11950000000000001,-0.061,0.134168737,1.27,0.13,1.276636205
2020-02-02 02:00:00,1.3719999999999999,0.111,1.3764828368,0.14200000000000002,-0.069,0.157876534,1.23,0.18,1.2431009613,1.332,0.07100000000000001,1.3338909251,0.14200000000000002,-0.069,0.157876534,1.19,0.14,1.1982069938
2020-02-02 02:30:00,1.3505,0.116,1.3554727035,0.1705,-0.074,0.1858662153,1.18,0.19,1.1951987282,1.3005,0.066,1.3021736635,0.1705,-0.074,0.1858662153,1.13,0.14,1.1386395391
2020-02-02 03:00:00,1.2965,0.1105,1.3012004073,0.1665,-0.0795,0.1845060975,1.13,0.19,1.1458621209,1.2565,0.07050000000000001,1.2584762612,0.1665,-0.0795,0.1845060975,1.09,0.15,1.1002726935
2020-02-02 03:30:00,1.245,0.12,1.250769763,0.185,-0.08,0.2015564437,1.06,0.2,1.0787029248,1.205,0.07,1.2070314826,0.185,-0.08,0.2015564437,1.02,0.15,1.0309704166
2020-02-02 04:00:00,1.19,0.1165,1.1956890273,0.17,-0.0835,0.1893997096,1.02,0.2,1.0394229168,1.15,0.0665,1.1519211128,0.17,-0.0835,0.1893997096,0.98,0.15,0.9914131329
2020-02-02 04:30:00,1.16,0.395,1.2254080953,0.2,-0.095,0.2214158983,0.96,0.49,1.0778218777,1.09,-0.215,1.1110018002,0.2,-0.095,0.2214158983,0.89,-0.12,0.8980534505000001
2020-02-02 05:00:00,1.0985,0.532,1.2205434241,0.2285,-0.098,0.2486287393,0.87,0.63,1.0741508274,1.0085,-0.368,1.0735437811,0.2285,-0.098,0.2486287393,0.78,-0.27,0.8254089895000001
2020-02-02 05:30:00,1.0775,0.5425,1.2063633366,0.1875,-0.08750000000000001,0.20691181700000003,0.89,0.63,1.0904127659,0.9875,-0.3675,1.0536662185,0.1875,-0.08750000000000001,0.20691181700000003,0.8,-0.28,0.847584804
2020-02-02 06:00:00,1.0835,0.54,1.2106082149,0.17350000000000002,-0.09,0.1954539588,0.91,0.63,1.1067971811,0.9935,-0.36,1.0567129459,0.17350000000000002,-0.09,0.1954539588,0.8200000000000001,-0.27,0.8633075929
2020-02-02 06:30:00,1.106,0.538,1.2299105659,0.196,-0.092,0.2165178976,0.91,0.63,1.1067971811,1.016,-0.352,1.0752488084,0.196,-0.092,0.2165178976,0.8200000000000001,-0.26,0.8602325267
2020-02-02 07:00:00,1.1355,0.555,1.2638770708,0.2155,-0.095,0.23551061550000002,0.92,0.65,1.1264546152000001,1.0455,-0.335,1.0978593945,0.2155,-0.095,0.23551061550000002,0.8300000000000001,-0.24,0.8640023148
2020-02-02 07:30:00,1.169,0.589,1.309000382,0.319,-0.131,0.34485069230000004,0.85,0.72,1.1139569112,1.079,-0.311,1.1229256431,0.319,-0.131,0.34485069230000004,0.76,-0.18,0.7810249676000001
2020-02-02 08:00:00,1.1255,0.5845,1.2682233636,0.29550000000000004,-0.1255,0.3210459469,0.8300000000000001,0.71,1.0922453937,1.0355,-0.3155,1.0824973441,0.29550000000000004,-0.1255,0.3210459469,0.74,-0.19,0.7640026178
2020-02-02 08:30:00,1.1675,0.5735,1.3007530511,0.2175,-0.0965,0.2379464225,0.9500000000000001,0.67,1.1624973118,1.0775,-0.3065,1.1202448393,0.2175,-0.0965,0.2379464225,0.86,-0.21,0.8852683209000001
2020-02-02 09:00:00,1.2315,0.5655,1.3551319124,0.2015,-0.0845,0.2185005721,1.03,0.65,1.2179490958,1.1415,-0.3145,1.1840323053,0.2015,-0.0845,0.2185005721,0.9400000000000001,-0.23,0.9677293010000001
2020-02-02 09:30:00,1.255,0.20950000000000002,1.2723660047,0.265,-0.1105,0.2871153949,0.99,0.32,1.0404326023,1.215,0.059500000000000004,1.2164560206,0.265,-0.1105,0.2871153949,0.9500000000000001,0.17,0.9650906693
2020-02-02 10:00:00,1.3295,0.159,1.3389739542,0.2795,-0.111,0.3007345175,1.05,0.27,1.08415866,1.2895,0.11900000000000001,1.2949792469,0.2795,-0.111,0.3007345175,1.01,0.23,1.035857133
2020-02-02 10:30:00,1.3345,0.1545,1.3434137486,0.29450000000000004,-0.1155,0.31633921670000004,1.04,0.27,1.0744766168,1.2945,0.1145,1.2995539619,0.29450000000000004,-0.1155,0.31633921670000004,1.0,0.23,1.026109156
2020-02-02 11:00:00,1.3525,0.155,1.361352728,0.3125,-0.125,0.33657280040000004,1.04,0.28,1.0770329614,1.3025,0.115,1.3075669199,0.3125,-0.125,0.33657280040000004,0.99,0.24,1.0186756108
2020-02-02 11:30:00,1.374,0.1575,1.3829975597,0.304,-0.12250000000000001,0.3277533371,1.07,0.28,1.1060289327,1.334,0.11750000000000001,1.3391647583,0.304,-0.12250000000000001,0.3277533371,1.03,0.24,1.0575916036
2020-02-02 12:00:00,1.3655,0.16,1.3748419,0.3055,-0.12,0.32822286640000004,1.06,0.28,1.0963576059,1.3255,0.12,1.3309208278,0.3055,-0.12,0.32822286640000004,1.02,0.24,1.0478549518
2020-02-02 12:30:00,1.387,0.1585,1.3960269517000001,0.317,-0.12150000000000001,0.33948674500000003,1.07,0.28,1.1060289327,1.347,0.11850000000000001,1.3522023702000001,0.317,-0.12150000000000001,0.33948674500000003,1.03,0.24,1.0575916036
2020-02-02 13:00:00,1.3465,0.15,1.3548292328,0.2765,-0.11,0.2975773009,1.07,0.26,1.1011357773000001,1.3065,0.11,1.3111225153000001,0.2765,-0.11,0.2975773009,1.03,0.22,1.0532331176
2020-02-02 13:30:00,1.3125,0.1495,1.3209869416,0.2625,-0.1005,0.2810809492,1.05,0.25,1.0793516572,1.2725,0.1095,1.2772026073,0.2625,-0.1005,0.2810809492,1.01,0.21,1.0316006979
2020-02-02 14:00:00,1.2825,0.14250000000000002,1.2903923822,0.2725,-0.1075,0.2929377067,1.01,0.25,1.0404806582,1.2425,0.10250000000000001,1.2467206985,0.2725,-0.1075,0.2929377067,0.97,0.21,0.9924716621
2020-02-02 14:30:00,1.3014999999999999,0.1375,1.3087430993,0.2715,-0.1125,0.2938851817,1.03,0.25,1.0599056562,1.2615,0.0975,1.2652622258,0.2715,-0.1125,0.2938851817,0.99,0.21,1.0120276676
2020-02-02 15:00:00,1.2745,0.1375,1.2818956666,0.2745,-0.1125,0.29665889500000003,1.0,0.25,1.0307764064,1.2345,0.0975,1.2383442575,0.2745,-0.1125,0.29665889500000003,0.96,0.21,0.9827003612
2020-02-02 15:30:00,1.293,0.1555,1.3023168777,0.333,-0.1345,0.3591368124,0.96,0.29,1.0028459503,1.2530000000000001,0.10550000000000001,1.2574335966999999,0.333,-0.1345,0.3591368124,0.92,0.24,0.9507891459000001
2020-02-02 16:00:00,1.2915,0.1535,1.3005900584,0.3415,-0.1365,0.36776962900000004,0.9500000000000001,0.29,0.9932774033,1.2515,0.10350000000000001,1.2557724714,0.3415,-0.1365,0.36776962900000004,0.91,0.24,0.9411163584000001
2020-02-02 16:30:00,1.371,0.148,1.3789651917,0.311,-0.122,0.33407334520000004,1.06,0.27,1.0938464243000001,1.331,0.108,1.3353744793,0.311,-0.122,0.33407334520000004,1.02,0.23,1.0456098699
2020-02-02 17:00:00,1.4495,0.184,1.4611318387,0.2695,-0.106,0.2895967023,1.18,0.29,1.2151131635,1.4095,0.094,1.4126309674,0.2695,-0.106,0.2895967023,1.1400000000000001,0.2,1.1574109037
2020-02-02 17:30:00,1.55,0.2545,1.5707546753,0.32,-0.1255,0.3437299085,1.23,0.38,1.2873616431000001,1.5,0.0845,1.5023781981000002,0.32,-0.1255,0.3437299085,1.18,0.21,1.1985407794
2020-02-02 18:00:00,1.6059999999999999,0.1845,1.6165630980999999,0.326,-0.1255,0.3493225587,1.28,0.31,1.3170041762,1.566,0.14450000000000002,1.5726526158,0.326,-0.1255,0.3493225587,1.24,0.27,1.2690547664
2020-02-02 18:30:00,1.611,0.194,1.6226389001000001,0.321,-0.126,0.3448434427,1.29,0.32,1.3290974381,1.5710000000000002,0.154,1.5785300124,0.321,-0.126,0.3448434427,1.25,0.28,1.2809761903
2020-02-02 19:00:00,1.5750000000000002,0.181,1.5853662038,0.355,-0.129,0.3777115301,1.22,0.31,1.2587692402,1.5350000000000001,0.14100000000000001,1.5414622928,0.355,-0.129,0.3777115301,1.18,0.27,1.2104957662
2020-02-02 19:30:00,1.4715,0.1655,1.4807776673,0.3715,-0.1345,0.3950980891,1.1,0.30000000000000004,1.1401754251,1.4315,0.1255,1.4369907794,0.3715,-0.1345,0.3950980891,1.06,0.26,1.091421092
2020-02-02 20:00:00,1.428,0.164,1.4373865173,0.388,-0.146,0.4145600077,1.04,0.31,1.0852188719,1.388,0.124,1.3935278971,0.388,-0.146,0.4145600077,1.0,0.27,1.0358088627
2020-02-02 20:30:00,1.3705,0.163,1.3801591394,0.3805,-0.147,0.40790838430000004,0.99,0.31,1.0374005976,1.3305,0.123,1.3361733608,0.3805,-0.147,0.40790838430000004,0.9500000000000001,0.27,0.98762341
2020-02-02 21:00:00,1.319,0.1525,1.3277865980999999,0.389,-0.14750000000000002,0.41602554010000004,0.93,0.30000000000000004,0.9771898485,1.279,0.1125,1.28393818,0.389,-0.14750000000000002,0.41602554010000004,0.89,0.26,0.9272000863000001
2020-02-02 21:30:00,1.289,0.4415,1.3625135779,0.369,-0.14850000000000002,0.3977602921,0.92,0.59,1.0929318368,1.219,-0.1885,1.2334882448,0.369,-0.14850000000000002,0.3977602921,0.85,-0.04,0.850940656
2020-02-02 22:00:00,1.2125,0.5715,1.3404359366,0.36250000000000004,-0.14850000000000002,0.391737795,0.85,0.72,1.1139569112,1.1225,-0.3385,1.1724284626,0.36250000000000004,-0.14850000000000002,0.391737795,0.76,-0.19,0.7833900689000001
2020-02-02 22:30:00,1.1275,0.557,1.2575791228,0.34750000000000003,-0.14300000000000002,0.3757728702,0.78,0.7000000000000001,1.0480458005,1.0475,-0.343,1.1022274039,0.34750000000000003,-0.14300000000000002,0.3757728702,0.7000000000000001,-0.2,0.7280109889
2020-02-02 23:00:00,1.0495,0.5345,1.1777692898,0.3895,-0.14550000000000002,0.41578900900000004,0.66,0.68,0.9476286192000001,0.9595,-0.34550000000000003,1.0198090508,0.3895,-0.14550000000000002,0.41578900900000004,0.5700000000000001,-0.2,0.6040695324
2020-02-02 23:30:00,0.966,0.5335,1.1035299044,0.386,-0.14650000000000002,0.41286589830000003,0.58,0.68,0.8937561189000001,0.886,-0.34650000000000003,0.9513454945,0.386,-0.14650000000000002,0.41286589830000003,0.5,-0.2,0.5385164807
2020-02-03 00:00:00,0.9865,0.5475,1.1282457622,0.3865,-0.1525,0.41549789410000004,0.6000000000000001,0.7000000000000001,0.9219544457000001,0.9065000000000001,-0.35250000000000004,0.9726245422,0.3865,-0.1525,0.41549789410000004,0.52,-0.2,0.5571355311
2020-02-03 00:30:00,1.1505,0.5425,1.2719891902,0.36050000000000004,-0.1375,0.3858322174,0.79,0.68,1.0423531072,1.0705,-0.34750000000000003,1.1254894491,0.36050000000000004,-0.1375,0.3858322174,0.71,-0.21,0.7404052944
2020-02-03 01:00:00,1.3385,0.257,1.3629494671,0.35850000000000004,-0.133,0.3823757968,0.98,0.39,1.0547511555,1.2785,-0.073,1.280582387,0.35850000000000004,-0.133,0.3823757968,0.92,0.06,0.9219544457000001
2020-02-03 01:30:00,1.4065,0.11900000000000001,1.4115251503000001,0.34650000000000003,-0.131,0.37043656680000003,1.06,0.25,1.0890821824,1.3665,0.079,1.3687816663,0.34650000000000003,-0.131,0.37043656680000003,1.02,0.21,1.0413932975
2020-02-03 02:00:00,1.3475000000000001,0.115,1.3523983326,0.3375,-0.135,0.36349862450000003,1.01,0.25,1.0404806582,1.3075,0.075,1.3096492851,0.3375,-0.135,0.36349862450000003,0.97,0.21,0.9924716621
2020-02-03 02:30:00,1.3135,0.116,1.318612244,0.3235,-0.134,0.35015460870000004,0.99,0.25,1.0210778619,1.2735,0.076,1.2757657504,0.3235,-0.134,0.35015460870000004,0.9500000000000001,0.21,0.9729337079
2020-02-03 03:00:00,1.2795,0.246,1.302933709,0.2995,-0.124,0.3241546699,0.98,0.37,1.0475208828,1.2195,-0.054,1.2206949865,0.2995,-0.124,0.3241546699,0.92,0.07,0.9226592004
2020-02-03 03:30:00,1.2335,0.528,1.3417549143,0.2535,-0.10200000000000001,0.273251258,0.98,0.63,1.1650321884000001,1.1435,-0.352,1.1964515243,0.2535,-0.10200000000000001,0.273251258,0.89,-0.25,0.9244457799
2020-02-03 04:00:00,1.1725,0.525,1.2846716507,0.2225,-0.095,0.24193232520000002,0.9500000000000001,0.62,1.1344161494,1.0825,-0.365,1.1423796436,0.2225,-0.095,0.24193232520000002,0.86,-0.27,0.9013878189000001
2020-02-03 04:30:00,1.1485,0.534,1.2665734286,0.20850000000000002,-0.08600000000000001,0.2255399078,0.9400000000000001,0.62,1.1260550608,1.0585,-0.356,1.1167623964,0.20850000000000002,-0.08600000000000001,0.2255399078,0.85,-0.27,0.8918520057
2020-02-03 05:00:00,1.0975,0.5255000000000001,1.2168222960000001,0.24750000000000003,-0.0945,0.2649273485,0.85,0.62,1.0520931518,1.0075,-0.3645,1.0714086522,0.24750000000000003,-0.0945,0.2649273485,0.76,-0.27,0.8065358021
2020-02-03 05:30:00,1.059,0.528,1.1833279343,0.229,-0.092,0.24678938390000002,0.8300000000000001,0.62,1.0360019305,0.979,-0.362,1.0437839815,0.229,-0.092,0.24678938390000002,0.75,-0.27,0.7971198153
2020-02-03 06:00:00,1.076,0.1575,1.0874659765,0.186,-0.0925,0.20773119650000002,0.89,0.25,0.9244457799,1.036,0.0375,1.0366784699,0.186,-0.0925,0.20773119650000002,0.85,0.13,0.8598837131
2020-02-03 06:30:00,1.1495,0.132,1.1570541258,0.17950000000000002,-0.078,0.1957147158,0.97,0.21,0.9924716621,1.1095,0.082,1.1125260671,0.17950000000000002,-0.078,0.1957147158,0.93,0.16,0.9436630755000001
2020-02-03 07:00:00,1.2285,0.138,1.2362266176,0.1985,-0.082,0.21477022610000002,1.03,0.22,1.0532331176,1.1885,0.098,1.1925335425,0.1985,-0.082,0.21477022610000002,0.99,0.18,1.0062305899
2020-02-03 07:30:00,1.2445,0.1375,1.2520728813,0.20450000000000002,-0.0825,0.2205141719,1.04,0.22,1.0630145813,1.2045,0.1075,1.2092876002,0.20450000000000002,-0.0825,0.2205141719,1.0,0.19,1.0178899744
2020-02-03 08:00:00,1.249,0.154,1.2584581837,0.23900000000000002,-0.096,0.2575597018,1.01,0.25,1.0404806582,1.209,0.114,1.2143627959,0.23900000000000002,-0.096,0.2575597018,0.97,0.21,0.9924716621
2020-02-03 08:30:00,1.2365,0.168,1.2478606693,0.1965,-0.082,0.21292310820000002,1.04,0.25,1.0696261029,1.1965,0.128,1.2033271583,0.1965,-0.082,0.21292310820000002,1.0,0.21,1.0218121158
2020-02-03 09:00:00,1.226,0.1645,1.2369867623,0.20600000000000002,-0.0855,0.2230386738,1.02,0.25,1.0501904589,1.186,0.1245,1.1925167714,0.20600000000000002,-0.0855,0.2230386738,0.98,0.21,1.0022474744
2020-02-03 09:30:00,1.2295,0.1615,1.2400614904,0.1895,-0.08850000000000001,0.20914707740000002,1.04,0.25,1.0696261029,1.1895,0.12150000000000001,1.1956891318,0.1895,-0.08850000000000001,0.20914707740000002,1.0,0.21,1.0218121158
2020-02-03 10:00:00,1.2005,0.1625,1.2114481004,0.1605,-0.08750000000000001,0.1828018052,1.04,0.25,1.0696261029,1.1605,0.12250000000000001,1.1669475138,0.1605,-0.08750000000000001,0.1828018052,1.0,0.21,1.0218121158
2020-02-03 10:30:00,1.199,0.154,1.208849453,0.129,-0.076,0.1497230777,1.07,0.23,1.0944404963,1.159,0.114,1.164593062,0.129,-0.076,0.1497230777,1.03,0.19,1.0473776778
2020-02-03 11:00:00,1.1285,0.1395,1.1370894864,0.14850000000000002,-0.0805,0.1689156594,0.98,0.22,1.0043903624,1.0885,0.0995,1.093038197,0.14850000000000002,-0.0805,0.1689156594,0.9400000000000001,0.18,0.9570788891
2020-02-03 11:30:00,1.18,0.14200000000000002,1.1885133571,0.17,-0.088,0.191426226,1.01,0.23,1.035857133,1.1400000000000001,0.10200000000000001,1.1445540616,0.17,-0.088,0.191426226,0.97,0.19,0.9884331035
2020-02-03 12:00:00,1.1545,0.14100000000000001,1.1630783508,0.17450000000000002,-0.089,0.19588580860000002,0.98,0.23,1.0066280346,1.1145,0.101,1.1190671338,0.17450000000000002,-0.089,0.19588580860000002,0.9400000000000001,0.19,0.9590099061
2020-02-03 12:30:00,1.1375,0.1685,1.149912388,0.23750000000000002,-0.1015,0.25827988690000003,0.9,0.27,0.9396275858,1.0975,0.1285,1.1049970588,0.23750000000000002,-0.1015,0.25827988690000003,0.86,0.23,0.8902246907
2020-02-03 13:00:00,1.1495,0.1595,1.1605130331,0.2195,-0.1005,0.2414135456,0.93,0.26,0.9656603958000001,1.1095,0.11950000000000001,1.1159168876,0.2195,-0.1005,0.2414135456,0.89,0.22,0.9167878708
2020-02-03 13:30:00,1.1525,0.1565,1.1630771685,0.2525,-0.10350000000000001,0.27288917160000004,0.9,0.26,0.9368030743,1.1125,0.1165,1.1185832557,0.2525,-0.10350000000000001,0.27288917160000004,0.86,0.22,0.8876936408
2020-02-03 14:00:00,1.1515,0.5710000000000001,1.2852988952,0.2515,-0.099,0.2702836473,0.9,0.67,1.1220071301,1.0515,-0.319,1.0988235755,0.2515,-0.099,0.2702836473,0.8,-0.22,0.8296987405
2020-02-03 14:30:00,1.1285,0.583,1.2701973272,0.2485,-0.107,0.2705572952,0.88,0.6900000000000001,1.1182575732,1.0385,-0.327,1.0887659298,0.2485,-0.107,0.2705572952,0.79,-0.22,0.8200609733
2020-02-03 15:00:00,1.16,0.586,1.2996137888,0.24,-0.10400000000000001,0.2615645236,0.92,0.6900000000000001,1.15,1.07,-0.324,1.1179785329,0.24,-0.10400000000000001,0.2615645236,0.8300000000000001,-0.22,0.8586617495000001
2020-02-03 15:30:00,1.1375,0.5905,1.2816382095,0.2175,-0.0995,0.2391788034,0.92,0.6900000000000001,1.15,1.0475,-0.3195,1.0951422282,0.2175,-0.0995,0.2391788034,0.8300000000000001,-0.22,0.8586617495000001
2020-02-03 16:00:00,1.167,0.5750000000000001,1.3009665638,0.20700000000000002,-0.095,0.2277586442,0.96,0.67,1.170683561,1.077,-0.325,1.124968444,0.20700000000000002,-0.095,0.2277586442,0.87,-0.23,0.8998888820000001
2020-02-03 16:30:00,1.24,0.581,1.3693651814,0.22,-0.099,0.2412488342,1.02,0.68,1.2258874337,1.15,-0.329,1.1961358618,0.22,-0.099,0.2412488342,0.93,-0.23,0.958018789
2020-02-03 17:00:00,1.3255,0.5805,1.4470419828,0.20550000000000002,-0.08950000000000001,0.22414392700000002,1.12,0.67,1.3051053597,1.2355,-0.3095,1.2736759792,0.20550000000000002,-0.08950000000000001,0.22414392700000002,1.03,-0.22,1.0532331176
2020-02-03 17:30:00,1.47,0.4305,1.5317409213,0.18,-0.0795,0.1967746173,1.29,0.51,1.3871553626,1.3900000000000001,-0.11950000000000001,1.3951273239,0.18,-0.0795,0.1967746173,1.21,-0.04,1.2106609765
2020-02-03 18:00:00,1.646,0.5625,1.739460333,0.266,-0.0975,0.28330593,1.38,0.66,1.5297058541,1.556,-0.23750000000000002,1.574021045,0.266,-0.0975,0.28330593,1.29,-0.14,1.2975746607
2020-02-03 18:30:00,1.635,0.2495,1.6539272203,0.195,-0.0805,0.2109626744,1.44,0.33,1.4773286703,1.585,0.0795,1.5869925173000001,0.195,-0.0805,0.2109626744,1.3900000000000001,0.16,1.3991783303
2020-02-03 19:00:00,1.623,0.17400000000000002,1.6323005238000001,0.273,-0.106,0.29285662020000003,1.35,0.28,1.3787313009,1.573,0.134,1.5786972477,0.273,-0.106,0.29285662020000003,1.3,0.24,1.3219682296
2020-02-03 19:30:00,1.5594999999999999,0.178,1.5696255127,0.3195,-0.122,0.3420003655,1.24,0.30000000000000004,1.2757742747,1.5195,0.128,1.5248817167,0.3195,-0.122,0.3420003655,1.2,0.25,1.2257650672
2020-02-03 20:00:00,1.5085000000000002,0.167,1.5177158001,0.3385,-0.133,0.3636911464,1.17,0.30000000000000004,1.2078493284,1.4685000000000001,0.117,1.4731535052,0.3385,-0.133,0.3636911464,1.13,0.25,1.1573245007
2020-02-03 20:30:00,1.4485000000000001,0.29450000000000004,1.4781348044,0.3285,-0.1355,0.3553484206,1.12,0.43,1.1997082979,1.3885,0.0045000000000000005,1.388507292,0.3285,-0.1355,0.3553484206,1.06,0.14,1.0692053124
2020-02-03 21:00:00,1.427,0.4015,1.4824072484,0.357,-0.1385,0.3829246009,1.07,0.54,1.1985407794,1.357,-0.1385,1.3640495774999999,0.357,-0.1385,0.3829246009,1.0,0.0,1.0
2020-02-03 21:30:00,1.318,0.14,1.3254146521,0.338,-0.13,0.3621380952,0.98,0.27,1.0165136497,1.278,0.1,1.2819063928,0.338,-0.13,0.3621380952,0.9400000000000001,0.23,0.9677293010000001
2020-02-03 22:00:00,1.284,0.1385,1.2914481213,0.334,-0.1315,0.35895438430000004,0.9500000000000001,0.27,0.98762341,1.244,0.0985,1.2478935251,0.334,-0.1315,0.35895438430000004,0.91,0.23,0.9386160024
2020-02-03 22:30:00,1.2005,0.47100000000000003,1.2895895665000001,0.3405,-0.129,0.3641170828,0.86,0.6000000000000001,1.0486181383,1.1305,-0.249,1.1575971881,0.3405,-0.129,0.3641170828,0.79,-0.12,0.79906195
2020-02-03 23:00:00,1.0775,0.529,1.2003529689,0.3775,-0.131,0.399583846,0.7000000000000001,0.66,0.9620810777000001,0.9975,-0.35100000000000003,1.0574531905,0.3775,-0.131,0.399583846,0.62,-0.22,0.6578753681
2020-02-03 23:30:00,1.0005,0.535,1.134559496,0.35050000000000003,-0.125,0.37212262760000003,0.65,0.66,0.9263368718,0.9205000000000001,-0.355,0.9865826118000001,0.35050000000000003,-0.125,0.37212262760000003,0.5700000000000001,-0.23,0.6146543744
2020-02-04 00:00:00,1.0185,0.546,1.155620288,0.3685,-0.134,0.392107447,0.65,0.68,0.9406912352000001,0.9385,-0.354,1.0030444905,0.3685,-0.134,0.392107447,0.5700000000000001,-0.22,0.6109828148
2020-02-04 00:30:00,1.1935,0.5485,1.3135046631,0.3835,-0.14150000000000001,0.4087719413,0.81,0.6900000000000001,1.0640488711,1.1035,-0.35150000000000003,1.1581297423,0.3835,-0.14150000000000001,0.4087719413,0.72,-0.21,0.75
2020-02-04 01:00:00,1.3980000000000001,0.41950000000000004,1.4595835879,0.40800000000000003,-0.1505,0.4348726825,0.99,0.5700000000000001,1.1423659659,1.318,-0.24050000000000002,1.3397627588,0.40800000000000003,-0.1505,0.4348726825,0.91,-0.09,0.9144397192
2020-02-04 01:30:00,1.4485000000000001,0.12350000000000001,1.4537553095,0.3985,-0.14650000000000002,0.4245756705,1.05,0.27,1.08415866,1.4085,0.0835,1.4109728913000001,0.3985,-0.14650000000000002,0.4245756705,1.01,0.23,1.035857133
2020-02-04 02:00:00,1.3965,0.114,1.4011453351,0.3965,-0.146,0.4225260347,1.0,0.26,1.0332473082,1.3565,0.074,1.3585169303,0.3965,-0.146,0.4225260347,0.96,0.22,0.9848857802000001
2020-02-04 02:30:00,1.3835,0.11800000000000001,1.3885230463,0.4035,-0.152,0.43118006680000004,0.98,0.27,1.0165136497,1.3435000000000001,0.078,1.3457623304,0.4035,-0.152,0.43118006680000004,0.9400000000000001,0.23,0.9677293010000001
2020-02-04 03:00:00,1.3465,0.1155,1.3514445975,0.41650000000000004,-0.1545,0.4442324842,0.93,0.27,0.9684007435,1.3065,0.0755,1.3086796781,0.41650000000000004,-0.1545,0.4442324842,0.89,0.23,0.9192388155000001
2020-02-04 03:30:00,1.279,0.111,1.283807618,0.439,-0.159,0.466906843,0.84,0.27,0.8823264702,1.249,0.07100000000000001,1.2510163868,0.439,-0.159,0.466906843,0.81,0.23,0.8420213774
2020-02-04 04:00:00,1.2375,0.487,1.3298779079,0.42750000000000005,-0.153,0.4540542368,0.81,0.64,1.0323274674,1.1575,-0.333,1.2044481101,0.42750000000000005,-0.153,0.4540542368,0.73,-0.18,0.7518643495
2020-02-04 04:30:00,1.1885,0.24550000000000002,1.2135907465,0.3885,-0.14450000000000002,0.4145027141,0.8,0.39,0.89,1.1385,-0.0845,1.1416315080000001,0.3885,-0.14450000000000002,0.4145027141,0.75,0.06,0.7523961722
2020-02-04 05:00:00,1.1175,0.093,1.1213631214,0.3875,-0.147,0.41444571420000004,0.73,0.24,0.7684399781,1.0875,0.053,1.0887907283,0.3875,-0.147,0.41444571420000004,0.7000000000000001,0.2,0.7280109889
2020-02-04 05:30:00,1.1095,0.1,1.1139974192,0.35950000000000004,-0.14,0.3857981985,0.75,0.24,0.7874642849,1.0795,0.06,1.0811661528,0.35950000000000004,-0.14,0.3857981985,0.72,0.2,0.7472616677
2020-02-04 06:00:00,1.129,0.126,1.1360092429,0.369,-0.14400000000000002,0.3961022595,0.76,0.27,0.8065358021,1.099,0.056,1.1004258267,0.369,-0.14400000000000002,0.3961022595,0.73,0.2,0.7569015788
2020-02-04 06:30:00,1.2595,0.5465,1.3729539322,0.34950000000000003,-0.1335,0.37412898850000004,0.91,0.68,1.1360017606,1.1695,-0.3335,1.21612191,0.34950000000000003,-0.1335,0.37412898850000004,0.8200000000000001,-0.2,0.8440379138
2020-02-04 07:00:00,1.3255,0.28700000000000003,1.3562150456,0.35550000000000004,-0.133,0.37956455310000004,0.97,0.42,1.0570241246,1.2655,-0.043000000000000003,1.2662303305,0.35550000000000004,-0.133,0.37956455310000004,0.91,0.09,0.9144397192
2020-02-04 07:30:00,1.34,0.155,1.3489347649,0.38,-0.145,0.40672472260000003,0.96,0.30000000000000004,1.0057832769,1.29,0.115,1.2951158248999999,0.38,-0.145,0.40672472260000003,0.91,0.26,0.9464142856000001
2020-02-04 08:00:00,1.307,0.176,1.3187968000999999,0.377,-0.14400000000000002,0.4035653603,0.93,0.32,0.9835141077,1.267,0.126,1.2732497791,0.377,-0.14400000000000002,0.4035653603,0.89,0.27,0.9300537619
2020-02-04 08:30:00,1.3365,0.19,1.3499378689000001,0.3665,-0.15,0.3960078913,0.97,0.34,1.0278618584,1.2965,0.15,1.3051483632,0.3665,-0.15,0.3960078913,0.93,0.30000000000000004,0.9771898485
2020-02-04 09:00:00,1.3195000000000001,0.17950000000000002,1.3316532957,0.3695,-0.1505,0.3989743099,0.9500000000000001,0.33,1.0056838469,1.2795,0.1395,1.2870821652,0.3695,-0.1505,0.3989743099,0.91,0.29,0.9550916186
2020-02-04 09:30:00,1.308,0.18150000000000002,1.320532563,0.388,-0.1585,0.41912557780000004,0.92,0.34,0.9808159868,1.268,0.14150000000000001,1.2758707811,0.388,-0.1585,0.41912557780000004,0.88,0.30000000000000004,0.9297311439
2020-02-04 10:00:00,1.315,0.5740000000000001,1.43481741,0.405,-0.156,0.43400576030000004,0.91,0.73,1.1666190466,1.225,-0.28600000000000003,1.2579431625,0.405,-0.156,0.43400576030000004,0.8200000000000001,-0.13,0.8302409289
2020-02-04 10:30:00,1.276,0.5645,1.3952907403,0.386,-0.1355,0.4090919823,0.89,0.7000000000000001,1.1322985472,1.186,-0.3055,1.2247147627000001,0.386,-0.1355,0.4090919823,0.8,-0.17,0.8178630692000001
2020-02-04 11:00:00,1.228,0.214,1.2465071199,0.338,-0.126,0.3607214992,0.89,0.34,0.9527329112,1.188,0.044,1.1888145356,0.338,-0.126,0.3607214992,0.85,0.17,0.8668333173
2020-02-04 11:30:00,1.1844999999999999,0.15,1.193959903,0.3745,-0.14,0.3998127687,0.81,0.29,0.8603487665,1.1445,0.11,1.1497739995,0.3745,-0.14,0.3998127687,0.77,0.25,0.8095677859
2020-02-04 12:00:00,1.213,0.1535,1.2226738118,0.373,-0.1365,0.3971917043,0.84,0.29,0.8886506625,1.173,0.1135,1.1784783621,0.373,-0.1365,0.3971917043,0.8,0.25,0.8381527307000001
2020-02-04 12:30:00,1.263,0.1605,1.2731571977,0.313,-0.11950000000000001,0.3350361921,0.9500000000000001,0.28,0.990403958,1.223,0.12050000000000001,1.2289219869,0.313,-0.11950000000000001,0.3350361921,0.91,0.24,0.9411163584000001
2020-02-04 13:00:00,1.213,0.169,1.2247162937,0.333,-0.131,0.3578407467,0.88,0.30000000000000004,0.9297311439,1.173,0.129,1.1800720317,0.333,-0.131,0.3578407467,0.84,0.26,0.8793179175
2020-02-04 13:30:00,1.237,0.229,1.2580182829,0.317,-0.131,0.3430014577,0.92,0.36,0.9879271228000001,1.187,0.039,1.187640518,0.317,-0.131,0.3430014577,0.87,0.17,0.8864536085
2020-02-04 14:00:00,1.2570000000000001,0.5925,1.3896421302,0.307,-0.1275,0.33242329940000004,0.9500000000000001,0.72,1.1920151006,1.157,-0.3175,1.1997729994,0.307,-0.1275,0.33242329940000004,0.85,-0.19,0.8709764635
2020-02-04 14:30:00,1.2425,0.5535,1.3602089913,0.28250000000000003,-0.1165,0.3055789587,0.96,0.67,1.170683561,1.1525,-0.28650000000000003,1.1875767344,0.28250000000000003,-0.1165,0.3055789587,0.87,-0.17,0.8864536085
2020-02-04 15:00:00,1.1735,0.1505,1.1831113642,0.29350000000000004,-0.1095,0.3132610732,0.88,0.26,0.9176055798,1.1435,0.1005,1.1479078796,0.29350000000000004,-0.1095,0.3132610732,0.85,0.21,0.8755569656000001
2020-02-04 15:30:00,1.183,0.14450000000000002,1.1917924526,0.303,-0.1155,0.3242672509,0.88,0.26,0.9176055798,1.143,0.0945,1.1468998431,0.303,-0.1155,0.3242672509,0.84,0.21,0.8658521814
2020-02-04 16:00:00,1.2085,0.2545,1.235007085,0.2785,-0.10550000000000001,0.2978128607,0.93,0.36,0.9972462083,1.1485,-0.0155,1.1486045882,0.2785,-0.10550000000000001,0.2978128607,0.87,0.09,0.8746427842000001
2020-02-04 16:30:00,1.3125,0.431,1.3814547585999999,0.2625,-0.099,0.2805481242,1.05,0.53,1.1761802583,1.2325,-0.189,1.2469070735,0.2625,-0.099,0.2805481242,0.97,-0.09,0.9741663102
2020-02-04 17:00:00,1.436,0.47300000000000003,1.5118945069,0.226,-0.097,0.2459369838,1.21,0.5700000000000001,1.3375350463,1.3559999999999999,-0.217,1.3732534362,0.226,-0.097,0.2459369838,1.13,-0.12,1.1363538181
2020-02-04 17:30:00,1.5465,0.4035,1.5982723485,0.2565,-0.0965,0.2740520024,1.29,0.5,1.3835100289,1.4765000000000001,-0.08650000000000001,1.4790316089,0.2565,-0.0965,0.2740520024,1.22,0.01,1.2200409829
2020-02-04 18:00:00,1.6715,0.17300000000000001,1.6804288887,0.2215,-0.08700000000000001,0.2379732128,1.45,0.26,1.4731259281,1.6215000000000002,0.133,1.626945374,0.2215,-0.08700000000000001,0.2379732128,1.4,0.22,1.417180299
2020-02-04 18:30:00,1.7155,0.17400000000000002,1.7243016702,0.1555,-0.076,0.1730787393,1.56,0.25,1.5799050604,1.6755,0.134,1.6808498593999999,0.1555,-0.076,0.1730787393,1.52,0.21,1.5344380079
2020-02-04 19:00:00,1.6785,0.1675,1.6868368327,0.11850000000000001,-0.0625,0.133972012,1.56,0.23,1.5768639763999999,1.6385,0.1275,1.6434532242,0.11850000000000001,-0.0625,0.133972012,1.52,0.19,1.5318289722
2020-02-04 19:30:00,1.5715,0.162,1.5798279177999999,0.1315,-0.068,0.1480413794,1.44,0.23,1.4582523787000001,1.5215,0.122,1.5263833889,0.1315,-0.068,0.1480413794,1.3900000000000001,0.19,1.4029255148
2020-02-04 20:00:00,1.5085000000000002,0.1825,1.5194994242000002,0.1385,-0.0675,0.15407303460000002,1.37,0.25,1.3926234236,1.4585,0.0925,1.4614302926,0.1385,-0.0675,0.15407303460000002,1.32,0.16,1.3296616111000001
2020-02-04 20:30:00,1.466,0.379,1.5141984678,0.146,-0.07100000000000001,0.16234839080000002,1.32,0.45,1.3945967159000001,1.396,-0.121,1.4012340989,0.146,-0.07100000000000001,0.16234839080000002,1.25,-0.05,1.2509996003000001
2020-02-04 21:00:00,1.4215,0.14650000000000002,1.4290292159,0.1515,-0.0635,0.1642695955,1.27,0.21,1.2872451204,1.3715,0.10650000000000001,1.3756287653000001,0.1515,-0.0635,0.1642695955,1.22,0.17,1.2317873193
2020-02-04 21:30:00,1.3705,0.1405,1.3776830187,0.1405,-0.059500000000000004,0.1525794875,1.23,0.2,1.2461540836,1.3205,0.1005,1.3243188815,0.1405,-0.059500000000000004,0.1525794875,1.18,0.16,1.1907980517
2020-02-04 22:00:00,1.2775,0.1315,1.2842501703,0.14750000000000002,-0.0585,0.15867734560000002,1.13,0.19,1.1458621209,1.2375,0.0915,1.2408781165,0.14750000000000002,-0.0585,0.15867734560000002,1.09,0.15,1.1002726935
2020-02-04 22:30:00,1.208,0.14150000000000001,1.2162591212,0.148,-0.0585,0.15914223200000002,1.06,0.2,1.0787029248,1.168,0.07150000000000001,1.1701864168,0.148,-0.0585,0.15914223200000002,1.02,0.13,1.0282509421
