Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-04 23:00:00,1.1055,0.34700000000000003,1.1586799601,0.1555,-0.063,0.1677773823,0.9500000000000001,0.41000000000000003,1.0346980236,1.0355,-0.163,1.0482505664,0.1555,-0.063,0.1677773823,0.88,-0.1,0.8856635930000001
2020-02-04 23:30:00,1.0125,0.10250000000000001,1.0176750464,0.14250000000000002,-0.0675,0.1576784703,0.87,0.17,0.8864536085,0.9725,0.0625,0.9745062853,0.14250000000000002,-0.0675,0.1576784703,0.8300000000000001,0.13,0.8401190392000001
2020-02-05 00:00:00,0.9995,0.10250000000000001,1.0047420067,0.1395,-0.0675,0.15497257820000002,0.86,0.17,0.8766413178,0.9595,0.0625,0.9615334108,0.1395,-0.0675,0.15497257820000002,0.8200000000000001,0.13,0.8302409289
2020-02-05 00:30:00,1.1915,0.1015,1.1958154122,0.14150000000000001,-0.0685,0.15720846030000002,1.05,0.17,1.063672882,1.1415,0.061500000000000006,1.1431555012,0.14150000000000001,-0.0685,0.15720846030000002,1.0,0.13,1.0084145973
2020-02-05 01:00:00,1.429,0.355,1.4724353976,0.129,-0.065,0.14445068360000002,1.3,0.42,1.3661625086,1.349,-0.195,1.3630209095999999,0.129,-0.065,0.14445068360000002,1.22,-0.13,1.2269066794
2020-02-05 01:30:00,1.476,0.213,1.4912897103,0.146,-0.067,0.1606393476,1.33,0.28,1.3591541487,1.416,-0.047,1.4167797994,0.146,-0.067,0.1606393476,1.27,0.02,1.2701574706
2020-02-05 02:00:00,1.423,0.108,1.4270924988,0.14300000000000002,-0.07200000000000001,0.1601030918,1.28,0.18,1.2925942906,1.383,0.058,1.3842156624,0.14300000000000002,-0.07200000000000001,0.1601030918,1.24,0.13,1.2467958935
2020-02-05 02:30:00,1.4165,0.108,1.4206112241,0.1365,-0.07200000000000001,0.1543251438,1.28,0.18,1.2925942906,1.3765,0.068,1.3781785987,0.1365,-0.07200000000000001,0.1543251438,1.24,0.14,1.2478781992
2020-02-05 03:00:00,1.4215,0.1095,1.425711226,0.12150000000000001,-0.07050000000000001,0.1404724172,1.3,0.18,1.3124023773,1.3715,0.0695,1.3732598079,0.12150000000000001,-0.07050000000000001,0.1404724172,1.25,0.14,1.2578155668
2020-02-05 03:30:00,1.369,0.1115,1.3735331266,0.11900000000000001,-0.0685,0.1373071375,1.25,0.18,1.262893503,1.329,0.07150000000000001,1.3309219549,0.11900000000000001,-0.0685,0.1373071375,1.21,0.14,1.2180722474
2020-02-05 04:00:00,1.3225,0.112,1.3272340599999999,0.12250000000000001,-0.068,0.1401079941,1.2,0.18,1.213424905,1.2825,0.07200000000000001,1.2845194627,0.12250000000000001,-0.068,0.1401079941,1.16,0.14,1.1684177335
2020-02-05 04:30:00,1.2995,0.1125,1.3043605713,0.11950000000000001,-0.0675,0.1372461293,1.18,0.18,1.1936498649,1.2495,0.0625,1.2510621487,0.11950000000000001,-0.0675,0.1372461293,1.13,0.13,1.1374532957
2020-02-05 05:00:00,1.252,0.114,1.2571793826,0.122,-0.066,0.1387083271,1.13,0.18,1.1442464769,1.212,0.064,1.2136885927,0.122,-0.066,0.1387083271,1.09,0.13,1.09772492
2020-02-05 05:30:00,1.208,0.1095,1.2129526990000001,0.11800000000000001,-0.07050000000000001,0.1374563567,1.09,0.18,1.1047624179,1.168,0.059500000000000004,1.169514536,0.11800000000000001,-0.07050000000000001,0.1374563567,1.05,0.13,1.0580170131
2020-02-05 06:00:00,1.198,0.1115,1.2031775638,0.11800000000000001,-0.0685,0.1364413794,1.08,0.18,1.0948972555,1.158,0.061500000000000006,1.1596319459,0.11800000000000001,-0.0685,0.1364413794,1.04,0.13,1.0480935073
2020-02-05 06:30:00,1.279,0.116,1.2842495863,0.11900000000000001,-0.064,0.1351184665,1.16,0.18,1.1738824473,1.239,0.066,1.240756624,0.11900000000000001,-0.064,0.1351184665,1.12,0.13,1.1275194012
2020-02-05 07:00:00,1.3820000000000001,0.3205,1.4186769364,0.132,-0.059500000000000004,0.1447903657,1.25,0.38,1.3064838307,1.312,-0.0995,1.3157675517,0.132,-0.059500000000000004,0.1447903657,1.18,-0.04,1.1806777715
2020-02-05 07:30:00,1.416,0.5695,1.5262326984999999,0.126,-0.060500000000000005,0.13977213600000002,1.29,0.63,1.4356183337,1.316,-0.3205,1.3544653004,0.126,-0.060500000000000005,0.13977213600000002,1.19,-0.26,1.2180722474
2020-02-05 08:00:00,1.432,0.5815,1.5455634086,0.122,-0.0685,0.1399151529,1.31,0.65,1.4623952954,1.332,-0.3085,1.3672586624,0.122,-0.0685,0.1399151529,1.21,-0.24,1.233572049
2020-02-05 08:30:00,1.439,0.587,1.55412033,0.11900000000000001,-0.073,0.1396065901,1.32,0.66,1.4758048651,1.339,-0.303,1.3728546901,0.11900000000000001,-0.073,0.1396065901,1.22,-0.23,1.241491039
2020-02-05 09:00:00,1.3995,0.5660000000000001,1.5096212273,0.11950000000000001,-0.074,0.140556928,1.28,0.64,1.4310835056,1.2995,-0.314,1.3368979954,0.11950000000000001,-0.074,0.140556928,1.18,-0.24,1.2041594579
2020-02-05 09:30:00,1.35,0.5615,1.462115676,0.12,-0.0785,0.14339543230000001,1.23,0.64,1.3865424624,1.25,-0.3185,1.2899388551,0.12,-0.0785,0.14339543230000001,1.13,-0.24,1.1552056094
2020-02-05 10:00:00,1.282,0.5660000000000001,1.4013850292,0.132,-0.074,0.1513274595,1.15,0.64,1.3160927019,1.182,-0.314,1.2229963205,0.132,-0.074,0.1513274595,1.05,-0.24,1.0770793843
2020-02-05 10:30:00,1.2205,0.47300000000000003,1.3089496744,0.1305,-0.067,0.1466944103,1.09,0.54,1.2164292006,1.1405,-0.20700000000000002,1.1591329734,0.1305,-0.067,0.1466944103,1.01,-0.14,1.019656805
2020-02-05 11:00:00,1.223,0.1355,1.23048334,0.113,-0.0845,0.14110014170000001,1.11,0.22,1.1315917992,1.183,0.0955,1.1868484528,0.113,-0.0845,0.14110014170000001,1.07,0.18,1.0850345617
2020-02-05 11:30:00,1.1965,0.149,1.2057417841,0.1165,-0.07100000000000001,0.1364303852,1.08,0.22,1.1021796587,1.1565,0.109,1.1616252623,0.1165,-0.07100000000000001,0.1364303852,1.04,0.18,1.0554619842
2020-02-05 12:00:00,1.2095,0.53,1.3205265048000001,0.1295,-0.07,0.1472081859,1.08,0.6000000000000001,1.2354756169,1.1195,-0.30000000000000004,1.1589996764000001,0.1295,-0.07,0.1472081859,0.99,-0.23,1.0163660758
2020-02-05 12:30:00,1.209,0.5735,1.338126769,0.109,-0.0665,0.1276841807,1.1,0.64,1.2726350616,1.119,-0.3365,1.1685004279,0.109,-0.0665,0.1276841807,1.01,-0.27,1.0454664031
2020-02-05 13:00:00,1.142,0.5745,1.2783638958,0.112,-0.0655,0.1297468689,1.03,0.64,1.2126417443,1.052,-0.3355,1.1042029931,0.112,-0.0655,0.1297468689,0.9400000000000001,-0.27,0.9780081799
2020-02-05 13:30:00,1.098,0.5765,1.2401436409,0.11800000000000001,-0.0635,0.1340009328,0.98,0.64,1.1704699911,1.008,-0.3335,1.0617373734,0.11800000000000001,-0.0635,0.1340009328,0.89,-0.27,0.9300537619
2020-02-05 14:00:00,1.099,0.5760000000000001,1.2407969213,0.11900000000000001,-0.064,0.1351184665,0.98,0.64,1.1704699911,1.009,-0.334,1.0628438267,0.11900000000000001,-0.064,0.1351184665,0.89,-0.27,0.9300537619
2020-02-05 14:30:00,1.073,0.5645,1.2124311321,0.113,-0.0655,0.1306110638,0.96,0.63,1.1482595525,0.983,-0.3355,1.0386766821,0.113,-0.0655,0.1306110638,0.87,-0.27,0.910933587
2020-02-05 15:00:00,1.1125,0.4965,1.2182645443,0.6625,-0.0835,0.6677413421,0.45,0.58,0.7340980861,1.0325,-0.2535,1.0631643805,0.6625,-0.0835,0.6677413421,0.37,-0.17,0.4071854614
2020-02-05 15:30:00,1.066,0.129,1.0737769787,0.396,-0.07100000000000001,0.4023145536,0.67,0.2,0.6992138443,1.036,0.089,1.0398158491,0.396,-0.07100000000000001,0.4023145536,0.64,0.16,0.6596969001
2020-02-05 16:00:00,1.089,0.2985,1.1291692743,0.11900000000000001,-0.061500000000000006,0.1339524169,0.97,0.36,1.0346496992,1.029,-0.0815,1.0322224809,0.11900000000000001,-0.061500000000000006,0.1339524169,0.91,-0.02,0.9102197537000001
2020-02-05 16:30:00,1.1855,0.557,1.3098317640000001,0.1355,-0.063,0.1494297494,1.05,0.62,1.2193850909,1.0955,-0.313,1.1393371977,0.1355,-0.063,0.1494297494,0.96,-0.25,0.9920181450000001
2020-02-05 17:00:00,1.286,0.304,1.3214431505,0.166,-0.066,0.1786393014,1.12,0.37,1.1795338062,1.226,-0.046,1.2268626655000001,0.166,-0.066,0.1786393014,1.06,0.02,1.0601886625
2020-02-05 17:30:00,1.4555,0.444,1.5217149043,0.1655,-0.066,0.1781747737,1.29,0.51,1.3871553626,1.3855,-0.146,1.3931712924,0.1655,-0.066,0.1781747737,1.22,-0.08,1.2226201372
2020-02-05 18:00:00,1.6325,0.403,1.6815068390999999,0.17250000000000001,-0.067,0.1850547216,1.46,0.47000000000000003,1.533786165,1.5625,-0.08700000000000001,1.5649202056,0.17250000000000001,-0.067,0.1850547216,1.3900000000000001,-0.02,1.3901438774
2020-02-05 18:30:00,1.685,0.1825,1.6948543448,0.165,-0.0675,0.1782729649,1.52,0.25,1.5404220201,1.635,0.14250000000000002,1.6411981142,0.165,-0.0675,0.1782729649,1.47,0.21,1.4849242405
2020-02-05 19:00:00,1.6655,0.1845,1.6756880675999999,0.1655,-0.0655,0.1779901683,1.5,0.25,1.5206906326,1.6255000000000002,0.1345,1.6310550267,0.1655,-0.0655,0.1779901683,1.46,0.2,1.4736349616
2020-02-05 19:30:00,1.653,0.171,1.66182129,0.163,-0.069,0.1770028248,1.49,0.24,1.5092050888,1.603,0.131,1.6083438687,0.163,-0.069,0.1770028248,1.44,0.2,1.4538225476
2020-02-05 20:00:00,1.6045,0.171,1.6135864557000001,0.1645,-0.069,0.17838511710000002,1.44,0.24,1.4598630073,1.5545,0.131,1.560010016,0.1645,-0.069,0.17838511710000002,1.3900000000000001,0.2,1.4043147795
2020-02-05 20:30:00,1.5779999999999998,0.1705,1.5871843781,0.158,-0.0695,0.1726101098,1.42,0.24,1.4401388822,1.528,0.1305,1.5335626006,0.158,-0.0695,0.1726101098,1.37,0.2,1.384521578
2020-02-05 21:00:00,1.5015,0.3035,1.5318663453,0.1615,-0.0665,0.174655375,1.34,0.37,1.3901438774,1.4315,-0.026500000000000003,1.4317452636999999,0.1615,-0.0665,0.174655375,1.27,0.04,1.2706297651
2020-02-05 21:30:00,1.4005,0.2735,1.4269556756,0.1605,-0.0665,0.1737311141,1.24,0.34,1.2857682528,1.3405,-0.036500000000000005,1.3409968307,0.1605,-0.0665,0.1737311141,1.18,0.03,1.1803812943
2020-02-05 22:00:00,1.294,0.1285,1.3003646604,0.154,-0.061500000000000006,0.16582596300000002,1.1400000000000001,0.19,1.1557248808,1.254,0.08850000000000001,1.2571190278,0.154,-0.061500000000000006,0.16582596300000002,1.1,0.15,1.1101801656
2020-02-05 22:30:00,1.2015,0.12,1.2074776395,0.1615,-0.06,0.1722853737,1.04,0.18,1.0554619842,1.1615,0.08,1.1642517984,0.1615,-0.06,0.1722853737,1.0,0.14,1.0097524449
2020-02-05 23:00:00,1.1320000000000001,0.17550000000000002,1.1455235703,0.162,-0.0645,0.174368145,0.97,0.24,0.9992497185,1.082,0.0055000000000000005,1.0820139787,0.162,-0.0645,0.174368145,0.92,0.07,0.9226592004
2020-02-05 23:30:00,1.071,0.4555,1.1638390138,0.161,-0.0645,0.17343947070000001,0.91,0.52,1.0480935073,0.991,-0.28450000000000003,1.0310292188,0.161,-0.0645,0.17343947070000001,0.8300000000000001,-0.22,0.8586617495000001
2020-02-06 00:00:00,1.0525,0.48050000000000004,1.1569945981,0.1625,-0.059500000000000004,0.1730505706,0.89,0.54,1.0410091258,0.9725,-0.3395,1.0300565518,0.1625,-0.059500000000000004,0.1730505706,0.81,-0.28,0.8570297544000001
2020-02-06 00:30:00,1.2135,0.128,1.2202320476,0.1635,-0.062,0.1748606588,1.05,0.19,1.0670520137,1.1635,0.028,1.1638368657,0.1635,-0.062,0.1748606588,1.0,0.09,1.0040418318
2020-02-06 01:00:00,1.443,0.179,1.4540598337000001,0.163,-0.061,0.1740402252,1.28,0.24,1.3023056477,1.393,-0.011,1.3930434308000001,0.163,-0.061,0.1740402252,1.23,0.05,1.2310158407
2020-02-06 01:30:00,1.5125000000000002,0.5275000000000001,1.6018465907000001,0.1625,-0.0625,0.17410485350000002,1.35,0.59,1.4732956255,1.4125,-0.35250000000000004,1.4558202155,0.1625,-0.0625,0.17410485350000002,1.25,-0.29,1.2831991272
2020-02-06 02:00:00,1.4925000000000002,0.5285000000000001,1.5833093507,0.1625,-0.061500000000000006,0.1737483813,1.33,0.59,1.4549914089,1.4025,-0.35150000000000003,1.4458763778,0.1625,-0.061500000000000006,0.1737483813,1.24,-0.29,1.2734598541
2020-02-06 02:30:00,1.461,0.5365,1.5563910980000002,0.151,-0.0635,0.1638085773,1.31,0.6000000000000001,1.4408677941,1.361,-0.35350000000000004,1.4061590415,0.151,-0.0635,0.1638085773,1.21,-0.29,1.2442668524
2020-02-06 03:00:00,1.462,0.538,1.5578472326,0.14200000000000002,-0.062,0.1549451516,1.32,0.6000000000000001,1.4499655168,1.362,-0.352,1.4067508664,0.14200000000000002,-0.062,0.1549451516,1.22,-0.29,1.2539936204
2020-02-06 03:30:00,1.407,0.532,1.5042184017,0.147,-0.068,0.1619660458,1.26,0.6000000000000001,1.395564402,1.307,-0.358,1.3551431659,0.147,-0.068,0.1619660458,1.16,-0.29,1.1957006314
2020-02-06 04:00:00,1.363,0.5455,1.4681073701,0.153,-0.0645,0.1660399048,1.21,0.61,1.3550645741,1.263,-0.3645,1.3145452636,0.153,-0.0645,0.1660399048,1.11,-0.30000000000000004,1.1498260738
2020-02-06 04:30:00,1.313,0.5445,1.4214250771999999,0.14300000000000002,-0.0655,0.1572871578,1.17,0.61,1.3194695904,1.223,-0.3655,1.2764479034,0.14300000000000002,-0.0655,0.1572871578,1.08,-0.30000000000000004,1.1208925015
2020-02-06 05:00:00,1.2469999999999999,0.5365,1.3575128913,0.147,-0.0635,0.1601288544,1.1,0.6000000000000001,1.2529964086,1.147,-0.3835,1.2094135976,0.147,-0.0635,0.1601288544,1.0,-0.32,1.0499523799
2020-02-06 05:30:00,1.226,0.2665,1.2546307226,0.126,-0.0635,0.1410965981,1.1,0.33,1.148433716,1.166,-0.10350000000000001,1.1705845762,0.126,-0.0635,0.1410965981,1.04,-0.04,1.0407689465
2020-02-06 06:00:00,1.2155,0.1165,1.2210702273,0.1255,-0.0635,0.1406502755,1.09,0.18,1.1047624179,1.1755,0.0765,1.1779866298,0.1255,-0.0635,0.1406502755,1.05,0.14,1.0592922165
2020-02-06 06:30:00,1.2905,0.122,1.2962539296,0.12050000000000001,-0.058,0.1337320081,1.17,0.18,1.1837651794,1.2505,0.082,1.2531856407,0.12050000000000001,-0.058,0.1337320081,1.13,0.14,1.1386395391
2020-02-06 07:00:00,1.413,0.20800000000000002,1.4282272228,0.133,-0.052000000000000005,0.1428040616,1.28,0.26,1.3061393494,1.363,0.018000000000000002,1.3631188503,0.133,-0.052000000000000005,0.1428040616,1.23,0.07,1.2319902597
2020-02-06 07:30:00,1.4304999999999999,0.562,1.5369366448,0.1405,-0.058,0.1520008224,1.29,0.62,1.4312581877000001,1.3405,-0.328,1.3800450174,0.1405,-0.058,0.1520008224,1.2,-0.27,1.23
2020-02-06 08:00:00,1.426,0.583,1.5405729454000001,0.136,-0.077,0.15628499610000002,1.29,0.66,1.4490341611,1.336,-0.307,1.3708190982000001,0.136,-0.077,0.15628499610000002,1.2,-0.23,1.2218428704
2020-02-06 08:30:00,1.409,0.588,1.5267694652000001,0.139,-0.07200000000000001,0.1565407295,1.27,0.66,1.4312581877000001,1.309,-0.312,1.3456689786,0.139,-0.07200000000000001,0.1565407295,1.17,-0.24,1.1943617542
2020-02-06 09:00:00,1.366,0.58,1.4840336923000002,0.166,-0.06,0.1765106229,1.2,0.64,1.3599999999999999,1.266,-0.32,1.3058162198,0.166,-0.06,0.1765106229,1.1,-0.26,1.1303096921
2020-02-06 09:30:00,1.312,0.5875,1.4375326953,0.17200000000000001,-0.0625,0.1830034153,1.1400000000000001,0.65,1.3122880781,1.222,-0.3125,1.2613247996,0.17200000000000001,-0.0625,0.1830034153,1.05,-0.25,1.0793516572
2020-02-06 10:00:00,1.2745,0.589,1.4040196758,0.17450000000000002,-0.061,0.18485467260000002,1.1,0.65,1.2776932339,1.1745,-0.311,1.2149778805,0.17450000000000002,-0.061,0.18485467260000002,1.0,-0.25,1.0307764064
2020-02-06 10:30:00,1.1855,0.5735,1.3169329899,0.1655,-0.0665,0.1783605898,1.02,0.64,1.2041594579,1.0955,-0.3165,1.1403036876,0.1655,-0.0665,0.1783605898,0.93,-0.25,0.9630160954
2020-02-06 11:00:00,1.1385,0.5760000000000001,1.2759146719,0.14850000000000002,-0.064,0.16170420530000001,0.99,0.64,1.1788553771,1.0385,-0.314,1.0849323712,0.14850000000000002,-0.064,0.16170420530000001,0.89,-0.25,0.9244457799
2020-02-06 11:30:00,1.149,0.5795,1.2868648919,0.159,-0.060500000000000005,0.1701212803,0.99,0.64,1.1788553771,1.049,-0.3105,1.0939886882,0.159,-0.060500000000000005,0.1701212803,0.89,-0.25,0.9244457799
2020-02-06 12:00:00,1.1285,0.589,1.2729623914000001,0.1685,-0.061,0.17920170200000002,0.96,0.65,1.159353268,1.0385,-0.311,1.0840679176,0.1685,-0.061,0.17920170200000002,0.87,-0.25,0.9052071586
2020-02-06 12:30:00,1.115,0.606,1.2690394005,0.17500000000000002,-0.064,0.1863357185,0.9400000000000001,0.67,1.1543396381,1.025,-0.304,1.0691309555,0.17500000000000002,-0.064,0.1863357185,0.85,-0.24,0.8832326987
2020-02-06 13:00:00,1.046,0.3045,1.0894201439,0.176,-0.0655,0.1877931042,0.87,0.37,0.9454099640000001,0.986,-0.025500000000000002,0.9863296863000001,0.176,-0.0655,0.1877931042,0.81,0.04,0.8109870529000001
2020-02-06 13:30:00,1.023,0.1545,1.0346010101,0.17300000000000001,-0.0655,0.1849844588,0.85,0.22,0.8780091116000001,0.983,0.1145,0.9896460226,0.17300000000000001,-0.0655,0.1849844588,0.81,0.18,0.8297590012
2020-02-06 14:00:00,0.9825,0.152,0.9941882367,0.17250000000000001,-0.058,0.18198969750000002,0.81,0.21,0.8367795409000001,0.9425,0.112,0.9491313134,0.17250000000000001,-0.058,0.18198969750000002,0.77,0.17,0.7885429601
2020-02-06 14:30:00,0.984,0.1505,0.9954427407,0.17400000000000002,-0.059500000000000004,0.18389195200000003,0.81,0.21,0.8367795409000001,0.9440000000000001,0.1105,0.9504452904,0.17400000000000002,-0.059500000000000004,0.18389195200000003,0.77,0.17,0.7885429601
2020-02-06 15:00:00,0.9705,0.149,0.9818713001,0.1605,-0.081,0.1797811169,0.81,0.23,0.8420213774,0.9305,0.109,0.9368624499,0.1605,-0.081,0.1797811169,0.77,0.19,0.7930952024
2020-02-06 15:30:00,0.9765,0.14150000000000001,0.9866987889000001,0.1365,-0.1085,0.1743688619,0.84,0.25,0.8764131446000001,0.9365,0.1015,0.9419843417,0.1365,-0.1085,0.1743688619,0.8,0.21,0.8271033793
2020-02-06 16:00:00,1.0295,0.1405,1.0390430694,0.11950000000000001,-0.0995,0.1555008039,0.91,0.24,0.9411163584000001,0.9895,0.1005,0.9945906193,0.11950000000000001,-0.0995,0.1555008039,0.87,0.2,0.8926925563
2020-02-06 16:30:00,1.171,0.549,1.2933066148,0.151,-0.101,0.18166452600000002,1.02,0.65,1.2095040306,1.081,-0.291,1.1194829164,0.151,-0.101,0.18166452600000002,0.93,-0.19,0.9492101980000001
2020-02-06 17:00:00,1.309,0.5895,1.4356152862,0.209,-0.07050000000000001,0.2205702836,1.1,0.66,1.2828094169,1.219,-0.3105,1.257923388,0.209,-0.07050000000000001,0.2205702836,1.01,-0.24,1.0381233067
2020-02-06 17:30:00,1.4995,0.609,1.6184502618,0.1995,-0.061,0.20861747290000002,1.3,0.67,1.4624978632,1.4095,-0.281,1.4372373673,0.1995,-0.061,0.20861747290000002,1.21,-0.22,1.2298373876
2020-02-06 18:00:00,1.658,0.6055,1.7651046003,0.198,-0.0645,0.20824084610000002,1.46,0.67,1.6063934761,1.558,-0.2745,1.5819969185,0.198,-0.0645,0.20824084610000002,1.3599999999999999,-0.21,1.3761177275
2020-02-06 18:30:00,1.694,0.2725,1.7157774477,0.20400000000000001,-0.0675,0.21487729060000002,1.49,0.34,1.5282997088,1.634,0.0825,1.6360813701999999,0.20400000000000001,-0.0675,0.21487729060000002,1.43,0.15,1.4378456106
2020-02-06 19:00:00,1.6375000000000002,0.186,1.6480298086,0.20750000000000002,-0.074,0.2203003631,1.43,0.26,1.4534441854,1.5975000000000001,0.146,1.6041578008,0.20750000000000002,-0.074,0.2203003631,1.3900000000000001,0.22,1.407302384
2020-02-06 19:30:00,1.584,0.1585,1.5919102519,0.20400000000000001,-0.0815,0.2196776047,1.38,0.24,1.4007141036,1.534,0.11850000000000001,1.5385701966,0.20400000000000001,-0.0815,0.2196776047,1.33,0.2,1.3449535308
2020-02-06 20:00:00,1.5115,0.155,1.5194266188,0.2215,-0.075,0.23385305220000002,1.29,0.23,1.3103434664,1.4715,0.115,1.4759868732,0.2215,-0.075,0.23385305220000002,1.25,0.19,1.2643575444000001
2020-02-06 20:30:00,1.5195,0.1535,1.5272336102000001,0.23950000000000002,-0.0765,0.2514209617,1.28,0.23,1.3004999039,1.4695,0.1135,1.4738766909,0.23950000000000002,-0.0765,0.2514209617,1.23,0.19,1.2445882853
2020-02-06 21:00:00,1.4665,0.1535,1.4745116141,0.2265,-0.0765,0.2390700734,1.24,0.23,1.2611502686,1.4265,0.1135,1.431008211,0.2265,-0.0765,0.2390700734,1.2,0.19,1.2149485586
2020-02-06 21:30:00,1.3655,0.152,1.3739338594000001,0.23550000000000001,-0.088,0.2514045545,1.13,0.24,1.1552056094,1.3155000000000001,0.10200000000000001,1.3194484643,0.23550000000000001,-0.088,0.2514045545,1.08,0.19,1.09658561
2020-02-06 22:00:00,1.292,0.2315,1.3125761883,0.252,-0.08850000000000001,0.2670884685,1.04,0.32,1.0881176407,1.242,-0.0085,1.2420290858,0.252,-0.08850000000000001,0.2670884685,0.99,0.08,0.9932270637
2020-02-06 22:30:00,1.2215,0.5365,1.334126868,0.29150000000000004,-0.10350000000000001,0.30932911280000003,0.93,0.64,1.1289375536,1.1315,-0.35350000000000004,1.1854343086,0.29150000000000004,-0.10350000000000001,0.30932911280000003,0.84,-0.25,0.8764131446000001
2020-02-06 23:00:00,1.1055,0.5185000000000001,1.2210538481,0.2755,-0.1015,0.29360262260000003,0.8300000000000001,0.62,1.0360019305,1.0155,-0.3715,1.0813197954,0.2755,-0.1015,0.29360262260000003,0.74,-0.27,0.7877182237
2020-02-06 23:30:00,1.02,0.5295,1.1492476887,0.27,-0.09050000000000001,0.28476349840000004,0.75,0.62,0.9730878686000001,0.93,-0.3705,1.0010845369,0.27,-0.09050000000000001,0.28476349840000004,0.66,-0.28,0.7169379332
2020-02-07 00:00:00,0.979,0.41100000000000003,1.0617730454,0.249,-0.079,0.2612316979,0.73,0.49,0.8792041856,0.899,-0.309,0.9506219017,0.249,-0.079,0.2612316979,0.65,-0.23,0.6894925670000001
2020-02-07 00:30:00,1.147,0.084,1.1500717369,0.217,-0.066,0.2268149025,0.93,0.15,0.9420191081,1.107,0.044,1.1078740903,0.217,-0.066,0.2268149025,0.89,0.11,0.8967719889
2020-02-07 01:00:00,1.3665,0.09050000000000001,1.3694935195,0.20650000000000002,-0.059500000000000004,0.2149011401,1.16,0.15,1.1696580697,1.3165,0.060500000000000005,1.3178894111,0.20650000000000002,-0.059500000000000004,0.2149011401,1.11,0.12,1.116467644
2020-02-07 01:30:00,1.444,0.5205000000000001,1.5349450316,0.254,-0.0795,0.2661508031,1.19,0.6000000000000001,1.3327040182,1.354,-0.34950000000000003,1.3983798661,0.254,-0.0795,0.2661508031,1.1,-0.27,1.1326517558
2020-02-07 02:00:00,1.419,0.535,1.5165045335,0.299,-0.085,0.31084722940000004,1.12,0.62,1.2801562405,1.329,-0.355,1.3755965978,0.299,-0.085,0.31084722940000004,1.03,-0.27,1.0648004508
2020-02-07 02:30:00,1.4135,0.538,1.512423965,0.28350000000000003,-0.082,0.295120738,1.13,0.62,1.2889142718,1.3235000000000001,-0.352,1.3695094925,0.28350000000000003,-0.082,0.295120738,1.04,-0.27,1.0744766168
2020-02-07 03:00:00,1.3980000000000001,0.533,1.4961594166,0.268,-0.077,0.2788422493,1.13,0.61,1.2841339494000001,1.308,-0.34700000000000003,1.3532453584,0.268,-0.077,0.2788422493,1.04,-0.27,1.0744766168
2020-02-07 03:30:00,1.3575,0.526,1.4558441709,0.3075,-0.094,0.3215466529,1.05,0.62,1.2193850909,1.2575,-0.354,1.3063775297,0.3075,-0.094,0.3215466529,0.9500000000000001,-0.26,0.9849365462
2020-02-07 04:00:00,1.299,0.5395,1.4065778507,0.309,-0.1005,0.3249326853,0.99,0.64,1.1788553771,1.209,-0.36050000000000004,1.2616026514,0.309,-0.1005,0.3249326853,0.9,-0.26,0.9368030743
2020-02-07 04:30:00,1.2695,0.5455,1.3817382169,0.2995,-0.0945,0.3140549315,0.97,0.64,1.1621101497,1.1795,-0.35450000000000004,1.2316210862,0.2995,-0.0945,0.3140549315,0.88,-0.26,0.9176055798
2020-02-07 05:00:00,1.221,0.5415,1.3356883057,0.281,-0.08850000000000001,0.2946069415,0.9400000000000001,0.63,1.1315917992,1.131,-0.35850000000000004,1.1864582799,0.281,-0.08850000000000001,0.2946069415,0.85,-0.27,0.8918520057
2020-02-07 05:30:00,1.196,0.538,1.3114343293,0.296,-0.092,0.3099677403,0.9,0.63,1.0985900054,1.106,-0.362,1.1637353651,0.296,-0.092,0.3099677403,0.81,-0.27,0.8538149682
2020-02-07 06:00:00,1.187,0.531,1.3003576431,0.28700000000000003,-0.089,0.3004829446,0.9,0.62,1.0928860874,1.097,-0.359,1.1542486734,0.28700000000000003,-0.089,0.3004829446,0.81,-0.27,0.8538149682
2020-02-07 06:30:00,1.267,0.21050000000000002,1.2843672567,0.327,-0.0995,0.3418029403,0.9400000000000001,0.31,0.9897979592,1.207,0.0005,1.2070001036,0.327,-0.0995,0.3418029403,0.88,0.1,0.8856635930000001
2020-02-07 07:00:00,1.383,0.48750000000000004,1.4664055544,0.293,-0.0925,0.3072543734,1.09,0.58,1.2347064428,1.303,-0.2325,1.3235804660000001,0.293,-0.0925,0.3072543734,1.01,-0.14,1.019656805
2020-02-07 07:30:00,1.391,0.5775,1.5061166124,0.301,-0.10250000000000001,0.3179736624,1.09,0.68,1.2847178679,1.301,-0.3125,1.3380049514,0.301,-0.10250000000000001,0.3179736624,1.0,-0.21,1.0218121158
2020-02-07 08:00:00,1.377,0.589,1.4976815416,0.28700000000000003,-0.101,0.304253184,1.09,0.6900000000000001,1.2900387591,1.287,-0.301,1.321729927,0.28700000000000003,-0.101,0.304253184,1.0,-0.2,1.0198039027
2020-02-07 08:30:00,1.3679999999999999,0.587,1.4886211741,0.258,-0.10300000000000001,0.277800288,1.11,0.6900000000000001,1.3069812546000001,1.278,-0.313,1.3157708767,0.258,-0.10300000000000001,0.277800288,1.02,-0.21,1.0413932975
2020-02-07 09:00:00,1.3535,0.5865,1.4751083011000001,0.2335,-0.12350000000000001,0.2641486324,1.12,0.71,1.3260844619,1.2535,-0.3035,1.2897187678,0.2335,-0.12350000000000001,0.2641486324,1.02,-0.18,1.0357605901
2020-02-07 09:30:00,1.299,0.5795,1.4223998207,0.179,-0.1305,0.2215203151,1.12,0.71,1.3260844619,1.199,-0.3005,1.2360830271,0.179,-0.1305,0.2215203151,1.02,-0.17,1.0340696302
2020-02-07 10:00:00,1.2585,0.259,1.2848747993,0.17850000000000002,-0.171,0.24719071580000002,1.08,0.43,1.1624543002,1.1985000000000001,0.019,1.1986505955,0.17850000000000002,-0.171,0.24719071580000002,1.02,0.19,1.0375451797
2020-02-07 10:30:00,1.213,0.15,1.2222393383,0.183,-0.17,0.24977790130000002,1.03,0.32,1.07856386,1.173,0.11,1.1781464255,0.183,-0.17,0.24977790130000002,0.99,0.28,1.0288342918
2020-02-07 11:00:00,1.172,0.137,1.1799800846,0.17200000000000001,-0.163,0.23696624230000002,1.0,0.30000000000000004,1.0440306509,1.1320000000000001,0.097,1.1361483178,0.17200000000000001,-0.163,0.23696624230000002,0.96,0.26,0.9945853407
2020-02-07 11:30:00,1.1555,0.11950000000000001,1.1616628168,0.17550000000000002,-0.18050000000000002,0.2517548411,0.98,0.30000000000000004,1.024890238,1.1155,0.0795,1.1183293343,0.17550000000000002,-0.18050000000000002,0.2517548411,0.9400000000000001,0.26,0.9752948272
2020-02-07 12:00:00,1.1045,0.14450000000000002,1.1139122497,0.21450000000000002,-0.1855,0.2835850842,0.89,0.33,0.9492101980000001,1.0645,0.10450000000000001,1.0696169875,0.21450000000000002,-0.1855,0.2835850842,0.85,0.29,0.8981091248
2020-02-07 12:30:00,1.0605,0.438,1.1473901908,0.24050000000000002,-0.152,0.28450702980000003,0.8200000000000001,0.59,1.0101980004,0.9905,-0.182,1.0070820473,0.24050000000000002,-0.152,0.28450702980000003,0.75,-0.03,0.7505997602000001
2020-02-07 13:00:00,1.0535,0.5695,1.1975777637,0.3435,-0.1105,0.3608358352,0.71,0.68,0.9831073187,0.9635,-0.3205,1.0154075536,0.3435,-0.1105,0.3608358352,0.62,-0.21,0.654599114
2020-02-07 13:30:00,1.0855,0.578,1.2297943934,0.2755,-0.10200000000000001,0.2937758499,0.81,0.68,1.0575916036,0.9955,-0.312,1.0432469746,0.2755,-0.10200000000000001,0.2937758499,0.72,-0.21,0.75
2020-02-07 14:00:00,1.1415,0.5705,1.2761240143,0.3115,-0.0995,0.3270053516,0.8300000000000001,0.67,1.0666770833,1.0515,-0.3095,1.0961033254,0.3115,-0.0995,0.3270053516,0.74,-0.21,0.7692203845000001
2020-02-07 14:30:00,1.19,0.427,1.2642899193,0.26,-0.083,0.2729267301,0.93,0.51,1.0606601718,1.11,-0.213,1.1302517419,0.26,-0.083,0.2729267301,0.85,-0.13,0.8598837131
2020-02-07 15:00:00,1.177,0.1255,1.1836719351,0.257,-0.0945,0.273823392,0.92,0.22,0.9459386872000001,1.137,0.0955,1.1410036152,0.257,-0.0945,0.273823392,0.88,0.19,0.9002777349000001
2020-02-07 15:30:00,1.199,0.147,1.2079776488,0.249,-0.14300000000000002,0.2871410803,0.9500000000000001,0.29,0.9932774033,1.159,0.107,1.163928692,0.249,-0.14300000000000002,0.2871410803,0.91,0.25,0.9437160590000001
2020-02-07 16:00:00,1.232,0.137,1.2395938851000001,0.292,-0.113,0.3131022197,0.9400000000000001,0.25,0.9726767192,1.192,0.097,1.1959402159,0.292,-0.113,0.3131022197,0.9,0.21,0.924175308
2020-02-07 16:30:00,1.3205,0.1635,1.3305835186000001,0.2805,-0.0965,0.296635298,1.04,0.26,1.0720074627,1.2805,0.12350000000000001,1.2864417981,0.2805,-0.0965,0.296635298,1.0,0.22,1.0239140589
2020-02-07 17:00:00,1.423,0.1625,1.43224832,0.28300000000000003,-0.0975,0.2993246565,1.1400000000000001,0.26,1.1692732786,1.383,0.12250000000000001,1.3884146535,0.28300000000000003,-0.0975,0.2993246565,1.1,0.22,1.121784293
2020-02-07 17:30:00,1.5030000000000001,0.1865,1.5145267413,0.313,-0.1135,0.3329433135,1.19,0.30000000000000004,1.2272326593,1.453,0.1365,1.4593975641,0.313,-0.1135,0.3329433135,1.1400000000000001,0.25,1.1670903992000001
2020-02-07 18:00:00,1.5675,0.18,1.5778010806,0.35750000000000004,-0.12,0.3771024397,1.21,0.30000000000000004,1.246635472,1.5175,0.13,1.52305819,0.35750000000000004,-0.12,0.3771024397,1.16,0.25,1.1866338947
2020-02-07 18:30:00,1.631,0.1865,1.6416282314,0.341,-0.1135,0.35939289090000004,1.29,0.30000000000000004,1.3244244033,1.581,0.1365,1.5868816118,0.341,-0.1135,0.35939289090000004,1.24,0.25,1.2649505919
2020-02-07 19:00:00,1.6215000000000002,0.17500000000000002,1.6309160769000002,0.3215,-0.105,0.33821184190000003,1.3,0.28,1.3298120168,1.5715,0.135,1.5772879414,0.3215,-0.105,0.33821184190000003,1.25,0.24,1.2728314892
2020-02-07 19:30:00,1.5805,0.1685,1.5894566682,0.3705,-0.12150000000000001,0.38991345190000004,1.21,0.29,1.2442668524,1.5405,0.1285,1.5458500898,0.3705,-0.12150000000000001,0.38991345190000004,1.17,0.25,1.1964113004999999
2020-02-07 20:00:00,1.509,0.1665,1.5181578475,0.379,-0.12350000000000001,0.39861416180000003,1.13,0.29,1.1666190466,1.459,0.1265,1.4644737109000001,0.379,-0.12350000000000001,0.39861416180000003,1.08,0.25,1.1085576214
2020-02-07 20:30:00,1.409,0.1575,1.4177754582,0.369,-0.1125,0.3857683891,1.04,0.27,1.0744766168,1.369,0.11750000000000001,1.3740332056,0.369,-0.1125,0.3857683891,1.0,0.23,1.026109156
2020-02-07 21:00:00,1.38,0.153,1.3884556169,0.38,-0.117,0.3976040744,1.0,0.27,1.0358088627,1.34,0.113,1.3447561117,0.38,-0.117,0.3976040744,0.96,0.23,0.9871676656
2020-02-07 21:30:00,1.317,0.2005,1.3321746319,0.367,-0.11950000000000001,0.3859653482,0.9500000000000001,0.32,1.0024470061,1.267,0.0505,1.2680060134,0.367,-0.11950000000000001,0.3859653482,0.9,0.17,0.9159148432
2020-02-07 22:00:00,1.2545,0.5665,1.3764782962,0.3745,-0.12350000000000001,0.3943380529,0.88,0.6900000000000001,1.1182575732,1.1645,-0.3335,1.2113143688,0.3745,-0.12350000000000001,0.3943380529,0.79,-0.21,0.8174350127000001
2020-02-07 22:30:00,1.17,0.552,1.2936784763,0.41000000000000003,-0.128,0.4295160067,0.76,0.68,1.0198039027,1.09,-0.338,1.1412028742,0.41000000000000003,-0.128,0.4295160067,0.68,-0.21,0.7116881339000001
2020-02-07 23:00:00,1.0715,0.552,1.2053282748,0.42150000000000004,-0.128,0.4405068104,0.65,0.68,0.9406912352000001,0.9915,-0.338,1.0475286392,0.42150000000000004,-0.128,0.4405068104,0.5700000000000001,-0.21,0.6074537019
2020-02-07 23:30:00,1.0065,0.5355,1.1400888123,0.41650000000000004,-0.1245,0.43470967320000004,0.59,0.66,0.8852683209000001,0.9165000000000001,-0.34450000000000003,0.9791080124,0.41650000000000004,-0.1245,0.43470967320000004,0.5,-0.22,0.5462600113
2020-02-08 00:00:00,1.0105,0.5435,1.1473894282,0.3905,-0.1165,0.40750766860000004,0.62,0.66,0.9055385138000001,0.9205000000000001,-0.34650000000000003,0.9835560482000001,0.3905,-0.1165,0.40750766860000004,0.53,-0.23,0.577754273
2020-02-08 00:30:00,1.169,0.5285000000000001,1.282915917,0.399,-0.12150000000000001,0.41708901930000003,0.77,0.65,1.0076705811,1.089,-0.35150000000000003,1.1443221793,0.399,-0.12150000000000001,0.41708901930000003,0.6900000000000001,-0.23,0.7273238618
2020-02-08 01:00:00,1.3725,0.3435,1.4148316154,0.41250000000000003,-0.1265,0.4314608905,0.96,0.47000000000000003,1.0688779163,1.3125,-0.1565,1.3217974504,0.41250000000000003,-0.1265,0.4314608905,0.9,-0.03,0.9004998612
2020-02-08 01:30:00,1.4095,0.115,1.4141835984,0.40950000000000003,-0.125,0.428153302,1.0,0.24,1.0283968106,1.3695,0.075,1.3715521317000001,0.40950000000000003,-0.125,0.428153302,0.96,0.2,0.9806120538
2020-02-08 02:00:00,1.3825,0.11800000000000001,1.3875266663999999,0.4025,-0.122,0.42058322600000003,0.98,0.24,1.0089598605,1.3425,0.078,1.3447640128,0.4025,-0.122,0.42058322600000003,0.9400000000000001,0.2,0.9610411021
2020-02-08 02:30:00,1.3575,0.12050000000000001,1.3628376646,0.3875,-0.11950000000000001,0.4055077065,0.97,0.24,0.9992497185,1.3175,0.0805,1.3199570069,0.3875,-0.11950000000000001,0.4055077065,0.93,0.2,0.9512623192
2020-02-08 03:00:00,1.3345,0.1115,1.3391499169,0.34450000000000003,-0.1085,0.36118208700000004,0.99,0.22,1.0141498903,1.3045,0.07150000000000001,1.3064579978,0.34450000000000003,-0.1085,0.36118208700000004,0.96,0.18,0.9767292358
2020-02-08 03:30:00,1.2825,0.11,1.2872087049,0.29250000000000004,-0.09,0.3060330864,0.99,0.2,1.01,1.2525,0.07,1.2544545626999999,0.29250000000000004,-0.09,0.3060330864,0.96,0.16,0.9732420048
2020-02-08 04:00:00,1.2145000000000001,0.1005,1.2186510986,0.2245,-0.0795,0.2381606601,0.99,0.18,1.0062305899,1.1844999999999999,0.060500000000000005,1.1860440548,0.2245,-0.0795,0.2381606601,0.96,0.14,0.9701546269
2020-02-08 04:30:00,1.1844999999999999,0.1,1.1887136956,0.2245,-0.08,0.2383280302,0.96,0.18,0.9767292358,1.1445,0.06,1.1460716601,0.2245,-0.08,0.2383280302,0.92,0.14,0.9305912099
2020-02-08 05:00:00,1.1280000000000001,0.101,1.1325126931,0.248,-0.079,0.2602786968,0.88,0.18,0.8982204629,1.088,0.051000000000000004,1.0891946566,0.248,-0.079,0.2602786968,0.84,0.13,0.85
2020-02-08 05:30:00,1.0995,0.098,1.1038587998,0.2595,-0.082,0.27214747840000003,0.84,0.18,0.8590692638,1.0595,0.058,1.0610863537,0.2595,-0.082,0.27214747840000003,0.8,0.14,0.8121576202
2020-02-08 06:00:00,1.1045,0.101,1.1091083130000001,0.23450000000000001,-0.079,0.2474494898,0.87,0.18,0.8884255737000001,1.0645,0.061,1.0662463365,0.23450000000000001,-0.079,0.2474494898,0.8300000000000001,0.14,0.8417244205000001
2020-02-08 06:30:00,1.134,0.1075,1.1390839521,0.224,-0.07250000000000001,0.23544054450000002,0.91,0.18,0.9276313923,1.094,0.0775,1.0967416514,0.224,-0.07250000000000001,0.23544054450000002,0.87,0.15,0.8828363382000001
2020-02-08 07:00:00,1.194,0.1285,1.2008947706,0.224,-0.07150000000000001,0.235134536,0.97,0.2,0.990403958,1.154,0.08850000000000001,1.1573885476,0.224,-0.07150000000000001,0.235134536,0.93,0.16,0.9436630755000001
2020-02-08 07:30:00,1.205,0.1395,1.2130479174,0.215,-0.07050000000000001,0.22626367360000002,0.99,0.21,1.0120276676,1.155,0.0995,1.1592779002,0.215,-0.07050000000000001,0.22626367360000002,0.9400000000000001,0.17,0.9552486587000001
2020-02-08 08:00:00,1.2195,0.41000000000000003,1.2865769507,0.2295,-0.08,0.24304372030000002,0.99,0.49,1.1046266338,1.1395,-0.16,1.1506781696,0.2295,-0.08,0.24304372030000002,0.91,-0.08,0.9135097153
2020-02-08 08:30:00,1.2655,0.218,1.2841394979,0.24550000000000002,-0.082,0.2588324748,1.02,0.30000000000000004,1.0632027088,1.2255,0.048,1.2264396642,0.24550000000000002,-0.082,0.2588324748,0.98,0.13,0.9885848471
2020-02-08 09:00:00,1.271,0.1515,1.2799973633000001,0.251,-0.0785,0.2629890682,1.02,0.23,1.0456098699,1.241,0.1115,1.2459988965,0.251,-0.0785,0.2629890682,0.99,0.19,1.0080674581
2020-02-08 09:30:00,1.239,0.1915,1.253711789,0.229,-0.0785,0.24208108150000002,1.01,0.27,1.0454664031,1.199,0.0815,1.2017667203,0.229,-0.0785,0.24208108150000002,0.97,0.16,0.9831073187
2020-02-08 10:00:00,1.2185,0.5745,1.3471423459,0.23850000000000002,-0.0755,0.2501649456,0.98,0.65,1.1759676866,1.1285,-0.3155,1.1717732289,0.23850000000000002,-0.0755,0.2501649456,0.89,-0.24,0.9217917335
2020-02-08 10:30:00,1.1715,0.5650000000000001,1.3006295590999999,0.2615,-0.085,0.27496772540000003,0.91,0.65,1.1183022847,1.0815,-0.325,1.1292773132,0.2615,-0.085,0.27496772540000003,0.8200000000000001,-0.24,0.8544003745000001
2020-02-08 11:00:00,1.1400000000000001,0.5630000000000001,1.2714436676,0.36,-0.117,0.3785353352,0.78,0.68,1.0347946656,1.05,-0.327,1.0997404239,0.36,-0.117,0.3785353352,0.6900000000000001,-0.21,0.7212489168
2020-02-08 11:30:00,1.099,0.5565,1.2318657597,0.379,-0.12350000000000001,0.39861416180000003,0.72,0.68,0.9903534723,1.019,-0.3235,1.0691179776,0.379,-0.12350000000000001,0.39861416180000003,0.64,-0.2,0.6705221846
2020-02-08 12:00:00,1.086,0.5695,1.226265163,0.41600000000000004,-0.1305,0.4359888187,0.67,0.7000000000000001,0.9689685237000001,1.006,-0.3205,1.0558201788,0.41600000000000004,-0.1305,0.4359888187,0.59,-0.19,0.6198386887
2020-02-08 12:30:00,1.1995,0.5645,1.3256924606,0.40950000000000003,-0.1355,0.4313357161,0.79,0.7000000000000001,1.0555093557,1.1095,-0.3255,1.1562614324,0.40950000000000003,-0.1355,0.4313357161,0.7000000000000001,-0.19,0.7253275122
2020-02-08 13:00:00,1.1865,0.5660000000000001,1.3145867221,0.40650000000000003,-0.134,0.4280166469,0.78,0.7000000000000001,1.0480458005,1.0965,-0.314,1.1405736495,0.40650000000000003,-0.134,0.4280166469,0.6900000000000001,-0.18,0.7130918594
2020-02-08 13:30:00,1.1844999999999999,0.5615,1.310848008,0.4045,-0.1385,0.4275540901,0.78,0.7000000000000001,1.0480458005,1.0945,-0.3185,1.1399002149,0.4045,-0.1385,0.4275540901,0.6900000000000001,-0.18,0.7130918594
2020-02-08 14:00:00,1.2315,0.557,1.351606914,0.42150000000000004,-0.14300000000000002,0.44509689960000004,0.81,0.7000000000000001,1.0705606008,1.1415,-0.323,1.1863183595,0.42150000000000004,-0.14300000000000002,0.44509689960000004,0.72,-0.18,0.7421590126000001
2020-02-08 14:30:00,1.2355,0.5535,1.3538177499000001,0.41550000000000004,-0.1365,0.4373471161,0.8200000000000001,0.6900000000000001,1.0716809227,1.1455,-0.3265,1.1911223699,0.41550000000000004,-0.1365,0.4373471161,0.73,-0.19,0.7543208866000001
2020-02-08 15:00:00,1.2195,0.5515,1.338406702,0.41950000000000004,-0.1385,0.441772,0.8,0.6900000000000001,1.0564563408,1.1395,-0.3285,1.185905772,0.41950000000000004,-0.1385,0.441772,0.72,-0.19,0.7446475676000001
2020-02-08 15:30:00,1.284,0.55,1.3968378574,0.424,-0.14,0.4465153973,0.86,0.6900000000000001,1.102587865,1.194,-0.33,1.2387639,0.424,-0.14,0.4465153973,0.77,-0.19,0.7930952024
2020-02-08 16:00:00,1.2875,0.55,1.4000558025,0.41750000000000004,-0.14,0.4403478738,0.87,0.6900000000000001,1.1104053314,1.1975,-0.33,1.2421377742,0.41750000000000004,-0.14,0.4403478738,0.78,-0.19,0.8028075735
2020-02-08 16:30:00,1.349,0.465,1.4268938293,0.429,-0.145,0.4528421358,0.92,0.61,1.1038568748,1.2690000000000001,-0.225,1.2887924581,0.429,-0.145,0.4528421358,0.84,-0.08,0.8438009244
2020-02-08 17:00:00,1.42,0.17450000000000002,1.4306817431,0.44,-0.14550000000000002,0.4634331128,0.98,0.32,1.0309219175,1.38,0.0845,1.3825846267,0.44,-0.14550000000000002,0.4634331128,0.9400000000000001,0.23,0.9677293010000001
2020-02-08 17:30:00,1.5605,0.6175,1.6782331483,0.4405,-0.1525,0.4661507267,1.12,0.77,1.3591541487,1.4705,-0.28250000000000003,1.4973898958,0.4405,-0.1525,0.4661507267,1.03,-0.13,1.0381714695
2020-02-08 18:00:00,1.6695,0.635,1.7861845509,0.4395,-0.155,0.46603138310000003,1.23,0.79,1.4618481453,1.5695000000000001,-0.28500000000000003,1.5951662139,0.4395,-0.155,0.46603138310000003,1.13,-0.13,1.1374532957
2020-02-08 18:30:00,1.667,0.6405000000000001,1.7858133300999999,0.427,-0.1495,0.45241490910000004,1.24,0.79,1.4702720837,1.5670000000000002,-0.2795,1.5917315257,0.427,-0.1495,0.45241490910000004,1.1400000000000001,-0.13,1.1473883388
2020-02-08 19:00:00,1.607,0.1965,1.6189691937,0.437,-0.1535,0.46317518280000003,1.17,0.35000000000000003,1.2212288893,1.557,0.1565,1.5648454397,0.437,-0.1535,0.46317518280000003,1.12,0.31,1.1621101497
2020-02-08 19:30:00,1.5495,0.176,1.5594634494,0.4595,-0.154,0.4846196963,1.09,0.33,1.1388590782,1.5095,0.136,1.5156141494000002,0.4595,-0.154,0.4846196963,1.05,0.29,1.0893117093
2020-02-08 20:00:00,1.4625,0.1615,1.4713899891,0.4625,-0.1585,0.4889054101,1.0,0.32,1.0499523799,1.4225,0.12150000000000001,1.4276794108,0.4625,-0.1585,0.4889054101,0.96,0.28,1.0
2020-02-08 20:30:00,1.4185,0.181,1.4300011364,0.4585,-0.159,0.4852867709,0.96,0.34,1.0184301645,1.3785,0.101,1.3821950839000001,0.4585,-0.159,0.4852867709,0.92,0.26,0.9560334722
2020-02-08 21:00:00,1.371,0.5745,1.4865030272,0.47100000000000003,-0.1555,0.4960052923,0.9,0.73,1.1588356225,1.2810000000000001,-0.3255,1.3217077022,0.47100000000000003,-0.1555,0.4960052923,0.81,-0.17,0.8276472679
2020-02-08 21:30:00,1.312,0.5650000000000001,1.4284848616999999,0.462,-0.155,0.48730791090000003,0.85,0.72,1.1139569112,1.222,-0.325,1.2644797349,0.462,-0.155,0.48730791090000003,0.76,-0.17,0.7787810989
2020-02-08 22:00:00,1.2605,0.5640000000000001,1.3809258669,0.47050000000000003,-0.156,0.4956876537,0.79,0.72,1.0688779163,1.1705,-0.336,1.2177710171,0.47050000000000003,-0.156,0.4956876537,0.7000000000000001,-0.18,0.72277244
2020-02-08 22:30:00,1.1805,0.562,1.3074495210000001,0.47050000000000003,-0.158,0.4963207128,0.71,0.72,1.0111874208,1.0905,-0.338,1.14168045,0.47050000000000003,-0.158,0.4963207128,0.62,-0.18,0.6456004957
2020-02-08 23:00:00,1.0845,0.2625,1.1158165172,0.47450000000000003,-0.1575,0.49995649810000004,0.61,0.42,0.7406078585,1.0345,-0.0475,1.0355899285,0.47450000000000003,-0.1575,0.49995649810000004,0.56,0.11,0.5707013229
2020-02-08 23:30:00,0.996,0.1535,1.0077590238,0.47600000000000003,-0.1565,0.5010671113,0.52,0.31,0.6053924347,0.9560000000000001,0.0635,0.9581065964000001,0.47600000000000003,-0.1565,0.5010671113,0.48,0.22,0.5280151513
2020-02-09 00:00:00,0.9405,0.5395,1.0842511240000001,0.48050000000000004,-0.1505,0.5035181228,0.46,0.6900000000000001,0.8292767934,0.8605,-0.3405,0.9254190942,0.48050000000000004,-0.1505,0.5035181228,0.38,-0.19,0.4248529157
2020-02-09 00:30:00,1.125,0.5175000000000001,1.2383179115,0.485,-0.1525,0.5084105133,0.64,0.67,0.9265527508,1.035,-0.3225,1.0840808319,0.485,-0.1525,0.5084105133,0.55,-0.17,0.5756735186
2020-02-09 01:00:00,1.303,0.4535,1.3796634553,0.483,-0.1565,0.5077216265,0.8200000000000001,0.61,1.0220078278,1.233,-0.2565,1.2593971771999999,0.483,-0.1565,0.5077216265,0.75,-0.1,0.7566372975
2020-02-09 01:30:00,1.353,0.549,1.4601404042000001,0.483,-0.161,0.5091267033,0.87,0.71,1.1229425631,1.263,-0.341,1.3082239869,0.483,-0.161,0.5091267033,0.78,-0.18,0.8004998438
2020-02-09 02:00:00,1.379,0.291,1.4093693625000001,0.489,-0.159,0.5142003501,0.89,0.45,0.9972963451,1.319,-0.079,1.3213636895,0.489,-0.159,0.5142003501,0.8300000000000001,0.08,0.8338465087
2020-02-09 02:30:00,1.3775,0.1305,1.3836677708,0.48750000000000004,-0.1595,0.5129293324,0.89,0.29,0.9360555539000001,1.3375,0.09050000000000001,1.3405582792000001,0.48750000000000004,-0.1595,0.5129293324,0.85,0.25,0.8860022573
2020-02-09 03:00:00,1.3495,0.1325,1.3559891224,0.47950000000000004,-0.1575,0.5047043689,0.87,0.29,0.9170605214,1.3094999999999999,0.0925,1.312762926,0.47950000000000004,-0.1575,0.5047043689,0.8300000000000001,0.25,0.8668333173
2020-02-09 03:30:00,1.2935,0.1295,1.2999663457000001,0.48350000000000004,-0.1605,0.5094433236,0.81,0.29,0.8603487665,1.2535,0.08950000000000001,1.2566910917,0.48350000000000004,-0.1605,0.5094433236,0.77,0.25,0.8095677859
2020-02-09 04:00:00,1.2185,0.121,1.2244930584,0.48850000000000005,-0.159,0.5137248777,0.73,0.28,0.7818567644000001,1.1885,0.081,1.1912570042,0.48850000000000005,-0.159,0.5137248777,0.7000000000000001,0.24,0.74
2020-02-09 04:30:00,1.165,0.121,1.1712668355,0.485,-0.159,0.5103978840000001,0.68,0.28,0.7353910524,1.125,0.081,1.1279122306,0.485,-0.159,0.5103978840000001,0.64,0.24,0.6835202996
2020-02-09 05:00:00,1.119,0.112,1.1245910368,0.489,-0.158,0.513892012,0.63,0.27,0.6854195795,1.089,0.07200000000000001,1.0913775699,0.489,-0.158,0.513892012,0.6000000000000001,0.23,0.6425729531000001
2020-02-09 05:30:00,1.1045,0.12150000000000001,1.1111626794,0.47450000000000003,-0.1585,0.5002724258,0.63,0.28,0.6894200461000001,1.0745,0.0815,1.0775864234,0.47450000000000003,-0.1585,0.5002724258,0.6000000000000001,0.24,0.6462197769
2020-02-09 06:00:00,1.112,0.129,1.1194574579,0.442,-0.151,0.4670813634,0.67,0.28,0.7261542536000001,1.072,0.089,1.0756881518,0.442,-0.151,0.4670813634,0.63,0.24,0.6741661516
2020-02-09 06:30:00,1.127,0.14,1.1356623618,0.34700000000000003,-0.12,0.3671634513,0.78,0.26,0.8221921916,1.087,0.1,1.0915901245,0.34700000000000003,-0.12,0.3671634513,0.74,0.22,0.7720103626
2020-02-09 07:00:00,1.1535,0.1495,1.163147669,0.3635,-0.12050000000000001,0.3829523469,0.79,0.27,0.8348652586,1.1135,0.1095,1.1188710828,0.3635,-0.12050000000000001,0.3829523469,0.75,0.23,0.7844743463
2020-02-09 07:30:00,1.143,0.1585,1.1539372817,0.363,-0.12150000000000001,0.3827940047,0.78,0.28,0.8287339742000001,1.103,0.11850000000000001,1.109347218,0.363,-0.12150000000000001,0.3827940047,0.74,0.24,0.7779460136
2020-02-09 08:00:00,1.1320000000000001,0.1595,1.1431816347,0.362,-0.12050000000000001,0.3815288325,0.77,0.28,0.8193289938,1.092,0.11950000000000001,1.0985191168,0.362,-0.12050000000000001,0.3815288325,0.73,0.24,0.7684399781
2020-02-09 08:30:00,1.1715,0.1615,1.1825795956,0.36150000000000004,-0.11850000000000001,0.3804267341,0.81,0.28,0.8570297544000001,1.1315,0.12150000000000001,1.1380046133,0.36150000000000004,-0.11850000000000001,0.3804267341,0.77,0.24,0.8065358021
2020-02-09 09:00:00,1.2305,0.1615,1.2410529803,0.35050000000000003,-0.11850000000000001,0.3699898647,0.88,0.28,0.9234717104,1.2005,0.12150000000000001,1.2066327113,0.35050000000000003,-0.11850000000000001,0.3699898647,0.85,0.24,0.8832326987
2020-02-09 09:30:00,1.291,0.162,1.3011245136,0.361,-0.11800000000000001,0.3797959979,0.93,0.28,0.9712363255,1.251,0.122,1.2569347636,0.361,-0.11800000000000001,0.3797959979,0.89,0.24,0.9217917335
2020-02-09 10:00:00,1.3595000000000002,0.20450000000000002,1.3747947119,0.35950000000000004,-0.1255,0.38077618100000005,1.0,0.33,1.053043209,1.3195000000000001,0.1545,1.3285143959,0.35950000000000004,-0.1255,0.38077618100000005,0.96,0.28,1.0
2020-02-09 10:30:00,1.3860000000000001,0.5905,1.5065477921000001,0.366,-0.11950000000000001,0.3850146101,1.02,0.71,1.2427791437,1.296,-0.28950000000000004,1.3279406048,0.366,-0.11950000000000001,0.3850146101,0.93,-0.17,0.9454099640000001
2020-02-09 11:00:00,1.434,0.5625,1.5403773077,0.354,-0.11750000000000001,0.3729909516,1.08,0.68,1.2762444907,1.334,-0.3175,1.3712630127,0.354,-0.11750000000000001,0.3729909516,0.98,-0.2,1.00019998
2020-02-09 11:30:00,1.4344999999999999,0.501,1.5194707138,0.35450000000000004,-0.11900000000000001,0.37394016900000004,1.08,0.62,1.2453112061,1.3445,-0.259,1.3692192118,0.35450000000000004,-0.11900000000000001,0.37394016900000004,0.99,-0.14,0.9998499887000001
2020-02-09 12:00:00,1.4805000000000001,0.35950000000000004,1.5235223989,0.3405,-0.12050000000000001,0.36119316160000003,1.1400000000000001,0.48,1.2369316877,1.4105,-0.1005,1.4140758466,0.3405,-0.12050000000000001,0.36119316160000003,1.07,0.02,1.0701868996
2020-02-09 12:30:00,1.5155,0.264,1.5383225442000001,0.2655,-0.096,0.2823229534,1.25,0.36,1.3008074416,1.4555,0.064,1.4569063971,0.2655,-0.096,0.2823229534,1.19,0.16,1.2007081244
2020-02-09 13:00:00,1.467,0.2255,1.4842301877000001,0.227,-0.0845,0.2422173611,1.24,0.31,1.2781627439,1.417,0.10550000000000001,1.4209219718,0.227,-0.0845,0.2422173611,1.19,0.19,1.2050726119
2020-02-09 13:30:00,1.4195,0.3385,1.4593020592000001,0.2595,-0.1015,0.2786440382,1.16,0.44,1.2406449935000001,1.3595000000000002,-0.0415,1.3601332655,0.2595,-0.1015,0.2786440382,1.1,0.06,1.1016351483
2020-02-09 14:00:00,1.3315000000000001,0.1285,1.3376862487,0.1115,-0.07150000000000001,0.132455653,1.22,0.2,1.2362847568,1.2815,0.08850000000000001,1.2845522566,0.1115,-0.07150000000000001,0.132455653,1.17,0.16,1.1808894953
2020-02-09 14:30:00,1.2665,0.394,1.3263703291,0.2265,-0.106,0.2500764883,1.04,0.5,1.1539497389,1.1965,-0.196,1.2124472153,0.2265,-0.106,0.2500764883,0.97,-0.09,0.9741663102
2020-02-09 15:00:00,1.24,0.529,1.3481249942,0.27,-0.101,0.2882724406,0.97,0.63,1.1566330447,1.1400000000000001,-0.361,1.1957930423,0.27,-0.101,0.2882724406,0.87,-0.26,0.9080198236
2020-02-09 15:30:00,1.2469999999999999,0.5255000000000001,1.3532033291,0.307,-0.10450000000000001,0.3242980882,0.9400000000000001,0.63,1.1315917992,1.157,-0.35450000000000004,1.2100905958000001,0.307,-0.10450000000000001,0.3242980882,0.85,-0.25,0.8860022573
2020-02-09 16:00:00,1.2535,0.5255000000000001,1.3591955341,0.3235,-0.10450000000000001,0.33995955640000003,0.93,0.63,1.1232987136,1.1635,-0.35450000000000004,1.2163069103,0.3235,-0.10450000000000001,0.33995955640000003,0.84,-0.25,0.8764131446000001
2020-02-09 16:30:00,1.2485,0.496,1.3434166331,0.3085,-0.10400000000000001,0.32555836650000003,0.9400000000000001,0.6000000000000001,1.1151681488,1.1685,-0.334,1.2152975973,0.3085,-0.10400000000000001,0.32555836650000003,0.86,-0.23,0.8902246907
2020-02-09 17:00:00,1.412,0.3175,1.4472561107000002,0.312,-0.10250000000000001,0.3284056181,1.1,0.42,1.1774548824,1.3519999999999999,-0.1125,1.3566724918,0.312,-0.10250000000000001,0.3284056181,1.04,-0.01,1.0400480758
2020-02-09 17:30:00,1.4975,0.2225,1.5139393977,0.3175,-0.1075,0.33520516110000004,1.18,0.33,1.2252754792,1.4475,0.0325,1.4478648072,0.3175,-0.1075,0.33520516110000004,1.13,0.14,1.1386395391
2020-02-09 18:00:00,1.5485,0.1405,1.5548609263,0.3385,-0.1095,0.3557702911,1.21,0.25,1.2355565548,1.4985,0.1005,1.5018663389,0.3385,-0.1095,0.3557702911,1.16,0.21,1.1788553771
