Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-09 18:30:00,1.5805,0.148,1.5874143284,0.3305,-0.112,0.3489616741,1.25,0.26,1.2767536959,1.5405,0.108,1.5442811434000001,0.3305,-0.112,0.3489616741,1.21,0.22,1.2298373876
2020-02-09 19:00:00,1.508,0.146,1.5150511543,0.338,-0.114,0.35670716280000003,1.17,0.26,1.1985407794,1.468,0.096,1.4711356158,0.338,-0.114,0.35670716280000003,1.13,0.21,1.1493476411
2020-02-09 19:30:00,1.453,0.4335,1.5162886434,0.333,-0.1165,0.3527906603,1.12,0.55,1.2477579894,1.373,-0.2165,1.389964478,0.333,-0.1165,0.3527906603,1.04,-0.1,1.0447966309
2020-02-09 20:00:00,1.3485,0.228,1.3676389326,0.3285,-0.112,0.3470680769,1.02,0.34,1.0751744045,1.2885,-0.032,1.2888973,0.3285,-0.112,0.3470680769,0.96,0.08,0.9633275663
2020-02-09 20:30:00,1.3255,0.543,1.4324102939,0.3255,-0.107,0.34263573950000004,1.0,0.65,1.1926860442,1.2355,-0.34700000000000003,1.2833040365000001,0.3255,-0.107,0.34263573950000004,0.91,-0.24,0.9411163584000001
2020-02-09 21:00:00,1.2685,0.5405,1.3788518775,0.3385,-0.1095,0.3557702911,0.93,0.65,1.1346365057,1.1785,-0.35950000000000004,1.2321130224,0.3385,-0.1095,0.3557702911,0.84,-0.25,0.8764131446000001
2020-02-09 21:30:00,1.2035,0.5215000000000001,1.3116304739,0.3335,-0.1085,0.35070571710000004,0.87,0.63,1.0741508274,1.1235,-0.35850000000000004,1.1793110277,0.3335,-0.1085,0.35070571710000004,0.79,-0.25,0.8286132994000001
2020-02-09 22:00:00,1.1085,0.35950000000000004,1.1653379338,0.3385,-0.1105,0.3560793451,0.77,0.47000000000000003,0.9021086409,1.0385,-0.2305,1.0637727671,0.3385,-0.1105,0.3560793451,0.7000000000000001,-0.12,0.7102112362
2020-02-09 22:30:00,1.0165,0.073,1.0191178784,0.3265,-0.107,0.3435858699,0.6900000000000001,0.18,0.7130918594,0.9765,0.033,0.9770574446,0.3265,-0.107,0.3435858699,0.65,0.14,0.6649060084
2020-02-09 23:00:00,0.8935000000000001,0.064,0.8957891772000001,0.3035,-0.106,0.3214782263,0.59,0.17,0.6140032573,0.8535,0.024,0.8538373674,0.3035,-0.106,0.3214782263,0.55,0.13,0.565154846
2020-02-09 23:30:00,0.8285,0.0635,0.8309299008000001,0.3085,-0.10650000000000001,0.3263655925,0.52,0.17,0.5470831747,0.7885000000000001,0.0235,0.7888501125,0.3085,-0.10650000000000001,0.3263655925,0.48,0.13,0.4972926704
2020-02-10 00:00:00,0.833,0.060500000000000005,0.8351941391000001,0.333,-0.1095,0.35054136700000005,0.5,0.17,0.5281098371,0.803,0.0205,0.8032616323,0.333,-0.1095,0.35054136700000005,0.47000000000000003,0.13,0.4876474136
2020-02-10 00:30:00,1.0305,0.063,1.0324239681,0.3305,-0.107,0.34738919100000004,0.7000000000000001,0.17,0.7203471385,0.9905,0.023,0.9907670009,0.3305,-0.107,0.34738919100000004,0.66,0.13,0.6726812024000001
2020-02-10 01:00:00,1.217,0.0645,1.2187080249,0.337,-0.10550000000000001,0.3531278097,0.88,0.17,0.8962700486,1.177,0.0245,1.1772549639,0.337,-0.10550000000000001,0.3531278097,0.84,0.13,0.85
2020-02-10 01:30:00,1.279,0.061500000000000006,1.2804777429,0.339,-0.1085,0.3559399528,0.9400000000000001,0.17,0.9552486587000001,1.249,0.021500000000000002,1.2491850343,0.339,-0.1085,0.3559399528,0.91,0.13,0.9192388155000001
2020-02-10 02:00:00,1.2275,0.06,1.2289655203,0.34750000000000003,-0.11,0.364494513,0.88,0.17,0.8962700486,1.1875,0.02,1.1876684091,0.34750000000000003,-0.11,0.364494513,0.84,0.13,0.85
2020-02-10 02:30:00,1.208,0.0585,1.2094156647,0.34800000000000003,-0.1115,0.3654261211,0.86,0.17,0.8766413178,1.168,0.018500000000000003,1.1681465019,0.34800000000000003,-0.1115,0.3654261211,0.8200000000000001,0.13,0.8302409289
2020-02-10 03:00:00,1.1935,0.059500000000000004,1.1949822174,0.3335,-0.1105,0.3513296173,0.86,0.17,0.8766413178,1.1535,0.0195,1.1536648127,0.3335,-0.1105,0.3513296173,0.8200000000000001,0.13,0.8302409289
2020-02-10 03:30:00,1.1395,0.061500000000000006,1.1411584027,0.3395,-0.1085,0.3564161893,0.8,0.17,0.8178630692000001,1.1095,0.021500000000000002,1.109708295,0.3395,-0.1085,0.3564161893,0.77,0.13,0.7808969202
2020-02-10 04:00:00,1.092,0.061,1.0937024275,0.342,-0.109,0.3589498572,0.75,0.17,0.7690253572,1.062,0.021,1.0622076068,0.342,-0.109,0.3589498572,0.72,0.13,0.731641989
2020-02-10 04:30:00,1.047,0.0575,1.0485777272,0.327,-0.10250000000000001,0.3426882694,0.72,0.16,0.7375635566000001,1.007,0.0175,1.0071520491,0.327,-0.10250000000000001,0.3426882694,0.68,0.12,0.6905070601000001
2020-02-10 05:00:00,1.011,0.0565,1.0125775279,0.331,-0.10350000000000001,0.3468043396,0.68,0.16,0.6985699679,0.981,0.0165,0.9811387517000001,0.331,-0.10350000000000001,0.3468043396,0.65,0.12,0.6609841148000001
2020-02-10 05:30:00,0.985,0.058,0.9867061366000001,0.325,-0.10200000000000001,0.3406302981,0.66,0.16,0.6791170739,0.9450000000000001,0.018000000000000002,0.9451714130000001,0.325,-0.10200000000000001,0.3406302981,0.62,0.12,0.6315061362000001
2020-02-10 06:00:00,1.026,0.07100000000000001,1.0284536937,0.326,-0.099,0.34070074850000004,0.7000000000000001,0.17,0.7203471385,0.986,0.031,0.9864872021000001,0.326,-0.099,0.34070074850000004,0.66,0.13,0.6726812024000001
2020-02-10 06:30:00,1.0845,0.09050000000000001,1.0882694979,0.3145,-0.0995,0.32986436610000003,0.77,0.19,0.7930952024,1.0445,0.0505,1.0457200868,0.3145,-0.0995,0.32986436610000003,0.73,0.15,0.7452516354000001
2020-02-10 07:00:00,1.201,0.1935,1.2164880805,0.321,-0.0965,0.3351913633,0.88,0.29,0.9265527508,1.151,-0.026500000000000003,1.1513050204,0.321,-0.0965,0.3351913633,0.8300000000000001,0.07,0.8329465769000001
2020-02-10 07:30:00,1.211,0.1125,1.2162143109,0.311,-0.0975,0.32592522150000003,0.9,0.21,0.924175308,1.171,0.07250000000000001,1.1732421957999999,0.311,-0.0975,0.32592522150000003,0.86,0.17,0.8766413178
2020-02-10 08:00:00,1.223,0.124,1.2292701086,0.313,-0.106,0.33046179810000004,0.91,0.23,0.9386160024,1.183,0.084,1.185978499,0.313,-0.106,0.33046179810000004,0.87,0.19,0.8905054744
2020-02-10 08:30:00,1.2145000000000001,0.125,1.2209157424,0.2745,-0.145,0.3104436342,0.9400000000000001,0.27,0.9780081799,1.1745,0.085,1.17757176,0.2745,-0.145,0.3104436342,0.9,0.23,0.9289241088
2020-02-10 09:00:00,1.154,0.117,1.1599159452,0.304,-0.123,0.3279405434,0.85,0.24,0.8832326987,1.114,0.077,1.1166579602,0.304,-0.123,0.3279405434,0.81,0.2,0.8343260753
2020-02-10 09:30:00,1.12,0.123,1.1267337751,0.30000000000000004,-0.117,0.3220077639,0.8200000000000001,0.24,0.8544003745000001,1.09,0.083,1.0931555242,0.30000000000000004,-0.117,0.3220077639,0.79,0.2,0.8149233093
2020-02-10 10:00:00,1.129,0.1155,1.1348926161,0.269,-0.1545,0.3102116213,0.86,0.27,0.9013878189000001,1.099,0.0755,1.1015903277,0.269,-0.1545,0.3102116213,0.8300000000000001,0.23,0.86127812
2020-02-10 10:30:00,1.148,0.1085,1.1531158875,0.258,-0.1615,0.3043784651,0.89,0.27,0.9300537619,1.108,0.0685,1.1101154219,0.258,-0.1615,0.3043784651,0.85,0.23,0.8805679985
2020-02-10 11:00:00,1.194,0.107,1.1987848014,0.264,-0.163,0.3102660149,0.93,0.27,0.9684007435,1.154,0.067,1.1559433377000001,0.264,-0.163,0.3102660149,0.89,0.23,0.9192388155000001
2020-02-10 11:30:00,1.1485,0.11750000000000001,1.1544949112,0.20850000000000002,-0.17250000000000001,0.2706076496,0.9400000000000001,0.29,0.9837174391000001,1.1085,0.0775,1.1112058765,0.20850000000000002,-0.17250000000000001,0.2706076496,0.9,0.25,0.9340770846
2020-02-10 12:00:00,1.0595,0.127,1.0670844624,0.23950000000000002,-0.163,0.2897054539,0.8200000000000001,0.29,0.8697700846,1.0195,0.08700000000000001,1.0232053802,0.23950000000000002,-0.163,0.2897054539,0.78,0.25,0.8190848552000001
2020-02-10 12:30:00,1.1755,0.114,1.1810149237,0.28550000000000003,-0.196,0.3463036962,0.89,0.31,0.9424436323000001,1.1355,0.074,1.1379087178,0.28550000000000003,-0.196,0.3463036962,0.85,0.27,0.8918520057
2020-02-10 13:00:00,1.165,0.123,1.1714751384,0.275,-0.197,0.3382809483,0.89,0.32,0.9457801013,1.125,0.083,1.1280576226,0.275,-0.197,0.3382809483,0.85,0.28,0.8949301649
2020-02-10 13:30:00,1.2105000000000001,0.41850000000000004,1.2808015069,0.2305,-0.1315,0.2653723799,0.98,0.55,1.1237882363,1.1305,-0.2015,1.1483172471,0.2305,-0.1315,0.2653723799,0.9,-0.07,0.9027181177
2020-02-10 14:00:00,1.1715,0.5425,1.2910145235,0.2215,-0.0975,0.2420092973,0.9500000000000001,0.64,1.1454693361000001,1.0815,-0.35750000000000004,1.1390559688,0.2215,-0.0975,0.2420092973,0.86,-0.26,0.8984430978
2020-02-10 14:30:00,1.0935,0.455,1.1843847559,0.2235,-0.125,0.2560805537,0.87,0.58,1.0456098699,1.0135,-0.28500000000000003,1.0528092182,0.2235,-0.125,0.2560805537,0.79,-0.16,0.8060397013
2020-02-10 15:00:00,1.0875,0.099,1.0919969093,0.2175,-0.14100000000000001,0.2592050347,0.87,0.24,0.9024965374,1.0475,0.059000000000000004,1.0491602594,0.2175,-0.14100000000000001,0.2592050347,0.8300000000000001,0.2,0.8537564055
2020-02-10 15:30:00,1.1145,0.094,1.1184570846,0.24450000000000002,-0.156,0.2900280159,0.87,0.25,0.9052071586,1.0745,0.054,1.0758560545,0.24450000000000002,-0.156,0.2900280159,0.8300000000000001,0.21,0.8561541917000001
2020-02-10 16:00:00,1.2285,0.3085,1.2666430042,0.2785,-0.1715,0.3270695645,0.9500000000000001,0.48,1.0643777525,1.1685,-0.1515,1.1782803147,0.2785,-0.1715,0.3270695645,0.89,0.02,0.8902246907
2020-02-10 16:30:00,1.2465,0.3235,1.2877944324000001,0.29350000000000004,-0.1595,0.33403966830000004,0.9530000000000001,0.483,1.0684090977,1.1865,-0.1365,1.1943259605,0.29350000000000004,-0.1595,0.33403966830000004,0.893,0.023,0.8932961435000001
2020-02-10 17:00:00,1.338,0.55,1.4466319504,0.338,-0.11,0.3554490118,1.0,0.66,1.1981652641,1.238,-0.34,1.2838395538,0.338,-0.11,0.3554490118,0.9,-0.23,0.9289241088
2020-02-10 17:30:00,1.487,0.58,1.5961105851,0.337,-0.11,0.3544982369,1.15,0.6900000000000001,1.3411189358,1.397,-0.31,1.4309818308,0.337,-0.11,0.3544982369,1.06,-0.2,1.0787029248
2020-02-10 18:00:00,1.576,0.5615,1.6730386278,0.34600000000000003,-0.1085,0.3626130858,1.23,0.67,1.4006427096,1.476,-0.3085,1.5078953046999999,0.34600000000000003,-0.1085,0.3626130858,1.13,-0.2,1.1475626345
2020-02-10 18:30:00,1.6219999999999999,0.5720000000000001,1.7199034857000002,0.312,-0.098,0.3270290507,1.31,0.67,1.471393897,1.532,-0.318,1.5646558727,0.312,-0.098,0.3270290507,1.22,-0.22,1.2396773774
2020-02-10 19:00:00,1.627,0.5615,1.7211656661,0.34700000000000003,-0.1085,0.36356739400000004,1.28,0.67,1.4447491131999999,1.5270000000000001,-0.3285,1.5619350979000002,0.34700000000000003,-0.1085,0.36356739400000004,1.18,-0.22,1.200333287
2020-02-10 19:30:00,1.572,0.557,1.6677628728,0.342,-0.113,0.3601846749,1.23,0.67,1.4006427096,1.472,-0.333,1.5091961436,0.342,-0.113,0.3601846749,1.13,-0.22,1.1512167476
2020-02-10 20:00:00,1.45,0.5375,1.5464172301999999,0.35000000000000003,-0.1125,0.3676360292,1.1,0.65,1.2776932339,1.35,-0.36250000000000004,1.3978219665,0.35000000000000003,-0.1125,0.3676360292,1.0,-0.25,1.0307764064
2020-02-10 20:30:00,1.426,0.548,1.5276714305999999,0.34600000000000003,-0.112,0.36367567970000003,1.08,0.66,1.2657013866,1.336,-0.352,1.3815932831,0.34600000000000003,-0.112,0.36367567970000003,0.99,-0.24,1.0186756108
2020-02-10 21:00:00,1.3955,0.5385,1.4957949392,0.35550000000000004,-0.1115,0.37257549570000004,1.04,0.65,1.2264175472,1.2955,-0.35150000000000003,1.3423384447,0.35550000000000004,-0.1115,0.37257549570000004,0.9400000000000001,-0.24,0.9701546269
2020-02-10 21:30:00,1.2985,0.537,1.4051587989,0.34850000000000003,-0.113,0.3663621842,0.9500000000000001,0.65,1.1510864433,1.2085,-0.363,1.2618404218000001,0.34850000000000003,-0.113,0.3663621842,0.86,-0.25,0.8956003573
2020-02-10 22:00:00,1.1975,0.526,1.3079305219,0.34750000000000003,-0.114,0.3657215471,0.85,0.64,1.0640018797,1.1075,-0.384,1.1721826863,0.34750000000000003,-0.114,0.3657215471,0.76,-0.27,0.8065358021
2020-02-10 22:30:00,1.115,0.5195000000000001,1.2300834321,0.34500000000000003,-0.1105,0.36226406110000003,0.77,0.63,0.9948869282,1.025,-0.3905,1.096866104,0.34500000000000003,-0.1105,0.36226406110000003,0.68,-0.28,0.7353910524
2020-02-10 23:00:00,0.9865,0.14450000000000002,0.9970268301,0.34650000000000003,-0.10550000000000001,0.3622050524,0.64,0.25,0.6870953355,0.9365,-0.0455,0.9376046608,0.34650000000000003,-0.10550000000000001,0.3622050524,0.59,0.06,0.5930430001
2020-02-10 23:30:00,0.9025000000000001,0.068,0.9050581473,0.3425,-0.10200000000000001,0.35736570900000003,0.56,0.17,0.5852349955,0.8725,0.028,0.8729491681,0.3425,-0.10200000000000001,0.35736570900000003,0.53,0.13,0.545710546
2020-02-11 00:00:00,0.9105000000000001,0.069,0.9131107545,0.3305,-0.101,0.3455882666,0.58,0.17,0.6044005295,0.8805000000000001,0.029,0.8809774401,0.3305,-0.101,0.3455882666,0.55,0.13,0.565154846
2020-02-11 00:30:00,1.0835,0.07200000000000001,1.0858896123,0.3135,-0.098,0.3284604238,0.77,0.17,0.7885429601,1.0435,0.032,1.0439905411,0.3135,-0.098,0.3284604238,0.73,0.13,0.7414849965
2020-02-11 01:00:00,1.3225,0.17200000000000001,1.3336379756,0.3225,-0.098,0.3370611962,1.0,0.27,1.0358088627,1.2725,-0.058,1.2738211217,0.3225,-0.098,0.3370611962,0.9500000000000001,0.04,0.9508417324
2020-02-11 01:30:00,1.3865,0.081,1.3888640142,0.3165,-0.099,0.3316221494,1.07,0.18,1.0850345617,1.3465,0.041,1.3471240663000001,0.3165,-0.099,0.3316221494,1.03,0.14,1.0394710193
2020-02-11 02:00:00,1.3515000000000001,0.082,1.3539853212000001,0.3115,-0.098,0.3265520632,1.04,0.18,1.0554619842,1.3115,0.042,1.3121723401,0.3115,-0.098,0.3265520632,1.0,0.14,1.0097524449
2020-02-11 02:30:00,1.3435000000000001,0.0835,1.3460923074,0.3135,-0.0965,0.3280160057,1.03,0.18,1.0456098699,1.3035,0.043500000000000004,1.3042256323,0.3135,-0.0965,0.3280160057,0.99,0.14,0.9998499887000001
2020-02-11 03:00:00,1.3305,0.0815,1.3329938109000001,0.3105,-0.0985,0.3257491366,1.02,0.18,1.0357605901,1.2905,0.0415,1.2911671077,0.3105,-0.0985,0.3257491366,0.98,0.14,0.9899494937000001
2020-02-11 03:30:00,1.268,0.075,1.2702161233,0.298,-0.095,0.3127762779,0.97,0.17,0.9847842403,1.228,0.035,1.2284986772,0.298,-0.095,0.3127762779,0.93,0.13,0.9390420651
2020-02-11 04:00:00,1.222,0.07250000000000001,1.2241487859,0.312,-0.0975,0.32687956500000004,0.91,0.17,0.9257429449000001,1.182,0.0325,1.1824467218,0.312,-0.0975,0.32687956500000004,0.87,0.13,0.8796590248
2020-02-11 04:30:00,1.178,0.076,1.1804490671,0.298,-0.094,0.3124739989,0.88,0.17,0.8962700486,1.138,0.036000000000000004,1.1385692776,0.298,-0.094,0.3124739989,0.84,0.13,0.85
2020-02-11 05:00:00,1.127,0.0765,1.1295934003,0.307,-0.0935,0.32092249840000003,0.8200000000000001,0.17,0.8374365648000001,1.087,0.036500000000000005,1.0876126378,0.307,-0.0935,0.32092249840000003,0.78,0.13,0.7907591289
2020-02-11 05:30:00,1.099,0.0675,1.1010709559,0.289,-0.0925,0.3034423339,0.81,0.16,0.8256512581000001,1.059,0.0275,1.0593569984,0.289,-0.0925,0.3034423339,0.77,0.12,0.7792945528
2020-02-11 06:00:00,1.1195,0.084,1.1226469837,0.28950000000000004,-0.096,0.3050020492,0.8300000000000001,0.18,0.8492938243,1.0795,0.044,1.0803963393,0.28950000000000004,-0.096,0.3050020492,0.79,0.14,0.8023091673
2020-02-11 06:30:00,1.199,0.08850000000000001,1.2022617228,0.309,-0.0915,0.3222627034,0.89,0.18,0.9080198236,1.159,0.0485,1.1600143318,0.309,-0.0915,0.3222627034,0.85,0.14,0.8614522622
2020-02-11 07:00:00,1.2730000000000001,0.1105,1.2777868562,0.323,-0.08950000000000001,0.335170479,0.9500000000000001,0.2,0.9708243919,1.233,0.07050000000000001,1.2350138663,0.323,-0.08950000000000001,0.335170479,0.91,0.16,0.9239588735
2020-02-11 07:30:00,1.2825,0.122,1.2882896608,0.29250000000000004,-0.088,0.3054508962,0.99,0.21,1.0120276676,1.2425,0.082,1.2452028951,0.29250000000000004,-0.088,0.3054508962,0.9500000000000001,0.17,0.9650906693
2020-02-11 08:00:00,1.2745,0.12350000000000001,1.2804696404,0.24450000000000002,-0.0965,0.2628545225,1.03,0.22,1.0532331176,1.2345,0.07350000000000001,1.2366860960000001,0.24450000000000002,-0.0965,0.2628545225,0.99,0.17,1.0044899203
2020-02-11 08:30:00,1.2495,0.125,1.255736935,0.2495,-0.095,0.2669742497,1.0,0.22,1.0239140589,1.2095,0.075,1.21182311,0.2495,-0.095,0.2669742497,0.96,0.17,0.9749358953
2020-02-11 09:00:00,1.1955,0.10250000000000001,1.1998860363000001,0.3055,-0.0975,0.320681306,0.89,0.2,0.9121951546,1.1555,0.07250000000000001,1.1577722142,0.3055,-0.0975,0.320681306,0.85,0.17,0.8668333173
2020-02-11 09:30:00,1.1815,0.10250000000000001,1.1859378146,0.28150000000000003,-0.0975,0.2979068646,0.9,0.2,0.9219544457000001,1.1415,0.07250000000000001,1.1438000262,0.28150000000000003,-0.0975,0.2979068646,0.86,0.17,0.8766413178
2020-02-11 10:00:00,1.186,0.12050000000000001,1.1921058049,0.276,-0.0995,0.2933875423,0.91,0.22,0.9362157871000001,1.146,0.0805,1.1488238551,0.276,-0.0995,0.2933875423,0.87,0.18,0.8884255737000001
2020-02-11 10:30:00,1.2105000000000001,0.124,1.2168345204,0.3005,-0.096,0.3154619628,0.91,0.22,0.9362157871000001,1.1705,0.084,1.1735102258,0.3005,-0.096,0.3154619628,0.87,0.18,0.8884255737000001
2020-02-11 11:00:00,1.1565,0.1105,1.1617669732,0.2765,-0.1295,0.3053235988,0.88,0.24,0.9121403401,1.1165,0.07050000000000001,1.118723603,0.2765,-0.1295,0.3053235988,0.84,0.2,0.8634813258
2020-02-11 11:30:00,1.148,0.108,1.1530689485,0.248,-0.17200000000000001,0.3018078859,0.9,0.28,0.9425497334,1.108,0.068,1.1100846815,0.248,-0.17200000000000001,0.3018078859,0.86,0.24,0.8928605714000001
2020-02-11 12:00:00,1.164,0.10550000000000001,1.1687712565,0.254,-0.1945,0.3199160046,0.91,0.30000000000000004,0.9581753493,1.124,0.0655,1.1259068567,0.254,-0.1945,0.3199160046,0.87,0.26,0.9080198236
2020-02-11 12:30:00,1.1755,0.1165,1.1812588624,0.24550000000000002,-0.1835,0.3065004078,0.93,0.30000000000000004,0.9771898485,1.1255,0.0765,1.1280968487,0.24550000000000002,-0.1835,0.3065004078,0.88,0.26,0.9176055798
2020-02-11 13:00:00,1.1795,0.121,1.1856901998,0.23950000000000002,-0.179,0.2990004181,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.1395,0.081,1.1423752667,0.23950000000000002,-0.179,0.2990004181,0.9,0.26,0.9368030743
2020-02-11 13:30:00,1.1395,0.1145,1.1452381848,0.2495,-0.1555,0.29399064610000003,0.89,0.27,0.9300537619,1.0995,0.0745,1.1020210978,0.2495,-0.1555,0.29399064610000003,0.85,0.23,0.8805679985
2020-02-11 14:00:00,1.1219999999999999,0.1145,1.1278272252,0.262,-0.1355,0.2949648284,0.86,0.25,0.8956003573,1.082,0.0745,1.0845617779,0.262,-0.1355,0.2949648284,0.8200000000000001,0.21,0.8464632302
2020-02-11 14:30:00,1.1025,0.108,1.1077771662,0.29250000000000004,-0.092,0.30662721670000004,0.81,0.2,0.8343260753,1.0625,0.068,1.0646737763,0.29250000000000004,-0.092,0.30662721670000004,0.77,0.16,0.7864477096
2020-02-11 15:00:00,1.1055,0.11,1.1109591577,0.29550000000000004,-0.09,0.3089016834,0.81,0.2,0.8343260753,1.0655000000000001,0.07,1.0677969142000001,0.29550000000000004,-0.09,0.3089016834,0.77,0.16,0.7864477096
2020-02-11 15:30:00,1.0935,0.11,1.0990187669,0.3035,-0.09,0.3165631848,0.79,0.2,0.8149233093,1.0535,0.07,1.0558230202,0.3035,-0.09,0.3165631848,0.75,0.16,0.7668767828
2020-02-11 16:00:00,1.133,0.111,1.1384243497,0.303,-0.089,0.31580057,0.8300000000000001,0.2,0.8537564055,1.093,0.07100000000000001,1.0953036109,0.303,-0.089,0.31580057,0.79,0.16,0.8060397013
2020-02-11 16:30:00,1.22,0.115,1.2254080953,0.30000000000000004,-0.085,0.3118092366,0.92,0.2,0.9414881837,1.18,0.075,1.1823810722,0.30000000000000004,-0.085,0.3118092366,0.88,0.16,0.894427191
2020-02-11 17:00:00,1.3285,0.11800000000000001,1.3337302014,0.3385,-0.10200000000000001,0.35353394460000004,0.99,0.22,1.0141498903,1.2885,0.078,1.2908587258,0.3385,-0.10200000000000001,0.35353394460000004,0.9500000000000001,0.18,0.9669022701000001
2020-02-11 17:30:00,1.4705,0.21450000000000002,1.4860620781,0.3305,-0.10550000000000001,0.34693010820000003,1.1400000000000001,0.32,1.1840608092,1.4205,0.0145,1.4205740037,0.3305,-0.10550000000000001,0.34693010820000003,1.09,0.12,1.09658561
2020-02-11 18:00:00,1.619,0.577,1.7187466364000001,0.34900000000000003,-0.113,0.36683783880000004,1.27,0.6900000000000001,1.4453373309,1.5190000000000001,-0.323,1.5529616866,0.34900000000000003,-0.113,0.36683783880000004,1.17,-0.21,1.1886967654
2020-02-11 18:30:00,1.6975,0.5845,1.7953123684,0.3375,-0.10550000000000001,0.3536050056,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.5975000000000001,-0.3155,1.628356994,0.3375,-0.10550000000000001,0.3536050056,1.26,-0.21,1.2773801314
2020-02-11 19:00:00,1.6775,0.5855,1.7767432285,0.3275,-0.10450000000000001,0.3437680904,1.35,0.6900000000000001,1.5161134522,1.5675,-0.3245,1.6007362369,0.3275,-0.10450000000000001,0.3437680904,1.24,-0.22,1.2593649193
2020-02-11 19:30:00,1.5745,0.5245000000000001,1.6595633462000001,0.3045,-0.10550000000000001,0.32225843670000004,1.27,0.63,1.4176741516,1.4845000000000002,-0.29550000000000004,1.5136249535,0.3045,-0.10550000000000001,0.32225843670000004,1.18,-0.19,1.1951987282
2020-02-11 20:00:00,1.4715,0.122,1.4765487632,0.3215,-0.108,0.33915520050000003,1.15,0.23,1.1727744881,1.4315,0.082,1.433846662,0.3215,-0.108,0.33915520050000003,1.11,0.19,1.1261438629
2020-02-11 20:30:00,1.4165,0.109,1.4206875976,0.3165,-0.101,0.3322246981,1.1,0.21,1.1198660634,1.3665,0.069,1.3682409327,0.3165,-0.101,0.3322246981,1.05,0.17,1.063672882
2020-02-11 21:00:00,1.3675,0.105,1.3715251547,0.3375,-0.105,0.35345615,1.03,0.21,1.0511898021,1.3275000000000001,0.065,1.3290903844,0.3375,-0.105,0.35345615,0.99,0.17,1.0044899203
2020-02-11 21:30:00,1.2985,0.1385,1.3058654219,0.3285,-0.1015,0.3438233558,0.97,0.24,0.9992497185,1.2585,0.0285,1.2588226642,0.3285,-0.1015,0.3438233558,0.93,0.13,0.9390420651
2020-02-11 22:00:00,1.223,0.5055000000000001,1.3233515217,0.333,-0.10450000000000001,0.3490118193,0.89,0.61,1.0789810008,1.133,-0.3945,1.1997163205999999,0.333,-0.10450000000000001,0.3490118193,0.8,-0.29,0.850940656
2020-02-11 22:30:00,1.1035,0.217,1.1246338293,0.3235,-0.10300000000000001,0.33950147280000004,0.78,0.32,0.8430895563,1.0535,-0.113,1.0595429439,0.3235,-0.10300000000000001,0.33950147280000004,0.73,-0.01,0.7300684899000001
2020-02-11 23:00:00,0.982,0.064,0.9840833298,0.312,-0.096,0.3264352922,0.67,0.16,0.688839604,0.9420000000000001,0.024,0.9423056829,0.312,-0.096,0.3264352922,0.63,0.12,0.6413267498
2020-02-11 23:30:00,0.896,0.058,0.8978752697,0.316,-0.092,0.3291200389,0.58,0.15,0.599082632,0.866,0.028,0.8664525376000001,0.316,-0.092,0.3291200389,0.55,0.12,0.5629387178
2020-02-12 00:00:00,0.901,0.0545,0.9026468025000001,0.321,-0.0955,0.3349048372,0.58,0.15,0.599082632,0.871,0.0245,0.8713445071,0.321,-0.0955,0.3349048372,0.55,0.12,0.5629387178
2020-02-12 00:30:00,1.0595,0.0495,1.0606556934,0.3095,-0.09050000000000001,0.322460075,0.75,0.14,0.7629547824,1.0195,0.0095,1.0195442609,0.3095,-0.09050000000000001,0.322460075,0.71,0.1,0.7170076708
2020-02-12 01:00:00,1.2935,0.1245,1.2994777797000001,0.3235,-0.0955,0.3373017937,0.97,0.22,0.9946356117,1.2535,-0.035500000000000004,1.2540025917,0.3235,-0.0955,0.3373017937,0.93,0.06,0.931933474
2020-02-12 01:30:00,1.3695,0.07100000000000001,1.3713392177000001,0.3195,-0.099,0.3344865468,1.05,0.17,1.063672882,1.3295,0.031,1.329861365,0.3195,-0.099,0.3344865468,1.01,0.13,1.0183319694
2020-02-12 02:00:00,1.359,0.068,1.3607001874,0.329,-0.10200000000000001,0.3444488351,1.03,0.17,1.0439348639,1.319,0.028,1.3192971614,0.329,-0.10200000000000001,0.3444488351,0.99,0.13,0.9984988733000001
2020-02-12 02:30:00,1.3375,0.0775,1.3397434456,0.3075,-0.0925,0.3211113514,1.03,0.17,1.0439348639,1.2974999999999999,0.0375,1.2980417944,0.3075,-0.0925,0.3211113514,0.99,0.13,0.9984988733000001
2020-02-12 03:00:00,1.3075,0.07200000000000001,1.3094809085999999,0.3075,-0.088,0.3198441027,1.0,0.16,1.0127191121,1.2575,0.032,1.2579070911999999,0.3075,-0.088,0.3198441027,0.9500000000000001,0.12,0.9575489544
2020-02-12 03:30:00,1.2610000000000001,0.07050000000000001,1.2629692197,0.301,-0.08950000000000001,0.31402428250000003,0.96,0.16,0.9732420048,1.221,0.030500000000000003,1.2213808784,0.301,-0.08950000000000001,0.31402428250000003,0.92,0.12,0.9277930804000001
2020-02-12 04:00:00,1.214,0.0665,1.2158199908,0.314,-0.0935,0.3276251669,0.9,0.16,0.9141115906,1.174,0.026500000000000003,1.1742990462,0.314,-0.0935,0.3276251669,0.86,0.12,0.8683317338000001
2020-02-12 04:30:00,1.1785,0.0665,1.1803747286,0.3085,-0.0935,0.3223577206,0.87,0.16,0.8845903006,1.1385,0.026500000000000003,1.1388083683999999,0.3085,-0.0935,0.3223577206,0.8300000000000001,0.12,0.8386298349
2020-02-12 05:00:00,1.125,0.0745,1.1274640793,0.305,-0.0855,0.3167573993,0.8200000000000001,0.16,0.835463943,1.095,0.0345,1.0955433583,0.305,-0.0855,0.3167573993,0.79,0.12,0.79906195
2020-02-12 05:30:00,1.1025,0.062,1.1042419345,0.3025,-0.088,0.3150400768,0.8,0.15,0.8139410298,1.0625,0.022,1.0627277403,0.3025,-0.088,0.3150400768,0.76,0.11,0.7679192666
2020-02-12 06:00:00,1.107,0.065,1.1089066688,0.307,-0.095,0.3213627234,0.8,0.16,0.8158431222,1.067,0.025,1.067292837,0.307,-0.095,0.3213627234,0.76,0.12,0.7694153625
2020-02-12 06:30:00,1.2005,0.097,1.2044124086,0.3105,-0.093,0.3241284468,0.89,0.19,0.9100549434,1.1605,0.057,1.1618989844,0.3105,-0.093,0.3241284468,0.85,0.15,0.8631338251
2020-02-12 07:00:00,1.272,0.099,1.2758467776,0.322,-0.091,0.3346117153,0.9500000000000001,0.19,0.9688137076000001,1.232,0.059000000000000004,1.2334119344,0.322,-0.091,0.3346117153,0.91,0.15,0.9222797840000001
2020-02-12 07:30:00,1.3455,0.1115,1.3501120324,0.3155,-0.08850000000000001,0.3276774329,1.03,0.2,1.0492378186,1.2955,0.07150000000000001,1.2974715797,0.3155,-0.08850000000000001,0.3276774329,0.98,0.16,0.992975327
2020-02-12 08:00:00,1.276,0.111,1.2808188786999999,0.28600000000000003,-0.109,0.3060669861,0.99,0.22,1.0141498903,1.226,0.07100000000000001,1.2280541519,0.28600000000000003,-0.109,0.3060669861,0.9400000000000001,0.18,0.9570788891
2020-02-12 08:30:00,1.2565,0.1005,1.2605127925000001,0.23650000000000002,-0.1495,0.27979009990000003,1.02,0.25,1.0501904589,1.2165,0.060500000000000005,1.2180034893,0.23650000000000002,-0.1495,0.27979009990000003,0.98,0.21,1.0022474744
2020-02-12 09:00:00,1.2505,0.112,1.2555055755,0.24050000000000002,-0.178,0.2992060327,1.01,0.29,1.050809212,1.2105000000000001,0.07200000000000001,1.2126393734,0.24050000000000002,-0.178,0.2992060327,0.97,0.25,1.0016985575
2020-02-12 09:30:00,1.194,0.114,1.1994298646,0.234,-0.176,0.2928002732,0.96,0.29,1.0028459503,1.154,0.074,1.1563701829,0.234,-0.176,0.2928002732,0.92,0.25,0.9533624704
2020-02-12 10:00:00,1.1455,0.147,1.1548936098,0.24550000000000002,-0.183,0.3062013227,0.9,0.33,0.9585927185,1.1055,0.067,1.1075284421,0.24550000000000002,-0.183,0.3062013227,0.86,0.25,0.8956003573
2020-02-12 10:30:00,1.138,0.551,1.2643753398,0.278,-0.139,0.3108134489,0.86,0.6900000000000001,1.102587865,1.048,-0.34900000000000003,1.104583632,0.278,-0.139,0.3108134489,0.77,-0.21,0.7981227976
2020-02-12 11:00:00,1.184,0.5690000000000001,1.3136274205,0.28400000000000003,-0.111,0.3049213013,0.9,0.68,1.1280070922,1.094,-0.321,1.1401214848,0.28400000000000003,-0.111,0.3049213013,0.81,-0.21,0.8367795409000001
2020-02-12 11:30:00,1.217,0.592,1.3533488094,0.327,-0.088,0.33863402070000004,0.89,0.68,1.120044642,1.127,-0.298,1.1657328167,0.327,-0.088,0.33863402070000004,0.8,-0.21,0.8271033793
2020-02-12 12:00:00,1.1925,0.586,1.3287032212,0.2725,-0.124,0.2993864559,0.92,0.71,1.1621101497,1.1025,-0.304,1.1436442847000001,0.2725,-0.124,0.2993864559,0.8300000000000001,-0.18,0.8492938243
2020-02-12 12:30:00,1.188,0.5995,1.3306931464,0.268,-0.1305,0.2980843002,0.92,0.73,1.1744360349,1.098,-0.3005,1.138377903,0.268,-0.1305,0.2980843002,0.8300000000000001,-0.17,0.8472307832
2020-02-12 13:00:00,1.12,0.577,1.2598924557,0.31,-0.113,0.329953027,0.81,0.6900000000000001,1.0640488711,1.03,-0.28300000000000003,1.0681708665,0.31,-0.113,0.329953027,0.72,-0.17,0.7397972695
2020-02-12 13:30:00,1.077,0.1525,1.0877431912,0.307,-0.0775,0.3166310945,0.77,0.23,0.8036168241,1.037,0.1125,1.0430844884,0.307,-0.0775,0.3166310945,0.73,0.19,0.7543208866000001
2020-02-12 14:00:00,1.069,0.149,1.0793340539,0.289,-0.091,0.3029884486,0.78,0.24,0.8160882305,1.039,0.109,1.0447018713,0.289,-0.091,0.3029884486,0.75,0.2,0.7762087348000001
2020-02-12 14:30:00,1.073,0.1395,1.0820301521,0.233,-0.12050000000000001,0.262315173,0.84,0.26,0.8793179175,1.033,0.0995,1.0377809258,0.233,-0.12050000000000001,0.262315173,0.8,0.22,0.8296987405
2020-02-12 15:00:00,1.1565,0.47250000000000003,1.2492992036000001,0.1965,-0.1075,0.22398325830000002,0.96,0.58,1.1216059914,1.0765,-0.23750000000000002,1.102387636,0.1965,-0.1075,0.22398325830000002,0.88,-0.13,0.8895504483000001
2020-02-12 15:30:00,1.186,0.197,1.2022499739999999,0.20600000000000002,-0.133,0.2452039967,0.98,0.33,1.0340696302,1.1360000000000001,0.067,1.137974077,0.20600000000000002,-0.133,0.2452039967,0.93,0.2,0.9512623192
2020-02-12 16:00:00,1.2045,0.152,1.2140528201,0.17450000000000002,-0.108,0.2052175675,1.03,0.26,1.0623088063,1.1645,0.112,1.1698736043,0.17450000000000002,-0.108,0.2052175675,0.99,0.22,1.0141498903
2020-02-12 16:30:00,1.304,0.14750000000000002,1.3123156061,0.164,-0.0825,0.1835817257,1.1400000000000001,0.23,1.162970335,1.254,0.1075,1.2585993207000001,0.164,-0.0825,0.1835817257,1.09,0.19,1.1064357189
2020-02-12 17:00:00,1.409,0.3395,1.4493244116000001,0.189,-0.060500000000000005,0.1984470962,1.22,0.4,1.2839003077,1.349,-0.0505,1.3499449063,0.189,-0.060500000000000005,0.1984470962,1.16,0.01,1.1600431026
2020-02-12 17:30:00,1.5510000000000002,0.5205000000000001,1.636007717,0.181,-0.059500000000000004,0.1905288692,1.37,0.58,1.4877163708,1.461,-0.1995,1.4745579846,0.181,-0.059500000000000004,0.1905288692,1.28,-0.14,1.2876334882
2020-02-12 18:00:00,1.6485,0.1865,1.6590161240999999,0.1985,-0.0635,0.2084094528,1.45,0.25,1.471393897,1.6085,0.14650000000000002,1.6151577322000001,0.1985,-0.0635,0.2084094528,1.4100000000000001,0.21,1.4255525245
2020-02-12 18:30:00,1.726,0.194,1.7368684464,0.20600000000000002,-0.066,0.2163145857,1.52,0.26,1.5420765221,1.6760000000000002,0.154,1.6830603079,0.20600000000000002,-0.066,0.2163145857,1.47,0.22,1.4863714206
2020-02-12 19:00:00,1.7005,0.1925,1.7113610081,0.2005,-0.0675,0.2115573208,1.5,0.26,1.5223665787,1.6505,0.1525,1.6575302411,0.2005,-0.0675,0.2115573208,1.45,0.22,1.4665946952
2020-02-12 19:30:00,1.6935,0.188,1.7039032396,0.2235,-0.07200000000000001,0.2348110943,1.47,0.26,1.4928161307,1.6435,0.148,1.6501503719000001,0.2235,-0.07200000000000001,0.2348110943,1.42,0.22,1.4369411957
2020-02-12 20:00:00,1.647,0.3765,1.6894854986,0.227,-0.07350000000000001,0.2386027033,1.42,0.45,1.4895972610000001,1.577,-0.0635,1.5782779381,0.227,-0.07350000000000001,0.2386027033,1.35,0.01,1.3500370365
2020-02-12 20:30:00,1.5865,0.5975,1.6952841945000001,0.2265,-0.07250000000000001,0.2378203103,1.3599999999999999,0.67,1.5160804728000001,1.4865,-0.3125,1.5189925938000002,0.2265,-0.07250000000000001,0.2378203103,1.26,-0.24,1.2826534996
2020-02-12 21:00:00,1.5115,0.5885,1.6220248149,0.29150000000000004,-0.0815,0.3026788727,1.22,0.67,1.3918692467,1.4115,-0.3215,1.4476513738,0.29150000000000004,-0.0815,0.3026788727,1.12,-0.24,1.1454256851
2020-02-12 21:30:00,1.452,0.534,1.5470811225999999,0.292,-0.08600000000000001,0.3044010512,1.16,0.62,1.3152946438,1.362,-0.266,1.3877319626,0.292,-0.08600000000000001,0.3044010512,1.07,-0.18,1.0850345617
2020-02-12 22:00:00,1.336,0.5155000000000001,1.4320042772,0.316,-0.0845,0.3271028126,1.02,0.6000000000000001,1.1833849754,1.256,-0.28450000000000003,1.2878184072,0.316,-0.0845,0.3271028126,0.9400000000000001,-0.2,0.9610411021
2020-02-12 22:30:00,1.2455,0.5565,1.3641709937,0.3155,-0.0835,0.3263625285,0.93,0.64,1.1289375536,1.1555,-0.3335,1.2026647496,0.3155,-0.0835,0.3263625285,0.84,-0.25,0.8764131446000001
2020-02-12 23:00:00,1.1360000000000001,0.552,1.2630122723000001,0.306,-0.088,0.3184022613,0.8300000000000001,0.64,1.0480935073,1.046,-0.338,1.0992542927,0.306,-0.088,0.3184022613,0.74,-0.25,0.7810889834
2020-02-12 23:30:00,1.0465,0.554,1.1840938519,0.3065,-0.08600000000000001,0.3183366928,0.74,0.64,0.9783659847,0.9565,-0.34600000000000003,1.0171569446,0.3065,-0.08600000000000001,0.3183366928,0.65,-0.26,0.7000714249000001
2020-02-13 00:00:00,1.043,0.5575,1.1826475595,0.353,-0.10250000000000001,0.3675802633,0.6900000000000001,0.66,0.9548298278,0.9530000000000001,-0.3425,1.0126772684,0.353,-0.10250000000000001,0.3675802633,0.6000000000000001,-0.24,0.6462197769
2020-02-13 00:30:00,1.201,0.549,1.3205309538,0.381,-0.111,0.3968400181,0.8200000000000001,0.66,1.0526157894,1.111,-0.35100000000000003,1.1651274608,0.381,-0.111,0.3968400181,0.73,-0.24,0.7684399781
2020-02-13 01:00:00,1.432,0.5455,1.5323818878000002,0.382,-0.10450000000000001,0.39603566760000003,1.05,0.65,1.2349089035,1.342,-0.3345,1.383059742,0.382,-0.10450000000000001,0.39603566760000003,0.96,-0.23,0.9871676656
2020-02-13 01:30:00,1.487,0.5545,1.5870221328,0.387,-0.10550000000000001,0.4011224875,1.1,0.66,1.2828094169,1.397,-0.3355,1.4367217023,0.387,-0.10550000000000001,0.4011224875,1.01,-0.23,1.035857133
2020-02-13 02:00:00,1.4615,0.5595,1.5649353021999999,0.3815,-0.1005,0.39451552570000004,1.08,0.66,1.2657013866,1.3615,-0.3305,1.4010397924,0.3815,-0.1005,0.39451552570000004,0.98,-0.23,1.0066280346
2020-02-13 02:30:00,1.44,0.5555,1.5434313234,0.36,-0.0945,0.37219652070000003,1.08,0.65,1.2605157675,1.34,-0.3345,1.381119202,0.36,-0.0945,0.37219652070000003,0.98,-0.24,1.0089598605
2020-02-13 03:00:00,1.3945,0.545,1.4972158328,0.3145,-0.085,0.3257840542,1.08,0.63,1.2503199591,1.2945,-0.34500000000000003,1.3396847577,0.3145,-0.085,0.3257840542,0.98,-0.26,1.0139033485
2020-02-13 03:30:00,1.327,0.539,1.4322883788,0.307,-0.081,0.3175059055,1.02,0.62,1.1936498649,1.237,-0.35100000000000003,1.2858343595,0.307,-0.081,0.3175059055,0.93,-0.27,0.9684007435
2020-02-13 04:00:00,1.284,0.54,1.3929307233000001,0.28400000000000003,-0.08,0.2950525377,1.0,0.62,1.1766052864,1.194,-0.36,1.2470910151,0.28400000000000003,-0.08,0.2950525377,0.91,-0.28,0.9521029356
2020-02-13 04:30:00,1.227,0.535,1.3385641561,0.277,-0.075,0.2869738664,0.9500000000000001,0.61,1.1289818422,1.137,-0.355,1.1911313949,0.277,-0.075,0.2869738664,0.86,-0.28,0.9044335244
2020-02-13 05:00:00,1.2165,0.5305,1.3271407235,0.2565,-0.0695,0.2657489417,0.96,0.6000000000000001,1.1320777358,1.1265,-0.35950000000000004,1.1824730441,0.2565,-0.0695,0.2657489417,0.87,-0.29,0.9170605214
2020-02-13 05:30:00,1.191,0.5235000000000001,1.3009739621,0.291,-0.0765,0.3008874374,0.9,0.6000000000000001,1.0816653826,1.101,-0.35650000000000004,1.1572783805,0.291,-0.0765,0.3008874374,0.81,-0.28,0.8570297544000001
2020-02-13 06:00:00,1.198,0.5305,1.3102038963,0.278,-0.0695,0.28655584100000003,0.92,0.6000000000000001,1.0983624174,1.108,-0.34950000000000003,1.161815067,0.278,-0.0695,0.28655584100000003,0.8300000000000001,-0.28,0.8759566199000001
2020-02-13 06:30:00,1.252,0.5355,1.3617137181,0.262,-0.0645,0.26982262690000003,0.99,0.6000000000000001,1.1576268829,1.162,-0.3345,1.2091874338,0.262,-0.0645,0.26982262690000003,0.9,-0.27,0.9396275858
2020-02-13 07:00:00,1.318,0.2755,1.3464858893,0.248,-0.0645,0.2562503659,1.07,0.34,1.1227199116,1.258,-0.0245,1.2582385505,0.248,-0.0645,0.2562503659,1.01,0.04,1.0107917689
2020-02-13 07:30:00,1.3355000000000001,0.163,1.3454104392000001,0.24550000000000002,-0.067,0.2544783881,1.09,0.23,1.1140017953,1.2855,0.123,1.2913710737000001,0.24550000000000002,-0.067,0.2544783881,1.04,0.19,1.0572133181
2020-02-13 08:00:00,1.307,0.167,1.3176258953,0.23700000000000002,-0.063,0.2452305038,1.07,0.23,1.0944404963,1.267,0.127,1.2733491273,0.23700000000000002,-0.063,0.2452305038,1.03,0.19,1.0473776778
2020-02-13 08:30:00,1.302,0.1675,1.3127300751,0.242,-0.0625,0.2499404929,1.06,0.23,1.0846658472,1.262,0.1275,1.2684243178,0.242,-0.0625,0.2499404929,1.02,0.19,1.0375451797
2020-02-13 09:00:00,1.2475,0.168,1.2587613952,0.23750000000000002,-0.062,0.24545926340000002,1.01,0.23,1.035857133,1.2075,0.128,1.2142653129,0.23750000000000002,-0.062,0.24545926340000002,0.97,0.19,0.9884331035
2020-02-13 09:30:00,1.209,0.1645,1.2201398485000001,0.23900000000000002,-0.0655,0.2478129335,0.97,0.23,0.99689518,1.169,0.1245,1.1756110113,0.23900000000000002,-0.0655,0.2478129335,0.93,0.19,0.9492101980000001
2020-02-13 10:00:00,1.201,0.17750000000000002,1.2140458187,0.261,-0.07250000000000001,0.27088235450000003,0.9400000000000001,0.25,0.9726767192,1.161,0.1375,1.1691138738,0.261,-0.07250000000000001,0.27088235450000003,0.9,0.21,0.924175308
2020-02-13 10:30:00,1.2145000000000001,0.17,1.2263401853,0.29450000000000004,-0.08,0.30517249220000003,0.92,0.25,0.9533624704,1.1745,0.13,1.1816726493,0.29450000000000004,-0.08,0.30517249220000003,0.88,0.21,0.9047098983
2020-02-13 11:00:00,1.1985000000000001,0.164,1.209668653,0.3185,-0.08600000000000001,0.32990642610000004,0.88,0.25,0.9148223871000001,1.1585,0.124,1.1651172688,0.3185,-0.08600000000000001,0.32990642610000004,0.84,0.21,0.8658521814
2020-02-13 11:30:00,1.198,0.168,1.2097222822,0.318,-0.092,0.331040783,0.88,0.26,0.9176055798,1.158,0.128,1.1650527885,0.318,-0.092,0.331040783,0.84,0.22,0.8683317338000001
2020-02-13 12:00:00,1.1905000000000001,0.161,1.2013372757,0.3405,-0.099,0.35460012690000003,0.85,0.26,0.8888756943,1.1505,0.121,1.1568453872,0.3405,-0.099,0.35460012690000003,0.81,0.22,0.8393449827
2020-02-13 12:30:00,1.1575,0.1555,1.1678983261,0.3675,-0.10450000000000001,0.3820687111,0.79,0.26,0.8316850365,1.1175,0.1155,1.1234529363,0.3675,-0.10450000000000001,0.3820687111,0.75,0.22,0.7816009212
2020-02-13 13:00:00,1.1605,0.372,1.2186649458,0.35050000000000003,-0.098,0.36394264660000003,0.81,0.47000000000000003,0.9364827815000001,1.1005,-0.078,1.1032607353,0.35050000000000003,-0.098,0.36394264660000003,0.75,0.02,0.7502666193
2020-02-13 13:30:00,1.224,0.589,1.3583434764,0.334,-0.091,0.3461748113,0.89,0.68,1.120044642,1.134,-0.311,1.1758728673,0.334,-0.091,0.3461748113,0.8,-0.22,0.8296987405
2020-02-13 14:00:00,1.2055,0.5750000000000001,1.335610441,0.3355,-0.095,0.3486907656,0.87,0.67,1.0980892496,1.1155,-0.315,1.1591226208,0.3355,-0.095,0.3486907656,0.78,-0.22,0.8104319836
2020-02-13 14:30:00,1.1785,0.342,1.2271211228,0.3285,-0.088,0.3400827105,0.85,0.43,0.9525754563000001,1.1085,-0.088,1.1119875224,0.3285,-0.088,0.3400827105,0.78,0.0,0.78
2020-02-13 15:00:00,1.212,0.1515,1.2214320489000001,0.322,-0.08850000000000001,0.33394048870000004,0.89,0.24,0.9217917335,1.172,0.1115,1.1772919137,0.322,-0.08850000000000001,0.33394048870000004,0.85,0.2,0.8732124598000001
2020-02-13 15:30:00,1.181,0.139,1.1891517986,0.321,-0.101,0.33651448710000004,0.86,0.24,0.8928605714000001,1.141,0.099,1.1452868636,0.321,-0.101,0.33651448710000004,0.8200000000000001,0.2,0.8440379138
2020-02-13 16:00:00,1.2535,0.14350000000000002,1.2616871641,0.3235,-0.0965,0.3375862853,0.93,0.24,0.9604686356000001,1.2135,0.10350000000000001,1.2179057845,0.3235,-0.0965,0.3375862853,0.89,0.2,0.9121951546
2020-02-13 16:30:00,1.3225,0.159,1.3320237423,0.29250000000000004,-0.081,0.3035082371,1.03,0.24,1.0575916036,1.2825,0.11900000000000001,1.2880090256,0.29250000000000004,-0.081,0.3035082371,0.99,0.2,1.01
2020-02-13 17:00:00,1.3955,0.301,1.4275928166,0.28550000000000003,-0.079,0.2962283747,1.11,0.38,1.1732433678,1.3355000000000001,-0.009000000000000001,1.3355303254,0.28550000000000003,-0.079,0.2962283747,1.05,0.07,1.0523307465
2020-02-13 17:30:00,1.5295,0.29450000000000004,1.5575944594000002,0.2995,-0.0855,0.3114650863,1.23,0.38,1.2873616431000001,1.4695,0.0345,1.4699049289000001,0.2995,-0.0855,0.3114650863,1.17,0.12,1.176137747
2020-02-13 18:00:00,1.663,0.1995,1.6749236550000002,0.28300000000000003,-0.0805,0.2942265284,1.38,0.28,1.4081193131,1.613,0.1595,1.6208668205999999,0.28300000000000003,-0.0805,0.2942265284,1.33,0.24,1.3514806695
2020-02-13 18:30:00,1.7305000000000001,0.21150000000000002,1.7433767522,0.3105,-0.08850000000000001,0.3228660713,1.42,0.30000000000000004,1.4513442045,1.6804999999999999,0.1715,1.6892283741,0.3105,-0.08850000000000001,0.3228660713,1.37,0.26,1.3944532979
2020-02-13 19:00:00,1.7025000000000001,0.201,1.714324138,0.3025,-0.089,0.3153208683,1.4,0.29,1.4297202524000001,1.6525,0.161,1.6603244412,0.3025,-0.089,0.3153208683,1.35,0.25,1.3729530218
2020-02-13 19:30:00,1.591,0.184,1.6016045079999999,0.291,-0.08600000000000001,0.30344192200000003,1.3,0.27,1.3277424449,1.5510000000000002,0.14400000000000002,1.5576703759,0.291,-0.08600000000000001,0.30344192200000003,1.26,0.23,1.2808200498
2020-02-13 20:00:00,1.5255,0.1865,1.5368579960000002,0.2655,-0.0835,0.278320858,1.26,0.27,1.2886038957000001,1.4855,0.1265,1.4908764201,0.2655,-0.0835,0.278320858,1.22,0.21,1.2379418403
2020-02-13 20:30:00,1.4495,0.159,1.4581945172,0.23950000000000002,-0.07100000000000001,0.24980242190000002,1.21,0.23,1.231665539,1.3995,0.11900000000000001,1.4045501949,0.23950000000000002,-0.07100000000000001,0.24980242190000002,1.16,0.19,1.1754573578
2020-02-13 21:00:00,1.3925,0.1515,1.4007171378,0.2525,-0.0685,0.2616266424,1.1400000000000001,0.22,1.1610340219,1.3425,0.1115,1.3471223033,0.2525,-0.0685,0.2616266424,1.09,0.18,1.1047624179
2020-02-13 21:30:00,1.2845,0.1505,1.2932867045,0.2245,-0.0695,0.2350117018,1.06,0.22,1.0825894882,1.2445,0.1105,1.2493960541,0.2245,-0.0695,0.2350117018,1.02,0.18,1.0357605901
2020-02-13 22:00:00,1.2285,0.1495,1.2375631297,0.1985,-0.07050000000000001,0.21064781030000002,1.03,0.22,1.0532331176,1.1885,0.08950000000000001,1.191865135,0.1985,-0.07050000000000001,0.21064781030000002,0.99,0.16,1.0028459503
2020-02-13 22:30:00,1.1705,0.549,1.2928539167,0.2005,-0.07100000000000001,0.21269990600000002,0.97,0.62,1.1512167476,1.0805,-0.331,1.1300624983,0.2005,-0.07100000000000001,0.21269990600000002,0.88,-0.26,0.9176055798
2020-02-13 23:00:00,1.041,0.10550000000000001,1.0463322847,0.201,-0.0645,0.2110953576,0.84,0.17,0.8570297544000001,1.011,0.0655,1.0131195635,0.201,-0.0645,0.2110953576,0.81,0.13,0.8203657721000001
2020-02-13 23:30:00,0.9615,0.098,0.9664813759,0.2015,-0.062,0.2108227929,0.76,0.16,0.7766595136000001,0.9215000000000001,0.068,0.9240055465,0.2015,-0.062,0.2108227929,0.72,0.13,0.731641989
2020-02-14 00:00:00,0.9465,0.097,0.9514574347,0.2165,-0.063,0.2254800435,0.73,0.16,0.7473285757,0.9165000000000001,0.067,0.9189457275,0.2165,-0.063,0.2254800435,0.7000000000000001,0.13,0.7119691005000001
2020-02-14 00:30:00,1.1335,0.0955,1.137515934,0.2235,-0.0645,0.2326209363,0.91,0.16,0.9239588735,1.0935,0.0655,1.0954599490999999,0.2235,-0.0645,0.2326209363,0.87,0.13,0.8796590248
2020-02-14 01:00:00,1.3679999999999999,0.446,1.4388676103,0.218,-0.064,0.2272003521,1.15,0.51,1.2580143083,1.288,-0.264,1.3147775476999999,0.218,-0.064,0.2272003521,1.07,-0.2,1.0885311204
2020-02-14 01:30:00,1.4035,0.163,1.4129335618,0.20350000000000001,-0.067,0.2142457701,1.2,0.23,1.2218428704,1.3535,0.023,1.3536954052,0.20350000000000001,-0.067,0.2142457701,1.15,0.09,1.1535163631
2020-02-14 02:00:00,1.385,0.115,1.3897661674,0.20500000000000002,-0.065,0.21505813170000002,1.18,0.18,1.1936498649,1.345,0.075,1.3470894550999999,0.20500000000000002,-0.065,0.21505813170000002,1.1400000000000001,0.14,1.1485643212
2020-02-14 02:30:00,1.379,0.11950000000000001,1.3841680714,0.209,-0.07050000000000001,0.2205702836,1.17,0.19,1.1853269591,1.329,0.0795,1.3313756983,0.209,-0.07050000000000001,0.2205702836,1.12,0.15,1.13
2020-02-14 03:00:00,1.3585,0.11850000000000001,1.3636584983,0.2185,-0.07150000000000001,0.22990106570000002,1.1400000000000001,0.19,1.1557248808,1.3185,0.0785,1.3208347739000001,0.2185,-0.07150000000000001,0.22990106570000002,1.1,0.15,1.1101801656
2020-02-14 03:30:00,1.309,0.1155,1.3140857088,0.23900000000000002,-0.0745,0.2503422657,1.07,0.19,1.086738239,1.2690000000000001,0.0755,1.2712439774,0.23900000000000002,-0.0745,0.2503422657,1.03,0.15,1.0408650249
2020-02-14 04:00:00,1.2585,0.1095,1.2632547249,0.2285,-0.07050000000000001,0.2391286265,1.03,0.18,1.0456098699,1.2185,0.0795,1.221090701,0.2285,-0.07050000000000001,0.2391286265,0.99,0.15,1.0012991561
2020-02-14 04:30:00,1.219,0.315,1.2590416991,0.23900000000000002,-0.075,0.25049151680000004,0.98,0.39,1.0547511555,1.159,-0.135,1.1668358925,0.23900000000000002,-0.075,0.25049151680000004,0.92,-0.06,0.9219544457000001
2020-02-14 05:00:00,1.186,0.5355,1.3012902251,0.256,-0.0845,0.2695853297,0.93,0.62,1.1177208954,1.096,-0.3645,1.1550221859,0.256,-0.0845,0.2695853297,0.84,-0.28,0.8854377448
2020-02-14 05:30:00,1.1555,0.5285000000000001,1.2706268138,0.2755,-0.0815,0.2873021058,0.88,0.61,1.0707474025,1.0655000000000001,-0.36150000000000004,1.1251544338,0.2755,-0.0815,0.2873021058,0.79,-0.28,0.8381527307000001
2020-02-14 06:00:00,1.1775,0.5425,1.2964615305,0.3075,-0.08750000000000001,0.31970689700000005,0.87,0.63,1.0741508274,1.0875,-0.34750000000000003,1.1416709246,0.3075,-0.08750000000000001,0.31970689700000005,0.78,-0.26,0.8221921916
2020-02-14 06:30:00,1.2730000000000001,0.5605,1.3909310731,0.323,-0.08950000000000001,0.335170479,0.9500000000000001,0.65,1.1510864433,1.183,-0.3295,1.2280306389,0.323,-0.08950000000000001,0.335170479,0.86,-0.24,0.8928605714000001
2020-02-14 07:00:00,1.3094999999999999,0.33,1.3504407614,0.34950000000000003,-0.1,0.36352475840000004,0.96,0.43,1.0519030374,1.2495,-0.08,1.2520584052000001,0.34950000000000003,-0.1,0.36352475840000004,0.9,0.02,0.9002221948
2020-02-14 07:30:00,1.3445,0.1675,1.3548935383,0.3845,-0.1125,0.40062014430000004,0.96,0.28,1.0,1.3045,0.1275,1.3107160257000001,0.3845,-0.1125,0.40062014430000004,0.92,0.24,0.9507891459000001
2020-02-14 08:00:00,1.3,0.17950000000000002,1.3123338943,0.34,-0.1105,0.3575055944,0.96,0.29,1.0028459503,1.26,0.1395,1.267698801,0.34,-0.1105,0.3575055944,0.92,0.25,0.9533624704
2020-02-14 08:30:00,1.335,0.3035,1.3690643703,0.335,-0.1865,0.3834152449,1.0,0.49,1.113597773,1.275,-0.0165,1.2751067602,0.335,-0.1865,0.3834152449,0.9400000000000001,0.17,0.9552486587000001
2020-02-14 09:00:00,1.31,0.59,1.4367324038,0.33,-0.18,0.3758989226,0.98,0.77,1.246314567,1.21,-0.29,1.2442668524,0.33,-0.18,0.3758989226,0.88,-0.11,0.8868483523
2020-02-14 09:30:00,1.325,0.6065,1.45721215,0.325,-0.1635,0.36380935940000003,1.0,0.77,1.2621014222,1.235,-0.29350000000000004,1.2693964117,0.325,-0.1635,0.36380935940000003,0.91,-0.13,0.9192388155000001
2020-02-14 10:00:00,1.35,0.625,1.4876575547,0.36,-0.125,0.3810839802,0.99,0.75,1.2420144927,1.25,-0.275,1.2798925736,0.36,-0.125,0.3810839802,0.89,-0.15,0.9025519376000001
2020-02-14 10:30:00,1.315,0.6075,1.4485445281,0.405,-0.1125,0.4203346881,0.91,0.72,1.1603878662,1.225,-0.29250000000000004,1.2594368781,0.405,-0.1125,0.4203346881,0.8200000000000001,-0.18,0.8395236745
2020-02-14 11:00:00,1.2475,0.5835,1.3772176662,0.35750000000000004,-0.1165,0.3760033245,0.89,0.7000000000000001,1.1322985472,1.1575,-0.3165,1.1999910416,0.35750000000000004,-0.1165,0.3760033245,0.8,-0.2,0.8246211251000001
2020-02-14 11:30:00,1.1825,0.5650000000000001,1.3105461648,0.3225,-0.155,0.35781454690000003,0.86,0.72,1.1216059914,1.0825,-0.34500000000000003,1.1361475476,0.3225,-0.155,0.35781454690000003,0.76,-0.19,0.7833900689000001
2020-02-14 12:00:00,1.2105000000000001,0.1325,1.2177300604,0.3705,-0.17750000000000002,0.4108241716,0.84,0.31,0.8953770156,1.1705,0.0925,1.1741492665,0.3705,-0.17750000000000002,0.4108241716,0.8,0.27,0.8443340571
2020-02-14 12:30:00,1.219,0.134,1.2263429374,0.379,-0.176,0.41787199,0.84,0.31,0.8953770156,1.189,0.10400000000000001,1.1935396935,0.379,-0.176,0.41787199,0.81,0.28,0.8570297544000001
2020-02-14 13:00:00,1.1965,0.133,1.2038692828,0.42650000000000005,-0.137,0.44796344720000003,0.77,0.27,0.8159656856,1.1665,0.093,1.1702013716,0.42650000000000005,-0.137,0.44796344720000003,0.74,0.23,0.7749193506000001
2020-02-14 13:30:00,1.227,0.1395,1.234904551,0.427,-0.1405,0.4495211341,0.8,0.28,0.847584804,1.187,0.0695,1.1890329053,0.427,-0.1405,0.4495211341,0.76,0.21,0.7884795495
2020-02-14 14:00:00,1.2155,0.5575,1.3372533416999999,0.41550000000000004,-0.1625,0.4461462765,0.8,0.72,1.0762899238,1.1255,-0.3425,1.1764593066,0.41550000000000004,-0.1625,0.4461462765,0.71,-0.18,0.7324616031000001
2020-02-14 14:30:00,1.1925,0.5535,1.3146933102,0.29250000000000004,-0.17650000000000002,0.3416262578,0.9,0.73,1.1588356225,1.1025,-0.34650000000000003,1.1556679887,0.29250000000000004,-0.17650000000000002,0.3416262578,0.81,-0.17,0.8276472679
2020-02-14 15:00:00,1.1725,0.547,1.29381809,0.2025,-0.183,0.2729381798,0.97,0.73,1.2140016474,1.0725,-0.353,1.1290993092,0.2025,-0.183,0.2729381798,0.87,-0.17,0.8864536085
