Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-14 15:30:00,1.1315,0.5245000000000001,1.2471537596,0.2015,-0.1355,0.2428219512,0.93,0.66,1.1403946685,1.0415,-0.3655,1.103771942,0.2015,-0.1355,0.2428219512,0.84,-0.23,0.8709190548
2020-02-14 16:00:00,1.1205,0.521,1.2357027353,0.2305,-0.089,0.24708551150000002,0.89,0.61,1.0789810008,1.0305,-0.359,1.0912429839,0.2305,-0.089,0.24708551150000002,0.8,-0.27,0.8443340571
2020-02-14 16:30:00,1.18,0.3875,1.24199688,0.25,-0.0825,0.26326080220000003,0.93,0.47000000000000003,1.0420172743,1.1,-0.2225,1.1222772608,0.25,-0.0825,0.26326080220000003,0.85,-0.14,0.8614522622
2020-02-14 17:00:00,1.249,0.1255,1.2552893093,0.259,-0.0845,0.27243577220000004,0.99,0.21,1.0120276676,1.199,0.0855,1.2020446123,0.259,-0.0845,0.27243577220000004,0.9400000000000001,0.17,0.9552486587000001
2020-02-14 17:30:00,1.379,0.148,1.3869192478,0.259,-0.082,0.2716707566,1.12,0.23,1.1433722054,1.329,0.108,1.3333810408,0.259,-0.082,0.2716707566,1.07,0.19,1.086738239
2020-02-14 18:00:00,1.4929999999999999,0.258,1.5151280474000002,0.253,-0.082,0.2659567634,1.24,0.34,1.2857682528,1.443,0.008,1.4430221759,0.253,-0.082,0.2659567634,1.19,0.09,1.1933985085
2020-02-14 18:30:00,1.5545,0.157,1.5624081573000002,0.2545,-0.083,0.26769245410000003,1.3,0.24,1.3219682296,1.5145,0.117,1.5190125905,0.2545,-0.083,0.26769245410000003,1.26,0.2,1.2757742747
2020-02-14 19:00:00,1.5565,0.14750000000000002,1.5634732169,0.2765,-0.0825,0.2885454903,1.28,0.23,1.3004999039,1.5165000000000002,0.1075,1.520305397,0.2765,-0.0825,0.2885454903,1.24,0.19,1.2544720005
2020-02-14 19:30:00,1.464,0.139,1.4705838976,0.254,-0.081,0.26660270070000003,1.21,0.22,1.2298373876,1.4140000000000001,0.099,1.4174614633,0.254,-0.081,0.26660270070000003,1.16,0.18,1.1738824473
2020-02-14 20:00:00,1.376,0.128,1.3819406644,0.246,-0.082,0.25930676810000003,1.13,0.21,1.1493476411,1.336,0.088,1.3388950668000001,0.246,-0.082,0.25930676810000003,1.09,0.17,1.1031772296
2020-02-14 20:30:00,1.3725,0.1295,1.3785958436,0.2225,-0.0805,0.2366146656,1.15,0.21,1.1690166808,1.3225,0.08950000000000001,1.3255249903,0.2225,-0.0805,0.2366146656,1.1,0.17,1.1130588484
2020-02-14 21:00:00,1.296,0.2,1.3113412980999999,0.23600000000000002,-0.08,0.24919069,1.06,0.28,1.0963576059,1.246,0.0,1.246,0.23600000000000002,-0.08,0.24919069,1.01,0.08,1.0131633629
2020-02-14 21:30:00,1.224,0.2735,1.2541842967,0.244,-0.08650000000000001,0.2588788327,0.98,0.36,1.0440306509,1.164,-0.08650000000000001,1.1672095999,0.244,-0.08650000000000001,0.2588788327,0.92,0.0,0.92
2020-02-14 22:00:00,1.1475,0.44,1.2289655203,0.2275,-0.08,0.2411560698,0.92,0.52,1.0567875851,1.0675,-0.28,1.1036105518000001,0.2275,-0.08,0.2411560698,0.84,-0.2,0.8634813258
2020-02-14 22:30:00,1.11,0.521,1.2261896264,0.23,-0.069,0.2401270497,0.88,0.59,1.059481005,1.01,-0.379,1.0787682791,0.23,-0.069,0.2401270497,0.78,-0.31,0.8393449827
2020-02-14 23:00:00,0.995,0.498,1.1126675155,0.225,-0.062,0.23338594640000002,0.77,0.56,0.9521029356,0.905,-0.382,0.9823181766,0.225,-0.062,0.23338594640000002,0.68,-0.32,0.7515317691000001
2020-02-14 23:30:00,0.931,0.488,1.0511446142,0.201,-0.062,0.2103449548,0.73,0.55,0.9140021882,0.841,-0.402,0.9321400109,0.201,-0.062,0.2103449548,0.64,-0.34,0.7247068373000001
2020-02-15 00:00:00,0.9185000000000001,0.49050000000000005,1.0412648558,0.2185,-0.0695,0.2292869381,0.7000000000000001,0.56,0.8964373932,0.8385,-0.40950000000000003,0.9331519169,0.2185,-0.0695,0.2292869381,0.62,-0.34,0.7071067812
2020-02-15 00:30:00,1.056,0.47700000000000004,1.1587342232,0.246,-0.083,0.2596247292,0.81,0.56,0.9847334665,0.966,-0.403,1.0466924094,0.246,-0.083,0.2596247292,0.72,-0.32,0.7879086241000001
2020-02-15 01:00:00,1.2335,0.126,1.2399186465,0.2735,-0.084,0.286108808,0.96,0.21,0.9827003612,1.1935,-0.034,1.1939841917,0.2735,-0.084,0.286108808,0.92,0.05,0.9213576938
2020-02-15 01:30:00,1.3155000000000001,0.076,1.3176935342,0.2655,-0.084,0.27847127320000004,1.05,0.16,1.0621205205,1.2755,0.036000000000000004,1.2760079349,0.2655,-0.084,0.27847127320000004,1.01,0.12,1.0171037312
2020-02-15 02:00:00,1.284,0.28550000000000003,1.315357841,0.244,-0.0745,0.2551200698,1.04,0.36,1.1005453194,1.214,-0.17450000000000002,1.2264771706,0.244,-0.0745,0.2551200698,0.97,-0.1,0.9751410154000001
2020-02-15 02:30:00,1.2385,0.494,1.3333860094,0.2685,-0.08600000000000001,0.2819366063,0.97,0.58,1.1301769773,1.1485,-0.396,1.2148531804,0.2685,-0.08600000000000001,0.2819366063,0.88,-0.31,0.9330058949000001
2020-02-15 03:00:00,1.2135,0.4955,1.3107640901,0.3135,-0.0945,0.32743319930000003,0.9,0.59,1.0761505471,1.1235,-0.4045,1.1940990327,0.3135,-0.0945,0.32743319930000003,0.81,-0.31,0.8672946443
2020-02-15 03:30:00,1.143,0.47400000000000003,1.2373863584,0.323,-0.096,0.3369643898,0.8200000000000001,0.5700000000000001,0.9986490875,1.053,-0.406,1.1285588155,0.323,-0.096,0.3369643898,0.73,-0.31,0.7930952024
2020-02-15 04:00:00,1.102,0.47350000000000003,1.1994191302,0.312,-0.0965,0.3265826848,0.79,0.5700000000000001,0.9741663102,1.012,-0.40650000000000003,1.0905898633,0.312,-0.0965,0.3265826848,0.7000000000000001,-0.31,0.7655716818
2020-02-15 04:30:00,1.086,0.48450000000000004,1.1891746087,0.316,-0.0955,0.3301155101,0.77,0.58,0.9640020747,0.996,-0.4055,1.0753819089,0.316,-0.0955,0.3301155101,0.68,-0.31,0.7473285757
2020-02-15 05:00:00,1.0105,0.484,1.1204312786,0.3105,-0.096,0.32500192310000003,0.7000000000000001,0.58,0.9090654542000001,0.9305,-0.406,1.0152173413,0.3105,-0.096,0.32500192310000003,0.62,-0.31,0.6931810730000001
2020-02-15 05:30:00,0.9835,0.487,1.0974703868,0.3135,-0.093,0.3270034403,0.67,0.58,0.8861715410000001,0.9035000000000001,-0.403,0.9893034166,0.3135,-0.093,0.3270034403,0.59,-0.31,0.6664833081
2020-02-15 06:00:00,0.996,0.5115000000000001,1.119664347,0.366,-0.1085,0.3817436967,0.63,0.62,0.8839117603000001,0.906,-0.3885,0.9857830644000001,0.366,-0.1085,0.3817436967,0.54,-0.28,0.608276253
2020-02-15 06:30:00,1.007,0.511,1.1292342538,0.40700000000000003,-0.11900000000000001,0.4240400924,0.6000000000000001,0.63,0.87,0.927,-0.369,0.9977424517000001,0.40700000000000003,-0.11900000000000001,0.4240400924,0.52,-0.25,0.5769748695
2020-02-15 07:00:00,1.025,0.5105000000000001,1.1450918085,0.34500000000000003,-0.0995,0.35906162420000004,0.68,0.61,0.9135097153,0.9450000000000001,-0.35950000000000004,1.0110713377,0.34500000000000003,-0.0995,0.35906162420000004,0.6000000000000001,-0.26,0.653911309
2020-02-15 07:30:00,1.0565,0.5275000000000001,1.1808676895,0.34650000000000003,-0.10250000000000001,0.36134263520000004,0.71,0.63,0.9492101980000001,0.9665,-0.35250000000000004,1.0287752427,0.34650000000000003,-0.10250000000000001,0.36134263520000004,0.62,-0.25,0.6685057965
2020-02-15 08:00:00,1.0425,0.5495,1.1784551328,0.3925,-0.12050000000000001,0.4105806863,0.65,0.67,0.9334880824,0.9625,-0.3405,1.0209537208,0.3925,-0.12050000000000001,0.4105806863,0.5700000000000001,-0.22,0.6109828148
2020-02-15 08:30:00,1.0615,0.537,1.1896012988,0.4315,-0.14300000000000002,0.4545781011,0.63,0.68,0.926984358,0.9715,-0.333,1.0269864897,0.4315,-0.14300000000000002,0.4545781011,0.54,-0.19,0.5724508713
2020-02-15 09:00:00,1.1435,0.5295,1.260143841,0.4435,-0.1505,0.4683401542,0.7000000000000001,0.68,0.9759098319,1.0635,-0.3305,1.1136707323,0.4435,-0.1505,0.4683401542,0.62,-0.18,0.6456004957
2020-02-15 09:30:00,1.152,0.34400000000000003,1.2022645299999999,0.462,-0.146,0.48452038140000003,0.6900000000000001,0.49,0.8462860037000001,1.082,-0.136,1.0905136404,0.462,-0.146,0.48452038140000003,0.62,0.01,0.6200806399000001
2020-02-15 10:00:00,1.1835,0.11900000000000001,1.189467633,0.4635,-0.14100000000000001,0.4844721354,0.72,0.26,0.7655063684000001,1.1435,0.079,1.146225654,0.4635,-0.14100000000000001,0.4844721354,0.68,0.22,0.7147027354000001
2020-02-15 10:30:00,1.2385,0.4965,1.3343142433000001,0.4485,-0.14350000000000002,0.47089754720000004,0.79,0.64,1.0167103816,1.1485,-0.29350000000000004,1.1854090011,0.4485,-0.14350000000000002,0.47089754720000004,0.7000000000000001,-0.15,0.7158910532
2020-02-15 11:00:00,1.219,0.5305,1.3294326798,0.449,-0.1395,0.4701715113,0.77,0.67,1.0206860438,1.129,-0.34950000000000003,1.1818592344,0.449,-0.1395,0.4701715113,0.68,-0.21,0.7116881339000001
2020-02-15 11:30:00,1.233,0.529,1.3416892338,0.443,-0.14100000000000001,0.4648978382,0.79,0.67,1.035857133,1.143,-0.35100000000000003,1.195679723,0.443,-0.14100000000000001,0.4648978382,0.7000000000000001,-0.21,0.7308214556
2020-02-15 12:00:00,1.2495,0.5385,1.3606000514,0.4295,-0.14150000000000001,0.4522084696,0.8200000000000001,0.68,1.0652699188,1.1595,-0.3415,1.208744183,0.4295,-0.14150000000000001,0.4522084696,0.73,-0.2,0.7569015788
2020-02-15 12:30:00,1.266,0.5385,1.3757682399,0.446,-0.14150000000000001,0.4679083778,0.8200000000000001,0.68,1.0652699188,1.176,-0.3415,1.2245808467,0.446,-0.14150000000000001,0.4679083778,0.73,-0.2,0.7569015788
2020-02-15 13:00:00,1.27,0.5395,1.3798406611,0.45,-0.1405,0.4714236417,0.8200000000000001,0.68,1.0652699188,1.18,-0.3405,1.2281450444,0.45,-0.1405,0.4714236417,0.73,-0.2,0.7569015788
2020-02-15 13:30:00,1.309,0.5395,1.4158182263,0.419,-0.1405,0.4419290101,0.89,0.68,1.120044642,1.219,-0.35050000000000003,1.2683892344,0.419,-0.1405,0.4419290101,0.8,-0.21,0.8271033793
2020-02-15 14:00:00,1.3265,0.5405,1.4323904845,0.40650000000000003,-0.1395,0.4297702875,0.92,0.68,1.1440279717,1.2365,-0.34950000000000003,1.2849445513,0.40650000000000003,-0.1395,0.4297702875,0.8300000000000001,-0.21,0.8561541917000001
2020-02-15 14:30:00,1.2765,0.538,1.3852423073,0.40650000000000003,-0.14200000000000002,0.43058826040000003,0.87,0.68,1.1042191811,1.1865,-0.352,1.2376131261,0.40650000000000003,-0.14200000000000002,0.43058826040000003,0.78,-0.21,0.8077747211
2020-02-15 15:00:00,1.2775,0.5515,1.3914591262,0.3275,-0.11850000000000001,0.34827934190000004,0.9500000000000001,0.67,1.1624973118,1.1875,-0.34850000000000003,1.2375817145,0.3275,-0.11850000000000001,0.34827934190000004,0.86,-0.23,0.8902246907
2020-02-15 15:30:00,1.2615,0.55,1.3761839448,0.3115,-0.11,0.3303517065,0.9500000000000001,0.66,1.1567627242,1.1715,-0.35000000000000003,1.2226660419,0.3115,-0.11,0.3303517065,0.86,-0.24,0.8928605714000001
2020-02-15 16:00:00,1.2425,0.547,1.3575769776,0.3125,-0.113,0.3323029491,0.93,0.66,1.1403946685,1.1525,-0.353,1.205348601,0.3125,-0.113,0.3323029491,0.84,-0.24,0.8736131867
2020-02-15 16:30:00,1.306,0.538,1.4124730086000001,0.276,-0.112,0.2978590271,1.03,0.65,1.2179490958,1.206,-0.352,1.2563200229,0.276,-0.112,0.2978590271,0.93,-0.24,0.9604686356000001
2020-02-15 17:00:00,1.3719999999999999,0.5395,1.4742605774,0.262,-0.1105,0.2843488175,1.11,0.65,1.2863125592,1.272,-0.3405,1.3167855748,0.262,-0.1105,0.2843488175,1.01,-0.23,1.035857133
2020-02-15 17:30:00,1.464,0.312,1.4968767484,0.254,-0.108,0.2760072463,1.21,0.42,1.2808200498,1.404,-0.068,1.4056457591,0.254,-0.108,0.2760072463,1.15,0.04,1.1506954419
2020-02-15 18:00:00,1.5575,0.15,1.5647064420999999,0.3675,-0.14,0.39326358840000003,1.19,0.29,1.2248265183,1.5175,0.11,1.5214815970000002,0.3675,-0.14,0.39326358840000003,1.15,0.25,1.1768602296
2020-02-15 18:30:00,1.577,0.14450000000000002,1.5836064063,0.397,-0.14550000000000002,0.42282295350000004,1.18,0.29,1.2151131635,1.537,0.10450000000000001,1.5405483601999999,0.397,-0.14550000000000002,0.42282295350000004,1.1400000000000001,0.25,1.1670903992000001
2020-02-15 19:00:00,1.517,0.14300000000000002,1.5237250408,0.277,-0.107,0.2969478069,1.24,0.25,1.2649505919,1.477,0.10300000000000001,1.4805870457,0.277,-0.107,0.2969478069,1.2,0.21,1.2182364303
2020-02-15 19:30:00,1.4140000000000001,0.14100000000000001,1.4210126671,0.264,-0.109,0.2856168763,1.15,0.25,1.1768602296,1.374,0.101,1.3777071532,0.264,-0.109,0.2856168763,1.11,0.21,1.129690223
2020-02-15 20:00:00,1.33,0.126,1.3359550891,0.36,-0.134,0.3841301863,0.97,0.26,1.0042410069,1.29,0.08600000000000001,1.2928634885,0.36,-0.134,0.3841301863,0.93,0.22,0.9556673061000001
2020-02-15 20:30:00,1.244,0.211,1.2617674112000001,0.374,-0.129,0.39562229460000004,0.87,0.34,0.9340770846,1.194,-0.009000000000000001,1.1940339191,0.374,-0.129,0.39562229460000004,0.8200000000000001,0.12,0.8287339742000001
2020-02-15 21:00:00,1.2085,0.5295,1.319409906,0.35850000000000004,-0.12050000000000001,0.37820959800000004,0.85,0.65,1.070046728,1.1185,-0.3705,1.1782667355,0.35850000000000004,-0.12050000000000001,0.37820959800000004,0.76,-0.25,0.8000624976
2020-02-15 21:30:00,1.157,0.522,1.2693041401,0.367,-0.11800000000000001,0.38550356680000003,0.79,0.64,1.0167103816,1.067,-0.378,1.1319774733,0.367,-0.11800000000000001,0.38550356680000003,0.7000000000000001,-0.26,0.7467261881
2020-02-15 22:00:00,1.0915,0.503,1.2018241344,0.35150000000000003,-0.117,0.3704608616,0.74,0.62,0.9654014709000001,1.0015,-0.367,1.066626106,0.35150000000000003,-0.117,0.3704608616,0.65,-0.25,0.6964194139000001
2020-02-15 22:30:00,0.971,0.08700000000000001,0.9748897374000001,0.301,-0.093,0.31503968,0.67,0.18,0.6937578828000001,0.9410000000000001,0.037,0.9417271367000001,0.301,-0.093,0.31503968,0.64,0.13,0.6530696747
2020-02-15 23:00:00,0.9335,0.078,0.9367530358,0.3035,-0.10200000000000001,0.3201815891,0.63,0.18,0.65520989,0.9035000000000001,0.028,0.9039337642,0.3035,-0.10200000000000001,0.3201815891,0.6000000000000001,0.13,0.6139218191
2020-02-15 23:30:00,0.867,0.0795,0.8706372666000001,0.28700000000000003,-0.1005,0.3040875696,0.58,0.18,0.607289058,0.8270000000000001,0.029500000000000002,0.8275259815,0.28700000000000003,-0.1005,0.3040875696,0.54,0.13,0.5554277631
2020-02-16 00:00:00,0.862,0.073,0.8650855449,0.362,-0.127,0.3836313334,0.5,0.2,0.5385164807,0.8320000000000001,0.033,0.8326541899000001,0.362,-0.127,0.3836313334,0.47000000000000003,0.16,0.4964876635
2020-02-16 00:30:00,1.029,0.07350000000000001,1.0316216603,0.359,-0.1165,0.3774297948,0.67,0.19,0.6964194139000001,0.989,0.0335,0.9895672034,0.359,-0.1165,0.3774297948,0.63,0.15,0.6476109943
2020-02-16 01:00:00,1.2435,0.079,1.2460069221,0.35350000000000004,-0.111,0.37051754340000004,0.89,0.19,0.9100549434,1.2035,0.039,1.2041317411,0.35350000000000004,-0.111,0.37051754340000004,0.85,0.15,0.8631338251
2020-02-16 01:30:00,1.2765,0.0845,1.2792937505,0.3165,-0.10550000000000001,0.3336202931,0.96,0.19,0.9786214794,1.2365,0.044500000000000005,1.237300489,0.3165,-0.10550000000000001,0.3336202931,0.92,0.15,0.9321480569
2020-02-16 02:00:00,1.2495,0.088,1.2525950064,0.3295,-0.112,0.3480147267,0.92,0.2,0.9414881837,1.2095,0.038,1.2100967936,0.3295,-0.112,0.3480147267,0.88,0.15,0.8926925563
2020-02-16 02:30:00,1.212,0.0835,1.2148729357,0.362,-0.1265,0.3834661002,0.85,0.21,0.8755569656000001,1.172,0.0335,1.1724786778,0.362,-0.1265,0.3834661002,0.81,0.16,0.8256512581000001
2020-02-16 03:00:00,1.1755,0.0935,1.1792126611,0.34550000000000003,-0.1165,0.36461280830000004,0.8300000000000001,0.21,0.8561541917000001,1.1355,0.043500000000000004,1.1363329178,0.34550000000000003,-0.1165,0.36461280830000004,0.79,0.16,0.8060397013
2020-02-16 03:30:00,1.1255,0.079,1.128269139,0.3955,-0.131,0.4166308318,0.73,0.21,0.7596051606,1.0855,0.039,1.0862003729,0.3955,-0.131,0.4166308318,0.6900000000000001,0.17,0.7106335202
2020-02-16 04:00:00,1.0725,0.0775,1.0752964707000001,0.4025,-0.1325,0.4237481563,0.67,0.21,0.7021395873,1.0325,0.0375,1.0331807683,0.4025,-0.1325,0.4237481563,0.63,0.17,0.6525335240000001
2020-02-16 04:30:00,1.0445,0.076,1.0472613093,0.3845,-0.134,0.40718085660000003,0.66,0.21,0.6926037828,1.0045,0.036000000000000004,1.0051448901,0.3845,-0.134,0.40718085660000003,0.62,0.17,0.6428841264
2020-02-16 05:00:00,0.994,0.0795,0.9971741322000001,0.374,-0.1305,0.3961139356,0.62,0.21,0.654599114,0.964,0.0395,0.9648089189000001,0.374,-0.1305,0.3961139356,0.59,0.17,0.6140032573
2020-02-16 05:30:00,0.9745,0.083,0.978028246,0.3645,-0.127,0.38599125640000004,0.61,0.21,0.6451356447000001,0.9345,0.033,0.9350824830000001,0.3645,-0.127,0.38599125640000004,0.5700000000000001,0.16,0.5920304046
2020-02-16 06:00:00,0.9695,0.078,0.9726326388000001,0.3295,-0.112,0.3480147267,0.64,0.19,0.6676076692,0.9295,0.038,0.9302764374,0.3295,-0.112,0.3480147267,0.6000000000000001,0.15,0.6184658438
2020-02-16 06:30:00,1.022,0.08750000000000001,1.02573888,0.352,-0.1125,0.3695405932,0.67,0.2,0.6992138443,0.982,0.0475,0.9831481323000001,0.352,-0.1125,0.3695405932,0.63,0.16,0.65
2020-02-16 07:00:00,1.0375,0.10400000000000001,1.0426995013,0.3675,-0.116,0.38537287140000004,0.67,0.22,0.7051950085,0.9975,0.064,0.9995510242000001,0.3675,-0.116,0.38537287140000004,0.63,0.18,0.65520989
2020-02-16 07:30:00,1.0565,0.12350000000000001,1.0636937999,0.35650000000000004,-0.1165,0.375052663,0.7000000000000001,0.24,0.74,1.0165,0.07350000000000001,1.0191538157,0.35650000000000004,-0.1165,0.375052663,0.66,0.19,0.6868041933
2020-02-16 08:00:00,1.036,0.12150000000000001,1.0431003068,0.356,-0.11850000000000001,0.37520427770000003,0.68,0.24,0.7211102551,0.996,0.07150000000000001,0.9985630926000001,0.356,-0.11850000000000001,0.37520427770000003,0.64,0.19,0.6676076692
2020-02-16 08:30:00,1.07,0.1135,1.0760029043000001,0.32,-0.10650000000000001,0.3372569495,0.75,0.22,0.7816009212,1.04,0.07350000000000001,1.0425940006,0.32,-0.10650000000000001,0.3372569495,0.72,0.18,0.7421590126000001
2020-02-16 09:00:00,1.1705,0.28500000000000003,1.2046971611,0.35050000000000003,-0.115,0.3688837893,0.8200000000000001,0.4,0.9123595782,1.1105,-0.095,1.1145560775,0.35050000000000003,-0.115,0.3688837893,0.76,0.02,0.7602631123
2020-02-16 09:30:00,1.223,0.125,1.2293713841,0.343,-0.115,0.3617651172,0.88,0.24,0.9121403401,1.183,0.085,1.1860497460000001,0.343,-0.115,0.3617651172,0.84,0.2,0.8634813258
2020-02-16 10:00:00,1.3014999999999999,0.125,1.3074889101,0.3315,-0.115,0.35088067770000003,0.97,0.24,0.9992497185,1.2615,0.085,1.2643604114,0.3315,-0.115,0.35088067770000003,0.93,0.2,0.9512623192
2020-02-16 10:30:00,1.3085,0.124,1.3143622978,0.2985,-0.096,0.313557411,1.01,0.22,1.0336827366,1.2685,0.084,1.2712781954,0.2985,-0.096,0.313557411,0.97,0.18,0.9865596789000001
2020-02-16 11:00:00,1.3535,0.131,1.359824713,0.3335,-0.109,0.3508607274,1.02,0.24,1.0478549518,1.3135,0.091,1.3166484914,0.3335,-0.109,0.3508607274,0.98,0.2,1.00019998
2020-02-16 11:30:00,1.405,0.132,1.4111870889,0.365,-0.11800000000000001,0.38360005210000003,1.04,0.25,1.0696261029,1.365,0.092,1.3680968533,0.365,-0.11800000000000001,0.38360005210000003,1.0,0.21,1.0218121158
2020-02-16 12:00:00,1.4525000000000001,0.14350000000000002,1.4595713412,0.3925,-0.1265,0.4123814981,1.06,0.27,1.0938464243000001,1.4125,0.10350000000000001,1.4162868707,0.3925,-0.1265,0.4123814981,1.02,0.23,1.0456098699
2020-02-16 12:30:00,1.4815,0.1495,1.4890240092,0.3715,-0.12050000000000001,0.39055409360000004,1.11,0.27,1.1423659659,1.4315,0.1095,1.4356818937,0.3715,-0.12050000000000001,0.39055409360000004,1.06,0.23,1.0846658472
2020-02-16 13:00:00,1.4025,0.15,1.4104985821,0.2225,-0.09,0.2400130205,1.18,0.24,1.2041594579,1.3525,0.11,1.3569658249,0.2225,-0.09,0.2400130205,1.13,0.2,1.1475626345
2020-02-16 13:30:00,1.239,0.129,1.245697395,0.129,-0.061,0.14269548,1.11,0.19,1.1261438629,1.199,0.089,1.2022986318,0.129,-0.061,0.14269548,1.07,0.15,1.0804628638
2020-02-16 14:00:00,1.209,0.1265,1.2155999548,0.219,-0.0835,0.23437843330000002,0.99,0.21,1.0120276676,1.169,0.08650000000000001,1.1721959094,0.219,-0.0835,0.23437843330000002,0.9500000000000001,0.17,0.9650906693
2020-02-16 14:30:00,1.217,0.12150000000000001,1.2230499785,0.267,-0.08850000000000001,0.2812849978,0.9500000000000001,0.21,0.9729337079,1.177,0.0815,1.1798183123000001,0.267,-0.08850000000000001,0.2812849978,0.91,0.17,0.9257429449000001
2020-02-16 15:00:00,1.152,0.132,1.159537839,0.302,-0.098,0.3175027559,0.85,0.23,0.8805679985,1.112,0.092,1.1157992651,0.302,-0.098,0.3175027559,0.81,0.19,0.8319855768000001
2020-02-16 15:30:00,1.1280000000000001,0.1315,1.1356391372,0.298,-0.0985,0.31385705340000003,0.8300000000000001,0.23,0.86127812,1.088,0.0915,1.0918407622,0.298,-0.0985,0.31385705340000003,0.79,0.19,0.8125269226
2020-02-16 16:00:00,1.1775,0.124,1.1840110853,0.28750000000000003,-0.096,0.303104355,0.89,0.22,0.9167878708,1.1375,0.084,1.1405973216,0.28750000000000003,-0.096,0.303104355,0.85,0.18,0.8688498144000001
2020-02-16 16:30:00,1.251,0.125,1.2572294938,0.291,-0.095,0.3061143577,0.96,0.22,0.9848857802000001,1.201,0.085,1.2040041528,0.291,-0.095,0.3061143577,0.91,0.18,0.9276313923
2020-02-16 17:00:00,1.334,0.14450000000000002,1.3418033574,0.28400000000000003,-0.0955,0.2996268513,1.05,0.24,1.0770793843,1.294,0.0645,1.2956065182,0.28400000000000003,-0.0955,0.2996268513,1.01,0.16,1.0225947389
2020-02-16 17:30:00,1.4765000000000001,0.577,1.5852385466999999,0.28650000000000003,-0.10300000000000001,0.3044523772,1.19,0.68,1.3705838172,1.3865,-0.313,1.4213906043,0.28650000000000003,-0.10300000000000001,0.3044523772,1.1,-0.21,1.1198660634
2020-02-16 18:00:00,1.58,0.5865,1.6853433626,0.30000000000000004,-0.10350000000000001,0.317351934,1.28,0.6900000000000001,1.4541320435,1.48,-0.3135,1.5128391355000002,0.30000000000000004,-0.10350000000000001,0.317351934,1.18,-0.21,1.1985407794
2020-02-16 18:30:00,1.623,0.5875,1.726060616,0.293,-0.10250000000000001,0.31041142050000003,1.33,0.6900000000000001,1.4983324064,1.5230000000000001,-0.3125,1.5547299605,0.293,-0.10250000000000001,0.31041142050000003,1.23,-0.21,1.2477980606
2020-02-16 19:00:00,1.6335000000000002,0.5905,1.7369549505,0.2735,-0.0995,0.2910369392,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.5335,-0.3195,1.566429858,0.2735,-0.0995,0.2910369392,1.26,-0.22,1.2790621564
2020-02-16 19:30:00,1.546,0.5855,1.6531564506,0.276,-0.10450000000000001,0.295120738,1.27,0.6900000000000001,1.4453373309,1.446,-0.3345,1.4841853826,0.276,-0.10450000000000001,0.295120738,1.17,-0.23,1.1923925528
2020-02-16 20:00:00,1.408,0.134,1.414362047,0.258,-0.096,0.2752816739,1.15,0.23,1.1727744881,1.3679999999999999,0.094,1.371225729,0.258,-0.096,0.2752816739,1.11,0.19,1.1261438629
2020-02-16 20:30:00,1.3655,0.12050000000000001,1.3708065144,0.2755,-0.0995,0.2929172238,1.09,0.22,1.1119802157,1.3255,0.0805,1.3279422051,0.2755,-0.0995,0.2929172238,1.05,0.18,1.0653168543
2020-02-16 21:00:00,1.291,0.10400000000000001,1.2951822266,0.261,-0.096,0.2780953074,1.03,0.2,1.0492378186,1.251,0.064,1.2526360206,0.261,-0.096,0.2780953074,0.99,0.16,1.0028459503
2020-02-16 21:30:00,1.2095,0.105,1.2140491135,0.2495,-0.095,0.2669742497,0.96,0.2,0.9806120538,1.1695,0.065,1.1713049347,0.2495,-0.095,0.2669742497,0.92,0.16,0.9338094024
2020-02-16 22:00:00,1.179,0.5215000000000001,1.28918705,0.279,-0.0985,0.295877086,0.9,0.62,1.0928860874,1.089,-0.3685,1.1496578839,0.279,-0.0985,0.295877086,0.81,-0.27,0.8538149682
2020-02-16 22:30:00,1.0865,0.2645,1.1182318633,0.28650000000000003,-0.0955,0.3019975165,0.8,0.36,0.877268488,1.0265,-0.1255,1.0341433653,0.28650000000000003,-0.0955,0.3019975165,0.74,-0.03,0.7406078585
2020-02-16 23:00:00,0.973,0.073,0.9757345951,0.293,-0.097,0.3086389476,0.68,0.17,0.7009279564,0.933,0.033,0.9335834189000001,0.293,-0.097,0.3086389476,0.64,0.13,0.6530696747
2020-02-16 23:30:00,0.9005000000000001,0.076,0.9037014164,0.2705,-0.094,0.28636733400000003,0.63,0.17,0.6525335240000001,0.8605,0.036000000000000004,0.8612527213000001,0.2705,-0.094,0.28636733400000003,0.59,0.13,0.6041522987
2020-02-17 00:00:00,0.889,0.079,0.8925032213,0.259,-0.091,0.2745214017,0.63,0.17,0.6525335240000001,0.849,0.039,0.8498952877,0.259,-0.091,0.2745214017,0.59,0.13,0.6041522987
2020-02-17 00:30:00,1.0555,0.082,1.0586804286,0.24550000000000002,-0.088,0.2607954179,0.81,0.17,0.8276472679,1.0155,0.042,1.0163681666,0.24550000000000002,-0.088,0.2607954179,0.77,0.13,0.7808969202
2020-02-17 01:00:00,1.29,0.23800000000000002,1.3117713215,0.27,-0.092,0.2852437554,1.02,0.33,1.0720541031,1.22,-0.132,1.227120206,0.27,-0.092,0.2852437554,0.9500000000000001,-0.04,0.9508417324
2020-02-17 01:30:00,1.327,0.0785,1.3293198449,0.28700000000000003,-0.1015,0.3044195296,1.04,0.18,1.0554619842,1.2770000000000001,0.0385,1.2775802323,0.28700000000000003,-0.1015,0.3044195296,0.99,0.14,0.9998499887000001
2020-02-17 02:00:00,1.2845,0.0795,1.286957847,0.28450000000000003,-0.1005,0.30172918320000003,1.0,0.18,1.0160708637,1.2445,0.0395,1.2451267004,0.28450000000000003,-0.1005,0.30172918320000003,0.96,0.14,0.9701546269
2020-02-17 02:30:00,1.268,0.074,1.2701574706,0.268,-0.096,0.2846752536,1.0,0.17,1.0143470806,1.228,0.034,1.2284705939,0.268,-0.096,0.2846752536,0.96,0.13,0.9687620967
2020-02-17 03:00:00,1.238,0.076,1.2403306011,0.278,-0.094,0.29346209300000003,0.96,0.17,0.9749358953,1.198,0.036000000000000004,1.1985407794,0.278,-0.094,0.29346209300000003,0.92,0.13,0.9291393867000001
2020-02-17 03:30:00,1.197,0.0765,1.1994420578,0.28700000000000003,-0.0935,0.3018464013,0.91,0.17,0.9257429449000001,1.157,0.036500000000000005,1.1575755915000001,0.28700000000000003,-0.0935,0.3018464013,0.87,0.13,0.8796590248
2020-02-17 04:00:00,1.1495,0.0745,1.151911672,0.2795,-0.0955,0.2953650284,0.87,0.17,0.8864536085,1.1095,0.0345,1.1100362607,0.2795,-0.0955,0.2953650284,0.8300000000000001,0.13,0.8401190392000001
2020-02-17 04:30:00,1.107,0.07,1.1092109808,0.247,-0.09,0.2628859068,0.86,0.16,0.8747571091,1.067,0.03,1.0674216599,0.247,-0.09,0.2628859068,0.8200000000000001,0.12,0.8287339742000001
2020-02-17 05:00:00,1.056,0.314,1.1016950576,0.23600000000000002,-0.08600000000000001,0.2511812095,0.8200000000000001,0.4,0.9123595782,0.986,-0.216,1.0093819891,0.23600000000000002,-0.08600000000000001,0.2511812095,0.75,-0.13,0.7611832894
2020-02-17 05:30:00,1.002,0.0665,1.004204287,0.242,-0.0835,0.2560004883,0.76,0.15,0.7746612163000001,0.962,0.026500000000000003,0.9623649256000001,0.242,-0.0835,0.2560004883,0.72,0.11,0.7283543094
2020-02-17 06:00:00,1.0395,0.084,1.0428884169,0.2495,-0.08600000000000001,0.2639057597,0.79,0.17,0.808084154,0.9995,0.044,1.0004680155,0.2495,-0.08600000000000001,0.2639057597,0.75,0.13,0.7611832894
2020-02-17 06:30:00,1.091,0.08600000000000001,1.0943843018,0.241,-0.084,0.2552195134,0.85,0.17,0.8668333173,1.051,0.046,1.0520061787,0.241,-0.084,0.2552195134,0.81,0.13,0.8203657721000001
2020-02-17 07:00:00,1.1595,0.4365,1.2389400712,0.23950000000000002,-0.0835,0.2536385223,0.92,0.52,1.0567875851,1.0795,-0.2635,1.1111941775,0.23950000000000002,-0.0835,0.2536385223,0.84,-0.18,0.8590692638
2020-02-17 07:30:00,1.169,0.529,1.2831219739,0.23900000000000002,-0.081,0.2523529275,0.93,0.61,1.1122050171,1.079,-0.35100000000000003,1.1346550136,0.23900000000000002,-0.081,0.2523529275,0.84,-0.27,0.8823264702
2020-02-17 08:00:00,1.152,0.17200000000000001,1.1647695051,0.222,-0.088,0.2388053601,0.93,0.26,0.9656603958000001,1.112,0.042,1.1127928828,0.222,-0.088,0.2388053601,0.89,0.13,0.8994442729000001
2020-02-17 08:30:00,1.185,0.133,1.1924403549,0.195,-0.08700000000000001,0.2135275158,0.99,0.22,1.0141498903,1.145,0.093,1.1487706473000001,0.195,-0.08700000000000001,0.2135275158,0.9500000000000001,0.18,0.9669022701000001
2020-02-17 09:00:00,1.1635,0.129,1.1706294247,0.2235,-0.081,0.2377251564,0.9400000000000001,0.21,0.9631718434000001,1.1235,0.099,1.1278533814,0.2235,-0.081,0.2377251564,0.9,0.18,0.9178235124
2020-02-17 09:30:00,1.157,0.127,1.1639493116,0.217,-0.083,0.2323316595,0.9400000000000001,0.21,0.9631718434000001,1.117,0.097,1.1212038173,0.217,-0.083,0.2323316595,0.9,0.18,0.9178235124
2020-02-17 10:00:00,1.1045,0.139,1.1132121316,0.3645,-0.121,0.38405891480000004,0.74,0.26,0.784346862,1.0645,0.099,1.0690936582,0.3645,-0.121,0.38405891480000004,0.7000000000000001,0.22,0.7337574531000001
2020-02-17 10:30:00,1.089,0.12350000000000001,1.0959804971,0.399,-0.1365,0.4217027982,0.6900000000000001,0.26,0.7373601562000001,1.059,0.0835,1.0622868021,0.399,-0.1365,0.4217027982,0.66,0.22,0.6957010852000001
2020-02-17 11:00:00,1.09,0.5515,1.2215777708,0.44,-0.14850000000000002,0.4643837314,0.65,0.7000000000000001,0.9552486587000001,1.01,-0.3385,1.0652146497,0.44,-0.14850000000000002,0.4643837314,0.5700000000000001,-0.19,0.6008327554
2020-02-17 11:30:00,1.058,0.316,1.1041829559,0.418,-0.154,0.4454660481,0.64,0.47000000000000003,0.7940403012,0.998,-0.074,1.0007397264,0.418,-0.154,0.4454660481,0.58,0.08,0.5854912467
2020-02-17 12:00:00,1.125,0.161,1.1364620539,0.41500000000000004,-0.149,0.4409376373,0.71,0.31,0.7747257579,1.085,0.121,1.0917261561,0.41500000000000004,-0.149,0.4409376373,0.67,0.27,0.7223572523
2020-02-17 12:30:00,1.1305,0.1605,1.1418364594,0.41050000000000003,-0.1395,0.4335556481,0.72,0.30000000000000004,0.78,1.1005,0.1305,1.1082104944,0.41050000000000003,-0.1395,0.4335556481,0.6900000000000001,0.27,0.7409453421000001
2020-02-17 13:00:00,1.155,0.177,1.1684836327,0.41500000000000004,-0.14300000000000002,0.43894646600000004,0.74,0.32,0.8062257748,1.115,0.137,1.1233850631,0.41500000000000004,-0.14300000000000002,0.43894646600000004,0.7000000000000001,0.28,0.753923073
2020-02-17 13:30:00,1.1245,0.162,1.1361092597,0.41450000000000004,-0.138,0.4368686874,0.71,0.30000000000000004,0.7707788269,1.0845,0.122,1.0913405747,0.41450000000000004,-0.138,0.4368686874,0.67,0.26,0.7186793444
2020-02-17 14:00:00,1.079,0.14850000000000002,1.0891709003,0.449,-0.1315,0.46786028900000004,0.63,0.28,0.6894200461000001,1.049,0.11850000000000001,1.0556719424,0.449,-0.1315,0.46786028900000004,0.6000000000000001,0.25,0.65
2020-02-17 14:30:00,1.116,0.1615,1.1276250485000001,0.456,-0.1385,0.47656925,0.66,0.30000000000000004,0.7249827584,1.086,0.12150000000000001,1.0927754801,0.456,-0.1385,0.47656925,0.63,0.26,0.6815423685
2020-02-17 15:00:00,1.112,0.1615,1.1236664318,0.432,-0.14850000000000002,0.45681095650000003,0.68,0.31,0.7473285757,1.072,0.12150000000000001,1.0788634066,0.432,-0.14850000000000002,0.45681095650000003,0.64,0.27,0.6946221995
2020-02-17 15:30:00,1.183,0.14650000000000002,1.1920365976,0.403,-0.17350000000000002,0.4387610397,0.78,0.32,0.8430895563,1.143,0.0965,1.1470663669,0.403,-0.17350000000000002,0.4387610397,0.74,0.27,0.7877182237
2020-02-17 16:00:00,1.182,0.23850000000000002,1.2058218152,0.41200000000000003,-0.1515,0.43897181,0.77,0.39,0.8631338251,1.1320000000000001,0.0385,1.1326545148,0.41200000000000003,-0.1515,0.43897181,0.72,0.19,0.7446475676000001
2020-02-17 16:30:00,1.228,0.176,1.2405482659,0.428,-0.124,0.4456007181,0.8,0.30000000000000004,0.8544003745000001,1.188,0.136,1.1957591731,0.428,-0.124,0.4456007181,0.76,0.26,0.8032434251
2020-02-17 17:00:00,1.354,0.184,1.3664450227,0.444,-0.126,0.4615322307,0.91,0.31,0.9613532129000001,1.314,0.14400000000000002,1.3218668617,0.444,-0.126,0.4615322307,0.87,0.27,0.910933587
2020-02-17 17:30:00,1.4835,0.20800000000000002,1.4980107643,0.41350000000000003,-0.122,0.4311220825,1.07,0.33,1.1197321108,1.4435,0.138,1.4500814632,0.41350000000000003,-0.122,0.4311220825,1.03,0.26,1.0623088063
2020-02-17 18:00:00,1.6125,0.203,1.6252277533,0.3925,-0.117,0.4095671496,1.22,0.32,1.261269202,1.5625,0.163,1.5709790737,0.3925,-0.117,0.4095671496,1.17,0.28,1.2030378215
2020-02-17 18:30:00,1.6555,0.2,1.6675371810000001,0.3255,-0.1,0.340514684,1.33,0.30000000000000004,1.3634148305,1.6055000000000001,0.15,1.612491938,0.3255,-0.1,0.340514684,1.28,0.25,1.3041855696
2020-02-17 19:00:00,1.6315,0.183,1.6417311747,0.36150000000000004,-0.117,0.37996216920000003,1.27,0.30000000000000004,1.3049521064,1.5815000000000001,0.14300000000000002,1.5879519042,0.36150000000000004,-0.117,0.37996216920000003,1.22,0.26,1.2473972904
2020-02-17 19:30:00,1.5955,0.178,1.6053984708,0.3855,-0.122,0.4043442222,1.21,0.30000000000000004,1.246635472,1.5554999999999999,0.138,1.5616095062,0.3855,-0.122,0.4043442222,1.17,0.26,1.1985407794
2020-02-17 20:00:00,1.5255,0.17750000000000002,1.5357918153,0.3655,-0.12250000000000001,0.38548216560000004,1.16,0.30000000000000004,1.1981652641,1.4855,0.1375,1.491850026,0.3655,-0.12250000000000001,0.38548216560000004,1.12,0.26,1.1497825881
2020-02-17 20:30:00,1.4505,0.17650000000000002,1.461198994,0.3805,-0.12350000000000001,0.40004062290000003,1.07,0.30000000000000004,1.1112605455,1.4105,0.1365,1.4170894467,0.3805,-0.12350000000000001,0.40004062290000003,1.03,0.26,1.0623088063
2020-02-17 21:00:00,1.416,0.17650000000000002,1.4269576903,0.386,-0.12350000000000001,0.4052755236,1.03,0.30000000000000004,1.0728000746,1.376,0.1365,1.3827538646,0.386,-0.12350000000000001,0.4052755236,0.99,0.26,1.0235721763
2020-02-17 21:30:00,1.359,0.3395,1.4007645234,0.359,-0.12050000000000001,0.37868357500000005,1.0,0.46,1.1007270325,1.299,-0.0505,1.2999812499,0.359,-0.12050000000000001,0.37868357500000005,0.9400000000000001,0.07,0.9426027795
2020-02-17 22:00:00,1.29,0.5720000000000001,1.4111286263,0.36,-0.11800000000000001,0.378845615,0.93,0.6900000000000001,1.1580155439,1.2,-0.328,1.2440192925,0.36,-0.11800000000000001,0.378845615,0.84,-0.21,0.8658521814
2020-02-17 22:30:00,1.2095,0.5660000000000001,1.3353824359,0.3395,-0.114,0.35812881760000004,0.87,0.68,1.1042191811,1.1195,-0.334,1.1682620639,0.3395,-0.114,0.35812881760000004,0.78,-0.22,0.8104319836
2020-02-17 23:00:00,1.0925,0.5435,1.2202247744,0.3225,-0.10650000000000001,0.3396299457,0.77,0.65,1.0076705811,1.0025,-0.35650000000000004,1.0640011748,0.3225,-0.10650000000000001,0.3396299457,0.68,-0.25,0.7244998275
2020-02-17 23:30:00,1.014,0.5465,1.1518933327,0.334,-0.10350000000000001,0.3496687718,0.68,0.65,0.9406912352000001,0.924,-0.35350000000000004,0.9893120084,0.334,-0.10350000000000001,0.3496687718,0.59,-0.25,0.6407807737
2020-02-18 00:00:00,1.014,0.5325,1.1453175324,0.324,-0.0975,0.3383522573,0.6900000000000001,0.63,0.9343446901,0.934,-0.34750000000000003,0.9965501744,0.324,-0.0975,0.3383522573,0.61,-0.25,0.6592419890000001
2020-02-18 00:30:00,1.1635,0.522,1.2752318417000001,0.3335,-0.108,0.3505513514,0.8300000000000001,0.63,1.0420172743,1.0835,-0.358,1.1411118482,0.3335,-0.108,0.3505513514,0.75,-0.25,0.790569415
2020-02-18 01:00:00,1.396,0.196,1.409692165,0.296,-0.094,0.310567223,1.1,0.29,1.1375851616000001,1.346,0.006,1.3460133729,0.296,-0.094,0.310567223,1.05,0.1,1.0547511555
2020-02-18 01:30:00,1.436,0.1365,1.4424729634,0.296,-0.0935,0.3104162528,1.1400000000000001,0.23,1.162970335,1.396,0.0965,1.3993313582,0.296,-0.0935,0.3104162528,1.1,0.19,1.1162884932
2020-02-18 02:00:00,1.4235,0.131,1.4295150401,0.3035,-0.099,0.3192385472,1.12,0.23,1.1433722054,1.3835,0.091,1.386489542,0.3035,-0.099,0.3192385472,1.08,0.19,1.09658561
2020-02-18 02:30:00,1.411,0.133,1.4172543879,0.331,-0.107,0.3478649163,1.08,0.24,1.1063453349,1.361,0.093,1.3641737426,0.331,-0.107,0.3478649163,1.03,0.2,1.0492378186
2020-02-18 03:00:00,1.3895,0.125,1.3951111963,0.3395,-0.115,0.35844839240000004,1.05,0.24,1.0770793843,1.3395000000000001,0.085,1.3421941924,0.3395,-0.115,0.35844839240000004,1.0,0.2,1.0198039027
2020-02-18 03:30:00,1.31,0.12,1.3154847015,0.34,-0.11,0.35735136770000003,0.97,0.23,0.99689518,1.27,0.08,1.2725171905,0.34,-0.11,0.35735136770000003,0.93,0.19,0.9492101980000001
2020-02-18 04:00:00,1.2595,0.123,1.2654917029,0.3295,-0.107,0.3464379454,0.93,0.23,0.958018789,1.2195,0.083,1.2223212548,0.3295,-0.107,0.3464379454,0.89,0.19,0.9100549434
2020-02-18 04:30:00,1.2225,0.124,1.22877266,0.3025,-0.106,0.3205343195,0.92,0.23,0.9483142939,1.1825,0.084,1.1854797552,0.3025,-0.106,0.3205343195,0.88,0.19,0.9002777349000001
2020-02-18 05:00:00,1.1835,0.117,1.1892692084,0.3035,-0.10300000000000001,0.3205015601,0.88,0.22,0.9070832376,1.1435,0.077,1.1460895470999999,0.3035,-0.10300000000000001,0.3205015601,0.84,0.18,0.8590692638
2020-02-18 05:30:00,1.1585,0.11,1.1637105525,0.2685,-0.09,0.2831823617,0.89,0.2,0.9121951546,1.1185,0.07,1.120688293,0.2685,-0.09,0.2831823617,0.85,0.16,0.8649277426
2020-02-18 06:00:00,1.163,0.11900000000000001,1.1690722818000001,0.233,-0.081,0.24667792770000002,0.93,0.2,0.9512623192,1.123,0.079,1.1257752884,0.233,-0.081,0.24667792770000002,0.89,0.16,0.9042676595
2020-02-18 06:30:00,1.238,0.12250000000000001,1.2440459196,0.228,-0.0775,0.24081164840000002,1.01,0.2,1.0296115772,1.198,0.0825,1.200837312,0.228,-0.0775,0.24081164840000002,0.97,0.16,0.9831073187
2020-02-18 07:00:00,1.262,0.146,1.2704172543,0.262,-0.084,0.2751363298,1.0,0.23,1.026109156,1.222,0.106,1.2265887656,0.262,-0.084,0.2751363298,0.96,0.19,0.9786214794
2020-02-18 07:30:00,1.2515,0.158,1.2614342036,0.2615,-0.082,0.2740551952,0.99,0.24,1.0186756108,1.2115,0.11800000000000001,1.2172330303,0.2615,-0.082,0.2740551952,0.9500000000000001,0.2,0.9708243919
2020-02-18 08:00:00,1.195,0.157,1.2052692645,0.265,-0.093,0.2808451531,0.93,0.25,0.9630160954,1.155,0.117,1.1609108493,0.265,-0.093,0.2808451531,0.89,0.21,0.9144397192
2020-02-18 08:30:00,1.2505,0.169,1.2618681587,0.29050000000000004,-0.111,0.3109843244,0.96,0.28,1.0,1.2105000000000001,0.129,1.2173542007,0.29050000000000004,-0.111,0.3109843244,0.92,0.24,0.9507891459000001
2020-02-18 09:00:00,1.278,0.1645,1.2885434607000001,0.258,-0.1655,0.3065195752,1.02,0.33,1.0720541031,1.238,0.1245,1.2442444495,0.258,-0.1655,0.3065195752,0.98,0.29,1.0220078278
2020-02-18 09:30:00,1.2875,0.178,1.2997462252,0.2775,-0.17200000000000001,0.32648162280000004,1.01,0.35000000000000003,1.0689246933,1.2475,0.138,1.2551096566,0.2775,-0.17200000000000001,0.32648162280000004,0.97,0.31,1.0183319694
2020-02-18 10:00:00,1.296,0.178,1.308166656,0.246,-0.192,0.31205768700000003,1.05,0.37,1.113283432,1.246,0.138,1.2536187618,0.246,-0.192,0.31205768700000003,1.0,0.33,1.053043209
2020-02-18 10:30:00,1.2725,0.297,1.3067001378,0.3025,-0.133,0.3304470457,0.97,0.43,1.0610372284,1.2125,-0.003,1.2125037113000001,0.3025,-0.133,0.3304470457,0.91,0.13,0.9192388155000001
2020-02-18 11:00:00,1.248,0.596,1.3830112075,0.318,-0.124,0.3413209633,0.93,0.72,1.176137747,1.158,-0.304,1.1972384892,0.318,-0.124,0.3413209633,0.84,-0.18,0.8590692638
2020-02-18 11:30:00,1.2195,0.5965,1.3575685986,0.2995,-0.1635,0.34122206850000003,0.92,0.76,1.1933147112,1.1295,-0.3035,1.1695650901,0.2995,-0.1635,0.34122206850000003,0.8300000000000001,-0.14,0.8417244205000001
2020-02-18 12:00:00,1.2715,0.5955,1.404041488,0.3315,-0.1645,0.3700709391,0.9400000000000001,0.76,1.2088010589,1.1815,-0.29450000000000004,1.2176504014,0.3315,-0.1645,0.3700709391,0.85,-0.13,0.8598837131
2020-02-18 12:30:00,1.305,0.595,1.4342419601,0.355,-0.145,0.3834709898,0.9500000000000001,0.74,1.2042009799,1.215,-0.295,1.250299964,0.355,-0.145,0.3834709898,0.86,-0.15,0.8729833904000001
2020-02-18 13:00:00,1.2675,0.599,1.401911998,0.3775,-0.131,0.399583846,0.89,0.73,1.1510864433,1.1775,-0.291,1.2129250801,0.3775,-0.131,0.399583846,0.8,-0.16,0.8158431222
2020-02-18 13:30:00,1.3135,0.6005,1.4442584602,0.3935,-0.1395,0.41749550900000004,0.92,0.74,1.1806777715,1.2335,-0.28950000000000004,1.2670171664,0.3935,-0.1395,0.41749550900000004,0.84,-0.15,0.8532877592
2020-02-18 14:00:00,1.3085,0.5965,1.4380488517,0.40850000000000003,-0.1535,0.4363880154,0.9,0.75,1.1715374514,1.2185,-0.29350000000000004,1.2533493128,0.40850000000000003,-0.1535,0.4363880154,0.81,-0.14,0.8220097323000001
2020-02-18 14:30:00,1.314,0.596,1.4428485714,0.374,-0.184,0.4168117081,0.9400000000000001,0.78,1.2214745188,1.224,-0.28400000000000003,1.2565158176,0.374,-0.184,0.4168117081,0.85,-0.1,0.8558621384
2020-02-18 15:00:00,1.2695,0.599,1.4037205028,0.3695,-0.181,0.4114501792,0.9,0.78,1.1909659945,1.1895,-0.281,1.2222402587,0.3695,-0.181,0.4114501792,0.8200000000000001,-0.1,0.8260750571000001
2020-02-18 15:30:00,1.2965,0.5955,1.4267208907,0.3765,-0.21450000000000002,0.43331570480000003,0.92,0.81,1.2257650672,1.2065000000000001,-0.29450000000000004,1.2419229042,0.3765,-0.21450000000000002,0.43331570480000003,0.8300000000000001,-0.08,0.8338465087
2020-02-18 16:00:00,1.3155000000000001,0.601,1.446285328,0.35550000000000004,-0.189,0.4026179951,0.96,0.79,1.2432618389,1.2255,-0.299,1.2614480766,0.35550000000000004,-0.189,0.4026179951,0.87,-0.11,0.8769264507000001
2020-02-18 16:30:00,1.3215,0.5985,1.4507117219,0.36150000000000004,-0.1715,0.4001181076,0.96,0.77,1.2306502346000001,1.2315,-0.3015,1.2678700643,0.36150000000000004,-0.1715,0.4001181076,0.87,-0.13,0.8796590248
2020-02-18 17:00:00,1.397,0.598,1.5196094893,0.397,-0.132,0.41836945400000003,1.0,0.73,1.2381033882999999,1.307,-0.292,1.3392210422,0.397,-0.132,0.41836945400000003,0.91,-0.16,0.9239588735
2020-02-18 17:30:00,1.5514999999999999,0.484,1.6252409821,0.41150000000000003,-0.126,0.430358281,1.1400000000000001,0.61,1.2929423808,1.4715,-0.146,1.4787252111,0.41150000000000003,-0.126,0.430358281,1.06,-0.02,1.0601886625
2020-02-18 18:00:00,1.65,0.1915,1.6610756304,0.43,-0.1285,0.4487897615,1.22,0.32,1.261269202,1.6099999999999999,0.1515,1.6171123183,0.43,-0.1285,0.4487897615,1.18,0.28,1.2127654349
2020-02-18 18:30:00,1.7095,0.36250000000000004,1.7475115164,0.4395,-0.1275,0.4576204759,1.27,0.49,1.3612494261,1.6395,-0.0275,1.6397306181,0.4395,-0.1275,0.4576204759,1.2,0.1,1.2041594579
2020-02-18 19:00:00,1.741,0.6115,1.8452677990000002,0.421,-0.1285,0.4401741133,1.32,0.74,1.513274595,1.641,-0.2785,1.6644648539,0.421,-0.1285,0.4401741133,1.22,-0.15,1.229186723
2020-02-18 19:30:00,1.6875,0.6235,1.7990020845,0.4375,-0.1365,0.45829957450000003,1.25,0.76,1.4629080627,1.5875,-0.2765,1.611399547,0.4375,-0.1365,0.45829957450000003,1.15,-0.14,1.158490397
2020-02-18 20:00:00,1.593,0.6175,1.7084950249,0.41300000000000003,-0.1325,0.43373407750000004,1.18,0.75,1.398177385,1.4929999999999999,-0.29250000000000004,1.521382677,0.41300000000000003,-0.1325,0.43373407750000004,1.08,-0.16,1.0917875251
2020-02-18 20:30:00,1.521,0.613,1.6398810933,0.371,-0.117,0.38901156800000003,1.15,0.73,1.3621306839,1.421,-0.307,1.4537847158,0.371,-0.117,0.38901156800000003,1.05,-0.19,1.0670520137
2020-02-18 21:00:00,1.4545,0.245,1.4749899152000001,0.3945,-0.125,0.41382997720000003,1.06,0.37,1.1227199116,1.4045,0.055,1.4055764832,0.3945,-0.125,0.41382997720000003,1.01,0.18,1.0259142264
2020-02-18 21:30:00,1.3820000000000001,0.1495,1.3900626784,0.442,-0.1405,0.4637933268,0.9400000000000001,0.29,0.9837174391000001,1.342,0.1095,1.3464598954,0.442,-0.1405,0.4637933268,0.9,0.25,0.9340770846
2020-02-18 22:00:00,1.3205,0.481,1.4053758394,0.4305,-0.129,0.44941211600000003,0.89,0.61,1.0789810008,1.2405,-0.23900000000000002,1.2633135992,0.4305,-0.129,0.44941211600000003,0.81,-0.11,0.8174350127000001
2020-02-18 22:30:00,1.235,0.5025000000000001,1.3333158853,0.445,-0.1275,0.4629052279,0.79,0.63,1.0104454463,1.155,-0.2775,1.1878683639,0.445,-0.1275,0.4629052279,0.71,-0.15,0.7256721023
2020-02-18 23:00:00,1.13,0.125,1.136892695,0.43,-0.125,0.4478001787,0.7000000000000001,0.25,0.7433034374,1.09,0.085,1.0933091969,0.43,-0.125,0.4478001787,0.66,0.21,0.6926037828
2020-02-18 23:30:00,1.0705,0.3995,1.1426156397,0.41050000000000003,-0.12050000000000001,0.42782064000000003,0.66,0.52,0.8402380615,1.0005,-0.1905,1.0184745947,0.41050000000000003,-0.12050000000000001,0.42782064000000003,0.59,-0.07,0.5941380311000001
2020-02-19 00:00:00,1.043,0.293,1.0833734352,0.393,-0.117,0.4100463388,0.65,0.41000000000000003,0.7685050423,0.983,-0.08700000000000001,0.9868424393,0.393,-0.117,0.4100463388,0.59,0.03,0.5907622195000001
2020-02-19 00:30:00,1.19,0.1285,1.1969178126,0.39,-0.1115,0.4056257512,0.8,0.24,0.8352245207000001,1.15,0.08850000000000001,1.1534002991,0.39,-0.1115,0.4056257512,0.76,0.2,0.7858753082000001
2020-02-19 01:00:00,1.4175,0.1305,1.4234944679,0.3875,-0.1095,0.40267418590000004,1.03,0.24,1.0575916036,1.3775,0.09050000000000001,1.3804696665,0.3875,-0.1095,0.40267418590000004,0.99,0.2,1.01
2020-02-19 01:30:00,1.455,0.1345,1.4612033568,0.365,-0.10550000000000001,0.3799411139,1.09,0.24,1.1161093136,1.405,0.0945,1.4081744388000001,0.365,-0.10550000000000001,0.3799411139,1.04,0.2,1.0590561836
2020-02-19 02:00:00,1.401,0.1305,1.407064764,0.381,-0.1095,0.3964230695,1.02,0.24,1.0478549518,1.361,0.09050000000000001,1.3640055902000001,0.381,-0.1095,0.3964230695,0.98,0.2,1.00019998
2020-02-19 02:30:00,1.4,0.131,1.4061155714,0.38,-0.109,0.39532391780000004,1.02,0.24,1.0478549518,1.3599999999999999,0.091,1.3630410852,0.38,-0.109,0.39532391780000004,0.98,0.2,1.00019998
2020-02-19 03:00:00,1.3805,0.132,1.3867963982,0.3905,-0.108,0.40515953650000003,0.99,0.24,1.0186756108,1.3405,0.092,1.3436533221,0.3905,-0.108,0.40515953650000003,0.9500000000000001,0.2,0.9708243919
2020-02-19 03:30:00,1.328,0.1165,1.33310024,0.338,-0.0935,0.3506939549,0.99,0.21,1.0120276676,1.288,0.0765,1.2902698361,0.338,-0.0935,0.3506939549,0.9500000000000001,0.17,0.9650906693
2020-02-19 04:00:00,1.2530000000000001,0.1115,1.2579512113,0.333,-0.0985,0.34726250880000004,0.92,0.21,0.9436630755000001,1.213,0.07150000000000001,1.2151054481,0.333,-0.0985,0.34726250880000004,0.88,0.17,0.8962700486
2020-02-19 04:30:00,1.232,0.117,1.2375431306,0.352,-0.10300000000000001,0.36676013960000003,0.88,0.22,0.9070832376,1.192,0.077,1.1944844076,0.352,-0.10300000000000001,0.36676013960000003,0.84,0.18,0.8590692638
2020-02-19 05:00:00,1.1555,0.0985,1.1596906915,0.3255,-0.0915,0.3381161043,0.8300000000000001,0.19,0.8514693183,1.1155,0.0685,1.1176012258,0.3255,-0.0915,0.3381161043,0.79,0.16,0.8060397013
2020-02-19 05:30:00,1.1485,0.21450000000000002,1.1683588918,0.28850000000000003,-0.0855,0.30090280820000004,0.86,0.30000000000000004,0.9108238029,1.0985,-0.0455,1.0994419039,0.28850000000000003,-0.0855,0.30090280820000004,0.81,0.04,0.8109870529000001
2020-02-19 06:00:00,1.177,0.35550000000000004,1.22951586,0.28700000000000003,-0.0845,0.2991809653,0.89,0.44,0.9928242543,1.117,-0.14450000000000002,1.1263077954,0.28700000000000003,-0.0845,0.2991809653,0.8300000000000001,-0.06,0.8321658489
2020-02-19 06:30:00,1.2405,0.13,1.2472931692,0.2505,-0.07,0.2600966167,0.99,0.2,1.01,1.2005,0.09,1.2038688674,0.2505,-0.07,0.2600966167,0.9500000000000001,0.16,0.9633794683
2020-02-19 07:00:00,1.28,0.139,1.2875251454,0.26,-0.07100000000000001,0.26951994360000003,1.02,0.21,1.0413932975,1.24,0.099,1.2439457384,0.26,-0.07100000000000001,0.26951994360000003,0.98,0.17,0.9946356117
2020-02-19 07:30:00,1.2730000000000001,0.1515,1.2819833267,0.223,-0.0685,0.2332836257,1.05,0.22,1.0728000746,1.233,0.1115,1.2380311991,0.223,-0.0685,0.2332836257,1.01,0.18,1.0259142264
2020-02-19 08:00:00,1.222,0.167,1.2333584231999999,0.252,-0.083,0.2653167918,0.97,0.25,1.0016985575,1.182,0.127,1.1888031797,0.252,-0.083,0.2653167918,0.93,0.21,0.9534149149000001
2020-02-19 08:30:00,1.2715,0.194,1.2862146983,0.24150000000000002,-0.08600000000000001,0.2563557099,1.03,0.28,1.0673799698,1.2315,0.154,1.2410915558,0.24150000000000002,-0.08600000000000001,0.2563557099,0.99,0.24,1.0186756108
2020-02-19 09:00:00,1.2650000000000001,0.164,1.2755865318000001,0.215,-0.116,0.2442969505,1.05,0.28,1.0866922287,1.225,0.124,1.2312599238,0.215,-0.116,0.2442969505,1.01,0.24,1.0381233067
2020-02-19 09:30:00,0.188,-0.124,0.2252110122,0.185,-0.127,0.2243969697,0.003,0.003,0.0042426407000000005,0.188,-0.124,0.2252110122,0.185,-0.127,0.2243969697,0.003,0.003,0.0042426407000000005
2020-02-19 10:00:00,1.2865,0.17650000000000002,1.2985509231,0.1965,-0.1135,0.2269239961,1.09,0.29,1.1279184368,1.2465,0.1365,1.2539515541,0.1965,-0.1135,0.2269239961,1.05,0.25,1.0793516572
2020-02-19 10:30:00,1.309,0.17300000000000001,1.3203825203,0.279,-0.107,0.2988143236,1.03,0.28,1.0673799698,1.2690000000000001,0.133,1.275950626,0.279,-0.107,0.2988143236,0.99,0.24,1.0186756108
2020-02-19 11:00:00,1.3235000000000001,0.1705,1.3344371473,0.29350000000000004,-0.0995,0.3099072442,1.03,0.27,1.0648004508,1.2835,0.12050000000000001,1.2891440959,0.29350000000000004,-0.0995,0.3099072442,0.99,0.22,1.0141498903
2020-02-19 11:30:00,1.29,0.17,1.3011533345,0.31,-0.12,0.33241540280000004,0.98,0.29,1.0220078278,1.25,0.13,1.2567418191,0.31,-0.12,0.33241540280000004,0.9400000000000001,0.25,0.9726767192
2020-02-19 12:00:00,1.2735,0.1655,1.2842089005,0.2735,-0.14450000000000002,0.3093258799,1.0,0.31,1.0469479452,1.2335,0.1255,1.2398679365,0.2735,-0.14450000000000002,0.3093258799,0.96,0.27,0.9972462083
2020-02-19 12:30:00,1.302,0.168,1.3127939671,0.312,-0.152,0.3470561914,0.99,0.32,1.0404326023,1.262,0.128,1.2684746746,0.312,-0.152,0.3470561914,0.9500000000000001,0.28,0.990403958
2020-02-19 13:00:00,1.3235000000000001,0.17,1.3343733548,0.3335,-0.12,0.3544322925,0.99,0.29,1.0316006979,1.2835,0.13,1.2900667618,0.3335,-0.12,0.3544322925,0.9500000000000001,0.25,0.9823441352000001
