Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 13:30:00,1.3425,0.17500000000000002,1.3538579135,0.3425,-0.135,0.3681456913,1.0,0.31,1.0469479452,1.3025,0.125,1.3084843331,0.3425,-0.135,0.3681456913,0.96,0.26,0.9945853407
2020-02-19 14:00:00,1.301,0.16,1.3108016631,0.321,-0.13,0.3463249919,0.98,0.29,1.0220078278,1.2610000000000001,0.12,1.2666968856,0.321,-0.13,0.3463249919,0.9400000000000001,0.25,0.9726767192
2020-02-19 14:30:00,1.3054999999999999,0.17400000000000002,1.3170445133,0.34550000000000003,-0.116,0.3644533578,0.96,0.29,1.0028459503,1.2655,0.124,1.271560557,0.34550000000000003,-0.116,0.3644533578,0.92,0.24,0.9507891459000001
2020-02-19 15:00:00,1.299,0.1635,1.3092491169,0.339,-0.1565,0.37338083780000003,0.96,0.32,1.0119288513,1.259,0.12350000000000001,1.2650427858,0.339,-0.1565,0.37338083780000003,0.92,0.28,0.9616652224000001
2020-02-19 15:30:00,1.29,0.17750000000000002,1.3021544647,0.36,-0.1825,0.403616464,0.93,0.36,0.9972462083,1.26,0.1375,1.2674802760000001,0.36,-0.1825,0.403616464,0.9,0.32,0.9551963149
2020-02-19 16:00:00,1.314,0.17450000000000002,1.3255362123,0.384,-0.1655,0.4181462065,0.93,0.34,0.9902019996,1.284,0.1345,1.2910252709,0.384,-0.1655,0.4181462065,0.9,0.30000000000000004,0.9486832981000001
2020-02-19 16:30:00,1.3705,0.17650000000000002,1.3818185481,0.41050000000000003,-0.1635,0.4418625352,0.96,0.34,1.0184301645,1.3305,0.1365,1.3374836448,0.41050000000000003,-0.1635,0.4418625352,0.92,0.30000000000000004,0.9676776323
2020-02-19 17:00:00,1.437,0.18150000000000002,1.4484168081,0.417,-0.1285,0.4363499169,1.02,0.31,1.0660675401,1.387,0.14150000000000001,1.3941991429,0.417,-0.1285,0.4363499169,0.97,0.27,1.0068763579
2020-02-19 17:30:00,1.5305,0.35550000000000004,1.5712448886,0.41050000000000003,-0.1245,0.4289644507,1.12,0.48,1.2185236969,1.4705,-0.0145,1.4705714876,0.41050000000000003,-0.1245,0.4289644507,1.06,0.11,1.0656922632999999
2020-02-19 18:00:00,1.6235,0.606,1.7329132263,0.4035,-0.124,0.4221235009,1.22,0.73,1.4217243052000001,1.5335,-0.274,1.5577863299999999,0.4035,-0.124,0.4221235009,1.13,-0.15,1.1399122773
2020-02-19 18:30:00,1.6760000000000002,0.20800000000000002,1.6888576020000001,0.386,-0.122,0.4048209481,1.29,0.33,1.3315404613,1.626,0.138,1.6318455808999999,0.386,-0.122,0.4048209481,1.24,0.26,1.2669648772
2020-02-19 19:00:00,1.6179999999999999,0.194,1.6295889051999999,0.388,-0.126,0.4079460749,1.23,0.32,1.2709445307,1.568,0.154,1.5755443504,0.388,-0.126,0.4079460749,1.18,0.28,1.2127654349
2020-02-19 19:30:00,1.5815000000000001,0.295,1.6087781855,0.41150000000000003,-0.135,0.4330788035,1.17,0.43,1.2465151423,1.5215,0.045,1.5221653163000002,0.41150000000000003,-0.135,0.4330788035,1.11,0.18,1.1244998888
2020-02-19 20:00:00,1.54,0.46950000000000003,1.6099783384,0.37,-0.12050000000000001,0.3891275498,1.17,0.59,1.3103434664,1.47,-0.1405,1.4766991060999999,0.37,-0.12050000000000001,0.3891275498,1.1,-0.02,1.1001818032
2020-02-19 20:30:00,1.4825,0.168,1.4919886896,0.3825,-0.122,0.4014850558,1.1,0.29,1.1375851616000001,1.4425,0.128,1.4481678943,0.3825,-0.122,0.4014850558,1.06,0.25,1.0890821824
2020-02-19 21:00:00,1.3795,0.14350000000000002,1.3869435821,0.3695,-0.1165,0.387430639,1.01,0.26,1.042928569,1.3395000000000001,0.10350000000000001,1.3434926498,0.3695,-0.1165,0.387430639,0.97,0.22,0.9946356117
2020-02-19 21:30:00,1.3405,0.2545,1.3644451253,0.36050000000000004,-0.1155,0.378550525,0.98,0.37,1.0475208828,1.2905,-0.0055000000000000005,1.2905117202,0.36050000000000004,-0.1155,0.378550525,0.93,0.11,0.9364827815000001
2020-02-19 22:00:00,1.272,0.5585,1.3892106572,0.362,-0.1115,0.37878258940000004,0.91,0.67,1.1300442469,1.182,-0.3415,1.230343956,0.362,-0.1115,0.37878258940000004,0.8200000000000001,-0.23,0.8516454661
2020-02-19 22:30:00,1.199,0.524,1.3085018151,0.399,-0.126,0.41842203570000003,0.8,0.65,1.0307764064,1.109,-0.306,1.1504420889,0.399,-0.126,0.41842203570000003,0.71,-0.18,0.7324616031000001
2020-02-19 23:00:00,1.047,0.1125,1.0530267091,0.397,-0.11750000000000001,0.4140232481,0.65,0.23,0.6894925670000001,1.017,0.07250000000000001,1.0195809188,0.397,-0.11750000000000001,0.4140232481,0.62,0.19,0.6484597135
2020-02-19 23:30:00,0.9785,0.10550000000000001,0.9841709709,0.3985,-0.1245,0.41749550900000004,0.58,0.23,0.6239390996,0.9385,0.0655,0.9407829186000001,0.3985,-0.1245,0.41749550900000004,0.54,0.19,0.5724508713
2020-02-20 00:00:00,0.9395,0.1105,0.9459759511,0.3795,-0.11950000000000001,0.3978699536,0.56,0.23,0.6053924347,0.8995000000000001,0.07050000000000001,0.9022585550000001,0.3795,-0.11950000000000001,0.3978699536,0.52,0.19,0.5536244214
2020-02-20 00:30:00,1.109,0.101,1.113589691,0.379,-0.11900000000000001,0.3972429987,0.73,0.22,0.7624303247,1.069,0.061,1.0707389971,0.379,-0.11900000000000001,0.3972429987,0.6900000000000001,0.18,0.7130918594
2020-02-20 01:00:00,1.355,0.2185,1.3725040072999999,0.395,-0.12150000000000001,0.4132641407,0.96,0.34,1.0184301645,1.305,-0.0315,1.3053801171,0.395,-0.12150000000000001,0.4132641407,0.91,0.09,0.9144397192
2020-02-20 01:30:00,1.3705,0.11750000000000001,1.3755277169,0.3905,-0.12250000000000001,0.4092633626,0.98,0.24,1.0089598605,1.3305,0.0775,1.3327552288,0.3905,-0.12250000000000001,0.4092633626,0.9400000000000001,0.2,0.9610411021
2020-02-20 02:00:00,1.3485,0.11950000000000001,1.3537845102000001,0.40850000000000003,-0.1305,0.4288385477,0.9400000000000001,0.25,0.9726767192,1.3085,0.0795,1.3109128499,0.40850000000000003,-0.1305,0.4288385477,0.9,0.21,0.924175308
2020-02-20 02:30:00,1.3425,0.112,1.3471637799,0.4025,-0.128,0.4223626996,0.9400000000000001,0.24,0.9701546269,1.3025,0.07200000000000001,1.3044885013,0.4025,-0.128,0.4223626996,0.9,0.2,0.9219544457000001
2020-02-20 03:00:00,1.316,0.117,1.3211907508,0.396,-0.123,0.4146625134,0.92,0.24,0.9507891459000001,1.276,0.077,1.2783211647,0.396,-0.123,0.4146625134,0.88,0.2,0.9024411338
2020-02-20 03:30:00,1.268,0.12050000000000001,1.2737127816,0.398,-0.11950000000000001,0.4155529449,0.87,0.24,0.9024965374,1.228,0.0805,1.2306357097,0.398,-0.11950000000000001,0.4155529449,0.8300000000000001,0.2,0.8537564055
2020-02-20 04:00:00,1.1995,0.112,1.204717498,0.3995,-0.128,0.4195047676,0.8,0.24,0.8352245207000001,1.1595,0.07200000000000001,1.1617332956,0.3995,-0.128,0.4195047676,0.76,0.2,0.7858753082000001
2020-02-20 04:30:00,1.153,0.12,1.1592277602,0.403,-0.13,0.4234489343,0.75,0.25,0.790569415,1.113,0.08,1.1158714084,0.403,-0.13,0.4234489343,0.71,0.21,0.7404052944
2020-02-20 05:00:00,1.0885,0.1125,1.0942981769,0.3885,-0.1275,0.4088869037,0.7000000000000001,0.24,0.74,1.0485,0.07250000000000001,1.051003568,0.3885,-0.1275,0.4088869037,0.66,0.2,0.689637586
2020-02-20 05:30:00,1.0685,0.1155,1.0747243833,0.40850000000000003,-0.1345,0.4300726683,0.66,0.25,0.7057619995000001,1.0385,0.0755,1.0412408463,0.40850000000000003,-0.1345,0.4300726683,0.63,0.21,0.6640783086000001
2020-02-20 06:00:00,1.075,0.11900000000000001,1.0815664566,0.405,-0.131,0.4256594883,0.67,0.25,0.7151223672,1.045,0.089,1.0487831044,0.405,-0.131,0.4256594883,0.64,0.22,0.6767569726
2020-02-20 06:30:00,1.1365,0.122,1.1430294178,0.3965,-0.128,0.41664883300000005,0.74,0.25,0.7810889834,1.1065,0.092,1.1103180851,0.3965,-0.128,0.41664883300000005,0.71,0.22,0.7433034374
2020-02-20 07:00:00,1.2045,0.14550000000000002,1.213256156,0.42450000000000004,-0.1345,0.44529821470000003,0.78,0.28,0.8287339742000001,1.1645,0.10550000000000001,1.1692692162,0.42450000000000004,-0.1345,0.44529821470000003,0.74,0.24,0.7779460136
2020-02-20 07:30:00,1.1955,0.1555,1.2055706118,0.4355,-0.1345,0.45579655550000003,0.76,0.29,0.8134494453000001,1.1555,0.1155,1.1612581539,0.4355,-0.1345,0.45579655550000003,0.72,0.25,0.7621679605
2020-02-20 08:00:00,1.169,0.1665,1.1807977176,0.419,-0.1335,0.4397536242,0.75,0.30000000000000004,0.8077747211,1.129,0.1265,1.1360648089,0.419,-0.1335,0.4397536242,0.71,0.26,0.7561084578
2020-02-20 08:30:00,1.2185,0.171,1.2304402667,0.40850000000000003,-0.149,0.43482553970000004,0.81,0.32,0.8709190548,1.1785,0.131,1.1857585125,0.40850000000000003,-0.149,0.43482553970000004,0.77,0.28,0.8193289938
2020-02-20 09:00:00,1.2435,0.18,1.2564602062999999,0.3135,-0.16,0.3519691038,0.93,0.34,0.9902019996,1.2035,0.14,1.2116155537,0.3135,-0.16,0.3519691038,0.89,0.30000000000000004,0.9392017888
2020-02-20 09:30:00,1.2615,0.17350000000000002,1.2733752393,0.29150000000000004,-0.20650000000000002,0.3572317175,0.97,0.38,1.0417773275,1.2215,0.1335,1.2287735756,0.29150000000000004,-0.20650000000000002,0.3572317175,0.93,0.34,0.9902019996
2020-02-20 10:00:00,1.2775,0.18150000000000002,1.2903288340999999,0.34750000000000003,-0.2285,0.41589481840000003,0.93,0.41000000000000003,1.0163660758,1.2375,0.1315,1.2444671551,0.34750000000000003,-0.2285,0.41589481840000003,0.89,0.36,0.9600520819
2020-02-20 10:30:00,1.2885,0.1855,1.3017843523,0.3985,-0.1545,0.4274020356,0.89,0.34,0.9527329112,1.2485,0.14550000000000002,1.2569496808,0.3985,-0.1545,0.4274020356,0.85,0.30000000000000004,0.9013878189000001
2020-02-20 11:00:00,1.3365,0.188,1.3496578270000001,0.3865,-0.14200000000000002,0.4117599422,0.9500000000000001,0.33,1.0056838469,1.2965,0.148,1.3049200167000001,0.3865,-0.14200000000000002,0.4117599422,0.91,0.29,0.9550916186
2020-02-20 11:30:00,1.3185,0.185,1.3314155061,0.2985,-0.135,0.327608379,1.02,0.32,1.0690182412,1.2785,0.145,1.286696254,0.2985,-0.135,0.327608379,0.98,0.28,1.0192153845
2020-02-20 12:00:00,1.2725,0.183,1.2855914009,0.3225,-0.167,0.3631738564,0.9500000000000001,0.35000000000000003,1.0124228366,1.2325,0.14300000000000002,1.2407680081,0.3225,-0.167,0.3631738564,0.91,0.31,0.9613532129000001
2020-02-20 12:30:00,1.2385,0.18,1.2515119856,0.3685,-0.18,0.4101124846,0.87,0.36,0.9415412896,1.1985000000000001,0.14,1.2066491827,0.3685,-0.18,0.4101124846,0.8300000000000001,0.32,0.8895504483000001
2020-02-20 13:00:00,1.185,0.2525,1.2116027608,0.41500000000000004,-0.14750000000000002,0.4404330256,0.77,0.4,0.8676981042,1.145,0.0925,1.1487302773,0.41500000000000004,-0.14750000000000002,0.4404330256,0.73,0.24,0.7684399781
2020-02-20 13:30:00,1.119,0.17650000000000002,1.132834167,0.419,-0.14350000000000002,0.4428919168,0.7000000000000001,0.32,0.7696752562,1.089,0.1265,1.0963226031,0.419,-0.14350000000000002,0.4428919168,0.67,0.27,0.7223572523
2020-02-20 14:00:00,1.083,0.17500000000000002,1.0970478568,0.41300000000000003,-0.165,0.4447403737,0.67,0.34,0.7513321503,1.043,0.135,1.0517005277,0.41300000000000003,-0.165,0.4447403737,0.63,0.30000000000000004,0.697782201
2020-02-20 14:30:00,1.13,0.1585,1.1410618958,0.41000000000000003,-0.18150000000000002,0.4483773522,0.72,0.34,0.7962411695,1.09,0.11850000000000001,1.0964224779,0.41000000000000003,-0.18150000000000002,0.4483773522,0.68,0.30000000000000004,0.7432361670000001
2020-02-20 15:00:00,1.1195,0.166,1.1317403633,0.41950000000000004,-0.17400000000000002,0.4541544341,0.7000000000000001,0.34,0.7782030583,1.0795,0.126,1.0868285283,0.41950000000000004,-0.17400000000000002,0.4541544341,0.66,0.30000000000000004,0.7249827584
2020-02-20 15:30:00,1.171,0.162,1.1821526974,0.441,-0.148,0.4651720112,0.73,0.31,0.7930952024,1.131,0.122,1.1375609874000001,0.441,-0.148,0.4651720112,0.6900000000000001,0.27,0.7409453421000001
2020-02-20 16:00:00,1.1645,0.14200000000000002,1.1731258458,0.4545,-0.138,0.4749886841,0.71,0.28,0.7632168761,1.1345,0.10200000000000001,1.139076051,0.4545,-0.138,0.4749886841,0.68,0.24,0.7211102551
2020-02-20 16:30:00,1.25,0.246,1.2739764519,0.44,-0.134,0.4599521714,0.81,0.38,0.8947066558000001,1.2,0.046,1.200881343,0.44,-0.134,0.4599521714,0.76,0.18,0.7810249676000001
2020-02-20 17:00:00,1.3645,0.185,1.3769841139,0.42450000000000004,-0.125,0.4425214684,0.9400000000000001,0.31,0.9897979592,1.3245,0.145,1.332413318,0.42450000000000004,-0.125,0.4425214684,0.9,0.27,0.9396275858
2020-02-20 17:30:00,1.4795,0.1935,1.4921000302,0.46950000000000003,-0.1365,0.48894018040000004,1.01,0.33,1.0625441167,1.4395,0.14350000000000002,1.4466348883,0.46950000000000003,-0.1365,0.48894018040000004,0.97,0.28,1.0096038827
2020-02-20 18:00:00,1.631,0.244,1.6491503873000002,0.501,-0.146,0.5218400138,1.13,0.39,1.1954078801999999,1.581,0.124,1.5858552897,0.501,-0.146,0.5218400138,1.08,0.27,1.1132385189
2020-02-20 18:30:00,1.7285,0.4535,1.7870015389,0.47850000000000004,-0.14650000000000002,0.50042432,1.25,0.6000000000000001,1.3865424624,1.6585,-0.0765,1.6602633827000002,0.47850000000000004,-0.14650000000000002,0.50042432,1.18,0.07,1.1820744477
2020-02-20 19:00:00,1.7295,0.214,1.7426893728000001,0.47950000000000004,-0.146,0.5012347255,1.25,0.36,1.3008074416,1.6795,0.17400000000000002,1.6884893396,0.47950000000000004,-0.146,0.5012347255,1.2,0.32,1.2419339757
2020-02-20 19:30:00,1.671,0.198,1.682689811,0.461,-0.14200000000000002,0.482374336,1.21,0.34,1.2568611697,1.621,0.158,1.6286819825,0.461,-0.14200000000000002,0.482374336,1.16,0.30000000000000004,1.1981652641
2020-02-20 20:00:00,1.603,0.3305,1.6367159955,0.433,-0.1395,0.45491675060000003,1.17,0.47000000000000003,1.2608727136,1.5430000000000001,0.0005,1.5430000810000002,0.433,-0.1395,0.45491675060000003,1.11,0.14,1.1187939935
2020-02-20 20:30:00,1.5565,0.609,1.671398591,0.41650000000000004,-0.131,0.43661567770000004,1.1400000000000001,0.74,1.3591173606,1.4565000000000001,-0.301,1.4872771262,0.41650000000000004,-0.131,0.43661567770000004,1.04,-0.17,1.0538026381
2020-02-20 21:00:00,1.478,0.601,1.5955202913000002,0.388,-0.11900000000000001,0.4058386379,1.09,0.72,1.3063307391,1.388,-0.309,1.4219792544,0.388,-0.11900000000000001,0.4058386379,1.0,-0.19,1.0178899744
2020-02-20 21:30:00,1.3635,0.2285,1.3825138336,0.3935,-0.12150000000000001,0.4118306691,0.97,0.35000000000000003,1.0312128781,1.3135,0.0385,1.3140641156,0.3935,-0.12150000000000001,0.4118306691,0.92,0.16,0.9338094024
2020-02-20 22:00:00,1.3205,0.5660000000000001,1.4366893366,0.4405,-0.134,0.4604305051,0.88,0.7000000000000001,1.1244554237,1.2305,-0.324,1.2724410595,0.4405,-0.134,0.4604305051,0.79,-0.19,0.8125269226
2020-02-20 22:30:00,1.2465,0.5685,1.3700198904,0.42650000000000005,-0.1315,0.4463121105,0.8200000000000001,0.7000000000000001,1.0781465578,1.1565,-0.3215,1.2003559889,0.42650000000000005,-0.1315,0.4463121105,0.73,-0.19,0.7543208866000001
2020-02-20 23:00:00,1.1285,0.2545,1.1568416054,0.41850000000000004,-0.1255,0.4369124626,0.71,0.38,0.8052949770000001,1.0785,-0.035500000000000004,1.0790841024,0.41850000000000004,-0.1255,0.4369124626,0.66,0.09,0.6661080993
2020-02-20 23:30:00,1.04,0.1155,1.0463939268,0.43,-0.1245,0.4476608649,0.61,0.24,0.6555150647,1.0,0.0755,1.0028460749,0.43,-0.1245,0.4476608649,0.5700000000000001,0.2,0.6040695324
2020-02-21 00:00:00,0.9975,0.1085,1.0033835259,0.40750000000000003,-0.12150000000000001,0.4252275861,0.59,0.23,0.6332456080000001,0.9675,0.0685,0.9699219041,0.40750000000000003,-0.12150000000000001,0.4252275861,0.56,0.19,0.5913543777
2020-02-21 00:30:00,1.178,0.33,1.2233495003,0.378,-0.11,0.39368007320000004,0.8,0.44,0.9130169768,1.118,-0.16,1.1293909863,0.378,-0.11,0.39368007320000004,0.74,-0.05,0.7416872656
2020-02-21 01:00:00,1.401,0.1325,1.4072516655,0.321,-0.08750000000000001,0.3327119625,1.08,0.22,1.1021796587,1.351,0.0625,1.3524449157,0.321,-0.08750000000000001,0.3327119625,1.03,0.15,1.0408650249
2020-02-21 01:30:00,1.4155,0.1155,1.4202043867,0.3355,-0.0945,0.3485548737,1.08,0.21,1.1002272493,1.3655,0.0755,1.3675856463,0.3355,-0.0945,0.3485548737,1.03,0.17,1.0439348639
2020-02-21 02:00:00,1.3679999999999999,0.115,1.3728251892,0.318,-0.095,0.331887029,1.05,0.21,1.0707940979,1.328,0.075,1.3301161603,0.318,-0.095,0.331887029,1.01,0.17,1.0242070103
2020-02-21 02:30:00,1.357,0.11850000000000001,1.3621641788,0.337,-0.1015,0.351953477,1.02,0.22,1.0434557969,1.317,0.0785,1.3193374284,0.337,-0.1015,0.351953477,0.98,0.18,0.9963934966
2020-02-21 03:00:00,1.3295,0.11750000000000001,1.3346821719,0.34950000000000003,-0.10250000000000001,0.3642204003,0.98,0.22,1.0043903624,1.2895,0.0775,1.2918268073,0.34950000000000003,-0.10250000000000001,0.3642204003,0.9400000000000001,0.18,0.9570788891
2020-02-21 03:30:00,1.292,0.112,1.2968454033,0.342,-0.098,0.3557639667,0.9500000000000001,0.21,0.9729337079,1.242,0.07200000000000001,1.2440852061,0.342,-0.098,0.3557639667,0.9,0.17,0.9159148432
2020-02-21 04:00:00,1.25,0.115,1.2552788535000001,0.34,-0.095,0.3530226622,0.91,0.21,0.9339164845000001,1.21,0.075,1.2123221519,0.34,-0.095,0.3530226622,0.87,0.17,0.8864536085
2020-02-21 04:30:00,1.191,0.1145,1.1964912243999999,0.331,-0.0955,0.3445014514,0.86,0.21,0.8852683209000001,1.151,0.0745,1.1534085356000001,0.331,-0.0955,0.3445014514,0.8200000000000001,0.17,0.8374365648000001
2020-02-21 05:00:00,1.1395,0.10650000000000001,1.1444660327,0.3395,-0.10350000000000001,0.3549260486,0.8,0.21,0.8271033793,1.0995,0.0665,1.101509192,0.3395,-0.10350000000000001,0.3549260486,0.76,0.17,0.7787810989
2020-02-21 05:30:00,1.113,0.10650000000000001,1.1180837402,0.373,-0.1135,0.3898862013,0.74,0.22,0.7720103626,1.083,0.0665,1.0850397458,0.373,-0.1135,0.3898862013,0.71,0.18,0.7324616031000001
2020-02-21 06:00:00,1.13,0.1285,1.1372828364,0.36,-0.1115,0.37687166250000004,0.77,0.24,0.8065358021,1.09,0.08850000000000001,1.0935868735,0.36,-0.1115,0.37687166250000004,0.73,0.2,0.7569015788
2020-02-21 06:30:00,1.198,0.137,1.2058080278,0.368,-0.113,0.3849584393,0.8300000000000001,0.25,0.8668333173,1.158,0.097,1.1620555064,0.368,-0.113,0.3849584393,0.79,0.21,0.8174350127000001
2020-02-21 07:00:00,1.267,0.1585,1.2768755813000001,0.437,-0.1315,0.45635649440000003,0.8300000000000001,0.29,0.8792041856,1.227,0.11850000000000001,1.2327089072,0.437,-0.1315,0.45635649440000003,0.79,0.25,0.8286132994000001
2020-02-21 07:30:00,1.2645,0.161,1.2747083,0.4645,-0.139,0.4848517815,0.8,0.30000000000000004,0.8544003745000001,1.2345,0.121,1.2404157569,0.4645,-0.139,0.4848517815,0.77,0.26,0.8127115109
2020-02-21 08:00:00,1.28,0.17550000000000002,1.2919753287,0.41000000000000003,-0.1645,0.4417694534,0.87,0.34,0.9340770846,1.24,0.1355,1.2473813571,0.41000000000000003,-0.1645,0.4417694534,0.8300000000000001,0.30000000000000004,0.8825531145000001
2020-02-21 08:30:00,1.309,0.1705,1.3200572904,0.419,-0.1895,0.4598600331,0.89,0.36,0.9600520819,1.2690000000000001,0.1305,1.275692459,0.419,-0.1895,0.4598600331,0.85,0.32,0.9082400564
2020-02-21 09:00:00,1.2895,0.1875,1.3030604361,0.40950000000000003,-0.14250000000000002,0.43358563170000003,0.88,0.33,0.939840412,1.2495,0.14750000000000002,1.2581758620999999,0.40950000000000003,-0.14250000000000002,0.43358563170000003,0.84,0.29,0.8886506625
2020-02-21 09:30:00,1.268,0.1875,1.2817879115,0.418,-0.14250000000000002,0.44162229340000003,0.85,0.33,0.9118113840000001,1.228,0.14750000000000002,1.2368266855,0.418,-0.14250000000000002,0.44162229340000003,0.81,0.29,0.8603487665
2020-02-21 10:00:00,1.298,0.1685,1.3088912292,0.40800000000000003,-0.1715,0.44257908900000004,0.89,0.34,0.9527329112,1.258,0.1285,1.2645458671,0.40800000000000003,-0.1715,0.44257908900000004,0.85,0.30000000000000004,0.9013878189000001
2020-02-21 10:30:00,1.324,0.1635,1.334057064,0.41400000000000003,-0.1965,0.4582665709,0.91,0.36,0.9786214794,1.284,0.12350000000000001,1.2899256762,0.41400000000000003,-0.1965,0.4582665709,0.87,0.32,0.926984358
2020-02-21 11:00:00,1.3135,0.168,1.3242002303,0.41350000000000003,-0.182,0.451781197,0.9,0.35000000000000003,0.9656603958000001,1.2735,0.128,1.2799165012,0.41350000000000003,-0.182,0.451781197,0.86,0.31,0.9141662868
2020-02-21 11:30:00,1.26,0.1635,1.2705637528,0.43,-0.1865,0.46870273100000004,0.8300000000000001,0.35000000000000003,0.9007774420000001,1.22,0.12350000000000001,1.2262349897,0.43,-0.1865,0.46870273100000004,0.79,0.31,0.8486459804
2020-02-21 12:00:00,1.2765,0.17750000000000002,1.2887817891,0.4365,-0.21250000000000002,0.4854775999,0.84,0.39,0.9261209424,1.2365,0.1375,1.2441215777,0.4365,-0.21250000000000002,0.4854775999,0.8,0.35000000000000003,0.8732124598000001
2020-02-21 12:30:00,1.303,0.1845,1.3159974354,0.433,-0.23550000000000001,0.4928988233,0.87,0.42,0.9660745313,1.263,0.14450000000000002,1.2712392576,0.433,-0.23550000000000001,0.4928988233,0.8300000000000001,0.38,0.9128526716
2020-02-21 13:00:00,1.3145,0.3795,1.3681851117,0.4445,-0.1605,0.47258914500000004,0.87,0.54,1.02396289,1.2445,-0.060500000000000005,1.2459697027,0.4445,-0.1605,0.47258914500000004,0.8,0.1,0.8062257748
2020-02-21 13:30:00,1.357,0.5915,1.4803112004,0.427,-0.1885,0.4667560926,0.93,0.78,1.2137956994,1.267,-0.2985,1.3016878466000001,0.427,-0.1885,0.4667560926,0.84,-0.11,0.8471717653
2020-02-21 14:00:00,1.2995,0.6005,1.4315378095,0.4395,-0.20950000000000002,0.4868783216,0.86,0.81,1.1813974776,1.2095,-0.2995,1.2460298953,0.4395,-0.20950000000000002,0.4868783216,0.77,-0.09,0.7752418977000001
2020-02-21 14:30:00,1.3065,0.5935,1.4349858884,0.42650000000000005,-0.1965,0.46958971450000003,0.88,0.79,1.1825819211,1.2165,-0.3065,1.2545176364000001,0.42650000000000005,-0.1965,0.46958971450000003,0.79,-0.11,0.7976214641
2020-02-21 15:00:00,1.263,0.155,1.27247554,0.423,-0.145,0.447162163,0.84,0.30000000000000004,0.8919641248,1.223,0.115,1.2283948876,0.423,-0.145,0.447162163,0.8,0.26,0.8411896338
2020-02-21 15:30:00,1.2705,0.14350000000000002,1.278578312,0.4305,-0.1565,0.4580638602,0.84,0.30000000000000004,0.8919641248,1.2305,0.10350000000000001,1.234845132,0.4305,-0.1565,0.4580638602,0.8,0.26,0.8411896338
2020-02-21 16:00:00,1.283,0.14200000000000002,1.2908342264,0.443,-0.138,0.4639967672,0.84,0.28,0.8854377448,1.2429999999999999,0.10200000000000001,1.2471780146,0.443,-0.138,0.4639967672,0.8,0.24,0.8352245207000001
2020-02-21 16:30:00,1.316,0.159,1.3255704432,0.47600000000000003,-0.14100000000000001,0.49644435740000004,0.84,0.30000000000000004,0.8919641248,1.276,0.11900000000000001,1.2815369679,0.47600000000000003,-0.14100000000000001,0.49644435740000004,0.8,0.26,0.8411896338
2020-02-21 17:00:00,1.4065,0.1825,1.4182906966,0.47650000000000003,-0.1375,0.4959420329,0.93,0.32,0.9835141077,1.3665,0.1325,1.3729087734,0.47650000000000003,-0.1375,0.4959420329,0.89,0.27,0.9300537619
2020-02-21 17:30:00,1.5225,0.385,1.5704239077,0.4625,-0.135,0.48180001040000003,1.06,0.52,1.1806777715,1.4525000000000001,-0.055,1.4535409351,0.4625,-0.135,0.48180001040000003,0.99,0.08,0.9932270637
2020-02-21 18:00:00,1.6375000000000002,0.621,1.7512987324,0.4475,-0.139,0.4685907063,1.19,0.76,1.4119844192,1.5375,-0.269,1.5608546536999999,0.4475,-0.139,0.4685907063,1.09,-0.13,1.09772492
2020-02-21 18:30:00,1.6975,0.619,1.8068390216,0.4475,-0.14100000000000001,0.4691878622,1.25,0.76,1.4629080627,1.5975000000000001,-0.281,1.6220256626,0.4475,-0.14100000000000001,0.4691878622,1.15,-0.14,1.158490397
2020-02-21 19:00:00,1.6335000000000002,0.47550000000000003,1.7013002381,0.4435,-0.14450000000000002,0.46644667430000003,1.19,0.62,1.3418271126,1.5535,-0.1345,1.5593115468,0.4435,-0.14450000000000002,0.46644667430000003,1.11,0.01,1.1100450441
2020-02-21 19:30:00,1.514,0.17300000000000001,1.5238520269,0.444,-0.137,0.4646557866,1.07,0.31,1.1140017953,1.474,0.133,1.4799881756,0.444,-0.137,0.4646557866,1.03,0.27,1.0648004508
2020-02-21 20:00:00,1.506,0.166,1.5151211173,0.456,-0.14400000000000002,0.4781966123,1.05,0.31,1.0948059189000001,1.466,0.126,1.471404771,0.456,-0.14400000000000002,0.4781966123,1.01,0.27,1.0454664031
2020-02-21 20:30:00,1.439,0.186,1.4509710542,0.46900000000000003,-0.14400000000000002,0.4906088055,0.97,0.33,1.0245974819,1.399,0.136,1.4055948919,0.46900000000000003,-0.14400000000000002,0.4906088055,0.93,0.28,0.9712363255
2020-02-21 21:00:00,1.392,0.40950000000000003,1.4509838903,0.462,-0.1405,0.48289155100000003,0.93,0.55,1.0804628638,1.322,-0.12050000000000001,1.3274804142,0.462,-0.1405,0.48289155100000003,0.86,0.02,0.8602325267
2020-02-21 21:30:00,1.3255,0.5785,1.4462408167,0.4555,-0.14150000000000001,0.4769722214,0.87,0.72,1.1292918135,1.2355,-0.3215,1.2766450172,0.4555,-0.14150000000000001,0.4769722214,0.78,-0.18,0.8004998438
2020-02-21 22:00:00,1.2815,0.5785,1.4060243597,0.4415,-0.14150000000000001,0.4636210737,0.84,0.72,1.1063453349,1.1915,-0.3315,1.2367556347,0.4415,-0.14150000000000001,0.4636210737,0.75,-0.19,0.7736924454
2020-02-21 22:30:00,1.195,0.5565,1.3182250377,0.465,-0.14350000000000002,0.4866387264,0.73,0.7000000000000001,1.0113851887,1.105,-0.3335,1.1542301547,0.465,-0.14350000000000002,0.4866387264,0.64,-0.19,0.6676076692
2020-02-21 23:00:00,1.11,0.5555,1.2412414149,0.47000000000000003,-0.14450000000000002,0.4917115516,0.64,0.7000000000000001,0.9484724561000001,1.02,-0.3345,1.0734478329,0.47000000000000003,-0.14450000000000002,0.4917115516,0.55,-0.19,0.5818934610000001
2020-02-21 23:30:00,1.039,0.552,1.1765309176,0.489,-0.148,0.5109060579,0.55,0.7000000000000001,0.8902246907,0.9590000000000001,-0.338,1.0168210265,0.489,-0.148,0.5109060579,0.47000000000000003,-0.19,0.5069516742
2020-02-22 00:00:00,0.996,0.5465,1.1360802128,0.486,-0.1535,0.5096648409,0.51,0.7000000000000001,0.8660831369,0.916,-0.3435,0.9782884288,0.486,-0.1535,0.5096648409,0.43,-0.19,0.4701063709
2020-02-22 00:30:00,1.138,0.5285000000000001,1.2547335374,0.488,-0.1515,0.5109757822000001,0.65,0.68,0.9406912352000001,1.048,-0.3415,1.1022369301,0.488,-0.1515,0.5109757822000001,0.56,-0.19,0.5913543777
2020-02-22 01:00:00,1.3555000000000001,0.23,1.3748746306,0.4955,-0.15,0.517706722,0.86,0.38,0.9402127419,1.2955,-0.03,1.2958473097,0.4955,-0.15,0.517706722,0.8,0.12,0.8089499366
2020-02-22 01:30:00,1.388,0.11800000000000001,1.3930068198,0.488,-0.152,0.511124251,0.9,0.27,0.9396275858,1.348,0.078,1.3502547908,0.488,-0.152,0.511124251,0.86,0.23,0.8902246907
2020-02-22 02:00:00,1.34,0.12050000000000001,1.3454070945,0.51,-0.1595,0.5343596635,0.8300000000000001,0.28,0.8759566199000001,1.31,0.0805,1.3124710473,0.51,-0.1595,0.5343596635,0.8,0.24,0.8352245207000001
2020-02-22 02:30:00,1.3425,0.122,1.3480319915,0.5125000000000001,-0.158,0.5363023867,0.8300000000000001,0.28,0.8759566199000001,1.3025,0.082,1.3050786375,0.5125000000000001,-0.158,0.5363023867,0.79,0.24,0.8256512581000001
2020-02-22 03:00:00,1.315,0.125,1.3209277043,0.525,-0.155,0.5474029594,0.79,0.28,0.8381527307000001,1.2850000000000001,0.085,1.2878082155000001,0.525,-0.155,0.5474029594,0.76,0.24,0.7969943538
2020-02-22 03:30:00,1.2555,0.1245,1.2616578379,0.5255000000000001,-0.1555,0.5480241783,0.73,0.28,0.7818567644000001,1.2155,0.0845,1.2184336256,0.5255000000000001,-0.1555,0.5480241783,0.6900000000000001,0.24,0.7305477397
2020-02-22 04:00:00,1.202,0.1305,1.2090633772000001,0.512,-0.1595,0.5362688225,0.6900000000000001,0.29,0.748465096,1.162,0.09050000000000001,1.1655188759,0.512,-0.1595,0.5362688225,0.65,0.25,0.6964194139000001
2020-02-22 04:30:00,1.164,0.1295,1.1711815615,0.504,-0.1605,0.5289387961,0.66,0.29,0.7209022125,1.124,0.08950000000000001,1.1275576482,0.504,-0.1605,0.5289387961,0.62,0.25,0.6685057965
2020-02-22 05:00:00,1.1285,0.43,1.207647403,0.5085000000000001,-0.16,0.5330780900000001,0.62,0.59,0.8558621384,1.0585,-0.22,1.0811208304,0.5085000000000001,-0.16,0.5330780900000001,0.55,-0.06,0.5532630477
2020-02-22 05:30:00,1.095,0.559,1.2294332027000001,0.485,-0.151,0.507962597,0.61,0.71,0.9360555539000001,1.005,-0.341,1.0612756475,0.485,-0.151,0.507962597,0.52,-0.19,0.5536244214
2020-02-22 06:00:00,1.084,0.561,1.2205642138,0.47400000000000003,-0.149,0.49686718550000003,0.61,0.71,0.9360555539000001,0.994,-0.339,1.0502175965,0.47400000000000003,-0.149,0.49686718550000003,0.52,-0.19,0.5536244214
2020-02-22 06:30:00,1.115,0.5650000000000001,1.2499799998,0.495,-0.145,0.515800349,0.62,0.71,0.9426027795,1.025,-0.325,1.0752906584,0.495,-0.145,0.515800349,0.53,-0.18,0.5597320788
2020-02-22 07:00:00,1.164,0.5710000000000001,1.2965095449000001,0.514,-0.149,0.5351607235,0.65,0.72,0.97,1.084,-0.309,1.127180997,0.514,-0.149,0.5351607235,0.5700000000000001,-0.16,0.5920304046
2020-02-22 07:30:00,1.157,0.5750000000000001,1.29200387,0.487,-0.145,0.5081279366,0.67,0.72,0.9835141077,1.067,-0.305,1.1097360046,0.487,-0.145,0.5081279366,0.58,-0.16,0.6016643583
2020-02-22 08:00:00,1.105,0.47150000000000003,1.2013897161,0.495,-0.14850000000000002,0.5167951722,0.61,0.62,0.8697700846,1.035,-0.1985,1.0538630129,0.495,-0.14850000000000002,0.5167951722,0.54,-0.05,0.5423098745
2020-02-22 08:30:00,1.1585,0.167,1.1704747968,0.47850000000000004,-0.14300000000000002,0.499410903,0.68,0.31,0.7473285757,1.1285,0.127,1.1356237273,0.47850000000000004,-0.14300000000000002,0.499410903,0.65,0.27,0.7038465742000001
2020-02-22 09:00:00,1.191,0.17,1.2030714858,0.441,-0.13,0.4597618949,0.75,0.30000000000000004,0.8077747211,1.151,0.13,1.1583181774,0.441,-0.13,0.4597618949,0.71,0.26,0.7561084578
2020-02-22 09:30:00,1.188,0.167,1.1996803741,0.448,-0.133,0.4673253685,0.74,0.30000000000000004,0.7984985911,1.148,0.127,1.1550034632,0.448,-0.133,0.4673253685,0.7000000000000001,0.26,0.7467261881
2020-02-22 10:00:00,1.201,0.17200000000000001,1.2132538893,0.451,-0.138,0.47164075310000003,0.75,0.31,0.8115417426,1.161,0.132,1.1684797816,0.451,-0.138,0.47164075310000003,0.71,0.27,0.7596051606
2020-02-22 10:30:00,1.2095,0.1645,1.2206352854,0.4395,-0.1355,0.4599135788,0.77,0.30000000000000004,0.8263776376,1.1695,0.1245,1.1761082008,0.4395,-0.1355,0.4599135788,0.73,0.26,0.7749193506000001
2020-02-22 11:00:00,1.1925,0.1575,1.2028559764,0.4425,-0.1325,0.4619117881,0.75,0.29,0.8041144197000001,1.1525,0.11750000000000001,1.1584742121,0.4425,-0.1325,0.4619117881,0.71,0.25,0.7527283707
2020-02-22 11:30:00,1.1795,0.151,1.1891262549000001,0.4395,-0.139,0.4609568852,0.74,0.29,0.7947955712,1.1395,0.111,1.144893554,0.4395,-0.139,0.4609568852,0.7000000000000001,0.25,0.7433034374
2020-02-22 12:00:00,1.1885,0.1665,1.200106037,0.4485,-0.14350000000000002,0.47089754720000004,0.74,0.31,0.8023091673,1.1485,0.1265,1.155445585,0.4485,-0.14350000000000002,0.47089754720000004,0.7000000000000001,0.27,0.7502666193
2020-02-22 12:30:00,1.223,0.1575,1.233099854,0.47300000000000003,-0.14250000000000002,0.4939992409,0.75,0.30000000000000004,0.8077747211,1.183,0.11750000000000001,1.1888209495,0.47300000000000003,-0.14250000000000002,0.4939992409,0.71,0.26,0.7561084578
2020-02-22 13:00:00,1.211,0.1625,1.2218540216,0.47100000000000003,-0.14750000000000002,0.4935557213,0.74,0.31,0.8023091673,1.181,0.12250000000000001,1.1873361992,0.47100000000000003,-0.14750000000000002,0.4935557213,0.71,0.27,0.7596051606
2020-02-22 13:30:00,1.2525,0.165,1.2633215148999999,0.49250000000000005,-0.145,0.5134016459,0.76,0.31,0.8207923002,1.2125,0.125,1.2189262693,0.49250000000000005,-0.145,0.5134016459,0.72,0.27,0.7689603371
2020-02-22 14:00:00,1.227,0.156,1.236877116,0.487,-0.14400000000000002,0.5078434798,0.74,0.30000000000000004,0.7984985911,1.187,0.116,1.1926546021,0.487,-0.14400000000000002,0.5078434798,0.7000000000000001,0.26,0.7467261881
2020-02-22 14:30:00,1.217,0.1585,1.227277984,0.457,-0.14150000000000001,0.4784049017,0.76,0.30000000000000004,0.8170679286,1.187,0.11850000000000001,1.1929003521000001,0.457,-0.14150000000000001,0.4784049017,0.73,0.26,0.7749193506000001
2020-02-22 15:00:00,1.2465,0.162,1.2569829951,0.4665,-0.138,0.4864835557,0.78,0.30000000000000004,0.8357032966,1.2065000000000001,0.122,1.2126525677,0.4665,-0.138,0.4864835557,0.74,0.26,0.784346862
2020-02-22 15:30:00,1.2485,0.1575,1.2583952082,0.4685,-0.14250000000000002,0.4896922503,0.78,0.30000000000000004,0.8357032966,1.2085,0.11750000000000001,1.214198707,0.4685,-0.14250000000000002,0.4896922503,0.74,0.26,0.784346862
2020-02-22 16:00:00,1.252,0.1655,1.2628912265,0.47200000000000003,-0.14450000000000002,0.4936235914,0.78,0.31,0.8393449827,1.212,0.1255,1.2184803035,0.47200000000000003,-0.14450000000000002,0.4936235914,0.74,0.27,0.7877182237
2020-02-22 16:30:00,1.3125,0.168,1.3232083169,0.4625,-0.14200000000000002,0.48380807140000004,0.85,0.31,0.9047651629000001,1.2825,0.128,1.2888716965,0.4625,-0.14200000000000002,0.48380807140000004,0.8200000000000001,0.27,0.8633075929
2020-02-22 17:00:00,1.4025,0.18,1.4140036245,0.4525,-0.13,0.4708038339,0.9500000000000001,0.31,0.9992997548,1.3625,0.14,1.369673775,0.4525,-0.13,0.4708038339,0.91,0.27,0.9492101980000001
2020-02-22 17:30:00,1.4849999999999999,0.44,1.5488140624,0.435,-0.13,0.4540099118,1.05,0.5700000000000001,1.1947384651,1.415,-0.12,1.4200792231000001,0.435,-0.13,0.4540099118,0.98,0.01,0.9800510191
2020-02-22 18:00:00,1.587,0.319,1.6187433398,0.387,-0.121,0.4054750301,1.2,0.44,1.2781236247,1.5270000000000001,0.039,1.5274979542,0.387,-0.121,0.4054750301,1.1400000000000001,0.16,1.1511733145
2020-02-22 18:30:00,1.5745,0.2005,1.5872146988,0.3745,-0.11950000000000001,0.3931036759,1.2,0.32,1.2419339757,1.5245000000000002,0.1605,1.5329254711,0.3745,-0.11950000000000001,0.3931036759,1.15,0.28,1.1835962149
2020-02-22 19:00:00,1.5605,0.1945,1.5725744815,0.3805,-0.1255,0.4006625762,1.18,0.32,1.2226201372,1.5105,0.1545,1.5183808811000001,0.3805,-0.1255,0.4006625762,1.13,0.28,1.1641735266
2020-02-22 19:30:00,1.5325,0.197,1.5451101093,0.3725,-0.123,0.3922821051,1.16,0.32,1.2033287165,1.4925000000000002,0.157,1.5007349033000001,0.3725,-0.123,0.3922821051,1.12,0.28,1.1544695752
2020-02-22 20:00:00,1.4825,0.3105,1.5146671251,0.3825,-0.11950000000000001,0.4007324544,1.1,0.43,1.181058847,1.4225,-0.0095,1.422531722,0.3825,-0.11950000000000001,0.4007324544,1.04,0.11,1.0458011283
2020-02-22 20:30:00,1.369,0.165,1.3789075386,0.369,-0.115,0.3865048512,1.0,0.28,1.0384603989,1.329,0.125,1.3348655363,0.369,-0.115,0.3865048512,0.96,0.24,0.9895453501
2020-02-22 21:00:00,1.323,0.14750000000000002,1.3311969237999999,0.333,-0.10250000000000001,0.3484182113,0.99,0.25,1.0210778619,1.283,0.1075,1.2874957281000001,0.333,-0.10250000000000001,0.3484182113,0.9500000000000001,0.21,0.9729337079
2020-02-22 21:30:00,1.2615,0.14450000000000002,1.2697489909,0.29150000000000004,-0.0955,0.3067450081,0.97,0.24,0.9992497185,1.2215,0.10450000000000001,1.2259618673000001,0.29150000000000004,-0.0955,0.3067450081,0.93,0.2,0.9512623192
2020-02-22 22:00:00,1.2205,0.2665,1.249256779,0.2705,-0.0935,0.2862035989,0.9500000000000001,0.36,1.0159232254,1.1605,-0.043500000000000004,1.1613149874,0.2705,-0.0935,0.2862035989,0.89,0.05,0.8914033879000001
2020-02-22 22:30:00,1.1625,0.5535,1.2875435915,0.2725,-0.08650000000000001,0.2858994579,0.89,0.64,1.0962207807,1.0725,-0.34650000000000003,1.1270840696,0.2725,-0.08650000000000001,0.2858994579,0.8,-0.26,0.8411896338
2020-02-22 23:00:00,1.0805,0.5475,1.211295381,0.24050000000000002,-0.0825,0.25425676,0.84,0.63,1.05,0.9905,-0.35250000000000004,1.0513546024,0.24050000000000002,-0.0825,0.25425676,0.75,-0.27,0.7971198153
2020-02-22 23:30:00,1.022,0.547,1.1591777258,0.242,-0.083,0.25583783930000004,0.78,0.63,1.002646498,0.932,-0.353,0.9966107565000001,0.242,-0.083,0.25583783930000004,0.6900000000000001,-0.27,0.7409453421000001
2020-02-23 00:00:00,0.9915,0.3995,1.0689586054,0.29150000000000004,-0.1005,0.30833828820000003,0.7000000000000001,0.5,0.8602325267,0.9215000000000001,-0.2005,0.9430601784,0.29150000000000004,-0.1005,0.30833828820000003,0.63,-0.1,0.6378871374
2020-02-23 00:30:00,1.135,0.1125,1.1405618133,0.34500000000000003,-0.1075,0.36136027730000003,0.79,0.22,0.8200609733,1.105,0.07250000000000001,1.1073758395,0.34500000000000003,-0.1075,0.36136027730000003,0.76,0.18,0.7810249676000001
2020-02-23 01:00:00,1.332,0.122,1.3375754184,0.332,-0.098,0.3461618119,1.0,0.22,1.0239140589,1.292,0.082,1.294599552,0.332,-0.098,0.3461618119,0.96,0.18,0.9767292358
2020-02-23 01:30:00,1.3820000000000001,0.11,1.3863708018,0.402,-0.11,0.4167781184,0.98,0.22,1.0043903624,1.342,0.07,1.3438243933,0.402,-0.11,0.4167781184,0.9400000000000001,0.18,0.9570788891
2020-02-23 02:00:00,1.342,0.4425,1.4130712119,0.362,-0.1075,0.3776244828,0.98,0.55,1.1237882363,1.262,-0.24750000000000003,1.286040532,0.362,-0.1075,0.3776244828,0.9,-0.14,0.9108238029
2020-02-23 02:30:00,1.3054999999999999,0.538,1.4120107117,0.41550000000000004,-0.132,0.4359635879,0.89,0.67,1.1140017953,1.2155,-0.342,1.2626972123,0.41550000000000004,-0.132,0.4359635879,0.8,-0.21,0.8271033793
2020-02-23 03:00:00,1.2835,0.548,1.3955917204000001,0.47350000000000003,-0.152,0.4972989544,0.81,0.7000000000000001,1.0705606008,1.1935,-0.342,1.2415338296,0.47350000000000003,-0.152,0.4972989544,0.72,-0.19,0.7446475676000001
2020-02-23 03:30:00,1.2355,0.538,1.3475549154,0.4955,-0.162,0.5213101284,0.74,0.7000000000000001,1.0186265263,1.1555,-0.352,1.2079255979,0.4955,-0.162,0.5213101284,0.66,-0.19,0.6868041933
2020-02-23 04:00:00,1.195,0.556,1.3180140363000001,0.495,-0.164,0.5214604491,0.7000000000000001,0.72,1.0041912169,1.105,-0.34400000000000003,1.1573076514,0.495,-0.164,0.5214604491,0.61,-0.18,0.6360031446000001
2020-02-23 04:30:00,1.154,0.5565,1.2811745588,0.494,-0.1635,0.5203539661000001,0.66,0.72,0.9767292358,1.074,-0.3435,1.1275940094,0.494,-0.1635,0.5203539661000001,0.58,-0.18,0.607289058
2020-02-23 05:00:00,1.1075,0.556,1.2392305072,0.5075000000000001,-0.164,0.533340651,0.6000000000000001,0.72,0.9372299611,1.0175,-0.354,1.077321795,0.5075000000000001,-0.164,0.533340651,0.51,-0.19,0.544242593
2020-02-23 05:30:00,1.0845,0.5575,1.2194041578,0.5145000000000001,-0.1625,0.5395521291,0.5700000000000001,0.72,0.9183136719,0.9945,-0.35250000000000004,1.0551239264,0.5145000000000001,-0.1625,0.5395521291,0.48,-0.19,0.51623638
2020-02-23 06:00:00,1.0945,0.5695,1.2337992138,0.48450000000000004,-0.1605,0.510392496,0.61,0.73,0.9513148795,1.0145,-0.3305,1.0669772725,0.48450000000000004,-0.1605,0.510392496,0.53,-0.17,0.5565968020000001
2020-02-23 06:30:00,1.097,0.5645,1.2337217069,0.40700000000000003,-0.1355,0.4289629937,0.6900000000000001,0.7000000000000001,0.982903861,1.007,-0.3255,1.0583001701,0.40700000000000003,-0.1355,0.4289629937,0.6000000000000001,-0.19,0.6293647591
2020-02-23 07:00:00,1.1545,0.5605,1.283366861,0.34450000000000003,-0.11950000000000001,0.3646374912,0.81,0.68,1.0575916036,1.0645,-0.3295,1.1143296191,0.34450000000000003,-0.11950000000000001,0.3646374912,0.72,-0.21,0.75
2020-02-23 07:30:00,1.199,0.5605,1.3235411781,0.34900000000000003,-0.11950000000000001,0.3688919218,0.85,0.68,1.0885311204,1.119,-0.3195,1.163718716,0.34900000000000003,-0.11950000000000001,0.3688919218,0.77,-0.2,0.7955501241
2020-02-23 08:00:00,1.1885,0.30000000000000004,1.2257782222,0.40850000000000003,-0.14,0.4318243277,0.78,0.44,0.8955445271,1.1385,-0.04,1.1392024623,0.40850000000000003,-0.14,0.4318243277,0.73,0.1,0.7368174808
2020-02-23 08:30:00,1.1355,0.14,1.1440980072,0.4355,-0.14,0.457449724,0.7000000000000001,0.28,0.753923073,1.1055,0.1,1.110013626,0.4355,-0.14,0.457449724,0.67,0.24,0.7116881339000001
2020-02-23 09:00:00,1.158,0.13,1.1652742167,0.378,-0.12,0.3965904689,0.78,0.25,0.8190848552000001,1.118,0.09,1.1216166903,0.378,-0.12,0.3965904689,0.74,0.21,0.7692203845000001
2020-02-23 09:30:00,1.192,0.114,1.1974389337,0.352,-0.116,0.3706211003,0.84,0.23,0.8709190548,1.152,0.074,1.1543742894,0.352,-0.116,0.3706211003,0.8,0.19,0.8222530024
2020-02-23 10:00:00,1.246,0.13,1.2527633456,0.406,-0.13,0.4263050551,0.84,0.26,0.8793179175,1.206,0.09,1.2093535463,0.406,-0.13,0.4263050551,0.8,0.22,0.8296987405
2020-02-23 10:30:00,1.2945,0.1245,1.3004731831,0.4545,-0.1355,0.47426838390000003,0.84,0.26,0.8793179175,1.2645,0.0845,1.2673202042,0.4545,-0.1355,0.47426838390000003,0.81,0.22,0.8393449827
2020-02-23 11:00:00,1.3195000000000001,0.1245,1.325360517,0.41950000000000004,-0.1255,0.43787041460000004,0.9,0.25,0.9340770846,1.2795,0.0845,1.2822872143000001,0.41950000000000004,-0.1255,0.43787041460000004,0.86,0.21,0.8852683209000001
2020-02-23 11:30:00,1.3405,0.126,1.346408649,0.3805,-0.114,0.3972105865,0.96,0.24,0.9895453501,1.3005,0.08600000000000001,1.3033404198,0.3805,-0.114,0.3972105865,0.92,0.2,0.9414881837
2020-02-23 12:00:00,1.344,0.1365,1.3509138574000001,0.374,-0.12350000000000001,0.39386323770000004,0.97,0.26,1.0042410069,1.304,0.0965,1.3075657727,0.374,-0.12350000000000001,0.39386323770000004,0.93,0.22,0.9556673061000001
2020-02-23 12:30:00,1.3125,0.14400000000000002,1.3203757988,0.4025,-0.126,0.42176089200000005,0.91,0.27,0.9492101980000001,1.2725,0.10400000000000001,1.2767428285,0.4025,-0.126,0.42176089200000005,0.87,0.23,0.8998888820000001
2020-02-23 13:00:00,1.1755,0.1505,1.1850951439,0.3955,-0.11950000000000001,0.4131591703,0.78,0.27,0.8254089895000001,1.1355,0.1105,1.140863927,0.3955,-0.11950000000000001,0.4131591703,0.74,0.23,0.7749193506000001
2020-02-23 13:30:00,1.0955,0.1565,1.1066221126,0.3755,-0.1135,0.3922786,0.72,0.27,0.7689603371,1.0555,0.1165,1.0619098361,0.3755,-0.1135,0.3922786,0.68,0.23,0.7178439942
2020-02-23 14:00:00,1.1115,0.1555,1.1223245965,0.3415,-0.10450000000000001,0.3571309284,0.77,0.26,0.8127115109,1.0715,0.1155,1.0777070567,0.3415,-0.10450000000000001,0.3571309284,0.73,0.22,0.7624303247
2020-02-23 14:30:00,1.1275,0.1635,1.1392929825,0.3075,-0.0965,0.3222863633,0.8200000000000001,0.26,0.8602325267,1.0875,0.12350000000000001,1.0944900639,0.3075,-0.0965,0.3222863633,0.78,0.22,0.8104319836
2020-02-23 15:00:00,1.115,0.1635,1.1269237996,0.295,-0.0965,0.3103824254,0.8200000000000001,0.26,0.8602325267,1.075,0.12350000000000001,1.0820708156,0.295,-0.0965,0.3103824254,0.78,0.22,0.8104319836
2020-02-23 15:30:00,1.151,0.14300000000000002,1.1598491281,0.271,-0.08700000000000001,0.2846225571,0.88,0.23,0.9095603333000001,1.111,0.10300000000000001,1.115764312,0.271,-0.08700000000000001,0.2846225571,0.84,0.19,0.8612200648
2020-02-23 16:00:00,1.217,0.146,1.2257263153,0.227,-0.074,0.23875719880000001,0.99,0.22,1.0141498903,1.177,0.096,1.1809085485,0.227,-0.074,0.23875719880000001,0.9500000000000001,0.17,0.9650906693
2020-02-23 16:30:00,1.3165,0.1545,1.3255347977,0.20650000000000002,-0.0655,0.2166391008,1.11,0.22,1.1315917992,1.2765,0.10450000000000001,1.2807702760000002,0.20650000000000002,-0.0655,0.2166391008,1.07,0.17,1.0834205093
2020-02-23 17:00:00,1.3625,0.1715,1.3732510695,0.1925,-0.0585,0.2011926937,1.17,0.23,1.1923925528,1.3125,0.0815,1.3150279464999999,0.1925,-0.0585,0.2011926937,1.12,0.14,1.1287160848
2020-02-23 17:30:00,1.487,0.5655,1.5908988811,0.187,-0.0645,0.19781114730000002,1.3,0.63,1.4446106742,1.397,-0.2545,1.4199926936,0.187,-0.0645,0.19781114730000002,1.21,-0.19,1.2248265183
2020-02-23 18:00:00,1.56,0.1925,1.5718321316,0.19,-0.0675,0.20163395050000002,1.37,0.26,1.3944532979,1.51,0.1525,1.5176812083,0.19,-0.0675,0.20163395050000002,1.32,0.22,1.3382077567000001
2020-02-23 18:30:00,1.609,0.176,1.6185972322,0.189,-0.064,0.1995419755,1.42,0.24,1.4401388822,1.569,0.136,1.5748831703000001,0.189,-0.064,0.1995419755,1.38,0.2,1.3944174410999999
2020-02-23 19:00:00,1.5725,0.155,1.5801206441,0.1925,-0.065,0.2031778777,1.38,0.22,1.3974262056,1.5225,0.115,1.5268370083,0.1925,-0.065,0.2031778777,1.33,0.18,1.3421251805
2020-02-23 19:30:00,1.4785,0.14650000000000002,1.4857403878,0.1985,-0.0635,0.2084094528,1.28,0.21,1.2971121771,1.4385,0.10650000000000001,1.4424370004,0.1985,-0.0635,0.2084094528,1.24,0.17,1.2515989773
2020-02-23 20:00:00,1.459,0.171,1.4689867256,0.179,-0.069,0.1918384737,1.28,0.24,1.3023056477,1.419,0.121,1.4241495708,0.179,-0.069,0.1918384737,1.24,0.19,1.2544720005
2020-02-23 20:30:00,1.4235,0.201,1.4376206906,0.17350000000000002,-0.069,0.1867170319,1.25,0.27,1.2788275881,1.3735,0.101,1.3772084991,0.17350000000000002,-0.069,0.1867170319,1.2,0.17,1.211981848
2020-02-23 21:00:00,1.3525,0.3435,1.3954384616,0.1825,-0.0665,0.1942382558,1.17,0.41000000000000003,1.2397580409,1.2925,-0.0765,1.2947619472,0.1825,-0.0665,0.1942382558,1.11,-0.01,1.1100450441
2020-02-23 21:30:00,1.2745,0.42450000000000004,1.3433355873,0.20450000000000002,-0.0755,0.2179919723,1.07,0.5,1.181058847,1.2045,-0.1955,1.2202624718,0.20450000000000002,-0.0755,0.2179919723,1.0,-0.12,1.007174265
2020-02-23 22:00:00,1.1875,0.5525,1.3097375691,0.1975,-0.0675,0.2087163146,0.99,0.62,1.1681181447,1.0975,-0.34750000000000003,1.1512004604000001,0.1975,-0.0675,0.2087163146,0.9,-0.28,0.9425497334
2020-02-23 22:30:00,1.123,0.5485,1.2497924828,0.253,-0.0815,0.2658030286,0.87,0.63,1.0741508274,1.033,-0.35150000000000003,1.0911650883,0.253,-0.0815,0.2658030286,0.78,-0.27,0.8254089895000001
2020-02-23 23:00:00,1.0415,0.5555,1.1803823533,0.2315,-0.0745,0.2431923107,0.81,0.63,1.0261578826,0.9515,-0.35450000000000004,1.0153927811,0.2315,-0.0745,0.2431923107,0.72,-0.28,0.7725283166
2020-02-23 23:30:00,0.9380000000000001,0.125,0.9462922382000001,0.228,-0.075,0.2400187493,0.71,0.2,0.7376313442,0.898,0.065,0.9003493766,0.228,-0.075,0.2400187493,0.67,0.14,0.6844705983
2020-02-24 00:00:00,0.914,0.12050000000000001,0.9219090248,0.234,-0.0795,0.2471360961,0.68,0.2,0.7088018059,0.874,0.07050000000000001,0.8768387822,0.234,-0.0795,0.2471360961,0.64,0.15,0.6573431372
2020-02-24 00:30:00,1.09,0.1085,1.0953868038,0.27,-0.0815,0.2820323563,0.8200000000000001,0.19,0.8417244205000001,1.05,0.0685,1.0522320324,0.27,-0.0815,0.2820323563,0.78,0.15,0.7942921377000001
2020-02-24 01:00:00,1.3175,0.116,1.3225967828,0.2975,-0.084,0.3091314445,1.02,0.2,1.0394229168,1.2775,0.076,1.2797586687,0.2975,-0.084,0.3091314445,0.98,0.16,0.992975327
2020-02-24 01:30:00,1.3625,0.116,1.3674290658000001,0.3025,-0.094,0.31676844860000003,1.06,0.21,1.0806016842,1.3225,0.076,1.324681943,0.3025,-0.094,0.31676844860000003,1.02,0.17,1.0340696302
2020-02-24 02:00:00,1.3205,0.1155,1.3255415874,0.3005,-0.0945,0.31500873,1.02,0.21,1.0413932975,1.2805,0.0755,1.2827238596,0.3005,-0.0945,0.31500873,0.98,0.17,0.9946356117
2020-02-24 02:30:00,1.317,0.11,1.3215857899,0.297,-0.1,0.3133831521,1.02,0.21,1.0413932975,1.2770000000000001,0.07,1.2789171201,0.297,-0.1,0.3133831521,0.98,0.17,0.9946356117
2020-02-24 03:00:00,1.2795,0.1135,1.284524231,0.3295,-0.10650000000000001,0.3462838431,0.9500000000000001,0.22,0.9751410154000001,1.2395,0.07350000000000001,1.241677293,0.3295,-0.10650000000000001,0.3462838431,0.91,0.18,0.9276313923
2020-02-24 03:30:00,1.222,0.099,1.2260036705,0.322,-0.101,0.33746851710000003,0.9,0.2,0.9219544457000001,1.182,0.059000000000000004,1.1834715882,0.322,-0.101,0.33746851710000003,0.86,0.16,0.8747571091
2020-02-24 04:00:00,1.1535,0.105,1.158269075,0.4035,-0.125,0.4224183353,0.75,0.23,0.7844743463,1.1235,0.065,1.125378714,0.4035,-0.125,0.4224183353,0.72,0.19,0.7446475676000001
2020-02-24 04:30:00,1.1225,0.1085,1.1277315727000001,0.4425,-0.1315,0.46162593080000003,0.68,0.24,0.7211102551,1.0825,0.0685,1.0846651557,0.4425,-0.1315,0.46162593080000003,0.64,0.2,0.6705221846
2020-02-24 05:00:00,1.07,0.109,1.07553754,0.48,-0.14100000000000001,0.5002809211,0.59,0.25,0.6407807737,1.03,0.069,1.0323085779,0.48,-0.14100000000000001,0.5002809211,0.55,0.21,0.5887274412
2020-02-24 05:30:00,1.04,0.1085,1.0456444185,0.46,-0.14150000000000001,0.48127149300000005,0.58,0.25,0.631585307,1.0,0.0685,1.0023433793,0.46,-0.14150000000000001,0.48127149300000005,0.54,0.21,0.5793962375
2020-02-24 06:00:00,1.0745,0.221,1.0969919097,0.4545,-0.139,0.47528018050000004,0.62,0.36,0.7169379332,1.0345,-0.009000000000000001,1.0345391486,0.4545,-0.139,0.47528018050000004,0.58,0.13,0.5943904441
2020-02-24 06:30:00,1.138,0.20700000000000002,1.1566732469,0.458,-0.14300000000000002,0.4798051688,0.68,0.35000000000000003,0.7647875522,1.098,0.027,1.098331917,0.458,-0.14300000000000002,0.4798051688,0.64,0.17,0.6621933252000001
2020-02-24 07:00:00,1.2375,0.1565,1.247356605,0.4675,-0.14350000000000002,0.4890281178,0.77,0.30000000000000004,0.8263776376,1.1975,0.1165,1.2031535646,0.4675,-0.14350000000000002,0.4890281178,0.73,0.26,0.7749193506000001
2020-02-24 07:30:00,1.272,0.1625,1.2823378065,0.452,-0.1375,0.4724513202,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.232,0.12250000000000001,1.2380752198,0.452,-0.1375,0.4724513202,0.78,0.26,0.8221921916
2020-02-24 08:00:00,1.2685,0.1845,1.2818472998,0.4385,-0.14550000000000002,0.46200919900000004,0.8300000000000001,0.33,0.8931965069000001,1.2285,0.14450000000000002,1.236969078,0.4385,-0.14550000000000002,0.46200919900000004,0.79,0.29,0.841546196
2020-02-24 08:30:00,1.2730000000000001,0.1875,1.2867343354,0.443,-0.1525,0.46851387390000004,0.8300000000000001,0.34,0.8969392399,1.233,0.14750000000000002,1.2417911459,0.443,-0.1525,0.46851387390000004,0.79,0.30000000000000004,0.8450443775
