Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 09:00:00,1.25,0.197,1.265428386,0.45,-0.203,0.4936689174,0.8,0.4,0.894427191,1.22,0.157,1.2300605676,0.45,-0.203,0.4936689174,0.77,0.36,0.85
2020-02-24 09:30:00,1.2585,0.17850000000000002,1.2710957871,0.41850000000000004,-0.2215,0.4735023759,0.84,0.4,0.9303762680000001,1.2185,0.1385,1.2263459952,0.41850000000000004,-0.2215,0.4735023759,0.8,0.36,0.877268488
2020-02-24 10:00:00,1.207,0.17350000000000002,1.2194061054,0.40700000000000003,-0.20650000000000002,0.4563893623,0.8,0.38,0.8856635930000001,1.167,0.1335,1.1746111059,0.40700000000000003,-0.20650000000000002,0.4563893623,0.76,0.34,0.8325863319
2020-02-24 10:30:00,1.216,0.177,1.2288144693,0.436,-0.223,0.4897193074,0.78,0.4,0.87658428,1.176,0.137,1.1839531241,0.436,-0.223,0.4897193074,0.74,0.36,0.8229216245000001
2020-02-24 11:00:00,1.222,0.17200000000000001,1.23404538,0.442,-0.198,0.48432220680000004,0.78,0.37,0.8633075929,1.172,0.132,1.179410022,0.442,-0.198,0.48432220680000004,0.73,0.33,0.8011242101
2020-02-24 11:30:00,1.222,0.1695,1.2336994164,0.432,-0.21050000000000002,0.4805561882,0.79,0.38,0.8766413178,1.182,0.1295,1.1890728530999999,0.432,-0.21050000000000002,0.4805561882,0.75,0.34,0.8234682750000001
2020-02-24 12:00:00,1.252,0.182,1.2651592785,0.432,-0.218,0.4838884169,0.8200000000000001,0.4,0.9123595782,1.212,0.14200000000000002,1.2202901294,0.432,-0.218,0.4838884169,0.78,0.36,0.8590692638
2020-02-24 12:30:00,1.236,0.189,1.2503667462,0.436,-0.201,0.480101031,0.8,0.39,0.89,1.196,0.149,1.2052456181,0.436,-0.201,0.480101031,0.76,0.35000000000000003,0.8367197858000001
2020-02-24 13:00:00,1.22,0.259,1.2471892399,0.42,-0.171,0.4534765705,0.8,0.43,0.9082400564,1.18,0.059000000000000004,1.1814740793,0.42,-0.171,0.4534765705,0.76,0.23,0.7940403012
2020-02-24 13:30:00,1.197,0.593,1.3358360678,0.417,-0.20700000000000002,0.4655512861,0.78,0.8,1.1173182179,1.107,-0.307,1.1487810932,0.417,-0.20700000000000002,0.4655512861,0.6900000000000001,-0.1,0.6972087205
2020-02-24 14:00:00,1.168,0.593,1.3099133559,0.428,-0.197,0.47116133120000003,0.74,0.79,1.0824509227,1.078,-0.307,1.1208626142,0.428,-0.197,0.47116133120000003,0.65,-0.11,0.6592419890000001
2020-02-24 14:30:00,1.1465,0.5670000000000001,1.2790430994,0.41650000000000004,-0.223,0.47244179540000003,0.73,0.79,1.0756393448,1.0665,-0.273,1.1008865745,0.41650000000000004,-0.223,0.47244179540000003,0.65,-0.05,0.6519202405
2020-02-24 15:00:00,1.0965,0.1535,1.1071921694,0.42650000000000005,-0.1965,0.46958971450000003,0.67,0.35000000000000003,0.7559100476,1.0665,0.1135,1.0725224939,0.42650000000000005,-0.1965,0.46958971450000003,0.64,0.31,0.7111258679
2020-02-24 15:30:00,1.1165,0.1545,1.1271390775,0.42650000000000005,-0.1855,0.4650940765,0.6900000000000001,0.34,0.7692203845000001,1.0865,0.1145,1.0925165903,0.42650000000000005,-0.1855,0.4650940765,0.66,0.30000000000000004,0.7249827584
2020-02-24 16:00:00,1.125,0.1585,1.13611058,0.425,-0.18150000000000002,0.4621333682,0.7000000000000001,0.34,0.7782030583,1.095,0.11850000000000001,1.1013933221,0.425,-0.18150000000000002,0.4621333682,0.67,0.30000000000000004,0.7340980861
2020-02-24 16:30:00,1.2205,0.155,1.2303029099,0.3905,-0.165,0.4239283548,0.8300000000000001,0.32,0.8895504483000001,1.1805,0.115,1.1860882134,0.3905,-0.165,0.4239283548,0.79,0.28,0.8381527307000001
2020-02-24 17:00:00,1.2915,0.166,1.302124514,0.42150000000000004,-0.14400000000000002,0.4454191846,0.87,0.31,0.9235799911,1.2515,0.126,1.2578267965,0.42150000000000004,-0.14400000000000002,0.4454191846,0.8300000000000001,0.27,0.872811549
2020-02-24 17:30:00,1.42,0.1935,1.4331232501,0.38,-0.10650000000000001,0.3946419263,1.04,0.30000000000000004,1.0824047302,1.38,0.14350000000000002,1.3874408996,0.38,-0.10650000000000001,0.3946419263,1.0,0.25,1.0307764064
2020-02-24 18:00:00,1.517,0.398,1.5683408431,0.387,-0.112,0.40288087570000003,1.13,0.51,1.2397580409,1.447,-0.062,1.4483276563,0.387,-0.112,0.40288087570000003,1.06,0.05,1.0611785901
2020-02-24 18:30:00,1.5755,0.193,1.5872773072,0.3855,-0.107,0.40007405560000003,1.19,0.30000000000000004,1.2272326593,1.5255,0.133,1.5312867955,0.3855,-0.107,0.40007405560000003,1.1400000000000001,0.24,1.1649892703
2020-02-24 19:00:00,1.5825,0.184,1.5931610873,0.3425,-0.096,0.3556996626,1.24,0.28,1.2712198866,1.5325,0.14400000000000002,1.5392505482,0.3425,-0.096,0.3556996626,1.19,0.24,1.2139604606
2020-02-24 19:30:00,1.509,0.17500000000000002,1.5191135572999999,0.329,-0.095,0.3424412358,1.18,0.27,1.2104957662,1.469,0.135,1.4751901572000001,0.329,-0.095,0.3424412358,1.1400000000000001,0.23,1.162970335
2020-02-24 20:00:00,1.4105,0.1595,1.4194895209,0.3405,-0.1005,0.3550218303,1.07,0.26,1.1011357773000001,1.3705,0.11950000000000001,1.3757000036,0.3405,-0.1005,0.3550218303,1.03,0.22,1.0532331176
2020-02-24 20:30:00,1.359,0.165,1.3689799122,0.399,-0.115,0.4152420981,0.96,0.28,1.0,1.319,0.125,1.3249098083,0.399,-0.115,0.4152420981,0.92,0.24,0.9507891459000001
2020-02-24 21:00:00,1.3495,0.1535,1.3582019364,0.3895,-0.1165,0.40654950500000003,0.96,0.27,0.9972462083,1.3094999999999999,0.1135,1.3144095633,0.3895,-0.1165,0.40654950500000003,0.92,0.23,0.9483142939
2020-02-24 21:30:00,1.2865,0.3185,1.3253393905,0.3965,-0.12150000000000001,0.41469808290000004,0.89,0.44,0.9928242543,1.2265,-0.061500000000000006,1.2280409195,0.3965,-0.12150000000000001,0.41469808290000004,0.8300000000000001,0.06,0.8321658489
2020-02-24 22:00:00,1.2265,0.5675,1.3514283185,0.4465,-0.1325,0.465745102,0.78,0.7000000000000001,1.0480458005,1.1365,-0.3325,1.1841404055,0.4465,-0.1325,0.465745102,0.6900000000000001,-0.2,0.7184010022
2020-02-24 22:30:00,1.152,0.525,1.2659893364,0.432,-0.125,0.4497210246,0.72,0.65,0.97,1.072,-0.305,1.1145443015,0.432,-0.125,0.4497210246,0.64,-0.18,0.6648308055000001
2020-02-24 23:00:00,1.0085,0.12,1.015614223,0.3785,-0.11,0.3941601832,0.63,0.23,0.6706713055,0.9685,0.07,0.97102639,0.3785,-0.11,0.3941601832,0.59,0.18,0.6168468205000001
2020-02-24 23:30:00,0.9520000000000001,0.117,0.9591626557,0.392,-0.113,0.40796200800000004,0.56,0.23,0.6053924347,0.922,0.077,0.9252097060000001,0.392,-0.113,0.40796200800000004,0.53,0.19,0.5630275304
2020-02-25 00:00:00,0.9435,0.12350000000000001,0.9515484749,0.3735,-0.10650000000000001,0.3883870492,0.5700000000000001,0.23,0.6146543744,0.9135000000000001,0.0835,0.9173082906000001,0.3735,-0.10650000000000001,0.3883870492,0.54,0.19,0.5724508713
2020-02-25 00:30:00,1.119,0.1245,1.1259046363,0.329,-0.0955,0.3425802826,0.79,0.22,0.8200609733,1.079,0.0745,1.0815688836,0.329,-0.0955,0.3425802826,0.75,0.17,0.7690253572
2020-02-25 01:00:00,1.3445,0.127,1.3504848204,0.3645,-0.10300000000000001,0.3787733491,0.98,0.23,1.0066280346,1.3045,0.08700000000000001,1.3073978928,0.3645,-0.10300000000000001,0.3787733491,0.9400000000000001,0.19,0.9590099061
2020-02-25 01:30:00,1.384,0.155,1.3926525051,0.34400000000000003,-0.095,0.35687672940000004,1.04,0.25,1.0696261029,1.334,0.065,1.3355826444,0.34400000000000003,-0.095,0.35687672940000004,0.99,0.16,1.0028459503
2020-02-25 02:00:00,1.375,0.5435,1.4785185998,0.355,-0.10650000000000001,0.37063088110000003,1.02,0.65,1.2095040306,1.2850000000000001,-0.3365,1.3283287432,0.355,-0.10650000000000001,0.37063088110000003,0.93,-0.23,0.958018789
2020-02-25 02:30:00,1.351,0.546,1.4571605951,0.361,-0.10400000000000001,0.3756820464,0.99,0.65,1.1843141475,1.2610000000000001,-0.334,1.3044834227,0.361,-0.10400000000000001,0.3756820464,0.9,-0.23,0.9289241088
2020-02-25 03:00:00,1.3375,0.561,1.4503886548,0.35750000000000004,-0.109,0.3737475752,0.98,0.67,1.1871394189,1.2475,-0.339,1.2927402098,0.35750000000000004,-0.109,0.3737475752,0.89,-0.23,0.9192388155000001
2020-02-25 03:30:00,1.251,0.553,1.3677755664,0.371,-0.107,0.38612174250000003,0.88,0.66,1.1,1.161,-0.34700000000000003,1.2117466732,0.371,-0.107,0.38612174250000003,0.79,-0.24,0.8256512581000001
2020-02-25 04:00:00,1.207,0.553,1.3276513096,0.357,-0.107,0.3726902199,0.85,0.66,1.0761505471,1.117,-0.34700000000000003,1.1696572147,0.357,-0.107,0.3726902199,0.76,-0.24,0.7969943538
2020-02-25 04:30:00,1.1475,0.5495,1.2722839699000001,0.35750000000000004,-0.1105,0.3741877871,0.79,0.66,1.0294173109,1.0675,-0.35050000000000003,1.123568645,0.35750000000000004,-0.1105,0.3741877871,0.71,-0.24,0.7494664769
2020-02-25 05:00:00,1.1280000000000001,0.547,1.2536319237,0.418,-0.123,0.4357212412,0.71,0.67,0.9762171889000001,1.038,-0.353,1.0963817766,0.418,-0.123,0.4357212412,0.62,-0.23,0.6612866247
2020-02-25 05:30:00,1.1085,0.545,1.2352316584,0.3685,-0.105,0.3831673916,0.74,0.65,0.9849365462,1.0185,-0.34500000000000003,1.0753451771,0.3685,-0.105,0.3831673916,0.65,-0.24,0.6928924881
2020-02-25 06:00:00,1.123,0.5625,1.2559997014,0.383,-0.1075,0.3978005153,0.74,0.67,0.9982484661000001,1.023,-0.3375,1.0772350022,0.383,-0.1075,0.3978005153,0.64,-0.23,0.6800735254
2020-02-25 06:30:00,1.1975,0.5465,1.3163086644,0.34750000000000003,-0.0935,0.3598590002,0.85,0.64,1.0640018797,1.1075,-0.3135,1.1510162901,0.34750000000000003,-0.0935,0.3598590002,0.76,-0.22,0.7912016178
2020-02-25 07:00:00,1.2855,0.153,1.2945729991000001,0.3655,-0.097,0.3781524164,0.92,0.25,0.9533624704,1.2455,0.113,1.2506155483999999,0.3655,-0.097,0.3781524164,0.88,0.21,0.9047098983
2020-02-25 07:30:00,1.3005,0.154,1.3095862896,0.3405,-0.096,0.35377429250000003,0.96,0.25,0.9920181450000001,1.2605,0.114,1.2656445986,0.3405,-0.096,0.35377429250000003,0.92,0.21,0.9436630755000001
2020-02-25 08:00:00,1.2475,0.1615,1.2579103704,0.28750000000000003,-0.08850000000000001,0.30081306490000004,0.96,0.25,0.9920181450000001,1.2075,0.12150000000000001,1.2135973385,0.28750000000000003,-0.08850000000000001,0.30081306490000004,0.92,0.21,0.9436630755000001
2020-02-25 08:30:00,1.252,0.163,1.2625660379,0.252,-0.117,0.2778362827,1.0,0.28,1.0384603989,1.212,0.123,1.2182253486,0.252,-0.117,0.2778362827,0.96,0.24,0.9895453501
2020-02-25 09:00:00,1.2665,0.167,1.2774628175,0.1965,-0.133,0.23727884440000002,1.07,0.30000000000000004,1.1112605455,1.2265,0.127,1.2330576832,0.1965,-0.133,0.23727884440000002,1.03,0.26,1.0623088063
2020-02-25 09:30:00,1.2455,0.165,1.256381809,0.23550000000000001,-0.145,0.2765596681,1.01,0.31,1.0565036678,1.2055,0.125,1.2119633864,0.23550000000000001,-0.145,0.2765596681,0.97,0.27,1.0068763579
2020-02-25 10:00:00,1.2305,0.228,1.2514448649,0.2805,-0.162,0.323920129,0.9500000000000001,0.39,1.0269371938,1.1805,0.098,1.1845607836,0.2805,-0.162,0.323920129,0.9,0.26,0.9368030743
2020-02-25 10:30:00,1.2155,0.6125,1.3611012086,0.3855,-0.1375,0.4092877961,0.8300000000000001,0.75,1.1186599126,1.1255,-0.28750000000000003,1.1616395741,0.3855,-0.1375,0.4092877961,0.74,-0.15,0.7550496672
2020-02-25 11:00:00,1.183,0.622,1.3365526552,0.393,-0.168,0.4274026205,0.79,0.79,1.1172287143,1.103,-0.28800000000000003,1.1399793858,0.393,-0.168,0.4274026205,0.71,-0.12,0.7200694411
2020-02-25 11:30:00,1.145,0.606,1.2954771322,0.375,-0.214,0.4317649824,0.77,0.8200000000000001,1.1248555463,1.055,-0.294,1.0951990687,0.375,-0.214,0.4317649824,0.68,-0.08,0.6846897107000001
2020-02-25 12:00:00,1.2105000000000001,0.5885,1.3459726966,0.4005,-0.2315,0.4625932338,0.81,0.8200000000000001,1.1526057435000001,1.1205,-0.3015,1.1603544717,0.4005,-0.2315,0.4625932338,0.72,-0.07,0.7233947747
2020-02-25 12:30:00,1.183,0.5740000000000001,1.314901137,0.373,-0.176,0.4124378741,0.81,0.75,1.1039021696,1.093,-0.306,1.1350264314,0.373,-0.176,0.4124378741,0.72,-0.13,0.731641989
2020-02-25 13:00:00,1.1925,0.577,1.3247585629,0.3325,-0.113,0.3511769497,0.86,0.6900000000000001,1.102587865,1.1025,-0.313,1.1460694787,0.3325,-0.113,0.3511769497,0.77,-0.2,0.7955501241
2020-02-25 13:30:00,1.245,0.5735,1.3707396726,0.275,-0.0965,0.2914399595,0.97,0.67,1.1788977903,1.155,-0.3065,1.1949758366,0.275,-0.0965,0.2914399595,0.88,-0.21,0.9047098983
2020-02-25 14:00:00,1.181,0.5545,1.3046958458,0.271,-0.1255,0.2986490415,0.91,0.68,1.1360017606,1.101,-0.3155,1.1453127302000001,0.271,-0.1255,0.2986490415,0.8300000000000001,-0.19,0.8514693183
2020-02-25 14:30:00,1.233,0.24650000000000002,1.2573986043,0.893,-0.21350000000000002,0.9181673322,0.34,0.46,0.5720139858000001,1.193,0.0165,1.1931140976,0.893,-0.21350000000000002,0.9181673322,0.30000000000000004,0.23,0.3780211634
2020-02-25 15:00:00,1.1935,0.5690000000000001,1.3221963735,0.3735,-0.211,0.4289793119,0.8200000000000001,0.78,1.1317243481,1.1035,-0.311,1.1464873527,0.3735,-0.211,0.4289793119,0.73,-0.1,0.7368174808
2020-02-25 15:30:00,1.214,0.5785,1.3447892958,0.424,-0.2215,0.47837041090000004,0.79,0.8,1.1243220179,1.134,-0.3115,1.1760052082999999,0.424,-0.2215,0.47837041090000004,0.71,-0.09,0.7156814934
2020-02-25 16:00:00,1.249,0.584,1.3787882361000001,0.459,-0.156,0.4847855196,0.79,0.74,1.0824509227,1.169,-0.306,1.2083861138,0.459,-0.156,0.4847855196,0.71,-0.15,0.7256721023
2020-02-25 16:30:00,1.3485,0.584,1.4695265393999999,0.47850000000000004,-0.156,0.5032874427,0.87,0.74,1.1421471009,1.2685,-0.306,1.3048862977,0.47850000000000004,-0.156,0.5032874427,0.79,-0.15,0.8041144197000001
2020-02-25 17:00:00,1.448,0.61,1.5712428202000002,0.488,-0.15,0.5105330548,0.96,0.76,1.2244182292,1.358,-0.28,1.3865655412,0.488,-0.15,0.5105330548,0.87,-0.13,0.8796590248
2020-02-25 17:30:00,1.5565,0.5815,1.6615759086000002,0.48650000000000004,-0.14850000000000002,0.5086595128,1.07,0.73,1.2952991932,1.4665,-0.2285,1.4841948996,0.48650000000000004,-0.14850000000000002,0.5086595128,0.98,-0.08,0.9832598843
2020-02-25 18:00:00,1.6055000000000001,0.195,1.617298751,0.4455,-0.135,0.4655053705,1.16,0.33,1.2060265337,1.5655000000000001,0.145,1.5722007664,0.4455,-0.135,0.4655053705,1.12,0.28,1.1544695752
2020-02-25 18:30:00,1.716,0.625,1.8262751709,0.446,-0.135,0.4659839053,1.27,0.76,1.4800337834000001,1.626,-0.265,1.6474528825,0.446,-0.135,0.4659839053,1.18,-0.13,1.1871394189
2020-02-25 19:00:00,1.7135,0.6145,1.8203550478000001,0.4635,-0.1355,0.4829000932,1.25,0.75,1.4577379737,1.6235,-0.2755,1.6467095980000002,0.4635,-0.1355,0.4829000932,1.16,-0.14,1.1684177335
2020-02-25 19:30:00,1.693,0.604,1.7975163421,0.423,-0.126,0.4413671941,1.27,0.73,1.4648549416,1.593,-0.28600000000000003,1.6184699565,0.423,-0.126,0.4413671941,1.17,-0.16,1.1808894953
2020-02-25 20:00:00,1.608,0.591,1.7131681178,0.458,-0.139,0.4786282482,1.15,0.73,1.3621306839,1.508,-0.299,1.5373564974,0.458,-0.139,0.4786282482,1.05,-0.16,1.0621205205
2020-02-25 20:30:00,1.569,0.598,1.6790964832,0.449,-0.132,0.4680010684,1.12,0.73,1.3368993979,1.479,-0.292,1.5075493358,0.449,-0.132,0.4680010684,1.03,-0.16,1.0423531072
2020-02-25 21:00:00,1.4785,0.5925,1.5928020907,0.4685,-0.1375,0.4882606886,1.01,0.73,1.2461942064,1.3785,-0.2975,1.4102370368,0.4685,-0.1375,0.4882606886,0.91,-0.16,0.9239588735
2020-02-25 21:30:00,1.395,0.591,1.5150267324,0.455,-0.139,0.47575834200000006,0.9400000000000001,0.73,1.1901680554,1.305,-0.319,1.3434232393,0.455,-0.139,0.47575834200000006,0.85,-0.18,0.8688498144000001
2020-02-25 22:00:00,1.3025,0.5715,1.4223637017000001,0.48250000000000004,-0.14850000000000002,0.5048351216,0.8200000000000001,0.72,1.0912378293,1.2125,-0.3285,1.2562119646,0.48250000000000004,-0.14850000000000002,0.5048351216,0.73,-0.18,0.7518643495
2020-02-25 22:30:00,1.2245,0.5650000000000001,1.3485641438,0.4545,-0.145,0.4770694394,0.77,0.71,1.0473776778,1.1445,-0.335,1.1925205449,0.4545,-0.145,0.4770694394,0.6900000000000001,-0.19,0.7156814934
2020-02-25 23:00:00,1.096,0.25,1.1241512354,0.436,-0.14,0.45792575820000003,0.66,0.39,0.7666159404,1.046,-0.04,1.0467645389,0.436,-0.14,0.45792575820000003,0.61,0.1,0.6181423784
2020-02-25 23:30:00,1.0265,0.1245,1.0340224852,0.4365,-0.1355,0.4570475905,0.59,0.26,0.6447480128,0.9865,0.0845,0.9901123674000001,0.4365,-0.1355,0.4570475905,0.55,0.22,0.5923681288
2020-02-26 00:00:00,1.009,0.11950000000000001,1.0160517949,0.449,-0.1405,0.47046918070000004,0.56,0.26,0.6174139616000001,0.969,0.0795,0.9722557534,0.449,-0.1405,0.47046918070000004,0.52,0.22,0.5646237685000001
2020-02-26 00:30:00,1.164,0.11,1.1691860417,0.444,-0.13,0.462640249,0.72,0.24,0.7589466384,1.134,0.07,1.1361584397,0.444,-0.13,0.462640249,0.6900000000000001,0.2,0.7184010022
2020-02-26 01:00:00,1.407,0.2545,1.4298318957,0.437,-0.1255,0.4546638868,0.97,0.38,1.0417773275,1.347,-0.0655,1.3485915801,0.437,-0.1255,0.4546638868,0.91,0.06,0.9119758769
2020-02-26 01:30:00,1.4575,0.128,1.4631097874,0.41750000000000004,-0.122,0.4349600556,1.04,0.25,1.0696261029,1.4175,0.078,1.4196444097,0.41750000000000004,-0.122,0.4349600556,1.0,0.2,1.0198039027
2020-02-26 02:00:00,1.4205,0.1255,1.4260331343,0.4305,-0.1245,0.4481411608,0.99,0.25,1.0210778619,1.3705,0.0755,1.3725780488,0.4305,-0.1245,0.4481411608,0.9400000000000001,0.2,0.9610411021
2020-02-26 02:30:00,1.3995,0.128,1.4053413286,0.47950000000000004,-0.14200000000000002,0.5000842429,0.92,0.27,0.9588013350000001,1.3595000000000002,0.088,1.3623451288,0.47950000000000004,-0.14200000000000002,0.5000842429,0.88,0.23,0.9095603333000001
2020-02-26 03:00:00,1.3935,0.1365,1.400169454,0.4535,-0.1335,0.4727414727,0.9400000000000001,0.27,0.9780081799,1.3535,0.0965,1.3569357022,0.4535,-0.1335,0.4727414727,0.9,0.23,0.9289241088
2020-02-26 03:30:00,1.3385,0.1255,1.3443706706,0.47850000000000004,-0.14450000000000002,0.4998424752,0.86,0.27,0.9013878189000001,1.2985,0.0855,1.3013118381,0.47850000000000004,-0.14450000000000002,0.4998424752,0.8200000000000001,0.23,0.8516454661
2020-02-26 04:00:00,1.274,0.1275,1.2803641084000001,0.47400000000000003,-0.14250000000000002,0.4949568163,0.8,0.27,0.8443340571,1.234,0.08750000000000001,1.2370983186,0.47400000000000003,-0.14250000000000002,0.4949568163,0.76,0.23,0.7940403012
2020-02-26 04:30:00,1.2495,0.1315,1.2564006129,0.48950000000000005,-0.14850000000000002,0.511529569,0.76,0.28,0.8099382693,1.2095,0.0915,1.2129560998,0.48950000000000005,-0.14850000000000002,0.511529569,0.72,0.24,0.7589466384
2020-02-26 05:00:00,1.2075,0.5145000000000001,1.3125419993,0.48750000000000004,-0.14550000000000002,0.5087499386000001,0.72,0.66,0.9767292358,1.1175,-0.3255,1.1639400758,0.48750000000000004,-0.14550000000000002,0.5087499386000001,0.63,-0.18,0.65520989
2020-02-26 05:30:00,1.2055,0.537,1.3196966507,0.48550000000000004,-0.14300000000000002,0.5061217739,0.72,0.68,0.9903534723,1.1155,-0.353,1.1700210468,0.48550000000000004,-0.14300000000000002,0.5061217739,0.63,-0.21,0.6640783086000001
2020-02-26 06:00:00,1.2105000000000001,0.557,1.3325011257,0.47050000000000003,-0.14300000000000002,0.4917512074,0.74,0.7000000000000001,1.0186265263,1.1305,-0.333,1.178524183,0.47050000000000003,-0.14300000000000002,0.4917512074,0.66,-0.19,0.6868041933
2020-02-26 06:30:00,1.288,0.54,1.396618774,0.47800000000000004,-0.14,0.49808031480000003,0.81,0.68,1.0575916036,1.198,-0.30000000000000004,1.2349914979,0.47800000000000004,-0.14,0.49808031480000003,0.72,-0.16,0.7375635566000001
2020-02-26 07:00:00,1.3635,0.1605,1.372913872,0.47350000000000003,-0.1395,0.4936218188,0.89,0.30000000000000004,0.9392017888,1.3235000000000001,0.12050000000000001,1.3289742285,0.47350000000000003,-0.1395,0.4936218188,0.85,0.26,0.8888756943
2020-02-26 07:30:00,1.447,0.5385,1.5439531243,0.447,-0.14150000000000001,0.4688616534,1.0,0.68,1.2092973166,1.357,-0.2215,1.3749586357,0.447,-0.14150000000000001,0.4688616534,0.91,-0.08,0.9135097153
2020-02-26 08:00:00,1.4175,0.616,1.5455621146,0.40750000000000003,-0.134,0.4289664905,1.01,0.75,1.2580143083,1.3175,-0.28400000000000003,1.3477619411,0.40750000000000003,-0.134,0.4289664905,0.91,-0.15,0.9222797840000001
2020-02-26 08:30:00,1.4060000000000001,0.607,1.5314323361,0.41600000000000004,-0.14300000000000002,0.4398920322,0.99,0.75,1.2420144927,1.316,-0.28300000000000003,1.3460850642,0.41600000000000004,-0.14300000000000002,0.4398920322,0.9,-0.14,0.9108238029
2020-02-26 09:00:00,1.4015,0.6205,1.5327173582,0.3915,-0.20950000000000002,0.4440298413,1.01,0.8300000000000001,1.3072872676,1.3115,-0.2795,1.3409520871,0.3915,-0.20950000000000002,0.4440298413,0.92,-0.07,0.9226592004
2020-02-26 09:30:00,1.3755,0.612,1.5055046496,0.3655,-0.218,0.425575199,1.01,0.8300000000000001,1.3072872676,1.2855,-0.28800000000000003,1.3173664069,0.3655,-0.218,0.425575199,0.92,-0.07,0.9226592004
2020-02-26 10:00:00,1.3495,0.6115,1.4815810811,0.3395,-0.20850000000000002,0.3984124747,1.01,0.8200000000000001,1.3009611831,1.2595,-0.2985,1.2943888519,0.3395,-0.20850000000000002,0.3984124747,0.92,-0.09,0.9243916919
2020-02-26 10:30:00,1.3465,0.605,1.4761731775,0.3965,-0.195,0.4418565944,0.9500000000000001,0.8,1.2419742348,1.2565,-0.295,1.2906654291,0.3965,-0.195,0.4418565944,0.86,-0.1,0.8657944329
2020-02-26 11:00:00,1.3005,0.613,1.4377305902,0.42050000000000004,-0.147,0.4454539819,0.88,0.76,1.1627553483,1.2105000000000001,-0.297,1.2464025233,0.42050000000000004,-0.147,0.4454539819,0.79,-0.15,0.8041144197000001
2020-02-26 11:30:00,1.2415,0.34750000000000003,1.2892162348,0.36150000000000004,-0.12250000000000001,0.3816916295,0.88,0.47000000000000003,0.9976472322000001,1.1815,-0.022500000000000003,1.181714221,0.36150000000000004,-0.12250000000000001,0.3816916295,0.8200000000000001,0.1,0.8260750571000001
2020-02-26 12:00:00,1.2445,0.187,1.2584709969,0.3745,-0.14300000000000002,0.4008731096,0.87,0.33,0.9304837452,1.1945000000000001,0.137,1.2023307573,0.3745,-0.14300000000000002,0.4008731096,0.8200000000000001,0.28,0.8664871609
2020-02-26 12:30:00,1.2095,0.1715,1.2215983382,0.3695,-0.1685,0.4061065131,0.84,0.34,0.9062008607,1.1695,0.1315,1.1768697889,0.3695,-0.1685,0.4061065131,0.8,0.30000000000000004,0.8544003745000001
2020-02-26 13:00:00,1.2045,0.183,1.2183223096,0.3945,-0.137,0.4176113624,0.81,0.32,0.8709190548,1.1645,0.14300000000000002,1.1732473098,0.3945,-0.137,0.4176113624,0.77,0.28,0.8193289938
2020-02-26 13:30:00,1.204,0.42150000000000004,1.2756481686,0.384,-0.1385,0.4082134858,0.8200000000000001,0.56,0.992975327,1.134,-0.1385,1.1424264747,0.384,-0.1385,0.4082134858,0.75,0.0,0.75
2020-02-26 14:00:00,1.15,0.584,1.2897891301,0.38,-0.176,0.41877917810000004,0.77,0.76,1.081896483,1.06,-0.316,1.1060994530000001,0.38,-0.176,0.41877917810000004,0.68,-0.14,0.6942621983
2020-02-26 14:30:00,1.1095,0.5885,1.2559150051,0.3395,-0.1715,0.3803583836,0.77,0.76,1.081896483,1.0195,-0.3115,1.0660265006,0.3395,-0.1715,0.3803583836,0.68,-0.14,0.6942621983
2020-02-26 15:00:00,1.09,0.5875,1.2382472491,0.30000000000000004,-0.1625,0.3411836016,0.79,0.75,1.0893117093,1.01,-0.3125,1.0572399207,0.30000000000000004,-0.1625,0.3411836016,0.71,-0.15,0.7256721023
2020-02-26 15:30:00,1.119,0.587,1.263617822,0.289,-0.163,0.33179813140000003,0.8300000000000001,0.75,1.1186599126,1.029,-0.313,1.0755510216,0.289,-0.163,0.33179813140000003,0.74,-0.15,0.7550496672
2020-02-26 16:00:00,1.127,0.1695,1.1396750633,0.277,-0.1605,0.3201394228,0.85,0.33,0.9118113840000001,1.087,0.08950000000000001,1.090678344,0.277,-0.1605,0.3201394228,0.81,0.25,0.8477027781
2020-02-26 16:30:00,1.22,0.1515,1.2293706723,0.27,-0.1085,0.2909849652,0.9500000000000001,0.26,0.9849365462,1.18,0.1115,1.1852561959,0.27,-0.1085,0.2909849652,0.91,0.22,0.9362157871000001
2020-02-26 17:00:00,1.3475000000000001,0.1585,1.3567897774,0.2275,-0.07150000000000001,0.2384711723,1.12,0.23,1.1433722054,1.2974999999999999,0.11850000000000001,1.3029000345,0.2275,-0.07150000000000001,0.2384711723,1.07,0.19,1.086738239
2020-02-26 17:30:00,1.4745,0.231,1.4924849245,0.1845,-0.069,0.196980329,1.29,0.30000000000000004,1.3244244033,1.4245,0.07100000000000001,1.4262682952,0.1845,-0.069,0.196980329,1.24,0.14,1.2478781992
2020-02-26 18:00:00,1.584,0.42550000000000004,1.6401543373,0.17400000000000002,-0.0645,0.1855700676,1.4100000000000001,0.49,1.4927156461,1.504,-0.0745,1.5058440324,0.17400000000000002,-0.0645,0.1855700676,1.33,-0.01,1.3300375935
2020-02-26 18:30:00,1.671,0.2625,1.6914926101,0.201,-0.0675,0.2120312477,1.47,0.33,1.5065855435,1.611,0.0825,1.613111047,0.201,-0.0675,0.2120312477,1.4100000000000001,0.15,1.4179562758
2020-02-26 19:00:00,1.6880000000000002,0.1995,1.6997482902,0.20800000000000002,-0.07050000000000001,0.2196229724,1.48,0.27,1.5044268011000002,1.638,0.1495,1.6448082715,0.20800000000000002,-0.07050000000000001,0.2196229724,1.43,0.22,1.4468241082
2020-02-26 19:30:00,1.673,0.1925,1.6840383755000001,0.213,-0.0775,0.2266610906,1.46,0.27,1.4847558722,1.623,0.1525,1.6301488429000002,0.213,-0.0775,0.2266610906,1.4100000000000001,0.23,1.4286357128
2020-02-26 20:00:00,1.6135000000000002,0.1875,1.6243578731000001,0.1935,-0.07250000000000001,0.20663615370000002,1.42,0.26,1.4436065946,1.5735000000000001,0.14750000000000002,1.5803982093,0.1935,-0.07250000000000001,0.20663615370000002,1.38,0.22,1.3974262056
2020-02-26 20:30:00,1.565,0.42650000000000005,1.6220749829,0.20500000000000002,-0.0835,0.2213532245,1.3599999999999999,0.51,1.4524806367,1.4849999999999999,-0.10350000000000001,1.4886024486,0.20500000000000002,-0.0835,0.2213532245,1.28,-0.02,1.2801562405
2020-02-26 21:00:00,1.4755,0.196,1.4884610341,0.1855,-0.074,0.19971542250000002,1.29,0.27,1.3179529582,1.4255,0.08600000000000001,1.4280918213,0.1855,-0.074,0.19971542250000002,1.24,0.16,1.2502799686000001
2020-02-26 21:30:00,1.385,0.1585,1.3940399025999999,0.17500000000000002,-0.061500000000000006,0.1854919136,1.21,0.22,1.2298373876,1.335,0.11850000000000001,1.3402489508,0.17500000000000002,-0.061500000000000006,0.1854919136,1.16,0.18,1.1738824473
2020-02-26 22:00:00,1.2965,0.1395,1.3039833204,0.17650000000000002,-0.060500000000000005,0.1865810816,1.12,0.2,1.1377170123,1.2465,0.0995,1.2504649135,0.17650000000000002,-0.060500000000000005,0.1865810816,1.07,0.16,1.081896483
2020-02-26 22:30:00,1.1995,0.14100000000000001,1.2077587714,0.1895,-0.059000000000000004,0.19847229030000002,1.01,0.2,1.0296115772,1.1495,0.101,1.1539286156,0.1895,-0.059000000000000004,0.19847229030000002,0.96,0.16,0.9732420048
2020-02-26 23:00:00,1.113,0.137,1.1214000178,0.183,-0.063,0.19354069340000002,0.93,0.2,0.9512623192,1.073,0.097,1.0773755149,0.183,-0.063,0.19354069340000002,0.89,0.16,0.9042676595
2020-02-26 23:30:00,1.036,0.42450000000000004,1.1195964675,0.196,-0.0655,0.2066549056,0.84,0.49,0.9724710793,0.9560000000000001,-0.2255,0.9822353333,0.196,-0.0655,0.2066549056,0.76,-0.16,0.7766595136000001
2020-02-27 00:00:00,0.9855,0.1075,0.9913458024,0.20550000000000002,-0.0625,0.2147940874,0.78,0.17,0.7983107165000001,0.9455,0.0675,0.9479063772,0.20550000000000002,-0.0625,0.2147940874,0.74,0.13,0.7513321503
2020-02-27 00:30:00,1.1735,0.265,1.203049147,0.21350000000000002,-0.065,0.22317537950000002,0.96,0.33,1.0151354589,1.1135,-0.095,1.1175451892,0.21350000000000002,-0.065,0.22317537950000002,0.9,-0.03,0.9004998612
2020-02-27 01:00:00,1.408,0.14850000000000002,1.4158093975,0.188,-0.061500000000000006,0.1978035642,1.22,0.21,1.2379418403,1.358,0.0685,1.359726535,0.188,-0.061500000000000006,0.1978035642,1.17,0.13,1.177200068
2020-02-27 01:30:00,1.4595,0.12250000000000001,1.464631865,0.1895,-0.0675,0.20116286930000002,1.27,0.19,1.2841339494000001,1.4095,0.0825,1.4119123556,0.1895,-0.0675,0.20116286930000002,1.22,0.15,1.229186723
2020-02-27 02:00:00,1.434,0.12350000000000001,1.439308254,0.194,-0.0665,0.2050810815,1.24,0.19,1.2544720005,1.3940000000000001,0.0835,1.3964985678000001,0.194,-0.0665,0.2050810815,1.2,0.15,1.2093386622
2020-02-27 02:30:00,1.425,0.11850000000000001,1.4299186166,0.185,-0.061500000000000006,0.1949544819,1.24,0.18,1.2529964086,1.385,0.08850000000000001,1.3878246467,0.185,-0.061500000000000006,0.1949544819,1.2,0.15,1.2093386622
2020-02-27 03:00:00,1.3820000000000001,0.1265,1.3877774497,0.182,-0.0635,0.19275956530000002,1.2,0.19,1.2149485586,1.332,0.08650000000000001,1.3348056975,0.182,-0.0635,0.19275956530000002,1.15,0.15,1.1597413505
2020-02-27 03:30:00,1.3375,0.377,1.3896169436,0.17750000000000002,-0.063,0.18834874570000001,1.16,0.44,1.2406449935000001,1.2575,-0.203,1.2737799064,0.17750000000000002,-0.063,0.18834874570000001,1.08,-0.14,1.0890362712
2020-02-27 04:00:00,1.2535,0.525,1.3590022995,0.1835,-0.065,0.1946721603,1.07,0.59,1.2218837915,1.1635,-0.365,1.2194085657,0.1835,-0.065,0.1946721603,0.98,-0.30000000000000004,1.024890238
2020-02-27 04:30:00,1.2195,0.527,1.3284988709,0.17950000000000002,-0.063,0.1902347234,1.04,0.59,1.1957006314,1.1295,-0.363,1.1863975936,0.17950000000000002,-0.063,0.1902347234,0.9500000000000001,-0.30000000000000004,0.9962429423
2020-02-27 05:00:00,1.1895,0.5285000000000001,1.3016230253,0.1695,-0.061500000000000006,0.1803122292,1.02,0.59,1.1783462988,1.0995,-0.3715,1.1605655949,0.1695,-0.061500000000000006,0.1803122292,0.93,-0.31,0.9803060747000001
2020-02-27 05:30:00,1.184,0.533,1.2984394479999999,0.17400000000000002,-0.057,0.18309833420000002,1.01,0.59,1.1697008164,1.104,-0.357,1.1602866025,0.17400000000000002,-0.057,0.18309833420000002,0.93,-0.30000000000000004,0.9771898485
2020-02-27 06:00:00,1.197,0.538,1.312346372,0.167,-0.062,0.1781375873,1.03,0.6000000000000001,1.1920151006,1.107,-0.342,1.1586254787,0.167,-0.062,0.1781375873,0.9400000000000001,-0.28,0.9808159868
2020-02-27 06:30:00,1.2525,0.2305,1.2735330777,0.1625,-0.059500000000000004,0.1730505706,1.09,0.29,1.1279184368,1.1925,-0.029500000000000002,1.1928648289,0.1625,-0.059500000000000004,0.1730505706,1.03,0.03,1.0304368006
2020-02-27 07:00:00,1.3615,0.4985,1.4498912028,0.1715,-0.061500000000000006,0.1821935784,1.19,0.56,1.315180596,1.2715,-0.2315,1.2924026075000001,0.1715,-0.061500000000000006,0.1821935784,1.1,-0.17,1.1130588484
2020-02-27 07:30:00,1.384,0.5875,1.5035332554,0.194,-0.0625,0.20381916,1.19,0.65,1.3559498516000001,1.294,-0.3025,1.3288875987,0.194,-0.0625,0.20381916,1.1,-0.24,1.1258774356
2020-02-27 08:00:00,1.3705,0.585,1.4901326283,0.1905,-0.065,0.20128400330000001,1.18,0.65,1.3471822445,1.2705,-0.305,1.30659682,0.1905,-0.065,0.20128400330000001,1.08,-0.24,1.1063453349
2020-02-27 08:30:00,1.3395000000000001,0.589,1.4632775711,0.2195,-0.111,0.2459700185,1.12,0.7000000000000001,1.3207573585,1.2495,-0.301,1.2852436539,0.2195,-0.111,0.2459700185,1.03,-0.19,1.0473776778
2020-02-27 09:00:00,1.3115,0.598,1.4414007944,0.24150000000000002,-0.14200000000000002,0.2801539755,1.07,0.74,1.3009611831,1.2215,-0.292,1.255916498,0.24150000000000002,-0.14200000000000002,0.2801539755,0.98,-0.15,0.9914131329
2020-02-27 09:30:00,1.2675,0.594,1.3997829296,0.2775,-0.166,0.3233608665,0.99,0.76,1.2480785232,1.1775,-0.306,1.216610969,0.2775,-0.166,0.3233608665,0.9,-0.14,0.9108238029
2020-02-27 10:00:00,1.208,0.603,1.3501381411,0.298,-0.167,0.34160357140000003,0.91,0.77,1.1920570456,1.118,-0.307,1.1593847506000001,0.298,-0.167,0.34160357140000003,0.8200000000000001,-0.14,0.8318653737
2020-02-27 10:30:00,1.2005,0.605,1.3443307815,0.3205,-0.165,0.36047919500000003,0.88,0.77,1.1693160394,1.1105,-0.315,1.1543115914,0.3205,-0.165,0.36047919500000003,0.79,-0.15,0.8041144197000001
2020-02-27 11:00:00,1.1685,0.5975,1.3124018059,0.3385,-0.1525,0.37126607710000004,0.8300000000000001,0.75,1.1186599126,1.0785,-0.3125,1.1228617457,0.3385,-0.1525,0.37126607710000004,0.74,-0.16,0.7570997292
2020-02-27 11:30:00,1.1085,0.493,1.2131864036,0.35850000000000004,-0.157,0.3913709877,0.75,0.65,0.9924716621,1.0285,-0.227,1.0532527,0.35850000000000004,-0.157,0.3913709877,0.67,-0.07,0.6736467917
2020-02-27 12:00:00,1.0475,0.1495,1.0581145968,0.34750000000000003,-0.1605,0.3827747379,0.7000000000000001,0.31,0.7655716818,1.0175,0.1095,1.0233750534,0.34750000000000003,-0.1605,0.3827747379,0.67,0.27,0.7223572523
2020-02-27 12:30:00,1.051,0.14850000000000002,1.0614392352,0.391,-0.1615,0.4230404827,0.66,0.31,0.729177619,1.021,0.1085,1.0267488739,0.391,-0.1615,0.4230404827,0.63,0.27,0.6854195795
2020-02-27 13:00:00,1.038,0.2605,1.0701888852,0.388,-0.1295,0.4090406459,0.65,0.39,0.7580237463,0.988,0.0205,0.9882126542,0.388,-0.1295,0.4090406459,0.6000000000000001,0.15,0.6184658438
2020-02-27 13:30:00,1.0875,0.586,1.2353348736,0.3875,-0.124,0.40685654720000003,0.7000000000000001,0.71,0.9970456359000001,0.9875,-0.314,1.0362201745,0.3875,-0.124,0.40685654720000003,0.6000000000000001,-0.19,0.6293647591
2020-02-27 14:00:00,1.056,0.556,1.193428674,0.356,-0.14400000000000002,0.3840208328,0.7000000000000001,0.7000000000000001,0.9899494937000001,0.976,-0.264,1.0110746758,0.356,-0.14400000000000002,0.3840208328,0.62,-0.12,0.6315061362000001
2020-02-27 14:30:00,1.024,0.1685,1.037770808,0.384,-0.1715,0.420557071,0.64,0.34,0.7247068373000001,0.984,0.1285,0.9923549012,0.384,-0.1715,0.420557071,0.6000000000000001,0.30000000000000004,0.6708203932
2020-02-27 15:00:00,1.034,0.1665,1.0473195549,0.384,-0.17350000000000002,0.421376613,0.65,0.34,0.7335529974,0.994,0.1265,1.0020170907,0.384,-0.17350000000000002,0.421376613,0.61,0.30000000000000004,0.679779376
2020-02-27 15:30:00,1.038,0.1515,1.0489977359,0.338,-0.1885,0.38700936680000003,0.7000000000000001,0.34,0.7782030583,0.998,0.1115,1.004209266,0.338,-0.1885,0.38700936680000003,0.66,0.30000000000000004,0.7249827584
2020-02-27 16:00:00,1.0935,0.14250000000000002,1.1027458909,0.3135,-0.1675,0.355441275,0.78,0.31,0.8393449827,1.0535,0.10250000000000001,1.05847461,0.3135,-0.1675,0.355441275,0.74,0.27,0.7877182237
2020-02-27 16:30:00,1.2145000000000001,0.4985,1.31282615,0.24450000000000002,-0.14150000000000001,0.28249336280000004,0.97,0.64,1.1621101497,1.1345,-0.2315,1.1578784479,0.24450000000000002,-0.14150000000000001,0.28249336280000004,0.89,-0.09,0.8945389874
2020-02-27 17:00:00,1.3145,0.34500000000000003,1.3590199594,0.23450000000000001,-0.075,0.24620164500000002,1.08,0.42,1.1587924749,1.2545,-0.025,1.2547490785,0.23450000000000001,-0.075,0.24620164500000002,1.02,0.05,1.0212247549
2020-02-27 17:30:00,1.4225,0.619,1.5513436918,0.2325,-0.07100000000000001,0.2430992596,1.19,0.6900000000000001,1.3755726080000001,1.3225,-0.271,1.3499804628,0.2325,-0.07100000000000001,0.2430992596,1.09,-0.2,1.1081967334
2020-02-27 18:00:00,1.581,0.4635,1.6475415776,0.661,-0.0765,0.6654120904,0.92,0.54,1.0667708282,1.5110000000000001,-0.1165,1.5154844935,0.661,-0.0765,0.6654120904,0.85,-0.04,0.850940656
2020-02-27 18:30:00,1.7835,0.20700000000000002,1.7954724309,3.4335,-0.223,3.440734115,-1.65,0.43,1.7051099671,1.7735,0.147,1.7795817627,3.4335,-0.223,3.440734115,-1.6600000000000001,0.37,1.7007351352
2020-02-27 19:00:00,1.819,0.275,1.8396700791,3.549,-0.23500000000000001,3.556771851,-1.73,0.51,1.8036074961000002,1.8090000000000002,0.085,1.8109958586000001,3.549,-0.23500000000000001,3.556771851,-1.74,0.32,1.7691806013
2020-02-27 19:30:00,1.7155,0.192,1.7262109518000002,1.9155000000000002,-0.148,1.9212090594000002,-0.2,0.34,0.39446165850000003,1.6855,0.152,1.6923398743,1.9155000000000002,-0.148,1.9212090594000002,-0.23,0.30000000000000004,0.3780211634
2020-02-27 20:00:00,1.5875,0.179,1.5975597798,0.23750000000000002,-0.07100000000000001,0.2478855583,1.35,0.25,1.3729530218,1.5375,0.139,1.5437704655,0.23750000000000002,-0.07100000000000001,0.2478855583,1.3,0.21,1.3168523076
2020-02-27 20:30:00,1.5255,0.1715,1.5351099309,0.2155,-0.0685,0.2261249655,1.31,0.24,1.3318032888,1.4755,0.1315,1.4813482035,0.2155,-0.0685,0.2261249655,1.26,0.2,1.2757742747
2020-02-27 21:00:00,1.4585,0.1585,1.4670870799,0.2285,-0.07150000000000001,0.2394253537,1.23,0.23,1.2513193038,1.4085,0.11850000000000001,1.4134760345,0.2285,-0.07150000000000001,0.2394253537,1.18,0.19,1.1951987282
2020-02-27 21:30:00,1.3485,0.145,1.3562732947,0.2185,-0.065,0.22796326460000002,1.13,0.21,1.1493476411,1.3085,0.105,1.3127060791,0.2185,-0.065,0.22796326460000002,1.09,0.17,1.1031772296
2020-02-27 22:00:00,1.27,0.14850000000000002,1.2786525134,0.22,-0.07150000000000001,0.2313271493,1.05,0.22,1.0728000746,1.23,0.1085,1.2347761943,0.22,-0.07150000000000001,0.2313271493,1.01,0.18,1.0259142264
2020-02-27 22:30:00,1.1925,0.45,1.2745808134,0.2325,-0.07,0.24280908140000002,0.96,0.52,1.0917875251,1.1225,-0.23,1.1458212121,0.2325,-0.07,0.24280908140000002,0.89,-0.16,0.9042676595
2020-02-27 23:00:00,1.103,0.5125000000000001,1.2162504882,0.213,-0.0675,0.2234395892,0.89,0.58,1.0623088063,1.013,-0.3075,1.0586431174,0.213,-0.0675,0.2234395892,0.8,-0.24,0.8352245207000001
2020-02-27 23:30:00,0.991,0.108,0.996867594,0.221,-0.062,0.2295321328,0.77,0.17,0.7885429601,0.9510000000000001,0.068,0.9534280256000001,0.221,-0.062,0.2295321328,0.73,0.13,0.7414849965
2020-02-28 00:00:00,0.9795,0.1075,0.9853813982,0.20950000000000002,-0.0625,0.2186241066,0.77,0.17,0.7885429601,0.9395,0.0675,0.9419217059,0.20950000000000002,-0.0625,0.2186241066,0.73,0.13,0.7414849965
2020-02-28 00:30:00,1.153,0.105,1.1577711346,0.233,-0.065,0.2418966722,0.92,0.17,0.9355746897,1.113,0.065,1.1148964077,0.233,-0.065,0.2418966722,0.88,0.13,0.8895504483000001
2020-02-28 01:00:00,1.385,0.3685,1.4331843043,0.20500000000000002,-0.061500000000000006,0.21402628340000002,1.18,0.43,1.2559060474,1.315,-0.1915,1.3288706671,0.20500000000000002,-0.061500000000000006,0.21402628340000002,1.11,-0.13,1.1175866857
2020-02-28 01:30:00,1.4575,0.4635,1.5294242381,0.2275,-0.0665,0.2370200413,1.23,0.53,1.3393281898,1.3775,-0.2765,1.4049763343000001,0.2275,-0.0665,0.2370200413,1.15,-0.21,1.1690166808
2020-02-28 02:00:00,1.405,0.123,1.4103737093,0.225,-0.077,0.2378108492,1.18,0.2,1.196829144,1.355,0.083,1.3575396863,0.225,-0.077,0.2378108492,1.13,0.16,1.1412712211
2020-02-28 02:30:00,1.3815,0.12,1.3867019326,0.24150000000000002,-0.08,0.25440568,1.1400000000000001,0.2,1.1574109037,1.3415,0.08,1.3438832725,0.24150000000000002,-0.08,0.25440568,1.1,0.16,1.1115754585
2020-02-28 03:00:00,1.3780000000000001,0.1275,1.3838859238,0.258,-0.0825,0.27086943350000003,1.12,0.21,1.1395174417,1.328,0.08750000000000001,1.3308795024,0.258,-0.0825,0.27086943350000003,1.07,0.17,1.0834205093
2020-02-28 03:30:00,1.309,0.11750000000000001,1.3142630064,0.289,-0.0925,0.3034423339,1.02,0.21,1.0413932975,1.2690000000000001,0.0775,1.2713643262,0.289,-0.0925,0.3034423339,0.98,0.17,0.9946356117
2020-02-28 04:00:00,1.2605,0.1255,1.2667322132,0.36050000000000004,-0.1145,0.37824661270000004,0.9,0.24,0.9314504818,1.2205,0.0855,1.2234911115,0.36050000000000004,-0.1145,0.37824661270000004,0.86,0.2,0.8829496022000001
2020-02-28 04:30:00,1.242,0.23900000000000002,1.2647865433,0.322,-0.101,0.33746851710000003,0.92,0.34,0.9808159868,1.192,-0.041,1.192704909,0.322,-0.101,0.33746851710000003,0.87,0.06,0.8720665112
2020-02-28 05:00:00,1.1865,0.535,1.3015403374,0.3165,-0.095,0.33045007190000003,0.87,0.63,1.0741508274,1.1065,-0.365,1.1651468792,0.3165,-0.095,0.33045007190000003,0.79,-0.27,0.8348652586
2020-02-28 05:30:00,1.1735,0.5265000000000001,1.2861976909,0.3235,-0.0935,0.3367409984,0.85,0.62,1.0520931518,1.0935,-0.3635,1.1523343699,0.3235,-0.0935,0.3367409984,0.77,-0.27,0.8159656856
2020-02-28 06:00:00,1.195,0.5345,1.3090894736,0.34500000000000003,-0.0955,0.3579738119,0.85,0.63,1.0580170131,1.115,-0.34550000000000003,1.1673025529,0.34500000000000003,-0.0955,0.3579738119,0.77,-0.25,0.8095677859
2020-02-28 06:30:00,1.2415,0.2005,1.2575859812,0.35150000000000003,-0.1095,0.3681609702,0.89,0.31,0.9424436323000001,1.1915,0.030500000000000003,1.1918903054,0.35150000000000003,-0.1095,0.3681609702,0.84,0.14,0.8515867542000001
2020-02-28 07:00:00,1.3495,0.153,1.3581455187,0.34950000000000003,-0.107,0.36551231170000004,1.0,0.26,1.0332473082,1.3094999999999999,0.113,1.3143664824,0.34950000000000003,-0.107,0.36551231170000004,0.96,0.22,0.9848857802000001
2020-02-28 07:30:00,1.3895,0.188,1.402160565,0.3895,-0.122,0.40815958890000004,1.0,0.31,1.0469479452,1.3495,0.148,1.3575913413,0.3895,-0.122,0.40815958890000004,0.96,0.27,0.9972462083
2020-02-28 08:00:00,1.3415,0.1845,1.3541279482,0.36150000000000004,-0.1255,0.3826649971,0.98,0.31,1.0278618584,1.3014999999999999,0.14450000000000002,1.3094970409,0.36150000000000004,-0.1255,0.3826649971,0.9400000000000001,0.27,0.9780081799
2020-02-28 08:30:00,1.3475000000000001,0.181,1.3596018719,0.35750000000000004,-0.11900000000000001,0.3767854164,0.99,0.30000000000000004,1.034456379,1.3075,0.14100000000000001,1.3150807009,0.35750000000000004,-0.11900000000000001,0.3767854164,0.9500000000000001,0.26,0.9849365462
2020-02-28 09:00:00,1.3555000000000001,0.17450000000000002,1.3666859551,0.35550000000000004,-0.1255,0.3770019894,1.0,0.30000000000000004,1.0440306509,1.3155000000000001,0.1345,1.3223579319,0.35550000000000004,-0.1255,0.3770019894,0.96,0.26,0.9945853407
2020-02-28 09:30:00,1.3585,0.184,1.3709041724,0.35850000000000004,-0.146,0.3870894599,1.0,0.33,1.053043209,1.3185,0.14400000000000002,1.3263401713,0.35850000000000004,-0.146,0.3870894599,0.96,0.29,1.0028459503
2020-02-28 10:00:00,1.336,0.17550000000000002,1.3474777364000001,0.34600000000000003,-0.1845,0.3921176482,0.99,0.36,1.053422992,1.296,0.1355,1.3030641772,0.34600000000000003,-0.1845,0.3921176482,0.9500000000000001,0.32,1.0024470061
2020-02-28 10:30:00,1.322,0.35750000000000004,1.3694853961,0.312,-0.1625,0.3517815373,1.01,0.52,1.1360017606,1.252,-0.10250000000000001,1.2561887796,0.312,-0.1625,0.3517815373,0.9400000000000001,0.06,0.9419129471000001
2020-02-28 11:00:00,1.232,0.549,1.3487864916,0.272,-0.151,0.3111028769,0.96,0.7000000000000001,1.1881077392,1.1320000000000001,-0.361,1.1881687591,0.272,-0.151,0.3111028769,0.86,-0.21,0.8852683209000001
2020-02-28 11:30:00,1.2775,0.5495,1.3906676454,0.2975,-0.1505,0.33340140970000004,0.98,0.7000000000000001,1.2043255374,1.1775,-0.36050000000000004,1.2314489433,0.2975,-0.1505,0.33340140970000004,0.88,-0.21,0.9047098983
2020-02-28 12:00:00,1.264,0.556,1.3808808783,0.294,-0.17400000000000002,0.3416313803,0.97,0.73,1.2140016474,1.164,-0.354,1.2166396344,0.294,-0.17400000000000002,0.3416313803,0.87,-0.18,0.8884255737000001
2020-02-28 12:30:00,1.2735,0.548,1.3864004652,0.2535,-0.182,0.31206770100000003,1.02,0.73,1.2543125607,1.1735,-0.362,1.2280660609,0.2535,-0.182,0.31206770100000003,0.92,-0.18,0.9374433316
2020-02-28 13:00:00,1.2495,0.5595,1.3690472965,0.28950000000000004,-0.1105,0.30987174770000003,0.96,0.67,1.170683561,1.1495,-0.35050000000000003,1.2017489338,0.28950000000000004,-0.1105,0.30987174770000003,0.86,-0.24,0.8928605714000001
2020-02-28 13:30:00,1.262,0.498,1.3567048316,0.352,-0.132,0.37593616480000003,0.91,0.63,1.1067971811,1.172,-0.292,1.2078278023,0.352,-0.132,0.37593616480000003,0.8200000000000001,-0.16,0.835463943
2020-02-28 14:00:00,1.241,0.1335,1.2481599456999999,0.361,-0.1365,0.3859446204,0.88,0.27,0.9204890005,1.201,0.0835,1.2038991860000001,0.361,-0.1365,0.3859446204,0.84,0.22,0.8683317338000001
2020-02-28 14:30:00,1.2275,0.1365,1.2350661926,0.3375,-0.20350000000000001,0.3941046815,0.89,0.34,0.9527329112,1.1875,0.0765,1.189961554,0.3375,-0.20350000000000001,0.3941046815,0.85,0.28,0.8949301649
2020-02-28 15:00:00,1.2385,0.554,1.3567602036,0.3385,-0.20600000000000002,0.39625528390000003,0.9,0.76,1.1779643458,1.1485,-0.34600000000000003,1.199486661,0.3385,-0.20600000000000002,0.39625528390000003,0.81,-0.14,0.8220097323000001
2020-02-28 15:30:00,1.225,0.542,1.3395480581,0.355,-0.158,0.3885730305,0.87,0.7000000000000001,1.1166467660000001,1.135,-0.34800000000000003,1.1871516331,0.355,-0.158,0.3885730305,0.78,-0.19,0.8028075735
2020-02-28 16:00:00,1.254,0.5435,1.3667143996,0.354,-0.1165,0.3726771391,0.9,0.66,1.1160645143,1.174,-0.3365,1.2212732086,0.354,-0.1165,0.3726771391,0.8200000000000001,-0.22,0.8489994111
2020-02-28 16:30:00,1.32,0.538,1.4254276551,0.30000000000000004,-0.10200000000000001,0.3168659022,1.02,0.64,1.2041594579,1.23,-0.342,1.2766612707,0.30000000000000004,-0.10200000000000001,0.3168659022,0.93,-0.24,0.9604686356000001
2020-02-28 17:00:00,1.381,0.358,1.4266481697,0.301,-0.092,0.3147459293,1.08,0.45,1.17,1.321,-0.112,1.3257394163,0.301,-0.092,0.3147459293,1.02,-0.02,1.0201960596
2020-02-28 17:30:00,1.4235,0.151,1.4314863779,0.28350000000000003,-0.089,0.2971418012,1.1400000000000001,0.24,1.1649892703,1.3735,0.111,1.3779779570000001,0.28350000000000003,-0.089,0.2971418012,1.09,0.2,1.1081967334
2020-02-28 18:00:00,1.5394999999999999,0.3435,1.5773561741000002,0.3195,-0.0965,0.33375514980000004,1.22,0.44,1.2969194269,1.4695,-0.0765,1.4714898912,0.3195,-0.0965,0.33375514980000004,1.15,0.02,1.1501738999
2020-02-28 18:30:00,1.585,0.5635,1.6821882326000002,0.325,-0.0965,0.3390239667,1.26,0.66,1.4223923509,1.4849999999999999,-0.3165,1.5183534668,0.325,-0.0965,0.3390239667,1.16,-0.22,1.1806777715
2020-02-28 19:00:00,1.592,0.5630000000000001,1.6886186662,0.322,-0.097,0.336293027,1.27,0.66,1.4312581877000001,1.492,-0.317,1.5253042318999999,0.322,-0.097,0.336293027,1.17,-0.22,1.1905040949
2020-02-28 19:30:00,1.5095,0.5710000000000001,1.6138870004,0.3195,-0.099,0.3344865468,1.19,0.67,1.3656500284,1.4095,-0.329,1.4473877331,0.3195,-0.099,0.3344865468,1.09,-0.23,1.1140017953
2020-02-28 20:00:00,1.444,0.5445,1.5432486027999999,0.334,-0.10550000000000001,0.3502659704,1.11,0.65,1.2863125592,1.354,-0.3155,1.3902720058,0.334,-0.10550000000000001,0.3502659704,1.02,-0.21,1.0413932975
2020-02-28 20:30:00,1.354,0.21150000000000002,1.3704190053,0.364,-0.11850000000000001,0.3828031478,0.99,0.33,1.0435516279,1.304,0.021500000000000002,1.3041772311,0.364,-0.11850000000000001,0.3828031478,0.9400000000000001,0.14,0.9503683496
2020-02-28 21:00:00,1.3065,0.539,1.4133164012,0.41650000000000004,-0.121,0.4337202439,0.89,0.66,1.1080162454,1.2165,-0.35100000000000003,1.26612529,0.41650000000000004,-0.121,0.4337202439,0.8,-0.23,0.8324061509
2020-02-28 21:30:00,1.228,0.49250000000000005,1.3230798351,0.40800000000000003,-0.11750000000000001,0.4245824419,0.8200000000000001,0.61,1.0220078278,1.138,-0.3275,1.1841875907000001,0.40800000000000003,-0.11750000000000001,0.4245824419,0.73,-0.21,0.7596051606
2020-02-28 22:00:00,1.1320000000000001,0.098,1.1362341308,0.41200000000000003,-0.122,0.42968360450000004,0.72,0.22,0.7528612090000001,1.102,0.058,1.1035252602,0.41200000000000003,-0.122,0.42968360450000004,0.6900000000000001,0.18,0.7130918594
2020-02-28 22:30:00,1.0785,0.10300000000000001,1.0834072411,0.4385,-0.137,0.4594031454,0.64,0.24,0.6835202996,1.0385,0.063,1.0404091743,0.4385,-0.137,0.4594031454,0.6000000000000001,0.2,0.632455532
2020-02-28 23:00:00,1.033,0.499,1.1472096583,0.443,-0.14100000000000001,0.4648978382,0.59,0.64,0.8704596487,0.9530000000000001,-0.331,1.0088458752,0.443,-0.14100000000000001,0.4648978382,0.51,-0.19,0.544242593
2020-02-28 23:30:00,0.9495,0.52,1.0825665107,0.4595,-0.14,0.48035429630000004,0.49,0.66,0.8220097323000001,0.8695,-0.37,0.9449498664,0.4595,-0.14,0.48035429630000004,0.41000000000000003,-0.23,0.4701063709
2020-02-29 00:00:00,0.926,0.5035000000000001,1.0540342736,0.446,-0.1365,0.4664206792,0.48,0.64,0.8,0.846,-0.3765,0.9259958153000001,0.446,-0.1365,0.4664206792,0.4,-0.24,0.4664761516
2020-02-29 00:30:00,1.0725,0.20400000000000001,1.0917290186,0.4325,-0.126,0.4504800218,0.64,0.33,0.7200694411,1.0125,-0.08600000000000001,1.0161457819,0.4325,-0.126,0.4504800218,0.58,0.04,0.5813776741000001
2020-02-29 01:00:00,1.3075,0.42250000000000004,1.3740678659,0.4475,-0.1375,0.46814794670000004,0.86,0.56,1.0262553289,1.2275,-0.2775,1.2584762612,0.4475,-0.1375,0.46814794670000004,0.78,-0.14,0.7924645102000001
2020-02-29 01:30:00,1.318,0.5045000000000001,1.4112562666000001,0.458,-0.14550000000000002,0.4805561882,0.86,0.65,1.0780074211,1.238,-0.3655,1.2908269636,0.458,-0.14550000000000002,0.4805561882,0.78,-0.22,0.8104319836
2020-02-29 02:00:00,1.282,0.505,1.3778784417,0.462,-0.145,0.48421999130000004,0.8200000000000001,0.65,1.0463746939,1.192,-0.365,1.2466310601,0.462,-0.145,0.48421999130000004,0.73,-0.22,0.7624303247
2020-02-29 02:30:00,1.2570000000000001,0.5135000000000001,1.3578406571000001,0.437,-0.1365,0.45782229090000004,0.8200000000000001,0.65,1.0463746939,1.167,-0.3765,1.2262305044,0.437,-0.1365,0.45782229090000004,0.73,-0.24,0.7684399781
2020-02-29 03:00:00,1.241,0.526,1.3478712847,0.401,-0.124,0.41973443990000003,0.84,0.65,1.0621205205,1.151,-0.374,1.2102384063,0.401,-0.124,0.41973443990000003,0.75,-0.25,0.790569415
2020-02-29 03:30:00,1.175,0.375,1.2333896384,0.365,-0.115,0.3826878624,0.81,0.49,0.9466784037,1.095,-0.245,1.1220739726,0.365,-0.115,0.3826878624,0.73,-0.13,0.7414849965
2020-02-29 04:00:00,1.0775,0.075,1.0801070549,0.3175,-0.095,0.33140798120000003,0.76,0.17,0.7787810989,1.0375,0.035,1.0380901936,0.3175,-0.095,0.33140798120000003,0.72,0.13,0.731641989
