Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 04:30:00,1.0205,0.07350000000000001,1.0231434406,0.2805,-0.08650000000000001,0.2935344954,0.74,0.16,0.7570997292,0.9805,0.0335,0.9810721176,0.2805,-0.08650000000000001,0.2935344954,0.7000000000000001,0.12,0.7102112362
2020-02-29 05:00:00,0.9685,0.0775,0.9715958522,0.3385,-0.10250000000000001,0.3536785263,0.63,0.18,0.65520989,0.9285,0.0375,0.9292569612,0.3385,-0.10250000000000001,0.3536785263,0.59,0.14,0.6063827174
2020-02-29 05:30:00,0.9825,0.0795,0.9857111646000001,0.4025,-0.12050000000000001,0.4201505682,0.58,0.2,0.613514466,0.9525,0.0395,0.9533186770000001,0.4025,-0.12050000000000001,0.4201505682,0.55,0.16,0.5728001397
2020-02-29 06:00:00,0.982,0.0855,0.9857150958,0.362,-0.1145,0.379676507,0.62,0.2,0.651459899,0.9520000000000001,0.0455,0.9530866960000001,0.362,-0.1145,0.379676507,0.59,0.16,0.6113100686
2020-02-29 06:30:00,1.01,0.08750000000000001,1.0137831376,0.4,-0.12250000000000001,0.4183374834,0.61,0.21,0.6451356447000001,0.97,0.0475,0.9711623191000001,0.4,-0.12250000000000001,0.4183374834,0.5700000000000001,0.17,0.5948108943
2020-02-29 07:00:00,1.055,0.1625,1.0674414504,0.405,-0.11750000000000001,0.42170042680000003,0.65,0.28,0.7077428912,1.015,-0.007500000000000001,1.015027709,0.405,-0.11750000000000001,0.42170042680000003,0.61,0.11,0.6198386887
2020-02-29 07:30:00,1.0955,0.23650000000000002,1.1207374804,0.3955,-0.12350000000000001,0.4143338026,0.7000000000000001,0.36,0.7871467462,1.0455,-0.0335,1.0460365672,0.3955,-0.12350000000000001,0.4143338026,0.65,0.09,0.6562011887
2020-02-29 08:00:00,1.0765,0.122,1.0833910882,0.3365,-0.11800000000000001,0.3565897503,0.74,0.24,0.7779460136,1.0365,0.092,1.0405749613,0.3365,-0.11800000000000001,0.3565897503,0.7000000000000001,0.21,0.7308214556
2020-02-29 08:30:00,1.1495,0.1295,1.1567715851,0.2695,-0.1105,0.2912739261,0.88,0.24,0.9121403401,1.1095,0.08950000000000001,1.1131039933,0.2695,-0.1105,0.2912739261,0.84,0.2,0.8634813258
2020-02-29 09:00:00,1.1360000000000001,0.1335,1.1438174024,0.266,-0.10650000000000001,0.28652792190000004,0.87,0.24,0.9024965374,1.096,0.0935,1.0999810226,0.266,-0.10650000000000001,0.28652792190000004,0.8300000000000001,0.2,0.8537564055
2020-02-29 09:30:00,1.0725,0.128,1.0801112211,0.3425,-0.112,0.3603474018,0.73,0.24,0.7684399781,1.0325,0.088,1.0362433353,0.3425,-0.112,0.3603474018,0.6900000000000001,0.2,0.7184010022
2020-02-29 10:00:00,1.054,0.3855,1.1222861712,0.394,-0.1345,0.416324693,0.66,0.52,0.8402380615,0.984,-0.1545,0.9960553448,0.394,-0.1345,0.416324693,0.59,-0.02,0.5903388857
2020-02-29 10:30:00,0.9975,0.11900000000000001,1.0045731681,0.3775,-0.121,0.3964180243,0.62,0.24,0.6648308055000001,0.9575,0.079,0.9607534803000001,0.3775,-0.121,0.3964180243,0.58,0.2,0.613514466
2020-02-29 11:00:00,1.0135,0.1135,1.019835526,0.3935,-0.1265,0.4133334005,0.62,0.24,0.6648308055000001,0.9735,0.07350000000000001,0.9762707104,0.3935,-0.1265,0.4133334005,0.58,0.2,0.613514466
2020-02-29 11:30:00,1.008,0.11900000000000001,1.015,0.428,-0.14100000000000001,0.45062734050000003,0.58,0.26,0.6356099433,0.968,0.079,0.9712183071,0.428,-0.14100000000000001,0.45062734050000003,0.54,0.22,0.5830951895
2020-02-29 12:00:00,1.0575,0.126,1.0649799294,0.40750000000000003,-0.134,0.4289664905,0.65,0.26,0.7000714249000001,1.0175,0.08600000000000001,1.0211279303,0.40750000000000003,-0.134,0.4289664905,0.61,0.22,0.6484597135
2020-02-29 12:30:00,1.055,0.12050000000000001,1.0618593363,0.395,-0.1395,0.41890959650000004,0.66,0.26,0.709365914,1.025,0.0805,1.0281562381,0.395,-0.1395,0.41890959650000004,0.63,0.22,0.6673080248000001
2020-02-29 13:00:00,0.9835,0.12050000000000001,0.9908544293,0.41350000000000003,-0.1395,0.4363971815,0.5700000000000001,0.26,0.6264982043,0.9535,0.0805,0.9568921047000001,0.41350000000000003,-0.1395,0.4363971815,0.54,0.22,0.5830951895
2020-02-29 13:30:00,1.031,0.1165,1.037561203,0.391,-0.1335,0.4131624983,0.64,0.25,0.6870953355,0.991,0.0765,0.9939483135,0.391,-0.1335,0.4131624983,0.6000000000000001,0.21,0.6356886030000001
2020-02-29 14:00:00,1.103,0.1095,1.1084219639,0.373,-0.1305,0.39516990020000003,0.73,0.24,0.7684399781,1.063,0.0695,1.0652695668,0.373,-0.1305,0.39516990020000003,0.6900000000000001,0.2,0.7184010022
2020-02-29 14:30:00,1.0185,0.1115,1.024585038,0.3985,-0.1285,0.41870574390000004,0.62,0.24,0.6648308055000001,0.9885,0.07150000000000001,0.9910824890000001,0.3985,-0.1285,0.41870574390000004,0.59,0.2,0.6229767251
2020-02-29 15:00:00,1.065,0.114,1.0710840303,0.395,-0.126,0.4146094548,0.67,0.24,0.7116881339000001,1.025,0.074,1.0276677479,0.395,-0.126,0.4146094548,0.63,0.2,0.6609841148000001
2020-02-29 15:30:00,1.1175,0.101,1.1220549229,0.3875,-0.129,0.40840819040000004,0.73,0.23,0.7653757247,1.0775,0.061,1.0792253009,0.3875,-0.129,0.40840819040000004,0.6900000000000001,0.19,0.7156814934
2020-02-29 16:00:00,1.097,0.109,1.1024019231,0.40700000000000003,-0.14100000000000001,0.4307319352,0.6900000000000001,0.25,0.7338937253000001,1.067,0.069,1.069228694,0.40700000000000003,-0.14100000000000001,0.4307319352,0.66,0.21,0.6926037828
2020-02-29 16:30:00,1.2385,0.108,1.243200004,0.40850000000000003,-0.14200000000000002,0.432476878,0.8300000000000001,0.25,0.8668333173,1.1985000000000001,0.068,1.200427528,0.40850000000000003,-0.14200000000000002,0.432476878,0.79,0.21,0.8174350127000001
2020-02-29 17:00:00,1.379,0.3105,1.4135244073,0.399,-0.1395,0.4226833922,0.98,0.45,1.0783784122,1.309,-0.0995,1.3127761614,0.399,-0.1395,0.4226833922,0.91,0.04,0.9108786966
2020-02-29 17:30:00,1.513,0.343,1.5513922779,0.423,-0.147,0.4478146938,1.09,0.49,1.1950732195,1.443,-0.08700000000000001,1.4456202821000002,0.423,-0.147,0.4478146938,1.02,0.06,1.021763182
2020-02-29 18:00:00,1.6045,0.5875,1.7086768273000001,0.4345,-0.1525,0.4604850703,1.17,0.74,1.3843771163,1.5045000000000002,-0.3125,1.53661202,0.4345,-0.1525,0.4604850703,1.07,-0.16,1.081896483
2020-02-29 18:30:00,1.6315,0.5885,1.734394563,0.4415,-0.1515,0.46677028610000004,1.19,0.74,1.4013208055,1.5314999999999999,-0.3215,1.5648816249,0.4415,-0.1515,0.46677028610000004,1.09,-0.17,1.1031772296
2020-02-29 19:00:00,1.6099999999999999,0.5785,1.7107782586,0.44,-0.1515,0.4653517487,1.17,0.73,1.3790576493,1.52,-0.3215,1.5536287361999999,0.44,-0.1515,0.4653517487,1.08,-0.17,1.0932977636
2020-02-29 19:30:00,1.521,0.5785,1.6272993732,0.431,-0.1515,0.4568514529,1.09,0.73,1.3118688959,1.431,-0.3315,1.4688952481,0.431,-0.1515,0.4568514529,1.0,-0.18,1.0160708637
2020-02-29 20:00:00,1.4455,0.42050000000000004,1.5054203732,0.3955,-0.1495,0.4228126062,1.05,0.5700000000000001,1.1947384651,1.3755,-0.17950000000000002,1.3871627518,0.3955,-0.1495,0.4228126062,0.98,-0.03,0.9804590761
2020-02-29 20:30:00,1.3835,0.2245,1.4015964112,0.4035,-0.14550000000000002,0.42893181280000003,0.98,0.37,1.0475208828,1.3335,0.0245,1.3337250466000001,0.4035,-0.14550000000000002,0.42893181280000003,0.93,0.17,0.9454099640000001
2020-02-29 21:00:00,1.338,0.5495,1.4464419276,0.40800000000000003,-0.1405,0.4315139048,0.93,0.6900000000000001,1.1580155439,1.248,-0.35050000000000003,1.2962847874,0.40800000000000003,-0.1405,0.4315139048,0.84,-0.21,0.8658521814
2020-02-29 21:30:00,1.2855,0.5475,1.3972353059,0.41550000000000004,-0.14250000000000002,0.4392567586,0.87,0.6900000000000001,1.1104053314,1.1955,-0.35250000000000004,1.2463853738,0.41550000000000004,-0.14250000000000002,0.4392567586,0.78,-0.21,0.8077747211
2020-02-29 22:00:00,1.2195,0.5305,1.329891161,0.3795,-0.1295,0.4009869075,0.84,0.66,1.0682696289,1.1295,-0.35950000000000004,1.1853313883,0.3795,-0.1295,0.4009869075,0.75,-0.23,0.7844743463
2020-02-29 22:30:00,1.145,0.5235000000000001,1.2589985107000001,0.405,-0.1365,0.4273841948,0.74,0.66,0.9915644205,1.065,-0.3765,1.1295916297,0.405,-0.1365,0.4273841948,0.66,-0.24,0.7022819946000001
2020-02-29 23:00:00,1.0685,0.38,1.1340600734,0.3885,-0.13,0.4096733455,0.68,0.51,0.85,0.9985,-0.24,1.0269382893,0.3885,-0.13,0.4096733455,0.61,-0.11,0.6198386887
2020-02-29 23:30:00,0.9775,0.0835,0.981059886,0.3875,-0.1365,0.41083877620000003,0.59,0.22,0.6296824597,0.9475,0.043500000000000004,0.9484980232,0.3875,-0.1365,0.41083877620000003,0.56,0.18,0.5882176468
2020-03-01 00:00:00,0.97,0.077,0.9730513861000001,0.4,-0.14300000000000002,0.42479289070000004,0.5700000000000001,0.22,0.6109828148,0.9400000000000001,0.037,0.9407279097000001,0.4,-0.14300000000000002,0.42479289070000004,0.54,0.18,0.5692099788
2020-03-01 00:30:00,1.134,0.079,1.136748433,0.424,-0.14100000000000001,0.44682994530000003,0.71,0.22,0.7433034374,1.094,0.039,1.0946949347,0.424,-0.14100000000000001,0.44682994530000003,0.67,0.18,0.6937578828000001
2020-03-01 01:00:00,1.3675,0.28300000000000003,1.3964760113,0.40750000000000003,-0.137,0.4299130726,0.96,0.42,1.0478549518,1.3075,-0.157,1.3168922697,0.40750000000000003,-0.137,0.4299130726,0.9,-0.02,0.9002221948
2020-03-01 01:30:00,1.426,0.519,1.5175101318,0.41600000000000004,-0.14100000000000001,0.4392459448,1.01,0.66,1.2065239326000001,1.336,-0.371,1.3865558049,0.41600000000000004,-0.14100000000000001,0.4392459448,0.92,-0.23,0.9483142939
2020-03-01 02:00:00,1.3900000000000001,0.5135000000000001,1.4818172121,0.41000000000000003,-0.14650000000000002,0.43538747110000003,0.98,0.66,1.181524439,1.3,-0.3765,1.3534224210999999,0.41000000000000003,-0.14650000000000002,0.43538747110000003,0.89,-0.23,0.9192388155000001
2020-03-01 02:30:00,1.351,0.512,1.4447646867000001,0.431,-0.148,0.45570275400000004,0.92,0.66,1.1322543884,1.2610000000000001,-0.378,1.3164364778,0.431,-0.148,0.45570275400000004,0.8300000000000001,-0.23,0.86127812
2020-03-01 03:00:00,1.3325,0.529,1.4336656688,0.41250000000000003,-0.14100000000000001,0.4359326209,0.92,0.67,1.1381124725,1.2425,-0.371,1.2967063083,0.41250000000000003,-0.14100000000000001,0.4359326209,0.8300000000000001,-0.23,0.86127812
2020-03-01 03:30:00,1.274,0.529,1.3794625765,0.404,-0.14100000000000001,0.4278983524,0.87,0.67,1.0980892496,1.184,-0.381,1.2437913812,0.404,-0.14100000000000001,0.4278983524,0.78,-0.24,0.8160882305
2020-03-01 04:00:00,1.2035,0.5095000000000001,1.3069056967,0.3435,-0.12050000000000001,0.3640226641,0.86,0.63,1.0660675401,1.1135,-0.3805,1.1767168308,0.3435,-0.12050000000000001,0.3640226641,0.77,-0.26,0.8127115109
2020-03-01 04:30:00,1.1445,0.5035000000000001,1.250356949,0.3745,-0.1265,0.3952878698,0.77,0.63,0.9948869282,1.0645,-0.3865,1.1324939293,0.3745,-0.1265,0.3952878698,0.6900000000000001,-0.26,0.7373601562000001
2020-03-01 05:00:00,1.0925,0.504,1.2031509673,0.3825,-0.126,0.4027185742,0.71,0.63,0.9492101980000001,1.0125,-0.386,1.083583061,0.3825,-0.126,0.4027185742,0.63,-0.26,0.6815423685
2020-03-01 05:30:00,1.075,0.5065000000000001,1.1883464352,0.375,-0.12350000000000001,0.39481293040000004,0.7000000000000001,0.63,0.9417536833000001,0.985,-0.3835,1.0570228238,0.375,-0.12350000000000001,0.39481293040000004,0.61,-0.26,0.663098786
2020-03-01 06:00:00,1.105,0.507,1.2157606672,0.365,-0.123,0.385167496,0.74,0.63,0.9718538985,1.015,-0.383,1.0848566726,0.365,-0.123,0.385167496,0.65,-0.26,0.7000714249000001
2020-03-01 06:30:00,1.152,0.514,1.2614673995,0.342,-0.116,0.36113709310000003,0.81,0.63,1.0261578826,1.062,-0.376,1.1265966448,0.342,-0.116,0.36113709310000003,0.72,-0.26,0.7655063684000001
2020-03-01 07:00:00,1.1725,0.5155000000000001,1.2808186835,0.3425,-0.1145,0.36113224720000003,0.8300000000000001,0.63,1.0420172743,1.0825,-0.35450000000000004,1.1390682596,0.3425,-0.1145,0.36113224720000003,0.74,-0.24,0.7779460136
2020-03-01 07:30:00,1.168,0.3825,1.2290363095,0.318,-0.1075,0.3356787899,0.85,0.49,0.9811218069000001,1.098,-0.1975,1.1156210154,0.318,-0.1075,0.3356787899,0.78,-0.09,0.7851751397000001
2020-03-01 08:00:00,1.1075,0.114,1.1133518087,0.3275,-0.116,0.3474366849,0.78,0.23,0.8132035416000001,1.0675,0.074,1.0700617973,0.3275,-0.116,0.3474366849,0.74,0.19,0.7640026178
2020-03-01 08:30:00,1.1315,0.109,1.1367379865,0.3215,-0.111,0.3401224044,0.81,0.22,0.8393449827,1.0915,0.069,1.0936787691,0.3215,-0.111,0.3401224044,0.77,0.18,0.7907591289
2020-03-01 09:00:00,1.154,0.115,1.1597159135,0.324,-0.115,0.3438037231,0.8300000000000001,0.23,0.86127812,1.114,0.075,1.1165218314,0.324,-0.115,0.3438037231,0.79,0.19,0.8125269226
2020-03-01 09:30:00,1.201,0.1165,1.2066371658,0.331,-0.1135,0.3499189192,0.87,0.23,0.8998888820000001,1.161,0.0765,1.1635176191,0.331,-0.1135,0.3499189192,0.8300000000000001,0.19,0.8514693183
2020-03-01 10:00:00,1.2215,0.12250000000000001,1.2276271828,0.3115,-0.1075,0.3295276923,0.91,0.23,0.9386160024,1.1815,0.0825,1.1843768404000001,0.3115,-0.1075,0.3295276923,0.87,0.19,0.8905054744
2020-03-01 10:30:00,1.288,0.34950000000000003,1.3345764308999999,0.358,-0.12050000000000001,0.377735688,0.93,0.47000000000000003,1.0420172743,1.228,-0.1405,1.2360114279,0.358,-0.12050000000000001,0.377735688,0.87,-0.02,0.8702298547
2020-03-01 11:00:00,1.286,0.5425,1.3957443354999999,0.376,-0.1275,0.397029281,0.91,0.67,1.1300442469,1.196,-0.3375,1.2427076285,0.376,-0.1275,0.397029281,0.8200000000000001,-0.21,0.8464632302
2020-03-01 11:30:00,1.2815,0.5415,1.3912097254,0.3415,-0.11850000000000001,0.36147544870000003,0.9400000000000001,0.66,1.1485643212,1.1915,-0.3285,1.235954894,0.3415,-0.11850000000000001,0.36147544870000003,0.85,-0.21,0.8755569656000001
2020-03-01 12:00:00,1.2905,0.5535,1.4041910483,0.2605,-0.10650000000000001,0.2814293872,1.03,0.66,1.2233151679,1.2005,-0.3365,1.2467688238,0.2605,-0.10650000000000001,0.2814293872,0.9400000000000001,-0.23,0.9677293010000001
2020-03-01 12:30:00,1.278,0.556,1.3937072863,0.28800000000000003,-0.10400000000000001,0.3062025473,0.99,0.66,1.1898319209000001,1.188,-0.334,1.2340583455,0.28800000000000003,-0.10400000000000001,0.3062025473,0.9,-0.23,0.9289241088
2020-03-01 13:00:00,1.2395,0.55,1.3560458141,0.3195,-0.1,0.3347838855,0.92,0.65,1.1264546152000001,1.1495,-0.34,1.1987285973,0.3195,-0.1,0.3347838855,0.8300000000000001,-0.24,0.8640023148
2020-03-01 13:30:00,1.181,0.5585,1.3064008765000001,0.331,-0.1015,0.3462127236,0.85,0.66,1.0761505471,1.091,-0.3415,1.1431986923,0.331,-0.1015,0.3462127236,0.76,-0.24,0.7969943538
2020-03-01 14:00:00,1.193,0.5435,1.3109695839,0.353,-0.1165,0.3717273867,0.84,0.66,1.0682696289,1.103,-0.34650000000000003,1.1561449952,0.353,-0.1165,0.3717273867,0.75,-0.23,0.7844743463
2020-03-01 14:30:00,1.212,0.54,1.326854928,0.352,-0.12,0.3718924576,0.86,0.66,1.0840664186,1.1219999999999999,-0.35000000000000003,1.1753229343,0.352,-0.12,0.3718924576,0.77,-0.23,0.8036168241
2020-03-01 15:00:00,1.1315,0.54,1.2537512712,0.35150000000000003,-0.12,0.3714192375,0.78,0.66,1.021763182,1.0515,-0.35000000000000003,1.1082203075,0.35150000000000003,-0.12,0.3714192375,0.7000000000000001,-0.23,0.7368174808
2020-03-01 15:30:00,1.1575,0.5395,1.2770538359999999,0.34750000000000003,-0.12050000000000001,0.3677995378,0.81,0.66,1.044844486,1.0675,-0.35050000000000003,1.123568645,0.34750000000000003,-0.12050000000000001,0.3677995378,0.72,-0.23,0.7558438992000001
2020-03-01 16:00:00,1.184,0.5425,1.3023679396,0.28400000000000003,-0.1075,0.3036647,0.9,0.65,1.1101801656,1.094,-0.35750000000000004,1.1509310362,0.28400000000000003,-0.1075,0.3036647,0.81,-0.25,0.8477027781
2020-03-01 16:30:00,1.2085,0.5405,1.3238627195000001,0.3085,-0.1095,0.3273568389,0.9,0.65,1.1101801656,1.1185,-0.35950000000000004,1.1748542463,0.3085,-0.1095,0.3273568389,0.81,-0.25,0.8477027781
2020-03-01 17:00:00,1.349,0.542,1.4538105103,0.279,-0.098,0.2957110076,1.07,0.64,1.2467958935,1.249,-0.34800000000000003,1.2965743326,0.279,-0.098,0.2957110076,0.97,-0.25,1.0016985575
2020-03-01 17:30:00,1.3925,0.41950000000000004,1.4543165061,0.2525,-0.09050000000000001,0.2682284474,1.1400000000000001,0.51,1.2488794978,1.3225,-0.1905,1.3361498793,0.2525,-0.09050000000000001,0.2682284474,1.07,-0.1,1.0746627378
2020-03-01 18:00:00,1.487,0.3335,1.5239393853,0.20700000000000002,-0.08650000000000001,0.2243462725,1.28,0.42,1.3471451295,1.417,-0.0765,1.4190635116,0.20700000000000002,-0.08650000000000001,0.2243462725,1.21,0.01,1.2100413215999999
2020-03-01 18:30:00,1.5735000000000001,0.157,1.581313141,0.20350000000000001,-0.083,0.2197754536,1.37,0.24,1.3908630414,1.5235,0.117,1.5279860110999999,0.20350000000000001,-0.083,0.2197754536,1.32,0.2,1.3350655415000001
2020-03-01 19:00:00,1.5750000000000002,0.1495,1.5820794070000002,0.225,-0.09050000000000001,0.24251855600000002,1.35,0.24,1.3711673858,1.5350000000000001,0.1095,1.5389006628000002,0.225,-0.09050000000000001,0.24251855600000002,1.31,0.2,1.3251792332
2020-03-01 19:30:00,1.5390000000000001,0.14450000000000002,1.5457688217,0.23900000000000002,-0.0955,0.2573737555,1.3,0.24,1.3219682296,1.4889999999999999,0.10450000000000001,1.4926624702,0.23900000000000002,-0.0955,0.2573737555,1.25,0.2,1.2658988901
2020-03-01 20:00:00,1.494,0.224,1.5106991759000001,0.194,-0.096,0.21645322820000001,1.3,0.32,1.3388054377,1.434,0.004,1.4340055788,0.194,-0.096,0.21645322820000001,1.24,0.1,1.2440257232
2020-03-01 20:30:00,1.4765000000000001,0.504,1.5601500729,0.17650000000000002,-0.08600000000000001,0.19633708260000002,1.3,0.59,1.4276203977,1.3865,-0.276,1.4137037349,0.17650000000000002,-0.08600000000000001,0.19633708260000002,1.21,-0.19,1.2248265183
2020-03-01 21:00:00,1.323,0.106,1.3272396166,0.193,-0.074,0.2067002661,1.13,0.18,1.1442464769,1.283,0.066,1.2846964622,0.193,-0.074,0.2067002661,1.09,0.14,1.0989540482
2020-03-01 21:30:00,1.2605,0.1005,1.2645000989000001,0.1705,-0.0695,0.1841208842,1.09,0.17,1.1031772296,1.2205,0.060500000000000005,1.2219985679,0.1705,-0.0695,0.1841208842,1.05,0.13,1.0580170131
2020-03-01 22:00:00,1.2075,0.098,1.2114702844,0.1575,-0.07200000000000001,0.1731769326,1.05,0.17,1.063672882,1.1675,0.058,1.1689397974,0.1575,-0.07200000000000001,0.1731769326,1.01,0.13,1.0183319694
2020-03-01 22:30:00,1.1205,0.3305,1.1682253635,0.1405,-0.0695,0.15674980060000002,0.98,0.4,1.0584894898,1.0505,-0.1895,1.0674551513,0.1405,-0.0695,0.15674980060000002,0.91,-0.12,0.9178779875
2020-03-01 23:00:00,1.022,0.24350000000000002,1.0506075623,0.14200000000000002,-0.0665,0.1568000319,0.88,0.31,0.9330058949000001,0.962,-0.1165,0.9690285084,0.14200000000000002,-0.0665,0.1568000319,0.8200000000000001,-0.05,0.8215229759
2020-03-01 23:30:00,0.924,0.073,0.9268791723,0.14400000000000002,-0.067,0.15882380170000002,0.78,0.14,0.7924645102000001,0.884,0.033,0.8846157358000001,0.14400000000000002,-0.067,0.15882380170000002,0.74,0.1,0.7467261881
2020-03-02 00:00:00,0.8925000000000001,0.0635,0.894756112,0.1525,-0.0665,0.1663685667,0.74,0.13,0.7513321503,0.8525,0.0235,0.8528238388,0.1525,-0.0665,0.1663685667,0.7000000000000001,0.09,0.7057619995000001
2020-03-02 00:30:00,1.0685,0.063,1.0703556652,0.1585,-0.067,0.1720791969,0.91,0.13,0.9192388155000001,1.0285,0.023,1.0287571385,0.1585,-0.067,0.1720791969,0.87,0.09,0.8746427842000001
2020-03-02 01:00:00,1.319,0.1135,1.3238743332,0.129,-0.0665,0.1451318366,1.19,0.18,1.2035364556,1.2690000000000001,0.0035,1.2690048266,0.129,-0.0665,0.1451318366,1.1400000000000001,0.07,1.1421471009
2020-03-02 01:30:00,1.3755,0.0775,1.377681567,0.1255,-0.0625,0.1402016405,1.25,0.14,1.2578155668,1.3255,0.0375,1.3260303541,0.1255,-0.0625,0.1402016405,1.2,0.1,1.2041594579
2020-03-02 02:00:00,1.3455,0.0785,1.3477880026,0.10550000000000001,-0.061500000000000006,0.1221167474,1.24,0.14,1.2478781992,1.2955,0.0385,1.2960719502,0.10550000000000001,-0.061500000000000006,0.1221167474,1.19,0.1,1.1941942891
2020-03-02 02:30:00,1.318,0.0775,1.3202765808999999,0.108,-0.0625,0.1247808078,1.21,0.14,1.2180722474,1.268,0.0375,1.2685543938000001,0.108,-0.0625,0.1247808078,1.16,0.1,1.1643023662
2020-03-02 03:00:00,1.302,0.08650000000000001,1.3048702043,0.10200000000000001,-0.0635,0.12015094670000001,1.2,0.15,1.2093386622,1.252,0.0465,1.2528632208000001,0.10200000000000001,-0.0635,0.12015094670000001,1.15,0.11,1.1552488909
2020-03-02 03:30:00,1.2465,0.08600000000000001,1.2494631847,0.10650000000000001,-0.064,0.1242507545,1.1400000000000001,0.15,1.1498260738,1.1965,0.046,1.1973839192,0.10650000000000001,-0.064,0.1242507545,1.09,0.11,1.0955363983
2020-03-02 04:00:00,1.1565,0.0745,1.158897105,0.10650000000000001,-0.0655,0.1250299964,1.05,0.14,1.0592922165,1.1165,0.0345,1.1170329001,0.10650000000000001,-0.0655,0.1250299964,1.01,0.1,1.0149384218
2020-03-02 04:30:00,1.127,0.075,1.1294928065,0.097,-0.065,0.1167647207,1.03,0.14,1.0394710193,1.087,0.035,1.0875633315,0.097,-0.065,0.1167647207,0.99,0.1,0.9950376877
2020-03-02 05:00:00,1.053,0.07050000000000001,1.0553574039,0.123,-0.059500000000000004,0.1366354639,0.93,0.13,0.9390420651,1.013,0.0205,1.0132074072,0.123,-0.059500000000000004,0.1366354639,0.89,0.08,0.8935882721
2020-03-02 05:30:00,1.044,0.0685,1.0462448327,0.124,-0.061500000000000006,0.1384133303,0.92,0.13,0.9291393867000001,1.004,0.018500000000000003,1.0041704288,0.124,-0.061500000000000006,0.1384133303,0.88,0.08,0.8836288814000001
2020-03-02 06:00:00,1.069,0.0805,1.0720267021,0.099,-0.059500000000000004,0.11550432890000001,0.97,0.14,0.9800510191,1.029,0.0405,1.0297967032,0.099,-0.059500000000000004,0.11550432890000001,0.93,0.1,0.9353608929
2020-03-02 06:30:00,1.185,0.09050000000000001,1.1884507773,0.105,-0.059500000000000004,0.1206865775,1.08,0.15,1.0903669107,1.135,0.0505,1.1361229027,0.105,-0.059500000000000004,0.1206865775,1.03,0.11,1.035857133
2020-03-02 07:00:00,1.292,0.11750000000000001,1.2973319737,0.112,-0.0625,0.128258528,1.18,0.18,1.1936498649,1.242,0.0775,1.2444156259,0.112,-0.0625,0.128258528,1.13,0.14,1.1386395391
2020-03-02 07:30:00,1.3005,0.11950000000000001,1.3059787517,0.12050000000000001,-0.060500000000000005,0.1348350845,1.18,0.18,1.1936498649,1.2605,0.0795,1.2630045526,0.12050000000000001,-0.060500000000000005,0.1348350845,1.1400000000000001,0.14,1.1485643212
2020-03-02 08:00:00,1.244,0.1305,1.2508262269000001,0.14400000000000002,-0.0695,0.1598944965,1.1,0.2,1.1180339887,1.204,0.09050000000000001,1.2073964759,0.14400000000000002,-0.0695,0.1598944965,1.06,0.16,1.0720074627
2020-03-02 08:30:00,1.221,0.128,1.227690922,0.191,-0.082,0.2078581247,1.03,0.21,1.0511898021,1.181,0.088,1.1842740392,0.191,-0.082,0.2078581247,0.99,0.17,1.0044899203
2020-03-02 09:00:00,1.2,0.136,1.2076820773999999,0.24,-0.094,0.2577518186,0.96,0.23,0.9871676656,1.15,0.096,1.154,0.24,-0.094,0.2577518186,0.91,0.19,0.9296235797
2020-03-02 09:30:00,1.1475,0.12350000000000001,1.1541267260999999,0.2975,-0.10650000000000001,0.31598813270000004,0.85,0.23,0.8805679985,1.1075,0.0835,1.1106432821,0.2975,-0.10650000000000001,0.31598813270000004,0.81,0.19,0.8319855768000001
2020-03-02 10:00:00,1.091,0.1155,1.0970967368,0.331,-0.1245,0.3536400006,0.76,0.24,0.7969943538,1.051,0.0755,1.0537083325,0.331,-0.1245,0.3536400006,0.72,0.2,0.7472616677
2020-03-02 10:30:00,1.0565,0.1285,1.0642859108,0.35650000000000004,-0.12150000000000001,0.3766357657,0.7000000000000001,0.25,0.7433034374,1.0165,0.08850000000000001,1.0203452847,0.35650000000000004,-0.12150000000000001,0.3766357657,0.66,0.21,0.6926037828
2020-03-02 11:00:00,1.022,0.11850000000000001,1.0288470489,0.392,-0.1315,0.41346855990000003,0.63,0.25,0.6777905281000001,0.992,0.0785,0.9951011255000001,0.392,-0.1315,0.41346855990000003,0.6000000000000001,0.21,0.6356886030000001
2020-03-02 11:30:00,1.026,0.11750000000000001,1.0327062748,0.376,-0.1625,0.40961231670000003,0.65,0.28,0.7077428912,0.986,0.0775,0.989041076,0.376,-0.1625,0.40961231670000003,0.61,0.24,0.6555150647
2020-03-02 12:00:00,0.993,0.1245,1.0007743252,0.373,-0.2155,0.4307774948,0.62,0.34,0.7071067812,0.963,0.0845,0.9667001862000001,0.373,-0.2155,0.4307774948,0.59,0.30000000000000004,0.6618912297
2020-03-02 12:30:00,1.0605,0.1145,1.0666632552,0.4005,-0.2255,0.45961995170000003,0.66,0.34,0.7424284477,1.0205,0.0745,1.0232157641,0.4005,-0.2255,0.45961995170000003,0.62,0.30000000000000004,0.6887670143
2020-03-02 13:00:00,0.9795,0.128,0.9878280468,0.41950000000000004,-0.14200000000000002,0.44288175620000003,0.56,0.27,0.6216912417,0.9495,0.088,0.9535692162,0.41950000000000004,-0.14200000000000002,0.44288175620000003,0.53,0.23,0.577754273
2020-03-02 13:30:00,1.0435,0.202,1.0628716997,0.42350000000000004,-0.138,0.4454169395,0.62,0.34,0.7071067812,0.9935,0.052000000000000005,0.9948599148,0.42350000000000004,-0.138,0.4454169395,0.5700000000000001,0.19,0.6008327554
2020-03-02 14:00:00,1.0465,0.5715,1.19238186,0.3865,-0.20850000000000002,0.4391520238,0.66,0.78,1.021763182,0.9565,-0.3085,1.0050196515,0.3865,-0.20850000000000002,0.4391520238,0.5700000000000001,-0.1,0.5787054518
2020-03-02 14:30:00,1.1075,0.5645,1.2430673755,0.35750000000000004,-0.2155,0.41742843700000004,0.75,0.78,1.0820813278,1.0175,-0.3155,1.0652917441,0.35750000000000004,-0.2155,0.41742843700000004,0.66,-0.1,0.6675327707
2020-03-02 15:00:00,1.1075,0.5730000000000001,1.2469503799,0.35750000000000004,-0.20700000000000002,0.4131044057,0.75,0.78,1.0820813278,1.0175,-0.307,1.0628053679,0.35750000000000004,-0.20700000000000002,0.4131044057,0.66,-0.1,0.6675327707
2020-03-02 15:30:00,1.079,0.5700000000000001,1.2203036507,0.359,-0.18,0.4015980578,0.72,0.75,1.0396634071,0.999,-0.32,1.049,0.359,-0.18,0.4015980578,0.64,-0.14,0.6551335742000001
2020-03-02 16:00:00,1.155,0.5475,1.2781945274,0.355,-0.12250000000000001,0.37554127600000003,0.8,0.67,1.0435037135,1.075,-0.29250000000000004,1.1140831432,0.355,-0.12250000000000001,0.37554127600000003,0.72,-0.17,0.7397972695
2020-03-02 16:30:00,1.267,0.164,1.2775699589,0.337,-0.106,0.3532775113,0.93,0.27,0.9684007435,1.227,0.124,1.2332497719,0.337,-0.106,0.3532775113,0.89,0.23,0.9192388155000001
2020-03-02 17:00:00,1.348,0.17,1.358677298,0.358,-0.11,0.3745183574,0.99,0.28,1.0288342918,1.308,0.13,1.3144443693,0.358,-0.11,0.3745183574,0.9500000000000001,0.24,0.9798469268000001
2020-03-02 17:30:00,1.506,0.431,1.5664600218,0.296,-0.099,0.3121169653,1.21,0.53,1.3209844814,1.426,-0.099,1.4294324048,0.296,-0.099,0.3121169653,1.13,0.0,1.13
2020-03-02 18:00:00,1.573,0.19,1.5844333372000001,0.293,-0.1,0.3095948966,1.28,0.29,1.3124404748,1.5230000000000001,0.15,1.5303689098,0.293,-0.1,0.3095948966,1.23,0.25,1.2551493935
2020-03-02 18:30:00,1.6615,0.186,1.6718786588999999,0.35150000000000003,-0.10400000000000001,0.3665627504,1.31,0.29,1.34171532,1.6115,0.146,1.6181001978,0.35150000000000003,-0.10400000000000001,0.3665627504,1.26,0.25,1.2845621822
2020-03-02 19:00:00,1.6440000000000001,0.193,1.6552900047999999,0.364,-0.107,0.3794008434,1.28,0.30000000000000004,1.3146862744,1.604,0.153,1.6112805466,0.364,-0.107,0.3794008434,1.24,0.26,1.2669648772
2020-03-02 19:30:00,1.6,0.184,1.6105452492999999,0.32,-0.106,0.3370993919,1.28,0.29,1.3124404748,1.56,0.14400000000000002,1.5666320564,0.32,-0.106,0.3370993919,1.24,0.25,1.2649505919
2020-03-02 20:00:00,1.5285000000000002,0.17850000000000002,1.5388874228,0.2485,-0.0915,0.2648103095,1.28,0.27,1.308166656,1.4885000000000002,0.11850000000000001,1.4932094629,0.2485,-0.0915,0.2648103095,1.24,0.21,1.2576565509
2020-03-02 20:30:00,1.443,0.1645,1.4523461192,0.28300000000000003,-0.0955,0.2986791757,1.16,0.26,1.1887808881,1.403,0.1145,1.4076644664,0.28300000000000003,-0.0955,0.2986791757,1.12,0.21,1.1395174417
2020-03-02 21:00:00,1.3955,0.15,1.4035384747,0.2655,-0.09,0.28033952630000003,1.13,0.24,1.1552056094,1.3555000000000001,0.11,1.3599559736,0.2655,-0.09,0.28033952630000003,1.09,0.2,1.1081967334
2020-03-02 21:30:00,1.333,0.1495,1.3413572418,0.273,-0.09050000000000001,0.2876095443,1.06,0.24,1.0868302535,1.293,0.1095,1.2976283174,0.273,-0.09050000000000001,0.2876095443,1.02,0.2,1.0394229168
2020-03-02 22:00:00,1.2770000000000001,0.41100000000000003,1.3415103429,0.337,-0.109,0.354189215,0.9400000000000001,0.52,1.0742439202,1.207,-0.179,1.2202008031,0.337,-0.109,0.354189215,0.87,-0.07,0.872811549
2020-03-02 22:30:00,1.1715,0.555,1.2963168016,0.4015,-0.125,0.42050832330000004,0.77,0.68,1.0272779565,1.0915,-0.34500000000000003,1.1447258405,0.4015,-0.125,0.42050832330000004,0.6900000000000001,-0.22,0.7242237223
2020-03-02 23:00:00,1.056,0.304,1.0988867094,0.376,-0.126,0.3965501229,0.68,0.43,0.8045495634000001,1.006,-0.106,1.0115690782,0.376,-0.126,0.3965501229,0.63,0.02,0.6303173804000001
2020-03-02 23:30:00,0.9675,0.111,0.9738466255,0.3675,-0.11900000000000001,0.3862864869,0.6000000000000001,0.23,0.6425729531000001,0.9275,0.07100000000000001,0.9302135508,0.3675,-0.11900000000000001,0.3862864869,0.56,0.19,0.5913543777
2020-03-03 00:00:00,0.9465,0.11,0.9528705316,0.34650000000000003,-0.11,0.3635412631,0.6000000000000001,0.22,0.6390618123,0.9165000000000001,0.07,0.9191693261,0.34650000000000003,-0.11,0.3635412631,0.5700000000000001,0.18,0.5977457654
2020-03-03 00:30:00,1.127,0.1085,1.1322107798,0.387,-0.12150000000000001,0.40562451850000003,0.74,0.23,0.7749193506000001,1.087,0.0685,1.0891562101,0.387,-0.12150000000000001,0.40562451850000003,0.7000000000000001,0.19,0.7253275122
2020-03-03 01:00:00,1.3725,0.1585,1.3816216921,0.3725,-0.1115,0.38882965420000004,1.0,0.27,1.0358088627,1.3225,0.0285,1.3228070532,0.3725,-0.1115,0.38882965420000004,0.9500000000000001,0.14,0.9602603814
2020-03-03 01:30:00,1.429,0.121,1.4341136636,0.379,-0.11900000000000001,0.3972429987,1.05,0.24,1.0770793843,1.379,0.081,1.3813768494,0.379,-0.11900000000000001,0.3972429987,1.0,0.2,1.0198039027
2020-03-03 02:00:00,1.3765,0.12,1.3817207569,0.34650000000000003,-0.11,0.3635412631,1.03,0.23,1.0553672347,1.3365,0.08,1.3388921727,0.34650000000000003,-0.11,0.3635412631,0.99,0.19,1.0080674581
2020-03-03 02:30:00,1.3715,0.1135,1.3761883955,0.3415,-0.1165,0.3608247497,1.03,0.23,1.0553672347,1.3315000000000001,0.07350000000000001,1.3335270901,0.3415,-0.1165,0.3608247497,0.99,0.19,1.0080674581
2020-03-03 03:00:00,1.3525,0.124,1.3581723933,0.3725,-0.126,0.3932330734,0.98,0.25,1.0113851887,1.3125,0.084,1.3151852531000001,0.3725,-0.126,0.3932330734,0.9400000000000001,0.21,0.9631718434000001
2020-03-03 03:30:00,1.311,0.1275,1.3171853514,0.371,-0.12250000000000001,0.39070097260000003,0.9400000000000001,0.25,0.9726767192,1.271,0.08750000000000001,1.2740083398,0.371,-0.12250000000000001,0.39070097260000003,0.9,0.21,0.924175308
2020-03-03 04:00:00,1.2485,0.1265,1.2548922264,0.3885,-0.12350000000000001,0.4076573316,0.86,0.25,0.8956003573,1.2085,0.08650000000000001,1.2115917217,0.3885,-0.12350000000000001,0.4076573316,0.8200000000000001,0.21,0.8464632302
2020-03-03 04:30:00,1.1975,0.117,1.2032020819,0.3975,-0.123,0.4160952415,0.8,0.24,0.8352245207000001,1.1575,0.077,1.1600582959,0.3975,-0.123,0.4160952415,0.76,0.2,0.7858753082000001
2020-03-03 05:00:00,1.1325,0.116,1.1384253379,0.4025,-0.124,0.4211677219,0.73,0.24,0.7684399781,1.0925,0.076,1.0951402878,0.4025,-0.124,0.4211677219,0.6900000000000001,0.2,0.7184010022
2020-03-03 05:30:00,1.1305,0.115,1.1363341278,0.3905,-0.125,0.4100185971,0.74,0.24,0.7779460136,1.0905,0.075,1.0930760495,0.3905,-0.125,0.4100185971,0.7000000000000001,0.2,0.7280109889
2020-03-03 06:00:00,1.149,0.136,1.1570207431,0.389,-0.124,0.4082854394,0.76,0.26,0.8032434251,1.109,0.096,1.1131473398,0.389,-0.124,0.4082854394,0.72,0.22,0.7528612090000001
2020-03-03 06:30:00,1.203,0.131,1.2101115651,0.393,-0.11900000000000001,0.4106214802,0.81,0.25,0.8477027781,1.173,0.091,1.1765245429,0.393,-0.11900000000000001,0.4106214802,0.78,0.21,0.8077747211
2020-03-03 07:00:00,1.319,0.149,1.3273891667,0.369,-0.111,0.3853336217,0.9500000000000001,0.26,0.9849365462,1.279,0.109,1.2836362413,0.369,-0.111,0.3853336217,0.91,0.22,0.9362157871000001
2020-03-03 07:30:00,1.3525,0.1595,1.3618724243,0.3725,-0.1105,0.3885440773,0.98,0.27,1.0165136497,1.3125,0.11950000000000001,1.3179288676,0.3725,-0.1105,0.3885440773,0.9400000000000001,0.23,0.9677293010000001
2020-03-03 08:00:00,1.3155000000000001,0.1565,1.3247763962,0.3355,-0.10350000000000001,0.35110183710000004,0.98,0.26,1.0139033485,1.2655,0.1165,1.2708510928,0.3355,-0.10350000000000001,0.35110183710000004,0.93,0.22,0.9556673061000001
2020-03-03 08:30:00,1.3105,0.1615,1.3204137609,0.3205,-0.1285,0.3453005937,0.99,0.29,1.0316006979,1.2705,0.12150000000000001,1.2762963997,0.3205,-0.1285,0.3453005937,0.9500000000000001,0.25,0.9823441352000001
2020-03-03 09:00:00,1.337,0.1685,1.3475760646000001,0.307,-0.1615,0.3468879502,1.03,0.33,1.0815729287,1.297,0.1285,1.3033500105,0.307,-0.1615,0.3468879502,0.99,0.29,1.0316006979
2020-03-03 09:30:00,1.2755,0.169,1.2866472904,0.3155,-0.161,0.354205096,0.96,0.33,1.0151354589,1.2355,0.129,1.2422162654,0.3155,-0.161,0.354205096,0.92,0.29,0.9646242792
2020-03-03 10:00:00,0.324,-0.149,0.3566188441,0.321,-0.152,0.3551689739,0.003,0.003,0.0042426407000000005,0.324,-0.149,0.3566188441,0.321,-0.152,0.3551689739,0.003,0.003,0.0042426407000000005
2020-03-03 10:30:00,1.1885,0.164,1.1997617472,0.3685,-0.156,0.4001602804,0.8200000000000001,0.32,0.8802272434,1.1485,0.124,1.1551745539,0.3685,-0.156,0.4001602804,0.78,0.28,0.8287339742000001
2020-03-03 11:00:00,1.1065,0.17400000000000002,1.1200974288,0.34650000000000003,-0.166,0.3842112049,0.76,0.34,0.8325863319,1.0765,0.124,1.0836181292,0.34650000000000003,-0.166,0.3842112049,0.73,0.29,0.7854934755
2020-03-03 11:30:00,1.092,0.4485,1.1805152477,0.352,-0.1715,0.39155619010000003,0.74,0.62,0.9654014709000001,1.022,-0.1515,1.0331680646999999,0.352,-0.1715,0.39155619010000003,0.67,0.02,0.670298441
2020-03-03 12:00:00,1.0885,0.593,1.239548809,0.3085,-0.157,0.34615206200000004,0.78,0.75,1.0820813278,1.0085,-0.297,1.0513235706,0.3085,-0.157,0.34615206200000004,0.7000000000000001,-0.14,0.7138627319
2020-03-03 12:30:00,1.0505,0.5855,1.2026472883000001,0.29050000000000004,-0.1245,0.3160545839,0.76,0.71,1.0400480758,0.9605,-0.3045,1.0076112842,0.29050000000000004,-0.1245,0.3160545839,0.67,-0.18,0.6937578828000001
2020-03-03 13:00:00,1.053,0.5955,1.2097227988,0.303,-0.0945,0.3173944707,0.75,0.6900000000000001,1.0191172651,0.973,-0.3045,1.0195338396,0.303,-0.0945,0.3173944707,0.67,-0.21,0.7021395873
2020-03-03 13:30:00,1.1035,0.597,1.2546398886,0.29350000000000004,-0.093,0.3078818767,0.81,0.6900000000000001,1.0640488711,1.0135,-0.313,1.0607314693,0.29350000000000004,-0.093,0.3078818767,0.72,-0.22,0.7528612090000001
2020-03-03 14:00:00,1.1015,0.587,1.2481471267,0.3215,-0.10300000000000001,0.3375962826,0.78,0.6900000000000001,1.0413932975,1.0215,-0.323,1.0713501995,0.3215,-0.10300000000000001,0.3375962826,0.7000000000000001,-0.22,0.7337574531000001
2020-03-03 14:30:00,1.077,0.585,1.2256239227,0.297,-0.125,0.3222328351,0.78,0.71,1.0547511555,0.997,-0.315,1.0455783089,0.297,-0.125,0.3222328351,0.7000000000000001,-0.19,0.7253275122
2020-03-03 15:00:00,1.0535,0.592,1.208439593,0.2735,-0.138,0.3063433531,0.78,0.73,1.0683164325,0.9735,-0.318,1.0241221851,0.2735,-0.138,0.3063433531,0.7000000000000001,-0.18,0.72277244
2020-03-03 15:30:00,1.0345,0.5085000000000001,1.1527196103,0.2645,-0.14150000000000001,0.2999708319,0.77,0.65,1.0076705811,0.9445,-0.2715,0.9827474243000001,0.2645,-0.14150000000000001,0.2999708319,0.68,-0.13,0.6923149572
2020-03-03 16:00:00,1.027,0.136,1.035965733,0.247,-0.124,0.2763783638,0.78,0.26,0.8221921916,0.997,0.096,1.001611202,0.247,-0.124,0.2763783638,0.75,0.22,0.7816009212
2020-03-03 16:30:00,1.1535,0.1375,1.1616662602,0.2335,-0.0925,0.251154335,0.92,0.23,0.9483142939,1.1135,0.0975,1.1177604842,0.2335,-0.0925,0.251154335,0.88,0.19,0.9002777349000001
2020-03-03 17:00:00,1.2505,0.243,1.2738913808,0.2705,-0.08700000000000001,0.2841465291,0.98,0.33,1.0340696302,1.2005,0.013000000000000001,1.2005703853,0.2705,-0.08700000000000001,0.2841465291,0.93,0.1,0.9353608929
2020-03-03 17:30:00,1.3765,0.161,1.3858835629000001,0.2665,-0.079,0.2779626774,1.11,0.24,1.1356495938,1.3365,0.121,1.3419661881,0.2665,-0.079,0.2779626774,1.07,0.2,1.0885311204
2020-03-03 18:00:00,1.5434999999999999,0.5730000000000001,1.6464268128000001,0.2335,-0.067,0.2429223127,1.31,0.64,1.457978052,1.4435,-0.257,1.4661995942,0.2335,-0.067,0.2429223127,1.21,-0.19,1.2248265183
2020-03-03 18:30:00,1.655,0.37,1.6958552414999999,0.215,-0.07,0.2261083811,1.44,0.44,1.505722418,1.585,-0.04,1.5855046515,0.215,-0.07,0.2261083811,1.37,0.03,1.3703284278
2020-03-03 19:00:00,1.6425,0.19,1.6534528267000002,0.17250000000000001,-0.07,0.18616189190000001,1.47,0.26,1.4928161307,1.5925,0.15,1.5995487645000002,0.17250000000000001,-0.07,0.18616189190000001,1.42,0.22,1.4369411957
2020-03-03 19:30:00,1.5939999999999999,0.187,1.6049314627,0.184,-0.073,0.19795201440000001,1.4100000000000001,0.26,1.4337712509,1.554,0.147,1.5609372185,0.184,-0.073,0.19795201440000001,1.37,0.22,1.3875518008
2020-03-03 20:00:00,1.546,0.1575,1.5540020109000001,0.196,-0.07250000000000001,0.2089790659,1.35,0.23,1.3694524452999999,1.496,0.11750000000000001,1.5006072937,0.196,-0.07250000000000001,0.2089790659,1.3,0.19,1.3138112498
2020-03-03 20:30:00,1.5025,0.16,1.5109951191,0.2025,-0.07,0.21425743860000002,1.3,0.23,1.3201893804,1.4525000000000001,0.12,1.4574485411,0.2025,-0.07,0.21425743860000002,1.25,0.19,1.2643575444000001
2020-03-03 21:00:00,1.458,0.1535,1.466058065,0.228,-0.0765,0.24049168380000002,1.23,0.23,1.2513193038,1.408,0.1135,1.412567255,0.228,-0.0765,0.24049168380000002,1.18,0.19,1.1951987282
2020-03-03 21:30:00,1.3845,0.487,1.467654336,0.2245,-0.073,0.2360704344,1.16,0.56,1.288099375,1.2945,-0.243,1.317110189,0.2245,-0.073,0.2360704344,1.07,-0.17,1.0834205093
2020-03-03 22:00:00,1.3014999999999999,0.296,1.3347352734,0.1915,-0.074,0.2053003897,1.11,0.37,1.1700427343,1.2415,-0.044,1.2422794573,0.1915,-0.074,0.2053003897,1.05,0.03,1.050428484
2020-03-03 22:30:00,1.219,0.5425,1.3342665588,0.179,-0.0675,0.1913040773,1.04,0.61,1.2056948204,1.129,-0.3375,1.178366348,0.179,-0.0675,0.1913040773,0.9500000000000001,-0.27,0.98762341
2020-03-03 23:00:00,1.0895,0.538,1.2150943379,0.17950000000000002,-0.062,0.18990589770000002,0.91,0.6000000000000001,1.09,0.9995,-0.352,1.0596717652,0.17950000000000002,-0.062,0.18990589770000002,0.8200000000000001,-0.29,0.8697700846
2020-03-03 23:30:00,1.0295,0.4545,1.1253623861,0.1995,-0.0655,0.2099773797,0.8300000000000001,0.52,0.9794386147,0.9495,-0.2655,0.9859211429,0.1995,-0.0655,0.2099773797,0.75,-0.2,0.7762087348000001
2020-03-04 00:00:00,0.9795,0.10650000000000001,0.9852728049,0.1895,-0.0635,0.1998561983,0.79,0.17,0.808084154,0.9495,0.0665,0.9518258769000001,0.1895,-0.0635,0.1998561983,0.76,0.13,0.7710382610000001
2020-03-04 00:30:00,1.1515,0.106,1.1563685615,0.1915,-0.064,0.2019114905,0.96,0.17,0.9749358953,1.1115,0.066,1.1134577899,0.1915,-0.064,0.2019114905,0.92,0.13,0.9291393867000001
2020-03-04 01:00:00,1.369,0.148,1.3769767609,0.169,-0.062,0.18001388840000002,1.2,0.21,1.2182364303,1.319,0.018000000000000002,1.3191228146,0.169,-0.062,0.18001388840000002,1.15,0.08,1.1527792503
2020-03-04 01:30:00,1.3985,0.1095,1.402780275,0.1685,-0.060500000000000005,0.17903212000000002,1.23,0.17,1.2416923935,1.3585,0.0695,1.3602766263000001,0.1685,-0.060500000000000005,0.17903212000000002,1.19,0.13,1.1970797801
2020-03-04 02:00:00,1.396,0.106,1.4000185713,0.186,-0.064,0.1967028215,1.21,0.17,1.2218837915,1.3559999999999999,0.066,1.3576052445,0.186,-0.064,0.1967028215,1.17,0.13,1.177200068
2020-03-04 02:30:00,1.3905,0.1145,1.3952062572,0.2205,-0.0755,0.2330675868,1.17,0.19,1.1853269591,1.3405,0.0745,1.3425686202,0.2205,-0.0755,0.2330675868,1.12,0.15,1.13
2020-03-04 03:00:00,1.3780000000000001,0.13,1.384118492,0.188,-0.07,0.2006090726,1.19,0.2,1.2066896867,1.328,0.09,1.3310462051,0.188,-0.07,0.2006090726,1.1400000000000001,0.16,1.1511733145
2020-03-04 03:30:00,1.308,0.2005,1.3232778431,0.188,-0.0695,0.2004351516,1.12,0.27,1.1520850663,1.258,-0.029500000000000002,1.2583458388,0.188,-0.0695,0.2004351516,1.07,0.04,1.0707474025
2020-03-04 04:00:00,1.2585,0.531,1.3659367665,0.1685,-0.069,0.1820803394,1.09,0.6000000000000001,1.2442266675,1.1585,-0.369,1.2158467214,0.1685,-0.069,0.1820803394,0.99,-0.30000000000000004,1.034456379
2020-03-04 04:30:00,1.2025000000000001,0.5245000000000001,1.3119094862,0.17250000000000001,-0.0655,0.1845169369,1.03,0.59,1.1870130581,1.1125,-0.3655,1.1710023484,0.17250000000000001,-0.0655,0.1845169369,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2020-03-04 05:00:00,1.1485,0.523,1.2619751384,0.17850000000000002,-0.067,0.19066003780000002,0.97,0.59,1.1353413584,1.0585,-0.377,1.1236330584,0.17850000000000002,-0.067,0.19066003780000002,0.88,-0.31,0.9330058949000001
2020-03-04 05:30:00,1.1485,0.522,1.2615610369999999,0.20850000000000002,-0.068,0.2193085726,0.9400000000000001,0.59,1.1098198052,1.0585,-0.378,1.1239689720000001,0.20850000000000002,-0.068,0.2193085726,0.85,-0.31,0.9047651629000001
2020-03-04 06:00:00,1.1785,0.5525,1.3015830746,0.1985,-0.0675,0.20966282460000002,0.98,0.62,1.1596551211000001,1.0885,-0.34750000000000003,1.1426235163,0.1985,-0.0675,0.20966282460000002,0.89,-0.28,0.9330058949000001
2020-03-04 06:30:00,1.2705,0.5475,1.3834473246,0.1905,-0.0625,0.2004906482,1.08,0.61,1.2403628501,1.1805,-0.3425,1.2291812316,0.1905,-0.0625,0.2004906482,0.99,-0.28,1.0288342918
2020-03-04 07:00:00,1.3645,0.28750000000000003,1.3944592142,0.1945,-0.0625,0.2042951297,1.17,0.35000000000000003,1.2212288893,1.3045,-0.052500000000000005,1.3055560118,0.1945,-0.0625,0.2042951297,1.11,0.01,1.1100450441
2020-03-04 07:30:00,1.3795,0.586,1.4988049406,0.17950000000000002,-0.064,0.1905682293,1.2,0.65,1.3647344064,1.2895,-0.304,1.3248495197999999,0.17950000000000002,-0.064,0.1905682293,1.11,-0.24,1.1356495938
2020-03-04 08:00:00,1.3225,0.581,1.4444955002,0.1825,-0.069,0.1951083033,1.1400000000000001,0.65,1.3122880781,1.2325,-0.309,1.2706444231,0.1825,-0.069,0.1951083033,1.05,-0.24,1.0770793843
2020-03-04 08:30:00,1.313,0.594,1.4411124175,0.163,-0.116,0.2000624902,1.15,0.71,1.3515176654,1.213,-0.306,1.2510015987,0.163,-0.116,0.2000624902,1.05,-0.19,1.0670520137
2020-03-04 09:00:00,1.288,0.591,1.4171185554,0.158,-0.11900000000000001,0.19780040440000002,1.13,0.71,1.3345411195999999,1.188,-0.309,1.2275280038,0.158,-0.11900000000000001,0.19780040440000002,1.03,-0.19,1.0473776778
2020-03-04 09:30:00,1.279,0.5775,1.4033343329,0.149,-0.14250000000000002,0.20617286440000002,1.13,0.72,1.339888055,1.179,-0.3025,1.2171882558,0.149,-0.14250000000000002,0.20617286440000002,1.03,-0.16,1.0423531072
2020-03-04 10:00:00,1.262,0.591,1.3935296911,0.122,-0.149,0.19257466080000002,1.1400000000000001,0.74,1.3591173606,1.172,-0.299,1.2095391684,0.122,-0.149,0.19257466080000002,1.05,-0.15,1.0606601718
2020-03-04 10:30:00,1.2275,0.59,1.3619310739000001,0.1275,-0.12,0.17508926290000001,1.1,0.71,1.3092364187,1.1375,-0.32,1.1816540314,0.1275,-0.12,0.17508926290000001,1.01,-0.2,1.0296115772
2020-03-04 11:00:00,1.1905000000000001,0.5935,1.3302377607,0.1305,-0.10650000000000001,0.1684413845,1.06,0.7000000000000001,1.2702755607,1.0905,-0.3165,1.1355009908,0.1305,-0.10650000000000001,0.1684413845,0.96,-0.21,0.9827003612
2020-03-04 11:30:00,1.187,0.583,1.3224439497,0.187,-0.067,0.1986403786,1.0,0.65,1.1926860442,1.087,-0.317,1.1322800007,0.187,-0.067,0.1986403786,0.9,-0.25,0.9340770846
2020-03-04 12:00:00,1.241,0.5915,1.3747557056,0.201,-0.0685,0.21235171300000003,1.04,0.66,1.2317467272,1.151,-0.3085,1.1916263047,0.201,-0.0685,0.21235171300000003,0.9500000000000001,-0.24,0.9798469268000001
2020-03-04 12:30:00,1.2345,0.5915,1.3688909745,0.20450000000000002,-0.0685,0.2156675683,1.03,0.66,1.2233151679,1.1345,-0.3085,1.175696602,0.20450000000000002,-0.0685,0.2156675683,0.93,-0.24,0.9604686356000001
2020-03-04 13:00:00,1.235,0.6025,1.3741292698,0.17500000000000002,-0.0675,0.1875666548,1.06,0.67,1.2539936204,1.145,-0.2975,1.183017857,0.17500000000000002,-0.0675,0.1875666548,0.97,-0.23,0.99689518
2020-03-04 13:30:00,1.217,0.6005,1.3570885196,0.177,-0.0695,0.19015585710000002,1.04,0.67,1.2371337842,1.117,-0.3095,1.1590855232,0.177,-0.0695,0.19015585710000002,0.9400000000000001,-0.24,0.9701546269
2020-03-04 14:00:00,1.1365,0.5885,1.2798298715,0.1665,-0.0815,0.1853766436,0.97,0.67,1.1788977903,1.0465,-0.3215,1.0947714373,0.1665,-0.0815,0.1853766436,0.88,-0.24,0.9121403401
2020-03-04 14:30:00,1.0885,0.592,1.2390707203,0.1385,-0.128,0.1885901641,0.9500000000000001,0.72,1.1920151006,0.9985,-0.318,1.0479151922,0.1385,-0.128,0.1885901641,0.86,-0.19,0.8807383266000001
2020-03-04 15:00:00,1.066,0.4385,1.1526657148,0.176,-0.1515,0.23222456800000002,0.89,0.59,1.0678014797,0.996,-0.1515,1.0074563266,0.176,-0.1515,0.23222456800000002,0.8200000000000001,0.0,0.8200000000000001
2020-03-04 15:30:00,1.085,0.1535,1.0958043849,0.195,-0.1665,0.25641226570000003,0.89,0.32,0.9457801013,1.045,0.1135,1.0511456845,0.195,-0.1665,0.25641226570000003,0.85,0.28,0.8949301649
2020-03-04 16:00:00,1.109,0.1535,1.119572798,0.179,-0.1165,0.2135725872,0.93,0.27,0.9684007435,1.069,0.1135,1.0750084883,0.179,-0.1165,0.2135725872,0.89,0.23,0.9192388155000001
2020-03-04 16:30:00,1.1645,0.153,1.1745080885,0.1945,-0.08700000000000001,0.2130709976,0.97,0.24,0.9992497185,1.1245,0.113,1.1301633731,0.1945,-0.08700000000000001,0.2130709976,0.93,0.2,0.9512623192
2020-03-04 17:00:00,1.239,0.17300000000000001,1.2510195842,0.189,-0.08700000000000001,0.2080624906,1.05,0.26,1.0817116067,1.199,0.123,1.2052924956,0.189,-0.08700000000000001,0.2080624906,1.01,0.21,1.0316006979
2020-03-04 17:30:00,1.3519999999999999,0.18150000000000002,1.3641283847,0.192,-0.0785,0.2074276982,1.16,0.26,1.1887808881,1.312,0.1315,1.3185735664,0.192,-0.0785,0.2074276982,1.12,0.21,1.1395174417
2020-03-04 18:00:00,1.468,0.1715,1.4779838463,0.198,-0.0785,0.21299354450000002,1.27,0.25,1.2943724348,1.418,0.12150000000000001,1.4231957877,0.198,-0.0785,0.21299354450000002,1.22,0.2,1.2362847568
2020-03-04 18:30:00,1.5670000000000002,0.162,1.5753517068,0.20700000000000002,-0.068,0.2178829961,1.3599999999999999,0.23,1.3793114224,1.517,0.122,1.5218978284,0.20700000000000002,-0.068,0.2178829961,1.31,0.19,1.3237069162
2020-03-04 19:00:00,1.605,0.1705,1.6140307463,0.185,-0.0695,0.19762401170000002,1.42,0.24,1.4401388822,1.5550000000000002,0.1305,1.5604663566,0.185,-0.0695,0.19762401170000002,1.37,0.2,1.384521578
2020-03-04 19:30:00,1.588,0.1705,1.5971268735000002,0.188,-0.0695,0.2004351516,1.4,0.24,1.4204224724,1.538,0.1305,1.5435265628,0.188,-0.0695,0.2004351516,1.35,0.2,1.3647344064
2020-03-04 20:00:00,1.4935,0.166,1.5026969921000002,0.1835,-0.074,0.1978591671,1.31,0.24,1.3318032888,1.4435,0.126,1.4489886991,0.1835,-0.074,0.1978591671,1.26,0.2,1.2757742747
2020-03-04 20:30:00,1.446,0.165,1.4553834546,0.186,-0.075,0.200551739,1.26,0.24,1.2826534996,1.396,0.125,1.401585174,0.186,-0.075,0.200551739,1.21,0.2,1.2264175472
2020-03-04 21:00:00,1.401,0.14350000000000002,1.4083299507,0.191,-0.0765,0.20575045560000002,1.21,0.22,1.2298373876,1.361,0.10350000000000001,1.3649297601,0.191,-0.0765,0.20575045560000002,1.17,0.18,1.1837651794
2020-03-04 21:30:00,1.3335,0.14400000000000002,1.341252493,0.1935,-0.076,0.2078899949,1.1400000000000001,0.22,1.1610340219,1.2935,0.10400000000000001,1.2976741694,0.1935,-0.076,0.2078899949,1.1,0.18,1.1146299834
2020-03-04 22:00:00,1.2715,0.4325,1.3430444892,0.1915,-0.0775,0.2065877538,1.08,0.51,1.1943617542,1.1915,-0.1975,1.207757633,0.1915,-0.0775,0.2065877538,1.0,-0.12,1.007174265
2020-03-04 22:30:00,1.2095,0.5525,1.3297166992,0.1895,-0.0775,0.20473519480000002,1.02,0.63,1.1988744722,1.1095,-0.34750000000000003,1.1626463349,0.1895,-0.0775,0.20473519480000002,0.92,-0.27,0.9588013350000001
2020-03-04 23:00:00,1.072,0.5515,1.2055439644,0.192,-0.0785,0.2074276982,0.88,0.63,1.082266141,0.982,-0.35850000000000004,1.0453928687,0.192,-0.0785,0.2074276982,0.79,-0.28,0.8381527307000001
2020-03-04 23:30:00,0.965,0.5355,1.1036236904,0.20500000000000002,-0.0745,0.2181175142,0.76,0.61,0.9745255256,0.875,-0.3645,0.9478846185,0.20500000000000002,-0.0745,0.2181175142,0.67,-0.29,0.7300684899000001
2020-03-05 00:00:00,0.9615,0.5405,1.1030061197,0.21150000000000002,-0.0795,0.2259480029,0.75,0.62,0.9730878686000001,0.8715,-0.3695,0.9465952144,0.21150000000000002,-0.0795,0.2259480029,0.66,-0.29,0.7209022125
2020-03-05 00:30:00,1.1255,0.5365,1.2468289778,0.23550000000000001,-0.0835,0.2498649635,0.89,0.62,1.0846658472,1.0355,-0.3735,1.1008008448,0.23550000000000001,-0.0835,0.2498649635,0.8,-0.29,0.850940656
