Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-05 01:00:00,1.3385,0.356,1.3850336639,0.2285,-0.074,0.24018378380000002,1.11,0.43,1.1903780912,1.2685,-0.164,1.2790575632,0.2285,-0.074,0.24018378380000002,1.04,-0.09,1.0438869671
2020-03-05 01:30:00,1.3835,0.10650000000000001,1.3875930599,0.2235,-0.0835,0.238588558,1.16,0.19,1.1754573578,1.3335,0.0665,1.3351571069000001,0.2235,-0.0835,0.238588558,1.11,0.15,1.1200892822
2020-03-05 02:00:00,1.361,0.115,1.3658499185,0.251,-0.085,0.26500188680000003,1.11,0.2,1.1278741064,1.311,0.075,1.3131435565,0.251,-0.085,0.26500188680000003,1.06,0.16,1.0720074627
2020-03-05 02:30:00,1.3415,0.1135,1.346292873,0.2315,-0.0765,0.24381242790000002,1.11,0.19,1.1261438629,1.2915,0.07350000000000001,1.2935897727,0.2315,-0.0765,0.24381242790000002,1.06,0.15,1.0705606008
2020-03-05 03:00:00,1.3305,0.1165,1.3355906933,0.2205,-0.0835,0.2357806184,1.11,0.2,1.1278741064,1.2805,0.0765,1.2827831072,0.2205,-0.0835,0.2357806184,1.06,0.16,1.0720074627
2020-03-05 03:30:00,1.276,0.113,1.2809937549,0.226,-0.08700000000000001,0.24216729750000002,1.05,0.2,1.0688779163,1.236,0.073,1.2381538677,0.226,-0.08700000000000001,0.24216729750000002,1.01,0.16,1.0225947389
2020-03-05 04:00:00,1.2115,0.11850000000000001,1.2172816026,0.1915,-0.0815,0.20812135880000002,1.02,0.2,1.0394229168,1.1715,0.0785,1.1741271226,0.1915,-0.0815,0.20812135880000002,0.98,0.16,0.992975327
2020-03-05 04:30:00,1.174,0.34400000000000003,1.2233609443,0.194,-0.08600000000000001,0.2122074457,0.98,0.43,1.0701868996,1.104,-0.156,1.1149672641,0.194,-0.08600000000000001,0.2122074457,0.91,-0.07,0.9126883367
2020-03-05 05:00:00,1.142,0.536,1.2615308161,0.212,-0.084,0.22803508500000003,0.93,0.62,1.1177208954,1.042,-0.374,1.1070862658,0.212,-0.084,0.22803508500000003,0.8300000000000001,-0.29,0.8792041856
2020-03-05 05:30:00,1.109,0.517,1.2235889833,0.23900000000000002,-0.083,0.2530019763,0.87,0.6000000000000001,1.0568348972,1.019,-0.373,1.0851221129,0.23900000000000002,-0.083,0.2530019763,0.78,-0.29,0.8321658489
2020-03-05 06:00:00,1.114,0.5375,1.236892174,0.244,-0.0925,0.2609449176,0.87,0.63,1.0741508274,1.024,-0.35250000000000004,1.0829737993,0.244,-0.0925,0.2609449176,0.78,-0.26,0.8221921916
2020-03-05 06:30:00,1.1975,0.303,1.2352389445,0.2575,-0.08700000000000001,0.2718000184,0.9400000000000001,0.39,1.0176934705,1.1375,-0.097,1.1416283327,0.2575,-0.08700000000000001,0.2718000184,0.88,-0.01,0.8800568163
2020-03-05 07:00:00,1.2725,0.14750000000000002,1.2810201013,0.2525,-0.0925,0.26890983620000003,1.02,0.24,1.0478549518,1.2325,0.1075,1.2371792514,0.2525,-0.0925,0.26890983620000003,0.98,0.2,1.00019998
2020-03-05 07:30:00,1.3639999999999999,0.529,1.4629890635,0.234,-0.091,0.2510717029,1.13,0.62,1.2889142718,1.274,-0.241,1.2965943853,0.234,-0.091,0.2510717029,1.04,-0.15,1.0507616285
2020-03-05 08:00:00,1.3255,0.606,1.457458833,0.2255,-0.094,0.24430769530000002,1.1,0.7000000000000001,1.303840481,1.2255,-0.294,1.260272292,0.2255,-0.094,0.24430769530000002,1.0,-0.2,1.0198039027
2020-03-05 08:30:00,1.335,0.5035000000000001,1.4267926444,0.215,-0.08650000000000001,0.23174824700000002,1.12,0.59,1.2658988901,1.255,-0.17650000000000002,1.2673504843,0.215,-0.08650000000000001,0.23174824700000002,1.04,-0.09,1.0438869671
2020-03-05 09:00:00,1.295,0.186,1.3082893411,0.20500000000000002,-0.074,0.2179472413,1.09,0.26,1.1205802069,1.255,0.146,1.2634638895,0.20500000000000002,-0.074,0.2179472413,1.05,0.22,1.0728000746
2020-03-05 09:30:00,1.2765,0.1685,1.2875731047,0.2165,-0.0915,0.2350414857,1.06,0.26,1.091421092,1.2365,0.1285,1.2431590807,0.2165,-0.0915,0.2350414857,1.02,0.22,1.0434557969
2020-03-05 10:00:00,1.2855,0.165,1.2960460061,0.17550000000000002,-0.145,0.22765159780000002,1.11,0.31,1.1524755963,1.2455,0.125,1.2517568654,0.17550000000000002,-0.145,0.22765159780000002,1.07,0.27,1.1035397591
2020-03-05 10:30:00,1.2635,0.153,1.2727298417,0.17350000000000002,-0.127,0.2150145344,1.09,0.28,1.1253888217,1.2235,0.113,1.2287071457,0.17350000000000002,-0.127,0.2150145344,1.05,0.24,1.0770793843
2020-03-05 11:00:00,1.2055,0.14650000000000002,1.2143691778,0.1555,-0.1635,0.22563798440000002,1.05,0.31,1.0948059189000001,1.1555,0.10650000000000001,1.1603975612,0.1555,-0.1635,0.22563798440000002,1.0,0.27,1.0358088627
2020-03-05 11:30:00,1.1645,0.146,1.173616739,0.1845,-0.134,0.2280268625,0.98,0.28,1.0192153845,1.1245,0.106,1.129484949,0.1845,-0.134,0.2280268625,0.9400000000000001,0.24,0.9701546269
2020-03-05 12:00:00,1.156,0.14550000000000002,1.1651207019,0.196,-0.1345,0.2377104331,0.96,0.28,1.0,1.116,0.10550000000000001,1.1209755796,0.196,-0.1345,0.2377104331,0.92,0.24,0.9507891459000001
2020-03-05 12:30:00,1.159,0.14300000000000002,1.1677885082000001,0.209,-0.097,0.2304126733,0.9500000000000001,0.24,0.9798469268000001,1.119,0.113,1.1246910687,0.209,-0.097,0.2304126733,0.91,0.21,0.9339164845000001
2020-03-05 13:00:00,1.1280000000000001,0.1355,1.1361092597,0.228,-0.0745,0.2398629817,0.9,0.21,0.924175308,1.088,0.10550000000000001,1.0931030372,0.228,-0.0745,0.2398629817,0.86,0.18,0.8786353055
2020-03-05 13:30:00,1.1225,0.1365,1.1307689861,0.2225,-0.07350000000000001,0.23432562810000002,0.9,0.21,0.924175308,1.0825,0.10650000000000001,1.0877262983,0.2225,-0.07350000000000001,0.23432562810000002,0.86,0.18,0.8786353055
2020-03-05 14:00:00,1.131,0.147,1.1405130425,0.201,-0.083,0.2174626405,0.93,0.23,0.958018789,1.091,0.107,1.096234464,0.201,-0.083,0.2174626405,0.89,0.19,0.9100549434
2020-03-05 14:30:00,1.121,0.1365,1.1292799697,0.221,-0.0935,0.2399651016,0.9,0.23,0.9289241088,1.081,0.0965,1.0852986916,0.221,-0.0935,0.2399651016,0.86,0.19,0.8807383266000001
2020-03-05 15:00:00,1.1305,0.1495,1.1403422732,0.2305,-0.1005,0.25145675570000003,0.9,0.25,0.9340770846,1.0905,0.1095,1.0959838046,0.2305,-0.1005,0.25145675570000003,0.86,0.21,0.8852683209000001
2020-03-05 15:30:00,1.116,0.14450000000000002,1.1253160667,0.216,-0.1355,0.25498284260000004,0.9,0.28,0.9425497334,1.076,0.10450000000000001,1.081062556,0.216,-0.1355,0.25498284260000004,0.86,0.24,0.8928605714000001
2020-03-05 16:00:00,1.0845,0.14300000000000002,1.09388722,0.2545,-0.107,0.2760783403,0.8300000000000001,0.25,0.8668333173,1.0445,0.10300000000000001,1.0495662199,0.2545,-0.107,0.2760783403,0.79,0.21,0.8174350127000001
2020-03-05 16:30:00,1.179,0.1575,1.189473518,0.209,-0.0925,0.228554698,0.97,0.25,1.0016985575,1.139,0.11750000000000001,1.1450446498,0.209,-0.0925,0.228554698,0.93,0.21,0.9534149149000001
2020-03-05 17:00:00,1.313,0.179,1.3251452751000001,0.243,-0.091,0.2594802497,1.07,0.27,1.1035397591,1.263,0.139,1.2706258301,0.243,-0.091,0.2594802497,1.02,0.23,1.0456098699
2020-03-05 17:30:00,1.3975,0.183,1.4094308248,0.20750000000000002,-0.08700000000000001,0.2250005556,1.19,0.27,1.2202458769,1.3575,0.14300000000000002,1.3650110805,0.20750000000000002,-0.08700000000000001,0.2250005556,1.15,0.23,1.1727744881
2020-03-05 18:00:00,1.5745,0.2025,1.5874685824,0.1845,-0.0775,0.2001162162,1.3900000000000001,0.28,1.4179210133,1.5245000000000002,0.1625,1.5331361649000002,0.1845,-0.0775,0.2001162162,1.34,0.24,1.361322886
2020-03-05 18:30:00,1.6555,0.2015,1.6677177519000002,0.1955,-0.0785,0.2106715453,1.46,0.28,1.4866068747,1.6055000000000001,0.1615,1.6136023364,0.1955,-0.0785,0.2106715453,1.4100000000000001,0.24,1.4302796929000001
2020-03-05 19:00:00,1.679,0.197,1.6905176722,0.199,-0.073,0.2119669786,1.48,0.27,1.5044268011000002,1.629,0.157,1.6365481967000002,0.199,-0.073,0.2119669786,1.43,0.23,1.4483784036
2020-03-05 19:30:00,1.679,0.19,1.6897162484,0.189,-0.07,0.2015465207,1.49,0.26,1.5125144627,1.629,0.15,1.6358915001,0.189,-0.07,0.2015465207,1.44,0.22,1.4567086188
2020-03-05 20:00:00,1.6139999999999999,0.1875,1.624854532,0.184,-0.07250000000000001,0.1977681724,1.43,0.26,1.4534441854,1.564,0.14750000000000002,1.5709399256,0.184,-0.07250000000000001,0.1977681724,1.38,0.22,1.3974262056
2020-03-05 20:30:00,1.5350000000000001,0.47400000000000003,1.606518285,0.195,-0.076,0.2092868844,1.34,0.55,1.448481964,1.445,-0.166,1.4545036954000001,0.195,-0.076,0.2092868844,1.25,-0.09,1.2532358118
2020-03-05 21:00:00,1.4685000000000001,0.164,1.4776292668,0.1985,-0.076,0.2125517584,1.27,0.24,1.2924782397,1.4285,0.124,1.433871769,0.1985,-0.076,0.2125517584,1.23,0.2,1.2461540836
2020-03-05 21:30:00,1.3715,0.14350000000000002,1.3789867657000001,0.1715,-0.0765,0.1877884448,1.2,0.22,1.22,1.3315000000000001,0.10350000000000001,1.3355165667,0.1715,-0.0765,0.1877884448,1.16,0.18,1.1738824473
2020-03-05 22:00:00,1.3275000000000001,0.14400000000000002,1.3352873286,0.1875,-0.076,0.2023172014,1.1400000000000001,0.22,1.1610340219,1.2775,0.10400000000000001,1.2817262773,0.1875,-0.076,0.2023172014,1.09,0.18,1.1047624179
2020-03-05 22:30:00,1.2235,0.47600000000000003,1.3128321484,0.1935,-0.074,0.20716720300000002,1.03,0.55,1.167647207,1.1435,-0.294,1.1806897349,0.1935,-0.074,0.20716720300000002,0.9500000000000001,-0.22,0.9751410154000001
2020-03-05 23:00:00,1.1245,0.516,1.2372373459000001,0.21450000000000002,-0.074,0.2269058175,0.91,0.59,1.0845275469,1.0345,-0.354,1.0933920843,0.21450000000000002,-0.074,0.2269058175,0.8200000000000001,-0.28,0.8664871609
2020-03-05 23:30:00,1.022,0.1015,1.0270278721,0.192,-0.0685,0.20385350130000002,0.8300000000000001,0.17,0.8472307832,0.982,0.061500000000000006,0.9839239046,0.192,-0.0685,0.20385350130000002,0.79,0.13,0.800624756
2020-03-06 00:00:00,1.022,0.0945,1.0263597079,0.182,-0.0655,0.19342763500000001,0.84,0.16,0.8551023331000001,0.982,0.0545,0.9835111845000001,0.182,-0.0655,0.19342763500000001,0.8,0.12,0.8089499366
2020-03-06 00:30:00,1.1805,0.28450000000000003,1.2142983571000001,0.18050000000000002,-0.0655,0.1920169263,1.0,0.35000000000000003,1.059481005,1.1205,-0.14550000000000002,1.1299072971,0.18050000000000002,-0.0655,0.1920169263,0.9400000000000001,-0.08,0.9433981132
2020-03-06 01:00:00,1.4125,0.12350000000000001,1.4178887474000001,0.17250000000000001,-0.0665,0.1848742816,1.24,0.19,1.2544720005,1.3725,0.053500000000000006,1.3735423182,0.17250000000000001,-0.0665,0.1848742816,1.2,0.12,1.2059850745
2020-03-06 01:30:00,1.461,0.123,1.466168476,0.181,-0.067,0.1930025907,1.28,0.19,1.2940247293,1.421,0.083,1.4234219332,0.181,-0.067,0.1930025907,1.24,0.15,1.2490396311
2020-03-06 02:00:00,1.446,0.11850000000000001,1.4508474248,0.186,-0.07150000000000001,0.1992692902,1.26,0.19,1.2742448744,1.4060000000000001,0.0785,1.4081897067,0.186,-0.07150000000000001,0.1992692902,1.22,0.15,1.229186723
2020-03-06 02:30:00,1.4285,0.11750000000000001,1.4333242829000001,0.1885,-0.07250000000000001,0.20196163,1.24,0.19,1.2544720005,1.3785,0.0775,1.3806768268,0.1885,-0.07250000000000001,0.20196163,1.19,0.15,1.1994165248
2020-03-06 03:00:00,1.4235,0.128,1.4292432438,0.1935,-0.07200000000000001,0.20646125540000002,1.23,0.2,1.2461540836,1.3835,0.078,1.3856970268,0.1935,-0.07200000000000001,0.20646125540000002,1.19,0.15,1.1994165248
2020-03-06 03:30:00,1.365,0.1075,1.3692265152,0.17500000000000002,-0.07250000000000001,0.18942346740000002,1.19,0.18,1.2035364556,1.315,0.0675,1.3167312748,0.17500000000000002,-0.07250000000000001,0.18942346740000002,1.1400000000000001,0.14,1.1485643212
2020-03-06 04:00:00,1.2715,0.105,1.2758280644,0.1715,-0.075,0.1871823977,1.1,0.18,1.1146299834,1.2315,0.065,1.2332141947,0.1715,-0.075,0.1871823977,1.06,0.14,1.0692053124
2020-03-06 04:30:00,1.236,0.10450000000000001,1.2404097105,0.166,-0.0755,0.1823629622,1.07,0.18,1.0850345617,1.186,0.0645,1.1877526047,0.166,-0.0755,0.1823629622,1.02,0.14,1.0295630141
2020-03-06 05:00:00,1.2135,0.4305,1.2875995107,0.1335,-0.0695,0.1505074749,1.08,0.5,1.1901260437,1.1335,-0.2695,1.1650976354,0.1335,-0.0695,0.1505074749,1.0,-0.2,1.0198039027
2020-03-06 05:30:00,1.179,0.4655,1.2675690317,0.129,-0.0645,0.1442263845,1.05,0.53,1.1761802583,1.089,-0.3045,1.1307702021,0.129,-0.0645,0.1442263845,0.96,-0.24,0.9895453501
2020-03-06 06:00:00,1.1965,0.1095,1.201500104,0.1265,-0.07050000000000001,0.1448188524,1.07,0.18,1.0850345617,1.1565,0.0695,1.1585864232,0.1265,-0.07050000000000001,0.1448188524,1.03,0.14,1.0394710193
2020-03-06 06:30:00,1.249,0.1125,1.2540563185,0.139,-0.0675,0.15452265210000002,1.11,0.18,1.1244998888,1.209,0.07250000000000001,1.2111718499,0.139,-0.0675,0.15452265210000002,1.07,0.14,1.0791200119
2020-03-06 07:00:00,1.3965,0.561,1.504969518,0.1265,-0.069,0.144094587,1.27,0.63,1.4176741516,1.2965,-0.319,1.3351678733,0.1265,-0.069,0.144094587,1.17,-0.25,1.1964113004999999
2020-03-06 07:30:00,1.396,0.4035,1.4531442633,0.156,-0.0665,0.1695825758,1.24,0.47000000000000003,1.3260844619,1.326,-0.14650000000000002,1.3340683078,0.156,-0.0665,0.1695825758,1.17,-0.08,1.1727318534
2020-03-06 08:00:00,1.3435000000000001,-0.268,1.3699694340000002,0.17350000000000002,-0.068,0.1863498055,1.17,-0.2,1.1869709348,1.3435000000000001,0.542,1.4487084765,0.17350000000000002,-0.068,0.1863498055,1.17,0.61,1.3194695904
2020-03-06 08:30:00,1.309,-0.257,1.3339902548,0.159,-0.107,0.19165072400000002,1.15,-0.15,1.1597413505,1.319,0.543,1.4263975603,0.159,-0.107,0.19165072400000002,1.16,0.65,1.3296992141000001
2020-03-06 09:00:00,1.2935,-0.257,1.3187840043,0.1335,-0.127,0.1842586497,1.16,-0.13,1.167261753,1.3035,0.543,1.4120769278,0.1335,-0.127,0.1842586497,1.17,0.67,1.3482581355
2020-03-06 09:30:00,1.2445,-0.2665,1.2727146184,0.14450000000000002,-0.1565,0.2130082158,1.1,-0.11,1.1054863183,1.2445,0.5435,1.3580031296000001,0.14450000000000002,-0.1565,0.2130082158,1.1,0.7000000000000001,1.303840481
2020-03-06 10:00:00,1.2175,-0.2645,1.2458998756,0.1375,-0.1545,0.2068248051,1.08,-0.11,1.0855873986,1.2275,0.5455,1.3432522101,0.1375,-0.1545,0.2068248051,1.09,0.7000000000000001,1.2954149914
2020-03-06 10:30:00,1.176,-0.27,1.2065968672,0.166,-0.08,0.1842715388,1.01,-0.19,1.0277159141,1.186,0.55,1.3073239843,0.166,-0.08,0.1842715388,1.02,0.63,1.1988744722
2020-03-06 11:00:00,1.0925,0.033,1.0929982845,0.1625,-0.097,0.1892491744,0.93,0.13,0.9390420651,1.0625,0.243,1.0899335989,0.1625,-0.097,0.1892491744,0.9,0.34,0.9620810777000001
2020-03-06 11:30:00,1.092,0.1535,1.1027358024,0.152,-0.1365,0.20429451780000002,0.9400000000000001,0.29,0.9837174391000001,1.052,0.1135,1.0581050279,0.152,-0.1365,0.20429451780000002,0.9,0.25,0.9340770846
2020-03-06 12:00:00,1.085,0.139,1.0938674508,0.155,-0.161,0.2234860175,0.93,0.30000000000000004,0.9771898485,1.045,0.109,1.0506693105,0.155,-0.161,0.2234860175,0.89,0.27,0.9300537619
2020-03-06 12:30:00,1.115,0.13,1.1225528941,0.135,-0.14,0.1944865034,0.98,0.27,1.0165136497,1.075,0.08,1.0779726342,0.135,-0.14,0.1944865034,0.9400000000000001,0.22,0.9654014709000001
2020-03-06 13:00:00,1.1355,0.1295,1.1428606652,0.1555,-0.060500000000000005,0.1668547272,0.98,0.19,0.9982484661000001,1.0955,0.08950000000000001,1.0991498988,0.1555,-0.060500000000000005,0.1668547272,0.9400000000000001,0.15,0.9518928511
2020-03-06 13:30:00,1.207,0.1265,1.2136108314,0.157,-0.0635,0.1693553955,1.05,0.19,1.0670520137,1.167,0.08650000000000001,1.1702013716,0.157,-0.0635,0.1693553955,1.01,0.15,1.0210778619
2020-03-06 14:00:00,1.2065000000000001,0.42150000000000004,1.2780080203,0.1165,-0.1285,0.1734488397,1.09,0.55,1.2209013064,1.1365,-0.2185,1.1573134838999999,0.1165,-0.1285,0.1734488397,1.02,-0.09,1.02396289
2020-03-06 14:30:00,1.2085,0.5445,1.3255008487,0.11850000000000001,-0.10550000000000001,0.1586584382,1.09,0.65,1.2690941651,1.1185,-0.3355,1.1677339166,0.11850000000000001,-0.10550000000000001,0.1586584382,1.0,-0.23,1.026109156
2020-03-06 15:00:00,1.1715,0.5515,1.2948221886,0.12150000000000001,-0.1085,0.1628941374,1.05,0.66,1.2402015965,1.0815,-0.3385,1.1332362949,0.12150000000000001,-0.1085,0.1628941374,0.96,-0.23,0.9871676656
2020-03-06 15:30:00,1.202,0.5545,1.3237349621,0.152,-0.0955,0.17951114170000002,1.05,0.65,1.2349089035,1.112,-0.3355,1.1615094705,0.152,-0.0955,0.17951114170000002,0.96,-0.24,0.9895453501
2020-03-06 16:00:00,1.225,0.5605,1.347139655,0.17500000000000002,-0.0695,0.1882956452,1.05,0.63,1.2244998979,1.135,-0.3295,1.1818609267,0.17500000000000002,-0.0695,0.1882956452,0.96,-0.26,0.9945853407
2020-03-06 16:30:00,1.3405,0.5760000000000001,1.4590120801,0.1705,-0.064,0.18211603440000002,1.17,0.64,1.3336041392,1.2405,-0.314,1.2796234798000001,0.1705,-0.064,0.18211603440000002,1.07,-0.25,1.0988175463
2020-03-06 17:00:00,1.395,0.5765,1.5094294451999999,0.155,-0.0635,0.16750298500000002,1.24,0.64,1.3954210834,1.295,-0.3035,1.3300891887000001,0.155,-0.0635,0.16750298500000002,1.1400000000000001,-0.24,1.1649892703
2020-03-06 17:30:00,1.447,0.58,1.5589127621999999,0.147,-0.06,0.1587734235,1.3,0.64,1.4489996549,1.347,-0.30000000000000004,1.3800032609000001,0.147,-0.06,0.1587734235,1.2,-0.24,1.2237646833
2020-03-06 18:00:00,1.5575,0.279,1.5822917715,0.1375,-0.061,0.1504235686,1.42,0.34,1.4601369799000001,1.4975,0.009000000000000001,1.4975270448,0.1375,-0.061,0.1504235686,1.3599999999999999,0.07,1.3618002790000001
2020-03-06 18:30:00,1.6665,0.2245,1.6815535971000002,0.14650000000000002,-0.0655,0.1604758549,1.52,0.29,1.5474172030000002,1.6165,0.0645,1.6177862961,0.14650000000000002,-0.0655,0.1604758549,1.47,0.13,1.475737104
2020-03-06 19:00:00,1.655,0.1605,1.6627643399,0.165,-0.0695,0.1790398,1.49,0.23,1.5076471736000001,1.605,0.12050000000000001,1.6095170859999999,0.165,-0.0695,0.1790398,1.44,0.19,1.4524806367
2020-03-06 19:30:00,1.624,0.1665,1.6325128637000001,0.184,-0.07350000000000001,0.1981369476,1.44,0.24,1.4598630073,1.574,0.1265,1.5790751249000001,0.184,-0.07350000000000001,0.1981369476,1.3900000000000001,0.2,1.4043147795
2020-03-06 20:00:00,1.54,0.1615,1.5484451072,0.18,-0.0785,0.19637273230000002,1.3599999999999999,0.24,1.3810141201000001,1.49,0.12150000000000001,1.4949455676,0.18,-0.0785,0.19637273230000002,1.31,0.2,1.3251792332
2020-03-06 20:30:00,1.4995,0.5105000000000001,1.5840172032000002,0.1895,-0.0795,0.2055006083,1.31,0.59,1.4367324038,1.4095,-0.23950000000000002,1.4297029412,0.1895,-0.0795,0.2055006083,1.22,-0.16,1.2304470732000001
2020-03-06 21:00:00,1.4535,0.3115,1.4865041204,0.1635,-0.0785,0.1813684096,1.29,0.39,1.3476646467,1.3835,-0.0485,1.3843498474,0.1635,-0.0785,0.1813684096,1.22,0.03,1.2203687967
2020-03-06 21:30:00,1.3625,0.136,1.3692707,0.1625,-0.074,0.1785560136,1.2,0.21,1.2182364303,1.3125,0.096,1.316006174,0.1625,-0.074,0.1785560136,1.15,0.17,1.1624973118
2020-03-06 22:00:00,1.2825,0.133,1.2893778539,0.1625,-0.077,0.1798200489,1.12,0.21,1.1395174417,1.2425,0.093,1.2459756218,0.1625,-0.077,0.1798200489,1.08,0.17,1.0932977636
2020-03-06 22:30:00,1.2125,0.4295,1.2863228599,0.1625,-0.07050000000000001,0.17713413,1.05,0.5,1.162970335,1.1325,-0.24050000000000002,1.1577549395,0.1625,-0.07050000000000001,0.17713413,0.97,-0.17,0.9847842403
2020-03-06 23:00:00,1.143,0.5335,1.2613767280000001,0.17300000000000001,-0.0665,0.1853409021,0.97,0.6000000000000001,1.1405700329,1.053,-0.35650000000000004,1.1117109561,0.17300000000000001,-0.0665,0.1853409021,0.88,-0.29,0.9265527508
2020-03-06 23:30:00,1.049,0.5075000000000001,1.165314228,0.179,-0.0625,0.1895976002,0.87,0.5700000000000001,1.0400961494,0.9590000000000001,-0.36250000000000004,1.025225463,0.179,-0.0625,0.1895976002,0.78,-0.30000000000000004,0.8357032966
2020-03-07 00:00:00,1.028,0.5185000000000001,1.1513584368,0.178,-0.07150000000000001,0.1918234866,0.85,0.59,1.0346980236,0.9380000000000001,-0.3715,1.0088886212,0.178,-0.07150000000000001,0.1918234866,0.76,-0.30000000000000004,0.8170679286
2020-03-07 00:30:00,1.194,0.5215000000000001,1.3029191264,0.17400000000000002,-0.0685,0.1869979946,1.02,0.59,1.1783462988,1.104,-0.3685,1.1638763895,0.17400000000000002,-0.0685,0.1869979946,0.93,-0.30000000000000004,0.9771898485
2020-03-07 01:00:00,1.409,0.3165,1.4441098469,0.169,-0.0635,0.1805360075,1.24,0.38,1.2969194269,1.339,-0.14350000000000002,1.3466674608,0.169,-0.0635,0.1805360075,1.17,-0.08,1.1727318534
2020-03-07 01:30:00,1.4665,0.528,1.5586552698,0.1665,-0.062,0.1776689337,1.3,0.59,1.4276203977,1.3665,-0.362,1.4136358265,0.1665,-0.062,0.1776689337,1.2,-0.30000000000000004,1.2369316877
2020-03-07 02:00:00,1.437,0.5395,1.5349362365,0.177,-0.07050000000000001,0.1905236206,1.26,0.61,1.399892853,1.347,-0.3705,1.3970251429,0.177,-0.07050000000000001,0.1905236206,1.17,-0.30000000000000004,1.2078493284
2020-03-07 02:30:00,1.434,0.5375,1.5314249084,0.214,-0.07250000000000001,0.22594744960000002,1.22,0.61,1.3640014663,1.334,-0.36250000000000004,1.3823755820999999,0.214,-0.07250000000000001,0.22594744960000002,1.12,-0.29,1.1569356075
2020-03-07 03:00:00,1.4,0.5335,1.4982063443,0.18,-0.0665,0.1918912452,1.22,0.6000000000000001,1.3595587519,1.3,-0.35650000000000004,1.3479956417,0.18,-0.0665,0.1918912452,1.12,-0.29,1.1569356075
2020-03-07 03:30:00,1.3445,0.532,1.4459267789,0.1845,-0.068,0.19663227100000003,1.16,0.6000000000000001,1.3059862174,1.2445,-0.368,1.2977689509,0.1845,-0.068,0.19663227100000003,1.06,-0.30000000000000004,1.1016351483
2020-03-07 04:00:00,1.2795,0.388,1.3370356203,0.17950000000000002,-0.07200000000000001,0.1934017839,1.1,0.46,1.1923086849,1.1995,-0.222,1.2198705874,0.17950000000000002,-0.07200000000000001,0.1934017839,1.02,-0.15,1.0309704166
2020-03-07 04:30:00,1.2055,0.3375,1.2518532262,0.2255,-0.0825,0.24011767950000001,0.98,0.42,1.0662082348,1.1355,-0.1925,1.1517015672,0.2255,-0.0825,0.24011767950000001,0.91,-0.11,0.9166242414
2020-03-07 05:00:00,1.1545,0.525,1.2682646609,0.21450000000000002,-0.075,0.2272339103,0.9400000000000001,0.6000000000000001,1.1151681488,1.0645,-0.375,1.1286209505,0.21450000000000002,-0.075,0.2272339103,0.85,-0.30000000000000004,0.9013878189000001
2020-03-07 05:30:00,1.11,0.5075000000000001,1.220514748,0.23,-0.0825,0.2443486239,0.88,0.59,1.059481005,1.02,-0.3825,1.0893604775,0.23,-0.0825,0.2443486239,0.79,-0.30000000000000004,0.8450443775
2020-03-07 06:00:00,1.1165,0.508,1.2266361522,0.23650000000000002,-0.082,0.2503123049,0.88,0.59,1.059481005,1.0365,-0.362,1.0978962838,0.23650000000000002,-0.082,0.2503123049,0.8,-0.28,0.847584804
2020-03-07 06:30:00,1.156,0.11750000000000001,1.1619562169,0.216,-0.07250000000000001,0.2278425992,0.9400000000000001,0.19,0.9590099061,1.116,0.0575,1.117480313,0.216,-0.07250000000000001,0.2278425992,0.9,0.13,0.9093404203000001
2020-03-07 07:00:00,1.2075,0.11850000000000001,1.2133006635,0.1975,-0.07150000000000001,0.210044043,1.01,0.19,1.0277159141,1.1675,0.0785,1.1701361032,0.1975,-0.07150000000000001,0.210044043,0.97,0.15,0.9815294188
2020-03-07 07:30:00,1.236,0.364,1.288484381,0.186,-0.076,0.2009278477,1.05,0.44,1.1384638773,1.166,-0.116,1.1717559473,0.186,-0.076,0.2009278477,0.98,-0.04,0.9808159868
2020-03-07 08:00:00,1.2155,0.5855,1.3491665946,0.1955,-0.0845,0.212980046,1.02,0.67,1.2203687967,1.1155,-0.3145,1.158986842,0.1955,-0.0845,0.212980046,0.92,-0.23,0.9483142939
2020-03-07 08:30:00,1.228,0.5985,1.3660842763,0.188,-0.0815,0.204905466,1.04,0.68,1.2425779654,1.138,-0.3115,1.1798628098,0.188,-0.0815,0.204905466,0.9500000000000001,-0.23,0.9774456507
2020-03-07 09:00:00,1.2770000000000001,0.5905,1.4069183523,0.197,-0.0795,0.2124364611,1.08,0.67,1.2709445307,1.177,-0.3095,1.217012428,0.197,-0.0795,0.2124364611,0.98,-0.23,1.0066280346
2020-03-07 09:30:00,1.288,0.583,1.4138009054,0.20800000000000002,-0.08700000000000001,0.2254617484,1.08,0.67,1.2709445307,1.188,-0.317,1.2295661837,0.20800000000000002,-0.08700000000000001,0.2254617484,0.98,-0.23,1.0066280346
2020-03-07 10:00:00,1.2665,0.5615,1.3853896564000001,0.24650000000000002,-0.08850000000000001,0.2619055173,1.02,0.65,1.2095040306,1.1665,-0.3285,1.2118723118,0.24650000000000002,-0.08850000000000001,0.2619055173,0.92,-0.24,0.9507891459000001
2020-03-07 10:30:00,1.2665,0.583,1.3942421777,0.2665,-0.097,0.2836040373,1.0,0.68,1.2092973166,1.1765,-0.327,1.2210983785,0.2665,-0.097,0.2836040373,0.91,-0.23,0.9386160024
2020-03-07 11:00:00,1.2715,0.579,1.397123205,0.2615,-0.101,0.2803270412,1.01,0.68,1.2175795662,1.1815,-0.331,1.2269895069,0.2615,-0.101,0.2803270412,0.92,-0.23,0.9483142939
2020-03-07 11:30:00,1.2725,0.138,1.2799610345999999,0.2725,-0.10200000000000001,0.2909643449,1.0,0.24,1.0283968106,1.2325,0.098,1.2363900072,0.2725,-0.10200000000000001,0.2909643449,0.96,0.2,0.9806120538
2020-03-07 12:00:00,1.2935,0.1615,1.3035430564000001,0.29350000000000004,-0.1085,0.3129129272,1.0,0.27,1.0358088627,1.2535,0.12150000000000001,1.2593746464,0.29350000000000004,-0.1085,0.3129129272,0.96,0.23,0.9871676656
2020-03-07 12:30:00,1.2745,0.20700000000000002,1.2912007009,0.3245,-0.123,0.3470291774,0.9500000000000001,0.33,1.0056838469,1.2245,0.037,1.2250588761,0.3245,-0.123,0.3470291774,0.9,0.16,0.9141115906
2020-03-07 13:00:00,1.259,0.5750000000000001,1.384090315,0.34900000000000003,-0.125,0.3707101293,0.91,0.7000000000000001,1.1480853627,1.169,-0.325,1.2133367216,0.34900000000000003,-0.125,0.3707101293,0.8200000000000001,-0.2,0.8440379138
2020-03-07 13:30:00,1.236,0.5730000000000001,1.3623600846000001,0.366,-0.127,0.3874080536,0.87,0.7000000000000001,1.1166467660000001,1.146,-0.317,1.1890353233,0.366,-0.127,0.3874080536,0.78,-0.19,0.8028075735
2020-03-07 14:00:00,1.213,0.553,1.3331083977,0.383,-0.127,0.40350712510000003,0.8300000000000001,0.68,1.0729864864,1.123,-0.337,1.1724751597,0.383,-0.127,0.40350712510000003,0.74,-0.21,0.7692203845000001
2020-03-07 14:30:00,1.2770000000000001,0.5575,1.3933898413999999,0.387,-0.1325,0.4090540918,0.89,0.6900000000000001,1.1261438629,1.187,-0.3325,1.232690249,0.387,-0.1325,0.4090540918,0.8,-0.2,0.8246211251000001
2020-03-07 15:00:00,1.287,0.5625,1.4045551787,0.387,-0.1375,0.4107009252,0.9,0.7000000000000001,1.1401754251,1.197,-0.3275,1.2409936543,0.387,-0.1375,0.4107009252,0.81,-0.19,0.8319855768000001
2020-03-07 15:30:00,1.2775,0.5675,1.3978778559,0.3675,-0.1325,0.3906564987,0.91,0.7000000000000001,1.1480853627,1.1875,-0.3325,1.2331717236,0.3675,-0.1325,0.3906564987,0.8200000000000001,-0.2,0.8440379138
2020-03-07 16:00:00,1.276,0.5585,1.392874097,0.406,-0.14150000000000001,0.4299514507,0.87,0.7000000000000001,1.1166467660000001,1.186,-0.3315,1.2314577743,0.406,-0.14150000000000001,0.4299514507,0.78,-0.19,0.8028075735
2020-03-07 16:30:00,1.359,0.5730000000000001,1.4748593153,0.439,-0.147,0.4629578815,0.92,0.72,1.1682465493,1.279,-0.317,1.3176987516,0.439,-0.147,0.4629578815,0.84,-0.17,0.8570297544000001
2020-03-07 17:00:00,1.3945,0.5745,1.508204396,0.4445,-0.14550000000000002,0.4677077079,0.9500000000000001,0.72,1.1920151006,1.3045,-0.3155,1.3421104649,0.4445,-0.14550000000000002,0.4677077079,0.86,-0.17,0.8766413178
2020-03-07 17:30:00,1.4535,0.589,1.5683058535,0.4535,-0.151,0.4779782945,1.0,0.74,1.2440257232,1.3635,-0.291,1.3942070327,0.4535,-0.151,0.4779782945,0.91,-0.14,0.9207062507
2020-03-07 18:00:00,1.537,0.5045000000000001,1.6176802063,0.427,-0.14550000000000002,0.45110891150000004,1.11,0.65,1.2863125592,1.457,-0.2155,1.4728507222,0.427,-0.14550000000000002,0.45110891150000004,1.03,-0.07,1.0323759005
2020-03-07 18:30:00,1.568,0.5805,1.6720060556,0.428,-0.1495,0.45335885340000004,1.1400000000000001,0.73,1.3536986371,1.468,-0.3095,1.5002713921000002,0.428,-0.1495,0.45335885340000004,1.04,-0.16,1.052235715
2020-03-07 19:00:00,1.57,0.593,1.6782577275000001,0.44,-0.157,0.46717127480000004,1.13,0.75,1.3562448157,1.47,-0.307,1.5017153525,0.44,-0.157,0.46717127480000004,1.03,-0.15,1.0408650249
2020-03-07 19:30:00,1.5565,0.5975,1.6672427838,0.4365,-0.1525,0.4623726852,1.12,0.75,1.3479243302000001,1.4665,-0.3025,1.4973738678,0.4365,-0.1525,0.4623726852,1.03,-0.15,1.0408650249
2020-03-07 20:00:00,1.4845000000000002,0.598,1.600420023,0.4545,-0.162,0.4825082901,1.03,0.76,1.2800390619,1.3945,-0.312,1.4289766443,0.4545,-0.162,0.4825082901,0.9400000000000001,-0.15,0.9518928511
2020-03-07 20:30:00,1.4635,0.6125,1.5865019697,0.4635,-0.1675,0.4928371942,1.0,0.78,1.2682271090000001,1.3635,-0.3075,1.3977440752999999,0.4635,-0.1675,0.4928371942,0.9,-0.14,0.9108238029
2020-03-07 21:00:00,1.4025,0.6185,1.5328237015,0.4525,-0.1615,0.4804565537,0.9500000000000001,0.78,1.229186723,1.3025,-0.3115,1.3392305627,0.4525,-0.1615,0.4804565537,0.85,-0.15,0.8631338251
2020-03-07 21:30:00,1.325,0.3335,1.3663261872999999,0.455,-0.1665,0.4845072239,0.87,0.5,1.0034440692,1.2650000000000001,-0.0665,1.266746719,0.455,-0.1665,0.4845072239,0.81,0.1,0.8161494961
2020-03-07 22:00:00,1.27,0.493,1.3623321915,0.44,-0.157,0.46717127480000004,0.8300000000000001,0.65,1.0542295765,1.19,-0.257,1.2174354192,0.44,-0.157,0.46717127480000004,0.75,-0.1,0.7566372975
2020-03-07 22:30:00,1.1745,0.553,1.2981753541,0.4445,-0.157,0.4714119748,0.73,0.71,1.0183319694,1.0945,-0.337,1.1452070773,0.4445,-0.157,0.4714119748,0.65,-0.18,0.6744627492
2020-03-07 23:00:00,1.125,0.5585,1.2560044785,0.445,-0.1615,0.47339967260000004,0.68,0.72,0.9903534723,1.035,-0.3415,1.0898840535,0.445,-0.1615,0.47339967260000004,0.59,-0.18,0.6168468205000001
2020-03-07 23:30:00,1.081,0.5750000000000001,1.2244125122,0.47100000000000003,-0.165,0.499065126,0.61,0.74,0.9590099061,1.001,-0.335,1.0555690408,0.47100000000000003,-0.165,0.499065126,0.53,-0.17,0.5565968020000001
2020-03-08 00:00:00,1.011,0.357,1.0721800222,0.451,-0.163,0.4795518741,0.56,0.52,0.764198927,0.9510000000000001,-0.14300000000000002,0.9616912186000001,0.451,-0.163,0.4795518741,0.5,0.02,0.5003998401
2020-03-08 00:30:00,1.1385,0.10650000000000001,1.1434703757,0.4485,-0.1535,0.47404061010000004,0.6900000000000001,0.26,0.7373601562000001,1.0985,0.0665,1.1005110177,0.4485,-0.1535,0.47404061010000004,0.65,0.22,0.6862215386
2020-03-08 01:00:00,1.375,0.28600000000000003,1.4044290655,0.425,-0.14400000000000002,0.4487326598,0.9500000000000001,0.43,1.0427847333,1.315,-0.094,1.3183554149,0.425,-0.14400000000000002,0.4487326598,0.89,0.05,0.8914033879000001
2020-03-08 01:30:00,1.4435,0.557,1.5472366496,0.42350000000000004,-0.14300000000000002,0.44699133100000005,1.02,0.7000000000000001,1.2370933675,1.3535,-0.343,1.3962848026,0.42350000000000004,-0.14300000000000002,0.44699133100000005,0.93,-0.2,0.9512623192
2020-03-08 02:00:00,1.423,0.5650000000000001,1.5310630294,0.393,-0.135,0.4155406117,1.03,0.7000000000000001,1.245351356,1.333,-0.34500000000000003,1.3769219295,0.393,-0.135,0.4155406117,0.9400000000000001,-0.21,0.9631718434000001
2020-03-08 02:30:00,1.396,0.5655,1.5061893141,0.406,-0.1345,0.4276987842,0.99,0.7000000000000001,1.2124768039,1.306,-0.34450000000000003,1.3506725177,0.406,-0.1345,0.4276987842,0.9,-0.21,0.924175308
2020-03-08 03:00:00,1.3695,0.5715,1.4839617583,0.40950000000000003,-0.1385,0.4322875201,0.96,0.71,1.1940268004,1.2795,-0.34850000000000003,1.3261117977,0.40950000000000003,-0.1385,0.4322875201,0.87,-0.21,0.8949860334
2020-03-08 03:30:00,1.291,0.5615,1.4078221656,0.381,-0.1285,0.40208612260000004,0.91,0.6900000000000001,1.1420157617,1.201,-0.35850000000000004,1.2533647713,0.381,-0.1285,0.40208612260000004,0.8200000000000001,-0.23,0.8516454661
2020-03-08 04:00:00,1.233,0.2975,1.2683829272,0.423,-0.1525,0.4496501418,0.81,0.45,0.9266067127000001,1.173,-0.0825,1.1758976359,0.423,-0.1525,0.4496501418,0.75,0.07,0.7532595834
2020-03-08 04:30:00,1.176,0.123,1.1824149018,0.356,-0.127,0.37797486690000004,0.8200000000000001,0.25,0.8572630868000001,1.1360000000000001,0.083,1.1390280945,0.356,-0.127,0.37797486690000004,0.78,0.21,0.8077747211
2020-03-08 05:00:00,1.1135,0.324,1.1596802361,0.35350000000000004,-0.126,0.3752842256,0.76,0.45,0.8832326987,1.0535,-0.156,1.0649874412,0.35350000000000004,-0.126,0.3752842256,0.7000000000000001,-0.03,0.7006425622
2020-03-08 05:30:00,1.1165,0.5245000000000001,1.2335609024,0.3865,-0.1255,0.4063649837,0.73,0.65,0.9774456507,1.0365,-0.35550000000000004,1.095770277,0.3865,-0.1255,0.4063649837,0.65,-0.23,0.6894925670000001
2020-03-08 06:00:00,1.1205,0.523,1.2365473101,0.3905,-0.127,0.4106327435,0.73,0.65,0.9774456507,1.0405,-0.357,1.1000405674,0.3905,-0.127,0.4106327435,0.65,-0.23,0.6894925670000001
2020-03-08 06:30:00,1.174,0.5265000000000001,1.2866538967,0.324,-0.10350000000000001,0.3401297547,0.85,0.63,1.0580170131,1.084,-0.35350000000000004,1.1401834282,0.324,-0.10350000000000001,0.3401297547,0.76,-0.25,0.8000624976
2020-03-08 07:00:00,1.1705,0.304,1.2093329773,0.3105,-0.106,0.3280948796,0.86,0.41000000000000003,0.9527329112,1.1105,-0.106,1.1155475113,0.3105,-0.106,0.3280948796,0.8,0.0,0.8
2020-03-08 07:30:00,1.149,0.1365,1.1570796213,0.319,-0.1135,0.3385900914,0.8300000000000001,0.25,0.8668333173,1.109,0.0965,1.1131905722,0.319,-0.1135,0.3385900914,0.79,0.21,0.8174350127000001
2020-03-08 08:00:00,1.148,0.14150000000000001,1.1566876199,0.308,-0.1085,0.3265520632,0.84,0.25,0.8764131446000001,1.108,0.1015,1.1126393171,0.308,-0.1085,0.3265520632,0.8,0.21,0.8271033793
2020-03-08 08:30:00,1.1535,0.1295,1.160746527,0.2735,-0.1005,0.2913803356,0.88,0.23,0.9095603333000001,1.1135,0.08950000000000001,1.1170910885,0.2735,-0.1005,0.2913803356,0.84,0.19,0.8612200648
2020-03-08 09:00:00,1.2015,0.158,1.2118441525,0.2515,-0.10200000000000001,0.2713968497,0.9500000000000001,0.26,0.9849365462,1.1615,0.108,1.1665102871,0.2515,-0.10200000000000001,0.2713968497,0.91,0.21,0.9339164845000001
2020-03-08 09:30:00,1.288,0.1555,1.2973527855,0.278,-0.10450000000000001,0.29699200330000003,1.01,0.26,1.042928569,1.248,0.10550000000000001,1.2524512965,0.278,-0.10450000000000001,0.29699200330000003,0.97,0.21,0.9924716621
2020-03-08 10:00:00,1.2610000000000001,0.149,1.2697724206,0.321,-0.111,0.3396498197,0.9400000000000001,0.26,0.9752948272,1.221,0.099,1.2250069388,0.321,-0.111,0.3396498197,0.9,0.21,0.924175308
2020-03-08 10:30:00,1.2765,0.14850000000000002,1.2851087503,0.3365,-0.1115,0.3544918899,0.9400000000000001,0.26,0.9752948272,1.2365,0.0985,1.240417067,0.3365,-0.1115,0.3544918899,0.9,0.21,0.924175308
2020-03-08 11:00:00,1.2905,0.15,1.2991883042999999,0.3205,-0.11,0.33885136860000004,0.97,0.26,1.0042410069,1.2505,0.1,1.2544920287,0.3205,-0.11,0.33885136860000004,0.93,0.21,0.9534149149000001
2020-03-08 11:30:00,1.2875,0.14750000000000002,1.2959214868,0.3375,-0.12250000000000001,0.35904386920000003,0.9500000000000001,0.27,0.98762341,1.2475,0.1075,1.2521231968,0.3375,-0.12250000000000001,0.35904386920000003,0.91,0.23,0.9386160024
2020-03-08 12:00:00,1.2925,0.1625,1.3026751322,0.35250000000000004,-0.1275,0.37484997000000003,0.9400000000000001,0.29,0.9837174391000001,1.2525,0.12250000000000001,1.2584762612,0.35250000000000004,-0.1275,0.37484997000000003,0.9,0.25,0.9340770846
2020-03-08 12:30:00,1.2770000000000001,0.151,1.2858965744,0.377,-0.129,0.39845953370000003,0.9,0.28,0.9425497334,1.237,0.111,1.241970209,0.377,-0.129,0.39845953370000003,0.86,0.24,0.8928605714000001
2020-03-08 13:00:00,1.242,0.152,1.2512665583,0.392,-0.138,0.4155815203,0.85,0.29,0.8981091248,1.202,0.112,1.2072066932,0.392,-0.138,0.4155815203,0.81,0.25,0.8477027781
2020-03-08 13:30:00,1.1885,0.162,1.1994899958,0.4485,-0.148,0.4722883124,0.74,0.31,0.8023091673,1.1485,0.122,1.1549615794,0.4485,-0.148,0.4722883124,0.7000000000000001,0.27,0.7502666193
2020-03-08 14:00:00,1.187,0.1575,1.1974035452,0.397,-0.1325,0.4185274782,0.79,0.29,0.841546196,1.147,0.11750000000000001,1.1530027103,0.397,-0.1325,0.4185274782,0.75,0.25,0.790569415
2020-03-08 14:30:00,1.1975,0.161,1.2082744928,0.3775,-0.129,0.39893263840000004,0.8200000000000001,0.29,0.8697700846,1.1575,0.121,1.163807222,0.3775,-0.129,0.39893263840000004,0.78,0.25,0.8190848552000001
2020-03-08 15:00:00,1.1355,0.1565,1.1462340511,0.4055,-0.14350000000000002,0.4301424183,0.73,0.30000000000000004,0.7892401409,1.0955,0.1165,1.1016771306,0.4055,-0.14350000000000002,0.4301424183,0.6900000000000001,0.26,0.7373601562000001
2020-03-08 15:30:00,1.1765,0.14750000000000002,1.1857101248,0.3965,-0.14250000000000002,0.4213294435,0.78,0.29,0.8321658489,1.1465,0.0975,1.1506383011,0.3965,-0.14250000000000002,0.4213294435,0.75,0.24,0.7874642849
2020-03-08 16:00:00,1.2275,0.14100000000000001,1.2355716288,0.40750000000000003,-0.149,0.43388621780000003,0.8200000000000001,0.29,0.8697700846,1.1875,0.091,1.1909816329,0.40750000000000003,-0.149,0.43388621780000003,0.78,0.24,0.8160882305
2020-03-08 16:30:00,1.297,0.158,1.3065883055,0.377,-0.132,0.3994408592,0.92,0.29,0.9646242792,1.2570000000000001,0.108,1.2616310871,0.377,-0.132,0.3994408592,0.88,0.24,0.9121403401
2020-03-08 17:00:00,1.325,0.1605,1.3346854498,0.355,-0.11950000000000001,0.37457342400000004,0.97,0.28,1.0096038827,1.2850000000000001,0.12050000000000001,1.2906375363,0.355,-0.11950000000000001,0.37457342400000004,0.93,0.24,0.9604686356000001
2020-03-08 17:30:00,1.455,0.17850000000000002,1.4659083362,0.355,-0.12150000000000001,0.37521627100000005,1.1,0.30000000000000004,1.1401754251,1.415,0.1385,1.421762023,0.355,-0.12150000000000001,0.37521627100000005,1.06,0.26,1.091421092
2020-03-08 18:00:00,1.5205000000000002,0.17550000000000002,1.530594819,0.35050000000000003,-0.1245,0.37195497040000003,1.17,0.30000000000000004,1.2078493284,1.4805000000000001,0.1355,1.4866877614,0.35050000000000003,-0.1245,0.37195497040000003,1.13,0.26,1.1595257651
2020-03-08 18:30:00,1.5385,0.17400000000000002,1.5483081896000002,0.3285,-0.116,0.34837946270000003,1.21,0.29,1.2442668524,1.4885000000000002,0.134,1.4945194044,0.3285,-0.116,0.34837946270000003,1.16,0.25,1.1866338947
2020-03-08 19:00:00,1.607,0.1715,1.6161253818999999,0.327,-0.11850000000000001,0.3478092149,1.28,0.29,1.3124404748,1.557,0.1315,1.5625431993999999,0.327,-0.11850000000000001,0.3478092149,1.23,0.25,1.2551493935
2020-03-08 19:30:00,1.5645,0.164,1.5730722329,0.3145,-0.116,0.3352107546,1.25,0.28,1.2809761903,1.5245000000000002,0.124,1.5295346515000001,0.3145,-0.116,0.3352107546,1.21,0.24,1.233572049
2020-03-08 20:00:00,1.5105,0.158,1.5187410082000001,0.3005,-0.112,0.32069338940000003,1.21,0.27,1.2397580409,1.4705,0.128,1.4760603816,0.3005,-0.112,0.32069338940000003,1.17,0.24,1.1943617542
2020-03-08 20:30:00,1.4445000000000001,0.1525,1.4525276245,0.3145,-0.11750000000000001,0.3357327806,1.13,0.27,1.1618089344,1.4045,0.12250000000000001,1.4098320822,0.3145,-0.11750000000000001,0.3357327806,1.09,0.24,1.1161093136
2020-03-08 21:00:00,1.3780000000000001,0.14150000000000001,1.3852459168,0.358,-0.1285,0.3803633132,1.02,0.27,1.0551303237,1.338,0.1115,1.3426377955,0.358,-0.1285,0.3803633132,0.98,0.24,1.0089598605
2020-03-08 21:30:00,1.311,0.14300000000000002,1.3187759476,0.391,-0.137,0.41430664970000003,0.92,0.28,0.9616652224000001,1.2610000000000001,0.10300000000000001,1.265199589,0.391,-0.137,0.41430664970000003,0.87,0.24,0.9024965374
2020-03-08 22:00:00,1.2355,0.5295,1.3441839532,0.3355,-0.12050000000000001,0.35648352,0.9,0.65,1.1101801656,1.1455,-0.3205,1.1894916982,0.3355,-0.12050000000000001,0.35648352,0.81,-0.2,0.8343260753
2020-03-08 22:30:00,1.1985000000000001,0.5485,1.3180495059,0.3685,-0.1315,0.3912601436,0.8300000000000001,0.68,1.0729864864,1.1085,-0.35150000000000003,1.1628948792,0.3685,-0.1315,0.3912601436,0.74,-0.22,0.7720103626
2020-03-08 23:00:00,1.0645,0.3725,1.1277927558,0.3845,-0.1375,0.40834605420000003,0.68,0.51,0.85,1.0045,-0.1675,1.0183695302,0.3845,-0.1375,0.40834605420000003,0.62,-0.03,0.6207253821000001
2020-03-08 23:30:00,0.9765,0.11900000000000001,0.9837241737,0.41650000000000004,-0.14100000000000001,0.4397195129,0.56,0.26,0.6174139616000001,0.9365,0.079,0.9398261807,0.41650000000000004,-0.14100000000000001,0.4397195129,0.52,0.22,0.5646237685000001
2020-03-09 00:00:00,0.974,0.48750000000000004,1.0891888037,0.404,-0.14250000000000002,0.4283949696,0.5700000000000001,0.63,0.8495881355,0.904,-0.29250000000000004,0.9501432787,0.404,-0.14250000000000002,0.4283949696,0.5,-0.15,0.5220153254000001
2020-03-09 00:30:00,1.1415,0.526,1.2568604736,0.4015,-0.134,0.42327089430000003,0.74,0.66,0.9915644205,1.0515,-0.354,1.1094900856,0.4015,-0.134,0.42327089430000003,0.65,-0.22,0.6862215386
2020-03-09 01:00:00,1.354,0.1875,1.3669207183,0.394,-0.1325,0.41568287190000003,0.96,0.32,1.0119288513,1.304,0.007500000000000001,1.3040215681,0.394,-0.1325,0.41568287190000003,0.91,0.14,0.9207062507
2020-03-09 01:30:00,1.4025,0.1145,1.4071661238,0.3925,-0.1255,0.4120758425,1.01,0.24,1.0381233067,1.3625,0.0745,1.3645352689,0.3925,-0.1255,0.4120758425,0.97,0.2,0.990403958
2020-03-09 02:00:00,1.37,0.1135,1.3746935113,0.39,-0.1265,0.4100027439,0.98,0.24,1.0089598605,1.33,0.07350000000000001,1.3320293728,0.39,-0.1265,0.4100027439,0.9400000000000001,0.2,0.9610411021
2020-03-09 02:30:00,1.359,0.111,1.3635255773,0.369,-0.129,0.3908989639,0.99,0.24,1.0186756108,1.319,0.07100000000000001,1.3209095351,0.369,-0.129,0.3908989639,0.9500000000000001,0.2,0.9708243919
2020-03-09 03:00:00,1.318,0.1695,1.3288544879,0.338,-0.12050000000000001,0.3588373587,0.98,0.29,1.0220078278,1.268,0.0195,1.268149932,0.338,-0.12050000000000001,0.3588373587,0.93,0.14,0.9404786016000001
2020-03-09 03:30:00,1.283,0.5355,1.3902694883,0.363,-0.1245,0.3837567589,0.92,0.66,1.1322543884,1.193,-0.3645,1.2474410808,0.363,-0.1245,0.3837567589,0.8300000000000001,-0.24,0.8640023148
2020-03-09 04:00:00,1.241,0.5395,1.3531966782,0.341,-0.12050000000000001,0.3616645545,0.9,0.66,1.1160645143,1.151,-0.36050000000000004,1.2061348391,0.341,-0.12050000000000001,0.3616645545,0.81,-0.24,0.8448076704
2020-03-09 04:30:00,1.1935,0.536,1.3083341507,0.35350000000000004,-0.124,0.37461747160000003,0.84,0.66,1.0682696289,1.1035,-0.364,1.1619846169,0.35350000000000004,-0.124,0.37461747160000003,0.75,-0.24,0.7874642849
2020-03-09 05:00:00,1.127,0.539,1.2492597808,0.34700000000000003,-0.121,0.3674914965,0.78,0.66,1.021763182,1.037,-0.371,1.101367332,0.34700000000000003,-0.121,0.3674914965,0.6900000000000001,-0.25,0.7338937253000001
2020-03-09 05:30:00,1.0865,0.145,1.0961328615,0.3665,-0.125,0.3872302287,0.72,0.27,0.7689603371,1.0565,0.025,1.0567957466,0.3665,-0.125,0.3872302287,0.6900000000000001,0.15,0.7061161378
2020-03-09 06:00:00,1.11,0.1155,1.1159929435,0.39,-0.1245,0.4093900951,0.72,0.24,0.7589466384,1.08,0.0755,1.0826357883,0.39,-0.1245,0.4093900951,0.6900000000000001,0.2,0.7184010022
2020-03-09 06:30:00,1.2055,0.1905,1.2204591349,0.3755,-0.11950000000000001,0.39405646800000005,0.8300000000000001,0.31,0.8860022573,1.1655,0.0205,1.1656802735,0.3755,-0.11950000000000001,0.39405646800000005,0.79,0.14,0.8023091673
2020-03-09 07:00:00,1.3054999999999999,0.218,1.3235763106,0.3355,-0.112,0.3537007916,0.97,0.33,1.0245974819,1.2655,0.038,1.2660703969,0.3355,-0.112,0.3537007916,0.93,0.15,0.9420191081
2020-03-09 07:30:00,1.327,0.1545,1.3359637907,0.337,-0.1155,0.35624324560000004,0.99,0.27,1.0261578826,1.287,0.1145,1.2920832984000001,0.337,-0.1155,0.35624324560000004,0.9500000000000001,0.23,0.9774456507
2020-03-09 08:00:00,1.2775,0.161,1.2876052384,0.28750000000000003,-0.129,0.3151146617,0.99,0.29,1.0316006979,1.2375,0.121,1.2434014838,0.28750000000000003,-0.129,0.3151146617,0.9500000000000001,0.25,0.9823441352000001
2020-03-09 08:30:00,1.267,0.1655,1.2777633779,0.28700000000000003,-0.17450000000000002,0.3358857693,0.98,0.34,1.0373041984,1.227,0.1255,1.2334014959,0.28700000000000003,-0.17450000000000002,0.3358857693,0.9400000000000001,0.30000000000000004,0.9867117107000001
2020-03-09 09:00:00,1.232,0.17550000000000002,1.2444373226,0.252,-0.1645,0.30093894730000004,0.98,0.34,1.0373041984,1.182,0.1355,1.1897412534,0.252,-0.1645,0.30093894730000004,0.93,0.30000000000000004,0.9771898485
2020-03-09 09:30:00,1.235,0.446,1.3130654972,0.315,-0.214,0.38081622860000003,0.92,0.66,1.1322543884,1.165,-0.164,1.1764867190000001,0.315,-0.214,0.38081622860000003,0.85,0.05,0.8514693183
2020-03-09 10:00:00,1.225,0.5805,1.3555829927,0.315,-0.2195,0.3839339136,0.91,0.8,1.2116517652,1.135,-0.3095,1.176441775,0.315,-0.2195,0.3839339136,0.8200000000000001,-0.09,0.8249242389
2020-03-09 10:30:00,1.1675,0.5805,1.3038544780999999,0.3375,-0.1895,0.3870613646,0.8300000000000001,0.77,1.1321660655999999,1.0775,-0.3095,1.1210693556,0.3375,-0.1895,0.3870613646,0.74,-0.12,0.7496665926
2020-03-09 11:00:00,1.1155,0.584,1.2591251923,0.3255,-0.166,0.3653850708,0.79,0.75,1.0893117093,1.0255,-0.316,1.0730825923,0.3255,-0.166,0.3653850708,0.7000000000000001,-0.15,0.7158910532
2020-03-09 11:30:00,1.0875,0.5775,1.2313255053,0.35750000000000004,-0.1325,0.38126434400000003,0.73,0.71,1.0183319694,0.9975,-0.3225,1.0483379703,0.35750000000000004,-0.1325,0.38126434400000003,0.64,-0.19,0.6676076692
2020-03-09 12:00:00,1.196,0.596,1.3362754207,0.326,-0.114,0.3453577855,0.87,0.71,1.1229425631,1.106,-0.304,1.1470187444,0.326,-0.114,0.3453577855,0.78,-0.19,0.8028075735
2020-03-09 12:30:00,1.219,0.579,1.3495191736,0.269,-0.101,0.28733604020000003,0.9500000000000001,0.68,1.1682893477,1.129,-0.311,1.1710516641,0.269,-0.101,0.28733604020000003,0.86,-0.21,0.8852683209000001
2020-03-09 13:00:00,1.2205,0.5700000000000001,1.3470412948,0.2705,-0.1,0.2883925276,0.9500000000000001,0.67,1.1624973118,1.1305,-0.31,1.1722330186,0.2705,-0.1,0.2883925276,0.86,-0.21,0.8852683209000001
2020-03-09 13:30:00,1.234,0.5670000000000001,1.3580298229,0.264,-0.093,0.27990176850000004,0.97,0.66,1.1732433678,1.1440000000000001,-0.323,1.1887241059,0.264,-0.093,0.27990176850000004,0.88,-0.23,0.9095603333000001
2020-03-09 14:00:00,1.2165,0.557,1.3379541285,0.2765,-0.10300000000000001,0.29506143430000004,0.9400000000000001,0.66,1.1485643212,1.1265,-0.323,1.1718921665,0.2765,-0.10300000000000001,0.29506143430000004,0.85,-0.22,0.8780091116000001
2020-03-09 14:30:00,1.2165,0.35950000000000004,1.2685079818,0.2565,-0.1505,0.29739283780000003,0.96,0.51,1.0870602559,1.1565,-0.1405,1.1650032189,0.2565,-0.1505,0.29739283780000003,0.9,0.01,0.9000555538
2020-03-09 15:00:00,1.2215,0.1365,1.2291031283,0.29150000000000004,-0.1935,0.34987783580000004,0.93,0.33,0.9868130522,1.1815,0.0965,1.1854343086,0.29150000000000004,-0.1935,0.34987783580000004,0.89,0.29,0.9360555539000001
2020-03-09 15:30:00,1.237,0.1385,1.2447293883000001,0.307,-0.18150000000000002,0.3566388229,0.93,0.32,0.9835141077,1.197,0.0985,1.2010458984,0.307,-0.18150000000000002,0.3566388229,0.89,0.28,0.9330058949000001
2020-03-09 16:00:00,1.268,0.14650000000000002,1.2764349768,0.328,-0.1335,0.3541274488,0.9400000000000001,0.28,0.9808159868,1.228,0.10650000000000001,1.2326095286,0.328,-0.1335,0.3541274488,0.9,0.24,0.9314504818
2020-03-09 16:30:00,1.371,0.171,1.3816229587,0.371,-0.159,0.4036359746,1.0,0.33,1.053043209,1.331,0.121,1.3364886831,0.371,-0.159,0.4036359746,0.96,0.28,1.0
2020-03-09 17:00:00,1.441,0.182,1.4524479337,0.401,-0.148,0.42744005430000004,1.04,0.33,1.091100362,1.401,0.132,1.4072046759,0.401,-0.148,0.42744005430000004,1.0,0.28,1.0384603989
2020-03-09 17:30:00,1.54,0.20450000000000002,1.5535186674,0.39,-0.14550000000000002,0.4162574324,1.15,0.35000000000000003,1.202081528,1.5,0.1645,1.5089931246,0.39,-0.14550000000000002,0.4162574324,1.11,0.31,1.1524755963
2020-03-09 18:00:00,1.6195,0.1965,1.6313774854,0.3695,-0.1335,0.39287720730000003,1.25,0.33,1.2928263611,1.5695000000000001,0.1565,1.5772832656,0.3695,-0.1335,0.39287720730000003,1.2,0.29,1.2345444504
2020-03-09 18:30:00,1.673,0.1985,1.6847347714,0.293,-0.1115,0.3134984051,1.38,0.31,1.414390328,1.623,0.1585,1.6307210828,0.293,-0.1115,0.3134984051,1.33,0.27,1.3571293232000001
2020-03-09 19:00:00,1.6764999999999999,0.199,1.6882693061,0.3265,-0.131,0.3518000142,1.35,0.33,1.3897481786,1.6265,0.159,1.6342531169,0.3265,-0.131,0.3518000142,1.3,0.29,1.3319534526
2020-03-09 19:30:00,1.5975000000000001,0.1895,1.6087002518,0.3875,-0.1505,0.415700012,1.21,0.34,1.2568611697,1.5474999999999999,0.1495,1.5547046343000002,0.3875,-0.1505,0.415700012,1.16,0.30000000000000004,1.1981652641
2020-03-09 20:00:00,1.5105,0.18050000000000002,1.521246364,0.3805,-0.1495,0.4088159733,1.13,0.33,1.177200068,1.4605000000000001,0.1305,1.4663186898,0.3805,-0.1495,0.4088159733,1.08,0.28,1.1157060545
2020-03-09 20:30:00,0.41050000000000003,-0.1555,0.4389652606,0.40750000000000003,-0.1585,0.4372396368,0.003,0.003,0.0042426407000000005,0.41050000000000003,-0.1555,0.4389652606,0.40750000000000003,-0.1585,0.4372396368,0.003,0.003,0.0042426407000000005
2020-03-09 21:00:00,1.3865,0.163,1.3960484411,0.4365,-0.157,0.4638763305,0.9500000000000001,0.32,1.0024470061,1.3465,0.123,1.3521062273,0.4365,-0.157,0.4638763305,0.91,0.28,0.9521029356
