Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-09 21:30:00,1.297,0.1565,1.3064077656,0.427,-0.1535,0.45375241050000004,0.87,0.31,0.9235799911,1.2570000000000001,0.10650000000000001,1.2615035672000001,0.427,-0.1535,0.45375241050000004,0.8300000000000001,0.26,0.8697700846
2020-03-09 22:00:00,1.2285,0.151,1.2377452282,0.3985,-0.149,0.4254447673,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.1885,0.101,1.1927838237,0.3985,-0.149,0.4254447673,0.79,0.25,0.8286132994000001
2020-03-09 22:30:00,1.157,0.24550000000000002,1.1827591682,0.40700000000000003,-0.1545,0.43533808700000004,0.75,0.4,0.85,1.107,-0.0045000000000000005,1.1070091463,0.40700000000000003,-0.1545,0.43533808700000004,0.7000000000000001,0.15,0.7158910532
2020-03-09 23:00:00,1.0505,0.128,1.05826946,0.41050000000000003,-0.152,0.4377376497,0.64,0.28,0.6985699679,1.0205,0.088,1.0242871912,0.41050000000000003,-0.152,0.4377376497,0.61,0.24,0.6555150647
2020-03-09 23:30:00,0.9585,0.123,0.9663597932,0.40850000000000003,-0.147,0.4341442733,0.55,0.27,0.6126989473000001,0.9285,0.073,0.9313652613000001,0.40850000000000003,-0.147,0.4341442733,0.52,0.22,0.5646237685000001
2020-03-10 00:00:00,0.9215000000000001,0.11750000000000001,0.9289609787,0.4015,-0.14250000000000002,0.4260381438,0.52,0.26,0.5813776741000001,0.8915000000000001,0.0775,0.8948622799,0.4015,-0.14250000000000002,0.4260381438,0.49,0.22,0.5371219601
2020-03-10 00:30:00,1.11,0.524,1.2274673112,0.43,-0.146,0.4541101188,0.68,0.67,0.9546203434,1.03,-0.326,1.0803591995,0.43,-0.146,0.4541101188,0.6000000000000001,-0.18,0.6264183905
2020-03-10 01:00:00,1.3035,0.1945,1.3179311439,0.4035,-0.14550000000000002,0.42893181280000003,0.9,0.34,0.9620810777000001,1.2535,0.0245,1.2537394067,0.4035,-0.14550000000000002,0.42893181280000003,0.85,0.17,0.8668333173
2020-03-10 01:30:00,1.3535,0.136,1.3603154965,0.3735,-0.14400000000000002,0.4002977017,0.98,0.28,1.0192153845,1.3135,0.096,1.3170035118,0.3735,-0.14400000000000002,0.4002977017,0.9400000000000001,0.24,0.9701546269
2020-03-10 02:00:00,1.3185,0.1385,1.3257543136,0.3685,-0.14150000000000001,0.3947334544,0.9500000000000001,0.28,0.990403958,1.2785,0.0985,1.282288774,0.3685,-0.14150000000000001,0.3947334544,0.91,0.24,0.9411163584000001
2020-03-10 02:30:00,1.304,0.145,1.3120369659,0.394,-0.155,0.4233922531,0.91,0.30000000000000004,0.9581753493,1.264,0.105,1.2683536573,0.394,-0.155,0.4233922531,0.87,0.26,0.9080198236
2020-03-10 03:00:00,1.268,0.14200000000000002,1.2759263302,0.398,-0.158,0.4282148993,0.87,0.30000000000000004,0.920271699,1.238,0.10200000000000001,1.2421948317,0.398,-0.158,0.4282148993,0.84,0.26,0.8793179175
2020-03-10 03:30:00,1.213,0.137,1.2207120873,0.41300000000000003,-0.153,0.440429336,0.8,0.29,0.850940656,1.173,0.08700000000000001,1.1762219178,0.41300000000000003,-0.153,0.440429336,0.76,0.24,0.7969943538
2020-03-10 04:00:00,1.1355,0.13,1.1429174292,0.4055,-0.15,0.4323543107,0.73,0.28,0.7818567644000001,1.0955,0.09,1.099190725,0.4055,-0.15,0.4323543107,0.6900000000000001,0.24,0.7305477397
2020-03-10 04:30:00,1.0905,0.183,1.1057482761,0.3805,-0.147,0.40790838430000004,0.71,0.33,0.7829431652000001,1.0505,0.043000000000000003,1.0513796888,0.3805,-0.147,0.40790838430000004,0.67,0.19,0.6964194139000001
2020-03-10 05:00:00,1.0705,0.5435,1.2005675741,0.3705,-0.1365,0.3948449063,0.7000000000000001,0.68,0.9759098319,0.9905,-0.35650000000000004,1.0527024746,0.3705,-0.1365,0.3948449063,0.62,-0.22,0.6578753681
2020-03-10 05:30:00,1.059,0.5465,1.1916976336,0.359,-0.1335,0.3830186027,0.7000000000000001,0.68,0.9759098319,0.979,-0.35350000000000004,1.0408665861,0.359,-0.1335,0.3830186027,0.62,-0.22,0.6578753681
2020-03-10 06:00:00,1.068,0.3365,1.1197572282000001,0.328,-0.12350000000000001,0.350480028,0.74,0.46,0.8713208364,1.008,-0.12350000000000001,1.0155374193,0.328,-0.12350000000000001,0.350480028,0.68,0.0,0.68
2020-03-10 06:30:00,1.1440000000000001,0.135,1.1519379324,0.354,-0.125,0.37542109690000003,0.79,0.26,0.8316850365,1.114,0.095,1.1180433802,0.354,-0.125,0.37542109690000003,0.76,0.22,0.7912016178
2020-03-10 07:00:00,1.222,0.145,1.2305726309,0.332,-0.115,0.35135309870000003,0.89,0.26,0.9272000863000001,1.182,0.105,1.1866545411,0.332,-0.115,0.35135309870000003,0.85,0.22,0.8780091116000001
2020-03-10 07:30:00,1.2545,0.17350000000000002,1.2664408790000001,0.3145,-0.1165,0.33538410820000003,0.9400000000000001,0.29,0.9837174391000001,1.2145000000000001,0.1335,1.2218152479,0.3145,-0.1165,0.33538410820000003,0.9,0.25,0.9340770846
2020-03-10 08:00:00,1.2855,0.17300000000000001,1.2970887595,0.28550000000000003,-0.117,0.30854375700000003,1.0,0.29,1.0412012294,1.2455,0.133,1.2525810353,0.28550000000000003,-0.117,0.30854375700000003,0.96,0.25,0.9920181450000001
2020-03-10 08:30:00,1.266,0.176,1.2781752618,0.306,-0.124,0.3301696534,0.96,0.30000000000000004,1.0057832769,1.226,0.136,1.233520166,0.306,-0.124,0.3301696534,0.92,0.26,0.9560334722
2020-03-10 09:00:00,1.25,0.1845,1.2635427377,0.27,-0.1155,0.2936669031,0.98,0.30000000000000004,1.024890238,1.21,0.14450000000000002,1.2185976571000001,0.27,-0.1155,0.2936669031,0.9400000000000001,0.26,0.9752948272
2020-03-10 09:30:00,1.209,0.17300000000000001,1.2213148652,0.359,-0.137,0.3842525211,0.85,0.31,0.9047651629000001,1.169,0.133,1.176541542,0.359,-0.137,0.3842525211,0.81,0.27,0.8538149682
2020-03-10 10:00:00,1.1745,0.17200000000000001,1.1870274849,0.3645,-0.138,0.3897489577,0.81,0.31,0.8672946443,1.1445,0.132,1.1520869108,0.3645,-0.138,0.3897489577,0.78,0.27,0.8254089895000001
2020-03-10 10:30:00,1.188,0.169,1.199960416,0.378,-0.14100000000000001,0.4034414456,0.81,0.31,0.8672946443,1.158,0.129,1.1651630787,0.378,-0.14100000000000001,0.4034414456,0.78,0.27,0.8254089895000001
2020-03-10 11:00:00,1.1815,0.165,1.1929657371,0.3815,-0.145,0.4081265122,0.8,0.31,0.8579627032,1.1415,0.125,1.1483236695,0.3815,-0.145,0.4081265122,0.76,0.27,0.8065358021
2020-03-10 11:30:00,1.1805,0.181,1.1942952943,0.3905,-0.169,0.4255011751,0.79,0.35000000000000003,0.8640601831,1.1405,0.131,1.1479988023,0.3905,-0.169,0.4255011751,0.75,0.30000000000000004,0.8077747211
2020-03-10 12:00:00,1.224,0.193,1.2391226735,0.384,-0.20700000000000002,0.43623961310000003,0.84,0.4,0.9303762680000001,1.184,0.153,1.1938446298,0.384,-0.20700000000000002,0.43623961310000003,0.8,0.36,0.877268488
2020-03-10 12:30:00,1.2635,0.17650000000000002,1.2757681999,0.3635,-0.21350000000000002,0.4215619765,0.9,0.39,0.9808669635,1.2235,0.1265,1.2300221543,0.3635,-0.21350000000000002,0.4215619765,0.86,0.34,0.9247702417
2020-03-10 13:00:00,1.22,0.178,1.2329168666,0.37,-0.162,0.4039108813,0.85,0.34,0.9154780172,1.18,0.128,1.1869220699,0.37,-0.162,0.4039108813,0.81,0.29,0.8603487665
2020-03-10 13:30:00,1.2315,0.177,1.2441548336000001,0.3815,-0.183,0.4231208456,0.85,0.36,0.9230926281,1.1915,0.137,1.199350345,0.3815,-0.183,0.4231208456,0.81,0.32,0.8709190548
2020-03-10 14:00:00,1.2005,0.3385,1.2473101058,0.41050000000000003,-0.18150000000000002,0.44883460210000004,0.79,0.52,0.9457801013,1.1405,-0.061500000000000006,1.1421569507,0.41050000000000003,-0.18150000000000002,0.44883460210000004,0.73,0.12,0.7397972695
2020-03-10 14:30:00,1.1965,0.5735,1.3268438115,0.3365,-0.1665,0.3754390763,0.86,0.74,1.1345483683,1.1065,-0.29650000000000004,1.1455367737,0.3365,-0.1665,0.3754390763,0.77,-0.13,0.7808969202
2020-03-10 15:00:00,1.185,0.582,1.3202079382,0.355,-0.188,0.40170760510000003,0.8300000000000001,0.77,1.1321660655999999,1.095,-0.298,1.1348255373,0.355,-0.188,0.40170760510000003,0.74,-0.11,0.7481310046
2020-03-10 15:30:00,1.212,0.56,1.3351194703,0.352,-0.22,0.4150951698,0.86,0.78,1.1610340219,1.1219999999999999,-0.31,1.1640378001,0.352,-0.22,0.4150951698,0.77,-0.09,0.7752418977000001
2020-03-10 16:00:00,1.2025000000000001,0.5650000000000001,1.3286200548,0.3425,-0.215,0.4043899727,0.86,0.78,1.1610340219,1.1125,-0.305,1.153551581,0.3425,-0.215,0.4043899727,0.77,-0.09,0.7752418977000001
2020-03-10 16:30:00,1.244,0.582,1.3734118101,0.324,-0.158,0.3604719129,0.92,0.74,1.1806777715,1.154,-0.298,1.191855696,0.324,-0.158,0.3604719129,0.8300000000000001,-0.14,0.8417244205000001
2020-03-10 17:00:00,1.3295,0.395,1.3869373634,0.3395,-0.115,0.35844839240000004,0.99,0.51,1.1136426716,1.2595,-0.095,1.2630776896,0.3395,-0.115,0.35844839240000004,0.92,0.02,0.9202173656
2020-03-10 17:30:00,1.439,0.187,1.4510995831,0.369,-0.123,0.3889601522,1.07,0.31,1.1140017953,1.389,0.147,1.3967569581000001,0.369,-0.123,0.3889601522,1.02,0.27,1.0551303237
2020-03-10 18:00:00,1.5335,0.34650000000000003,1.5721591841,0.3435,-0.1135,0.36176580820000004,1.19,0.46,1.275813466,1.4735,-0.0035,1.4735041568,0.3435,-0.1135,0.36176580820000004,1.13,0.11,1.1353413584
2020-03-10 18:30:00,1.58,0.1955,1.5920490727,0.30000000000000004,-0.10450000000000001,0.3176794768,1.28,0.30000000000000004,1.3146862744,1.53,0.1555,1.5378817412,0.30000000000000004,-0.10450000000000001,0.3176794768,1.23,0.26,1.2571793826
2020-03-10 19:00:00,1.576,0.198,1.5883891211,0.256,-0.092,0.2720294102,1.32,0.29,1.3514806695,1.536,0.148,1.5431137353,0.256,-0.092,0.2720294102,1.28,0.24,1.3023056477
2020-03-10 19:30:00,1.5514999999999999,0.1865,1.5626690309,0.2315,-0.0835,0.2460985575,1.32,0.27,1.3473306944,1.5115,0.14650000000000002,1.5185830567,0.2315,-0.0835,0.2460985575,1.28,0.23,1.3004999039
2020-03-10 20:00:00,1.5025,0.18,1.5132436189,0.2225,-0.08,0.2364450253,1.28,0.26,1.3061393494,1.4525000000000001,0.14,1.4592313902,0.2225,-0.08,0.2364450253,1.23,0.22,1.2495199077999999
2020-03-10 20:30:00,1.457,0.19,1.4693362447,0.257,-0.09,0.2723031399,1.2,0.28,1.2322337441,1.407,0.14,1.4139480188,0.257,-0.09,0.2723031399,1.15,0.23,1.1727744881
2020-03-10 21:00:00,1.3639999999999999,0.166,1.3740640451,0.274,-0.094,0.2896756807,1.09,0.26,1.1205802069,1.324,0.116,1.3290718566,0.274,-0.094,0.2896756807,1.05,0.21,1.0707940979
2020-03-10 21:30:00,1.303,0.1585,1.3126047577,0.263,-0.1015,0.28190645610000004,1.04,0.26,1.0720074627,1.263,0.1085,1.2676518647,0.263,-0.1015,0.28190645610000004,1.0,0.21,1.0218121158
2020-03-10 22:00:00,1.245,0.2185,1.264028184,0.245,-0.1015,0.2651928544,1.0,0.32,1.0499523799,1.195,0.0485,1.1959838001,0.245,-0.1015,0.2651928544,0.9500000000000001,0.15,0.9617692031
2020-03-10 22:30:00,1.1535,0.5640000000000001,1.2840008762,0.2635,-0.096,0.2804429532,0.89,0.66,1.1080162454,1.0635,-0.336,1.1153153142,0.2635,-0.096,0.2804429532,0.8,-0.24,0.8352245207000001
2020-03-10 23:00:00,1.0595,0.5605,1.1986244199,0.2595,-0.0995,0.2779217516,0.8,0.66,1.0371113730000001,0.9695,-0.3395,1.027224659,0.2595,-0.0995,0.2779217516,0.71,-0.24,0.7494664769
2020-03-10 23:30:00,0.994,0.5475,1.1348093452,0.224,-0.0825,0.2387095515,0.77,0.63,0.9948869282,0.904,-0.3425,0.9667069101,0.224,-0.0825,0.2387095515,0.68,-0.26,0.7280109889
2020-03-11 00:00:00,0.9520000000000001,0.5325,1.0908071553,0.182,-0.0675,0.1941140129,0.77,0.6000000000000001,0.9761659695,0.862,-0.34750000000000003,0.9294085485,0.182,-0.0675,0.1941140129,0.68,-0.28,0.7353910524
2020-03-11 00:30:00,1.09,0.336,1.1406121164,0.18,-0.064,0.19103926300000001,0.91,0.4,0.9940321926000001,1.02,-0.154,1.0315599837,0.18,-0.064,0.19103926300000001,0.84,-0.09,0.8448076704
2020-03-11 01:00:00,1.3105,0.12050000000000001,1.3160283052000001,0.1905,-0.0695,0.2027819025,1.12,0.19,1.1360017606,1.2705,0.0805,1.273047721,0.1905,-0.0695,0.2027819025,1.08,0.15,1.0903669107
2020-03-11 01:30:00,1.3295,0.117,1.3346382469,0.2195,-0.073,0.2313206649,1.11,0.19,1.1261438629,1.2895,0.077,1.2917969074,0.2195,-0.073,0.2313206649,1.07,0.15,1.0804628638
2020-03-11 02:00:00,1.3045,0.1155,1.3096031842,0.1945,-0.0745,0.2082798598,1.11,0.19,1.1261438629,1.2545,0.0755,1.2567698676,0.1945,-0.0745,0.2082798598,1.06,0.15,1.0705606008
2020-03-11 02:30:00,1.2695,0.1165,1.274834303,0.17950000000000002,-0.07350000000000001,0.1939652031,1.09,0.19,1.1064357189,1.2395,0.0765,1.2418584863,0.17950000000000002,-0.07350000000000001,0.1939652031,1.06,0.15,1.0705606008
2020-03-11 03:00:00,1.2429999999999999,0.1315,1.2499364984,0.193,-0.0785,0.2083536657,1.05,0.21,1.0707940979,1.203,0.0815,1.205757542,0.193,-0.0785,0.2083536657,1.01,0.16,1.0225947389
2020-03-11 03:30:00,1.199,0.1165,1.2046465249,0.169,-0.07350000000000001,0.1842912098,1.03,0.19,1.0473776778,1.159,0.0765,1.1615219542,0.169,-0.07350000000000001,0.1842912098,0.99,0.15,1.0012991561
2020-03-11 04:00:00,1.148,0.28250000000000003,1.1822479647,0.188,-0.08750000000000001,0.2073650163,0.96,0.37,1.0288342918,1.088,-0.0975,1.0923599453,0.188,-0.08750000000000001,0.2073650163,0.9,-0.01,0.9000555538
2020-03-11 04:30:00,1.109,0.5435,1.2350195343,0.179,-0.0765,0.1946618864,0.93,0.62,1.1177208954,1.019,-0.35650000000000004,1.0795616008,0.179,-0.0765,0.1946618864,0.84,-0.28,0.8854377448
2020-03-11 05:00:00,1.0745,0.548,1.2061733913000001,0.17450000000000002,-0.07200000000000001,0.1887703631,0.9,0.62,1.0928860874,0.9845,-0.352,1.0455353891999999,0.17450000000000002,-0.07200000000000001,0.1887703631,0.81,-0.28,0.8570297544000001
2020-03-11 05:30:00,1.0715,0.5405,1.2001052037,0.1715,-0.0795,0.18903042080000002,0.9,0.62,1.0928860874,0.9815,-0.35950000000000004,1.0452667124,0.1715,-0.0795,0.18903042080000002,0.81,-0.28,0.8570297544000001
2020-03-11 06:00:00,1.123,0.5565,1.2533240802,0.203,-0.0835,0.21950227790000001,0.92,0.64,1.1207140581,1.033,-0.3335,1.0855004606,0.203,-0.0835,0.21950227790000001,0.8300000000000001,-0.25,0.8668333173
2020-03-11 06:30:00,1.1985000000000001,0.5670000000000001,1.3258549129000001,0.1985,-0.083,0.2151540146,1.0,0.65,1.1926860442,1.1085,-0.323,1.154600039,0.1985,-0.083,0.2151540146,0.91,-0.24,0.9411163584000001
2020-03-11 07:00:00,1.275,0.5700000000000001,1.3966119719,0.185,-0.08,0.2015564437,1.09,0.65,1.2690941651,1.185,-0.31,1.2248775449,0.185,-0.08,0.2015564437,1.0,-0.23,1.026109156
2020-03-11 07:30:00,1.2595,0.246,1.2832989714,0.1995,-0.084,0.21646304530000002,1.06,0.33,1.1101801656,1.2095,0.006,1.2095148821,0.1995,-0.084,0.21646304530000002,1.01,0.09,1.0140019724
2020-03-11 08:00:00,1.22,0.159,1.2303174387,0.23,-0.101,0.2511991242,0.99,0.26,1.0235721763,1.18,0.11900000000000001,1.1859852444,0.23,-0.101,0.2511991242,0.9500000000000001,0.22,0.9751410154000001
2020-03-11 08:30:00,1.259,0.6135,1.4005224917999999,0.209,-0.14650000000000002,0.25523175740000004,1.05,0.76,1.2961867149000001,1.159,-0.29650000000000004,1.1963248932,0.209,-0.14650000000000002,0.25523175740000004,0.9500000000000001,-0.15,0.9617692031
2020-03-11 09:00:00,1.229,0.626,1.3792450834,0.249,-0.164,0.29815599940000004,0.98,0.79,1.2587692402,1.129,-0.294,1.1666520475,0.249,-0.164,0.29815599940000004,0.88,-0.13,0.8895504483000001
2020-03-11 09:30:00,1.1885,0.6125,1.3370446889,0.2485,-0.17750000000000002,0.305382547,0.9400000000000001,0.79,1.2278843594,1.0985,-0.3075,1.1407271804,0.2485,-0.17750000000000002,0.305382547,0.85,-0.13,0.8598837131
2020-03-11 10:00:00,1.1575,0.489,1.2565537195,0.23750000000000002,-0.151,0.2814378262,0.92,0.64,1.1207140581,1.0775,-0.181,1.0925965632,0.23750000000000002,-0.151,0.2814378262,0.84,-0.03,0.8405355436
2020-03-11 10:30:00,1.061,0.2015,1.079964467,0.301,-0.1585,0.3401812017,0.76,0.36,0.8409518417,1.011,0.07150000000000001,1.01352516,0.301,-0.1585,0.3401812017,0.71,0.23,0.7463243263
2020-03-11 11:00:00,1.0335,0.162,1.0461196155,0.3835,-0.138,0.407573613,0.65,0.30000000000000004,0.7158910532,1.0035,0.122,1.0108888416,0.3835,-0.138,0.407573613,0.62,0.26,0.6723094526000001
2020-03-11 11:30:00,1.002,0.151,1.0133138704,0.352,-0.159,0.3862447411,0.65,0.31,0.7201388755,0.972,0.111,0.9783174331000001,0.352,-0.159,0.3862447411,0.62,0.27,0.6762396025
2020-03-11 12:00:00,1.065,0.14650000000000002,1.0750289531,0.295,-0.1635,0.33727918700000004,0.77,0.31,0.8300602388,1.025,0.10650000000000001,1.0305179523,0.295,-0.1635,0.33727918700000004,0.73,0.27,0.7783315489
2020-03-11 12:30:00,1.112,0.367,1.1709965841,0.302,-0.163,0.34318071040000003,0.81,0.53,0.9679876032,1.042,-0.10300000000000001,1.0470783161,0.302,-0.163,0.34318071040000003,0.74,0.06,0.7424284477
2020-03-11 13:00:00,1.1675,0.585,1.3058641775,0.34750000000000003,-0.115,0.3660344929,0.8200000000000001,0.7000000000000001,1.0781465578,1.0775,-0.295,1.11715319,0.34750000000000003,-0.115,0.3660344929,0.73,-0.18,0.7518643495
2020-03-11 13:30:00,1.1655,0.5855,1.3043007705,0.3655,-0.1245,0.38612238990000003,0.8,0.71,1.0696261029,1.0755,-0.3045,1.1177747984,0.3655,-0.1245,0.38612238990000003,0.71,-0.18,0.7324616031000001
2020-03-11 14:00:00,1.109,0.20750000000000002,1.1282452083,0.309,-0.1625,0.3491235455,0.8,0.37,0.8814193100000001,1.059,0.0475,1.0600647386,0.309,-0.1625,0.3491235455,0.75,0.21,0.7788452991
2020-03-11 14:30:00,1.1115,0.219,1.1328694762,0.3115,-0.171,0.3553494759,0.8,0.39,0.89,1.0615,0.059000000000000004,1.0631383964,0.3115,-0.171,0.3553494759,0.75,0.23,0.7844743463
2020-03-11 15:00:00,1.142,0.247,1.1684061794,1.302,-0.183,1.3147977031,-0.16,0.43,0.4588027899,1.102,0.017,1.1021311174,1.302,-0.183,1.3147977031,-0.2,0.2,0.28284271250000004
2020-03-11 15:30:00,1.1555,0.3685,1.2128365512000001,0.3655,-0.12150000000000001,0.38516554880000003,0.79,0.49,0.9296235797,1.0955,-0.1115,1.101159616,0.3655,-0.12150000000000001,0.38516554880000003,0.73,0.01,0.7300684899000001
2020-03-11 16:00:00,1.1685,0.2245,1.1898707913,0.40850000000000003,-0.1355,0.4303864542,0.76,0.36,0.8409518417,1.1185,0.0545,1.1198269956,0.40850000000000003,-0.1355,0.4303864542,0.71,0.19,0.734982993
2020-03-11 16:30:00,1.2535,0.17650000000000002,1.2658651191999999,0.42350000000000004,-0.1335,0.44404335370000003,0.8300000000000001,0.31,0.8860022573,1.2135,0.1365,1.2211529388,0.42350000000000004,-0.1335,0.44404335370000003,0.79,0.27,0.8348652586
2020-03-11 17:00:00,1.3485,0.1905,1.3618893127,0.3985,-0.1295,0.4190137229,0.9500000000000001,0.32,1.0024470061,1.3085,0.1505,1.3171266074,0.3985,-0.1295,0.4190137229,0.91,0.28,0.9521029356
2020-03-11 17:30:00,1.451,0.199,1.4645825344,0.41100000000000003,-0.14100000000000001,0.4345135211,1.04,0.34,1.0941663493,1.411,0.159,1.41993028,0.41100000000000003,-0.14100000000000001,0.4345135211,1.0,0.30000000000000004,1.0440306509
2020-03-11 18:00:00,1.5615,0.214,1.5760958886,0.41150000000000003,-0.136,0.4333915666,1.15,0.35000000000000003,1.202081528,1.5115,0.134,1.5174281696,0.41150000000000003,-0.136,0.4333915666,1.1,0.27,1.1326517558
2020-03-11 18:30:00,1.5925,0.3935,1.6403958364,0.41250000000000003,-0.1365,0.4344979862,1.18,0.53,1.2935609765,1.5325,-0.0465,1.5332053025999999,0.41250000000000003,-0.1365,0.4344979862,1.12,0.09,1.1236102527
2020-03-11 19:00:00,1.5985,0.195,1.6103500396000001,0.42850000000000005,-0.145,0.4523684892,1.17,0.34,1.2184005909,1.5485,0.145,1.5552740111999999,0.42850000000000005,-0.145,0.4523684892,1.12,0.29,1.1569356075
2020-03-11 19:30:00,1.538,0.192,1.5499380633,0.428,-0.148,0.4528664262,1.11,0.34,1.1609048195,1.498,0.14200000000000002,1.5047152555,0.428,-0.148,0.4528664262,1.07,0.29,1.1086027242
2020-03-11 20:00:00,1.4849999999999999,0.1845,1.4964174718,0.435,-0.1555,0.4619580609,1.05,0.34,1.103675677,1.445,0.14450000000000002,1.4522070273,0.435,-0.1555,0.4619580609,1.01,0.30000000000000004,1.0536128321
2020-03-11 20:30:00,1.4445000000000001,0.1855,1.4563620772,0.4545,-0.1545,0.4800421856,0.99,0.34,1.0467568963,1.4045,0.14550000000000002,1.4120164659,0.4545,-0.1545,0.4800421856,0.9500000000000001,0.30000000000000004,0.9962429423
2020-03-11 21:00:00,1.3940000000000001,0.329,1.4322978042,0.454,-0.151,0.47845271450000004,0.9400000000000001,0.48,1.0554619842,1.334,-0.031,1.3343601462999999,0.454,-0.151,0.47845271450000004,0.88,0.12,0.8881441324
2020-03-11 21:30:00,1.32,0.5635,1.4352464074,0.44,-0.14650000000000002,0.4637480458,0.88,0.71,1.130707743,1.23,-0.3165,1.2700678132,0.44,-0.14650000000000002,0.4637480458,0.79,-0.17,0.808084154
2020-03-11 22:00:00,1.225,0.552,1.3436253198,0.435,-0.148,0.4594877583,0.79,0.7000000000000001,1.0555093557,1.145,-0.328,1.1910537351000001,0.435,-0.148,0.4594877583,0.71,-0.18,0.7324616031000001
2020-03-11 22:30:00,1.16,0.5185000000000001,1.27060704,0.45,-0.1515,0.47481812310000004,0.71,0.67,0.9762171889000001,1.08,-0.3015,1.1212948988,0.45,-0.1515,0.47481812310000004,0.63,-0.15,0.6476109943
2020-03-11 23:00:00,1.0405,0.113,1.0466180058,0.4505,-0.147,0.47387683,0.59,0.26,0.6447480128,1.0005,0.073,1.0031596334,0.4505,-0.147,0.47387683,0.55,0.22,0.5923681288
2020-03-11 23:30:00,0.9540000000000001,0.106,0.9598708246000001,0.444,-0.14400000000000002,0.4667676081,0.51,0.25,0.5679788728,0.924,0.066,0.9263541439,0.444,-0.14400000000000002,0.4667676081,0.48,0.21,0.5239274759
2020-03-12 00:00:00,0.9325,0.121,0.9403176325,0.4425,-0.149,0.46691246500000005,0.49,0.27,0.5594640292,0.9025000000000001,0.07100000000000001,0.9052884899,0.4425,-0.149,0.46691246500000005,0.46,0.22,0.5099019514
2020-03-12 00:30:00,1.1219999999999999,0.37,1.1814330281,0.452,-0.15,0.47623943560000004,0.67,0.52,0.8481155582000001,1.052,-0.19,1.0690201121,0.452,-0.15,0.47623943560000004,0.6000000000000001,-0.04,0.6013318551
2020-03-12 01:00:00,1.362,0.35450000000000004,1.4073785027,0.462,-0.14550000000000002,0.4843699516,0.9,0.5,1.0295630141,1.292,-0.14550000000000002,1.3001670084999999,0.462,-0.14550000000000002,0.4843699516,0.8300000000000001,0.0,0.8300000000000001
2020-03-12 01:30:00,1.3780000000000001,0.1355,1.3846458934,0.458,-0.14450000000000002,0.4802543597,0.92,0.28,0.9616652224000001,1.338,0.0855,1.3407289995,0.458,-0.14450000000000002,0.4802543597,0.88,0.23,0.9095603333000001
2020-03-12 02:00:00,1.3465,0.134,1.3531512294999999,0.4465,-0.146,0.46976403650000004,0.9,0.28,0.9425497334,1.3065,0.084,1.3091975596,0.4465,-0.146,0.46976403650000004,0.86,0.23,0.8902246907
2020-03-12 02:30:00,1.301,0.1265,1.3071355133,0.41100000000000003,-0.1335,0.43213799880000003,0.89,0.26,0.9272000863000001,1.2610000000000001,0.08650000000000001,1.2639633103999999,0.41100000000000003,-0.1335,0.43213799880000003,0.85,0.22,0.8780091116000001
2020-03-12 03:00:00,1.3014999999999999,0.161,1.3114203178000001,0.3815,-0.129,0.4027198158,0.92,0.29,0.9646242792,1.2515,0.061,1.2529857342000001,0.3815,-0.129,0.4027198158,0.87,0.19,0.8905054744
2020-03-12 03:30:00,1.264,0.551,1.3788752663000001,0.34400000000000003,-0.11900000000000001,0.3640013736,0.92,0.67,1.1381124725,1.164,-0.359,1.2181038544,0.34400000000000003,-0.11900000000000001,0.3640013736,0.8200000000000001,-0.24,0.8544003745000001
2020-03-12 04:00:00,1.228,0.5465,1.3441154154000001,0.308,-0.10350000000000001,0.3249249913,0.92,0.65,1.1264546152000001,1.1280000000000001,-0.35350000000000004,1.1820940106,0.308,-0.10350000000000001,0.3249249913,0.8200000000000001,-0.25,0.8572630868000001
2020-03-12 04:30:00,1.1925,0.553,1.3144828831,0.3425,-0.117,0.36193265950000003,0.85,0.67,1.0823123394,1.1025,-0.357,1.1588594608,0.3425,-0.117,0.36193265950000003,0.76,-0.24,0.7969943538
2020-03-12 05:00:00,1.1325,0.5445,1.2565971908,0.3425,-0.1155,0.36145054990000003,0.79,0.66,1.0294173109,1.0425,-0.35550000000000004,1.1014474568,0.3425,-0.1155,0.36145054990000003,0.7000000000000001,-0.24,0.74
2020-03-12 05:30:00,1.1320000000000001,0.5435,1.2557134426,0.312,-0.0965,0.3265826848,0.8200000000000001,0.64,1.0401922899,1.042,-0.35650000000000004,1.1012975302,0.312,-0.0965,0.3265826848,0.73,-0.26,0.7749193506000001
2020-03-12 06:00:00,1.146,0.5565,1.2739734102,0.276,-0.0935,0.2914073609,0.87,0.65,1.0860018416,1.066,-0.3335,1.1169504241000001,0.276,-0.0935,0.2914073609,0.79,-0.24,0.8256512581000001
2020-03-12 06:30:00,1.197,0.2265,1.2182410476,0.267,-0.0935,0.2828979498,0.93,0.32,0.9835141077,1.147,0.006500000000000001,1.1470184175,0.267,-0.0935,0.2828979498,0.88,0.1,0.8856635930000001
2020-03-12 07:00:00,1.308,0.1605,1.3178103999,0.298,-0.0995,0.3141723253,1.01,0.26,1.042928569,1.268,0.12050000000000001,1.2737127816,0.298,-0.0995,0.3141723253,0.97,0.22,0.9946356117
2020-03-12 07:30:00,1.3655,0.47600000000000003,1.4460865292,0.34550000000000003,-0.114,0.36382172830000004,1.02,0.59,1.1783462988,1.2855,-0.184,1.2986016518,0.34550000000000003,-0.114,0.36382172830000004,0.9400000000000001,-0.07,0.9426027795
2020-03-12 08:00:00,1.342,0.613,1.4753755454,0.352,-0.127,0.37420983420000004,0.99,0.74,1.2360016181,1.252,-0.28700000000000003,1.2844738222,0.352,-0.127,0.37420983420000004,0.9,-0.16,0.9141115906
2020-03-12 08:30:00,1.3345,0.6005,1.4633832376,0.3745,-0.1595,0.40705097960000003,0.96,0.76,1.2244182292,1.2445,-0.2995,1.2800314449,0.3745,-0.1595,0.40705097960000003,0.87,-0.14,0.8811923740000001
2020-03-12 09:00:00,1.321,0.6165,1.4577768176,0.341,-0.1935,0.3920755667,0.98,0.81,1.2714165328,1.231,-0.28350000000000003,1.2632233571,0.341,-0.1935,0.3920755667,0.89,-0.09,0.8945389874
2020-03-12 09:30:00,1.303,0.617,1.4416996913,0.373,-0.193,0.4199738087,0.93,0.81,1.2332882875,1.213,-0.28300000000000003,1.2455753691,0.373,-0.193,0.4199738087,0.84,-0.09,0.8448076704
2020-03-12 10:00:00,1.278,0.6095,1.4159005085,0.34800000000000003,-0.2205,0.4119760309,0.93,0.8300000000000001,1.2465151423,1.188,-0.29050000000000004,1.2230021464,0.34800000000000003,-0.2205,0.4119760309,0.84,-0.07,0.8429116205
2020-03-12 10:30:00,1.2365,0.6125,1.3798871331,0.3965,-0.23750000000000002,0.4621888142,0.84,0.85,1.1950313803000001,1.1465,-0.28750000000000003,1.1819976734,0.3965,-0.23750000000000002,0.4621888142,0.75,-0.05,0.7516648189
2020-03-12 11:00:00,1.1995,0.619,1.3498004482,0.3895,-0.231,0.4528479325,0.81,0.85,1.1741379817,1.1095,-0.281,1.1445310175,0.3895,-0.231,0.4528479325,0.72,-0.05,0.721734023
2020-03-12 11:30:00,1.124,0.6145,1.2810098555,0.404,-0.2155,0.45788235390000004,0.72,0.8300000000000001,1.0987720419,1.034,-0.29550000000000004,1.0753958573,0.404,-0.2155,0.45788235390000004,0.63,-0.08,0.6350590524
2020-03-12 12:00:00,1.1245,0.6165,1.2824088662,0.41450000000000004,-0.1935,0.4574412531,0.71,0.81,1.0771258051000001,1.0345,-0.28350000000000003,1.0726427644,0.41450000000000004,-0.1935,0.4574412531,0.62,-0.09,0.6264982043
2020-03-12 12:30:00,1.1475,0.6085,1.2988566126,0.41750000000000004,-0.18150000000000002,0.4552455381,0.73,0.79,1.0756393448,1.0575,-0.29150000000000004,1.096940518,0.41750000000000004,-0.18150000000000002,0.4552455381,0.64,-0.11,0.6493843238
2020-03-12 13:00:00,1.142,0.578,1.2799406236,0.442,-0.152,0.46740560540000003,0.7000000000000001,0.73,1.0113851887,1.062,-0.28200000000000003,1.0988029851,0.442,-0.152,0.46740560540000003,0.62,-0.13,0.6334824386
2020-03-12 13:30:00,1.115,0.17650000000000002,1.128883187,0.445,-0.1535,0.4707305493,0.67,0.33,0.7468600940000001,1.075,0.1365,1.0836315102,0.445,-0.1535,0.4707305493,0.63,0.29,0.6935416354
2020-03-12 14:00:00,1.0765,0.17450000000000002,1.090551466,0.4465,-0.1555,0.47280281300000004,0.63,0.33,0.7111961755,1.0465,0.1345,1.0551078144,0.4465,-0.1555,0.47280281300000004,0.6000000000000001,0.29,0.6664082833
2020-03-12 14:30:00,1.0735000000000001,0.2025,1.0924323778,0.4435,-0.1675,0.4740764706,0.63,0.37,0.7306161783,1.0435,0.0825,1.0467561798,0.4435,-0.1675,0.4740764706,0.6000000000000001,0.25,0.65
2020-03-12 15:00:00,1.061,0.1565,1.0724799532,0.451,-0.1535,0.4764066015,0.61,0.31,0.6842514158,1.021,0.1165,1.0276250532,0.451,-0.1535,0.4764066015,0.5700000000000001,0.27,0.6307138812
2020-03-12 15:30:00,1.04,0.1545,1.0514134534,0.45,-0.1555,0.4761094937,0.59,0.31,0.6664833081,1.0,0.1145,1.0065337799,0.45,-0.1555,0.4761094937,0.55,0.27,0.6126989473000001
2020-03-12 16:00:00,1.0695000000000001,0.14750000000000002,1.0796233139,0.34950000000000003,-0.1625,0.38543027900000004,0.72,0.31,0.7839005039,1.0295,0.1075,1.0350973384,0.34950000000000003,-0.1625,0.38543027900000004,0.68,0.27,0.731641989
2020-03-12 16:30:00,1.1815,0.1545,1.1915588529,0.41150000000000003,-0.20550000000000002,0.4599592373,0.77,0.36,0.85,1.1415,0.1145,1.1472281813,0.41150000000000003,-0.20550000000000002,0.4599592373,0.73,0.32,0.797057087
2020-03-12 17:00:00,1.336,0.3145,1.3725182148,0.436,-0.14550000000000002,0.4596370851,0.9,0.46,1.0107423015,1.286,-0.0055000000000000005,1.2860117612,0.436,-0.14550000000000002,0.4596370851,0.85,0.14,0.8614522622
2020-03-12 17:30:00,1.455,0.514,1.5431205397,0.445,-0.146,0.46833855280000003,1.01,0.66,1.2065239326000001,1.375,-0.196,1.3888992044,0.445,-0.146,0.46833855280000003,0.93,-0.05,0.9313431162
2020-03-12 18:00:00,1.536,0.1875,1.5474017738999999,0.41600000000000004,-0.14250000000000002,0.4397297465,1.12,0.33,1.1676043851,1.496,0.14750000000000002,1.5032538874,0.41600000000000004,-0.14250000000000002,0.4397297465,1.08,0.29,1.1182575732
2020-03-12 18:30:00,1.6605,0.324,1.6918144845,0.41050000000000003,-0.136,0.4324421927,1.25,0.46,1.3319534526,1.6005,0.014,1.6005612297,0.41050000000000003,-0.136,0.4324421927,1.19,0.15,1.1994165248
2020-03-12 19:00:00,1.7035,0.4015,1.7501755626,0.3935,-0.1385,0.4171624384,1.31,0.54,1.4169333082,1.6335000000000002,-0.0385,1.6339536407000002,0.3935,-0.1385,0.4171624384,1.24,0.1,1.2440257232
2020-03-12 19:30:00,1.6320000000000001,0.189,1.6429074837000002,0.432,-0.151,0.457629763,1.2,0.34,1.2472369462,1.5819999999999999,0.149,1.5890012587,0.432,-0.151,0.457629763,1.15,0.30000000000000004,1.1884864324
2020-03-12 20:00:00,1.557,0.181,1.5674852471,0.417,-0.149,0.4428205054,1.1400000000000001,0.33,1.1868024267,1.5070000000000001,0.14100000000000001,1.5135818445,0.417,-0.149,0.4428205054,1.09,0.29,1.1279184368
2020-03-12 20:30:00,1.4915,0.18150000000000002,1.5025027454000002,0.42150000000000004,-0.14850000000000002,0.44689428280000004,1.07,0.33,1.1197321108,1.4415,0.14150000000000001,1.4484282861,0.42150000000000004,-0.14850000000000002,0.44689428280000004,1.02,0.29,1.0604244433
2020-03-12 21:00:00,1.4505,0.335,1.4886823872,0.42050000000000004,-0.145,0.4447979879,1.03,0.48,1.1363538181,1.3905,-0.035,1.3909404193000001,0.42050000000000004,-0.145,0.4447979879,0.97,0.11,0.9762171889000001
2020-03-12 21:30:00,1.3505,0.1585,1.3597692819,0.4505,-0.1515,0.4752920155,0.9,0.31,0.9518928511,1.3105,0.11850000000000001,1.3158466856,0.4505,-0.1515,0.4752920155,0.86,0.27,0.9013878189000001
2020-03-12 22:00:00,1.306,0.155,1.315165769,0.436,-0.155,0.4627321039,0.87,0.31,0.9235799911,1.266,0.115,1.2712124134,0.436,-0.155,0.4627321039,0.8300000000000001,0.27,0.872811549
2020-03-12 22:30:00,1.2165,0.295,1.2517576642,0.4365,-0.155,0.4632032491,0.78,0.45,0.9004998612,1.1665,-0.035,1.1670249569,0.4365,-0.155,0.4632032491,0.73,0.12,0.7397972695
2020-03-12 23:00:00,1.1395,0.3195,1.1834443375,0.4395,-0.1505,0.46455408730000003,0.7000000000000001,0.47000000000000003,0.8431488599,1.0795,-0.0805,1.0824973441,0.4395,-0.1505,0.46455408730000003,0.64,0.07,0.6438167441
2020-03-12 23:30:00,0.9995,0.123,1.0070398453,0.4295,-0.147,0.4539595246,0.5700000000000001,0.27,0.6307138812,0.9595,0.083,0.9630831999,0.4295,-0.147,0.4539595246,0.53,0.23,0.577754273
2020-03-13 00:00:00,0.964,0.11900000000000001,0.971317147,0.434,-0.151,0.45951822600000003,0.53,0.27,0.5948108943,0.924,0.079,0.9273710153,0.434,-0.151,0.45951822600000003,0.49,0.23,0.5412947441
2020-03-13 00:30:00,1.1115,0.1125,1.1171788129,0.4615,-0.14750000000000002,0.48449819400000005,0.65,0.26,0.7000714249000001,1.0815,0.07250000000000001,1.08392735,0.4615,-0.14750000000000002,0.48449819400000005,0.62,0.22,0.6578753681
2020-03-13 01:00:00,1.321,0.12150000000000001,1.3265757611,0.441,-0.1385,0.4622372226,0.88,0.26,0.9176055798,1.291,0.0815,1.2935699633,0.441,-0.1385,0.4622372226,0.85,0.22,0.8780091116000001
2020-03-13 01:30:00,1.3820000000000001,0.11950000000000001,1.3871568945,0.422,-0.1405,0.44477438100000005,0.96,0.26,0.9945853407,1.342,0.0795,1.3443527253,0.422,-0.1405,0.44477438100000005,0.92,0.22,0.9459386872000001
2020-03-13 02:00:00,1.336,0.11800000000000001,1.3412009544,0.436,-0.152,0.4617358552,0.9,0.27,0.9396275858,1.296,0.068,1.2977827245,0.436,-0.152,0.4617358552,0.86,0.22,0.8876936408
2020-03-13 02:30:00,1.3405,0.12150000000000001,1.3459949851,0.42050000000000004,-0.1385,0.4427216959,0.92,0.26,0.9560334722,1.3005,0.0815,1.3030512269,0.42050000000000004,-0.1385,0.4427216959,0.88,0.22,0.9070832376
2020-03-13 03:00:00,1.3295,0.1315,1.3359874625,0.40950000000000003,-0.1385,0.4322875201,0.92,0.27,0.9588013350000001,1.2895,0.0815,1.2920729469,0.40950000000000003,-0.1385,0.4322875201,0.88,0.22,0.9070832376
2020-03-13 03:30:00,1.2530000000000001,0.1275,1.2594702259,0.41300000000000003,-0.1325,0.43373407750000004,0.84,0.26,0.8793179175,1.213,0.08750000000000001,1.2161518203,0.41300000000000003,-0.1325,0.43373407750000004,0.8,0.22,0.8296987405
2020-03-13 04:00:00,1.23,0.5195000000000001,1.3352079426,0.42,-0.1405,0.44287724030000003,0.81,0.66,1.044844486,1.15,-0.3105,1.1911801921,0.42,-0.1405,0.44287724030000003,0.73,-0.17,0.7495331881
2020-03-13 04:30:00,1.162,0.219,1.1824571874,0.41200000000000003,-0.14100000000000001,0.4354595274,0.75,0.36,0.8319254774,1.112,-0.011,1.1120544051,0.41200000000000003,-0.14100000000000001,0.4354595274,0.7000000000000001,0.13,0.7119691005000001
2020-03-13 05:00:00,1.1215,0.1155,1.1274318161,0.4015,-0.1345,0.423429451,0.72,0.25,0.7621679605,1.0815,0.0755,1.0841321414,0.4015,-0.1345,0.423429451,0.68,0.21,0.7116881339000001
2020-03-13 05:30:00,1.1065,0.121,1.1130962447,0.3865,-0.129,0.4074595072,0.72,0.25,0.7621679605,1.0665,0.081,1.0695715264,0.3865,-0.129,0.4074595072,0.68,0.21,0.7116881339000001
2020-03-13 06:00:00,1.107,0.12250000000000001,1.1137572671,0.387,-0.1275,0.4074619614,0.72,0.25,0.7621679605,1.067,0.0825,1.0701846803,0.387,-0.1275,0.4074619614,0.68,0.21,0.7116881339000001
2020-03-13 06:30:00,1.1975,0.1635,1.2086101522,0.3675,-0.1165,0.3855236698,0.8300000000000001,0.28,0.8759566199000001,1.1575,0.0635,1.1592404841,0.3675,-0.1165,0.3855236698,0.79,0.18,0.810246876
2020-03-13 07:00:00,1.292,0.156,1.3013838788,0.332,-0.10400000000000001,0.3479080338,0.96,0.26,0.9945853407,1.252,0.116,1.2573623185,0.332,-0.10400000000000001,0.3479080338,0.92,0.22,0.9459386872000001
2020-03-13 07:30:00,1.35,0.16,1.3594484176,0.29,-0.1,0.306757233,1.06,0.26,1.091421092,1.31,0.12,1.3154847015,0.29,-0.1,0.306757233,1.02,0.22,1.0434557969
2020-03-13 08:00:00,1.288,0.1835,1.3010058609000001,0.268,-0.0965,0.2848442557,1.02,0.28,1.0577334258,1.248,0.14350000000000002,1.2562230097,0.268,-0.0965,0.2848442557,0.98,0.24,1.0089598605
2020-03-13 08:30:00,1.2565,0.17,1.267948047,0.2665,-0.12,0.2922708504,0.99,0.29,1.0316006979,1.2165,0.13,1.2234264383,0.2665,-0.12,0.2922708504,0.9500000000000001,0.25,0.9823441352000001
2020-03-13 09:00:00,1.2655,0.17400000000000002,1.2774060631,0.2155,-0.146,0.26030030730000003,1.05,0.32,1.0976793703,1.2255,0.134,1.2328042221,0.2155,-0.146,0.26030030730000003,1.01,0.28,1.0480935073
2020-03-13 09:30:00,1.2435,0.1715,1.2552706879,0.21350000000000002,-0.1885,0.2848060744,1.03,0.36,1.091100362,1.2035,0.1315,1.210662835,0.21350000000000002,-0.1885,0.2848060744,0.99,0.32,1.0404326023
2020-03-13 10:00:00,1.205,0.17500000000000002,1.2176411622,0.255,-0.195,0.3210140184,0.9500000000000001,0.37,1.0195096861,1.165,0.135,1.1727958049,0.255,-0.195,0.3210140184,0.91,0.33,0.9679876032
2020-03-13 10:30:00,1.1365,0.177,1.150200526,0.29650000000000004,-0.163,0.33835077950000003,0.84,0.34,0.9062008607,1.0965,0.137,1.1050254522,0.29650000000000004,-0.163,0.33835077950000003,0.8,0.30000000000000004,0.8544003745000001
2020-03-13 11:00:00,1.0455,0.17200000000000001,1.0595537976,0.3155,-0.11800000000000001,0.3368445487,0.73,0.29,0.7854934755,1.0155,0.132,1.0240430899,0.3155,-0.11800000000000001,0.3368445487,0.7000000000000001,0.25,0.7433034374
2020-03-13 11:30:00,0.9835,0.171,0.9982551027000001,0.2635,-0.129,0.2933824296,0.72,0.30000000000000004,0.78,0.9435,0.131,0.9525509173000001,0.2635,-0.129,0.2933824296,0.68,0.26,0.7280109889
2020-03-13 12:00:00,0.977,0.17300000000000001,0.9921985688,0.197,-0.147,0.24580073230000002,0.78,0.32,0.8430895563,0.937,0.123,0.9450386235,0.197,-0.147,0.24580073230000002,0.74,0.27,0.7877182237
2020-03-13 12:30:00,0.9765,0.178,0.9925906760000001,0.1865,-0.122,0.22285926050000002,0.79,0.30000000000000004,0.8450443775,0.9365,0.138,0.9466130413,0.1865,-0.122,0.22285926050000002,0.75,0.26,0.7937883849
2020-03-13 13:00:00,1.011,0.17950000000000002,1.0268112047,0.201,-0.0805,0.2165207842,0.81,0.26,0.8507055895000001,0.971,0.1395,0.9809695459000001,0.201,-0.0805,0.2165207842,0.77,0.22,0.8008120878
2020-03-13 13:30:00,0.9275,0.1825,0.9452843488,0.1875,-0.0675,0.19927995380000002,0.74,0.25,0.7810889834,0.8875000000000001,0.1125,0.8946018668,0.1875,-0.0675,0.19927995380000002,0.7000000000000001,0.18,0.72277244
2020-03-13 14:00:00,0.9245000000000001,0.147,0.9361139087,0.1645,-0.073,0.1799701364,0.76,0.22,0.7912016178,0.8945000000000001,0.107,0.9008769339,0.1645,-0.073,0.1799701364,0.73,0.18,0.7518643495
2020-03-13 14:30:00,0.895,0.1595,0.909101342,0.145,-0.1105,0.1823053757,0.75,0.27,0.7971198153,0.865,0.11950000000000001,0.8732154660000001,0.145,-0.1105,0.1823053757,0.72,0.23,0.7558438992000001
2020-03-13 15:00:00,0.929,0.1685,0.9441574286000001,0.189,-0.1115,0.21943848800000001,0.74,0.28,0.7912016178,0.889,0.11850000000000001,0.8968630051,0.189,-0.1115,0.21943848800000001,0.7000000000000001,0.23,0.7368174808
2020-03-13 15:30:00,0.963,0.169,0.9777167279000001,0.203,-0.081,0.21856349190000002,0.76,0.25,0.8000624976,0.923,0.129,0.9319710296,0.203,-0.081,0.21856349190000002,0.72,0.21,0.75
2020-03-13 16:00:00,0.9400000000000001,0.1645,0.9542852037,0.21,-0.0855,0.2267382853,0.73,0.25,0.7716216690000001,0.91,0.1245,0.9184771364000001,0.21,-0.0855,0.2267382853,0.7000000000000001,0.21,0.7308214556
2020-03-13 16:30:00,1.0355,0.157,1.0473343544,0.2555,-0.093,0.271899338,0.78,0.25,0.8190848552000001,1.0055,0.117,1.0122841745,0.2555,-0.093,0.271899338,0.75,0.21,0.7788452991
2020-03-13 17:00:00,1.1645,0.169,1.1766993031,0.2545,-0.081,0.2670791081,0.91,0.25,0.9437160590000001,1.1345,0.129,1.1418105141,0.2545,-0.081,0.2670791081,0.88,0.21,0.9047098983
2020-03-13 17:30:00,1.3085,0.3705,1.3599420944,0.20850000000000002,-0.0695,0.21977829740000002,1.1,0.44,1.1847362576,1.2385,-0.0695,1.2404485076,0.20850000000000002,-0.0695,0.21977829740000002,1.03,0.0,1.03
2020-03-13 18:00:00,1.433,0.6045,1.5552842988000002,0.203,-0.0755,0.2165854335,1.23,0.68,1.4054536633999999,1.343,-0.28550000000000003,1.373011016,0.203,-0.0755,0.2165854335,1.1400000000000001,-0.21,1.1591807452
2020-03-13 18:30:00,1.516,0.378,1.5624147977,0.226,-0.082,0.24041630560000002,1.29,0.46,1.3695619738,1.446,-0.062,1.4473285736000001,0.226,-0.082,0.24041630560000002,1.22,0.02,1.2201639234
2020-03-13 19:00:00,1.5314999999999999,0.18050000000000002,1.5421000292,0.21150000000000002,-0.0795,0.2259480029,1.32,0.26,1.3453624047,1.4815,0.1405,1.4881473381,0.21150000000000002,-0.0795,0.2259480029,1.27,0.22,1.2889142718
2020-03-13 19:30:00,1.5225,0.186,1.5338194972,0.1925,-0.074,0.2062334842,1.33,0.26,1.3551752654,1.4725000000000001,0.146,1.4797203283,0.1925,-0.074,0.2062334842,1.28,0.22,1.2987686476
2020-03-13 20:00:00,1.4685000000000001,0.1675,1.4780218199,0.2285,-0.0925,0.2465126772,1.24,0.26,1.2669648772,1.4185,0.1275,1.4242185577,0.2285,-0.0925,0.2465126772,1.19,0.22,1.210165278
2020-03-13 20:30:00,1.391,0.17450000000000002,1.4019027249,0.241,-0.0955,0.2592320389,1.15,0.27,1.1812705025,1.351,0.1345,1.3576786254,0.241,-0.0955,0.2592320389,1.11,0.23,1.1335784049
2020-03-13 21:00:00,1.358,0.165,1.3679872075000001,0.278,-0.105,0.29716830250000004,1.08,0.27,1.1132385189,1.318,0.125,1.3239142721000001,0.278,-0.105,0.29716830250000004,1.04,0.23,1.0651291002
2020-03-13 21:30:00,1.331,0.152,1.339651074,0.301,-0.11800000000000001,0.3233032632,1.03,0.27,1.0648004508,1.291,0.112,1.2958491425,0.301,-0.11800000000000001,0.3233032632,0.99,0.23,1.0163660758
2020-03-13 22:00:00,1.26,0.1515,1.2690753524,0.30000000000000004,-0.11850000000000001,0.32255580910000003,0.96,0.27,0.9972462083,1.22,0.1015,1.2242149525000001,0.30000000000000004,-0.11850000000000001,0.32255580910000003,0.92,0.22,0.9459386872000001
2020-03-13 22:30:00,1.1555,0.5555,1.2820922354,0.2755,-0.10450000000000001,0.294653186,0.88,0.66,1.1,1.0655000000000001,-0.35450000000000004,1.1229249752000001,0.2755,-0.10450000000000001,0.294653186,0.79,-0.25,0.8286132994000001
2020-03-13 23:00:00,1.0465,0.23650000000000002,1.0728907214,0.2565,-0.10350000000000001,0.2765944685,0.79,0.34,0.8600581376,0.9965,-0.053500000000000006,0.9979351181,0.2565,-0.10350000000000001,0.2765944685,0.74,0.05,0.7416872656
2020-03-13 23:30:00,0.9715,0.105,0.9771577406,0.2615,-0.105,0.28179292040000004,0.71,0.21,0.7404052944,0.9415,0.065,0.9437410927000001,0.2615,-0.105,0.28179292040000004,0.68,0.17,0.7009279564
2020-03-14 00:00:00,0.9475,0.1105,0.9539216425,0.24750000000000003,-0.0995,0.2667517573,0.7000000000000001,0.21,0.7308214556,0.9075000000000001,0.07050000000000001,0.9102343105,0.24750000000000003,-0.0995,0.2667517573,0.66,0.17,0.6815423685
2020-03-14 00:30:00,1.096,0.105,1.1010181652,0.226,-0.085,0.2414560001,0.87,0.19,0.8905054744,1.066,0.065,1.0679798687,0.226,-0.085,0.2414560001,0.84,0.15,0.8532877592
2020-03-14 01:00:00,1.346,0.179,1.357850139,0.226,-0.081,0.240077071,1.12,0.26,1.1497825881,1.296,0.019,1.2961392672,0.226,-0.081,0.240077071,1.07,0.1,1.0746627378
2020-03-14 01:30:00,1.3705,0.113,1.3751506281,0.2005,-0.077,0.2147772102,1.17,0.19,1.1853269591,1.3305,0.073,1.3325011257,0.2005,-0.077,0.2147772102,1.13,0.15,1.1399122773
2020-03-14 02:00:00,1.3485,0.1165,1.3535229957000001,0.17850000000000002,-0.07350000000000001,0.19304015130000002,1.17,0.19,1.1853269591,1.3085,0.0765,1.3107343362,0.17850000000000002,-0.07350000000000001,0.19304015130000002,1.13,0.15,1.1399122773
2020-03-14 02:30:00,1.3045,0.1145,1.3095153684,0.1945,-0.0755,0.2086396415,1.11,0.19,1.1261438629,1.2645,0.0745,1.266692741,0.1945,-0.0755,0.2086396415,1.07,0.15,1.0804628638
2020-03-14 03:00:00,1.267,0.1165,1.2723447842,0.167,-0.07350000000000001,0.1824588995,1.1,0.19,1.1162884932,1.227,0.0765,1.2293824669,0.167,-0.07350000000000001,0.1824588995,1.06,0.15,1.0705606008
2020-03-14 03:30:00,1.208,0.1075,1.2127737835,0.198,-0.07250000000000001,0.2108559935,1.01,0.18,1.0259142264,1.158,0.0675,1.1599656245,0.198,-0.07250000000000001,0.2108559935,0.96,0.14,0.9701546269
2020-03-14 04:00:00,1.167,0.1165,1.1728006011,0.197,-0.07350000000000001,0.2102647141,0.97,0.19,0.9884331035,1.127,0.0665,1.1289602517,0.197,-0.07350000000000001,0.2102647141,0.93,0.14,0.9404786016000001
2020-03-14 04:30:00,1.115,0.11750000000000001,1.1211740498,0.17500000000000002,-0.07250000000000001,0.18942346740000002,0.9400000000000001,0.19,0.9590099061,1.075,0.0675,1.0771171013,0.17500000000000002,-0.07250000000000001,0.18942346740000002,0.9,0.14,0.9108238029
2020-03-14 05:00:00,1.0565,0.1085,1.0620567311,0.1565,-0.07150000000000001,0.17205958270000002,0.9,0.18,0.9178235124,1.0165,0.0685,1.0188054279,0.1565,-0.07150000000000001,0.17205958270000002,0.86,0.14,0.8713208364
2020-03-14 05:30:00,1.05,0.277,1.0859231096,0.17,-0.073,0.1850108105,0.88,0.35000000000000003,0.9470480452000001,0.99,-0.083,0.9934732004000001,0.17,-0.073,0.1850108105,0.8200000000000001,-0.01,0.8200609733
2020-03-14 06:00:00,1.0775,0.554,1.2115784127,0.1675,-0.066,0.1800340246,0.91,0.62,1.1011357773000001,0.9875,-0.34600000000000003,1.0463614337,0.1675,-0.066,0.1800340246,0.8200000000000001,-0.28,0.8664871609
2020-03-14 06:30:00,1.108,0.2535,1.1366293371,0.168,-0.0665,0.180682733,0.9400000000000001,0.32,0.992975327,1.048,-0.036500000000000005,1.0486354228,0.168,-0.0665,0.180682733,0.88,0.03,0.8805112151000001
2020-03-14 07:00:00,1.1455,0.148,1.1550213201,0.1855,-0.07200000000000001,0.19898303950000001,0.96,0.22,0.9848857802000001,1.1055,0.108,1.1107629135,0.1855,-0.07200000000000001,0.19898303950000001,0.92,0.18,0.9374433316
2020-03-14 07:30:00,1.158,0.1595,1.1689329536,0.198,-0.07050000000000001,0.21017671140000002,0.96,0.23,0.9871676656,1.118,0.11950000000000001,1.1243683782,0.198,-0.07050000000000001,0.21017671140000002,0.92,0.19,0.9394147114
2020-03-14 08:00:00,1.162,0.1595,1.1728956688,0.132,-0.07050000000000001,0.1496470848,1.03,0.23,1.0553672347,1.1219999999999999,0.11950000000000001,1.1283458025,0.132,-0.07050000000000001,0.1496470848,0.99,0.19,1.0080674581
2020-03-14 08:30:00,1.1505,0.1585,1.1613666518,0.1605,-0.07150000000000001,0.1757057199,0.99,0.23,1.0163660758,1.1105,0.11850000000000001,1.1168045935,0.1605,-0.07150000000000001,0.1757057199,0.9500000000000001,0.19,0.9688137076000001
2020-03-14 09:00:00,1.168,0.1635,1.1793880829,0.178,-0.0665,0.1900164467,0.99,0.23,1.0163660758,1.1280000000000001,0.12350000000000001,1.1347406091,0.178,-0.0665,0.1900164467,0.9500000000000001,0.19,0.9688137076000001
2020-03-14 09:30:00,1.1275,0.156,1.1382408576,0.1875,-0.074,0.20157442790000002,0.9400000000000001,0.23,0.9677293010000001,1.0875,0.116,1.0936691684,0.1875,-0.074,0.20157442790000002,0.9,0.19,0.9198369421
2020-03-14 10:00:00,1.084,0.167,1.0967884937,0.194,-0.083,0.21100947850000001,0.89,0.25,0.9244457799,1.044,0.117,1.0505355777,0.194,-0.083,0.21100947850000001,0.85,0.2,0.8732124598000001
2020-03-14 10:30:00,1.117,0.1655,1.1291940710000001,0.177,-0.0745,0.1920397094,0.9400000000000001,0.24,0.9701546269,1.077,0.1155,1.0831755398,0.177,-0.0745,0.1920397094,0.9,0.19,0.9198369421
2020-03-14 11:00:00,1.13,0.169,1.1425677223,0.21,-0.081,0.22507998580000002,0.92,0.25,0.9533624704,1.09,0.129,1.0976069424000001,0.21,-0.081,0.22507998580000002,0.88,0.21,0.9047098983
2020-03-14 11:30:00,1.1355,0.16,1.1467171622,0.23550000000000001,-0.09,0.25211158240000003,0.9,0.25,0.9340770846,1.0955,0.12,1.1020527437,0.23550000000000001,-0.09,0.25211158240000003,0.86,0.21,0.8852683209000001
2020-03-14 12:00:00,1.1285,0.166,1.1406437875,0.2485,-0.094,0.2656844933,0.88,0.26,0.9176055798,1.0885,0.126,1.0957683377,0.2485,-0.094,0.2656844933,0.84,0.22,0.8683317338000001
2020-03-14 12:30:00,1.168,0.1655,1.1796670081,0.268,-0.0945,0.2841729227,0.9,0.26,0.9368030743,1.1280000000000001,0.1255,1.1349600213,0.268,-0.0945,0.2841729227,0.86,0.22,0.8876936408
2020-03-14 13:00:00,1.161,0.1685,1.173163778,0.241,-0.0915,0.2577852789,0.92,0.26,0.9560334722,1.121,0.1285,1.1283409281,0.241,-0.0915,0.2577852789,0.88,0.22,0.9070832376
2020-03-14 13:30:00,1.1375,0.1555,1.1480794833,0.28750000000000003,-0.10450000000000001,0.3059027623,0.85,0.26,0.8888756943,1.0975,0.1155,1.1035608275,0.28750000000000003,-0.10450000000000001,0.3059027623,0.81,0.22,0.8393449827
2020-03-14 14:00:00,1.1675,0.161,1.1785487898,0.3075,-0.109,0.3262472222,0.86,0.27,0.9013878189000001,1.1275,0.121,1.1339740958,0.3075,-0.109,0.3262472222,0.8200000000000001,0.23,0.8516454661
2020-03-14 14:30:00,1.178,0.1555,1.1882189403,0.328,-0.1145,0.3474107799,0.85,0.27,0.8918520057,1.138,0.1155,1.1438462528,0.328,-0.1145,0.3474107799,0.81,0.23,0.8420213774
2020-03-14 15:00:00,1.204,0.1575,1.2142579009,0.314,-0.1125,0.33354497450000004,0.89,0.27,0.9300537619,1.164,0.11750000000000001,1.1699154884,0.314,-0.1125,0.33354497450000004,0.85,0.23,0.8805679985
2020-03-14 15:30:00,1.202,0.158,1.2123398863000001,0.332,-0.122,0.35370609270000003,0.87,0.28,0.9139474821,1.162,0.11800000000000001,1.1679760272,0.332,-0.122,0.35370609270000003,0.8300000000000001,0.24,0.8640023148
2020-03-14 16:00:00,1.2085,0.164,1.2195770783,0.3285,-0.116,0.34837946270000003,0.88,0.28,0.9234717104,1.1685,0.124,1.1750609559,0.3285,-0.116,0.34837946270000003,0.84,0.24,0.8736131867
2020-03-14 16:30:00,1.266,0.16,1.276070531,0.356,-0.12,0.37568071550000004,0.91,0.28,0.9521029356,1.226,0.12,1.2318587581,0.356,-0.12,0.37568071550000004,0.87,0.24,0.9024965374
2020-03-14 17:00:00,1.3,0.1675,1.3107464476000001,0.37,-0.12250000000000001,0.3897515234,0.93,0.29,0.9741663102,1.27,0.1275,1.2763840527,0.37,-0.12250000000000001,0.3897515234,0.9,0.25,0.9340770846
2020-03-14 17:30:00,1.477,0.19,1.4891705745000001,0.34700000000000003,-0.13,0.3705522905,1.13,0.32,1.1744360349,1.437,0.15,1.4448075996,0.34700000000000003,-0.13,0.3705522905,1.09,0.28,1.1253888217
2020-03-14 18:00:00,1.5430000000000001,0.194,1.5551479029,0.353,-0.126,0.3748132869,1.19,0.32,1.2322743201,1.5030000000000001,0.154,1.5108689552999999,0.353,-0.126,0.3748132869,1.15,0.28,1.1835962149
2020-03-14 18:30:00,1.577,0.1895,1.5883448146,0.377,-0.1305,0.3989476783,1.2,0.32,1.2419339757,1.537,0.1495,1.5442536223,0.377,-0.1305,0.3989476783,1.16,0.28,1.1933147112
