Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-14 19:00:00,1.5645,0.194,1.5764822390000002,0.35450000000000004,-0.126,0.3762263282,1.21,0.32,1.2515989773,1.5245000000000002,0.14400000000000002,1.5312858159,0.35450000000000004,-0.126,0.3762263282,1.17,0.27,1.2007497658
2020-03-14 19:30:00,1.5485,0.19,1.5601128966,0.3985,-0.14,0.42237690510000003,1.15,0.33,1.1964113004999999,1.4985,0.15,1.5059887948,0.3985,-0.14,0.42237690510000003,1.1,0.29,1.1375851616000001
2020-03-14 20:00:00,1.4425,0.1705,1.4525413936,0.41250000000000003,-0.1495,0.4387556267,1.03,0.32,1.07856386,1.4025,0.1305,1.4085583055,0.41250000000000003,-0.1495,0.4387556267,0.99,0.28,1.0288342918
2020-03-14 20:30:00,1.385,0.177,1.3962643016,0.425,-0.153,0.4517012287,0.96,0.33,1.0151354589,1.345,0.137,1.3519593189,0.425,-0.153,0.4517012287,0.92,0.29,0.9646242792
2020-03-14 21:00:00,1.3385,0.157,1.3476762408,0.4585,-0.153,0.4833541662,0.88,0.31,0.9330058949000001,1.2985,0.117,1.3037604266,0.4585,-0.153,0.4833541662,0.84,0.27,0.8823264702
2020-03-14 21:30:00,1.26,0.147,1.2685460181,0.44,-0.153,0.465842248,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.22,0.107,1.2246832243,0.44,-0.153,0.465842248,0.78,0.26,0.8221921916
2020-03-14 22:00:00,1.1925,0.14650000000000002,1.2014651472,0.4425,-0.1535,0.4683679109,0.75,0.30000000000000004,0.8077747211,1.1625,0.10650000000000001,1.1673681938,0.4425,-0.1535,0.4683679109,0.72,0.26,0.7655063684000001
2020-03-14 22:30:00,1.1465,0.138,1.1547754111,0.4565,-0.162,0.48439266100000006,0.6900000000000001,0.30000000000000004,0.7523961722,1.1065,0.098,1.1108313328,0.4565,-0.162,0.48439266100000006,0.65,0.26,0.7000714249000001
2020-03-14 23:00:00,1.074,0.35650000000000004,1.1316219554,0.454,-0.1635,0.4825435214,0.62,0.52,0.8091971330000001,1.014,-0.1135,1.0203324213,0.454,-0.1635,0.4825435214,0.56,0.05,0.5622277119
2020-03-14 23:30:00,0.9835,0.34650000000000003,1.0427533265,0.4535,-0.1535,0.47877395500000003,0.53,0.5,0.7286288493,0.9335,-0.14350000000000002,0.9444651926000001,0.4535,-0.1535,0.47877395500000003,0.48,0.01,0.4801041554
2020-03-15 00:00:00,0.9675,0.5435,1.1097064927,0.4575,-0.14650000000000002,0.48038370080000004,0.51,0.6900000000000001,0.8580209788000001,0.8875000000000001,-0.3365,0.9491514632,0.4575,-0.14650000000000002,0.48038370080000004,0.43,-0.19,0.4701063709
2020-03-15 00:30:00,1.116,0.528,1.2346011502,0.47600000000000003,-0.152,0.4996798975,0.64,0.68,0.9338094024,1.026,-0.342,1.0814989598,0.47600000000000003,-0.152,0.4996798975,0.55,-0.19,0.5818934610000001
2020-03-15 01:00:00,1.325,0.16,1.3346254156000001,0.405,-0.14,0.42851487720000003,0.92,0.30000000000000004,0.9676776323,1.2850000000000001,0.06,1.2864000155,0.405,-0.14,0.42851487720000003,0.88,0.2,0.9024411338
2020-03-15 01:30:00,1.3515000000000001,0.14350000000000002,1.3590969428,0.4015,-0.1365,0.4240689802,0.9500000000000001,0.28,0.990403958,1.3115,0.0935,1.3148286961,0.4015,-0.1365,0.4240689802,0.91,0.23,0.9386160024
2020-03-15 02:00:00,1.3265,0.14150000000000001,1.3340256744,0.3865,-0.1385,0.4105660726,0.9400000000000001,0.28,0.9808159868,1.2865,0.0915,1.2897497819,0.3865,-0.1385,0.4105660726,0.9,0.23,0.9289241088
2020-03-15 02:30:00,1.3035,0.3435,1.3480001855000001,0.3635,-0.1265,0.3848824496,0.9400000000000001,0.47000000000000003,1.0509519494,1.2435,-0.1165,1.2489453551,0.3635,-0.1265,0.3848824496,0.88,0.01,0.8800568163
2020-03-15 03:00:00,1.2625,0.559,1.3807198304,0.3325,-0.111,0.3505385143,0.93,0.67,1.1462111498,1.1725,-0.341,1.2210803618,0.3325,-0.111,0.3505385143,0.84,-0.23,0.8709190548
2020-03-15 03:30:00,1.1805,0.23650000000000002,1.2039570175,0.2705,-0.0935,0.2862035989,0.91,0.33,0.9679876032,1.1305,-0.053500000000000006,1.1317652142,0.2705,-0.0935,0.2862035989,0.86,0.04,0.8609297300000001
2020-03-15 04:00:00,1.107,0.1135,1.1128033294,0.247,-0.0965,0.2651815416,0.86,0.21,0.8852683209000001,1.067,0.0635,1.0688878566,0.247,-0.0965,0.2651815416,0.8200000000000001,0.16,0.835463943
2020-03-15 04:30:00,1.062,0.111,1.0677850907,0.252,-0.099,0.2707489612,0.81,0.21,0.8367795409000001,1.022,0.061,1.0238188316,0.252,-0.099,0.2707489612,0.77,0.16,0.7864477096
2020-03-15 05:00:00,1.035,0.109,1.0407237866,0.255,-0.101,0.274273586,0.78,0.21,0.8077747211,0.995,0.069,0.9973895929000001,0.255,-0.101,0.274273586,0.74,0.17,0.7592759709
2020-03-15 05:30:00,1.03,0.113,1.0361800037,0.24,-0.097,0.2588609665,0.79,0.21,0.8174350127000001,0.99,0.073,0.9926877656,0.24,-0.097,0.2588609665,0.75,0.17,0.7690253572
2020-03-15 06:00:00,1.0415,0.116,1.0479400031,0.2515,-0.094,0.26849255110000003,0.79,0.21,0.8174350127000001,1.0015,0.076,1.0043795348,0.2515,-0.094,0.26849255110000003,0.75,0.17,0.7690253572
2020-03-15 06:30:00,1.084,0.12250000000000001,1.0908997433,0.234,-0.08750000000000001,0.24982443840000002,0.85,0.21,0.8755569656000001,1.044,0.0825,1.0472546252,0.234,-0.08750000000000001,0.24982443840000002,0.81,0.17,0.8276472679
2020-03-15 07:00:00,1.121,0.14400000000000002,1.1302110422,0.231,-0.08600000000000001,0.2464893507,0.89,0.23,0.9192388155000001,1.081,0.10400000000000001,1.0859912523,0.231,-0.08600000000000001,0.2464893507,0.85,0.19,0.8709764635
2020-03-15 07:30:00,1.1275,0.154,1.137968475,0.2275,-0.08600000000000001,0.2432123558,0.9,0.24,0.9314504818,1.0775,0.114,1.0835138439,0.2275,-0.08600000000000001,0.2432123558,0.85,0.2,0.8732124598000001
2020-03-15 08:00:00,1.1095,0.14750000000000002,1.1192615869,0.20950000000000002,-0.0825,0.2251588328,0.9,0.23,0.9289241088,1.0595,0.1075,1.0649396697,0.20950000000000002,-0.0825,0.2251588328,0.85,0.19,0.8709764635
2020-03-15 08:30:00,1.1645,0.1685,1.1766275961,0.21450000000000002,-0.0915,0.23320055750000002,0.9500000000000001,0.26,0.9849365462,1.1245,0.11850000000000001,1.1307265363,0.21450000000000002,-0.0915,0.23320055750000002,0.91,0.21,0.9339164845000001
2020-03-15 09:00:00,1.245,0.17500000000000002,1.2572390385,0.20500000000000002,-0.085,0.2219234102,1.04,0.26,1.0720074627,1.205,0.125,1.211466054,0.20500000000000002,-0.085,0.2219234102,1.0,0.21,1.0218121158
2020-03-15 09:30:00,1.28,0.176,1.2920433429,0.21,-0.094,0.2300782476,1.07,0.27,1.1035397591,1.23,0.136,1.2374958586,0.21,-0.094,0.2300782476,1.02,0.23,1.0456098699
2020-03-15 10:00:00,1.2615,0.1695,1.2728363995,0.1915,-0.0805,0.2077317982,1.07,0.25,1.0988175463,1.2115,0.1295,1.2184016169,0.1915,-0.0805,0.2077317982,1.02,0.21,1.0413932975
2020-03-15 10:30:00,1.293,0.166,1.3036122890000001,0.203,-0.084,0.2196929676,1.09,0.25,1.1183022847,1.2429999999999999,0.126,1.2493698412,0.203,-0.084,0.2196929676,1.04,0.21,1.0609901036
2020-03-15 11:00:00,1.306,0.167,1.3166339658,0.20600000000000002,-0.083,0.22209232310000002,1.1,0.25,1.1280514173,1.266,0.127,1.2723541174,0.20600000000000002,-0.083,0.22209232310000002,1.06,0.21,1.0806016842
2020-03-15 11:30:00,1.239,0.159,1.2491605181,0.229,-0.091,0.2464183435,1.01,0.25,1.0404806582,1.199,0.11900000000000001,1.2048908664,0.229,-0.091,0.2464183435,0.97,0.21,0.9924716621
2020-03-15 12:00:00,1.32,0.17450000000000002,1.3314842282,0.25,-0.0955,0.2676195994,1.07,0.27,1.1035397591,1.28,0.1345,1.2870471048,0.25,-0.0955,0.2676195994,1.03,0.23,1.0553672347
2020-03-15 12:30:00,1.304,0.17400000000000002,1.3155576764,0.254,-0.096,0.2715363696,1.05,0.27,1.08415866,1.264,0.134,1.2710830028,0.254,-0.096,0.2715363696,1.01,0.23,1.035857133
2020-03-15 13:00:00,1.2765,0.182,1.289409264,0.2265,-0.088,0.24299434150000002,1.05,0.27,1.08415866,1.2365,0.14200000000000002,1.2446269521,0.2265,-0.088,0.24299434150000002,1.01,0.23,1.035857133
2020-03-15 13:30:00,1.2165,0.17400000000000002,1.2288808933,0.20650000000000002,-0.08600000000000001,0.223692311,1.01,0.26,1.042928569,1.1765,0.134,1.1841065197,0.20650000000000002,-0.08600000000000001,0.223692311,0.97,0.22,0.9946356117
2020-03-15 14:00:00,1.2105000000000001,0.577,1.3409844332,0.1905,-0.083,0.20779617420000002,1.02,0.66,1.2149074039,1.1205,-0.303,1.1607451271,0.1905,-0.083,0.20779617420000002,0.93,-0.22,0.9556673061000001
2020-03-15 14:30:00,1.234,0.5915,1.3684400791,0.214,-0.08850000000000001,0.2315777407,1.02,0.68,1.2258874337,1.134,-0.3185,1.1778787077,0.214,-0.08850000000000001,0.2315777407,0.92,-0.23,0.9483142939
2020-03-15 15:00:00,1.185,0.5700000000000001,1.3149619766,0.245,-0.09,0.26100766270000003,0.9400000000000001,0.66,1.1485643212,1.095,-0.33,1.1436454870000001,0.245,-0.09,0.26100766270000003,0.85,-0.24,0.8832326987
2020-03-15 15:30:00,1.1895,0.557,1.3134531777,0.28950000000000004,-0.10300000000000001,0.307277155,0.9,0.66,1.1160645143,1.0995,-0.323,1.1459621503,0.28950000000000004,-0.10300000000000001,0.307277155,0.81,-0.22,0.8393449827
2020-03-15 16:00:00,1.121,0.5625,1.2542118043000001,0.301,-0.1075,0.3196204781,0.8200000000000001,0.67,1.0589145386,1.041,-0.3175,1.0883415135,0.301,-0.1075,0.3196204781,0.74,-0.21,0.7692203845000001
2020-03-15 16:30:00,1.21,0.431,1.2844691511,0.28,-0.099,0.2969865317,0.93,0.53,1.0704204781,1.1400000000000001,-0.169,1.152458676,0.28,-0.099,0.2969865317,0.86,-0.07,0.8628441342000001
2020-03-15 17:00:00,1.276,0.1655,1.2866880935,0.256,-0.0945,0.2728850491,1.02,0.26,1.0526157894,1.236,0.1155,1.2413848114000001,0.256,-0.0945,0.2728850491,0.98,0.21,1.0022474744
2020-03-15 17:30:00,1.3465,0.1675,1.3568782186,0.24650000000000002,-0.0925,0.2632840671,1.1,0.26,1.1303096921,1.3065,0.1275,1.3127065552000001,0.24650000000000002,-0.0925,0.2632840671,1.06,0.22,1.0825894882
2020-03-15 18:00:00,1.4655,0.552,1.5660122126,0.2155,-0.088,0.23277510610000002,1.25,0.64,1.4043147795,1.3755,-0.248,1.397678164,0.2155,-0.088,0.23277510610000002,1.16,-0.16,1.1709824935
2020-03-15 18:30:00,1.5510000000000002,0.2505,1.5710987397,0.191,-0.08950000000000001,0.21092949060000002,1.3599999999999999,0.34,1.4018559127,1.491,0.09050000000000001,1.4937440376,0.191,-0.08950000000000001,0.21092949060000002,1.3,0.18,1.3124023773
2020-03-15 19:00:00,1.585,0.1945,1.5968892416,0.17500000000000002,-0.0755,0.19059184140000002,1.4100000000000001,0.27,1.4356183337,1.5350000000000001,0.1545,1.5427557323999999,0.17500000000000002,-0.0755,0.19059184140000002,1.3599999999999999,0.23,1.3793114224
2020-03-15 19:30:00,1.5845,0.1865,1.5954380276,0.1645,-0.07350000000000001,0.1801735275,1.42,0.26,1.4436065946,1.5345,0.14650000000000002,1.5414773758,0.1645,-0.07350000000000001,0.1801735275,1.37,0.22,1.3875518008
2020-03-15 20:00:00,1.514,0.179,1.5245448501,0.184,-0.081,0.2010397971,1.33,0.26,1.3551752654,1.474,0.139,1.4805394287,0.184,-0.081,0.2010397971,1.29,0.22,1.3086252328
2020-03-15 20:30:00,1.4655,0.1835,1.4769436347,0.1855,-0.08650000000000001,0.2046765741,1.28,0.27,1.308166656,1.4255,0.14350000000000002,1.4327046102,0.1855,-0.08650000000000001,0.2046765741,1.24,0.23,1.2611502686
2020-03-15 21:00:00,1.4075,0.468,1.4832667494,0.1675,-0.082,0.18649463800000002,1.24,0.55,1.3565028566000001,1.3275000000000001,-0.17200000000000001,1.3385963731000001,0.1675,-0.082,0.18649463800000002,1.16,-0.09,1.1634861409
2020-03-15 21:30:00,1.313,0.1545,1.3220587165,0.17300000000000001,-0.0855,0.1929747393,1.1400000000000001,0.24,1.1649892703,1.2730000000000001,0.1145,1.2781389791,0.17300000000000001,-0.0855,0.1929747393,1.1,0.2,1.1180339887
2020-03-15 22:00:00,1.2455,0.1985,1.2612186567,0.17550000000000002,-0.0915,0.1979204386,1.07,0.29,1.1086027242,1.1955,0.0485,1.1964833889,0.17550000000000002,-0.0915,0.1979204386,1.02,0.14,1.0295630141
2020-03-15 22:30:00,1.1915,0.5555,1.3146301761,0.18150000000000002,-0.0845,0.2002061438,1.01,0.64,1.1957006314,1.1015,-0.34450000000000003,1.1541154622,0.18150000000000002,-0.0845,0.2002061438,0.92,-0.26,0.9560334722
2020-03-15 23:00:00,1.1005,0.556,1.2329786088999999,0.1705,-0.074,0.1858662153,0.93,0.63,1.1232987136,1.0105,-0.34400000000000003,1.0674484765,0.1705,-0.074,0.1858662153,0.84,-0.27,0.8823264702
2020-03-15 23:30:00,1.0325,0.556,1.1726859128,0.17250000000000001,-0.074,0.18770255730000002,0.86,0.63,1.0660675401,0.9425,-0.34400000000000003,1.0033156283,0.17250000000000001,-0.074,0.18770255730000002,0.77,-0.27,0.8159656856
2020-03-16 00:00:00,0.9905,0.5535,1.1346596406,0.1705,-0.0765,0.1868756271,0.8200000000000001,0.63,1.0340696302,0.9005000000000001,-0.34650000000000003,0.9648639801000001,0.1705,-0.0765,0.1868756271,0.73,-0.27,0.7783315489
2020-03-16 00:30:00,1.155,0.5455,1.2773391288,0.17500000000000002,-0.0745,0.1901979232,0.98,0.62,1.1596551211000001,1.065,-0.35450000000000004,1.1224505557,0.17500000000000002,-0.0745,0.1901979232,0.89,-0.28,0.9330058949000001
2020-03-16 01:00:00,1.388,0.5505,1.493182591,0.168,-0.0695,0.1818082781,1.22,0.62,1.3685028316,1.288,-0.3395,1.3319925863,0.168,-0.0695,0.1818082781,1.12,-0.27,1.1520850663
2020-03-16 01:30:00,1.419,0.5475,1.5209593190000001,0.189,-0.07250000000000001,0.2024283824,1.23,0.62,1.3774251341000001,1.329,-0.3425,1.3724238595,0.189,-0.07250000000000001,0.2024283824,1.1400000000000001,-0.27,1.1715374514
2020-03-16 02:00:00,1.3820000000000001,0.5465,1.4861313031,0.192,-0.07350000000000001,0.20558757260000002,1.19,0.62,1.3418271126,1.292,-0.3435,1.3368830353,0.192,-0.07350000000000001,0.20558757260000002,1.1,-0.27,1.1326517558
2020-03-16 02:30:00,1.3695,0.5475,1.4748852498,0.17950000000000002,-0.07250000000000001,0.19358848110000001,1.19,0.62,1.3418271126,1.2695,-0.3425,1.3148902996,0.17950000000000002,-0.07250000000000001,0.19358848110000001,1.09,-0.27,1.1229425631
2020-03-16 03:00:00,1.357,0.5535,1.4655412823,0.147,-0.0665,0.161342028,1.21,0.62,1.3595955281,1.2570000000000001,-0.34650000000000003,1.3038831428,0.147,-0.0665,0.161342028,1.11,-0.28,1.1447707194
2020-03-16 03:30:00,1.286,0.5565,1.4012452498,0.146,-0.0635,0.1592113375,1.1400000000000001,0.62,1.2976902558,1.196,-0.3435,1.2443505334,0.146,-0.0635,0.1592113375,1.05,-0.28,1.0866922287
2020-03-16 04:00:00,1.227,0.558,1.3479217336,0.147,-0.062,0.1595399636,1.08,0.62,1.2453112061,1.127,-0.352,1.1806917464,0.147,-0.062,0.1595399636,0.98,-0.29,1.0220078278
2020-03-16 04:30:00,1.1865,0.546,1.3061003981,0.14650000000000002,-0.064,0.159869478,1.04,0.61,1.2056948204,1.0865,-0.364,1.1458526301,0.14650000000000002,-0.064,0.159869478,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2020-03-16 05:00:00,1.1475,0.547,1.2712062185,0.14750000000000002,-0.063,0.16039092870000002,1.0,0.61,1.1713667231,1.0575,-0.363,1.1180676411000001,0.14750000000000002,-0.063,0.16039092870000002,0.91,-0.30000000000000004,0.9581753493
2020-03-16 05:30:00,1.1215,0.5385,1.2440837994,0.1515,-0.061500000000000006,0.16350688060000002,0.97,0.6000000000000001,1.1405700329,1.0315,-0.36150000000000004,1.0930116651,0.1515,-0.061500000000000006,0.16350688060000002,0.88,-0.30000000000000004,0.9297311439
2020-03-16 06:00:00,1.1525,0.541,1.2731603395,0.1525,-0.059000000000000004,0.16351528980000002,1.0,0.6000000000000001,1.166190379,1.0625,-0.359,1.1215111457,0.1525,-0.059000000000000004,0.16351528980000002,0.91,-0.30000000000000004,0.9581753493
2020-03-16 06:30:00,1.229,0.531,1.3388061846000001,0.179,-0.059000000000000004,0.1884728097,1.05,0.59,1.2044085686,1.139,-0.319,1.1828279672,0.179,-0.059000000000000004,0.1884728097,0.96,-0.26,0.9945853407
2020-03-16 07:00:00,1.3315000000000001,0.14650000000000002,1.3395351806,0.18150000000000002,-0.0635,0.1922875451,1.15,0.21,1.1690166808,1.2815,0.10650000000000001,1.2859177656,0.18150000000000002,-0.0635,0.1922875451,1.1,0.17,1.1130588484
2020-03-16 07:30:00,1.305,0.148,1.3133655241,0.155,-0.062,0.166940109,1.15,0.21,1.1690166808,1.255,0.108,1.2596384402,0.155,-0.062,0.166940109,1.1,0.17,1.1130588484
2020-03-16 08:00:00,1.228,0.167,1.2393034334,0.148,-0.063,0.1608508626,1.08,0.23,1.1042191811,1.188,0.127,1.1947690153,0.148,-0.063,0.1608508626,1.04,0.19,1.0572133181
2020-03-16 08:30:00,1.2015,0.17450000000000002,1.2141056379,0.1615,-0.1155,0.198551001,1.04,0.29,1.0796758773,1.1615,0.1345,1.1692615191,0.1615,-0.1155,0.198551001,1.0,0.25,1.0307764064
2020-03-16 09:00:00,1.113,0.1675,1.125533318,0.133,-0.1325,0.1877371833,0.98,0.30000000000000004,1.024890238,1.073,0.1275,1.0805485875,0.133,-0.1325,0.1877371833,0.9400000000000001,0.26,0.9752948272
2020-03-16 09:30:00,1.0635,0.1545,1.0746639009,0.12350000000000001,-0.1555,0.1985761819,0.9400000000000001,0.31,0.9897979592,1.0235,0.1145,1.0298847023,0.12350000000000001,-0.1555,0.1985761819,0.9,0.27,0.9396275858
2020-03-16 10:00:00,1.0165,0.176,1.0316240837,0.1265,-0.17400000000000002,0.2151238016,0.89,0.35000000000000003,0.9563472173,0.9765,0.136,0.9859250732,0.1265,-0.17400000000000002,0.2151238016,0.85,0.31,0.9047651629000001
2020-03-16 10:30:00,1.039,0.17300000000000001,1.0533043245,0.169,-0.187,0.252051582,0.87,0.36,0.9415412896,0.999,0.133,1.0078144671,0.169,-0.187,0.252051582,0.8300000000000001,0.32,0.8895504483000001
2020-03-16 11:00:00,0.988,0.17200000000000001,1.0028599105,0.128,-0.178,0.2192441561,0.86,0.35000000000000003,0.9284934033000001,0.9480000000000001,0.132,0.9571457569,0.128,-0.178,0.2192441561,0.8200000000000001,0.31,0.8766413178
2020-03-16 11:30:00,0.92,0.405,1.0051989853,0.16,-0.185,0.2445914962,0.76,0.59,0.9621330469,0.86,-0.115,0.8676548853,0.16,-0.185,0.2445914962,0.7000000000000001,0.07,0.7034912935000001
2020-03-16 12:00:00,0.9,0.209,0.9239485916,0.18,-0.181,0.2552665274,0.72,0.39,0.8188406438,0.86,0.049,0.8613947991,0.18,-0.181,0.2552665274,0.68,0.23,0.7178439942
2020-03-16 12:30:00,0.873,0.1655,0.8885489576000001,0.183,-0.14450000000000002,0.2331721467,0.6900000000000001,0.31,0.756439026,0.833,0.1255,0.8424008844,0.183,-0.14450000000000002,0.2331721467,0.65,0.27,0.7038465742000001
2020-03-16 13:00:00,0.891,0.17200000000000001,0.9074497231,0.231,-0.098,0.2509282766,0.66,0.27,0.7130918594,0.851,0.122,0.8597005293000001,0.231,-0.098,0.2509282766,0.62,0.22,0.6578753681
2020-03-16 13:30:00,0.9285,0.156,0.9415138077,0.2685,-0.10400000000000001,0.2879379273,0.66,0.26,0.709365914,0.8985000000000001,0.116,0.9059570906000001,0.2685,-0.10400000000000001,0.2879379273,0.63,0.22,0.6673080248000001
2020-03-16 14:00:00,0.9155000000000001,0.14300000000000002,0.9266009119,0.2155,-0.147,0.2608625117,0.7000000000000001,0.29,0.7576938696000001,0.8855000000000001,0.10300000000000001,0.8914702743,0.2155,-0.147,0.2608625117,0.67,0.25,0.7151223672
2020-03-16 14:30:00,0.9665,0.128,0.9749391007,0.20650000000000002,-0.192,0.2819685266,0.76,0.32,0.8246211251000001,0.9265,0.088,0.9306697857,0.20650000000000002,-0.192,0.2819685266,0.72,0.28,0.7725283166
2020-03-16 15:00:00,0.911,0.14,0.9216946349,0.261,-0.2,0.3288175786,0.65,0.34,0.7335529974,0.881,0.1,0.8866572055,0.261,-0.2,0.3288175786,0.62,0.30000000000000004,0.6887670143
2020-03-16 15:30:00,0.9015000000000001,0.137,0.9118504537000001,0.28150000000000003,-0.193,0.3413081452,0.62,0.33,0.7023531875,0.8615,0.097,0.8669436256,0.28150000000000003,-0.193,0.3413081452,0.58,0.29,0.6484597135
2020-03-16 16:00:00,0.9455,0.146,0.9567059371000001,0.28550000000000003,-0.154,0.3243859584,0.66,0.30000000000000004,0.7249827584,0.9055000000000001,0.106,0.9116831961,0.28550000000000003,-0.154,0.3243859584,0.62,0.26,0.6723094526000001
2020-03-16 16:30:00,0.9975,0.1385,1.0070692628,0.2975,-0.1115,0.3177081995,0.7000000000000001,0.25,0.7433034374,0.9675,0.0985,0.9725011568,0.2975,-0.1115,0.3177081995,0.67,0.21,0.7021395873
2020-03-16 17:00:00,1.159,0.34450000000000003,1.2091158960000001,0.289,-0.10550000000000001,0.3076544328,0.87,0.45,0.9794896630000001,1.099,-0.0955,1.1031415367,0.289,-0.10550000000000001,0.3076544328,0.81,0.01,0.810061726
2020-03-16 17:30:00,1.284,0.5875,1.4120241676,0.234,-0.0925,0.251619256,1.05,0.68,1.2509596316,1.194,-0.3025,1.2317232847,0.234,-0.0925,0.251619256,0.96,-0.21,0.9827003612
2020-03-16 18:00:00,1.4555,0.605,1.5762313441,0.2255,-0.085,0.24098807020000002,1.23,0.6900000000000001,1.4103191127999999,1.3555000000000001,-0.295,1.387229343,0.2255,-0.085,0.24098807020000002,1.13,-0.21,1.1493476411
2020-03-16 18:30:00,1.5485,0.598,1.6599567012,0.2585,-0.092,0.2743833996,1.29,0.6900000000000001,1.4629422408,1.4585,-0.28200000000000003,1.4855121171,0.2585,-0.092,0.2743833996,1.2,-0.19,1.2149485586
2020-03-16 19:00:00,1.6185,0.31,1.6479205836,0.2485,-0.09,0.2642957624,1.37,0.4,1.4272000561,1.5585,0.01,1.5585320818000001,0.2485,-0.09,0.2642957624,1.31,0.1,1.3138112498
2020-03-16 19:30:00,1.585,0.1855,1.5958180504000001,0.255,-0.0945,0.2719471456,1.33,0.28,1.3591541487,1.5350000000000001,0.14550000000000002,1.5418804266000001,0.255,-0.0945,0.2719471456,1.28,0.24,1.3023056477
2020-03-16 20:00:00,1.5145,0.1655,1.5235158352,0.3145,-0.1145,0.3346946369,1.2,0.28,1.2322337441,1.4745,0.1255,1.4798312404,0.3145,-0.1145,0.3346946369,1.16,0.24,1.1845674316
2020-03-16 20:30:00,1.47,0.1695,1.4797399265,0.32,-0.1105,0.3385413564,1.15,0.28,1.1835962149,1.43,0.1295,1.4358517507,0.32,-0.1105,0.3385413564,1.11,0.24,1.1356495938
2020-03-16 21:00:00,1.4100000000000001,0.1635,1.419447868,0.31,-0.1165,0.3311680087,1.1,0.28,1.1350770899,1.37,0.12350000000000001,1.3755552515,0.31,-0.1165,0.3311680087,1.06,0.24,1.0868302535
2020-03-16 21:30:00,1.289,0.135,1.2960501534,0.309,-0.115,0.3297059296,0.98,0.25,1.0113851887,1.249,0.095,1.2526076800000001,0.309,-0.115,0.3297059296,0.9400000000000001,0.21,0.9631718434000001
2020-03-16 22:00:00,1.2205,0.124,1.2267828863,0.3205,-0.116,0.34084637300000004,0.9,0.24,0.9314504818,1.1805,0.084,1.1834847908000001,0.3205,-0.116,0.34084637300000004,0.86,0.2,0.8829496022000001
2020-03-16 22:30:00,1.1305,0.1165,1.1364869115,0.3405,-0.12350000000000001,0.3622050524,0.79,0.24,0.8256512581000001,1.0905,0.0765,1.0931799943,0.3405,-0.12350000000000001,0.3622050524,0.75,0.2,0.7762087348000001
2020-03-16 23:00:00,1.0445,0.125,1.0519530645,0.3745,-0.135,0.3980895,0.67,0.26,0.7186793444,1.0045,0.085,1.0080899017,0.3745,-0.135,0.3980895,0.63,0.22,0.6673080248000001
2020-03-16 23:30:00,1.002,0.376,1.0702242756,0.372,-0.134,0.3953985331,0.63,0.51,0.8105553652,0.9420000000000001,-0.154,0.9545051074,0.372,-0.134,0.3953985331,0.5700000000000001,-0.02,0.5703507693000001
2020-03-17 00:00:00,0.9345,0.111,0.9410692057000001,0.35450000000000004,-0.129,0.3772416334,0.58,0.24,0.6276941931000001,0.8945000000000001,0.07100000000000001,0.8973133511,0.35450000000000004,-0.129,0.3772416334,0.54,0.2,0.5758472020000001
2020-03-17 00:30:00,1.0815,0.10300000000000001,1.0863936902,0.35150000000000003,-0.127,0.3737395483,0.73,0.23,0.7653757247,1.0515,0.063,1.0533856132,0.35150000000000003,-0.127,0.3737395483,0.7000000000000001,0.19,0.7253275122
2020-03-17 01:00:00,1.3325,0.492,1.4204296005,0.36250000000000004,-0.128,0.384434975,0.97,0.62,1.1512167476,1.2425,-0.308,1.2801055621,0.36250000000000004,-0.128,0.384434975,0.88,-0.18,0.8982204629
2020-03-17 01:30:00,1.388,0.5375,1.4884388634,0.378,-0.12250000000000001,0.3973540613,1.01,0.66,1.2065239326000001,1.298,-0.3425,1.3424269999,0.378,-0.12250000000000001,0.3973540613,0.92,-0.22,0.9459386872000001
2020-03-17 02:00:00,1.3395000000000001,0.541,1.4446249513,0.3695,-0.11900000000000001,0.38818970880000003,0.97,0.66,1.1732433678,1.2495,-0.339,1.2946703248,0.3695,-0.11900000000000001,0.38818970880000003,0.88,-0.22,0.9070832376
2020-03-17 02:30:00,1.318,0.539,1.4239540021,0.34800000000000003,-0.121,0.36843588320000004,0.97,0.66,1.1732433678,1.228,-0.35100000000000003,1.2771785310000001,0.34800000000000003,-0.121,0.36843588320000004,0.88,-0.23,0.9095603333000001
2020-03-17 03:00:00,1.2810000000000001,0.55,1.3940807007,0.331,-0.12,0.3520809566,0.9500000000000001,0.67,1.1624973118,1.191,-0.35000000000000003,1.2413625578,0.331,-0.12,0.3520809566,0.86,-0.23,0.8902246907
2020-03-17 03:30:00,1.2235,0.549,1.3410269386,0.3435,-0.121,0.3641884814,0.88,0.67,1.1060289327,1.1335,-0.35100000000000003,1.1866015549,0.3435,-0.121,0.3641884814,0.79,-0.23,0.8228000972
2020-03-17 04:00:00,1.162,0.5365,1.2798735289,0.322,-0.1135,0.3414179989,0.84,0.65,1.0621205205,1.072,-0.35350000000000004,1.1287808689,0.322,-0.1135,0.3414179989,0.75,-0.24,0.7874642849
2020-03-17 04:30:00,1.1285,0.5345,1.2486803034,0.28850000000000003,-0.10550000000000001,0.3071847978,0.84,0.64,1.0560303026,1.0385,-0.3655,1.1009416424,0.28850000000000003,-0.10550000000000001,0.3071847978,0.75,-0.26,0.7937883849
2020-03-17 05:00:00,1.0885,0.533,1.2119906147,0.28850000000000003,-0.107,0.30770318490000004,0.8,0.64,1.024499878,0.9985,-0.367,1.0638097809,0.28850000000000003,-0.107,0.30770318490000004,0.71,-0.26,0.7561084578
2020-03-17 05:30:00,1.0695000000000001,0.5285000000000001,1.1929553638,0.2795,-0.1015,0.2973592104,0.79,0.63,1.0104454463,0.9795,-0.36150000000000004,1.0440797383,0.2795,-0.1015,0.2973592104,0.7000000000000001,-0.26,0.7467261881
2020-03-17 06:00:00,1.089,0.5405,1.2157554236,0.289,-0.0995,0.3056488999,0.8,0.64,1.024499878,0.999,-0.34950000000000003,1.0583719809,0.289,-0.0995,0.3056488999,0.71,-0.25,0.7527283707
2020-03-17 06:30:00,1.1775,0.5455,1.2977197309,0.2775,-0.0945,0.2931492794,0.9,0.64,1.1043550154,1.0875,-0.3345,1.1377813938,0.2775,-0.0945,0.2931492794,0.81,-0.24,0.8448076704
2020-03-17 07:00:00,1.238,0.4535,1.3184484252,0.258,-0.0965,0.27545643940000003,0.98,0.55,1.1237882363,1.158,-0.2165,1.1780646205,0.258,-0.0965,0.27545643940000003,0.9,-0.12,0.907964757
2020-03-17 07:30:00,1.2235,0.1535,1.2330914402,0.24350000000000002,-0.0965,0.2619246075,0.98,0.25,1.0113851887,1.1835,0.1135,1.1889299811,0.24350000000000002,-0.0965,0.2619246075,0.9400000000000001,0.21,0.9631718434000001
2020-03-17 08:00:00,1.2025000000000001,0.158,1.2128356237,0.21250000000000002,-0.112,0.2402087634,0.99,0.27,1.0261578826,1.1625,0.11800000000000001,1.16847347,0.21250000000000002,-0.112,0.2402087634,0.9500000000000001,0.23,0.9774456507
2020-03-17 08:30:00,1.202,0.1585,1.2124051509,0.212,-0.1615,0.2665075046,0.99,0.32,1.0404326023,1.162,0.11850000000000001,1.1680266478,0.212,-0.1615,0.2665075046,0.9500000000000001,0.28,0.990403958
2020-03-17 09:00:00,1.2005,0.1655,1.2118541579,0.21050000000000002,-0.1545,0.2611139598,0.99,0.32,1.0404326023,1.1605,0.1255,1.1672662507,0.21050000000000002,-0.1545,0.2611139598,0.9500000000000001,0.28,0.990403958
2020-03-17 09:30:00,1.1485,0.14250000000000002,1.1573065713,0.2185,-0.1375,0.25816370780000003,0.93,0.28,0.9712363255,1.1085,0.10250000000000001,1.1132288624,0.2185,-0.1375,0.25816370780000003,0.89,0.24,0.9217917335
2020-03-17 10:00:00,1.1215,0.153,1.1318883558,0.2515,-0.107,0.2733152941,0.87,0.26,0.9080198236,1.0815,0.113,1.0873873505,0.2515,-0.107,0.2733152941,0.8300000000000001,0.22,0.8586617495000001
2020-03-17 10:30:00,1.1435,0.147,1.1529099054,0.2335,-0.14300000000000002,0.2738087836,0.91,0.29,0.9550916186,1.1035,0.107,1.1086754485,0.2335,-0.14300000000000002,0.2738087836,0.87,0.25,0.9052071586
2020-03-17 11:00:00,1.1185,0.153,1.1289159623,0.2685,-0.157,0.3110325546,0.85,0.31,0.9047651629000001,1.0785,0.113,1.084403638,0.2685,-0.157,0.3110325546,0.81,0.27,0.8538149682
2020-03-17 11:30:00,1.0925,0.14350000000000002,1.1018840683,0.2625,-0.1565,0.3056116817,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.0525,0.10350000000000001,1.0575767112,0.2625,-0.1565,0.3056116817,0.79,0.26,0.8316850365
2020-03-17 12:00:00,1.0615,0.157,1.0730476457,0.3015,-0.163,0.3427407913,0.76,0.32,0.8246211251000001,1.0315,0.117,1.038114276,0.3015,-0.163,0.3427407913,0.73,0.28,0.7818567644000001
2020-03-17 12:30:00,1.0955,0.155,1.106410977,0.3355,-0.145,0.36549316,0.76,0.30000000000000004,0.8170679286,1.0655000000000001,0.105,1.0706611275,0.3355,-0.145,0.36549316,0.73,0.25,0.7716216690000001
2020-03-17 13:00:00,1.1005,0.14750000000000002,1.1103407135,0.35050000000000003,-0.12250000000000001,0.37129031770000004,0.75,0.27,0.7971198153,1.0605,0.1075,1.0659345665,0.35050000000000003,-0.12250000000000001,0.37129031770000004,0.71,0.23,0.7463243263
2020-03-17 13:30:00,1.124,0.157,1.1349118909,0.364,-0.133,0.387537095,0.76,0.29,0.8134494453000001,1.094,0.117,1.1002386105,0.364,-0.133,0.387537095,0.73,0.25,0.7716216690000001
2020-03-17 14:00:00,1.093,0.1525,1.1035874456,0.353,-0.14750000000000002,0.38257711640000003,0.74,0.30000000000000004,0.7984985911,1.053,0.1125,1.0589925637,0.353,-0.14750000000000002,0.38257711640000003,0.7000000000000001,0.26,0.7467261881
2020-03-17 14:30:00,1.08,0.14300000000000002,1.0894259957,0.37,-0.217,0.4289393897,0.71,0.36,0.7960527621,1.05,0.10300000000000001,1.0550398097,0.37,-0.217,0.4289393897,0.68,0.32,0.7515317691000001
2020-03-17 15:00:00,1.1025,0.1495,1.1125899964000001,0.35250000000000004,-0.24050000000000002,0.4267276649,0.75,0.39,0.8453401682,1.0725,0.1095,1.0780753684,0.35250000000000004,-0.24050000000000002,0.4267276649,0.72,0.35000000000000003,0.8005623024
2020-03-17 15:30:00,1.1280000000000001,0.1555,1.1386677522,0.338,-0.24450000000000002,0.4171621387,0.79,0.4,0.8854942123,1.098,0.1155,1.1040580827,0.338,-0.24450000000000002,0.4171621387,0.76,0.36,0.8409518417
2020-03-17 16:00:00,1.1735,0.159,1.1842226353,0.3235,-0.241,0.4034020947,0.85,0.4,0.9394147114,1.1335,0.11900000000000001,1.1397294635,0.3235,-0.241,0.4034020947,0.81,0.36,0.8863972022000001
2020-03-17 16:30:00,1.2530000000000001,0.17750000000000002,1.2655098775,0.333,-0.2225,0.4004937578,0.92,0.4,1.0031948963,1.213,0.1375,1.2207683032,0.333,-0.2225,0.4004937578,0.88,0.36,0.9507891459000001
2020-03-17 17:00:00,1.334,0.18050000000000002,1.3461561016,0.384,-0.1595,0.4158079485,0.9500000000000001,0.34,1.0090094152,1.294,0.1305,1.30056382,0.384,-0.1595,0.4158079485,0.91,0.29,0.9550916186
2020-03-17 17:30:00,1.3820000000000001,0.183,1.3940634849,0.372,-0.137,0.3964252767,1.01,0.32,1.059481005,1.342,0.14300000000000002,1.3495973474,0.372,-0.137,0.3964252767,0.97,0.28,1.0096038827
2020-03-17 18:00:00,1.4935,0.1825,1.5046090854,0.4035,-0.14750000000000002,0.429614362,1.09,0.33,1.1388590782,1.4535,0.14250000000000002,1.4604685892,0.4035,-0.14750000000000002,0.429614362,1.05,0.29,1.0893117093
2020-03-17 18:30:00,1.557,0.167,1.5659303944,0.40700000000000003,-0.14300000000000002,0.43139077410000004,1.15,0.31,1.191049957,1.517,0.127,1.5223068022000001,0.40700000000000003,-0.14300000000000002,0.43139077410000004,1.11,0.27,1.1423659659
2020-03-17 19:00:00,1.5615,0.17300000000000001,1.5710541842999999,0.4015,-0.137,0.4242301852,1.16,0.31,1.2007081244,1.5215,0.133,1.5273019512000001,0.4015,-0.137,0.4242301852,1.12,0.27,1.1520850663
2020-03-17 19:30:00,1.526,0.17200000000000001,1.5356627234,0.41600000000000004,-0.138,0.43829214,1.11,0.31,1.1524755963,1.486,0.132,1.491851199,0.41600000000000004,-0.138,0.43829214,1.07,0.27,1.1035397591
2020-03-17 20:00:00,1.4685000000000001,0.17950000000000002,1.4794297888,0.3985,-0.1405,0.4225428972,1.07,0.32,1.1168258593,1.4285,0.1395,1.4352952658,0.3985,-0.1405,0.4225428972,1.03,0.28,1.0673799698
2020-03-17 20:30:00,1.3980000000000001,0.171,1.4084193268,0.40800000000000003,-0.149,0.4343558449,0.99,0.32,1.0404326023,1.358,0.131,1.3643038518,0.40800000000000003,-0.149,0.4343558449,0.9500000000000001,0.28,0.990403958
2020-03-17 21:00:00,1.3365,0.158,1.3458069141,0.40650000000000003,-0.14200000000000002,0.43058826040000003,0.93,0.30000000000000004,0.9771898485,1.2965,0.11800000000000001,1.3018587673,0.40650000000000003,-0.14200000000000002,0.43058826040000003,0.89,0.26,0.9272000863000001
2020-03-17 21:30:00,1.293,0.146,1.3012167383,0.393,-0.134,0.4152168108,0.9,0.28,0.9425497334,1.2530000000000001,0.106,1.2574756459,0.393,-0.134,0.4152168108,0.86,0.24,0.8928605714000001
2020-03-17 22:00:00,1.2035,0.14400000000000002,1.2120842586,0.3635,-0.126,0.38471840350000003,0.84,0.27,0.8823264702,1.1635,0.10400000000000001,1.1681387974,0.3635,-0.126,0.38471840350000003,0.8,0.23,0.8324061509
2020-03-17 22:30:00,1.1105,0.167,1.1229867542,0.35050000000000003,-0.123,0.3714555828,0.76,0.29,0.8134494453000001,1.0705,0.067,1.0725946345,0.35050000000000003,-0.123,0.3714555828,0.72,0.19,0.7446475676000001
2020-03-17 23:00:00,1.028,0.13,1.0361872418,0.368,-0.13,0.3902870738,0.66,0.26,0.709365914,0.988,0.09,0.9920907217,0.368,-0.13,0.3902870738,0.62,0.22,0.6578753681
2020-03-17 23:30:00,0.9470000000000001,0.1155,0.9540174265,0.387,-0.1345,0.4097062972,0.56,0.25,0.6132699243,0.917,0.0755,0.9201028475,0.387,-0.1345,0.4097062972,0.53,0.21,0.5700877125
2020-03-18 00:00:00,0.9145000000000001,0.1125,0.9213937812,0.42450000000000004,-0.1375,0.4462135139,0.49,0.25,0.5500909016000001,0.8845000000000001,0.07250000000000001,0.8874663374,0.42450000000000004,-0.1375,0.4462135139,0.46,0.21,0.5056678752
2020-03-18 00:30:00,1.0815,0.11850000000000001,1.0879726559,0.42150000000000004,-0.1315,0.4415365217,0.66,0.25,0.7057619995000001,1.0415,0.0785,1.0444541637,0.42150000000000004,-0.1315,0.4415365217,0.62,0.21,0.654599114
2020-03-18 01:00:00,1.298,0.2685,1.3254796302,0.378,-0.12150000000000001,0.3970469116,0.92,0.39,0.9992497185,1.238,-0.0815,1.2406797532,0.378,-0.12150000000000001,0.3970469116,0.86,0.04,0.8609297300000001
2020-03-18 01:30:00,1.339,0.116,1.3440152529,0.379,-0.124,0.39876935690000004,0.96,0.24,0.9895453501,1.299,0.076,1.3012213493,0.379,-0.124,0.39876935690000004,0.92,0.2,0.9414881837
2020-03-18 02:00:00,1.3,0.1125,1.3048587087999999,0.38,-0.1275,0.4008194731,0.92,0.24,0.9507891459000001,1.26,0.07250000000000001,1.2620840899,0.38,-0.1275,0.4008194731,0.88,0.2,0.9024411338
2020-03-18 02:30:00,1.276,0.11950000000000001,1.2815834932,0.376,-0.1305,0.3980028266,0.9,0.25,0.9340770846,1.236,0.0795,1.2385540965,0.376,-0.1305,0.3980028266,0.86,0.21,0.8852683209000001
2020-03-18 03:00:00,1.2525,0.1305,1.2592801515,0.3725,-0.1295,0.3943684825,0.88,0.26,0.9176055798,1.2125,0.09050000000000001,1.2158727318,0.3725,-0.1295,0.3943684825,0.84,0.22,0.8683317338000001
2020-03-18 03:30:00,1.2275,0.397,1.290102806,0.34750000000000003,-0.123,0.3686261656,0.88,0.52,1.0221545871,1.1475,-0.203,1.1653176606,0.34750000000000003,-0.123,0.3686261656,0.8,-0.08,0.8039900497
2020-03-18 04:00:00,1.1615,0.5415,1.2815242877,0.35150000000000003,-0.11850000000000001,0.37093732620000003,0.81,0.66,1.044844486,1.0715,-0.35850000000000004,1.129882516,0.35150000000000003,-0.11850000000000001,0.37093732620000003,0.72,-0.24,0.7589466384
2020-03-18 04:30:00,1.1175,0.552,1.2463989129,0.3275,-0.11800000000000001,0.3481095374,0.79,0.67,1.035857133,1.0275,-0.358,1.0880809942,0.3275,-0.11800000000000001,0.3481095374,0.7000000000000001,-0.24,0.74
2020-03-18 05:00:00,1.076,0.5425,1.205023755,0.256,-0.0975,0.27393840550000004,0.8200000000000001,0.64,1.0401922899,0.986,-0.35750000000000004,1.0488099208,0.256,-0.0975,0.27393840550000004,0.73,-0.26,0.7749193506000001
2020-03-18 05:30:00,1.0445,0.543,1.1772124914,0.2545,-0.08700000000000001,0.2689595695,0.79,0.63,1.0104454463,0.9645,-0.357,1.0284499259,0.2545,-0.08700000000000001,0.2689595695,0.71,-0.27,0.7596051606
2020-03-18 06:00:00,1.065,0.544,1.1958933899,0.20500000000000002,-0.076,0.218634398,0.86,0.62,1.0601886625,0.975,-0.34600000000000003,1.0345728587,0.20500000000000002,-0.076,0.218634398,0.77,-0.27,0.8159656856
2020-03-18 06:30:00,1.1345,0.437,1.2157546011,0.1945,-0.073,0.2077480445,0.9400000000000001,0.51,1.0694391053,1.0645,-0.233,1.0897014499,0.1945,-0.073,0.2077480445,0.87,-0.16,0.8845903006
2020-03-18 07:00:00,1.2215,0.1535,1.2311070222,0.1915,-0.0765,0.2062146939,1.03,0.23,1.0553672347,1.1815,0.1135,1.1869391307,0.1915,-0.0765,0.2062146939,0.99,0.19,1.0080674581
2020-03-18 07:30:00,1.2415,0.14850000000000002,1.2503497511,0.21150000000000002,-0.0815,0.2266594362,1.03,0.23,1.0553672347,1.2015,0.1085,1.2063890334,0.21150000000000002,-0.0815,0.2266594362,0.99,0.19,1.0080674581
2020-03-18 08:00:00,1.2625,0.165,1.2732365256,0.1825,-0.115,0.21571103360000002,1.08,0.28,1.1157060545,1.2225,0.125,1.2288739765,0.1825,-0.115,0.21571103360000002,1.04,0.24,1.0673331251
2020-03-18 08:30:00,1.2365,0.1615,1.2470022053,0.1865,-0.1385,0.2323026044,1.05,0.30000000000000004,1.0920164834,1.1965,0.12150000000000001,1.2026531088,0.1865,-0.1385,0.2323026044,1.01,0.26,1.042928569
2020-03-18 09:00:00,1.246,0.1605,1.2562946509000001,0.156,-0.17950000000000002,0.2378155798,1.09,0.34,1.1417968296,1.206,0.12050000000000001,1.2120050536,0.156,-0.17950000000000002,0.2378155798,1.05,0.30000000000000004,1.0920164834
2020-03-18 09:30:00,1.212,0.157,1.2221264255,0.17200000000000001,-0.183,0.2511433853,1.04,0.34,1.0941663493,1.172,0.117,1.1778255389,0.17200000000000001,-0.183,0.2511433853,1.0,0.30000000000000004,1.0440306509
2020-03-18 10:00:00,1.2045,0.164,1.2156135282,0.1645,-0.176,0.2409071398,1.04,0.34,1.0941663493,1.1645,0.124,1.1710833659,0.1645,-0.176,0.2409071398,1.0,0.30000000000000004,1.0440306509
2020-03-18 10:30:00,1.205,0.1625,1.2159075827999999,0.165,-0.1675,0.23511965040000002,1.04,0.33,1.091100362,1.165,0.12250000000000001,1.1714227461,0.165,-0.1675,0.23511965040000002,1.0,0.29,1.0412012294
2020-03-18 11:00:00,1.2025000000000001,0.165,1.2137673789,0.14250000000000002,-0.125,0.1895554009,1.06,0.29,1.0989540482,1.1625,0.125,1.1692011161,0.14250000000000002,-0.125,0.1895554009,1.02,0.25,1.0501904589
2020-03-18 11:30:00,1.159,0.24,1.1835881885,0.159,-0.13,0.2053801354,1.0,0.37,1.0662551289,1.109,0.05,1.1101265694,0.159,-0.13,0.2053801354,0.9500000000000001,0.18,0.9669022701000001
2020-03-18 12:00:00,1.178,0.5945,1.3195128836,0.148,-0.1255,0.19404703040000001,1.03,0.72,1.2567020331,1.078,-0.3155,1.1232204815,0.148,-0.1255,0.19404703040000001,0.93,-0.19,0.9492101980000001
2020-03-18 12:30:00,1.187,0.601,1.3304773579,0.147,-0.109,0.18300273220000002,1.04,0.71,1.259245806,1.097,-0.309,1.1396885539000001,0.147,-0.109,0.18300273220000002,0.9500000000000001,-0.2,0.9708243919
2020-03-18 13:00:00,1.212,0.6075,1.3557286786,0.182,-0.0825,0.1998255489,1.03,0.6900000000000001,1.2397580409,1.112,-0.3025,1.1524106256,0.182,-0.0825,0.1998255489,0.93,-0.22,0.9556673061000001
2020-03-18 13:30:00,1.1895,0.5825,1.3244683839,0.1595,-0.0675,0.1731949768,1.03,0.65,1.2179490958,1.0895,-0.3175,1.1348200298,0.1595,-0.0675,0.1731949768,0.93,-0.25,0.9630160954
2020-03-18 14:00:00,1.105,0.5835,1.2495988356,0.125,-0.0965,0.1579153254,0.98,0.68,1.1928118041,1.015,-0.3265,1.0662210136999999,0.125,-0.0965,0.1579153254,0.89,-0.23,0.9192388155000001
2020-03-18 14:30:00,1.124,0.5865,1.2678163313,0.114,-0.12350000000000001,0.1680721571,1.01,0.71,1.2345849505,1.024,-0.3235,1.073884654,0.114,-0.12350000000000001,0.1680721571,0.91,-0.2,0.9317188417000001
2020-03-18 15:00:00,1.1675,0.585,1.3058641775,0.1275,-0.155,0.2007018934,1.04,0.74,1.2764011908000001,1.0775,-0.325,1.1254471334,0.1275,-0.155,0.2007018934,0.9500000000000001,-0.17,0.9650906693
2020-03-18 15:30:00,1.1565,0.5700000000000001,1.2893379115,0.1365,-0.14,0.19553068810000002,1.02,0.71,1.2427791437,1.0665,-0.33,1.1163880374,0.1365,-0.14,0.19553068810000002,0.93,-0.19,0.9492101980000001
2020-03-18 16:00:00,1.157,0.5845,1.2962597155,0.157,-0.10550000000000001,0.1891540378,1.0,0.6900000000000001,1.2149485586,1.057,-0.3255,1.1059833860000001,0.157,-0.10550000000000001,0.1891540378,0.9,-0.22,0.9264987858
2020-03-18 16:30:00,1.232,0.5925,1.3670699507,0.182,-0.0775,0.19781367500000002,1.05,0.67,1.2455520864,1.1320000000000001,-0.3175,1.1756828867,0.182,-0.0775,0.19781367500000002,0.9500000000000001,-0.24,0.9798469268000001
2020-03-18 17:00:00,1.3105,0.59,1.4371883140000001,0.18050000000000002,-0.08,0.1974341662,1.13,0.67,1.3136970731,1.2105000000000001,-0.32,1.2520823655,0.18050000000000002,-0.08,0.1974341662,1.03,-0.24,1.0575916036
2020-03-18 17:30:00,1.3555000000000001,0.597,1.4811445743,0.17550000000000002,-0.073,0.1900769581,1.18,0.67,1.3569450984,1.2655,-0.303,1.3012683236,0.17550000000000002,-0.073,0.1900769581,1.09,-0.23,1.1140017953
2020-03-18 18:00:00,1.466,0.579,1.5761970055,0.166,-0.07100000000000001,0.18054639290000002,1.3,0.65,1.4534441854,1.366,-0.301,1.3987698167,0.166,-0.07100000000000001,0.18054639290000002,1.2,-0.23,1.2218428704
2020-03-18 18:30:00,1.5285000000000002,0.5720000000000001,1.6320221353000002,0.1685,-0.068,0.1817037424,1.3599999999999999,0.64,1.5030635382000002,1.4285,-0.298,1.4592519488,0.1685,-0.068,0.1817037424,1.26,-0.23,1.2808200498
2020-03-18 19:00:00,1.5285000000000002,0.2005,1.5415941424000001,0.1685,-0.0695,0.1822704035,1.3599999999999999,0.27,1.3865424624,1.4785,0.0805,1.480689873,0.1685,-0.0695,0.1822704035,1.31,0.15,1.3185598204
2020-03-18 19:30:00,1.4835,0.157,1.4917845857,0.17350000000000002,-0.073,0.18823190480000002,1.31,0.23,1.3300375935,1.4435,0.117,1.4482338382,0.17350000000000002,-0.073,0.18823190480000002,1.27,0.19,1.2841339494000001
2020-03-18 20:00:00,1.4355,0.1555,1.4438976764,0.1655,-0.0745,0.181495179,1.27,0.23,1.2906587465000001,1.3855,0.1155,1.3903059016000001,0.1655,-0.0745,0.181495179,1.22,0.19,1.2347064428
2020-03-18 20:30:00,1.34,0.1505,1.3484250999,0.15,-0.0695,0.1653186317,1.19,0.22,1.210165278,1.3,0.1005,1.3038789246,0.15,-0.0695,0.1653186317,1.15,0.17,1.1624973118
2020-03-18 21:00:00,1.357,0.15,1.3652651757,0.147,-0.07,0.1628158469,1.21,0.22,1.2298373876,1.307,0.1,1.3108199724,0.147,-0.07,0.1628158469,1.16,0.17,1.1723907199
2020-03-18 21:30:00,1.266,0.137,1.2733911418,0.166,-0.073,0.18134221790000002,1.1,0.21,1.1198660634,1.226,0.097,1.2298312892,0.166,-0.073,0.18134221790000002,1.06,0.17,1.0735455277
2020-03-18 22:00:00,1.223,0.1355,1.23048334,0.183,-0.0745,0.1975835266,1.04,0.21,1.0609901036,1.183,0.0955,1.1868484528,0.183,-0.0745,0.1975835266,1.0,0.17,1.0143470806
2020-03-18 22:30:00,1.13,0.126,1.1370030783,0.19,-0.074,0.2039019372,0.9400000000000001,0.2,0.9610411021,1.09,0.076,1.0926463289,0.19,-0.074,0.2039019372,0.9,0.15,0.9124143795
2020-03-18 23:00:00,1.034,0.3635,1.0960329603,0.184,-0.0765,0.1992692902,0.85,0.44,0.95713113,0.964,-0.1965,0.9838232819,0.184,-0.0765,0.1992692902,0.78,-0.12,0.7891767863
2020-03-18 23:30:00,0.9575,0.3365,1.0149081239,0.17750000000000002,-0.07350000000000001,0.19211585050000002,0.78,0.41000000000000003,0.8811923740000001,0.8975000000000001,-0.17350000000000002,0.9141162399,0.17750000000000002,-0.07350000000000001,0.19211585050000002,0.72,-0.1,0.7269112738
2020-03-19 00:00:00,0.934,0.101,0.939445049,0.17400000000000002,-0.079,0.1910942176,0.76,0.18,0.7810249676000001,0.894,0.061,0.8960786796,0.17400000000000002,-0.079,0.1910942176,0.72,0.14,0.7334848328
2020-03-19 00:30:00,1.069,0.095,1.0732129332,0.179,-0.075,0.1940773042,0.89,0.17,0.9060905032000001,1.029,0.055,1.0304688253,0.179,-0.075,0.1940773042,0.85,0.13,0.8598837131
2020-03-19 01:00:00,1.2915,0.1305,1.2980764615,0.18150000000000002,-0.0695,0.19435148570000002,1.11,0.2,1.1278741064,1.2415,0.030500000000000003,1.2418745911,0.18150000000000002,-0.0695,0.19435148570000002,1.06,0.1,1.0647065323
2020-03-19 01:30:00,1.309,0.107,1.3133659048,0.179,-0.073,0.1933132173,1.13,0.18,1.1442464769,1.2690000000000001,0.057,1.2702794968,0.179,-0.073,0.1933132173,1.09,0.13,1.09772492
2020-03-19 02:00:00,1.2825,0.1105,1.2872515294,0.17250000000000001,-0.0795,0.1899381478,1.11,0.19,1.1261438629,1.2425,0.060500000000000005,1.2439720656,0.17250000000000001,-0.0795,0.1899381478,1.07,0.14,1.0791200119
2020-03-19 02:30:00,1.2695,0.113,1.2745192231,0.1695,-0.077,0.18616994920000002,1.1,0.19,1.1162884932,1.2295,0.063,1.2311130127,0.1695,-0.077,0.18616994920000002,1.06,0.14,1.0692053124
2020-03-19 03:00:00,1.244,0.12150000000000001,1.2499192974,0.17400000000000002,-0.0785,0.19088805620000002,1.07,0.2,1.0885311204,1.204,0.07150000000000001,1.2061211589,0.17400000000000002,-0.0785,0.19088805620000002,1.03,0.15,1.0408650249
2020-03-19 03:30:00,1.1945000000000001,0.12350000000000001,1.2008673948,0.20450000000000002,-0.0765,0.2183403307,0.99,0.2,1.01,1.1545,0.07350000000000001,1.1568372833,0.20450000000000002,-0.0765,0.2183403307,0.9500000000000001,0.15,0.9617692031
2020-03-19 04:00:00,1.1615,0.5415,1.2815242877,0.2015,-0.0785,0.21625101160000001,0.96,0.62,1.1428035702,1.0715,-0.35850000000000004,1.129882516,0.2015,-0.0785,0.21625101160000001,0.87,-0.28,0.9139474821
2020-03-19 04:30:00,1.1285,0.5355,1.2491086822,0.17850000000000002,-0.0745,0.1934231113,0.9500000000000001,0.61,1.1289818422,1.0385,-0.3645,1.1006100581,0.17850000000000002,-0.0745,0.1934231113,0.86,-0.29,0.9075791976
2020-03-19 05:00:00,1.083,0.534,1.2074953416,0.17300000000000001,-0.076,0.1889576672,0.91,0.61,1.0955363983,0.993,-0.366,1.0583028867,0.17300000000000001,-0.076,0.1889576672,0.8200000000000001,-0.29,0.8697700846
2020-03-19 05:30:00,1.0715,0.535,1.1976381966,0.1715,-0.075,0.1871823977,0.9,0.61,1.0872442228,0.9815,-0.365,1.0471710701,0.1715,-0.075,0.1871823977,0.81,-0.29,0.8603487665
2020-03-19 06:00:00,1.0945,0.546,1.2231296947,0.1645,-0.074,0.18037807520000002,0.93,0.62,1.1177208954,1.0045,-0.34400000000000003,1.0617703377,0.1645,-0.074,0.18037807520000002,0.84,-0.27,0.8823264702
2020-03-19 06:30:00,1.1745,0.451,1.2581141641,0.1845,-0.069,0.196980329,0.99,0.52,1.1182575732,1.0945,-0.209,1.1142761103,0.1845,-0.069,0.196980329,0.91,-0.14,0.9207062507
2020-03-19 07:00:00,1.225,0.14650000000000002,1.2337290018,0.185,-0.07350000000000001,0.1990659438,1.04,0.22,1.0630145813,1.185,0.10650000000000001,1.1897761344,0.185,-0.07350000000000001,0.1990659438,1.0,0.18,1.0160708637
2020-03-19 07:30:00,1.256,0.154,1.2654058637,0.20600000000000002,-0.076,0.21957231160000001,1.05,0.23,1.0748953437,1.216,0.114,1.2213320597,0.20600000000000002,-0.076,0.21957231160000001,1.01,0.19,1.0277159141
2020-03-19 08:00:00,1.267,0.1575,1.2767518357,0.197,-0.07250000000000001,0.2099172456,1.07,0.23,1.0944404963,1.227,0.11750000000000001,1.2326131794,0.197,-0.07250000000000001,0.2099172456,1.03,0.19,1.0473776778
2020-03-19 08:30:00,1.3305,0.171,1.3414437184999999,0.1705,-0.069,0.1839327323,1.16,0.24,1.1845674316,1.2905,0.131,1.2971319324000001,0.1705,-0.069,0.1839327323,1.12,0.2,1.1377170123
2020-03-19 09:00:00,1.3780000000000001,0.4005,1.4350206445,0.168,-0.0695,0.1818082781,1.21,0.47000000000000003,1.2980754986,1.308,0.0105,1.3080421438,0.168,-0.0695,0.1818082781,1.1400000000000001,0.08,1.1428035702
2020-03-19 09:30:00,1.3865,0.643,1.5283426481,0.1565,-0.127,0.2015471409,1.23,0.77,1.4511374849,1.2865,-0.23700000000000002,1.308148023,0.1565,-0.127,0.2015471409,1.13,-0.11,1.1353413584
2020-03-19 10:00:00,1.3275000000000001,0.621,1.4655706227,0.1375,-0.129,0.1885397836,1.19,0.75,1.4066271716,1.2275,-0.259,1.2545267036,0.1375,-0.129,0.1885397836,1.09,-0.13,1.09772492
2020-03-19 10:30:00,1.223,0.554,1.3426261579,0.14300000000000002,-0.126,0.1905911855,1.08,0.68,1.2762444907,1.123,-0.336,1.1721881248,0.14300000000000002,-0.126,0.1905911855,0.98,-0.21,1.0022474744
2020-03-19 11:00:00,1.197,0.5485,1.3166857066,0.157,-0.1615,0.2252359874,1.04,0.71,1.259245806,1.107,-0.3415,1.1584779886,0.157,-0.1615,0.2252359874,0.9500000000000001,-0.18,0.9669022701000001
2020-03-19 11:30:00,1.15,0.544,1.2721776605000001,0.17,-0.136,0.2177062241,0.98,0.68,1.1928118041,1.06,-0.34600000000000003,1.1150408064,0.17,-0.136,0.2177062241,0.89,-0.21,0.9144397192
2020-03-19 12:00:00,1.237,0.5665,1.3605481432,0.177,-0.12350000000000001,0.2158268982,1.06,0.6900000000000001,1.2647924731,1.137,-0.3335,1.1849013672,0.177,-0.12350000000000001,0.2158268982,0.96,-0.21,0.9827003612
2020-03-19 12:30:00,1.258,0.35050000000000003,1.3059151006,0.178,-0.08950000000000001,0.1992341587,1.08,0.44,1.166190379,1.188,-0.1295,1.1950373425,0.178,-0.08950000000000001,0.1992341587,1.01,-0.04,1.0107917689
2020-03-19 13:00:00,1.263,0.14300000000000002,1.2710696283,0.17300000000000001,-0.077,0.189362087,1.09,0.22,1.1119802157,1.223,0.10300000000000001,1.2273296216,0.17300000000000001,-0.077,0.189362087,1.05,0.18,1.0653168543
2020-03-19 13:30:00,1.2925,0.1955,1.3072017824,0.1825,-0.0845,0.2011131522,1.11,0.28,1.1447707194,1.2525,0.1555,1.2621158822,0.1825,-0.0845,0.2011131522,1.07,0.24,1.09658561
2020-03-19 14:00:00,1.284,0.1885,1.2977627864999999,0.164,-0.0815,0.1831345134,1.12,0.27,1.1520850663,1.244,0.1385,1.2516861627,0.164,-0.0815,0.1831345134,1.08,0.22,1.1021796587
2020-03-19 14:30:00,1.2905,0.166,1.3011326796,0.1705,-0.134,0.2168553665,1.12,0.30000000000000004,1.1594826433,1.2505,0.126,1.2568318304,0.1705,-0.134,0.2168553665,1.08,0.26,1.1108555262
2020-03-19 15:00:00,1.3225,0.169,1.3332543830999999,0.1525,-0.171,0.2291227837,1.17,0.34,1.2184005909,1.2825,0.129,1.2889713922000001,0.1525,-0.171,0.2291227837,1.13,0.30000000000000004,1.1691449867
