Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-19 15:30:00,1.311,0.1675,1.3216570092,0.14100000000000001,-0.1625,0.21514471870000001,1.17,0.33,1.2156479754,1.271,0.1275,1.2773790549,0.14100000000000001,-0.1625,0.21514471870000001,1.13,0.29,1.1666190466
2020-03-19 16:00:00,1.2665,0.155,1.2759495484,0.1565,-0.125,0.2002929105,1.11,0.28,1.1447707194,1.2265,0.115,1.2318795599,0.1565,-0.125,0.2002929105,1.07,0.24,1.09658561
2020-03-19 16:30:00,1.334,0.164,1.3440431541,0.184,-0.076,0.1990778742,1.15,0.24,1.1747765745,1.294,0.114,1.2990119322,0.184,-0.076,0.1990778742,1.11,0.19,1.1261438629
2020-03-19 17:00:00,1.374,0.3735,1.4238603337,0.184,-0.0765,0.1992692902,1.19,0.45,1.2722421153,1.314,-0.0765,1.3162249998,0.184,-0.0765,0.1992692902,1.13,0.0,1.13
2020-03-19 17:30:00,1.4585,0.3415,1.4979467614,0.1685,-0.0785,0.1858884074,1.29,0.42,1.3566502866,1.3985,0.0015,1.3985008044,0.1685,-0.0785,0.1858884074,1.23,0.08,1.2325988804
2020-03-19 18:00:00,1.5474999999999999,0.2,1.5603705489,0.1675,-0.07,0.18153856340000002,1.38,0.27,1.4061649974,1.4975,0.16,1.5060233232,0.1675,-0.07,0.18153856340000002,1.33,0.23,1.3497407157999999
2020-03-19 18:30:00,1.6400000000000001,0.209,1.6532637418,0.17,-0.07100000000000001,0.1842308335,1.47,0.28,1.4964290829,1.5899999999999999,0.139,1.5960642218,0.17,-0.07100000000000001,0.1842308335,1.42,0.21,1.4354441821
2020-03-19 19:00:00,1.6764999999999999,0.20500000000000002,1.6889870485,0.1665,-0.075,0.1826122942,1.51,0.28,1.5357408636,1.6265,0.165,1.6348477758,0.1665,-0.075,0.1826122942,1.46,0.24,1.4795945391
2020-03-19 19:30:00,1.661,0.20400000000000001,1.6734805048,0.171,-0.076,0.18712829820000002,1.49,0.28,1.5160804728000001,1.611,0.164,1.6193260943999999,0.171,-0.076,0.18712829820000002,1.44,0.24,1.4598630073
2020-03-19 20:00:00,1.537,0.268,1.5601900524999999,0.187,-0.082,0.2041886383,1.35,0.35000000000000003,1.3946325681,1.487,0.078,1.4890443244,0.187,-0.082,0.2041886383,1.3,0.16,1.3098091464000001
2020-03-19 20:30:00,1.4735,0.598,1.5902220757,0.1835,-0.07200000000000001,0.1971198874,1.29,0.67,1.4536161804,1.3735,-0.302,1.4063094432,0.1835,-0.07200000000000001,0.1971198874,1.19,-0.23,1.2120231021
2020-03-19 21:00:00,1.446,0.5955,1.5638210416,0.166,-0.0745,0.1819512297,1.28,0.67,1.4447491131999999,1.346,-0.3145,1.3822540468,0.166,-0.0745,0.1819512297,1.18,-0.24,1.2041594579
2020-03-19 21:30:00,1.339,0.5775,1.4582274343,0.169,-0.07250000000000001,0.1838946709,1.17,0.65,1.3384319183,1.239,-0.3225,1.2802840505,0.169,-0.07250000000000001,0.1838946709,1.07,-0.25,1.0988175463
2020-03-19 22:00:00,1.25,0.5695,1.3736193978,0.17,-0.07050000000000001,0.1840387188,1.08,0.64,1.2553883861,1.16,-0.3305,1.2061634425,0.17,-0.07050000000000001,0.1840387188,0.99,-0.26,1.0235721763
2020-03-19 22:30:00,1.2135,0.5640000000000001,1.3381622659,0.1335,-0.076,0.1536172191,1.08,0.64,1.2553883861,1.1235,-0.336,1.1726671523,0.1335,-0.076,0.1536172191,0.99,-0.26,1.0235721763
2020-03-19 23:00:00,1.1465,0.5730000000000001,1.2817141842,0.1265,-0.077,0.1480920322,1.02,0.65,1.2095040306,1.0565,-0.337,1.1089460086,0.1265,-0.077,0.1480920322,0.93,-0.26,0.9656603958000001
2020-03-19 23:30:00,1.057,0.3425,1.111105418,0.127,-0.0775,0.1487791988,0.93,0.42,1.0204410811,0.987,-0.11750000000000001,0.9939694412000001,0.127,-0.0775,0.1487791988,0.86,-0.04,0.8609297300000001
2020-03-20 00:00:00,1.0305,0.559,1.1723528692,0.12050000000000001,-0.07100000000000001,0.1398615387,0.91,0.63,1.1067971811,0.9405,-0.341,1.0004105407,0.12050000000000001,-0.07100000000000001,0.1398615387,0.8200000000000001,-0.27,0.8633075929
2020-03-20 00:30:00,1.2115,0.5475,1.329469255,0.1315,-0.07250000000000001,0.1501615796,1.08,0.62,1.2453112061,1.1115,-0.3425,1.1630728696000001,0.1315,-0.07250000000000001,0.1501615796,0.98,-0.27,1.0165136497
2020-03-20 01:00:00,1.422,0.3275,1.4592259078,0.152,-0.07250000000000001,0.1684050177,1.27,0.4,1.3315029102,1.3519999999999999,-0.12250000000000001,1.3575383052,0.152,-0.07250000000000001,0.1684050177,1.2,-0.05,1.2010412149
2020-03-20 01:30:00,1.4344999999999999,0.127,1.4401108464,0.1545,-0.073,0.17087788040000002,1.28,0.2,1.2955307793,1.3945,0.08700000000000001,1.3972112402999999,0.1545,-0.073,0.17087788040000002,1.24,0.16,1.2502799686000001
2020-03-20 02:00:00,1.3900000000000001,0.1275,1.3958353234,0.14,-0.07250000000000001,0.1576586503,1.25,0.2,1.2658988901,1.35,0.08750000000000001,1.3528326763,0.14,-0.07250000000000001,0.1576586503,1.21,0.16,1.2205326706
2020-03-20 02:30:00,1.363,0.129,1.3690909393,0.113,-0.07100000000000001,0.133454112,1.25,0.2,1.2658988901,1.323,0.089,1.325990196,0.113,-0.07100000000000001,0.133454112,1.21,0.16,1.2205326706
2020-03-20 03:00:00,1.3355000000000001,0.1365,1.3424576343,0.10550000000000001,-0.07350000000000001,0.1285787696,1.23,0.21,1.2477980606,1.2955,0.08650000000000001,1.2983845732,0.10550000000000001,-0.07350000000000001,0.1285787696,1.19,0.16,1.2007081244
2020-03-20 03:30:00,1.275,0.128,1.2814089901,0.105,-0.07200000000000001,0.12731457100000002,1.17,0.2,1.1869709348,1.235,0.088,1.2381312531,0.105,-0.07200000000000001,0.12731457100000002,1.13,0.16,1.1412712211
2020-03-20 04:00:00,1.24,0.41000000000000003,1.3060245021,0.1,-0.07,0.12206555620000001,1.1400000000000001,0.48,1.2369316877,1.16,-0.2,1.1771151176,0.1,-0.07,0.12206555620000001,1.06,-0.13,1.067941946
2020-03-20 04:30:00,1.2015,0.5425,1.3182975764,0.1015,-0.0675,0.121895447,1.1,0.61,1.2578155668,1.1115,-0.35750000000000004,1.1675780488,0.1015,-0.0675,0.121895447,1.01,-0.29,1.050809212
2020-03-20 05:00:00,1.1865,0.5395,1.3033965245,0.10650000000000001,-0.07050000000000001,0.12772039770000002,1.08,0.61,1.2403628501,1.0965,-0.36050000000000004,1.1542410927,0.10650000000000001,-0.07050000000000001,0.12772039770000002,0.99,-0.29,1.0316006979
2020-03-20 05:30:00,1.1725,0.546,1.2933956278,0.1325,-0.074,0.1517637967,1.04,0.62,1.2107848694,1.0825,-0.34400000000000003,1.1358442895,0.1325,-0.074,0.1517637967,0.9500000000000001,-0.27,0.98762341
2020-03-20 06:00:00,1.1935,0.5535,1.3156004333,0.1535,-0.0765,0.1715065596,1.04,0.63,1.2159358536,1.1035,-0.3365,1.1536656795,0.1535,-0.0765,0.1715065596,0.9500000000000001,-0.26,0.9849365462
2020-03-20 06:30:00,1.2625,0.5700000000000001,1.3852098217,0.14250000000000002,-0.08,0.16342047,1.12,0.65,1.2949517366,1.1725,-0.32,1.21538317,0.14250000000000002,-0.08,0.16342047,1.03,-0.24,1.0575916036
2020-03-20 07:00:00,1.335,0.47650000000000003,1.4174897707,0.195,-0.0935,0.21625736980000002,1.1400000000000001,0.5700000000000001,1.2745587472,1.255,-0.20350000000000001,1.2713918554,0.195,-0.0935,0.21625736980000002,1.06,-0.11,1.0656922632999999
2020-03-20 07:30:00,1.3115,0.1695,1.3224078418,0.2015,-0.1005,0.22517215640000002,1.11,0.27,1.1423659659,1.2715,0.1295,1.278077658,0.2015,-0.1005,0.22517215640000002,1.07,0.23,1.0944404963
2020-03-20 08:00:00,1.2245,0.1595,1.2348443222,0.21450000000000002,-0.1105,0.2412892455,1.01,0.27,1.0454664031,1.1844999999999999,0.11950000000000001,1.1905127047,0.21450000000000002,-0.1105,0.2412892455,0.97,0.23,0.99689518
2020-03-20 08:30:00,1.2155,0.178,1.2284641834,0.24550000000000002,-0.112,0.269841157,0.97,0.29,1.0124228366,1.1755,0.138,1.1835726636000001,0.24550000000000002,-0.112,0.269841157,0.93,0.25,0.9630160954
2020-03-20 09:00:00,1.1995,0.1835,1.2134547787,0.23950000000000002,-0.10650000000000001,0.2621116174,0.96,0.29,1.0028459503,1.1595,0.14350000000000002,1.1683460532,0.23950000000000002,-0.10650000000000001,0.2621116174,0.92,0.25,0.9533624704
2020-03-20 09:30:00,1.191,0.179,1.2043761871,0.241,-0.111,0.2653337521,0.9500000000000001,0.29,0.9932774033,1.151,0.139,1.159362756,0.241,-0.111,0.2653337521,0.91,0.25,0.9437160590000001
2020-03-20 10:00:00,1.125,0.1905,1.1410150087,0.245,-0.1095,0.2683565725,0.88,0.30000000000000004,0.9297311439,1.085,0.1505,1.0953881732,0.245,-0.1095,0.2683565725,0.84,0.26,0.8793179175
2020-03-20 10:30:00,1.093,0.1875,1.1089658471,0.28300000000000003,-0.12250000000000001,0.3083751773,0.81,0.31,0.8672946443,1.053,0.14750000000000002,1.0632804193,0.28300000000000003,-0.12250000000000001,0.3083751773,0.77,0.27,0.8159656856
2020-03-20 11:00:00,1.0765,0.1835,1.0920277011,0.29650000000000004,-0.1265,0.3223577206,0.78,0.31,0.8393449827,1.0365,0.14350000000000002,1.0463864009,0.29650000000000004,-0.1265,0.3223577206,0.74,0.27,0.7877182237
2020-03-20 11:30:00,1.044,0.17650000000000002,1.0588145494,0.294,-0.12350000000000001,0.31888595140000003,0.75,0.30000000000000004,0.8077747211,1.014,0.1365,1.0231462505,0.294,-0.12350000000000001,0.31888595140000003,0.72,0.26,0.7655063684000001
2020-03-20 12:00:00,1.0385,0.1955,1.0567414537,0.3385,-0.1345,0.3642423644,0.7000000000000001,0.33,0.7738862966000001,0.9985,0.1555,1.010535749,0.3385,-0.1345,0.3642423644,0.66,0.29,0.7209022125
2020-03-20 12:30:00,1.083,0.296,1.1227221384,0.353,-0.14400000000000002,0.3812413933,0.73,0.44,0.8523496935,1.033,0.046,1.0340236941,0.353,-0.14400000000000002,0.3812413933,0.68,0.19,0.7060453243
2020-03-20 13:00:00,1.0555,0.18050000000000002,1.0708223475,0.3655,-0.1395,0.3912166919,0.6900000000000001,0.32,0.7605918748,1.0155,0.1305,1.0238508192,0.3655,-0.1395,0.3912166919,0.65,0.27,0.7038465742000001
2020-03-20 13:30:00,1.0615,0.1635,1.0740179235,0.3715,-0.1265,0.3924468117,0.6900000000000001,0.29,0.748465096,1.0215,0.12350000000000001,1.0289385307,0.3715,-0.1265,0.3924468117,0.65,0.25,0.6964194139000001
2020-03-20 14:00:00,1.0705,0.1645,1.0830653258,0.5005000000000001,-0.1255,0.5159946705,0.5700000000000001,0.29,0.6395310782,1.0305,0.10450000000000001,1.035784968,0.5005000000000001,-0.1255,0.5159946705,0.53,0.23,0.577754273
2020-03-20 14:30:00,1.034,0.39,1.1051045199,0.764,-0.12,0.7733666659,0.27,0.51,0.5770615219,0.974,-0.15,0.9854826229,0.764,-0.12,0.7733666659,0.21,-0.03,0.2121320344
2020-03-20 15:00:00,1.015,0.539,1.1492371383,0.295,-0.111,0.315192005,0.72,0.65,0.97,0.935,-0.311,0.9853659219,0.295,-0.111,0.315192005,0.64,-0.2,0.6705221846
2020-03-20 15:30:00,1.051,0.543,1.1829835164,0.341,-0.137,0.3674914965,0.71,0.68,0.9831073187,0.971,-0.307,1.0183761584,0.341,-0.137,0.3674914965,0.63,-0.17,0.6525335240000001
2020-03-20 16:00:00,1.073,0.1715,1.0866191835,0.333,-0.1385,0.36065392,0.74,0.31,0.8023091673,1.033,0.0815,1.0362100414,0.333,-0.1385,0.36065392,0.7000000000000001,0.22,0.7337574531000001
2020-03-20 16:30:00,1.1785,0.163,1.1897189794,0.3385,-0.127,0.3615401084,0.84,0.29,0.8886506625,1.1385,0.123,1.1451249932,0.3385,-0.127,0.3615401084,0.8,0.25,0.8381527307000001
2020-03-20 17:00:00,1.3165,0.51,1.4118329398,0.28650000000000003,-0.11,0.3068912674,1.03,0.62,1.2022063051,1.2365,-0.22,1.2559188867,0.28650000000000003,-0.11,0.3068912674,0.9500000000000001,-0.11,0.9563472173
2020-03-20 17:30:00,1.404,0.2275,1.4223122899,0.334,-0.12250000000000001,0.3557558854,1.07,0.35000000000000003,1.1257886125,1.354,0.08750000000000001,1.3568243254,0.334,-0.12250000000000001,0.3557558854,1.02,0.21,1.0413932975
2020-03-20 18:00:00,1.5150000000000001,0.34500000000000003,1.5537856995000001,0.34500000000000003,-0.125,0.36694686260000003,1.17,0.47000000000000003,1.2608727136,1.445,-0.015,1.4450778525999999,0.34500000000000003,-0.125,0.36694686260000003,1.1,0.11,1.1054863183
2020-03-20 18:30:00,1.5915,0.233,1.6084654954,0.3115,-0.127,0.3363944857,1.28,0.36,1.3296616111000001,1.5415,0.083,1.5437328946000002,0.3115,-0.127,0.3363944857,1.23,0.21,1.2477980606
2020-03-20 19:00:00,1.623,0.178,1.63273176,0.343,-0.132,0.3675227884,1.28,0.31,1.3170041762,1.583,0.138,1.5890037760000002,0.343,-0.132,0.3675227884,1.24,0.27,1.2690547664
2020-03-20 19:30:00,1.6065,0.182,1.6167764997,0.35650000000000004,-0.138,0.38227771320000004,1.25,0.32,1.2903100403,1.5665,0.132,1.5720516054,0.35650000000000004,-0.138,0.38227771320000004,1.21,0.27,1.2397580409
2020-03-20 20:00:00,1.556,0.182,1.5666078003,0.356,-0.138,0.3818114718,1.2,0.32,1.2419339757,1.516,0.132,1.5217358508999999,0.356,-0.138,0.3818114718,1.16,0.27,1.1910079765
2020-03-20 20:30:00,1.4965,0.1855,1.5079530828,0.3265,-0.1345,0.35311825210000003,1.17,0.32,1.2129715578,1.4465,0.1355,1.4528325781,0.3265,-0.1345,0.35311825210000003,1.12,0.27,1.1520850663
2020-03-20 21:00:00,1.4255,0.158,1.434229497,0.3655,-0.14200000000000002,0.3921150979,1.06,0.30000000000000004,1.1016351483,1.3855,0.11800000000000001,1.3905158216,0.3655,-0.14200000000000002,0.3921150979,1.02,0.26,1.0526157894
2020-03-20 21:30:00,1.3900000000000001,0.1595,1.3991212421,0.37,-0.1405,0.3957780312,1.02,0.30000000000000004,1.0632027088,1.35,0.11950000000000001,1.3552786614,0.37,-0.1405,0.3957780312,0.98,0.26,1.0139033485
2020-03-20 22:00:00,1.335,0.1495,1.3433447994,0.355,-0.1405,0.3817921555,0.98,0.29,1.0220078278,1.295,0.1095,1.2996211948,0.355,-0.1405,0.3817921555,0.9400000000000001,0.25,0.9726767192
2020-03-20 22:30:00,1.2505,0.316,1.2898086098000001,0.3405,-0.14400000000000002,0.3696975115,0.91,0.46,1.019656805,1.1905000000000001,-0.064,1.1922190445,0.3405,-0.14400000000000002,0.3696975115,0.85,0.08,0.8537564055
2020-03-20 23:00:00,1.1745,0.538,1.2918569,0.34450000000000003,-0.14200000000000002,0.3726181021,0.8300000000000001,0.68,1.0729864864,1.0845,-0.342,1.1371474179,0.34450000000000003,-0.14200000000000002,0.3726181021,0.74,-0.2,0.7665507159
2020-03-20 23:30:00,1.0985,0.5385,1.2233905754,0.34850000000000003,-0.14150000000000001,0.3761309612,0.75,0.68,1.0123734489,1.0185,-0.3415,1.0742273968,0.34850000000000003,-0.14150000000000001,0.3761309612,0.67,-0.2,0.6992138443
2020-03-21 00:00:00,1.0705,0.5505,1.2037526739,0.3205,-0.1295,0.3456739794,0.75,0.68,1.0123734489,0.9905,-0.3395,1.0470675718,0.3205,-0.1295,0.3456739794,0.67,-0.21,0.7021395873
2020-03-21 00:30:00,1.229,0.147,1.2377600737,0.299,-0.113,0.319640423,0.93,0.26,0.9656603958000001,1.189,0.067,1.1908862246,0.299,-0.113,0.319640423,0.89,0.18,0.9080198236
2020-03-21 01:00:00,1.4105,0.1395,1.4173815647,0.3305,-0.12050000000000001,0.3517818927,1.08,0.26,1.1108555262,1.3705,0.0995,1.3741071647,0.3305,-0.12050000000000001,0.3517818927,1.04,0.22,1.0630145813
2020-03-21 01:30:00,1.4595,0.137,1.46591584,0.3395,-0.123,0.36109451670000003,1.12,0.26,1.1497825881,1.4195,0.097,1.4228103351999999,0.3395,-0.123,0.36109451670000003,1.08,0.22,1.1021796587
2020-03-21 02:00:00,1.441,0.147,1.4484785121,0.301,-0.123,0.3251614983,1.1400000000000001,0.27,1.1715374514,1.401,0.107,1.4050800689,0.301,-0.123,0.3251614983,1.1,0.23,1.1237882363
2020-03-21 02:30:00,1.4295,0.1375,1.4360976638,0.3095,-0.1325,0.3366697195,1.12,0.27,1.1520850663,1.3795,0.0975,1.3829412497,0.3095,-0.1325,0.3366697195,1.07,0.23,1.0944404963
2020-03-21 03:00:00,1.38,0.1345,1.3865389464,0.28,-0.1155,0.30288652990000003,1.1,0.25,1.1280514173,1.34,0.0945,1.34332805,0.28,-0.1155,0.30288652990000003,1.06,0.21,1.0806016842
2020-03-21 03:30:00,1.316,0.1285,1.3222587682,0.256,-0.1015,0.2753874543,1.06,0.23,1.0846658472,1.276,0.08850000000000001,1.2790653814000001,0.256,-0.1015,0.2753874543,1.02,0.19,1.0375451797
2020-03-21 04:00:00,1.26,0.127,1.2663842229,0.27,-0.10300000000000001,0.288979238,0.99,0.23,1.0163660758,1.22,0.08700000000000001,1.2230981154,0.27,-0.10300000000000001,0.288979238,0.9500000000000001,0.19,0.9688137076000001
2020-03-21 04:30:00,1.242,0.129,1.2486813044,0.272,-0.101,0.2901465147,0.97,0.23,0.99689518,1.202,0.089,1.2052904214,0.272,-0.101,0.2901465147,0.93,0.19,0.9492101980000001
2020-03-21 05:00:00,1.2005,0.12,1.2064825942,0.3105,-0.12,0.3328817358,0.89,0.24,0.9217917335,1.1605,0.08,1.163254164,0.3105,-0.12,0.3328817358,0.85,0.2,0.8732124598000001
2020-03-21 05:30:00,1.167,0.11800000000000001,1.1729505531,0.307,-0.122,0.3303528417,0.86,0.24,0.8928605714000001,1.137,0.078,1.1396723213,0.307,-0.122,0.3303528417,0.8300000000000001,0.2,0.8537564055
2020-03-21 06:00:00,1.1400000000000001,0.122,1.1465094854,0.29,-0.11800000000000001,0.31308784710000004,0.85,0.24,0.8832326987,1.1,0.082,1.1030521293,0.29,-0.11800000000000001,0.31308784710000004,0.81,0.2,0.8343260753
2020-03-21 06:30:00,1.207,0.134,1.2144154973,0.267,-0.106,0.2872716484,0.9400000000000001,0.24,0.9701546269,1.167,0.094,1.1707796548,0.267,-0.106,0.2872716484,0.9,0.2,0.9219544457000001
2020-03-21 07:00:00,1.225,0.1255,1.2314118929,0.315,-0.1145,0.3351645118,0.91,0.24,0.9411163584000001,1.185,0.0955,1.1888419786,0.315,-0.1145,0.3351645118,0.87,0.21,0.8949860334
2020-03-21 07:30:00,1.219,0.1545,1.2287519074,0.339,-0.1155,0.35813579830000003,0.88,0.27,0.9204890005,1.179,0.10450000000000001,1.1836220892,0.339,-0.1155,0.35813579830000003,0.84,0.22,0.8683317338000001
2020-03-21 08:00:00,1.1675,0.1625,1.1787546394,0.3375,-0.11750000000000001,0.3573688571,0.8300000000000001,0.28,0.8759566199000001,1.1275,0.12250000000000001,1.134135133,0.3375,-0.11750000000000001,0.3573688571,0.79,0.24,0.8256512581000001
2020-03-21 08:30:00,1.194,0.17450000000000002,1.2066839893,0.334,-0.1255,0.356800014,0.86,0.30000000000000004,0.9108238029,1.154,0.1345,1.1618116241,0.334,-0.1255,0.356800014,0.8200000000000001,0.26,0.8602325267
2020-03-21 09:00:00,1.1795,0.17200000000000001,1.1919749367999999,0.28950000000000004,-0.108,0.3089890775,0.89,0.28,0.9330058949000001,1.1395,0.132,1.1471199806,0.28950000000000004,-0.108,0.3089890775,0.85,0.24,0.8832326987
2020-03-21 09:30:00,1.1465,0.169,1.1588887997,0.3065,-0.121,0.32951972630000004,0.84,0.29,0.8886506625,1.1065,0.129,1.1139942774,0.3065,-0.121,0.32951972630000004,0.8,0.25,0.8381527307000001
2020-03-21 10:00:00,1.127,0.17650000000000002,1.140737152,0.297,-0.1135,0.31794850210000003,0.8300000000000001,0.29,0.8792041856,1.087,0.1265,1.0943359859,0.297,-0.1135,0.31794850210000003,0.79,0.24,0.8256512581000001
2020-03-21 10:30:00,1.106,0.1835,1.1211191953,0.326,-0.1265,0.3496830708,0.78,0.31,0.8393449827,1.076,0.14350000000000002,1.0855267155,0.326,-0.1265,0.3496830708,0.75,0.27,0.7971198153
2020-03-21 11:00:00,1.0475,0.176,1.0621827762,0.35750000000000004,-0.14400000000000002,0.38541179280000004,0.6900000000000001,0.32,0.7605918748,1.0175,0.136,1.0265487081,0.35750000000000004,-0.14400000000000002,0.38541179280000004,0.66,0.28,0.7169379332
2020-03-21 11:30:00,1.0265,0.162,1.0392046237,0.3865,-0.158,0.41754790140000003,0.64,0.32,0.7155417528,0.9965,0.122,1.0039403618,0.3865,-0.158,0.41754790140000003,0.61,0.28,0.6711929678
2020-03-21 12:00:00,1.0705,0.17400000000000002,1.0845488693,0.4305,-0.166,0.4613959796,0.64,0.34,0.7247068373000001,1.0405,0.134,1.0490930607,0.4305,-0.166,0.4613959796,0.61,0.30000000000000004,0.679779376
2020-03-21 12:30:00,1.0305,0.17400000000000002,1.0450867189,0.41050000000000003,-0.156,0.43914263060000003,0.62,0.33,0.7023531875,0.9905,0.134,0.9995230112000001,0.41050000000000003,-0.156,0.43914263060000003,0.58,0.29,0.6484597135
2020-03-21 13:00:00,0.976,0.187,0.9937529874000001,0.406,-0.163,0.43749857140000004,0.5700000000000001,0.35000000000000003,0.6688796603,0.936,0.137,0.945973044,0.406,-0.163,0.43749857140000004,0.53,0.30000000000000004,0.6090155991
2020-03-21 13:30:00,1.035,0.1835,1.0511409278,0.405,-0.1665,0.43788954090000004,0.63,0.35000000000000003,0.7206941099,0.995,0.1335,1.0039159576,0.405,-0.1665,0.43788954090000004,0.59,0.30000000000000004,0.6618912297
2020-03-21 14:00:00,1.055,0.17,1.0686089088,0.385,-0.16,0.4169232543,0.67,0.33,0.7468600940000001,1.015,0.13,1.0232912586,0.385,-0.16,0.4169232543,0.63,0.29,0.6935416354
2020-03-21 14:30:00,1.102,0.3155,1.1462740728,0.392,-0.1645,0.4251167487,0.71,0.48,0.8570297544000001,1.042,-0.0145,1.0421008828,0.392,-0.1645,0.4251167487,0.65,0.15,0.6670832032
2020-03-21 15:00:00,1.1215,0.5985,1.2712059235,0.3815,-0.1515,0.4104808156,0.74,0.75,1.0536128321,1.0315,-0.3015,1.0746601788,0.3815,-0.1515,0.4104808156,0.65,-0.15,0.6670832032
2020-03-21 15:30:00,1.1355,0.592,1.2805562268,0.3655,-0.148,0.3943275922,0.77,0.74,1.067941946,1.0555,-0.308,1.0995200089,0.3655,-0.148,0.3943275922,0.6900000000000001,-0.16,0.7083078427
2020-03-21 16:00:00,1.1555,0.5975,1.3008406897,0.3155,-0.12250000000000001,0.3384471894,0.84,0.72,1.1063453349,1.0655000000000001,-0.3025,1.1076084597,0.3155,-0.12250000000000001,0.3384471894,0.75,-0.18,0.7712976079
2020-03-21 16:30:00,1.195,0.595,1.3349344553,0.325,-0.135,0.35192328710000004,0.87,0.73,1.1356936207000001,1.105,-0.315,1.1490213227,0.325,-0.135,0.35192328710000004,0.78,-0.18,0.8004998438
2020-03-21 17:00:00,1.233,0.5795,1.3623910048,0.313,-0.1305,0.3391153933,0.92,0.71,1.1621101497,1.143,-0.3105,1.184423594,0.313,-0.1305,0.3391153933,0.8300000000000001,-0.18,0.8492938243
2020-03-21 17:30:00,1.4085,0.48,1.4880430941,0.2585,-0.1,0.2771682702,1.15,0.58,1.2879829191,1.3285,-0.17,1.339332763,0.2585,-0.1,0.2771682702,1.07,-0.07,1.0722872749
2020-03-21 18:00:00,1.548,0.185,1.5590153944,0.268,-0.105,0.2878350222,1.28,0.29,1.3124404748,1.498,0.145,1.5050013289000002,0.268,-0.105,0.2878350222,1.23,0.25,1.2551493935
2020-03-21 18:30:00,1.6415000000000002,0.24350000000000002,1.6594621116,0.2515,-0.10650000000000001,0.27311993700000003,1.3900000000000001,0.35000000000000003,1.4333875959,1.5915,0.10350000000000001,1.5948619062,0.2515,-0.10650000000000001,0.27311993700000003,1.34,0.21,1.3563554107
2020-03-21 19:00:00,1.679,0.1995,1.6908108262,0.209,-0.1005,0.2319078481,1.47,0.30000000000000004,1.50029997,1.629,0.1595,1.6367899224,0.209,-0.1005,0.2319078481,1.42,0.26,1.4436065946
2020-03-21 19:30:00,1.6405,0.196,1.6521671374,0.2305,-0.10400000000000001,0.2528759577,1.4100000000000001,0.30000000000000004,1.4415616532,1.5905,0.156,1.5981321128000001,0.2305,-0.10400000000000001,0.2528759577,1.3599999999999999,0.26,1.3846299145
2020-03-21 20:00:00,1.5695000000000001,0.19,1.580958649,0.17950000000000002,-0.09,0.2007990289,1.3900000000000001,0.28,1.4179210133,1.5295,0.14,1.5358939579,0.17950000000000002,-0.09,0.2007990289,1.35,0.23,1.3694524452999999
2020-03-21 20:30:00,1.4705,0.2165,1.4863520781,0.1905,-0.0935,0.2122086238,1.28,0.31,1.3170041762,1.4205,0.08650000000000001,1.4231312308000001,0.1905,-0.0935,0.2122086238,1.23,0.18,1.2431009613
2020-03-21 21:00:00,1.408,0.34500000000000003,1.4496513374,0.218,-0.095,0.2378003364,1.19,0.44,1.2687395320000001,1.338,-0.085,1.3406972067,0.218,-0.095,0.2378003364,1.12,0.01,1.120044642
2020-03-21 21:30:00,1.3155000000000001,0.1385,1.3227707662000001,0.2555,-0.1015,0.2749227164,1.06,0.24,1.0868302535,1.2755,0.0985,1.2792976589,0.2555,-0.1015,0.2749227164,1.02,0.2,1.0394229168
2020-03-21 22:00:00,1.2605,0.1345,1.2676555131,0.3005,-0.1255,0.3256539574,0.96,0.26,0.9945853407,1.2205,0.0945,1.2241529725,0.3005,-0.1255,0.3256539574,0.92,0.22,0.9459386872000001
2020-03-21 22:30:00,1.191,0.1285,1.1979120377,0.261,-0.1115,0.2838190445,0.93,0.24,0.9604686356000001,1.161,0.0785,1.1636508282,0.261,-0.1115,0.2838190445,0.9,0.19,0.9198369421
2020-03-21 23:00:00,1.1205,0.11950000000000001,1.1268542497,0.2605,-0.12050000000000001,0.2870200341,0.86,0.24,0.8928605714000001,1.0805,0.0795,1.0834207401,0.2605,-0.12050000000000001,0.2870200341,0.8200000000000001,0.2,0.8440379138
2020-03-21 23:30:00,1.0685,0.2005,1.0871487939,0.1885,-0.0995,0.21314900890000002,0.88,0.30000000000000004,0.9297311439,1.0185,0.0005,1.0185001227,0.1885,-0.0995,0.21314900890000002,0.8300000000000001,0.1,0.8360023923000001
2020-03-22 00:00:00,1.0405,0.109,1.0461936962,0.1705,-0.081,0.1887624168,0.87,0.19,0.8905054744,1.0005,0.069,1.0028764879,0.1705,-0.081,0.1887624168,0.8300000000000001,0.15,0.8434453154
2020-03-22 00:30:00,1.1835,0.1075,1.188372206,0.1835,-0.0825,0.2011926937,1.0,0.19,1.0178899744,1.1435,0.0675,1.1454905063,0.1835,-0.0825,0.2011926937,0.96,0.15,0.9716480844000001
2020-03-22 01:00:00,1.3885,0.1595,1.3976310314,0.1985,-0.09050000000000001,0.2181570535,1.19,0.25,1.2159769735000001,1.3385,0.059500000000000004,1.3398218165,0.1985,-0.09050000000000001,0.2181570535,1.1400000000000001,0.15,1.1498260738
2020-03-22 01:30:00,1.419,0.1285,1.4248063904000001,0.169,-0.0815,0.1876252915,1.25,0.21,1.2675172583,1.379,0.08850000000000001,1.3818369115,0.169,-0.0815,0.1876252915,1.21,0.17,1.2218837915
2020-03-22 02:00:00,1.3805,0.129,1.3865140641,0.1705,-0.081,0.1887624168,1.21,0.21,1.2280879447,1.3305,0.089,1.3334733780999999,0.1705,-0.081,0.1887624168,1.16,0.17,1.1723907199
2020-03-22 02:30:00,1.3639999999999999,0.132,1.3703722122,0.17400000000000002,-0.078,0.190682983,1.19,0.21,1.2083873551,1.324,0.092,1.3271925256000001,0.17400000000000002,-0.078,0.190682983,1.15,0.17,1.1624973118
2020-03-22 03:00:00,1.3635,0.139,1.3705667623,0.17350000000000002,-0.081,0.1914764999,1.19,0.22,1.210165278,1.3235000000000001,0.099,1.3271975173000001,0.17350000000000002,-0.081,0.1914764999,1.15,0.18,1.1640017182
2020-03-22 03:30:00,1.3035,0.14,1.3109966628,0.17350000000000002,-0.08,0.1910556202,1.13,0.22,1.1512167476,1.2635,0.1,1.2674510839,0.17350000000000002,-0.08,0.1910556202,1.09,0.18,1.1047624179
2020-03-22 04:00:00,1.225,0.1315,1.2320378444,0.165,-0.0785,0.182721783,1.06,0.21,1.0806016842,1.175,0.0915,1.1785572748,0.165,-0.0785,0.182721783,1.01,0.17,1.0242070103
2020-03-22 04:30:00,1.188,0.124,1.1944538501,0.178,-0.08600000000000001,0.1976866207,1.01,0.21,1.0316006979,1.148,0.084,1.1510690683,0.178,-0.08600000000000001,0.1976866207,0.97,0.17,0.9847842403
2020-03-22 05:00:00,1.156,0.133,1.163625799,0.156,-0.08700000000000001,0.1786197078,1.0,0.22,1.0239140589,1.116,0.083,1.1190822132,0.156,-0.08700000000000001,0.1786197078,0.96,0.17,0.9749358953
2020-03-22 05:30:00,1.143,0.1275,1.1500892357,0.17300000000000001,-0.0925,0.1961765786,0.97,0.22,0.9946356117,1.103,0.08750000000000001,1.1064652051,0.17300000000000001,-0.0925,0.1961765786,0.93,0.18,0.9472592042
2020-03-22 06:00:00,1.133,0.1875,1.1484098789,0.213,-0.0925,0.2322181087,0.92,0.28,0.9616652224000001,1.083,0.0475,1.0840411662,0.213,-0.0925,0.2322181087,0.87,0.14,0.8811923740000001
2020-03-22 06:30:00,1.1865,0.5680000000000001,1.3154490678,0.1965,-0.082,0.21292310820000002,0.99,0.65,1.1843141475,1.0965,-0.332,1.1456597444,0.1965,-0.082,0.21292310820000002,0.9,-0.25,0.9340770846
2020-03-22 07:00:00,1.227,0.5615,1.3493743921,0.177,-0.08850000000000001,0.197892016,1.05,0.65,1.2349089035,1.137,-0.3285,1.1835038023,0.177,-0.08850000000000001,0.197892016,0.96,-0.24,0.9895453501
2020-03-22 07:30:00,1.1925,0.553,1.3144828831,0.2025,-0.077,0.21664544770000002,0.99,0.63,1.1734564329000001,1.1025,-0.327,1.1499718475,0.2025,-0.077,0.21664544770000002,0.9,-0.25,0.9340770846
2020-03-22 08:00:00,1.1565,0.5720000000000001,1.2902233334,0.14650000000000002,-0.068,0.16151238340000001,1.01,0.64,1.1957006314,1.0665,-0.318,1.1128999281,0.14650000000000002,-0.068,0.16151238340000001,0.92,-0.25,0.9533624704
2020-03-22 08:30:00,1.1735,0.58,1.3090081169,0.14350000000000002,-0.07,0.1596629262,1.03,0.65,1.2179490958,1.0735000000000001,-0.31,1.1173639738,0.14350000000000002,-0.07,0.1596629262,0.93,-0.24,0.9604686356000001
2020-03-22 09:00:00,1.162,0.582,1.2996030163,0.202,-0.078,0.2165363711,0.96,0.66,1.1649892703,1.072,-0.298,1.1126490911,0.202,-0.078,0.2165363711,0.87,-0.22,0.8973850901
2020-03-22 09:30:00,1.1585,0.5725,1.2922377877,0.20850000000000002,-0.0775,0.2224376317,0.9500000000000001,0.65,1.1510864433,1.0685,-0.3175,1.1146741676,0.20850000000000002,-0.0775,0.2224376317,0.86,-0.24,0.8928605714000001
2020-03-22 10:00:00,1.137,0.5785,1.2757081367,0.20700000000000002,-0.0815,0.2224662896,0.93,0.66,1.1403946685,1.047,-0.3015,1.0895463506,0.20700000000000002,-0.0815,0.2224662896,0.84,-0.22,0.8683317338000001
2020-03-22 10:30:00,1.077,0.5845,1.2253853476,0.227,-0.0855,0.24256803170000002,0.85,0.67,1.0823123394,0.997,-0.29550000000000004,1.0398698236,0.227,-0.0855,0.24256803170000002,0.77,-0.21,0.7981227976
2020-03-22 11:00:00,1.063,0.5845,1.2130990273,0.213,-0.0855,0.22951960700000001,0.85,0.67,1.0823123394,0.983,-0.29550000000000004,1.0264546994,0.213,-0.0855,0.22951960700000001,0.77,-0.21,0.7981227976
2020-03-22 11:30:00,1.0525,0.5740000000000001,1.1988462162,0.21250000000000002,-0.08600000000000001,0.2292427752,0.84,0.66,1.0682696289,0.9725,-0.306,1.0195058852,0.21250000000000002,-0.08600000000000001,0.2292427752,0.76,-0.22,0.7912016178
2020-03-22 12:00:00,1.0455,0.5740000000000001,1.192705433,0.2255,-0.08600000000000001,0.2413425988,0.8200000000000001,0.66,1.0526157894,0.9655,-0.306,1.0128308102,0.2255,-0.08600000000000001,0.2413425988,0.74,-0.22,0.7720103626
2020-03-22 12:30:00,1.018,0.17500000000000002,1.032932234,0.23800000000000002,-0.085,0.2527231687,0.78,0.26,0.8221921916,0.978,0.105,0.9836203536,0.23800000000000002,-0.085,0.2527231687,0.74,0.19,0.7640026178
2020-03-22 13:00:00,0.9695,0.158,0.9822903084000001,0.17950000000000002,-0.07200000000000001,0.1934017839,0.79,0.23,0.8228000972,0.9395,0.11800000000000001,0.9468813284,0.17950000000000002,-0.07200000000000001,0.1934017839,0.76,0.19,0.7833900689000001
2020-03-22 13:30:00,0.9675,0.1605,0.9807224378,0.2175,-0.0795,0.23157396230000002,0.75,0.24,0.7874642849,0.9275,0.12050000000000001,0.9352948733,0.2175,-0.0795,0.23157396230000002,0.71,0.2,0.7376313442
2020-03-22 14:00:00,0.9490000000000001,0.158,0.9620628878,0.259,-0.10200000000000001,0.278361276,0.6900000000000001,0.26,0.7373601562000001,0.919,0.11800000000000001,0.9265446562,0.259,-0.10200000000000001,0.278361276,0.66,0.22,0.6957010852000001
2020-03-22 14:30:00,0.9395,0.1385,0.9496538843000001,0.1995,-0.0815,0.2155052204,0.74,0.22,0.7720103626,0.8995000000000001,0.0985,0.9048770635000001,0.1995,-0.0815,0.2155052204,0.7000000000000001,0.18,0.72277244
2020-03-22 15:00:00,0.9285,0.145,0.9397538241000001,0.1885,-0.085,0.2067782629,0.74,0.23,0.7749193506000001,0.8885000000000001,0.095,0.8935643513,0.1885,-0.085,0.2067782629,0.7000000000000001,0.18,0.72277244
2020-03-22 15:30:00,0.9465,0.15,0.9583121882000001,0.1965,-0.08,0.2121609059,0.75,0.23,0.7844743463,0.9165000000000001,0.1,0.9219393961000001,0.1965,-0.08,0.2121609059,0.72,0.18,0.7421590126000001
2020-03-22 16:00:00,0.978,0.14400000000000002,0.9885443844,0.198,-0.08600000000000001,0.2158703314,0.78,0.23,0.8132035416000001,0.9480000000000001,0.094,0.9526489385,0.198,-0.08600000000000001,0.2158703314,0.75,0.18,0.7712976079
2020-03-22 16:30:00,1.081,0.1585,1.092558122,0.171,-0.0815,0.1894287465,0.91,0.24,0.9411163584000001,1.041,0.11850000000000001,1.047722888,0.171,-0.0815,0.1894287465,0.87,0.2,0.8926925563
2020-03-22 17:00:00,1.197,0.1555,1.2070580972,0.157,-0.0745,0.1737793141,1.04,0.23,1.0651291002,1.157,0.1155,1.1627507257,0.157,-0.0745,0.1737793141,1.0,0.19,1.0178899744
2020-03-22 17:30:00,1.299,0.163,1.3091867705,0.139,-0.067,0.154304893,1.16,0.23,1.1825819211,1.259,0.123,1.2649940711,0.139,-0.067,0.154304893,1.12,0.19,1.1360017606
2020-03-22 18:00:00,1.3825,0.232,1.4018310348,0.1125,-0.068,0.1314543647,1.27,0.30000000000000004,1.3049521064,1.3325,0.062,1.3339416217,0.1125,-0.068,0.1314543647,1.22,0.13,1.2269066794
2020-03-22 18:30:00,1.5045000000000002,0.1955,1.5171488061,0.14450000000000002,-0.0845,0.16739324960000002,1.3599999999999999,0.28,1.3885243966,1.4545,0.1155,1.4590786476,0.14450000000000002,-0.0845,0.16739324960000002,1.31,0.2,1.3251792332
2020-03-22 19:00:00,1.5325,0.17400000000000002,1.5423463457,0.1525,-0.076,0.1703885266,1.38,0.25,1.4024621207,1.4925000000000002,0.134,1.4985033367,0.1525,-0.076,0.1703885266,1.34,0.21,1.3563554107
2020-03-22 19:30:00,1.562,0.169,1.5711158455,0.17200000000000001,-0.081,0.19011838420000002,1.3900000000000001,0.25,1.4123030836,1.512,0.129,1.5174929983,0.17200000000000001,-0.081,0.19011838420000002,1.34,0.21,1.3563554107
2020-03-22 20:00:00,1.5135,0.163,1.5222520324,0.17350000000000002,-0.097,0.1987743696,1.34,0.26,1.3649908425000001,1.4635,0.123,1.4686596781,0.17350000000000002,-0.097,0.1987743696,1.29,0.22,1.3086252328
2020-03-22 20:30:00,1.484,0.24150000000000002,1.5035219486,0.214,-0.1085,0.239933845,1.27,0.35000000000000003,1.3173458164,1.424,0.051500000000000004,1.4249309632,0.214,-0.1085,0.239933845,1.21,0.16,1.2205326706
2020-03-22 21:00:00,1.3940000000000001,0.532,1.4920656822,0.234,-0.108,0.2577207791,1.16,0.64,1.3248396129,1.304,-0.278,1.3333041663,0.234,-0.108,0.2577207791,1.07,-0.17,1.0834205093
2020-03-22 21:30:00,1.323,0.17650000000000002,1.3347214129,0.213,-0.10350000000000001,0.2368148011,1.11,0.28,1.1447707194,1.2730000000000001,0.0565,1.2742532127000001,0.213,-0.10350000000000001,0.2368148011,1.06,0.16,1.0720074627
2020-03-22 22:00:00,1.2375,0.542,1.3509886195,0.2175,-0.098,0.23855869300000002,1.02,0.64,1.2041594579,1.1475,-0.34800000000000003,1.1991081061,0.2175,-0.098,0.23855869300000002,0.93,-0.25,0.9630160954
2020-03-22 22:30:00,1.1685,0.538,1.2864043882,0.1685,-0.082,0.187393303,1.0,0.62,1.1766052864,1.0785,-0.352,1.1344894226,0.1685,-0.082,0.187393303,0.91,-0.27,0.9492101980000001
2020-03-22 23:00:00,1.09,0.533,1.2133379579,0.22,-0.097,0.2404350224,0.87,0.63,1.0741508274,1.0,-0.367,1.0652178181,0.22,-0.097,0.2404350224,0.78,-0.27,0.8254089895000001
2020-03-22 23:30:00,1.0115,0.2705,1.0470446504,0.2615,-0.1095,0.2835004409,0.75,0.38,0.8407734534,0.9615,-0.0995,0.9666346259,0.2615,-0.1095,0.2835004409,0.7000000000000001,0.01,0.7000714249000001
2020-03-23 00:00:00,0.973,0.1075,0.9789204513,0.253,-0.10250000000000001,0.2729748157,0.72,0.21,0.75,0.933,0.0575,0.9347701589,0.253,-0.10250000000000001,0.2729748157,0.68,0.16,0.6985699679
2020-03-23 00:30:00,1.1105,0.111,1.1160337136,0.24050000000000002,-0.099,0.2600793148,0.87,0.21,0.8949860334,1.0705,0.061,1.0722365644,0.24050000000000002,-0.099,0.2600793148,0.8300000000000001,0.16,0.8452810184
2020-03-23 01:00:00,1.3155000000000001,0.36050000000000004,1.3640016496,0.23550000000000001,-0.0995,0.25565699680000004,1.08,0.46,1.1738824473,1.2455,-0.17950000000000002,1.2583681894,0.23550000000000001,-0.0995,0.25565699680000004,1.01,-0.08,1.0131633629
2020-03-23 01:30:00,1.371,0.527,1.468798829,0.221,-0.093,0.2397707238,1.15,0.62,1.3064838307,1.2810000000000001,-0.353,1.3287475306,0.221,-0.093,0.2397707238,1.06,-0.26,1.091421092
2020-03-23 02:00:00,1.353,0.5265000000000001,1.4518303103,0.213,-0.0935,0.2326182495,1.1400000000000001,0.62,1.2976902558,1.2730000000000001,-0.35350000000000004,1.3211704091,0.213,-0.0935,0.2326182495,1.06,-0.26,1.091421092
2020-03-23 02:30:00,1.3185,0.229,1.3382388613,0.23850000000000002,-0.101,0.2590043436,1.08,0.33,1.1292918135,1.2685,-0.031,1.2688787373000001,0.23850000000000002,-0.101,0.2590043436,1.03,0.07,1.0323759005
2020-03-23 03:00:00,1.266,0.121,1.2717692401,0.216,-0.099,0.2376068181,1.05,0.22,1.0728000746,1.226,0.081,1.2286728613,0.216,-0.099,0.2376068181,1.01,0.18,1.0259142264
2020-03-23 03:30:00,1.217,0.101,1.2211838518,0.187,-0.089,0.2070990101,1.03,0.19,1.0473776778,1.177,0.061,1.1785796537,0.187,-0.089,0.2070990101,0.99,0.15,1.0012991561
2020-03-23 04:00:00,1.172,0.10650000000000001,1.1768288958,0.14200000000000002,-0.07350000000000001,0.1598944965,1.03,0.18,1.0456098699,1.1320000000000001,0.0665,1.1339516083,0.14200000000000002,-0.07350000000000001,0.1598944965,0.99,0.14,0.9998499887000001
2020-03-23 04:30:00,1.1225,0.108,1.1276835771,0.1325,-0.07200000000000001,0.1507987069,0.99,0.18,1.0062305899,1.0825,0.068,1.0846336939,0.1325,-0.07200000000000001,0.1507987069,0.9500000000000001,0.14,0.9602603814
2020-03-23 05:00:00,1.1065,0.11,1.1119542482,0.1265,-0.07,0.1445761045,0.98,0.18,0.9963934966,1.0665,0.07,1.0687947651,0.1265,-0.07,0.1445761045,0.9400000000000001,0.14,0.9503683496
2020-03-23 05:30:00,1.0925,0.108,1.0978252365,0.14250000000000002,-0.07200000000000001,0.1596566629,0.9500000000000001,0.18,0.9669022701000001,1.0525,0.068,1.054694387,0.14250000000000002,-0.07200000000000001,0.1596566629,0.91,0.14,0.9207062507
2020-03-23 06:00:00,1.1219999999999999,0.127,1.1291647355,0.14200000000000002,-0.073,0.15966527490000001,0.98,0.2,1.00019998,1.082,0.08700000000000001,1.0854920543,0.14200000000000002,-0.073,0.15966527490000001,0.9400000000000001,0.16,0.9535197953000001
2020-03-23 06:30:00,1.1985000000000001,0.13,1.2055298628,0.17850000000000002,-0.08,0.1956073874,1.02,0.21,1.0413932975,1.1485,0.09,1.1520209416,0.17850000000000002,-0.08,0.1956073874,0.97,0.17,0.9847842403
2020-03-23 07:00:00,1.2195,0.125,1.225889575,0.2195,-0.085,0.2353831982,1.0,0.21,1.0218121158,1.1795,0.095,1.1833195891,0.2195,-0.085,0.2353831982,0.96,0.18,0.9767292358
2020-03-23 07:30:00,1.224,0.1545,1.2337123854,0.244,-0.0955,0.2620233768,0.98,0.25,1.0113851887,1.174,0.1145,1.1795703667,0.244,-0.0955,0.2620233768,0.93,0.21,0.9534149149000001
2020-03-23 08:00:00,1.1745,0.139,1.182696601,0.1845,-0.081,0.2014975186,0.99,0.22,1.0141498903,1.1345,0.099,1.138811332,0.1845,-0.081,0.2014975186,0.9500000000000001,0.18,0.9669022701000001
2020-03-23 08:30:00,1.2155,0.157,1.2255975073,0.17550000000000002,-0.083,0.1941371938,1.04,0.24,1.0673331251,1.1655,0.117,1.1713578659000001,0.17550000000000002,-0.083,0.1941371938,0.99,0.2,1.01
2020-03-23 09:00:00,1.154,0.1675,1.1660927279,0.164,-0.0825,0.1835817257,0.99,0.25,1.0210778619,1.114,0.1275,1.1212726029,0.164,-0.0825,0.1835817257,0.9500000000000001,0.21,0.9729337079
2020-03-23 09:30:00,1.098,0.4635,1.1918205612000001,0.168,-0.08650000000000001,0.18896097480000001,0.93,0.55,1.0804628638,1.018,-0.1665,1.0315261751,0.168,-0.08650000000000001,0.18896097480000001,0.85,-0.08,0.8537564055
2020-03-23 10:00:00,1.0215,0.2975,1.0639400829,0.21150000000000002,-0.0925,0.2308430203,0.81,0.39,0.8989994438000001,0.9615,-0.0025,0.9615032501,0.21150000000000002,-0.0925,0.2308430203,0.75,0.09,0.7553806987
2020-03-23 10:30:00,0.9805,0.1715,0.9953856037000001,0.1905,-0.08850000000000001,0.21005356460000002,0.79,0.26,0.8316850365,0.9405,0.12150000000000001,0.948315612,0.1905,-0.08850000000000001,0.21005356460000002,0.75,0.21,0.7788452991
2020-03-23 11:00:00,0.906,0.1535,0.9189114484,0.146,-0.08650000000000001,0.1697004714,0.76,0.24,0.7969943538,0.876,0.1135,0.8833222798,0.146,-0.08650000000000001,0.1697004714,0.73,0.2,0.7569015788
2020-03-23 11:30:00,0.8465,0.1535,0.8603048878,0.14650000000000002,-0.08650000000000001,0.170130832,0.7000000000000001,0.24,0.74,0.8065,0.1135,0.8144473586000001,0.14650000000000002,-0.08650000000000001,0.170130832,0.66,0.2,0.689637586
2020-03-23 12:00:00,0.869,0.1615,0.8838796581,0.189,-0.08850000000000001,0.2086941542,0.68,0.25,0.7244998275,0.839,0.12150000000000001,0.84775188,0.189,-0.08850000000000001,0.2086941542,0.65,0.21,0.6830812543
2020-03-23 12:30:00,0.8725,0.164,0.8877793926,0.17250000000000001,-0.08600000000000001,0.19274918940000002,0.7000000000000001,0.25,0.7433034374,0.8425,0.124,0.8515763325,0.17250000000000001,-0.08600000000000001,0.19274918940000002,0.67,0.21,0.7021395873
2020-03-23 13:00:00,0.8125,0.1655,0.8291842377,0.2025,-0.0845,0.2194231073,0.61,0.25,0.6592419890000001,0.7725000000000001,0.1255,0.7826279448,0.2025,-0.0845,0.2194231073,0.5700000000000001,0.21,0.6074537019
2020-03-23 13:30:00,0.84,0.154,0.854,0.19,-0.116,0.22261176970000002,0.65,0.27,0.7038465742000001,0.81,0.114,0.8179828849,0.19,-0.116,0.22261176970000002,0.62,0.23,0.6612866247
2020-03-23 14:00:00,0.857,0.155,0.8709041279,0.177,-0.17500000000000002,0.2489056046,0.68,0.33,0.7558438992000001,0.8270000000000001,0.105,0.8336390106,0.177,-0.17500000000000002,0.2489056046,0.65,0.28,0.7077428912
2020-03-23 14:30:00,0.8535,0.1615,0.8686452095,0.17350000000000002,-0.1685,0.24185636230000002,0.68,0.33,0.7558438992000001,0.8235,0.1115,0.8310141395,0.17350000000000002,-0.1685,0.24185636230000002,0.65,0.28,0.7077428912
2020-03-23 15:00:00,0.8205,0.14400000000000002,0.8330403652,0.1705,-0.146,0.22446881740000002,0.65,0.29,0.7117583860000001,0.7905000000000001,0.10400000000000001,0.79731189,0.1705,-0.146,0.22446881740000002,0.62,0.25,0.6685057965
2020-03-23 15:30:00,0.8205,0.1355,0.8316131913,0.1705,-0.1245,0.21111726600000003,0.65,0.26,0.7000714249000001,0.7905000000000001,0.0855,0.7951103697,0.1705,-0.1245,0.21111726600000003,0.62,0.21,0.654599114
2020-03-23 16:00:00,0.8355,0.138,0.8468200812000001,0.17550000000000002,-0.10200000000000001,0.2029883002,0.66,0.24,0.7022819946000001,0.8055,0.088,0.810292694,0.17550000000000002,-0.10200000000000001,0.2029883002,0.63,0.19,0.6580273551
2020-03-23 16:30:00,0.9065000000000001,0.1335,0.9162775235,0.17650000000000002,-0.08650000000000001,0.19655660760000002,0.73,0.22,0.7624303247,0.8665,0.0935,0.8715299765000001,0.17650000000000002,-0.08650000000000001,0.19655660760000002,0.6900000000000001,0.18,0.7130918594
2020-03-23 17:00:00,1.031,0.2995,1.0736206267,0.181,-0.0805,0.1980940433,0.85,0.38,0.9310746479,0.971,-0.0505,0.9723123212,0.181,-0.0805,0.1980940433,0.79,0.03,0.790569415
2020-03-23 17:30:00,1.162,0.17300000000000001,1.1748076438,0.17200000000000001,-0.077,0.1884489321,0.99,0.25,1.0210778619,1.1219999999999999,0.133,1.1298553005,0.17200000000000001,-0.077,0.1884489321,0.9500000000000001,0.21,0.9729337079
2020-03-23 18:00:00,1.3455,0.164,1.3554579484,0.20550000000000002,-0.076,0.21910328610000002,1.1400000000000001,0.24,1.1649892703,1.3054999999999999,0.124,1.3113757089,0.20550000000000002,-0.076,0.21910328610000002,1.1,0.2,1.1180339887
2020-03-23 18:30:00,1.494,0.1665,1.5032492308,0.20400000000000001,-0.07350000000000001,0.2168369203,1.29,0.24,1.3121356637,1.444,0.1265,1.449530355,0.20400000000000001,-0.07350000000000001,0.2168369203,1.24,0.2,1.2560254774000001
2020-03-23 19:00:00,1.509,0.1885,1.5207278684999999,0.249,-0.0915,0.26527956950000003,1.26,0.28,1.290736224,1.469,0.14850000000000002,1.476486793,0.249,-0.0915,0.26527956950000003,1.22,0.24,1.2433824834
2020-03-23 19:30:00,1.5305,0.183,1.5414017160000002,0.2705,-0.097,0.2873660558,1.26,0.28,1.290736224,1.4905,0.14300000000000002,1.4973440653,0.2705,-0.097,0.2873660558,1.22,0.24,1.2433824834
2020-03-23 20:00:00,1.4365,0.158,1.4451630531,0.20650000000000002,-0.082,0.2221851705,1.23,0.24,1.2531959145,1.3865,0.108,1.3906999137,0.20650000000000002,-0.082,0.2221851705,1.18,0.19,1.1951987282
2020-03-23 20:30:00,1.3525,0.1535,1.3611827578,0.17250000000000001,-0.0765,0.1887021463,1.18,0.23,1.2022063051,1.3025,0.10350000000000001,1.3066057171,0.17250000000000001,-0.0765,0.1887021463,1.13,0.18,1.1442464769
2020-03-23 21:00:00,1.286,0.14400000000000002,1.2940370937,0.176,-0.08600000000000001,0.1958877229,1.11,0.23,1.1335784049,1.246,0.094,1.2495407156,0.176,-0.08600000000000001,0.1958877229,1.07,0.18,1.0850345617
2020-03-23 21:30:00,1.232,0.146,1.2406208123,0.182,-0.084,0.2004494949,1.05,0.23,1.0748953437,1.192,0.096,1.1958595235,0.182,-0.084,0.2004494949,1.01,0.18,1.0259142264
2020-03-23 22:00:00,1.1865,0.1335,1.193986809,0.20650000000000002,-0.08650000000000001,0.2238850151,0.98,0.22,1.0043903624,1.1465,0.0835,1.1495366458,0.20650000000000002,-0.08650000000000001,0.2238850151,0.9400000000000001,0.17,0.9552486587000001
2020-03-23 22:30:00,1.138,0.271,1.1698226361,0.23800000000000002,-0.089,0.2540964384,0.9,0.36,0.9693296653000001,1.078,-0.069,1.0802059989,0.23800000000000002,-0.089,0.2540964384,0.84,0.02,0.8402380615
2020-03-23 23:00:00,1.0635,0.5355,1.1907109221,0.2535,-0.0945,0.2705411244,0.81,0.63,1.0261578826,0.9735,-0.3645,1.0395010823,0.2535,-0.0945,0.2705411244,0.72,-0.27,0.7689603371
2020-03-23 23:30:00,0.9855,0.4395,1.0790600076,0.2255,-0.09050000000000001,0.24298250970000002,0.76,0.53,0.9265527508,0.9055000000000001,-0.2705,0.9450399462,0.2255,-0.09050000000000001,0.24298250970000002,0.68,-0.18,0.7034202158
2020-03-24 00:00:00,0.93,0.10650000000000001,0.9360781217,0.24,-0.0935,0.2575698934,0.6900000000000001,0.2,0.7184010022,0.9,0.0665,0.9024534614,0.24,-0.0935,0.2575698934,0.66,0.16,0.6791170739
2020-03-24 00:30:00,1.0825,0.0925,1.0864448905,0.2325,-0.08750000000000001,0.24842000720000001,0.85,0.18,0.8688498144000001,1.0425,0.052500000000000005,1.0438211054,0.2325,-0.08750000000000001,0.24842000720000001,0.81,0.14,0.8220097323000001
2020-03-24 01:00:00,1.284,0.379,1.33876697,0.224,-0.091,0.24177882450000002,1.06,0.47000000000000003,1.1595257651,1.204,-0.231,1.2259596241,0.224,-0.091,0.24177882450000002,0.98,-0.14,0.9899494937000001
2020-03-24 01:30:00,1.3305,0.1095,1.3349983146,0.2005,-0.0805,0.2160567055,1.13,0.19,1.1458621209,1.2905,0.0695,1.2923701095,0.2005,-0.0805,0.2160567055,1.09,0.15,1.1002726935
2020-03-24 02:00:00,1.2895,0.107,1.2939317022,0.20950000000000002,-0.083,0.2253425171,1.08,0.19,1.09658561,1.2495,0.067,1.2512950292,0.20950000000000002,-0.083,0.2253425171,1.04,0.15,1.0507616285
2020-03-24 02:30:00,1.233,0.10300000000000001,1.2372946294,0.263,-0.097,0.28031767690000003,0.97,0.2,0.990403958,1.193,0.063,1.1946622954000001,0.263,-0.097,0.28031767690000003,0.93,0.16,0.9436630755000001
2020-03-24 03:00:00,1.2155,0.2215,1.2355170981999999,0.23550000000000001,-0.0985,0.2552694655,0.98,0.32,1.0309219175,1.1655,-0.0385,1.1661357125,0.23550000000000001,-0.0985,0.2552694655,0.93,0.06,0.931933474
2020-03-24 03:30:00,1.1635,0.526,1.2768744065,0.20350000000000001,-0.084,0.22015505900000001,0.96,0.61,1.137409337,1.0735000000000001,-0.374,1.1367841704,0.20350000000000001,-0.084,0.22015505900000001,0.87,-0.29,0.9170605214
2020-03-24 04:00:00,1.0865,0.5135000000000001,1.2017339556,0.23650000000000002,-0.08650000000000001,0.251822358,0.85,0.6000000000000001,1.0404326023,1.0065,-0.3765,1.0746136515,0.23650000000000002,-0.08650000000000001,0.251822358,0.77,-0.29,0.8228000972
2020-03-24 04:30:00,1.0805,0.516,1.1973872598,0.2605,-0.094,0.2769408782,0.8200000000000001,0.61,1.0220078278,0.9905,-0.374,1.0587569362,0.2605,-0.094,0.2769408782,0.73,-0.28,0.7818567644000001
2020-03-24 05:00:00,1.048,0.5135000000000001,1.1670416659,0.248,-0.0965,0.2661132278,0.8,0.61,1.0060318086,0.9580000000000001,-0.3765,1.0293280575,0.248,-0.0965,0.2661132278,0.71,-0.28,0.7632168761
2020-03-24 05:30:00,1.0305,0.516,1.1524696308,0.24050000000000002,-0.094,0.2582174471,0.79,0.61,0.9980981916,0.9405,-0.374,1.0121345019,0.24050000000000002,-0.094,0.2582174471,0.7000000000000001,-0.28,0.753923073
2020-03-24 06:00:00,1.0545,0.3945,1.1258776577,0.1545,-0.0755,0.17196075130000002,0.9,0.47000000000000003,1.0153324579,0.9845,-0.23550000000000001,1.0122749133,0.1545,-0.0755,0.17196075130000002,0.8300000000000001,-0.16,0.8452810184
2020-03-24 06:30:00,1.1085,0.13,1.116096882,0.1685,-0.08,0.18652680770000002,0.9400000000000001,0.21,0.9631718434000001,1.0685,0.09,1.0722836612,0.1685,-0.08,0.18652680770000002,0.9,0.17,0.9159148432
2020-03-24 07:00:00,1.154,0.14100000000000001,1.1625820401,0.20400000000000001,-0.089,0.2225690904,0.9500000000000001,0.23,0.9774456507,1.114,0.101,1.1185691753,0.20400000000000001,-0.089,0.2225690904,0.91,0.19,0.9296235797
2020-03-24 07:30:00,1.114,0.14150000000000001,1.122950689,0.224,-0.08850000000000001,0.2408490191,0.89,0.23,0.9192388155000001,1.074,0.1015,1.078785544,0.224,-0.08850000000000001,0.2408490191,0.85,0.19,0.8709764635
2020-03-24 08:00:00,1.0965,0.146,1.106177314,0.2265,-0.124,0.2582213198,0.87,0.27,0.910933587,1.0565,0.106,1.0618042428,0.2265,-0.124,0.2582213198,0.8300000000000001,0.23,0.86127812
2020-03-24 08:30:00,1.0675,0.153,1.0784086656,0.2275,-0.167,0.2822149004,0.84,0.32,0.8988882022,1.0275,0.113,1.0336949502,0.2275,-0.167,0.2822149004,0.8,0.28,0.847584804
2020-03-24 09:00:00,1.0425,0.1705,1.0563505573,0.2025,-0.17950000000000002,0.2706039541,0.84,0.35000000000000003,0.91,1.0025,0.1005,1.0075249377,0.2025,-0.17950000000000002,0.2706039541,0.8,0.28,0.847584804
2020-03-24 09:30:00,1.046,0.5750000000000001,1.1936251505,0.226,-0.20500000000000002,0.3051245647,0.8200000000000001,0.78,1.1317243481,0.9560000000000001,-0.325,1.0097331331,0.226,-0.20500000000000002,0.3051245647,0.73,-0.12,0.7397972695
2020-03-24 10:00:00,0.981,0.5705,1.1348265286,0.211,-0.20950000000000002,0.2973402933,0.77,0.78,1.0960383205,0.891,-0.3195,0.9465522965000001,0.211,-0.20950000000000002,0.2973402933,0.68,-0.11,0.688839604
2020-03-24 10:30:00,0.9195000000000001,0.5670000000000001,1.0802635095,0.2195,-0.193,0.2922828254,0.7000000000000001,0.76,1.0332473082,0.8395,-0.323,0.8994938855,0.2195,-0.193,0.2922828254,0.62,-0.13,0.6334824386
2020-03-24 11:00:00,0.858,0.5645,1.0270463719,0.248,-0.1955,0.315791466,0.61,0.76,0.9745255256,0.768,-0.3255,0.8341308351000001,0.248,-0.1955,0.315791466,0.52,-0.13,0.5360037313
