Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-24 11:30:00,0.8125,0.5700000000000001,0.9925,0.2625,-0.16,0.30741868840000003,0.55,0.73,0.9140021882,0.7325,-0.32,0.7993473901,0.2625,-0.16,0.30741868840000003,0.47000000000000003,-0.16,0.4964876635
2020-03-24 12:00:00,0.8025,0.5725,0.9857801479,0.3025,-0.1375,0.3322837643,0.5,0.71,0.8683893136,0.7225,-0.3175,0.7891847059,0.3025,-0.1375,0.3322837643,0.42,-0.18,0.4569463864
2020-03-24 12:30:00,0.81,0.5615,0.9855872615000001,0.32,-0.1385,0.3486864637,0.49,0.7000000000000001,0.8544588931,0.73,-0.3185,0.7964560565000001,0.32,-0.1385,0.3486864637,0.41000000000000003,-0.18,0.4477722635
2020-03-24 13:00:00,0.8105,0.5645,0.9877097246000001,0.35050000000000003,-0.1255,0.3722908809,0.46,0.6900000000000001,0.8292767934,0.7305,-0.3055,0.7918083733,0.35050000000000003,-0.1255,0.3722908809,0.38,-0.18,0.4204759208
2020-03-24 13:30:00,0.7835000000000001,0.485,0.9214647307,0.3635,-0.145,0.3913531014,0.42,0.63,0.7571657678,0.7135,-0.225,0.74813585,0.3635,-0.145,0.3913531014,0.35000000000000003,-0.08,0.3590264614
2020-03-24 14:00:00,0.7555000000000001,0.14750000000000002,0.7697639248,0.3255,-0.1925,0.3781620023,0.43,0.34,0.5481788029,0.7255,0.0975,0.7320221991,0.3255,-0.1925,0.3781620023,0.4,0.29,0.4940647731
2020-03-24 14:30:00,0.7635000000000001,0.139,0.7760497729,0.3335,-0.181,0.3794512485,0.43,0.32,0.5360037313,0.7335,0.099,0.7401508292000001,0.3335,-0.181,0.3794512485,0.4,0.28,0.4882622246
2020-03-24 15:00:00,0.7915000000000001,0.14350000000000002,0.8044031949,0.3215,-0.1665,0.3620559349,0.47000000000000003,0.31,0.5630275304,0.7515000000000001,0.10350000000000001,0.7585937648000001,0.3215,-0.1665,0.3620559349,0.43,0.27,0.5077400910000001
2020-03-24 15:30:00,0.8565,0.1365,0.8673087685,0.3265,-0.1835,0.37453237510000004,0.53,0.32,0.6191122677,0.8265,0.08650000000000001,0.8310141395,0.3265,-0.1835,0.37453237510000004,0.5,0.27,0.5682429058
2020-03-24 16:00:00,0.8605,0.1275,0.8698945338,0.3005,-0.1625,0.3416233306,0.56,0.29,0.630634601,0.8305,0.08750000000000001,0.835096701,0.3005,-0.1625,0.3416233306,0.53,0.25,0.586003413
2020-03-24 16:30:00,0.9545,0.1545,0.9669232131000001,0.3045,-0.1255,0.3293485995,0.65,0.28,0.7077428912,0.9145000000000001,0.0545,0.9161225355,0.3045,-0.1255,0.3293485995,0.61,0.18,0.6360031446000001
2020-03-24 17:00:00,1.096,0.435,1.1791696231,0.306,-0.105,0.3235135237,0.79,0.54,0.9569221494000001,1.026,-0.225,1.0503813593,0.306,-0.105,0.3235135237,0.72,-0.12,0.7299315036
2020-03-24 17:30:00,1.2235,0.1605,1.2339823743,0.3035,-0.1095,0.3226491903,0.92,0.27,0.9588013350000001,1.1835,0.12050000000000001,1.1896186364,0.3035,-0.1095,0.3226491903,0.88,0.23,0.9095603333000001
2020-03-24 18:00:00,1.3325,0.1595,1.3420121087,0.2325,-0.09050000000000001,0.2494924849,1.1,0.25,1.1280514173,1.2825,0.11950000000000001,1.2880553171,0.2325,-0.09050000000000001,0.2494924849,1.05,0.21,1.0707940979
2020-03-24 18:30:00,1.4275,0.3985,1.4820791139,0.1875,-0.07150000000000001,0.2006701273,1.24,0.47000000000000003,1.3260844619,1.3575,-0.1315,1.3638542811,0.1875,-0.07150000000000001,0.2006701273,1.17,-0.06,1.1715374514
2020-03-24 19:00:00,1.4385,0.35450000000000004,1.4815372084,0.1685,-0.0655,0.1807830191,1.27,0.42,1.3376471882,1.3785,-0.0455,1.3792507024,0.1685,-0.0655,0.1807830191,1.21,0.02,1.210165278
2020-03-24 19:30:00,1.4405000000000001,0.28250000000000003,1.4679395424,0.1705,-0.0675,0.1833752982,1.27,0.35000000000000003,1.3173458164,1.3905,0.0325,1.3908797576,0.1705,-0.0675,0.1833752982,1.22,0.1,1.2240914998
2020-03-24 20:00:00,1.3785,0.154,1.3870754305,0.1685,-0.066,0.18096477560000002,1.21,0.22,1.2298373876,1.3385,0.10400000000000001,1.342534264,0.1685,-0.066,0.18096477560000002,1.17,0.17,1.1822859214
2020-03-24 20:30:00,1.3175,0.14650000000000002,1.3256200436,0.1675,-0.0635,0.17913263240000002,1.15,0.21,1.1690166808,1.2675,0.10650000000000001,1.2719663910999999,0.1675,-0.0635,0.17913263240000002,1.1,0.17,1.1130588484
2020-03-24 21:00:00,1.2415,0.146,1.2500552988,0.1715,-0.064,0.1830525881,1.07,0.21,1.0904127659,1.2015,0.106,1.2061667588,0.1715,-0.064,0.1830525881,1.03,0.17,1.0439348639
2020-03-24 21:30:00,1.185,0.214,1.2041681776,0.17500000000000002,-0.066,0.1870320828,1.01,0.28,1.0480935073,1.135,0.034,1.1355091369,0.17500000000000002,-0.066,0.1870320828,0.96,0.1,0.965194281
2020-03-24 22:00:00,1.146,0.5535,1.2726658044999999,0.186,-0.0665,0.1975303774,0.96,0.62,1.1428035702,1.046,-0.34650000000000003,1.1018975678,0.186,-0.0665,0.1975303774,0.86,-0.28,0.9044335244
2020-03-24 22:30:00,1.0545,0.545,1.1870110571999999,0.21450000000000002,-0.075,0.2272339103,0.84,0.62,1.0440306509,0.9645,-0.355,1.0277573887,0.21450000000000002,-0.075,0.2272339103,0.75,-0.28,0.8005623024
2020-03-24 23:00:00,0.9805,0.389,1.0548465528,0.24050000000000002,-0.091,0.2571405258,0.74,0.48,0.8820430828,0.9105000000000001,-0.201,0.9324222488,0.24050000000000002,-0.091,0.2571405258,0.67,-0.11,0.6789698079
2020-03-24 23:30:00,0.879,0.10350000000000001,0.8850724547000001,0.23900000000000002,-0.0765,0.25094471500000004,0.64,0.18,0.6648308055000001,0.849,0.0635,0.8513713937,0.23900000000000002,-0.0765,0.25094471500000004,0.61,0.14,0.6258594091
2020-03-25 00:00:00,0.8745,0.11,0.8813910880000001,0.21450000000000002,-0.07,0.22563299850000001,0.66,0.18,0.6841052551,0.8445,0.07,0.8473961588000001,0.21450000000000002,-0.07,0.22563299850000001,0.63,0.14,0.645368112
2020-03-25 00:30:00,1.0045,0.107,1.0101827805,0.1845,-0.063,0.1949596112,0.8200000000000001,0.17,0.8374365648000001,0.9745,0.067,0.976800517,0.1845,-0.063,0.1949596112,0.79,0.13,0.800624756
2020-03-25 01:00:00,1.17,0.11800000000000001,1.1759353724000001,0.17,-0.062,0.1809530326,1.0,0.18,1.0160708637,1.1400000000000001,0.068,1.1420262694,0.17,-0.062,0.1809530326,0.97,0.13,0.9786725704
2020-03-25 01:30:00,1.212,0.117,1.2176341815,0.17200000000000001,-0.063,0.1831747799,1.04,0.18,1.0554619842,1.172,0.067,1.1739135403,0.17200000000000001,-0.063,0.1831747799,1.0,0.13,1.0084145973
2020-03-25 02:00:00,1.1785,0.116,1.1841951908000001,0.1685,-0.064,0.18024497220000002,1.01,0.18,1.0259142264,1.1385,0.066,1.1404114389,0.1685,-0.064,0.18024497220000002,0.97,0.13,0.9786725704
2020-03-25 02:30:00,1.1645,0.115,1.1701646252,0.1645,-0.065,0.1768763693,1.0,0.18,1.0160708637,1.1245,0.075,1.1269983363,0.1645,-0.065,0.1768763693,0.96,0.14,0.9701546269
2020-03-25 03:00:00,1.127,0.125,1.1339109312,0.147,-0.065,0.1607295866,0.98,0.19,0.9982484661000001,1.087,0.075,1.0895843244,0.147,-0.065,0.1607295866,0.9400000000000001,0.14,0.9503683496
2020-03-25 03:30:00,1.091,0.324,1.1380935814,0.151,-0.066,0.1647938106,0.9400000000000001,0.39,1.0176934705,1.031,-0.156,1.0427353451,0.151,-0.066,0.1647938106,0.88,-0.09,0.8845903006
2020-03-25 04:00:00,1.0165,0.519,1.1413295974,0.1565,-0.061,0.1679680029,0.86,0.58,1.0373041984,0.9265,-0.381,1.0017800407,0.1565,-0.061,0.1679680029,0.77,-0.32,0.8338465087
2020-03-25 04:30:00,0.973,0.5105000000000001,1.0987899026,0.17300000000000001,-0.059500000000000004,0.1829460303,0.8,0.5700000000000001,0.9822932352,0.893,-0.3795,0.9702933835,0.17300000000000001,-0.059500000000000004,0.1829460303,0.72,-0.32,0.7879086241000001
2020-03-25 05:00:00,0.9515,0.5095000000000001,1.0793250206,0.1715,-0.060500000000000005,0.1818584614,0.78,0.5700000000000001,0.9660745313,0.8715,-0.3805,0.9509429531,0.1715,-0.060500000000000005,0.1818584614,0.7000000000000001,-0.32,0.7696752562
2020-03-25 05:30:00,0.973,0.5085000000000001,1.097862127,0.17300000000000001,-0.061500000000000006,0.1836062363,0.8,0.5700000000000001,0.9822932352,0.883,-0.3815,0.9618894167,0.17300000000000001,-0.061500000000000006,0.1836062363,0.71,-0.32,0.7787810989
2020-03-25 06:00:00,0.9955,0.518,1.1222050838,0.1655,-0.062,0.176732142,0.8300000000000001,0.58,1.0125709852,0.9155000000000001,-0.362,0.9844715588,0.1655,-0.062,0.176732142,0.75,-0.30000000000000004,0.8077747211
2020-03-25 06:30:00,1.055,0.5295,1.1804216408000001,0.165,-0.060500000000000005,0.17574199840000002,0.89,0.59,1.0678014797,0.965,-0.35050000000000003,1.0266816693,0.165,-0.060500000000000005,0.17574199840000002,0.8,-0.29,0.850940656
2020-03-25 07:00:00,1.102,0.1885,1.1180054785,0.17200000000000001,-0.061500000000000006,0.18266430960000002,0.93,0.25,0.9630160954,1.052,0.0285,1.0523859796,0.17200000000000001,-0.061500000000000006,0.18266430960000002,0.88,0.09,0.8845903006
2020-03-25 07:30:00,1.055,0.1365,1.0637938005,0.165,-0.0635,0.1767972002,0.89,0.2,0.9121951546,1.015,0.0965,1.0195769956,0.165,-0.0635,0.1767972002,0.85,0.16,0.8649277426
2020-03-25 08:00:00,1.0175,0.14850000000000002,1.0282793881,0.1375,-0.0915,0.1651620416,0.88,0.24,0.9121403401,0.9775,0.0985,0.9824502532,0.1375,-0.0915,0.1651620416,0.84,0.19,0.8612200648
2020-03-25 08:30:00,1.021,0.146,1.0313859607,0.131,-0.134,0.1873953041,0.89,0.28,0.9330058949000001,0.981,0.106,0.9867101905000001,0.131,-0.134,0.1873953041,0.85,0.24,0.8832326987
2020-03-25 09:00:00,1.0055,0.1565,1.0176062598,0.1355,-0.1635,0.212349947,0.87,0.32,0.926984358,0.9755,0.1165,0.9824319315000001,0.1355,-0.1635,0.212349947,0.84,0.28,0.8854377448
2020-03-25 09:30:00,0.9375,0.151,0.9495826715000001,0.1575,-0.149,0.2168115541,0.78,0.30000000000000004,0.8357032966,0.8975000000000001,0.111,0.9043380176,0.1575,-0.149,0.2168115541,0.74,0.26,0.784346862
2020-03-25 10:00:00,0.88,0.1625,0.894877785,0.15,-0.1275,0.19686607120000002,0.73,0.29,0.7854934755,0.84,0.12250000000000001,0.8488852985,0.15,-0.1275,0.19686607120000002,0.6900000000000001,0.25,0.7338937253000001
2020-03-25 10:30:00,0.812,0.171,0.8298102193,0.162,-0.109,0.19525624190000002,0.65,0.28,0.7077428912,0.782,0.131,0.7928965885,0.162,-0.109,0.19525624190000002,0.62,0.24,0.6648308055000001
2020-03-25 11:00:00,0.782,0.1685,0.7999476545,0.152,-0.1115,0.1885106098,0.63,0.28,0.6894200461000001,0.742,0.1285,0.7530446534,0.152,-0.1115,0.1885106098,0.59,0.24,0.6369458376
2020-03-25 11:30:00,0.746,0.1685,0.7647929458,0.126,-0.07150000000000001,0.1448732204,0.62,0.24,0.6648308055000001,0.706,0.1285,0.7175989479,0.126,-0.07150000000000001,0.1448732204,0.58,0.2,0.613514466
2020-03-25 12:00:00,0.765,0.1685,0.7833372518,0.145,-0.061500000000000006,0.15750317460000002,0.62,0.23,0.6612866247,0.725,0.1285,0.7362997012,0.145,-0.061500000000000006,0.15750317460000002,0.58,0.19,0.6103277808
2020-03-25 12:30:00,0.7395,0.163,0.7572511142,0.1695,-0.067,0.182261488,0.5700000000000001,0.23,0.6146543744,0.6995,0.123,0.7102318283,0.1695,-0.067,0.182261488,0.53,0.19,0.5630275304
2020-03-25 13:00:00,0.756,0.1685,0.7745503534,0.176,-0.061500000000000006,0.1864356457,0.58,0.23,0.6239390996,0.726,0.1285,0.7372843753,0.176,-0.061500000000000006,0.1864356457,0.55,0.19,0.5818934610000001
2020-03-25 13:30:00,0.711,0.1675,0.7304637226,0.181,-0.0625,0.1914869447,0.53,0.23,0.577754273,0.681,0.1075,0.6894325565,0.181,-0.0625,0.1914869447,0.5,0.17,0.5281098371
2020-03-25 14:00:00,0.6875,0.5785,0.8985090428,0.17750000000000002,-0.061500000000000006,0.1878523356,0.51,0.64,0.8183520025000001,0.6075,-0.3215,0.6873270692,0.17750000000000002,-0.061500000000000006,0.1878523356,0.43,-0.26,0.5024937811
2020-03-25 14:30:00,0.7000000000000001,0.5755,0.9062009987,0.16,-0.10450000000000001,0.1911027211,0.54,0.68,0.8683317338000001,0.62,-0.3345,0.704478708,0.16,-0.10450000000000001,0.1911027211,0.46,-0.23,0.5142956348000001
2020-03-25 15:00:00,0.727,0.5715,0.9247384765000001,0.117,-0.1085,0.1595658171,0.61,0.68,0.9135097153,0.647,-0.3385,0.7301994591000001,0.117,-0.1085,0.1595658171,0.53,-0.23,0.577754273
2020-03-25 15:30:00,0.725,0.261,0.7705491548000001,0.115,-0.099,0.1517432041,0.61,0.36,0.7083078427,0.675,-0.019,0.6752673545,0.115,-0.099,0.1517432041,0.56,0.08,0.5656854249000001
2020-03-25 16:00:00,0.7845000000000001,0.1395,0.7968064382000001,0.0945,-0.1105,0.1453977304,0.6900000000000001,0.25,0.7338937253000001,0.7445,0.0995,0.7511194978,0.0945,-0.1105,0.1453977304,0.65,0.21,0.6830812543
2020-03-25 16:30:00,0.8835000000000001,0.14200000000000002,0.8948386726,0.12350000000000001,-0.11800000000000001,0.17081056760000002,0.76,0.26,0.8032434251,0.8435,0.10200000000000001,0.8496447787,0.12350000000000001,-0.11800000000000001,0.17081056760000002,0.72,0.22,0.7528612090000001
2020-03-25 17:00:00,1.0255,0.154,1.0369986741,0.1555,-0.056,0.1652762838,0.87,0.21,0.8949860334,0.9855,0.10400000000000001,0.9909723760000001,0.1555,-0.056,0.1652762838,0.8300000000000001,0.16,0.8452810184
2020-03-25 17:30:00,1.155,0.1935,1.1710966015,0.155,-0.0565,0.1649765135,1.0,0.25,1.0307764064,1.115,0.0635,1.1168067201,0.155,-0.0565,0.1649765135,0.96,0.12,0.9674709298
2020-03-25 18:00:00,1.2895,0.601,1.4226774933000002,0.1495,-0.059000000000000004,0.1607210316,1.1400000000000001,0.66,1.317269904,1.1995,-0.299,1.2362043723,0.1495,-0.059000000000000004,0.1607210316,1.05,-0.24,1.0770793843
2020-03-25 18:30:00,1.391,0.6025,1.5158783757,0.14100000000000001,-0.0575,0.1522736024,1.25,0.66,1.4135416513,1.301,-0.2975,1.3345813014,0.14100000000000001,-0.0575,0.1522736024,1.16,-0.24,1.1845674316
2020-03-25 19:00:00,1.4405000000000001,0.5935,1.5579738445,0.1405,-0.0565,0.1514348045,1.3,0.65,1.4534441854,1.3505,-0.29650000000000004,1.3826649992,0.1405,-0.0565,0.1514348045,1.21,-0.24,1.233572049
2020-03-25 19:30:00,1.4445000000000001,0.5925,1.561293214,0.1245,-0.0575,0.137136793,1.32,0.65,1.4713599152,1.3445,-0.3075,1.3792159004,0.1245,-0.0575,0.137136793,1.22,-0.25,1.245351356
2020-03-25 20:00:00,1.3705,0.5710000000000001,1.4846923082,0.12050000000000001,-0.059000000000000004,0.134168737,1.25,0.63,1.3997856979,1.2705,-0.329,1.3124066633,0.12050000000000001,-0.059000000000000004,0.134168737,1.15,-0.27,1.1812705025
2020-03-25 20:30:00,1.318,0.5545,1.4298930904,0.11800000000000001,-0.0555,0.1304003451,1.2,0.61,1.3461426373,1.228,-0.3255,1.2704071198,0.11800000000000001,-0.0555,0.1304003451,1.11,-0.27,1.1423659659
2020-03-25 21:00:00,1.2575,0.562,1.3773707743,0.1375,-0.058,0.1492322016,1.12,0.62,1.2801562405,1.1675,-0.328,1.2126995712,0.1375,-0.058,0.1492322016,1.03,-0.27,1.0648004508
2020-03-25 21:30:00,1.193,0.5605,1.3181082088,0.14300000000000002,-0.059500000000000004,0.1548846345,1.05,0.62,1.2193850909,1.103,-0.34950000000000003,1.1570476438,0.14300000000000002,-0.059500000000000004,0.1548846345,0.96,-0.29,1.0028459503
2020-03-25 22:00:00,1.1360000000000001,0.556,1.2647655909,0.146,-0.054,0.1556663098,0.99,0.61,1.1628413477,1.046,-0.354,1.1042789503,0.146,-0.054,0.1556663098,0.9,-0.30000000000000004,0.9486832981000001
2020-03-25 22:30:00,1.068,0.546,1.1994748850999999,0.148,-0.054,0.1575436447,0.92,0.6000000000000001,1.0983624174,0.978,-0.354,1.0400961494,0.148,-0.054,0.1575436447,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2020-03-25 23:00:00,0.9775,0.5415,1.117465212,0.14750000000000002,-0.0585,0.15867734560000002,0.8300000000000001,0.6000000000000001,1.0241581909,0.8875000000000001,-0.35850000000000004,0.9571721371,0.14750000000000002,-0.0585,0.15867734560000002,0.74,-0.30000000000000004,0.7984985911
2020-03-25 23:30:00,0.918,0.541,1.0655538466,0.148,-0.059000000000000004,0.15932670840000002,0.77,0.6000000000000001,0.9761659695,0.8280000000000001,-0.359,0.9024771465,0.148,-0.059000000000000004,0.15932670840000002,0.68,-0.30000000000000004,0.7432361670000001
2020-03-26 00:00:00,0.899,0.5465,1.0520756864,0.129,-0.0635,0.14378195300000002,0.77,0.61,0.9823441352000001,0.809,-0.3635,0.8869121997,0.129,-0.0635,0.14378195300000002,0.68,-0.30000000000000004,0.7432361670000001
2020-03-26 00:30:00,1.0395,0.5475,1.1748687161,0.1395,-0.0625,0.152861048,0.9,0.61,1.0872442228,0.9495,-0.36250000000000004,1.0163446758,0.1395,-0.0625,0.152861048,0.81,-0.30000000000000004,0.8637708029000001
2020-03-26 01:00:00,1.2155,0.5305,1.3262241515,0.14550000000000002,-0.059500000000000004,0.1571957379,1.07,0.59,1.2218837915,1.1255,-0.35950000000000004,1.1815204188,0.14550000000000002,-0.059500000000000004,0.1571957379,0.98,-0.30000000000000004,1.024890238
2020-03-26 01:30:00,1.2475,0.5315,1.3560046091,0.14750000000000002,-0.0585,0.15867734560000002,1.1,0.59,1.2482387592,1.1475,-0.35850000000000004,1.2021973632,0.14750000000000002,-0.0585,0.15867734560000002,1.0,-0.30000000000000004,1.0440306509
2020-03-26 02:00:00,1.1915,0.526,1.3024393459999999,0.1915,-0.064,0.2019114905,1.0,0.59,1.1610770862,1.1015,-0.364,1.1600854494,0.1915,-0.064,0.2019114905,0.91,-0.30000000000000004,0.9581753493
2020-03-26 02:30:00,1.1565,0.525,1.2700855286000001,0.1865,-0.065,0.1975025316,0.97,0.59,1.1353413584,1.0665,-0.365,1.1272299011,0.1865,-0.065,0.1975025316,0.88,-0.30000000000000004,0.9297311439
2020-03-26 03:00:00,1.134,0.547,1.2590333594,0.164,-0.063,0.1756843761,0.97,0.61,1.1458621209,1.044,-0.363,1.1053076495,0.164,-0.063,0.1756843761,0.88,-0.30000000000000004,0.9297311439
2020-03-26 03:30:00,1.0675,0.529,1.1913845937,0.1675,-0.061,0.1782617458,0.9,0.59,1.0761505471,0.9875,-0.361,1.0514167823,0.1675,-0.061,0.1782617458,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-03-26 04:00:00,1.0165,0.5125000000000001,1.1383885541,0.1565,-0.0575,0.1667288217,0.86,0.5700000000000001,1.0317460928,0.9265,-0.3775,1.0004541469,0.1565,-0.0575,0.1667288217,0.77,-0.32,0.8338465087
2020-03-26 04:30:00,1.003,0.523,1.1311666544,0.153,-0.057,0.1632727779,0.85,0.58,1.0290286682,0.913,-0.377,0.9877742657,0.153,-0.057,0.1632727779,0.76,-0.32,0.8246211251000001
2020-03-26 05:00:00,0.98,0.5215000000000001,1.1101181243,0.15,-0.0585,0.1610038819,0.8300000000000001,0.58,1.0125709852,0.89,-0.3785,0.9671412772,0.15,-0.0585,0.1610038819,0.74,-0.32,0.8062257748
2020-03-26 05:30:00,0.987,0.5245000000000001,1.1177071396,0.137,-0.0555,0.1478149181,0.85,0.58,1.0290286682,0.897,-0.3755,0.9724244187000001,0.137,-0.0555,0.1478149181,0.76,-0.32,0.8246211251000001
2020-03-26 06:00:00,1.028,0.495,1.1409684483,0.128,-0.055,0.13931618710000002,0.9,0.55,1.0547511555,0.9380000000000001,-0.335,0.9960266061,0.128,-0.055,0.13931618710000002,0.81,-0.28,0.8570297544000001
2020-03-26 06:30:00,1.068,0.122,1.07494558,0.128,-0.058,0.1405275774,0.9400000000000001,0.18,0.9570788891,1.028,0.082,1.0312652423,0.128,-0.058,0.1405275774,0.9,0.14,0.9108238029
2020-03-26 07:00:00,1.1175,0.1245,1.1244138473,0.14750000000000002,-0.0555,0.1575960025,0.97,0.18,0.9865596789000001,1.0775,0.0845,1.0808082624,0.14750000000000002,-0.0555,0.1575960025,0.93,0.14,0.9404786016000001
2020-03-26 07:30:00,1.0515,0.123,1.058669566,0.1515,-0.057,0.1618680018,0.9,0.18,0.9178235124,1.0115,0.083,1.0148996256,0.1515,-0.057,0.1618680018,0.86,0.14,0.8713208364
2020-03-26 08:00:00,1.0135,0.14150000000000001,1.0233301031,0.14350000000000002,-0.0785,0.1635680287,0.87,0.22,0.8973850901,0.9735,0.0915,0.9777906218,0.14350000000000002,-0.0785,0.1635680287,0.8300000000000001,0.17,0.8472307832
2020-03-26 08:30:00,1.0245,0.145,1.0347102251,0.1345,-0.125,0.1836171288,0.89,0.27,0.9300537619,0.9845,0.095,0.9890729245000001,0.1345,-0.125,0.1836171288,0.85,0.22,0.8780091116000001
2020-03-26 09:00:00,1.0125,0.31,1.0588938804,0.12250000000000001,-0.15,0.19366530410000002,0.89,0.46,1.0018482919,0.9525,-0.07,0.9550687148,0.12250000000000001,-0.15,0.19366530410000002,0.8300000000000001,0.08,0.8338465087
2020-03-26 09:30:00,1.004,0.1625,1.0170655092,0.124,-0.1675,0.2084040547,0.88,0.33,0.939840412,0.964,0.1125,0.9705422453,0.124,-0.1675,0.2084040547,0.84,0.28,0.8854377448
2020-03-26 10:00:00,0.9165000000000001,0.59,1.0899872706,0.1265,-0.13,0.1813897737,0.79,0.72,1.0688779163,0.8265,-0.31,0.8827243341000001,0.1265,-0.13,0.1813897737,0.7000000000000001,-0.18,0.72277244
2020-03-26 10:30:00,0.8535,0.298,0.9040277927,0.14350000000000002,-0.132,0.1949775628,0.71,0.43,0.8300602388,0.8035,-0.012,0.803589603,0.14350000000000002,-0.132,0.1949775628,0.66,0.12,0.6708203932
2020-03-26 11:00:00,0.8005,0.1625,0.8168270931,0.1605,-0.1275,0.2049792672,0.64,0.29,0.7026378868,0.7705000000000001,0.1125,0.7786696989,0.1605,-0.1275,0.2049792672,0.61,0.24,0.6555150647
2020-03-26 11:30:00,0.747,0.161,0.7641531260000001,0.157,-0.109,0.1911282292,0.59,0.27,0.6488451279,0.707,0.111,0.7156605341000001,0.157,-0.109,0.1911282292,0.55,0.22,0.5923681288
2020-03-26 12:00:00,0.7585000000000001,0.1535,0.7738762821,0.1585,-0.08650000000000001,0.180567162,0.6000000000000001,0.24,0.6462197769,0.7285,0.1135,0.7372886138,0.1585,-0.08650000000000001,0.180567162,0.5700000000000001,0.2,0.6040695324
2020-03-26 12:30:00,0.76,0.1605,0.7767626729,0.18,-0.059500000000000004,0.18957913910000002,0.58,0.22,0.6203224968000001,0.72,0.1105,0.7284299898000001,0.18,-0.059500000000000004,0.18957913910000002,0.54,0.17,0.5661271942
2020-03-26 13:00:00,0.7395,0.1615,0.7569296533000001,0.17950000000000002,-0.0585,0.1887922138,0.56,0.22,0.6016643583,0.7095,0.1115,0.7182078390000001,0.17950000000000002,-0.0585,0.1887922138,0.53,0.17,0.5565968020000001
2020-03-26 13:30:00,0.7205,0.152,0.736358778,0.1605,-0.078,0.1784495727,0.56,0.23,0.6053924347,0.7005,0.112,0.7093971032,0.1605,-0.078,0.1784495727,0.54,0.19,0.5724508713
2020-03-26 14:00:00,0.6970000000000001,0.14550000000000002,0.7120247538000001,0.137,-0.0845,0.1609635052,0.56,0.23,0.6053924347,0.677,0.10550000000000001,0.6851709641,0.137,-0.0845,0.1609635052,0.54,0.19,0.5724508713
2020-03-26 14:30:00,0.67,0.132,0.6828791987,0.15,-0.058,0.16082288390000002,0.52,0.19,0.5536244214,0.64,0.092,0.6465786882,0.15,-0.058,0.16082288390000002,0.49,0.15,0.512445119
2020-03-26 15:00:00,0.6970000000000001,0.1325,0.7094823817,0.167,-0.0575,0.176621771,0.53,0.19,0.5630275304,0.667,0.0925,0.6733834346,0.167,-0.0575,0.176621771,0.5,0.15,0.5220153254000001
2020-03-26 15:30:00,0.727,0.1505,0.7424144732,0.157,-0.0695,0.1716952242,0.5700000000000001,0.22,0.6109828148,0.6970000000000001,0.0805,0.7016332732,0.157,-0.0695,0.1716952242,0.54,0.15,0.5604462508
2020-03-26 16:00:00,0.767,0.555,0.9467386123,0.157,-0.065,0.16992351220000002,0.61,0.62,0.8697700846,0.677,-0.34500000000000003,0.7598381407,0.157,-0.065,0.16992351220000002,0.52,-0.28,0.5905929224
2020-03-26 16:30:00,0.902,0.5565,1.059856712,0.152,-0.0635,0.1647308411,0.75,0.62,0.9730878686000001,0.812,-0.3435,0.8816667454,0.152,-0.0635,0.1647308411,0.66,-0.28,0.7169379332
2020-03-26 17:00:00,1.0215,0.554,1.1620577653,0.1515,-0.056,0.1615185748,0.87,0.61,1.0625441167,0.9315,-0.316,0.9836403052,0.1515,-0.056,0.1615185748,0.78,-0.26,0.8221921916
2020-03-26 17:30:00,1.1505,0.542,1.2717760219,0.1505,-0.058,0.1612893363,1.0,0.6000000000000001,1.166190379,1.0705,-0.28800000000000003,1.1085640487,0.1505,-0.058,0.1612893363,0.92,-0.23,0.9483142939
2020-03-26 18:00:00,1.258,0.2185,1.2768344646,0.148,-0.061500000000000006,0.1602693046,1.11,0.28,1.1447707194,1.218,0.0485,1.2189652374,0.148,-0.061500000000000006,0.1602693046,1.07,0.11,1.0756393448
2020-03-26 18:30:00,1.3835,0.14200000000000002,1.390768223,0.1335,-0.058,0.1455549724,1.25,0.2,1.2658988901,1.3435000000000001,0.10200000000000001,1.3473664127,0.1335,-0.058,0.1455549724,1.21,0.16,1.2205326706
2020-03-26 19:00:00,1.451,0.5905,1.566553941,0.131,-0.059500000000000004,0.1438792897,1.32,0.65,1.4713599152,1.361,-0.28950000000000004,1.3914493343,0.131,-0.059500000000000004,0.1438792897,1.23,-0.23,1.2513193038
2020-03-26 19:30:00,1.4445000000000001,0.587,1.5592143053,0.14450000000000002,-0.063,0.1576364488,1.3,0.65,1.4534441854,1.3445,-0.313,1.3804525526,0.14450000000000002,-0.063,0.1576364488,1.2,-0.25,1.2257650672
2020-03-26 20:00:00,1.381,0.3665,1.4288048327,0.151,-0.0635,0.1638085773,1.23,0.43,1.3029965464,1.321,-0.07350000000000001,1.3230431777,0.151,-0.0635,0.1638085773,1.17,-0.01,1.1700427343
2020-03-26 20:30:00,1.274,0.14550000000000002,1.2822816578,0.14400000000000002,-0.0545,0.1539683409,1.13,0.2,1.1475626345,1.234,0.0955,1.2376898844,0.14400000000000002,-0.0545,0.1539683409,1.09,0.15,1.1002726935
2020-03-26 21:00:00,1.249,0.14,1.2568217853,0.159,-0.06,0.1699441085,1.09,0.2,1.1081967334,1.209,0.09,1.2123452479,0.159,-0.06,0.1699441085,1.05,0.15,1.0606601718
2020-03-26 21:30:00,1.2085,0.5295,1.319409906,0.17850000000000002,-0.07050000000000001,0.19191795120000002,1.03,0.6000000000000001,1.1920151006,1.1285,-0.3105,1.1704368842,0.17850000000000002,-0.07050000000000001,0.19191795120000002,0.9500000000000001,-0.24,0.9798469268000001
2020-03-26 22:00:00,1.1360000000000001,0.55,1.2621394535000001,0.186,-0.07,0.1987360058,0.9500000000000001,0.62,1.1344161494,1.046,-0.35000000000000003,1.1030031732,0.186,-0.07,0.1987360058,0.86,-0.28,0.9044335244
2020-03-26 22:30:00,1.042,0.519,1.1640983635,0.182,-0.061,0.1919505145,0.86,0.58,1.0373041984,0.962,-0.361,1.0275042579,0.182,-0.061,0.1919505145,0.78,-0.30000000000000004,0.8357032966
2020-03-26 23:00:00,0.963,0.5255000000000001,1.0970502495,0.193,-0.0645,0.2034926289,0.77,0.59,0.970051545,0.873,-0.3645,0.9460387149,0.193,-0.0645,0.2034926289,0.68,-0.30000000000000004,0.7432361670000001
2020-03-26 23:30:00,0.9065000000000001,0.5355,1.0528544534,0.17650000000000002,-0.0645,0.1879162047,0.73,0.6000000000000001,0.9449338601,0.8165,-0.3645,0.8941658124,0.17650000000000002,-0.0645,0.1879162047,0.64,-0.30000000000000004,0.7068238819
2020-03-27 00:00:00,0.8785000000000001,0.355,0.9475163587000001,0.14850000000000002,-0.065,0.16210259100000002,0.73,0.42,0.8421995013,0.8185,-0.17500000000000002,0.8369989546000001,0.14850000000000002,-0.065,0.16210259100000002,0.67,-0.11,0.6789698079
2020-03-27 00:30:00,1.0005,0.097,1.005191151,0.1705,-0.063,0.18176702120000002,0.8300000000000001,0.16,0.8452810184,0.9705,0.057,0.9721724384,0.1705,-0.063,0.18176702120000002,0.8,0.12,0.8089499366
2020-03-27 01:00:00,1.178,0.098,1.1820693719,0.188,-0.062,0.1979595918,0.99,0.16,1.0028459503,1.138,0.058,1.1394770730000001,0.188,-0.062,0.1979595918,0.9500000000000001,0.12,0.9575489544
2020-03-27 01:30:00,1.205,0.105,1.2095660379,0.165,-0.055,0.17392527130000002,1.04,0.16,1.052235715,1.165,0.065,1.1668118957,0.165,-0.055,0.17392527130000002,1.0,0.12,1.007174265
2020-03-27 02:00:00,1.156,0.10350000000000001,1.1606240778,0.166,-0.0565,0.1753517893,0.99,0.16,1.0028459503,1.116,0.0635,1.1178051038,0.166,-0.0565,0.1753517893,0.9500000000000001,0.12,0.9575489544
2020-03-27 02:30:00,1.1280000000000001,0.09050000000000001,1.1316246065,0.198,-0.059500000000000004,0.20674682590000001,0.93,0.15,0.9420191081,1.098,0.060500000000000005,1.0996655173,0.198,-0.059500000000000004,0.20674682590000001,0.9,0.12,0.907964757
2020-03-27 03:00:00,1.089,0.1015,1.0937199139,0.219,-0.0785,0.2326440414,0.87,0.18,0.8884255737000001,1.059,0.051500000000000004,1.0602515032,0.219,-0.0785,0.2326440414,0.84,0.13,0.85
2020-03-27 03:30:00,1.0245,0.095,1.0288951599,0.20450000000000002,-0.065,0.21458156960000002,0.8200000000000001,0.16,0.835463943,0.9945,0.055,0.9960197036,0.20450000000000002,-0.065,0.21458156960000002,0.79,0.12,0.79906195
2020-03-27 04:00:00,0.9835,0.08750000000000001,0.9873846768000001,0.2235,-0.07250000000000001,0.234964891,0.76,0.16,0.7766595136000001,0.9535,0.0475,0.9546824079,0.2235,-0.07250000000000001,0.234964891,0.73,0.12,0.7397972695
2020-03-27 04:30:00,0.964,0.0855,0.9677841960000001,0.164,-0.0645,0.1762278355,0.8,0.15,0.8139410298,0.924,0.0455,0.9251195869000001,0.164,-0.0645,0.1762278355,0.76,0.11,0.7679192666
2020-03-27 05:00:00,0.9415,0.088,0.9456036432,0.1715,-0.062,0.1823629622,0.77,0.15,0.7844743463,0.9015000000000001,0.048,0.9027769658,0.1715,-0.062,0.1823629622,0.73,0.11,0.738241153
2020-03-27 05:30:00,0.9420000000000001,0.08950000000000001,0.946242173,0.202,-0.07050000000000001,0.2139491762,0.74,0.16,0.7570997292,0.902,0.0495,0.9033572106000001,0.202,-0.07050000000000001,0.2139491762,0.7000000000000001,0.12,0.7102112362
2020-03-27 06:00:00,0.961,0.094,0.9655863504000001,0.221,-0.076,0.23370280270000002,0.74,0.17,0.7592759709,0.921,0.054,0.9225817037,0.221,-0.076,0.23370280270000002,0.7000000000000001,0.13,0.7119691005000001
2020-03-27 06:30:00,1.0195,0.107,1.0250996293,0.1895,-0.063,0.1996978968,0.8300000000000001,0.17,0.8472307832,0.9895,0.067,0.9917657233,0.1895,-0.063,0.1996978968,0.8,0.13,0.8104936767
2020-03-27 07:00:00,1.097,0.111,1.1026014693,0.177,-0.059000000000000004,0.1865743819,0.92,0.17,0.9355746897,1.057,0.081,1.060099052,0.177,-0.059000000000000004,0.1865743819,0.88,0.14,0.8910667764
2020-03-27 07:30:00,1.0365,0.1255,1.0440701605,0.1665,-0.0745,0.1824075108,0.87,0.2,0.8926925563,0.9965,0.0855,1.000161237,0.1665,-0.0745,0.1824075108,0.8300000000000001,0.16,0.8452810184
2020-03-27 08:00:00,1.001,0.1275,1.0090873352,0.191,-0.12250000000000001,0.22690802100000002,0.81,0.25,0.8477027781,0.961,0.08750000000000001,0.9649752588,0.191,-0.12250000000000001,0.22690802100000002,0.77,0.21,0.7981227976
2020-03-27 08:30:00,1.016,0.1295,1.024219825,0.156,-0.1505,0.2167631196,0.86,0.28,0.9044335244,0.976,0.08950000000000001,0.9800950209,0.156,-0.1505,0.2167631196,0.8200000000000001,0.24,0.8544003745000001
2020-03-27 09:00:00,1.0215,0.1305,1.0298021655,0.2015,-0.1695,0.263310653,0.8200000000000001,0.30000000000000004,0.8731551981000001,0.9815,0.09050000000000001,0.9856634821,0.2015,-0.1695,0.263310653,0.78,0.26,0.8221921916
2020-03-27 09:30:00,0.9565,0.1265,0.9648287413000001,0.14650000000000002,-0.14350000000000002,0.2050719386,0.81,0.27,0.8538149682,0.9165000000000001,0.08650000000000001,0.9205729194000001,0.14650000000000002,-0.14350000000000002,0.2050719386,0.77,0.23,0.8036168241
2020-03-27 10:00:00,0.864,0.135,0.8744832760000001,0.14400000000000002,-0.115,0.1842851052,0.72,0.25,0.7621679605,0.8240000000000001,0.095,0.8294582569000001,0.14400000000000002,-0.115,0.1842851052,0.68,0.21,0.7116881339000001
2020-03-27 10:30:00,0.8135,0.1335,0.8243812831,0.20350000000000001,-0.0965,0.2252210026,0.61,0.23,0.6519202405,0.7835000000000001,0.0935,0.78905925,0.20350000000000001,-0.0965,0.2252210026,0.58,0.19,0.6103277808
2020-03-27 11:00:00,0.7545000000000001,0.14,0.7673788178000001,0.1845,-0.09,0.2052809051,0.5700000000000001,0.23,0.6146543744,0.7245,0.1,0.7313687510000001,0.1845,-0.09,0.2052809051,0.54,0.19,0.5724508713
2020-03-27 11:30:00,0.7515000000000001,0.14100000000000001,0.7646131375,0.18150000000000002,-0.059000000000000004,0.1908487621,0.5700000000000001,0.2,0.6040695324,0.7215,0.101,0.7285350026,0.18150000000000002,-0.059000000000000004,0.1908487621,0.54,0.16,0.5632051136
2020-03-27 12:00:00,0.7395,0.14300000000000002,0.7531993428,0.1695,-0.067,0.182261488,0.5700000000000001,0.21,0.6074537019,0.7095,0.10300000000000001,0.7169374101,0.1695,-0.067,0.182261488,0.54,0.17,0.5661271942
2020-03-27 12:30:00,0.7485,0.137,0.7609344584000001,0.1585,-0.073,0.1745028653,0.59,0.21,0.6262587325,0.7185,0.097,0.7250181032,0.1585,-0.073,0.1745028653,0.56,0.17,0.5852349955
2020-03-27 13:00:00,0.7435,0.148,0.7580872311,0.1535,-0.062,0.16554833130000002,0.59,0.21,0.6262587325,0.7135,0.108,0.7216275009,0.1535,-0.062,0.16554833130000002,0.56,0.17,0.5852349955
2020-03-27 13:30:00,0.7265,0.14,0.7398663731,0.1665,-0.08,0.1847220886,0.56,0.22,0.6016643583,0.6965,0.1,0.7036421321,0.1665,-0.08,0.1847220886,0.53,0.18,0.5597320788
2020-03-27 14:00:00,0.7375,0.138,0.7503001066,0.1875,-0.092,0.2088546145,0.55,0.23,0.5961543424,0.6975,0.098,0.7043509424000001,0.1875,-0.092,0.2088546145,0.51,0.19,0.544242593
2020-03-27 14:30:00,0.732,0.1665,0.7506971760000001,0.17200000000000001,-0.12350000000000001,0.2117457201,0.56,0.29,0.630634601,0.682,0.0665,0.6852344489000001,0.17200000000000001,-0.12350000000000001,0.2117457201,0.51,0.19,0.544242593
2020-03-27 15:00:00,0.782,0.5465,0.9540368179000001,0.17200000000000001,-0.1535,0.23053470450000002,0.61,0.7000000000000001,0.9284934033000001,0.6920000000000001,-0.3335,0.7681707167,0.17200000000000001,-0.1535,0.23053470450000002,0.52,-0.18,0.5502726597
2020-03-27 15:30:00,0.8280000000000001,0.535,0.985803733,0.168,-0.165,0.23547611340000002,0.66,0.7000000000000001,0.9620810777000001,0.748,-0.34500000000000003,0.8237287175,0.168,-0.165,0.23547611340000002,0.58,-0.18,0.607289058
2020-03-27 16:00:00,0.8200000000000001,0.533,0.9780025562,0.16,-0.117,0.19821453020000002,0.66,0.65,0.9263368718,0.74,-0.337,0.8131229919,0.16,-0.117,0.19821453020000002,0.58,-0.22,0.6203224968000001
2020-03-27 16:30:00,0.919,0.532,1.0618780533,0.159,-0.078,0.1771016657,0.76,0.61,0.9745255256,0.8290000000000001,-0.338,0.8952569464000001,0.159,-0.078,0.1771016657,0.67,-0.26,0.7186793444
2020-03-27 17:00:00,1.0055,0.242,1.034211898,0.1555,-0.058,0.16596460470000002,0.85,0.30000000000000004,0.9013878189000001,0.9555,-0.018000000000000002,0.9556695297000001,0.1555,-0.058,0.16596460470000002,0.8,0.04,0.8009993758
2020-03-27 17:30:00,1.181,0.233,1.2037649272,0.161,-0.057,0.1707922715,1.02,0.29,1.0604244433,1.131,0.013000000000000001,1.1310747102,0.161,-0.057,0.1707922715,0.97,0.07,0.9725224933000001
2020-03-27 18:00:00,1.344,0.29350000000000004,1.375673744,0.14400000000000002,-0.0565,0.1546875884,1.2,0.35000000000000003,1.25,1.294,-0.006500000000000001,1.2940163251999999,0.14400000000000002,-0.0565,0.1546875884,1.15,0.05,1.1510864433
2020-03-27 18:30:00,1.4235,0.5715,1.5339375802,0.1535,-0.0585,0.1642695955,1.27,0.63,1.4176741516,1.3235000000000001,-0.3085,1.3589792125,0.1535,-0.0585,0.1642695955,1.17,-0.25,1.1964113004999999
2020-03-27 19:00:00,1.4755,0.48650000000000004,1.5536352532,0.14550000000000002,-0.053500000000000006,0.1550241917,1.33,0.54,1.4354441821,1.3855,-0.21350000000000002,1.4018532377000001,0.14550000000000002,-0.053500000000000006,0.1550241917,1.24,-0.16,1.2502799686000001
2020-03-27 19:30:00,1.4765000000000001,0.164,1.4855801055,0.14650000000000002,-0.056,0.1568382925,1.33,0.22,1.3480726983,1.4265,0.124,1.4318792721,0.14650000000000002,-0.056,0.1568382925,1.28,0.18,1.2925942906
2020-03-27 20:00:00,1.3639999999999999,0.1615,1.3735276663,0.134,-0.0585,0.1462130295,1.23,0.22,1.2495199077999999,1.324,0.1115,1.3286866636,0.134,-0.0585,0.1462130295,1.19,0.17,1.202081528
2020-03-27 20:30:00,1.308,0.159,1.3176285516,0.11800000000000001,-0.061,0.13283448350000002,1.19,0.22,1.210165278,1.268,0.109,1.2726763139,0.11800000000000001,-0.061,0.13283448350000002,1.15,0.17,1.1624973118
2020-03-27 21:00:00,1.2955,0.534,1.4012409679,0.1255,-0.056,0.1374272535,1.17,0.59,1.3103434664,1.2055,-0.28600000000000003,1.2389617629,0.1255,-0.056,0.1374272535,1.08,-0.23,1.1042191811
2020-03-27 21:30:00,1.1995,0.35050000000000003,1.2496601538,0.1395,-0.059500000000000004,0.1516591573,1.06,0.41000000000000003,1.136529806,1.1295,-0.1395,1.1380819391,0.1395,-0.059500000000000004,0.1516591573,0.99,-0.08,0.9932270637
2020-03-27 22:00:00,1.1355,0.5375,1.2562907705,0.1655,-0.0625,0.1769081683,0.97,0.6000000000000001,1.1405700329,1.0455,-0.35250000000000004,1.1033252014,0.1655,-0.0625,0.1769081683,0.88,-0.29,0.9265527508
2020-03-27 22:30:00,1.061,0.5125000000000001,1.178294212,0.221,-0.0675,0.2310784499,0.84,0.58,1.0207840124,0.971,-0.3675,1.0382183056,0.221,-0.0675,0.2310784499,0.75,-0.30000000000000004,0.8077747211
2020-03-27 23:00:00,0.9885,0.517,1.115536306,0.23850000000000002,-0.083,0.2525297012,0.75,0.6000000000000001,0.9604686356000001,0.8985000000000001,-0.383,0.9767247565,0.23850000000000002,-0.083,0.2525297012,0.66,-0.30000000000000004,0.7249827584
2020-03-27 23:30:00,0.9325,0.5225000000000001,1.0689071522,0.2625,-0.08750000000000001,0.27669929530000004,0.67,0.61,0.9060905032000001,0.8525,-0.3875,0.936436063,0.2625,-0.08750000000000001,0.27669929530000004,0.59,-0.30000000000000004,0.6618912297
2020-03-28 00:00:00,0.915,0.1125,0.9218900423,0.28500000000000003,-0.0975,0.30121628440000003,0.63,0.21,0.6640783086000001,0.875,0.052500000000000005,0.876573585,0.28500000000000003,-0.0975,0.30121628440000003,0.59,0.15,0.6087692502000001
2020-03-28 00:30:00,1.0415,0.0915,1.0455115973,0.3015,-0.0985,0.31718212430000003,0.74,0.19,0.7640026178,1.0015,0.051500000000000004,1.0028232646,0.3015,-0.0985,0.31718212430000003,0.7000000000000001,0.15,0.7158910532
2020-03-28 01:00:00,1.206,0.096,1.2098148619,0.266,-0.084,0.2789480238,0.9400000000000001,0.18,0.9570788891,1.166,0.046,1.1669070229,0.266,-0.084,0.2789480238,0.9,0.13,0.9093404203000001
2020-03-28 01:30:00,1.2770000000000001,0.4665,1.3595408232000001,0.227,-0.07350000000000001,0.2386027033,1.05,0.54,1.1807201192,1.197,-0.29350000000000004,1.2324574029,0.227,-0.07350000000000001,0.2386027033,0.97,-0.22,0.9946356117
2020-03-28 02:00:00,1.231,0.5315,1.3408405013,0.221,-0.0685,0.2313725351,1.01,0.6000000000000001,1.1747765745,1.141,-0.35850000000000004,1.1959946697000001,0.221,-0.0685,0.2313725351,0.92,-0.29,0.9646242792
2020-03-28 02:30:00,1.2155,0.5375,1.3290396909,0.23550000000000001,-0.07250000000000001,0.2464071833,0.98,0.61,1.1543396381,1.1255,-0.35250000000000004,1.1794093861000001,0.23550000000000001,-0.07250000000000001,0.2464071833,0.89,-0.28,0.9330058949000001
2020-03-28 03:00:00,1.188,0.536,1.3033188405,0.228,-0.074,0.2397081559,0.96,0.61,1.137409337,1.098,-0.354,1.1536550611,0.228,-0.074,0.2397081559,0.87,-0.28,0.9139474821
2020-03-28 03:30:00,1.123,0.5385,1.2454361686,0.223,-0.07150000000000001,0.2341820873,0.9,0.61,1.0872442228,1.033,-0.36150000000000004,1.0944273617,0.223,-0.07150000000000001,0.2341820873,0.81,-0.29,0.8603487665
2020-03-28 04:00:00,1.0615,0.533,1.1878010145,0.2315,-0.077,0.2439697727,0.8300000000000001,0.61,1.0300485425,0.9715,-0.377,1.0420850493,0.2315,-0.077,0.2439697727,0.74,-0.30000000000000004,0.7984985911
2020-03-28 04:30:00,1.0215,0.5285000000000001,1.1501193416,0.2315,-0.07150000000000001,0.2422901154,0.79,0.6000000000000001,0.9920181450000001,0.9315,-0.3715,1.0028481939,0.2315,-0.07150000000000001,0.2422901154,0.7000000000000001,-0.30000000000000004,0.7615773106
2020-03-28 05:00:00,1.0065,0.5295,1.1372829463,0.23650000000000002,-0.0805,0.2498249387,0.77,0.61,0.9823441352000001,0.9165000000000001,-0.3805,0.9923469655,0.23650000000000002,-0.0805,0.2498249387,0.68,-0.30000000000000004,0.7432361670000001
2020-03-28 05:30:00,1.008,0.524,1.1360633785,0.228,-0.08600000000000001,0.24368011820000002,0.78,0.61,0.9902019996,0.918,-0.376,0.9920181450000001,0.228,-0.08600000000000001,0.24368011820000002,0.6900000000000001,-0.29,0.748465096
2020-03-28 06:00:00,1.005,0.5365,1.1392353795,0.215,-0.0835,0.2306452904,0.79,0.62,1.0042410069,0.915,-0.3635,0.9845594192,0.215,-0.0835,0.2306452904,0.7000000000000001,-0.28,0.753923073
2020-03-28 06:30:00,1.03,0.55,1.167647207,0.24,-0.09,0.2563201124,0.79,0.64,1.0167103816,0.9500000000000001,-0.34,1.0090094152,0.24,-0.09,0.2563201124,0.71,-0.25,0.7527283707
2020-03-28 07:00:00,1.103,0.552,1.2334151775,0.253,-0.088,0.26786750460000003,0.85,0.64,1.0640018797,1.013,-0.338,1.0679012127,0.253,-0.088,0.26786750460000003,0.76,-0.25,0.8000624976
2020-03-28 07:30:00,1.0725,0.548,1.2043920666,0.3025,-0.10200000000000001,0.31923384850000003,0.77,0.65,1.0076705811,0.9825,-0.342,1.0403221857,0.3025,-0.10200000000000001,0.31923384850000003,0.68,-0.24,0.7211102551
2020-03-28 08:00:00,1.0125,0.557,1.1555973563,0.3225,-0.113,0.34172393830000003,0.6900000000000001,0.67,0.9617692031,0.9325,-0.333,0.9901743533,0.3225,-0.113,0.34172393830000003,0.61,-0.22,0.6484597135
2020-03-28 08:30:00,1.0155,0.558,1.1587080089,0.35550000000000004,-0.112,0.3727254351,0.66,0.67,0.9404786016000001,0.9255,-0.332,0.98324679,0.35550000000000004,-0.112,0.3727254351,0.5700000000000001,-0.22,0.6109828148
2020-03-28 09:00:00,0.9775,0.5695,1.1312985901000001,0.3175,-0.1105,0.3361792677,0.66,0.68,0.9476286192000001,0.8875000000000001,-0.3205,0.9435976367000001,0.3175,-0.1105,0.3361792677,0.5700000000000001,-0.21,0.6074537019
2020-03-28 09:30:00,0.9535,0.5775,1.1147504205,0.3235,-0.1125,0.3425032847,0.63,0.6900000000000001,0.9343446901,0.8735,-0.3225,0.9311329121,0.3235,-0.1125,0.3425032847,0.55,-0.21,0.5887274412
2020-03-28 10:00:00,0.9055000000000001,0.5795,1.0750583705,0.34550000000000003,-0.12050000000000001,0.36591050820000004,0.56,0.7000000000000001,0.8964373932,0.8155,-0.3305,0.8799264174,0.34550000000000003,-0.12050000000000001,0.36591050820000004,0.47000000000000003,-0.21,0.514781507
2020-03-28 10:30:00,0.887,0.5855,1.0628166587,0.357,-0.1145,0.3749123231,0.53,0.7000000000000001,0.8780091116000001,0.797,-0.3145,0.8568075922,0.357,-0.1145,0.3749123231,0.44,-0.2,0.4833218389
2020-03-28 11:00:00,0.896,0.5715,1.0627456187,0.296,-0.08850000000000001,0.3089470019,0.6000000000000001,0.66,0.8919641248,0.806,-0.3185,0.8666477081,0.296,-0.08850000000000001,0.3089470019,0.51,-0.23,0.5594640292
2020-03-28 11:30:00,0.9185000000000001,0.5615,1.0765335572999999,0.2985,-0.0985,0.314331831,0.62,0.66,0.9055385138000001,0.8285,-0.3285,0.8912488429000001,0.2985,-0.0985,0.314331831,0.53,-0.23,0.577754273
2020-03-28 12:00:00,1.018,0.5655,1.1645231857,0.338,-0.1145,0.35686727220000003,0.68,0.68,0.9616652224000001,0.9380000000000001,-0.3145,0.9893200948,0.338,-0.1145,0.35686727220000003,0.6000000000000001,-0.2,0.632455532
2020-03-28 12:30:00,1.041,0.56,1.182066411,0.311,-0.1,0.3266818024,0.73,0.66,0.9841239759,0.9510000000000001,-0.32,1.0033947378999999,0.311,-0.1,0.3266818024,0.64,-0.22,0.6767569726
2020-03-28 13:00:00,0.9775,0.5660000000000001,1.1295407253,0.2975,-0.094,0.3119971955,0.68,0.66,0.9476286192000001,0.8875000000000001,-0.324,0.9447921729000001,0.2975,-0.094,0.3119971955,0.59,-0.23,0.6332456080000001
2020-03-28 13:30:00,0.9015000000000001,0.561,1.0618018883,0.28150000000000003,-0.089,0.295234229,0.62,0.65,0.8982761268,0.8115,-0.329,0.875655897,0.28150000000000003,-0.089,0.295234229,0.53,-0.24,0.5818075283
2020-03-28 14:00:00,0.8835000000000001,0.461,0.9965406414,0.2735,-0.089,0.2876164981,0.61,0.55,0.8213403679,0.8035,-0.23900000000000002,0.8382918644,0.2735,-0.089,0.2876164981,0.53,-0.15,0.5508175742
2020-03-28 14:30:00,0.9345,0.1325,0.9438466507000001,0.34450000000000003,-0.11750000000000001,0.3639869503,0.59,0.25,0.6407807737,0.9045000000000001,0.0925,0.9092175207000001,0.34450000000000003,-0.11750000000000001,0.3639869503,0.56,0.21,0.5980802622
2020-03-28 15:00:00,0.973,0.137,0.9825975779,0.343,-0.113,0.361134324,0.63,0.25,0.6777905281000001,0.933,0.097,0.9380287842,0.343,-0.113,0.361134324,0.59,0.21,0.6262587325
2020-03-28 15:30:00,0.9715,0.1305,0.9802257393,0.3215,-0.1095,0.3396358344,0.65,0.24,0.6928924881,0.9415,0.09050000000000001,0.9458395741000001,0.3215,-0.1095,0.3396358344,0.62,0.2,0.651459899
2020-03-28 16:00:00,0.9905,0.1245,0.9982937944,0.35050000000000003,-0.1155,0.3690399707,0.64,0.24,0.6835202996,0.9505,0.0845,0.9542486573000001,0.35050000000000003,-0.1155,0.3690399707,0.6000000000000001,0.2,0.632455532
2020-03-28 16:30:00,1.0755,0.12,1.0821738539,0.3055,-0.1,0.3214502294,0.77,0.22,0.8008120878,1.0355,0.08,1.038585697,0.3055,-0.1,0.3214502294,0.73,0.18,0.7518643495
2020-03-28 17:00:00,1.1825,0.302,1.2204549357,0.3225,-0.108,0.34010329310000004,0.86,0.41000000000000003,0.9527329112,1.1225,-0.088,1.1259441594,0.3225,-0.108,0.34010329310000004,0.8,0.02,0.8002499609
2020-03-28 17:30:00,1.304,0.1545,1.3131208056,0.314,-0.10550000000000001,0.3312495283,0.99,0.26,1.0235721763,1.264,0.1145,1.2691754213,0.314,-0.10550000000000001,0.3312495283,0.9500000000000001,0.22,0.9751410154000001
2020-03-28 18:00:00,1.4585,0.3255,1.4943803063,0.3385,-0.1145,0.3573408737,1.12,0.44,1.2033287165,1.3985,-0.044500000000000005,1.3992078116,0.3385,-0.1145,0.3573408737,1.06,0.07,1.0623088063
2020-03-28 18:30:00,1.53,0.5825,1.6371335468,0.32,-0.1075,0.3375740659,1.21,0.6900000000000001,1.3929106217,1.43,-0.3075,1.4626880221,0.32,-0.1075,0.3375740659,1.11,-0.2,1.1278741064
2020-03-28 19:00:00,1.4935,0.23,1.5111063,0.3135,-0.11,0.3322382428,1.18,0.34,1.2280065146,1.4435,0.06,1.444746431,0.3135,-0.11,0.3322382428,1.13,0.17,1.1427160627
2020-03-28 19:30:00,1.5115,0.167,1.5206976195,0.2615,-0.093,0.2775450414,1.25,0.26,1.2767536959,1.4715,0.127,1.4769702942,0.2615,-0.093,0.2775450414,1.21,0.22,1.2298373876
2020-03-28 20:00:00,1.421,0.1585,1.4298123129,0.211,-0.0815,0.2261929486,1.21,0.24,1.233572049,1.371,0.1085,1.3752866065,0.211,-0.0815,0.2261929486,1.16,0.19,1.1754573578
2020-03-28 20:30:00,1.3455,0.5095000000000001,1.4387357297,0.2655,-0.1005,0.2838846597,1.08,0.61,1.2403628501,1.2655,-0.2505,1.2900544562,0.2655,-0.1005,0.2838846597,1.0,-0.15,1.0111874208
2020-03-28 21:00:00,1.2885,0.268,1.3160760806,0.2985,-0.10200000000000001,0.3154461127,0.99,0.37,1.0568822072,1.2285,-0.032,1.2289166977,0.2985,-0.10200000000000001,0.3154461127,0.93,0.07,0.9326306879
2020-03-28 21:30:00,1.228,0.433,1.3021032985,0.268,-0.097,0.28501403470000003,0.96,0.53,1.09658561,1.158,-0.247,1.1840494078,0.268,-0.097,0.28501403470000003,0.89,-0.15,0.9025519376000001
2020-03-28 22:00:00,1.183,0.5265000000000001,1.2948711326,0.243,-0.0935,0.2603675287,0.9400000000000001,0.62,1.1260550608,1.093,-0.3635,1.1518599090000001,0.243,-0.0935,0.2603675287,0.85,-0.27,0.8918520057
2020-03-28 22:30:00,1.1045,0.5305,1.2252960867,0.2245,-0.08950000000000001,0.24168264320000002,0.88,0.62,1.0764757313,1.0145,-0.3795,1.0831576524,0.2245,-0.08950000000000001,0.24168264320000002,0.79,-0.29,0.841546196
2020-03-28 23:00:00,1.0345,0.5185000000000001,1.1571657185,0.23450000000000001,-0.0915,0.2517190895,0.8,0.61,1.0060318086,0.9445,-0.3815,1.0186375705,0.23450000000000001,-0.0915,0.2517190895,0.71,-0.29,0.7669419796
2020-03-28 23:30:00,0.9285,0.0855,0.9324282814,0.28850000000000003,-0.0945,0.3035827729,0.64,0.18,0.6648308055000001,0.8885000000000001,0.0455,0.8896642625000001,0.28850000000000003,-0.0945,0.3035827729,0.6000000000000001,0.14,0.6161168720000001
2020-03-29 00:00:00,0.9385,0.3935,1.0176563762,0.2585,-0.0965,0.2759248086,0.68,0.49,0.8381527307000001,0.8685,-0.24650000000000002,0.9028036885,0.2585,-0.0965,0.2759248086,0.61,-0.15,0.628171951
2020-03-29 00:30:00,1.109,0.52,1.2248595838,0.279,-0.09,0.2931569545,0.8300000000000001,0.61,1.0300485425,1.019,-0.37,1.0840945531,0.279,-0.09,0.2931569545,0.74,-0.28,0.7912016178
2020-03-29 01:00:00,1.2295,0.0985,1.2334392972,0.2695,-0.0915,0.2846093814,0.96,0.19,0.9786214794,1.1995,0.0585,1.2009256846,0.2695,-0.0915,0.2846093814,0.93,0.15,0.9420191081
2020-03-29 01:30:00,0.275,-0.083,0.28725250220000004,0.272,-0.08600000000000001,0.28527180020000004,0.003,0.003,0.0042426407000000005,0.275,-0.083,0.28725250220000004,0.272,-0.08600000000000001,0.28527180020000004,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.2575,-0.08600000000000001,0.2714815832,0.2545,-0.089,0.26961314880000004,0.003,0.003,0.0042426407000000005,0.2575,-0.08600000000000001,0.2714815832,0.2545,-0.089,0.26961314880000004,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,1.2605,0.11800000000000001,1.2660111571,0.2305,-0.082,0.2446512824,1.03,0.2,1.0492378186,1.2205,0.078,1.2229898814,0.2305,-0.082,0.2446512824,0.99,0.16,1.0028459503
2020-03-29 03:00:00,1.234,0.115,1.2393470055,0.244,-0.085,0.2583815009,0.99,0.2,1.01,1.194,0.075,1.1963532087,0.244,-0.085,0.2583815009,0.9500000000000001,0.16,0.9633794683
2020-03-29 03:30:00,1.187,0.10250000000000001,1.1914173282,0.20700000000000002,-0.0775,0.2210322375,0.98,0.18,0.9963934966,1.147,0.0625,1.1487015496,0.20700000000000002,-0.0775,0.2210322375,0.9400000000000001,0.14,0.9503683496
2020-03-29 04:00:00,1.1685,0.11750000000000001,1.1743928218,0.20850000000000002,-0.07250000000000001,0.2207453284,0.96,0.19,0.9786214794,1.1285,0.0775,1.1311580348999999,0.20850000000000002,-0.07250000000000001,0.2207453284,0.92,0.15,0.9321480569
2020-03-29 04:30:00,1.1835,0.113,1.1888823533,0.2235,-0.067,0.23332648800000003,0.96,0.18,0.9767292358,1.1435,0.073,1.1458277576,0.2235,-0.067,0.23332648800000003,0.92,0.14,0.9305912099
2020-03-29 05:00:00,1.1445,0.1005,1.148904043,0.2545,-0.0795,0.266628018,0.89,0.18,0.9080198236,1.1045,0.060500000000000005,1.1061557304,0.2545,-0.0795,0.266628018,0.85,0.14,0.8614522622
2020-03-29 05:30:00,1.125,0.09050000000000001,1.128634241,0.265,-0.0795,0.2766681225,0.86,0.17,0.8766413178,1.085,0.0505,1.0861745946,0.265,-0.0795,0.2766681225,0.8200000000000001,0.13,0.8302409289
2020-03-29 06:00:00,1.056,0.1125,1.0619756353,0.256,-0.0775,0.2674738305,0.8,0.19,0.8222530024,1.016,0.0625,1.0179205519,0.256,-0.0775,0.2674738305,0.76,0.14,0.7727871635
2020-03-29 06:30:00,1.034,0.1,1.0388243355,0.254,-0.09,0.2694735609,0.78,0.19,0.8028075735,1.004,0.05,1.0052442489,0.254,-0.09,0.2694735609,0.75,0.14,0.7629547824
