Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-29 07:00:00,1.0365,0.11950000000000001,1.0433659473,0.2265,-0.0805,0.2403799076,0.81,0.2,0.8343260753,0.9965,0.0795,0.9996661943,0.2265,-0.0805,0.2403799076,0.77,0.16,0.7864477096
2020-03-29 07:30:00,1.11,0.1285,1.1174131957,0.25,-0.0915,0.2662184254,0.86,0.22,0.8876936408,1.07,0.08850000000000001,1.0736536918,0.25,-0.0915,0.2662184254,0.8200000000000001,0.18,0.8395236745
2020-03-29 08:00:00,1.2085,0.113,1.2137714983,0.2685,-0.097,0.28548423770000003,0.9400000000000001,0.21,0.9631718434000001,1.1685,0.073,1.1707780533,0.2685,-0.097,0.28548423770000003,0.9,0.17,0.9159148432
2020-03-29 08:30:00,1.202,0.114,1.2073938877,0.322,-0.106,0.3389985251,0.88,0.22,0.9070832376,1.162,0.074,1.1643538981,0.322,-0.106,0.3389985251,0.84,0.18,0.8590692638
2020-03-29 09:00:00,1.1185,0.12050000000000001,1.1249722219,0.3385,-0.1095,0.3557702911,0.78,0.23,0.8132035416000001,1.0785,0.0805,1.0815001156,0.3385,-0.1095,0.3557702911,0.74,0.19,0.7640026178
2020-03-29 09:30:00,1.1225,0.10450000000000001,1.1273537599,0.41250000000000003,-0.1255,0.4311687605,0.71,0.23,0.7463243263,1.0825,0.0645,1.084419891,0.41250000000000003,-0.1255,0.4311687605,0.67,0.19,0.6964194139000001
2020-03-29 10:00:00,1.1365,0.1295,1.1438542302,0.40650000000000003,-0.1305,0.42693383560000003,0.73,0.26,0.7749193506000001,1.1065,0.0795,1.1093522885,0.40650000000000003,-0.1305,0.42693383560000003,0.7000000000000001,0.21,0.7308214556
2020-03-29 10:30:00,1.085,0.1355,1.0934282098,0.425,-0.1345,0.4457748871,0.66,0.27,0.7130918594,1.055,0.0955,1.0593135749,0.425,-0.1345,0.4457748871,0.63,0.23,0.6706713055
2020-03-29 11:00:00,1.056,0.1635,1.0685823553,0.406,-0.1265,0.4252508083,0.65,0.29,0.7117583860000001,1.016,0.1135,1.0223200331,0.406,-0.1265,0.4252508083,0.61,0.24,0.6555150647
2020-03-29 11:30:00,1.063,0.159,1.0748255672,0.393,-0.131,0.4142583735,0.67,0.29,0.7300684899000001,1.033,0.109,1.0387348073,0.393,-0.131,0.4142583735,0.64,0.24,0.6835202996
2020-03-29 12:00:00,1.061,0.1685,1.0742966304000001,0.361,-0.12150000000000001,0.3808979522,0.7000000000000001,0.29,0.7576938696000001,1.031,0.11850000000000001,1.037787671,0.361,-0.12150000000000001,0.3808979522,0.67,0.24,0.7116881339000001
2020-03-29 12:30:00,1.0675,0.168,1.0806388157,0.3675,-0.122,0.38722119,0.7000000000000001,0.29,0.7576938696000001,1.0375,0.11800000000000001,1.0441888,0.3675,-0.122,0.38722119,0.67,0.24,0.7116881339000001
2020-03-29 13:00:00,1.0655000000000001,0.14300000000000002,1.0750531382,0.3655,-0.127,0.3869357182,0.7000000000000001,0.27,0.7502666193,1.0355,0.10300000000000001,1.0406100374,0.3655,-0.127,0.3869357182,0.67,0.23,0.7083784299
2020-03-29 13:30:00,1.0835,0.14350000000000002,1.0929613442,0.3735,-0.1165,0.3912473642,0.71,0.26,0.7561084578,1.0535,0.10350000000000001,1.0585719154,0.3735,-0.1165,0.3912473642,0.68,0.22,0.7147027354000001
2020-03-29 14:00:00,1.026,0.1545,1.0375674677,0.366,-0.1155,0.38379193580000004,0.66,0.27,0.7130918594,0.996,0.1145,1.0025598486,0.366,-0.1155,0.38379193580000004,0.63,0.23,0.6706713055
2020-03-29 14:30:00,1.0,0.366,1.0648737014,0.36,-0.114,0.3776188555,0.64,0.48,0.8,0.93,-0.114,0.9369610451,0.36,-0.114,0.3776188555,0.5700000000000001,0.0,0.5700000000000001
2020-03-29 15:00:00,0.929,0.14400000000000002,0.9400941442,0.339,-0.106,0.3551858668,0.59,0.25,0.6407807737,0.899,0.10400000000000001,0.9049955801,0.339,-0.106,0.3551858668,0.56,0.21,0.5980802622
2020-03-29 15:30:00,0.9185000000000001,0.147,0.9301888249,0.2985,-0.10300000000000001,0.31577088210000004,0.62,0.25,0.6685057965,0.8885000000000001,0.107,0.8949196891000001,0.2985,-0.10300000000000001,0.31577088210000004,0.59,0.21,0.6262587325
2020-03-29 16:00:00,0.9560000000000001,0.1255,0.9642023906,0.296,-0.10450000000000001,0.3139048423,0.66,0.23,0.6989277502,0.926,0.0855,0.9299388421,0.296,-0.10450000000000001,0.3139048423,0.63,0.19,0.6580273551
2020-03-29 16:30:00,1.1025,0.116,1.1085856981,0.3025,-0.10400000000000001,0.3198784926,0.8,0.22,0.8296987405,1.0725,0.076,1.0751894019,0.3025,-0.10400000000000001,0.3198784926,0.77,0.18,0.7907591289
2020-03-29 17:00:00,1.1875,0.232,1.2099505155,0.2975,-0.098,0.3132255577,0.89,0.33,0.9492101980000001,1.1375,0.002,1.1375017582,0.2975,-0.098,0.3132255577,0.84,0.1,0.8459314393
2020-03-29 17:30:00,1.252,0.14250000000000002,1.2600834297999999,0.28200000000000003,-0.0975,0.2983793726,0.97,0.24,0.9992497185,1.212,0.10250000000000001,1.2163265392,0.28200000000000003,-0.0975,0.2983793726,0.93,0.2,0.9512623192
2020-03-29 18:00:00,1.3865,0.491,1.4708715953,0.2665,-0.099,0.28429430170000003,1.12,0.59,1.2658988901,1.2965,-0.259,1.3221169578,0.2665,-0.099,0.28429430170000003,1.03,-0.16,1.0423531072
2020-03-29 18:30:00,1.4425,0.328,1.4793208746,0.2525,-0.092,0.26873825560000003,1.19,0.42,1.2619429464,1.3825,-0.022,1.3826750341,0.2525,-0.092,0.26873825560000003,1.13,0.07,1.1321660655999999
2020-03-29 19:00:00,1.462,0.171,1.4719663719,0.232,-0.089,0.24848541200000002,1.23,0.26,1.2571793826,1.412,0.121,1.4171750068,0.232,-0.089,0.24848541200000002,1.18,0.21,1.1985407794
2020-03-29 19:30:00,1.3835,0.156,1.3922673054999999,0.1935,-0.084,0.2109460832,1.19,0.24,1.2139604606,1.3435000000000001,0.116,1.3484985168999999,0.1935,-0.084,0.2109460832,1.15,0.2,1.167261753
2020-03-29 20:00:00,1.3860000000000001,0.14300000000000002,1.3933574559,0.176,-0.077,0.19210674120000001,1.21,0.22,1.2298373876,1.336,0.10300000000000001,1.3399645518,0.176,-0.077,0.19210674120000001,1.16,0.18,1.1738824473
2020-03-29 20:30:00,1.412,0.125,1.4175221339,0.202,-0.085,0.2191551962,1.21,0.21,1.2280879447,1.3719999999999999,0.085,1.3746304958,0.202,-0.085,0.2191551962,1.17,0.17,1.1822859214
2020-03-29 21:00:00,1.3885,0.131,1.3946659994,0.1985,-0.079,0.2136428094,1.19,0.21,1.2083873551,1.3485,0.091,1.351566961,0.1985,-0.079,0.2136428094,1.15,0.17,1.1624973118
2020-03-29 21:30:00,1.2945,0.1835,1.3074412033,0.1945,-0.0765,0.2090035885,1.1,0.26,1.1303096921,1.2445,0.07350000000000001,1.2466685606,0.1945,-0.0765,0.2090035885,1.05,0.15,1.0606601718
2020-03-29 22:00:00,1.2085,0.5700000000000001,1.3361782254,0.1685,-0.06,0.178863775,1.04,0.63,1.2159358536,1.1085,-0.34,1.1594706766,0.1685,-0.06,0.178863775,0.9400000000000001,-0.28,0.9808159868
2020-03-29 22:30:00,1.156,0.5635,1.2860280907,0.166,-0.0465,0.17238981990000002,0.99,0.61,1.1628413477,1.066,-0.34650000000000003,1.1209006423,0.166,-0.0465,0.17238981990000002,0.9,-0.30000000000000004,0.9486832981000001
2020-03-29 23:00:00,1.08,0.36250000000000004,1.1392129959,0.15,-0.0475,0.1573411898,0.93,0.41000000000000003,1.0163660758,1.01,-0.17750000000000002,1.0254785468,0.15,-0.0475,0.1573411898,0.86,-0.13,0.8697700846
2020-03-29 23:30:00,0.9500000000000001,0.17250000000000001,0.9655341786,0.15,-0.0475,0.1573411898,0.8,0.22,0.8296987405,0.9,-0.0475,0.9012526006,0.15,-0.0475,0.1573411898,0.75,0.0,0.75
2020-03-30 00:00:00,0.88,0.0825,0.8838587274,0.15,-0.0475,0.1573411898,0.73,0.13,0.7414849965,0.85,0.0425,0.8510618368,0.15,-0.0475,0.1573411898,0.7000000000000001,0.09,0.7057619995000001
2020-03-30 00:30:00,0.8575,0.0685,0.8602316548000001,0.1375,-0.0415,0.14362625110000002,0.72,0.11,0.7283543094,0.8275,0.0385,0.8283951352000001,0.1375,-0.0415,0.14362625110000002,0.6900000000000001,0.08,0.6946221995
2020-03-30 01:00:00,0.879,0.24650000000000002,0.9129092233,0.129,-0.043500000000000004,0.1361368796,0.75,0.29,0.8041144197000001,0.8190000000000001,-0.1135,0.826827219,0.129,-0.043500000000000004,0.1361368796,0.6900000000000001,-0.07,0.6935416354
2020-03-30 01:30:00,1.0705,0.515,1.1879373931,0.1405,-0.045,0.1475305053,0.93,0.56,1.0855873986,0.9805,-0.375,1.0497643783,0.1405,-0.045,0.1475305053,0.84,-0.33,0.9024965374
2020-03-30 02:00:00,1.2435,0.185,1.2571862432,0.1535,-0.045,0.15996015130000002,1.09,0.23,1.1140017953,1.1935,-0.035,1.1940130862,0.1535,-0.045,0.15996015130000002,1.04,0.01,1.0400480758
2020-03-30 02:30:00,1.3045,0.108,1.3089630438,0.1545,-0.042,0.16010699550000002,1.15,0.15,1.1597413505,1.2545,0.068,1.2563416136,0.1545,-0.042,0.16010699550000002,1.1,0.11,1.1054863183
2020-03-30 03:00:00,1.2765,0.10300000000000001,1.2806487614,0.1565,-0.047,0.1634051713,1.12,0.15,1.13,1.2265,0.063,1.2281169529,0.1565,-0.047,0.1634051713,1.07,0.11,1.0756393448
2020-03-30 03:30:00,1.2485,0.1075,1.2531195075000001,0.1585,-0.0425,0.1640990555,1.09,0.15,1.1002726935,1.1985000000000001,0.0675,1.2003993086,0.1585,-0.0425,0.1640990555,1.04,0.11,1.0458011283
2020-03-30 04:00:00,1.238,0.105,1.2424447674,0.148,-0.045,0.1546900126,1.09,0.15,1.1002726935,1.188,0.065,1.1897768698,0.148,-0.045,0.1546900126,1.04,0.11,1.0458011283
2020-03-30 04:30:00,1.167,0.10200000000000001,1.1714491026,0.147,-0.048,0.1546382876,1.02,0.15,1.0309704166,1.117,0.052000000000000005,1.1182097299,0.147,-0.048,0.1546382876,0.97,0.1,0.9751410154000001
2020-03-30 05:00:00,1.1219999999999999,0.101,1.1265367282,0.122,-0.049,0.1314724306,1.0,0.15,1.0111874208,1.082,0.051000000000000004,1.083201274,0.122,-0.049,0.1314724306,0.96,0.1,0.965194281
2020-03-30 05:30:00,1.1215,0.107,1.1265927614,0.12150000000000001,-0.043000000000000003,0.1288846383,1.0,0.15,1.0111874208,1.0815,0.057,1.0830010388,0.12150000000000001,-0.043000000000000003,0.1288846383,0.96,0.1,0.965194281
2020-03-30 06:00:00,1.107,0.106,1.1120633975,0.117,-0.044,0.125,0.99,0.15,1.0012991561,1.067,0.056,1.0684685302,0.117,-0.044,0.125,0.9500000000000001,0.1,0.9552486587000001
2020-03-30 06:30:00,1.1355,0.1075,1.1405772661,0.14550000000000002,-0.0425,0.1515800119,0.99,0.15,1.0012991561,1.0955,0.0675,1.0975775599,0.14550000000000002,-0.0425,0.1515800119,0.9500000000000001,0.11,0.9563472173
2020-03-30 07:00:00,1.194,0.246,1.2190783404,0.14400000000000002,-0.044,0.1505722418,1.05,0.29,1.0893117093,1.134,-0.054,1.1352849862,0.14400000000000002,-0.044,0.1505722418,0.99,-0.01,0.9900505038
2020-03-30 07:30:00,1.251,0.20500000000000002,1.2676852922,0.14100000000000001,-0.045,0.1480067566,1.11,0.25,1.1378049042,1.201,0.005,1.2010104079000001,0.14100000000000001,-0.045,0.1480067566,1.06,0.05,1.0611785901
2020-03-30 08:00:00,1.2695,0.1275,1.2758865545,0.1295,-0.052500000000000005,0.1397372534,1.1400000000000001,0.18,1.1541230437,1.2195,0.08750000000000001,1.2226350641,0.1295,-0.052500000000000005,0.1397372534,1.09,0.14,1.0989540482
2020-03-30 08:30:00,1.237,0.122,1.243001609,0.137,-0.058,0.1487716371,1.1,0.18,1.1146299834,1.197,0.082,1.1998054009,0.137,-0.058,0.1487716371,1.06,0.14,1.0692053124
2020-03-30 09:00:00,1.1605,0.12150000000000001,1.1668429629000001,0.1105,-0.0985,0.1480287134,1.05,0.22,1.0728000746,1.1205,0.0815,1.1234600571,0.1105,-0.0985,0.1480287134,1.01,0.18,1.0259142264
2020-03-30 09:30:00,1.1545,0.124,1.1611400648,0.0945,-0.116,0.1496203529,1.06,0.24,1.0868302535,1.1145,0.084,1.1176610622,0.0945,-0.116,0.1496203529,1.02,0.2,1.0394229168
2020-03-30 10:00:00,1.2005,0.129,1.2074109698,0.09050000000000001,-0.131,0.1592207587,1.11,0.26,1.1400438588,1.1605,0.089,1.1639077498,0.09050000000000001,-0.131,0.1592207587,1.07,0.22,1.0923827168
2020-03-30 10:30:00,1.1775,0.124,1.1840110853,0.1075,-0.146,0.18130706,1.07,0.27,1.1035397591,1.1375,0.084,1.1405973216,0.1075,-0.146,0.18130706,1.03,0.23,1.0553672347
2020-03-30 11:00:00,1.157,0.14650000000000002,1.166238076,0.117,-0.0935,0.149770658,1.04,0.24,1.0673331251,1.117,0.10650000000000001,1.1220656175000001,0.117,-0.0935,0.149770658,1.0,0.2,1.0198039027
2020-03-30 11:30:00,1.1219999999999999,0.14750000000000002,1.1316537677,0.132,-0.1125,0.1734365878,0.99,0.26,1.0235721763,1.082,0.0975,1.0863840251,0.132,-0.1125,0.1734365878,0.9500000000000001,0.21,0.9729337079
2020-03-30 12:00:00,1.139,0.14150000000000001,1.1477557449,0.139,-0.0985,0.1703621143,1.0,0.24,1.0283968106,1.099,0.1015,1.1036771494,0.139,-0.0985,0.1703621143,0.96,0.2,0.9806120538
2020-03-30 12:30:00,1.1605,0.14250000000000002,1.1692161904,0.1505,-0.0975,0.1793223355,1.01,0.24,1.0381233067,1.1205,0.10250000000000001,1.1251784303,0.1505,-0.0975,0.1793223355,0.97,0.2,0.990403958
2020-03-30 13:00:00,1.1395,0.14200000000000002,1.1483136549,0.1595,-0.058,0.16971814870000002,0.98,0.2,1.00019998,1.0995,0.10200000000000001,1.1042211056,0.1595,-0.058,0.16971814870000002,0.9400000000000001,0.16,0.9535197953000001
2020-03-30 13:30:00,1.1385,0.1315,1.1460691514999999,0.1585,-0.0585,0.1689511764,0.98,0.19,0.9982484661000001,1.0985,0.0915,1.1023041776,0.1585,-0.0585,0.1689511764,0.9400000000000001,0.15,0.9518928511
2020-03-30 14:00:00,1.1245,0.133,1.1323379574999999,0.1645,-0.117,0.2018644347,0.96,0.25,0.9920181450000001,1.0845,0.093,1.0884802479,0.1645,-0.117,0.2018644347,0.92,0.21,0.9436630755000001
2020-03-30 14:30:00,1.1345,0.503,1.2410073529,0.1545,-0.117,0.1938020898,0.98,0.62,1.1596551211000001,1.0545,-0.297,1.095526928,0.1545,-0.117,0.1938020898,0.9,-0.18,0.9178235124
2020-03-30 15:00:00,1.1745,0.5605,1.3013879130000001,0.1845,-0.11950000000000001,0.21981924390000002,0.99,0.68,1.2010412149,1.0845,-0.34950000000000003,1.1394255131,0.1845,-0.11950000000000001,0.21981924390000002,0.9,-0.23,0.9289241088
2020-03-30 15:30:00,1.13,0.5650000000000001,1.2633784073,0.21,-0.085,0.22655021520000002,0.92,0.65,1.1264546152000001,1.04,-0.34500000000000003,1.09573035,0.21,-0.085,0.22655021520000002,0.8300000000000001,-0.26,0.8697700846
2020-03-30 16:00:00,1.1225,0.28550000000000003,1.1582385333,0.2325,-0.0745,0.2441444245,0.89,0.36,0.9600520819,1.0625,-0.0645,1.0644559643,0.2325,-0.0745,0.2441444245,0.8300000000000001,0.01,0.8300602388
2020-03-30 16:30:00,1.1465,0.125,1.1532940865,0.23650000000000002,-0.075,0.2481073356,0.91,0.2,0.9317188417000001,1.1065,0.085,1.1097599966,0.23650000000000002,-0.075,0.2481073356,0.87,0.16,0.8845903006
2020-03-30 17:00:00,1.229,0.12250000000000001,1.2350899765,0.199,-0.0775,0.21355854,1.03,0.2,1.0492378186,1.189,0.0825,1.1918587374,0.199,-0.0775,0.21355854,0.99,0.16,1.0028459503
2020-03-30 17:30:00,1.323,0.1365,1.3300230261000001,0.193,-0.07350000000000001,0.2065217906,1.13,0.21,1.1493476411,1.283,0.0965,1.2866239738,0.193,-0.07350000000000001,0.2065217906,1.09,0.17,1.1031772296
2020-03-30 18:00:00,1.458,0.47700000000000004,1.5340446538,0.198,-0.073,0.2110284341,1.26,0.55,1.3748090777,1.3679999999999999,-0.213,1.384482936,0.198,-0.073,0.2110284341,1.17,-0.14,1.1783462988
2020-03-30 18:30:00,1.4525000000000001,0.158,1.461068188,0.2025,-0.07200000000000001,0.2149191709,1.25,0.23,1.2709838709,1.4125,0.108,1.4166228327,0.2025,-0.07200000000000001,0.2149191709,1.21,0.18,1.2233151679
2020-03-30 19:00:00,1.4465,0.161,1.4554323241,0.1865,-0.069,0.1988548466,1.26,0.23,1.2808200498,1.4065,0.111,1.4108732225,0.1865,-0.069,0.1988548466,1.22,0.18,1.2332072008
2020-03-30 19:30:00,1.437,0.14850000000000002,1.4446526399000001,0.177,-0.061500000000000006,0.1873799616,1.26,0.21,1.2773801314,1.397,0.1085,1.4012070689,0.177,-0.061500000000000006,0.1873799616,1.22,0.17,1.2317873193
2020-03-30 20:00:00,1.4225,0.155,1.4309197217,0.1625,-0.055,0.1715553846,1.26,0.21,1.2773801314,1.3825,0.115,1.3872747565,0.1625,-0.055,0.1715553846,1.22,0.17,1.2317873193
2020-03-30 20:30:00,1.4055,0.146,1.4130627198,0.1555,-0.054,0.1646093861,1.25,0.2,1.2658988901,1.3555000000000001,0.096,1.3588952314,0.1555,-0.054,0.1646093861,1.2,0.15,1.2093386622
2020-03-30 21:00:00,1.3675,0.14300000000000002,1.3749564538999999,0.1275,-0.057,0.1396611972,1.24,0.2,1.2560254774000001,1.3175,0.093,1.3207782744,0.1275,-0.057,0.1396611972,1.19,0.15,1.1994165248
2020-03-30 21:30:00,1.316,0.1505,1.3245777629,0.126,-0.0495,0.1353744806,1.19,0.2,1.2066896867,1.266,0.1005,1.2699827755,0.126,-0.0495,0.1353744806,1.1400000000000001,0.15,1.1498260738
2020-03-30 22:00:00,1.2175,0.154,1.2272009819,0.1375,-0.056,0.14846632610000002,1.08,0.21,1.1002272493,1.1675,0.054,1.1687481551,0.1375,-0.056,0.14846632610000002,1.03,0.11,1.035857133
2020-03-30 22:30:00,1.135,0.317,1.1784371006,0.135,-0.053,0.1450310312,1.0,0.37,1.0662551289,1.065,-0.14300000000000002,1.0745575834,0.135,-0.053,0.1450310312,0.93,-0.09,0.9343446901
2020-03-30 23:00:00,1.018,0.0985,1.0227542471,0.148,-0.051500000000000004,0.1567043394,0.87,0.15,0.8828363382000001,0.978,0.0585,0.9797480543,0.148,-0.051500000000000004,0.1567043394,0.8300000000000001,0.11,0.8372574276
2020-03-30 23:30:00,0.931,0.0825,0.9346481958,0.151,-0.0475,0.1582948199,0.78,0.13,0.7907591289,0.891,0.0425,0.8920130324000001,0.151,-0.0475,0.1582948199,0.74,0.09,0.7454528825000001
2020-03-31 00:00:00,0.8895000000000001,0.0845,0.8935046167,0.1495,-0.0455,0.1562705986,0.74,0.13,0.7513321503,0.8495,0.044500000000000005,0.8506647401,0.1495,-0.0455,0.1562705986,0.7000000000000001,0.09,0.7057619995000001
2020-03-31 00:30:00,0.8525,0.0815,0.8563868869,0.1525,-0.0485,0.1600265603,0.7000000000000001,0.13,0.7119691005000001,0.8125,0.0415,0.8135591558,0.1525,-0.0485,0.1600265603,0.66,0.09,0.6661080993
2020-03-31 01:00:00,0.8585,0.077,0.861946199,0.1385,-0.053,0.1482944706,0.72,0.13,0.731641989,0.8285,0.037,0.8293257804,0.1385,-0.053,0.1482944706,0.6900000000000001,0.09,0.6958448103
2020-03-31 01:30:00,1.0505,0.4485,1.1422357462,0.1505,-0.051500000000000004,0.1590675957,0.9,0.5,1.0295630141,0.9705,-0.3215,1.0223661282,0.1505,-0.051500000000000004,0.1590675957,0.8200000000000001,-0.27,0.8633075929
2020-03-31 02:00:00,1.242,0.111,1.2469502797,0.152,-0.059000000000000004,0.1630490724,1.09,0.17,1.1031772296,1.202,0.041,1.202699048,0.152,-0.059000000000000004,0.1630490724,1.05,0.1,1.0547511555
2020-03-31 02:30:00,1.303,0.11,1.3076348879,0.153,-0.06,0.1643441511,1.15,0.17,1.1624973118,1.2530000000000001,0.07,1.254953784,0.153,-0.06,0.1643441511,1.1,0.13,1.107655181
2020-03-31 03:00:00,1.2705,0.1115,1.2753832756999999,0.1405,-0.0585,0.15219231260000002,1.13,0.17,1.1427160627,1.2205,0.07150000000000001,1.2225925323,0.1405,-0.0585,0.15219231260000002,1.08,0.13,1.0877959367
2020-03-31 03:30:00,1.245,0.10400000000000001,1.2493362238,0.165,-0.056,0.1742440817,1.08,0.16,1.0917875251,1.205,0.064,1.2066983882,0.165,-0.056,0.1742440817,1.04,0.12,1.0469001863
2020-03-31 04:00:00,1.2035,0.10450000000000001,1.2080283523,0.1535,-0.0555,0.1632253044,1.05,0.16,1.0621205205,1.1535,0.0645,1.1553019086,0.1535,-0.0555,0.1632253044,1.0,0.12,1.007174265
2020-03-31 04:30:00,1.139,0.10400000000000001,1.1437381693,0.159,-0.056,0.1685734261,0.98,0.16,0.992975327,1.099,0.064,1.100861935,0.159,-0.056,0.1685734261,0.9400000000000001,0.12,0.9476286192000001
2020-03-31 05:00:00,1.082,0.1825,1.0972831221,0.162,-0.0575,0.1719018615,0.92,0.24,0.9507891459000001,1.032,-0.0475,1.033092566,0.162,-0.0575,0.1719018615,0.87,0.01,0.8700574694000001
2020-03-31 05:30:00,1.087,0.528,1.208450661,0.147,-0.052000000000000005,0.1559262646,0.9400000000000001,0.58,1.1045361017,0.997,-0.382,1.0676764491,0.147,-0.052000000000000005,0.1559262646,0.85,-0.33,0.9118113840000001
2020-03-31 06:00:00,1.082,0.5275000000000001,1.2037359553,0.122,-0.052500000000000005,0.1328166029,0.96,0.58,1.1216059914,0.992,-0.3725,1.0596321296,0.122,-0.052500000000000005,0.1328166029,0.87,-0.32,0.926984358
2020-03-31 06:30:00,1.1400000000000001,0.5455,1.2637920122000001,0.13,-0.0545,0.1409618743,1.01,0.6000000000000001,1.1747765745,1.04,-0.35450000000000004,1.0987585039,0.13,-0.0545,0.1409618743,0.91,-0.30000000000000004,0.9581753493
2020-03-31 07:00:00,1.1785,0.5515,1.3011589065,0.1385,-0.0585,0.1503479298,1.04,0.61,1.2056948204,1.0885,-0.3385,1.1399186374,0.1385,-0.0585,0.1503479298,0.9500000000000001,-0.28,0.990403958
2020-03-31 07:30:00,1.2235,0.5555,1.3437010456,0.14350000000000002,-0.0545,0.1535008143,1.08,0.61,1.2403628501,1.1335,-0.3345,1.1818259178,0.14350000000000002,-0.0545,0.1535008143,0.99,-0.28,1.0288342918
2020-03-31 08:00:00,1.236,0.5555,1.355092709,0.156,-0.0545,0.16524602870000002,1.08,0.61,1.2403628501,1.146,-0.3345,1.1938200241,0.156,-0.0545,0.16524602870000002,0.99,-0.28,1.0288342918
2020-03-31 08:30:00,1.2235,0.545,1.3393943594,0.1835,-0.085,0.2022306851,1.04,0.63,1.2159358536,1.1235,-0.335,1.1723810174,0.1835,-0.085,0.2022306851,0.9400000000000001,-0.25,0.9726767192
2020-03-31 09:00:00,1.1575,0.5375,1.27621021,0.1575,-0.1325,0.2058215246,1.0,0.67,1.2037026211,1.0675,-0.3425,1.1210987914,0.1575,-0.1325,0.2058215246,0.91,-0.21,0.9339164845000001
2020-03-31 09:30:00,1.152,0.5545,1.278504693,0.152,-0.1255,0.1971148143,1.0,0.68,1.2092973166,1.062,-0.3355,1.1137343714,0.152,-0.1255,0.1971148143,0.91,-0.21,0.9339164845000001
2020-03-31 10:00:00,1.1360000000000001,0.5700000000000001,1.2709822973,0.186,-0.11,0.21609257280000002,0.9500000000000001,0.68,1.1682893477,1.046,-0.33,1.0968208605,0.186,-0.11,0.21609257280000002,0.86,-0.22,0.8876936408
2020-03-31 10:30:00,1.0375,0.5650000000000001,1.1813683803,0.2775,-0.095,0.2933108419,0.76,0.66,1.0065783626,0.9475,-0.34500000000000003,1.008355716,0.2775,-0.095,0.2933108419,0.67,-0.25,0.7151223672
2020-03-31 11:00:00,1.0285,0.562,1.172030823,0.2285,-0.178,0.2896484939,0.8,0.74,1.0897706181,0.9385,-0.328,0.9941661079,0.2285,-0.178,0.2896484939,0.71,-0.15,0.7256721023
2020-03-31 11:30:00,0.9705,0.5700000000000001,1.1255088849,0.2205,-0.17,0.2784245858,0.75,0.74,1.0536128321,0.8905000000000001,-0.32,0.9462506275,0.2205,-0.17,0.2784245858,0.67,-0.15,0.6865857558
2020-03-31 12:00:00,0.9560000000000001,0.5680000000000001,1.1120071942,0.20600000000000002,-0.152,0.25600781240000003,0.75,0.72,1.0396634071,0.876,-0.322,0.9333059520000001,0.20600000000000002,-0.152,0.25600781240000003,0.67,-0.17,0.6912307864
2020-03-31 12:30:00,0.9325,0.5745,1.0952654929,0.21250000000000002,-0.0955,0.2329731744,0.72,0.67,0.9835141077,0.8525,-0.3255,0.9125275338000001,0.21250000000000002,-0.0955,0.2329731744,0.64,-0.23,0.6800735254
2020-03-31 13:00:00,0.9175000000000001,0.435,1.0153970898,0.2175,-0.085,0.23351927120000002,0.7000000000000001,0.52,0.8720091743,0.8575,-0.165,0.8732303533,0.2175,-0.085,0.23351927120000002,0.64,-0.08,0.6449806199
2020-03-31 13:30:00,0.869,0.134,0.8792707205,0.189,-0.076,0.2037081245,0.68,0.21,0.7116881339000001,0.8290000000000001,0.094,0.8343122917,0.189,-0.076,0.2037081245,0.64,0.17,0.6621933252000001
2020-03-31 14:00:00,0.8055,0.147,0.8188035479,0.1555,-0.093,0.18118843780000002,0.65,0.24,0.6928924881,0.7655000000000001,0.107,0.7729419448,0.1555,-0.093,0.18118843780000002,0.61,0.2,0.6419501538
2020-03-31 14:30:00,0.7765000000000001,0.121,0.7858710136,0.1565,-0.109,0.1907177234,0.62,0.23,0.6612866247,0.7365,0.081,0.7409407871,0.1565,-0.109,0.1907177234,0.58,0.19,0.6103277808
2020-03-31 15:00:00,0.7955,0.11950000000000001,0.8044255714,0.1555,-0.1105,0.1907629419,0.64,0.23,0.6800735254,0.7655000000000001,0.0795,0.7696171126,0.1555,-0.1105,0.1907629419,0.61,0.19,0.6389053138
2020-03-31 15:30:00,0.8255,0.1125,0.833130542,0.1655,-0.11750000000000001,0.2029692095,0.66,0.23,0.6989277502,0.7855000000000001,0.07250000000000001,0.7888387034000001,0.1655,-0.11750000000000001,0.2029692095,0.62,0.19,0.6484597135
2020-03-31 16:00:00,0.8285,0.12,0.837145298,0.1885,-0.1,0.21338287190000002,0.64,0.22,0.6767569726,0.7885000000000001,0.08,0.7925479481000001,0.1885,-0.1,0.21338287190000002,0.6000000000000001,0.18,0.6264183905
2020-03-31 16:30:00,0.8695,0.12250000000000001,0.8780868408,0.1595,-0.0775,0.1773316103,0.71,0.2,0.7376313442,0.8395,0.07250000000000001,0.8426247682,0.1595,-0.0775,0.1773316103,0.68,0.15,0.6963476143
2020-03-31 17:00:00,0.9460000000000001,0.1275,0.9545534296,0.146,-0.07250000000000001,0.163009969,0.8,0.2,0.8246211251000001,0.906,0.0775,0.909308666,0.146,-0.07250000000000001,0.163009969,0.76,0.15,0.7746612163000001
2020-03-31 17:30:00,1.0595,0.1305,1.0675066745,0.1395,-0.0695,0.1558540984,0.92,0.2,0.9414881837,1.0195,0.09050000000000001,1.0235089154,0.1395,-0.0695,0.1558540984,0.88,0.16,0.894427191
2020-03-31 18:00:00,1.193,0.1385,1.2010125936,0.14300000000000002,-0.061500000000000006,0.1556639008,1.05,0.2,1.0688779163,1.153,0.0985,1.1571997451,0.14300000000000002,-0.061500000000000006,0.1556639008,1.01,0.16,1.0225947389
2020-03-31 18:30:00,1.3165,0.14650000000000002,1.3246261737,0.1565,-0.0635,0.1688919773,1.16,0.21,1.1788553771,1.2765,0.10650000000000001,1.2809350100999999,0.1565,-0.0635,0.1688919773,1.12,0.17,1.1328283189
2020-03-31 19:00:00,1.343,0.1505,1.3514063970999999,0.153,-0.059500000000000004,0.1641622673,1.19,0.21,1.2083873551,1.303,0.1105,1.3076770435,0.153,-0.059500000000000004,0.1641622673,1.15,0.17,1.1624973118
2020-03-31 19:30:00,1.3835,0.2605,1.4078112445,0.14350000000000002,-0.059500000000000004,0.1553463871,1.24,0.32,1.2806248475,1.3335,0.0105,1.3335413379,0.14350000000000002,-0.059500000000000004,0.1553463871,1.19,0.07,1.1920570456
2020-03-31 20:00:00,1.3775,0.5675,1.48981962,0.11750000000000001,-0.052500000000000005,0.1286953768,1.26,0.62,1.4042791745,1.2875,-0.3125,1.3248820702000002,0.11750000000000001,-0.052500000000000005,0.1286953768,1.17,-0.26,1.1985407794
2020-03-31 20:30:00,1.3679999999999999,0.5555,1.4764837453,0.11800000000000001,-0.0545,0.1299778827,1.25,0.61,1.3908989899,1.268,-0.3245,1.3088637248000001,0.11800000000000001,-0.0545,0.1299778827,1.15,-0.27,1.1812705025
2020-03-31 21:00:00,1.32,0.446,1.3933111641,0.11,-0.054,0.12253978950000001,1.21,0.5,1.3092364187,1.24,-0.244,1.2637784616,0.11,-0.054,0.12253978950000001,1.13,-0.19,1.1458621209
2020-03-31 21:30:00,1.2469999999999999,0.128,1.2535521529,0.107,-0.052000000000000005,0.1189663818,1.1400000000000001,0.18,1.1541230437,1.207,0.078,1.2095176725,0.107,-0.052000000000000005,0.1189663818,1.1,0.13,1.107655181
2020-03-31 22:00:00,1.183,0.128,1.189904618,0.123,-0.052000000000000005,0.1335402561,1.06,0.18,1.0751744045,1.143,0.078,1.145658326,0.123,-0.052000000000000005,0.1335402561,1.02,0.13,1.0282509421
2020-03-31 22:30:00,1.116,0.0995,1.120426816,0.126,-0.0505,0.135743324,0.99,0.15,1.0012991561,1.076,0.059500000000000004,1.0776438419,0.126,-0.0505,0.135743324,0.9500000000000001,0.11,0.9563472173
2020-03-31 23:00:00,1.0435,0.1005,1.0483284314,0.12350000000000001,-0.0495,0.13305074220000002,0.92,0.15,0.9321480569,1.0035,0.060500000000000005,1.0053220877,0.12350000000000001,-0.0495,0.13305074220000002,0.88,0.11,0.8868483523
2020-03-31 23:30:00,0.9735,0.0985,0.9784704901000001,0.12350000000000001,-0.051500000000000004,0.13380769780000001,0.85,0.15,0.8631338251,0.9335,0.0585,0.9353312248000001,0.12350000000000001,-0.051500000000000004,0.13380769780000001,0.81,0.11,0.8174350127000001
2020-04-01 00:00:00,0.879,0.08850000000000001,0.8834439711000001,0.109,-0.051500000000000004,0.1205539298,0.77,0.14,0.7826237921,0.839,0.0485,0.8404006485000001,0.109,-0.051500000000000004,0.1205539298,0.73,0.1,0.7368174808
2020-04-01 00:30:00,0.8535,0.0955,0.8588262339,0.12350000000000001,-0.044500000000000005,0.13127261710000002,0.73,0.14,0.7433034374,0.8135,0.0555,0.8153910105000001,0.12350000000000001,-0.044500000000000005,0.13127261710000002,0.6900000000000001,0.1,0.6972087205
2020-04-01 01:00:00,0.8575,0.094,0.8626368007,0.11750000000000001,-0.046,0.1261833983,0.74,0.14,0.7531268154,0.8175,0.054,0.819281545,0.11750000000000001,-0.046,0.1261833983,0.7000000000000001,0.1,0.7071067812
2020-04-01 01:30:00,1.022,0.095,1.0264058651,0.122,-0.045,0.1300346108,0.9,0.14,0.9108238029,0.982,0.055,0.9835390180000001,0.122,-0.045,0.1300346108,0.86,0.1,0.8657944329
2020-04-01 02:00:00,1.2305,0.1075,1.235186828,0.1305,-0.0425,0.1372461293,1.1,0.15,1.1101801656,1.1905000000000001,0.0675,1.1924120513,0.1305,-0.0425,0.1372461293,1.06,0.11,1.0656922632999999
2020-04-01 02:30:00,1.2705,0.1015,1.2745479591,0.1305,-0.0385,0.1360606482,1.1400000000000001,0.14,1.1485643212,1.2305,0.061500000000000006,1.2320359167000001,0.1305,-0.0385,0.1360606482,1.1,0.1,1.1045361017
2020-04-01 03:00:00,1.2295,0.1085,1.2342781291,0.1295,-0.0415,0.1359871317,1.1,0.15,1.1101801656,1.1895,0.0685,1.1914707298,0.1295,-0.0415,0.1359871317,1.06,0.11,1.0656922632999999
2020-04-01 03:30:00,1.2145000000000001,0.1115,1.2196075188,0.1345,-0.0385,0.1399017512,1.08,0.15,1.0903669107,1.1645,0.07150000000000001,1.1666929759,0.1345,-0.0385,0.1399017512,1.03,0.11,1.035857133
2020-04-01 04:00:00,1.186,0.1095,1.1910441847,0.126,-0.0405,0.1323489705,1.06,0.15,1.0705606008,1.146,0.0695,1.1481055047,0.126,-0.0405,0.1323489705,1.02,0.11,1.0259142264
2020-04-01 04:30:00,1.12,0.088,1.1234518236,0.12,-0.042,0.1271377206,1.0,0.13,1.0084145973,1.08,0.048,1.0810661404,0.12,-0.042,0.1271377206,0.96,0.09,0.9642095208
2020-04-01 05:00:00,1.0475,0.08700000000000001,1.0511066787,0.1075,-0.043000000000000003,0.1157810434,0.9400000000000001,0.13,0.9489467846,1.0075,0.047,1.0085956821,0.1075,-0.043000000000000003,0.1157810434,0.9,0.09,0.9044888059
2020-04-01 05:30:00,1.059,0.08850000000000001,1.0626915122,0.109,-0.0415,0.1166329713,0.9500000000000001,0.13,0.9588534820000001,1.019,0.0485,1.0201535424000001,0.109,-0.0415,0.1166329713,0.91,0.09,0.9144397192
2020-04-01 06:00:00,1.039,0.101,1.0438975045,0.109,-0.039,0.11576700740000001,0.93,0.14,0.9404786016000001,0.999,0.061,1.0008606297,0.109,-0.039,0.11576700740000001,0.89,0.1,0.8956003573
2020-04-01 06:30:00,1.094,0.11900000000000001,1.1004530885000001,0.124,-0.041,0.1306024502,0.97,0.16,0.9831073187,1.054,0.079,1.0569564797,0.124,-0.041,0.1306024502,0.93,0.12,0.9377099765
2020-04-01 07:00:00,1.146,0.1325,1.1536343658,0.156,-0.0475,0.1630713034,0.99,0.18,1.0062305899,1.106,0.0925,1.1098613652,0.156,-0.0475,0.1630713034,0.9500000000000001,0.14,0.9602603814
2020-04-01 07:30:00,1.1775,0.1375,1.185500949,0.14750000000000002,-0.0425,0.1535008143,1.03,0.18,1.0456098699,1.1375,0.0975,1.1416709246,0.14750000000000002,-0.0425,0.1535008143,0.99,0.14,0.9998499887000001
2020-04-01 08:00:00,1.231,0.126,1.2374316143,0.14100000000000001,-0.054,0.1509867544,1.09,0.18,1.1047624179,1.191,0.08600000000000001,1.194100917,0.14100000000000001,-0.054,0.1509867544,1.05,0.14,1.0592922165
2020-04-01 08:30:00,1.2165,0.138,1.2243023524,0.1165,-0.10200000000000001,0.1548426621,1.1,0.24,1.1258774356,1.1765,0.088,1.1797865273,0.1165,-0.10200000000000001,0.1548426621,1.06,0.19,1.0768936809
2020-04-01 09:00:00,1.1595,0.1355,1.167390466,0.0995,-0.10450000000000001,0.14429310450000002,1.06,0.24,1.0868302535,1.1195,0.0855,1.1227602148,0.0995,-0.10450000000000001,0.14429310450000002,1.02,0.19,1.0375451797
2020-04-01 09:30:00,1.16,0.127,1.1669314461,0.1,-0.093,0.13656134150000002,1.06,0.22,1.0825894882,1.11,0.08700000000000001,1.1134042393,0.1,-0.093,0.13656134150000002,1.01,0.18,1.0259142264
2020-04-01 10:00:00,1.1625,0.14350000000000002,1.1713233968,0.10250000000000001,-0.0765,0.1279003518,1.06,0.22,1.0825894882,1.1125,0.10350000000000001,1.1173041215,0.10250000000000001,-0.0765,0.1279003518,1.01,0.18,1.0259142264
2020-04-01 10:30:00,1.1055,0.127,1.1127709782,0.1255,-0.043000000000000003,0.13266216490000002,0.98,0.17,0.9946356117,1.0655000000000001,0.08700000000000001,1.0690459532,0.1255,-0.043000000000000003,0.13266216490000002,0.9400000000000001,0.13,0.9489467846
2020-04-01 11:00:00,1.116,0.1345,1.1240757314,0.116,-0.0755,0.1384061054,1.0,0.21,1.0218121158,1.076,0.0945,1.0801417731,0.116,-0.0755,0.1384061054,0.96,0.17,0.9749358953
2020-04-01 11:30:00,1.111,0.138,1.1195378511,0.121,-0.092,0.15200328940000002,0.99,0.23,1.0163660758,1.071,0.098,1.075474314,0.121,-0.092,0.15200328940000002,0.9500000000000001,0.19,0.9688137076000001
2020-04-01 12:00:00,1.173,0.464,1.2614376719,0.123,-0.096,0.15602884350000001,1.05,0.56,1.19,1.103,-0.196,1.1202789831,0.123,-0.096,0.15602884350000001,0.98,-0.1,0.9850888285
2020-04-01 12:30:00,1.214,0.5905,1.3499949074,0.14400000000000002,-0.0795,0.1644878415,1.07,0.67,1.2624579201000001,1.124,-0.3095,1.1658328568,0.14400000000000002,-0.0795,0.1644878415,0.98,-0.23,1.0066280346
2020-04-01 13:00:00,1.1875,0.5945,1.3280009413,0.1375,-0.0555,0.1482784543,1.05,0.65,1.2349089035,1.0975,-0.3155,1.141948554,0.1375,-0.0555,0.1482784543,0.96,-0.26,0.9945853407
2020-04-01 13:30:00,1.1400000000000001,0.5905,1.2838575661,0.13,-0.0495,0.139105176,1.01,0.64,1.1957006314,1.05,-0.3195,1.0975337125,0.13,-0.0495,0.139105176,0.92,-0.27,0.9588013350000001
2020-04-01 14:00:00,1.1175,0.5885,1.2629879255,0.1575,-0.051500000000000004,0.1657060651,0.96,0.64,1.1537764081,1.0275,-0.3215,1.0766236576,0.1575,-0.051500000000000004,0.1657060651,0.87,-0.27,0.910933587
2020-04-01 14:30:00,1.098,0.578,1.2408416498000001,0.158,-0.062,0.1697291961,0.9400000000000001,0.64,1.1371895181,1.008,-0.322,1.0581814589,0.158,-0.062,0.1697291961,0.85,-0.26,0.8888756943
2020-04-01 15:00:00,1.1015,0.5725,1.2413937731,0.12150000000000001,-0.0475,0.1304549731,0.98,0.62,1.1596551211000001,1.0115,-0.3275,1.0631973006,0.12150000000000001,-0.0475,0.1304549731,0.89,-0.28,0.9330058949000001
2020-04-01 15:30:00,1.118,0.515,1.2309138881,0.158,-0.055,0.1672991333,0.96,0.5700000000000001,1.116467644,1.028,-0.275,1.0641470763,0.158,-0.055,0.1672991333,0.87,-0.22,0.8973850901
2020-04-01 16:00:00,1.1205,0.132,1.1282483104,0.21050000000000002,-0.058,0.2183443381,0.91,0.19,0.9296235797,1.0805,0.092,1.084409632,0.21050000000000002,-0.058,0.2183443381,0.87,0.15,0.8828363382000001
2020-04-01 16:30:00,1.209,0.123,1.2152407169,0.249,-0.067,0.2578565493,0.96,0.19,0.9786214794,1.169,0.083,1.1719428314,0.249,-0.067,0.2578565493,0.92,0.15,0.9321480569
2020-04-01 17:00:00,1.2515,0.2645,1.2791452224,0.2615,-0.0755,0.272181006,0.99,0.34,1.0467568963,1.2015,-0.035500000000000004,1.2020243342,0.2615,-0.0755,0.272181006,0.9400000000000001,0.04,0.9408506789000001
2020-04-01 17:30:00,1.3365,0.151,1.3450030669,0.2565,-0.069,0.2656186176,1.08,0.22,1.1021796587,1.2965,0.091,1.2996896745,0.2565,-0.069,0.2656186176,1.04,0.16,1.052235715
2020-04-01 18:00:00,1.423,0.1535,1.431255131,0.223,-0.0565,0.230046191,1.2,0.21,1.2182364303,1.373,0.1135,1.3776832909,0.223,-0.0565,0.230046191,1.15,0.17,1.1624973118
2020-04-01 18:30:00,1.45,0.154,1.4581549986,0.21,-0.056,0.21733844570000002,1.24,0.21,1.2576565509,1.4100000000000001,0.114,1.4146010038,0.21,-0.056,0.21733844570000002,1.2,0.17,1.211981848
2020-04-01 19:00:00,1.4545,0.1525,1.4624727348,0.1945,-0.0575,0.20282135,1.26,0.21,1.2773801314,1.4045,0.1125,1.4089984031,0.1945,-0.0575,0.20282135,1.21,0.17,1.2218837915
2020-04-01 19:30:00,1.4365,0.155,1.4448381397,0.1965,-0.055,0.2040520767,1.24,0.21,1.2576565509,1.3865,0.115,1.3912610287,0.1965,-0.055,0.2040520767,1.19,0.17,1.202081528
2020-04-01 20:00:00,1.3895,0.14850000000000002,1.397412788,0.1695,-0.051500000000000004,0.1771510655,1.22,0.2,1.2362847568,1.3495,0.1085,1.3538546820000001,0.1695,-0.051500000000000004,0.1771510655,1.18,0.16,1.1907980517
2020-04-01 20:30:00,1.3665,0.14100000000000001,1.3737551638,0.17650000000000002,-0.049,0.1831754623,1.19,0.19,1.2050726119,1.3265,0.101,1.3303395243,0.17650000000000002,-0.049,0.1831754623,1.15,0.15,1.1597413505
2020-04-01 21:00:00,1.302,0.20450000000000002,1.317962158,0.162,-0.0455,0.1682683868,1.1400000000000001,0.25,1.1670903992000001,1.252,0.044500000000000005,1.2527905851,0.162,-0.0455,0.1682683868,1.09,0.09,1.093709285
2020-04-01 21:30:00,1.2685,0.5725,1.3917070453,0.1585,-0.0475,0.16546449770000002,1.11,0.62,1.2714165328,1.1785,-0.3275,1.2231592292,0.1585,-0.0475,0.16546449770000002,1.02,-0.28,1.0577334258
2020-04-01 22:00:00,1.2185,0.5615,1.3416499171,0.1685,-0.0485,0.17534109620000002,1.05,0.61,1.2143310916,1.1285,-0.3385,1.1781742231,0.1685,-0.0485,0.17534109620000002,0.96,-0.29,1.0028459503
2020-04-01 22:30:00,1.123,0.17,1.1357944356,0.17300000000000001,-0.05,0.1800805375,0.9500000000000001,0.22,0.9751410154000001,1.073,0.03,1.073419303,0.17300000000000001,-0.05,0.1800805375,0.9,0.08,0.9035485598
2020-04-01 23:00:00,1.0355,0.383,1.1040603471,0.1655,-0.047,0.1720443257,0.87,0.43,0.9704638066000001,0.9655,-0.20700000000000002,0.9874407577000001,0.1655,-0.047,0.1720443257,0.8,-0.16,0.8158431222
2020-04-01 23:30:00,0.931,0.0945,0.9357837624,0.14100000000000001,-0.0455,0.1481595424,0.79,0.14,0.8023091673,0.891,0.0545,0.8926652508,0.14100000000000001,-0.0455,0.1481595424,0.75,0.1,0.7566372975
2020-04-02 00:00:00,0.8605,0.08600000000000001,0.8647868234,0.1405,-0.044,0.14722856380000002,0.72,0.13,0.731641989,0.8305,0.056,0.8323858781,0.1405,-0.044,0.14722856380000002,0.6900000000000001,0.1,0.6972087205
2020-04-02 00:30:00,0.847,0.0985,0.8527081857000001,0.147,-0.0415,0.1527457037,0.7000000000000001,0.14,0.7138627319,0.8170000000000001,0.0585,0.8190917226000001,0.147,-0.0415,0.1527457037,0.67,0.1,0.6774215822
2020-04-02 01:00:00,0.855,0.099,0.8607124956000001,0.165,-0.041,0.1700176461,0.6900000000000001,0.14,0.7040596566,0.8250000000000001,0.059000000000000004,0.8271070064,0.165,-0.041,0.1700176461,0.66,0.1,0.6675327707
2020-04-02 01:30:00,1.013,0.085,1.0165598851,0.17300000000000001,-0.045,0.17875681810000002,0.84,0.13,0.85,0.973,0.045,0.9740400402,0.17300000000000001,-0.045,0.17875681810000002,0.8,0.09,0.8050465825
2020-04-02 02:00:00,1.208,0.23900000000000002,1.2314158518,0.178,-0.041,0.18266088800000002,1.03,0.28,1.0673799698,1.148,-0.07100000000000001,1.150193462,0.178,-0.041,0.18266088800000002,0.97,-0.03,0.9704638066000001
2020-04-02 02:30:00,1.2765,0.523,1.3794858644,0.1665,-0.047,0.17300650280000002,1.11,0.5700000000000001,1.2477980606,1.1865,-0.357,1.2390444907,0.1665,-0.047,0.17300650280000002,1.02,-0.31,1.0660675401
2020-04-02 03:00:00,1.2429999999999999,0.5255000000000001,1.3495181548000001,0.163,-0.044500000000000005,0.1689652331,1.08,0.5700000000000001,1.2211879462,1.153,-0.35450000000000004,1.2062666579,0.163,-0.044500000000000005,0.1689652331,0.99,-0.31,1.0374005976
2020-04-02 03:30:00,1.2205,0.5335,1.3320069444,0.18050000000000002,-0.0465,0.1863934012,1.04,0.58,1.1907980517,1.1305,-0.35650000000000004,1.1853786315,0.18050000000000002,-0.0465,0.1863934012,0.9500000000000001,-0.31,0.9992997548
2020-04-02 04:00:00,1.1844999999999999,0.539,1.3013689907,0.1545,-0.041,0.15984758370000002,1.03,0.58,1.1820744477,1.0945,-0.35100000000000003,1.1494047372,0.1545,-0.041,0.15984758370000002,0.9400000000000001,-0.31,0.9897979592
2020-04-02 04:30:00,1.1145,0.5145000000000001,1.2275261708,0.1545,-0.035500000000000004,0.1585260231,0.96,0.55,1.1063905278,1.0245,-0.3655,1.0877456044,0.1545,-0.035500000000000004,0.1585260231,0.87,-0.33,0.9304837452
2020-04-02 05:00:00,1.077,0.5065000000000001,1.1901559772,0.147,-0.043500000000000004,0.1533011742,0.93,0.55,1.0804628638,0.987,-0.3735,1.0553062352,0.147,-0.043500000000000004,0.1533011742,0.84,-0.33,0.9024965374
2020-04-02 05:30:00,1.0535,0.5125000000000001,1.171545347,0.1535,-0.0475,0.1606813617,0.9,0.56,1.06,0.9635,-0.3775,1.0348132682,0.1535,-0.0475,0.1606813617,0.81,-0.33,0.8746427842000001
2020-04-02 06:00:00,1.044,0.519,1.1658889312,0.14400000000000002,-0.041,0.1497230777,0.9,0.56,1.06,0.9540000000000001,-0.361,1.0200181371,0.14400000000000002,-0.041,0.1497230777,0.81,-0.32,0.8709190548
2020-04-02 06:30:00,1.065,0.38,1.1307630167,0.145,-0.04,0.1504160896,0.92,0.42,1.0113357504,0.995,-0.2,1.0149014731,0.145,-0.04,0.1504160896,0.85,-0.16,0.8649277426
2020-04-02 07:00:00,1.1195,0.5735,1.2578483613,0.20950000000000002,-0.0565,0.2169850225,0.91,0.63,1.1067971811,1.0295,-0.3265,1.0800335643,0.20950000000000002,-0.0565,0.2169850225,0.8200000000000001,-0.27,0.8633075929
2020-04-02 07:30:00,1.164,0.5725,1.2971708638,0.214,-0.0575,0.2215902751,0.9500000000000001,0.63,1.1399122773,1.074,-0.3275,1.1228233387,0.214,-0.0575,0.2215902751,0.86,-0.27,0.9013878189000001
2020-04-02 08:00:00,1.1985000000000001,0.417,1.2689725174,0.17850000000000002,-0.10300000000000001,0.2060855405,1.02,0.52,1.1449017425,1.1185,-0.183,1.1333716293,0.17850000000000002,-0.10300000000000001,0.2060855405,0.9400000000000001,-0.08,0.9433981132
2020-04-02 08:30:00,1.181,0.1525,1.1908052947,0.161,-0.1075,0.1935904182,1.02,0.26,1.0526157894,1.141,0.10250000000000001,1.1455947145,0.161,-0.1075,0.1935904182,0.98,0.21,1.0022474744
2020-04-02 09:00:00,1.1515,0.152,1.1614888075,0.18150000000000002,-0.138,0.2280049342,0.97,0.29,1.0124228366,1.1115,0.112,1.1171285736,0.18150000000000002,-0.138,0.2280049342,0.93,0.25,0.9630160954
2020-04-02 09:30:00,1.1475,0.4385,1.2284292816,0.23750000000000002,-0.1515,0.28170640750000003,0.91,0.59,1.0845275469,1.0775,-0.18150000000000002,1.0926795047,0.23750000000000002,-0.1515,0.28170640750000003,0.84,-0.03,0.8405355436
2020-04-02 10:00:00,1.1425,0.581,1.2817438317,0.3025,-0.109,0.3215388779,0.84,0.6900000000000001,1.0870602559,1.0525,-0.309,1.0969217155,0.3025,-0.109,0.3215388779,0.75,-0.2,0.7762087348000001
2020-04-02 10:30:00,1.1385,0.5710000000000001,1.2736652818,0.3185,-0.099,0.3335314828,0.8200000000000001,0.67,1.0589145386,1.0485,-0.329,1.0989054782,0.3185,-0.099,0.3335314828,0.73,-0.23,0.7653757247
2020-04-02 11:00:00,1.16,0.578,1.2960262343,0.30000000000000004,-0.092,0.3137897385,0.86,0.67,1.0901834708,1.07,-0.322,1.1174005549000001,0.30000000000000004,-0.092,0.3137897385,0.77,-0.23,0.8036168241
2020-04-02 11:30:00,1.172,0.5690000000000001,1.3028219372,0.272,-0.081,0.2838045102,0.9,0.65,1.1101801656,1.082,-0.321,1.1286119794,0.272,-0.081,0.2838045102,0.81,-0.24,0.8448076704
2020-04-02 12:00:00,1.1875,0.2015,1.2044743667,0.2675,-0.0785,0.2787803795,0.92,0.28,0.9616652224000001,1.1375,0.051500000000000004,1.1386652274,0.2675,-0.0785,0.2787803795,0.87,0.13,0.8796590248
2020-04-02 12:30:00,1.2655,0.14650000000000002,1.2739515297000001,0.2755,-0.0835,0.2878758413,0.99,0.23,1.0163660758,1.2255,0.10650000000000001,1.2301188967,0.2755,-0.0835,0.2878758413,0.9500000000000001,0.19,0.9688137076000001
2020-04-02 13:00:00,1.218,0.146,1.2267192018,0.278,-0.074,0.28768037820000003,0.9400000000000001,0.22,0.9654014709000001,1.178,0.106,1.1827594853,0.278,-0.074,0.28768037820000003,0.9,0.18,0.9178235124
2020-04-02 13:30:00,1.19,0.14300000000000002,1.1985612208,0.29,-0.077,0.30004832940000004,0.9,0.22,0.9264987858,1.16,0.10300000000000001,1.1645638669,0.29,-0.077,0.30004832940000004,0.87,0.18,0.8884255737000001
2020-04-02 14:00:00,1.1875,0.14250000000000002,1.1960194396000001,0.2575,-0.08750000000000001,0.2719604751,0.93,0.23,0.958018789,1.1475,0.10250000000000001,1.1520687913,0.2575,-0.08750000000000001,0.2719604751,0.89,0.19,0.9100549434
2020-04-02 14:30:00,1.1935,0.1335,1.200943171,0.2335,-0.1265,0.2655644931,0.96,0.26,0.9945853407,1.1535,0.0935,1.157283241,0.2335,-0.1265,0.2655644931,0.92,0.22,0.9459386872000001
2020-04-02 15:00:00,1.151,0.17450000000000002,1.1641525888,0.201,-0.0955,0.2225337053,0.9500000000000001,0.27,0.98762341,1.111,0.0645,1.1128707247,0.201,-0.0955,0.2225337053,0.91,0.16,0.9239588735
2020-04-02 15:30:00,1.1555,0.581,1.2933449849,0.23550000000000001,-0.079,0.24839736310000002,0.92,0.66,1.1322543884,1.0655000000000001,-0.329,1.1151373234,0.23550000000000001,-0.079,0.24839736310000002,0.8300000000000001,-0.25,0.8668333173
2020-04-02 16:00:00,1.152,0.581,1.2902189737,0.252,-0.079,0.2640927867,0.9,0.66,1.1160645143,1.062,-0.329,1.111793596,0.252,-0.079,0.2640927867,0.81,-0.25,0.8477027781
2020-04-02 16:30:00,1.157,0.5720000000000001,1.2906715306,0.257,-0.078,0.26857587380000003,0.9,0.65,1.1101801656,1.067,-0.328,1.1162763995,0.257,-0.078,0.26857587380000003,0.81,-0.25,0.8477027781
2020-04-02 17:00:00,1.2095,0.33,1.2537105926,0.2495,-0.06,0.25661303550000003,0.96,0.39,1.0361949624,1.1495,-0.09,1.153017888,0.2495,-0.06,0.25661303550000003,0.9,-0.03,0.9004998612
2020-04-02 17:30:00,1.3515000000000001,0.167,1.3617787082000001,0.2515,-0.063,0.2592706115,1.1,0.23,1.1237882363,1.3115,0.117,1.3167084909,0.2515,-0.063,0.2592706115,1.06,0.18,1.0751744045
2020-04-02 18:00:00,1.4625,0.17550000000000002,1.4729923625,0.2025,-0.0545,0.20970574620000001,1.26,0.23,1.2808200498,1.4125,0.1255,1.4180643497,0.2025,-0.0545,0.20970574620000001,1.21,0.18,1.2233151679
2020-04-02 18:30:00,1.5035,0.168,1.5128569827,0.2235,-0.062,0.23194018630000002,1.28,0.23,1.3004999039,1.4535,0.11800000000000001,1.4582819515,0.2235,-0.062,0.23194018630000002,1.23,0.18,1.2431009613
2020-04-02 19:00:00,1.4955,0.1685,1.5049626241,0.20550000000000002,-0.061500000000000006,0.21450524470000001,1.29,0.23,1.3103434664,1.4555,0.11850000000000001,1.4603158905,0.20550000000000002,-0.061500000000000006,0.21450524470000001,1.25,0.18,1.262893503
2020-04-02 19:30:00,1.4185,0.152,1.4266205697,0.1685,-0.048,0.1752034532,1.25,0.2,1.2658988901,1.3785,0.112,1.3830423890999999,0.1685,-0.048,0.1752034532,1.21,0.16,1.2205326706
2020-04-02 20:00:00,1.3519999999999999,0.14550000000000002,1.3598066958000001,0.182,-0.0545,0.1899848678,1.17,0.2,1.1869709348,1.312,0.10550000000000001,1.3162348765,0.182,-0.0545,0.1899848678,1.13,0.16,1.1412712211
2020-04-02 20:30:00,1.3315000000000001,0.14150000000000001,1.3389975728,0.1915,-0.0585,0.20023611060000002,1.1400000000000001,0.2,1.1574109037,1.2915,0.1015,1.2954823426,0.1915,-0.0585,0.20023611060000002,1.1,0.16,1.1115754585
2020-04-02 21:00:00,1.2665,0.135,1.2736747034,0.17650000000000002,-0.045,0.1821462325,1.09,0.18,1.1047624179,1.2265,0.085,1.2294418449,0.17650000000000002,-0.045,0.1821462325,1.05,0.13,1.0580170131
2020-04-02 21:30:00,1.235,0.1355,1.2424110632,0.145,-0.044500000000000005,0.1516748166,1.09,0.18,1.1047624179,1.195,0.0855,1.1980547775,0.145,-0.044500000000000005,0.1516748166,1.05,0.13,1.0580170131
2020-04-02 22:00:00,1.178,0.2525,1.2047573407,0.148,-0.0475,0.15543567800000002,1.03,0.30000000000000004,1.0728000746,1.118,-0.0375,1.1186287364,0.148,-0.0475,0.15543567800000002,0.97,0.01,0.970051545
2020-04-02 22:30:00,1.1425,0.5485,1.2673430869,0.1625,-0.051500000000000004,0.170465539,0.98,0.6000000000000001,1.1490865938,1.0425,-0.35150000000000003,1.1001629425,0.1625,-0.051500000000000004,0.170465539,0.88,-0.30000000000000004,0.9297311439
2020-04-02 23:00:00,1.045,0.519,1.1667844702,0.17500000000000002,-0.051000000000000004,0.1822800044,0.87,0.5700000000000001,1.0400961494,0.9550000000000001,-0.35100000000000003,1.0174605643,0.17500000000000002,-0.051000000000000004,0.1822800044,0.78,-0.30000000000000004,0.8357032966
2020-04-02 23:30:00,0.9545,0.5325,1.0929897072,0.17450000000000002,-0.0475,0.1808493848,0.78,0.58,0.9720082304000001,0.8645,-0.35750000000000004,0.9355033405000001,0.17450000000000002,-0.0475,0.1808493848,0.6900000000000001,-0.31,0.756439026
2020-04-03 00:00:00,0.891,0.538,1.0408289965,0.171,-0.042,0.1760823671,0.72,0.58,0.9245539465,0.811,-0.352,0.8840955831,0.171,-0.042,0.1760823671,0.64,-0.31,0.7111258679
2020-04-03 00:30:00,0.854,0.4455,0.9632166163,0.17400000000000002,-0.044500000000000005,0.1796002506,0.68,0.49,0.8381527307000001,0.774,-0.2745,0.8212345889,0.17400000000000002,-0.044500000000000005,0.1796002506,0.6000000000000001,-0.23,0.6425729531000001
2020-04-03 01:00:00,0.8445,0.10550000000000001,0.8510643336,0.1645,-0.044500000000000005,0.1704127343,0.68,0.15,0.6963476143,0.8045,0.0655,0.8071620036,0.1645,-0.044500000000000005,0.1704127343,0.64,0.11,0.6493843238
2020-04-03 01:30:00,0.988,0.097,0.9927502203,0.158,-0.043000000000000003,0.1637467557,0.8300000000000001,0.14,0.8417244205000001,0.9480000000000001,0.057,0.9497120616,0.158,-0.043000000000000003,0.1637467557,0.79,0.1,0.7963039621
2020-04-03 02:00:00,1.203,0.1075,1.2077935461,0.153,-0.0425,0.1587931044,1.05,0.15,1.0606601718,1.163,0.0675,1.1649571881,0.153,-0.0425,0.1587931044,1.01,0.11,1.0159724406
2020-04-03 02:30:00,1.2505,0.109,1.2552415105999999,0.1505,-0.041,0.1559847749,1.1,0.15,1.1101801656,1.2105000000000001,0.069,1.2124649479,0.1505,-0.041,0.1559847749,1.06,0.11,1.0656922632999999
2020-04-03 03:00:00,1.2225,0.11800000000000001,1.2281816844,0.1625,-0.042,0.1678399535,1.06,0.16,1.0720074627,1.1825,0.078,1.1850697237,0.1625,-0.042,0.1678399535,1.02,0.12,1.0270345661
2020-04-03 03:30:00,1.1735,0.108,1.1784592696,0.1635,-0.042,0.1688083233,1.01,0.15,1.0210778619,1.1335,0.068,1.1355378681000001,0.1635,-0.042,0.1688083233,0.97,0.11,0.9762171889000001
2020-04-03 04:00:00,1.134,0.10550000000000001,1.1388969443999999,0.164,-0.044500000000000005,0.16993013270000001,0.97,0.15,0.9815294188,1.094,0.0655,1.0959590549,0.164,-0.044500000000000005,0.16993013270000001,0.93,0.11,0.9364827815000001
2020-04-03 04:30:00,1.092,0.1,1.0965691953,0.17200000000000001,-0.05,0.1791200715,0.92,0.15,0.9321480569,1.052,0.07,1.0543263252,0.17200000000000001,-0.05,0.1791200715,0.88,0.12,0.8881441324
