Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-03 05:00:00,1.0405,0.135,1.0492212588,0.1505,-0.045,0.15708357650000002,0.89,0.18,0.9080198236,1.0005,0.035,1.0011120067,0.1505,-0.045,0.15708357650000002,0.85,0.08,0.8537564055
2020-04-03 05:30:00,1.0295,0.1,1.0343453243,0.1495,-0.04,0.15475868310000002,0.88,0.14,0.8910667764,0.9895,0.06,0.9913174315000001,0.1495,-0.04,0.15475868310000002,0.84,0.1,0.8459314393
2020-04-03 06:00:00,1.0175,0.109,1.0233216747,0.1375,-0.041,0.1434825773,0.88,0.15,0.8926925563,0.9775,0.069,0.9799322681,0.1375,-0.041,0.1434825773,0.84,0.11,0.8471717653
2020-04-03 06:30:00,1.054,0.11800000000000001,1.0605847444,0.154,-0.042,0.1596245595,0.9,0.16,0.9141115906,1.024,0.078,1.0269664065,0.154,-0.042,0.1596245595,0.87,0.12,0.8782368701000001
2020-04-03 07:00:00,1.1015,0.1275,1.1088545892,0.1515,-0.0425,0.1573483397,0.9500000000000001,0.17,0.9650906693,1.0615,0.08750000000000001,1.06510023,0.1515,-0.0425,0.1573483397,0.91,0.13,0.9192388155000001
2020-04-03 07:30:00,1.124,0.1315,1.1316661389,0.14400000000000002,-0.0385,0.1490578747,0.98,0.17,0.9946356117,1.084,0.0915,1.0878548846,0.14400000000000002,-0.0385,0.1490578747,0.9400000000000001,0.13,0.9489467846
2020-04-03 08:00:00,1.1645,0.211,1.1834615541,0.1345,-0.059000000000000004,0.1468715425,1.03,0.27,1.0648004508,1.1145,0.021,1.114697829,0.1345,-0.059000000000000004,0.1468715425,0.98,0.08,0.9832598843
2020-04-03 08:30:00,1.151,0.14350000000000002,1.1599108802,0.111,-0.0965,0.14708245990000002,1.04,0.24,1.0673331251,1.111,0.10350000000000001,1.1158105798,0.111,-0.0965,0.14708245990000002,1.0,0.2,1.0198039027
2020-04-03 09:00:00,1.106,0.14750000000000002,1.1157922074,0.116,-0.1125,0.1615928526,0.99,0.26,1.0235721763,1.066,0.1075,1.0714066688,0.116,-0.1125,0.1615928526,0.9500000000000001,0.22,0.9751410154000001
2020-04-03 09:30:00,1.071,0.145,1.0807710211,0.131,-0.135,0.188111669,0.9400000000000001,0.28,0.9808159868,1.031,0.105,1.0363329581,0.131,-0.135,0.188111669,0.9,0.24,0.9314504818
2020-04-03 10:00:00,1.0225,0.1515,1.0336626626,0.17250000000000001,-0.1085,0.2037854264,0.85,0.26,0.8888756943,0.9825,0.1115,0.9888066039000001,0.17250000000000001,-0.1085,0.2037854264,0.81,0.22,0.8393449827
2020-04-03 10:30:00,1.005,0.1535,1.0166549316,0.195,-0.08650000000000001,0.2133242837,0.81,0.24,0.8448076704,0.975,0.1135,0.9815840514,0.195,-0.08650000000000001,0.2133242837,0.78,0.2,0.8052328856000001
2020-04-03 11:00:00,0.922,0.153,0.9346084742,0.162,-0.057,0.1717352614,0.76,0.21,0.7884795495,0.882,0.113,0.8892091992000001,0.162,-0.057,0.1717352614,0.72,0.17,0.7397972695
2020-04-03 11:30:00,0.872,0.528,1.0193958995,0.17200000000000001,-0.042,0.17705366420000002,0.7000000000000001,0.5700000000000001,0.9027181177,0.792,-0.262,0.8342110045000001,0.17200000000000001,-0.042,0.17705366420000002,0.62,-0.22,0.6578753681
2020-04-03 12:00:00,0.8835000000000001,0.5725,1.0527718176,0.1635,-0.0475,0.1702600951,0.72,0.62,0.9501578816,0.8035,-0.3275,0.8676799525000001,0.1635,-0.0475,0.1702600951,0.64,-0.28,0.6985699679
2020-04-03 12:30:00,0.915,0.583,1.0849488467,0.155,-0.047,0.1619691329,0.76,0.63,0.9871676656,0.8250000000000001,-0.317,0.8838065399,0.155,-0.047,0.1619691329,0.67,-0.27,0.7223572523
2020-04-03 13:00:00,0.9500000000000001,0.5760000000000001,1.1109797478,0.18,-0.044,0.1852997572,0.77,0.62,0.9885848471,0.86,-0.324,0.919008161,0.18,-0.044,0.1852997572,0.68,-0.28,0.7353910524
2020-04-03 13:30:00,0.9205000000000001,0.363,0.9894893885,0.18050000000000002,-0.047,0.1865187658,0.74,0.41000000000000003,0.8459905437,0.8605,-0.147,0.8729657783,0.18050000000000002,-0.047,0.1865187658,0.68,-0.1,0.6873136111
2020-04-03 14:00:00,0.858,0.133,0.8682470846,0.188,-0.047,0.1937859644,0.67,0.18,0.6937578828000001,0.8280000000000001,0.093,0.8332064570000001,0.188,-0.047,0.1937859644,0.64,0.14,0.6551335742000001
2020-04-03 14:30:00,0.859,0.1305,0.8688562885000001,0.199,-0.059500000000000004,0.2077047183,0.66,0.19,0.6868041933,0.8190000000000001,0.09050000000000001,0.8239849817,0.199,-0.059500000000000004,0.2077047183,0.62,0.15,0.6378871374
2020-04-03 15:00:00,0.864,0.14400000000000002,0.8759178044,0.194,-0.116,0.2260353955,0.67,0.26,0.7186793444,0.8240000000000001,0.094,0.8293443193000001,0.194,-0.116,0.2260353955,0.63,0.21,0.6640783086000001
2020-04-03 15:30:00,0.871,0.133,0.8810959085000001,0.181,-0.147,0.233173755,0.6900000000000001,0.28,0.7446475676000001,0.841,0.093,0.8461264681,0.181,-0.147,0.233173755,0.66,0.24,0.7022819946000001
2020-04-03 16:00:00,0.8230000000000001,0.24,0.8572800009,0.183,-0.11,0.2135158074,0.64,0.35000000000000003,0.729451849,0.783,-0.04,0.7840210456000001,0.183,-0.11,0.2135158074,0.6000000000000001,0.07,0.6040695324
2020-04-03 16:30:00,0.872,0.5535,1.0328340864,0.202,-0.08650000000000001,0.2197413252,0.67,0.64,0.9265527508,0.802,-0.3265,0.8659135349,0.202,-0.08650000000000001,0.2197413252,0.6000000000000001,-0.24,0.6462197769
2020-04-03 17:00:00,0.9450000000000001,0.56,1.0984648379,0.195,-0.05,0.20130822140000001,0.75,0.61,0.9667471231,0.855,-0.32,0.9129211357,0.195,-0.05,0.20130822140000001,0.66,-0.27,0.7130918594
2020-04-03 17:30:00,1.0435,0.4355,1.1307309583,0.17350000000000002,-0.044500000000000005,0.1791158843,0.87,0.48,0.9936297097000001,0.9735,-0.1945,0.9927398954000001,0.17350000000000002,-0.044500000000000005,0.1791158843,0.8,-0.15,0.8139410298
2020-04-03 18:00:00,1.164,0.158,1.174674423,0.134,-0.042,0.1404279175,1.03,0.2,1.0492378186,1.124,0.108,1.1291766912,0.134,-0.042,0.1404279175,0.99,0.15,1.0012991561
2020-04-03 18:30:00,1.2475,0.1545,1.257030827,0.1275,-0.0455,0.135375404,1.12,0.2,1.1377170123,1.2075,0.10450000000000001,1.2120134075,0.1275,-0.0455,0.135375404,1.08,0.15,1.0903669107
2020-04-03 19:00:00,1.292,0.1635,1.3023042079,0.132,-0.0465,0.13995088420000001,1.16,0.21,1.1788553771,1.242,0.12350000000000001,1.2481250939,0.132,-0.0465,0.13995088420000001,1.11,0.17,1.1229425631
2020-04-03 19:30:00,1.303,0.1635,1.3132178989,0.14300000000000002,-0.0465,0.1503703761,1.16,0.21,1.1788553771,1.263,0.12350000000000001,1.2690237389,0.14300000000000002,-0.0465,0.1503703761,1.12,0.17,1.1328283189
2020-04-03 20:00:00,1.3195000000000001,0.16,1.3291652456,0.1595,-0.05,0.1671533727,1.16,0.21,1.1788553771,1.2795,0.12,1.2851148781,0.1595,-0.05,0.1671533727,1.12,0.17,1.1328283189
2020-04-03 20:30:00,1.3195000000000001,0.1535,1.3283984718,0.1595,-0.0465,0.1661400012,1.16,0.2,1.1771151176,1.2695,0.10350000000000001,1.2737120946,0.1595,-0.0465,0.1661400012,1.11,0.15,1.1200892822
2020-04-03 21:00:00,1.2610000000000001,0.133,1.2679944795,0.14100000000000001,-0.047,0.14862705,1.12,0.18,1.134372073,1.221,0.093,1.2245366471,0.14100000000000001,-0.047,0.14862705,1.08,0.14,1.0890362712
2020-04-03 21:30:00,1.187,0.124,1.1934592578,0.127,-0.046,0.1350740538,1.06,0.17,1.0735455277,1.147,0.084,1.1500717369,0.127,-0.046,0.1350740538,1.02,0.13,1.0282509421
2020-04-03 22:00:00,1.0995,0.109,1.1048897004,0.1295,-0.041,0.1358353783,0.97,0.15,0.9815294188,1.0595,0.069,1.0617444372,0.1295,-0.041,0.1358353783,0.93,0.11,0.9364827815000001
2020-04-03 22:30:00,1.0445,0.1085,1.0501202312,0.1545,-0.0415,0.1599765608,0.89,0.15,0.9025519376000001,1.0045,0.0685,1.0068329057,0.1545,-0.0415,0.1599765608,0.85,0.11,0.8570880935
2020-04-03 23:00:00,0.9935,0.3885,1.0667588762,0.1535,-0.0415,0.1590110059,0.84,0.43,0.9436630755000001,0.9135000000000001,-0.2215,0.9399704783,0.1535,-0.0415,0.1590110059,0.76,-0.18,0.7810249676000001
2020-04-03 23:30:00,0.9225000000000001,0.508,1.053124043,0.1525,-0.042,0.1581779062,0.77,0.55,0.9462557794,0.8325,-0.372,0.9118334552,0.1525,-0.042,0.1581779062,0.68,-0.33,0.7558438992000001
2020-04-04 00:00:00,0.868,0.516,1.0097920578,0.138,-0.044,0.1448447445,0.73,0.56,0.9200543462,0.778,-0.374,0.8632265056,0.138,-0.044,0.1448447445,0.64,-0.33,0.7200694411
2020-04-04 00:30:00,0.8325,0.5095000000000001,0.9760361161000001,0.12250000000000001,-0.0405,0.1290213161,0.71,0.55,0.8981091248,0.7525000000000001,-0.3705,0.8387648657000001,0.12250000000000001,-0.0405,0.1290213161,0.63,-0.33,0.7111961755
2020-04-04 01:00:00,0.8625,0.519,1.0066117673,0.12250000000000001,-0.041,0.12917913920000001,0.74,0.56,0.9280086206,0.7825000000000001,-0.371,0.8659949480000001,0.12250000000000001,-0.041,0.12917913920000001,0.66,-0.33,0.7379024326
2020-04-04 01:30:00,0.995,0.5115000000000001,1.118774888,0.145,-0.0385,0.15002416470000002,0.85,0.55,1.0124228366,0.905,-0.3685,0.9771475068000001,0.145,-0.0385,0.15002416470000002,0.76,-0.33,0.8285529555000001
2020-04-04 02:00:00,1.182,0.1555,1.1921846543,0.14200000000000002,-0.0345,0.1461309344,1.04,0.19,1.0572133181,1.142,0.025500000000000002,1.1422846624,0.14200000000000002,-0.0345,0.1461309344,1.0,0.06,1.0017983829
2020-04-04 02:30:00,1.2025000000000001,0.10250000000000001,1.2068605968,0.14250000000000002,-0.0375,0.1473516203,1.06,0.14,1.0692053124,1.1625,0.0625,1.1641788952,0.14250000000000002,-0.0375,0.1473516203,1.02,0.1,1.024890238
2020-04-04 03:00:00,1.172,0.1115,1.1772919137,0.14200000000000002,-0.0385,0.1471266461,1.03,0.15,1.0408650249,1.1320000000000001,0.07150000000000001,1.1342558133,0.14200000000000002,-0.0385,0.1471266461,0.99,0.11,0.9960923652
2020-04-04 03:30:00,1.1475,0.1105,1.1528080933,0.1375,-0.0395,0.14306117570000002,1.01,0.15,1.0210778619,1.1075,0.07050000000000001,1.1097416366,0.1375,-0.0395,0.14306117570000002,0.97,0.11,0.9762171889000001
2020-04-04 04:00:00,1.114,0.113,1.119716482,0.124,-0.037,0.1294024729,0.99,0.15,1.0012991561,1.074,0.073,1.0764780537,0.124,-0.037,0.1294024729,0.9500000000000001,0.11,0.9563472173
2020-04-04 04:30:00,1.0305,0.0995,1.0352924708,0.1405,-0.0405,0.14622072360000002,0.89,0.14,0.9009439494,0.9905,0.059500000000000004,0.9922854932,0.1405,-0.0405,0.14622072360000002,0.85,0.1,0.8558621384
2020-04-04 05:00:00,0.9845,0.101,0.9896672421,0.14450000000000002,-0.039,0.1496704714,0.84,0.14,0.8515867542000001,0.9545,0.061,0.9564472019,0.14450000000000002,-0.039,0.1496704714,0.81,0.1,0.8161494961
2020-04-04 05:30:00,0.9520000000000001,0.0935,0.9565804984,0.14200000000000002,-0.036500000000000005,0.146615995,0.81,0.13,0.8203657721000001,0.912,0.053500000000000006,0.9135678683,0.14200000000000002,-0.036500000000000005,0.146615995,0.77,0.09,0.7752418977000001
2020-04-04 06:00:00,0.9385,0.0945,0.9432457262,0.1385,-0.035500000000000004,0.1429772709,0.8,0.13,0.8104936767,0.9085000000000001,0.0545,0.9101332320000001,0.1385,-0.035500000000000004,0.1429772709,0.77,0.09,0.7752418977000001
2020-04-04 06:30:00,0.9815,0.10450000000000001,0.9870473646000001,0.14150000000000001,-0.035500000000000004,0.1458852289,0.84,0.14,0.8515867542000001,0.9515,0.0645,0.9536836478,0.14150000000000001,-0.035500000000000004,0.1458852289,0.81,0.1,0.8161494961
2020-04-04 07:00:00,1.034,0.1275,1.0418312003,0.134,-0.0425,0.14057827,0.9,0.17,0.9159148432,0.994,0.0975,0.998770369,0.134,-0.0425,0.14057827,0.86,0.14,0.8713208364
2020-04-04 07:30:00,1.0705,0.14750000000000002,1.0806139459,0.1305,-0.0425,0.1372461293,0.9400000000000001,0.19,0.9590099061,1.0305,0.0975,1.0351021689,0.1305,-0.0425,0.1372461293,0.9,0.14,0.9108238029
2020-04-04 08:00:00,1.117,0.14850000000000002,1.1268279594,0.127,-0.0415,0.13360857010000002,0.99,0.19,1.0080674581,1.077,0.0985,1.0814949145,0.127,-0.0415,0.13360857010000002,0.9500000000000001,0.14,0.9602603814
2020-04-04 08:30:00,1.0945,0.14850000000000002,1.1045281798,0.14450000000000002,-0.0415,0.1503412784,0.9500000000000001,0.19,0.9688137076000001,1.0545,0.0985,1.0590904116,0.14450000000000002,-0.0415,0.1503412784,0.91,0.14,0.9207062507
2020-04-04 09:00:00,1.023,0.147,1.0335076197,0.153,-0.043000000000000003,0.15892765650000001,0.87,0.19,0.8905054744,0.993,0.107,0.9987482165,0.153,-0.043000000000000003,0.15892765650000001,0.84,0.15,0.8532877592
2020-04-04 09:30:00,1.026,0.1955,1.0444597886,0.156,-0.044500000000000005,0.1622228406,0.87,0.24,0.9024965374,0.976,0.0455,0.9770600033000001,0.156,-0.044500000000000005,0.1622228406,0.8200000000000001,0.09,0.8249242389
2020-04-04 10:00:00,1.036,0.5395,1.1680566125,0.156,-0.0405,0.1611714925,0.88,0.58,1.0539449701,0.9460000000000001,-0.3105,0.9956536798000001,0.156,-0.0405,0.1611714925,0.79,-0.27,0.8348652586
2020-04-04 10:30:00,1.0,0.4505,1.0967908871,0.16,-0.0495,0.1674820886,0.84,0.5,0.9775479528000001,0.92,-0.2195,0.9458225256,0.16,-0.0495,0.1674820886,0.76,-0.17,0.7787810989
2020-04-04 11:00:00,0.9565,0.556,1.1063581021,0.1865,-0.064,0.1971756831,0.77,0.62,0.9885848471,0.8665,-0.314,0.9216388935000001,0.1865,-0.064,0.1971756831,0.68,-0.25,0.7244998275
2020-04-04 11:30:00,0.9945,0.5475,1.1352473299,0.21450000000000002,-0.0625,0.2234200081,0.78,0.61,0.9902019996,0.9045000000000001,-0.3225,0.9602741796,0.21450000000000002,-0.0625,0.2234200081,0.6900000000000001,-0.26,0.7373601562000001
2020-04-04 12:00:00,1.0115,0.548,1.1504069932,0.1915,-0.062,0.20128648740000002,0.8200000000000001,0.61,1.0220078278,0.9215000000000001,-0.322,0.9761384379,0.1915,-0.062,0.20128648740000002,0.73,-0.26,0.7749193506000001
2020-04-04 12:30:00,1.0235,0.558,1.1657256324,0.2535,-0.07200000000000001,0.2635265641,0.77,0.63,0.9948869282,0.9335,-0.322,0.9874746832,0.2535,-0.07200000000000001,0.2635265641,0.68,-0.25,0.7244998275
2020-04-04 13:00:00,0.9965,0.5545,1.1403869957000001,0.28650000000000003,-0.0755,0.2962811165,0.71,0.63,0.9492101980000001,0.9065000000000001,-0.3255,0.96316795,0.28650000000000003,-0.0755,0.2962811165,0.62,-0.25,0.6685057965
2020-04-04 13:30:00,0.9135000000000001,0.5715,1.0775409505,0.3235,-0.08850000000000001,0.33538708980000004,0.59,0.66,0.8852683209000001,0.8235,-0.3185,0.8829464876,0.3235,-0.08850000000000001,0.33538708980000004,0.5,-0.23,0.5503635162
2020-04-04 14:00:00,0.911,0.5295,1.0537035874,0.341,-0.1005,0.3555014065,0.5700000000000001,0.63,0.8495881355,0.8310000000000001,-0.2805,0.8770639942,0.341,-0.1005,0.3555014065,0.49,-0.18,0.5220153254000001
2020-04-04 14:30:00,0.8745,0.279,0.9179276932,0.34450000000000003,-0.101,0.3590003482,0.53,0.38,0.6521502894,0.8245,-0.041,0.8255187763,0.34450000000000003,-0.101,0.3590003482,0.48,0.06,0.4837354649
2020-04-04 15:00:00,0.918,0.549,1.0696377892,0.338,-0.101,0.3527676289,0.58,0.65,0.871148667,0.838,-0.331,0.9010022198000001,0.338,-0.101,0.3527676289,0.5,-0.23,0.5503635162
2020-04-04 15:30:00,0.9405,0.538,1.0835055376,0.3405,-0.092,0.35270986660000003,0.6000000000000001,0.63,0.87,0.8605,-0.332,0.9223254577000001,0.3405,-0.092,0.35270986660000003,0.52,-0.24,0.5727128425
2020-04-04 16:00:00,0.8965000000000001,0.541,1.0470879858,0.34650000000000003,-0.089,0.3577474668,0.55,0.63,0.8363013811000001,0.8165,-0.329,0.8802915710000001,0.34650000000000003,-0.089,0.3577474668,0.47000000000000003,-0.24,0.5277309921000001
2020-04-04 16:30:00,0.9215000000000001,0.533,1.0645427422,0.36150000000000004,-0.097,0.37428765680000003,0.56,0.63,0.8429116205,0.8415,-0.337,0.9064718694,0.36150000000000004,-0.097,0.37428765680000003,0.48,-0.24,0.5366563146000001
2020-04-04 17:00:00,1.0175,0.435,1.1065854011,0.3075,-0.085,0.3190317382,0.71,0.52,0.8800568163,0.9475,-0.20500000000000002,0.9694231532,0.3075,-0.085,0.3190317382,0.64,-0.12,0.6511528238000001
2020-04-04 17:30:00,1.119,0.1555,1.1297527384000001,0.289,-0.0845,0.30110006640000003,0.8300000000000001,0.24,0.8640023148,1.079,0.1155,1.0851641581,0.289,-0.0845,0.30110006640000003,0.79,0.2,0.8149233093
2020-04-04 18:00:00,1.1795,0.158,1.1900353986,0.2495,-0.07200000000000001,0.2596810544,0.93,0.23,0.958018789,1.1495,0.11800000000000001,1.1555406743,0.2495,-0.07200000000000001,0.2596810544,0.9,0.19,0.9198369421
2020-04-04 18:30:00,1.2770000000000001,0.47850000000000004,1.3637049718,0.227,-0.061500000000000006,0.23518343900000002,1.05,0.54,1.1807201192,1.197,-0.1915,1.2122216175,0.227,-0.061500000000000006,0.23518343900000002,0.97,-0.13,0.9786725704
2020-04-04 19:00:00,1.289,0.268,1.3165656078999999,0.259,-0.07200000000000001,0.2688215021,1.03,0.34,1.0846658472,1.229,0.028,1.2293189171,0.259,-0.07200000000000001,0.2688215021,0.97,0.1,0.9751410154000001
2020-04-04 19:30:00,1.267,0.163,1.2774419752,0.227,-0.077,0.23970398410000002,1.04,0.24,1.0673331251,1.227,0.113,1.2321923551,0.227,-0.077,0.23970398410000002,1.0,0.19,1.0178899744
2020-04-04 20:00:00,1.221,0.14100000000000001,1.2291143153,0.201,-0.059000000000000004,0.2094803093,1.02,0.2,1.0394229168,1.181,0.101,1.1853109297,0.201,-0.059000000000000004,0.2094803093,0.98,0.16,0.992975327
2020-04-04 20:30:00,1.2095,0.1405,1.2176331549000001,0.23950000000000002,-0.0795,0.2523499554,0.97,0.22,0.9946356117,1.1695,0.1005,1.1738102487,0.23950000000000002,-0.0795,0.2523499554,0.93,0.18,0.9472592042
2020-04-04 21:00:00,1.21,0.138,1.2178439966,0.23,-0.082,0.2441802613,0.98,0.22,1.0043903624,1.17,0.098,1.1740970999,0.23,-0.082,0.2441802613,0.9400000000000001,0.18,0.9570788891
2020-04-04 21:30:00,1.186,0.14,1.1942344828,0.246,-0.09,0.2619465594,0.9400000000000001,0.23,0.9677293010000001,1.146,0.1,1.1503547279,0.246,-0.09,0.2619465594,0.9,0.19,0.9198369421
2020-04-04 22:00:00,1.105,0.125,1.1120476608,0.245,-0.085,0.2593260496,0.86,0.21,0.8852683209000001,1.065,0.085,1.0683866341,0.245,-0.085,0.2593260496,0.8200000000000001,0.17,0.8374365648000001
2020-04-04 22:30:00,1.0785,0.4295,1.160875747,0.2685,-0.09050000000000001,0.28334166650000003,0.81,0.52,0.9625487001,1.0085,-0.2505,1.0391450813,0.2685,-0.09050000000000001,0.28334166650000003,0.74,-0.16,0.7570997292
2020-04-04 23:00:00,1.0055,0.5205000000000001,1.1322325291,0.23550000000000001,-0.0795,0.24855683450000002,0.77,0.6000000000000001,0.9761659695,0.9255,-0.3395,0.9858044938,0.23550000000000001,-0.0795,0.24855683450000002,0.6900000000000001,-0.26,0.7373601562000001
2020-04-04 23:30:00,0.893,0.2655,0.9316325724000001,0.243,-0.0745,0.2541638251,0.65,0.34,0.7335529974,0.843,-0.10450000000000001,0.8494523236,0.243,-0.0745,0.2541638251,0.6000000000000001,-0.03,0.6007495318
2020-04-05 00:00:00,0.858,0.532,1.0095484139,0.23800000000000002,-0.078,0.25045558490000003,0.62,0.61,0.8697700846,0.768,-0.368,0.8516149365000001,0.23800000000000002,-0.078,0.25045558490000003,0.53,-0.29,0.6041522987
2020-04-05 00:30:00,0.8385,0.5385,0.9965262164,0.2185,-0.07150000000000001,0.22990106570000002,0.62,0.61,0.8697700846,0.7485,-0.36150000000000004,0.8312246989000001,0.2185,-0.07150000000000001,0.22990106570000002,0.53,-0.29,0.6041522987
2020-04-05 01:00:00,0.8505,0.5315,1.0029169956,0.1905,-0.0785,0.2060400447,0.66,0.61,0.8987213139,0.7605000000000001,-0.3385,0.8324316789,0.1905,-0.0785,0.2060400447,0.5700000000000001,-0.26,0.6264982043
2020-04-05 01:30:00,0.9775,0.10650000000000001,0.9832845468,0.2775,-0.0835,0.2897904415,0.7000000000000001,0.19,0.7253275122,0.9475,0.0665,0.9498307744000001,0.2775,-0.0835,0.2897904415,0.67,0.15,0.6865857558
2020-04-05 02:00:00,1.152,0.11900000000000001,1.1581299582,0.312,-0.091,0.325,0.84,0.21,0.8658521814,1.1219999999999999,0.069,1.1241196556,0.312,-0.091,0.325,0.81,0.16,0.8256512581000001
2020-04-05 02:30:00,1.1815,0.1145,1.1870351722,0.3015,-0.0955,0.3162633396,0.88,0.21,0.9047098983,1.1515,0.0645,1.1533050334000001,0.3015,-0.0955,0.3162633396,0.85,0.16,0.8649277426
2020-04-05 03:00:00,1.1465,0.10450000000000001,1.1512525787,0.2765,-0.10550000000000001,0.29594340680000003,0.87,0.21,0.8949860334,1.1065,0.0545,1.1078413695,0.2765,-0.10550000000000001,0.29594340680000003,0.8300000000000001,0.16,0.8452810184
2020-04-05 03:30:00,1.1085,0.108,1.1137487374,0.2585,-0.10200000000000001,0.2778961137,0.85,0.21,0.8755569656000001,1.0785,0.058,1.0800584475,0.2585,-0.10200000000000001,0.2778961137,0.8200000000000001,0.16,0.835463943
2020-04-05 04:00:00,1.063,0.1155,1.0692564005,0.243,-0.0945,0.2607283069,0.8200000000000001,0.21,0.8464632302,1.023,0.0655,1.0250947517,0.243,-0.0945,0.2607283069,0.78,0.16,0.7962411695
2020-04-05 04:30:00,1.0125,0.0965,1.0170882459,0.28250000000000003,-0.0935,0.2975709999,0.73,0.19,0.7543208866000001,0.9725,0.0565,0.974139877,0.28250000000000003,-0.0935,0.2975709999,0.6900000000000001,0.15,0.7061161378
2020-04-05 05:00:00,0.9345,0.0935,0.9391658533,0.28450000000000003,-0.0965,0.3004205386,0.65,0.19,0.6772001181,0.9045000000000001,0.053500000000000006,0.9060808463000001,0.28450000000000003,-0.0965,0.3004205386,0.62,0.15,0.6378871374
2020-04-05 05:30:00,0.9365,0.114,0.9434130856,0.29650000000000004,-0.096,0.31165405500000004,0.64,0.21,0.6735725648,0.9065000000000001,0.064,0.9087564305,0.29650000000000004,-0.096,0.31165405500000004,0.61,0.16,0.630634601
2020-04-05 06:00:00,0.9575,0.12350000000000001,0.9654317687,0.2975,-0.0965,0.3127594923,0.66,0.22,0.6957010852000001,0.9175000000000001,0.07350000000000001,0.9204392973000001,0.2975,-0.0965,0.3127594923,0.62,0.17,0.6428841264
2020-04-05 06:30:00,0.9545,0.124,0.9625207790000001,0.29450000000000004,-0.096,0.30975191690000003,0.66,0.22,0.6957010852000001,0.9145000000000001,0.074,0.9174891008,0.29450000000000004,-0.096,0.30975191690000003,0.62,0.17,0.6428841264
2020-04-05 07:00:00,0.9805,0.128,0.9888196246000001,0.29050000000000004,-0.092,0.3047199534,0.6900000000000001,0.22,0.7242237223,0.9505,0.078,0.9536950508,0.29050000000000004,-0.092,0.3047199534,0.66,0.17,0.6815423685
2020-04-05 07:30:00,0.999,0.145,1.0094681768,0.319,-0.095,0.3328453094,0.68,0.24,0.7211102551,0.969,0.095,0.9736457261,0.319,-0.095,0.3328453094,0.65,0.19,0.6772001181
2020-04-05 08:00:00,1.0325,0.1555,1.0441439077,0.3425,-0.10450000000000001,0.3580872799,0.6900000000000001,0.26,0.7373601562000001,1.0025,0.1155,1.0091315573,0.3425,-0.10450000000000001,0.3580872799,0.66,0.22,0.6957010852000001
2020-04-05 08:30:00,1.0395,0.156,1.0511404521,0.3295,-0.10400000000000001,0.3455231541,0.71,0.26,0.7561084578,1.0095,0.116,1.0161428295,0.3295,-0.10400000000000001,0.3455231541,0.68,0.22,0.7147027354000001
2020-04-05 09:00:00,1.033,0.153,1.0442691224,0.323,-0.107,0.340261664,0.71,0.26,0.7561084578,1.003,0.113,1.0093453324,0.323,-0.107,0.340261664,0.68,0.22,0.7147027354000001
2020-04-05 09:30:00,1.031,0.139,1.0403278329,0.301,-0.101,0.317493307,0.73,0.24,0.7684399781,0.991,0.099,0.9959327287,0.301,-0.101,0.317493307,0.6900000000000001,0.2,0.7184010022
2020-04-05 10:00:00,1.0195,0.147,1.0300433243,0.2695,-0.093,0.28509515960000004,0.75,0.24,0.7874642849,0.9795,0.107,0.9853269762,0.2695,-0.093,0.28509515960000004,0.71,0.2,0.7376313442
2020-04-05 10:30:00,1.016,0.374,1.0826504514,0.306,-0.096,0.3207054724,0.71,0.47000000000000003,0.8514693183,0.9560000000000001,-0.116,0.9630119418,0.306,-0.096,0.3207054724,0.65,-0.02,0.6503076195
2020-04-05 11:00:00,1.0025,0.5975,1.1670529123,0.3325,-0.1125,0.3510163814,0.67,0.71,0.9762171889000001,0.9125000000000001,-0.3025,0.961333709,0.3325,-0.1125,0.3510163814,0.58,-0.19,0.6103277808
2020-04-05 11:30:00,1.017,0.5865,1.173997977,0.327,-0.10350000000000001,0.3429887024,0.6900000000000001,0.6900000000000001,0.9758073580000001,0.927,-0.3035,0.9754184999000001,0.327,-0.10350000000000001,0.3429887024,0.6000000000000001,-0.2,0.632455532
2020-04-05 12:00:00,0.9470000000000001,0.3875,1.0232131987,0.357,-0.1125,0.3743063585,0.59,0.5,0.7733692520000001,0.897,-0.0825,0.9007859069,0.357,-0.1125,0.3743063585,0.54,0.03,0.5408326913
2020-04-05 12:30:00,0.93,0.17500000000000002,0.9463218269,0.39,-0.125,0.40954242760000004,0.54,0.30000000000000004,0.6177378085,0.9,0.125,0.9086390923000001,0.39,-0.125,0.40954242760000004,0.51,0.25,0.5679788728
2020-04-05 13:00:00,0.8595,0.178,0.8777381443000001,0.35950000000000004,-0.122,0.37963699770000003,0.5,0.30000000000000004,0.5830951895,0.8295,0.128,0.8393177289,0.35950000000000004,-0.122,0.37963699770000003,0.47000000000000003,0.25,0.5323532662
2020-04-05 13:30:00,0.786,0.17750000000000002,0.8057929325000001,0.376,-0.12250000000000001,0.3954519566,0.41000000000000003,0.30000000000000004,0.5080354318,0.756,0.1275,0.766676105,0.376,-0.12250000000000001,0.3954519566,0.38,0.25,0.4548626166
2020-04-05 14:00:00,0.7185,0.18150000000000002,0.7410698348,0.3785,-0.11850000000000001,0.3966163133,0.34,0.30000000000000004,0.453431362,0.6885,0.1315,0.700945433,0.3785,-0.11850000000000001,0.3966163133,0.31,0.25,0.39824615500000005
2020-04-05 14:30:00,0.7315,0.187,0.7550240062,0.3715,-0.113,0.38830561420000004,0.36,0.30000000000000004,0.4686149806,0.7015,0.137,0.7147525796,0.3715,-0.113,0.38830561420000004,0.33,0.25,0.4140048309
2020-04-05 15:00:00,0.7145,0.227,0.7496927704,0.3745,-0.123,0.3941817474,0.34,0.35000000000000003,0.487954916,0.6845,0.097,0.6913387375000001,0.3745,-0.123,0.3941817474,0.31,0.22,0.3801315562
2020-04-05 15:30:00,0.7465,0.5905,0.9518153708,0.3665,-0.11950000000000001,0.385489948,0.38,0.71,0.8052949770000001,0.6665,-0.3095,0.734855428,0.3665,-0.11950000000000001,0.385489948,0.30000000000000004,-0.19,0.3551056181
2020-04-05 16:00:00,0.7555000000000001,0.5740000000000001,0.9488183440000001,0.35550000000000004,-0.116,0.37394685450000004,0.4,0.6900000000000001,0.7975587753000001,0.6755,-0.306,0.7415768672,0.35550000000000004,-0.116,0.37394685450000004,0.32,-0.19,0.3721558813
2020-04-05 16:30:00,0.8485,0.5785,1.0269442536,0.35850000000000004,-0.1115,0.3754390763,0.49,0.6900000000000001,0.8462860037000001,0.7585000000000001,-0.3015,0.8162257653,0.35850000000000004,-0.1115,0.3754390763,0.4,-0.19,0.44283179650000004
2020-04-05 17:00:00,0.916,0.5760000000000001,1.0820499064,0.356,-0.114,0.37380743710000003,0.56,0.6900000000000001,0.8886506625,0.836,-0.304,0.8895571932,0.356,-0.114,0.37380743710000003,0.48,-0.19,0.51623638
2020-04-05 17:30:00,1.077,0.5015000000000001,1.1880367208,0.34700000000000003,-0.1085,0.36356739400000004,0.73,0.61,0.9513148795,1.007,-0.2185,1.0304325548,0.34700000000000003,-0.1085,0.36356739400000004,0.66,-0.11,0.6691038783000001
2020-04-05 18:00:00,1.165,0.17450000000000002,1.1779962861,0.335,-0.1155,0.3543518731,0.8300000000000001,0.29,0.8792041856,1.125,0.1345,1.1330115842,0.335,-0.1155,0.3543518731,0.79,0.25,0.8286132994000001
2020-04-05 18:30:00,1.2535,0.183,1.2667877683,0.35350000000000004,-0.117,0.3723590337,0.9,0.30000000000000004,0.9486832981000001,1.2135,0.133,1.2207666648,0.35350000000000004,-0.117,0.3723590337,0.86,0.25,0.8956003573
2020-04-05 19:00:00,1.2935,0.189,1.3072349636,0.3235,-0.111,0.3420135231,0.97,0.30000000000000004,1.0153324579,1.2535,0.139,1.2611832738,0.3235,-0.111,0.3420135231,0.93,0.25,0.9630160954
2020-04-05 19:30:00,1.246,0.1695,1.2574761428999999,0.336,-0.1105,0.3537036189,0.91,0.28,0.9521029356,1.216,0.1295,1.2228762202,0.336,-0.1105,0.3537036189,0.88,0.24,0.9121403401
2020-04-05 20:00:00,1.2515,0.453,1.3309625276000001,0.3415,-0.107,0.3578704374,0.91,0.56,1.0685036266,1.1915,-0.167,1.2031463959,0.3415,-0.107,0.3578704374,0.85,-0.06,0.8521150157
2020-04-05 20:30:00,1.2610000000000001,0.5945,1.3941130693,0.331,-0.10550000000000001,0.3474064622,0.93,0.7000000000000001,1.1640017182,1.171,-0.3255,1.2153975687,0.331,-0.10550000000000001,0.3474064622,0.84,-0.22,0.8683317338000001
2020-04-05 21:00:00,1.1775,0.342,1.2261607766,0.3375,-0.11800000000000001,0.3575335649,0.84,0.46,0.9577055915,1.1175,-0.088,1.120959522,0.3375,-0.11800000000000001,0.3575335649,0.78,0.03,0.7805767099
2020-04-05 21:30:00,1.1445,0.4525,1.2307056919,0.34450000000000003,-0.11750000000000001,0.3639869503,0.8,0.5700000000000001,0.9822932352,1.0645,-0.20750000000000002,1.0845351539,0.34450000000000003,-0.11750000000000001,0.3639869503,0.72,-0.09,0.7256031973
2020-04-05 22:00:00,1.059,0.554,1.1951556384,0.339,-0.116,0.3582973625,0.72,0.67,0.9835141077,0.969,-0.34600000000000003,1.0289203079,0.339,-0.116,0.3582973625,0.63,-0.23,0.6706713055
2020-04-05 22:30:00,0.9975,0.55,1.1390813184,0.34750000000000003,-0.11,0.364494513,0.65,0.66,0.9263368718,0.9175000000000001,-0.35000000000000003,0.9819909623,0.34750000000000003,-0.11,0.364494513,0.5700000000000001,-0.24,0.6184658438
2020-04-05 23:00:00,0.913,0.252,0.9471393773000001,0.373,-0.11800000000000001,0.39121988700000004,0.54,0.37,0.654599114,0.863,-0.038,0.8638362113,0.373,-0.11800000000000001,0.39121988700000004,0.49,0.08,0.4964876635
2020-04-05 23:30:00,0.8485,0.12,0.8569435512,0.3785,-0.11,0.3941601832,0.47000000000000003,0.23,0.5232590181,0.8185,0.08,0.8224002979,0.3785,-0.11,0.3941601832,0.44,0.19,0.4792702787
2020-04-06 00:00:00,0.7755000000000001,0.3185,0.8383570242,0.3955,-0.1115,0.4109166582,0.38,0.43,0.5738466694000001,0.7255,-0.14150000000000001,0.7391701428,0.3955,-0.1115,0.4109166582,0.33,-0.03,0.33136083050000004
2020-04-06 00:30:00,0.7695000000000001,0.544,0.9423726704000001,0.3695,-0.106,0.3844037591,0.4,0.65,0.7632168761,0.6995,-0.356,0.7848797679,0.3695,-0.106,0.3844037591,0.33,-0.25,0.4140048309
2020-04-06 01:00:00,0.7475,0.177,0.7681700658,0.3375,-0.093,0.3500789197,0.41000000000000003,0.27,0.4909175083,0.7075,0.017,0.7077042108,0.3375,-0.093,0.3500789197,0.37,0.11,0.3860051813
2020-04-06 01:30:00,0.877,0.1135,0.8843139997,0.397,-0.10650000000000001,0.4110367988,0.48,0.22,0.5280151513,0.847,0.0635,0.8493769776000001,0.397,-0.10650000000000001,0.4110367988,0.45,0.17,0.48104053880000003
2020-04-06 02:00:00,1.047,0.1095,1.0527104302999999,0.317,-0.0805,0.32706153860000003,0.73,0.19,0.7543208866000001,1.007,0.059500000000000004,1.0087562887,0.317,-0.0805,0.32706153860000003,0.6900000000000001,0.14,0.7040596566
2020-04-06 02:30:00,1.0805,0.0945,1.0846245894,0.21050000000000002,-0.0555,0.21769359200000002,0.87,0.15,0.8828363382000001,1.0405,0.0545,1.041926341,0.21050000000000002,-0.0555,0.21769359200000002,0.8300000000000001,0.11,0.8372574276
2020-04-06 03:00:00,1.0385,0.101,1.0433998514,0.1885,-0.059000000000000004,0.1975177207,0.85,0.16,0.8649277426,0.9985,0.061,1.0003615596,0.1885,-0.059000000000000004,0.1975177207,0.81,0.12,0.8188406438
2020-04-06 03:30:00,1.006,0.10350000000000001,1.0113101651,0.186,-0.0565,0.1943920009,0.8200000000000001,0.16,0.835463943,0.966,0.0635,0.9680848362000001,0.186,-0.0565,0.1943920009,0.78,0.12,0.7891767863
2020-04-06 04:00:00,0.9525,0.114,0.9592977901,0.17250000000000001,-0.056,0.18136220660000002,0.78,0.17,0.7983107165000001,0.9125000000000001,0.064,0.9147416302,0.17250000000000001,-0.056,0.18136220660000002,0.74,0.12,0.7496665926
2020-04-06 04:30:00,0.9105000000000001,0.10650000000000001,0.9167074233,0.2005,-0.0635,0.2103152396,0.71,0.17,0.7300684899000001,0.8805000000000001,0.0665,0.8830076444,0.2005,-0.0635,0.2103152396,0.68,0.13,0.6923149572
2020-04-06 05:00:00,0.863,0.1085,0.8697937974000001,0.193,-0.061500000000000006,0.202561719,0.67,0.17,0.6912307864,0.833,0.0685,0.8358117312000001,0.193,-0.061500000000000006,0.202561719,0.64,0.13,0.6530696747
2020-04-06 05:30:00,0.8695,0.11,0.8764304023,0.17950000000000002,-0.06,0.189262384,0.6900000000000001,0.17,0.7106335202,0.8395,0.07,0.8424133487000001,0.17950000000000002,-0.06,0.189262384,0.66,0.13,0.6726812024000001
2020-04-06 06:00:00,0.865,0.105,0.8713495280000001,0.185,-0.055,0.1930025907,0.68,0.16,0.6985699679,0.8250000000000001,0.055,0.8268313008,0.185,-0.055,0.1930025907,0.64,0.11,0.6493843238
2020-04-06 06:30:00,0.9105000000000001,0.111,0.9172411079,0.1905,-0.049,0.1967009151,0.72,0.16,0.7375635566000001,0.8705,0.061,0.8726346601,0.1905,-0.049,0.1967009151,0.68,0.11,0.688839604
2020-04-06 07:00:00,0.9795,0.434,1.071343199,0.1695,-0.046,0.1756310052,0.81,0.48,0.9415412896,0.9095000000000001,-0.216,0.934797438,0.1695,-0.046,0.1756310052,0.74,-0.17,0.7592759709
2020-04-06 07:30:00,1.0215,0.312,1.0680853196,0.18150000000000002,-0.058,0.1905419901,0.84,0.37,0.9178779875,0.9615,-0.088,0.965518643,0.18150000000000002,-0.058,0.1905419901,0.78,-0.03,0.7805767099
2020-04-06 08:00:00,1.0295,0.14550000000000002,1.0397309748,0.17950000000000002,-0.0645,0.19073672960000002,0.85,0.21,0.8755569656000001,0.9995,0.10550000000000001,1.0050524862,0.17950000000000002,-0.0645,0.19073672960000002,0.8200000000000001,0.17,0.8374365648000001
2020-04-06 08:30:00,1.025,0.145,1.0352052936,0.165,-0.075,0.1812456896,0.86,0.22,0.8876936408,0.995,0.095,0.9995248871,0.165,-0.075,0.1812456896,0.8300000000000001,0.17,0.8472307832
2020-04-06 09:00:00,0.9845,0.14550000000000002,0.9951936997,0.17450000000000002,-0.0745,0.18973797720000002,0.81,0.22,0.8393449827,0.9545,0.0955,0.9592656045,0.17450000000000002,-0.0745,0.18973797720000002,0.78,0.17,0.7983107165000001
2020-04-06 09:30:00,0.9725,0.159,0.9854122234,0.1925,-0.111,0.2222099233,0.78,0.27,0.8254089895000001,0.9325,0.109,0.9388488963,0.1925,-0.111,0.2222099233,0.74,0.22,0.7720103626
2020-04-06 10:00:00,0.9515,0.3265,1.0059594922,0.2015,-0.1135,0.2312671615,0.75,0.44,0.8695401083000001,0.8915000000000001,-0.053500000000000006,0.8931038573000001,0.2015,-0.1135,0.2312671615,0.6900000000000001,0.06,0.6926037828
2020-04-06 10:30:00,0.9365,0.41400000000000003,1.0239278539,0.2265,-0.08600000000000001,0.24227721730000001,0.71,0.5,0.8683893136,0.8665,-0.156,0.8804307185,0.2265,-0.08600000000000001,0.24227721730000001,0.64,-0.07,0.6438167441
2020-04-06 11:00:00,0.915,0.139,0.9254977039000001,0.225,-0.07100000000000001,0.2359364321,0.6900000000000001,0.21,0.7212489168,0.875,0.099,0.8805827616,0.225,-0.07100000000000001,0.2359364321,0.65,0.17,0.6718630813
2020-04-06 11:30:00,0.8715,0.13,0.8811425821000001,0.2515,-0.08,0.2639171271,0.62,0.21,0.654599114,0.8415,0.09,0.8462991492,0.2515,-0.08,0.2639171271,0.59,0.17,0.6140032573
2020-04-06 12:00:00,0.9,0.14100000000000001,0.9109780458000001,0.28,-0.139,0.3126035828,0.62,0.28,0.6802940541,0.87,0.101,0.8758430225,0.28,-0.139,0.3126035828,0.59,0.24,0.6369458376
2020-04-06 12:30:00,0.9095000000000001,0.1345,0.9193913748,0.28950000000000004,-0.1255,0.3155320903,0.62,0.26,0.6723094526000001,0.8795000000000001,0.0945,0.8845623212,0.28950000000000004,-0.1255,0.3155320903,0.59,0.22,0.6296824597
2020-04-06 13:00:00,0.85,0.148,0.8627885025,0.30000000000000004,-0.082,0.3110048231,0.55,0.23,0.5961543424,0.8200000000000001,0.098,0.8258353347,0.30000000000000004,-0.082,0.3110048231,0.52,0.18,0.5502726597
2020-04-06 13:30:00,0.801,0.146,0.8141971506,0.301,-0.124,0.32554108800000003,0.5,0.27,0.5682429058,0.771,0.106,0.7782525297,0.301,-0.124,0.32554108800000003,0.47000000000000003,0.23,0.5232590181
2020-04-06 14:00:00,0.782,0.1535,0.7969229888,0.242,-0.1565,0.2881948126,0.54,0.31,0.622655603,0.752,0.1135,0.7605170938,0.242,-0.1565,0.2881948126,0.51,0.27,0.5770615219
2020-04-06 14:30:00,0.7405,0.467,0.8754594508,0.2205,-0.123,0.2524861382,0.52,0.59,0.7864477096,0.6705,-0.223,0.7066111024,0.2205,-0.123,0.2524861382,0.45,-0.1,0.46097722290000004
2020-04-06 15:00:00,0.6815,0.55,0.8757523908,0.21150000000000002,-0.1,0.23394924660000002,0.47000000000000003,0.65,0.8021221852,0.6015,-0.32,0.6813238951,0.21150000000000002,-0.1,0.23394924660000002,0.39,-0.22,0.4477722635
2020-04-06 15:30:00,0.668,0.546,0.8627514126,0.20800000000000002,-0.074,0.22077137500000002,0.46,0.62,0.7720103626,0.598,-0.334,0.6849525531,0.20800000000000002,-0.074,0.22077137500000002,0.39,-0.26,0.4687216658
2020-04-06 16:00:00,0.705,0.558,0.8991045545,0.195,-0.062,0.2046191584,0.51,0.62,0.8028075735,0.625,-0.322,0.7030711202000001,0.195,-0.062,0.2046191584,0.43,-0.26,0.5024937811
2020-04-06 16:30:00,0.7925000000000001,0.5455,0.9620948498,0.14250000000000002,-0.0545,0.152566379,0.65,0.6000000000000001,0.8845903006,0.7125,-0.3245,0.782915385,0.14250000000000002,-0.0545,0.152566379,0.5700000000000001,-0.27,0.6307138812
2020-04-06 17:00:00,0.8565,0.241,0.8897602205,0.0665,-0.039,0.0770924769,0.79,0.28,0.8381527307000001,0.8065,0.001,0.80650062,0.0665,-0.039,0.0770924769,0.74,0.04,0.7410802925000001
2020-04-06 17:30:00,1.005,0.1545,1.0168063975,0.17500000000000002,-0.0455,0.18081827890000002,0.8300000000000001,0.2,0.8537564055,0.965,0.1145,0.9717691341,0.17500000000000002,-0.0455,0.18081827890000002,0.79,0.16,0.8060397013
2020-04-06 18:00:00,1.1185,0.1515,1.1287136484,0.17850000000000002,-0.0485,0.1849716194,0.9400000000000001,0.2,0.9610411021,1.0885,0.1115,1.0941958234,0.17850000000000002,-0.0485,0.1849716194,0.91,0.16,0.9239588735
2020-04-06 18:30:00,1.1605,0.1615,1.1716836177,0.1705,-0.0485,0.1772639275,0.99,0.21,1.0120276676,1.1205,0.1115,1.1260339692999999,0.1705,-0.0485,0.1772639275,0.9500000000000001,0.16,0.9633794683
2020-04-06 19:00:00,1.215,0.593,1.3519889053,0.165,-0.047,0.1715633994,1.05,0.64,1.2296747537,1.125,-0.317,1.1688087953,0.165,-0.047,0.1715633994,0.96,-0.27,0.9972462083
2020-04-06 19:30:00,1.195,0.5735,1.3254913240000001,0.165,-0.0465,0.17142709820000002,1.03,0.62,1.2022063051,1.105,-0.3265,1.1522270827,0.165,-0.0465,0.17142709820000002,0.9400000000000001,-0.28,0.9808159868
2020-04-06 20:00:00,1.1915,0.5710000000000001,1.3212544229,0.1615,-0.039,0.1661422583,1.03,0.61,1.1970797801,1.1015,-0.319,1.1467620721,0.1615,-0.039,0.1661422583,0.9400000000000001,-0.28,0.9808159868
2020-04-06 20:30:00,1.22,0.5615,1.3430123789000001,0.16,-0.0385,0.16456685570000001,1.06,0.6000000000000001,1.2180311983,1.13,-0.3285,1.1767804596,0.16,-0.0385,0.16456685570000001,0.97,-0.29,1.0124228366
2020-04-06 21:00:00,1.2115,0.553,1.3317436878,0.1715,-0.047,0.1778236486,1.04,0.6000000000000001,1.2006664816,1.1215,-0.337,1.1710385348,0.1715,-0.047,0.1778236486,0.9500000000000001,-0.29,0.9932774033
2020-04-06 21:30:00,1.199,0.5545,1.3210114496,0.159,-0.0455,0.1653821333,1.04,0.6000000000000001,1.2006664816,1.109,-0.34550000000000003,1.1615727485,0.159,-0.0455,0.1653821333,0.9500000000000001,-0.30000000000000004,0.9962429423
2020-04-06 22:00:00,1.138,0.5640000000000001,1.2700944847,0.148,-0.046,0.1549838701,0.99,0.61,1.1628413477,1.048,-0.34600000000000003,1.1036394339,0.148,-0.046,0.1549838701,0.9,-0.30000000000000004,0.9486832981000001
2020-04-06 22:30:00,1.0505,0.5625,1.1916192764,0.1405,-0.0475,0.1483121708,0.91,0.61,1.0955363983,0.9605,-0.34750000000000003,1.0214286563,0.1405,-0.0475,0.1483121708,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-04-06 23:00:00,0.9605,0.526,1.0950964569,0.1305,-0.044,0.137718009,0.8300000000000001,0.5700000000000001,1.0068763579,0.8805000000000001,-0.364,0.9527729268,0.1305,-0.044,0.137718009,0.75,-0.32,0.8154140053000001
2020-04-06 23:30:00,0.9085000000000001,0.527,1.0502862705,0.14850000000000002,-0.043000000000000003,0.1546002911,0.76,0.5700000000000001,0.9500000000000001,0.8185,-0.363,0.8953832978,0.14850000000000002,-0.043000000000000003,0.1546002911,0.67,-0.32,0.7424957912
2020-04-07 00:00:00,0.8265,0.5175000000000001,0.9751453738,0.1565,-0.0425,0.16216812260000002,0.67,0.56,0.8732124598000001,0.7465,-0.3725,0.8342772321,0.1565,-0.0425,0.16216812260000002,0.59,-0.33,0.6760177512000001
2020-04-07 00:30:00,0.8005,0.5205000000000001,0.9548405626,0.1405,-0.0395,0.1459469082,0.66,0.56,0.8655634003,0.7205,-0.3695,0.8097224833000001,0.1405,-0.0395,0.1459469082,0.58,-0.33,0.6673080248000001
2020-04-07 01:00:00,0.8255,0.52,0.975628131,0.1355,-0.04,0.1412807489,0.6900000000000001,0.56,0.8886506625,0.7355,-0.36,0.8188774328,0.1355,-0.04,0.1412807489,0.6000000000000001,-0.32,0.68
2020-04-07 01:30:00,0.9505,0.5225000000000001,1.0846457947,0.1405,-0.0375,0.145418362,0.81,0.56,0.9847334665,0.8605,-0.3675,0.9356903868,0.1405,-0.0375,0.145418362,0.72,-0.33,0.7920227269
2020-04-07 02:00:00,1.113,0.402,1.1833735674,0.14300000000000002,-0.038,0.1479628332,0.97,0.44,1.0651291002,1.043,-0.258,1.0744361312,0.14300000000000002,-0.038,0.1479628332,0.9,-0.22,0.9264987858
2020-04-07 02:30:00,1.13,0.1005,1.1344603343,0.12,-0.0395,0.126333883,1.01,0.14,1.019656805,1.09,0.060500000000000005,1.0916777226,0.12,-0.0395,0.126333883,0.97,0.1,0.9751410154000001
2020-04-07 03:00:00,1.0885,0.0975,1.0928579505,0.11850000000000001,-0.0425,0.12589082570000001,0.97,0.14,0.9800510191,1.0485,0.0575,1.0500754735,0.11850000000000001,-0.0425,0.12589082570000001,0.93,0.1,0.9353608929
2020-04-07 03:30:00,1.047,0.101,1.0518602569,0.137,-0.039,0.142442971,0.91,0.14,0.9207062507,1.007,0.051000000000000004,1.0082906327,0.137,-0.039,0.142442971,0.87,0.09,0.8746427842000001
2020-04-07 04:00:00,1.007,0.1,1.0119530622,0.137,-0.04,0.1427200056,0.87,0.14,0.8811923740000001,0.967,0.06,0.968859639,0.137,-0.04,0.1427200056,0.8300000000000001,0.1,0.8360023923000001
2020-04-07 04:30:00,0.9595,0.08950000000000001,0.9636651389,0.1395,-0.0405,0.1452601115,0.8200000000000001,0.13,0.8302409289,0.9295,0.0495,0.9308171142,0.1395,-0.0405,0.1452601115,0.79,0.09,0.7951100553
2020-04-07 05:00:00,0.921,0.08650000000000001,0.9250531066000001,0.14100000000000001,-0.043500000000000004,0.1475576159,0.78,0.13,0.7907591289,0.881,0.0465,0.8822263032000001,0.14100000000000001,-0.043500000000000004,0.1475576159,0.74,0.09,0.7454528825000001
2020-04-07 05:30:00,0.9520000000000001,0.1285,0.9606332547,0.14200000000000002,-0.0415,0.1479400216,0.81,0.17,0.8276472679,0.912,0.0385,0.9128122753000001,0.14200000000000002,-0.0415,0.1479400216,0.77,0.08,0.7741446893
2020-04-07 06:00:00,0.9550000000000001,0.1085,0.9611437197,0.125,-0.0415,0.1317089595,0.8300000000000001,0.15,0.8434453154,0.915,0.0585,0.9168681748,0.125,-0.0415,0.1317089595,0.79,0.1,0.7963039621
2020-04-07 06:30:00,1.002,0.11850000000000001,1.0089827798,0.122,-0.0415,0.1288652397,0.88,0.16,0.894427191,0.962,0.0685,0.9644357158,0.122,-0.0415,0.1288652397,0.84,0.11,0.8471717653
2020-04-07 07:00:00,1.0585,0.13,1.0664531166,0.14850000000000002,-0.04,0.1537928802,0.91,0.17,0.9257429449000001,1.0185,0.09,1.0224687037,0.14850000000000002,-0.04,0.1537928802,0.87,0.13,0.8796590248
2020-04-07 07:30:00,1.0795,0.1285,1.0871211984,0.1495,-0.0415,0.1551531501,0.93,0.17,0.9454099640000001,1.0395,0.08850000000000001,1.043260514,0.1495,-0.0415,0.1551531501,0.89,0.13,0.8994442729000001
2020-04-07 08:00:00,1.1075,0.128,1.1148723021,0.1575,-0.042,0.1630038343,0.9500000000000001,0.17,0.9650906693,1.0675,0.088,1.0711210249,0.1575,-0.042,0.1630038343,0.91,0.13,0.9192388155000001
2020-04-07 08:30:00,1.069,0.1395,1.0780636577,0.159,-0.0405,0.16407696360000001,0.91,0.18,0.9276313923,1.029,0.0995,1.0337994245,0.159,-0.0405,0.16407696360000001,0.87,0.14,0.8811923740000001
2020-04-07 09:00:00,0.9815,0.1395,0.9913639594,0.1515,-0.0405,0.1568199605,0.8300000000000001,0.18,0.8492938243,0.9515,0.0995,0.9566882982,0.1515,-0.0405,0.1568199605,0.8,0.14,0.8121576202
2020-04-07 09:30:00,0.9265,0.138,0.9367210097,0.14650000000000002,-0.042,0.15240160760000002,0.78,0.18,0.8004998438,0.8965000000000001,0.098,0.9018404792,0.14650000000000002,-0.042,0.15240160760000002,0.75,0.14,0.7629547824
2020-04-07 10:00:00,0.904,0.1375,0.9143972058000001,0.14400000000000002,-0.0425,0.1501407673,0.76,0.18,0.7810249676000001,0.874,0.0975,0.8794215428000001,0.14400000000000002,-0.0425,0.1501407673,0.73,0.14,0.7433034374
2020-04-07 10:30:00,0.8545,0.47450000000000003,0.9774049826000001,0.14450000000000002,-0.0455,0.1514942243,0.71,0.52,0.8800568163,0.7845000000000001,-0.23550000000000001,0.8190851604,0.14450000000000002,-0.0455,0.1514942243,0.64,-0.19,0.6676076692
2020-04-07 11:00:00,0.811,0.5750000000000001,0.9941559234,0.131,-0.045,0.1385135372,0.68,0.62,0.9202173656,0.731,-0.315,0.7959811556,0.131,-0.045,0.1385135372,0.6000000000000001,-0.27,0.657951366
2020-04-07 11:30:00,0.78,0.5845,0.9747000821,0.2,-0.0555,0.2075578233,0.58,0.64,0.8637129153,0.7000000000000001,-0.3055,0.7637605973,0.2,-0.0555,0.2075578233,0.5,-0.25,0.5590169944
2020-04-07 12:00:00,0.7995,0.5875,0.9921474185,0.2295,-0.0625,0.23785815100000002,0.5700000000000001,0.65,0.8645229899,0.7095,-0.3025,0.771295339,0.2295,-0.0625,0.23785815100000002,0.48,-0.24,0.5366563146000001
2020-04-07 12:30:00,0.788,0.5805,0.9787360472000001,0.20800000000000002,-0.059500000000000004,0.2163428991,0.58,0.64,0.8637129153,0.708,-0.3095,0.7726928562000001,0.20800000000000002,-0.059500000000000004,0.2163428991,0.5,-0.25,0.5590169944
2020-04-07 13:00:00,0.7635000000000001,0.41250000000000003,0.8678067181,0.20350000000000001,-0.0675,0.21440265860000002,0.56,0.48,0.7375635566000001,0.7035,-0.14750000000000002,0.7187965637,0.20350000000000001,-0.0675,0.21440265860000002,0.5,-0.08,0.506359556
2020-04-07 13:30:00,0.748,0.151,0.7630891167,0.198,-0.059000000000000004,0.206603485,0.55,0.21,0.5887274412,0.718,0.111,0.7265294213,0.198,-0.059000000000000004,0.206603485,0.52,0.17,0.5470831747
2020-04-07 14:00:00,0.7175,0.1615,0.735451222,0.1875,-0.0585,0.1964141034,0.53,0.22,0.5738466694000001,0.6875,0.12150000000000001,0.6981536364,0.1875,-0.0585,0.1964141034,0.5,0.18,0.5314132102
2020-04-07 14:30:00,0.727,0.095,0.7331807417,0.787,-0.055,0.7889195143000001,-0.06,0.15,0.1615549442,0.717,0.20500000000000002,0.7457305143,0.787,-0.055,0.7889195143000001,-0.07,0.26,0.2692582404
2020-04-07 15:00:00,0.661,-0.257,0.7092037789,0.201,-0.047,0.2064218981,0.46,-0.21,0.5056678752,0.681,0.513,0.8526019001,0.201,-0.047,0.2064218981,0.48,0.56,0.7375635566000001
2020-04-07 15:30:00,0.6315000000000001,-0.2595,0.6827389692,0.1915,-0.059500000000000004,0.2005305463,0.44,-0.2,0.4833218389,0.6515000000000001,0.5205000000000001,0.8338899808,0.1915,-0.059500000000000004,0.2005305463,0.46,0.58,0.7402702209
2020-04-07 16:00:00,0.653,-0.259,0.7024884341000001,0.193,-0.049,0.1991230775,0.46,-0.21,0.5056678752,0.663,0.511,0.8370722788,0.193,-0.049,0.1991230775,0.47000000000000003,0.56,0.7310950691
2020-04-07 16:30:00,0.7575000000000001,0.017,0.7576907351000001,0.14750000000000002,-0.043000000000000003,0.1536400013,0.61,0.06,0.6129437168,0.7475,0.247,0.7872517069,0.14750000000000002,-0.043000000000000003,0.1536400013,0.6000000000000001,0.29,0.6664082833
2020-04-07 17:00:00,0.869,0.276,0.9117768367,0.139,-0.044,0.14579780520000002,0.73,0.32,0.797057087,0.8190000000000001,-0.004,0.819009768,0.139,-0.044,0.14579780520000002,0.68,0.04,0.6811754546000001
2020-04-07 17:30:00,1.038,0.20750000000000002,1.058536844,0.148,-0.0425,0.15398133,0.89,0.25,0.9244457799,0.998,0.0975,1.0027513401,0.148,-0.0425,0.15398133,0.85,0.14,0.8614522622
2020-04-07 18:00:00,1.155,0.182,1.16925147,0.155,-0.038,0.1595900999,1.0,0.22,1.0239140589,1.115,0.14200000000000002,1.1240057829,0.155,-0.038,0.1595900999,0.96,0.18,0.9767292358
2020-04-07 18:30:00,1.1755,0.18050000000000002,1.1892773016,0.1355,-0.0395,0.1411400014,1.04,0.22,1.0630145813,1.1355,0.1405,1.1441592983,0.1355,-0.0395,0.1411400014,1.0,0.18,1.0160708637
2020-04-07 19:00:00,1.1965,0.18,1.2099637391,0.1365,-0.04,0.1422401139,1.06,0.22,1.0825894882,1.1565,0.14,1.1649430244,0.1365,-0.04,0.1422401139,1.02,0.18,1.0357605901
2020-04-07 19:30:00,1.2145000000000001,0.159,1.2248637679,0.1345,-0.041,0.140610277,1.08,0.2,1.0983624174,1.1745,0.11900000000000001,1.18051313,0.1345,-0.041,0.140610277,1.04,0.16,1.052235715
2020-04-07 20:00:00,1.198,0.14650000000000002,1.2069242934,0.138,-0.043500000000000004,0.1446936419,1.06,0.19,1.0768936809,1.158,0.10650000000000001,1.1628870323,0.138,-0.043500000000000004,0.1446936419,1.02,0.15,1.0309704166
2020-04-07 20:30:00,1.225,0.1555,1.234830049,0.135,-0.044500000000000005,0.1421451723,1.09,0.2,1.1081967334,1.185,0.1155,1.1906154921,0.135,-0.044500000000000005,0.1421451723,1.05,0.16,1.0621205205
2020-04-07 21:00:00,1.2145000000000001,0.152,1.2239747751,0.1345,-0.048,0.14280843810000002,1.08,0.2,1.0983624174,1.1745,0.112,1.1798280595,0.1345,-0.048,0.14280843810000002,1.04,0.16,1.052235715
2020-04-07 21:30:00,1.158,0.1515,1.1678682503,0.138,-0.0485,0.14627457060000001,1.02,0.2,1.0394229168,1.118,0.1115,1.123546283,0.138,-0.0485,0.14627457060000001,0.98,0.16,0.992975327
2020-04-07 22:00:00,1.1,0.147,1.1097788068,0.12,-0.053,0.1311830782,0.98,0.2,1.00019998,1.06,0.107,1.0653867842,0.12,-0.053,0.1311830782,0.9400000000000001,0.16,0.9535197953000001
2020-04-07 22:30:00,1.027,0.145,1.037185615,0.107,-0.045,0.11607756030000001,0.92,0.19,0.9394147114,0.987,0.075,0.9898454425000001,0.107,-0.045,0.11607756030000001,0.88,0.12,0.8881441324
2020-04-07 23:00:00,0.9415,0.129,0.9502964011,0.12150000000000001,-0.051000000000000004,0.1317696854,0.8200000000000001,0.18,0.8395236745,0.9115000000000001,0.079,0.9149170727,0.12150000000000001,-0.051000000000000004,0.1317696854,0.79,0.13,0.800624756
2020-04-07 23:30:00,0.8595,0.121,0.8679753741,0.1395,-0.039,0.1448490594,0.72,0.16,0.7375635566000001,0.8295,0.081,0.8334454091,0.1395,-0.039,0.1448490594,0.6900000000000001,0.12,0.7003570518000001
