Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-08 00:00:00,0.7965,0.13,0.8070391874,0.1365,-0.05,0.1453693572,0.66,0.18,0.6841052551,0.7665000000000001,0.08,0.7706635128,0.1365,-0.05,0.1453693572,0.63,0.13,0.6432728814
2020-04-08 00:30:00,0.7835000000000001,0.138,0.7955603371000001,0.1335,-0.052000000000000005,0.1432698503,0.65,0.19,0.6772001181,0.7535000000000001,0.088,0.7586212823,0.1335,-0.052000000000000005,0.1432698503,0.62,0.14,0.6356099433
2020-04-08 01:00:00,0.7905000000000001,0.1375,0.8023693040000001,0.1305,-0.0425,0.1372461293,0.66,0.18,0.6841052551,0.7605000000000001,0.08750000000000001,0.7655171455,0.1305,-0.0425,0.1372461293,0.63,0.13,0.6432728814
2020-04-08 01:30:00,0.914,0.132,0.9234825391,0.134,-0.048,0.1423376268,0.78,0.18,0.8004998438,0.874,0.082,0.8778382539,0.134,-0.048,0.1423376268,0.74,0.13,0.7513321503
2020-04-08 02:00:00,1.05,0.12,1.0568348972,0.14,-0.04,0.1456021978,0.91,0.16,0.9239588735,1.01,0.08,1.0131633629,0.14,-0.04,0.1456021978,0.87,0.12,0.8782368701000001
2020-04-08 02:30:00,1.08,0.1165,1.0862652761,0.14,-0.043500000000000004,0.14660235330000002,0.9400000000000001,0.16,0.9535197953000001,1.04,0.0765,1.0428097861,0.14,-0.043500000000000004,0.14660235330000002,0.9,0.12,0.907964757
2020-04-08 03:00:00,1.0505,0.1305,1.0585747494,0.1305,-0.0395,0.13634698380000002,0.92,0.17,0.9355746897,1.0105,0.09050000000000001,1.0145444791,0.1305,-0.0395,0.13634698380000002,0.88,0.13,0.8895504483000001
2020-04-08 03:30:00,1.03,0.1295,1.0381089779,0.12,-0.0405,0.1266501086,0.91,0.17,0.9257429449000001,0.99,0.08950000000000001,0.9940373484,0.12,-0.0405,0.1266501086,0.87,0.13,0.8796590248
2020-04-08 04:00:00,0.9835,0.129,0.9919240142,0.12350000000000001,-0.041,0.13012782180000002,0.86,0.17,0.8766413178,0.9435,0.089,0.9476883718,0.12350000000000001,-0.041,0.13012782180000002,0.8200000000000001,0.13,0.8302409289
2020-04-08 04:30:00,0.918,0.121,0.9259400629000001,0.138,-0.049,0.14644111440000002,0.78,0.17,0.7983107165000001,0.878,0.081,0.8817284162000001,0.138,-0.049,0.14644111440000002,0.74,0.13,0.7513321503
2020-04-08 05:00:00,0.8785000000000001,0.12050000000000001,0.8867257186,0.1385,-0.0495,0.1470799103,0.74,0.17,0.7592759709,0.8385,0.0805,0.8423553288000001,0.1385,-0.0495,0.1470799103,0.7000000000000001,0.13,0.7119691005000001
2020-04-08 05:30:00,0.878,0.121,0.8862984825,0.138,-0.049,0.14644111440000002,0.74,0.17,0.7592759709,0.838,0.081,0.8419055767,0.138,-0.049,0.14644111440000002,0.7000000000000001,0.13,0.7119691005000001
2020-04-08 06:00:00,0.878,0.12,0.8861625133000001,0.138,-0.05,0.1467787451,0.74,0.17,0.7592759709,0.838,0.08,0.8418099548,0.138,-0.05,0.1467787451,0.7000000000000001,0.13,0.7119691005000001
2020-04-08 06:30:00,0.9335,0.1305,0.942577583,0.1335,-0.0495,0.1423815297,0.8,0.18,0.8200000000000001,0.8935000000000001,0.09050000000000001,0.8980715450000001,0.1335,-0.0495,0.1423815297,0.76,0.14,0.7727871635
2020-04-08 07:00:00,0.981,0.14100000000000001,0.9910812278000001,0.14100000000000001,-0.049,0.14927156460000002,0.84,0.19,0.8612200648,0.9410000000000001,0.101,0.9464047760000001,0.14100000000000001,-0.049,0.14927156460000002,0.8,0.15,0.8139410298
2020-04-08 07:30:00,1.0295,0.431,1.1160785143,0.1295,-0.049,0.1384602831,0.9,0.48,1.02,0.9595,-0.169,0.9742695982,0.1295,-0.049,0.1384602831,0.8300000000000001,-0.12,0.8386298349
2020-04-08 08:00:00,1.0605,0.3875,1.129077721,0.12050000000000001,-0.052500000000000005,0.1314401004,0.9400000000000001,0.44,1.0378824596,1.0005,-0.12250000000000001,1.0079714778,0.12050000000000001,-0.052500000000000005,0.1314401004,0.88,-0.07,0.8827797007
2020-04-08 08:30:00,1.0575,0.162,1.0698365529,0.0975,-0.068,0.1188707281,0.96,0.23,0.9871676656,1.0175,0.122,1.0247879049,0.0975,-0.068,0.1188707281,0.92,0.19,0.9394147114
2020-04-08 09:00:00,1.0015,0.1655,1.015082509,0.1115,-0.0645,0.12881187830000002,0.89,0.23,0.9192388155000001,0.9615,0.1255,0.9696558668,0.1115,-0.0645,0.12881187830000002,0.85,0.19,0.8709764635
2020-04-08 09:30:00,0.9480000000000001,0.1635,0.9619959719000001,0.138,-0.0565,0.14911824170000001,0.81,0.22,0.8393449827,0.908,0.12350000000000001,0.9163603276000001,0.138,-0.0565,0.14911824170000001,0.77,0.18,0.7907591289
2020-04-08 10:00:00,0.9755,0.23750000000000002,1.0039952689,0.1355,-0.052500000000000005,0.1453151747,0.84,0.29,0.8886506625,0.9255,0.0675,0.9279582426,0.1355,-0.052500000000000005,0.1453151747,0.79,0.12,0.79906195
2020-04-08 10:30:00,1.0165,0.5985,1.1796077738,0.1365,-0.0415,0.1426691978,0.88,0.64,1.0881176407,0.9265,-0.3015,0.9743225852,0.1365,-0.0415,0.1426691978,0.79,-0.26,0.8316850365
2020-04-08 11:00:00,0.9885,0.5995,1.1560849882,0.1285,-0.0505,0.1380670127,0.86,0.65,1.0780074211,0.8985000000000001,-0.3105,0.9506379437,0.1285,-0.0505,0.1380670127,0.77,-0.26,0.8127115109
2020-04-08 11:30:00,0.9440000000000001,0.54,1.087536666,0.134,-0.05,0.14302447340000002,0.81,0.59,1.0020977996,0.854,-0.25,0.8898404351,0.134,-0.05,0.14302447340000002,0.72,-0.2,0.7472616677
2020-04-08 12:00:00,0.8785000000000001,0.17200000000000001,0.8951794513,0.1285,-0.048,0.1371723369,0.75,0.22,0.7816009212,0.8485,0.132,0.8587061488000001,0.1285,-0.048,0.1371723369,0.72,0.18,0.7421590126000001
2020-04-08 12:30:00,0.8065,0.171,0.8244290449,0.1165,-0.049,0.1263853235,0.6900000000000001,0.22,0.7242237223,0.7765000000000001,0.131,0.7874726979000001,0.1165,-0.049,0.1263853235,0.66,0.18,0.6841052551
2020-04-08 13:00:00,0.755,0.1685,0.7735743339000001,0.135,-0.051500000000000004,0.144489619,0.62,0.22,0.6578753681,0.725,0.1285,0.7362997012,0.135,-0.051500000000000004,0.144489619,0.59,0.18,0.6168468205000001
2020-04-08 13:30:00,0.7435,0.219,0.7750827375,0.1335,-0.051000000000000004,0.14290993670000002,0.61,0.27,0.6670832032,0.7035,0.079,0.7079217824,0.1335,-0.051000000000000004,0.14290993670000002,0.5700000000000001,0.13,0.5846366393
2020-04-08 14:00:00,0.7145,0.5715,0.9149439874,0.1245,-0.0485,0.1336132478,0.59,0.62,0.8558621384,0.6245,-0.3185,0.7010295999,0.1245,-0.0485,0.1336132478,0.5,-0.27,0.5682429058
2020-04-08 14:30:00,0.668,0.559,0.8710367386000001,0.128,-0.051000000000000004,0.1377860661,0.54,0.61,0.8146778504000001,0.588,-0.321,0.6699141736,0.128,-0.051000000000000004,0.1377860661,0.46,-0.27,0.5333854141000001
2020-04-08 15:00:00,0.651,0.561,0.8593730273,0.14100000000000001,-0.049,0.14927156460000002,0.51,0.61,0.7951100553,0.5710000000000001,-0.319,0.6540657459,0.14100000000000001,-0.049,0.14927156460000002,0.43,-0.27,0.5077400910000001
2020-04-08 15:30:00,0.6915,0.5525,0.8851149643,0.1315,-0.0475,0.1398159504,0.56,0.6000000000000001,0.8207313811,0.6115,-0.3175,0.6890126994,0.1315,-0.0475,0.1398159504,0.48,-0.27,0.5507267925
2020-04-08 16:00:00,0.724,0.5035000000000001,0.8818663447,0.134,-0.0465,0.141838817,0.59,0.55,0.8065977932,0.644,-0.28650000000000003,0.7048533535,0.134,-0.0465,0.141838817,0.51,-0.24,0.5636488268000001
2020-04-08 16:30:00,0.747,0.14250000000000002,0.7604704136,0.147,-0.0475,0.15448381790000001,0.6000000000000001,0.19,0.6293647591,0.717,0.10250000000000001,0.7242894794,0.147,-0.0475,0.15448381790000001,0.5700000000000001,0.15,0.5894064811
2020-04-08 17:00:00,0.8485,0.1575,0.8629939165,0.17850000000000002,-0.052500000000000005,0.186060474,0.67,0.21,0.7021395873,0.8085,0.1075,0.8156154118000001,0.17850000000000002,-0.052500000000000005,0.186060474,0.63,0.16,0.65
2020-04-08 17:30:00,0.9915,0.1595,1.0042472305,0.1715,-0.0505,0.1787805918,0.8200000000000001,0.21,0.8464632302,0.9515,0.1095,0.9577799852000001,0.1715,-0.0505,0.1787805918,0.78,0.16,0.7962411695
2020-04-08 18:00:00,1.1065,0.1635,1.1185144165,0.1665,-0.0465,0.17287133940000002,0.9400000000000001,0.21,0.9631718434000001,1.0665,0.1135,1.0725224939,0.1665,-0.0465,0.17287133940000002,0.9,0.16,0.9141115906
2020-04-08 18:30:00,1.1615,0.162,1.1727430452,0.1515,-0.048,0.1589221508,1.01,0.21,1.0316006979,1.1215,0.112,1.1270786352,0.1515,-0.048,0.1589221508,0.97,0.16,0.9831073187
2020-04-08 19:00:00,1.2485,0.34400000000000003,1.2950244206,0.1585,-0.056,0.16810190360000002,1.09,0.4,1.1610770862,1.1885,-0.076,1.1909274747,0.1585,-0.056,0.16810190360000002,1.03,-0.02,1.0301941565
2020-04-08 19:30:00,1.2315,0.5675,1.3559677356,0.12150000000000001,-0.052500000000000005,0.13235747050000002,1.11,0.62,1.2714165328,1.1415,-0.3225,1.1861823216,0.12150000000000001,-0.052500000000000005,0.13235747050000002,1.02,-0.27,1.0551303237
2020-04-08 20:00:00,1.1885,0.5695,1.3179007929,0.1085,-0.0505,0.1196766477,1.08,0.62,1.2453112061,1.0985,-0.3205,1.1443000044,0.1085,-0.0505,0.1196766477,0.99,-0.27,1.0261578826
2020-04-08 20:30:00,1.2055,0.5605,1.3294323977,0.10550000000000001,-0.0495,0.11653540230000001,1.1,0.61,1.2578155668,1.1155,-0.3195,1.1603536099,0.10550000000000001,-0.0495,0.11653540230000001,1.01,-0.27,1.0454664031
2020-04-08 21:00:00,1.175,0.5575,1.3005503643,0.125,-0.052500000000000005,0.1355774686,1.05,0.61,1.2143310916,1.085,-0.3325,1.1348044986,0.125,-0.052500000000000005,0.1355774686,0.96,-0.28,1.0
2020-04-08 21:30:00,1.1315,0.5585,1.2618298221,0.12150000000000001,-0.051500000000000004,0.1319640102,1.01,0.61,1.1799152512,1.0415,-0.3315,1.0929842176,0.12150000000000001,-0.051500000000000004,0.1319640102,0.92,-0.28,0.9616652224000001
2020-04-08 22:00:00,1.067,0.5415,1.1965413699,0.127,-0.0485,0.13594576120000001,0.9400000000000001,0.59,1.1098198052,0.977,-0.34850000000000003,1.0372951605,0.127,-0.0485,0.13594576120000001,0.85,-0.30000000000000004,0.9013878189000001
2020-04-08 22:30:00,0.997,0.531,1.1295884206,0.127,-0.049,0.1361249426,0.87,0.58,1.0456098699,0.907,-0.359,0.9754639922,0.127,-0.049,0.1361249426,0.78,-0.31,0.8393449827
2020-04-08 23:00:00,0.9410000000000001,0.5375,1.0836914921,0.111,-0.052500000000000005,0.1227894539,0.8300000000000001,0.59,1.0183319694,0.851,-0.36250000000000004,0.9249904054,0.111,-0.052500000000000005,0.1227894539,0.74,-0.31,0.8023091673
2020-04-08 23:30:00,0.8765000000000001,0.537,1.0279208384,0.08650000000000001,-0.053,0.1014457983,0.79,0.59,0.9860020284000001,0.7865000000000001,-0.363,0.8662281743,0.08650000000000001,-0.053,0.1014457983,0.7000000000000001,-0.31,0.7655716818
2020-04-09 00:00:00,0.786,0.126,0.7960351751,0.08600000000000001,-0.054,0.1015480182,0.7000000000000001,0.18,0.72277244,0.746,0.046,0.747416885,0.08600000000000001,-0.054,0.1015480182,0.66,0.1,0.6675327707
2020-04-09 00:30:00,0.7535000000000001,0.1165,0.7624529494000001,0.0935,-0.053500000000000006,0.1077241848,0.66,0.17,0.6815423685,0.7235,0.0665,0.7265497230000001,0.0935,-0.053500000000000006,0.1077241848,0.63,0.12,0.6413267498
2020-04-09 01:00:00,0.7725000000000001,0.11950000000000001,0.7816882371,0.1125,-0.0505,0.1233146382,0.66,0.17,0.6815423685,0.7325,0.0695,0.7357897118000001,0.1125,-0.0505,0.1233146382,0.62,0.12,0.6315061362000001
2020-04-09 01:30:00,0.886,0.114,0.8933039796000001,0.146,-0.046,0.15307514490000002,0.74,0.16,0.7570997292,0.856,0.064,0.8583891891000001,0.146,-0.046,0.15307514490000002,0.71,0.11,0.7184705979
2020-04-09 02:00:00,1.0245,0.1145,1.0308785088,0.1545,-0.0455,0.1610605476,0.87,0.16,0.8845903006,0.9845,0.0645,0.9866106121,0.1545,-0.0455,0.1610605476,0.8300000000000001,0.11,0.8372574276
2020-04-09 02:30:00,1.0275,0.111,1.0334782291,0.1575,-0.049,0.16494620340000002,0.87,0.16,0.8845903006,0.9875,0.061,0.9893822568,0.1575,-0.049,0.16494620340000002,0.8300000000000001,0.11,0.8372574276
2020-04-09 03:00:00,1.0005,0.1165,1.0072598969,0.1705,-0.053500000000000006,0.1786966704,0.8300000000000001,0.17,0.8472307832,0.9705,0.0765,0.9735104006,0.1705,-0.053500000000000006,0.1786966704,0.8,0.13,0.8104936767
2020-04-09 03:30:00,0.9715,0.1165,0.97846027,0.1615,-0.053500000000000006,0.170130832,0.81,0.17,0.8276472679,0.9315,0.0765,0.9346360254,0.1615,-0.053500000000000006,0.170130832,0.77,0.13,0.7808969202
2020-04-09 04:00:00,0.9410000000000001,0.12150000000000001,0.9488114934,0.131,-0.0485,0.139689835,0.81,0.17,0.8276472679,0.901,0.0815,0.9046785341,0.131,-0.0485,0.139689835,0.77,0.13,0.7808969202
2020-04-09 04:30:00,0.876,0.11,0.8828793802,0.136,-0.05,0.1448999655,0.74,0.16,0.7570997292,0.846,0.07,0.8488910413,0.136,-0.05,0.1448999655,0.71,0.12,0.7200694411
2020-04-09 05:00:00,0.8455,0.1165,0.8534884299000001,0.1655,-0.053500000000000006,0.1739324582,0.68,0.17,0.7009279564,0.8055,0.0765,0.8091245269,0.1655,-0.053500000000000006,0.1739324582,0.64,0.13,0.6530696747
2020-04-09 05:30:00,0.8415,0.111,0.8487892848,0.1515,-0.049,0.1592270392,0.6900000000000001,0.16,0.7083078427,0.8015,0.07100000000000001,0.8046385835000001,0.1515,-0.049,0.1592270392,0.65,0.12,0.6609841148000001
2020-04-09 06:00:00,0.8335,0.112,0.8409912306,0.1635,-0.048,0.1704002641,0.67,0.16,0.688839604,0.8035,0.07200000000000001,0.806719437,0.1635,-0.048,0.1704002641,0.64,0.12,0.6511528238000001
2020-04-09 06:30:00,0.8895000000000001,0.12150000000000001,0.8977597117,0.1495,-0.0485,0.1571702898,0.74,0.17,0.7592759709,0.8495,0.0815,0.8534005507,0.1495,-0.0485,0.1571702898,0.7000000000000001,0.13,0.7119691005000001
2020-04-09 07:00:00,0.9275,0.138,0.9377101098,0.14750000000000002,-0.052000000000000005,0.1563977302,0.78,0.19,0.8028075735,0.8875000000000001,0.088,0.8918521458,0.14750000000000002,-0.052000000000000005,0.1563977302,0.74,0.14,0.7531268154
2020-04-09 07:30:00,0.9635,0.14,0.9736181233000001,0.1335,-0.05,0.1425561293,0.8300000000000001,0.19,0.8514693183,0.9235000000000001,0.09,0.9278751263,0.1335,-0.05,0.1425561293,0.79,0.14,0.8023091673
2020-04-09 08:00:00,0.9615,0.14,0.9716389504,0.1515,-0.05,0.1595376131,0.81,0.19,0.8319855768000001,0.9215000000000001,0.09,0.925884577,0.1515,-0.05,0.1595376131,0.77,0.14,0.7826237921
2020-04-09 08:30:00,0.9665,0.147,0.9776150827000001,0.1365,-0.073,0.1547942182,0.8300000000000001,0.22,0.8586617495000001,0.9365,0.097,0.9415100902,0.1365,-0.073,0.1547942182,0.8,0.17,0.8178630692000001
2020-04-09 09:00:00,0.9125000000000001,0.14400000000000002,0.9237923197000001,0.1325,-0.106,0.1696827923,0.78,0.25,0.8190848552000001,0.8725,0.10400000000000001,0.8786764194000001,0.1325,-0.106,0.1696827923,0.74,0.21,0.7692203845000001
2020-04-09 09:30:00,0.87,0.159,0.8844099728,0.15,-0.111,0.1866038585,0.72,0.27,0.7689603371,0.84,0.11900000000000001,0.8483872936,0.15,-0.111,0.1866038585,0.6900000000000001,0.23,0.7273238618
2020-04-09 10:00:00,0.8165,0.158,0.8316467098,0.17650000000000002,-0.10200000000000001,0.20385350130000002,0.64,0.26,0.6907966416,0.7865000000000001,0.11800000000000001,0.7953026154,0.17650000000000002,-0.10200000000000001,0.20385350130000002,0.61,0.22,0.6484597135
2020-04-09 10:30:00,0.776,0.1655,0.7934521095,0.216,-0.0645,0.2254245994,0.56,0.23,0.6053924347,0.746,0.1155,0.7548882368000001,0.216,-0.0645,0.2254245994,0.53,0.18,0.5597320788
2020-04-09 11:00:00,0.7735000000000001,0.1655,0.7910072692,0.1835,-0.0845,0.2020210385,0.59,0.25,0.6407807737,0.7435,0.1255,0.7540175727,0.1835,-0.0845,0.2020210385,0.56,0.21,0.5980802622
2020-04-09 11:30:00,0.7415,0.161,0.7587774707,0.1615,-0.109,0.1948416023,0.58,0.27,0.6397655821,0.7115,0.121,0.7217154910000001,0.1615,-0.109,0.1948416023,0.55,0.23,0.5961543424
2020-04-09 12:00:00,0.727,0.1675,0.7460464128000001,0.157,-0.10250000000000001,0.1874973333,0.5700000000000001,0.27,0.6307138812,0.6970000000000001,0.1275,0.7085656286,0.157,-0.10250000000000001,0.1874973333,0.54,0.23,0.5869412236
2020-04-09 12:30:00,0.758,0.1625,0.7752227099,0.138,-0.0775,0.15827270770000001,0.62,0.24,0.6648308055000001,0.718,0.12250000000000001,0.7283750751,0.138,-0.0775,0.15827270770000001,0.58,0.2,0.613514466
2020-04-09 13:00:00,0.679,0.161,0.697826626,0.149,-0.059000000000000004,0.1602560451,0.53,0.22,0.5738466694000001,0.649,0.121,0.6601833079,0.149,-0.059000000000000004,0.1602560451,0.5,0.18,0.5314132102
2020-04-09 13:30:00,0.653,0.165,0.6735235705,0.163,-0.055,0.1720290673,0.49,0.22,0.5371219601,0.623,0.125,0.6354163989,0.163,-0.055,0.1720290673,0.46,0.18,0.49396356140000003
2020-04-09 14:00:00,0.6055,0.161,0.6265391049,0.1655,-0.059000000000000004,0.1757021628,0.44,0.22,0.491934955,0.5755,0.121,0.5880826898,0.1655,-0.059000000000000004,0.1757021628,0.41000000000000003,0.18,0.4477722635
2020-04-09 14:30:00,0.6425000000000001,0.1625,0.6627310918,0.1625,-0.0575,0.17237314180000002,0.48,0.22,0.5280151513,0.6125,0.12250000000000001,0.6246298904,0.1625,-0.0575,0.17237314180000002,0.45,0.18,0.48466483260000004
2020-04-09 15:00:00,0.6985,0.152,0.7148470116,0.1585,-0.058,0.1687787013,0.54,0.21,0.5793962375,0.6685,0.112,0.6778172689,0.1585,-0.058,0.1687787013,0.51,0.17,0.5375872022
2020-04-09 15:30:00,0.6815,0.156,0.6991267768,0.14150000000000001,-0.054,0.1514537883,0.54,0.21,0.5793962375,0.6515000000000001,0.116,0.6617463638000001,0.14150000000000001,-0.054,0.1514537883,0.51,0.17,0.5375872022
2020-04-09 16:00:00,0.738,0.155,0.7541014521,0.128,-0.055,0.13931618710000002,0.61,0.21,0.6451356447000001,0.708,0.115,0.7172788858,0.128,-0.055,0.13931618710000002,0.58,0.17,0.6044005295
2020-04-09 16:30:00,0.801,0.1565,0.8161453608,0.131,-0.053500000000000006,0.1415035335,0.67,0.21,0.7021395873,0.771,0.1165,0.7797520439000001,0.131,-0.053500000000000006,0.1415035335,0.64,0.17,0.6621933252000001
2020-04-09 17:00:00,0.865,0.1535,0.8785142287000001,0.135,-0.0565,0.1463463358,0.73,0.21,0.7596051606,0.835,0.1135,0.8426786161,0.135,-0.0565,0.1463463358,0.7000000000000001,0.17,0.7203471385
2020-04-09 17:30:00,1.0365,0.16,1.0487765491,0.14650000000000002,-0.05,0.1547974483,0.89,0.21,0.9144397192,1.0065,0.12,1.0136282603,0.14650000000000002,-0.05,0.1547974483,0.86,0.17,0.8766413178
2020-04-09 18:00:00,1.15,0.199,1.1670908277,0.15,-0.051000000000000004,0.1584329511,1.0,0.25,1.0307764064,1.11,0.099,1.1144061199,0.15,-0.051000000000000004,0.1584329511,0.96,0.15,0.9716480844000001
2020-04-09 18:30:00,1.172,0.1675,1.1839088859,0.14200000000000002,-0.052500000000000005,0.1513943526,1.03,0.22,1.0532331176,1.1320000000000001,0.11750000000000001,1.1380818292,0.14200000000000002,-0.052500000000000005,0.1513943526,0.99,0.17,1.0044899203
2020-04-09 19:00:00,1.152,0.1565,1.1625817176,0.14200000000000002,-0.053500000000000006,0.1517440279,1.01,0.21,1.0316006979,1.112,0.10650000000000001,1.117088291,0.14200000000000002,-0.053500000000000006,0.1517440279,0.97,0.16,0.9831073187
2020-04-09 19:30:00,1.142,0.147,1.1514221641,0.122,-0.053,0.1330150367,1.02,0.2,1.0394229168,1.102,0.097,1.1062608192,0.122,-0.053,0.1330150367,0.98,0.15,0.9914131329
2020-04-09 20:00:00,1.0945,0.146,1.1041948424,0.1245,-0.054,0.13570648470000002,0.97,0.2,0.990403958,1.0545,0.096,1.0588608265,0.1245,-0.054,0.13570648470000002,0.93,0.15,0.9420191081
2020-04-09 20:30:00,1.112,0.137,1.1204075151,0.122,-0.053,0.1330150367,0.99,0.19,1.0080674581,1.082,0.08700000000000001,1.0854920543,0.122,-0.053,0.1330150367,0.96,0.14,0.9701546269
2020-04-09 21:00:00,1.114,0.14400000000000002,1.1232684452,0.124,-0.056,0.1360588108,0.99,0.2,1.01,1.084,0.094,1.0880680126,0.124,-0.056,0.1360588108,0.96,0.15,0.9716480844000001
2020-04-09 21:30:00,1.0545,0.151,1.0652564245,0.1245,-0.049,0.133795553,0.93,0.2,0.9512623192,1.0245,0.101,1.029466488,0.1245,-0.049,0.133795553,0.9,0.15,0.9124143795
2020-04-09 22:00:00,1.0085,0.1405,1.018239903,0.1385,-0.0495,0.1470799103,0.87,0.19,0.8905054744,0.9785,0.09050000000000001,0.9826761929000001,0.1385,-0.0495,0.1470799103,0.84,0.14,0.8515867542000001
2020-04-09 22:30:00,0.9745,0.3935,1.0509483812,0.1645,-0.0565,0.1739324582,0.81,0.45,0.9266067127000001,0.9145000000000001,-0.1865,0.9333233630000001,0.1645,-0.0565,0.1739324582,0.75,-0.13,0.7611832894
2020-04-09 23:00:00,0.892,0.169,0.9078683825,0.17200000000000001,-0.061,0.18249657530000002,0.72,0.23,0.7558438992000001,0.852,0.049,0.8534078743,0.17200000000000001,-0.061,0.18249657530000002,0.68,0.11,0.688839604
2020-04-09 23:30:00,0.836,0.525,0.987178302,0.166,-0.055,0.1748742405,0.67,0.58,0.8861715410000001,0.746,-0.335,0.8177658589,0.166,-0.055,0.1748742405,0.58,-0.28,0.6440496875
2020-04-10 00:00:00,0.766,0.529,0.9309119185,0.136,-0.051000000000000004,0.1452480637,0.63,0.58,0.8563293759,0.686,-0.361,0.7751883642,0.136,-0.051000000000000004,0.1452480637,0.55,-0.31,0.6313477647
2020-04-10 00:30:00,0.744,0.5335,0.9155098306,0.14400000000000002,-0.0565,0.1546875884,0.6000000000000001,0.59,0.8414867795000001,0.664,-0.35650000000000004,0.7536499519000001,0.14400000000000002,-0.0565,0.1546875884,0.52,-0.30000000000000004,0.6003332408000001
2020-04-10 01:00:00,0.725,0.159,0.7422304224,0.145,-0.051000000000000004,0.1537075145,0.58,0.21,0.6168468205000001,0.685,0.029,0.6856135938,0.145,-0.051000000000000004,0.1537075145,0.54,0.08,0.5458937626
2020-04-10 01:30:00,0.8270000000000001,0.1125,0.8346168283000001,0.147,-0.0475,0.15448381790000001,0.68,0.16,0.6985699679,0.787,0.0625,0.7894778338,0.147,-0.0475,0.15448381790000001,0.64,0.11,0.6493843238
2020-04-10 02:00:00,0.934,0.116,0.9411758603,0.194,-0.054,0.20137527160000002,0.74,0.17,0.7592759709,0.904,0.066,0.90640609,0.194,-0.054,0.20137527160000002,0.71,0.12,0.7200694411
2020-04-10 02:30:00,0.9590000000000001,0.10400000000000001,0.9646227242000001,0.23900000000000002,-0.076,0.2507927431,0.72,0.18,0.7421590126000001,0.919,0.064,0.9212258138,0.23900000000000002,-0.076,0.2507927431,0.68,0.14,0.6942621983
2020-04-10 03:00:00,0.919,0.10550000000000001,0.9250358101,0.209,-0.0745,0.2218811619,0.71,0.18,0.7324616031000001,0.879,0.0655,0.8814370369000001,0.209,-0.0745,0.2218811619,0.67,0.14,0.6844705983
2020-04-10 03:30:00,0.8695,0.1105,0.8764932972,0.1995,-0.0695,0.2112593193,0.67,0.18,0.6937578828000001,0.8295,0.07050000000000001,0.8324905405,0.1995,-0.0695,0.2112593193,0.63,0.14,0.645368112
2020-04-10 04:00:00,0.8250000000000001,0.10450000000000001,0.8315919973,0.23500000000000001,-0.0755,0.2468304074,0.59,0.18,0.6168468205000001,0.785,0.0645,0.7876453834,0.23500000000000001,-0.0755,0.2468304074,0.55,0.14,0.5675385449
2020-04-10 04:30:00,0.809,0.098,0.8149141059,0.23900000000000002,-0.082,0.2526756815,0.5700000000000001,0.18,0.5977457654,0.779,0.058,0.7811561944000001,0.23900000000000002,-0.082,0.2526756815,0.54,0.14,0.5578530272000001
2020-04-10 05:00:00,0.7615000000000001,0.10400000000000001,0.7685689624,0.2315,-0.076,0.24365600750000002,0.53,0.18,0.5597320788,0.7315,0.064,0.7342943892,0.2315,-0.076,0.24365600750000002,0.5,0.14,0.5192301994
2020-04-10 05:30:00,0.7615000000000001,0.1115,0.7696197113000001,0.2315,-0.0685,0.24142183,0.53,0.18,0.5597320788,0.7315,0.07150000000000001,0.7349860543000001,0.2315,-0.0685,0.24142183,0.5,0.14,0.5192301994
2020-04-10 06:00:00,0.7595000000000001,0.115,0.7681570477,0.2295,-0.065,0.2385272521,0.53,0.18,0.5597320788,0.7295,0.075,0.7333452461000001,0.2295,-0.065,0.2385272521,0.5,0.14,0.5192301994
2020-04-10 06:30:00,0.7965,0.123,0.8059412199,0.23650000000000002,-0.067,0.2458073433,0.56,0.19,0.5913543777,0.7665000000000001,0.083,0.7709807066000001,0.23650000000000002,-0.067,0.2458073433,0.53,0.15,0.5508175742
2020-04-10 07:00:00,0.8565,0.13,0.8663095578000001,0.24650000000000002,-0.07,0.2562464634,0.61,0.2,0.6419501538,0.8165,0.08,0.8204098061,0.24650000000000002,-0.07,0.2562464634,0.5700000000000001,0.15,0.5894064811
2020-04-10 07:30:00,0.877,0.136,0.8874823942000001,0.217,-0.074,0.22927058250000001,0.66,0.21,0.6926037828,0.837,0.08600000000000001,0.8414065605000001,0.217,-0.074,0.22927058250000001,0.62,0.16,0.6403124237000001
2020-04-10 08:00:00,0.9035000000000001,0.1345,0.9134563482,0.1835,-0.0655,0.19483967770000002,0.72,0.2,0.7472616677,0.8735,0.0845,0.8775776319,0.1835,-0.0655,0.19483967770000002,0.6900000000000001,0.15,0.7061161378
2020-04-10 08:30:00,0.896,0.1285,0.9051675259,0.196,-0.07150000000000001,0.20863424930000002,0.7000000000000001,0.2,0.7280109889,0.856,0.0785,0.859591909,0.196,-0.07150000000000001,0.20863424930000002,0.66,0.15,0.6768308504
2020-04-10 09:00:00,0.8250000000000001,0.12150000000000001,0.8338988248,0.17500000000000002,-0.0585,0.1845189692,0.65,0.18,0.6744627492,0.795,0.07150000000000001,0.7982087759000001,0.17500000000000002,-0.0585,0.1845189692,0.62,0.13,0.6334824386
2020-04-10 09:30:00,0.8280000000000001,0.14450000000000002,0.8405142771,0.178,-0.0555,0.1864517364,0.65,0.2,0.6800735254,0.798,0.10450000000000001,0.8048131771,0.178,-0.0555,0.1864517364,0.62,0.16,0.6403124237000001
2020-04-10 10:00:00,0.8015,0.148,0.8150498451,0.1615,-0.052000000000000005,0.1696651113,0.64,0.2,0.6705221846,0.7715000000000001,0.108,0.7790226248000001,0.1615,-0.052000000000000005,0.1696651113,0.61,0.16,0.630634601
2020-04-10 10:30:00,0.8065,0.14100000000000001,0.8187327097,0.1565,-0.049,0.1639916156,0.65,0.19,0.6772001181,0.7765000000000001,0.101,0.783041027,0.1565,-0.049,0.1639916156,0.62,0.15,0.6378871374
2020-04-10 11:00:00,0.742,0.1585,0.7587399093,0.152,-0.051500000000000004,0.1604875385,0.59,0.21,0.6262587325,0.712,0.11850000000000001,0.7217937725,0.152,-0.051500000000000004,0.1604875385,0.56,0.17,0.5852349955
2020-04-10 11:30:00,0.7035,0.16,0.7214653491,0.14350000000000002,-0.05,0.1519613438,0.56,0.21,0.5980802622,0.6735,0.12,0.6841068995,0.14350000000000002,-0.05,0.1519613438,0.53,0.17,0.5565968020000001
2020-04-10 12:00:00,0.709,0.159,0.7266099366000001,0.139,-0.051000000000000004,0.14806079830000002,0.5700000000000001,0.21,0.6074537019,0.679,0.11900000000000001,0.6893489682,0.139,-0.051000000000000004,0.14806079830000002,0.54,0.17,0.5661271942
2020-04-10 12:30:00,0.7325,0.1685,0.7516305608,0.1325,-0.051500000000000004,0.1421566038,0.6000000000000001,0.22,0.6390618123,0.7025,0.1285,0.7141557953000001,0.1325,-0.051500000000000004,0.1421566038,0.5700000000000001,0.18,0.5977457654
2020-04-10 13:00:00,0.6985,0.1685,0.7185363596000001,0.14850000000000002,-0.051500000000000004,0.15717665220000002,0.55,0.22,0.5923681288,0.6685,0.1285,0.6807382022,0.14850000000000002,-0.051500000000000004,0.15717665220000002,0.52,0.18,0.5502726597
2020-04-10 13:30:00,0.6445000000000001,0.183,0.6699770518,0.1645,-0.057,0.17409551980000001,0.48,0.24,0.5366563146000001,0.6145,0.133,0.6287282799,0.1645,-0.057,0.17409551980000001,0.45,0.19,0.4884669897
2020-04-10 14:00:00,0.625,0.399,0.7415025287,0.185,-0.061,0.1947973306,0.44,0.46,0.6365532185,0.5650000000000001,-0.101,0.5739564443,0.185,-0.061,0.1947973306,0.38,-0.04,0.3820994635
2020-04-10 14:30:00,0.642,0.591,0.8726081595,0.202,-0.069,0.2134595981,0.44,0.66,0.7932212806000001,0.562,-0.299,0.6365885641,0.202,-0.069,0.2134595981,0.36,-0.23,0.42720018730000003
2020-04-10 15:00:00,0.656,0.578,0.8743111574,0.186,-0.062,0.1960612149,0.47000000000000003,0.64,0.7940403012,0.5760000000000001,-0.312,0.6550725151,0.186,-0.062,0.1960612149,0.39,-0.25,0.4632493929
2020-04-10 15:30:00,0.719,0.5730000000000001,0.9193965412,0.149,-0.057,0.1595305613,0.5700000000000001,0.63,0.8495881355,0.639,-0.317,0.7133091896,0.149,-0.057,0.1595305613,0.49,-0.26,0.5547071299
2020-04-10 16:00:00,0.799,0.5720000000000001,0.9826418473,0.149,-0.058,0.1598905876,0.65,0.63,0.9052071586,0.709,-0.318,0.7770489045000001,0.149,-0.058,0.1598905876,0.56,-0.26,0.6174139616000001
2020-04-10 16:30:00,0.852,0.5695,1.0248093725,0.152,-0.060500000000000005,0.1635978301,0.7000000000000001,0.63,0.9417536833000001,0.762,-0.3105,0.8228330633000001,0.152,-0.060500000000000005,0.1635978301,0.61,-0.25,0.6592419890000001
2020-04-10 17:00:00,0.9225000000000001,0.498,1.0483368972,0.1625,-0.052000000000000005,0.1706172617,0.76,0.55,0.9381364506000001,0.8425,-0.242,0.8765673106,0.1625,-0.052000000000000005,0.1706172617,0.68,-0.19,0.7060453243
2020-04-10 17:30:00,1.013,0.178,1.0285198102,0.153,-0.052000000000000005,0.1615951732,0.86,0.23,0.8902246907,0.973,0.128,0.9813832075000001,0.153,-0.052000000000000005,0.1615951732,0.8200000000000001,0.18,0.8395236745
2020-04-10 18:00:00,1.109,0.178,1.1231941061,0.149,-0.062,0.1613846337,0.96,0.24,0.9895453501,1.069,0.138,1.0778705859,0.149,-0.062,0.1613846337,0.92,0.2,0.9414881837
2020-04-10 18:30:00,1.1325,0.17300000000000001,1.1456374863,0.14250000000000002,-0.057,0.153477197,0.99,0.23,1.0163660758,1.0925,0.123,1.0994022239,0.14250000000000002,-0.057,0.153477197,0.9500000000000001,0.18,0.9669022701000001
2020-04-10 19:00:00,1.1265,0.17400000000000002,1.1398588728,0.1365,-0.056,0.14754067240000002,0.99,0.23,1.0163660758,1.0865,0.124,1.0935530394,0.1365,-0.056,0.14754067240000002,0.9500000000000001,0.18,0.9669022701000001
2020-04-10 19:30:00,1.0815,0.155,1.0925507997,0.1315,-0.055,0.14253859130000002,0.9500000000000001,0.21,0.9729337079,1.0515,0.105,1.0567295065,0.1315,-0.055,0.14253859130000002,0.92,0.16,0.9338094024
2020-04-10 20:00:00,1.067,0.147,1.0770784558,0.137,-0.053,0.14689452,0.93,0.2,0.9512623192,1.037,0.097,1.0415267639,0.137,-0.053,0.14689452,0.9,0.15,0.9124143795
2020-04-10 20:30:00,1.08,0.146,1.089823839,0.15,-0.054,0.1594239631,0.93,0.2,0.9512623192,1.05,0.096,1.0543794383,0.15,-0.054,0.1594239631,0.9,0.15,0.9124143795
2020-04-10 21:00:00,1.0525,0.1325,1.0608074755,0.1525,-0.0575,0.16298006010000002,0.9,0.19,0.9198369421,1.0225,0.0825,1.0258228405,0.1525,-0.0575,0.16298006010000002,0.87,0.14,0.8811923740000001
2020-04-10 21:30:00,0.987,0.135,0.996189741,0.147,-0.055,0.156952222,0.84,0.19,0.8612200648,0.9570000000000001,0.085,0.9607674016000001,0.147,-0.055,0.156952222,0.81,0.14,0.8220097323000001
2020-04-10 22:00:00,0.9335,0.1155,0.9406181478000001,0.1535,-0.0545,0.1628879983,0.78,0.17,0.7983107165000001,0.9035000000000001,0.0655,0.9058711277,0.1535,-0.0545,0.1628879983,0.75,0.12,0.7595393341000001
2020-04-10 22:30:00,0.903,0.115,0.9102933593,0.153,-0.055,0.1625853622,0.75,0.17,0.7690253572,0.863,0.065,0.8654443945,0.153,-0.055,0.1625853622,0.71,0.12,0.7200694411
2020-04-10 23:00:00,0.866,0.485,0.9925628444000001,0.156,-0.055,0.1654116078,0.71,0.54,0.8920201791000001,0.786,-0.325,0.8505415922,0.156,-0.055,0.1654116078,0.63,-0.27,0.6854195795
2020-04-10 23:30:00,0.806,0.517,0.9575620084,0.136,-0.053,0.1459623239,0.67,0.5700000000000001,0.8796590248,0.716,-0.363,0.8027608610000001,0.136,-0.053,0.1459623239,0.58,-0.31,0.6576473219
2020-04-11 00:00:00,0.7485,0.528,0.9159892194,0.1385,-0.052000000000000005,0.1479400216,0.61,0.58,0.8417244205000001,0.6685,-0.362,0.7602211849,0.1385,-0.052000000000000005,0.1479400216,0.53,-0.31,0.6140032573
2020-04-11 00:30:00,0.7455,0.536,0.9181863918000001,0.1555,-0.054,0.1646093861,0.59,0.59,0.8343860018,0.6555000000000001,-0.354,0.7449807044000001,0.1555,-0.054,0.1646093861,0.5,-0.30000000000000004,0.5830951895
2020-04-11 01:00:00,0.729,0.5265000000000001,0.8992459341,0.169,-0.053500000000000006,0.177266043,0.56,0.58,0.8062257748,0.649,-0.35350000000000004,0.7390285854,0.169,-0.053500000000000006,0.177266043,0.48,-0.30000000000000004,0.5660388679
2020-04-11 01:30:00,0.8185,0.5195000000000001,0.9694444285,0.1585,-0.0505,0.1663505335,0.66,0.5700000000000001,0.8720665112,0.7385,-0.35050000000000003,0.8174548917000001,0.1585,-0.0505,0.1663505335,0.58,-0.30000000000000004,0.6529931087
2020-04-11 02:00:00,0.9405,0.35000000000000003,1.0035139511,0.1605,-0.05,0.1681078523,0.78,0.4,0.87658428,0.8705,-0.18,0.8889152097,0.1605,-0.05,0.1681078523,0.71,-0.13,0.7218032973
2020-04-11 02:30:00,0.9175000000000001,0.108,0.9238345361,0.1575,-0.052000000000000005,0.1658621416,0.76,0.16,0.7766595136000001,0.8875000000000001,0.068,0.8901012583000001,0.1575,-0.052000000000000005,0.1658621416,0.73,0.12,0.7397972695
2020-04-11 03:00:00,0.8705,0.107,0.8770514523,0.1605,-0.053,0.1690244065,0.71,0.16,0.7278049189,0.8405,0.067,0.8431662054,0.1605,-0.053,0.1690244065,0.68,0.12,0.6905070601000001
2020-04-11 03:30:00,0.8455,0.1075,0.8523065763000001,0.1655,-0.052500000000000005,0.17362747480000001,0.68,0.16,0.6985699679,0.8155,0.0675,0.8182887632,0.1655,-0.052500000000000005,0.17362747480000001,0.65,0.12,0.6609841148000001
2020-04-11 04:00:00,0.8160000000000001,0.11800000000000001,0.8244877197,0.156,-0.052000000000000005,0.16443843830000002,0.66,0.17,0.6815423685,0.786,0.068,0.7889359923,0.156,-0.052000000000000005,0.16443843830000002,0.63,0.12,0.6413267498
2020-04-11 04:30:00,0.7885000000000001,0.10650000000000001,0.7956597891,0.1385,-0.053500000000000006,0.1484739034,0.65,0.16,0.6694027188,0.7585000000000001,0.0565,0.7606014068,0.1385,-0.053500000000000006,0.1484739034,0.62,0.11,0.6296824597
2020-04-11 05:00:00,0.778,0.106,0.7851878756,0.138,-0.054,0.1481890684,0.64,0.16,0.6596969001,0.738,0.056,0.7401216116,0.138,-0.054,0.1481890684,0.6000000000000001,0.11,0.61
2020-04-11 05:30:00,0.766,0.108,0.7735761113,0.146,-0.052000000000000005,0.1549838701,0.62,0.16,0.6403124237000001,0.726,0.058,0.7283131195,0.146,-0.052000000000000005,0.1549838701,0.58,0.11,0.5903388857
2020-04-11 06:00:00,0.7485,0.1085,0.756323013,0.1585,-0.051500000000000004,0.166656833,0.59,0.16,0.6113100686,0.7185,0.0585,0.7208775902,0.1585,-0.051500000000000004,0.166656833,0.56,0.11,0.5707013229
2020-04-11 06:30:00,0.7665000000000001,0.1085,0.7741411370000001,0.1565,-0.051500000000000004,0.16475588,0.61,0.16,0.630634601,0.7365,0.0585,0.7388196668,0.1565,-0.051500000000000004,0.16475588,0.58,0.11,0.5903388857
2020-04-11 07:00:00,0.805,0.107,0.8120800453,0.145,-0.053,0.1543826415,0.66,0.16,0.6791170739,0.775,0.067,0.7778907378000001,0.145,-0.053,0.1543826415,0.63,0.12,0.6413267498
2020-04-11 07:30:00,0.841,0.11900000000000001,0.8493774191000001,0.131,-0.051000000000000004,0.1405773808,0.71,0.17,0.7300684899000001,0.811,0.079,0.8148386343,0.131,-0.051000000000000004,0.1405773808,0.68,0.13,0.6923149572
2020-04-11 08:00:00,0.8735,0.12050000000000001,0.8817723629,0.1535,-0.0495,0.16128391120000002,0.72,0.17,0.7397972695,0.8435,0.0805,0.8473325793,0.1535,-0.0495,0.16128391120000002,0.6900000000000001,0.13,0.7021395873
2020-04-11 08:30:00,0.861,0.1295,0.8706843573,0.151,-0.0505,0.1592207587,0.71,0.18,0.7324616031000001,0.8210000000000001,0.08950000000000001,0.8258639416,0.151,-0.0505,0.1592207587,0.67,0.14,0.6844705983
2020-04-11 09:00:00,0.8465,0.1275,0.8560481879,0.14650000000000002,-0.052500000000000005,0.1556229418,0.7000000000000001,0.18,0.72277244,0.8165,0.08750000000000001,0.8211750727,0.14650000000000002,-0.052500000000000005,0.1556229418,0.67,0.14,0.6844705983
2020-04-11 09:30:00,0.8215,0.139,0.8331766019,0.1515,-0.051000000000000004,0.1598538395,0.67,0.19,0.6964194139000001,0.7815000000000001,0.099,0.787745676,0.1515,-0.051000000000000004,0.1598538395,0.63,0.15,0.6476109943
2020-04-11 10:00:00,0.86,0.5085000000000001,0.9990857070000001,0.17,-0.051500000000000004,0.1776295302,0.6900000000000001,0.56,0.8886506625,0.78,-0.24150000000000002,0.8165306179,0.17,-0.051500000000000004,0.1776295302,0.61,-0.19,0.6389053138
2020-04-11 10:30:00,0.8205,0.578,1.0036454802,0.1705,-0.052000000000000005,0.17825333100000001,0.65,0.63,0.9052071586,0.7405,-0.312,0.8035448027000001,0.1705,-0.052000000000000005,0.17825333100000001,0.5700000000000001,-0.26,0.6264982043
2020-04-11 11:00:00,0.7585000000000001,0.5865,0.9588036817000001,0.1685,-0.053500000000000006,0.1767894228,0.59,0.64,0.8704596487,0.6685,-0.29350000000000004,0.7300921175,0.1685,-0.053500000000000006,0.1767894228,0.5,-0.24,0.554616985
2020-04-11 11:30:00,0.7195,0.589,0.9298393678,0.1695,-0.061,0.1801423049,0.55,0.65,0.8514693183,0.6295000000000001,-0.301,0.6977615997000001,0.1695,-0.061,0.1801423049,0.46,-0.24,0.5188448708
2020-04-11 12:00:00,0.7075,0.5975,0.9260467051,0.17750000000000002,-0.052500000000000005,0.1851013236,0.53,0.65,0.8386894539,0.6275000000000001,-0.29250000000000004,0.6923239849,0.17750000000000002,-0.052500000000000005,0.1851013236,0.45,-0.24,0.51
2020-04-11 12:30:00,0.715,0.598,0.9321099721,0.155,-0.052000000000000005,0.1634900609,0.56,0.65,0.8579627032,0.635,-0.292,0.698919881,0.155,-0.052000000000000005,0.1634900609,0.48,-0.24,0.5366563146000001
2020-04-11 13:00:00,0.676,0.5775,0.8890906872000001,0.156,-0.052500000000000005,0.1645972357,0.52,0.63,0.8168843247,0.596,-0.29250000000000004,0.6639068082,0.156,-0.052500000000000005,0.1645972357,0.44,-0.24,0.5011985634
2020-04-11 13:30:00,0.64,0.167,0.6614295125,0.15,-0.053,0.1590880259,0.49,0.22,0.5371219601,0.61,0.127,0.6230802517,0.15,-0.053,0.1590880259,0.46,0.18,0.49396356140000003
2020-04-11 14:00:00,0.585,0.166,0.6080962095,0.165,-0.054,0.1736116356,0.42,0.22,0.4741307836,0.555,0.126,0.5691230096000001,0.165,-0.054,0.1736116356,0.39,0.18,0.4295346319
2020-04-11 14:30:00,0.5805,0.166,0.6037683745,0.1605,-0.054,0.16934063300000002,0.42,0.22,0.4741307836,0.5505,0.126,0.5647355576,0.1605,-0.054,0.16934063300000002,0.39,0.18,0.4295346319
2020-04-11 15:00:00,0.623,0.545,0.8277402974,0.17300000000000001,-0.055,0.1815323663,0.45,0.6000000000000001,0.75,0.543,-0.265,0.6042135384,0.17300000000000001,-0.055,0.1815323663,0.37,-0.21,0.4254409477
2020-04-11 15:30:00,0.6485000000000001,0.593,0.8787498222000001,0.17850000000000002,-0.057,0.1873799616,0.47000000000000003,0.65,0.8021221852,0.5685,-0.297,0.6414056829,0.17850000000000002,-0.057,0.1873799616,0.39,-0.24,0.4579301257
2020-04-11 16:00:00,0.674,0.588,0.8944383713,0.164,-0.052000000000000005,0.1720465053,0.51,0.64,0.8183520025000001,0.594,-0.302,0.6663632643,0.164,-0.052000000000000005,0.1720465053,0.43,-0.25,0.4973932046
2020-04-11 16:30:00,0.7045,0.5795,0.9122173535,0.1245,-0.0505,0.1343521492,0.58,0.63,0.8563293759,0.6245,-0.3105,0.6974313586,0.1245,-0.0505,0.1343521492,0.5,-0.26,0.5635601121
2020-04-11 17:00:00,0.791,0.583,0.9826342148,0.161,-0.057,0.1707922715,0.63,0.64,0.8980534505000001,0.711,-0.307,0.7744481906,0.161,-0.057,0.1707922715,0.55,-0.25,0.6041522987
2020-04-11 17:30:00,0.928,0.581,1.0948721387,0.148,-0.049,0.1559006094,0.78,0.63,1.002646498,0.838,-0.309,0.8931545219,0.148,-0.049,0.1559006094,0.6900000000000001,-0.26,0.7373601562000001
2020-04-11 18:00:00,1.0445,0.5785,1.1940027219,0.1545,-0.051500000000000004,0.1628572995,0.89,0.63,1.0904127659,0.9545,-0.3115,1.0040430768,0.1545,-0.051500000000000004,0.1628572995,0.8,-0.26,0.8411896338
2020-04-11 18:30:00,1.0685,0.3285,1.1178571018,0.14850000000000002,-0.051500000000000004,0.15717665220000002,0.92,0.38,0.9953893711,1.0185,-0.0415,1.0193451329,0.14850000000000002,-0.051500000000000004,0.15717665220000002,0.87,0.01,0.8700574694000001
2020-04-11 19:00:00,1.074,0.166,1.0867529618,0.154,-0.054,0.1631931371,0.92,0.22,0.9459386872000001,1.044,0.116,1.050424676,0.154,-0.054,0.1631931371,0.89,0.17,0.9060905032000001
2020-04-11 19:30:00,1.075,0.198,1.0930823391,0.155,-0.052000000000000005,0.1634900609,0.92,0.25,0.9533624704,1.035,0.078,1.0379349691,0.155,-0.052000000000000005,0.1634900609,0.88,0.13,0.8895504483000001
2020-04-11 20:00:00,1.078,0.158,1.0895173243,0.158,-0.052000000000000005,0.1663370073,0.92,0.21,0.9436630755000001,1.038,0.108,1.0436033729,0.158,-0.052000000000000005,0.1663370073,0.88,0.16,0.894427191
2020-04-11 20:30:00,1.0715,0.158,1.0830864462,0.1515,-0.052000000000000005,0.1601756848,0.92,0.21,0.9436630755000001,1.0315,0.108,1.0371384912,0.1515,-0.052000000000000005,0.1601756848,0.88,0.16,0.894427191
2020-04-11 21:00:00,1.045,0.137,1.0539421236,0.135,-0.053,0.1450310312,0.91,0.19,0.9296235797,1.015,0.097,1.0196244407,0.135,-0.053,0.1450310312,0.88,0.15,0.8926925563
2020-04-11 21:30:00,0.9995,0.136,1.0087101913,0.1295,-0.054,0.1403076976,0.87,0.19,0.8905054744,0.9595,0.096,0.9642905423,0.1295,-0.054,0.1403076976,0.8300000000000001,0.15,0.8434453154
2020-04-11 22:00:00,0.9585,0.137,0.9682413181,0.1385,-0.053,0.1482944706,0.8200000000000001,0.19,0.8417244205000001,0.9185000000000001,0.077,0.9217218941,0.1385,-0.053,0.1482944706,0.78,0.13,0.7907591289
2020-04-11 22:30:00,0.9135000000000001,0.129,0.9225634125000001,0.1535,-0.051000000000000004,0.1617505796,0.76,0.18,0.7810249676000001,0.8735,0.079,0.8770651344,0.1535,-0.051000000000000004,0.1617505796,0.72,0.13,0.731641989
2020-04-11 23:00:00,0.861,0.1255,0.8700984140000001,0.151,-0.0545,0.1605342643,0.71,0.18,0.7324616031000001,0.8210000000000001,0.0755,0.82446422,0.151,-0.0545,0.1605342643,0.67,0.13,0.6824954212000001
2020-04-11 23:30:00,0.7675000000000001,0.099,0.7738586757,0.1375,-0.051000000000000004,0.1466535032,0.63,0.15,0.6476109943,0.7375,0.049,0.7391260041000001,0.1375,-0.051000000000000004,0.1466535032,0.6000000000000001,0.1,0.608276253
2020-04-12 00:00:00,0.737,0.1085,0.7449437898,0.147,-0.051500000000000004,0.1557602324,0.59,0.16,0.6113100686,0.6970000000000001,0.0585,0.6994506773,0.147,-0.051500000000000004,0.1557602324,0.55,0.11,0.5608921465
2020-04-12 00:30:00,0.72,0.11750000000000001,0.7295246740000001,0.16,-0.052500000000000005,0.1683931412,0.56,0.17,0.5852349955,0.6900000000000001,0.0775,0.6943387142,0.16,-0.052500000000000005,0.1683931412,0.53,0.13,0.545710546
2020-04-12 01:00:00,0.722,0.1165,0.7313386698000001,0.152,-0.053500000000000006,0.1611404667,0.5700000000000001,0.17,0.5948108943,0.682,0.0765,0.6862770942,0.152,-0.053500000000000006,0.1611404667,0.53,0.13,0.545710546
2020-04-12 01:30:00,0.796,0.11950000000000001,0.8049200271,0.146,-0.0505,0.1544870545,0.65,0.17,0.6718630813,0.766,0.0795,0.7701144395,0.146,-0.0505,0.1544870545,0.62,0.13,0.6334824386
2020-04-12 02:00:00,0.902,0.1105,0.9087432256,0.122,-0.0495,0.13165959900000002,0.78,0.16,0.7962411695,0.872,0.060500000000000005,0.8740962476,0.122,-0.0495,0.13165959900000002,0.75,0.11,0.7580237463
2020-04-12 02:30:00,0.9075000000000001,0.11900000000000001,0.9152689495,0.1275,-0.051000000000000004,0.1373217026,0.78,0.17,0.7983107165000001,0.8775000000000001,0.069,0.88020864,0.1275,-0.051000000000000004,0.1373217026,0.75,0.12,0.7595393341000001
2020-04-12 03:00:00,0.851,0.116,0.8588696059,0.151,-0.054,0.1603652082,0.7000000000000001,0.17,0.7203471385,0.8210000000000001,0.066,0.8236485901,0.151,-0.054,0.1603652082,0.67,0.12,0.6806614430000001
2020-04-12 03:30:00,0.834,0.1115,0.8414203765,0.164,-0.0485,0.1710211975,0.67,0.16,0.688839604,0.794,0.07150000000000001,0.797212801,0.164,-0.0485,0.1710211975,0.63,0.12,0.6413267498
2020-04-12 04:00:00,0.8195,0.12150000000000001,0.8284579048,0.1595,-0.0485,0.16671082750000002,0.66,0.17,0.6815423685,0.7795000000000001,0.07150000000000001,0.7827723168,0.1595,-0.0485,0.16671082750000002,0.62,0.12,0.6315061362000001
2020-04-12 04:30:00,0.8215,0.12050000000000001,0.8302906118000001,0.1615,-0.0495,0.1689156594,0.66,0.17,0.6815423685,0.7815000000000001,0.07050000000000001,0.784673499,0.1615,-0.0495,0.1689156594,0.62,0.12,0.6315061362000001
2020-04-12 05:00:00,0.7835000000000001,0.11800000000000001,0.7923359452000001,0.1635,-0.052000000000000005,0.17156995660000002,0.62,0.17,0.6428841264,0.7535000000000001,0.068,0.7565621257,0.1635,-0.052000000000000005,0.17156995660000002,0.59,0.12,0.6020797289
2020-04-12 05:30:00,0.7675000000000001,0.11900000000000001,0.7766706187,0.14750000000000002,-0.051000000000000004,0.1560680941,0.62,0.17,0.6428841264,0.7375,0.069,0.7407207639000001,0.14750000000000002,-0.051000000000000004,0.1560680941,0.59,0.12,0.6020797289
2020-04-12 06:00:00,0.746,0.0995,0.7526063048,0.126,-0.0505,0.135743324,0.62,0.15,0.6378871374,0.716,0.059500000000000004,0.7184679882,0.126,-0.0505,0.135743324,0.59,0.11,0.6001666435
2020-04-12 06:30:00,0.771,0.1085,0.7785969753,0.121,-0.051500000000000004,0.1315038022,0.65,0.16,0.6694027188,0.741,0.0685,0.7441594251,0.121,-0.051500000000000004,0.1315038022,0.62,0.12,0.6315061362000001
2020-04-12 07:00:00,0.8230000000000001,0.128,0.8328943510000001,0.133,-0.052000000000000005,0.1428040616,0.6900000000000001,0.18,0.7130918594,0.783,0.078,0.7868754666000001,0.133,-0.052000000000000005,0.1428040616,0.65,0.13,0.6628725368
2020-04-12 07:30:00,0.8255,0.1295,0.8355958952,0.1155,-0.0505,0.1260575266,0.71,0.18,0.7324616031000001,0.7855000000000001,0.0795,0.7895128245,0.1155,-0.0505,0.1260575266,0.67,0.13,0.6824954212000001
2020-04-12 08:00:00,0.8655,0.1275,0.8748408427000001,0.14550000000000002,-0.052500000000000005,0.1546819317,0.72,0.18,0.7421590126000001,0.8355,0.0775,0.8390867059,0.14550000000000002,-0.052500000000000005,0.1546819317,0.6900000000000001,0.13,0.7021395873
2020-04-12 08:30:00,0.868,0.1405,0.8792975890000001,0.148,-0.0495,0.1560584826,0.72,0.19,0.7446475676000001,0.838,0.09050000000000001,0.8428726179,0.148,-0.0495,0.1560584826,0.6900000000000001,0.14,0.7040596566
2020-04-12 09:00:00,0.846,0.146,0.8585056785,0.166,-0.054,0.1745623098,0.68,0.2,0.7088018059,0.8160000000000001,0.096,0.8216276529000001,0.166,-0.054,0.1745623098,0.65,0.15,0.6670832032
2020-04-12 09:30:00,0.8935000000000001,0.14850000000000002,0.9057563138,0.1635,-0.051500000000000004,0.1714190771,0.73,0.2,0.7569015788,0.8535,0.0985,0.8591650016,0.1635,-0.051500000000000004,0.1714190771,0.6900000000000001,0.15,0.7061161378
2020-04-12 10:00:00,0.9025000000000001,0.138,0.9129897316000001,0.17250000000000001,-0.052000000000000005,0.18016728340000002,0.73,0.19,0.7543208866000001,0.8625,0.098,0.8680496818000001,0.17250000000000001,-0.052000000000000005,0.18016728340000002,0.6900000000000001,0.15,0.7061161378
2020-04-12 10:30:00,0.9575,0.536,1.0973159299,0.1575,-0.054,0.1665,0.8,0.59,0.9940321926000001,0.8775000000000001,-0.274,0.9192835526,0.1575,-0.054,0.1665,0.72,-0.22,0.7528612090000001
2020-04-12 11:00:00,0.9405,0.585,1.1075943526,0.1505,-0.055,0.1602349837,0.79,0.64,1.0167103816,0.8605,-0.315,0.9163434127000001,0.1505,-0.055,0.1602349837,0.71,-0.26,0.7561084578
2020-04-12 11:30:00,0.9515,0.5785,1.1135593832,0.14150000000000001,-0.051500000000000004,0.1505805432,0.81,0.63,1.0261578826,0.8615,-0.3115,0.9160865134,0.14150000000000001,-0.051500000000000004,0.1505805432,0.72,-0.26,0.7655063684000001
2020-04-12 12:00:00,0.969,0.577,1.1277810071,0.149,-0.053,0.15814550260000002,0.8200000000000001,0.63,1.0340696302,0.879,-0.313,0.9330648423000001,0.149,-0.053,0.15814550260000002,0.73,-0.26,0.7749193506000001
2020-04-12 12:30:00,0.963,0.5765,1.122373044,0.14300000000000002,-0.053500000000000006,0.1526802214,0.8200000000000001,0.63,1.0340696302,0.873,-0.3135,0.9275835542,0.14300000000000002,-0.053500000000000006,0.1526802214,0.73,-0.26,0.7749193506000001
2020-04-12 13:00:00,0.9705,0.5745,1.1277945292,0.1505,-0.0555,0.16040729410000001,0.8200000000000001,0.63,1.0340696302,0.8805000000000001,-0.3155,0.935318395,0.1505,-0.0555,0.16040729410000001,0.73,-0.26,0.7749193506000001
2020-04-12 13:30:00,1.0155,0.5745,1.1667435451000001,0.1555,-0.0555,0.1651075407,0.86,0.63,1.0660675401,0.9355,-0.3255,0.9905102221000001,0.1555,-0.0555,0.1651075407,0.78,-0.27,0.8254089895000001
2020-04-12 14:00:00,1.022,0.556,1.1634517609,0.152,-0.054,0.1613071604,0.87,0.61,1.0625441167,0.9420000000000001,-0.314,0.9929551853,0.152,-0.054,0.1613071604,0.79,-0.26,0.8316850365
2020-04-12 14:30:00,0.9465,0.1375,0.9564353088,0.1565,-0.052500000000000005,0.16507119680000001,0.79,0.19,0.8125269226,0.9165000000000001,0.08750000000000001,0.9206674210000001,0.1565,-0.052500000000000005,0.16507119680000001,0.76,0.14,0.7727871635
2020-04-12 15:00:00,0.892,0.1355,0.9022329245,0.162,-0.0545,0.1709217657,0.73,0.19,0.7543208866000001,0.852,0.0855,0.8562793061,0.162,-0.0545,0.1709217657,0.6900000000000001,0.14,0.7040596566
2020-04-12 15:30:00,0.8525,0.136,0.8632799372000001,0.1625,-0.054,0.1712374083,0.6900000000000001,0.19,0.7156814934,0.8125,0.08600000000000001,0.8170387078,0.1625,-0.054,0.1712374083,0.65,0.14,0.6649060084
2020-04-12 16:00:00,0.874,0.14650000000000002,0.8861931223,0.164,-0.053500000000000006,0.17250579700000002,0.71,0.2,0.7376313442,0.844,0.10650000000000001,0.8506928059000001,0.164,-0.053500000000000006,0.17250579700000002,0.68,0.16,0.6985699679
2020-04-12 16:30:00,0.8875000000000001,0.138,0.8981649347,0.1375,-0.052000000000000005,0.1470042516,0.75,0.19,0.7736924454,0.8575,0.088,0.8620036253000001,0.1375,-0.052000000000000005,0.1470042516,0.72,0.14,0.7334848328
2020-04-12 17:00:00,0.9535,0.2655,0.9897739641000001,0.1335,-0.0545,0.1441960471,0.8200000000000001,0.32,0.8802272434,0.9035000000000001,-0.0245,0.9038321194000001,0.1335,-0.0545,0.1441960471,0.77,0.03,0.770584194
2020-04-12 17:30:00,1.059,0.5745,1.2047951071,0.149,-0.0555,0.1590007862,0.91,0.63,1.1067971811,0.969,-0.3055,1.0160173473,0.149,-0.0555,0.1590007862,0.8200000000000001,-0.25,0.8572630868000001
2020-04-12 18:00:00,1.081,0.34650000000000003,1.135175427,0.161,-0.053500000000000006,0.1696562701,0.92,0.4,1.0031948963,1.021,-0.10350000000000001,1.0262325516,0.161,-0.053500000000000006,0.1696562701,0.86,-0.05,0.8614522622
