Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 18:30:00,1.121,0.1565,1.1318715696,0.151,-0.053500000000000006,0.1601975343,0.97,0.21,0.9924716621,1.081,0.10650000000000001,1.0862335154,0.151,-0.053500000000000006,0.1601975343,0.93,0.16,0.9436630755000001
2020-04-12 19:00:00,1.129,0.1555,1.1396583918,0.159,-0.0545,0.16808108160000002,0.97,0.21,0.9924716621,1.089,0.10550000000000001,1.0940983731,0.159,-0.0545,0.16808108160000002,0.93,0.16,0.9436630755000001
2020-04-12 19:30:00,1.098,0.14750000000000002,1.1078629202,0.158,-0.052500000000000005,0.1664939939,0.9400000000000001,0.2,0.9610411021,1.058,0.0975,1.0624830587,0.158,-0.052500000000000005,0.1664939939,0.9,0.15,0.9124143795
2020-04-12 20:00:00,1.091,0.1375,1.0996305061,0.14100000000000001,-0.052500000000000005,0.1504568044,0.9500000000000001,0.19,0.9688137076000001,1.051,0.08750000000000001,1.0546360747,0.14100000000000001,-0.052500000000000005,0.1504568044,0.91,0.14,0.9207062507
2020-04-12 20:30:00,1.091,0.1825,1.1061587815,0.171,-0.0575,0.1804085641,0.92,0.24,0.9507891459000001,1.051,0.0825,1.054233015,0.171,-0.0575,0.1804085641,0.88,0.14,0.8910667764
2020-04-12 21:00:00,1.0545,0.297,1.095526928,0.20450000000000002,-0.063,0.2139842284,0.85,0.36,0.9230926281,0.9945,-0.063,0.9964934771,0.20450000000000002,-0.063,0.2139842284,0.79,0.0,0.79
2020-04-12 21:30:00,0.99,0.1365,0.999365924,0.22,-0.07350000000000001,0.2319531203,0.77,0.21,0.7981227976,0.96,0.0965,0.9648379398,0.22,-0.07350000000000001,0.2319531203,0.74,0.17,0.7592759709
2020-04-12 22:00:00,0.9365,0.128,0.9452069879,0.2565,-0.092,0.2725,0.68,0.22,0.7147027354000001,0.9065000000000001,0.088,0.9107613573000001,0.2565,-0.092,0.2725,0.65,0.18,0.6744627492
2020-04-12 22:30:00,0.9025000000000001,0.122,0.9107086526,0.29250000000000004,-0.098,0.3084805504,0.61,0.22,0.6484597135,0.8725,0.082,0.8763448237,0.29250000000000004,-0.098,0.3084805504,0.58,0.18,0.607289058
2020-04-12 23:00:00,0.838,0.1325,0.8484104254,0.338,-0.1075,0.35468330940000004,0.5,0.24,0.554616985,0.798,0.0825,0.8022532331000001,0.338,-0.1075,0.35468330940000004,0.46,0.19,0.4976946855
2020-04-12 23:30:00,0.785,0.123,0.7945778754,0.335,-0.107,0.3516731437,0.45,0.23,0.5053711507,0.755,0.073,0.7585209292,0.335,-0.107,0.3516731437,0.42,0.18,0.4569463864
2020-04-13 00:00:00,0.727,0.11850000000000001,0.7365943592,0.357,-0.1115,0.3740070187,0.37,0.23,0.4356604182,0.6970000000000001,0.0785,0.7014066224000001,0.357,-0.1115,0.3740070187,0.34,0.19,0.3894868419
2020-04-13 00:30:00,0.7020000000000001,0.111,0.7107214644000001,0.382,-0.11900000000000001,0.4001062359,0.32,0.23,0.3940812099,0.672,0.07100000000000001,0.6757403347000001,0.382,-0.11900000000000001,0.4001062359,0.29,0.19,0.3466987165
2020-04-13 01:00:00,0.725,0.116,0.7342213563000001,0.375,-0.124,0.3949696191,0.35000000000000003,0.24,0.4243819035,0.6950000000000001,0.076,0.6991430469000001,0.375,-0.124,0.3949696191,0.32,0.2,0.37735924530000003
2020-04-13 01:30:00,0.806,0.1105,0.8135393353,0.386,-0.11950000000000001,0.40407456,0.42,0.23,0.4788527958,0.776,0.07050000000000001,0.7791958996,0.386,-0.11950000000000001,0.40407456,0.39,0.19,0.4338202393
2020-04-13 02:00:00,0.9175000000000001,0.114,0.9245551633,0.3875,-0.116,0.4044901111,0.53,0.23,0.577754273,0.8875000000000001,0.074,0.8905797269,0.3875,-0.116,0.4044901111,0.5,0.19,0.5348831648
2020-04-13 02:30:00,0.9380000000000001,0.111,0.9445448639,0.40800000000000003,-0.11900000000000001,0.425,0.53,0.23,0.577754273,0.908,0.07100000000000001,0.9107716509,0.40800000000000003,-0.11900000000000001,0.425,0.5,0.19,0.5348831648
2020-04-13 03:00:00,0.8925000000000001,0.116,0.9000068055,0.41250000000000003,-0.124,0.430734547,0.48,0.24,0.5366563146000001,0.8625,0.076,0.8658419313,0.41250000000000003,-0.124,0.430734547,0.45,0.2,0.49244289010000003
2020-04-13 03:30:00,0.851,0.12050000000000001,0.859488947,0.401,-0.11950000000000001,0.4184271143,0.45,0.24,0.51,0.8210000000000001,0.0805,0.8249371188,0.401,-0.11950000000000001,0.4184271143,0.42,0.2,0.46518813400000003
2020-04-13 04:00:00,0.839,0.11950000000000001,0.847467551,0.399,-0.12050000000000001,0.4167988124,0.44,0.24,0.5011985634,0.809,0.0795,0.8128968262,0.399,-0.12050000000000001,0.4167988124,0.41000000000000003,0.2,0.4561797891
2020-04-13 04:30:00,0.8065,0.11750000000000001,0.8150144171,0.3765,-0.1125,0.39294846990000004,0.43,0.23,0.4876474136,0.7765000000000001,0.0675,0.7794283161000001,0.3765,-0.1125,0.39294846990000004,0.4,0.18,0.438634244
2020-04-13 05:00:00,0.76,0.108,0.7676353301000001,0.4,-0.122,0.4181913438,0.36,0.23,0.42720018730000003,0.73,0.058,0.7323004848,0.4,-0.122,0.4181913438,0.33,0.18,0.3758989226
2020-04-13 05:30:00,0.77,0.11900000000000001,0.7791411939,0.34,-0.101,0.35468436670000003,0.43,0.22,0.483011387,0.74,0.069,0.74320993,0.34,-0.101,0.35468436670000003,0.4,0.17,0.4346262762
2020-04-13 06:00:00,0.787,0.124,0.7967088552,0.317,-0.096,0.3312174512,0.47000000000000003,0.22,0.5189412298,0.757,0.074,0.7606083092,0.317,-0.096,0.3312174512,0.44,0.17,0.4716990566
2020-04-13 06:30:00,0.8140000000000001,0.11800000000000001,0.8225083586,0.324,-0.10200000000000001,0.3396763165,0.49,0.22,0.5371219601,0.784,0.068,0.7869434541,0.324,-0.10200000000000001,0.3396763165,0.46,0.17,0.4904079934
2020-04-13 07:00:00,0.867,0.125,0.8759646112,0.307,-0.095,0.3213627234,0.56,0.22,0.6016643583,0.837,0.075,0.8403534970000001,0.307,-0.095,0.3213627234,0.53,0.17,0.5565968020000001
2020-04-13 07:30:00,0.887,0.12350000000000001,0.8955563913000001,0.297,-0.0965,0.3122839253,0.59,0.22,0.6296824597,0.847,0.07350000000000001,0.8501830685,0.297,-0.0965,0.3122839253,0.55,0.17,0.5756735186
2020-04-13 08:00:00,0.9115000000000001,0.1315,0.9209367514000001,0.28150000000000003,-0.08850000000000001,0.2950838864,0.63,0.22,0.6673080248000001,0.8815000000000001,0.0815,0.8852595665,0.28150000000000003,-0.08850000000000001,0.2950838864,0.6000000000000001,0.17,0.6236184731000001
2020-04-13 08:30:00,0.931,0.1295,0.9399634301,0.261,-0.09050000000000001,0.2762449095,0.67,0.22,0.7051950085,0.901,0.08950000000000001,0.9054342881,0.261,-0.09050000000000001,0.2762449095,0.64,0.18,0.6648308055000001
2020-04-13 09:00:00,0.907,0.12050000000000001,0.9149695350000001,0.307,-0.1095,0.3259436301,0.6000000000000001,0.23,0.6425729531000001,0.877,0.0805,0.8806868059,0.307,-0.1095,0.3259436301,0.5700000000000001,0.19,0.6008327554
2020-04-13 09:30:00,0.9185000000000001,0.222,0.9449477499000001,0.3085,-0.108,0.3268581497,0.61,0.33,0.6935416354,0.8785000000000001,-0.018000000000000002,0.8786843859000001,0.3085,-0.108,0.3268581497,0.5700000000000001,0.09,0.5770615219
2020-04-13 10:00:00,0.861,0.5755,1.0356260184,0.331,-0.10450000000000001,0.347104091,0.53,0.68,0.8621484791,0.781,-0.3145,0.8419449210000001,0.331,-0.10450000000000001,0.347104091,0.45,-0.21,0.4965883607
2020-04-13 10:30:00,0.8220000000000001,0.5895,1.0115306471,0.352,-0.1105,0.3689366477,0.47000000000000003,0.7000000000000001,0.8431488599,0.742,-0.3205,0.8082600139,0.352,-0.1105,0.3689366477,0.39,-0.21,0.4429446918
2020-04-13 11:00:00,0.771,0.6005,0.9772621194000001,0.311,-0.0995,0.3265290952,0.46,0.7000000000000001,0.8376156637000001,0.6910000000000001,-0.3095,0.7571467823,0.311,-0.0995,0.3265290952,0.38,-0.21,0.43416586690000003
2020-04-13 11:30:00,0.7545000000000001,0.603,0.9658567440000001,0.3145,-0.097,0.3291188995,0.44,0.7000000000000001,0.8268010643,0.6745,-0.307,0.7410797865000001,0.3145,-0.097,0.3291188995,0.36,-0.21,0.41677331970000003
2020-04-13 12:00:00,0.782,0.5945,0.9823208488,0.352,-0.10550000000000001,0.3674700668,0.43,0.7000000000000001,0.8215229759,0.7020000000000001,-0.3055,0.7655940504000001,0.352,-0.10550000000000001,0.3674700668,0.35000000000000003,-0.2,0.4031128874
2020-04-13 12:30:00,0.758,0.5915,0.9614760787000001,0.338,-0.0985,0.3520600091,0.42,0.6900000000000001,0.8077747211,0.678,-0.2985,0.7408010867,0.338,-0.0985,0.3520600091,0.34,-0.2,0.39446165850000003
2020-04-13 13:00:00,0.733,0.6065,0.9513838605,0.343,-0.10350000000000001,0.3582753829,0.39,0.71,0.810061726,0.653,-0.3035,0.7200841965,0.343,-0.10350000000000001,0.3582753829,0.31,-0.2,0.3689173349
2020-04-13 13:30:00,0.7125,0.5720000000000001,0.9136959286,0.3325,-0.098,0.3466413853,0.38,0.67,0.7702596965,0.6325000000000001,-0.268,0.6869354045,0.3325,-0.098,0.3466413853,0.30000000000000004,-0.17,0.344818793
2020-04-13 14:00:00,0.631,0.158,0.6504805916,0.291,-0.092,0.3051966579,0.34,0.25,0.4220189569,0.601,0.11800000000000001,0.6124744893,0.291,-0.092,0.3051966579,0.31,0.21,0.3744329045
2020-04-13 14:30:00,0.6415000000000001,0.21050000000000002,0.6751536862,0.2615,-0.08950000000000001,0.2763919319,0.38,0.30000000000000004,0.48414873750000004,0.6015,0.060500000000000005,0.6045349452000001,0.2615,-0.08950000000000001,0.2763919319,0.34,0.15,0.37161808350000003
2020-04-13 15:00:00,0.6475000000000001,0.5805,0.8696185946,0.2675,-0.08950000000000001,0.2820753445,0.38,0.67,0.7702596965,0.5675,-0.3195,0.6512576295,0.2675,-0.08950000000000001,0.2820753445,0.30000000000000004,-0.23,0.3780211634
2020-04-13 15:30:00,0.636,0.5545,0.8437809254,0.246,-0.0755,0.2573251834,0.39,0.63,0.7409453421000001,0.556,-0.3355,0.6493814364,0.246,-0.0755,0.2573251834,0.31,-0.26,0.40459856650000003
2020-04-13 16:00:00,0.656,0.5615,0.8634918934,0.266,-0.0785,0.2773413961,0.39,0.64,0.7494664769,0.5760000000000001,-0.3385,0.668100479,0.266,-0.0785,0.2773413961,0.31,-0.26,0.40459856650000003
2020-04-13 16:30:00,0.7405,0.5635,0.9305227026,0.2505,-0.0765,0.26192078960000004,0.49,0.64,0.8060397013,0.6605000000000001,-0.3265,0.7367920331000001,0.2505,-0.0765,0.26192078960000004,0.41000000000000003,-0.25,0.4802082881
2020-04-13 17:00:00,0.8145,0.5675,0.9927066535000001,0.2245,-0.07250000000000001,0.2359162987,0.59,0.64,0.8704596487,0.7345,-0.3225,0.8021823359,0.2245,-0.07250000000000001,0.2359162987,0.51,-0.25,0.5679788728
2020-04-13 17:30:00,0.9410000000000001,0.4975,1.0644187381,0.231,-0.07250000000000001,0.2421099957,0.71,0.5700000000000001,0.9104943712,0.861,-0.2325,0.8918392512000001,0.231,-0.07250000000000001,0.2421099957,0.63,-0.16,0.65
2020-04-13 18:00:00,1.038,0.3835,1.1065786235,0.248,-0.0765,0.2595308267,0.79,0.46,0.9141662868,0.968,-0.1265,0.9762306336000001,0.248,-0.0765,0.2595308267,0.72,-0.05,0.721734023
2020-04-13 18:30:00,1.1,0.557,1.2329837793,0.22,-0.073,0.2317951682,0.88,0.63,1.082266141,1.01,-0.313,1.0573878191,0.22,-0.073,0.2317951682,0.79,-0.24,0.8256512581000001
2020-04-13 19:00:00,1.1445,0.35100000000000003,1.1971137164,0.23450000000000001,-0.079,0.2474494898,0.91,0.43,1.0064790112,1.0845,-0.11900000000000001,1.0910092804,0.23450000000000001,-0.079,0.2474494898,0.85,-0.04,0.850940656
2020-04-13 19:30:00,1.1335,0.1405,1.1421744613,0.2235,-0.0795,0.2372182539,0.91,0.22,0.9362157871000001,1.0935,0.09050000000000001,1.0972385793,0.2235,-0.0795,0.2372182539,0.87,0.17,0.8864536085
2020-04-13 20:00:00,1.099,0.123,1.105861655,0.209,-0.067,0.2194766502,0.89,0.19,0.9100549434,1.069,0.083,1.0722173287,0.209,-0.067,0.2194766502,0.86,0.15,0.8729833904000001
2020-04-13 20:30:00,1.123,0.1315,1.1306729191,0.193,-0.0585,0.2016711432,0.93,0.19,0.9492101980000001,1.083,0.0915,1.0868584314,0.193,-0.0585,0.2016711432,0.89,0.15,0.9025519376000001
2020-04-13 21:00:00,1.1135,0.129,1.1209474787,0.1835,-0.061,0.1933733436,0.93,0.19,0.9492101980000001,1.0735000000000001,0.089,1.077183016,0.1835,-0.061,0.1933733436,0.89,0.15,0.9025519376000001
2020-04-13 21:30:00,1.0775,0.1305,1.0853738987,0.1675,-0.059500000000000004,0.1777540436,0.91,0.19,0.9296235797,1.0375,0.09050000000000001,1.0414396286,0.1675,-0.059500000000000004,0.1777540436,0.87,0.15,0.8828363382000001
2020-04-13 22:00:00,1.0475,0.11850000000000001,1.054181436,0.1875,-0.061500000000000006,0.1973284065,0.86,0.18,0.8786353055,1.0075,0.0785,1.0105535612,0.1875,-0.061500000000000006,0.1973284065,0.8200000000000001,0.14,0.8318653737
2020-04-13 22:30:00,1.0055,0.11750000000000001,1.0123420865,0.1855,-0.0625,0.19574600890000002,0.8200000000000001,0.18,0.8395236745,0.9755,0.0775,0.978573707,0.1855,-0.0625,0.19574600890000002,0.79,0.14,0.8023091673
2020-04-13 23:00:00,0.9560000000000001,0.3965,1.034962922,0.216,-0.0635,0.22514051170000002,0.74,0.46,0.8713208364,0.886,-0.21350000000000002,0.9113606586,0.216,-0.0635,0.22514051170000002,0.67,-0.15,0.6865857558
2020-04-13 23:30:00,0.8545,0.1155,0.8622705492,0.1845,-0.0545,0.19238113210000002,0.67,0.17,0.6912307864,0.8245,0.0755,0.8279495758000001,0.1845,-0.0545,0.19238113210000002,0.64,0.13,0.6530696747
2020-04-14 00:00:00,0.8075,0.523,0.9620734120000001,0.1975,-0.057,0.2055608183,0.61,0.58,0.8417244205000001,0.7175,-0.357,0.8014082917,0.1975,-0.057,0.2055608183,0.52,-0.30000000000000004,0.6003332408000001
2020-04-14 00:30:00,0.772,0.521,0.9313565375,0.202,-0.059000000000000004,0.2104400152,0.5700000000000001,0.58,0.8132035416000001,0.6920000000000001,-0.359,0.7795800151000001,0.202,-0.059000000000000004,0.2104400152,0.49,-0.30000000000000004,0.5745432969000001
2020-04-14 01:00:00,0.7815000000000001,0.5175000000000001,0.9373091806,0.18150000000000002,-0.052500000000000005,0.1889404668,0.6000000000000001,0.5700000000000001,0.8275868534,0.7015,-0.36250000000000004,0.7896255442,0.18150000000000002,-0.052500000000000005,0.1889404668,0.52,-0.31,0.6053924347
2020-04-14 01:30:00,0.853,0.3385,0.9177097853,0.183,-0.051500000000000004,0.1901085216,0.67,0.39,0.7752418977000001,0.793,-0.1915,0.8157948578,0.183,-0.051500000000000004,0.1901085216,0.61,-0.14,0.6258594091
2020-04-14 02:00:00,0.972,0.11,0.9782044776000001,0.182,-0.05,0.1887432118,0.79,0.16,0.8060397013,0.932,0.04,0.9328579742,0.182,-0.05,0.1887432118,0.75,0.09,0.7553806987
2020-04-14 02:30:00,1.022,0.5245000000000001,1.1487315831,0.17200000000000001,-0.0555,0.18073253720000002,0.85,0.58,1.0290286682,0.932,-0.35550000000000004,0.9974989975,0.17200000000000001,-0.0555,0.18073253720000002,0.76,-0.30000000000000004,0.8170679286
2020-04-14 03:00:00,0.9815,0.5205000000000001,1.1109736721,0.1715,-0.0495,0.1785007003,0.81,0.5700000000000001,0.9904544412,0.8915000000000001,-0.35950000000000004,0.9612556892,0.1715,-0.0495,0.1785007003,0.72,-0.31,0.7839005039
2020-04-14 03:30:00,0.9510000000000001,0.522,1.0848433067,0.161,-0.048,0.16800297620000001,0.79,0.5700000000000001,0.9741663102,0.871,-0.358,0.9417032441000001,0.161,-0.048,0.16800297620000001,0.71,-0.31,0.7747257579
2020-04-14 04:00:00,0.937,0.531,1.0770004643,0.167,-0.049,0.1740402252,0.77,0.58,0.9640020747,0.857,-0.359,0.9291555306,0.167,-0.049,0.1740402252,0.6900000000000001,-0.31,0.756439026
2020-04-14 04:30:00,0.9105000000000001,0.52,1.0485276582,0.1705,-0.05,0.1776801902,0.74,0.5700000000000001,0.9340770846,0.8205,-0.36,0.8960023716000001,0.1705,-0.05,0.1776801902,0.65,-0.31,0.7201388755
2020-04-14 05:00:00,0.861,0.518,1.0048109275,0.171,-0.052000000000000005,0.1787316424,0.6900000000000001,0.5700000000000001,0.8949860334,0.781,-0.372,0.8650693614,0.171,-0.052000000000000005,0.1787316424,0.61,-0.32,0.688839604
2020-04-14 05:30:00,0.888,0.522,1.030062134,0.158,-0.048,0.1651302516,0.73,0.5700000000000001,0.9261749295,0.808,-0.368,0.8878558442000001,0.158,-0.048,0.1651302516,0.65,-0.32,0.7244998275
2020-04-14 06:00:00,0.885,0.5215000000000001,1.027223077,0.17500000000000002,-0.0485,0.1815963931,0.71,0.5700000000000001,0.9104943712,0.795,-0.3685,0.8762518188,0.17500000000000002,-0.0485,0.1815963931,0.62,-0.32,0.6977105417
2020-04-14 06:30:00,0.934,0.522,1.0699719622,0.17400000000000002,-0.048,0.1804993075,0.76,0.5700000000000001,0.9500000000000001,0.844,-0.358,0.9167878708,0.17400000000000002,-0.048,0.1804993075,0.67,-0.31,0.738241153
2020-04-14 07:00:00,0.968,0.5495,1.1130922019,0.168,-0.0505,0.17542591030000002,0.8,0.6000000000000001,1.0,0.878,-0.3405,0.9417134649000001,0.168,-0.0505,0.17542591030000002,0.71,-0.29,0.7669419796
2020-04-14 07:30:00,1.007,0.55,1.1474096914,0.157,-0.05,0.16476953600000002,0.85,0.6000000000000001,1.0404326023,0.927,-0.33,0.9839862804,0.157,-0.05,0.16476953600000002,0.77,-0.28,0.8193289938
2020-04-14 08:00:00,1.0315,0.54,1.164299038,0.1615,-0.05,0.16906285810000002,0.87,0.59,1.0511898021,0.9415,-0.34,1.0010106143,0.1615,-0.05,0.16906285810000002,0.78,-0.29,0.8321658489
2020-04-14 08:30:00,1.016,0.5575,1.1589056260000001,0.146,-0.07250000000000001,0.163009969,0.87,0.63,1.0741508274,0.926,-0.3325,0.9838862993,0.146,-0.07250000000000001,0.163009969,0.78,-0.26,0.8221921916
2020-04-14 09:00:00,0.967,0.5640000000000001,1.1194574579,0.147,-0.116,0.1872565086,0.8200000000000001,0.68,1.0652699188,0.877,-0.326,0.9356308033,0.147,-0.116,0.1872565086,0.73,-0.21,0.7596051606
2020-04-14 09:30:00,0.895,0.5750000000000001,1.0637903929,0.135,-0.105,0.1710263138,0.76,0.68,1.0198039027,0.8150000000000001,-0.315,0.8737562589000001,0.135,-0.105,0.1710263138,0.68,-0.21,0.7116881339000001
2020-04-14 10:00:00,0.854,0.5660000000000001,1.0245350165,0.154,-0.094,0.18042172820000002,0.7000000000000001,0.66,0.9620810777000001,0.774,-0.314,0.8352676218,0.154,-0.094,0.18042172820000002,0.62,-0.22,0.6578753681
2020-04-14 10:30:00,0.7745000000000001,0.558,0.9545754292,0.1645,-0.052000000000000005,0.1725231868,0.61,0.61,0.8626702730000001,0.6945,-0.322,0.7655156759,0.1645,-0.052000000000000005,0.1725231868,0.53,-0.27,0.5948108943
2020-04-14 11:00:00,0.72,0.5575,0.9106076268000001,0.17,-0.052500000000000005,0.1779220335,0.55,0.61,0.8213403679,0.64,-0.3225,0.7166632752000001,0.17,-0.052500000000000005,0.1779220335,0.47000000000000003,-0.27,0.5420332093
2020-04-14 11:30:00,0.763,0.5680000000000001,0.9512060765,0.14300000000000002,-0.07200000000000001,0.1601030918,0.62,0.64,0.8910667764,0.673,-0.322,0.7460650106000001,0.14300000000000002,-0.07200000000000001,0.1601030918,0.53,-0.25,0.586003413
2020-04-14 12:00:00,0.75,0.5625,0.9375,0.13,-0.0975,0.1625,0.62,0.66,0.9055385138000001,0.66,-0.3175,0.7323976038000001,0.13,-0.0975,0.1625,0.53,-0.22,0.5738466694000001
2020-04-14 12:30:00,0.71,0.5720000000000001,0.9117477721,0.14,-0.068,0.15564061170000001,0.5700000000000001,0.64,0.8570297544000001,0.62,-0.308,0.692288957,0.14,-0.068,0.15564061170000001,0.48,-0.24,0.5366563146000001
2020-04-14 13:00:00,0.6995,0.5675,0.9007532959000001,0.1695,-0.052500000000000005,0.1774443575,0.53,0.62,0.8156592426,0.6095,-0.3125,0.6849426983,0.1695,-0.052500000000000005,0.1774443575,0.44,-0.26,0.5110772936
2020-04-14 13:30:00,0.651,0.5700000000000001,0.8652751008,0.171,-0.05,0.1781600404,0.48,0.62,0.7840918314,0.5710000000000001,-0.31,0.6497237875,0.171,-0.05,0.1781600404,0.4,-0.26,0.47707441770000003
2020-04-14 14:00:00,0.6065,0.5740000000000001,0.8350558365,0.1665,-0.056,0.17566516440000002,0.44,0.63,0.7684399781,0.5265000000000001,-0.316,0.6140506901,0.1665,-0.056,0.17566516440000002,0.36,-0.26,0.4440720662
2020-04-14 14:30:00,0.605,0.5735,0.8336229663,0.155,-0.0565,0.1649765135,0.45,0.63,0.7742092740000001,0.525,-0.3265,0.6182452992,0.155,-0.0565,0.1649765135,0.37,-0.27,0.4580392996
2020-04-14 15:00:00,0.599,0.3215,0.6798258968,0.149,-0.0585,0.1600726398,0.45,0.38,0.5889821729,0.549,-0.0685,0.5532569475,0.149,-0.0585,0.1600726398,0.4,-0.01,0.4001249805
2020-04-14 15:30:00,0.5865,0.14,0.6029778188,0.1565,-0.05,0.16429318310000002,0.43,0.19,0.4701063709,0.5565,0.1,0.5654133444,0.1565,-0.05,0.16429318310000002,0.4,0.15,0.42720018730000003
2020-04-14 16:00:00,0.627,0.1495,0.6445767991,0.167,-0.0505,0.1744684785,0.46,0.2,0.5015974482000001,0.597,0.0995,0.6052348718,0.167,-0.0505,0.1744684785,0.43,0.15,0.4554119015
2020-04-14 16:30:00,0.707,0.1605,0.7249891378000001,0.157,-0.0495,0.1646184984,0.55,0.21,0.5887274412,0.677,0.12050000000000001,0.6876403493000001,0.157,-0.0495,0.1646184984,0.52,0.17,0.5470831747
2020-04-14 17:00:00,0.796,0.213,0.8240054611000001,0.146,-0.057,0.1567322558,0.65,0.27,0.7038465742000001,0.756,0.063,0.7586204585,0.146,-0.057,0.1567322558,0.61,0.12,0.6216912417
2020-04-14 17:30:00,0.9805,0.6075,1.1534454907,0.1505,-0.052500000000000005,0.15939416550000002,0.8300000000000001,0.66,1.0604244433,0.8905000000000001,-0.29250000000000004,0.9373081137,0.1505,-0.052500000000000005,0.15939416550000002,0.74,-0.24,0.7779460136
2020-04-14 18:00:00,1.0975,0.599,1.2503228583000001,0.1575,-0.051000000000000004,0.1655513515,0.9400000000000001,0.65,1.1428473214000001,1.0075,-0.291,1.0486835795,0.1575,-0.051000000000000004,0.1655513515,0.85,-0.24,0.8832326987
2020-04-14 18:30:00,1.1615,0.592,1.3036664642,0.1515,-0.048,0.1589221508,1.01,0.64,1.1957006314,1.0715,-0.308,1.1148884473,0.1515,-0.048,0.1589221508,0.92,-0.26,0.9560334722
2020-04-14 19:00:00,1.199,0.586,1.3345399957000001,0.159,-0.054,0.1679196236,1.04,0.64,1.2211470018,1.109,-0.314,1.1525957661,0.159,-0.054,0.1679196236,0.9500000000000001,-0.26,0.9849365462
2020-04-14 19:30:00,1.1555,0.5565,1.2825258282,0.1555,-0.053500000000000006,0.1644460398,1.0,0.61,1.1713667231,1.0655000000000001,-0.3335,1.116473242,0.1555,-0.053500000000000006,0.1644460398,0.91,-0.28,0.9521029356
2020-04-14 20:00:00,1.155,0.5565,1.2820753683000001,0.155,-0.053500000000000006,0.163973321,1.0,0.61,1.1713667231,1.065,-0.3335,1.1159960797,0.155,-0.053500000000000006,0.163973321,0.91,-0.28,0.9521029356
2020-04-14 20:30:00,1.187,0.558,1.3116146538,0.157,-0.052000000000000005,0.1653874239,1.03,0.61,1.1970797801,1.097,-0.332,1.1461382988,0.157,-0.052000000000000005,0.1653874239,0.9400000000000001,-0.28,0.9808159868
2020-04-14 21:00:00,1.1665,0.557,1.2926605316,0.1565,-0.053,0.16523089900000001,1.01,0.61,1.1799152512,1.0765,-0.333,1.1268279594,0.1565,-0.053,0.16523089900000001,0.92,-0.28,0.9616652224000001
2020-04-14 21:30:00,1.1285,0.559,1.2593622394000001,0.14850000000000002,-0.051000000000000004,0.15701353440000002,0.98,0.61,1.1543396381,1.0385,-0.331,1.0899739676,0.14850000000000002,-0.051000000000000004,0.15701353440000002,0.89,-0.28,0.9330058949000001
2020-04-14 22:00:00,1.0635,0.5485,1.1966137639,0.1535,-0.051500000000000004,0.161908925,0.91,0.6000000000000001,1.09,0.9735,-0.35150000000000003,1.0350142511,0.1535,-0.051500000000000004,0.161908925,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-04-14 22:30:00,1.006,0.529,1.136607672,0.126,-0.051000000000000004,0.1359301291,0.88,0.58,1.0539449701,0.916,-0.35100000000000003,0.9809469914000001,0.126,-0.051000000000000004,0.1359301291,0.79,-0.30000000000000004,0.8450443775
2020-04-14 23:00:00,0.912,0.278,0.9534295989,0.132,-0.052000000000000005,0.1418731828,0.78,0.33,0.8469356528,0.852,-0.112,0.8593299715,0.132,-0.052000000000000005,0.1418731828,0.72,-0.06,0.7224956747
2020-04-14 23:30:00,0.853,0.1,0.8588416618,0.133,-0.05,0.1420880009,0.72,0.15,0.7354590403,0.8130000000000001,0.06,0.8152110156,0.133,-0.05,0.1420880009,0.68,0.11,0.688839604
2020-04-15 00:00:00,0.7935,0.17,0.8115061614,0.1535,-0.05,0.1614380686,0.64,0.22,0.6767569726,0.7535000000000001,-0.02,0.7537653813,0.1535,-0.05,0.1614380686,0.6000000000000001,0.03,0.6007495318
2020-04-15 00:30:00,0.794,0.5185000000000001,0.9483028261,0.154,-0.051500000000000004,0.1623830348,0.64,0.5700000000000001,0.8570297544000001,0.704,-0.36150000000000004,0.7913900745,0.154,-0.051500000000000004,0.1623830348,0.55,-0.31,0.6313477647
2020-04-15 01:00:00,0.773,0.5175000000000001,0.9302339759,0.153,-0.052500000000000005,0.1617567618,0.62,0.5700000000000001,0.8421995013,0.6930000000000001,-0.36250000000000004,0.7820839149000001,0.153,-0.052500000000000005,0.1617567618,0.54,-0.31,0.622655603
2020-04-15 01:30:00,0.896,0.5205000000000001,1.0362124541,0.156,-0.0495,0.1636650543,0.74,0.5700000000000001,0.9340770846,0.8160000000000001,-0.3695,0.895760152,0.156,-0.0495,0.1636650543,0.66,-0.32,0.7334848328
2020-04-15 02:00:00,0.9995,0.1525,1.0110670106,0.1395,-0.0475,0.1473651926,0.86,0.2,0.8829496022000001,0.9595,0.0025,0.9595032569,0.1395,-0.0475,0.1473651926,0.8200000000000001,0.05,0.8215229759
2020-04-15 02:30:00,1.02,0.1005,1.0249391445,0.13,-0.0495,0.139105176,0.89,0.15,0.9025519376000001,0.98,0.060500000000000005,0.9818656986000001,0.13,-0.0495,0.139105176,0.85,0.11,0.8570880935
2020-04-15 03:00:00,0.986,0.0975,0.9908088867,0.136,-0.052500000000000005,0.1457815146,0.85,0.15,0.8631338251,0.9560000000000001,0.0575,0.9577276492000001,0.136,-0.052500000000000005,0.1457815146,0.8200000000000001,0.11,0.8273451517
2020-04-15 03:30:00,0.967,0.0995,0.9721055755,0.147,-0.0505,0.1554324612,0.8200000000000001,0.15,0.8336066219,0.937,0.059500000000000004,0.9388872403,0.147,-0.0505,0.1554324612,0.79,0.11,0.7976214641
2020-04-15 04:00:00,0.937,0.101,0.9424277161,0.157,-0.049,0.164468842,0.78,0.15,0.7942921377000001,0.897,0.061,0.8990717435000001,0.157,-0.049,0.164468842,0.74,0.11,0.7481310046
2020-04-15 04:30:00,0.8985000000000001,0.099,0.9039376361,0.1585,-0.051000000000000004,0.166503003,0.74,0.15,0.7550496672,0.8585,0.049,0.8598972322,0.1585,-0.051000000000000004,0.166503003,0.7000000000000001,0.1,0.7071067812
2020-04-15 05:00:00,0.8585,0.097,0.8639625281000001,0.1585,-0.053,0.16712644910000002,0.7000000000000001,0.15,0.7158910532,0.8185,0.047,0.8198483091000001,0.1585,-0.053,0.16712644910000002,0.66,0.1,0.6675327707
2020-04-15 05:30:00,0.8645,0.1,0.8702644713000001,0.1345,-0.05,0.1434930312,0.73,0.15,0.7452516354000001,0.8345,0.05,0.8359965610000001,0.1345,-0.05,0.1434930312,0.7000000000000001,0.1,0.7071067812
2020-04-15 06:00:00,0.8895000000000001,0.109,0.8961535862000001,0.1395,-0.051000000000000004,0.1485302999,0.75,0.16,0.7668767828,0.8595,0.059000000000000004,0.8615226346,0.1395,-0.051000000000000004,0.1485302999,0.72,0.11,0.7283543094
2020-04-15 06:30:00,0.916,0.109,0.9224624654,0.136,-0.051000000000000004,0.1452480637,0.78,0.16,0.7962411695,0.876,0.059000000000000004,0.8779846240000001,0.136,-0.051000000000000004,0.1452480637,0.74,0.11,0.7481310046
2020-04-15 07:00:00,0.965,0.11,0.9712491956,0.125,-0.05,0.1346291202,0.84,0.16,0.8551023331000001,0.935,0.06,0.9369231559000001,0.125,-0.05,0.1346291202,0.81,0.11,0.8174350127000001
2020-04-15 07:30:00,1.0005,0.1115,1.0066938462,0.1405,-0.0485,0.1486354601,0.86,0.16,0.8747571091,0.9605,0.07150000000000001,0.9631575676,0.1405,-0.0485,0.1486354601,0.8200000000000001,0.12,0.8287339742000001
2020-04-15 08:00:00,1.0055,0.133,1.01425798,0.1555,-0.067,0.1693199634,0.85,0.2,0.8732124598000001,0.9655,0.083,0.9690610146,0.1555,-0.067,0.1693199634,0.81,0.15,0.8237718131
2020-04-15 08:30:00,1.029,0.147,1.0394469683,0.11900000000000001,-0.113,0.1641036258,0.91,0.26,0.9464142856000001,0.989,0.097,0.9937454402,0.11900000000000001,-0.113,0.1641036258,0.87,0.21,0.8949860334
2020-04-15 09:00:00,0.9255,0.14450000000000002,0.9367126027,0.1355,-0.0855,0.160220161,0.79,0.23,0.8228000972,0.8855000000000001,0.0945,0.890528214,0.1355,-0.0855,0.160220161,0.75,0.18,0.7712976079
2020-04-15 09:30:00,0.88,0.145,0.8918660213,0.13,-0.085,0.1553222457,0.75,0.23,0.7844743463,0.84,0.095,0.845354955,0.13,-0.085,0.1553222457,0.71,0.18,0.7324616031000001
2020-04-15 10:00:00,0.845,0.47450000000000003,0.9691105458,0.125,-0.10550000000000001,0.16357032130000002,0.72,0.58,0.9245539465,0.775,-0.2255,0.8071401675000001,0.125,-0.10550000000000001,0.16357032130000002,0.65,-0.12,0.6609841148000001
2020-04-15 10:30:00,0.8290000000000001,0.58,1.0117514517,0.11900000000000001,-0.1,0.1554380906,0.71,0.68,0.9831073187,0.739,-0.32,0.8053080156,0.11900000000000001,-0.1,0.1554380906,0.62,-0.22,0.6578753681
2020-04-15 11:00:00,0.7755000000000001,0.584,0.9708018593000001,0.1155,-0.096,0.150187383,0.66,0.68,0.9476286192000001,0.6955,-0.316,0.7639216256,0.1155,-0.096,0.150187383,0.58,-0.22,0.6203224968000001
2020-04-15 11:30:00,0.7615000000000001,0.5875,0.9617892181000001,0.12150000000000001,-0.10250000000000001,0.15896068700000002,0.64,0.6900000000000001,0.9411163584000001,0.6815,-0.3225,0.7539552374,0.12150000000000001,-0.10250000000000001,0.15896068700000002,0.56,-0.22,0.6016643583
2020-04-15 12:00:00,0.742,0.5855,0.9451847703,0.122,-0.10450000000000001,0.1606370132,0.62,0.6900000000000001,0.9276313923,0.662,-0.3145,0.7329080775,0.122,-0.10450000000000001,0.1606370132,0.54,-0.21,0.5793962375
2020-04-15 12:30:00,0.7185,0.5855,0.9268508510000001,0.1285,-0.0745,0.1485345078,0.59,0.66,0.8852683209000001,0.6385000000000001,-0.28450000000000003,0.6990153789,0.1285,-0.0745,0.1485345078,0.51,-0.21,0.5515432893000001
2020-04-15 13:00:00,0.7005,0.168,0.7203639705,0.1405,-0.07200000000000001,0.15787415870000002,0.56,0.24,0.6092618485,0.6705,0.11800000000000001,0.6808041201,0.1405,-0.07200000000000001,0.15787415870000002,0.53,0.19,0.5630275304
2020-04-15 13:30:00,0.6525000000000001,0.3365,0.7341583617,0.14250000000000002,-0.0635,0.1560080126,0.51,0.4,0.6481512169,0.6025,-0.043500000000000004,0.6040682908,0.14250000000000002,-0.0635,0.1560080126,0.46,0.02,0.46043457730000004
2020-04-15 14:00:00,0.64,0.5805,0.8640487544000001,0.14,-0.08950000000000001,0.1661633233,0.5,0.67,0.8360023923000001,0.55,-0.3095,0.6311024085,0.14,-0.08950000000000001,0.1661633233,0.41000000000000003,-0.22,0.46529560500000006
2020-04-15 14:30:00,0.5975,0.581,0.8334070134,0.14750000000000002,-0.089,0.1722708623,0.45,0.67,0.807093551,0.5075000000000001,-0.309,0.5941693782,0.14750000000000002,-0.089,0.1722708623,0.36,-0.22,0.4219004622
2020-04-15 15:00:00,0.65,0.578,0.8698183718,0.13,-0.152,0.2000099998,0.52,0.73,0.8962700486,0.5700000000000001,-0.322,0.6546632722,0.13,-0.152,0.2000099998,0.44,-0.17,0.4716990566
2020-04-15 15:30:00,0.678,0.5735,0.8880237891,0.098,-0.1265,0.1600195301,0.58,0.7000000000000001,0.9090654542000001,0.598,-0.3165,0.676591642,0.098,-0.1265,0.1600195301,0.5,-0.19,0.5348831648
2020-04-15 16:00:00,0.6950000000000001,0.5845,0.9081108137,0.105,-0.10550000000000001,0.14884639730000002,0.59,0.6900000000000001,0.9078546139,0.615,-0.3155,0.6912056496,0.105,-0.10550000000000001,0.14884639730000002,0.51,-0.21,0.5515432893000001
2020-04-15 16:30:00,0.7475,0.579,0.9455142781,0.0975,-0.051000000000000004,0.1100329496,0.65,0.63,0.9052071586,0.6575000000000001,-0.301,0.7231232606,0.0975,-0.051000000000000004,0.1100329496,0.56,-0.25,0.6132699243
2020-04-15 17:00:00,0.8505,0.5845,1.0319837693,0.1005,-0.0455,0.1103199891,0.75,0.63,0.9794896630000001,0.7605000000000001,-0.29550000000000004,0.8158924561,0.1005,-0.0455,0.1103199891,0.66,-0.25,0.7057619995000001
2020-04-15 17:30:00,0.9430000000000001,0.252,0.9760906720000001,0.123,-0.048,0.1320340865,0.8200000000000001,0.30000000000000004,0.8731551981000001,0.893,0.002,0.8930022396,0.123,-0.048,0.1320340865,0.77,0.05,0.7716216690000001
2020-04-15 18:00:00,1.0745,0.2295,1.0987358645,0.1245,-0.0505,0.1343521492,0.9500000000000001,0.28,0.990403958,1.0245,0.0495,1.0256951301,0.1245,-0.0505,0.1343521492,0.9,0.1,0.9055385138000001
2020-04-15 18:30:00,1.1225,0.177,1.1363693282,0.1125,-0.053,0.1243593583,1.01,0.23,1.035857133,1.0825,0.137,1.091134845,0.1125,-0.053,0.1243593583,0.97,0.19,0.9884331035
2020-04-15 19:00:00,1.1575,0.1715,1.1701361032,0.11750000000000001,-0.0585,0.1312573807,1.04,0.23,1.0651291002,1.1175,0.1315,1.1252104248,0.11750000000000001,-0.0585,0.1312573807,1.0,0.19,1.0178899744
2020-04-15 19:30:00,1.154,0.14350000000000002,1.1628878923000001,0.114,-0.0565,0.1272330539,1.04,0.2,1.0590561836,1.104,0.10350000000000001,1.1088409489,0.114,-0.0565,0.1272330539,0.99,0.16,1.0028459503
2020-04-15 20:00:00,1.118,0.14400000000000002,1.1272355566,0.128,-0.056,0.1397139936,0.99,0.2,1.01,1.088,0.10400000000000001,1.0929592856,0.128,-0.056,0.1397139936,0.96,0.16,0.9732420048
2020-04-15 20:30:00,1.1125,0.14400000000000002,1.1217808387,0.14250000000000002,-0.056,0.1531086216,0.97,0.2,0.990403958,1.0825,0.10400000000000001,1.0874843677000001,0.14250000000000002,-0.056,0.1531086216,0.9400000000000001,0.16,0.9535197953000001
2020-04-15 21:00:00,1.116,0.146,1.1255096623,0.146,-0.054,0.1556663098,0.97,0.2,0.990403958,1.086,0.106,1.0911608497,0.146,-0.054,0.1556663098,0.9400000000000001,0.16,0.9535197953000001
2020-04-15 21:30:00,1.1035,0.21450000000000002,1.1241541264000001,0.1335,-0.0555,0.1445769691,0.97,0.27,1.0068763579,1.0735000000000001,0.0345,1.0740542351,0.1335,-0.0555,0.1445769691,0.9400000000000001,0.09,0.9442986816000001
2020-04-15 22:00:00,1.0465,0.539,1.1771504789,0.1365,-0.051000000000000004,0.145716334,0.91,0.59,1.0845275469,0.9565,-0.35100000000000003,1.0188686127,0.1365,-0.051000000000000004,0.145716334,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-04-15 22:30:00,0.9945,0.2005,1.0145099802,0.1345,-0.059500000000000004,0.14707311110000001,0.86,0.26,0.8984430978,0.9445,-0.0095,0.9445477754,0.1345,-0.059500000000000004,0.14707311110000001,0.81,0.05,0.8115417426
2020-04-15 23:00:00,0.904,0.42350000000000004,0.9982826504000001,0.134,-0.0565,0.14542437900000002,0.77,0.48,0.9073588044,0.834,-0.24650000000000002,0.8696655967,0.134,-0.0565,0.14542437900000002,0.7000000000000001,-0.19,0.7253275122
2020-04-15 23:30:00,0.8035,0.1115,0.8111994206,0.1335,-0.0585,0.1457549313,0.67,0.17,0.6912307864,0.7635000000000001,0.061500000000000006,0.7659729107000001,0.1335,-0.0585,0.1457549313,0.63,0.12,0.6413267498
2020-04-16 00:00:00,0.7505000000000001,0.1085,0.7583023803000001,0.1405,-0.051500000000000004,0.1496412376,0.61,0.16,0.630634601,0.7205,0.0585,0.722871012,0.1405,-0.051500000000000004,0.1496412376,0.58,0.11,0.5903388857
2020-04-16 00:30:00,0.728,0.1575,0.7448424330000001,0.138,-0.052500000000000005,0.1476490772,0.59,0.21,0.6262587325,0.6980000000000001,0.0175,0.6982193423,0.138,-0.052500000000000005,0.1476490772,0.56,0.07,0.5643580424
2020-04-16 01:00:00,0.7715000000000001,0.5355,0.9391339095000001,0.1315,-0.0545,0.1423464085,0.64,0.59,0.8704596487,0.6915,-0.35450000000000004,0.7770730339,0.1315,-0.0545,0.1423464085,0.56,-0.30000000000000004,0.6352952070000001
2020-04-16 01:30:00,0.8635,0.5265000000000001,1.0113528069,0.1335,-0.053500000000000006,0.1438210694,0.73,0.58,0.9323625904,0.7735000000000001,-0.35350000000000004,0.8504495870000001,0.1335,-0.053500000000000006,0.1438210694,0.64,-0.30000000000000004,0.7068238819
2020-04-16 02:00:00,0.9705,0.5185000000000001,1.100323816,0.1405,-0.051500000000000004,0.1496412376,0.8300000000000001,0.5700000000000001,1.0068763579,0.8805000000000001,-0.36150000000000004,0.9518206239,0.1405,-0.051500000000000004,0.1496412376,0.74,-0.31,0.8023091673
2020-04-16 02:30:00,0.984,0.5195000000000001,1.1127157094,0.14400000000000002,-0.0505,0.152598329,0.84,0.5700000000000001,1.0151354589,0.894,-0.36050000000000004,0.9639482611,0.14400000000000002,-0.0505,0.152598329,0.75,-0.31,0.8115417426
2020-04-16 03:00:00,0.9520000000000001,0.521,1.0852396049,0.182,-0.059000000000000004,0.191324332,0.77,0.58,0.9640020747,0.862,-0.369,0.9376593198000001,0.182,-0.059000000000000004,0.191324332,0.68,-0.31,0.7473285757
2020-04-16 03:30:00,0.922,0.5235000000000001,1.0602529179,0.17200000000000001,-0.0565,0.18104212220000002,0.75,0.58,0.9481033699,0.8320000000000001,-0.3665,0.9091458904,0.17200000000000001,-0.0565,0.18104212220000002,0.66,-0.31,0.729177619
2020-04-16 04:00:00,0.859,0.23850000000000002,0.8914949523000001,0.149,-0.051500000000000004,0.1576491357,0.71,0.29,0.7669419796,0.809,-0.0815,0.8130948592,0.149,-0.051500000000000004,0.1576491357,0.66,-0.03,0.6606814664
2020-04-16 04:30:00,0.8260000000000001,0.0985,0.8318523006,0.136,-0.051500000000000004,0.14542437900000002,0.6900000000000001,0.15,0.7061161378,0.796,0.0485,0.7974761752,0.136,-0.051500000000000004,0.14542437900000002,0.66,0.1,0.6675327707
2020-04-16 05:00:00,0.788,0.098,0.7940705258,0.128,-0.052000000000000005,0.1381593283,0.66,0.15,0.6768308504,0.758,0.048,0.7595182684,0.128,-0.052000000000000005,0.1381593283,0.63,0.1,0.6378871374
2020-04-16 05:30:00,0.7905000000000001,0.1,0.7968000063,0.1305,-0.05,0.1397506708,0.66,0.15,0.6768308504,0.7605000000000001,0.05,0.7621418831,0.1305,-0.05,0.1397506708,0.63,0.1,0.6378871374
2020-04-16 06:00:00,0.807,0.101,0.8132957642,0.137,-0.049,0.14549914090000002,0.67,0.15,0.6865857558,0.777,0.051000000000000004,0.7786719463,0.137,-0.049,0.14549914090000002,0.64,0.1,0.6477653896000001
2020-04-16 06:30:00,0.867,0.11,0.8739502274000001,0.137,-0.05,0.14583895230000002,0.73,0.16,0.7473285757,0.8270000000000001,0.07,0.8299572278,0.137,-0.05,0.14583895230000002,0.6900000000000001,0.12,0.7003570518000001
2020-04-16 07:00:00,0.907,0.126,0.9157101070000001,0.127,-0.054,0.1380036231,0.78,0.18,0.8004998438,0.867,0.076,0.8703246521,0.127,-0.054,0.1380036231,0.74,0.13,0.7513321503
2020-04-16 07:30:00,0.9385,0.3695,1.0086191055,0.1385,-0.0505,0.1474194695,0.8,0.42,0.9035485598,0.8785000000000001,-0.1405,0.8896642625000001,0.1385,-0.0505,0.1474194695,0.74,-0.09,0.7454528825000001
2020-04-16 08:00:00,0.9525,0.5595,1.1046703128,0.1525,-0.0505,0.1606440164,0.8,0.61,1.0060318086,0.8725,-0.3205,0.929503362,0.1525,-0.0505,0.1606440164,0.72,-0.27,0.7689603371
2020-04-16 08:30:00,0.9695,0.5855,1.1325813437,0.1295,-0.0545,0.1405008897,0.84,0.64,1.0560303026,0.8895000000000001,-0.3145,0.9434619759,0.1295,-0.0545,0.1405008897,0.76,-0.26,0.8032434251
2020-04-16 09:00:00,0.8865000000000001,0.584,1.0615734784,0.1265,-0.056,0.138341064,0.76,0.64,0.9935793879,0.7965,-0.316,0.8568945384000001,0.1265,-0.056,0.138341064,0.67,-0.26,0.7186793444
2020-04-16 09:30:00,0.848,0.584,1.029640714,0.128,-0.076,0.14886235250000002,0.72,0.66,0.9767292358,0.758,-0.316,0.8212307836,0.128,-0.076,0.14886235250000002,0.63,-0.24,0.6741661516
2020-04-16 10:00:00,0.802,0.591,0.9962354139,0.17200000000000001,-0.099,0.19845654440000002,0.63,0.6900000000000001,0.9343446901,0.712,-0.309,0.7761604216,0.17200000000000001,-0.099,0.19845654440000002,0.54,-0.21,0.5793962375
2020-04-16 10:30:00,0.754,0.605,0.9667166079,0.224,-0.065,0.2332402195,0.53,0.67,0.8542833254000001,0.674,-0.295,0.7357316087,0.224,-0.065,0.2332402195,0.45,-0.23,0.5053711507
2020-04-16 11:00:00,0.7305,0.5935,0.9412080004000001,0.2205,-0.1365,0.2593308697,0.51,0.73,0.8905054744,0.6505000000000001,-0.3065,0.7190914406000001,0.2205,-0.1365,0.2593308697,0.43,-0.17,0.4623851209
2020-04-16 11:30:00,0.685,0.255,0.7309240727,0.17500000000000002,-0.145,0.2272663635,0.51,0.4,0.6481512169,0.655,0.015,0.6551717332,0.17500000000000002,-0.145,0.2272663635,0.48,0.16,0.5059644256
2020-04-16 12:00:00,0.676,0.17200000000000001,0.6975385294,0.196,-0.138,0.2397081559,0.48,0.31,0.5714017851000001,0.636,0.122,0.6475955528,0.196,-0.138,0.2397081559,0.44,0.26,0.5110772936
2020-04-16 12:30:00,0.715,0.1615,0.7330124487,0.185,-0.11850000000000001,0.2196980883,0.53,0.28,0.5994163828,0.675,0.12150000000000001,0.6858478330000001,0.185,-0.11850000000000001,0.2196980883,0.49,0.24,0.5456189146
2020-04-16 13:00:00,0.6755,0.1905,0.701847918,0.20550000000000002,-0.0695,0.2169343219,0.47000000000000003,0.26,0.5371219601,0.6355000000000001,0.09050000000000001,0.6419115983,0.20550000000000002,-0.0695,0.2169343219,0.43,0.16,0.4588027899
2020-04-16 13:30:00,0.679,0.585,0.8962510809,0.199,-0.065,0.20934660260000001,0.48,0.65,0.8080222769000001,0.599,-0.315,0.6767761816,0.199,-0.065,0.20934660260000001,0.4,-0.25,0.4716990566
2020-04-16 14:00:00,0.6835,0.578,0.8951291806,0.17350000000000002,-0.07200000000000001,0.1878463468,0.51,0.65,0.8261961026,0.6035,-0.322,0.6840294219,0.17350000000000002,-0.07200000000000001,0.1878463468,0.43,-0.25,0.4973932046
2020-04-16 14:30:00,0.6635,0.5705,0.8750442846,0.1635,-0.0795,0.1818034653,0.5,0.65,0.8200609733,0.5835,-0.3195,0.665246195,0.1635,-0.0795,0.1818034653,0.42,-0.24,0.4837354649
2020-04-16 15:00:00,0.639,0.5650000000000001,0.8529630707,0.139,-0.105,0.1742010333,0.5,0.67,0.8360023923000001,0.559,-0.305,0.6367935301000001,0.139,-0.105,0.1742010333,0.42,-0.2,0.46518813400000003
2020-04-16 15:30:00,0.6405000000000001,0.5545,0.8471779624,0.1505,-0.0855,0.1730910165,0.49,0.64,0.8060397013,0.5605,-0.3055,0.6383498257,0.1505,-0.0855,0.1730910165,0.41000000000000003,-0.22,0.46529560500000006
2020-04-16 16:00:00,0.6980000000000001,0.5405,0.8828047632,0.168,-0.059500000000000004,0.1782252788,0.53,0.6000000000000001,0.8005623024,0.618,-0.2795,0.6782656191,0.168,-0.059500000000000004,0.1782252788,0.45,-0.22,0.5008991915000001
2020-04-16 16:30:00,0.7565000000000001,0.14750000000000002,0.7707454184,0.1665,-0.0625,0.1778440328,0.59,0.21,0.6262587325,0.7265,0.1075,0.7344103077,0.1665,-0.0625,0.1778440328,0.56,0.17,0.5852349955
2020-04-16 17:00:00,0.8555,0.2485,0.8908605390000001,0.1655,-0.061500000000000006,0.1765573561,0.6900000000000001,0.31,0.756439026,0.8155,-0.0015,0.8155013795,0.1655,-0.061500000000000006,0.1765573561,0.65,0.06,0.6527633568
2020-04-16 17:30:00,0.997,0.5700000000000001,1.1484376344,0.147,-0.06,0.1587734235,0.85,0.63,1.0580170131,0.907,-0.31,0.9585139540000001,0.147,-0.06,0.1587734235,0.76,-0.25,0.8000624976
2020-04-16 18:00:00,1.088,0.5630000000000001,1.2250359178,0.168,-0.067,0.1808673547,0.92,0.63,1.1150336318,1.008,-0.317,1.056670715,0.168,-0.067,0.1808673547,0.84,-0.25,0.8764131446000001
2020-04-16 18:30:00,1.1395,0.1715,1.1523335021,0.1495,-0.0685,0.1644460398,0.99,0.24,1.0186756108,1.0995,0.0915,1.1033007296,0.1495,-0.0685,0.1644460398,0.9500000000000001,0.16,0.9633794683
2020-04-16 19:00:00,1.145,0.158,1.1558499038,0.125,-0.062,0.1395313585,1.02,0.22,1.0434557969,1.115,0.11800000000000001,1.1212265605,0.125,-0.062,0.1395313585,0.99,0.18,1.0062305899
2020-04-16 19:30:00,1.1215,0.1635,1.1333554165,0.1115,-0.0565,0.124998,1.01,0.22,1.0336827366,1.0815,0.12350000000000001,1.088528594,0.1115,-0.0565,0.124998,0.97,0.18,0.9865596789000001
2020-04-16 20:00:00,1.091,0.21050000000000002,1.111121618,0.151,-0.059500000000000004,0.1622998768,0.9400000000000001,0.27,0.9780081799,1.051,0.0505,1.0522125498,0.151,-0.059500000000000004,0.1622998768,0.9,0.11,0.9066973034
2020-04-16 20:30:00,1.1045,0.5725,1.2440564698,0.1645,-0.0575,0.17425986340000002,0.9400000000000001,0.63,1.1315917992,1.0245,-0.3275,1.0755726382,0.1645,-0.0575,0.17425986340000002,0.86,-0.27,0.9013878189000001
2020-04-16 21:00:00,1.1055,0.5695,1.2435676499000001,0.1655,-0.060500000000000005,0.1762115206,0.9400000000000001,0.63,1.1315917992,1.0255,-0.3305,1.0774416458,0.1655,-0.060500000000000005,0.1762115206,0.86,-0.27,0.9013878189000001
2020-04-16 21:30:00,1.0765,0.5055000000000001,1.1892781424,0.1665,-0.0645,0.1785567137,0.91,0.5700000000000001,1.0737783756,0.9965,-0.2545,1.0284855371,0.1665,-0.0645,0.1785567137,0.8300000000000001,-0.19,0.8514693183
2020-04-16 22:00:00,0.9945,0.121,1.0018339433,0.1545,-0.059000000000000004,0.1653821333,0.84,0.18,0.8590692638,0.9545,0.081,0.9579307125000001,0.1545,-0.059000000000000004,0.1653821333,0.8,0.14,0.8121576202
2020-04-16 22:30:00,0.921,0.1115,0.9277247706,0.161,-0.0585,0.1712987157,0.76,0.17,0.7787810989,0.881,0.07150000000000001,0.8838966286000001,0.161,-0.0585,0.1712987157,0.72,0.13,0.731641989
2020-04-16 23:00:00,0.8765000000000001,0.124,0.8852277955000001,0.1865,-0.066,0.197833895,0.6900000000000001,0.19,0.7156814934,0.8365,0.084,0.8407069941,0.1865,-0.066,0.197833895,0.65,0.15,0.6670832032
2020-04-16 23:30:00,0.7865000000000001,0.1695,0.8045573317,0.1665,-0.060500000000000005,0.1771510655,0.62,0.23,0.6612866247,0.7465,0.0395,0.7475443131,0.1665,-0.060500000000000005,0.1771510655,0.58,0.1,0.5885575588
2020-04-17 00:00:00,0.7725000000000001,0.53,0.9368330961,0.1625,-0.06,0.173223122,0.61,0.59,0.8486459804,0.6825,-0.35000000000000003,0.7670112450000001,0.1625,-0.06,0.173223122,0.52,-0.29,0.5953990259
2020-04-17 00:30:00,0.738,0.528,0.9074293361,0.158,-0.062,0.1697291961,0.58,0.59,0.8273451517,0.648,-0.352,0.7374333868,0.158,-0.062,0.1697291961,0.49,-0.29,0.5693856338000001
2020-04-17 01:00:00,0.6935,0.14200000000000002,0.7078885859,0.1535,-0.058,0.1640921997,0.54,0.2,0.5758472020000001,0.6635,0.022,0.6638646323,0.1535,-0.058,0.1640921997,0.51,0.08,0.51623638
2020-04-17 01:30:00,0.7875000000000001,0.111,0.7952843831,0.1675,-0.059000000000000004,0.17758730250000002,0.62,0.17,0.6428841264,0.7575000000000001,0.061,0.7599521367000001,0.1675,-0.059000000000000004,0.17758730250000002,0.59,0.12,0.6020797289
2020-04-17 02:00:00,0.897,0.115,0.9043417496,0.157,-0.055,0.166355042,0.74,0.17,0.7592759709,0.857,0.065,0.8594614593000001,0.157,-0.055,0.166355042,0.7000000000000001,0.12,0.7102112362
2020-04-17 02:30:00,0.8955000000000001,0.116,0.9029818658000001,0.1555,-0.054,0.1646093861,0.74,0.17,0.7592759709,0.8555,0.066,0.8580421027,0.1555,-0.054,0.1646093861,0.7000000000000001,0.12,0.7102112362
2020-04-17 03:00:00,0.872,0.129,0.8814902155000001,0.182,-0.061,0.1919505145,0.6900000000000001,0.19,0.7156814934,0.842,0.079,0.8456979366,0.182,-0.061,0.1919505145,0.66,0.14,0.6746851117
2020-04-17 03:30:00,0.8275,0.1105,0.8348451952,0.1975,-0.059500000000000004,0.2062680295,0.63,0.17,0.6525335240000001,0.7875000000000001,0.07050000000000001,0.7906494166,0.1975,-0.059500000000000004,0.2062680295,0.59,0.13,0.6041522987
2020-04-17 04:00:00,0.8170000000000001,0.105,0.8237196125,0.217,-0.065,0.2265259367,0.6000000000000001,0.17,0.6236184731000001,0.777,0.065,0.7797140501000001,0.217,-0.065,0.2265259367,0.56,0.13,0.5748912941000001
2020-04-17 04:30:00,0.7685000000000001,0.1015,0.7751738515000001,0.1685,-0.0585,0.1783661963,0.6000000000000001,0.16,0.6209669879,0.7285,0.061500000000000006,0.7310913076000001,0.1685,-0.0585,0.1783661963,0.56,0.12,0.5727128425
2020-04-17 05:00:00,0.729,0.095,0.7351639273,0.139,-0.055,0.1494857853,0.59,0.15,0.6087692502000001,0.6890000000000001,0.045,0.6904679573,0.139,-0.055,0.1494857853,0.55,0.1,0.5590169944
2020-04-17 05:30:00,0.7445,0.0965,0.75072798,0.1545,-0.07350000000000001,0.1710920805,0.59,0.17,0.6140032573,0.7145,0.0465,0.7160115223,0.1545,-0.07350000000000001,0.1710920805,0.56,0.12,0.5727128425
2020-04-17 06:00:00,0.7585000000000001,0.0985,0.7648689430000001,0.1685,-0.061500000000000006,0.17937251740000001,0.59,0.16,0.6113100686,0.7285,0.0485,0.7301126625000001,0.1685,-0.061500000000000006,0.17937251740000001,0.56,0.11,0.5707013229
2020-04-17 06:30:00,0.8045,0.099,0.8105684734,0.1945,-0.07100000000000001,0.20705373700000002,0.61,0.17,0.6332456080000001,0.7645000000000001,0.059000000000000004,0.7667732716,0.1945,-0.07100000000000001,0.20705373700000002,0.5700000000000001,0.13,0.5846366393
2020-04-17 07:00:00,0.8345,0.114,0.8422507050000001,0.1945,-0.076,0.20882109570000001,0.64,0.19,0.6676076692,0.8045,0.074,0.8078961876,0.1945,-0.076,0.20882109570000001,0.61,0.15,0.628171951
2020-04-17 07:30:00,0.8915000000000001,0.134,0.9015144203000001,0.2315,-0.08600000000000001,0.24695799240000002,0.66,0.22,0.6957010852000001,0.8515,0.094,0.8566727788,0.2315,-0.08600000000000001,0.24695799240000002,0.62,0.18,0.6456004957
2020-04-17 08:00:00,0.9390000000000001,0.18,0.9560967524,0.209,-0.09,0.2275543891,0.73,0.27,0.7783315489,0.899,0.04,0.8998894377000001,0.209,-0.09,0.2275543891,0.6900000000000001,0.13,0.7021395873
2020-04-17 08:30:00,0.993,0.56,1.140021491,0.223,-0.09,0.24047661010000002,0.77,0.65,1.0076705811,0.903,-0.32,0.9580234861,0.223,-0.09,0.24047661010000002,0.68,-0.23,0.7178439942
2020-04-17 09:00:00,0.966,0.5815,1.1275186251,0.186,-0.0785,0.20188672570000002,0.78,0.66,1.021763182,0.886,-0.3085,0.9381728252,0.186,-0.0785,0.20188672570000002,0.7000000000000001,-0.23,0.7368174808
2020-04-17 09:30:00,0.9495,0.5700000000000001,1.1074521434,0.17950000000000002,-0.12,0.2159172295,0.77,0.6900000000000001,1.033924562,0.8695,-0.31,0.9231090131,0.17950000000000002,-0.12,0.2159172295,0.6900000000000001,-0.19,0.7156814934
2020-04-17 10:00:00,0.878,0.583,1.053932161,0.278,-0.137,0.3099241843,0.6000000000000001,0.72,0.9372299611,0.798,-0.307,0.8550163741,0.278,-0.137,0.3099241843,0.52,-0.17,0.5470831747
2020-04-17 10:30:00,0.781,0.589,0.9782034553000001,0.301,-0.111,0.32081458820000003,0.48,0.7000000000000001,0.8487638070000001,0.7010000000000001,-0.311,0.7668911266,0.301,-0.111,0.32081458820000003,0.4,-0.2,0.4472135955
2020-04-17 11:00:00,0.735,0.3435,0.8113058918,0.335,-0.10650000000000001,0.3515213365,0.4,0.45,0.6020797289,0.685,-0.0565,0.6873261598,0.335,-0.10650000000000001,0.3515213365,0.35000000000000003,0.05,0.3535533906
2020-04-17 11:30:00,0.6880000000000001,0.166,0.7077428912,0.358,-0.114,0.3757126562,0.33,0.28,0.4327817002,0.668,0.116,0.6779970501,0.358,-0.114,0.3757126562,0.31,0.23,0.3860051813
