Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-17 12:00:00,0.754,0.1665,0.7721646521000001,0.314,-0.1535,0.3495114447,0.44,0.32,0.5440588203,0.724,0.1165,0.7333132005,0.314,-0.1535,0.3495114447,0.41000000000000003,0.27,0.4909175083
2020-04-17 12:30:00,0.8865000000000001,0.158,0.9004700162,0.2565,-0.14200000000000002,0.2931829634,0.63,0.30000000000000004,0.697782201,0.8565,0.108,0.863282254,0.2565,-0.14200000000000002,0.2931829634,0.6000000000000001,0.25,0.65
2020-04-17 13:00:00,0.9065000000000001,0.1405,0.9173235525000001,0.2565,-0.08950000000000001,0.2716661554,0.65,0.23,0.6894925670000001,0.8765000000000001,0.1005,0.8822428804,0.2565,-0.08950000000000001,0.2716661554,0.62,0.19,0.6484597135
2020-04-17 13:30:00,0.921,0.1495,0.9330547947000001,0.301,-0.1005,0.3173346026,0.62,0.25,0.6685057965,0.891,0.0995,0.8965384822,0.301,-0.1005,0.3173346026,0.59,0.2,0.6229767251
2020-04-17 14:00:00,0.9510000000000001,0.136,0.9606752833000001,0.261,-0.164,0.30824827660000004,0.6900000000000001,0.30000000000000004,0.7523961722,0.911,0.096,0.9160442129,0.261,-0.164,0.30824827660000004,0.65,0.26,0.7000714249000001
2020-04-17 14:30:00,0.9885,0.15,0.9998161081,0.2685,-0.15,0.307558531,0.72,0.30000000000000004,0.78,0.9485,0.11,0.9548571883,0.2685,-0.15,0.307558531,0.68,0.26,0.7280109889
2020-04-17 15:00:00,0.9745,0.1535,0.9865153319000001,0.24450000000000002,-0.1165,0.2708366666,0.73,0.27,0.7783315489,0.9445,0.10350000000000001,0.9501539349,0.24450000000000002,-0.1165,0.2708366666,0.7000000000000001,0.22,0.7337574531000001
2020-04-17 15:30:00,0.9585,0.1385,0.9684546969000001,0.2185,-0.0815,0.23320484560000002,0.74,0.22,0.7720103626,0.9285,0.0985,0.9337100728000001,0.2185,-0.0815,0.23320484560000002,0.71,0.18,0.7324616031000001
2020-04-17 16:00:00,0.973,0.14350000000000002,0.9835249107,0.273,-0.0965,0.2895535356,0.7000000000000001,0.24,0.74,0.9430000000000001,0.0935,0.9476240024,0.273,-0.0965,0.2895535356,0.67,0.19,0.6964194139000001
2020-04-17 16:30:00,1.007,0.1525,1.0184818359,0.267,-0.08750000000000001,0.2809719737,0.74,0.24,0.7779460136,0.977,0.10250000000000001,0.9823620768,0.267,-0.08750000000000001,0.2809719737,0.71,0.19,0.734982993
2020-04-17 17:00:00,1.081,0.16,1.0927767384,0.271,-0.09,0.28555384780000004,0.81,0.25,0.8477027781,1.041,0.12,1.0478936015,0.271,-0.09,0.28555384780000004,0.77,0.21,0.7981227976
2020-04-17 17:30:00,1.2005,0.41500000000000004,1.2702067745,0.2605,-0.075,0.2710816298,0.9400000000000001,0.49,1.0600471688,1.1405,-0.135,1.1484621239,0.2605,-0.075,0.2710816298,0.88,-0.06,0.8820430828
2020-04-17 18:00:00,1.2395,0.1605,1.2498481908,0.2795,-0.08950000000000001,0.2934799823,0.96,0.25,0.9920181450000001,1.1995,0.12050000000000001,1.205537432,0.2795,-0.08950000000000001,0.2934799823,0.92,0.21,0.9436630755000001
2020-04-17 18:30:00,1.344,0.1695,1.3546461715,0.28400000000000003,-0.1005,0.30125778000000003,1.06,0.27,1.0938464243000001,1.304,0.1295,1.3104145336,0.28400000000000003,-0.1005,0.30125778000000003,1.02,0.23,1.0456098699
2020-04-17 19:00:00,1.305,0.17,1.3160262155,0.28500000000000003,-0.1,0.3020347662,1.02,0.27,1.0551303237,1.2650000000000001,0.13,1.2716622979,0.28500000000000003,-0.1,0.3020347662,0.98,0.23,1.0066280346
2020-04-17 19:30:00,1.2395,0.158,1.2495296115,0.2695,-0.092,0.2847705216,0.97,0.25,1.0016985575,1.1995,0.11800000000000001,1.2052901103,0.2695,-0.092,0.2847705216,0.93,0.21,0.9534149149000001
2020-04-17 20:00:00,1.172,0.215,1.1915573843,0.28200000000000003,-0.095,0.2975718401,0.89,0.31,0.9424436323000001,1.1320000000000001,0.035,1.1325409485,0.28200000000000003,-0.095,0.2975718401,0.85,0.13,0.8598837131
2020-04-17 20:30:00,1.165,0.5495,1.2880897678,0.265,-0.09050000000000001,0.2800272308,0.9,0.64,1.1043550154,1.075,-0.3405,1.1276370205,0.265,-0.09050000000000001,0.2800272308,0.81,-0.25,0.8477027781
2020-04-17 21:00:00,1.1675,0.549,1.2901384616,0.2275,-0.081,0.2414896478,0.9400000000000001,0.63,1.1315917992,1.0775,-0.331,1.1271944154,0.2275,-0.081,0.2414896478,0.85,-0.25,0.8860022573
2020-04-17 21:30:00,1.097,0.5675,1.2350972634,0.28700000000000003,-0.0925,0.3015381402,0.81,0.66,1.044844486,1.017,-0.3225,1.0669092042,0.28700000000000003,-0.0925,0.3015381402,0.73,-0.23,0.7653757247
2020-04-17 22:00:00,1.054,0.4385,1.1415770889,0.264,-0.0815,0.2762937748,0.79,0.52,0.9457801013,0.984,-0.1915,1.0024610965,0.264,-0.0815,0.2762937748,0.72,-0.11,0.7283543094
2020-04-17 22:30:00,0.983,0.123,0.9906654329000001,0.28300000000000003,-0.08700000000000001,0.2960709374,0.7000000000000001,0.21,0.7308214556,0.9430000000000001,0.083,0.946645657,0.28300000000000003,-0.08700000000000001,0.2960709374,0.66,0.17,0.6815423685
2020-04-17 23:00:00,0.9085000000000001,0.11900000000000001,0.9162604706,0.2985,-0.101,0.3151241819,0.61,0.22,0.6484597135,0.8685,0.079,0.8720855749,0.2985,-0.101,0.3151241819,0.5700000000000001,0.18,0.5977457654
2020-04-17 23:30:00,0.8325,0.1145,0.8403371347,0.3025,-0.0955,0.31721680280000003,0.53,0.21,0.5700877125,0.8025,0.0745,0.8059506809,0.3025,-0.0955,0.31721680280000003,0.5,0.17,0.5281098371
2020-04-18 00:00:00,0.774,0.109,0.781637384,0.224,-0.061,0.23215727430000002,0.55,0.17,0.5756735186,0.744,0.069,0.7471927462,0.224,-0.061,0.23215727430000002,0.52,0.13,0.5360037313
2020-04-18 00:30:00,0.736,0.114,0.7447764765,0.20600000000000002,-0.066,0.2163145857,0.53,0.18,0.5597320788,0.706,0.064,0.7088949146,0.20600000000000002,-0.066,0.2163145857,0.5,0.13,0.5166236541
2020-04-18 01:00:00,0.756,0.101,0.7627168544,0.256,-0.089,0.2710295187,0.5,0.19,0.5348831648,0.716,0.061,0.7185937656,0.256,-0.089,0.2710295187,0.46,0.15,0.4838388161
2020-04-18 01:30:00,0.8345,0.10350000000000001,0.8408938696,0.20450000000000002,-0.0665,0.21504069380000002,0.63,0.17,0.6525335240000001,0.7945,0.0635,0.7970335627,0.20450000000000002,-0.0665,0.21504069380000002,0.59,0.13,0.6041522987
2020-04-18 02:00:00,0.9485,0.10350000000000001,0.9541302322,0.2685,-0.08650000000000001,0.2820895248,0.68,0.19,0.7060453243,0.9085000000000001,0.0635,0.9107164762000001,0.2685,-0.08650000000000001,0.2820895248,0.64,0.15,0.6573431372
2020-04-18 02:30:00,0.967,0.10550000000000001,0.9727380171000001,0.267,-0.0845,0.2800522273,0.7000000000000001,0.19,0.7253275122,0.937,0.0655,0.9392865644,0.267,-0.0845,0.2800522273,0.67,0.15,0.6865857558
2020-04-18 03:00:00,0.9375,0.1115,0.9441072503000001,0.23750000000000002,-0.0685,0.2471811077,0.7000000000000001,0.18,0.72277244,0.9075000000000001,0.07150000000000001,0.910312309,0.23750000000000002,-0.0685,0.2471811077,0.67,0.14,0.6844705983
2020-04-18 03:30:00,0.8855000000000001,0.10300000000000001,0.8914702743,0.24550000000000002,-0.067,0.2544783881,0.64,0.17,0.6621933252000001,0.8455,0.063,0.847843883,0.24550000000000002,-0.067,0.2544783881,0.6000000000000001,0.13,0.6139218191
2020-04-18 04:00:00,0.8615,0.10450000000000001,0.8678147844,0.2515,-0.0755,0.2625880805,0.61,0.18,0.6360031446000001,0.8315,0.0545,0.8332841652,0.2515,-0.0755,0.2625880805,0.58,0.13,0.5943904441
2020-04-18 04:30:00,0.8335,0.10550000000000001,0.8401502842,0.24350000000000002,-0.0745,0.25464190540000003,0.59,0.18,0.6168468205000001,0.7935,0.0555,0.7954385583,0.24350000000000002,-0.0745,0.25464190540000003,0.55,0.13,0.565154846
2020-04-18 05:00:00,0.785,0.0985,0.7911556421,0.255,-0.0815,0.2677073962,0.53,0.18,0.5597320788,0.755,0.0485,0.7565561777,0.255,-0.0815,0.2677073962,0.5,0.13,0.5166236541
2020-04-18 05:30:00,0.7785000000000001,0.10650000000000001,0.7857509147,0.23850000000000002,-0.07350000000000001,0.2495686278,0.54,0.18,0.5692099788,0.7485,0.0565,0.7506294026,0.23850000000000002,-0.07350000000000001,0.2495686278,0.51,0.13,0.5263078947000001
2020-04-18 06:00:00,0.8075,0.1005,0.8137299921000001,0.20750000000000002,-0.059500000000000004,0.2158622246,0.6000000000000001,0.16,0.6209669879,0.7775000000000001,0.060500000000000005,0.7798503061000001,0.20750000000000002,-0.059500000000000004,0.2158622246,0.5700000000000001,0.12,0.5824946352
2020-04-18 06:30:00,0.8395,0.128,0.8492021255000001,0.1995,-0.062,0.20891206280000002,0.64,0.19,0.6676076692,0.8095,0.088,0.8142691508000001,0.1995,-0.062,0.20891206280000002,0.61,0.15,0.628171951
2020-04-18 07:00:00,0.8695,0.1335,0.8796888655,0.2695,-0.0765,0.2801472827,0.6000000000000001,0.21,0.6356886030000001,0.8395,0.0935,0.8446907718000001,0.2695,-0.0765,0.2801472827,0.5700000000000001,0.17,0.5948108943
2020-04-18 07:30:00,0.914,0.14350000000000002,0.9251963305,0.274,-0.0765,0.2844789096,0.64,0.22,0.6767569726,0.884,0.0935,0.8889309591000001,0.274,-0.0765,0.2844789096,0.61,0.17,0.6332456080000001
2020-04-18 08:00:00,0.935,0.1385,0.945202227,0.275,-0.0815,0.28682268040000003,0.66,0.22,0.6957010852000001,0.905,0.08850000000000001,0.909316914,0.275,-0.0815,0.28682268040000003,0.63,0.17,0.6525335240000001
2020-04-18 08:30:00,0.9895,0.5665,1.1401896772,0.2495,-0.07350000000000001,0.2601009419,0.74,0.64,0.9783659847,0.9095000000000001,-0.3135,0.9620148128,0.2495,-0.07350000000000001,0.2601009419,0.66,-0.24,0.7022819946000001
2020-04-18 09:00:00,0.992,0.588,1.1531730139,0.242,-0.082,0.2555151659,0.75,0.67,1.0056838469,0.902,-0.322,0.9577515335000001,0.242,-0.082,0.2555151659,0.66,-0.24,0.7022819946000001
2020-04-18 09:30:00,0.9595,0.4025,1.0405030034,0.23950000000000002,-0.0675,0.2488302634,0.72,0.47000000000000003,0.8598255637000001,0.8895000000000001,-0.14750000000000002,0.9016465494,0.23950000000000002,-0.0675,0.2488302634,0.65,-0.08,0.6549045732000001
2020-04-18 10:00:00,0.931,0.14450000000000002,0.9421471488000001,0.231,-0.0655,0.24010674710000002,0.7000000000000001,0.21,0.7308214556,0.901,0.10450000000000001,0.9070398282000001,0.231,-0.0655,0.24010674710000002,0.67,0.17,0.6912307864
2020-04-18 10:30:00,0.9375,0.1375,0.9475296829000001,0.23750000000000002,-0.07250000000000001,0.2483193508,0.7000000000000001,0.21,0.7308214556,0.9075000000000001,0.0975,0.9127225756,0.23750000000000002,-0.07250000000000001,0.2483193508,0.67,0.17,0.6912307864
2020-04-18 11:00:00,0.9485,0.14250000000000002,0.9591446710000001,0.2185,-0.0675,0.22868865300000002,0.73,0.21,0.7596051606,0.9185000000000001,0.10250000000000001,0.9242015473,0.2185,-0.0675,0.22868865300000002,0.7000000000000001,0.17,0.7203471385
2020-04-18 11:30:00,0.99,0.14100000000000001,0.9999905,0.23,-0.069,0.2401270497,0.76,0.21,0.7884795495,0.96,0.101,0.9652983995000001,0.23,-0.069,0.2401270497,0.73,0.17,0.7495331881
2020-04-18 12:00:00,1.0385,0.1355,1.0473024873,0.2185,-0.0645,0.2278212018,0.8200000000000001,0.2,0.8440379138,0.9985,0.10550000000000001,1.0040580163,0.2185,-0.0645,0.2278212018,0.78,0.17,0.7983107165000001
2020-04-18 12:30:00,1.0585,0.135,1.0670741539,0.20850000000000002,-0.065,0.2183970009,0.85,0.2,0.8732124598000001,1.0185,0.095,1.0229209402,0.20850000000000002,-0.065,0.2183970009,0.81,0.16,0.8256512581000001
2020-04-18 13:00:00,1.0965,0.1345,1.1047182899,0.2265,-0.0655,0.2357806184,0.87,0.2,0.8926925563,1.0565,0.0845,1.0598738132,0.2265,-0.0655,0.2357806184,0.8300000000000001,0.15,0.8434453154
2020-04-18 13:30:00,1.08,0.1305,1.0878558039,0.2,-0.059500000000000004,0.2086630058,0.88,0.19,0.9002777349000001,1.03,0.09050000000000001,1.0339682055,0.2,-0.059500000000000004,0.2086630058,0.8300000000000001,0.15,0.8434453154
2020-04-18 14:00:00,1.014,0.131,1.0224270145,0.184,-0.059000000000000004,0.19322784480000002,0.8300000000000001,0.19,0.8514693183,0.974,0.091,0.9782417902,0.184,-0.059000000000000004,0.19322784480000002,0.79,0.15,0.8041144197000001
2020-04-18 14:30:00,0.9845,0.129,0.9929155301,0.1945,-0.061,0.2038412372,0.79,0.19,0.8125269226,0.9445,0.089,0.9486839569000001,0.1945,-0.061,0.2038412372,0.75,0.15,0.7648529270000001
2020-04-18 15:00:00,0.992,0.1295,1.000417038,0.182,-0.060500000000000005,0.19179220530000002,0.81,0.19,0.8319855768000001,0.9520000000000001,0.08950000000000001,0.9561978090000001,0.182,-0.060500000000000005,0.19179220530000002,0.77,0.15,0.7844743463
2020-04-18 15:30:00,1.0185,0.1335,1.0272120034,0.1685,-0.0565,0.17772028580000002,0.85,0.19,0.8709764635,0.9885,0.0935,0.9929121311,0.1685,-0.0565,0.17772028580000002,0.8200000000000001,0.15,0.8336066219
2020-04-18 16:00:00,1.045,0.125,1.0524495237,0.17500000000000002,-0.055,0.18343936330000002,0.87,0.18,0.8884255737000001,1.005,0.085,1.0085881221,0.17500000000000002,-0.055,0.18343936330000002,0.8300000000000001,0.14,0.8417244205000001
2020-04-18 16:30:00,1.077,0.1245,1.0841721496,0.187,-0.0555,0.1950621696,0.89,0.18,0.9080198236,1.037,0.0845,1.0404370476,0.187,-0.0555,0.1950621696,0.85,0.14,0.8614522622
2020-04-18 17:00:00,1.1075,0.196,1.1247098515,0.17750000000000002,-0.054,0.1855323422,0.93,0.25,0.9630160954,1.0675,0.016,1.0676198996,0.17750000000000002,-0.054,0.1855323422,0.89,0.07,0.8927485648
2020-04-18 17:30:00,1.2165,0.1655,1.2277061945,0.1565,-0.0545,0.1657181342,1.06,0.22,1.0825894882,1.1765,0.0855,1.1796026873,0.1565,-0.0545,0.1657181342,1.02,0.14,1.0295630141
2020-04-18 18:00:00,1.363,0.5225000000000001,1.459717524,0.17300000000000001,-0.0575,0.1823053757,1.19,0.58,1.3238202295,1.2730000000000001,-0.24750000000000003,1.296836632,0.17300000000000001,-0.0575,0.1823053757,1.1,-0.19,1.1162884932
2020-04-18 18:30:00,1.3815,0.5995,1.5059689572,0.1715,-0.060500000000000005,0.1818584614,1.21,0.66,1.3782960495,1.2815,-0.3005,1.3162608024,0.1715,-0.060500000000000005,0.1818584614,1.11,-0.24,1.1356495938
2020-04-18 19:00:00,1.387,0.596,1.5096307495999999,0.167,-0.064,0.178843507,1.22,0.66,1.3870832708,1.297,-0.304,1.332150517,0.167,-0.064,0.178843507,1.13,-0.24,1.1552056094
2020-04-18 19:30:00,1.336,0.595,1.4625050427000001,0.176,-0.065,0.1876192954,1.16,0.66,1.3346160497000001,1.236,-0.315,1.275508134,0.176,-0.065,0.1876192954,1.06,-0.25,1.0890821824
2020-04-18 20:00:00,1.263,0.5865,1.3925341109,0.17300000000000001,-0.0635,0.1842857835,1.09,0.65,1.2690941651,1.173,-0.3335,1.2194881097999999,0.17300000000000001,-0.0635,0.1842857835,1.0,-0.27,1.0358088627
2020-04-18 20:30:00,1.2275,0.5685,1.3527558908000001,0.17750000000000002,-0.061500000000000006,0.1878523356,1.05,0.63,1.2244998979,1.1375,-0.3415,1.1876567265,0.17750000000000002,-0.061500000000000006,0.1878523356,0.96,-0.28,1.0
2020-04-18 21:00:00,1.192,0.5670000000000001,1.3199821968,0.162,-0.063,0.1738188712,1.03,0.63,1.2073938877,1.102,-0.343,1.1541460046,0.162,-0.063,0.1738188712,0.9400000000000001,-0.28,0.9808159868
2020-04-18 21:30:00,1.1415,0.5695,1.2756772711,0.1615,-0.060500000000000005,0.1724601403,0.98,0.63,1.1650321884000001,1.0515,-0.3405,1.1052567575,0.1615,-0.060500000000000005,0.1724601403,0.89,-0.28,0.9330058949000001
2020-04-18 22:00:00,1.0675,0.293,1.1069802392,0.1575,-0.057,0.16749701490000002,0.91,0.35000000000000003,0.9749871794,1.0075,-0.107,1.0131659538,0.1575,-0.057,0.16749701490000002,0.85,-0.05,0.8514693183
2020-04-18 22:30:00,1.0135,0.2995,1.0568266178,0.1935,-0.060500000000000005,0.202737515,0.8200000000000001,0.36,0.8955445271,0.9535,-0.1005,0.9587817791000001,0.1935,-0.060500000000000005,0.202737515,0.76,-0.04,0.7610519036000001
2020-04-18 23:00:00,0.9505,0.53,1.0882785719,0.1605,-0.06,0.1713483294,0.79,0.59,0.9860020284000001,0.8705,-0.36,0.9420033174,0.1605,-0.06,0.1713483294,0.71,-0.30000000000000004,0.7707788269
2020-04-18 23:30:00,0.889,0.5315,1.0357669863,0.169,-0.0585,0.1788386144,0.72,0.59,0.9308598176,0.799,-0.3685,0.8798825206,0.169,-0.0585,0.1788386144,0.63,-0.31,0.7021395873
2020-04-19 00:00:00,0.834,0.5325,0.9895010106000001,0.164,-0.0575,0.1737879455,0.67,0.59,0.8927485648,0.754,-0.3675,0.8387921375,0.164,-0.0575,0.1737879455,0.59,-0.31,0.6664833081
2020-04-19 00:30:00,0.784,0.171,0.8024319286,0.17400000000000002,-0.059000000000000004,0.1837307813,0.61,0.23,0.6519202405,0.734,-0.009000000000000001,0.7340551750000001,0.17400000000000002,-0.059000000000000004,0.1837307813,0.56,0.05,0.5622277119
2020-04-19 01:00:00,0.784,0.513,0.9369231559000001,0.164,-0.057,0.1736231551,0.62,0.5700000000000001,0.8421995013,0.6940000000000001,-0.357,0.780438979,0.164,-0.057,0.1736231551,0.53,-0.30000000000000004,0.6090155991
2020-04-19 01:30:00,0.8885000000000001,0.5055000000000001,1.022234073,0.17850000000000002,-0.0545,0.1866346699,0.71,0.56,0.9042676595,0.7985,-0.35450000000000004,0.8736546801,0.17850000000000002,-0.0545,0.1866346699,0.62,-0.30000000000000004,0.6887670143
2020-04-19 02:00:00,0.972,0.2505,1.003760056,0.202,-0.059500000000000004,0.2105807446,0.77,0.31,0.8300602388,0.922,-0.0995,0.9273533577,0.202,-0.059500000000000004,0.2105807446,0.72,-0.04,0.7211102551
2020-04-19 02:30:00,1.0205,0.5205000000000001,1.1455743101,0.21050000000000002,-0.059500000000000004,0.2187475714,0.81,0.58,0.9962429423,0.9305,-0.35950000000000004,0.9975322050000001,0.21050000000000002,-0.059500000000000004,0.2187475714,0.72,-0.30000000000000004,0.78
2020-04-19 03:00:00,0.9845,0.5155000000000001,1.111296765,0.2245,-0.0745,0.2365385804,0.76,0.59,0.9621330469,0.8945000000000001,-0.3645,0.9659143337,0.2245,-0.0745,0.2365385804,0.67,-0.29,0.7300684899000001
2020-04-19 03:30:00,0.9565,0.5165000000000001,1.0870439273999999,0.17650000000000002,-0.053500000000000006,0.1844302036,0.78,0.5700000000000001,0.9660745313,0.8665,-0.3635,0.9396565862,0.17650000000000002,-0.053500000000000006,0.1844302036,0.6900000000000001,-0.31,0.756439026
2020-04-19 04:00:00,0.8845000000000001,0.5185000000000001,1.0252719152,0.14450000000000002,-0.051500000000000004,0.1534030639,0.74,0.5700000000000001,0.9340770846,0.8045,-0.36150000000000004,0.8819878117000001,0.14450000000000002,-0.051500000000000004,0.1534030639,0.66,-0.31,0.729177619
2020-04-19 04:30:00,0.863,0.5185000000000001,1.006782623,0.14300000000000002,-0.051500000000000004,0.15199095370000001,0.72,0.5700000000000001,0.9183136719,0.773,-0.36150000000000004,0.8533529457,0.14300000000000002,-0.051500000000000004,0.15199095370000001,0.63,-0.31,0.7021395873
2020-04-19 05:00:00,0.8285,0.5145000000000001,0.9752550948,0.14850000000000002,-0.0555,0.1585323311,0.68,0.5700000000000001,0.8872992731,0.7385,-0.3655,0.8239978762,0.14850000000000002,-0.0555,0.1585323311,0.59,-0.31,0.6664833081
2020-04-19 05:30:00,0.8255,0.517,0.9740324687,0.14550000000000002,-0.053,0.154852349,0.68,0.5700000000000001,0.8872992731,0.7355,-0.363,0.8202007376,0.14550000000000002,-0.053,0.154852349,0.59,-0.31,0.6664833081
2020-04-19 06:00:00,0.8310000000000001,0.5305,0.9858961659000001,0.151,-0.0495,0.15890641900000002,0.68,0.58,0.8937561189000001,0.741,-0.35950000000000004,0.8236026044,0.151,-0.0495,0.15890641900000002,0.59,-0.31,0.6664833081
2020-04-19 06:30:00,0.8535,0.531,1.0051981148,0.1635,-0.059000000000000004,0.1738195904,0.6900000000000001,0.59,0.9078546139,0.7735000000000001,-0.34900000000000003,0.8485889759,0.1635,-0.059000000000000004,0.1738195904,0.61,-0.29,0.6754257916
2020-04-19 07:00:00,0.911,0.5515,1.0649287535,0.171,-0.0585,0.18072977070000001,0.74,0.61,0.9590099061,0.8310000000000001,-0.3285,0.8935733042,0.171,-0.0585,0.18072977070000001,0.66,-0.27,0.7130918594
2020-04-19 07:30:00,0.9480000000000001,0.552,1.0969995442,0.178,-0.058,0.1872111108,0.77,0.61,0.9823441352000001,0.858,-0.328,0.9185575649000001,0.178,-0.058,0.1872111108,0.68,-0.27,0.731641989
2020-04-19 08:00:00,0.979,0.5455,1.1207190772,0.169,-0.0545,0.1775704086,0.81,0.6000000000000001,1.008017857,0.889,-0.3245,0.9463726803,0.169,-0.0545,0.1775704086,0.72,-0.27,0.7689603371
2020-04-19 08:30:00,0.9995,0.556,1.1437378415000001,0.17950000000000002,-0.064,0.1905682293,0.8200000000000001,0.62,1.0280077821,0.9095000000000001,-0.324,0.9654875711,0.17950000000000002,-0.064,0.1905682293,0.73,-0.26,0.7749193506000001
2020-04-19 09:00:00,1.015,0.56,1.1592346613,0.185,-0.07,0.19780040440000002,0.8300000000000001,0.63,1.0420172743,0.935,-0.33,0.9915266008,0.185,-0.07,0.19780040440000002,0.75,-0.26,0.7937883849
2020-04-19 09:30:00,1.055,0.5630000000000001,1.1958235656,0.17500000000000002,-0.067,0.1873872995,0.88,0.63,1.082266141,0.965,-0.337,1.0221516522,0.17500000000000002,-0.067,0.1873872995,0.79,-0.27,0.8348652586
2020-04-19 10:00:00,1.0545,0.5655,1.1965619499,0.17450000000000002,-0.0645,0.1860389744,0.88,0.63,1.082266141,0.9645,-0.3345,1.0208577276,0.17450000000000002,-0.0645,0.1860389744,0.79,-0.27,0.8348652586
2020-04-19 10:30:00,1.0895,0.561,1.2254514474,0.17950000000000002,-0.059000000000000004,0.1889477441,0.91,0.62,1.1011357773000001,0.9995,-0.329,1.052255316,0.17950000000000002,-0.059000000000000004,0.1889477441,0.8200000000000001,-0.27,0.8633075929
2020-04-19 11:00:00,1.0845,0.5645,1.2226203417,0.14450000000000002,-0.0555,0.1547917956,0.9400000000000001,0.62,1.1260550608,0.9945,-0.3255,1.0464131593,0.14450000000000002,-0.0555,0.1547917956,0.85,-0.27,0.8918520057
2020-04-19 11:30:00,1.047,0.5705,1.1923419182,0.137,-0.0495,0.1456682876,0.91,0.62,1.1011357773000001,0.9570000000000001,-0.3195,1.008924799,0.137,-0.0495,0.1456682876,0.8200000000000001,-0.27,0.8633075929
2020-04-19 12:00:00,1.064,0.5695,1.206824863,0.134,-0.0505,0.1432000349,0.93,0.62,1.1177208954,0.974,-0.3205,1.0253761505,0.134,-0.0505,0.1432000349,0.84,-0.27,0.8823264702
2020-04-19 12:30:00,0.9985,0.5685,1.1489971714,0.17850000000000002,-0.061500000000000006,0.1887975106,0.8200000000000001,0.63,1.0340696302,0.9185000000000001,-0.3115,0.9698837559000001,0.17850000000000002,-0.061500000000000006,0.1887975106,0.74,-0.25,0.7810889834
2020-04-19 13:00:00,0.8655,0.579,1.041312273,0.1655,-0.061,0.1763838145,0.7000000000000001,0.64,0.9484724561000001,0.7855000000000001,-0.311,0.8448261656,0.1655,-0.061,0.1763838145,0.62,-0.25,0.6685057965
2020-04-19 13:30:00,0.8005,0.5865,0.9923620811,0.1705,-0.053500000000000006,0.1786966704,0.63,0.64,0.8980534505000001,0.7105,-0.3035,0.7726075977,0.1705,-0.053500000000000006,0.1786966704,0.54,-0.25,0.5950630219
2020-04-19 14:00:00,0.7325,0.591,0.9411892743,0.1825,-0.059000000000000004,0.19180002610000002,0.55,0.65,0.8514693183,0.6525000000000001,-0.309,0.7219676239,0.1825,-0.059000000000000004,0.19180002610000002,0.47000000000000003,-0.25,0.5323532662
2020-04-19 14:30:00,0.6755,0.593,0.8988599724,0.1855,-0.077,0.2008463343,0.49,0.67,0.8300602388,0.5955,-0.307,0.6699770518,0.1855,-0.077,0.2008463343,0.41000000000000003,-0.23,0.4701063709
2020-04-19 15:00:00,0.6575000000000001,0.22,0.6933298277000001,0.17750000000000002,-0.06,0.1873666192,0.48,0.28,0.5556977596,0.6175,0.06,0.6204081318,0.17750000000000002,-0.06,0.1873666192,0.44,0.12,0.45607017
2020-04-19 15:30:00,0.671,0.155,0.6886697322,0.181,-0.055,0.1891718795,0.49,0.21,0.5331041174,0.641,0.115,0.6512342129,0.181,-0.055,0.1891718795,0.46,0.17,0.4904079934
2020-04-19 16:00:00,0.7115,0.1615,0.7295988624,0.1915,-0.0585,0.20023611060000002,0.52,0.22,0.5646237685000001,0.6815,0.12150000000000001,0.6922459823,0.1915,-0.0585,0.20023611060000002,0.49,0.18,0.5220153254000001
2020-04-19 16:30:00,0.7395,0.156,0.7557752642000001,0.1695,-0.054,0.17789392910000001,0.5700000000000001,0.21,0.6074537019,0.7095,0.106,0.7173745535,0.1695,-0.054,0.17789392910000001,0.54,0.16,0.5632051136
2020-04-19 17:00:00,0.8155,0.1515,0.8294531331,0.17550000000000002,-0.0585,0.1849932431,0.64,0.21,0.6735725648,0.7855000000000001,0.1015,0.7920306181000001,0.17550000000000002,-0.0585,0.1849932431,0.61,0.16,0.630634601
2020-04-19 17:30:00,0.9420000000000001,0.152,0.9541844685,0.202,-0.058,0.21016184240000002,0.74,0.21,0.7692203845000001,0.902,0.10200000000000001,0.9077488639,0.202,-0.058,0.21016184240000002,0.7000000000000001,0.16,0.7180529228
2020-04-19 18:00:00,1.031,0.28600000000000003,1.0699331755,0.221,-0.064,0.2300804207,0.81,0.35000000000000003,0.8823831367,0.981,-0.034,0.9815890179000001,0.221,-0.064,0.2300804207,0.76,0.03,0.7605918748
2020-04-19 18:30:00,1.0855,0.201,1.1039525579,0.1955,-0.069,0.2073191983,0.89,0.27,0.9300537619,1.0455,0.091,1.0494528336,0.1955,-0.069,0.2073191983,0.85,0.16,0.8649277426
2020-04-19 19:00:00,1.1315,0.161,1.1428968676,0.1915,-0.069,0.20355159050000002,0.9400000000000001,0.23,0.9677293010000001,1.0915,0.121,1.0981863458,0.1915,-0.069,0.20355159050000002,0.9,0.19,0.9198369421
2020-04-19 19:30:00,1.1495,0.195,1.1659224888,0.17950000000000002,-0.065,0.1909063907,0.97,0.26,1.0042410069,1.0995,0.065,1.1014196521,0.17950000000000002,-0.065,0.1909063907,0.92,0.13,0.9291393867000001
2020-04-19 20:00:00,1.123,0.3105,1.1651348634,0.14300000000000002,-0.059500000000000004,0.1548846345,0.98,0.37,1.0475208828,1.063,-0.0695,1.0652695668,0.14300000000000002,-0.059500000000000004,0.1548846345,0.92,-0.01,0.9200543462
2020-04-19 20:30:00,1.106,0.1385,1.11463817,0.166,-0.051500000000000004,0.1738052071,0.9400000000000001,0.19,0.9590099061,1.076,0.0985,1.0804990745,0.166,-0.051500000000000004,0.1738052071,0.91,0.15,0.9222797840000001
2020-04-19 21:00:00,1.081,0.128,1.0885517902,0.201,-0.062,0.2103449548,0.88,0.19,0.9002777349000001,1.041,0.088,1.0447128792,0.201,-0.062,0.2103449548,0.84,0.15,0.8532877592
2020-04-19 21:30:00,1.0855,0.1405,1.0945549324,0.1855,-0.059500000000000004,0.19480888070000002,0.9,0.2,0.9219544457000001,1.0455,0.1005,1.0503192372,0.1855,-0.059500000000000004,0.19480888070000002,0.86,0.16,0.8747571091
2020-04-19 22:00:00,1.052,0.134,1.0604998821,0.212,-0.066,0.2220360331,0.84,0.2,0.8634813258,1.012,0.094,1.0163562368,0.212,-0.066,0.2220360331,0.8,0.16,0.8158431222
2020-04-19 22:30:00,0.9815,0.264,1.0163848926,0.2315,-0.066,0.2407244275,0.75,0.33,0.819390017,0.9315,-0.066,0.9338352371,0.2315,-0.066,0.2407244275,0.7000000000000001,0.0,0.7000000000000001
2020-04-19 23:00:00,0.91,0.1275,0.9188885950000001,0.21,-0.07250000000000001,0.2221626656,0.7000000000000001,0.2,0.7280109889,0.87,0.0675,0.8726146057,0.21,-0.07250000000000001,0.2221626656,0.66,0.14,0.6746851117
2020-04-19 23:30:00,0.807,0.14550000000000002,0.8200117377,0.20700000000000002,-0.0645,0.2168161664,0.6000000000000001,0.21,0.6356886030000001,0.767,0.025500000000000002,0.7674237747,0.20700000000000002,-0.0645,0.2168161664,0.56,0.09,0.5671860365
2020-04-20 00:00:00,0.7435,0.0915,0.7491091376,0.17350000000000002,-0.0585,0.1830969688,0.5700000000000001,0.15,0.5894064811,0.7135,0.051500000000000004,0.7153562050000001,0.17350000000000002,-0.0585,0.1830969688,0.54,0.11,0.5510898293000001
2020-04-20 00:30:00,0.7335,0.1005,0.7403529564,0.21350000000000002,-0.0695,0.2245272812,0.52,0.17,0.5470831747,0.7035,0.060500000000000005,0.7060966648,0.21350000000000002,-0.0695,0.2245272812,0.49,0.13,0.5069516742
2020-04-20 01:00:00,0.726,0.1095,0.7342113115000001,0.176,-0.060500000000000005,0.1861081675,0.55,0.17,0.5756735186,0.6960000000000001,0.0695,0.6994613999,0.176,-0.060500000000000005,0.1861081675,0.52,0.13,0.5360037313
2020-04-20 01:30:00,0.8375,0.09,0.8423219396,0.20750000000000002,-0.07,0.21898915500000002,0.63,0.16,0.65,0.7975,0.05,0.7990658609,0.20750000000000002,-0.07,0.21898915500000002,0.59,0.12,0.6020797289
2020-04-20 02:00:00,0.9400000000000001,0.095,0.9447883361,0.21,-0.065,0.2198294794,0.73,0.16,0.7473285757,0.91,0.055,0.9116605728,0.21,-0.065,0.2198294794,0.7000000000000001,0.12,0.7102112362
2020-04-20 02:30:00,0.969,0.08700000000000001,0.9728977336,0.169,-0.063,0.1803607496,0.8,0.15,0.8139410298,0.929,0.047,0.930188153,0.169,-0.063,0.1803607496,0.76,0.11,0.7679192666
2020-04-20 03:00:00,0.9450000000000001,0.0945,0.9497132462000001,0.185,-0.0655,0.1962530255,0.76,0.16,0.7766595136000001,0.905,0.0545,0.9066395370000001,0.185,-0.0655,0.1962530255,0.72,0.12,0.7299315036
2020-04-20 03:30:00,0.9065000000000001,0.097,0.9116749695,0.1965,-0.063,0.2063522474,0.71,0.16,0.7278049189,0.8665,0.057,0.8683727598000001,0.1965,-0.063,0.2063522474,0.67,0.12,0.6806614430000001
2020-04-20 04:00:00,0.885,0.0965,0.8902456122,0.20500000000000002,-0.07350000000000001,0.2177779833,0.68,0.17,0.7009279564,0.845,0.0465,0.8462784707000001,0.20500000000000002,-0.07350000000000001,0.2177779833,0.64,0.12,0.6511528238000001
2020-04-20 04:30:00,0.8335,0.1005,0.8395370748000001,0.1935,-0.0695,0.2056027724,0.64,0.17,0.6621933252000001,0.8035,0.0505,0.8050853992,0.1935,-0.0695,0.2056027724,0.61,0.12,0.6216912417
2020-04-20 05:00:00,0.8075,0.0825,0.8117034557,0.1675,-0.0675,0.1805893131,0.64,0.15,0.6573431372,0.7775000000000001,0.0425,0.7786607092000001,0.1675,-0.0675,0.1805893131,0.61,0.11,0.6198386887
2020-04-20 05:30:00,0.8220000000000001,0.088,0.8266970425,0.232,-0.082,0.2460650321,0.59,0.17,0.6140032573,0.792,0.048,0.7934532122,0.232,-0.082,0.2460650321,0.56,0.13,0.5748912941000001
2020-04-20 06:00:00,0.8385,0.08950000000000001,0.8432630076000001,0.20850000000000002,-0.07050000000000001,0.2200965697,0.63,0.16,0.65,0.8085,0.0495,0.8100138888,0.20850000000000002,-0.07050000000000001,0.2200965697,0.6000000000000001,0.12,0.6118823416
2020-04-20 06:30:00,0.8995000000000001,0.0935,0.9043464491000001,0.20950000000000002,-0.0665,0.2198010464,0.6900000000000001,0.16,0.7083078427,0.8595,0.053500000000000006,0.8611634572,0.20950000000000002,-0.0665,0.2198010464,0.65,0.12,0.6609841148000001
2020-04-20 07:00:00,0.9095000000000001,0.1085,0.9159489615,0.23950000000000002,-0.0815,0.25298715380000003,0.67,0.19,0.6964194139000001,0.8795000000000001,0.0585,0.8814434185000001,0.23950000000000002,-0.0815,0.25298715380000003,0.64,0.14,0.6551335742000001
2020-04-20 07:30:00,0.9535,0.14100000000000001,0.9638688967000001,0.1935,-0.059000000000000004,0.20229495790000002,0.76,0.2,0.7858753082000001,0.9135000000000001,0.101,0.9190665101000001,0.1935,-0.059000000000000004,0.20229495790000002,0.72,0.16,0.7375635566000001
2020-04-20 08:00:00,0.9635,0.158,0.9763689108,0.17350000000000002,-0.062,0.1842450813,0.79,0.22,0.8200609733,0.9235000000000001,0.108,0.9297936599000001,0.17350000000000002,-0.062,0.1842450813,0.75,0.17,0.7690253572
2020-04-20 08:30:00,0.9575,0.1585,0.9705300098,0.1975,-0.07150000000000001,0.210044043,0.76,0.23,0.7940403012,0.9275,0.11850000000000001,0.935039304,0.1975,-0.07150000000000001,0.210044043,0.73,0.19,0.7543208866000001
2020-04-20 09:00:00,0.9420000000000001,0.42250000000000004,1.0324099234,0.182,-0.0675,0.1941140129,0.76,0.49,0.9042676595,0.882,-0.1275,0.8911679135,0.182,-0.0675,0.1941140129,0.7000000000000001,-0.06,0.7025667228
2020-04-20 09:30:00,0.896,0.6000000000000001,1.0783394642,0.196,-0.08,0.21169789800000002,0.7000000000000001,0.68,0.9759098319,0.8160000000000001,-0.30000000000000004,0.869399793,0.196,-0.08,0.21169789800000002,0.62,-0.22,0.6578753681
2020-04-20 10:00:00,0.8180000000000001,0.219,0.8468087151,0.168,-0.061,0.1787316424,0.65,0.28,0.7077428912,0.778,0.069,0.7810537754,0.168,-0.061,0.1787316424,0.61,0.13,0.6236986452000001
2020-04-20 10:30:00,0.797,0.17300000000000001,0.8155599304000001,0.217,-0.077,0.23025637880000002,0.58,0.25,0.631585307,0.767,0.133,0.7784458877,0.217,-0.077,0.23025637880000002,0.55,0.21,0.5887274412
2020-04-20 11:00:00,0.721,0.178,0.7426472918,0.251,-0.092,0.2673293848,0.47000000000000003,0.27,0.5420332093,0.6910000000000001,0.128,0.7027552917000001,0.251,-0.092,0.2673293848,0.44,0.22,0.491934955
2020-04-20 11:30:00,0.7045,0.17650000000000002,0.7262730203000001,0.23450000000000001,-0.0935,0.2524529659,0.47000000000000003,0.27,0.5420332093,0.6745,0.1265,0.6862597905000001,0.23450000000000001,-0.0935,0.2524529659,0.44,0.22,0.491934955
2020-04-20 12:00:00,0.67,0.17250000000000001,0.6918498753,0.24,-0.1275,0.271765064,0.43,0.30000000000000004,0.5243090692,0.64,0.1325,0.6535719165,0.24,-0.1275,0.271765064,0.4,0.26,0.47707441770000003
2020-04-20 12:30:00,0.6805,0.17,0.7014130381,0.29050000000000004,-0.13,0.31826129200000003,0.39,0.30000000000000004,0.49203658400000005,0.6505000000000001,0.13,0.6633628344,0.29050000000000004,-0.13,0.31826129200000003,0.36,0.26,0.4440720662
2020-04-20 13:00:00,0.677,0.184,0.7015589783,0.317,-0.096,0.3312174512,0.36,0.28,0.45607017,0.647,0.134,0.6607306562,0.317,-0.096,0.3312174512,0.33,0.23,0.4022437072
2020-04-20 13:30:00,0.645,0.17750000000000002,0.6689777650000001,0.295,-0.1125,0.31572337580000004,0.35000000000000003,0.29,0.45453272710000003,0.615,0.1375,0.6301835050000001,0.295,-0.1125,0.31572337580000004,0.32,0.25,0.4060788101
2020-04-20 14:00:00,0.632,0.17400000000000002,0.6555150647,0.272,-0.156,0.31356020160000003,0.36,0.33,0.4883646179,0.602,0.134,0.6167333297,0.272,-0.156,0.31356020160000003,0.33,0.29,0.4393176527
2020-04-20 14:30:00,0.6145,0.168,0.6370512146,0.2745,-0.14200000000000002,0.30905379790000004,0.34,0.31,0.4601086828,0.5845,0.128,0.5983512764000001,0.2745,-0.14200000000000002,0.30905379790000004,0.31,0.27,0.4110960958
2020-04-20 15:00:00,0.602,0.1655,0.6243350463,0.252,-0.14450000000000002,0.2904896728,0.35000000000000003,0.31,0.4675467891,0.5720000000000001,0.1255,0.5856058828,0.252,-0.14450000000000002,0.2904896728,0.32,0.27,0.4186884283
2020-04-20 15:30:00,0.606,0.5135000000000001,0.7943036258,0.256,-0.0965,0.2735840821,0.35000000000000003,0.61,0.7032780389000001,0.546,-0.2265,0.5911161053,0.256,-0.0965,0.2735840821,0.29,-0.13,0.3178049716
2020-04-20 16:00:00,0.6775,0.5875,0.8967510803000001,0.28750000000000003,-0.0925,0.3020140725,0.39,0.68,0.7839005039,0.5975,-0.3025,0.6697107585000001,0.28750000000000003,-0.0925,0.3020140725,0.31,-0.21,0.3744329045
2020-04-20 16:30:00,0.7315,0.584,0.9360279109,0.3115,-0.096,0.32595743590000004,0.42,0.68,0.7992496481,0.6515000000000001,-0.296,0.7155894423,0.3115,-0.096,0.32595743590000004,0.34,-0.2,0.39446165850000003
2020-04-20 17:00:00,0.837,0.587,1.0223199108,0.307,-0.093,0.32077718120000004,0.53,0.68,0.8621484791,0.757,-0.293,0.811725323,0.307,-0.093,0.32077718120000004,0.45,-0.2,0.49244289010000003
2020-04-20 17:30:00,0.964,0.3765,1.03491461,0.324,-0.0935,0.3372213665,0.64,0.47000000000000003,0.7940403012,0.904,-0.07350000000000001,0.9069830484,0.324,-0.0935,0.3372213665,0.58,0.02,0.5803447251
2020-04-20 18:00:00,1.0495,0.325,1.0986697639,0.3295,-0.105,0.3458254618,0.72,0.43,0.8386298349,0.9995,-0.005,0.9995125062,0.3295,-0.105,0.3458254618,0.67,0.1,0.6774215822
2020-04-20 18:30:00,1.1235,0.1905,1.1395360898,0.29350000000000004,-0.0995,0.3099072442,0.8300000000000001,0.29,0.8792041856,1.0835,0.1505,1.093902418,0.29350000000000004,-0.0995,0.3099072442,0.79,0.25,0.8286132994000001
2020-04-20 19:00:00,1.1425,0.18,1.1565925168,0.28250000000000003,-0.1,0.2996769094,0.86,0.28,0.9044335244,1.1025,0.13,1.1101379419,0.28250000000000003,-0.1,0.2996769094,0.8200000000000001,0.23,0.8516454661
2020-04-20 19:30:00,1.127,0.17400000000000002,1.1403530155000001,0.317,-0.106,0.3342528983,0.81,0.28,0.8570297544000001,1.097,0.124,1.1039859601,0.317,-0.106,0.3342528983,0.78,0.23,0.8132035416000001
2020-04-20 20:00:00,1.1285,0.24750000000000003,1.1553218165999999,0.3385,-0.1125,0.35670506020000003,0.79,0.36,0.8681589716,1.0785,0.0475,1.0795455062000001,0.3385,-0.1125,0.35670506020000003,0.74,0.16,0.7570997292
2020-04-20 20:30:00,1.1365,0.5785,1.275262522,0.35650000000000004,-0.1115,0.3735297846,0.78,0.6900000000000001,1.0413932975,1.0465,-0.3215,1.0947714373,0.35650000000000004,-0.1115,0.3735297846,0.6900000000000001,-0.21,0.7212489168
2020-04-20 21:00:00,1.125,0.5575,1.255560134,0.355,-0.1125,0.37239931530000003,0.77,0.67,1.0206860438,1.035,-0.3225,1.0840808319,0.355,-0.1125,0.37239931530000003,0.68,-0.21,0.7116881339000001
2020-04-20 21:30:00,1.1185,0.5670000000000001,1.2540060805,0.3285,-0.10300000000000001,0.3442691534,0.79,0.67,1.035857133,1.0385,-0.323,1.087571262,0.3285,-0.10300000000000001,0.3442691534,0.71,-0.22,0.7433034374
2020-04-20 22:00:00,1.0695000000000001,0.5630000000000001,1.2086352841,0.3295,-0.107,0.3464379454,0.74,0.67,0.9982484661000001,0.9795,-0.337,1.0358519441,0.3295,-0.107,0.3464379454,0.65,-0.23,0.6894925670000001
2020-04-20 22:30:00,0.963,0.1265,0.9712730049,0.313,-0.10350000000000001,0.32966839400000003,0.65,0.23,0.6894925670000001,0.933,0.08650000000000001,0.9370012006,0.313,-0.10350000000000001,0.32966839400000003,0.62,0.19,0.6484597135
2020-04-20 23:00:00,0.892,0.11850000000000001,0.8998367908,0.332,-0.1115,0.35022314320000003,0.56,0.23,0.6053924347,0.862,0.0785,0.8655670107000001,0.332,-0.1115,0.35022314320000003,0.53,0.19,0.5630275304
2020-04-20 23:30:00,0.794,0.12050000000000001,0.8030916822,0.364,-0.11950000000000001,0.3831138865,0.43,0.24,0.49244289010000003,0.764,0.0805,0.7682292952,0.364,-0.11950000000000001,0.3831138865,0.4,0.2,0.4472135955
2020-04-21 00:00:00,0.7655000000000001,0.12350000000000001,0.7753982848000001,0.3755,-0.1165,0.39315709330000004,0.39,0.24,0.4579301257,0.7355,0.07350000000000001,0.7391633784,0.3755,-0.1165,0.39315709330000004,0.36,0.19,0.40706264870000003
2020-04-21 00:30:00,0.741,0.12150000000000001,0.750894966,0.391,-0.11850000000000001,0.40856241870000004,0.35000000000000003,0.24,0.4243819035,0.711,0.07150000000000001,0.714586069,0.391,-0.11850000000000001,0.40856241870000004,0.32,0.19,0.3721558813
2020-04-21 01:00:00,0.749,0.12350000000000001,0.7591134632000001,0.369,-0.1165,0.3869538086,0.38,0.24,0.4494441011,0.719,0.07350000000000001,0.7227470166000001,0.369,-0.1165,0.3869538086,0.35000000000000003,0.19,0.39824615500000005
2020-04-21 01:30:00,0.8300000000000001,0.10400000000000001,0.8364902869,0.34,-0.106,0.3561404217,0.49,0.21,0.5331041174,0.8,0.064,0.8025559171000001,0.34,-0.106,0.3561404217,0.46,0.17,0.4904079934
2020-04-21 02:00:00,0.9520000000000001,0.115,0.9589207475,0.352,-0.115,0.3703093302,0.6000000000000001,0.23,0.6425729531000001,0.922,0.065,0.9242883749,0.352,-0.115,0.3703093302,0.5700000000000001,0.18,0.5977457654
2020-04-21 02:30:00,0.9585,0.1135,0.9651966121000001,0.3085,-0.0965,0.3232406224,0.65,0.21,0.6830812543,0.9285,0.0635,0.9306688455000001,0.3085,-0.0965,0.3232406224,0.62,0.16,0.6403124237000001
2020-04-21 03:00:00,0.917,0.1125,0.9238751268000001,0.267,-0.08750000000000001,0.2809719737,0.65,0.2,0.6800735254,0.887,0.0625,0.8891992184,0.267,-0.08750000000000001,0.2809719737,0.62,0.15,0.6378871374
2020-04-21 03:30:00,0.8955000000000001,0.111,0.9023531737,0.2255,-0.069,0.23582037660000002,0.67,0.18,0.6937578828000001,0.8655,0.07100000000000001,0.8684073065000001,0.2255,-0.069,0.23582037660000002,0.64,0.14,0.6551335742000001
2020-04-21 04:00:00,0.8645,0.1115,0.8716607712000001,0.24450000000000002,-0.0685,0.25391435560000003,0.62,0.18,0.6456004957,0.8245,0.07150000000000001,0.8275944055000001,0.24450000000000002,-0.0685,0.25391435560000003,0.58,0.14,0.5966573556
2020-04-21 04:30:00,0.8280000000000001,0.10350000000000001,0.8344436769,0.278,-0.0765,0.2883335742,0.55,0.18,0.5787054518,0.798,0.0635,0.8005224856,0.278,-0.0765,0.2883335742,0.52,0.14,0.5385164807
2020-04-21 05:00:00,0.8130000000000001,0.109,0.8202743444,0.253,-0.081,0.2656501459,0.56,0.19,0.5913543777,0.783,0.069,0.7860343504,0.253,-0.081,0.2656501459,0.53,0.15,0.5508175742
2020-04-21 05:30:00,0.8115,0.1005,0.8176995169,0.2515,-0.08950000000000001,0.2669503699,0.56,0.19,0.5913543777,0.7815000000000001,0.060500000000000005,0.7838383124,0.2515,-0.08950000000000001,0.2669503699,0.53,0.15,0.5508175742
2020-04-21 06:00:00,0.8085,0.10400000000000001,0.8151614871,0.2685,-0.096,0.2851460152,0.54,0.2,0.5758472020000001,0.7785000000000001,0.064,0.7811262702,0.2685,-0.096,0.2851460152,0.51,0.16,0.5345091206
2020-04-21 06:30:00,0.873,0.1155,0.8806073188,0.293,-0.0945,0.3078623881,0.58,0.21,0.6168468205000001,0.833,0.0755,0.8364145204000001,0.293,-0.0945,0.3078623881,0.54,0.17,0.5661271942
2020-04-21 07:00:00,0.9495,0.496,1.0712451867,0.2695,-0.084,0.2822875307,0.68,0.58,0.8937561189000001,0.8695,-0.264,0.9086948058000001,0.2695,-0.084,0.2822875307,0.6000000000000001,-0.18,0.6264183905
2020-04-21 07:30:00,0.9635,0.5690000000000001,1.118969727,0.29350000000000004,-0.091,0.3072836637,0.67,0.66,0.9404786016000001,0.8835000000000001,-0.311,0.9366393383,0.29350000000000004,-0.091,0.3072836637,0.59,-0.22,0.6296824597
2020-04-21 08:00:00,0.9675,0.5655,1.1206455729,0.28750000000000003,-0.0945,0.3026326156,0.68,0.66,0.9476286192000001,0.8775000000000001,-0.3145,0.9321569074,0.28750000000000003,-0.0945,0.3026326156,0.59,-0.22,0.6296824597
2020-04-21 08:30:00,0.9465,0.5875,1.1140100987000001,0.3065,-0.10250000000000001,0.3231849316,0.64,0.6900000000000001,0.9411163584000001,0.8665,-0.3125,0.9211289269,0.3065,-0.10250000000000001,0.3231849316,0.56,-0.21,0.5980802622
2020-04-21 09:00:00,0.8885000000000001,0.20950000000000002,0.9128649955,0.28850000000000003,-0.1005,0.3055036825,0.6000000000000001,0.31,0.6753517602,0.8485,0.0695,0.8513415883000001,0.28850000000000003,-0.1005,0.3055036825,0.56,0.17,0.5852349955
2020-04-21 09:30:00,0.8325,0.161,0.8479252620000001,0.2725,-0.089,0.2866657461,0.56,0.25,0.6132699243,0.8025,0.121,0.8115708533,0.2725,-0.089,0.2866657461,0.53,0.21,0.5700877125
2020-04-21 10:00:00,0.7825000000000001,0.1685,0.8004364434,0.24250000000000002,-0.0815,0.2558290445,0.54,0.25,0.5950630219,0.7525000000000001,0.11850000000000001,0.7617732602,0.24250000000000002,-0.0815,0.2558290445,0.51,0.2,0.5478138370000001
2020-04-21 10:30:00,0.7335,0.163,0.7513928733,0.14350000000000002,-0.067,0.15837060960000002,0.59,0.23,0.6332456080000001,0.6935,0.123,0.7043232568000001,0.14350000000000002,-0.067,0.15837060960000002,0.55,0.19,0.5818934610000001
2020-04-21 11:00:00,0.705,0.154,0.7216238632,0.155,-0.076,0.1726296614,0.55,0.23,0.5961543424,0.675,0.114,0.6845589821,0.155,-0.076,0.1726296614,0.52,0.19,0.5536244214
2020-04-21 11:30:00,0.6575000000000001,0.165,0.6778873431,0.24750000000000003,-0.095,0.2651061108,0.41000000000000003,0.26,0.48548944380000003,0.6275000000000001,0.125,0.6398290787,0.24750000000000003,-0.095,0.2651061108,0.38,0.22,0.43908996800000005
2020-04-21 12:00:00,0.6735,0.1635,0.6930616856,0.29350000000000004,-0.0965,0.3089571168,0.38,0.26,0.46043457730000004,0.6435000000000001,0.12350000000000001,0.6552438477,0.29350000000000004,-0.0965,0.3089571168,0.35000000000000003,0.22,0.4134005322
2020-04-21 12:30:00,0.6925,0.17850000000000002,0.7151353019000001,0.3325,-0.1015,0.34764709120000004,0.36,0.28,0.45607017,0.6625,0.1385,0.6768223548,0.3325,-0.1015,0.34764709120000004,0.33,0.24,0.4080441153
2020-04-21 13:00:00,0.6900000000000001,0.177,0.7123405085000001,0.35000000000000003,-0.10300000000000001,0.3648410613,0.34,0.28,0.44045431090000003,0.66,0.137,0.6740689876,0.35000000000000003,-0.10300000000000001,0.3648410613,0.31,0.24,0.3920459157
2020-04-21 13:30:00,0.6515000000000001,0.2525,0.6987191854,0.3315,-0.1075,0.3484946198,0.32,0.36,0.48166378320000003,0.6115,0.07250000000000001,0.6157828351,0.3315,-0.1075,0.3484946198,0.28,0.18,0.3328663395
2020-04-21 14:00:00,0.6195,0.597,0.860342519,0.2995,-0.133,0.3277029905,0.32,0.73,0.797057087,0.5395,-0.293,0.6139293526,0.2995,-0.133,0.3277029905,0.24,-0.16,0.28844410200000004
2020-04-21 14:30:00,0.6495000000000001,0.5935,0.8798252667,0.3095,-0.1665,0.3514434521,0.34,0.76,0.8325863319,0.5795,-0.29650000000000004,0.6509473865000001,0.3095,-0.1665,0.3514434521,0.27,-0.13,0.2996664813
2020-04-21 15:00:00,0.6845,0.587,0.9017257066000001,0.2545,-0.17300000000000001,0.3077324325,0.43,0.76,0.8732124598000001,0.6045,-0.303,0.6761872891,0.2545,-0.17300000000000001,0.3077324325,0.35000000000000003,-0.13,0.3733630941
2020-04-21 15:30:00,0.6555000000000001,0.5760000000000001,0.8726146057,0.23550000000000001,-0.134,0.2709543319,0.42,0.71,0.8249242389,0.5755,-0.304,0.6508580875000001,0.23550000000000001,-0.134,0.2709543319,0.34,-0.17,0.3801315562
2020-04-21 16:00:00,0.647,0.5775,0.8672457841000001,0.227,-0.0825,0.2415269136,0.42,0.66,0.7823042886,0.577,-0.29250000000000004,0.6469043592,0.227,-0.0825,0.2415269136,0.35000000000000003,-0.21,0.4081666326
2020-04-21 16:30:00,0.7015,0.5875,0.9150183058,0.2315,-0.0825,0.2457610628,0.47000000000000003,0.67,0.8184130986,0.6215,-0.29250000000000004,0.6868904571000001,0.2315,-0.0825,0.2457610628,0.39,-0.21,0.4429446918
2020-04-21 17:00:00,0.806,0.4325,0.9147088335,0.256,-0.08750000000000001,0.2705406624,0.55,0.52,0.7569015788,0.746,-0.1275,0.7568171840000001,0.256,-0.08750000000000001,0.2705406624,0.49,-0.04,0.4916299421
2020-04-21 17:30:00,0.9265,0.2795,0.9677409261000001,0.24650000000000002,-0.0805,0.25931158860000003,0.68,0.36,0.7694153625,0.8865000000000001,-0.0105,0.8865621806,0.24650000000000002,-0.0805,0.25931158860000003,0.64,0.07,0.6438167441
2020-04-21 18:00:00,1.036,0.5945,1.1944564663000001,0.23600000000000002,-0.0855,0.2510104579,0.8,0.68,1.0499523799,0.9560000000000001,-0.29550000000000004,1.0006279279,0.23600000000000002,-0.0855,0.2510104579,0.72,-0.21,0.75
2020-04-21 18:30:00,1.0935,0.5905,1.2427519865,0.2635,-0.08950000000000001,0.27828492590000004,0.8300000000000001,0.68,1.0729864864,1.0135,-0.2995,1.0568266178,0.2635,-0.08950000000000001,0.27828492590000004,0.75,-0.21,0.7788452991
2020-04-21 19:00:00,1.103,0.593,1.252301082,0.233,-0.08700000000000001,0.2487126856,0.87,0.68,1.1042191811,1.023,-0.307,1.0680720949,0.233,-0.08700000000000001,0.2487126856,0.79,-0.22,0.8200609733
2020-04-21 19:30:00,1.118,0.58,1.259493549,0.218,-0.08,0.2322154172,0.9,0.66,1.1160645143,1.028,-0.31,1.0737243594,0.218,-0.08,0.2322154172,0.81,-0.23,0.8420213774
2020-04-21 20:00:00,1.111,0.59,1.2579431625,0.241,-0.09,0.2572566812,0.87,0.68,1.1042191811,1.021,-0.32,1.0699724296,0.241,-0.09,0.2572566812,0.78,-0.23,0.8132035416000001
2020-04-21 20:30:00,1.113,0.5835,1.2566786582,0.263,-0.08650000000000001,0.2768596215,0.85,0.67,1.0823123394,1.023,-0.3165,1.0708413748,0.263,-0.08650000000000001,0.2768596215,0.76,-0.23,0.7940403012
2020-04-21 21:00:00,1.1055,0.5685,1.2431100112,0.2555,-0.0815,0.2681837057,0.85,0.65,1.070046728,1.0155,-0.3215,1.0651772153,0.2555,-0.0815,0.2681837057,0.76,-0.24,0.7969943538
2020-04-21 21:30:00,1.095,0.5205000000000001,1.2124129866,0.225,-0.0695,0.23548938400000002,0.87,0.59,1.0511898021,1.015,-0.2795,1.0527797728,0.225,-0.0695,0.23548938400000002,0.79,-0.21,0.8174350127000001
2020-04-21 22:00:00,1.015,0.12150000000000001,1.0222461788,0.23500000000000001,-0.0785,0.2477645051,0.78,0.2,0.8052328856000001,0.975,0.0815,0.9784003526,0.23500000000000001,-0.0785,0.2477645051,0.74,0.16,0.7570997292
2020-04-21 22:30:00,0.994,0.123,1.0015812498,0.234,-0.08700000000000001,0.2496497547,0.76,0.21,0.7884795495,0.9540000000000001,0.083,0.9576037803,0.234,-0.08700000000000001,0.2496497547,0.72,0.17,0.7397972695
2020-04-21 23:00:00,0.8875000000000001,0.11,0.8942909202,0.28750000000000003,-0.1,0.3043948915,0.6000000000000001,0.21,0.6356886030000001,0.8475,0.07,0.8503859418,0.28750000000000003,-0.1,0.3043948915,0.56,0.17,0.5852349955
2020-04-21 23:30:00,0.8145,0.10550000000000001,0.8213041459,0.2545,-0.0845,0.26816133200000003,0.56,0.19,0.5913543777,0.7845000000000001,0.0655,0.7872296361000001,0.2545,-0.0845,0.26816133200000003,0.53,0.15,0.5508175742
2020-04-22 00:00:00,0.744,0.109,0.751942152,0.264,-0.081,0.27614670010000003,0.48,0.19,0.51623638,0.714,0.069,0.7173262856,0.264,-0.081,0.27614670010000003,0.45,0.15,0.47434164900000003
2020-04-22 00:30:00,0.7285,0.11950000000000001,0.7382360734000001,0.3285,-0.1005,0.3435294747,0.4,0.22,0.4565084884,0.6985,0.0795,0.7030096016,0.3285,-0.1005,0.3435294747,0.37,0.18,0.4114608122
2020-04-22 01:00:00,0.729,0.11900000000000001,0.7386487663,0.329,-0.101,0.3441540353,0.4,0.22,0.4565084884,0.6990000000000001,0.079,0.7034500693,0.329,-0.101,0.3441540353,0.37,0.18,0.4114608122
2020-04-22 01:30:00,0.8210000000000001,0.115,0.8290150783,0.331,-0.095,0.3443631804,0.49,0.21,0.5331041174,0.791,0.075,0.7945476701,0.331,-0.095,0.3443631804,0.46,0.17,0.4904079934
2020-04-22 02:00:00,0.937,0.114,0.9439094236000001,0.317,-0.096,0.3312174512,0.62,0.21,0.654599114,0.907,0.074,0.9100137362,0.317,-0.096,0.3312174512,0.59,0.17,0.6140032573
2020-04-22 02:30:00,0.9465,0.114,0.953340574,0.3065,-0.096,0.32118258050000004,0.64,0.21,0.6735725648,0.9165000000000001,0.064,0.9187318706000001,0.3065,-0.096,0.32118258050000004,0.61,0.16,0.630634601
2020-04-22 03:00:00,0.9335,0.11800000000000001,0.9409283979,0.2735,-0.082,0.2855280196,0.66,0.2,0.689637586,0.8935000000000001,0.068,0.8960838409,0.2735,-0.082,0.2855280196,0.62,0.15,0.6378871374
2020-04-22 03:30:00,0.8895000000000001,0.1135,0.8967120497000001,0.2995,-0.08650000000000001,0.3117410785,0.59,0.2,0.6229767251,0.8595,0.0635,0.8618425030000001,0.2995,-0.08650000000000001,0.3117410785,0.56,0.15,0.5797413216
