Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 04:00:00,0.8295,0.1015,0.8356868433,0.2295,-0.0685,0.2395046972,0.6000000000000001,0.17,0.6236184731000001,0.7995,0.061500000000000006,0.8018618958,0.2295,-0.0685,0.2395046972,0.5700000000000001,0.13,0.5846366393
2020-04-22 04:30:00,0.8200000000000001,0.106,0.8268228347000001,0.22,-0.064,0.2291200559,0.6000000000000001,0.17,0.6236184731000001,0.79,0.066,0.7927521681,0.22,-0.064,0.2291200559,0.5700000000000001,0.13,0.5846366393
2020-04-22 05:00:00,0.7915000000000001,0.093,0.7969449479,0.21150000000000002,-0.067,0.22185862620000002,0.58,0.16,0.6016643583,0.7515000000000001,0.053,0.7533666106,0.21150000000000002,-0.067,0.22185862620000002,0.54,0.12,0.5531726674
2020-04-22 05:30:00,0.8095,0.0965,0.8152315622,0.1995,-0.0635,0.2093621265,0.61,0.16,0.630634601,0.7695000000000001,0.0565,0.7715714484,0.1995,-0.0635,0.2093621265,0.5700000000000001,0.12,0.5824946352
2020-04-22 06:00:00,0.8200000000000001,0.10450000000000001,0.8266318709,0.21,-0.0755,0.2231596962,0.61,0.18,0.6360031446000001,0.78,0.0645,0.7826622835,0.21,-0.0755,0.2231596962,0.5700000000000001,0.14,0.5869412236
2020-04-22 06:30:00,0.875,0.2615,0.9132399739,0.225,-0.0785,0.2383007553,0.65,0.34,0.7335529974,0.8250000000000001,-0.08850000000000001,0.8297332403000001,0.225,-0.0785,0.2383007553,0.6000000000000001,-0.01,0.6000833275
2020-04-22 07:00:00,0.8805000000000001,0.526,1.0256491847,0.2505,-0.084,0.26420872430000003,0.63,0.61,0.8769264507000001,0.8005,-0.354,0.8752806693,0.2505,-0.084,0.26420872430000003,0.55,-0.27,0.6126989473000001
2020-04-22 07:30:00,0.8875000000000001,0.543,1.0404351253,0.20750000000000002,-0.067,0.2180487331,0.68,0.61,0.9135097153,0.8075,-0.337,0.8750001429,0.20750000000000002,-0.067,0.2180487331,0.6000000000000001,-0.27,0.657951366
2020-04-22 08:00:00,0.896,0.5335,1.0428030735,0.186,-0.0665,0.1975303774,0.71,0.6000000000000001,0.9295697930000001,0.8160000000000001,-0.3265,0.8788960405,0.186,-0.0665,0.1975303774,0.63,-0.26,0.6815423685
2020-04-22 08:30:00,0.855,0.106,0.8615457040000001,0.155,-0.054,0.1641371378,0.7000000000000001,0.16,0.7180529228,0.8250000000000001,0.066,0.8276357895,0.155,-0.054,0.1641371378,0.67,0.12,0.6806614430000001
2020-04-22 09:00:00,0.8065,0.121,0.8155263638,0.14650000000000002,-0.059000000000000004,0.1579343218,0.66,0.18,0.6841052551,0.7765000000000001,0.07100000000000001,0.7797392192,0.14650000000000002,-0.059000000000000004,0.1579343218,0.63,0.13,0.6432728814
2020-04-22 09:30:00,0.745,0.12350000000000001,0.7551670345,0.145,-0.0565,0.1556189256,0.6000000000000001,0.18,0.6264183905,0.715,0.07350000000000001,0.7187678693,0.145,-0.0565,0.1556189256,0.5700000000000001,0.13,0.5846366393
2020-04-22 10:00:00,0.6885,0.12350000000000001,0.6994887419,0.14850000000000002,-0.0565,0.15888517870000002,0.54,0.18,0.5692099788,0.6585000000000001,0.07350000000000001,0.6625892393,0.14850000000000002,-0.0565,0.15888517870000002,0.51,0.13,0.5263078947000001
2020-04-22 10:30:00,0.657,0.12250000000000001,0.6683227140000001,0.177,-0.0575,0.1861054808,0.48,0.18,0.5126402247,0.627,0.0825,0.6324043406000001,0.177,-0.0575,0.1861054808,0.45,0.14,0.4712748667
2020-04-22 11:00:00,0.646,0.1365,0.660263773,0.186,-0.053500000000000006,0.1935413393,0.46,0.19,0.4976946855,0.616,0.0965,0.6235128307000001,0.186,-0.053500000000000006,0.1935413393,0.43,0.15,0.4554119015
2020-04-22 11:30:00,0.5905,0.14,0.6068692198,0.2005,-0.05,0.20664038810000002,0.39,0.19,0.4338202393,0.5605,0.09,0.5676797072,0.2005,-0.05,0.20664038810000002,0.36,0.14,0.3862641583
2020-04-22 12:00:00,0.5555,0.14450000000000002,0.5739864981,0.20550000000000002,-0.0455,0.21047683960000002,0.35000000000000003,0.19,0.39824615500000005,0.5255000000000001,0.0945,0.5339293024,0.20550000000000002,-0.0455,0.21047683960000002,0.32,0.14,0.3492849839
2020-04-22 12:30:00,0.5265000000000001,0.1285,0.5419543339,0.1965,-0.0315,0.1990087938,0.33,0.16,0.3667424164,0.4965,0.08850000000000001,0.5043257876,0.1965,-0.0315,0.1990087938,0.30000000000000004,0.12,0.3231098884
2020-04-22 13:00:00,0.548,0.134,0.5641453713,0.218,-0.036000000000000004,0.2209524836,0.33,0.17,0.37121422390000003,0.518,0.094,0.526459875,0.218,-0.036000000000000004,0.2209524836,0.30000000000000004,0.13,0.3269556545
2020-04-22 13:30:00,0.504,0.1385,0.5226836998000001,0.214,-0.0415,0.21798681150000002,0.29,0.18,0.3413209633,0.47400000000000003,0.08850000000000001,0.4821910928,0.214,-0.0415,0.21798681150000002,0.26,0.13,0.2906888371
2020-04-22 14:00:00,0.456,0.1365,0.47599185920000003,0.216,-0.043500000000000004,0.2203366742,0.24,0.18,0.30000000000000004,0.426,0.08650000000000001,0.4346932827,0.216,-0.043500000000000004,0.2203366742,0.21,0.13,0.24698178070000001
2020-04-22 14:30:00,0.5,0.1295,0.5164980639,0.2,-0.0405,0.2040594276,0.30000000000000004,0.17,0.344818793,0.47000000000000003,0.08950000000000001,0.47844566040000003,0.2,-0.0405,0.2040594276,0.27,0.13,0.2996664813
2020-04-22 15:00:00,0.5525,0.3695,0.664670219,1.8725,-0.0405,1.8729379328,-1.32,0.41000000000000003,1.3822083779,0.5425,-0.0205,0.542887189,1.8725,-0.0405,1.8729379328,-1.33,0.02,1.3301503674
2020-04-22 15:30:00,0.47300000000000003,-0.29550000000000004,0.5577178946,0.17300000000000001,-0.035500000000000004,0.1766047848,0.30000000000000004,-0.26,0.3969886648,0.493,0.48450000000000004,0.6912230103,0.17300000000000001,-0.035500000000000004,0.1766047848,0.32,0.52,0.6105735009000001
2020-04-22 16:00:00,0.492,-0.29550000000000004,0.5739200728,0.192,-0.035500000000000004,0.1952543213,0.30000000000000004,-0.26,0.3969886648,0.512,0.48450000000000004,0.7049001702000001,0.192,-0.035500000000000004,0.1952543213,0.32,0.52,0.6105735009000001
2020-04-22 16:30:00,0.578,-0.306,0.6540030581,0.188,-0.046,0.1935458602,0.39,-0.26,0.4687216658,0.598,0.484,0.7693243789,0.188,-0.046,0.1935458602,0.41000000000000003,0.53,0.6700746227000001
2020-04-22 17:00:00,0.6985,-0.134,0.7112371264,0.1685,-0.044,0.174150079,0.53,-0.09,0.5375872022,0.6985,0.34600000000000003,0.7794987171000001,0.1685,-0.044,0.174150079,0.53,0.39,0.6580273551
2020-04-22 17:30:00,0.81,0.1255,0.8196647180000001,0.17,-0.0345,0.17346541440000002,0.64,0.16,0.6596969001,0.78,0.0755,0.7836454874000001,0.17,-0.0345,0.17346541440000002,0.61,0.11,0.6198386887
2020-04-22 18:00:00,0.903,0.3005,0.95168758,0.14300000000000002,-0.0395,0.1483551482,0.76,0.34,0.8325863319,0.843,-0.0695,0.8458600653,0.14300000000000002,-0.0395,0.1483551482,0.7000000000000001,-0.03,0.7006425622
2020-04-22 18:30:00,0.9625,0.129,0.9711061991000001,0.1525,-0.041,0.1579153254,0.81,0.17,0.8276472679,0.9325,0.089,0.9367375566,0.1525,-0.041,0.1579153254,0.78,0.13,0.7907591289
2020-04-22 19:00:00,0.9855,0.1285,0.9938422913,0.1255,-0.0415,0.1321835845,0.86,0.17,0.8766413178,0.9555,0.08850000000000001,0.9595897561000001,0.1255,-0.0415,0.1321835845,0.8300000000000001,0.13,0.8401190392000001
2020-04-22 19:30:00,0.998,0.11900000000000001,1.0050696493,0.108,-0.031,0.1123610253,0.89,0.15,0.9025519376000001,0.9580000000000001,0.069,0.96048165,0.108,-0.031,0.1123610253,0.85,0.1,0.8558621384
2020-04-22 20:00:00,0.9765,0.112,0.9829019534000001,0.10650000000000001,-0.028,0.1101192535,0.87,0.14,0.8811923740000001,0.9465,0.062,0.9485284656,0.10650000000000001,-0.028,0.1101192535,0.84,0.09,0.8448076704
2020-04-22 20:30:00,0.9865,0.099,0.9914551175,0.10650000000000001,-0.031,0.1109200162,0.88,0.13,0.8895504483000001,0.9465,0.059000000000000004,0.9483370972,0.10650000000000001,-0.031,0.1109200162,0.84,0.09,0.8448076704
2020-04-22 21:00:00,0.966,0.1,0.9711621904000001,0.106,-0.03,0.1101635148,0.86,0.13,0.8697700846,0.926,0.06,0.9279418085000001,0.106,-0.03,0.1101635148,0.8200000000000001,0.09,0.8249242389
2020-04-22 21:30:00,0.9530000000000001,0.1395,0.9631558804,0.10300000000000001,-0.030500000000000003,0.10742090110000001,0.85,0.17,0.8668333173,0.903,-0.0105,0.9030610444,0.10300000000000001,-0.030500000000000003,0.10742090110000001,0.8,0.02,0.8002499609
2020-04-22 22:00:00,0.918,0.521,1.0555401461,0.088,-0.009000000000000001,0.0884590301,0.8300000000000001,0.53,0.9847842403,0.8280000000000001,-0.379,0.9106179221,0.088,-0.009000000000000001,0.0884590301,0.74,-0.37,0.8273451517
2020-04-22 22:30:00,0.848,0.396,0.9359059782,0.098,-0.004,0.09808159870000001,0.75,0.4,0.85,0.778,-0.28400000000000003,0.8282149479,0.098,-0.004,0.09808159870000001,0.68,-0.28,0.7353910524
2020-04-22 23:00:00,0.7565000000000001,0.1565,0.7725182846,0.1265,-0.0135,0.1272183163,0.63,0.17,0.6525335240000001,0.7065,-0.043500000000000004,0.7078379052,0.1265,-0.0135,0.1272183163,0.58,-0.03,0.5807753438000001
2020-04-22 23:30:00,0.6960000000000001,0.4965,0.8549434192,0.186,-0.0135,0.18648927580000002,0.51,0.51,0.7212489168,0.606,-0.4035,0.7280441264,0.186,-0.0135,0.18648927580000002,0.42,-0.39,0.5731491952000001
2020-04-23 00:00:00,0.6495000000000001,0.499,0.8190550958,0.1995,-0.011,0.19980302800000002,0.45,0.51,0.6801470429,0.5695,-0.401,0.6965136395,0.1995,-0.011,0.19980302800000002,0.37,-0.39,0.5375872022
2020-04-23 00:30:00,0.639,0.49250000000000005,0.8067696387000001,0.169,-0.007500000000000001,0.1691663383,0.47000000000000003,0.5,0.6862215386,0.549,-0.3975,0.6777958764,0.169,-0.007500000000000001,0.1691663383,0.38,-0.39,0.5445181356000001
2020-04-23 01:00:00,0.6365000000000001,0.488,0.8020450424000001,0.1565,-0.012,0.1569593897,0.48,0.5,0.6931089380000001,0.5565,-0.402,0.6865101966,0.1565,-0.012,0.1569593897,0.4,-0.39,0.5586591089
2020-04-23 01:30:00,0.729,0.47200000000000003,0.868461283,0.169,-0.008,0.1691892432,0.56,0.48,0.7375635566000001,0.649,-0.398,0.7613179362,0.169,-0.008,0.1691892432,0.48,-0.39,0.6184658438
2020-04-23 02:00:00,0.8280000000000001,0.47450000000000003,0.9543239754,0.168,-0.0055000000000000005,0.16809000570000002,0.66,0.48,0.8160882305,0.748,-0.3955,0.8461230702,0.168,-0.0055000000000000005,0.16809000570000002,0.58,-0.39,0.6989277502
2020-04-23 02:30:00,0.8290000000000001,0.47100000000000003,0.9534579173000001,0.219,-0.019,0.21982265580000002,0.61,0.49,0.7824321057,0.749,-0.389,0.8439917061000001,0.219,-0.019,0.21982265580000002,0.53,-0.37,0.6463745044
2020-04-23 03:00:00,0.775,0.46900000000000003,0.9058620204000001,0.17500000000000002,-0.011,0.1753453735,0.6000000000000001,0.48,0.7683749085,0.6950000000000001,-0.401,0.8023876868,0.17500000000000002,-0.011,0.1753453735,0.52,-0.39,0.65
2020-04-23 03:30:00,0.7415,0.48250000000000004,0.8846629302000001,0.1715,-0.007500000000000001,0.1716639158,0.5700000000000001,0.49,0.7516648189,0.6615,-0.3975,0.7717438046,0.1715,-0.007500000000000001,0.1716639158,0.49,-0.39,0.6262587325
2020-04-23 04:00:00,0.717,0.488,0.8673136687,0.157,-0.002,0.1570127383,0.56,0.49,0.7441102069000001,0.637,-0.392,0.7479525386,0.157,-0.002,0.1570127383,0.48,-0.39,0.6184658438
2020-04-23 04:30:00,0.704,0.47600000000000003,0.8498188042,0.154,-0.004,0.1540519393,0.55,0.48,0.73,0.614,-0.394,0.7295423223,0.154,-0.004,0.1540519393,0.46,-0.39,0.6030754513000001
2020-04-23 05:00:00,0.6880000000000001,0.481,0.8394670929,0.158,-0.009000000000000001,0.1582561215,0.53,0.49,0.7218032973,0.608,-0.399,0.7272310499,0.158,-0.009000000000000001,0.1582561215,0.45,-0.39,0.5954829972
2020-04-23 05:30:00,0.7115,0.488,0.8627724207,0.1615,-0.012,0.16194520680000002,0.55,0.5,0.7433034374,0.6215,-0.392,0.7347967406,0.1615,-0.012,0.16194520680000002,0.46,-0.38,0.5966573556
2020-04-23 06:00:00,0.7025,0.49350000000000005,0.8585152882,0.14250000000000002,-0.006500000000000001,0.1426481686,0.56,0.5,0.7507329752,0.6225,-0.3865,0.7327267567,0.14250000000000002,-0.006500000000000001,0.1426481686,0.48,-0.38,0.6122091146
2020-04-23 06:30:00,0.7505000000000001,0.498,0.9006965360000001,0.12050000000000001,-0.002,0.12051659640000001,0.63,0.5,0.8043009387000001,0.6605000000000001,-0.382,0.7630099934,0.12050000000000001,-0.002,0.12051659640000001,0.54,-0.38,0.6603029608000001
2020-04-23 07:00:00,0.771,0.121,0.7804370570000001,0.14100000000000001,-0.009000000000000001,0.1412869421,0.63,0.13,0.6432728814,0.731,0.011,0.7310827587000001,0.14100000000000001,-0.009000000000000001,0.1412869421,0.59,0.02,0.5903388857
2020-04-23 07:30:00,0.809,0.0965,0.8147350796,0.149,-0.0135,0.1496103272,0.66,0.11,0.6691038783000001,0.779,0.0565,0.7810462534,0.149,-0.0135,0.1496103272,0.63,0.07,0.6338769597
2020-04-23 08:00:00,0.8195,0.2715,0.8633032492,0.1595,-0.0085,0.1597263284,0.66,0.28,0.7169379332,0.7695000000000001,-0.1085,0.7771116393,0.1595,-0.0085,0.1597263284,0.61,-0.1,0.6181423784
2020-04-23 08:30:00,0.841,0.5195000000000001,0.9885146686,0.151,-0.0105,0.151364626,0.6900000000000001,0.53,0.8700574694000001,0.761,-0.35050000000000003,0.8378372455,0.151,-0.0105,0.151364626,0.61,-0.34,0.6983552105
2020-04-23 09:00:00,0.871,0.5640000000000001,1.0376593853,0.151,-0.006,0.1511191583,0.72,0.5700000000000001,0.9183136719,0.781,-0.306,0.8388068908,0.151,-0.006,0.1511191583,0.63,-0.30000000000000004,0.697782201
2020-04-23 09:30:00,0.8285,0.5700000000000001,1.005640219,0.1385,-0.01,0.1388605416,0.6900000000000001,0.58,0.9013878189000001,0.7385,-0.29,0.7933991744000001,0.1385,-0.01,0.1388605416,0.6000000000000001,-0.28,0.6621178143
2020-04-23 10:00:00,0.7785000000000001,0.268,0.8233384784000001,0.1285,-0.002,0.1285155633,0.65,0.27,0.7038465742000001,0.7285,0.018000000000000002,0.7287223408,0.1285,-0.002,0.1285155633,0.6000000000000001,0.02,0.6003332408000001
2020-04-23 10:30:00,0.7665000000000001,0.17250000000000001,0.7856707326,0.14650000000000002,-0.007500000000000001,0.1466918539,0.62,0.18,0.6456004957,0.7365,0.1325,0.7483237936,0.14650000000000002,-0.007500000000000001,0.1466918539,0.59,0.14,0.6063827174
2020-04-23 11:00:00,0.737,0.1715,0.7566909871,0.137,-0.0085,0.1372634329,0.6000000000000001,0.18,0.6264183905,0.707,0.1315,0.7191253368,0.137,-0.0085,0.1372634329,0.5700000000000001,0.14,0.5869412236
2020-04-23 11:30:00,0.6960000000000001,0.177,0.7181538832000001,0.146,-0.003,0.1460308187,0.55,0.18,0.5787054518,0.666,0.137,0.6799448507,0.146,-0.003,0.1460308187,0.52,0.14,0.5385164807
2020-04-23 12:00:00,0.682,0.1855,0.7067773695,0.162,-0.0145,0.16264762530000001,0.52,0.2,0.5571355311,0.652,0.1355,0.6659311151,0.162,-0.0145,0.16264762530000001,0.49,0.15,0.512445119
2020-04-23 12:30:00,0.664,0.182,0.6884911038,0.184,-0.008,0.1841738309,0.48,0.19,0.51623638,0.634,0.132,0.6475955528,0.184,-0.008,0.1841738309,0.45,0.14,0.4712748667
2020-04-23 13:00:00,0.642,0.165,0.6628642395000001,0.162,-0.015,0.1626929624,0.48,0.18,0.5126402247,0.612,0.115,0.6227110084,0.162,-0.015,0.1626929624,0.45,0.13,0.46840153710000004
2020-04-23 13:30:00,0.613,0.17350000000000002,0.637080254,0.14300000000000002,-0.0165,0.1439487756,0.47000000000000003,0.19,0.5069516742,0.583,0.12350000000000001,0.595937287,0.14300000000000002,-0.0165,0.1439487756,0.44,0.14,0.4617358552
2020-04-23 14:00:00,0.5805,0.17950000000000002,0.6076187127,0.1305,-0.0105,0.1309217323,0.45,0.19,0.4884669897,0.5505,0.1295,0.5655267456,0.1305,-0.0105,0.1309217323,0.42,0.14,0.4427188724
2020-04-23 14:30:00,0.5845,0.17500000000000002,0.6101354358000001,0.1245,-0.005,0.12460036120000001,0.46,0.18,0.49396356140000003,0.5545,0.125,0.5684146814000001,0.1245,-0.005,0.12460036120000001,0.43,0.13,0.4492215489
2020-04-23 15:00:00,0.577,0.17400000000000002,0.6026649152,0.137,-0.006,0.13713132390000002,0.44,0.18,0.47539457300000004,0.547,0.124,0.5608787748,0.137,-0.006,0.13713132390000002,0.41000000000000003,0.13,0.43011626340000003
2020-04-23 15:30:00,0.6325000000000001,0.17300000000000001,0.6557326056,0.14250000000000002,-0.007,0.14267182620000002,0.49,0.18,0.5220153254000001,0.6025,0.123,0.6149270282,0.14250000000000002,-0.007,0.14267182620000002,0.46,0.13,0.4780167361
2020-04-23 16:00:00,0.7155,0.5175000000000001,0.8830325589,0.1355,-0.0025,0.1355230608,0.58,0.52,0.7789736838,0.6355000000000001,-0.2325,0.6766952785,0.1355,-0.0025,0.1355230608,0.5,-0.23,0.5503635162
2020-04-23 16:30:00,0.787,0.5805,0.9779311070000001,0.137,0.0005,0.1370009124,0.65,0.58,0.871148667,0.6970000000000001,-0.3095,0.7626265469,0.137,0.0005,0.1370009124,0.56,-0.31,0.6400781202
2020-04-23 17:00:00,0.8295,0.5720000000000001,1.0075982582,0.1295,-0.008,0.1297468689,0.7000000000000001,0.58,0.9090654542000001,0.7495,-0.308,0.8103173761,0.1295,-0.008,0.1297468689,0.62,-0.30000000000000004,0.6887670143
2020-04-23 17:30:00,0.9505,0.5755,1.1111482799,0.1405,-0.0145,0.14124623890000002,0.81,0.59,1.0020977996,0.8605,-0.3045,0.9127872151,0.1405,-0.0145,0.14124623890000002,0.72,-0.29,0.7762087348000001
2020-04-23 18:00:00,1.018,0.577,1.170150845,0.158,-0.013000000000000001,0.158533908,0.86,0.59,1.042928569,0.9380000000000001,-0.303,0.9857246066,0.158,-0.013000000000000001,0.158533908,0.78,-0.29,0.8321658489
2020-04-23 18:30:00,1.0445,0.5775,1.1935185378,0.14450000000000002,-0.0125,0.1450396498,0.9,0.59,1.0761505471,0.9545,-0.3025,1.0012874213,0.14450000000000002,-0.0125,0.1450396498,0.81,-0.29,0.8603487665
2020-04-23 19:00:00,1.0515,0.273,1.086361473,0.1515,-0.007,0.15166163,0.9,0.28,0.9425497334,1.0015,-0.017,1.0016442732,0.1515,-0.007,0.15166163,0.85,-0.01,0.8500588215
2020-04-23 19:30:00,1.126,0.5295,1.2442854375,0.156,-0.0105,0.15635296610000002,0.97,0.54,1.1101801656,1.036,-0.2705,1.0707316424,0.156,-0.0105,0.15635296610000002,0.88,-0.26,0.9176055798
2020-04-23 20:00:00,1.0465,0.5690000000000001,1.1911856487999999,0.1365,-0.011,0.1369425062,0.91,0.58,1.0791200119,0.9565,-0.321,1.0089267813,0.1365,-0.011,0.1369425062,0.8200000000000001,-0.31,0.8766413178
2020-04-23 20:30:00,1.0595,0.5665,1.2014418421,0.11950000000000001,-0.0135,0.12026013470000001,0.9400000000000001,0.58,1.1045361017,0.9695,-0.3335,1.0252572848,0.11950000000000001,-0.0135,0.12026013470000001,0.85,-0.32,0.9082400564
2020-04-23 21:00:00,1.0515,0.557,1.1899164887,0.1515,-0.013000000000000001,0.1520567328,0.9,0.5700000000000001,1.0653168543,0.9615,-0.333,1.0175319405,0.1515,-0.013000000000000001,0.1520567328,0.81,-0.32,0.8709190548
2020-04-23 21:30:00,1.0295,0.562,1.1729084576,0.1395,-0.008,0.1397292024,0.89,0.5700000000000001,1.0568822072,0.9395,-0.328,0.9951101698,0.1395,-0.008,0.1397292024,0.8,-0.32,0.8616263691
2020-04-23 22:00:00,0.9915,0.5635,1.1404404851,0.1515,-0.006500000000000001,0.1516393748,0.84,0.5700000000000001,1.0151354589,0.9015000000000001,-0.3265,0.9588036817000001,0.1515,-0.006500000000000001,0.1516393748,0.75,-0.32,0.8154140053000001
2020-04-23 22:30:00,0.908,0.561,1.0673260982,0.148,-0.009000000000000001,0.1482733961,0.76,0.5700000000000001,0.9500000000000001,0.8180000000000001,-0.34900000000000003,0.8893396427,0.148,-0.009000000000000001,0.1482733961,0.67,-0.34,0.7513321503
2020-04-23 23:00:00,0.8310000000000001,0.438,0.9393641466,0.14100000000000001,-0.012,0.141509717,0.6900000000000001,0.45,0.8237718131,0.761,-0.252,0.8016389462,0.14100000000000001,-0.012,0.141509717,0.62,-0.24,0.6648308055000001
2020-04-23 23:30:00,0.78,0.531,0.9435894234000001,0.15,-0.009000000000000001,0.1502697574,0.63,0.54,0.8297590012,0.7000000000000001,-0.359,0.7866899008,0.15,-0.009000000000000001,0.1502697574,0.55,-0.35000000000000003,0.6519202405
2020-04-24 00:00:00,0.7215,0.508,0.8823980111,0.1515,-0.002,0.15151320070000002,0.5700000000000001,0.51,0.7648529270000001,0.6415000000000001,-0.362,0.7365909652,0.1515,-0.002,0.15151320070000002,0.49,-0.36,0.6080296045
2020-04-24 00:30:00,0.6965,0.505,0.8603122979000001,0.1665,-0.005,0.16657505820000001,0.53,0.51,0.7355270219000001,0.6165,-0.365,0.7164476603000001,0.1665,-0.005,0.16657505820000001,0.45,-0.36,0.5762811814000001
2020-04-24 01:00:00,0.6885,0.5105000000000001,0.8571128864,0.1585,-0.0095,0.1587844451,0.53,0.52,0.7424957912,0.6085,-0.35950000000000004,0.7067619826,0.1585,-0.0095,0.1587844451,0.45,-0.35000000000000003,0.5700877125
2020-04-24 01:30:00,0.742,0.123,0.7521256544,0.14200000000000002,-0.007,0.1421724305,0.6000000000000001,0.13,0.6139218191,0.712,0.043000000000000003,0.7132972732,0.14200000000000002,-0.007,0.1421724305,0.5700000000000001,0.05,0.5721887800000001
2020-04-24 02:00:00,0.837,0.112,0.8444601826,0.127,0.002,0.1270157471,0.71,0.11,0.7184705979,0.807,0.062,0.8093781564,0.127,0.002,0.1270157471,0.68,0.06,0.6826419266
2020-04-24 02:30:00,0.841,0.1095,0.8480986087,0.151,-0.0005,0.15100082780000001,0.6900000000000001,0.11,0.6987131028,0.811,0.059500000000000004,0.8131797157,0.151,-0.0005,0.15100082780000001,0.66,0.06,0.6627216610000001
2020-04-24 03:00:00,0.8085,0.113,0.8163585303,0.1585,-0.007,0.15865449880000002,0.65,0.12,0.6609841148000001,0.7685000000000001,0.053,0.7703254182,0.1585,-0.007,0.15865449880000002,0.61,0.06,0.6129437168
2020-04-24 03:30:00,0.775,0.11,0.7827675262,0.165,-0.01,0.1653027525,0.61,0.12,0.6216912417,0.745,0.07,0.7482813642,0.165,-0.01,0.1653027525,0.58,0.08,0.5854912467
2020-04-24 04:00:00,0.7735000000000001,0.155,0.7888772084,0.1635,-0.005,0.1635764347,0.61,0.16,0.630634601,0.7235,0.035,0.7243460844,0.1635,-0.005,0.1635764347,0.56,0.04,0.5614267539000001
2020-04-24 04:30:00,0.7635000000000001,0.5315,0.9302819465000001,0.17350000000000002,-0.0085,0.1737080885,0.59,0.54,0.7998124780000001,0.6835,-0.35850000000000004,0.7718124772,0.17350000000000002,-0.0085,0.1737080885,0.51,-0.35000000000000003,0.6185466838
2020-04-24 05:00:00,0.7455,0.526,0.9123849243000001,0.1355,-0.004,0.1355590277,0.61,0.53,0.808084154,0.6555000000000001,-0.374,0.7546895057,0.1355,-0.004,0.1355590277,0.52,-0.37,0.6382005954000001
2020-04-24 05:30:00,0.7515000000000001,0.5255000000000001,0.9170073609,0.1315,-0.0045000000000000005,0.13157697370000002,0.62,0.53,0.8156592426,0.6615,-0.3745,0.7601529451,0.1315,-0.0045000000000000005,0.13157697370000002,0.53,-0.37,0.6463745044
2020-04-24 06:00:00,0.7565000000000001,0.5305,0.9239710493000001,0.1165,0.0005,0.11650107300000001,0.64,0.53,0.8309632964,0.6665,-0.3695,0.7620711909,0.1165,0.0005,0.11650107300000001,0.55,-0.37,0.6628725368
2020-04-24 06:30:00,0.8105,0.527,0.9667674229000001,0.1405,-0.003,0.14053202480000002,0.67,0.53,0.8542833254000001,0.7305,-0.353,0.81131945,0.1405,-0.003,0.14053202480000002,0.59,-0.35000000000000003,0.6860029154
2020-04-24 07:00:00,0.862,0.541,1.0177057532,0.162,-0.009000000000000001,0.1622498074,0.7000000000000001,0.55,0.8902246907,0.782,-0.339,0.8523174291000001,0.162,-0.009000000000000001,0.1622498074,0.62,-0.33,0.7023531875
2020-04-24 07:30:00,0.896,0.562,1.0576672445,0.166,-0.008,0.16619265930000002,0.73,0.5700000000000001,0.9261749295,0.806,-0.308,0.8628441342000001,0.166,-0.008,0.16619265930000002,0.64,-0.30000000000000004,0.7068238819
2020-04-24 08:00:00,0.8805000000000001,0.20950000000000002,0.9050803832000001,0.1505,-0.0105,0.1508658344,0.73,0.22,0.7624303247,0.8405,0.0395,0.8414276558,0.1505,-0.0105,0.1508658344,0.6900000000000001,0.05,0.6918092223
2020-04-24 08:30:00,0.876,0.157,0.8899578642,0.146,-0.013000000000000001,0.1465776245,0.73,0.17,0.7495331881,0.836,0.107,0.8428196723,0.146,-0.013000000000000001,0.1465776245,0.6900000000000001,0.12,0.7003570518000001
2020-04-24 09:00:00,0.8705,0.1655,0.8860928281,0.1405,-0.0045000000000000005,0.1405720456,0.73,0.17,0.7495331881,0.8305,0.1155,0.8384929934,0.1405,-0.0045000000000000005,0.1405720456,0.6900000000000001,0.12,0.7003570518000001
2020-04-24 09:30:00,0.8240000000000001,0.167,0.8407526390000001,0.14400000000000002,-0.003,0.1440312466,0.68,0.17,0.7009279564,0.794,0.117,0.8025739841,0.14400000000000002,-0.003,0.1440312466,0.65,0.12,0.6609841148000001
2020-04-24 10:00:00,0.781,0.188,0.8033087825,0.14100000000000001,-0.002,0.14101418370000002,0.64,0.19,0.6676076692,0.741,0.148,0.7556354941000001,0.14100000000000001,-0.002,0.14101418370000002,0.6000000000000001,0.15,0.6184658438
2020-04-24 10:30:00,0.74,0.176,0.7606418342,0.16,-0.004,0.16004999220000002,0.58,0.18,0.607289058,0.7000000000000001,0.136,0.7130890547000001,0.16,-0.004,0.16004999220000002,0.54,0.14,0.5578530272000001
2020-04-24 11:00:00,0.718,0.17250000000000001,0.7384309379,0.158,-0.007500000000000001,0.1581779062,0.56,0.18,0.5882176468,0.6880000000000001,0.1325,0.7006427406,0.158,-0.007500000000000001,0.1581779062,0.53,0.14,0.5481788029
2020-04-24 11:30:00,0.7030000000000001,0.1705,0.7233804324,0.163,-0.0095,0.1632766058,0.54,0.18,0.5692099788,0.673,0.12050000000000001,0.6837026035,0.163,-0.0095,0.1632766058,0.51,0.13,0.5263078947000001
2020-04-24 12:00:00,0.7705000000000001,0.17350000000000002,0.7897926943,0.1505,-0.006500000000000001,0.1506403001,0.62,0.18,0.6456004957,0.7405,0.12350000000000001,0.75072798,0.1505,-0.006500000000000001,0.1506403001,0.59,0.13,0.6041522987
2020-04-24 12:30:00,0.811,0.17750000000000002,0.8301971151,0.111,-0.0025,0.1110281496,0.7000000000000001,0.18,0.72277244,0.781,0.1275,0.7913388971,0.111,-0.0025,0.1110281496,0.67,0.13,0.6824954212000001
2020-04-24 13:00:00,0.8105,0.17550000000000002,0.8292831242,0.12050000000000001,-0.0045000000000000005,0.12058399560000001,0.6900000000000001,0.18,0.7130918594,0.7805000000000001,0.1255,0.7905254582,0.12050000000000001,-0.0045000000000000005,0.12058399560000001,0.66,0.13,0.6726812024000001
2020-04-24 13:30:00,0.754,0.165,0.7718426005,0.10400000000000001,-0.005,0.1041201229,0.65,0.17,0.6718630813,0.724,0.115,0.7330763944,0.10400000000000001,-0.005,0.1041201229,0.62,0.12,0.6315061362000001
2020-04-24 14:00:00,0.683,0.1715,0.7042025632000001,0.083,0.0015,0.0830135531,0.6000000000000001,0.17,0.6236184731000001,0.653,0.12150000000000001,0.6642072342,0.083,0.0015,0.0830135531,0.5700000000000001,0.12,0.5824946352
2020-04-24 14:30:00,0.7395,0.1525,0.7550605936,0.0795,0.0025,0.07953929850000001,0.66,0.15,0.6768308504,0.7095,0.1125,0.7183637658,0.0795,0.0025,0.07953929850000001,0.63,0.11,0.6395310782
2020-04-24 15:00:00,0.7965,0.157,0.8118258742000001,0.0765,0.007,0.0768195939,0.72,0.15,0.7354590403,0.7665000000000001,0.117,0.7753781336000001,0.0765,0.007,0.0768195939,0.6900000000000001,0.11,0.6987131028
2020-04-24 15:30:00,0.8140000000000001,0.1575,0.82909725,0.094,0.007500000000000001,0.0942987275,0.72,0.15,0.7354590403,0.784,0.11750000000000001,0.79275611,0.094,0.007500000000000001,0.0942987275,0.6900000000000001,0.11,0.6987131028
2020-04-24 16:00:00,0.8335,0.169,0.8504606105,0.0835,-0.001,0.0835059878,0.75,0.17,0.7690253572,0.8035,0.129,0.8137894384000001,0.0835,-0.001,0.0835059878,0.72,0.13,0.731641989
2020-04-24 16:30:00,0.9,0.1665,0.915271681,0.08,-0.0035,0.0800765259,0.8200000000000001,0.17,0.8374365648000001,0.87,0.1265,0.8791485938,0.08,-0.0035,0.0800765259,0.79,0.13,0.800624756
2020-04-24 17:00:00,0.985,0.1635,0.9984774659000001,0.115,-0.006500000000000001,0.1151835492,0.87,0.17,0.8864536085,0.9450000000000001,0.12350000000000001,0.9530358073,0.115,-0.006500000000000001,0.1151835492,0.8300000000000001,0.13,0.8401190392000001
2020-04-24 17:30:00,1.051,0.1665,1.0641067851,0.151,-0.0135,0.1516022757,0.9,0.18,0.9178235124,1.021,0.1265,1.0288067117,0.151,-0.0135,0.1516022757,0.87,0.14,0.8811923740000001
2020-04-24 18:00:00,1.121,0.1705,1.1338920804,0.14100000000000001,-0.0095,0.14131967310000002,0.98,0.18,0.9963934966,1.081,0.1305,1.0888485891,0.14100000000000001,-0.0095,0.14131967310000002,0.9400000000000001,0.14,0.9503683496
2020-04-24 18:30:00,1.161,0.1905,1.1765250741,0.131,-0.0095,0.1313440139,1.03,0.2,1.0492378186,1.121,0.1405,1.1297704413,0.131,-0.0095,0.1313440139,0.99,0.15,1.0012991561
2020-04-24 19:00:00,1.1645,0.179,1.1781770877,0.1345,-0.011,0.1349490645,1.03,0.19,1.0473776778,1.1245,0.129,1.1318751035,0.1345,-0.011,0.1349490645,0.99,0.14,0.9998499887000001
2020-04-24 19:30:00,1.1515,0.169,1.1638355769,0.1315,-0.011,0.13195927400000002,1.02,0.18,1.0357605901,1.1115,0.11900000000000001,1.1178520698,0.1315,-0.011,0.13195927400000002,0.98,0.13,0.9885848471
2020-04-24 20:00:00,1.1005,0.1695,1.1134767622,0.1305,-0.0105,0.1309217323,0.97,0.18,0.9865596789000001,1.0605,0.11950000000000001,1.0672115535,0.1305,-0.0105,0.1309217323,0.93,0.13,0.9390420651
2020-04-24 20:30:00,1.0655000000000001,0.149,1.0758676731,0.1355,-0.011,0.13594576120000001,0.93,0.16,0.9436630755000001,1.0255,0.099,1.0302675623,0.1355,-0.011,0.13594576120000001,0.89,0.11,0.8967719889
2020-04-24 21:00:00,1.042,0.15,1.0527411838,0.132,-0.01,0.1323782459,0.91,0.16,0.9239588735,1.012,0.1,1.0169287094,0.132,-0.01,0.1323782459,0.88,0.11,0.8868483523
2020-04-24 21:30:00,1.0295,0.149,1.0402265378,0.1295,-0.011,0.1299663418,0.9,0.16,0.9141115906,0.9895,0.099,0.9944401691,0.1295,-0.011,0.1299663418,0.86,0.11,0.8670063437000001
2020-04-24 22:00:00,0.965,0.1305,0.9737839853,0.115,-0.0095,0.11539172410000001,0.85,0.14,0.8614522622,0.925,0.0805,0.9284962305000001,0.115,-0.0095,0.11539172410000001,0.81,0.09,0.8149846624
2020-04-24 22:30:00,0.9,0.1085,0.9065165470000001,0.12,-0.0115,0.12054978220000001,0.78,0.12,0.7891767863,0.86,0.0685,0.8627237391,0.12,-0.0115,0.12054978220000001,0.74,0.08,0.7443117626
2020-04-24 23:00:00,0.835,0.11,0.8422143433,0.155,-0.01,0.1553222457,0.68,0.12,0.6905070601000001,0.805,0.07,0.8080377466,0.155,-0.01,0.1553222457,0.65,0.08,0.6549045732000001
2020-04-24 23:30:00,0.7985,0.34850000000000003,0.8712373385000001,0.1585,-0.0115,0.1589166448,0.64,0.36,0.73430239,0.7385,-0.1515,0.7538796323,0.1585,-0.0115,0.1589166448,0.58,-0.14,0.5966573556
2020-04-25 00:00:00,0.743,0.5175000000000001,0.9054585855,0.153,-0.0125,0.1535097717,0.59,0.53,0.7930952024,0.663,-0.35250000000000004,0.7508829802,0.153,-0.0125,0.1535097717,0.51,-0.34,0.6129437168
2020-04-25 00:30:00,0.717,0.3175,0.7841525681,0.157,-0.0125,0.1574968254,0.56,0.33,0.65,0.657,-0.1525,0.6744666411,0.157,-0.0125,0.1574968254,0.5,-0.14,0.5192301994
2020-04-25 01:00:00,0.6895,0.12150000000000001,0.7001232034,0.1495,-0.0085,0.1497414438,0.54,0.13,0.5554277631,0.6495000000000001,0.07150000000000001,0.6534236757,0.1495,-0.0085,0.1497414438,0.5,0.08,0.506359556
2020-04-25 01:30:00,0.767,0.12250000000000001,0.7767208314,0.167,-0.007500000000000001,0.1671683283,0.6000000000000001,0.13,0.6139218191,0.737,0.07250000000000001,0.7405573914,0.167,-0.007500000000000001,0.1671683283,0.5700000000000001,0.08,0.5755866572
2020-04-25 02:00:00,0.872,0.1155,0.8796159673,0.192,-0.0145,0.1925467476,0.68,0.13,0.6923149572,0.842,0.0755,0.8453781698,0.192,-0.0145,0.1925467476,0.65,0.09,0.6562011887
2020-04-25 02:30:00,0.8825000000000001,0.12350000000000001,0.8910996016,0.1925,-0.0165,0.1932058488,0.6900000000000001,0.14,0.7040596566,0.8525,0.0835,0.8565795351000001,0.1925,-0.0165,0.1932058488,0.66,0.1,0.6675327707
2020-04-25 03:00:00,0.8290000000000001,0.1265,0.8385959993000001,0.189,-0.0135,0.18948152940000001,0.64,0.14,0.6551335742000001,0.799,0.08650000000000001,0.8036686195,0.189,-0.0135,0.18948152940000001,0.61,0.1,0.6181423784
2020-04-25 03:30:00,0.781,0.1245,0.7908610814,0.191,-0.0155,0.19162789460000001,0.59,0.14,0.6063827174,0.751,0.0745,0.7546861931000001,0.191,-0.0155,0.19162789460000001,0.56,0.09,0.5671860365
2020-04-25 04:00:00,0.7635000000000001,0.129,0.7743211543,0.17350000000000002,-0.011,0.1738483535,0.59,0.14,0.6063827174,0.7335,0.079,0.7377419942,0.17350000000000002,-0.011,0.1738483535,0.56,0.09,0.5671860365
2020-04-25 04:30:00,0.7435,0.11800000000000001,0.7528055858,0.17350000000000002,-0.012,0.17391449050000002,0.5700000000000001,0.13,0.5846366393,0.7135,0.068,0.7167330396,0.17350000000000002,-0.012,0.17391449050000002,0.54,0.08,0.5458937626
2020-04-25 05:00:00,0.72,0.11750000000000001,0.7295246740000001,0.17,-0.0125,0.1704589393,0.55,0.13,0.565154846,0.68,0.0675,0.6833419715,0.17,-0.0125,0.1704589393,0.51,0.08,0.51623638
2020-04-25 05:30:00,0.7295,0.116,0.7386651813,0.17950000000000002,-0.014,0.1800451332,0.55,0.13,0.565154846,0.6895,0.066,0.692651608,0.17950000000000002,-0.014,0.1800451332,0.51,0.08,0.51623638
2020-04-25 06:00:00,0.7075,0.117,0.7171089527000001,0.17750000000000002,-0.013000000000000001,0.1779754197,0.53,0.13,0.545710546,0.6675,0.067,0.6708541198,0.17750000000000002,-0.013000000000000001,0.1779754197,0.49,0.08,0.4964876635
2020-04-25 06:30:00,0.731,0.11800000000000001,0.7404626932,0.181,-0.012,0.1813973539,0.55,0.13,0.565154846,0.7010000000000001,0.078,0.7053261657000001,0.181,-0.012,0.1813973539,0.52,0.09,0.5277309921000001
2020-04-25 07:00:00,0.7865000000000001,0.1325,0.7975829111,0.1965,-0.0175,0.19727772300000002,0.59,0.15,0.6087692502000001,0.7465,0.0825,0.7510449387,0.1965,-0.0175,0.19727772300000002,0.55,0.1,0.5590169944
2020-04-25 07:30:00,0.8285,0.15,0.841969269,0.1885,-0.02,0.1895580386,0.64,0.17,0.6621933252000001,0.7985,0.1,0.8047373795,0.1885,-0.02,0.1895580386,0.61,0.12,0.6216912417
2020-04-25 08:00:00,0.843,0.152,0.8565938361000001,0.193,-0.018000000000000002,0.1938375609,0.65,0.17,0.6718630813,0.803,0.10200000000000001,0.809452284,0.193,-0.018000000000000002,0.1938375609,0.61,0.12,0.6216912417
2020-04-25 08:30:00,0.837,0.158,0.8517822492,0.167,-0.012,0.16743058260000002,0.67,0.17,0.6912307864,0.797,0.108,0.8042841538000001,0.167,-0.012,0.16743058260000002,0.63,0.12,0.6413267498
2020-04-25 09:00:00,0.8185,0.161,0.8341841823,0.1585,-0.009000000000000001,0.1587553149,0.66,0.17,0.6815423685,0.7785000000000001,0.111,0.7863734800000001,0.1585,-0.009000000000000001,0.1587553149,0.62,0.12,0.6315061362000001
2020-04-25 09:30:00,0.7845000000000001,0.158,0.8002526164,0.17450000000000002,-0.012,0.17491212080000001,0.61,0.17,0.6332456080000001,0.7445,0.108,0.7522926625,0.17450000000000002,-0.012,0.17491212080000001,0.5700000000000001,0.12,0.5824946352
2020-04-25 10:00:00,0.734,0.1655,0.7524269067,0.17400000000000002,-0.0145,0.1746031214,0.56,0.18,0.5882176468,0.704,0.1155,0.7134116974,0.17400000000000002,-0.0145,0.1746031214,0.53,0.13,0.545710546
2020-04-25 10:30:00,0.709,0.1645,0.727833257,0.169,-0.0155,0.1697093103,0.54,0.18,0.5692099788,0.679,0.1145,0.6885864143,0.169,-0.0155,0.1697093103,0.51,0.13,0.5263078947000001
2020-04-25 11:00:00,0.6945,0.1705,0.7151227167,0.1345,-0.0095,0.1348350845,0.56,0.18,0.5882176468,0.6645,0.12050000000000001,0.6753373231,0.1345,-0.0095,0.1348350845,0.53,0.13,0.545710546
2020-04-25 11:30:00,0.6655,0.17,0.6868698931,0.14550000000000002,-0.01,0.1458432378,0.52,0.18,0.5502726597,0.6355000000000001,0.12,0.6467304307,0.14550000000000002,-0.01,0.1458432378,0.49,0.13,0.5069516742
2020-04-25 12:00:00,0.664,0.1825,0.6886234457,0.154,-0.007500000000000001,0.15418252170000002,0.51,0.19,0.544242593,0.634,0.1325,0.6476976532000001,0.154,-0.007500000000000001,0.15418252170000002,0.48,0.14,0.5
2020-04-25 12:30:00,0.6885,0.171,0.7094175428,0.1685,-0.009000000000000001,0.1687401849,0.52,0.18,0.5502726597,0.6485000000000001,0.121,0.6596917841000001,0.1685,-0.009000000000000001,0.1687401849,0.48,0.13,0.4972926704
2020-04-25 13:00:00,0.657,0.171,0.678888798,0.157,-0.009000000000000001,0.15725775020000002,0.5,0.18,0.5314132102,0.627,0.121,0.6385687120000001,0.157,-0.009000000000000001,0.15725775020000002,0.47000000000000003,0.13,0.4876474136
2020-04-25 13:30:00,0.664,0.1715,0.6857902376,0.164,-0.0085,0.1642201267,0.5,0.18,0.5314132102,0.634,0.12150000000000001,0.6455371794,0.164,-0.0085,0.1642201267,0.47000000000000003,0.13,0.4876474136
2020-04-25 14:00:00,0.6955,0.1505,0.7115971473,0.1555,-0.0095,0.1557899227,0.54,0.16,0.5632051136,0.6655,0.1105,0.6746113696,0.1555,-0.0095,0.1557899227,0.51,0.12,0.5239274759
2020-04-25 14:30:00,0.7865000000000001,0.14150000000000001,0.7991273365,0.1565,-0.0085,0.1567306607,0.63,0.15,0.6476109943,0.7565000000000001,0.1015,0.7632787826,0.1565,-0.0085,0.1567306607,0.6000000000000001,0.11,0.61
2020-04-25 15:00:00,0.876,0.14350000000000002,0.8876757572,0.146,-0.006500000000000001,0.1461446202,0.73,0.15,0.7452516354000001,0.846,0.10350000000000001,0.8523076029000001,0.146,-0.006500000000000001,0.1461446202,0.7000000000000001,0.11,0.7085901495
2020-04-25 15:30:00,0.915,0.14300000000000002,0.9261069053000001,0.155,-0.007,0.155157984,0.76,0.15,0.7746612163000001,0.885,0.10300000000000001,0.8909736247000001,0.155,-0.007,0.155157984,0.73,0.11,0.738241153
2020-04-25 16:00:00,0.961,0.147,0.9721779672,0.14100000000000001,-0.003,0.1410319113,0.8200000000000001,0.15,0.8336066219,0.931,0.107,0.9371285931000001,0.14100000000000001,-0.003,0.1410319113,0.79,0.11,0.7976214641
2020-04-25 16:30:00,1.02,0.14200000000000002,1.0298368803,0.15,-0.008,0.1502131818,0.87,0.15,0.8828363382000001,0.98,0.10200000000000001,0.9852938648,0.15,-0.008,0.1502131818,0.8300000000000001,0.11,0.8372574276
2020-04-25 17:00:00,1.06,0.1495,1.0704906585,0.16,-0.0105,0.1603441611,0.9,0.16,0.9141115906,1.03,0.1095,1.0358041562,0.16,-0.0105,0.1603441611,0.87,0.12,0.8782368701000001
2020-04-25 17:30:00,1.1325,0.148,1.1421296993,0.1625,-0.012,0.16294247450000002,0.97,0.16,0.9831073187,1.0925,0.108,1.0978252365,0.1625,-0.012,0.16294247450000002,0.93,0.12,0.9377099765
2020-04-25 18:00:00,1.2265,0.0785,1.2290095606,0.14650000000000002,-0.0115,0.146950672,1.08,0.09,1.0837435121,1.1965,0.20850000000000002,1.2145305678,0.14650000000000002,-0.0115,0.146950672,1.05,0.22,1.0728000746
2020-04-25 18:30:00,1.242,-0.243,1.2655484977,0.152,-0.013000000000000001,0.1525549081,1.09,-0.23,1.1140017953,1.262,0.577,1.3876501721,0.152,-0.013000000000000001,0.1525549081,1.11,0.59,1.2570600621999999
2020-04-25 19:00:00,1.1844999999999999,-0.244,1.2093701873,0.1545,-0.014,0.1551330074,1.03,-0.23,1.0553672347,1.1945000000000001,0.5660000000000001,1.3218117302,0.1545,-0.014,0.1551330074,1.04,0.58,1.1907980517
2020-04-25 19:30:00,1.1495,0.017,1.1496257,0.1595,-0.013000000000000001,0.1600289036,0.99,0.03,0.9904544412,1.1295,0.267,1.1606288166,0.1595,-0.013000000000000001,0.1600289036,0.97,0.28,1.0096038827
2020-04-25 20:00:00,1.137,0.47650000000000003,1.2328103058,0.147,-0.0135,0.1476185964,0.99,0.49,1.1046266338,1.057,-0.20350000000000001,1.0764112829,0.147,-0.0135,0.1476185964,0.91,-0.19,0.9296235797
2020-04-25 20:30:00,1.0595,0.1695,1.0729727396,0.1495,-0.0105,0.1498682755,0.91,0.18,0.9276313923,1.0195,0.0695,1.021866185,0.1495,-0.0105,0.1498682755,0.87,0.08,0.8736704184
2020-04-25 21:00:00,1.008,0.131,1.0164767582,0.148,-0.009000000000000001,0.1482733961,0.86,0.14,0.8713208364,0.978,0.081,0.9813485619000001,0.148,-0.009000000000000001,0.1482733961,0.8300000000000001,0.09,0.8348652586
2020-04-25 21:30:00,1.0045,0.1305,1.0129415087,0.14450000000000002,-0.0095,0.144811947,0.86,0.14,0.8713208364,0.9745,0.0805,0.9778192573000001,0.14450000000000002,-0.0095,0.144811947,0.8300000000000001,0.09,0.8348652586
2020-04-25 22:00:00,0.967,0.1305,0.9757659812,0.147,-0.0095,0.1473066529,0.8200000000000001,0.14,0.8318653737,0.927,0.0805,0.9304887157,0.147,-0.0095,0.1473066529,0.78,0.09,0.7851751397000001
2020-04-25 22:30:00,0.8885000000000001,0.111,0.8954067511,0.1385,-0.009000000000000001,0.1387921107,0.75,0.12,0.7595393341000001,0.8485,0.061,0.8506898671,0.1385,-0.009000000000000001,0.1387921107,0.71,0.07,0.7134423593
2020-04-25 23:00:00,0.8305,0.108,0.8374928358,0.1305,-0.012,0.1310505628,0.7000000000000001,0.12,0.7102112362,0.7905000000000001,0.058,0.7926249113,0.1305,-0.012,0.1310505628,0.66,0.07,0.6637017402000001
2020-04-25 23:30:00,0.8135,0.493,0.9512261824,0.1335,-0.007,0.1336833946,0.68,0.5,0.8440379138,0.7335,-0.317,0.7990689895,0.1335,-0.007,0.1336833946,0.6000000000000001,-0.31,0.6753517602
2020-04-26 00:00:00,0.7615000000000001,0.5145000000000001,0.9190171380000001,0.1515,-0.0055000000000000005,0.15159980210000001,0.61,0.52,0.8015609771000001,0.6815,-0.35550000000000004,0.7686497902,0.1515,-0.0055000000000000005,0.15159980210000001,0.53,-0.35000000000000003,0.6351377803
2020-04-26 00:30:00,0.7205,0.518,0.8873805553,0.1505,-0.012,0.1509776474,0.5700000000000001,0.53,0.7783315489,0.6405000000000001,-0.362,0.7357202254,0.1505,-0.012,0.1509776474,0.49,-0.35000000000000003,0.6021627687000001
2020-04-26 01:00:00,0.715,0.512,0.8794140094,0.145,-0.008,0.14522052200000002,0.5700000000000001,0.52,0.7715568676,0.635,-0.358,0.7289643338,0.145,-0.008,0.14522052200000002,0.49,-0.35000000000000003,0.6021627687000001
2020-04-26 01:30:00,0.8035,0.513,0.9533001888,0.1535,-0.007,0.1536595262,0.65,0.52,0.8324061509,0.7135,-0.357,0.7978290857,0.1535,-0.007,0.1536595262,0.56,-0.35000000000000003,0.6603786792
2020-04-26 02:00:00,0.8805000000000001,0.277,0.9230434713000001,0.1505,-0.003,0.1505298974,0.73,0.28,0.7818567644000001,0.8305,-0.113,0.8381522833,0.1505,-0.003,0.1505298974,0.68,-0.11,0.688839604
2020-04-26 02:30:00,0.874,0.10450000000000001,0.8802251133000001,0.154,-0.0055000000000000005,0.154098183,0.72,0.11,0.7283543094,0.844,0.0645,0.8464610151,0.154,-0.0055000000000000005,0.154098183,0.6900000000000001,0.07,0.6935416354
2020-04-26 03:00:00,0.8195,0.10450000000000001,0.8261358847,0.1495,-0.0055000000000000005,0.1496011364,0.67,0.11,0.6789698079,0.7795000000000001,0.0645,0.7821639854,0.1495,-0.0055000000000000005,0.1496011364,0.63,0.07,0.6338769597
2020-04-26 03:30:00,0.8105,0.10400000000000001,0.8171451829,0.1405,-0.006,0.14062805550000002,0.67,0.11,0.6789698079,0.7705000000000001,0.064,0.7731534453000001,0.1405,-0.006,0.14062805550000002,0.63,0.07,0.6338769597
2020-04-26 04:00:00,0.773,0.10250000000000001,0.7797661508,0.133,-0.007500000000000001,0.1332112983,0.64,0.11,0.6493843238,0.743,0.0625,0.7456240675,0.133,-0.007500000000000001,0.1332112983,0.61,0.07,0.6140032573
2020-04-26 04:30:00,0.754,0.105,0.7612759027,0.134,-0.005,0.1340932511,0.62,0.11,0.6296824597,0.714,0.065,0.7169525786000001,0.134,-0.005,0.1340932511,0.58,0.07,0.5842088668000001
2020-04-26 05:00:00,0.6960000000000001,0.1075,0.704252973,0.136,-0.0025,0.13602297600000002,0.56,0.11,0.5707013229,0.666,0.0675,0.6694118687,0.136,-0.0025,0.13602297600000002,0.53,0.07,0.5346026562
2020-04-26 05:30:00,0.708,0.10650000000000001,0.7159652575000001,0.138,-0.0035,0.13804437690000002,0.5700000000000001,0.11,0.5805170109000001,0.678,0.0665,0.6812534404,0.138,-0.0035,0.13804437690000002,0.54,0.07,0.5445181356000001
2020-04-26 06:00:00,0.704,0.10350000000000001,0.7115674599,0.124,-0.006500000000000001,0.12417024600000001,0.58,0.11,0.5903388857,0.674,0.0635,0.6769846749,0.124,-0.006500000000000001,0.12417024600000001,0.55,0.07,0.5544366510000001
2020-04-26 06:30:00,0.7295,0.11950000000000001,0.7392229028,0.1595,-0.0105,0.1598452377,0.5700000000000001,0.13,0.5846366393,0.6995,0.0695,0.7029441656000001,0.1595,-0.0105,0.1598452377,0.54,0.08,0.5458937626
2020-04-26 07:00:00,0.7795000000000001,0.12050000000000001,0.7887588351,0.1595,-0.0095,0.1597826649,0.62,0.13,0.6334824386,0.7495,0.07050000000000001,0.7528084086,0.1595,-0.0095,0.1597826649,0.59,0.08,0.5953990259
2020-04-26 07:30:00,0.8230000000000001,0.131,0.8333606662,0.163,-0.009000000000000001,0.1632482772,0.66,0.14,0.6746851117,0.783,0.091,0.7882702582000001,0.163,-0.009000000000000001,0.1632482772,0.62,0.1,0.6280127387000001
2020-04-26 08:00:00,0.8150000000000001,0.1315,0.8255405805,0.135,-0.0085,0.1352673279,0.68,0.14,0.6942621983,0.785,0.0915,0.7903146525,0.135,-0.0085,0.1352673279,0.65,0.1,0.6576473219
2020-04-26 08:30:00,0.8415,0.1305,0.8515588647000001,0.1315,-0.0095,0.1318427093,0.71,0.14,0.7236711961000001,0.8115,0.09050000000000001,0.816530771,0.1315,-0.0095,0.1318427093,0.68,0.1,0.6873136111
2020-04-26 09:00:00,0.8525,0.129,0.862204877,0.1525,-0.011,0.1528962066,0.7000000000000001,0.14,0.7138627319,0.8225,0.089,0.8273011846,0.1525,-0.011,0.1528962066,0.67,0.1,0.6774215822
2020-04-26 09:30:00,0.879,0.152,0.8920454024000001,0.149,-0.008,0.1492146105,0.73,0.16,0.7473285757,0.849,0.10200000000000001,0.8551052567,0.149,-0.008,0.1492146105,0.7000000000000001,0.11,0.7085901495
2020-04-26 10:00:00,0.857,0.1575,0.8713525406,0.147,-0.0025,0.14702125700000002,0.71,0.16,0.7278049189,0.8170000000000001,0.11750000000000001,0.8254061122,0.147,-0.0025,0.14702125700000002,0.67,0.12,0.6806614430000001
2020-04-26 10:30:00,0.8145,0.155,0.829117151,0.1545,-0.005,0.154580885,0.66,0.16,0.6791170739,0.7845000000000001,0.115,0.792884134,0.1545,-0.005,0.154580885,0.63,0.12,0.6413267498
2020-04-26 11:00:00,0.783,0.153,0.7978082476,0.153,-0.007,0.15316004700000002,0.63,0.16,0.65,0.753,0.113,0.7614315465,0.153,-0.007,0.15316004700000002,0.6000000000000001,0.12,0.6118823416
2020-04-26 11:30:00,0.782,0.152,0.7966354248,0.152,-0.008,0.1522103807,0.63,0.16,0.65,0.762,0.112,0.7701869903,0.152,-0.008,0.1522103807,0.61,0.12,0.6216912417
2020-04-26 12:00:00,0.8235,0.156,0.8381457212000001,0.1535,-0.004,0.1535521084,0.67,0.16,0.688839604,0.7835000000000001,0.116,0.7920405608000001,0.1535,-0.004,0.1535521084,0.63,0.12,0.6413267498
2020-04-26 12:30:00,0.8260000000000001,0.1505,0.8395988626,0.166,-0.0095,0.16627161510000002,0.66,0.16,0.6791170739,0.786,0.1105,0.7937293304,0.166,-0.0095,0.16627161510000002,0.62,0.12,0.6315061362000001
2020-04-26 13:00:00,0.809,0.159,0.8244768038,0.149,-0.011,0.14940548850000002,0.66,0.17,0.6815423685,0.769,0.11900000000000001,0.7781529413,0.149,-0.011,0.14940548850000002,0.62,0.13,0.6334824386
2020-04-26 13:30:00,0.7045,0.1545,0.721242331,0.14450000000000002,-0.0155,0.1453289372,0.56,0.17,0.5852349955,0.6645,0.10450000000000001,0.6726667080000001,0.14450000000000002,-0.0155,0.1453289372,0.52,0.12,0.5336665626
2020-04-26 14:00:00,0.6375000000000001,0.1535,0.6557198335000001,0.1675,-0.0165,0.16831072460000002,0.47000000000000003,0.17,0.49979996,0.6075,0.1135,0.6180117313,0.1675,-0.0165,0.16831072460000002,0.44,0.13,0.4588027899
2020-04-26 14:30:00,0.671,0.1555,0.6887824403,0.171,-0.0145,0.171613665,0.5,0.17,0.5281098371,0.641,0.1155,0.6513226927,0.171,-0.0145,0.171613665,0.47000000000000003,0.13,0.4876474136
2020-04-26 15:00:00,0.682,0.16,0.7005169520000001,0.162,-0.01,0.1623083485,0.52,0.17,0.5470831747,0.652,0.12,0.6629509786000001,0.162,-0.01,0.1623083485,0.49,0.13,0.5069516742
2020-04-26 15:30:00,0.687,0.1555,0.7043786269,0.177,-0.0145,0.1775929334,0.51,0.17,0.5375872022,0.657,0.1155,0.6670751457,0.177,-0.0145,0.1775929334,0.48,0.13,0.4972926704
2020-04-26 16:00:00,0.729,0.4315,0.8471323686000001,0.169,-0.0085,0.1692136224,0.56,0.44,0.7121797526,0.669,-0.1685,0.6898936512,0.169,-0.0085,0.1692136224,0.5,-0.16,0.5249761899000001
2020-04-26 16:30:00,0.808,0.5595,0.9828042786000001,0.148,-0.0105,0.1483719987,0.66,0.5700000000000001,0.8720665112,0.728,-0.3205,0.7954270865,0.148,-0.0105,0.1483719987,0.58,-0.31,0.6576473219
2020-04-26 17:00:00,0.9085000000000001,0.559,1.0667020437,0.1585,-0.011,0.158881245,0.75,0.5700000000000001,0.9420191081,0.8285,-0.301,0.8814835506,0.1585,-0.011,0.158881245,0.67,-0.29,0.7300684899000001
2020-04-26 17:30:00,1.0425,0.557,1.1819709176,0.14250000000000002,-0.013000000000000001,0.1430917538,0.9,0.5700000000000001,1.0653168543,0.9625,-0.293,1.0061089653,0.14250000000000002,-0.013000000000000001,0.1430917538,0.8200000000000001,-0.28,0.8664871609
2020-04-26 18:00:00,1.133,0.42850000000000005,1.2113221083,0.14300000000000002,-0.0115,0.1434616674,0.99,0.44,1.0833743582,1.063,-0.14150000000000001,1.0723764498,0.14300000000000002,-0.0115,0.1434616674,0.92,-0.13,0.9291393867000001
2020-04-26 18:30:00,1.168,0.165,1.1795969651,0.138,-0.015,0.1388128236,1.03,0.18,1.0456098699,1.1280000000000001,0.125,1.1349048418,0.138,-0.015,0.1388128236,0.99,0.14,0.9998499887000001
2020-04-26 19:00:00,1.151,0.1635,1.1625546224,0.14100000000000001,-0.0165,0.1419621428,1.01,0.18,1.0259142264,1.121,0.1135,1.1267312235,0.14100000000000001,-0.0165,0.1419621428,0.98,0.13,0.9885848471
2020-04-26 19:30:00,1.1485,0.1925,1.1645207169,0.1585,-0.0375,0.16287571950000002,0.99,0.23,1.0163660758,1.1085,0.0825,1.1115657875,0.1585,-0.0375,0.16287571950000002,0.9500000000000001,0.12,0.9575489544
2020-04-26 20:00:00,1.123,0.5375,1.2450041165,0.153,-0.0325,0.1564137142,0.97,0.5700000000000001,1.1250777751,1.043,-0.29250000000000004,1.0832383163000001,0.153,-0.0325,0.1564137142,0.89,-0.26,0.9272000863000001
2020-04-26 20:30:00,1.05,0.34700000000000003,1.1058521601,0.16,-0.023,0.16164467200000002,0.89,0.37,0.9638464608,0.98,-0.14300000000000002,0.9903782106000001,0.16,-0.023,0.16164467200000002,0.8200000000000001,-0.12,0.8287339742000001
2020-04-26 21:00:00,1.0095,0.536,1.14297255,0.1495,-0.034,0.1533174811,0.86,0.5700000000000001,1.0317460928,0.9195000000000001,-0.34400000000000003,0.9817414374000001,0.1495,-0.034,0.1533174811,0.77,-0.31,0.8300602388
