Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 21:30:00,1.016,0.541,1.1510590775,0.156,-0.019,0.1571527919,0.86,0.56,1.0262553289,0.926,-0.339,0.9861019217,0.156,-0.019,0.1571527919,0.77,-0.32,0.8338465087
2020-04-26 22:00:00,0.998,0.547,1.1380742507,0.158,-0.033,0.1614094173,0.84,0.58,1.0207840124,0.918,-0.343,0.9799862244,0.158,-0.033,0.1614094173,0.76,-0.31,0.8207923002
2020-04-26 22:30:00,0.961,0.5485,1.106514008,0.151,-0.0315,0.1542506078,0.81,0.58,0.9962429423,0.871,-0.35150000000000003,0.9392514307000001,0.151,-0.0315,0.1542506078,0.72,-0.32,0.7879086241000001
2020-04-26 23:00:00,0.8355,0.28,0.881169819,0.1355,-0.02,0.136968062,0.7000000000000001,0.30000000000000004,0.7615773106,0.7855000000000001,-0.1,0.7918397881,0.1355,-0.02,0.136968062,0.65,-0.08,0.6549045732000001
2020-04-26 23:30:00,0.786,0.3375,0.8553959609,0.146,-0.022500000000000003,0.1477235594,0.64,0.36,0.73430239,0.726,-0.1825,0.7485868353,0.146,-0.022500000000000003,0.1477235594,0.58,-0.16,0.6016643583
2020-04-27 00:00:00,0.741,0.4995,0.8936337337,0.151,-0.0105,0.151364626,0.59,0.51,0.7798717843,0.661,-0.36050000000000004,0.7529151679,0.151,-0.0105,0.151364626,0.51,-0.35000000000000003,0.6185466838
2020-04-27 00:30:00,0.7015,0.5185000000000001,0.8723213284,0.1615,-0.0115,0.161908925,0.54,0.53,0.7566372975,0.6215,-0.36150000000000004,0.7189885256,0.1615,-0.0115,0.161908925,0.46,-0.35000000000000003,0.5780138407000001
2020-04-27 01:00:00,0.6975,0.521,0.8706016598,0.1575,-0.009000000000000001,0.1577569333,0.54,0.53,0.7566372975,0.6175,-0.359,0.714273932,0.1575,-0.009000000000000001,0.1577569333,0.46,-0.35000000000000003,0.5780138407000001
2020-04-27 01:30:00,0.782,0.509,0.9330621630000001,0.162,-0.011,0.1623730273,0.62,0.52,0.8091971330000001,0.7020000000000001,-0.361,0.7893826702000001,0.162,-0.011,0.1623730273,0.54,-0.35000000000000003,0.6435060217
2020-04-27 02:00:00,0.8505,0.3005,0.9020257757000001,0.1605,-0.0095,0.1607809068,0.6900000000000001,0.31,0.756439026,0.7905000000000001,-0.1595,0.8064307162000001,0.1605,-0.0095,0.1607809068,0.63,-0.15,0.6476109943
2020-04-27 02:30:00,0.853,0.0995,0.8587835874,0.163,-0.0105,0.1633378401,0.6900000000000001,0.11,0.6987131028,0.8130000000000001,0.0495,0.8145055248,0.163,-0.0105,0.1633378401,0.65,0.06,0.6527633568
2020-04-27 03:00:00,0.7995,0.1,0.8057296383,0.1595,-0.01,0.1598131722,0.64,0.11,0.6493843238,0.7695000000000001,0.05,0.7711227205000001,0.1595,-0.01,0.1598131722,0.61,0.06,0.6129437168
2020-04-27 03:30:00,0.7765000000000001,0.111,0.7843935556,0.1665,-0.009000000000000001,0.1667430658,0.61,0.12,0.6216912417,0.7465,0.061,0.7489881508,0.1665,-0.009000000000000001,0.1667430658,0.58,0.07,0.5842088668000001
2020-04-27 04:00:00,0.782,0.1105,0.7897684787,0.14200000000000002,-0.0095,0.14231742690000002,0.64,0.12,0.6511528238000001,0.742,0.060500000000000005,0.7444623899,0.14200000000000002,-0.0095,0.14231742690000002,0.6000000000000001,0.07,0.6040695324
2020-04-27 04:30:00,0.7385,0.148,0.7531840744,0.1285,-0.012,0.129059095,0.61,0.16,0.630634601,0.6985,0.018000000000000002,0.6987318871,0.1285,-0.012,0.129059095,0.5700000000000001,0.03,0.5707889277
2020-04-27 05:00:00,0.726,0.529,0.8982855893,0.126,-0.011,0.12647924730000001,0.6000000000000001,0.54,0.8072174428000001,0.636,-0.371,0.7362995314,0.126,-0.011,0.12647924730000001,0.51,-0.36,0.6242595614
2020-04-27 05:30:00,0.7405,0.53,0.9106262955000001,0.1305,-0.01,0.130882581,0.61,0.54,0.8146778504000001,0.6505000000000001,-0.37,0.7483650513,0.1305,-0.01,0.130882581,0.52,-0.36,0.632455532
2020-04-27 06:00:00,0.7525000000000001,0.5315,0.9212754745,0.12250000000000001,-0.0085,0.12279454390000001,0.63,0.54,0.8297590012,0.6625,-0.35850000000000004,0.753278501,0.12250000000000001,-0.0085,0.12279454390000001,0.54,-0.35000000000000003,0.6435060217
2020-04-27 06:30:00,0.7885000000000001,0.529,0.9495121116,0.1385,-0.011,0.1389361364,0.65,0.54,0.8450443775,0.7085,-0.35100000000000003,0.7906789804000001,0.1385,-0.011,0.1389361364,0.5700000000000001,-0.34,0.6637017402000001
2020-04-27 07:00:00,0.842,0.527,0.9933242170000001,0.14200000000000002,-0.013000000000000001,0.14259382880000002,0.7000000000000001,0.54,0.8840814442,0.762,-0.343,0.8356392762,0.14200000000000002,-0.013000000000000001,0.14259382880000002,0.62,-0.33,0.7023531875
2020-04-27 07:30:00,0.878,0.1865,0.8975891321,0.128,-0.0135,0.1287099452,0.75,0.2,0.7762087348000001,0.8280000000000001,0.036500000000000005,0.8288041083000001,0.128,-0.0135,0.1287099452,0.7000000000000001,0.05,0.7017834424
2020-04-27 08:00:00,0.8855000000000001,0.135,0.8957316842,0.1155,-0.015,0.1164699532,0.77,0.15,0.7844743463,0.8455,0.085,0.8497618784000001,0.1155,-0.015,0.1164699532,0.73,0.1,0.7368174808
2020-04-27 08:30:00,0.912,0.148,0.9239307333000001,0.112,-0.012,0.11264102270000001,0.8,0.16,0.8158431222,0.872,0.098,0.8774896011000001,0.112,-0.012,0.11264102270000001,0.76,0.11,0.7679192666
2020-04-27 09:00:00,0.909,0.1525,0.9217034501,0.109,-0.007500000000000001,0.1092577228,0.8,0.16,0.8158431222,0.869,0.0925,0.8739091772,0.109,-0.007500000000000001,0.1092577228,0.76,0.1,0.7665507159
2020-04-27 09:30:00,0.905,0.523,1.0452530794,0.115,-0.007,0.11521284650000001,0.79,0.53,0.9513148795,0.8250000000000001,-0.277,0.8702608804,0.115,-0.007,0.11521284650000001,0.71,-0.27,0.7596051606
2020-04-27 10:00:00,0.865,0.139,0.8760970266,0.125,-0.011,0.1254830666,0.74,0.15,0.7550496672,0.835,0.089,0.8397297184,0.125,-0.011,0.1254830666,0.71,0.1,0.7170076708
2020-04-27 10:30:00,0.839,0.14350000000000002,0.8511834409,0.139,-0.006500000000000001,0.1391518954,0.7000000000000001,0.15,0.7158910532,0.809,0.0935,0.8143851976,0.139,-0.006500000000000001,0.1391518954,0.67,0.1,0.6774215822
2020-04-27 11:00:00,0.8565,0.146,0.8688545621,0.1365,-0.004,0.13655859550000002,0.72,0.15,0.7354590403,0.8265,0.096,0.8320566387,0.1365,-0.004,0.13655859550000002,0.6900000000000001,0.1,0.6972087205
2020-04-27 11:30:00,0.863,0.134,0.8733412850000001,0.153,-0.016,0.1538343265,0.71,0.15,0.7256721023,0.833,0.084,0.8372245816,0.153,-0.016,0.1538343265,0.68,0.1,0.6873136111
2020-04-27 12:00:00,0.8415,0.1375,0.8526596625,0.1515,-0.0125,0.1520148019,0.6900000000000001,0.15,0.7061161378,0.8015,0.08750000000000001,0.8062620542000001,0.1515,-0.0125,0.1520148019,0.65,0.1,0.6576473219
2020-04-27 12:30:00,0.8855000000000001,0.24450000000000002,0.9186351289,0.1355,-0.0055000000000000005,0.1356115777,0.75,0.25,0.790569415,0.8355,-0.0155,0.8356437638,0.1355,-0.0055000000000000005,0.1356115777,0.7000000000000001,-0.01,0.7000714249000001
2020-04-27 13:00:00,0.906,0.558,1.0640488711,0.126,-0.002,0.126015872,0.78,0.56,0.9602083107,0.8260000000000001,-0.322,0.8865438511,0.126,-0.002,0.126015872,0.7000000000000001,-0.32,0.7696752562
2020-04-27 13:30:00,0.868,0.552,1.0286534888,0.138,-0.008,0.1382316896,0.73,0.56,0.9200543462,0.788,-0.328,0.853538517,0.138,-0.008,0.1382316896,0.65,-0.32,0.7244998275
2020-04-27 14:00:00,0.7895000000000001,0.553,0.9639083203000001,0.1395,-0.007,0.1396755168,0.65,0.56,0.8579627032,0.7095,-0.327,0.7812293197,0.1395,-0.007,0.1396755168,0.5700000000000001,-0.32,0.6536818798
2020-04-27 14:30:00,0.8015,0.5730000000000001,0.9852569462,0.14150000000000001,-0.007,0.1416730391,0.66,0.58,0.8786353055,0.7215,-0.327,0.7921434529,0.14150000000000001,-0.007,0.1416730391,0.58,-0.32,0.6624198065
2020-04-27 15:00:00,0.838,0.5745,1.0160188236,0.138,-0.0055000000000000005,0.13810955800000002,0.7000000000000001,0.58,0.9090654542000001,0.748,-0.3255,0.8157537925,0.138,-0.0055000000000000005,0.13810955800000002,0.61,-0.32,0.688839604
2020-04-27 15:30:00,0.8505,0.555,1.0155664675,0.1405,-0.005,0.1405889398,0.71,0.56,0.9042676595,0.7705000000000001,-0.335,0.8401757257,0.1405,-0.005,0.1405889398,0.63,-0.33,0.7111961755
2020-04-27 16:00:00,0.866,0.5655,1.0342853813,0.136,-0.0045000000000000005,0.1360744282,0.73,0.5700000000000001,0.9261749295,0.786,-0.3245,0.8503506630000001,0.136,-0.0045000000000000005,0.1360744282,0.65,-0.32,0.7244998275
2020-04-27 16:30:00,0.9,0.5625,1.0613228774,0.14,-0.007500000000000001,0.1402007489,0.76,0.5700000000000001,0.9500000000000001,0.8200000000000001,-0.3275,0.8829814551,0.14,-0.007500000000000001,0.1402007489,0.68,-0.32,0.7515317691000001
2020-04-27 17:00:00,0.9895,0.561,1.1374670325,0.1295,-0.009000000000000001,0.1298123646,0.86,0.5700000000000001,1.0317460928,0.8995000000000001,-0.329,0.9577793326,0.1295,-0.009000000000000001,0.1298123646,0.77,-0.32,0.8338465087
2020-04-27 17:30:00,1.081,0.551,1.2133268315,0.131,-0.009000000000000001,0.1313087964,0.9500000000000001,0.56,1.1027692414999999,0.991,-0.329,1.0441848495,0.131,-0.009000000000000001,0.1313087964,0.86,-0.32,0.9176055798
2020-04-27 18:00:00,1.1245,0.2805,1.1589566428,0.1345,-0.0095,0.1348350845,0.99,0.29,1.0316006979,1.0745,-0.029500000000000002,1.0749048795,0.1345,-0.0095,0.1348350845,0.9400000000000001,-0.02,0.9402127419
2020-04-27 18:30:00,1.192,0.15,1.201400849,0.14200000000000002,-0.01,0.1423516772,1.05,0.16,1.0621205205,1.152,0.1,1.1563321322,0.14200000000000002,-0.01,0.1423516772,1.01,0.11,1.0159724406
2020-04-27 19:00:00,1.1755,0.14350000000000002,1.1842265408000001,0.14550000000000002,-0.006500000000000001,0.1456451166,1.03,0.15,1.0408650249,1.1355,0.0935,1.1393430124,0.14550000000000002,-0.006500000000000001,0.1456451166,0.99,0.1,0.9950376877
2020-04-27 19:30:00,1.1655,0.14150000000000001,1.1740581331,0.1355,-0.0085,0.13576634340000002,1.03,0.15,1.0408650249,1.1255,0.0915,1.1292132217,0.1355,-0.0085,0.13576634340000002,0.99,0.1,0.9950376877
2020-04-27 20:00:00,1.1565,0.1405,1.1650032189,0.1265,-0.0095,0.1268562178,1.03,0.15,1.0408650249,1.1165,0.09050000000000001,1.1201618187,0.1265,-0.0095,0.1268562178,0.99,0.1,0.9950376877
2020-04-27 20:30:00,1.119,0.1395,1.1276618509,0.129,-0.0105,0.1294266201,0.99,0.15,1.0012991561,1.079,0.08950000000000001,1.0827055232,0.129,-0.0105,0.1294266201,0.9500000000000001,0.1,0.9552486587000001
2020-04-27 21:00:00,1.102,0.14250000000000002,1.1111751662,0.112,-0.007500000000000001,0.11225083520000001,0.99,0.15,1.0012991561,1.062,0.0925,1.066020755,0.112,-0.007500000000000001,0.11225083520000001,0.9500000000000001,0.1,0.9552486587000001
2020-04-27 21:30:00,1.039,0.2205,1.062139939,0.109,-0.0095,0.1094132076,0.93,0.23,0.958018789,0.999,0.0105,0.9990551787,0.109,-0.0095,0.1094132076,0.89,0.02,0.8902246907
2020-04-27 22:00:00,0.9875,0.211,1.0097906961,0.1275,-0.009000000000000001,0.1278172524,0.86,0.22,0.8876936408,0.9375,-0.019,0.9376925136,0.1275,-0.009000000000000001,0.1278172524,0.81,-0.01,0.810061726
2020-04-27 22:30:00,0.921,0.46950000000000003,1.0337655682,0.14100000000000001,-0.0105,0.1413904169,0.78,0.48,0.9158602513,0.841,-0.3105,0.8964882877,0.14100000000000001,-0.0105,0.1413904169,0.7000000000000001,-0.30000000000000004,0.7615773106
2020-04-27 23:00:00,0.8505,0.529,1.001594354,0.1405,-0.011,0.1409299471,0.71,0.54,0.8920201791000001,0.7605000000000001,-0.371,0.8461685707000001,0.1405,-0.011,0.1409299471,0.62,-0.36,0.7169379332
2020-04-27 23:30:00,0.7795000000000001,0.4025,0.8772835915,0.11950000000000001,-0.007500000000000001,0.11973512430000001,0.66,0.41000000000000003,0.7769813383,0.7095,-0.23750000000000002,0.7481954958,0.11950000000000001,-0.007500000000000001,0.11973512430000001,0.59,-0.23,0.6332456080000001
2020-04-28 00:00:00,0.7285,0.503,0.8852803228,0.1085,-0.007,0.108725572,0.62,0.51,0.8028075735,0.6485000000000001,-0.377,0.7501208236,0.1085,-0.007,0.108725572,0.54,-0.37,0.654599114
2020-04-28 00:30:00,0.711,0.493,0.8651993990000001,0.111,-0.007,0.1112205017,0.6000000000000001,0.5,0.7810249676000001,0.631,-0.367,0.7299657526000001,0.111,-0.007,0.1112205017,0.52,-0.36,0.632455532
2020-04-28 01:00:00,0.6925,0.41500000000000004,0.8073297034,0.1325,-0.005,0.1325943061,0.56,0.42,0.7000000000000001,0.6125,-0.275,0.6714024501,0.1325,-0.005,0.1325943061,0.48,-0.27,0.5507267925
2020-04-28 01:30:00,0.7485,0.1015,0.7553505809000001,0.1385,-0.0085,0.1387605852,0.61,0.11,0.6198386887,0.7185,0.051500000000000004,0.7203433209,0.1385,-0.0085,0.1387605852,0.58,0.06,0.5830951895
2020-04-28 02:00:00,0.862,0.105,0.8683714643,0.122,-0.005,0.122102416,0.74,0.11,0.7481310046,0.8220000000000001,0.055,0.8238379695,0.122,-0.005,0.122102416,0.7000000000000001,0.06,0.7025667228
2020-04-28 02:30:00,0.878,0.0925,0.8828591337,0.138,-0.007500000000000001,0.13820365410000002,0.74,0.1,0.7467261881,0.838,0.052500000000000005,0.8396429301,0.138,-0.007500000000000001,0.13820365410000002,0.7000000000000001,0.06,0.7025667228
2020-04-28 03:00:00,0.8255,0.091,0.8305006020000001,0.1555,-0.009000000000000001,0.1557602324,0.67,0.1,0.6774215822,0.7955,0.051000000000000004,0.7971331445000001,0.1555,-0.009000000000000001,0.1557602324,0.64,0.06,0.6428063472000001
2020-04-28 03:30:00,0.788,0.0925,0.7934105180000001,0.168,-0.007500000000000001,0.1681673274,0.62,0.1,0.6280127387000001,0.758,0.052500000000000005,0.7598159317000001,0.168,-0.007500000000000001,0.1681673274,0.59,0.06,0.5930430001
2020-04-28 04:00:00,0.782,0.098,0.7881167426,0.14200000000000002,-0.002,0.1420140838,0.64,0.1,0.6477653896000001,0.752,0.058,0.7542333856,0.14200000000000002,-0.002,0.1420140838,0.61,0.06,0.6129437168
2020-04-28 04:30:00,0.732,0.098,0.7385309743,0.152,-0.002,0.1520131573,0.58,0.1,0.5885575588,0.6920000000000001,0.058,0.6944263820000001,0.152,-0.002,0.1520131573,0.54,0.06,0.5433231083
2020-04-28 05:00:00,0.6880000000000001,0.0975,0.6948742692000001,0.148,-0.0025,0.14802111340000002,0.54,0.1,0.5491812087,0.658,0.0575,0.66050757,0.148,-0.0025,0.14802111340000002,0.51,0.06,0.5135172831
2020-04-28 05:30:00,0.7315,0.0935,0.7374513543,0.1615,-0.006500000000000001,0.16163075200000002,0.5700000000000001,0.1,0.5787054518,0.6915,0.053500000000000006,0.6935665073,0.1615,-0.006500000000000001,0.16163075200000002,0.53,0.06,0.5333854141000001
2020-04-28 06:00:00,0.7305,0.0955,0.736716024,0.1505,-0.0045000000000000005,0.1505672607,0.58,0.1,0.5885575588,0.7005,0.0555,0.7026951686,0.1505,-0.0045000000000000005,0.1505672607,0.55,0.06,0.5532630477
2020-04-28 06:30:00,0.7815000000000001,0.115,0.7899159765,0.1515,-0.005,0.1515824858,0.63,0.12,0.6413267498,0.7415,0.065,0.7443435027,0.1515,-0.005,0.1515824858,0.59,0.07,0.5941380311000001
2020-04-28 07:00:00,0.8320000000000001,0.128,0.841788572,0.132,-0.002,0.1320151506,0.7000000000000001,0.13,0.7119691005000001,0.802,0.088,0.8068134853000001,0.132,-0.002,0.1320151506,0.67,0.09,0.6760177512000001
2020-04-28 07:30:00,0.896,0.40950000000000003,0.9851427562,0.166,-0.0105,0.1663317468,0.73,0.42,0.8421995013,0.836,-0.1705,0.8532093823,0.166,-0.0105,0.1663317468,0.67,-0.16,0.688839604
2020-04-28 08:00:00,0.8915000000000001,0.1355,0.9017385985,0.1715,-0.0145,0.1721118822,0.72,0.15,0.7354590403,0.8615,0.0955,0.8667770763,0.1715,-0.0145,0.1721118822,0.6900000000000001,0.11,0.6987131028
2020-04-28 08:30:00,0.901,0.1255,0.909698439,0.151,-0.0145,0.1516945945,0.75,0.14,0.7629547824,0.861,0.0855,0.8652347947,0.151,-0.0145,0.1516945945,0.71,0.1,0.7170076708
2020-04-28 09:00:00,0.9205000000000001,0.1405,0.9311608347,0.1505,-0.0195,0.1517580311,0.77,0.16,0.7864477096,0.8905000000000001,0.09050000000000001,0.8950868673,0.1505,-0.0195,0.1517580311,0.74,0.11,0.7481310046
2020-04-28 09:30:00,0.9500000000000001,0.135,0.9595441626000001,0.19,-0.025,0.191637679,0.76,0.16,0.7766595136000001,0.92,0.085,0.9239182864000001,0.19,-0.025,0.191637679,0.73,0.11,0.738241153
2020-04-28 10:00:00,0.878,0.133,0.8880163287,0.20800000000000002,-0.027,0.2097450834,0.67,0.16,0.688839604,0.848,0.083,0.8520522284000001,0.20800000000000002,-0.027,0.2097450834,0.64,0.11,0.6493843238
2020-04-28 10:30:00,0.856,0.124,0.8649346796,0.246,-0.036000000000000004,0.24862019230000001,0.61,0.16,0.630634601,0.8260000000000001,0.084,0.8302602002,0.246,-0.036000000000000004,0.24862019230000001,0.58,0.12,0.5922837158
2020-04-28 11:00:00,0.841,0.131,0.8511415863,0.231,-0.029,0.2328132299,0.61,0.16,0.630634601,0.811,0.091,0.8160894559,0.231,-0.029,0.2328132299,0.58,0.12,0.5922837158
2020-04-28 11:30:00,0.8425,0.125,0.8517225194,0.2525,-0.035,0.25491420130000003,0.59,0.16,0.6113100686,0.8025,0.085,0.8069890024,0.2525,-0.035,0.25491420130000003,0.55,0.12,0.5629387178
2020-04-28 12:00:00,0.9345,0.12350000000000001,0.9426253232,0.2545,-0.036500000000000005,0.2571040645,0.68,0.16,0.6985699679,0.9045000000000001,0.0835,0.9083460244,0.2545,-0.036500000000000005,0.2571040645,0.65,0.12,0.6609841148000001
2020-04-28 12:30:00,0.993,0.1265,1.0010250996,0.223,-0.0235,0.22423481,0.77,0.15,0.7844743463,0.963,0.08650000000000001,0.9668770604,0.223,-0.0235,0.22423481,0.74,0.11,0.7481310046
2020-04-28 13:00:00,0.9885,0.1165,0.9953413987,0.2485,-0.0335,0.25074788130000003,0.74,0.15,0.7550496672,0.9585,0.0765,0.9615479707000001,0.2485,-0.0335,0.25074788130000003,0.71,0.11,0.7184705979
2020-04-28 13:30:00,0.971,0.1295,0.9795974939000001,0.241,-0.030500000000000003,0.2429223127,0.73,0.16,0.7473285757,0.931,0.08950000000000001,0.9352920667,0.241,-0.030500000000000003,0.2429223127,0.6900000000000001,0.12,0.7003570518000001
2020-04-28 14:00:00,0.9195000000000001,0.124,0.9278233938,0.2295,-0.026000000000000002,0.2309680714,0.6900000000000001,0.15,0.7061161378,0.8795000000000001,0.084,0.8835022637000001,0.2295,-0.026000000000000002,0.2309680714,0.65,0.11,0.6592419890000001
2020-04-28 14:30:00,0.91,0.123,0.9182750133,0.21,-0.027,0.2117285999,0.7000000000000001,0.15,0.7158910532,0.88,0.083,0.8839055379,0.21,-0.027,0.2117285999,0.67,0.11,0.6789698079
2020-04-28 15:00:00,0.9560000000000001,0.1245,0.9640727410000001,0.186,-0.0155,0.18664471600000002,0.77,0.14,0.7826237921,0.916,0.0845,0.9198892596,0.186,-0.0155,0.18664471600000002,0.73,0.1,0.7368174808
2020-04-28 15:30:00,0.979,0.11750000000000001,0.9860259885,0.159,-0.0125,0.1594905953,0.8200000000000001,0.13,0.8302409289,0.9490000000000001,0.0775,0.9521592566,0.159,-0.0125,0.1594905953,0.79,0.09,0.7951100553
2020-04-28 16:00:00,0.987,0.111,0.9932220296000001,0.177,-0.019,0.1780168531,0.81,0.13,0.8203657721000001,0.9470000000000001,0.07100000000000001,0.9496578331000001,0.177,-0.019,0.1780168531,0.77,0.09,0.7752418977000001
2020-04-28 16:30:00,1.017,0.11900000000000001,1.0239384747,0.167,-0.011,0.1673618834,0.85,0.13,0.8598837131,0.977,0.079,0.9801887573,0.167,-0.011,0.1673618834,0.81,0.09,0.8149846624
2020-04-28 17:00:00,1.097,0.1355,1.1053367134,0.157,-0.0145,0.15766816420000002,0.9400000000000001,0.15,0.9518928511,1.057,0.0955,1.0613054461,0.157,-0.0145,0.15766816420000002,0.9,0.11,0.9066973034
2020-04-28 17:30:00,1.184,0.189,1.1989899916,0.14400000000000002,-0.011,0.1444195278,1.04,0.2,1.0590561836,1.134,0.069,1.136097267,0.14400000000000002,-0.011,0.1444195278,0.99,0.08,0.9932270637
2020-04-28 18:00:00,1.2165,0.1515,1.2258974264,0.1565,-0.0085,0.1567306607,1.06,0.16,1.0720074627,1.1765,0.1115,1.1817717631,0.1565,-0.0085,0.1567306607,1.02,0.12,1.0270345661
2020-04-28 18:30:00,1.2375,0.137,1.2450603399,0.14750000000000002,-0.013000000000000001,0.1480717731,1.09,0.15,1.1002726935,1.1975,0.08700000000000001,1.2006561748,0.14750000000000002,-0.013000000000000001,0.1480717731,1.05,0.1,1.0547511555
2020-04-28 19:00:00,1.214,0.1285,1.2207818192,0.134,-0.0115,0.1344925649,1.08,0.14,1.0890362712,1.174,0.0785,1.1766215407,0.134,-0.0115,0.1344925649,1.04,0.09,1.0438869671
2020-04-28 19:30:00,1.1675,0.1305,1.1747708287,0.1375,-0.0095,0.1378277911,1.03,0.14,1.0394710193,1.1275,0.0805,1.1303700721,0.1375,-0.0095,0.1378277911,0.99,0.09,0.9940824915
2020-04-28 20:00:00,1.138,0.1145,1.1437457104,0.138,-0.0055000000000000005,0.13810955800000002,1.0,0.12,1.007174265,1.098,0.0745,1.100524534,0.138,-0.0055000000000000005,0.13810955800000002,0.96,0.08,0.9633275663
2020-04-28 20:30:00,1.1035,0.114,1.1093729084,0.1335,-0.006,0.1336347634,0.97,0.12,0.9773944956,1.0635,0.074,1.0660714094000001,0.1335,-0.006,0.1336347634,0.93,0.08,0.9334345183
2020-04-28 21:00:00,1.1045,0.1115,1.1101137329,0.1345,-0.0085,0.1347683197,0.97,0.12,0.9773944956,1.0645,0.07150000000000001,1.0668985425,0.1345,-0.0085,0.1347683197,0.93,0.08,0.9334345183
2020-04-28 21:30:00,1.064,0.0995,1.068642246,0.134,-0.0205,0.1355590277,0.93,0.12,0.9377099765,1.024,0.0695,1.0263558106,0.134,-0.0205,0.1355590277,0.89,0.09,0.8945389874
2020-04-28 22:00:00,1.007,0.10300000000000001,1.0122539207,0.137,-0.027,0.1396352391,0.87,0.13,0.8796590248,0.967,0.063,0.9690500503,0.137,-0.027,0.1396352391,0.8300000000000001,0.09,0.8348652586
2020-04-28 22:30:00,0.9285,0.2505,0.9616977176,0.1385,-0.029500000000000002,0.14160685010000001,0.79,0.28,0.8381527307000001,0.8785000000000001,-0.0995,0.8841167909000001,0.1385,-0.029500000000000002,0.14160685010000001,0.74,-0.07,0.7433034374
2020-04-28 23:00:00,0.8585,0.23850000000000002,0.8910131873,0.1285,-0.0315,0.1323045729,0.73,0.27,0.7783315489,0.8085,-0.1015,0.8148463045000001,0.1285,-0.0315,0.1323045729,0.68,-0.07,0.6835934464
2020-04-28 23:30:00,0.791,0.08850000000000001,0.7959354559,0.131,-0.0315,0.1347339972,0.66,0.12,0.6708203932,0.761,0.0485,0.7625439332,0.131,-0.0315,0.1347339972,0.63,0.08,0.6350590524
2020-04-29 00:00:00,0.719,0.085,0.7240069060000001,0.11900000000000001,-0.025,0.1215976973,0.6000000000000001,0.11,0.61,0.6890000000000001,0.045,0.6904679573,0.11900000000000001,-0.025,0.1215976973,0.5700000000000001,0.07,0.5742821606
2020-04-29 00:30:00,0.6935,0.0765,0.6977066002,0.12350000000000001,-0.0235,0.1257159497,0.5700000000000001,0.1,0.5787054518,0.6635,0.036500000000000005,0.6645031979,0.12350000000000001,-0.0235,0.1257159497,0.54,0.06,0.5433231083
2020-04-29 01:00:00,0.7105,0.092,0.7164316087,0.12050000000000001,-0.028,0.1237103472,0.59,0.12,0.6020797289,0.6705,0.052000000000000005,0.6725133828000001,0.12050000000000001,-0.028,0.1237103472,0.55,0.08,0.5557877293
2020-04-29 01:30:00,0.7935,0.0915,0.7987580986,0.12350000000000001,-0.0285,0.1267458086,0.67,0.12,0.6806614430000001,0.7535000000000001,0.051500000000000004,0.7552579030000001,0.12350000000000001,-0.0285,0.1267458086,0.63,0.08,0.6350590524
2020-04-29 02:00:00,0.9,0.096,0.9051055187,0.12,-0.024,0.1223764683,0.78,0.12,0.7891767863,0.86,0.056,0.8618213272,0.12,-0.024,0.1223764683,0.74,0.08,0.7443117626
2020-04-29 02:30:00,0.9155000000000001,0.08750000000000001,0.9196719524,0.1255,-0.022500000000000003,0.1275009804,0.79,0.11,0.7976214641,0.8755000000000001,0.0375,0.8763027445,0.1255,-0.022500000000000003,0.1275009804,0.75,0.06,0.7523961722
2020-04-29 03:00:00,0.888,0.0835,0.8919171766,0.128,-0.026500000000000003,0.13071438330000001,0.76,0.11,0.7679192666,0.848,0.0335,0.848661446,0.128,-0.026500000000000003,0.13071438330000001,0.72,0.06,0.7224956747
2020-04-29 03:30:00,0.846,0.083,0.8500617625,0.126,-0.027,0.1288603896,0.72,0.11,0.7283543094,0.8160000000000001,0.033,0.8166670068,0.126,-0.027,0.1288603896,0.6900000000000001,0.06,0.6926037828
2020-04-29 04:00:00,0.84,0.085,0.8442896422,0.13,-0.025,0.1323820229,0.71,0.11,0.7184705979,0.8,0.035,0.8007652590000001,0.13,-0.025,0.1323820229,0.67,0.06,0.6726812024000001
2020-04-29 04:30:00,0.792,0.0855,0.7966016884,0.132,-0.0245,0.1342544226,0.66,0.11,0.6691038783000001,0.762,0.035500000000000004,0.7628264875,0.132,-0.0245,0.1342544226,0.63,0.06,0.6328506933
2020-04-29 05:00:00,0.7715000000000001,0.0845,0.7761137159,0.12150000000000001,-0.025500000000000002,0.1241470902,0.65,0.11,0.6592419890000001,0.7415,0.0345,0.7423021622,0.12150000000000001,-0.025500000000000002,0.1241470902,0.62,0.06,0.6228964601
2020-04-29 05:30:00,0.797,0.0845,0.8014669363,0.137,-0.025500000000000002,0.1393529691,0.66,0.11,0.6691038783000001,0.767,0.044500000000000005,0.7682898216,0.137,-0.025500000000000002,0.1393529691,0.63,0.07,0.6338769597
2020-04-29 06:00:00,0.793,0.089,0.7979786965000001,0.133,-0.021,0.1346476884,0.66,0.11,0.6691038783000001,0.763,0.049,0.7645717756,0.133,-0.021,0.1346476884,0.63,0.07,0.6338769597
2020-04-29 06:30:00,0.834,0.094,0.8392806444,0.154,-0.026000000000000002,0.156179384,0.68,0.12,0.6905070601000001,0.804,0.054,0.8058113923,0.154,-0.026000000000000002,0.156179384,0.65,0.08,0.6549045732000001
2020-04-29 07:00:00,0.8505,0.0935,0.8556240413,0.1705,-0.036500000000000005,0.17436312680000002,0.68,0.13,0.6923149572,0.8205,0.0635,0.8229535224000001,0.1705,-0.036500000000000005,0.17436312680000002,0.65,0.1,0.6576473219
2020-04-29 07:30:00,0.91,0.4045,0.9958515201,0.18,-0.035500000000000004,0.18346729950000001,0.73,0.44,0.8523496935,0.84,-0.2155,0.8672025427000001,0.18,-0.035500000000000004,0.18346729950000001,0.66,-0.18,0.6841052551
2020-04-29 08:00:00,0.9255,0.555,1.0791548777,0.1955,-0.045,0.2006121881,0.73,0.6000000000000001,0.9449338601,0.8455,-0.325,0.9058119286,0.1955,-0.045,0.2006121881,0.65,-0.28,0.7077428912
2020-04-29 08:30:00,0.981,0.553,1.1261305431,0.171,-0.047,0.1773414785,0.81,0.6000000000000001,1.008017857,0.891,-0.327,0.9491101095000001,0.171,-0.047,0.1773414785,0.72,-0.28,0.7725283166
2020-04-29 09:00:00,0.9845,0.5535,1.129425739,0.1945,-0.0465,0.1999812491,0.79,0.6000000000000001,0.9920181450000001,0.8945000000000001,-0.3265,0.9522250259,0.1945,-0.0465,0.1999812491,0.7000000000000001,-0.28,0.753923073
2020-04-29 09:30:00,0.992,0.558,1.1381687045,0.222,-0.052000000000000005,0.2280087718,0.77,0.61,0.9823441352000001,0.912,-0.322,0.9671752685,0.222,-0.052000000000000005,0.2280087718,0.6900000000000001,-0.27,0.7409453421000001
2020-04-29 10:00:00,1.053,0.548,1.1870606556,0.253,-0.062,0.2604860841,0.8,0.61,1.0060318086,0.963,-0.332,1.0186230903,0.253,-0.062,0.2604860841,0.71,-0.27,0.7596051606
2020-04-29 10:30:00,1.0555,0.547,1.188818426,0.2655,-0.063,0.2728722228,0.79,0.61,0.9980981916,0.9655,-0.333,1.0213125134,0.2655,-0.063,0.2728722228,0.7000000000000001,-0.27,0.7502666193
2020-04-29 11:00:00,1.0625,0.549,1.1959545351,0.2525,-0.061,0.2597638351,0.81,0.61,1.0140019724,0.9825,-0.331,1.036758048,0.2525,-0.061,0.2597638351,0.73,-0.27,0.7783315489
2020-04-29 11:30:00,1.061,0.5515,1.1957730763,0.271,-0.0685,0.2795232548,0.79,0.62,1.0042410069,0.971,-0.3385,1.0283108723,0.271,-0.0685,0.2795232548,0.7000000000000001,-0.27,0.7502666193
2020-04-29 12:00:00,1.0805,0.548,1.2115214608,0.2805,-0.07200000000000001,0.2895932492,0.8,0.62,1.0121264743,0.9905,-0.332,1.0446598729,0.2805,-0.07200000000000001,0.2895932492,0.71,-0.26,0.7561084578
2020-04-29 12:30:00,1.1035,0.551,1.2334152788,0.3035,-0.079,0.3136132172,0.8,0.63,1.0182828684,1.0135,-0.319,1.0625174116,0.3035,-0.079,0.3136132172,0.71,-0.24,0.7494664769
2020-04-29 13:00:00,0.9835,0.554,1.1287994729,0.3035,-0.076,0.3128709798,0.68,0.63,0.926984358,0.9035000000000001,-0.316,0.9571667828,0.3035,-0.076,0.3128709798,0.6000000000000001,-0.24,0.6462197769
2020-04-29 13:30:00,0.901,0.579,1.0710004669,0.311,-0.081,0.3213751702,0.59,0.66,0.8852683209000001,0.8210000000000001,-0.321,0.8815225465000001,0.311,-0.081,0.3213751702,0.51,-0.24,0.5636488268000001
2020-04-29 14:00:00,0.7735000000000001,0.304,0.8310946095,0.3335,-0.08600000000000001,0.3444100028,0.44,0.39,0.5879625838,0.7335,-0.036000000000000004,0.7343829042000001,0.3335,-0.08600000000000001,0.3444100028,0.4,0.05,0.4031128874
2020-04-29 14:30:00,0.745,0.5155000000000001,0.9059609539000001,0.225,-0.0545,0.23150647940000002,0.52,0.5700000000000001,0.7715568676,0.665,-0.28450000000000003,0.7233016314,0.225,-0.0545,0.23150647940000002,0.44,-0.23,0.4964876635
2020-04-29 15:00:00,0.745,0.537,0.9183648512,0.185,-0.033,0.1879201958,0.56,0.5700000000000001,0.79906195,0.655,-0.333,0.7347884049000001,0.185,-0.033,0.1879201958,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-04-29 15:30:00,0.7225,0.5355,0.8993144611,0.2025,-0.044500000000000005,0.2073318596,0.52,0.58,0.7789736838,0.6425000000000001,-0.3345,0.7243593721,0.2025,-0.044500000000000005,0.2073318596,0.44,-0.29,0.5269724851
2020-04-29 16:00:00,0.748,0.54,0.9225529795,0.188,-0.04,0.19220822040000002,0.56,0.58,0.8062257748,0.668,-0.33,0.74506644,0.188,-0.04,0.19220822040000002,0.48,-0.29,0.5608029957
2020-04-29 16:30:00,0.8125,0.553,0.9828353117,0.21250000000000002,-0.047,0.2176355899,0.6000000000000001,0.6000000000000001,0.8485281374,0.7325,-0.327,0.8021753237,0.21250000000000002,-0.047,0.2176355899,0.52,-0.28,0.5905929224
2020-04-29 17:00:00,0.8715,0.5525,1.0318762038,0.2315,-0.0575,0.23853406470000002,0.64,0.61,0.8841379983000001,0.7815000000000001,-0.3175,0.8435333426,0.2315,-0.0575,0.23853406470000002,0.55,-0.26,0.6083584470000001
2020-04-29 17:30:00,0.9735,0.368,1.0407335154,0.2635,-0.062,0.2706958625,0.71,0.43,0.8300602388,0.9135000000000001,-0.122,0.9216106824,0.2635,-0.062,0.2706958625,0.65,-0.06,0.6527633568
2020-04-29 18:00:00,1.1325,0.40950000000000003,1.2042618071,0.2625,-0.060500000000000005,0.2693816995,0.87,0.47000000000000003,0.9888377015,1.0625,-0.1705,1.0760931651,0.2625,-0.060500000000000005,0.2693816995,0.8,-0.11,0.8075270893000001
2020-04-29 18:30:00,1.236,0.154,1.2455569036,0.20600000000000002,-0.046,0.21107344690000002,1.03,0.2,1.0492378186,1.196,0.114,1.2014208255,0.20600000000000002,-0.046,0.21107344690000002,0.99,0.16,1.0028459503
2020-04-29 19:00:00,1.246,0.146,1.2545246112,0.156,-0.034,0.1596621433,1.09,0.18,1.1047624179,1.206,0.106,1.2106494125,0.156,-0.034,0.1596621433,1.05,0.14,1.0592922165
2020-04-29 19:30:00,1.192,0.152,1.2016521959,0.202,-0.048,0.2076246613,0.99,0.2,1.01,1.152,0.10200000000000001,1.1565068093,0.202,-0.048,0.2076246613,0.9500000000000001,0.15,0.9617692031
2020-04-29 20:00:00,1.1665,0.146,1.1756012292,0.2265,-0.054,0.2328481265,0.9400000000000001,0.2,0.9610411021,1.1265,0.096,1.130583146,0.2265,-0.054,0.2328481265,0.9,0.15,0.9124143795
2020-04-29 20:30:00,1.1725,0.14850000000000002,1.1818665322,0.2725,-0.061500000000000006,0.2793537184,0.9,0.21,0.924175308,1.1425,0.1085,1.1476404054,0.2725,-0.061500000000000006,0.2793537184,0.87,0.17,0.8864536085
2020-04-29 21:00:00,1.15,0.145,1.1591052584,0.27,-0.065,0.27771388150000004,0.88,0.21,0.9047098983,1.11,0.085,1.1132497474,0.27,-0.065,0.27771388150000004,0.84,0.15,0.8532877592
2020-04-29 21:30:00,1.147,0.5625,1.2775035225,0.277,-0.0675,0.2851056822,0.87,0.63,1.0741508274,1.057,-0.34750000000000003,1.1126568428999999,0.277,-0.0675,0.2851056822,0.78,-0.28,0.8287339742000001
2020-04-29 22:00:00,1.052,0.14300000000000002,1.0616746206,0.242,-0.047,0.2465218043,0.81,0.19,0.8319855768000001,1.012,0.053,1.0133868955,0.242,-0.047,0.2465218043,0.77,0.1,0.7764663547
2020-04-29 22:30:00,1.007,0.1115,1.0131541097,0.257,-0.0485,0.2615363263,0.75,0.16,0.7668767828,0.967,0.061500000000000006,0.9689536883000001,0.257,-0.0485,0.2615363263,0.71,0.11,0.7184705979
2020-04-29 23:00:00,0.901,0.108,0.9074497231,0.281,-0.062,0.2877585794,0.62,0.17,0.6428841264,0.871,0.058,0.8729289776,0.281,-0.062,0.2877585794,0.59,0.12,0.6020797289
2020-04-29 23:30:00,0.843,0.10400000000000001,0.8493909583,0.303,-0.066,0.31010482100000003,0.54,0.17,0.5661271942,0.8130000000000001,0.054,0.8147913843,0.303,-0.066,0.31010482100000003,0.51,0.12,0.5239274759
2020-04-30 00:00:00,0.793,0.1555,0.8081022522,0.313,-0.0645,0.3195766731,0.48,0.22,0.5280151513,0.753,0.035500000000000004,0.7538363549,0.313,-0.0645,0.3195766731,0.44,0.1,0.4512205669
2020-04-30 00:30:00,0.7715000000000001,0.536,0.9394191024,0.3215,-0.064,0.3278082519,0.45,0.6000000000000001,0.75,0.6915,-0.354,0.7768450618,0.3215,-0.064,0.3278082519,0.37,-0.29,0.4701063709
2020-04-30 01:00:00,0.7675000000000001,0.531,0.9332830492,0.3175,-0.069,0.3249111417,0.45,0.6000000000000001,0.75,0.6875,-0.359,0.7755883251,0.3175,-0.069,0.3249111417,0.37,-0.29,0.4701063709
2020-04-30 01:30:00,0.875,0.515,1.0153078351,0.315,-0.065,0.3216364407,0.56,0.58,0.8062257748,0.785,-0.355,0.8615393201,0.315,-0.065,0.3216364407,0.47000000000000003,-0.29,0.5522680509
2020-04-30 02:00:00,0.975,0.5095000000000001,1.1000978366,0.315,-0.07050000000000001,0.3227928903,0.66,0.58,0.8786353055,0.895,-0.36050000000000004,0.9648757692000001,0.315,-0.07050000000000001,0.3227928903,0.58,-0.29,0.6484597135
2020-04-30 02:30:00,0.9945,0.5065000000000001,1.1160521941,0.3045,-0.07350000000000001,0.3132451117,0.6900000000000001,0.58,0.9013878189000001,0.9145000000000001,-0.3635,0.9840947617,0.3045,-0.07350000000000001,0.3132451117,0.61,-0.29,0.6754257916
2020-04-30 03:00:00,0.9440000000000001,0.5115000000000001,1.0736704569,0.294,-0.0685,0.30187456,0.65,0.58,0.871148667,0.864,-0.3685,0.9393020015,0.294,-0.0685,0.30187456,0.5700000000000001,-0.30000000000000004,0.6441273166
2020-04-30 03:30:00,0.8865000000000001,0.496,1.0158239267,0.28650000000000003,-0.064,0.2935613224,0.6000000000000001,0.56,0.8207313811,0.8065,-0.384,0.8932515043,0.28650000000000003,-0.064,0.2935613224,0.52,-0.32,0.6105735009000001
2020-04-30 04:00:00,0.8725,0.5,1.0056123756,0.2725,-0.06,0.2790273284,0.6000000000000001,0.56,0.8207313811,0.7925000000000001,-0.38,0.8788949027,0.2725,-0.06,0.2790273284,0.52,-0.32,0.6105735009000001
2020-04-30 04:30:00,0.837,0.501,0.975484495,0.267,-0.059000000000000004,0.2734410357,0.5700000000000001,0.56,0.79906195,0.747,-0.379,0.8376455097000001,0.267,-0.059000000000000004,0.2734410357,0.48,-0.32,0.5768882041
2020-04-30 05:00:00,0.7985,0.505,0.9447895268000001,0.2185,-0.045,0.2230857458,0.58,0.55,0.7993122043,0.7185,-0.385,0.8151486061000001,0.2185,-0.045,0.2230857458,0.5,-0.34,0.6046486583
2020-04-30 05:30:00,0.8065,0.509,0.9536892838000001,0.20650000000000002,-0.041,0.2105308766,0.6000000000000001,0.55,0.8139410298,0.7165,-0.381,0.8115006161,0.20650000000000002,-0.041,0.2105308766,0.51,-0.34,0.6129437168
2020-04-30 06:00:00,0.8200000000000001,0.5115000000000001,0.9664534391,0.2,-0.0385,0.2036719176,0.62,0.55,0.8287943050000001,0.74,-0.3785,0.8311812378000001,0.2,-0.0385,0.2036719176,0.54,-0.34,0.6381222453000001
2020-04-30 06:30:00,0.8605,0.493,0.9917203487,0.18050000000000002,-0.037,0.1842532225,0.68,0.53,0.8621484791,0.7805000000000001,-0.367,0.8624785505,0.18050000000000002,-0.037,0.1842532225,0.6000000000000001,-0.33,0.6847627326
2020-04-30 07:00:00,0.892,0.29,0.9379573551,0.182,-0.05,0.1887432118,0.71,0.34,0.7872102642000001,0.8320000000000001,-0.14,0.8436966279,0.182,-0.05,0.1887432118,0.65,-0.09,0.6562011887
2020-04-30 07:30:00,0.9625,0.427,1.0529649804,0.2025,-0.053,0.2093209259,0.76,0.48,0.8988882022,0.8825000000000001,-0.243,0.9153443341,0.2025,-0.053,0.2093209259,0.68,-0.19,0.7060453243
2020-04-30 08:00:00,0.99,0.553,1.1339792767,0.21,-0.047,0.21519526020000002,0.78,0.6000000000000001,0.9840731680000001,0.91,-0.327,0.9669689757000001,0.21,-0.047,0.21519526020000002,0.7000000000000001,-0.28,0.753923073
2020-04-30 08:30:00,0.981,0.5625,1.130825915,0.211,-0.0375,0.2143064395,0.77,0.6000000000000001,0.9761659695,0.891,-0.3375,0.9527786994,0.211,-0.0375,0.2143064395,0.68,-0.30000000000000004,0.7432361670000001
2020-04-30 09:00:00,0.984,0.5605,1.1324381882,0.20400000000000001,-0.0395,0.2077889554,0.78,0.6000000000000001,0.9840731680000001,0.904,-0.3295,0.9621778682000001,0.20400000000000001,-0.0395,0.2077889554,0.7000000000000001,-0.29,0.7576938696000001
2020-04-30 09:30:00,0.99,0.551,1.1330052957,0.21,-0.039,0.21359073010000001,0.78,0.59,0.9780081799,0.91,-0.329,0.9676471464,0.21,-0.039,0.21359073010000001,0.7000000000000001,-0.29,0.7576938696000001
2020-04-30 10:00:00,0.979,0.5655,1.1305888952,0.199,-0.0345,0.2019684381,0.78,0.6000000000000001,0.9840731680000001,0.899,-0.3245,0.9557725932000001,0.199,-0.0345,0.2019684381,0.7000000000000001,-0.29,0.7576938696000001
2020-04-30 10:30:00,0.9425,0.5670000000000001,1.0999069279,0.1925,-0.023,0.1938691569,0.75,0.59,0.954253635,0.8525,-0.323,0.9116387717000001,0.1925,-0.023,0.1938691569,0.66,-0.30000000000000004,0.7249827584
2020-04-30 11:00:00,0.922,0.5755,1.0868690123,0.192,-0.0245,0.1935568392,0.73,0.6000000000000001,0.9449338601,0.842,-0.3245,0.9023659180000001,0.192,-0.0245,0.1935568392,0.65,-0.30000000000000004,0.7158910532
2020-04-30 11:30:00,0.9410000000000001,0.5740000000000001,1.1022508789,0.221,-0.036000000000000004,0.2239129295,0.72,0.61,0.9436630755000001,0.851,-0.336,0.9149300520000001,0.221,-0.036000000000000004,0.2239129295,0.63,-0.30000000000000004,0.697782201
2020-04-30 12:00:00,0.8605,0.15,0.8734759585,0.2505,-0.04,0.2536735106,0.61,0.19,0.6389053138,0.8205,0.1,0.8265713823,0.2505,-0.04,0.2536735106,0.5700000000000001,0.14,0.5869412236
2020-04-30 12:30:00,0.9545,0.14400000000000002,0.9653011188,0.3345,-0.066,0.3409490431,0.62,0.21,0.654599114,0.9145000000000001,0.10400000000000001,0.9203946165,0.3345,-0.066,0.3409490431,0.58,0.17,0.6044005295
2020-04-30 13:00:00,0.992,0.139,1.0016910701,0.352,-0.07100000000000001,0.3590891254,0.64,0.21,0.6735725648,0.9520000000000001,0.099,0.957133742,0.352,-0.07100000000000001,0.3590891254,0.6000000000000001,0.17,0.6236184731000001
2020-04-30 13:30:00,1.026,0.136,1.0349743958,0.28600000000000003,-0.054,0.2910532597,0.74,0.19,0.7640026178,0.986,0.096,0.9906624047,0.28600000000000003,-0.054,0.2910532597,0.7000000000000001,0.15,0.7158910532
2020-04-30 14:00:00,1.0005,0.14100000000000001,1.0103866834,0.3105,-0.059000000000000004,0.3160557704,0.6900000000000001,0.2,0.7184010022,0.9705,0.101,0.9757413848000001,0.3105,-0.059000000000000004,0.3160557704,0.66,0.16,0.6791170739
2020-04-30 14:30:00,1.053,0.139,1.0621346431,0.303,-0.061,0.3090792779,0.75,0.2,0.7762087348000001,1.013,0.099,1.0178261148,0.303,-0.061,0.3090792779,0.71,0.16,0.7278049189
2020-04-30 15:00:00,1.069,0.14100000000000001,1.0782587816,0.309,-0.069,0.3166101704,0.76,0.21,0.7884795495,1.029,0.101,1.0339448728,0.309,-0.069,0.3166101704,0.72,0.17,0.7397972695
2020-04-30 15:30:00,0.99,0.139,0.9997104581,0.34,-0.07100000000000001,0.3473341331,0.65,0.21,0.6830812543,0.9500000000000001,0.099,0.9551444917,0.34,-0.07100000000000001,0.3473341331,0.61,0.17,0.6332456080000001
2020-04-30 16:00:00,0.9525,0.1395,0.9626611553000001,0.3425,-0.07050000000000001,0.3496805685,0.61,0.21,0.6451356447000001,0.9125000000000001,0.0995,0.9179087645,0.3425,-0.07050000000000001,0.3496805685,0.5700000000000001,0.17,0.5948108943
2020-04-30 16:30:00,0.9435,0.1515,0.9555859459,0.3735,-0.0785,0.3816601892,0.5700000000000001,0.23,0.6146543744,0.9135000000000001,0.1115,0.9202795771000001,0.3735,-0.0785,0.3816601892,0.54,0.19,0.5724508713
2020-04-30 17:00:00,1.0635,0.1355,1.0720972437,0.3635,-0.0845,0.3731923097,0.7000000000000001,0.22,0.7337574531000001,1.0235,0.0955,1.0279457671,0.3635,-0.0845,0.3731923097,0.66,0.18,0.6841052551
2020-04-30 17:30:00,1.111,0.17250000000000001,1.1243119007,0.261,-0.0475,0.2652871086,0.85,0.22,0.8780091116000001,1.071,0.0625,1.0728220962,0.261,-0.0475,0.2652871086,0.81,0.11,0.8174350127000001
2020-04-30 18:00:00,1.24,0.28150000000000003,1.2715511197,0.31,-0.0685,0.317477952,0.93,0.35000000000000003,0.9936800290000001,1.18,-0.0385,1.180627905,0.31,-0.0685,0.317477952,0.87,0.03,0.8705170877
2020-04-30 18:30:00,1.2730000000000001,0.1555,1.2824621827,0.343,-0.0745,0.3509975071,0.93,0.23,0.958018789,1.223,0.10550000000000001,1.2275419545,0.343,-0.0745,0.3509975071,0.88,0.18,0.8982204629
2020-04-30 19:00:00,1.2835,0.146,1.2917771673,0.2735,-0.054,0.2787799311,1.01,0.2,1.0296115772,1.2435,0.106,1.2480097155,0.2735,-0.054,0.2787799311,0.97,0.16,0.9831073187
2020-04-30 19:30:00,1.2455,0.136,1.2529031287,0.28550000000000003,-0.054,0.2905619555,0.96,0.19,0.9786214794,1.2055,0.096,1.2093164392,0.28550000000000003,-0.054,0.2905619555,0.92,0.15,0.9321480569
2020-04-30 20:00:00,1.19,0.132,1.1972986261,0.28,-0.048,0.2840844945,0.91,0.18,0.9276313923,1.15,0.092,1.1536741308,0.28,-0.048,0.2840844945,0.87,0.14,0.8811923740000001
2020-04-30 20:30:00,1.161,0.124,1.1676031004,0.241,-0.036000000000000004,0.2436739625,0.92,0.16,0.9338094024,1.121,0.084,1.1241427845,0.241,-0.036000000000000004,0.2436739625,0.88,0.12,0.8881441324
2020-04-30 21:00:00,1.141,0.11950000000000001,1.1472407114,0.261,-0.0405,0.26412355060000003,0.88,0.16,0.894427191,1.101,0.0795,1.1038665001,0.261,-0.0405,0.26412355060000003,0.84,0.12,0.8485281374
2020-04-30 21:30:00,1.1025,0.122,1.109229575,0.2225,-0.028,0.22425487730000002,0.88,0.15,0.8926925563,1.0625,0.082,1.0656595376,0.2225,-0.028,0.22425487730000002,0.84,0.11,0.8471717653
2020-04-30 22:00:00,1.038,0.127,1.0457404076,0.178,-0.023,0.1794798039,0.86,0.15,0.8729833904000001,0.998,0.077,1.0009660334,0.178,-0.023,0.1794798039,0.8200000000000001,0.1,0.8260750571000001
2020-04-30 22:30:00,0.9825,0.338,1.0390140759,0.2025,-0.032,0.2050128045,0.78,0.37,0.8633075929,0.9225000000000001,-0.14200000000000002,0.9333650143000001,0.2025,-0.032,0.2050128045,0.72,-0.11,0.7283543094
2020-04-30 23:00:00,0.8895000000000001,0.1675,0.9051334156,0.2195,-0.0325,0.2218929922,0.67,0.2,0.6992138443,0.8495,0.007500000000000001,0.8495331071000001,0.2195,-0.0325,0.2218929922,0.63,0.04,0.6312685641
2020-04-30 23:30:00,0.8165,0.5055000000000001,0.9603137508,0.2665,-0.044500000000000005,0.2701897481,0.55,0.55,0.7778174593,0.7265,-0.3745,0.8173447865,0.2665,-0.044500000000000005,0.2701897481,0.46,-0.33,0.5661271942
2020-05-01 00:00:00,0.7515000000000001,0.5155000000000001,0.9113136123000001,0.24150000000000002,-0.0345,0.24395183950000002,0.51,0.55,0.7500666637000001,0.6715,-0.3645,0.7640500638000001,0.24150000000000002,-0.0345,0.24395183950000002,0.43,-0.33,0.5420332093
2020-05-01 00:30:00,0.7305,0.509,0.8903433327,0.2305,-0.031,0.2325752566,0.5,0.54,0.7359347797,0.6505000000000001,-0.371,0.7488599669,0.2305,-0.031,0.2325752566,0.42,-0.34,0.5403702434000001
2020-05-01 01:00:00,0.7295,0.5105000000000001,0.8903822213,0.2195,-0.029500000000000002,0.2214734747,0.51,0.54,0.7427651042000001,0.6495000000000001,-0.3695,0.7472486199,0.2195,-0.029500000000000002,0.2214734747,0.43,-0.34,0.5481788029
2020-05-01 01:30:00,0.8185,0.513,0.9659768372,0.2185,-0.027,0.2201618723,0.6000000000000001,0.54,0.8072174428000001,0.7385,-0.367,0.8246643257,0.2185,-0.027,0.2201618723,0.52,-0.34,0.6212889827
2020-05-01 02:00:00,0.9430000000000001,0.5155000000000001,1.0747042616,0.203,-0.0245,0.2044731034,0.74,0.54,0.9160785992,0.863,-0.35450000000000004,0.9329733383000001,0.203,-0.0245,0.2044731034,0.66,-0.33,0.7379024326
2020-05-01 02:30:00,0.9570000000000001,0.509,1.0839418804,0.197,-0.021,0.1981161276,0.76,0.53,0.9265527508,0.867,-0.361,0.9391538745,0.197,-0.021,0.1981161276,0.67,-0.34,0.7513321503
2020-05-01 03:00:00,0.9275,0.507,1.057026608,0.1975,-0.023,0.19883473040000002,0.73,0.53,0.9021086409,0.8475,-0.363,0.9219681394,0.1975,-0.023,0.19883473040000002,0.65,-0.34,0.7335529974
2020-05-01 03:30:00,0.8895000000000001,0.5025000000000001,1.0216244418,0.1895,-0.0275,0.1914849864,0.7000000000000001,0.53,0.8780091116000001,0.7995,-0.3675,0.8799184621,0.1895,-0.0275,0.1914849864,0.61,-0.34,0.6983552105
2020-05-01 04:00:00,0.868,0.504,1.0037131064,0.198,-0.026000000000000002,0.1996997747,0.67,0.53,0.8542833254000001,0.788,-0.366,0.8688498144000001,0.198,-0.026000000000000002,0.1996997747,0.59,-0.34,0.6809552114
2020-05-01 04:30:00,0.8475,0.5075000000000001,0.9878322226,0.1975,-0.022500000000000003,0.1987775138,0.65,0.53,0.8386894539,0.7675000000000001,-0.36250000000000004,0.8488006244,0.1975,-0.022500000000000003,0.1987775138,0.5700000000000001,-0.34,0.6637017402000001
2020-05-01 05:00:00,0.81,0.508,0.9561192394,0.19,-0.022,0.1912694435,0.62,0.53,0.8156592426,0.73,-0.362,0.8148275891000001,0.19,-0.022,0.1912694435,0.54,-0.34,0.6381222453000001
2020-05-01 05:30:00,0.8185,0.5065000000000001,0.9625406485,0.17850000000000002,-0.0235,0.1800402733,0.64,0.53,0.8309632964,0.7385,-0.3635,0.8231126897000001,0.17850000000000002,-0.0235,0.1800402733,0.56,-0.34,0.6551335742000001
2020-05-01 06:00:00,0.8320000000000001,0.5065000000000001,0.9740463285000001,0.17200000000000001,-0.0235,0.1735979551,0.66,0.53,0.8464632302,0.742,-0.35350000000000004,0.8219040394,0.17200000000000001,-0.0235,0.1735979551,0.5700000000000001,-0.33,0.658634952
2020-05-01 06:30:00,0.878,0.5155000000000001,1.0181474599,0.178,-0.0245,0.1796781845,0.7000000000000001,0.54,0.8840814442,0.798,-0.34450000000000003,0.8691859697000001,0.178,-0.0245,0.1796781845,0.62,-0.32,0.6977105417
2020-05-01 07:00:00,0.9415,0.383,1.0164208036,0.18150000000000002,-0.027,0.1834972752,0.76,0.41000000000000003,0.863539229,0.8815000000000001,-0.167,0.8971796086,0.18150000000000002,-0.027,0.1834972752,0.7000000000000001,-0.14,0.7138627319
2020-05-01 07:30:00,1.008,0.5535,1.1499679343,0.188,-0.026500000000000003,0.1898584999,0.8200000000000001,0.58,1.0043903624,0.918,-0.3265,0.9743337467000001,0.188,-0.026500000000000003,0.1898584999,0.73,-0.30000000000000004,0.7892401409
2020-05-01 08:00:00,1.0175,0.5595,1.1611832327,0.2175,-0.030500000000000003,0.2196280947,0.8,0.59,0.9940321926000001,0.9275,-0.3305,0.9846250555,0.2175,-0.030500000000000003,0.2196280947,0.71,-0.30000000000000004,0.7707788269
2020-05-01 08:30:00,0.9975,0.555,1.1415039422,0.2275,-0.035,0.2301765627,0.77,0.59,0.970051545,0.9075000000000001,-0.325,0.9639404805,0.2275,-0.035,0.2301765627,0.68,-0.29,0.7392563831000001
2020-05-01 09:00:00,0.9500000000000001,0.232,0.977918197,0.27,-0.048,0.2742334772,0.68,0.28,0.7353910524,0.9,0.002,0.9000022222,0.27,-0.048,0.2742334772,0.63,0.05,0.6319810124
2020-05-01 09:30:00,0.9165000000000001,0.14550000000000002,0.9279776398,0.28650000000000003,-0.0545,0.2916376176,0.63,0.2,0.6609841148000001,0.8865000000000001,0.10550000000000001,0.8927555657,0.28650000000000003,-0.0545,0.2916376176,0.6000000000000001,0.16,0.6209669879
2020-05-01 10:00:00,0.9015000000000001,0.14450000000000002,0.9130073932,0.29150000000000004,-0.0555,0.29673641500000003,0.61,0.2,0.6419501538,0.8615,0.10450000000000001,0.8678147844,0.29150000000000004,-0.0555,0.29673641500000003,0.5700000000000001,0.16,0.5920304046
2020-05-01 10:30:00,0.852,0.14,0.8634257351,0.272,-0.05,0.2765574081,0.58,0.19,0.6103277808,0.8220000000000001,0.1,0.8280603843000001,0.272,-0.05,0.2765574081,0.55,0.15,0.5700877125
2020-05-01 11:00:00,0.8375,0.132,0.8478385754000001,0.2975,-0.058,0.3031010558,0.54,0.19,0.5724508713,0.8075,0.092,0.8127239691,0.2975,-0.058,0.3031010558,0.51,0.15,0.5316013544
2020-05-01 11:30:00,0.758,0.132,0.7694075643,0.308,-0.058,0.3134134649,0.45,0.19,0.4884669897,0.728,0.092,0.7337901607,0.308,-0.058,0.3134134649,0.42,0.15,0.4459820624
2020-05-01 12:00:00,0.7665000000000001,0.137,0.7786470638,0.28650000000000003,-0.053,0.2913610303,0.48,0.19,0.51623638,0.7365,0.097,0.742860182,0.28650000000000003,-0.053,0.2913610303,0.45,0.15,0.47434164900000003
2020-05-01 12:30:00,0.8300000000000001,0.138,0.8413940813,0.27,-0.052000000000000005,0.2749618155,0.56,0.19,0.5913543777,0.79,0.098,0.7960552745,0.27,-0.052000000000000005,0.2749618155,0.52,0.15,0.5412023651
2020-05-01 13:00:00,0.8,0.1375,0.8117304048,0.27,-0.052500000000000005,0.2750568123,0.53,0.19,0.5630275304,0.77,0.0975,0.7761483428,0.27,-0.052500000000000005,0.2750568123,0.5,0.15,0.5220153254000001
2020-05-01 13:30:00,0.801,0.133,0.8119667481,0.291,-0.057,0.296529931,0.51,0.19,0.544242593,0.771,0.093,0.7765886942,0.291,-0.057,0.296529931,0.48,0.15,0.5028916384000001
2020-05-01 14:00:00,0.796,0.442,0.9104833881000001,0.306,-0.058,0.31144823,0.49,0.5,0.7000714249000001,0.726,-0.20800000000000002,0.7552085805000001,0.306,-0.058,0.31144823,0.42,-0.15,0.4459820624
2020-05-01 14:30:00,0.732,0.535,0.9066691789,0.302,-0.055,0.306967425,0.43,0.59,0.7300684899000001,0.652,-0.335,0.7330272846,0.302,-0.055,0.306967425,0.35000000000000003,-0.28,0.4482186966
2020-05-01 15:00:00,0.7225,0.542,0.9032000055,0.29250000000000004,-0.048,0.2964122973,0.43,0.59,0.7300684899000001,0.6425000000000001,-0.328,0.721380794,0.29250000000000004,-0.048,0.2964122973,0.35000000000000003,-0.28,0.4482186966
2020-05-01 15:30:00,0.7335,0.539,0.9102435114,0.29350000000000004,-0.061,0.2997719967,0.44,0.6000000000000001,0.7440430095,0.6435000000000001,-0.331,0.7236388948,0.29350000000000004,-0.061,0.2997719967,0.35000000000000003,-0.27,0.4420407221
2020-05-01 16:00:00,0.727,0.534,0.9020448991000001,0.28700000000000003,-0.046,0.2906630351,0.44,0.58,0.7280109889,0.647,-0.336,0.7290438944000001,0.28700000000000003,-0.046,0.2906630351,0.36,-0.29,0.4622769733
2020-05-01 16:30:00,0.7855000000000001,0.534,0.9498243259,0.3255,-0.066,0.3321238474,0.46,0.6000000000000001,0.7560423269000001,0.7055,-0.326,0.7771783901,0.3255,-0.066,0.3321238474,0.38,-0.26,0.46043457730000004
