Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-01 17:00:00,0.8535,0.41850000000000004,0.9505811380000001,0.3935,-0.0815,0.4018513407,0.46,0.5,0.6794115101,0.7835000000000001,-0.1915,0.8065633887,0.3935,-0.0815,0.4018513407,0.39,-0.11,0.4052159918
2020-05-01 17:30:00,0.992,0.147,1.0028324885,0.432,-0.093,0.4418970468,0.56,0.24,0.6092618485,0.9520000000000001,0.097,0.956928942,0.432,-0.093,0.4418970468,0.52,0.19,0.5536244214
2020-05-01 18:00:00,1.1645,0.54,1.2836121883,0.3845,-0.08,0.39273432500000005,0.78,0.62,0.9963934966,1.0845,-0.28,1.1200626099,0.3845,-0.08,0.39273432500000005,0.7000000000000001,-0.2,0.7280109889
2020-05-01 18:30:00,1.2575,0.322,1.298071743,0.3275,-0.068,0.334485052,0.93,0.39,1.0084641788,1.1975,-0.068,1.199429135,0.3275,-0.068,0.334485052,0.87,0.0,0.87
2020-05-01 19:00:00,1.2215,0.166,1.2327279708,0.3215,-0.064,0.3278082519,0.9,0.23,0.9289241088,1.1915,0.116,1.1971333468,0.3215,-0.064,0.3278082519,0.87,0.18,0.8884255737000001
2020-05-01 19:30:00,1.185,0.15,1.1944559431,0.28500000000000003,-0.06,0.2912473176,0.9,0.21,0.924175308,1.145,0.11,1.150271707,0.28500000000000003,-0.06,0.2912473176,0.86,0.17,0.8766413178
2020-05-01 20:00:00,1.1455,0.151,1.1554095594,0.28550000000000003,-0.059000000000000004,0.2915325882,0.86,0.21,0.8852683209000001,1.1055,0.111,1.1110586168,0.28550000000000003,-0.059000000000000004,0.2915325882,0.8200000000000001,0.17,0.8374365648000001
2020-05-01 20:30:00,1.1495,0.1275,1.1565493937,0.2195,-0.0325,0.2218929922,0.93,0.16,0.9436630755000001,1.1095,0.08750000000000001,1.1129449672,0.2195,-0.0325,0.2218929922,0.89,0.12,0.8980534505000001
2020-05-01 21:00:00,1.125,0.117,1.1310676372,0.265,-0.043000000000000003,0.26846601270000003,0.86,0.16,0.8747571091,1.085,0.077,1.0877288265,0.265,-0.043000000000000003,0.26846601270000003,0.8200000000000001,0.12,0.8287339742000001
2020-05-01 21:30:00,1.115,0.1305,1.1226109077,0.245,-0.0395,0.24816375640000002,0.87,0.17,0.8864536085,1.075,0.09050000000000001,1.0788026928,0.245,-0.0395,0.24816375640000002,0.8300000000000001,0.13,0.8401190392000001
2020-05-01 22:00:00,1.0475,0.123,1.0546967574,0.17750000000000002,-0.027,0.1795417779,0.87,0.15,0.8828363382000001,1.0075,0.083,1.0109130774,0.17750000000000002,-0.027,0.1795417779,0.8300000000000001,0.11,0.8372574276
2020-05-01 22:30:00,1.008,0.28500000000000003,1.0475156323,0.168,-0.025,0.16984993380000002,0.84,0.31,0.8953770156,0.9580000000000001,-0.085,0.9617634844,0.168,-0.025,0.16984993380000002,0.79,-0.06,0.7922752047
2020-05-01 23:00:00,0.924,0.097,0.9290774995000001,0.184,-0.023,0.1854319282,0.74,0.12,0.7496665926,0.894,0.057,0.8958152711,0.184,-0.023,0.1854319282,0.71,0.08,0.7144928271000001
2020-05-01 23:30:00,0.8635,0.369,0.939038471,0.2235,-0.031,0.2256396463,0.64,0.4,0.7547184906000001,0.7935,-0.231,0.8264401067,0.2235,-0.031,0.2256396463,0.5700000000000001,-0.2,0.6040695324
2020-05-02 00:00:00,0.772,0.34550000000000003,0.8457861727,0.252,-0.0345,0.2543506438,0.52,0.38,0.6440496875,0.712,-0.1945,0.7380882400000001,0.252,-0.0345,0.2543506438,0.46,-0.16,0.48703182650000004
2020-05-02 00:30:00,0.7335,0.0985,0.7400841168000001,0.2535,-0.0315,0.2554496036,0.48,0.13,0.4972926704,0.7135,0.0585,0.7158941961,0.2535,-0.0315,0.2554496036,0.46,0.09,0.4687216658
2020-05-02 01:00:00,0.7485,0.10300000000000001,0.755553605,0.23850000000000002,-0.027,0.2400234364,0.51,0.13,0.5263078947000001,0.7185,0.063,0.7212567157,0.23850000000000002,-0.027,0.2400234364,0.48,0.09,0.4883646179
2020-05-02 01:30:00,0.8415,0.09,0.8462991492,0.24150000000000002,-0.03,0.24335622040000002,0.6000000000000001,0.12,0.6118823416,0.8115,0.05,0.8130388982000001,0.24150000000000002,-0.03,0.24335622040000002,0.5700000000000001,0.08,0.5755866572
2020-05-02 02:00:00,0.9595,0.094,0.9640934861,0.2195,-0.026000000000000002,0.22103449960000002,0.74,0.12,0.7496665926,0.9295,0.054,0.9310672640000001,0.2195,-0.026000000000000002,0.22103449960000002,0.71,0.08,0.7144928271000001
2020-05-02 02:30:00,0.9775,0.08650000000000001,0.9813197746000001,0.2175,-0.0235,0.2187658566,0.76,0.11,0.7679192666,0.9375,0.0465,0.9386524916000001,0.2175,-0.0235,0.2187658566,0.72,0.07,0.7233947747
2020-05-02 03:00:00,0.9505,0.0955,0.9552855594,0.21050000000000002,-0.0245,0.2119209758,0.74,0.12,0.7496665926,0.9105000000000001,0.0455,0.9116361665,0.21050000000000002,-0.0245,0.2119209758,0.7000000000000001,0.07,0.7034912935000001
2020-05-02 03:30:00,0.909,0.0965,0.9141078984000001,0.209,-0.0235,0.21031702260000001,0.7000000000000001,0.12,0.7102112362,0.869,0.0565,0.8708348006000001,0.209,-0.0235,0.21031702260000001,0.66,0.08,0.6648308055000001
2020-05-02 04:00:00,0.86,0.097,0.8654530605,0.19,-0.023,0.1913870424,0.67,0.12,0.6806614430000001,0.8300000000000001,0.047,0.8313296578,0.19,-0.023,0.1913870424,0.64,0.07,0.6438167441
2020-05-02 04:30:00,0.837,0.166,0.8533024083,0.197,-0.024,0.19845654440000002,0.64,0.19,0.6676076692,0.787,-0.034,0.7877340922,0.197,-0.024,0.19845654440000002,0.59,-0.01,0.5900847397
2020-05-02 05:00:00,0.8180000000000001,0.48850000000000005,0.952762431,0.188,-0.021500000000000002,0.1892253947,0.63,0.51,0.8105553652,0.728,-0.3815,0.8219040394,0.188,-0.021500000000000002,0.1892253947,0.54,-0.36,0.6489992296
2020-05-02 05:30:00,0.8135,0.49050000000000005,0.9499328924,0.1835,-0.0195,0.1845331948,0.63,0.51,0.8105553652,0.7235,-0.3795,0.8169899020000001,0.1835,-0.0195,0.1845331948,0.54,-0.36,0.6489992296
2020-05-02 06:00:00,0.811,0.5005000000000001,0.9530064271,0.181,-0.0195,0.1820473839,0.63,0.52,0.8168843247,0.721,-0.35950000000000004,0.8056557888,0.181,-0.0195,0.1820473839,0.54,-0.34,0.6381222453000001
2020-05-02 06:30:00,0.8295,0.1995,0.8531532688000001,0.1895,-0.0205,0.19060561380000002,0.64,0.22,0.6767569726,0.7895000000000001,-0.0405,0.7905381079,0.1895,-0.0205,0.19060561380000002,0.6000000000000001,-0.02,0.6003332408000001
2020-05-02 07:00:00,0.8425,0.10550000000000001,0.849079796,0.1925,-0.0245,0.1940528279,0.65,0.13,0.6628725368,0.8125,0.0655,0.8151358782,0.1925,-0.0245,0.1940528279,0.62,0.09,0.6264982043
2020-05-02 07:30:00,0.8945000000000001,0.1245,0.9031226384000001,0.1945,-0.025500000000000002,0.19616447180000002,0.7000000000000001,0.15,0.7158910532,0.8645,0.0845,0.8686198823,0.1945,-0.025500000000000002,0.19616447180000002,0.67,0.11,0.6789698079
2020-05-02 08:00:00,0.9325,0.1335,0.9420076964,0.1925,-0.026500000000000003,0.1943154652,0.74,0.16,0.7570997292,0.8925000000000001,0.0835,0.8963975123000001,0.1925,-0.026500000000000003,0.1943154652,0.7000000000000001,0.11,0.7085901495
2020-05-02 08:30:00,0.931,0.121,0.9388301231,0.191,-0.029,0.1931890266,0.74,0.15,0.7550496672,0.901,0.081,0.9046336275,0.191,-0.029,0.1931890266,0.71,0.11,0.7184705979
2020-05-02 09:00:00,0.9225000000000001,0.34800000000000003,0.9859565153000001,0.1825,-0.032,0.1852842411,0.74,0.38,0.8318653737,0.8625,-0.152,0.8757912137,0.1825,-0.032,0.1852842411,0.68,-0.12,0.6905070601000001
2020-05-02 09:30:00,0.898,0.553,1.0546150957,0.188,-0.027,0.1899289341,0.71,0.58,0.9167878708,0.808,-0.337,0.8754615925,0.188,-0.027,0.1899289341,0.62,-0.31,0.6931810730000001
2020-05-02 10:00:00,0.871,0.5575,1.034140827,0.211,-0.0325,0.2134882901,0.66,0.59,0.8852683209000001,0.791,-0.3325,0.8580426854000001,0.211,-0.0325,0.2134882901,0.58,-0.30000000000000004,0.6529931087
2020-05-02 10:30:00,0.876,0.5675,1.0437587125,0.216,-0.0325,0.2184313393,0.66,0.6000000000000001,0.8919641248,0.796,-0.3325,0.8626541891,0.216,-0.0325,0.2184313393,0.58,-0.30000000000000004,0.6529931087
2020-05-02 11:00:00,0.858,0.5675,1.028698328,0.20800000000000002,-0.0325,0.2105237516,0.65,0.6000000000000001,0.8845903006,0.778,-0.3325,0.8460734306000001,0.20800000000000002,-0.0325,0.2105237516,0.5700000000000001,-0.30000000000000004,0.6441273166
2020-05-02 11:30:00,0.8835000000000001,0.5660000000000001,1.0492512807,0.20350000000000001,-0.034,0.2063207454,0.68,0.6000000000000001,0.9068627239,0.8035,-0.334,0.8701541530000001,0.20350000000000001,-0.034,0.2063207454,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-05-02 12:00:00,0.907,0.5670000000000001,1.069643866,0.20700000000000002,-0.033,0.20961393080000001,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.8270000000000001,-0.323,0.8878389494000001,0.20700000000000002,-0.033,0.20961393080000001,0.62,-0.29,0.6844705983
2020-05-02 12:30:00,0.9085000000000001,0.5805,1.078124529,0.1985,-0.029500000000000002,0.2006800937,0.71,0.61,0.9360555539000001,0.8285,-0.3195,0.8879710018,0.1985,-0.029500000000000002,0.2006800937,0.63,-0.29,0.6935416354
2020-05-02 13:00:00,0.8845000000000001,0.338,0.9468813284,0.1845,-0.032,0.18725450600000001,0.7000000000000001,0.37,0.7917701687,0.8245,-0.07200000000000001,0.8276377529000001,0.1845,-0.032,0.18725450600000001,0.64,-0.04,0.6412487817
2020-05-02 13:30:00,0.7975,0.1535,0.8121382272000001,0.17750000000000002,-0.026500000000000003,0.1794672672,0.62,0.18,0.6456004957,0.7675000000000001,0.10350000000000001,0.7744472222000001,0.17750000000000002,-0.026500000000000003,0.1794672672,0.59,0.13,0.6041522987
2020-05-02 14:00:00,0.759,0.1555,0.774765287,0.189,-0.0245,0.1905813475,0.5700000000000001,0.18,0.5977457654,0.729,0.10550000000000001,0.7365943592,0.189,-0.0245,0.1905813475,0.54,0.13,0.5554277631
2020-05-02 14:30:00,0.6915,0.133,0.7041741617,0.1915,-0.027,0.1933940278,0.5,0.16,0.5249761899000001,0.6515000000000001,0.093,0.6581042850000001,0.1915,-0.027,0.1933940278,0.46,0.12,0.47539457300000004
2020-05-02 15:00:00,0.6825,0.134,0.6955301934,0.21250000000000002,-0.026000000000000002,0.2140846795,0.47000000000000003,0.16,0.4964876635,0.6525000000000001,0.094,0.659236111,0.21250000000000002,-0.026000000000000002,0.2140846795,0.44,0.12,0.45607017
2020-05-02 15:30:00,0.6405000000000001,0.136,0.6547795431,0.2005,-0.024,0.2019313002,0.44,0.16,0.46818799640000003,0.6105,0.096,0.6180018204000001,0.2005,-0.024,0.2019313002,0.41000000000000003,0.12,0.42720018730000003
2020-05-02 16:00:00,0.6345000000000001,0.1405,0.6498696023,0.1945,-0.0195,0.1954750623,0.44,0.16,0.46818799640000003,0.6045,0.1005,0.6127972748,0.1945,-0.0195,0.1954750623,0.41000000000000003,0.12,0.42720018730000003
2020-05-02 16:30:00,0.6805,0.14850000000000002,0.6965145368,0.1905,-0.021500000000000002,0.1917094155,0.49,0.17,0.5186520992,0.6505000000000001,0.0985,0.6579152681,0.1905,-0.021500000000000002,0.1917094155,0.46,0.12,0.47539457300000004
2020-05-02 17:00:00,0.7395,0.145,0.7535816147000001,0.1895,-0.025,0.19114196290000002,0.55,0.17,0.5756735186,0.7095,0.105,0.7172274744,0.1895,-0.025,0.19114196290000002,0.52,0.13,0.5360037313
2020-05-02 17:30:00,0.8525,0.14650000000000002,0.8649962428,0.1825,-0.0235,0.1840067934,0.67,0.17,0.6912307864,0.8225,0.10650000000000001,0.8293663244,0.1825,-0.0235,0.1840067934,0.64,0.13,0.6530696747
2020-05-02 18:00:00,0.9460000000000001,0.14750000000000002,0.9574300236000001,0.176,-0.022500000000000003,0.1774323815,0.77,0.17,0.7885429601,0.916,0.1075,0.9222864251,0.176,-0.022500000000000003,0.1774323815,0.74,0.13,0.7513321503
2020-05-02 18:30:00,1.069,0.1715,1.0826695017,0.169,-0.018500000000000003,0.1700095586,0.9,0.19,0.9198369421,1.029,0.0815,1.0322224809,0.169,-0.018500000000000003,0.1700095586,0.86,0.1,0.8657944329
2020-05-02 19:00:00,1.0885,0.158,1.0999073825,0.1585,-0.022,0.1600195301,0.93,0.18,0.9472592042,1.0485,0.11800000000000001,1.0551190691,0.1585,-0.022,0.1600195301,0.89,0.14,0.9009439494
2020-05-02 19:30:00,1.098,0.14450000000000002,1.1074674939,0.158,-0.025500000000000002,0.1600445251,0.9400000000000001,0.17,0.9552486587000001,1.058,0.10450000000000001,1.0631482728,0.158,-0.025500000000000002,0.1600445251,0.9,0.13,0.9093404203000001
2020-05-02 20:00:00,1.044,0.133,1.0524376466,0.14400000000000002,-0.027,0.1465093854,0.9,0.16,0.9141115906,1.004,0.093,1.008298071,0.14400000000000002,-0.027,0.1465093854,0.86,0.12,0.8683317338000001
2020-05-02 20:30:00,1.066,0.122,1.0729585267,0.146,-0.028,0.1486606875,0.92,0.15,0.9321480569,1.036,0.082,1.039240107,0.146,-0.028,0.1486606875,0.89,0.11,0.8967719889
2020-05-02 21:00:00,1.051,0.11800000000000001,1.0576034228,0.14100000000000001,-0.022,0.14270599150000002,0.91,0.14,0.9207062507,1.011,0.078,1.0140044379,0.14100000000000001,-0.022,0.14270599150000002,0.87,0.1,0.8757282684000001
2020-05-02 21:30:00,1.0685,0.1165,1.0748323124999999,0.1585,-0.0235,0.1602326434,0.91,0.14,0.9207062507,1.0285,0.0765,1.0313411172,0.1585,-0.0235,0.1602326434,0.87,0.1,0.8757282684000001
2020-05-02 22:00:00,1.061,0.11850000000000001,1.0675969511,0.151,-0.021500000000000002,0.1525229491,0.91,0.14,0.9207062507,1.021,0.0785,1.0240133056,0.151,-0.021500000000000002,0.1525229491,0.87,0.1,0.8757282684000001
2020-05-02 22:30:00,0.9845,0.299,1.0289029352,0.1545,-0.021,0.1559206529,0.8300000000000001,0.32,0.8895504483000001,0.9245000000000001,-0.121,0.9323847114,0.1545,-0.021,0.1559206529,0.77,-0.1,0.7764663547
2020-05-02 23:00:00,0.908,0.099,0.9133810815000001,0.158,-0.021,0.15938946010000002,0.75,0.12,0.7595393341000001,0.868,0.059000000000000004,0.8700028736000001,0.158,-0.021,0.15938946010000002,0.71,0.08,0.7144928271000001
2020-05-02 23:30:00,0.8230000000000001,0.0995,0.8289929131,0.163,-0.0205,0.1642840528,0.66,0.12,0.6708203932,0.793,0.059500000000000004,0.7952290551000001,0.163,-0.0205,0.1642840528,0.63,0.08,0.6350590524
2020-05-03 00:00:00,0.7965,0.48,0.9299528214,0.1665,-0.02,0.1676968992,0.63,0.5,0.8043009387000001,0.7165,-0.34,0.7930777074,0.1665,-0.02,0.1676968992,0.55,-0.32,0.6363175308
2020-05-03 00:30:00,0.7695000000000001,0.5005000000000001,0.9179490727,0.1695,-0.0195,0.1706179944,0.6000000000000001,0.52,0.7939773297,0.6895,-0.3695,0.782266259,0.1695,-0.0195,0.1706179944,0.52,-0.35000000000000003,0.6268173578
2020-05-03 01:00:00,0.756,0.504,0.9085989214,0.156,-0.016,0.1568183663,0.6000000000000001,0.52,0.7939773297,0.676,-0.366,0.7687210157000001,0.156,-0.016,0.1568183663,0.52,-0.35000000000000003,0.6268173578
2020-05-03 01:30:00,0.8160000000000001,0.1325,0.8266875165,0.166,-0.0175,0.16691989100000001,0.65,0.15,0.6670832032,0.786,0.0025,0.7860039758,0.166,-0.0175,0.16691989100000001,0.62,0.02,0.6203224968000001
2020-05-03 02:00:00,0.9470000000000001,0.2155,0.9712101987,0.157,-0.0145,0.15766816420000002,0.79,0.23,0.8228000972,0.897,-0.0545,0.8986541326,0.157,-0.0145,0.15766816420000002,0.74,-0.04,0.7410802925000001
2020-05-03 02:30:00,0.98,0.512,1.1056871167,0.16,-0.018000000000000002,0.1610093165,0.8200000000000001,0.53,0.9763708312,0.9,-0.368,0.9723291624,0.16,-0.018000000000000002,0.1610093165,0.74,-0.35000000000000003,0.8185963596
2020-05-03 03:00:00,0.929,0.5165000000000001,1.0629267378,0.189,-0.0235,0.19045537540000002,0.74,0.54,0.9160785992,0.839,-0.3735,0.9183807761,0.189,-0.0235,0.19045537540000002,0.65,-0.35000000000000003,0.738241153
2020-05-03 03:30:00,0.8765000000000001,0.5115000000000001,1.0148322521,0.1665,-0.018500000000000003,0.16752462510000002,0.71,0.53,0.8860022573,0.7965,-0.3685,0.8776129557000001,0.1665,-0.018500000000000003,0.16752462510000002,0.63,-0.35000000000000003,0.7206941099
2020-05-03 04:00:00,0.8635,0.531,1.0137027424,0.1535,-0.019,0.1546714259,0.71,0.55,0.8981091248,0.7735000000000001,-0.369,0.8570083138,0.1535,-0.019,0.1546714259,0.62,-0.35000000000000003,0.7119691005000001
2020-05-03 04:30:00,0.806,0.5315,0.9654678917,0.156,-0.018500000000000003,0.15709312520000002,0.65,0.55,0.8514693183,0.726,-0.3685,0.8141672126,0.156,-0.018500000000000003,0.15709312520000002,0.5700000000000001,-0.35000000000000003,0.6688796603
2020-05-03 05:00:00,0.7915000000000001,0.533,0.9542333310000001,0.1515,-0.017,0.1524508117,0.64,0.55,0.843860178,0.7015,-0.367,0.7917014905,0.1515,-0.017,0.1524508117,0.55,-0.35000000000000003,0.6519202405
2020-05-03 05:30:00,0.795,0.53,0.955471088,0.155,-0.02,0.15628499610000002,0.64,0.55,0.843860178,0.705,-0.37,0.7961940718,0.155,-0.02,0.15628499610000002,0.55,-0.35000000000000003,0.6519202405
2020-05-03 06:00:00,0.763,0.1315,0.7742488295000001,0.153,-0.018500000000000003,0.1541144056,0.61,0.15,0.628171951,0.723,0.0415,0.7241900648,0.153,-0.018500000000000003,0.1541144056,0.5700000000000001,0.06,0.5731491952000001
2020-05-03 06:30:00,0.781,0.1115,0.7889190389,0.161,-0.018500000000000003,0.1620594027,0.62,0.13,0.6334824386,0.741,0.061500000000000006,0.7435477456,0.161,-0.018500000000000003,0.1620594027,0.58,0.08,0.5854912467
2020-05-03 07:00:00,0.805,0.12,0.8138949564,0.155,-0.02,0.15628499610000002,0.65,0.14,0.6649060084,0.775,0.08,0.7791180912,0.155,-0.02,0.15628499610000002,0.62,0.1,0.6280127387000001
2020-05-03 07:30:00,0.8475,0.1305,0.8574884839,0.14750000000000002,-0.0195,0.1487833996,0.7000000000000001,0.15,0.7158910532,0.8175,0.0805,0.821453894,0.14750000000000002,-0.0195,0.1487833996,0.67,0.1,0.6774215822
2020-05-03 08:00:00,0.886,0.1305,0.8955591829,0.146,-0.0195,0.14729646970000002,0.74,0.15,0.7550496672,0.846,0.0805,0.8498213047000001,0.146,-0.0195,0.14729646970000002,0.7000000000000001,0.1,0.7071067812
2020-05-03 08:30:00,0.911,0.251,0.9449455011000001,0.151,-0.019,0.1521906699,0.76,0.27,0.8065358021,0.861,-0.029,0.8614882472000001,0.151,-0.019,0.1521906699,0.71,-0.01,0.710070419
2020-05-03 09:00:00,0.964,0.5595,1.1146013861,0.154,-0.0205,0.15535845650000002,0.81,0.58,0.9962429423,0.864,-0.3305,0.9250547281,0.154,-0.0205,0.15535845650000002,0.71,-0.31,0.7747257579
2020-05-03 09:30:00,0.9505,0.5615,1.1039621823,0.1605,-0.018500000000000003,0.1615626813,0.79,0.58,0.9800510191,0.8605,-0.3285,0.921071387,0.1605,-0.018500000000000003,0.1615626813,0.7000000000000001,-0.31,0.7655716818
2020-05-03 10:00:00,0.9655,0.5455,1.1089456704,0.1555,-0.0245,0.1574182327,0.81,0.5700000000000001,0.9904544412,0.8855000000000001,-0.3345,0.9465730294,0.1555,-0.0245,0.1574182327,0.73,-0.31,0.7930952024
2020-05-03 10:30:00,0.963,0.5565,1.1122325521,0.163,-0.0235,0.164685306,0.8,0.58,0.9881295462,0.873,-0.3335,0.9345326372,0.163,-0.0235,0.164685306,0.71,-0.31,0.7747257579
2020-05-03 11:00:00,0.9825,0.558,1.1298983361000001,0.1625,-0.022,0.16398246860000001,0.8200000000000001,0.58,1.0043903624,0.8925000000000001,-0.332,0.9522500985000001,0.1625,-0.022,0.16398246860000001,0.73,-0.31,0.7930952024
2020-05-03 11:30:00,1.0545,0.5595,1.1937380366,0.1645,-0.0205,0.1657724344,0.89,0.58,1.0623088063,0.9645,-0.3305,1.0195540692,0.1645,-0.0205,0.1657724344,0.8,-0.31,0.8579627032
2020-05-03 12:00:00,1.035,0.5575,1.175598252,0.145,-0.022500000000000003,0.1467353059,0.89,0.58,1.0623088063,0.9450000000000001,-0.3225,0.9985145217,0.145,-0.022500000000000003,0.1467353059,0.8,-0.30000000000000004,0.8544003745000001
2020-05-03 12:30:00,1.068,0.5585,1.2052162669,0.148,-0.021500000000000002,0.1495535021,0.92,0.58,1.0875660899,0.978,-0.3215,1.0294883438,0.148,-0.021500000000000002,0.1495535021,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2020-05-03 13:00:00,1.0695000000000001,0.553,1.2040096553,0.1595,-0.027,0.1617691256,0.91,0.58,1.0791200119,0.9795,-0.327,1.0326418789,0.1595,-0.027,0.1617691256,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-05-03 13:30:00,0.9895,0.5575,1.1357449097,0.1595,-0.022500000000000003,0.1610791731,0.8300000000000001,0.58,1.0125709852,0.8995000000000001,-0.3225,0.9555660626,0.1595,-0.022500000000000003,0.1610791731,0.74,-0.30000000000000004,0.7984985911
2020-05-03 14:00:00,0.882,0.5595,1.0444923408,0.152,-0.0205,0.1533761716,0.73,0.58,0.9323625904,0.802,-0.3305,0.8674296801,0.152,-0.0205,0.1533761716,0.65,-0.31,0.7201388755
2020-05-03 14:30:00,0.879,0.5625,1.0435742666,0.159,-0.0175,0.15996015130000002,0.72,0.58,0.9245539465,0.799,-0.3275,0.8635144758000001,0.159,-0.0175,0.15996015130000002,0.64,-0.31,0.7111258679
2020-05-03 15:00:00,0.8925000000000001,0.5495,1.0480966081,0.1325,-0.0205,0.1340764707,0.76,0.5700000000000001,0.9500000000000001,0.8025,-0.3305,0.8678919864,0.1325,-0.0205,0.1340764707,0.67,-0.31,0.738241153
2020-05-03 15:30:00,0.9505,0.5465,1.0964089109,0.1505,-0.0235,0.1523236685,0.8,0.5700000000000001,0.9822932352,0.8605,-0.3335,0.9228664584,0.1505,-0.0235,0.1523236685,0.71,-0.31,0.7747257579
2020-05-03 16:00:00,1.016,0.5640000000000001,1.1620464707,0.166,-0.026000000000000002,0.1680238078,0.85,0.59,1.0346980236,0.926,-0.336,0.9850746165,0.166,-0.026000000000000002,0.1680238078,0.76,-0.31,0.8207923002
2020-05-03 16:30:00,1.0855,0.5670000000000001,1.2246629128,0.1655,-0.023,0.1670905443,0.92,0.59,1.0929318368,0.9955,-0.333,1.0497186528,0.1655,-0.023,0.1670905443,0.8300000000000001,-0.31,0.8860022573
2020-05-03 17:00:00,1.163,0.5645,1.2927603219,0.163,-0.025500000000000002,0.1649825748,1.0,0.59,1.1610770862,1.073,-0.3155,1.1184226616,0.163,-0.025500000000000002,0.1649825748,0.91,-0.29,0.9550916186
2020-05-03 17:30:00,1.2045,0.186,1.2187765382,0.1645,-0.024,0.1662415411,1.04,0.21,1.0609901036,1.1645,0.056,1.1658457231,0.1645,-0.024,0.1662415411,1.0,0.08,1.0031948963
2020-05-03 18:00:00,1.2515,0.156,1.261185256,0.1615,-0.024,0.1632735435,1.09,0.18,1.1047624179,1.2115,0.106,1.2161283855,0.1615,-0.024,0.1632735435,1.05,0.13,1.0580170131
2020-05-03 18:30:00,1.275,0.3815,1.3308520767,0.165,-0.0285,0.167443274,1.11,0.41000000000000003,1.183300469,1.205,-0.1085,1.2098748902,0.165,-0.0285,0.167443274,1.04,-0.08,1.0430723848
2020-05-03 19:00:00,1.2245,0.5760000000000001,1.3532096105,0.1645,-0.024,0.1662415411,1.06,0.6000000000000001,1.2180311983,1.1345,-0.324,1.179858572,0.1645,-0.024,0.1662415411,0.97,-0.30000000000000004,1.0153324579
2020-05-03 19:30:00,1.192,0.5745,1.3232211644,0.162,-0.025500000000000002,0.1639946645,1.03,0.6000000000000001,1.1920151006,1.102,-0.3355,1.151939343,0.162,-0.025500000000000002,0.1639946645,0.9400000000000001,-0.31,0.9897979592
2020-05-03 20:00:00,1.1320000000000001,0.5625,1.2640531041,0.14200000000000002,-0.0275,0.1446383421,0.99,0.59,1.1524755963,1.042,-0.34750000000000003,1.0984171566,0.14200000000000002,-0.0275,0.1446383421,0.9,-0.32,0.9551963149
2020-05-03 20:30:00,1.0945,0.5575,1.2283063543,0.1245,-0.022500000000000003,0.1265167973,0.97,0.58,1.1301769773,1.0045,-0.3425,1.0612853057,0.1245,-0.022500000000000003,0.1265167973,0.88,-0.32,0.9363759929000001
2020-05-03 21:00:00,1.0705,0.53,1.1945167433,0.1105,-0.02,0.1122953695,0.96,0.55,1.1063905278,0.9805,-0.36,1.0445,0.1105,-0.02,0.1122953695,0.87,-0.34,0.9340770846
2020-05-03 21:30:00,1.057,0.534,1.1842318185,0.127,-0.016,0.12800390620000002,0.93,0.55,1.0804628638,0.967,-0.356,1.0304489313,0.127,-0.016,0.12800390620000002,0.84,-0.34,0.9062008607
2020-05-03 22:00:00,1.027,0.5435,1.1619471804,0.147,-0.0165,0.1479231219,0.88,0.56,1.0430723848,0.937,-0.35650000000000004,1.002527431,0.147,-0.0165,0.1479231219,0.79,-0.34,0.8600581376
2020-05-03 22:30:00,0.9540000000000001,0.53,1.0913367949,0.154,-0.02,0.1552932709,0.8,0.55,0.9708243919,0.864,-0.37,0.9398914831,0.154,-0.02,0.1552932709,0.71,-0.35000000000000003,0.7915806971
2020-05-03 23:00:00,0.8565,0.387,0.9398729967,0.14650000000000002,-0.023,0.1482944706,0.71,0.41000000000000003,0.8198780397000001,0.7865000000000001,-0.233,0.8202872972,0.14650000000000002,-0.023,0.1482944706,0.64,-0.21,0.6735725648
2020-05-03 23:30:00,0.789,0.3895,0.8799041141,0.149,-0.0205,0.1504036236,0.64,0.41000000000000003,0.7600657866,0.709,-0.2505,0.7519516274,0.149,-0.0205,0.1504036236,0.56,-0.23,0.6053924347
2020-05-04 00:00:00,0.7315,0.5125000000000001,0.8931676774,0.1515,-0.0175,0.15250737690000002,0.58,0.53,0.7856844150000001,0.6515000000000001,-0.3775,0.7529664667,0.1515,-0.0175,0.15250737690000002,0.5,-0.36,0.6161168720000001
2020-05-04 00:30:00,0.7125,0.494,0.8670018743000001,0.1525,-0.016,0.1533370471,0.56,0.51,0.7574298647000001,0.6225,-0.376,0.7272429099000001,0.1525,-0.016,0.1533370471,0.47000000000000003,-0.36,0.5920304046
2020-05-04 01:00:00,0.712,0.49250000000000005,0.8657368249,0.152,-0.0175,0.1530040849,0.56,0.51,0.7574298647000001,0.622,-0.3775,0.7275920904000001,0.152,-0.0175,0.1530040849,0.47000000000000003,-0.36,0.5920304046
2020-05-04 01:30:00,0.8140000000000001,0.4955,0.9529513366000001,0.154,-0.0145,0.1546811236,0.66,0.51,0.8340863265,0.724,-0.3745,0.8151234569,0.154,-0.0145,0.1546811236,0.5700000000000001,-0.36,0.6741661516
2020-05-04 02:00:00,0.9075000000000001,0.1825,0.9256686772,0.14750000000000002,-0.0175,0.1485345078,0.76,0.2,0.7858753082000001,0.8575,-0.0475,0.85881459,0.14750000000000002,-0.0175,0.1485345078,0.71,-0.03,0.7106335202
2020-05-04 02:30:00,0.9245000000000001,0.0845,0.9283536503,0.1545,-0.0155,0.1552755615,0.77,0.1,0.7764663547,0.8945000000000001,0.044500000000000005,0.8956062193000001,0.1545,-0.0155,0.1552755615,0.74,0.06,0.7424284477
2020-05-04 03:00:00,0.9005000000000001,0.085,0.9045027640000001,0.1505,-0.015,0.1512456611,0.75,0.1,0.7566372975,0.8605,0.045,0.8616758381,0.1505,-0.015,0.1512456611,0.71,0.06,0.7125307011
2020-05-04 03:30:00,0.8455,0.083,0.8495641530000001,0.1555,-0.017,0.1564265003,0.6900000000000001,0.1,0.6972087205,0.8155,0.043000000000000003,0.8166328735,0.1555,-0.017,0.1564265003,0.66,0.06,0.6627216610000001
2020-05-04 04:00:00,0.803,0.0635,0.8055068280000001,0.153,-0.0165,0.153887134,0.65,0.08,0.6549045732000001,0.763,0.0235,0.7633618081,0.153,-0.0165,0.153887134,0.61,0.04,0.6113100686
2020-05-04 04:30:00,0.8035,0.0755,0.8070393423000001,0.1535,-0.0145,0.1541833324,0.65,0.09,0.6562011887,0.7735000000000001,0.035500000000000004,0.7743142127,0.1535,-0.0145,0.1541833324,0.62,0.05,0.6220128616
2020-05-04 05:00:00,0.7905000000000001,0.081,0.794639069,0.1505,-0.019,0.1516945945,0.64,0.1,0.6477653896000001,0.7505000000000001,0.031,0.7511399670000001,0.1505,-0.019,0.1516945945,0.6000000000000001,0.05,0.6020797289
2020-05-04 05:30:00,0.792,0.08,0.7960301502,0.152,-0.02,0.1533101432,0.64,0.1,0.6477653896000001,0.752,0.05,0.7536604010000001,0.152,-0.02,0.1533101432,0.6000000000000001,0.07,0.6040695324
2020-05-04 06:00:00,0.803,0.083,0.8072781429,0.14300000000000002,-0.017,0.1440069443,0.66,0.1,0.6675327707,0.763,0.053,0.7648385451,0.14300000000000002,-0.017,0.1440069443,0.62,0.07,0.6239390996
2020-05-04 06:30:00,0.8335,0.10200000000000001,0.8397179586,0.1535,-0.018000000000000002,0.1545517713,0.68,0.12,0.6905070601000001,0.8035,0.062,0.8058884848000001,0.1535,-0.018000000000000002,0.1545517713,0.65,0.08,0.6549045732000001
2020-05-04 07:00:00,0.875,0.12,0.88319024,0.155,-0.02,0.15628499610000002,0.72,0.14,0.7334848328,0.845,0.08,0.8487785341,0.155,-0.02,0.15628499610000002,0.6900000000000001,0.1,0.6972087205
2020-05-04 07:30:00,0.908,0.121,0.9160267463,0.148,-0.019,0.1492146105,0.76,0.14,0.7727871635,0.868,0.081,0.8717711856,0.148,-0.019,0.1492146105,0.72,0.1,0.7269112738
2020-05-04 08:00:00,0.8995000000000001,0.14150000000000001,0.9105616399,0.1295,-0.018500000000000003,0.1308147545,0.77,0.16,0.7864477096,0.8595,0.1015,0.8654724143,0.1295,-0.018500000000000003,0.1308147545,0.73,0.12,0.7397972695
2020-05-04 08:30:00,0.9275,0.14750000000000002,0.9391552055,0.1075,-0.022500000000000003,0.1098294132,0.8200000000000001,0.17,0.8374365648000001,0.8875000000000001,0.1075,0.8939868567,0.1075,-0.022500000000000003,0.1098294132,0.78,0.13,0.7907591289
2020-05-04 09:00:00,0.8545,0.15,0.8675657036000001,0.1245,-0.02,0.1260961934,0.73,0.17,0.7495331881,0.8245,0.11,0.8318054159,0.1245,-0.02,0.1260961934,0.7000000000000001,0.13,0.7119691005000001
2020-05-04 09:30:00,0.7985,0.1595,0.8142742167,0.1585,-0.0205,0.1598202115,0.64,0.18,0.6648308055000001,0.7685000000000001,0.11950000000000001,0.7777354949,0.1585,-0.0205,0.1598202115,0.61,0.14,0.6258594091
2020-05-04 10:00:00,0.77,0.17,0.7885429601,0.18,-0.03,0.1824828759,0.59,0.2,0.6229767251,0.74,0.13,0.7513321503,0.18,-0.03,0.1824828759,0.56,0.16,0.5824087911
2020-05-04 10:30:00,0.712,0.228,0.7476148741,0.202,-0.032,0.20451894780000002,0.51,0.26,0.5724508713,0.672,0.058,0.6744983321,0.202,-0.032,0.20451894780000002,0.47000000000000003,0.09,0.47853944460000003
2020-05-04 11:00:00,0.7095,0.5775,0.9148204742,0.1995,-0.0425,0.2039767144,0.51,0.62,0.8028075735,0.6295000000000001,-0.3025,0.6984099799,0.1995,-0.0425,0.2039767144,0.43,-0.26,0.5024937811
2020-05-04 11:30:00,0.6855,0.458,0.8244235865,0.2155,-0.042,0.2195546629,0.47000000000000003,0.5,0.6862215386,0.6155,-0.162,0.6364622927,0.2155,-0.042,0.2195546629,0.4,-0.12,0.4176122604
2020-05-04 12:00:00,0.6825,0.17,0.7033535740000001,0.2325,-0.04,0.23591576890000002,0.45,0.21,0.4965883607,0.6525000000000001,0.13,0.6653241691,0.2325,-0.04,0.23591576890000002,0.42,0.17,0.45310043040000003
2020-05-04 12:30:00,0.7145,0.1705,0.7345614338,0.23450000000000001,-0.0495,0.23966747800000002,0.48,0.22,0.5280151513,0.6845,0.1305,0.6968288886,0.23450000000000001,-0.0495,0.23966747800000002,0.45,0.18,0.48466483260000004
2020-05-04 13:00:00,0.708,0.171,0.7283577418,0.23800000000000002,-0.049,0.2429917694,0.47000000000000003,0.22,0.5189412298,0.678,0.131,0.690539644,0.23800000000000002,-0.049,0.2429917694,0.44,0.18,0.47539457300000004
2020-05-04 13:30:00,0.6890000000000001,0.162,0.7077888103000001,0.219,-0.048,0.22419857270000002,0.47000000000000003,0.21,0.514781507,0.659,0.122,0.670197732,0.219,-0.048,0.22419857270000002,0.44,0.17,0.4716990566
2020-05-04 14:00:00,0.662,0.168,0.6829846265,0.212,-0.042,0.2161203368,0.45,0.21,0.4965883607,0.632,0.11800000000000001,0.6429214571,0.212,-0.042,0.2161203368,0.42,0.16,0.4494441011
2020-05-04 14:30:00,0.667,0.138,0.6811262732000001,0.197,-0.052000000000000005,0.20374739260000002,0.47000000000000003,0.19,0.5069516742,0.637,0.098,0.6444943755,0.197,-0.052000000000000005,0.20374739260000002,0.44,0.15,0.464865572
2020-05-04 15:00:00,0.663,0.125,0.6746806652,0.193,-0.085,0.2108885962,0.47000000000000003,0.21,0.514781507,0.633,0.085,0.6386814542,0.193,-0.085,0.2108885962,0.44,0.17,0.4716990566
2020-05-04 15:30:00,0.665,0.134,0.6783664202,0.225,-0.066,0.23448027640000002,0.44,0.2,0.4833218389,0.635,0.094,0.6419197769,0.225,-0.066,0.23448027640000002,0.41000000000000003,0.16,0.4401136217
2020-05-04 16:00:00,0.6635,0.1395,0.6780062684,0.2535,-0.0505,0.2584811405,0.41000000000000003,0.19,0.4518849411,0.6335000000000001,0.0995,0.6412663253,0.2535,-0.0505,0.2584811405,0.38,0.15,0.4085339643
2020-05-04 16:30:00,0.6960000000000001,0.1405,0.7100396116000001,0.266,-0.059500000000000004,0.2725733846,0.43,0.2,0.4742362281,0.666,0.1005,0.6735400879,0.266,-0.059500000000000004,0.2725733846,0.4,0.16,0.4308131846
2020-05-04 17:00:00,0.8130000000000001,0.154,0.8274569475,0.263,-0.056,0.2688958906,0.55,0.21,0.5887274412,0.783,0.114,0.7912553317000001,0.263,-0.056,0.2688958906,0.52,0.17,0.5470831747
2020-05-04 17:30:00,0.9765,0.35350000000000004,1.0385155271,0.2665,-0.0565,0.2724233837,0.71,0.41000000000000003,0.8198780397000001,0.9165000000000001,-0.08650000000000001,0.9205729194000001,0.2665,-0.0565,0.2724233837,0.65,-0.03,0.6506919394
2020-05-04 18:00:00,1.0725,0.3895,1.1410374665,0.2725,-0.060500000000000005,0.27913527190000004,0.8,0.45,0.9178779875,1.0025,-0.12050000000000001,1.0097160492,0.2725,-0.060500000000000005,0.27913527190000004,0.73,-0.06,0.7324616031000001
2020-05-04 18:30:00,1.1075,0.1625,1.119358075,0.3075,-0.0675,0.31482137790000003,0.8,0.23,0.8324061509,1.0675,0.1125,1.0734116172000001,0.3075,-0.0675,0.31482137790000003,0.76,0.18,0.7810249676000001
2020-05-04 19:00:00,1.088,0.1625,1.1000682933,0.298,-0.0675,0.3055490959,0.79,0.23,0.8228000972,1.058,0.1125,1.0639644026,0.298,-0.0675,0.3055490959,0.76,0.18,0.7810249676000001
2020-05-04 19:30:00,1.0455,0.14550000000000002,1.0555759092,0.29550000000000004,-0.0645,0.302457435,0.75,0.21,0.7788452991,1.0055,0.0955,1.0100249997,0.29550000000000004,-0.0645,0.302457435,0.71,0.16,0.7278049189
2020-05-04 20:00:00,1.0015,0.127,1.0095203069,0.29150000000000004,-0.063,0.29823019630000003,0.71,0.19,0.734982993,0.9715,0.08700000000000001,0.9753877434,0.29150000000000004,-0.063,0.29823019630000003,0.68,0.15,0.6963476143
2020-05-04 20:30:00,1.018,0.1355,1.026978213,0.28800000000000003,-0.0545,0.29311132700000003,0.73,0.19,0.7543208866000001,0.988,0.0955,0.9926047804,0.28800000000000003,-0.0545,0.29311132700000003,0.7000000000000001,0.15,0.7158910532
2020-05-04 21:00:00,1.0175,0.1255,1.0252104662,0.2775,-0.0545,0.2828011669,0.74,0.18,0.7615773106,0.9775,0.0855,0.9812321336000001,0.2775,-0.0545,0.2828011669,0.7000000000000001,0.14,0.7138627319
2020-05-04 21:30:00,1.011,0.1305,1.0193876839,0.261,-0.0495,0.2656524986,0.75,0.18,0.7712976079,0.981,0.09050000000000001,0.9851655952,0.261,-0.0495,0.2656524986,0.72,0.14,0.7334848328
2020-05-04 22:00:00,1.007,0.1315,1.015549728,0.257,-0.0485,0.2615363263,0.75,0.18,0.7712976079,0.977,0.0915,0.9812753181,0.257,-0.0485,0.2615363263,0.72,0.14,0.7334848328
2020-05-04 22:30:00,0.976,0.1315,0.9848188920000001,0.28600000000000003,-0.0585,0.2919216504,0.6900000000000001,0.19,0.7156814934,0.936,0.0915,0.9404617217000001,0.28600000000000003,-0.0585,0.2919216504,0.65,0.15,0.6670832032
2020-05-04 23:00:00,0.877,0.1255,0.8859341115,0.307,-0.0645,0.31370248640000004,0.5700000000000001,0.19,0.6008327554,0.847,0.0855,0.8513044403000001,0.307,-0.0645,0.31370248640000004,0.54,0.15,0.5604462508
2020-05-04 23:30:00,0.7905000000000001,0.121,0.7997069776,0.3205,-0.069,0.3278433315,0.47000000000000003,0.19,0.5069516742,0.7605000000000001,0.07100000000000001,0.7638070764,0.3205,-0.069,0.3278433315,0.44,0.14,0.4617358552
2020-05-05 00:00:00,0.743,0.10550000000000001,0.7504526967,0.303,-0.0645,0.3097890411,0.44,0.17,0.4716990566,0.713,0.0655,0.7160022695,0.303,-0.0645,0.3097890411,0.41000000000000003,0.13,0.43011626340000003
2020-05-05 00:30:00,0.7305,0.123,0.7407828629000001,0.3105,-0.067,0.3176464229,0.42,0.19,0.46097722290000004,0.7005,0.073,0.7042934403000001,0.3105,-0.067,0.3176464229,0.39,0.14,0.41436698710000003
2020-05-05 01:00:00,0.7215,0.1145,0.7305289180000001,0.29150000000000004,-0.0555,0.29673641500000003,0.43,0.17,0.4623851209,0.6915,0.0745,0.6955016175000001,0.29150000000000004,-0.0555,0.29673641500000003,0.4,0.13,0.4205948169
2020-05-05 01:30:00,0.8130000000000001,0.1145,0.8210232944,0.323,-0.0655,0.3295743467,0.49,0.18,0.5220153254000001,0.773,0.0745,0.7765817729000001,0.323,-0.0655,0.3295743467,0.45,0.14,0.4712748667
2020-05-05 02:00:00,0.9215000000000001,0.107,0.9276913549,0.3315,-0.073,0.33944255770000004,0.59,0.18,0.6168468205000001,0.8915000000000001,0.067,0.8940141218000001,0.3315,-0.073,0.33944255770000004,0.56,0.14,0.5772347876
2020-05-05 02:30:00,0.924,0.106,0.9300602131000001,0.324,-0.074,0.3323431961,0.6000000000000001,0.18,0.6264183905,0.894,0.066,0.8964329311,0.324,-0.074,0.3323431961,0.5700000000000001,0.14,0.5869412236
2020-05-05 03:00:00,0.8655,0.10650000000000001,0.8720278092,0.3255,-0.07350000000000001,0.33369522020000003,0.54,0.18,0.5692099788,0.8355,0.0665,0.838142291,0.3255,-0.07350000000000001,0.33369522020000003,0.51,0.14,0.5288667129
2020-05-05 03:30:00,0.8190000000000001,0.1005,0.8251431694,0.279,-0.059500000000000004,0.2852739911,0.54,0.16,0.5632051136,0.789,0.060500000000000005,0.7913161505,0.279,-0.059500000000000004,0.2852739911,0.51,0.12,0.5239274759
2020-05-05 04:00:00,0.8250000000000001,0.0965,0.8306246144,0.305,-0.0635,0.3115401258,0.52,0.16,0.5440588203,0.795,0.0565,0.7970051756000001,0.305,-0.0635,0.3115401258,0.49,0.12,0.5044799302
2020-05-05 04:30:00,0.781,0.089,0.7860547055,0.321,-0.07100000000000001,0.3287582699,0.46,0.16,0.48703182650000004,0.751,0.049,0.7525968376000001,0.321,-0.07100000000000001,0.3287582699,0.43,0.12,0.44643028570000004
2020-05-05 05:00:00,0.77,0.0915,0.7754174682,0.31,-0.0685,0.317477952,0.46,0.16,0.48703182650000004,0.74,0.051500000000000004,0.7417898961,0.31,-0.0685,0.317477952,0.43,0.12,0.44643028570000004
2020-05-05 05:30:00,0.773,0.0995,0.7793774759000001,0.293,-0.060500000000000005,0.2991809653,0.48,0.16,0.5059644256,0.743,0.059500000000000004,0.7453785951,0.293,-0.060500000000000005,0.2991809653,0.45,0.12,0.4657252409
2020-05-05 06:00:00,0.778,0.1005,0.7844643077,0.28800000000000003,-0.059500000000000004,0.2940820464,0.49,0.16,0.5154609588,0.738,0.060500000000000005,0.7404756917,0.28800000000000003,-0.059500000000000004,0.2940820464,0.45,0.12,0.4657252409
2020-05-05 06:30:00,0.8245,0.10450000000000001,0.8310959632,0.3645,-0.0955,0.3768029989,0.46,0.2,0.5015974482000001,0.7945,0.0645,0.7971138564,0.3645,-0.0955,0.3768029989,0.43,0.16,0.4588027899
2020-05-05 07:00:00,0.886,0.11850000000000001,0.8938893947000001,0.34600000000000003,-0.0915,0.3578941883,0.54,0.21,0.5793962375,0.846,0.0785,0.8496341860000001,0.34600000000000003,-0.0915,0.3578941883,0.5,0.17,0.5281098371
2020-05-05 07:30:00,0.9205000000000001,0.12150000000000001,0.9284839794,0.3305,-0.08850000000000001,0.34214397550000003,0.59,0.21,0.6262587325,0.8805000000000001,0.0915,0.8852414925000001,0.3305,-0.08850000000000001,0.34214397550000003,0.55,0.18,0.5787054518
2020-05-05 08:00:00,0.9485,0.47700000000000004,1.061687925,0.3385,-0.093,0.3510430885,0.61,0.5700000000000001,0.8348652586,0.8685,-0.243,0.9018543397000001,0.3385,-0.093,0.3510430885,0.53,-0.15,0.5508175742
2020-05-05 08:30:00,0.9255,0.5575,1.0804427333,0.34550000000000003,-0.10250000000000001,0.3603838232,0.58,0.66,0.8786353055,0.8455,-0.3325,0.9085298564000001,0.34550000000000003,-0.10250000000000001,0.3603838232,0.5,-0.23,0.5503635162
2020-05-05 09:00:00,0.862,0.5585,1.0271154998,0.352,-0.1015,0.3663417121,0.51,0.66,0.8340863265,0.782,-0.3415,0.8533148598,0.352,-0.1015,0.3663417121,0.43,-0.24,0.49244289010000003
2020-05-05 09:30:00,0.753,0.53,0.9208197435000001,0.323,-0.11,0.3412169398,0.43,0.64,0.7710382610000001,0.673,-0.36,0.7632358744000001,0.323,-0.11,0.3412169398,0.35000000000000003,-0.25,0.43011626340000003
2020-05-05 10:00:00,0.711,0.556,0.9025835141,0.321,-0.084,0.3318086798,0.39,0.64,0.7494664769,0.621,-0.34400000000000003,0.7099133750000001,0.321,-0.084,0.3318086798,0.30000000000000004,-0.26,0.3969886648
2020-05-05 10:30:00,0.6515000000000001,0.5415,0.8471567151,0.36150000000000004,-0.08850000000000001,0.3721753619,0.29,0.63,0.6935416354,0.5715,-0.3385,0.6642247361,0.36150000000000004,-0.08850000000000001,0.3721753619,0.21,-0.25,0.3264965543
2020-05-05 11:00:00,0.6225,0.5355,0.821137321,0.35250000000000004,-0.0945,0.36494725650000004,0.27,0.63,0.6854195795,0.5425,-0.34450000000000003,0.6426402571000001,0.35250000000000004,-0.0945,0.36494725650000004,0.19,-0.25,0.3140063694
2020-05-05 11:30:00,0.594,0.539,0.8020953809,0.34400000000000003,-0.091,0.35583282590000004,0.25,0.63,0.6777905281000001,0.514,-0.341,0.616828177,0.34400000000000003,-0.091,0.35583282590000004,0.17,-0.25,0.3023243292
2020-05-05 12:00:00,0.601,0.5555,0.8184016434,0.361,-0.0945,0.373163838,0.24,0.65,0.6928924881,0.521,-0.3345,0.6191375049,0.361,-0.0945,0.373163838,0.16,-0.24,0.28844410200000004
2020-05-05 12:30:00,0.6005,0.554,0.8170166767,0.41050000000000003,-0.096,0.42157591250000004,0.19,0.65,0.6772001181,0.5305,-0.336,0.627954019,0.41050000000000003,-0.096,0.42157591250000004,0.12,-0.24,0.26832815730000004
2020-05-05 13:00:00,0.5775,0.5485,0.7964662579,0.4375,-0.1015,0.4491196945,0.14,0.65,0.6649060084,0.5075000000000001,-0.3415,0.611701316,0.4375,-0.1015,0.4491196945,0.07,-0.24,0.25
2020-05-05 13:30:00,0.5525,0.558,0.7852517112,0.41250000000000003,-0.092,0.4226348897,0.14,0.65,0.6649060084,0.47250000000000003,-0.342,0.5832840217,0.41250000000000003,-0.092,0.4226348897,0.06,-0.25,0.2570992026
2020-05-05 14:00:00,0.5165000000000001,0.23500000000000001,0.5674480152,0.3765,-0.085,0.3859757117,0.14,0.32,0.3492849839,0.47650000000000003,0.005,0.4765262322,0.3765,-0.085,0.3859757117,0.1,0.09,0.13453624050000001
2020-05-05 14:30:00,0.525,0.1515,0.5464222269,0.385,-0.08850000000000001,0.3950408207,0.14,0.24,0.2778488798,0.495,0.1015,0.5052991688,0.385,-0.08850000000000001,0.3950408207,0.11,0.19,0.21954498400000003
2020-05-05 15:00:00,0.5255000000000001,0.15,0.5464890209000001,0.3955,-0.09,0.40561095890000004,0.13,0.24,0.2729468813,0.4955,0.1,0.5054901087,0.3955,-0.09,0.40561095890000004,0.1,0.19,0.2147091055
2020-05-05 15:30:00,0.5735,0.156,0.5943384978,0.3735,-0.084,0.38282927,0.2,0.24,0.312409987,0.5435,0.106,0.5537402369000001,0.3735,-0.084,0.38282927,0.17,0.19,0.2549509757
2020-05-05 16:00:00,0.5795,0.152,0.599102871,0.3695,-0.078,0.3776430193,0.21,0.23,0.31144823,0.5495,0.10200000000000001,0.5588866164,0.3695,-0.078,0.3776430193,0.18,0.18,0.2545584412
2020-05-05 16:30:00,0.6315000000000001,0.133,0.6453535853,0.36150000000000004,-0.077,0.36960959130000004,0.27,0.21,0.34205262750000004,0.6015,0.093,0.6086470652,0.36150000000000004,-0.077,0.36960959130000004,0.24,0.17,0.2941088234
2020-05-05 17:00:00,0.734,0.17950000000000002,0.7556297043,0.324,-0.07050000000000001,0.331581438,0.41000000000000003,0.25,0.4802082881,0.6940000000000001,0.059500000000000004,0.6965459425,0.324,-0.07050000000000001,0.331581438,0.37,0.13,0.392173431
2020-05-05 17:30:00,0.8695,0.3745,0.9467209198000001,0.3095,-0.0655,0.3163550221,0.56,0.44,0.7121797526,0.8095,-0.1255,0.8191706171,0.3095,-0.0655,0.3163550221,0.5,-0.06,0.5035871325
2020-05-05 18:00:00,0.9685,0.1575,0.9812229614,0.2985,-0.0625,0.3049729496,0.67,0.22,0.7051950085,0.9385,0.1075,0.9446367027,0.2985,-0.0625,0.3049729496,0.64,0.17,0.6621933252000001
2020-05-05 18:30:00,1.075,0.394,1.144928382,0.275,-0.056,0.2806439025,0.8,0.45,0.9178779875,1.015,-0.126,1.0227907899,0.275,-0.056,0.2806439025,0.74,-0.07,0.7433034374
2020-05-05 19:00:00,1.077,0.243,1.1040733671,0.257,-0.057,0.2632451329,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.027,0.033,1.0275300482,0.257,-0.057,0.2632451329,0.77,0.09,0.7752418977000001
2020-05-05 19:30:00,1.0545,0.14300000000000002,1.0641518924,0.2545,-0.057,0.2608050038,0.8,0.2,0.8246211251000001,1.0245,0.10300000000000001,1.0296646299,0.2545,-0.057,0.2608050038,0.77,0.16,0.7864477096
2020-05-05 20:00:00,1.053,0.14250000000000002,1.0625983484,0.233,-0.0475,0.2377924515,0.8200000000000001,0.19,0.8417244205000001,1.023,0.0925,1.0271734274,0.233,-0.0475,0.2377924515,0.79,0.14,0.8023091673
2020-05-05 20:30:00,1.036,0.1375,1.0450848052,0.196,-0.0325,0.19867624420000002,0.84,0.17,0.8570297544000001,1.006,0.0975,1.010713733,0.196,-0.0325,0.19867624420000002,0.81,0.13,0.8203657721000001
2020-05-05 21:00:00,1.012,0.1105,1.0180148575,0.202,-0.029500000000000002,0.2041427197,0.81,0.14,0.8220097323000001,0.972,0.07050000000000001,0.9745533592000001,0.202,-0.029500000000000002,0.2041427197,0.77,0.1,0.7764663547
2020-05-05 21:30:00,1.027,0.1285,1.0350078502,0.187,-0.0315,0.1896345169,0.84,0.16,0.8551023331000001,0.987,0.08850000000000001,0.990959762,0.187,-0.0315,0.1896345169,0.8,0.12,0.8089499366
2020-05-05 22:00:00,1.0045,0.14450000000000002,1.0148401352,0.1845,-0.025500000000000002,0.18625385900000002,0.8200000000000001,0.17,0.8374365648000001,0.9645,0.0845,0.9681944536,0.1845,-0.025500000000000002,0.18625385900000002,0.78,0.11,0.7877182237
2020-05-05 22:30:00,0.9445,0.1245,0.9526701948,0.1845,-0.025500000000000002,0.18625385900000002,0.76,0.15,0.7746612163000001,0.9145000000000001,0.0845,0.9183956119000001,0.1845,-0.025500000000000002,0.18625385900000002,0.73,0.11,0.738241153
2020-05-05 23:00:00,0.856,0.117,0.8639589111,0.20600000000000002,-0.033,0.2086264605,0.65,0.15,0.6670832032,0.8160000000000001,0.077,0.8196249142,0.20600000000000002,-0.033,0.2086264605,0.61,0.11,0.6198386887
2020-05-05 23:30:00,0.784,0.11750000000000001,0.79275611,0.224,-0.0325,0.2263454219,0.56,0.15,0.5797413216,0.754,0.0775,0.7579724599000001,0.224,-0.0325,0.2263454219,0.53,0.11,0.5412947441
2020-05-06 00:00:00,0.7235,0.1085,0.7315903909,0.2335,-0.0315,0.23561515230000002,0.49,0.14,0.5096076922,0.6935,0.0685,0.6968748094,0.2335,-0.0315,0.23561515230000002,0.46,0.1,0.47074409180000004
2020-05-06 00:30:00,0.7045,0.106,0.7124298211,0.23450000000000001,-0.034,0.2369519994,0.47000000000000003,0.14,0.4904079934,0.6745,0.066,0.677721366,0.23450000000000001,-0.034,0.2369519994,0.44,0.1,0.4512205669
2020-05-06 01:00:00,0.7055,0.117,0.7151358263,0.23550000000000001,-0.043000000000000003,0.23939350450000002,0.47000000000000003,0.16,0.4964876635,0.6755,0.067,0.6788145918,0.23550000000000001,-0.043000000000000003,0.23939350450000002,0.44,0.11,0.4535416188
2020-05-06 01:30:00,0.787,0.11800000000000001,0.7957970847,0.247,-0.042,0.2505454051,0.54,0.16,0.5632051136,0.757,0.068,0.7600480248,0.247,-0.042,0.2505454051,0.51,0.11,0.5217278984
2020-05-06 02:00:00,0.9105000000000001,0.125,0.9190403963,0.2205,-0.035,0.2232604981,0.6900000000000001,0.16,0.7083078427,0.8705,0.075,0.8737249281,0.2205,-0.035,0.2232604981,0.65,0.11,0.6592419890000001
2020-05-06 02:30:00,0.9015000000000001,0.114,0.9086793989,0.21150000000000002,-0.036000000000000004,0.2145419539,0.6900000000000001,0.15,0.7061161378,0.8715,0.064,0.8738468115,0.21150000000000002,-0.036000000000000004,0.2145419539,0.66,0.1,0.6675327707
2020-05-06 03:00:00,0.8835000000000001,0.1095,0.8902597935000001,0.21350000000000002,-0.0405,0.21730738600000002,0.67,0.15,0.6865857558,0.8435,0.059500000000000004,0.8455959437,0.21350000000000002,-0.0405,0.21730738600000002,0.63,0.1,0.6378871374
2020-05-06 03:30:00,0.8675,0.101,0.8733597483000001,0.23750000000000002,-0.049,0.2425020618,0.63,0.15,0.6476109943,0.8275,0.061,0.8297452922,0.23750000000000002,-0.049,0.2425020618,0.59,0.11,0.6001666435
2020-05-06 04:00:00,0.8345,0.109,0.8415885277,0.1545,-0.031,0.15757934510000002,0.68,0.14,0.6942621983,0.8045,0.069,0.807453559,0.1545,-0.031,0.15757934510000002,0.65,0.1,0.6576473219
2020-05-06 04:30:00,0.79,0.1135,0.7981116776,0.15,-0.026500000000000003,0.1523228479,0.64,0.14,0.6551335742000001,0.75,0.07350000000000001,0.7535928941000001,0.15,-0.026500000000000003,0.1523228479,0.6000000000000001,0.1,0.608276253
2020-05-06 05:00:00,0.765,0.10350000000000001,0.7719697209,0.155,-0.026500000000000003,0.1572490064,0.61,0.13,0.6236986452000001,0.735,0.0635,0.7377379277,0.155,-0.026500000000000003,0.1572490064,0.58,0.09,0.5869412236
2020-05-06 05:30:00,0.7795000000000001,0.101,0.7860160622,0.1695,-0.029,0.1719629321,0.61,0.13,0.6236986452000001,0.7495,0.061,0.7519782244000001,0.1695,-0.029,0.1719629321,0.58,0.09,0.5869412236
2020-05-06 06:00:00,0.8130000000000001,0.108,0.8201420609000001,0.183,-0.032,0.1857767477,0.63,0.14,0.645368112,0.773,0.068,0.7759851803000001,0.183,-0.032,0.1857767477,0.59,0.1,0.598414572
2020-05-06 06:30:00,0.8355,0.1085,0.8425155785,0.20550000000000002,-0.0315,0.2079002165,0.63,0.14,0.645368112,0.7955,0.0685,0.7984437989000001,0.20550000000000002,-0.0315,0.2079002165,0.59,0.1,0.598414572
2020-05-06 07:00:00,0.857,0.11750000000000001,0.8650174854,0.20700000000000002,-0.0325,0.2095357965,0.65,0.15,0.6670832032,0.8270000000000001,0.0675,0.829750113,0.20700000000000002,-0.0325,0.2095357965,0.62,0.1,0.6280127387000001
2020-05-06 07:30:00,0.9395,0.5395,1.0833838193,0.2195,-0.0405,0.2232050627,0.72,0.58,0.9245539465,0.8495,-0.3105,0.9044669701,0.2195,-0.0405,0.2232050627,0.63,-0.27,0.6854195795
2020-05-06 08:00:00,0.9295,0.5665,1.0885276753,0.23950000000000002,-0.043500000000000004,0.2434183641,0.6900000000000001,0.61,0.9209777413,0.8495,-0.3135,0.9055012424000001,0.23950000000000002,-0.043500000000000004,0.2434183641,0.61,-0.27,0.6670832032
2020-05-06 08:30:00,0.9015000000000001,0.5685,1.0657835146,0.2615,-0.0415,0.2647725439,0.64,0.61,0.8841379983000001,0.8215,-0.3115,0.8785752671,0.2615,-0.0415,0.2647725439,0.56,-0.27,0.6216912417
2020-05-06 09:00:00,0.846,0.5680000000000001,1.0189896957,0.246,-0.042,0.24955961210000002,0.6000000000000001,0.61,0.855628424,0.766,-0.312,0.8271033793,0.246,-0.042,0.24955961210000002,0.52,-0.27,0.585918083
2020-05-06 09:30:00,0.771,0.5875,0.9693282468000001,0.261,-0.0325,0.2630156839,0.51,0.62,0.8028075735,0.6910000000000001,-0.3325,0.766835869,0.261,-0.0325,0.2630156839,0.43,-0.30000000000000004,0.5243090692
2020-05-06 10:00:00,0.7365,0.23650000000000002,0.7735402381,0.23650000000000002,-0.0335,0.2388608381,0.5,0.27,0.5682429058,0.6865,0.0465,0.6880730339000001,0.23650000000000002,-0.0335,0.2388608381,0.45,0.08,0.4570557953
2020-05-06 10:30:00,0.7020000000000001,0.162,0.7204498595000001,0.232,-0.038,0.23509147160000002,0.47000000000000003,0.2,0.5107837116,0.672,0.122,0.6829846265,0.232,-0.038,0.23509147160000002,0.44,0.16,0.46818799640000003
