Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-06 11:00:00,0.648,0.1555,0.6663964661,0.218,-0.0345,0.22071304900000002,0.43,0.19,0.4701063709,0.608,0.1155,0.6188733715,0.218,-0.0345,0.22071304900000002,0.39,0.15,0.4178516483
2020-05-06 11:30:00,0.6175,0.154,0.6364135841,0.20750000000000002,-0.036000000000000004,0.21059973880000002,0.41000000000000003,0.19,0.4518849411,0.5875,0.114,0.5984582274,0.20750000000000002,-0.036000000000000004,0.21059973880000002,0.38,0.15,0.4085339643
2020-05-06 12:00:00,0.615,0.1545,0.6341098091,0.195,-0.035500000000000004,0.1982050706,0.42,0.19,0.46097722290000004,0.585,0.1145,0.5961000336,0.195,-0.035500000000000004,0.1982050706,0.39,0.15,0.4178516483
2020-05-06 12:30:00,0.613,0.1545,0.6321702698,0.193,-0.035500000000000004,0.1962377385,0.42,0.19,0.46097722290000004,0.583,0.1145,0.5941373999,0.193,-0.035500000000000004,0.1962377385,0.39,0.15,0.4178516483
2020-05-06 13:00:00,0.596,0.154,0.6155745284,0.186,-0.036000000000000004,0.1894518408,0.41000000000000003,0.19,0.4518849411,0.5660000000000001,0.114,0.5773664348,0.186,-0.036000000000000004,0.1894518408,0.38,0.15,0.4085339643
2020-05-06 13:30:00,0.5785,0.1975,0.6112843037,0.1885,-0.0325,0.1912812066,0.39,0.23,0.45276925690000003,0.5385,0.08750000000000001,0.5455625537000001,0.1885,-0.0325,0.1912812066,0.35000000000000003,0.12,0.37
2020-05-06 14:00:00,0.54,0.586,0.7968663627,0.17,-0.034,0.17336666350000002,0.37,0.62,0.7220110802,0.46,-0.314,0.5569524217,0.17,-0.034,0.17336666350000002,0.29,-0.28,0.4031128874
2020-05-06 14:30:00,0.5525,0.5885,0.8072103196,0.17250000000000001,-0.0315,0.1753525021,0.38,0.62,0.7271863585,0.47250000000000003,-0.3115,0.5659403679,0.17250000000000001,-0.0315,0.1753525021,0.30000000000000004,-0.28,0.4103656906
2020-05-06 15:00:00,0.558,0.5885,0.8109847409000001,0.178,-0.0315,0.18076573240000002,0.38,0.62,0.7271863585,0.47800000000000004,-0.3115,0.5705403141000001,0.178,-0.0315,0.18076573240000002,0.30000000000000004,-0.28,0.4103656906
2020-05-06 15:30:00,0.5625,0.5865,0.8126429105,0.1825,-0.0335,0.1855491849,0.38,0.62,0.7271863585,0.48250000000000004,-0.3135,0.5754029023,0.1825,-0.0335,0.1855491849,0.30000000000000004,-0.28,0.4103656906
2020-05-06 16:00:00,0.5875,0.5975,0.8379513709,0.17750000000000002,-0.0325,0.1804508243,0.41000000000000003,0.63,0.7516648189,0.5075000000000001,-0.3125,0.5959970638000001,0.17750000000000002,-0.0325,0.1804508243,0.33,-0.28,0.4327817002
2020-05-06 16:30:00,0.6525000000000001,0.6000000000000001,0.8864289312,0.17250000000000001,-0.03,0.17508926290000001,0.48,0.63,0.7920227269,0.5725,-0.31,0.6510424333,0.17250000000000001,-0.03,0.17508926290000001,0.4,-0.28,0.4882622246
2020-05-06 17:00:00,0.7425,0.588,0.9471273674,0.17250000000000001,-0.032,0.1754430107,0.5700000000000001,0.62,0.8421995013,0.6625,-0.312,0.7322910965,0.17250000000000001,-0.032,0.1754430107,0.49,-0.28,0.5643580424
2020-05-06 17:30:00,0.9015000000000001,0.589,1.0768580454,0.1715,-0.031,0.17427923,0.73,0.62,0.9577577982000001,0.8115,-0.301,0.8655248408,0.1715,-0.031,0.17427923,0.64,-0.27,0.6946221995
2020-05-06 18:00:00,0.9825,0.2985,1.0268439511,0.1625,-0.0315,0.1655249226,0.8200000000000001,0.33,0.8839117603000001,0.9325,-0.0015,0.9325012064,0.1625,-0.0315,0.1655249226,0.77,0.03,0.770584194
2020-05-06 18:30:00,1.0895,0.47700000000000004,1.1893440419,0.1695,-0.033,0.17268251210000002,0.92,0.51,1.0519030374,1.0095,-0.193,1.0277836591,0.1695,-0.033,0.17268251210000002,0.84,-0.16,0.8551023331000001
2020-05-06 19:00:00,1.091,0.5760000000000001,1.2337167422,0.161,-0.034,0.164550904,0.93,0.61,1.1122050171,1.001,-0.304,1.0461438716,0.161,-0.034,0.164550904,0.84,-0.27,0.8823264702
2020-05-06 19:30:00,1.068,0.5765,1.2136623295,0.168,-0.0335,0.1713074721,0.9,0.61,1.0872442228,0.978,-0.3135,1.0270181352,0.168,-0.0335,0.1713074721,0.81,-0.28,0.8570297544000001
2020-05-06 20:00:00,1.035,0.577,1.1849700418,0.165,-0.033,0.1682676439,0.87,0.61,1.0625441167,0.9450000000000001,-0.323,0.9986761237,0.165,-0.033,0.1682676439,0.78,-0.29,0.8321658489
2020-05-06 20:30:00,0.983,0.307,1.0298242569,0.163,-0.033,0.16630694510000002,0.8200000000000001,0.34,0.8876936408,0.933,-0.063,0.9351245906000001,0.163,-0.033,0.16630694510000002,0.77,-0.03,0.770584194
2020-05-06 21:00:00,0.987,0.1275,0.9952011103,0.167,-0.0325,0.1701330362,0.8200000000000001,0.16,0.835463943,0.9470000000000001,0.08750000000000001,0.9510337796,0.167,-0.0325,0.1701330362,0.78,0.12,0.7891767863
2020-05-06 21:30:00,1.0285,0.18050000000000002,1.0442186074,0.1585,-0.029500000000000002,0.16122189680000001,0.87,0.21,0.8949860334,0.9885,0.0505,0.9897891190000001,0.1585,-0.029500000000000002,0.16122189680000001,0.8300000000000001,0.08,0.8338465087
2020-05-06 22:00:00,1.0035,0.137,1.0128085949,0.1635,-0.033,0.1667970323,0.84,0.17,0.8570297544000001,0.9735,0.097,0.9783206274,0.1635,-0.033,0.1667970323,0.81,0.13,0.8203657721000001
2020-05-06 22:30:00,0.9470000000000001,0.1275,0.9555444783,0.167,-0.0325,0.1701330362,0.78,0.16,0.7962411695,0.917,0.0775,0.9202691182,0.167,-0.0325,0.1701330362,0.75,0.11,0.7580237463
2020-05-06 23:00:00,0.86,0.1295,0.8696954927,0.17,-0.030500000000000003,0.1727143596,0.6900000000000001,0.16,0.7083078427,0.8300000000000001,0.0795,0.8337986867,0.17,-0.030500000000000003,0.1727143596,0.66,0.11,0.6691038783000001
2020-05-06 23:30:00,0.7895000000000001,0.3085,0.8476334703,0.17950000000000002,-0.0315,0.1822429697,0.61,0.34,0.6983552105,0.7295,-0.1315,0.7412573777,0.17950000000000002,-0.0315,0.1822429697,0.55,-0.1,0.5590169944
2020-05-07 00:00:00,0.7265,0.167,0.7454470135,0.1965,-0.033,0.1992517252,0.53,0.2,0.5664803615,0.6965,0.007,0.6965351750000001,0.1965,-0.033,0.1992517252,0.5,0.04,0.5015974482000001
2020-05-07 00:30:00,0.7265,0.512,0.8887892045,0.1965,-0.028,0.1984848861,0.53,0.54,0.7566372975,0.6365000000000001,-0.368,0.7352253056,0.1965,-0.028,0.1984848861,0.44,-0.34,0.556057551
2020-05-07 01:00:00,0.715,0.516,0.8817488305000001,0.185,-0.024,0.18655026130000002,0.53,0.54,0.7566372975,0.625,-0.364,0.7232710419,0.185,-0.024,0.18655026130000002,0.44,-0.34,0.556057551
2020-05-07 01:30:00,0.791,0.513,0.9427884174000001,0.171,-0.027,0.1731184566,0.62,0.54,0.8221921916,0.7010000000000001,-0.367,0.7912584913,0.171,-0.027,0.1731184566,0.53,-0.34,0.6296824597
2020-05-07 02:00:00,0.8845000000000001,0.513,1.022501467,0.1945,-0.027,0.1963650936,0.6900000000000001,0.54,0.876184912,0.8045,-0.357,0.8801529697,0.1945,-0.027,0.1963650936,0.61,-0.33,0.6935416354
2020-05-07 02:30:00,0.8845000000000001,0.512,1.0220001223,0.20450000000000002,-0.028,0.2064079698,0.68,0.54,0.8683317338000001,0.7945,-0.358,0.8714322980000001,0.20450000000000002,-0.028,0.2064079698,0.59,-0.33,0.6760177512000001
2020-05-07 03:00:00,0.8435,0.513,0.9872493353,0.17350000000000002,-0.027,0.1755882969,0.67,0.54,0.8605230967,0.7535000000000001,-0.367,0.8381236484,0.17350000000000002,-0.027,0.1755882969,0.58,-0.34,0.6723094526000001
2020-05-07 03:30:00,0.806,0.5145000000000001,0.9562145418,0.176,-0.025500000000000002,0.1778377069,0.63,0.54,0.8297590012,0.716,-0.3655,0.8038944271,0.176,-0.025500000000000002,0.1778377069,0.54,-0.34,0.6381222453000001
2020-05-07 04:00:00,0.789,0.5095000000000001,0.9392077779,0.179,-0.030500000000000003,0.18157987220000002,0.61,0.54,0.8146778504000001,0.709,-0.3705,0.7999695307,0.179,-0.030500000000000003,0.18157987220000002,0.53,-0.34,0.6296824597
2020-05-07 04:30:00,0.783,0.5105000000000001,0.9347188080000001,0.193,-0.029500000000000002,0.1952415171,0.59,0.54,0.7998124780000001,0.7030000000000001,-0.3695,0.7941909405,0.193,-0.029500000000000002,0.1952415171,0.51,-0.34,0.6129437168
2020-05-07 05:00:00,0.738,0.5205000000000001,0.9030859594,0.20800000000000002,-0.0395,0.21171738240000001,0.53,0.56,0.7710382610000001,0.658,-0.3795,0.7595947933,0.20800000000000002,-0.0395,0.21171738240000001,0.45,-0.34,0.5640035461
2020-05-07 05:30:00,0.756,0.5255000000000001,0.9206987835,0.216,-0.0345,0.21873785680000002,0.54,0.56,0.7779460136,0.676,-0.35450000000000004,0.7633126817,0.216,-0.0345,0.21873785680000002,0.46,-0.32,0.5603570290000001
2020-05-07 06:00:00,0.76,0.5305,0.9268388479,0.2,-0.029500000000000002,0.20216391860000002,0.56,0.56,0.7919595949,0.68,-0.34950000000000003,0.7645588597,0.2,-0.029500000000000002,0.20216391860000002,0.48,-0.32,0.5768882041
2020-05-07 06:30:00,0.789,0.52,0.9449449719,0.179,-0.03,0.1814965564,0.61,0.55,0.8213403679,0.709,-0.35000000000000003,0.7906838812,0.179,-0.03,0.1814965564,0.53,-0.32,0.6191122677
2020-05-07 07:00:00,0.8270000000000001,0.5315,0.9830672663000001,0.177,-0.0285,0.1792798092,0.65,0.56,0.8579627032,0.737,-0.3385,0.8110186496,0.177,-0.0285,0.1792798092,0.56,-0.31,0.6400781202
2020-05-07 07:30:00,0.838,0.1825,0.8576422623000001,0.20800000000000002,-0.0375,0.21135337710000002,0.63,0.22,0.6673080248000001,0.798,0.0425,0.7991309342,0.20800000000000002,-0.0375,0.21135337710000002,0.59,0.08,0.5953990259
2020-05-07 08:00:00,0.9005000000000001,0.454,1.0084722356,0.1905,-0.036000000000000004,0.1938717359,0.71,0.49,0.8626702730000001,0.8305,-0.20600000000000002,0.8556671374,0.1905,-0.036000000000000004,0.1938717359,0.64,-0.17,0.6621933252000001
2020-05-07 08:30:00,0.873,0.5585,1.0363644388,0.183,-0.0315,0.18569127600000002,0.6900000000000001,0.59,0.9078546139,0.793,-0.3215,0.8556934323000001,0.183,-0.0315,0.18569127600000002,0.61,-0.29,0.6754257916
2020-05-07 09:00:00,0.8655,0.5565,1.028971574,0.17550000000000002,-0.0335,0.1786686878,0.6900000000000001,0.59,0.9078546139,0.7855000000000001,-0.3235,0.8495072101000001,0.17550000000000002,-0.0335,0.1786686878,0.61,-0.29,0.6754257916
2020-05-07 09:30:00,0.891,0.559,1.0518374399,0.171,-0.031,0.1737872262,0.72,0.59,0.9308598176,0.811,-0.321,0.8722167162000001,0.171,-0.031,0.1737872262,0.64,-0.29,0.7026378868
2020-05-07 10:00:00,0.925,0.579,1.0912680697,0.165,-0.031,0.1678868667,0.76,0.61,0.9745255256,0.845,-0.321,0.9039170316,0.165,-0.031,0.1678868667,0.68,-0.29,0.7392563831000001
2020-05-07 10:30:00,0.925,0.579,1.0912680697,0.165,-0.031,0.1678868667,0.76,0.61,0.9745255256,0.845,-0.321,0.9039170316,0.165,-0.031,0.1678868667,0.68,-0.29,0.7392563831000001
2020-05-07 11:00:00,0.8645,0.5485,1.0238224944,0.1645,-0.0315,0.1674888056,0.7000000000000001,0.58,0.9090654542000001,0.7845000000000001,-0.29150000000000004,0.8369065061000001,0.1645,-0.0315,0.1674888056,0.62,-0.26,0.6723094526000001
2020-05-07 11:30:00,0.837,0.14750000000000002,0.8498971997,0.167,-0.0325,0.1701330362,0.67,0.18,0.6937578828000001,0.797,0.0975,0.802941623,0.167,-0.0325,0.1701330362,0.63,0.13,0.6432728814
2020-05-07 12:00:00,0.8495,0.1565,0.8637954040000001,0.1695,-0.0335,0.1727787603,0.68,0.19,0.7060453243,0.8195,0.10650000000000001,0.8263912512,0.1695,-0.0335,0.1727787603,0.65,0.14,0.6649060084
2020-05-07 12:30:00,0.805,0.1505,0.8189476479000001,0.185,-0.029500000000000002,0.1873372627,0.62,0.18,0.6456004957,0.765,0.1005,0.7715732305,0.185,-0.029500000000000002,0.1873372627,0.58,0.13,0.5943904441
2020-05-07 13:00:00,0.725,0.169,0.7444366998,0.17500000000000002,-0.031,0.1777245059,0.55,0.2,0.5852349955,0.6950000000000001,0.11900000000000001,0.7051141752,0.17500000000000002,-0.031,0.1777245059,0.52,0.15,0.5412023651
2020-05-07 13:30:00,0.6595000000000001,0.28,0.7164776689,0.17950000000000002,-0.03,0.18198969750000002,0.48,0.31,0.5714017851000001,0.6195,0.02,0.6198227569,0.17950000000000002,-0.03,0.18198969750000002,0.44,0.05,0.44283179650000004
2020-05-07 14:00:00,0.6375000000000001,0.5690000000000001,0.8544982446,0.17750000000000002,-0.031,0.1801867087,0.46,0.6000000000000001,0.7560423269000001,0.5575,-0.301,0.6335670841000001,0.17750000000000002,-0.031,0.1801867087,0.38,-0.27,0.4661544808
2020-05-07 14:30:00,0.665,0.5495,0.8626559279,0.745,-0.030500000000000003,0.7456240675,-0.08,0.58,0.5854912467,0.605,-0.2505,0.6548093234,0.745,-0.030500000000000003,0.7456240675,-0.14,-0.22,0.2607680962
2020-05-07 15:00:00,0.7075,0.059500000000000004,0.7099975352,0.17750000000000002,-0.030500000000000003,0.1801013604,0.53,0.09,0.5375872022,0.6875,0.17950000000000002,0.7105466206000001,0.17750000000000002,-0.030500000000000003,0.1801013604,0.51,0.21,0.5515432893000001
2020-05-07 15:30:00,0.7485,0.126,0.7590311258,0.17850000000000002,-0.034,0.1817092458,0.5700000000000001,0.16,0.5920304046,0.7185,0.08600000000000001,0.7236285304000001,0.17850000000000002,-0.034,0.1817092458,0.54,0.12,0.5531726674
2020-05-07 16:00:00,0.722,0.129,0.7334337053000001,0.182,-0.031,0.18462123390000001,0.54,0.16,0.5632051136,0.6920000000000001,0.089,0.6976997922,0.182,-0.031,0.18462123390000001,0.51,0.12,0.5239274759
2020-05-07 16:30:00,0.742,0.1305,0.753388512,0.182,-0.029500000000000002,0.18437529660000002,0.56,0.16,0.5824087911,0.712,0.09050000000000001,0.717728535,0.182,-0.029500000000000002,0.18437529660000002,0.53,0.12,0.5434151268
2020-05-07 17:00:00,0.797,0.1605,0.8130001538,0.177,-0.029500000000000002,0.1794414946,0.62,0.19,0.6484597135,0.757,0.0805,0.7612681853000001,0.177,-0.029500000000000002,0.1794414946,0.58,0.11,0.5903388857
2020-05-07 17:30:00,0.926,0.28450000000000003,0.9687188705,0.166,-0.035500000000000004,0.1697534978,0.76,0.32,0.8246211251000001,0.876,-0.025500000000000002,0.8763710687,0.166,-0.035500000000000004,0.1697534978,0.71,0.01,0.710070419
2020-05-07 18:00:00,1.029,0.3315,1.0810796687,0.169,-0.0385,0.1733298878,0.86,0.37,0.9362157871000001,0.969,-0.0485,0.9702129921,0.169,-0.0385,0.1733298878,0.8,-0.01,0.8000624976
2020-05-07 18:30:00,1.089,0.1705,1.1022664152,0.179,-0.0395,0.1833064374,0.91,0.21,0.9339164845000001,1.049,0.12050000000000001,1.0558983142,0.179,-0.0395,0.1833064374,0.87,0.16,0.8845903006
2020-05-07 19:00:00,1.0675,0.1655,1.0802529796,0.1575,-0.0345,0.16123430160000002,0.91,0.2,0.9317188417000001,1.0275,0.1155,1.0339712278,0.1575,-0.0345,0.16123430160000002,0.87,0.15,0.8828363382000001
2020-05-07 19:30:00,1.0295,0.20350000000000001,1.0494200779,0.1595,-0.036500000000000005,0.1636230424,0.87,0.24,0.9024965374,0.9895,0.0235,0.9897790157,0.1595,-0.036500000000000005,0.1636230424,0.8300000000000001,0.06,0.8321658489
2020-05-07 20:00:00,1.0015,0.1365,1.010759368,0.1615,-0.0335,0.1649378671,0.84,0.17,0.8570297544000001,0.9615,0.08650000000000001,0.9653830846,0.1615,-0.0335,0.1649378671,0.8,0.12,0.8089499366
2020-05-07 20:30:00,0.9935,0.12050000000000001,1.0007809451,0.14350000000000002,-0.029500000000000002,0.1465008532,0.85,0.15,0.8631338251,0.9535,0.07050000000000001,0.9561027664,0.14350000000000002,-0.029500000000000002,0.1465008532,0.81,0.1,0.8161494961
2020-05-07 21:00:00,0.994,0.1085,0.9999041204,0.154,-0.0315,0.15718858100000002,0.84,0.14,0.8515867542000001,0.964,0.0685,0.9664306752,0.154,-0.0315,0.15718858100000002,0.81,0.1,0.8161494961
2020-05-07 21:30:00,0.978,0.106,0.9837276046000001,0.158,-0.034,0.1616168308,0.8200000000000001,0.14,0.8318653737,0.9480000000000001,0.066,0.9502946911000001,0.158,-0.034,0.1616168308,0.79,0.1,0.7963039621
2020-05-07 22:00:00,0.965,0.1075,0.9709692323,0.155,-0.0325,0.15837060960000002,0.81,0.14,0.8220097323000001,0.935,0.0675,0.937433331,0.155,-0.0325,0.15837060960000002,0.78,0.1,0.7863841301000001
2020-05-07 22:30:00,0.9225000000000001,0.108,0.9288004360000001,0.1625,-0.032,0.1656208018,0.76,0.14,0.7727871635,0.8825000000000001,0.068,0.8851159529,0.1625,-0.032,0.1656208018,0.72,0.1,0.7269112738
2020-05-07 23:00:00,0.8505,0.109,0.8574562671,0.1605,-0.031,0.1634663574,0.6900000000000001,0.14,0.7040596566,0.8205,0.069,0.8233961683000001,0.1605,-0.031,0.1634663574,0.66,0.1,0.6675327707
2020-05-07 23:30:00,0.778,0.108,0.7854603746000001,0.168,-0.032,0.1710204666,0.61,0.14,0.6258594091,0.748,0.068,0.7510845492,0.168,-0.032,0.1710204666,0.58,0.1,0.5885575588
2020-05-08 00:00:00,0.7305,0.47700000000000004,0.8724444108,0.1605,-0.033,0.1638574075,0.5700000000000001,0.51,0.7648529270000001,0.6505000000000001,-0.323,0.7262776673,0.1605,-0.033,0.1638574075,0.49,-0.29,0.5693856338000001
2020-05-08 00:30:00,0.719,0.516,0.8849954802000001,0.169,-0.034,0.17238619430000002,0.55,0.55,0.7778174593,0.639,-0.364,0.7354026108,0.169,-0.034,0.17238619430000002,0.47000000000000003,-0.33,0.5742821606
2020-05-08 01:00:00,0.716,0.5185000000000001,0.8840238967,0.166,-0.0315,0.16896227390000002,0.55,0.55,0.7778174593,0.636,-0.3715,0.7365515936,0.166,-0.0315,0.16896227390000002,0.47000000000000003,-0.34,0.5800862005
2020-05-08 01:30:00,0.784,0.521,0.9413272545,0.164,-0.029,0.16654428840000002,0.62,0.55,0.8287943050000001,0.6940000000000001,-0.369,0.7860006361,0.164,-0.029,0.16654428840000002,0.53,-0.34,0.6296824597
2020-05-08 02:00:00,0.884,0.5215000000000001,1.0263616565,0.164,-0.0285,0.16645795260000001,0.72,0.55,0.9060353194,0.804,-0.35850000000000004,0.8803057707,0.164,-0.0285,0.16645795260000001,0.64,-0.33,0.7200694411
2020-05-08 02:30:00,0.8885000000000001,0.518,1.0284727755,0.1685,-0.032,0.17151166140000002,0.72,0.55,0.9060353194,0.8085,-0.362,0.8858421135000001,0.1685,-0.032,0.17151166140000002,0.64,-0.33,0.7200694411
2020-05-08 03:00:00,0.7945,0.1595,0.810352084,0.1645,-0.030500000000000003,0.1673036162,0.63,0.19,0.6580273551,0.7545000000000001,-0.0205,0.7547784443000001,0.1645,-0.030500000000000003,0.1673036162,0.59,0.01,0.5900847397
2020-05-08 03:30:00,0.775,0.09050000000000001,0.7802661405,0.165,-0.029500000000000002,0.1676163775,0.61,0.12,0.6216912417,0.735,0.0505,0.7367328213000001,0.165,-0.029500000000000002,0.1676163775,0.5700000000000001,0.08,0.5755866572
2020-05-08 04:00:00,0.755,0.09,0.7603453163,0.165,-0.03,0.1677050983,0.59,0.12,0.6020797289,0.725,0.05,0.7267220927,0.165,-0.03,0.1677050983,0.56,0.08,0.5656854249000001
2020-05-08 04:30:00,0.7245,0.093,0.7304445564000001,0.1545,-0.027,0.15684148050000002,0.5700000000000001,0.12,0.5824946352,0.6945,0.053,0.6965193824,0.1545,-0.027,0.15684148050000002,0.54,0.08,0.5458937626
2020-05-08 05:00:00,0.6925,0.0915,0.6985187900000001,0.1525,-0.0285,0.1551402591,0.54,0.12,0.5531726674,0.6625,0.051500000000000004,0.6644986832,0.1525,-0.0285,0.1551402591,0.51,0.08,0.51623638
2020-05-08 05:30:00,0.6965,0.08950000000000001,0.7022268152000001,0.1565,-0.030500000000000003,0.15944434770000002,0.54,0.12,0.5531726674,0.6665,0.0495,0.6683356193000001,0.1565,-0.030500000000000003,0.15944434770000002,0.51,0.08,0.51623638
2020-05-08 06:00:00,0.6925,0.09,0.6983238862000001,0.1525,-0.03,0.1554228104,0.54,0.12,0.5531726674,0.6625,0.05,0.6643841133,0.1525,-0.03,0.1554228104,0.51,0.08,0.51623638
2020-05-08 06:30:00,0.716,0.0935,0.7220791162,0.156,-0.026500000000000003,0.1582347939,0.56,0.12,0.5727128425,0.686,0.053500000000000006,0.6880830255,0.156,-0.026500000000000003,0.1582347939,0.53,0.08,0.5360037313
2020-05-08 07:00:00,0.7615000000000001,0.11,0.7694038276,0.1515,-0.03,0.15444173660000002,0.61,0.14,0.6258594091,0.7315,0.07,0.7348416496,0.1515,-0.03,0.15444173660000002,0.58,0.1,0.5885575588
2020-05-08 07:30:00,0.7815000000000001,0.10650000000000001,0.7887233355000001,0.1615,-0.0335,0.1649378671,0.62,0.14,0.6356099433,0.7515000000000001,0.0665,0.7544365447,0.1615,-0.0335,0.1649378671,0.59,0.1,0.598414572
2020-05-08 08:00:00,0.8385,0.337,0.9036875843000001,0.1685,-0.033,0.17170104830000002,0.67,0.37,0.7653757247,0.7885000000000001,-0.133,0.7996381994,0.1685,-0.033,0.17170104830000002,0.62,-0.1,0.6280127387000001
2020-05-08 08:30:00,0.8445,0.558,1.0121977327,0.17450000000000002,-0.032,0.1774098363,0.67,0.59,0.8927485648,0.7545000000000001,-0.322,0.8203378877,0.17450000000000002,-0.032,0.1774098363,0.58,-0.29,0.6484597135
2020-05-08 09:00:00,0.7875000000000001,0.562,0.9674710590000001,0.17750000000000002,-0.028,0.1796948803,0.61,0.59,0.8486459804,0.7075,-0.318,0.7756805077000001,0.17750000000000002,-0.028,0.1796948803,0.53,-0.29,0.6041522987
2020-05-08 09:30:00,0.759,0.5695,0.9489000211,0.179,-0.030500000000000003,0.18157987220000002,0.58,0.6000000000000001,0.8345058418,0.679,-0.3205,0.7508403625000001,0.179,-0.030500000000000003,0.18157987220000002,0.5,-0.29,0.5780138407000001
2020-05-08 10:00:00,0.7335,0.2785,0.7845919322,0.1535,-0.0315,0.15669875560000002,0.58,0.31,0.6576473219,0.6935,-0.0015,0.6935016222,0.1535,-0.0315,0.15669875560000002,0.54,0.03,0.5408326913
2020-05-08 10:30:00,0.7325,0.161,0.7499848332,0.1125,-0.029,0.1161776657,0.62,0.19,0.6484597135,0.7025,0.111,0.7112153331000001,0.1125,-0.029,0.1161776657,0.59,0.14,0.6063827174
2020-05-08 11:00:00,0.727,0.1615,0.7447222637,0.117,-0.0285,0.12042113600000001,0.61,0.19,0.6389053138,0.687,0.1115,0.6959894037000001,0.117,-0.0285,0.12042113600000001,0.5700000000000001,0.14,0.5869412236
2020-05-08 11:30:00,0.7105,0.1625,0.7288460057,0.12050000000000001,-0.0275,0.1235981391,0.59,0.19,0.6198386887,0.6805,0.1125,0.6897365439,0.12050000000000001,-0.0275,0.1235981391,0.56,0.14,0.5772347876
2020-05-08 12:00:00,0.6735,0.1645,0.6932982764000001,0.12350000000000001,-0.025500000000000002,0.1261051149,0.55,0.19,0.5818934610000001,0.6435000000000001,0.1145,0.6536072980000001,0.12350000000000001,-0.025500000000000002,0.1261051149,0.52,0.14,0.5385164807
2020-05-08 12:30:00,0.6705,0.1605,0.6894421658000001,0.12050000000000001,-0.029500000000000002,0.12405845400000001,0.55,0.19,0.5818934610000001,0.6405000000000001,0.1105,0.649961922,0.12050000000000001,-0.029500000000000002,0.12405845400000001,0.52,0.14,0.5385164807
2020-05-08 13:00:00,0.6415000000000001,0.1605,0.6612733928,0.12150000000000001,-0.029500000000000002,0.1250299964,0.52,0.19,0.5536244214,0.6115,0.1105,0.621403653,0.12150000000000001,-0.029500000000000002,0.1250299964,0.49,0.14,0.5096076922
2020-05-08 13:30:00,0.631,0.166,0.6524699227,0.111,-0.034,0.11609048200000001,0.52,0.2,0.5571355311,0.601,0.116,0.6120923133,0.111,-0.034,0.11609048200000001,0.49,0.15,0.512445119
2020-05-08 14:00:00,0.5760000000000001,0.159,0.5975424671,0.126,-0.031,0.1297574661,0.45,0.19,0.4884669897,0.546,0.11900000000000001,0.5588175015,0.126,-0.031,0.1297574661,0.42,0.15,0.4459820624
2020-05-08 14:30:00,0.5445,0.1505,0.5649163655,0.1245,-0.029500000000000002,0.1279472548,0.42,0.18,0.4569463864,0.5145000000000001,0.1105,0.5262323631,0.1245,-0.029500000000000002,0.1279472548,0.39,0.14,0.41436698710000003
2020-05-08 15:00:00,0.548,0.15,0.5681584286,0.11800000000000001,-0.03,0.12175385,0.43,0.18,0.4661544808,0.518,0.11,0.529550753,0.11800000000000001,-0.03,0.12175385,0.4,0.14,0.423792402
2020-05-08 15:30:00,0.578,0.2655,0.6360615143,0.128,-0.0345,0.1325679071,0.45,0.30000000000000004,0.5408326913,0.528,0.0055000000000000005,0.5280286451,0.128,-0.0345,0.1325679071,0.4,0.04,0.4019950248
2020-05-08 16:00:00,0.61,0.5605,0.8284082629,0.13,-0.029500000000000002,0.1333051012,0.48,0.59,0.7605918748,0.53,-0.3195,0.6188539812,0.13,-0.029500000000000002,0.1333051012,0.4,-0.29,0.4940647731
2020-05-08 16:30:00,0.644,0.5650000000000001,0.8567152386,0.124,-0.025,0.1264950592,0.52,0.59,0.7864477096,0.5640000000000001,-0.315,0.64600387,0.124,-0.025,0.1264950592,0.44,-0.29,0.5269724851
2020-05-08 17:00:00,0.734,0.5235000000000001,0.9015587890000001,0.124,-0.026500000000000003,0.1268000394,0.61,0.55,0.8213403679,0.654,-0.2765,0.7100480618,0.124,-0.026500000000000003,0.1268000394,0.53,-0.25,0.586003413
2020-05-08 17:30:00,0.8465,0.1625,0.8619562054000001,0.1165,-0.0275,0.11970171260000001,0.73,0.19,0.7543208866000001,0.8065,0.1125,0.8143086024,0.1165,-0.0275,0.11970171260000001,0.6900000000000001,0.14,0.7040596566
2020-05-08 18:00:00,0.9565,0.40950000000000003,1.0404722485,0.1165,-0.030500000000000003,0.12042632600000001,0.84,0.44,0.9482615673,0.8965000000000001,-0.1105,0.9032842853,0.1165,-0.030500000000000003,0.12042632600000001,0.78,-0.08,0.7840918314
2020-05-08 18:30:00,0.9975,0.177,1.0130820549,0.1075,-0.033,0.1124511005,0.89,0.21,0.9144397192,0.9675,0.127,0.9757998002,0.1075,-0.033,0.1124511005,0.86,0.16,0.8747571091
2020-05-08 19:00:00,1.0135,0.1715,1.0279078266,0.10350000000000001,-0.0285,0.10735222400000001,0.91,0.2,0.9317188417000001,0.9835,0.12150000000000001,0.9909765386,0.10350000000000001,-0.0285,0.10735222400000001,0.88,0.15,0.8926925563
2020-05-08 19:30:00,0.9945,0.1495,1.005674152,0.10450000000000001,-0.030500000000000003,0.10886000180000001,0.89,0.18,0.9080198236,0.9545,0.0995,0.9596720794,0.10450000000000001,-0.030500000000000003,0.10886000180000001,0.85,0.13,0.8598837131
2020-05-08 20:00:00,0.9530000000000001,0.1365,0.9627259475000001,0.10300000000000001,-0.0335,0.1083108951,0.85,0.17,0.8668333173,0.923,0.0965,0.9280308454,0.10300000000000001,-0.0335,0.1083108951,0.8200000000000001,0.13,0.8302409289
2020-05-08 20:30:00,0.981,0.135,0.9902454241,0.101,-0.035,0.1068924693,0.88,0.17,0.8962700486,0.9510000000000001,0.085,0.9547910766000001,0.101,-0.035,0.1068924693,0.85,0.12,0.8584287973
2020-05-08 21:00:00,0.9805,0.126,0.9885627193000001,0.1105,-0.034,0.1156124993,0.87,0.16,0.8845903006,0.9405,0.08600000000000001,0.9444237661,0.1105,-0.034,0.1156124993,0.8300000000000001,0.12,0.8386298349
2020-05-08 21:30:00,0.9380000000000001,0.1165,0.9452069879,0.108,-0.0335,0.1130763017,0.8300000000000001,0.15,0.8434453154,0.908,0.0665,0.9104319030000001,0.108,-0.0335,0.1130763017,0.8,0.1,0.8062257748
2020-05-08 22:00:00,0.9400000000000001,0.12,0.9476286192000001,0.11,-0.03,0.1140175425,0.8300000000000001,0.15,0.8434453154,0.91,0.07,0.9126883367,0.11,-0.03,0.1140175425,0.8,0.1,0.8062257748
2020-05-08 22:30:00,0.8975000000000001,0.10650000000000001,0.9037967139,0.1075,-0.0335,0.1125988455,0.79,0.14,0.8023091673,0.8575,0.0565,0.8593593544,0.1075,-0.0335,0.1125988455,0.75,0.09,0.7553806987
2020-05-08 23:00:00,0.8310000000000001,0.17250000000000001,0.8487150582,0.111,-0.0375,0.1171633475,0.72,0.21,0.75,0.791,-0.0275,0.7914778898,0.111,-0.0375,0.1171633475,0.68,0.01,0.6800735254
2020-05-08 23:30:00,0.7615000000000001,0.3895,0.855331807,0.1015,-0.030500000000000003,0.1059834893,0.66,0.42,0.7823042886,0.6915,-0.24050000000000002,0.7321287455000001,0.1015,-0.030500000000000003,0.1059834893,0.59,-0.21,0.6262587325
2020-05-09 00:00:00,0.683,0.10250000000000001,0.6906484272,0.10300000000000001,-0.0275,0.1066079265,0.58,0.13,0.5943904441,0.653,0.052500000000000005,0.6551070523,0.10300000000000001,-0.0275,0.1066079265,0.55,0.08,0.5557877293
2020-05-09 00:30:00,0.6735,0.10200000000000001,0.6811800423000001,0.10350000000000001,-0.028,0.1072205671,0.5700000000000001,0.13,0.5846366393,0.6435000000000001,0.052000000000000005,0.6455975914000001,0.10350000000000001,-0.028,0.1072205671,0.54,0.08,0.5458937626
2020-05-09 01:00:00,0.676,0.099,0.6832108020000001,0.106,-0.031,0.11044002900000001,0.5700000000000001,0.13,0.5846366393,0.646,0.049,0.6478556938000001,0.106,-0.031,0.11044002900000001,0.54,0.08,0.5458937626
2020-05-09 01:30:00,0.745,0.0985,0.7514833664,0.125,-0.0315,0.1289079129,0.62,0.13,0.6334824386,0.715,0.0585,0.71738919,0.125,-0.0315,0.1289079129,0.59,0.09,0.5968249325
2020-05-09 02:00:00,0.8285,0.1005,0.8345732442,0.14850000000000002,-0.029500000000000002,0.1514017833,0.68,0.13,0.6923149572,0.7985,0.060500000000000005,0.8007886737000001,0.14850000000000002,-0.029500000000000002,0.1514017833,0.65,0.09,0.6562011887
2020-05-09 02:30:00,0.8225,0.10350000000000001,0.8289864293,0.1625,-0.026500000000000003,0.1646465912,0.66,0.13,0.6726812024000001,0.7925000000000001,0.0635,0.7950399361,0.1625,-0.026500000000000003,0.1646465912,0.63,0.09,0.6363961031
2020-05-09 03:00:00,0.7765000000000001,0.10250000000000001,0.7832359159000001,0.1565,-0.0275,0.15889776590000002,0.62,0.13,0.6334824386,0.7465,0.0625,0.7491118074,0.1565,-0.0275,0.15889776590000002,0.59,0.09,0.5968249325
2020-05-09 03:30:00,0.7405,0.2255,0.7740739629000001,0.1605,-0.0245,0.1623591697,0.58,0.25,0.631585307,0.7005,-0.044500000000000005,0.7019120315,0.1605,-0.0245,0.1623591697,0.54,-0.02,0.5403702434000001
2020-05-09 04:00:00,0.748,0.525,0.9138539271,0.158,-0.025,0.1599656213,0.59,0.55,0.8065977932,0.668,-0.365,0.7612154754,0.158,-0.025,0.1599656213,0.51,-0.34,0.6129437168
2020-05-09 04:30:00,0.7175,0.521,0.8867058419,0.1575,-0.029,0.1601475882,0.56,0.55,0.7849203781,0.6375000000000001,-0.369,0.7365916440000001,0.1575,-0.029,0.1601475882,0.48,-0.34,0.5882176468
2020-05-09 05:00:00,0.6955,0.521,0.8690001438,0.1555,-0.029,0.15818106710000002,0.54,0.55,0.7707788269,0.6055,-0.369,0.7090777461000001,0.1555,-0.029,0.15818106710000002,0.45,-0.34,0.5640035461
2020-05-09 05:30:00,0.7075,0.523,0.8798211466,0.14750000000000002,-0.027,0.1499508253,0.56,0.55,0.7849203781,0.6275000000000001,-0.357,0.7219454619,0.14750000000000002,-0.027,0.1499508253,0.48,-0.33,0.5824946352
2020-05-09 06:00:00,0.6950000000000001,0.522,0.8692002071,0.135,-0.028,0.13787313010000002,0.56,0.55,0.7849203781,0.615,-0.358,0.7116101461000001,0.135,-0.028,0.13787313010000002,0.48,-0.33,0.5824946352
2020-05-09 06:30:00,0.7075,0.5135000000000001,0.8742073553,0.14750000000000002,-0.026500000000000003,0.1498616028,0.56,0.54,0.7779460136,0.6275000000000001,-0.35650000000000004,0.7216983442,0.14750000000000002,-0.026500000000000003,0.1498616028,0.48,-0.33,0.5824946352
2020-05-09 07:00:00,0.722,0.5185000000000001,0.8888904601000001,0.162,-0.0315,0.1650340874,0.56,0.55,0.7849203781,0.642,-0.35150000000000003,0.7319263966,0.162,-0.0315,0.1650340874,0.48,-0.32,0.5768882041
2020-05-09 07:30:00,0.7525000000000001,0.522,0.9158276312,0.1525,-0.028,0.1550491857,0.6000000000000001,0.55,0.8139410298,0.6725,-0.34800000000000003,0.7572055533000001,0.1525,-0.028,0.1550491857,0.52,-0.32,0.6105735009000001
2020-05-09 08:00:00,0.7605000000000001,0.299,0.8171665987000001,0.1605,-0.031,0.1634663574,0.6000000000000001,0.33,0.6847627326,0.7105,-0.101,0.7176428429,0.1605,-0.031,0.1634663574,0.55,-0.07,0.5544366510000001
2020-05-09 08:30:00,0.746,0.128,0.7569015788,0.196,-0.042,0.2004494949,0.55,0.17,0.5756735186,0.716,0.088,0.7213875519,0.196,-0.042,0.2004494949,0.52,0.13,0.5360037313
2020-05-09 09:00:00,0.7235,0.139,0.736731464,0.1835,-0.031,0.1861001075,0.54,0.17,0.5661271942,0.7035,0.099,0.7104317349,0.1835,-0.031,0.1861001075,0.52,0.13,0.5360037313
2020-05-09 09:30:00,0.7295,0.145,0.7437709661,0.1695,-0.035,0.1730758504,0.56,0.18,0.5882176468,0.6995,0.105,0.7073367303,0.1695,-0.035,0.1730758504,0.53,0.14,0.5481788029
2020-05-09 10:00:00,0.765,0.14550000000000002,0.7787138435000001,0.17500000000000002,-0.0245,0.1767066779,0.59,0.17,0.6140032573,0.725,0.10550000000000001,0.7326358236,0.17500000000000002,-0.0245,0.1767066779,0.55,0.13,0.565154846
2020-05-09 10:30:00,0.6875,0.147,0.703040006,0.17750000000000002,-0.023,0.17898393780000002,0.51,0.17,0.5375872022,0.6575000000000001,0.107,0.6661495703,0.17750000000000002,-0.023,0.17898393780000002,0.48,0.13,0.4972926704
2020-05-09 11:00:00,0.6395000000000001,0.14250000000000002,0.6551843252,0.1695,-0.0275,0.17171633590000002,0.47000000000000003,0.17,0.49979996,0.6095,0.10250000000000001,0.6180586542000001,0.1695,-0.0275,0.17171633590000002,0.44,0.13,0.4588027899
2020-05-09 11:30:00,0.6385000000000001,0.14450000000000002,0.6546468514,0.1685,-0.025500000000000002,0.1704186023,0.47000000000000003,0.17,0.49979996,0.6085,0.10450000000000001,0.6174078879,0.1685,-0.025500000000000002,0.1704186023,0.44,0.13,0.4588027899
2020-05-09 12:00:00,0.652,0.14650000000000002,0.6682561260000001,0.162,-0.0235,0.1636956017,0.49,0.17,0.5186520992,0.622,0.10650000000000001,0.6310517015,0.162,-0.0235,0.1636956017,0.46,0.13,0.4780167361
2020-05-09 12:30:00,0.706,0.317,0.7739024486,0.166,-0.023,0.1675857989,0.54,0.34,0.6381222453000001,0.656,-0.053,0.6581375236,0.166,-0.023,0.1675857989,0.49,-0.03,0.4909175083
2020-05-09 13:00:00,0.7815000000000001,0.9935,1.2640350074,0.1615,-0.026500000000000003,0.1636597079,0.62,1.02,1.1936498649,0.6515000000000001,-0.7265,0.9758352832,0.1615,-0.026500000000000003,0.1636597079,0.49,-0.7000000000000001,0.8544588931
2020-05-09 13:30:00,0.7465,0.9855,1.2363140782,0.14650000000000002,-0.0245,0.1485345078,0.6000000000000001,1.01,1.1747765745,0.6165,-0.7345,0.9589382149000001,0.14650000000000002,-0.0245,0.1485345078,0.47000000000000003,-0.71,0.8514693183
2020-05-09 14:00:00,0.7125,0.9815,1.2128472699,0.1625,-0.0285,0.16498030190000001,0.55,1.01,1.1500434774000001,0.5825,-0.7385,0.9405788112000001,0.1625,-0.0285,0.16498030190000001,0.42,-0.71,0.8249242389
2020-05-09 14:30:00,0.714,0.96,1.1964096288000001,0.184,-0.03,0.1864296114,0.53,0.99,1.1229425631,0.584,-0.74,0.9426855255000001,0.184,-0.03,0.1864296114,0.4,-0.71,0.8149233093
2020-05-09 15:00:00,0.7055,0.9735,1.2022614108,0.1855,-0.026500000000000003,0.187383297,0.52,1.0,1.1271202243,0.5755,-0.7365,0.9346831014,0.1855,-0.026500000000000003,0.187383297,0.39,-0.71,0.810061726
2020-05-09 15:30:00,0.719,0.4535,0.8500724969000001,0.169,-0.026500000000000003,0.1710650461,0.55,0.48,0.73,0.649,-0.2165,0.68415879,0.169,-0.026500000000000003,0.1710650461,0.48,-0.19,0.51623638
2020-05-09 16:00:00,0.636,0.1545,0.6544969442,0.166,-0.025500000000000002,0.1679471643,0.47000000000000003,0.18,0.5032891813,0.606,0.10450000000000001,0.6149441032,0.166,-0.025500000000000002,0.1679471643,0.44,0.13,0.4588027899
2020-05-09 16:30:00,0.682,0.1545,0.6992812381,0.152,-0.025500000000000002,0.15412413830000002,0.53,0.18,0.5597320788,0.652,0.10450000000000001,0.6603213233,0.152,-0.025500000000000002,0.15412413830000002,0.5,0.13,0.5166236541
2020-05-09 17:00:00,0.795,0.17250000000000001,0.8134993854,0.145,-0.0275,0.1475847214,0.65,0.2,0.6800735254,0.755,0.0825,0.7594940750000001,0.145,-0.0275,0.1475847214,0.61,0.11,0.6198386887
2020-05-09 17:30:00,0.971,0.59,1.1361958458,0.151,-0.03,0.15395129100000002,0.8200000000000001,0.62,1.0280077821,0.881,-0.31,0.9339491421,0.151,-0.03,0.15395129100000002,0.73,-0.28,0.7818567644000001
2020-05-09 18:00:00,1.076,0.5935,1.2288279985,0.166,-0.026500000000000003,0.16810190360000002,0.91,0.62,1.1011357773000001,0.986,-0.3065,1.0325397087,0.166,-0.026500000000000003,0.16810190360000002,0.8200000000000001,-0.28,0.8664871609
2020-05-09 18:30:00,1.0815,0.581,1.2276820639000001,0.1615,-0.029,0.1640830582,0.92,0.61,1.1038568748,0.9915,-0.309,1.0385341834,0.1615,-0.029,0.1640830582,0.8300000000000001,-0.28,0.8759566199000001
2020-05-09 19:00:00,1.055,0.5760000000000001,1.2019987521,0.165,-0.034,0.1684666139,0.89,0.61,1.0789810008,0.965,-0.314,1.0148009657,0.165,-0.034,0.1684666139,0.8,-0.28,0.847584804
2020-05-09 19:30:00,1.0215,0.5675,1.168554021,0.1615,-0.0325,0.1647376703,0.86,0.6000000000000001,1.0486181383,0.9415,-0.3225,0.9952027432,0.1615,-0.0325,0.1647376703,0.78,-0.29,0.8321658489
2020-05-09 20:00:00,1.012,0.562,1.1575785071,0.162,-0.028,0.1644019465,0.85,0.59,1.0346980236,0.922,-0.318,0.9752989285,0.162,-0.028,0.1644019465,0.76,-0.29,0.8134494453000001
2020-05-09 20:30:00,0.964,0.5615,1.1156066735,0.164,-0.0285,0.16645795260000001,0.8,0.59,0.9940321926000001,0.884,-0.3285,0.9430632269,0.164,-0.0285,0.16645795260000001,0.72,-0.30000000000000004,0.78
2020-05-09 21:00:00,0.9450000000000001,0.5385,1.0876613673,0.165,-0.0315,0.1679799095,0.78,0.5700000000000001,0.9660745313,0.865,-0.35150000000000003,0.9336901253000001,0.165,-0.0315,0.1679799095,0.7000000000000001,-0.32,0.7696752562
2020-05-09 21:30:00,0.9435,0.547,1.0905967403,0.1635,-0.033,0.1667970323,0.78,0.58,0.9720082304000001,0.8635,-0.353,0.9328672199,0.1635,-0.033,0.1667970323,0.7000000000000001,-0.32,0.7696752562
2020-05-09 22:00:00,0.9335,0.543,1.0799403919,0.1635,-0.027,0.1657143627,0.77,0.5700000000000001,0.958018789,0.8435,-0.34700000000000003,0.9120862075,0.1635,-0.027,0.1657143627,0.68,-0.32,0.7515317691000001
2020-05-09 22:30:00,0.885,0.3805,0.9633302912,0.165,-0.029500000000000002,0.1676163775,0.72,0.41000000000000003,0.8285529555000001,0.8150000000000001,-0.1895,0.83674085,0.165,-0.029500000000000002,0.1676163775,0.65,-0.16,0.6694027188
2020-05-09 23:00:00,0.804,0.1105,0.8115579154,0.164,-0.029500000000000002,0.16663207970000002,0.64,0.14,0.6551335742000001,0.774,0.07050000000000001,0.7772041238,0.164,-0.029500000000000002,0.16663207970000002,0.61,0.1,0.6181423784
2020-05-09 23:30:00,0.7785000000000001,0.388,0.8698311618000001,0.1685,-0.032,0.17151166140000002,0.61,0.42,0.7406078585,0.7085,-0.212,0.7395378625,0.1685,-0.032,0.17151166140000002,0.54,-0.18,0.5692099788
2020-05-10 00:00:00,0.729,0.529,0.9007119406,0.169,-0.031,0.1718196729,0.56,0.56,0.7919595949,0.649,-0.361,0.7426452720000001,0.169,-0.031,0.1718196729,0.48,-0.33,0.5824946352
2020-05-10 00:30:00,0.708,0.5295,0.8841008144,0.168,-0.030500000000000003,0.1707461566,0.54,0.56,0.7779460136,0.618,-0.36050000000000004,0.7154608655,0.168,-0.030500000000000003,0.1707461566,0.45,-0.33,0.5580322571
2020-05-10 01:00:00,0.7035,0.5315,0.8817054497,0.1635,-0.0285,0.16596535780000002,0.54,0.56,0.7779460136,0.6135,-0.35850000000000004,0.7105663234,0.1635,-0.0285,0.16596535780000002,0.45,-0.33,0.5580322571
2020-05-10 01:30:00,0.7475,0.5115000000000001,0.9057530017000001,0.1575,-0.0285,0.1600578021,0.59,0.54,0.7998124780000001,0.6675,-0.35850000000000004,0.7576796817,0.1575,-0.0285,0.1600578021,0.51,-0.33,0.6074537019
2020-05-10 02:00:00,0.8280000000000001,0.484,0.9590828953,0.158,-0.026000000000000002,0.1601249512,0.67,0.51,0.8420213774,0.748,-0.336,0.8200000000000001,0.158,-0.026000000000000002,0.1601249512,0.59,-0.31,0.6664833081
2020-05-10 02:30:00,0.799,0.092,0.8042791804,0.159,-0.028,0.1614465856,0.64,0.12,0.6511528238000001,0.769,0.052000000000000005,0.7707561223,0.159,-0.028,0.1614465856,0.61,0.08,0.6152235366000001
2020-05-10 03:00:00,0.7595000000000001,0.091,0.7649321865,0.1595,-0.029,0.1621149284,0.6000000000000001,0.12,0.6118823416,0.7195,0.051000000000000004,0.7213052405,0.1595,-0.029,0.1621149284,0.56,0.08,0.5656854249000001
2020-05-10 03:30:00,0.722,0.094,0.7280934006,0.162,-0.026000000000000002,0.1640731544,0.56,0.12,0.5727128425,0.6920000000000001,0.054,0.6941037386000001,0.162,-0.026000000000000002,0.1640731544,0.53,0.08,0.5360037313
2020-05-10 04:00:00,0.7215,0.098,0.7281251609,0.1615,-0.022,0.1629915642,0.56,0.12,0.5727128425,0.6815,0.058,0.6839636321,0.1615,-0.022,0.1629915642,0.52,0.08,0.5261178575000001
2020-05-10 04:30:00,0.7030000000000001,0.095,0.7093898787,0.163,-0.025,0.16490603380000002,0.54,0.12,0.5531726674,0.673,0.055,0.6752436597,0.163,-0.025,0.16490603380000002,0.51,0.08,0.51623638
2020-05-10 05:00:00,0.6890000000000001,0.08850000000000001,0.6946605286,0.159,-0.0315,0.1620902526,0.53,0.12,0.5434151268,0.649,0.0485,0.650809688,0.159,-0.0315,0.1620902526,0.49,0.08,0.4964876635
2020-05-10 05:30:00,0.6890000000000001,0.1,0.6962190747,0.169,-0.03,0.1716420694,0.52,0.13,0.5360037313,0.659,0.06,0.661725774,0.169,-0.03,0.1716420694,0.49,0.09,0.4981967483
2020-05-10 06:00:00,0.6875,0.10300000000000001,0.6951728202,0.1575,-0.027,0.1597975281,0.53,0.13,0.545710546,0.6575000000000001,0.063,0.6605113549,0.1575,-0.027,0.1597975281,0.5,0.09,0.5080354318
2020-05-10 06:30:00,0.6755,0.105,0.6836119148,0.1655,-0.025,0.1673775672,0.51,0.13,0.5263078947000001,0.6455000000000001,0.065,0.6487644025,0.1655,-0.025,0.1673775672,0.48,0.09,0.4883646179
2020-05-10 07:00:00,0.7105,0.11950000000000001,0.7204793543,0.1705,-0.030500000000000003,0.1732065241,0.54,0.15,0.5604462508,0.6805,0.0695,0.684039838,0.1705,-0.030500000000000003,0.1732065241,0.51,0.1,0.5197114584
2020-05-10 07:30:00,0.7315,0.12,0.7412774447,0.1715,-0.03,0.1741041355,0.56,0.15,0.5797413216,0.7015,0.07,0.7049838651,0.1715,-0.03,0.1741041355,0.53,0.1,0.5393514624
2020-05-10 08:00:00,0.7445,0.122,0.7544297515,0.1645,-0.028,0.1668659642,0.58,0.15,0.599082632,0.7145,0.07200000000000001,0.7181185487,0.1645,-0.028,0.1668659642,0.55,0.1,0.5590169944
2020-05-10 08:30:00,0.7515000000000001,0.134,0.7633532930000001,0.1515,-0.026000000000000002,0.1537148334,0.6000000000000001,0.16,0.6209669879,0.7215,0.094,0.7275975880000001,0.1515,-0.026000000000000002,0.1537148334,0.5700000000000001,0.12,0.5824946352
2020-05-10 09:00:00,0.7030000000000001,0.1315,0.7151931557,0.17300000000000001,-0.0285,0.17533182830000002,0.53,0.16,0.5536244214,0.673,0.0915,0.6791916151,0.17300000000000001,-0.0285,0.17533182830000002,0.5,0.12,0.5141984053
2020-05-10 09:30:00,0.717,0.1505,0.732624904,0.20700000000000002,-0.0395,0.2107350232,0.51,0.19,0.544242593,0.687,0.1005,0.6943120696,0.20700000000000002,-0.0395,0.2107350232,0.48,0.14,0.5
2020-05-10 10:00:00,0.73,0.161,0.7475433098,0.24,-0.049,0.2449510155,0.49,0.21,0.5331041174,0.7000000000000001,0.121,0.7103808838,0.24,-0.049,0.2449510155,0.46,0.17,0.4904079934
2020-05-10 10:30:00,0.7315,0.17,0.7509941744,0.3015,-0.07,0.3095193855,0.43,0.24,0.49244289010000003,0.7015,0.12,0.7116897147,0.3015,-0.07,0.3095193855,0.4,0.19,0.44283179650000004
2020-05-10 11:00:00,0.7435,0.1575,0.7599990132000001,0.29350000000000004,-0.07250000000000001,0.30232184840000004,0.45,0.23,0.5053711507,0.7135,0.1075,0.7215528394,0.29350000000000004,-0.07250000000000001,0.30232184840000004,0.42,0.18,0.4569463864
2020-05-10 11:30:00,0.8170000000000001,0.42350000000000004,0.9202397785,0.277,-0.0665,0.2848705847,0.54,0.49,0.729177619,0.757,-0.17650000000000002,0.7773038338,0.277,-0.0665,0.2848705847,0.48,-0.11,0.49244289010000003
2020-05-10 12:00:00,0.894,0.5505,1.0498982094,0.264,-0.059500000000000004,0.2706219688,0.63,0.61,0.8769264507000001,0.804,-0.3295,0.8688994476,0.264,-0.059500000000000004,0.2706219688,0.54,-0.27,0.6037383539
2020-05-10 12:30:00,0.9410000000000001,0.55,1.0899454115,0.281,-0.06,0.2873343001,0.66,0.61,0.8987213139,0.851,-0.33,0.9127436661,0.281,-0.06,0.2873343001,0.5700000000000001,-0.27,0.6307138812
2020-05-10 13:00:00,0.8585,0.559,1.0244526587,0.2985,-0.07100000000000001,0.3068277204,0.56,0.63,0.8429116205,0.7785000000000001,-0.321,0.842082686,0.2985,-0.07100000000000001,0.3068277204,0.48,-0.25,0.5412023651
2020-05-10 13:30:00,0.7685000000000001,0.5595,0.9505958658,0.3085,-0.07050000000000001,0.3164529981,0.46,0.63,0.7800640999,0.6885,-0.3205,0.7594422295000001,0.3085,-0.07050000000000001,0.3164529981,0.38,-0.25,0.4548626166
2020-05-10 14:00:00,0.8150000000000001,0.5605,0.9891335855000001,0.305,-0.0695,0.312818238,0.51,0.63,0.8105553652,0.725,-0.3195,0.7922785179,0.305,-0.0695,0.312818238,0.42,-0.25,0.48877397640000003
2020-05-10 14:30:00,0.7825000000000001,0.56,0.9622402247,0.3125,-0.07,0.3202440476,0.47000000000000003,0.63,0.7860025445000001,0.7025,-0.33,0.7761483428,0.3125,-0.07,0.3202440476,0.39,-0.26,0.4687216658
2020-05-10 15:00:00,0.7695000000000001,0.5525,0.9473048612,0.3295,-0.0775,0.33849150650000004,0.44,0.63,0.7684399781,0.6895,-0.3375,0.7676695253,0.3295,-0.0775,0.33849150650000004,0.36,-0.26,0.4440720662
2020-05-10 15:30:00,0.8155,0.55,0.9836362387,0.34550000000000003,-0.08,0.3546410157,0.47000000000000003,0.63,0.7860025445000001,0.7255,-0.34,0.8012179791,0.34550000000000003,-0.08,0.3546410157,0.38,-0.26,0.46043457730000004
2020-05-10 16:00:00,0.8525,0.363,0.9265663765000001,0.3425,-0.077,0.35104878580000004,0.51,0.44,0.6735725648,0.7925000000000001,-0.167,0.8099044697000001,0.3425,-0.077,0.35104878580000004,0.45,-0.09,0.4589117562
2020-05-10 16:30:00,0.8685,0.133,0.8786246354,0.3885,-0.08700000000000001,0.3981221546,0.48,0.22,0.5280151513,0.8385,0.083,0.8425979172,0.3885,-0.08700000000000001,0.3981221546,0.45,0.17,0.48104053880000003
2020-05-10 17:00:00,0.932,0.17250000000000001,0.9478292304,0.41200000000000003,-0.0975,0.42337955780000003,0.52,0.27,0.585918083,0.892,0.052500000000000005,0.8935436475,0.41200000000000003,-0.0975,0.42337955780000003,0.48,0.15,0.5028916384000001
2020-05-10 17:30:00,1.0835,0.5765,1.2273241218,0.42350000000000004,-0.10350000000000001,0.43596387470000003,0.66,0.68,0.9476286192000001,1.0035,-0.3235,1.0543550161,0.42350000000000004,-0.10350000000000001,0.43596387470000003,0.58,-0.22,0.6203224968000001
2020-05-10 18:00:00,1.181,0.5885,1.3195049261,0.401,-0.0915,0.411306759,0.78,0.68,1.0347946656,1.101,-0.3115,1.1442173089,0.401,-0.0915,0.411306759,0.7000000000000001,-0.22,0.7337574531000001
2020-05-10 18:30:00,1.248,0.595,1.3825805582,0.368,-0.085,0.3776890255,0.88,0.68,1.112115102,1.158,-0.305,1.1974927975,0.368,-0.085,0.3776890255,0.79,-0.22,0.8200609733
2020-05-10 19:00:00,1.1555,0.578,1.2920000967,0.3255,-0.082,0.3356698527,0.8300000000000001,0.66,1.0604244433,1.0755,-0.322,1.1226683615,0.3255,-0.082,0.3356698527,0.75,-0.24,0.7874642849
2020-05-10 19:30:00,1.0665,0.546,1.1981394952,0.29650000000000004,-0.074,0.3055949116,0.77,0.62,0.9885848471,0.9865,-0.34400000000000003,1.0447575078,0.29650000000000004,-0.074,0.3055949116,0.6900000000000001,-0.27,0.7409453421000001
2020-05-10 20:00:00,1.029,0.54,1.1620847646,0.309,-0.07,0.31682960720000003,0.72,0.61,0.9436630755000001,0.9490000000000001,-0.34,1.0080679541,0.309,-0.07,0.31682960720000003,0.64,-0.27,0.6946221995
2020-05-10 20:30:00,1.0275,0.5545,1.1675729099,0.2675,-0.0555,0.2731968155,0.76,0.61,0.9745255256,0.9475,-0.34550000000000003,1.008526896,0.2675,-0.0555,0.2731968155,0.68,-0.29,0.7392563831000001
2020-05-10 21:00:00,1.008,0.56,1.1531105758,0.248,-0.05,0.2529901184,0.76,0.61,0.9745255256,0.928,-0.34,0.9883238336000001,0.248,-0.05,0.2529901184,0.68,-0.29,0.7392563831000001
2020-05-10 21:30:00,1.0105,0.559,1.1548122142,0.24050000000000002,-0.051000000000000004,0.24584802220000002,0.77,0.61,0.9823441352000001,0.9205000000000001,-0.341,0.9816319320000001,0.24050000000000002,-0.051000000000000004,0.24584802220000002,0.68,-0.29,0.7392563831000001
2020-05-10 22:00:00,0.992,0.47600000000000003,1.1002908706,0.272,-0.054,0.2773084925,0.72,0.53,0.8940357935000001,0.912,-0.264,0.9494419414,0.272,-0.054,0.2773084925,0.64,-0.21,0.6735725648
2020-05-10 22:30:00,0.8955000000000001,0.1135,0.9026641125,0.29550000000000004,-0.0565,0.3008529541,0.6000000000000001,0.17,0.6236184731000001,0.8655,0.07350000000000001,0.8686152773,0.29550000000000004,-0.0565,0.3008529541,0.5700000000000001,0.13,0.5846366393
2020-05-10 23:00:00,0.851,0.0965,0.8564538808000001,0.281,-0.053500000000000006,0.2860476359,0.5700000000000001,0.15,0.5894064811,0.8210000000000001,0.0565,0.8229418266,0.281,-0.053500000000000006,0.2860476359,0.54,0.11,0.5510898293000001
2020-05-10 23:30:00,0.783,0.09050000000000001,0.7882126934,0.263,-0.0495,0.26761773110000003,0.52,0.14,0.5385164807,0.753,0.0505,0.7546914933000001,0.263,-0.0495,0.26761773110000003,0.49,0.1,0.50009999
2020-05-11 00:00:00,0.733,0.0915,0.7386888723,0.263,-0.0485,0.2674345714,0.47000000000000003,0.14,0.4904079934,0.7030000000000001,0.051500000000000004,0.7048838557,0.263,-0.0485,0.2674345714,0.44,0.1,0.4512205669
2020-05-11 00:30:00,0.6985,0.09050000000000001,0.704338342,0.2585,-0.0495,0.2631966945,0.44,0.14,0.4617358552,0.6685,0.0505,0.6704047285,0.2585,-0.0495,0.2631966945,0.41000000000000003,0.1,0.4220189569
2020-05-11 01:00:00,0.6865,0.0915,0.692570935,0.2165,-0.0485,0.22186595050000002,0.47000000000000003,0.14,0.4904079934,0.6565000000000001,0.0415,0.657810383,0.2165,-0.0485,0.22186595050000002,0.44,0.09,0.4491102315
2020-05-11 01:30:00,0.7755000000000001,0.0985,0.7817304523,0.24550000000000002,-0.051500000000000004,0.2508435768,0.53,0.15,0.5508175742,0.7455,0.0585,0.7477917491,0.24550000000000002,-0.051500000000000004,0.2508435768,0.5,0.11,0.5119570294
2020-05-11 02:00:00,0.887,0.10350000000000001,0.8930180569,0.257,-0.0465,0.26117283550000003,0.63,0.15,0.6476109943,0.857,0.0635,0.8593493178,0.257,-0.0465,0.26117283550000003,0.6000000000000001,0.11,0.61
2020-05-11 02:30:00,0.8985000000000001,0.0965,0.9036672507,0.23850000000000002,-0.043500000000000004,0.2424345272,0.66,0.14,0.6746851117,0.8585,0.0565,0.8603571933,0.23850000000000002,-0.043500000000000004,0.2424345272,0.62,0.1,0.6280127387000001
2020-05-11 03:00:00,0.8645,0.095,0.8697041164,0.23450000000000001,-0.045,0.23877866320000002,0.63,0.14,0.645368112,0.8245,0.055,0.8263324089,0.23450000000000001,-0.045,0.23877866320000002,0.59,0.1,0.598414572
2020-05-11 03:30:00,0.844,0.0955,0.8493858075,0.214,-0.044500000000000005,0.2185777894,0.63,0.14,0.645368112,0.804,0.0555,0.8059133018,0.214,-0.044500000000000005,0.2185777894,0.59,0.1,0.598414572
2020-05-11 04:00:00,0.793,0.0935,0.7984931121000001,0.203,-0.036500000000000005,0.206255303,0.59,0.13,0.6041522987,0.763,0.043500000000000004,0.7642390006,0.203,-0.036500000000000005,0.206255303,0.56,0.08,0.5656854249000001
