Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-11 04:30:00,0.7705000000000001,0.0945,0.7762734699,0.21050000000000002,-0.035500000000000004,0.2134724807,0.56,0.13,0.5748912941000001,0.7405,0.044500000000000005,0.7418358983000001,0.21050000000000002,-0.035500000000000004,0.2134724807,0.53,0.08,0.5360037313
2020-05-11 05:00:00,0.7515000000000001,0.0925,0.7571713809,0.1915,-0.0375,0.19513713130000002,0.56,0.13,0.5748912941000001,0.7215,0.0425,0.7227506486,0.1915,-0.0375,0.19513713130000002,0.53,0.08,0.5360037313
2020-05-11 05:30:00,0.769,0.101,0.7756042805000001,0.199,-0.039,0.20278560110000002,0.5700000000000001,0.14,0.5869412236,0.739,0.051000000000000004,0.7407577202000001,0.199,-0.039,0.20278560110000002,0.54,0.09,0.5474486277
2020-05-11 06:00:00,0.7905000000000001,0.105,0.7974429447,0.2205,-0.045,0.2250449955,0.5700000000000001,0.15,0.5894064811,0.7605000000000001,0.065,0.7632727232000001,0.2205,-0.045,0.2250449955,0.54,0.11,0.5510898293000001
2020-05-11 06:30:00,0.8045,0.097,0.8103266317000001,0.1845,-0.043000000000000003,0.18944458290000002,0.62,0.14,0.6356099433,0.7645000000000001,0.057,0.7666219733,0.1845,-0.043000000000000003,0.18944458290000002,0.58,0.1,0.5885575588
2020-05-11 07:00:00,0.839,0.123,0.8479681598000001,0.209,-0.047,0.2142195136,0.63,0.17,0.6525335240000001,0.809,0.053,0.8107342351,0.209,-0.047,0.2142195136,0.6000000000000001,0.1,0.608276253
2020-05-11 07:30:00,0.8965000000000001,0.5525,1.0530757333,0.2565,-0.0575,0.26286593540000003,0.64,0.61,0.8841379983000001,0.8165,-0.3375,0.8835035371000001,0.2565,-0.0575,0.26286593540000003,0.56,-0.28,0.6260990337
2020-05-11 08:00:00,0.8945000000000001,0.549,1.0495385891,0.28450000000000003,-0.061,0.2909660633,0.61,0.61,0.8626702730000001,0.8045,-0.331,0.8699317502,0.28450000000000003,-0.061,0.2909660633,0.52,-0.27,0.585918083
2020-05-11 08:30:00,0.888,0.5505,1.0447938792,0.298,-0.0695,0.3059971405,0.59,0.62,0.8558621384,0.798,-0.3295,0.8633505951,0.298,-0.0695,0.3059971405,0.5,-0.26,0.5635601121
2020-05-11 09:00:00,0.8665,0.5585,1.0308949995,0.3065,-0.07150000000000001,0.3147292487,0.56,0.63,0.8429116205,0.7865000000000001,-0.3215,0.8496731725000001,0.3065,-0.07150000000000001,0.3147292487,0.48,-0.25,0.5412023651
2020-05-11 09:30:00,0.859,0.5805,1.0367551543,0.299,-0.0695,0.3069710898,0.56,0.65,0.8579627032,0.779,-0.3195,0.8419746136,0.299,-0.0695,0.3069710898,0.48,-0.25,0.5412023651
2020-05-11 10:00:00,0.7845000000000001,0.5885,0.9807000051,0.35450000000000004,-0.0815,0.3637478522,0.43,0.67,0.7961155695000001,0.7045,-0.3115,0.7702937751000001,0.35450000000000004,-0.0815,0.3637478522,0.35000000000000003,-0.23,0.41880783180000003
2020-05-11 10:30:00,0.752,0.5835,0.9518278468,0.362,-0.08650000000000001,0.3721911471,0.39,0.67,0.7752418977000001,0.672,-0.3065,0.7385974885000001,0.362,-0.08650000000000001,0.3721911471,0.31,-0.22,0.3801315562
2020-05-11 11:00:00,0.7135,0.48150000000000004,0.8607697137,0.3635,-0.08850000000000001,0.3741182968,0.35000000000000003,0.5700000000000001,0.6688796603,0.6435000000000001,-0.1985,0.6734200027,0.3635,-0.08850000000000001,0.3741182968,0.28,-0.11,0.3008321791
2020-05-11 11:30:00,0.7355,0.585,0.9397793624,0.35550000000000004,-0.085,0.3655205193,0.38,0.67,0.7702596965,0.6555000000000001,-0.305,0.7229835752,0.35550000000000004,-0.085,0.3655205193,0.30000000000000004,-0.22,0.3720215048
2020-05-11 12:00:00,0.7735000000000001,0.5845,0.9695063177000001,0.3835,-0.0855,0.39291538530000003,0.39,0.67,0.7752418977000001,0.6935,-0.3055,0.7578076933,0.3835,-0.0855,0.39291538530000003,0.31,-0.22,0.3801315562
2020-05-11 12:30:00,0.7485,0.5925,0.9546247954,0.35550000000000004,-0.0805,0.3645003429,0.393,0.673,0.7793445964,0.6685,-0.3035,0.7341692584,0.35550000000000004,-0.0805,0.3645003429,0.313,-0.223,0.384314975
2020-05-11 13:00:00,0.795,0.5935,0.9921024393000001,0.335,-0.0765,0.34362370410000004,0.46,0.67,0.8127115109,0.715,-0.29650000000000004,0.7740395662,0.335,-0.0765,0.34362370410000004,0.38,-0.22,0.43908996800000005
2020-05-11 13:30:00,0.73,0.582,0.9336080548000001,0.31,-0.068,0.31737044600000003,0.42,0.65,0.7738862966000001,0.65,-0.298,0.7150552426,0.31,-0.068,0.31737044600000003,0.34,-0.23,0.410487515
2020-05-11 14:00:00,0.721,0.5825,0.9269019635,0.301,-0.0675,0.3084756879,0.42,0.65,0.7738862966000001,0.641,-0.3075,0.7109411016,0.301,-0.0675,0.3084756879,0.34,-0.24,0.4161730409
2020-05-11 14:30:00,0.6835,0.5755,0.8935169277,0.3435,-0.0745,0.3514861306,0.34,0.65,0.7335529974,0.6035,-0.3145,0.6805310426000001,0.3435,-0.0745,0.3514861306,0.26,-0.24,0.3538361203
2020-05-11 15:00:00,0.6455000000000001,0.5755,0.8647950624,0.3355,-0.0745,0.3436720821,0.31,0.65,0.7201388755,0.5655,-0.3145,0.6470707071,0.3355,-0.0745,0.3436720821,0.23,-0.24,0.33241540280000004
2020-05-11 15:30:00,0.6555000000000001,0.543,0.8511928395,0.3055,-0.067,0.3127606913,0.35000000000000003,0.61,0.7032780389000001,0.5855,-0.327,0.6706260135000001,0.3055,-0.067,0.3127606913,0.28,-0.26,0.3820994635
2020-05-11 16:00:00,0.6685,0.5505,0.8659922055,0.3185,-0.0695,0.3259946319,0.35000000000000003,0.62,0.7119691005000001,0.5885,-0.3295,0.6744646025000001,0.3185,-0.0695,0.3259946319,0.27,-0.26,0.3748332963
2020-05-11 16:30:00,0.7035,0.3245,0.7747338253,0.3235,-0.0655,0.3300643877,0.38,0.39,0.5445181356000001,0.6535000000000001,-0.0955,0.6604411405,0.3235,-0.0655,0.3300643877,0.33,-0.03,0.33136083050000004
2020-05-11 17:00:00,0.8,0.196,0.8236601241,0.29,-0.064,0.2969781137,0.51,0.26,0.5724508713,0.76,0.036000000000000004,0.7608521538,0.29,-0.064,0.2969781137,0.47000000000000003,0.1,0.4805205511
2020-05-11 17:30:00,0.985,0.5630000000000001,1.1345457241,0.275,-0.057,0.2808451531,0.71,0.62,0.9426027795,0.905,-0.307,0.9556537030000001,0.275,-0.057,0.2808451531,0.63,-0.25,0.6777905281000001
2020-05-11 18:00:00,1.119,0.5865,1.26338563,0.249,-0.053500000000000006,0.2546826457,0.87,0.64,1.0800462953,1.029,-0.3035,1.0728248925,0.249,-0.053500000000000006,0.2546826457,0.78,-0.25,0.8190848552000001
2020-05-11 18:30:00,1.182,0.586,1.3192876866,0.222,-0.054,0.2284731932,0.96,0.64,1.1537764081,1.092,-0.304,1.1335254739,0.222,-0.054,0.2284731932,0.87,-0.25,0.9052071586
2020-05-11 19:00:00,1.153,0.5750000000000001,1.2884230672,0.213,-0.055,0.2199863632,0.9400000000000001,0.63,1.1315917992,1.063,-0.325,1.1115727597,0.213,-0.055,0.2199863632,0.85,-0.27,0.8918520057
2020-05-11 19:30:00,1.123,0.5675,1.2582468955000001,0.183,-0.0325,0.18586352520000002,0.9400000000000001,0.6000000000000001,1.1151681488,1.033,-0.3225,1.0821715437,0.183,-0.0325,0.18586352520000002,0.85,-0.29,0.8981091248
2020-05-11 20:00:00,1.089,0.5555,1.2224979550000001,0.179,-0.0345,0.1822944047,0.91,0.59,1.0845275469,0.999,-0.3345,1.0535137636,0.179,-0.0345,0.1822944047,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-05-11 20:30:00,1.061,0.5445,1.1925607951,0.171,-0.0155,0.17170104830000002,0.89,0.56,1.0515227054,0.971,-0.34550000000000003,1.0306363326,0.171,-0.0155,0.17170104830000002,0.8,-0.33,0.8653900855000001
2020-05-11 21:00:00,1.048,0.526,1.1725954119,0.158,-0.034,0.1616168308,0.89,0.56,1.0515227054,0.9580000000000001,-0.354,1.0213128806,0.158,-0.034,0.1616168308,0.8,-0.32,0.8616263691
2020-05-11 21:30:00,1.046,0.529,1.1721591189,0.156,-0.031,0.15905030650000002,0.89,0.56,1.0515227054,0.9560000000000001,-0.35100000000000003,1.0183992341,0.156,-0.031,0.15905030650000002,0.8,-0.32,0.8616263691
2020-05-11 22:00:00,1.023,0.532,1.1530624441,0.163,-0.028,0.1653874239,0.86,0.56,1.0262553289,0.9430000000000001,-0.34800000000000003,1.0051631708,0.163,-0.028,0.1653874239,0.78,-0.32,0.8430895563
2020-05-11 22:30:00,0.991,0.532,1.1247688651,0.161,-0.028,0.1634166454,0.8300000000000001,0.56,1.0012492197,0.901,-0.358,0.9695179214,0.161,-0.028,0.1634166454,0.74,-0.33,0.810246876
2020-05-11 23:00:00,0.9045000000000001,0.533,1.0498615385,0.1845,-0.037,0.1881734572,0.72,0.5700000000000001,0.9183136719,0.8145,-0.367,0.8933640076,0.1845,-0.037,0.1881734572,0.63,-0.33,0.7111961755
2020-05-11 23:30:00,0.8235,0.5355,0.9822995979,0.1935,-0.0345,0.19655152,0.63,0.5700000000000001,0.8495881355,0.7435,-0.3645,0.8280413637,0.1935,-0.0345,0.19655152,0.55,-0.33,0.6414047084000001
2020-05-12 00:00:00,0.753,0.4375,0.8708703979,0.183,-0.0325,0.18586352520000002,0.5700000000000001,0.47000000000000003,0.7387827827,0.673,-0.29250000000000004,0.7338155422,0.183,-0.0325,0.18586352520000002,0.49,-0.26,0.5547071299
2020-05-12 00:30:00,0.7515000000000001,0.42250000000000004,0.862124411,0.18150000000000002,-0.0275,0.18357151200000002,0.5700000000000001,0.45,0.7262231062000001,0.6715,-0.2575,0.7191790459,0.18150000000000002,-0.0275,0.18357151200000002,0.49,-0.23,0.5412947441
2020-05-12 01:00:00,0.7605000000000001,0.521,0.9218466521,0.18050000000000002,-0.029,0.182814797,0.58,0.55,0.7993122043,0.6705,-0.359,0.7605598267,0.18050000000000002,-0.029,0.182814797,0.49,-0.33,0.5907622195000001
2020-05-12 01:30:00,0.8285,0.521,0.9786997752000001,0.1885,-0.029,0.1907177234,0.64,0.55,0.843860178,0.7485,-0.359,0.8301405002000001,0.1885,-0.029,0.1907177234,0.56,-0.33,0.65
2020-05-12 02:00:00,0.9345,0.5125000000000001,1.0658079095,0.1945,-0.0275,0.1964344674,0.74,0.54,0.9160785992,0.8445,-0.35750000000000004,0.9170531609,0.1945,-0.0275,0.1964344674,0.65,-0.33,0.7289718787
2020-05-12 02:30:00,0.934,0.404,1.0176305813,0.184,-0.026000000000000002,0.1858278773,0.75,0.43,0.8645229899,0.864,-0.256,0.9011281818,0.184,-0.026000000000000002,0.1858278773,0.68,-0.23,0.7178439942
2020-05-12 03:00:00,0.8985000000000001,0.1015,0.9042148528,0.1685,-0.0285,0.17089324150000001,0.73,0.13,0.7414849965,0.8585,0.061500000000000006,0.8607000058000001,0.1685,-0.0285,0.17089324150000001,0.6900000000000001,0.09,0.6958448103
2020-05-12 03:30:00,0.86,0.10250000000000001,0.8660867451,0.16,-0.0275,0.162346081,0.7000000000000001,0.13,0.7119691005000001,0.8300000000000001,0.0625,0.8323498363,0.16,-0.0275,0.162346081,0.67,0.09,0.6760177512000001
2020-05-12 04:00:00,0.849,0.084,0.8531453569,0.159,-0.026000000000000002,0.1611117625,0.6900000000000001,0.11,0.6987131028,0.8190000000000001,0.044,0.8201810776,0.159,-0.026000000000000002,0.1611117625,0.66,0.07,0.6637017402000001
2020-05-12 04:30:00,0.8245,0.0845,0.8288187377,0.1545,-0.025500000000000002,0.15659022960000002,0.67,0.11,0.6789698079,0.7945,0.044500000000000005,0.7957452482,0.1545,-0.025500000000000002,0.15659022960000002,0.64,0.07,0.6438167441
2020-05-12 05:00:00,0.7855000000000001,0.0825,0.7898205492,0.1555,-0.0275,0.1579129507,0.63,0.11,0.6395310782,0.7455,0.0425,0.7467104526,0.1555,-0.0275,0.1579129507,0.59,0.07,0.5941380311000001
2020-05-12 05:30:00,0.7935,0.0835,0.7978812568,0.1535,-0.026500000000000003,0.1557706648,0.64,0.11,0.6493843238,0.7635000000000001,0.043500000000000004,0.7647381905,0.1535,-0.026500000000000003,0.1557706648,0.61,0.07,0.6140032573
2020-05-12 06:00:00,0.7945,0.08650000000000001,0.7991949074,0.1545,-0.0235,0.1562769977,0.64,0.11,0.6493843238,0.7645000000000001,0.0465,0.7659128541,0.1545,-0.0235,0.1562769977,0.61,0.07,0.6140032573
2020-05-12 06:30:00,0.833,0.08950000000000001,0.8377942767000001,0.17300000000000001,-0.030500000000000003,0.17566801070000002,0.66,0.12,0.6708203932,0.793,0.0495,0.7945434224,0.17300000000000001,-0.030500000000000003,0.17566801070000002,0.62,0.08,0.6251399843000001
2020-05-12 07:00:00,0.8665,0.10650000000000001,0.8730203320000001,0.1865,-0.0335,0.1894848279,0.68,0.14,0.6942621983,0.8265,0.0665,0.8291709715000001,0.1865,-0.0335,0.1894848279,0.64,0.1,0.6477653896000001
2020-05-12 07:30:00,0.895,0.20350000000000001,0.9178438048,0.17500000000000002,-0.026500000000000003,0.17699505640000002,0.72,0.23,0.7558438992000001,0.855,-0.006500000000000001,0.8550247072,0.17500000000000002,-0.026500000000000003,0.17699505640000002,0.68,0.02,0.6802940541
2020-05-12 08:00:00,0.9365,0.5465,1.0842944711,0.17650000000000002,-0.0235,0.17805757500000002,0.76,0.5700000000000001,0.9500000000000001,0.8465,-0.3235,0.9062088611,0.17650000000000002,-0.0235,0.17805757500000002,0.67,-0.30000000000000004,0.7340980861
2020-05-12 08:30:00,0.885,0.5445,1.0390886632,0.17500000000000002,-0.025500000000000002,0.1768480987,0.71,0.5700000000000001,0.9104943712,0.795,-0.3255,0.8590548586000001,0.17500000000000002,-0.025500000000000002,0.1768480987,0.62,-0.30000000000000004,0.6887670143
2020-05-12 09:00:00,0.8625,0.5565,1.026449463,0.1525,-0.0335,0.1561361585,0.71,0.59,0.9231467922000001,0.7725000000000001,-0.3335,0.8414145827,0.1525,-0.0335,0.1561361585,0.62,-0.30000000000000004,0.6887670143
2020-05-12 09:30:00,0.8175,0.5630000000000001,0.9926103213,0.1575,-0.037,0.1617876695,0.66,0.6000000000000001,0.8919641248,0.7275,-0.327,0.7976122178,0.1575,-0.037,0.1617876695,0.5700000000000001,-0.29,0.6395310782
2020-05-12 10:00:00,0.859,0.5715,1.0317428216,0.159,-0.0285,0.16153405210000002,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.779,-0.3185,0.8415956571000001,0.159,-0.0285,0.16153405210000002,0.62,-0.29,0.6844705983
2020-05-12 10:30:00,0.8135,0.5725,0.9947554976,0.17350000000000002,-0.0275,0.175665876,0.64,0.6000000000000001,0.877268488,0.7235,-0.3175,0.7901003101,0.17350000000000002,-0.0275,0.175665876,0.55,-0.29,0.6217716623
2020-05-12 11:00:00,0.8130000000000001,0.5680000000000001,0.9917625724,0.183,-0.032,0.1857767477,0.63,0.6000000000000001,0.87,0.723,-0.322,0.7914625702,0.183,-0.032,0.1857767477,0.54,-0.29,0.6129437168
2020-05-12 11:30:00,0.7955,0.5650000000000001,0.9757280615,0.1955,-0.035,0.1986082828,0.6000000000000001,0.6000000000000001,0.8485281374,0.7055,-0.325,0.7767594544,0.1955,-0.035,0.1986082828,0.51,-0.29,0.5866856058000001
2020-05-12 12:00:00,0.7685000000000001,0.5685,0.9559207603000001,0.1885,-0.0315,0.1911138404,0.58,0.6000000000000001,0.8345058418,0.6885,-0.3215,0.7598647906,0.1885,-0.0315,0.1911138404,0.5,-0.29,0.5780138407000001
2020-05-12 12:30:00,0.7795000000000001,0.5775,0.9701167456,0.1895,-0.0425,0.1942073634,0.59,0.62,0.8558621384,0.6995,-0.3225,0.7702639158,0.1895,-0.0425,0.1942073634,0.51,-0.28,0.5818075283
2020-05-12 13:00:00,0.773,0.5805,0.9667001862000001,0.203,-0.0395,0.20680727740000002,0.5700000000000001,0.62,0.8421995013,0.6930000000000001,-0.3195,0.7631050059000001,0.203,-0.0395,0.20680727740000002,0.49,-0.28,0.5643580424
2020-05-12 13:30:00,0.748,0.5275000000000001,0.9152924396000001,0.198,-0.0325,0.2006495701,0.55,0.56,0.7849203781,0.668,-0.2625,0.7177257485,0.198,-0.0325,0.2006495701,0.47000000000000003,-0.23,0.5232590181
2020-05-12 14:00:00,0.7030000000000001,0.134,0.7156570408,0.213,-0.036000000000000004,0.21602083230000002,0.49,0.17,0.5186520992,0.673,0.094,0.6795329278000001,0.213,-0.036000000000000004,0.21602083230000002,0.46,0.13,0.4780167361
2020-05-12 14:30:00,0.7105,0.138,0.7237777629000001,0.21050000000000002,-0.032,0.2129184116,0.5,0.17,0.5281098371,0.6805,0.098,0.6875203633,0.21050000000000002,-0.032,0.2129184116,0.47000000000000003,0.13,0.4876474136
2020-05-12 15:00:00,0.742,0.1285,0.7530446534,0.192,-0.0415,0.1964338311,0.55,0.17,0.5756735186,0.712,0.08850000000000001,0.7174790938000001,0.192,-0.0415,0.1964338311,0.52,0.13,0.5360037313
2020-05-12 15:30:00,0.7805000000000001,0.131,0.7914172414,0.2005,-0.039,0.2042578028,0.58,0.17,0.6044005295,0.7405,0.091,0.7460705396,0.2005,-0.039,0.2042578028,0.54,0.13,0.5554277631
2020-05-12 16:00:00,0.787,0.24050000000000002,0.8229272447,0.20700000000000002,-0.0395,0.2107350232,0.58,0.28,0.6440496875,0.737,-0.029500000000000002,0.737590164,0.20700000000000002,-0.0395,0.2107350232,0.53,0.01,0.5300943312
2020-05-12 16:30:00,0.81,0.543,0.9751661397,0.21,-0.037,0.2132346126,0.6000000000000001,0.58,0.8345058418,0.73,-0.327,0.7998931179000001,0.21,-0.037,0.2132346126,0.52,-0.29,0.5953990259
2020-05-12 17:00:00,0.875,0.28800000000000003,0.9211780501,0.195,-0.042,0.19947180250000002,0.68,0.33,0.7558438992000001,0.8150000000000001,-0.07200000000000001,0.8181741868,0.195,-0.042,0.19947180250000002,0.62,-0.03,0.6207253821000001
2020-05-12 17:30:00,0.9725,0.5585,1.121462661,0.2025,-0.0415,0.2067087323,0.77,0.6000000000000001,0.9761659695,0.8925000000000001,-0.3115,0.9452981011,0.2025,-0.0415,0.2067087323,0.6900000000000001,-0.27,0.7409453421000001
2020-05-12 18:00:00,1.035,0.562,1.1777389354,0.20500000000000002,-0.038,0.2084922061,0.8300000000000001,0.6000000000000001,1.0241581909,0.9550000000000001,-0.318,1.0065530289,0.20500000000000002,-0.038,0.2084922061,0.75,-0.28,0.8005623024
2020-05-12 18:30:00,1.1135,0.558,1.2454903653,0.21350000000000002,-0.042,0.2175919346,0.9,0.6000000000000001,1.0816653826,1.0335,-0.312,1.0795676218,0.21350000000000002,-0.042,0.2175919346,0.8200000000000001,-0.27,0.8633075929
2020-05-12 19:00:00,1.1055,0.5660000000000001,1.2419686993,0.20550000000000002,-0.044,0.2101576789,0.9,0.61,1.0872442228,1.0255,-0.314,1.072495338,0.20550000000000002,-0.044,0.2101576789,0.8200000000000001,-0.27,0.8633075929
2020-05-12 19:30:00,1.0905,0.559,1.2254269664,0.18050000000000002,-0.031,0.1831427039,0.91,0.59,1.0845275469,1.0005,-0.321,1.0507336723,0.18050000000000002,-0.031,0.1831427039,0.8200000000000001,-0.29,0.8697700846
2020-05-12 20:00:00,1.05,0.5515,1.1860237139,0.17,-0.0285,0.1723724166,0.88,0.58,1.0539449701,0.97,-0.3285,1.0241153499,0.17,-0.0285,0.1723724166,0.8,-0.30000000000000004,0.8544003745000001
2020-05-12 20:30:00,1.042,0.553,1.1796495242,0.152,-0.027,0.1543794028,0.89,0.58,1.0623088063,0.962,-0.327,1.0160575771,0.152,-0.027,0.1543794028,0.81,-0.30000000000000004,0.8637708029000001
2020-05-12 21:00:00,1.0465,0.5475,1.1810666789,0.1665,-0.0325,0.16964227070000001,0.88,0.58,1.0539449701,0.9565,-0.3425,1.0159717024,0.1665,-0.0325,0.16964227070000001,0.79,-0.31,0.8486459804
2020-05-12 21:30:00,1.0545,0.547,1.1879306588,0.17450000000000002,-0.033,0.1775929334,0.88,0.58,1.0539449701,0.9645,-0.343,1.0236743867,0.17450000000000002,-0.033,0.1775929334,0.79,-0.31,0.8486459804
2020-05-12 22:00:00,1.032,0.54,1.1647420314999999,0.17200000000000001,-0.03,0.1745966781,0.86,0.5700000000000001,1.0317460928,0.9420000000000001,-0.35000000000000003,1.0049198973,0.17200000000000001,-0.03,0.1745966781,0.77,-0.32,0.8338465087
2020-05-12 22:30:00,0.9865,0.5405,1.1248655475,0.1665,-0.029500000000000002,0.1690931696,0.8200000000000001,0.5700000000000001,0.9986490875,0.8965000000000001,-0.34950000000000003,0.9622174910000001,0.1665,-0.029500000000000002,0.1690931696,0.73,-0.32,0.797057087
2020-05-12 23:00:00,0.933,0.538,1.077001857,0.17300000000000001,-0.032,0.175934647,0.76,0.5700000000000001,0.9500000000000001,0.843,-0.352,0.9135387239,0.17300000000000001,-0.032,0.175934647,0.67,-0.32,0.7424957912
2020-05-12 23:30:00,0.8240000000000001,0.241,0.8585202386,0.17400000000000002,-0.029,0.1764001134,0.65,0.27,0.7038465742000001,0.774,-0.069,0.777069495,0.17400000000000002,-0.029,0.1764001134,0.6000000000000001,-0.04,0.6013318551
2020-05-13 00:00:00,0.782,0.5055000000000001,0.9311574786000001,0.17200000000000001,-0.0245,0.17373615050000002,0.61,0.53,0.808084154,0.6920000000000001,-0.3645,0.7821280266,0.17200000000000001,-0.0245,0.17373615050000002,0.52,-0.34,0.6212889827
2020-05-13 00:30:00,0.754,0.511,0.9108441140000001,0.164,-0.029,0.16654428840000002,0.59,0.54,0.7998124780000001,0.674,-0.369,0.7683989849,0.164,-0.029,0.16654428840000002,0.51,-0.34,0.6129437168
2020-05-13 01:00:00,0.7415,0.503,0.89600851,0.1715,-0.027,0.17361235560000002,0.5700000000000001,0.53,0.7783315489,0.6615,-0.367,0.7564861202000001,0.1715,-0.027,0.17361235560000002,0.49,-0.34,0.596405902
2020-05-13 01:30:00,0.841,0.5055000000000001,0.9812294584000001,0.171,-0.0245,0.1727462011,0.67,0.53,0.8542833254000001,0.761,-0.3645,0.8437898139000001,0.171,-0.0245,0.1727462011,0.59,-0.34,0.6809552114
2020-05-13 02:00:00,0.9570000000000001,0.5075000000000001,1.0832383163000001,0.167,-0.022500000000000003,0.1685089018,0.79,0.53,0.9513148795,0.867,-0.35250000000000004,0.9359194677,0.167,-0.022500000000000003,0.1685089018,0.7000000000000001,-0.33,0.7738862966000001
2020-05-13 02:30:00,0.937,0.17350000000000002,0.9529277255,0.167,-0.026500000000000003,0.1690894734,0.77,0.2,0.7955501241,0.897,-0.026500000000000003,0.8973913583,0.167,-0.026500000000000003,0.1690894734,0.73,0.0,0.73
2020-05-13 03:00:00,0.904,0.1,0.9095141560000001,0.17400000000000002,-0.03,0.1765672676,0.73,0.13,0.7414849965,0.874,0.05,0.8754290377,0.17400000000000002,-0.03,0.1765672676,0.7000000000000001,0.08,0.7045565982
2020-05-13 03:30:00,0.8895000000000001,0.10250000000000001,0.8953862295,0.1695,-0.0275,0.17171633590000002,0.72,0.13,0.731641989,0.8495,0.052500000000000005,0.8511207317,0.1695,-0.0275,0.17171633590000002,0.68,0.08,0.6846897107000001
2020-05-13 04:00:00,0.882,0.106,0.8883467791,0.17200000000000001,-0.024,0.1736663468,0.71,0.13,0.7218032973,0.842,0.056,0.843860178,0.17200000000000001,-0.024,0.1736663468,0.67,0.08,0.6747592163
2020-05-13 04:30:00,0.8285,0.10400000000000001,0.8350019461,0.1685,-0.026000000000000002,0.1704941348,0.66,0.13,0.6726812024000001,0.7885000000000001,0.054,0.7903469175000001,0.1685,-0.026000000000000002,0.1704941348,0.62,0.08,0.6251399843000001
2020-05-13 05:00:00,0.8085,0.1,0.8146608190000001,0.1685,-0.03,0.1711497882,0.64,0.13,0.6530696747,0.7685000000000001,0.05,0.7701248275,0.1685,-0.03,0.1711497882,0.6000000000000001,0.08,0.605309838
2020-05-13 05:30:00,0.8185,0.1115,0.8260596225,0.1685,-0.0285,0.17089324150000001,0.65,0.14,0.6649060084,0.7885000000000001,0.07150000000000001,0.7917351198,0.1685,-0.0285,0.17089324150000001,0.62,0.1,0.6280127387000001
2020-05-13 06:00:00,0.808,0.0945,0.8135073755000001,0.168,-0.025500000000000002,0.1699242478,0.64,0.12,0.6511528238000001,0.768,0.0545,0.7699313281,0.168,-0.025500000000000002,0.1699242478,0.6000000000000001,0.08,0.605309838
2020-05-13 06:30:00,0.8345,0.10400000000000001,0.8409555577000001,0.17450000000000002,-0.026000000000000002,0.1764263302,0.66,0.13,0.6726812024000001,0.7945,0.064,0.7970735537,0.17450000000000002,-0.026000000000000002,0.1764263302,0.62,0.09,0.6264982043
2020-05-13 07:00:00,0.891,0.113,0.8981369606,0.171,-0.027,0.1731184566,0.72,0.14,0.7334848328,0.851,0.073,0.8541252836000001,0.171,-0.027,0.1731184566,0.68,0.1,0.6873136111
2020-05-13 07:30:00,0.899,0.34950000000000003,0.9645471735000001,0.169,-0.030500000000000003,0.1717301662,0.73,0.38,0.8229823813,0.839,-0.1605,0.8542138198,0.169,-0.030500000000000003,0.1717301662,0.67,-0.13,0.6824954212000001
2020-05-13 08:00:00,0.926,0.5415,1.0727060408,0.176,-0.0285,0.17829259660000002,0.75,0.5700000000000001,0.9420191081,0.846,-0.3285,0.9075396686,0.176,-0.0285,0.17829259660000002,0.67,-0.30000000000000004,0.7340980861
2020-05-13 08:30:00,0.926,0.5475,1.0757472984,0.176,-0.0325,0.178975557,0.75,0.58,0.9481033699,0.846,-0.3225,0.9053851390000001,0.176,-0.0325,0.178975557,0.67,-0.29,0.7300684899000001
2020-05-13 09:00:00,0.9395,0.5565,1.0919489457,0.1395,-0.0335,0.14346602390000002,0.8,0.59,0.9940321926000001,0.8495,-0.3235,0.9090118261000001,0.1395,-0.0335,0.14346602390000002,0.71,-0.29,0.7669419796
2020-05-13 09:30:00,0.933,0.5695,1.0930778792,0.153,-0.030500000000000003,0.1560104163,0.78,0.6000000000000001,0.9840731680000001,0.843,-0.3205,0.9018698631000001,0.153,-0.030500000000000003,0.1560104163,0.6900000000000001,-0.29,0.748465096
2020-05-13 10:00:00,0.906,0.56,1.0650990564,0.176,-0.04,0.1804882268,0.73,0.6000000000000001,0.9449338601,0.8260000000000001,-0.32,0.8858193947,0.176,-0.04,0.1804882268,0.65,-0.28,0.7077428912
2020-05-13 10:30:00,0.8915000000000001,0.5690000000000001,1.0576073232,0.1915,-0.041,0.195839858,0.7000000000000001,0.61,0.9284934033000001,0.8115,-0.321,0.8726816430000001,0.1915,-0.041,0.195839858,0.62,-0.28,0.6802940541
2020-05-13 11:00:00,0.8255,0.558,0.9964006473,0.2155,-0.052000000000000005,0.2216850243,0.61,0.61,0.8626702730000001,0.7455,-0.322,0.8120678851,0.2155,-0.052000000000000005,0.2216850243,0.53,-0.27,0.5948108943
2020-05-13 11:30:00,0.797,0.5715,0.9807248595,0.197,-0.0585,0.20550243310000002,0.6000000000000001,0.63,0.87,0.717,-0.3185,0.7845579966,0.197,-0.0585,0.20550243310000002,0.52,-0.26,0.5813776741000001
2020-05-13 12:00:00,0.766,0.5915,0.9677955621000001,0.23600000000000002,-0.0585,0.243142448,0.53,0.65,0.8386894539,0.686,-0.3085,0.7521756776,0.23600000000000002,-0.0585,0.243142448,0.45,-0.25,0.514781507
2020-05-13 12:30:00,0.7945,0.584,0.9860457647,0.1945,-0.056,0.2024012105,0.6000000000000001,0.64,0.877268488,0.7145,-0.316,0.7812593999,0.1945,-0.056,0.2024012105,0.52,-0.26,0.5813776741000001
2020-05-13 13:00:00,0.7895000000000001,0.525,0.9481219595,0.23950000000000002,-0.055,0.2457341043,0.55,0.58,0.7993122043,0.7195,-0.255,0.763351328,0.23950000000000002,-0.055,0.2457341043,0.48,-0.2,0.52
2020-05-13 13:30:00,0.7515000000000001,0.153,0.7669167165,0.21150000000000002,-0.047,0.2166592947,0.54,0.2,0.5758472020000001,0.7215,0.113,0.730295317,0.21150000000000002,-0.047,0.2166592947,0.51,0.16,0.5345091206
2020-05-13 14:00:00,0.743,0.1555,0.7590976551,0.193,-0.0645,0.2034926289,0.55,0.22,0.5923681288,0.713,0.1155,0.7222944344000001,0.193,-0.0645,0.2034926289,0.52,0.18,0.5502726597
2020-05-13 14:30:00,0.739,0.148,0.7536743329000001,0.189,-0.062,0.19890952720000002,0.55,0.21,0.5887274412,0.709,0.098,0.7157408749,0.189,-0.062,0.19890952720000002,0.52,0.16,0.5440588203
2020-05-13 15:00:00,0.7275,0.1395,0.7407540078,0.17750000000000002,-0.0505,0.1845440327,0.55,0.19,0.5818934610000001,0.6975,0.0995,0.704561211,0.17750000000000002,-0.0505,0.1845440327,0.52,0.15,0.5412023651
2020-05-13 15:30:00,0.7045,0.2195,0.7379027714,0.21450000000000002,-0.0405,0.2182899448,0.49,0.26,0.5547071299,0.6645,0.029500000000000002,0.6651544933,0.21450000000000002,-0.0405,0.2182899448,0.45,0.07,0.4554119015
2020-05-13 16:00:00,0.711,0.5565,0.9028916048000001,0.221,-0.043500000000000004,0.2252404271,0.49,0.6000000000000001,0.7746612163000001,0.631,-0.3235,0.7090932590000001,0.221,-0.043500000000000004,0.2252404271,0.41000000000000003,-0.28,0.4964876635
2020-05-13 16:30:00,0.7515000000000001,0.5615,0.9381015403,0.2215,-0.0385,0.22482103990000002,0.53,0.6000000000000001,0.8005623024,0.6715,-0.3185,0.743205557,0.2215,-0.0385,0.22482103990000002,0.45,-0.28,0.53
2020-05-13 17:00:00,0.8250000000000001,0.549,0.9909722499,0.225,-0.041,0.2287050502,0.6000000000000001,0.59,0.8414867795000001,0.735,-0.321,0.8020386524,0.225,-0.041,0.2287050502,0.51,-0.28,0.5818075283
2020-05-13 17:30:00,0.9625,0.5605,1.1138072095,0.2325,-0.0495,0.23771095890000002,0.73,0.61,0.9513148795,0.8825000000000001,-0.2995,0.9319369614,0.2325,-0.0495,0.23771095890000002,0.65,-0.25,0.6964194139000001
2020-05-13 18:00:00,1.0325,0.155,1.0440695619,0.2225,-0.045,0.2270049559,0.81,0.2,0.8343260753,0.9925,0.115,0.9991402554000001,0.2225,-0.045,0.2270049559,0.77,0.16,0.7864477096
2020-05-13 18:30:00,1.109,0.34600000000000003,1.1617215673,0.219,-0.044,0.22337636400000002,0.89,0.39,0.9716995420000001,1.049,-0.084,1.0523578289,0.219,-0.044,0.22337636400000002,0.8300000000000001,-0.04,0.8309632964
2020-05-13 19:00:00,1.0945,0.451,1.1837783788,0.20450000000000002,-0.039,0.20818561430000002,0.89,0.49,1.0159724406,1.0145,-0.209,1.0358046389,0.20450000000000002,-0.039,0.20818561430000002,0.81,-0.17,0.8276472679
2020-05-13 19:30:00,1.067,0.1505,1.0775617152,0.20700000000000002,-0.0395,0.2107350232,0.86,0.19,0.8807383266000001,1.017,0.1005,1.0219536438,0.20700000000000002,-0.0395,0.2107350232,0.81,0.14,0.8220097323000001
2020-05-13 20:00:00,1.0195,0.14750000000000002,1.0301147994,0.1995,-0.0425,0.2039767144,0.8200000000000001,0.19,0.8417244205000001,0.9895,0.0975,0.9942919591,0.1995,-0.0425,0.2039767144,0.79,0.14,0.8023091673
2020-05-13 20:30:00,1.065,0.24,1.0917073784,0.185,-0.04,0.1892749323,0.88,0.28,0.9234717104,1.015,0.0,1.015,0.185,-0.04,0.1892749323,0.8300000000000001,0.04,0.8309632964
2020-05-13 21:00:00,1.0665,0.538,1.194515069,0.1665,-0.032,0.1695471911,0.9,0.5700000000000001,1.0653168543,0.9765,-0.342,1.034657552,0.1665,-0.032,0.1695471911,0.81,-0.31,0.8672946443
2020-05-13 21:30:00,1.051,0.5415,1.182295754,0.181,-0.0285,0.1832300467,0.87,0.5700000000000001,1.0400961494,0.961,-0.3385,1.0188735201,0.181,-0.0285,0.1832300467,0.78,-0.31,0.8393449827
2020-05-13 22:00:00,1.0415,0.541,1.1736282418,0.1915,-0.029,0.1936833756,0.85,0.5700000000000001,1.0234256202,0.9515,-0.339,1.0100857637,0.1915,-0.029,0.1936833756,0.76,-0.31,0.8207923002
2020-05-13 22:30:00,0.9865,0.5355,1.1224716032,0.1865,-0.0345,0.1896641769,0.8,0.5700000000000001,0.9822932352,0.8965000000000001,-0.35450000000000004,0.9640448641,0.1865,-0.0345,0.1896641769,0.71,-0.32,0.7787810989
2020-05-13 23:00:00,0.9215000000000001,0.5145000000000001,1.0554015823,0.18150000000000002,-0.035500000000000004,0.1849391792,0.74,0.55,0.9220086767000001,0.8315,-0.3655,0.9082854727,0.18150000000000002,-0.035500000000000004,0.1849391792,0.65,-0.33,0.7289718787
2020-05-13 23:30:00,0.8395,0.5185000000000001,0.9867129775000001,0.17950000000000002,-0.0315,0.1822429697,0.66,0.55,0.8591274643,0.7595000000000001,-0.36150000000000004,0.8411435668,0.17950000000000002,-0.0315,0.1822429697,0.58,-0.33,0.6673080248000001
2020-05-14 00:00:00,0.787,0.5165000000000001,0.9413507582,0.187,-0.0235,0.18847082,0.6000000000000001,0.54,0.8072174428000001,0.707,-0.3635,0.7949724838000001,0.187,-0.0235,0.18847082,0.52,-0.34,0.6212889827
2020-05-14 00:30:00,0.7685000000000001,0.525,0.9307079295,0.17850000000000002,-0.025,0.1802421982,0.59,0.55,0.8065977932,0.6885,-0.365,0.7792671236000001,0.17850000000000002,-0.025,0.1802421982,0.51,-0.34,0.6129437168
2020-05-14 01:00:00,0.7645000000000001,0.5215000000000001,0.9254309807000001,0.1945,-0.0285,0.19657695690000002,0.5700000000000001,0.55,0.7920858539000001,0.6845,-0.35850000000000004,0.7726981946,0.1945,-0.0285,0.19657695690000002,0.49,-0.33,0.5907622195000001
2020-05-14 01:30:00,0.8445,0.518,0.9907089633,0.21450000000000002,-0.032,0.21687381120000002,0.63,0.55,0.8363013811000001,0.7645000000000001,-0.362,0.845874843,0.21450000000000002,-0.032,0.21687381120000002,0.55,-0.33,0.6414047084000001
2020-05-14 02:00:00,0.9585,0.521,1.0909460344,0.20850000000000002,-0.029,0.2105071258,0.75,0.55,0.9300537619,0.8685,-0.359,0.9397729779,0.20850000000000002,-0.029,0.2105071258,0.66,-0.33,0.7379024326
2020-05-14 02:30:00,0.968,0.5145000000000001,1.0962364024,0.198,-0.025500000000000002,0.1996352925,0.77,0.54,0.9404786016000001,0.878,-0.35550000000000004,0.9472403338000001,0.198,-0.025500000000000002,0.1996352925,0.68,-0.33,0.7558438992000001
2020-05-14 03:00:00,0.9425,0.511,1.0721134502,0.1925,-0.029,0.1946721603,0.75,0.54,0.924175308,0.8525,-0.359,0.9250066216,0.1925,-0.029,0.1946721603,0.66,-0.33,0.7379024326
2020-05-14 03:30:00,0.8985000000000001,0.511,1.0336456114,0.1985,-0.029,0.2006072033,0.7000000000000001,0.54,0.8840814442,0.8085,-0.359,0.8846203988,0.1985,-0.029,0.2006072033,0.61,-0.33,0.6935416354
2020-05-14 04:00:00,0.88,0.5155000000000001,1.0198726636,0.18,-0.0245,0.1816597093,0.7000000000000001,0.54,0.8840814442,0.79,-0.35450000000000004,0.8658927474,0.18,-0.0245,0.1816597093,0.61,-0.33,0.6935416354
2020-05-14 04:30:00,0.8505,0.515,0.9942712155000001,0.1605,-0.025,0.1624353718,0.6900000000000001,0.54,0.876184912,0.7605000000000001,-0.365,0.8435551256,0.1605,-0.025,0.1624353718,0.6000000000000001,-0.34,0.689637586
2020-05-14 05:00:00,0.847,0.516,0.9917988707000001,0.157,-0.024,0.15882380170000002,0.6900000000000001,0.54,0.876184912,0.757,-0.364,0.8399672613,0.157,-0.024,0.15882380170000002,0.6000000000000001,-0.34,0.689637586
2020-05-14 05:30:00,0.846,0.516,0.9909450035,0.136,-0.024,0.138101412,0.71,0.54,0.8920201791000001,0.756,-0.364,0.8390661476,0.136,-0.024,0.138101412,0.62,-0.34,0.7071067812
2020-05-14 06:00:00,0.8565,0.496,0.9897516103,0.1365,-0.024,0.138593831,0.72,0.52,0.8881441324,0.7665000000000001,-0.364,0.8485388913,0.1365,-0.024,0.138593831,0.63,-0.34,0.7158910532
2020-05-14 06:30:00,0.894,0.514,1.0312283937,0.124,-0.026000000000000002,0.1266964877,0.77,0.54,0.9404786016000001,0.804,-0.34600000000000003,0.8752896663,0.124,-0.026000000000000002,0.1266964877,0.68,-0.32,0.7515317691000001
2020-05-14 07:00:00,0.912,0.531,1.0553222257,0.14200000000000002,-0.029,0.1449310181,0.77,0.56,0.9521029356,0.8220000000000001,-0.339,0.8891597157000001,0.14200000000000002,-0.029,0.1449310181,0.68,-0.31,0.7473285757
2020-05-14 07:30:00,0.899,0.1995,0.9208698334000001,0.189,-0.030500000000000003,0.1914451619,0.71,0.23,0.7463243263,0.859,-0.0005,0.8590001455,0.189,-0.030500000000000003,0.1914451619,0.67,0.03,0.6706713055
2020-05-14 08:00:00,0.936,0.1245,0.9442437450000001,0.136,-0.035500000000000004,0.140556928,0.8,0.16,0.8158431222,0.896,0.0845,0.8999756941,0.136,-0.035500000000000004,0.140556928,0.76,0.12,0.7694153625
2020-05-14 08:30:00,0.878,0.186,0.8974853759,0.178,-0.034,0.18121810060000001,0.7000000000000001,0.22,0.7337574531000001,0.8280000000000001,0.016,0.8281545749,0.178,-0.034,0.18121810060000001,0.65,0.05,0.6519202405
2020-05-14 09:00:00,0.8495,0.14400000000000002,0.8616183900000001,0.1995,-0.036000000000000004,0.2027221004,0.65,0.18,0.6744627492,0.8095,0.10400000000000001,0.8161533251,0.1995,-0.036000000000000004,0.2027221004,0.61,0.14,0.6258594091
2020-05-14 09:30:00,0.8235,0.1525,0.8375013433,0.2235,-0.0375,0.22662413820000002,0.6000000000000001,0.19,0.6293647591,0.7935,0.1125,0.801435275,0.2235,-0.0375,0.22662413820000002,0.5700000000000001,0.15,0.5894064811
2020-05-14 10:00:00,0.758,0.168,0.7763942298000001,0.218,-0.042,0.22200900880000002,0.54,0.21,0.5793962375,0.728,0.128,0.7391670988,0.218,-0.042,0.22200900880000002,0.51,0.17,0.5375872022
2020-05-14 10:30:00,0.738,0.17550000000000002,0.7585804176000001,0.198,-0.0345,0.2009832083,0.54,0.21,0.5793962375,0.6980000000000001,0.1255,0.7091926748,0.198,-0.0345,0.2009832083,0.5,0.16,0.5249761899000001
2020-05-14 11:00:00,0.6970000000000001,0.159,0.7149055882,0.20700000000000002,-0.041,0.2110213259,0.49,0.2,0.5292447449000001,0.657,0.11900000000000001,0.6676900479,0.20700000000000002,-0.041,0.2110213259,0.45,0.16,0.4775981575
2020-05-14 11:30:00,0.686,0.1615,0.7047540351,0.196,-0.0385,0.199745463,0.49,0.2,0.5292447449000001,0.646,0.12150000000000001,0.6573265931000001,0.196,-0.0385,0.199745463,0.45,0.16,0.4775981575
2020-05-14 12:00:00,0.645,0.168,0.6665200672,0.20500000000000002,-0.032,0.2074825294,0.44,0.2,0.4833218389,0.605,0.128,0.6183922703,0.20500000000000002,-0.032,0.2074825294,0.4,0.16,0.4308131846
2020-05-14 12:30:00,0.6825,0.17450000000000002,0.7044547537,0.2225,-0.035500000000000004,0.225314225,0.46,0.21,0.5056678752,0.6425000000000001,0.1345,0.6564270713,0.2225,-0.035500000000000004,0.225314225,0.42,0.17,0.45310043040000003
2020-05-14 13:00:00,0.6775,0.4395,0.8075682634,0.2275,-0.0405,0.23107682710000002,0.45,0.48,0.657951366,0.6075,-0.1505,0.625864602,0.2275,-0.0405,0.23107682710000002,0.38,-0.11,0.3956008089
2020-05-14 13:30:00,0.63,0.442,0.7695869022,0.26,-0.048,0.26439364590000003,0.37,0.49,0.6140032573,0.5700000000000001,-0.148,0.5889006707000001,0.26,-0.048,0.26439364590000003,0.31,-0.1,0.3257299495
2020-05-14 14:00:00,0.5835,0.595,0.8333650161,0.2735,-0.055,0.2789753573,0.31,0.65,0.7201388755,0.5035000000000001,-0.305,0.5886741459,0.2735,-0.055,0.2789753573,0.23,-0.25,0.339705755
2020-05-14 14:30:00,0.5595,0.42250000000000004,0.7011037726,0.2695,-0.0575,0.2755657816,0.29,0.48,0.5608029957,0.4995,-0.14750000000000002,0.5208229066,0.2695,-0.0575,0.2755657816,0.23,-0.09,0.24698178070000001
2020-05-14 15:00:00,0.61,0.128,0.6232848466,0.27,-0.092,0.2852437554,0.34,0.22,0.4049691346,0.58,0.088,0.5866378781,0.27,-0.092,0.2852437554,0.31,0.18,0.3584689666
2020-05-14 15:30:00,0.6185,0.1295,0.6319117818000001,0.2685,-0.0805,0.2803078665,0.35000000000000003,0.21,0.4081666326,0.5885,0.08950000000000001,0.5952667469,0.2685,-0.0805,0.2803078665,0.32,0.17,0.36235341860000003
2020-05-14 16:00:00,0.605,0.131,0.6190201935,0.295,-0.069,0.3029620438,0.31,0.2,0.3689173349,0.5750000000000001,0.091,0.5821563364,0.295,-0.069,0.3029620438,0.28,0.16,0.3224903099
2020-05-14 16:30:00,0.6595000000000001,0.1345,0.6730754044,0.3195,-0.0655,0.3261449064,0.34,0.2,0.39446165850000003,0.6295000000000001,0.0945,0.6365536113,0.3195,-0.0655,0.3261449064,0.31,0.16,0.3488552709
2020-05-14 17:00:00,0.7785000000000001,0.1385,0.7907240353,0.2985,-0.061500000000000006,0.3047695851,0.48,0.2,0.52,0.7485,0.0985,0.7549533098,0.2985,-0.061500000000000006,0.3047695851,0.45,0.16,0.4775981575
2020-05-14 17:30:00,0.9445,0.211,0.9677816128000001,0.29450000000000004,-0.059000000000000004,0.30035187700000004,0.65,0.27,0.7038465742000001,0.9045000000000001,0.07100000000000001,0.9072823430000001,0.29450000000000004,-0.059000000000000004,0.30035187700000004,0.61,0.13,0.6236986452000001
2020-05-14 18:00:00,1.0365,0.1665,1.0497878357000001,0.28650000000000003,-0.053500000000000006,0.2914523975,0.75,0.22,0.7816009212,1.0065,0.1165,1.0132198676,0.28650000000000003,-0.053500000000000006,0.2914523975,0.72,0.17,0.7397972695
2020-05-14 18:30:00,1.1005,0.451,1.1893280666,0.2805,-0.059000000000000004,0.2866378377,0.8200000000000001,0.51,0.9656603958000001,1.0305,-0.169,1.0442658905,0.2805,-0.059000000000000004,0.2866378377,0.75,-0.11,0.7580237463
2020-05-14 19:00:00,1.1,0.5865,1.246588244,0.25,-0.053500000000000006,0.2556604193,0.85,0.64,1.0640018797,1.01,-0.3235,1.0605433749,0.25,-0.053500000000000006,0.2556604193,0.76,-0.27,0.8065358021
2020-05-14 19:30:00,1.0705,0.2315,1.0952454063000001,0.2505,-0.0485,0.2551519155,0.8200000000000001,0.28,0.8664871609,1.0205,0.021500000000000002,1.020726457,0.2505,-0.0485,0.2551519155,0.77,0.07,0.7731752712000001
2020-05-14 20:00:00,1.0495,0.1495,1.0600945713,0.23950000000000002,-0.0505,0.244766215,0.81,0.2,0.8343260753,1.0095,0.0995,1.0143916896,0.23950000000000002,-0.0505,0.244766215,0.77,0.15,0.7844743463
2020-05-14 20:30:00,1.0445,0.1355,1.0532523439,0.1945,-0.0345,0.1975360727,0.85,0.17,0.8668333173,1.0045,0.0955,1.0090294842,0.1945,-0.0345,0.1975360727,0.81,0.13,0.8203657721000001
2020-05-14 21:00:00,1.032,0.20650000000000002,1.0524572438,0.182,-0.0335,0.1850574235,0.85,0.24,0.8832326987,0.982,-0.0035,0.9820062373,0.182,-0.0335,0.1850574235,0.8,0.03,0.8005623024
2020-05-14 21:30:00,1.043,0.547,1.1777342654,0.17300000000000001,-0.033,0.1761192778,0.87,0.58,1.0456098699,0.9530000000000001,-0.353,1.0162765372,0.17300000000000001,-0.033,0.1761192778,0.78,-0.32,0.8430895563
2020-05-14 22:00:00,1.0305,0.5525,1.1692675057,0.18050000000000002,-0.0275,0.1825828579,0.85,0.58,1.0290286682,0.9505,-0.34750000000000003,1.012030879,0.18050000000000002,-0.0275,0.1825828579,0.77,-0.32,0.8338465087
2020-05-14 22:30:00,0.974,0.539,1.1131922565,0.164,-0.021,0.1653390456,0.81,0.56,0.9847334665,0.894,-0.35100000000000003,0.9604358386,0.164,-0.021,0.1653390456,0.73,-0.33,0.8011242101
2020-05-14 23:00:00,0.9135000000000001,0.5205000000000001,1.0513812344,0.1635,-0.029500000000000002,0.1661400012,0.75,0.55,0.9300537619,0.8235,-0.3395,0.8907370544000001,0.1635,-0.029500000000000002,0.1661400012,0.66,-0.31,0.729177619
2020-05-14 23:30:00,0.798,0.098,0.8039950249000001,0.158,-0.032,0.16120794030000002,0.64,0.13,0.6530696747,0.768,0.058,0.7701869903,0.158,-0.032,0.16120794030000002,0.61,0.09,0.6166036004000001
2020-05-15 00:00:00,0.751,0.097,0.7572384037000001,0.161,-0.023,0.16263455970000001,0.59,0.12,0.6020797289,0.711,0.057,0.7132811507,0.161,-0.023,0.16263455970000001,0.55,0.08,0.5557877293
2020-05-15 00:30:00,0.7405,0.096,0.7466968930000001,0.1605,-0.024,0.1622844725,0.58,0.12,0.5922837158,0.7005,0.056,0.7027348362,0.1605,-0.024,0.1622844725,0.54,0.08,0.5458937626
2020-05-15 01:00:00,0.7415,0.0975,0.7478826780000001,0.1615,-0.022500000000000003,0.163059805,0.58,0.12,0.5922837158,0.7015,0.0575,0.7038526124000001,0.1615,-0.022500000000000003,0.163059805,0.54,0.08,0.5458937626
2020-05-15 01:30:00,0.8215,0.10300000000000001,0.8279319115,0.1615,-0.027,0.163741412,0.66,0.13,0.6726812024000001,0.7915000000000001,0.063,0.794003306,0.1615,-0.027,0.163741412,0.63,0.09,0.6363961031
2020-05-15 02:00:00,0.9285,0.1075,0.9347023590000001,0.1585,-0.022500000000000003,0.1600890377,0.77,0.13,0.7808969202,0.8885000000000001,0.0675,0.8910603234000001,0.1585,-0.022500000000000003,0.1600890377,0.73,0.09,0.7355270219000001
2020-05-15 02:30:00,0.9345,0.101,0.9399421525,0.1645,-0.029,0.16703667260000002,0.77,0.13,0.7808969202,0.8945000000000001,0.061,0.8965775204,0.1645,-0.029,0.16703667260000002,0.73,0.09,0.7355270219000001
2020-05-15 03:00:00,0.884,0.10550000000000001,0.8902731322,0.164,-0.0245,0.16581993250000002,0.72,0.13,0.731641989,0.854,0.0655,0.8565081728,0.164,-0.0245,0.16581993250000002,0.6900000000000001,0.09,0.6958448103
2020-05-15 03:30:00,0.8415,0.0985,0.8472452419000001,0.1615,-0.021500000000000002,0.16292482930000002,0.68,0.12,0.6905070601000001,0.8115,0.0585,0.8136058628,0.1615,-0.021500000000000002,0.16292482930000002,0.65,0.08,0.6549045732000001
2020-05-15 04:00:00,0.8245,0.0985,0.8303628725000001,0.1645,-0.021500000000000002,0.16589906570000001,0.66,0.12,0.6708203932,0.7945,0.0585,0.7966508018,0.1645,-0.021500000000000002,0.16589906570000001,0.63,0.08,0.6350590524
2020-05-15 04:30:00,0.7915000000000001,0.092,0.7968288712,0.1615,-0.028,0.1639092737,0.63,0.12,0.6413267498,0.7615000000000001,0.052000000000000005,0.7632733783000001,0.1615,-0.028,0.1639092737,0.6000000000000001,0.08,0.605309838
2020-05-15 05:00:00,0.7885000000000001,0.0935,0.794024244,0.1585,-0.026500000000000003,0.1607000311,0.63,0.12,0.6413267498,0.7585000000000001,0.053500000000000006,0.7603844422,0.1585,-0.026500000000000003,0.1607000311,0.6000000000000001,0.08,0.605309838
2020-05-15 05:30:00,0.8025,0.095,0.8081034897,0.1625,-0.025,0.1644118305,0.64,0.12,0.6511528238000001,0.7725000000000001,0.055,0.7744554539,0.1625,-0.025,0.1644118305,0.61,0.08,0.6152235366000001
2020-05-15 06:00:00,0.8095,0.0965,0.8152315622,0.1595,-0.0235,0.16122189680000001,0.65,0.12,0.6609841148000001,0.7795000000000001,0.0565,0.7815449443,0.1595,-0.0235,0.16122189680000001,0.62,0.08,0.6251399843000001
2020-05-15 06:30:00,0.8365,0.097,0.8421052488,0.1665,-0.023,0.16808108160000002,0.67,0.12,0.6806614430000001,0.8065,0.057,0.8085117501,0.1665,-0.023,0.16808108160000002,0.64,0.08,0.6449806199
2020-05-15 07:00:00,0.866,0.113,0.8733412850000001,0.166,-0.027,0.1681814496,0.7000000000000001,0.14,0.7138627319,0.8260000000000001,0.073,0.8292195126,0.166,-0.027,0.1681814496,0.66,0.1,0.6675327707
2020-05-15 07:30:00,0.896,0.11,0.9027269798,0.166,-0.03,0.1686890631,0.73,0.14,0.7433034374,0.866,0.07,0.8688244932,0.166,-0.03,0.1686890631,0.7000000000000001,0.1,0.7071067812
2020-05-15 08:00:00,0.8815000000000001,0.1125,0.8886498185,0.1715,-0.0275,0.1736908173,0.71,0.14,0.7236711961000001,0.8515,0.07250000000000001,0.8545808914,0.1715,-0.0275,0.1736908173,0.68,0.1,0.6873136111
2020-05-15 08:30:00,0.9480000000000001,0.486,1.0653168543,0.178,-0.024,0.1796106901,0.77,0.51,0.9235799911,0.868,-0.28400000000000003,0.9132798038000001,0.178,-0.024,0.1796106901,0.6900000000000001,-0.26,0.7373601562000001
2020-05-15 09:00:00,0.899,0.5505,1.054159025,0.199,-0.029500000000000002,0.2011746753,0.7000000000000001,0.58,0.9090654542000001,0.8190000000000001,-0.3395,0.8865783947,0.199,-0.029500000000000002,0.2011746753,0.62,-0.31,0.6931810730000001
2020-05-15 09:30:00,0.9145000000000001,0.5485,1.0663782162,0.21450000000000002,-0.0315,0.2168005996,0.7000000000000001,0.58,0.9090654542000001,0.8345,-0.3315,0.8979323471,0.21450000000000002,-0.0315,0.2168005996,0.62,-0.30000000000000004,0.6887670143
2020-05-15 10:00:00,0.8945000000000001,0.558,1.0542742765,0.2245,-0.042,0.22839494300000002,0.67,0.6000000000000001,0.8993886813,0.8145,-0.332,0.8795648072000001,0.2245,-0.042,0.22839494300000002,0.59,-0.29,0.6574191966
2020-05-15 10:30:00,0.888,0.556,1.0477022478,0.228,-0.044,0.23220680440000002,0.66,0.6000000000000001,0.8919641248,0.808,-0.334,0.8743111574,0.228,-0.044,0.23220680440000002,0.58,-0.29,0.6484597135
2020-05-15 11:00:00,0.914,0.5545,1.0690492271,0.214,-0.0455,0.2187835689,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.834,-0.3355,0.8989528631,0.214,-0.0455,0.2187835689,0.62,-0.29,0.6844705983
2020-05-15 11:30:00,0.875,0.5665,1.042375772,0.20500000000000002,-0.0335,0.20771916140000002,0.67,0.6000000000000001,0.8993886813,0.795,-0.3235,0.8582990446000001,0.20500000000000002,-0.0335,0.20771916140000002,0.59,-0.29,0.6574191966
2020-05-15 12:00:00,0.882,0.562,1.0458336388,0.212,-0.038,0.2153787362,0.67,0.6000000000000001,0.8993886813,0.802,-0.328,0.8664802364,0.212,-0.038,0.2153787362,0.59,-0.29,0.6574191966
2020-05-15 12:30:00,0.8985000000000001,0.353,0.9653555045000001,0.20850000000000002,-0.037,0.2117575264,0.6900000000000001,0.39,0.7925906888,0.8385,-0.107,0.8452995031,0.20850000000000002,-0.037,0.2117575264,0.63,-0.07,0.6338769597
2020-05-15 13:00:00,0.846,0.1715,0.8632081151000001,0.226,-0.0485,0.23114551690000001,0.62,0.22,0.6578753681,0.806,0.0815,0.8101100234,0.226,-0.0485,0.23114551690000001,0.58,0.13,0.5943904441
2020-05-15 13:30:00,0.8190000000000001,0.5630000000000001,0.9938460645,0.229,-0.037,0.2319698256,0.59,0.6000000000000001,0.8414867795000001,0.739,-0.317,0.8041206377,0.229,-0.037,0.2319698256,0.51,-0.28,0.5818075283
2020-05-15 14:00:00,0.8045,0.5680000000000001,0.9848067069,0.21450000000000002,-0.032,0.21687381120000002,0.59,0.6000000000000001,0.8414867795000001,0.7245,-0.322,0.7928330530000001,0.21450000000000002,-0.032,0.21687381120000002,0.51,-0.29,0.5866856058000001
2020-05-15 14:30:00,0.8215,0.5555,0.9916866945,0.2315,-0.044500000000000005,0.2357382022,0.59,0.6000000000000001,0.8414867795000001,0.7415,-0.3245,0.80939638,0.2315,-0.044500000000000005,0.2357382022,0.51,-0.28,0.5818075283
2020-05-15 15:00:00,0.851,0.5595,1.0184504161,0.251,-0.0505,0.2560297834,0.6000000000000001,0.61,0.855628424,0.761,-0.3305,0.8296693619000001,0.251,-0.0505,0.2560297834,0.51,-0.28,0.5818075283
2020-05-15 15:30:00,0.8525,0.535,1.0064696965,0.2225,-0.045,0.2270049559,0.63,0.58,0.8563293759,0.7625000000000001,-0.34500000000000003,0.8369177080000001,0.2225,-0.045,0.2270049559,0.54,-0.30000000000000004,0.6177378085
2020-05-15 16:00:00,0.849,0.554,1.0137637792,0.219,-0.036000000000000004,0.2219391809,0.63,0.59,0.8631338251,0.759,-0.336,0.8300463842,0.219,-0.036000000000000004,0.2219391809,0.54,-0.30000000000000004,0.6177378085
2020-05-15 16:30:00,0.913,0.5525,1.0671575563,0.253,-0.0475,0.257420376,0.66,0.6000000000000001,0.8919641248,0.8230000000000001,-0.3275,0.8857681694,0.253,-0.0475,0.257420376,0.5700000000000001,-0.28,0.6350590524
2020-05-15 17:00:00,0.997,0.547,1.1371974323,0.247,-0.053,0.2526222476,0.75,0.6000000000000001,0.9604686356000001,0.907,-0.323,0.9627969672000001,0.247,-0.053,0.2526222476,0.66,-0.27,0.7130918594
2020-05-15 17:30:00,1.119,0.495,1.2235955214,0.259,-0.055,0.2647753765,0.86,0.55,1.0208329932,1.039,-0.245,1.0674951991,0.259,-0.055,0.2647753765,0.78,-0.19,0.8028075735
2020-05-15 18:00:00,1.162,0.5785,1.2980393869,0.252,-0.051500000000000004,0.257208573,0.91,0.63,1.1067971811,1.082,-0.3015,1.1232213718,0.252,-0.051500000000000004,0.257208573,0.8300000000000001,-0.25,0.8668333173
2020-05-15 18:30:00,1.181,0.153,1.1908694303,0.241,-0.047,0.2455402207,0.9400000000000001,0.2,0.9610411021,1.141,0.10300000000000001,1.1456395594,0.241,-0.047,0.2455402207,0.9,0.15,0.9124143795
2020-05-15 19:00:00,1.1205,0.1405,1.1292743245,0.2305,-0.0495,0.2357551696,0.89,0.19,0.9100549434,1.0805,0.1005,1.0851638125,0.2305,-0.0495,0.2357551696,0.85,0.15,0.8631338251
2020-05-15 19:30:00,1.0765,0.14200000000000002,1.0858251471,0.23650000000000002,-0.048,0.2413218805,0.84,0.19,0.8612200648,1.0465,0.092,1.0505361726,0.23650000000000002,-0.048,0.2413218805,0.81,0.14,0.8220097323000001
2020-05-15 20:00:00,1.047,0.124,1.0543173147,0.20700000000000002,-0.036000000000000004,0.2101071155,0.84,0.16,0.8551023331000001,1.017,0.084,1.0204631302,0.20700000000000002,-0.036000000000000004,0.2101071155,0.81,0.12,0.8188406438
2020-05-15 20:30:00,1.036,0.13,1.0441245136,0.196,-0.03,0.1982826266,0.84,0.16,0.8551023331000001,1.006,0.08,1.0091759014,0.196,-0.03,0.1982826266,0.81,0.11,0.8174350127000001
