Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-15 21:00:00,1.056,0.132,1.0642180228,0.176,-0.028,0.17821335530000001,0.88,0.16,0.894427191,1.016,0.082,1.0193036839,0.176,-0.028,0.17821335530000001,0.84,0.11,0.8471717653
2020-05-15 21:30:00,1.0715,0.1385,1.080414041,0.1715,-0.0315,0.1743688619,0.9,0.17,0.9159148432,1.0315,0.0985,1.0361923084,0.1715,-0.0315,0.1743688619,0.86,0.13,0.8697700846
2020-05-15 22:00:00,1.041,0.222,1.0644082863,0.171,-0.028,0.17327723450000002,0.87,0.25,0.9052071586,0.991,0.012,0.9910726512,0.171,-0.028,0.17327723450000002,0.8200000000000001,0.04,0.8209750301000001
2020-05-15 22:30:00,1.003,0.5315,1.1351216895,0.17300000000000001,-0.0285,0.17533182830000002,0.8300000000000001,0.56,1.0012492197,0.913,-0.35850000000000004,0.9808625031,0.17300000000000001,-0.0285,0.17533182830000002,0.74,-0.33,0.810246876
2020-05-15 23:00:00,0.9195000000000001,0.518,1.0553692481999999,0.1695,-0.032,0.1724942028,0.75,0.55,0.9300537619,0.8395,-0.372,0.9182288658000001,0.1695,-0.032,0.1724942028,0.67,-0.34,0.7513321503
2020-05-15 23:30:00,0.84,0.264,0.8805089437,0.18,-0.026000000000000002,0.1818680841,0.66,0.29,0.7209022125,0.79,-0.096,0.7958115355000001,0.18,-0.026000000000000002,0.1818680841,0.61,-0.07,0.6140032573
2020-05-16 00:00:00,0.8025,0.4535,0.9217746471,0.1825,-0.026500000000000003,0.1844139366,0.62,0.48,0.7840918314,0.7225,-0.3165,0.7887829232,0.1825,-0.026500000000000003,0.1844139366,0.54,-0.29,0.6129437168
2020-05-16 00:30:00,0.7755000000000001,0.5055000000000001,0.9257054067,0.1855,-0.0245,0.1871109297,0.59,0.53,0.7930952024,0.6855,-0.3745,0.7811277104000001,0.1855,-0.0245,0.1871109297,0.5,-0.35000000000000003,0.6103277808
2020-05-16 01:00:00,0.7715000000000001,0.503,0.9209892779000001,0.18150000000000002,-0.027,0.1834972752,0.59,0.53,0.7930952024,0.6815,-0.377,0.7788268421000001,0.18150000000000002,-0.027,0.1834972752,0.5,-0.35000000000000003,0.6103277808
2020-05-16 01:30:00,0.836,0.498,0.9730878686000001,0.176,-0.022,0.1773696705,0.66,0.52,0.8402380615,0.756,-0.372,0.8425675047000001,0.176,-0.022,0.1773696705,0.58,-0.35000000000000003,0.6774215822
2020-05-16 02:00:00,0.929,0.1675,0.9439794754,0.169,-0.022500000000000003,0.17049120210000002,0.76,0.19,0.7833900689000001,0.879,-0.0025,0.8790035552000001,0.169,-0.022500000000000003,0.17049120210000002,0.71,0.02,0.7102816343
2020-05-16 02:30:00,0.9255,0.098,0.9306740837,0.17550000000000002,-0.022,0.1768735424,0.75,0.12,0.7595393341000001,0.8855000000000001,0.058,0.8873974589,0.17550000000000002,-0.022,0.1768735424,0.71,0.08,0.7144928271000001
2020-05-16 03:00:00,0.886,0.091,0.8906609905,0.166,-0.029,0.1685140944,0.72,0.12,0.7299315036,0.846,0.051000000000000004,0.84753584,0.166,-0.029,0.1685140944,0.68,0.08,0.6846897107000001
2020-05-16 03:30:00,0.847,0.092,0.8519818073000001,0.177,-0.028,0.1792010045,0.67,0.12,0.6806614430000001,0.807,0.052000000000000005,0.8086736054,0.177,-0.028,0.1792010045,0.63,0.08,0.6350590524
2020-05-16 04:00:00,0.8335,0.0945,0.8388399728,0.1635,-0.025500000000000002,0.16547658440000002,0.67,0.12,0.6806614430000001,0.7935,0.0545,0.795369411,0.1635,-0.025500000000000002,0.16547658440000002,0.63,0.08,0.6350590524
2020-05-16 04:30:00,0.794,0.0955,0.7997226082000001,0.17400000000000002,-0.0245,0.1757163908,0.62,0.12,0.6315061362000001,0.764,0.0555,0.7660132179,0.17400000000000002,-0.0245,0.1757163908,0.59,0.08,0.5953990259
2020-05-16 05:00:00,0.774,0.094,0.7796871167,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.6000000000000001,0.12,0.6118823416,0.734,0.054,0.7359836955,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.56,0.08,0.5656854249000001
2020-05-16 05:30:00,0.772,0.085,0.7766653076000001,0.17200000000000001,-0.025,0.1738073646,0.6000000000000001,0.11,0.61,0.732,0.045,0.7333818923000001,0.17200000000000001,-0.025,0.1738073646,0.56,0.07,0.5643580424
2020-05-16 06:00:00,0.767,0.089,0.7721463592000001,0.167,-0.021,0.1683151805,0.6000000000000001,0.11,0.61,0.737,0.049,0.7386271048,0.167,-0.021,0.1683151805,0.5700000000000001,0.07,0.5742821606
2020-05-16 06:30:00,0.7965,0.094,0.8020275868000001,0.1865,-0.026000000000000002,0.1883036112,0.61,0.12,0.6216912417,0.7565000000000001,0.054,0.7584248480000001,0.1865,-0.026000000000000002,0.1883036112,0.5700000000000001,0.08,0.5755866572
2020-05-16 07:00:00,0.8235,0.12350000000000001,0.8327091329,0.17350000000000002,-0.026500000000000003,0.1755121078,0.65,0.15,0.6670832032,0.7835000000000001,0.07350000000000001,0.7869399596000001,0.17350000000000002,-0.026500000000000003,0.1755121078,0.61,0.1,0.6181423784
2020-05-16 07:30:00,0.844,0.12150000000000001,0.8527005629000001,0.17400000000000002,-0.0285,0.1763186037,0.67,0.15,0.6865857558,0.8140000000000001,0.0815,0.818069832,0.17400000000000002,-0.0285,0.1763186037,0.64,0.11,0.6493843238
2020-05-16 08:00:00,0.8365,0.12150000000000001,0.8452777650000001,0.17650000000000002,-0.0285,0.1787861851,0.66,0.15,0.6768308504,0.7965,0.0815,0.8006587912,0.17650000000000002,-0.0285,0.1787861851,0.62,0.11,0.6296824597
2020-05-16 08:30:00,0.8205,0.12150000000000001,0.8294471050000001,0.18050000000000002,-0.0285,0.1827361486,0.64,0.15,0.6573431372,0.7905000000000001,0.0815,0.7946901912000001,0.18050000000000002,-0.0285,0.1827361486,0.61,0.11,0.6198386887
2020-05-16 09:00:00,0.8160000000000001,0.136,0.8272557041,0.196,-0.034,0.1989271223,0.62,0.17,0.6428841264,0.776,0.096,0.7819155965,0.196,-0.034,0.1989271223,0.58,0.13,0.5943904441
2020-05-16 09:30:00,0.8300000000000001,0.147,0.8429169591000001,0.19,-0.033,0.1928444969,0.64,0.18,0.6648308055000001,0.8,0.107,0.8071239062000001,0.19,-0.033,0.1928444969,0.61,0.14,0.6258594091
2020-05-16 10:00:00,0.794,0.153,0.8086068266,0.20400000000000001,-0.037,0.2073282422,0.59,0.19,0.6198386887,0.754,0.113,0.7624204877,0.20400000000000001,-0.037,0.2073282422,0.55,0.15,0.5700877125
2020-05-16 10:30:00,0.7685000000000001,0.1545,0.7838765847,0.2185,-0.035500000000000004,0.2213650831,0.55,0.19,0.5818934610000001,0.7385,0.1145,0.7473235578,0.2185,-0.035500000000000004,0.2213650831,0.52,0.15,0.5412023651
2020-05-16 11:00:00,0.7355,0.1515,0.7509410763000001,0.2255,-0.0385,0.22876297780000002,0.51,0.19,0.544242593,0.7055,0.1115,0.7142566065,0.2255,-0.0385,0.22876297780000002,0.48,0.15,0.5028916384000001
2020-05-16 11:30:00,0.7245,0.14850000000000002,0.7395623706000001,0.2245,-0.0315,0.2266991398,0.5,0.18,0.5314132102,0.6945,0.1085,0.7029242491000001,0.2245,-0.0315,0.2266991398,0.47000000000000003,0.14,0.4904079934
2020-05-16 12:00:00,0.7175,0.14650000000000002,0.7323035573000001,0.2175,-0.0335,0.2200647632,0.5,0.18,0.5314132102,0.6975,0.10650000000000001,0.7055838008,0.2175,-0.0335,0.2200647632,0.48,0.14,0.5
2020-05-16 12:30:00,0.7315,0.151,0.7469225194,0.1915,-0.039,0.1954309341,0.54,0.19,0.5724508713,0.6915,0.111,0.7003522328,0.1915,-0.039,0.1954309341,0.5,0.15,0.5220153254000001
2020-05-16 13:00:00,0.7035,0.3115,0.7693792953,0.20350000000000001,-0.0385,0.20710987420000002,0.5,0.35000000000000003,0.6103277808,0.6535000000000001,-0.0385,0.6546331033,0.20350000000000001,-0.0385,0.20710987420000002,0.45,0.0,0.45
2020-05-16 13:30:00,0.6915,0.5735,0.8983732521000001,0.1715,-0.036500000000000005,0.17534109620000002,0.52,0.61,0.8015609771000001,0.6015,-0.3065,0.6750885127,0.1715,-0.036500000000000005,0.17534109620000002,0.43,-0.27,0.5077400910000001
2020-05-16 14:00:00,0.623,0.5750000000000001,0.8477936070000001,0.163,-0.035,0.1667153262,0.46,0.61,0.7640026178,0.543,-0.305,0.6227953115,0.163,-0.035,0.1667153262,0.38,-0.27,0.4661544808
2020-05-16 14:30:00,0.624,0.5730000000000001,0.8471747163000001,0.214,-0.037,0.2171750446,0.41000000000000003,0.61,0.734982993,0.544,-0.307,0.6246479008,0.214,-0.037,0.2171750446,0.33,-0.27,0.42638011210000004
2020-05-16 15:00:00,0.5760000000000001,0.2265,0.6189331547,0.216,-0.0335,0.2185823643,0.36,0.26,0.4440720662,0.536,0.0165,0.5362539044,0.216,-0.0335,0.2185823643,0.32,0.05,0.32388269480000004
2020-05-16 15:30:00,0.595,0.14450000000000002,0.6122950678,0.20500000000000002,-0.035500000000000004,0.20805107550000002,0.39,0.18,0.4295346319,0.5650000000000001,0.0945,0.5728483656000001,0.20500000000000002,-0.035500000000000004,0.20805107550000002,0.36,0.13,0.38275318420000004
2020-05-16 16:00:00,0.6155,0.14200000000000002,0.631667832,0.20550000000000002,-0.038,0.2089838511,0.41000000000000003,0.18,0.4477722635,0.5855,0.092,0.5926839377,0.20550000000000002,-0.038,0.2089838511,0.38,0.13,0.4016217126
2020-05-16 16:30:00,0.6930000000000001,0.145,0.7080070621,0.203,-0.035,0.2059951456,0.49,0.18,0.5220153254000001,0.663,0.095,0.6697716029,0.203,-0.035,0.2059951456,0.46,0.13,0.4780167361
2020-05-16 17:00:00,0.881,0.186,0.9004204573000001,0.181,-0.024,0.1825842271,0.7000000000000001,0.21,0.7308214556,0.851,0.056,0.8528405478000001,0.181,-0.024,0.1825842271,0.67,0.08,0.6747592163
2020-05-16 17:30:00,1.0115,0.3415,1.0675928531,0.18150000000000002,-0.0385,0.18553840570000002,0.8300000000000001,0.38,0.9128526716,0.9615,-0.0985,0.9665322033,0.18150000000000002,-0.0385,0.18553840570000002,0.78,-0.06,0.7823042886
2020-05-16 18:00:00,1.13,0.158,1.1409925504,0.19,-0.032,0.19267589370000002,0.9400000000000001,0.19,0.9590099061,1.09,0.11800000000000001,1.0963685512,0.19,-0.032,0.19267589370000002,0.9,0.15,0.9124143795
2020-05-16 18:30:00,1.193,0.164,1.2042196643,0.183,-0.036000000000000004,0.18650737250000002,1.01,0.2,1.0296115772,1.153,0.124,1.1596486537,0.183,-0.036000000000000004,0.18650737250000002,0.97,0.16,0.9831073187
2020-05-16 19:00:00,1.1825,0.1645,1.1938871387,0.17250000000000001,-0.035500000000000004,0.1761150192,1.01,0.2,1.0296115772,1.1425,0.1245,1.1492634598,0.17250000000000001,-0.035500000000000004,0.1761150192,0.97,0.16,0.9831073187
2020-05-16 19:30:00,1.103,0.156,1.1139771093,0.17300000000000001,-0.034,0.1763093872,0.93,0.19,0.9492101980000001,1.063,0.116,1.0693105255,0.17300000000000001,-0.034,0.1763093872,0.89,0.15,0.9025519376000001
2020-05-16 20:00:00,1.0585,0.156,1.0699337596,0.1685,-0.034,0.17189604420000001,0.89,0.19,0.9100549434,1.0185,0.116,1.0250845087,0.1685,-0.034,0.17189604420000001,0.85,0.15,0.8631338251
2020-05-16 20:30:00,1.0635,0.4355,1.1492138617,0.1635,-0.0345,0.1671002693,0.9,0.47000000000000003,1.0153324579,0.9935,-0.1845,1.0104862691,0.1635,-0.0345,0.1671002693,0.8300000000000001,-0.15,0.8434453154
2020-05-16 21:00:00,1.051,0.556,1.1890067283,0.171,-0.034,0.17434735440000002,0.88,0.59,1.059481005,0.971,-0.34400000000000003,1.0301344572,0.171,-0.034,0.17434735440000002,0.8,-0.31,0.8579627032
2020-05-16 21:30:00,1.0375,0.5525,1.1754414065,0.1675,-0.0275,0.16974245200000002,0.87,0.58,1.0456098699,0.9575,-0.3375,1.0152401194,0.1675,-0.0275,0.16974245200000002,0.79,-0.31,0.8486459804
2020-05-16 22:00:00,1.036,0.5495,1.1727089366,0.166,-0.030500000000000003,0.1687787013,0.87,0.58,1.0456098699,0.9560000000000001,-0.3405,1.0148281874,0.166,-0.030500000000000003,0.1687787013,0.79,-0.31,0.8486459804
2020-05-16 22:30:00,0.97,0.5485,1.1143393783,0.17,-0.0315,0.1728937535,0.8,0.58,0.9881295462,0.89,-0.36150000000000004,0.9606155579000001,0.17,-0.0315,0.1728937535,0.72,-0.33,0.7920227269
2020-05-16 23:00:00,0.8965000000000001,0.40700000000000003,0.9845614506,0.1665,-0.033,0.1697387699,0.73,0.44,0.8523496935,0.8265,-0.233,0.8587148828000001,0.1665,-0.033,0.1697387699,0.66,-0.2,0.689637586
2020-05-16 23:30:00,0.796,0.1075,0.8032261512000001,0.166,-0.0325,0.1691515593,0.63,0.14,0.645368112,0.766,0.0575,0.768155095,0.166,-0.0325,0.1691515593,0.6000000000000001,0.09,0.6067124525
2020-05-17 00:00:00,0.7455,0.094,0.7514028547,0.1655,-0.026000000000000002,0.16752984810000002,0.58,0.12,0.5922837158,0.7155,0.054,0.7175348424,0.1655,-0.026000000000000002,0.16752984810000002,0.55,0.08,0.5557877293
2020-05-17 00:30:00,0.718,0.10200000000000001,0.7252089354,0.168,-0.028,0.17031735080000002,0.55,0.13,0.565154846,0.6880000000000001,0.062,0.6907879559,0.168,-0.028,0.17031735080000002,0.52,0.09,0.5277309921000001
2020-05-17 01:00:00,0.738,0.10250000000000001,0.7450840557,0.168,-0.0275,0.1702358658,0.5700000000000001,0.13,0.5846366393,0.6980000000000001,0.0625,0.700792587,0.168,-0.0275,0.1702358658,0.53,0.09,0.5375872022
2020-05-17 01:30:00,0.7995,0.1015,0.8059171794000001,0.1695,-0.0285,0.1718793181,0.63,0.13,0.6432728814,0.7595000000000001,0.061500000000000006,0.7619858923,0.1695,-0.0285,0.1718793181,0.59,0.09,0.5968249325
2020-05-17 02:00:00,0.8875000000000001,0.10250000000000001,0.8933994068000001,0.1675,-0.0275,0.16974245200000002,0.72,0.13,0.731641989,0.8475,0.0625,0.8498014474000001,0.1675,-0.0275,0.16974245200000002,0.68,0.09,0.6859300256
2020-05-17 02:30:00,0.8935000000000001,0.0925,0.8982752919,0.17350000000000002,-0.0275,0.175665876,0.72,0.12,0.7299315036,0.8535,0.052500000000000005,0.8551131504,0.17350000000000002,-0.0275,0.175665876,0.68,0.08,0.6846897107000001
2020-05-17 03:00:00,0.848,0.093,0.8530844038000001,0.168,-0.027,0.1701558109,0.68,0.12,0.6905070601000001,0.8180000000000001,0.053,0.8197151944000001,0.168,-0.027,0.1701558109,0.65,0.08,0.6549045732000001
2020-05-17 03:30:00,0.8280000000000001,0.2155,0.8555841572,0.158,-0.0245,0.1598882422,0.67,0.24,0.7116881339000001,0.778,-0.044500000000000005,0.7792716150000001,0.158,-0.0245,0.1598882422,0.62,-0.02,0.6203224968000001
2020-05-17 04:00:00,0.811,0.105,0.817768916,0.161,-0.025,0.1629294326,0.65,0.13,0.6628725368,0.781,0.065,0.7837001978,0.161,-0.025,0.1629294326,0.62,0.09,0.6264982043
2020-05-17 04:30:00,0.791,0.17200000000000001,0.8094844038,0.161,-0.028,0.1634166454,0.63,0.2,0.6609841148000001,0.751,-0.008,0.7510426086,0.161,-0.028,0.1634166454,0.59,0.02,0.5903388857
2020-05-17 05:00:00,0.7635000000000001,0.5055000000000001,0.9156759798,0.1535,-0.0245,0.1554429156,0.61,0.53,0.808084154,0.6835,-0.3745,0.7793731455,0.1535,-0.0245,0.1554429156,0.53,-0.35000000000000003,0.6351377803
2020-05-17 05:30:00,0.7585000000000001,0.5175000000000001,0.9182202895,0.1585,-0.022500000000000003,0.1600890377,0.6000000000000001,0.54,0.8072174428000001,0.6885,-0.36250000000000004,0.7780992867000001,0.1585,-0.022500000000000003,0.1600890377,0.53,-0.34,0.6296824597
2020-05-17 06:00:00,0.7565000000000001,0.5245000000000001,0.9205392441,0.1565,-0.025500000000000002,0.1585638673,0.6000000000000001,0.55,0.8139410298,0.6765,-0.3655,0.768922948,0.1565,-0.025500000000000002,0.1585638673,0.52,-0.34,0.6212889827
2020-05-17 06:30:00,0.769,0.521,0.9288713582,0.159,-0.029,0.1616230182,0.61,0.55,0.8213403679,0.6890000000000001,-0.34900000000000003,0.7723483670000001,0.159,-0.029,0.1616230182,0.53,-0.32,0.6191122677
2020-05-17 07:00:00,0.812,0.521,0.9647719938,0.17200000000000001,-0.029,0.1744276354,0.64,0.55,0.843860178,0.722,-0.339,0.7976245984,0.17200000000000001,-0.029,0.1744276354,0.55,-0.31,0.6313477647
2020-05-17 07:30:00,0.8125,0.422,0.9155546133,0.17250000000000001,-0.028,0.1747576894,0.64,0.45,0.7823681998,0.7325,-0.228,0.76716377,0.17250000000000001,-0.028,0.1747576894,0.56,-0.2,0.5946427499
2020-05-17 08:00:00,0.7915000000000001,0.12350000000000001,0.8010770874,0.1715,-0.026500000000000003,0.173535299,0.62,0.15,0.6378871374,0.7615000000000001,0.0835,0.7660642923000001,0.1715,-0.026500000000000003,0.173535299,0.59,0.11,0.6001666435
2020-05-17 08:30:00,0.8185,0.12050000000000001,0.8273224885,0.17850000000000002,-0.029500000000000002,0.1809212536,0.64,0.15,0.6573431372,0.7785000000000001,0.0805,0.7826509439,0.17850000000000002,-0.029500000000000002,0.1809212536,0.6000000000000001,0.11,0.61
2020-05-17 09:00:00,0.8175,0.11850000000000001,0.826043885,0.1675,-0.0315,0.17043620510000002,0.65,0.15,0.6670832032,0.7875000000000001,0.0785,0.7914028683000001,0.1675,-0.0315,0.17043620510000002,0.62,0.11,0.6296824597
2020-05-17 09:30:00,0.835,0.14250000000000002,0.8470721634,0.17500000000000002,-0.0275,0.1771475374,0.66,0.17,0.6815423685,0.805,0.10250000000000001,0.8114993839,0.17500000000000002,-0.0275,0.1771475374,0.63,0.13,0.6432728814
2020-05-17 10:00:00,0.874,0.157,0.8879893017,0.184,-0.033,0.1869358179,0.6900000000000001,0.19,0.7156814934,0.834,0.117,0.8421668481,0.184,-0.033,0.1869358179,0.65,0.15,0.6670832032
2020-05-17 10:30:00,0.8725,0.1595,0.886959131,0.2025,-0.0405,0.2065102903,0.67,0.2,0.6992138443,0.8425,0.11950000000000001,0.8509327235,0.2025,-0.0405,0.2065102903,0.64,0.16,0.6596969001
2020-05-17 11:00:00,0.8785000000000001,0.1615,0.8932214171,0.23850000000000002,-0.0485,0.2433813879,0.64,0.21,0.6735725648,0.8485,0.1115,0.85579466,0.23850000000000002,-0.0485,0.2433813879,0.61,0.16,0.630634601
2020-05-17 11:30:00,0.9175000000000001,0.158,0.9310049678000001,0.2775,-0.052000000000000005,0.2823300374,0.64,0.21,0.6735725648,0.8875000000000001,0.108,0.8940471184000001,0.2775,-0.052000000000000005,0.2823300374,0.61,0.16,0.630634601
2020-05-17 12:00:00,0.8875000000000001,0.168,0.9032608981,0.2675,-0.052000000000000005,0.2725073394,0.62,0.22,0.6578753681,0.8475,0.108,0.8543537031,0.2675,-0.052000000000000005,0.2725073394,0.58,0.16,0.6016643583
2020-05-17 12:30:00,0.881,0.1545,0.8944446601,0.281,-0.0555,0.2864284378,0.6000000000000001,0.21,0.6356886030000001,0.841,0.1145,0.8487586524,0.281,-0.0555,0.2864284378,0.56,0.17,0.5852349955
2020-05-17 13:00:00,0.862,0.16,0.8767234456,0.292,-0.06,0.29810065410000003,0.5700000000000001,0.22,0.6109828148,0.8320000000000001,0.12,0.8406093028,0.292,-0.06,0.29810065410000003,0.54,0.18,0.5692099788
2020-05-17 13:30:00,0.783,0.1585,0.798881249,0.28300000000000003,-0.051500000000000004,0.2876477881,0.5,0.21,0.5423098745,0.753,0.11850000000000001,0.7622671776000001,0.28300000000000003,-0.051500000000000004,0.2876477881,0.47000000000000003,0.17,0.49979996
2020-05-17 14:00:00,0.7565000000000001,0.532,0.924833093,0.28650000000000003,-0.058,0.2923119053,0.47000000000000003,0.59,0.7543208866000001,0.6765,-0.28800000000000003,0.7352525076,0.28650000000000003,-0.058,0.2923119053,0.39,-0.23,0.45276925690000003
2020-05-17 14:30:00,0.7915000000000001,0.5525,0.9652608456,0.28150000000000003,-0.0575,0.2873125476,0.51,0.61,0.7951100553,0.7015,-0.3275,0.774182472,0.28150000000000003,-0.0575,0.2873125476,0.42,-0.27,0.4992995093
2020-05-17 15:00:00,0.777,0.5495,0.9516718184,0.277,-0.0505,0.2815657117,0.5,0.6000000000000001,0.7810249676000001,0.6970000000000001,-0.3305,0.7713878726000001,0.277,-0.0505,0.2815657117,0.42,-0.28,0.5047771786
2020-05-17 15:30:00,0.8180000000000001,0.544,0.9823746739,0.268,-0.046,0.2719191056,0.55,0.59,0.8065977932,0.738,-0.336,0.8108884017,0.268,-0.046,0.2719191056,0.47000000000000003,-0.29,0.5522680509
2020-05-17 16:00:00,0.8320000000000001,0.5555,1.0004020442,0.272,-0.044500000000000005,0.275616128,0.56,0.6000000000000001,0.8207313811,0.742,-0.3245,0.8098544622,0.272,-0.044500000000000005,0.275616128,0.47000000000000003,-0.28,0.5470831747
2020-05-17 16:30:00,0.878,0.5615,1.0421930004,0.248,-0.0385,0.2509706158,0.63,0.6000000000000001,0.87,0.788,-0.3185,0.8499330856,0.248,-0.0385,0.2509706158,0.54,-0.28,0.608276253
2020-05-17 17:00:00,0.9530000000000001,0.553,1.10182485,0.273,-0.047,0.277016245,0.68,0.6000000000000001,0.9068627239,0.873,-0.307,0.9254069375,0.273,-0.047,0.277016245,0.6000000000000001,-0.26,0.653911309
2020-05-17 17:30:00,1.0245,0.1655,1.0377815281,0.2545,-0.044500000000000005,0.2583611813,0.77,0.21,0.7981227976,0.9945,0.0855,0.9981685729,0.2545,-0.044500000000000005,0.2583611813,0.74,0.13,0.7513321503
2020-05-17 18:00:00,1.072,0.5125000000000001,1.1882088411,0.252,-0.0475,0.2564376142,0.8200000000000001,0.56,0.992975327,0.992,-0.23750000000000002,1.0200344357,0.252,-0.0475,0.2564376142,0.74,-0.19,0.7640026178
2020-05-17 18:30:00,1.119,0.5675,1.254678146,0.23900000000000002,-0.0325,0.24119960610000002,0.88,0.6000000000000001,1.0650821565,1.029,-0.3125,1.0754056211,0.23900000000000002,-0.0325,0.24119960610000002,0.79,-0.28,0.8381527307000001
2020-05-17 19:00:00,1.125,0.5675,1.2600322417,0.215,-0.0325,0.2174425211,0.91,0.6000000000000001,1.09,1.035,-0.3125,1.0811481166,0.215,-0.0325,0.2174425211,0.8200000000000001,-0.28,0.8664871609
2020-05-17 19:30:00,1.1245,0.293,1.1620452874,0.1945,-0.027,0.1963650936,0.93,0.32,0.9835141077,1.0645,-0.057,1.0660249763,0.1945,-0.027,0.1963650936,0.87,-0.03,0.8705170877
2020-05-17 20:00:00,1.055,0.1395,1.0641829025,0.195,-0.0205,0.1960746031,0.86,0.16,0.8747571091,1.025,0.0995,1.0298180665,0.195,-0.0205,0.1960746031,0.8300000000000001,0.12,0.8386298349
2020-05-17 20:30:00,1.0455,0.1335,1.0539888519,0.1955,-0.026500000000000003,0.19728786080000002,0.85,0.16,0.8649277426,1.0155,0.0935,1.0197953226,0.1955,-0.026500000000000003,0.19728786080000002,0.8200000000000001,0.12,0.8287339742000001
2020-05-17 21:00:00,1.025,0.139,1.0343819411,0.195,-0.011,0.19531001,0.8300000000000001,0.15,0.8434453154,0.995,0.089,0.9989724721000001,0.195,-0.011,0.19531001,0.8,0.1,0.8062257748
2020-05-17 21:30:00,1.009,0.14650000000000002,1.019579938,0.189,-0.0135,0.18948152940000001,0.8200000000000001,0.16,0.835463943,0.969,0.0965,0.9737932275000001,0.189,-0.0135,0.18948152940000001,0.78,0.11,0.7877182237
2020-05-17 22:00:00,0.979,0.131,0.9877256704,0.179,-0.029,0.1813339461,0.8,0.16,0.8158431222,0.9390000000000001,0.091,0.9433991732,0.179,-0.029,0.1813339461,0.76,0.12,0.7694153625
2020-05-17 22:30:00,0.911,0.20550000000000002,0.9338903844,0.181,-0.0145,0.18157987220000002,0.73,0.22,0.7624303247,0.871,0.0055000000000000005,0.8710173649,0.181,-0.0145,0.18157987220000002,0.6900000000000001,0.02,0.6902897942
2020-05-17 23:00:00,0.8315,0.35100000000000003,0.9025481982,0.18150000000000002,-0.019,0.18249178060000001,0.65,0.37,0.7479304781,0.7715000000000001,-0.179,0.7919932134000001,0.18150000000000002,-0.019,0.18249178060000001,0.59,-0.16,0.6113100686
2020-05-17 23:30:00,0.7655000000000001,0.2155,0.7952549906,0.17550000000000002,-0.0145,0.1760979841,0.59,0.23,0.6332456080000001,0.7155,-0.0645,0.7184013502000001,0.17550000000000002,-0.0145,0.1760979841,0.54,-0.05,0.5423098745
2020-05-18 00:00:00,0.6835,0.49050000000000005,0.8412862176,0.17350000000000002,-0.0095,0.1737598918,0.51,0.5,0.7142128534000001,0.6035,-0.3895,0.7182774534,0.17350000000000002,-0.0095,0.1737598918,0.43,-0.38,0.5738466694000001
2020-05-18 00:30:00,0.707,0.508,0.8705819892000001,0.177,-0.022,0.1783619915,0.53,0.53,0.7495331881,0.627,-0.362,0.7239979282,0.177,-0.022,0.1783619915,0.45,-0.34,0.5640035461
2020-05-18 01:00:00,0.722,0.5155000000000001,0.8871438722,0.192,-0.0145,0.1925467476,0.53,0.53,0.7495331881,0.642,-0.3645,0.738257577,0.192,-0.0145,0.1925467476,0.45,-0.35000000000000003,0.5700877125
2020-05-18 01:30:00,0.7785000000000001,0.5145000000000001,0.9331519169,0.17850000000000002,-0.0155,0.17917170540000002,0.6000000000000001,0.53,0.8005623024,0.6985,-0.35550000000000004,0.7837617623,0.17850000000000002,-0.0155,0.17917170540000002,0.52,-0.34,0.6212889827
2020-05-18 02:00:00,0.8595,0.521,1.0050777333,0.1695,-0.009000000000000001,0.1697387699,0.6900000000000001,0.53,0.8700574694000001,0.7795000000000001,-0.34900000000000003,0.8540616196,0.1695,-0.009000000000000001,0.1697387699,0.61,-0.34,0.6983552105
2020-05-18 02:30:00,0.8725,0.525,1.0182736616,0.17250000000000001,-0.005,0.1725724486,0.7000000000000001,0.53,0.8780091116000001,0.7925000000000001,-0.355,0.8683785177000001,0.17250000000000001,-0.005,0.1725724486,0.62,-0.35000000000000003,0.7119691005000001
2020-05-18 03:00:00,0.846,0.518,0.9919879032000001,0.176,-0.022,0.1773696705,0.67,0.54,0.8605230967,0.756,-0.362,0.8382004534,0.176,-0.022,0.1773696705,0.58,-0.34,0.6723094526000001
2020-05-18 03:30:00,0.7815000000000001,0.116,0.7900621811,0.18150000000000002,-0.004,0.1815440718,0.6000000000000001,0.12,0.6118823416,0.7415,0.036000000000000004,0.7423733899,0.18150000000000002,-0.004,0.1815440718,0.56,0.04,0.5614267539000001
2020-05-18 04:00:00,0.7705000000000001,0.1015,0.7771566766,0.1905,-0.018500000000000003,0.19139618600000002,0.58,0.12,0.5922837158,0.7405,0.061500000000000006,0.74304946,0.1905,-0.018500000000000003,0.19139618600000002,0.55,0.08,0.5557877293
2020-05-18 04:30:00,0.7465,0.1155,0.7553823535,0.17650000000000002,-0.0045000000000000005,0.1765573561,0.5700000000000001,0.12,0.5824946352,0.7165,0.0655,0.7194876649,0.17650000000000002,-0.0045000000000000005,0.1765573561,0.54,0.07,0.5445181356000001
2020-05-18 05:00:00,0.709,0.10300000000000001,0.7164426006,0.169,-0.017,0.1698528775,0.54,0.12,0.5531726674,0.679,0.053,0.6810653419,0.169,-0.017,0.1698528775,0.51,0.07,0.514781507
2020-05-18 05:30:00,0.731,0.106,0.7386453818000001,0.171,-0.014,0.1715721423,0.56,0.12,0.5727128425,0.6910000000000001,0.056,0.6932654614,0.171,-0.014,0.1715721423,0.52,0.07,0.5246903849
2020-05-18 06:00:00,0.7425,0.1105,0.7506773608,0.1625,-0.0095,0.1627774554,0.58,0.12,0.5922837158,0.7125,0.07050000000000001,0.7159793991000001,0.1625,-0.0095,0.1627774554,0.55,0.08,0.5557877293
2020-05-18 06:30:00,0.785,0.1255,0.7949687101,0.17500000000000002,-0.0245,0.1767066779,0.61,0.15,0.628171951,0.755,0.0755,0.7587656094,0.17500000000000002,-0.0245,0.1767066779,0.58,0.1,0.5885575588
2020-05-18 07:00:00,0.8225,0.1405,0.8344138661,0.1825,-0.0095,0.182747093,0.64,0.15,0.6573431372,0.7825000000000001,0.09050000000000001,0.7877160021,0.1825,-0.0095,0.182747093,0.6000000000000001,0.1,0.608276253
2020-05-18 07:30:00,0.8485,0.14650000000000002,0.8610542956,0.17850000000000002,-0.0235,0.1800402733,0.67,0.17,0.6912307864,0.8185,0.10650000000000001,0.8253996002,0.17850000000000002,-0.0235,0.1800402733,0.64,0.13,0.6530696747
2020-05-18 08:00:00,0.845,0.14,0.8565191183,0.17500000000000002,-0.02,0.1761391495,0.67,0.16,0.688839604,0.8150000000000001,0.1,0.8211120508,0.17500000000000002,-0.02,0.1761391495,0.64,0.12,0.6511528238000001
2020-05-18 08:30:00,0.887,0.31,0.9396110898000001,0.167,-0.02,0.1681933411,0.72,0.33,0.7920227269,0.8270000000000001,-0.07,0.8299572278,0.167,-0.02,0.1681933411,0.66,-0.05,0.6618912297
2020-05-18 09:00:00,0.8775000000000001,0.5745,1.0488357831,0.1575,-0.025500000000000002,0.1595509323,0.72,0.6000000000000001,0.9372299611,0.7875000000000001,-0.3255,0.8521188297000001,0.1575,-0.025500000000000002,0.1595509323,0.63,-0.30000000000000004,0.697782201
2020-05-18 09:30:00,0.8055,0.587,0.9966941607,0.1855,-0.013000000000000001,0.1859549677,0.62,0.6000000000000001,0.8627861844,0.7255,-0.313,0.7901387536000001,0.1855,-0.013000000000000001,0.1859549677,0.54,-0.30000000000000004,0.6177378085
2020-05-18 10:00:00,0.788,0.589,0.9838013011000001,0.20800000000000002,-0.041,0.21200235850000002,0.58,0.63,0.8563293759,0.708,-0.311,0.7732948985,0.20800000000000002,-0.041,0.21200235850000002,0.5,-0.27,0.5682429058
2020-05-18 10:30:00,0.753,0.2275,0.7866163296,0.203,-0.022500000000000003,0.2042431149,0.55,0.25,0.6041522987,0.7030000000000001,0.0275,0.7035376678,0.203,-0.022500000000000003,0.2042431149,0.5,0.05,0.5024937811
2020-05-18 11:00:00,0.6985,0.15,0.7144244187000001,0.20850000000000002,-0.03,0.21064721690000002,0.49,0.18,0.5220153254000001,0.6685,0.11,0.6774896678,0.20850000000000002,-0.03,0.21064721690000002,0.46,0.14,0.48083261120000004
2020-05-18 11:30:00,0.682,0.1535,0.6990609773,0.242,-0.026500000000000003,0.24344660610000002,0.44,0.18,0.47539457300000004,0.652,0.1135,0.6618052961,0.242,-0.026500000000000003,0.24344660610000002,0.41000000000000003,0.14,0.4332435804
2020-05-18 12:00:00,0.672,0.17,0.6931695319000001,0.232,-0.03,0.2339316139,0.44,0.2,0.4833218389,0.642,0.12,0.6531186722,0.232,-0.03,0.2339316139,0.41000000000000003,0.15,0.4365775991
2020-05-18 12:30:00,0.723,0.1645,0.7414777475000001,0.243,-0.035500000000000004,0.2455794169,0.48,0.2,0.52,0.683,0.1145,0.6925310462000001,0.243,-0.035500000000000004,0.2455794169,0.44,0.15,0.464865572
2020-05-18 13:00:00,0.7995,0.341,0.869184244,0.23950000000000002,-0.029,0.2412493523,0.56,0.37,0.6711929678,0.7495,-0.069,0.7526694161,0.23950000000000002,-0.029,0.2412493523,0.51,-0.04,0.5115662225000001
2020-05-18 13:30:00,0.8655,0.5650000000000001,1.0335933678,0.2255,-0.035,0.22820002190000002,0.64,0.6000000000000001,0.877268488,0.7755000000000001,-0.315,0.8370336015000001,0.2255,-0.035,0.22820002190000002,0.55,-0.28,0.617170965
2020-05-18 14:00:00,0.8315,0.5705,1.0083960036,0.2215,-0.029500000000000002,0.22345581220000002,0.61,0.6000000000000001,0.855628424,0.7515000000000001,-0.3195,0.8165981264000001,0.2215,-0.029500000000000002,0.22345581220000002,0.53,-0.29,0.6041522987
2020-05-18 14:30:00,0.8505,0.559,1.0177579526,0.2505,-0.031,0.2524108754,0.6000000000000001,0.59,0.8414867795000001,0.7705000000000001,-0.331,0.8385888444,0.2505,-0.031,0.2524108754,0.52,-0.30000000000000004,0.6003332408000001
2020-05-18 15:00:00,0.8675,0.546,1.0250230485,0.23750000000000002,-0.044,0.2415414043,0.63,0.59,0.8631338251,0.7775000000000001,-0.334,0.8462046147000001,0.23750000000000002,-0.044,0.2415414043,0.54,-0.29,0.6129437168
2020-05-18 15:30:00,0.853,0.5425,1.0108982392,0.223,-0.0275,0.2246892298,0.63,0.5700000000000001,0.8495881355,0.773,-0.3375,0.8434662115,0.223,-0.0275,0.2246892298,0.55,-0.31,0.6313477647
2020-05-18 16:00:00,0.872,0.548,1.0298970822,0.222,-0.022,0.22308742680000002,0.65,0.5700000000000001,0.8645229899,0.782,-0.332,0.8495575319,0.222,-0.022,0.22308742680000002,0.56,-0.31,0.6400781202
2020-05-18 16:30:00,0.924,0.5555,1.0781262681000001,0.224,-0.0345,0.22664123630000002,0.7000000000000001,0.59,0.9154780172,0.834,-0.3245,0.8949057213,0.224,-0.0345,0.22664123630000002,0.61,-0.29,0.6754257916
2020-05-18 17:00:00,1.023,0.5615,1.1669666876,0.223,-0.0285,0.22481381190000002,0.8,0.59,0.9940321926000001,0.933,-0.3185,0.9858657363000001,0.223,-0.0285,0.22481381190000002,0.71,-0.29,0.7669419796
2020-05-18 17:30:00,1.142,0.289,1.1780004244,0.202,-0.021,0.2030886506,0.9400000000000001,0.31,0.9897979592,1.082,-0.031,1.0824439939,0.202,-0.021,0.2030886506,0.88,-0.01,0.8800568163
2020-05-18 18:00:00,1.2245,0.3035,1.261551624,0.1645,-0.026500000000000003,0.166620827,1.06,0.33,1.1101801656,1.1745,-0.0165,1.1746158947,0.1645,-0.026500000000000003,0.166620827,1.01,0.01,1.0100495037
2020-05-18 18:30:00,1.256,0.171,1.2675870779,0.166,-0.019,0.1670838113,1.09,0.19,1.1064357189,1.216,0.131,1.2230359766,0.166,-0.019,0.1670838113,1.05,0.15,1.0606601718
2020-05-18 19:00:00,1.2165,0.167,1.2279093004,0.17650000000000002,-0.013000000000000001,0.17697810600000002,1.04,0.18,1.0554619842,1.1765,0.127,1.1833348005,0.17650000000000002,-0.013000000000000001,0.17697810600000002,1.0,0.14,1.0097524449
2020-05-18 19:30:00,1.1735,0.15,1.1830478646,0.17350000000000002,-0.03,0.1760745581,1.0,0.18,1.0160708637,1.1335,0.11,1.1388249426,0.17350000000000002,-0.03,0.1760745581,0.96,0.14,0.9701546269
2020-05-18 20:00:00,1.138,0.154,1.1483727618,0.188,-0.026000000000000002,0.1897893569,0.9500000000000001,0.18,0.9669022701000001,1.098,0.114,1.1039021696,0.188,-0.026000000000000002,0.1897893569,0.91,0.14,0.9207062507
2020-05-18 20:30:00,1.1045,0.153,1.1150467479,0.1845,-0.017,0.1852815425,0.92,0.17,0.9355746897,1.0645,0.10300000000000001,1.0694714816,0.1845,-0.017,0.1852815425,0.88,0.12,0.8881441324
2020-05-18 21:00:00,1.06,0.209,1.0804077934,0.17,-0.021,0.1712921481,0.89,0.23,0.9192388155000001,1.01,0.039,1.0107526898,0.17,-0.021,0.1712921481,0.84,0.06,0.8421401309000001
2020-05-18 21:30:00,1.029,0.5750000000000001,1.1787561241,0.179,-0.015,0.1796273921,0.85,0.59,1.0346980236,0.9390000000000001,-0.34500000000000003,1.0003729305,0.179,-0.015,0.1796273921,0.76,-0.33,0.8285529555000001
2020-05-18 22:00:00,0.984,0.2605,1.0178979566,0.184,-0.0095,0.1842450813,0.8,0.27,0.8443340571,0.934,-0.029500000000000002,0.9344657565000001,0.184,-0.0095,0.1842450813,0.75,-0.02,0.7502666193
2020-05-18 22:30:00,0.901,0.121,0.9090885545,0.181,-0.019,0.1819945054,0.72,0.14,0.7334848328,0.871,0.081,0.8747582523,0.181,-0.019,0.1819945054,0.6900000000000001,0.1,0.6972087205
2020-05-18 23:00:00,0.8325,0.114,0.8402691533000001,0.1625,-0.006,0.1626107315,0.67,0.12,0.6806614430000001,0.8025,0.064,0.8050479799,0.1625,-0.006,0.1626107315,0.64,0.07,0.6438167441
2020-05-18 23:30:00,0.7645000000000001,0.114,0.7729529416,0.1645,-0.006,0.1646093861,0.6000000000000001,0.12,0.6118823416,0.7345,0.064,0.7372830189,0.1645,-0.006,0.1646093861,0.5700000000000001,0.07,0.5742821606
2020-05-19 00:00:00,0.714,0.115,0.7232019082000001,0.164,-0.015,0.1646845469,0.55,0.13,0.565154846,0.684,0.075,0.6880995568,0.164,-0.015,0.1646845469,0.52,0.09,0.5277309921000001
2020-05-19 00:30:00,0.7185,0.5345,0.8955068397,0.17850000000000002,-0.0055000000000000005,0.17858471380000002,0.54,0.54,0.7636753237,0.6385000000000001,-0.35550000000000004,0.7307957991,0.17850000000000002,-0.0055000000000000005,0.17858471380000002,0.46,-0.35000000000000003,0.5780138407000001
2020-05-19 01:00:00,0.719,0.5295,0.8929340681,0.159,-0.0205,0.16031609400000002,0.56,0.55,0.7849203781,0.639,-0.35050000000000003,0.7288149628,0.159,-0.0205,0.16031609400000002,0.48,-0.33,0.5824946352
2020-05-19 01:30:00,0.7905000000000001,0.525,0.9489548198000001,0.18050000000000002,-0.005,0.1805692388,0.61,0.53,0.808084154,0.7105,-0.355,0.7942513771,0.18050000000000002,-0.005,0.1805692388,0.53,-0.35000000000000003,0.6351377803
2020-05-19 02:00:00,0.89,0.523,1.0322930785,0.18,-0.007,0.18013605970000002,0.71,0.53,0.8860022573,0.8,-0.34700000000000003,0.8720143347,0.18,-0.007,0.18013605970000002,0.62,-0.34,0.7071067812
2020-05-19 02:30:00,0.8865000000000001,0.529,1.0323387283,0.17650000000000002,-0.011,0.17684244400000002,0.71,0.54,0.8920201791000001,0.8065,-0.35100000000000003,0.8795699233000001,0.17650000000000002,-0.011,0.17684244400000002,0.63,-0.34,0.7158910532
2020-05-19 03:00:00,0.859,0.5295,1.0090843622,0.159,-0.0005,0.1590007862,0.7000000000000001,0.53,0.8780091116000001,0.769,-0.35050000000000003,0.8451101999,0.159,-0.0005,0.1590007862,0.61,-0.35000000000000003,0.7032780389000001
2020-05-19 03:30:00,0.8055,0.521,0.9593076931000001,0.14550000000000002,-0.019,0.1467353059,0.66,0.54,0.8527602242000001,0.7155,-0.359,0.8005131167,0.14550000000000002,-0.019,0.1467353059,0.5700000000000001,-0.34,0.6637017402000001
2020-05-19 04:00:00,0.782,0.533,0.9463683215,0.14200000000000002,-0.007,0.1421724305,0.64,0.54,0.8373768566,0.7020000000000001,-0.357,0.7875614262,0.14200000000000002,-0.007,0.1421724305,0.56,-0.35000000000000003,0.6603786792
2020-05-19 04:30:00,0.758,0.5295,0.9246265462000001,0.138,-0.0105,0.1383988801,0.62,0.54,0.8221921916,0.678,-0.36050000000000004,0.7678829663000001,0.138,-0.0105,0.1383988801,0.54,-0.35000000000000003,0.6435060217
2020-05-19 05:00:00,0.7475,0.529,0.9157495564,0.1375,-0.011,0.1379392982,0.61,0.54,0.8146778504000001,0.6575000000000001,-0.361,0.7500848285,0.1375,-0.011,0.1379392982,0.52,-0.35000000000000003,0.6268173578
2020-05-19 05:30:00,0.732,0.2525,0.7743256744,0.14200000000000002,0.0025,0.1420220053,0.59,0.25,0.6407807737,0.682,-0.0775,0.6863892846,0.14200000000000002,0.0025,0.1420220053,0.54,-0.08,0.5458937626
2020-05-19 06:00:00,0.7345,0.107,0.7422528208,0.14450000000000002,-0.013000000000000001,0.1450835966,0.59,0.12,0.6020797289,0.6945,0.067,0.6977243367,0.14450000000000002,-0.013000000000000001,0.1450835966,0.55,0.08,0.5557877293
2020-05-19 06:30:00,0.7645000000000001,0.114,0.7729529416,0.1545,-0.006,0.154616461,0.61,0.12,0.6216912417,0.7245,0.074,0.7282693526,0.1545,-0.006,0.154616461,0.5700000000000001,0.08,0.5755866572
2020-05-19 07:00:00,0.8295,0.1385,0.8409830557,0.1595,-0.021500000000000002,0.1609425363,0.67,0.16,0.688839604,0.7995,0.0985,0.8055448467,0.1595,-0.021500000000000002,0.1609425363,0.64,0.12,0.6511528238000001
2020-05-19 07:30:00,0.882,0.14200000000000002,0.8933577111000001,0.152,-0.008,0.1522103807,0.73,0.15,0.7452516354000001,0.852,0.10200000000000001,0.858083912,0.152,-0.008,0.1522103807,0.7000000000000001,0.11,0.7085901495
2020-05-19 08:00:00,0.9165000000000001,0.3785,0.9915818171,0.14650000000000002,-0.0115,0.146950672,0.77,0.39,0.8631338251,0.8465,-0.1315,0.8566530803,0.14650000000000002,-0.0115,0.146950672,0.7000000000000001,-0.12,0.7102112362
2020-05-19 08:30:00,0.919,0.5650000000000001,1.078789136,0.149,-0.015,0.1497531302,0.77,0.58,0.9640020747,0.839,-0.315,0.8961841329,0.149,-0.015,0.1497531302,0.6900000000000001,-0.30000000000000004,0.7523961722
2020-05-19 09:00:00,0.9095000000000001,0.5615,1.0688650523,0.1495,-0.0085,0.1497414438,0.76,0.5700000000000001,0.9500000000000001,0.8195,-0.3285,0.8828887246,0.1495,-0.0085,0.1497414438,0.67,-0.32,0.7424957912
2020-05-19 09:30:00,0.91,0.5665,1.0719245542,0.15,-0.0235,0.1518296743,0.76,0.59,0.9621330469,0.8200000000000001,-0.3235,0.8815056721000001,0.15,-0.0235,0.1518296743,0.67,-0.30000000000000004,0.7340980861
2020-05-19 10:00:00,0.906,0.5815,1.0765585214,0.146,-0.0085,0.1462472222,0.76,0.59,0.9621330469,0.8160000000000001,-0.3185,0.875955621,0.146,-0.0085,0.1462472222,0.67,-0.31,0.738241153
2020-05-19 10:30:00,0.8205,0.15,0.8340984654,0.1505,-0.02,0.1518230878,0.67,0.17,0.6912307864,0.7905000000000001,0.11,0.7981166895,0.1505,-0.02,0.1518230878,0.64,0.13,0.6530696747
2020-05-19 11:00:00,0.77,0.14,0.7826237921,0.16,-0.01,0.1603121954,0.61,0.15,0.628171951,0.73,0.1,0.7368174808,0.16,-0.01,0.1603121954,0.5700000000000001,0.11,0.5805170109000001
2020-05-19 11:30:00,0.723,0.1365,0.7357725532,0.163,-0.0135,0.16355809370000002,0.56,0.15,0.5797413216,0.683,0.0965,0.6897834805,0.163,-0.0135,0.16355809370000002,0.52,0.11,0.5315072906
2020-05-19 12:00:00,0.673,0.1325,0.6859192737,0.17300000000000001,-0.0175,0.17388286290000002,0.5,0.15,0.5220153254000001,0.643,0.0925,0.6496193116,0.17300000000000001,-0.0175,0.17388286290000002,0.47000000000000003,0.11,0.4827007354
2020-05-19 12:30:00,0.685,0.14250000000000002,0.6996650985,0.17500000000000002,-0.007500000000000001,0.1751606406,0.51,0.15,0.5316013544,0.645,0.10250000000000001,0.6530935997,0.17500000000000002,-0.007500000000000001,0.1751606406,0.47000000000000003,0.11,0.4827007354
2020-05-19 13:00:00,0.6925,0.1505,0.7086652948000001,0.1825,-0.0195,0.1835388242,0.51,0.17,0.5375872022,0.6525000000000001,0.1105,0.6617903747,0.1825,-0.0195,0.1835388242,0.47000000000000003,0.13,0.4876474136
2020-05-19 13:30:00,0.6375000000000001,0.163,0.6580085486,0.1875,-0.007,0.18763062120000001,0.45,0.17,0.48104053880000003,0.6075,0.113,0.6179201,0.1875,-0.007,0.18763062120000001,0.42,0.12,0.4368065934
2020-05-19 14:00:00,0.649,0.495,0.8162266842,0.179,-0.015,0.1796273921,0.47000000000000003,0.51,0.6935416354,0.579,-0.225,0.621181133,0.179,-0.015,0.1796273921,0.4,-0.21,0.4517742799
2020-05-19 14:30:00,0.6165,0.5705,0.8399657731,0.17650000000000002,-0.0095,0.1767554808,0.44,0.58,0.7280109889,0.5365,-0.3195,0.6244297398,0.17650000000000002,-0.0095,0.1767554808,0.36,-0.31,0.4750789408
2020-05-19 15:00:00,0.6295000000000001,0.5695,0.8488819117,0.1695,-0.0005,0.1695007375,0.46,0.5700000000000001,0.7324616031000001,0.5395,-0.3105,0.6224712845,0.1695,-0.0005,0.1695007375,0.37,-0.31,0.4827007354
2020-05-19 15:30:00,0.658,0.5765,0.8748235536000001,0.178,-0.0135,0.17851120410000001,0.48,0.59,0.7605918748,0.578,-0.3135,0.6575456258,0.178,-0.0135,0.17851120410000001,0.4,-0.30000000000000004,0.5
2020-05-19 16:00:00,0.678,0.578,0.8909365858,0.178,-0.002,0.1780112356,0.5,0.58,0.7657675888000001,0.588,-0.312,0.6656485559,0.178,-0.002,0.1780112356,0.41000000000000003,-0.31,0.514003891
2020-05-19 16:30:00,0.727,0.5795,0.9297038507000001,0.177,-0.0005,0.1770007062,0.55,0.58,0.7993122043,0.647,-0.3105,0.7176484167,0.177,-0.0005,0.1770007062,0.47000000000000003,-0.31,0.5630275304
2020-05-19 17:00:00,0.8065,0.5720000000000001,0.988749842,0.1665,-0.018000000000000002,0.1674701466,0.64,0.59,0.8704596487,0.7265,-0.308,0.7890920415,0.1665,-0.018000000000000002,0.1674701466,0.56,-0.29,0.630634601
2020-05-19 17:30:00,0.925,0.5690000000000001,1.0859953959,0.155,-0.001,0.1550032258,0.77,0.5700000000000001,0.958018789,0.845,-0.301,0.897009476,0.155,-0.001,0.1550032258,0.6900000000000001,-0.30000000000000004,0.7523961722
2020-05-19 18:00:00,1.0235,0.5705,1.1717604277,0.1535,0.0005,0.1535008143,0.87,0.5700000000000001,1.0400961494,0.9335,-0.2995,0.9803685531,0.1535,0.0005,0.1535008143,0.78,-0.30000000000000004,0.8357032966
2020-05-19 18:30:00,1.0585,0.5750000000000001,1.2045942263,0.1585,-0.015,0.15920819700000002,0.9,0.59,1.0761505471,0.9685,-0.305,1.0153901959,0.1585,-0.015,0.15920819700000002,0.81,-0.29,0.8603487665
2020-05-19 19:00:00,1.0535,0.331,1.1042749884,0.1535,-0.009000000000000001,0.15376361730000002,0.9,0.34,0.9620810777000001,1.0035,-0.049,1.0046956007,0.1535,-0.009000000000000001,0.15376361730000002,0.85,-0.04,0.850940656
2020-05-19 19:30:00,1.0355,0.1585,1.0475602608,0.14550000000000002,-0.0115,0.1459537598,0.89,0.17,0.9060905032000001,1.0055,0.1085,1.0113369864,0.14550000000000002,-0.0115,0.1459537598,0.86,0.12,0.8683317338000001
2020-05-19 20:00:00,0.996,0.1515,1.0074563266,0.146,-0.0085,0.1462472222,0.85,0.16,0.8649277426,0.966,0.1015,0.9713177904,0.146,-0.0085,0.1462472222,0.8200000000000001,0.11,0.8273451517
2020-05-19 20:30:00,0.986,0.14650000000000002,0.9968240818,0.146,-0.0135,0.1466228154,0.84,0.16,0.8551023331000001,0.9560000000000001,0.0965,0.9608580801000001,0.146,-0.0135,0.1466228154,0.81,0.11,0.8174350127000001
2020-05-19 21:00:00,0.9855,0.1335,0.9945011312,0.14550000000000002,-0.006500000000000001,0.1456451166,0.84,0.14,0.8515867542000001,0.9555,0.0835,0.9591415433,0.14550000000000002,-0.006500000000000001,0.1456451166,0.81,0.09,0.8149846624
2020-05-19 21:30:00,0.985,0.1325,0.9938718479,0.145,-0.007500000000000001,0.14519383600000002,0.84,0.14,0.8515867542000001,0.9550000000000001,0.0825,0.958556858,0.145,-0.007500000000000001,0.14519383600000002,0.81,0.09,0.8149846624
2020-05-19 22:00:00,0.9560000000000001,0.1345,0.9654150662000001,0.146,-0.0155,0.1468204686,0.81,0.15,0.8237718131,0.916,0.0845,0.9198892596,0.146,-0.0155,0.1468204686,0.77,0.1,0.7764663547
2020-05-19 22:30:00,0.8955000000000001,0.124,0.9040443850000001,0.14550000000000002,-0.006,0.1456236588,0.75,0.13,0.7611832894,0.8655,0.084,0.8695667024,0.14550000000000002,-0.006,0.1456236588,0.72,0.09,0.7256031973
2020-05-19 23:00:00,0.8425,0.1255,0.8517960437000001,0.14250000000000002,-0.0045000000000000005,0.1425710349,0.7000000000000001,0.13,0.7119691005000001,0.8125,0.0755,0.8160003064,0.14250000000000002,-0.0045000000000000005,0.1425710349,0.67,0.08,0.6747592163
2020-05-19 23:30:00,0.7865000000000001,0.5335,0.9503707171,0.14650000000000002,-0.006500000000000001,0.1466441271,0.64,0.54,0.8373768566,0.7065,-0.35650000000000004,0.7913497962,0.14650000000000002,-0.006500000000000001,0.1466441271,0.56,-0.35000000000000003,0.6603786792
2020-05-20 00:00:00,0.7465,0.5255000000000001,0.9129142895000001,0.14650000000000002,-0.0145,0.14721582800000002,0.6000000000000001,0.54,0.8072174428000001,0.6565000000000001,-0.3645,0.7509011253,0.14650000000000002,-0.0145,0.14721582800000002,0.51,-0.35000000000000003,0.6185466838
2020-05-20 00:30:00,0.727,0.537,0.9038240979000001,0.147,-0.003,0.14703060910000001,0.58,0.54,0.7924645102000001,0.637,-0.353,0.7282705541000001,0.147,-0.003,0.14703060910000001,0.49,-0.35000000000000003,0.6021627687000001
2020-05-20 01:00:00,0.727,0.539,0.9050138120000001,0.137,-0.001,0.1370036496,0.59,0.54,0.7998124780000001,0.647,-0.35100000000000003,0.7360774416,0.137,-0.001,0.1370036496,0.51,-0.35000000000000003,0.6185466838
2020-05-20 01:30:00,0.775,0.515,0.9305106125,0.125,-0.015,0.1258967831,0.65,0.53,0.8386894539,0.685,-0.365,0.7761765263,0.125,-0.015,0.1258967831,0.56,-0.35000000000000003,0.6603786792
2020-05-20 02:00:00,0.843,0.1245,0.8521439139,0.123,-0.0055000000000000005,0.1231229061,0.72,0.13,0.731641989,0.803,0.0245,0.8033736677000001,0.123,-0.0055000000000000005,0.1231229061,0.68,0.03,0.6806614430000001
2020-05-20 02:30:00,0.836,0.10550000000000001,0.8426305537000001,0.126,-0.0045000000000000005,0.1260803315,0.71,0.11,0.7184705979,0.806,0.0555,0.8079085654,0.126,-0.0045000000000000005,0.1260803315,0.68,0.06,0.6826419266
2020-05-20 03:00:00,0.8005,0.0945,0.8060586207,0.12050000000000001,-0.0155,0.12149279810000001,0.68,0.11,0.688839604,0.7705000000000001,0.044500000000000005,0.7717839724000001,0.12050000000000001,-0.0155,0.12149279810000001,0.65,0.06,0.6527633568
2020-05-20 03:30:00,0.779,0.108,0.7864508885,0.11900000000000001,-0.002,0.1190168055,0.66,0.11,0.6691038783000001,0.749,0.058,0.7512423045000001,0.11900000000000001,-0.002,0.1190168055,0.63,0.06,0.6328506933
2020-05-20 04:00:00,0.7695000000000001,0.10450000000000001,0.7765632621,0.11950000000000001,-0.0055000000000000005,0.1196265021,0.65,0.11,0.6592419890000001,0.7395,0.0545,0.741505563,0.11950000000000001,-0.0055000000000000005,0.1196265021,0.62,0.06,0.6228964601
2020-05-20 04:30:00,0.7265,0.10200000000000001,0.7336254153,0.1365,-0.008,0.1367342313,0.59,0.11,0.6001666435,0.6865,0.052000000000000005,0.6884665932,0.1365,-0.008,0.1367342313,0.55,0.06,0.5532630477
2020-05-20 05:00:00,0.7000000000000001,0.107,0.7081306377000001,0.14,-0.003,0.14003213920000002,0.56,0.11,0.5707013229,0.67,0.057,0.6724202555000001,0.14,-0.003,0.14003213920000002,0.53,0.06,0.5333854141000001
2020-05-20 05:30:00,0.7305,0.10350000000000001,0.7377957034,0.1405,-0.006500000000000001,0.1406502755,0.59,0.11,0.6001666435,0.7005,0.053500000000000006,0.7025400344,0.1405,-0.006500000000000001,0.1406502755,0.56,0.06,0.5632051136
2020-05-20 06:00:00,0.727,0.1,0.7338453516,0.137,-0.01,0.13736447870000001,0.59,0.11,0.6001666435,0.6970000000000001,0.06,0.6995777298,0.137,-0.01,0.13736447870000001,0.56,0.07,0.5643580424
2020-05-20 06:30:00,0.761,0.106,0.7683469269000001,0.14100000000000001,-0.004,0.1410567262,0.62,0.11,0.6296824597,0.731,0.066,0.7339734328,0.14100000000000001,-0.004,0.1410567262,0.59,0.07,0.5941380311000001
2020-05-20 07:00:00,0.8095,0.134,0.8205158438,0.1695,-0.006,0.1696061614,0.64,0.14,0.6551335742000001,0.7795000000000001,0.084,0.7840129144,0.1695,-0.006,0.1696061614,0.61,0.09,0.6166036004000001
2020-05-20 07:30:00,0.869,0.1305,0.8787441323,0.169,-0.0195,0.1701212803,0.7000000000000001,0.15,0.7158910532,0.839,0.09050000000000001,0.8438668438,0.169,-0.0195,0.1701212803,0.67,0.11,0.6789698079
2020-05-20 08:00:00,0.8625,0.147,0.8749372835,0.1625,-0.003,0.1625276899,0.7000000000000001,0.15,0.7158910532,0.8325,0.107,0.8393481101,0.1625,-0.003,0.1625276899,0.67,0.11,0.6789698079
2020-05-20 08:30:00,0.857,0.14350000000000002,0.8689310962000001,0.137,-0.006500000000000001,0.1371541104,0.72,0.15,0.7354590403,0.8170000000000001,0.10350000000000001,0.8235297505,0.137,-0.006500000000000001,0.1371541104,0.68,0.11,0.688839604
2020-05-20 09:00:00,0.788,0.145,0.8012296799,0.148,-0.015,0.14875819310000002,0.64,0.16,0.6596969001,0.758,0.105,0.7652378715,0.148,-0.015,0.14875819310000002,0.61,0.12,0.6216912417
2020-05-20 09:30:00,0.7635000000000001,0.1555,0.7791742424,0.1535,-0.0045000000000000005,0.1535659467,0.61,0.16,0.630634601,0.7335,0.1155,0.7425378778,0.1535,-0.0045000000000000005,0.1535659467,0.58,0.12,0.5922837158
2020-05-20 10:00:00,0.726,0.155,0.7423617716,0.186,-0.015,0.1866038585,0.54,0.17,0.5661271942,0.6960000000000001,0.115,0.7054367442,0.186,-0.015,0.1866038585,0.51,0.13,0.5263078947000001
2020-05-20 10:30:00,0.672,0.1655,0.6920796558,0.202,-0.0245,0.203480343,0.47000000000000003,0.19,0.5069516742,0.642,0.1255,0.6541515497,0.202,-0.0245,0.203480343,0.44,0.15,0.464865572
2020-05-20 11:00:00,0.617,0.155,0.6361713606,0.217,-0.015,0.2175178154,0.4,0.17,0.4346262762,0.587,0.115,0.5981588418,0.217,-0.015,0.2175178154,0.37,0.13,0.392173431
2020-05-20 11:30:00,0.607,0.157,0.6269752786,0.217,-0.013000000000000001,0.21738905220000002,0.39,0.17,0.4254409477,0.577,0.117,0.5887427282000001,0.217,-0.013000000000000001,0.21738905220000002,0.36,0.13,0.38275318420000004
2020-05-20 12:00:00,0.6095,0.17,0.6327639765,0.23950000000000002,-0.03,0.2413716015,0.37,0.2,0.4205948169,0.5795,0.13,0.5939025593,0.23950000000000002,-0.03,0.2413716015,0.34,0.16,0.3757658846
2020-05-20 12:30:00,0.6115,0.1705,0.634824779,0.2515,-0.029500000000000002,0.25322420900000003,0.36,0.2,0.4118252056,0.5815,0.1305,0.5959635056,0.2515,-0.029500000000000002,0.25322420900000003,0.33,0.16,0.3667424164
