Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-20 13:00:00,0.5915,0.168,0.6148953163,0.24150000000000002,-0.022,0.24250000000000002,0.35000000000000003,0.19,0.39824615500000005,0.5615,0.128,0.5759047230000001,0.24150000000000002,-0.022,0.24250000000000002,0.32,0.15,0.3534119409
2020-05-20 13:30:00,0.552,0.178,0.5799896551,0.212,-0.012,0.212339351,0.34,0.19,0.3894868419,0.522,0.138,0.5399333292,0.212,-0.012,0.212339351,0.31,0.15,0.3443835072
2020-05-20 14:00:00,0.5145000000000001,0.17550000000000002,0.5436087748,0.2245,-0.0145,0.2249677755,0.29,0.19,0.3466987165,0.49450000000000005,0.1355,0.5127284857000001,0.2245,-0.0145,0.2249677755,0.27,0.15,0.3088689042
2020-05-20 14:30:00,0.531,0.1645,0.555896798,0.221,-0.025500000000000002,0.2224662896,0.31,0.19,0.3635931793,0.501,0.1245,0.5162375906000001,0.221,-0.025500000000000002,0.2224662896,0.28,0.15,0.3176476035
2020-05-20 15:00:00,0.5255000000000001,0.1695,0.55215985,0.1955,-0.0205,0.19657186980000002,0.33,0.19,0.3807886553,0.4955,0.1295,0.5121430464,0.1955,-0.0205,0.19657186980000002,0.30000000000000004,0.15,0.3354101966
2020-05-20 15:30:00,0.5475,0.1655,0.5719672193,0.20750000000000002,-0.0245,0.2089413793,0.34,0.19,0.3894868419,0.5175000000000001,0.1255,0.5325002347000001,0.20750000000000002,-0.0245,0.2089413793,0.31,0.15,0.3443835072
2020-05-20 16:00:00,0.5935,0.5045000000000001,0.7789496133,0.2235,-0.025500000000000002,0.22494999440000002,0.37,0.53,0.6463745044,0.5235000000000001,-0.1855,0.5553940043,0.2235,-0.025500000000000002,0.22494999440000002,0.30000000000000004,-0.16,0.34
2020-05-20 16:30:00,0.6535000000000001,0.598,0.8858138913,0.2235,-0.022,0.22458016390000002,0.43,0.62,0.7545197148,0.5735,-0.292,0.6435574955000001,0.2235,-0.022,0.22458016390000002,0.35000000000000003,-0.27,0.4420407221
2020-05-20 17:00:00,0.7265,0.587,0.9340081638000001,0.2265,-0.023,0.2276647755,0.5,0.61,0.7887331615000001,0.6465000000000001,-0.293,0.7097966258,0.2265,-0.023,0.2276647755,0.42,-0.27,0.4992995093
2020-05-20 17:30:00,0.837,0.43,0.9409936238000001,0.227,-0.03,0.2289737976,0.61,0.46,0.7640026178,0.767,-0.14,0.7796723671,0.227,-0.03,0.2289737976,0.54,-0.11,0.5510898293000001
2020-05-20 18:00:00,0.9365,0.562,1.0921887428,0.20650000000000002,-0.028,0.2083896591,0.73,0.59,0.9386160024,0.8565,-0.258,0.8945145331000001,0.20650000000000002,-0.028,0.2083896591,0.65,-0.23,0.6894925670000001
2020-05-20 18:30:00,0.976,0.589,1.1399548237000001,0.226,-0.031,0.2281161985,0.75,0.62,0.9730878686000001,0.896,-0.301,0.9452073847,0.226,-0.031,0.2281161985,0.67,-0.27,0.7223572523
2020-05-20 19:00:00,1.0305,0.594,1.1894394688,0.2205,-0.026000000000000002,0.2220275884,0.81,0.62,1.0200490184,0.9405,-0.296,0.9859798426,0.2205,-0.026000000000000002,0.2220275884,0.72,-0.27,0.7689603371
2020-05-20 19:30:00,1.013,0.6015,1.1781219164,0.193,-0.018500000000000003,0.1938846306,0.8200000000000001,0.62,1.0280077821,0.923,-0.2985,0.9700676523,0.193,-0.018500000000000003,0.1938846306,0.73,-0.28,0.7818567644000001
2020-05-20 20:00:00,1.0005,0.5875,1.1602398459,0.1705,-0.0125,0.1709575971,0.8300000000000001,0.6000000000000001,1.0241581909,0.9205000000000001,-0.3025,0.9689305961,0.1705,-0.0125,0.1709575971,0.75,-0.29,0.8041144197000001
2020-05-20 20:30:00,0.9685,0.5915,1.1348411783,0.14850000000000002,-0.0085,0.14874306710000001,0.8200000000000001,0.6000000000000001,1.0160708637,0.8885000000000001,-0.3085,0.9405341567000001,0.14850000000000002,-0.0085,0.14874306710000001,0.74,-0.30000000000000004,0.7984985911
2020-05-20 21:00:00,0.9585,0.5815,1.1210996833,0.1585,-0.0085,0.1587277543,0.8,0.59,0.9940321926000001,0.8685,-0.3185,0.9250591873,0.1585,-0.0085,0.1587277543,0.71,-0.31,0.7747257579
2020-05-20 21:30:00,0.973,0.5715,1.1284242332,0.153,-0.0085,0.1532359292,0.8200000000000001,0.58,1.0043903624,0.883,-0.3185,0.9386859166,0.153,-0.0085,0.1532359292,0.73,-0.31,0.7930952024
2020-05-20 22:00:00,0.9460000000000001,0.5715,1.1052276915,0.156,-0.0085,0.1562313989,0.79,0.58,0.9800510191,0.866,-0.3285,0.9262117738000001,0.156,-0.0085,0.1562313989,0.71,-0.32,0.7787810989
2020-05-20 22:30:00,0.911,0.459,1.0200990148,0.161,-0.011,0.1613753389,0.75,0.47000000000000003,0.8850988645000001,0.8310000000000001,-0.241,0.8652410069,0.161,-0.011,0.1613753389,0.67,-0.23,0.7083784299
2020-05-20 23:00:00,0.834,0.21050000000000002,0.8601547826,0.164,-0.0095,0.16427492200000002,0.67,0.22,0.7051950085,0.794,-0.0195,0.794239416,0.164,-0.0095,0.16427492200000002,0.63,-0.01,0.6300793601
2020-05-20 23:30:00,0.776,0.534,0.9419830147,0.166,-0.006,0.16610839830000002,0.61,0.54,0.8146778504000001,0.6960000000000001,-0.34600000000000003,0.7772592875000001,0.166,-0.006,0.16610839830000002,0.53,-0.34,0.6296824597
2020-05-21 00:00:00,0.7165,0.535,0.8942020186,0.1665,-0.005,0.16657505820000001,0.55,0.54,0.7707788269,0.6365000000000001,-0.34500000000000003,0.723987051,0.1665,-0.005,0.16657505820000001,0.47000000000000003,-0.34,0.5800862005
2020-05-21 00:30:00,0.706,0.5535,0.8971054843,0.166,-0.006500000000000001,0.1661272103,0.54,0.56,0.7779460136,0.616,-0.34650000000000003,0.7067660504000001,0.166,-0.006500000000000001,0.1661272103,0.45,-0.34,0.5640035461
2020-05-21 01:00:00,0.6755,0.5345,0.8613887044,0.1855,-0.0055000000000000005,0.18558151850000001,0.49,0.54,0.729177619,0.5955,-0.34550000000000003,0.6884696798000001,0.1855,-0.0055000000000000005,0.18558151850000001,0.41000000000000003,-0.34,0.5326349594
2020-05-21 01:30:00,0.735,0.5345,0.9087987951000001,0.195,-0.0055000000000000005,0.19507754870000002,0.54,0.54,0.7636753237,0.655,-0.34550000000000003,0.7405371361,0.195,-0.0055000000000000005,0.19507754870000002,0.46,-0.34,0.5720139858000001
2020-05-21 02:00:00,0.8015,0.5315,0.9617143547,0.2015,-0.0085,0.2016792007,0.6000000000000001,0.54,0.8072174428000001,0.7215,-0.34850000000000003,0.8012580733,0.2015,-0.0085,0.2016792007,0.52,-0.34,0.6212889827
2020-05-21 02:30:00,0.7945,0.533,0.9567231836000001,0.1845,-0.007,0.1846327436,0.61,0.54,0.8146778504000001,0.7145,-0.34700000000000003,0.7943042553,0.1845,-0.007,0.1846327436,0.53,-0.34,0.6296824597
2020-05-21 03:00:00,0.7725000000000001,0.544,0.9448239254,0.17250000000000001,-0.006,0.1726043163,0.6000000000000001,0.55,0.8139410298,0.6925,-0.34600000000000003,0.7741267661,0.17250000000000001,-0.006,0.1726043163,0.52,-0.34,0.6212889827
2020-05-21 03:30:00,0.746,0.5235000000000001,0.9113551723000001,0.166,-0.006500000000000001,0.1661272103,0.58,0.53,0.7856844150000001,0.666,-0.34650000000000003,0.7507451299,0.166,-0.006500000000000001,0.1661272103,0.5,-0.34,0.6046486583
2020-05-21 04:00:00,0.7345,0.526,0.9034191995,0.17450000000000002,-0.004,0.1745458393,0.56,0.53,0.7710382610000001,0.6545000000000001,-0.34400000000000003,0.7393958683,0.17450000000000002,-0.004,0.1745458393,0.48,-0.34,0.5882176468
2020-05-21 04:30:00,0.7195,0.523,0.8894994379000001,0.1595,-0.007,0.1596535311,0.56,0.53,0.7710382610000001,0.6395000000000001,-0.34700000000000003,0.7275776591,0.1595,-0.007,0.1596535311,0.48,-0.34,0.5882176468
2020-05-21 05:00:00,0.7105,0.525,0.8834224641,0.1605,-0.005,0.16057786270000002,0.55,0.53,0.7638062582,0.6305000000000001,-0.355,0.7235711783000001,0.1605,-0.005,0.16057786270000002,0.47000000000000003,-0.35000000000000003,0.586003413
2020-05-21 05:30:00,0.6910000000000001,0.5325,0.8723744895000001,0.161,-0.007500000000000001,0.16117459480000002,0.53,0.54,0.7566372975,0.611,-0.35750000000000004,0.7079034186000001,0.161,-0.007500000000000001,0.16117459480000002,0.45,-0.35000000000000003,0.5700877125
2020-05-21 06:00:00,0.7115,0.5195000000000001,0.880972474,0.1615,-0.0105,0.1618409713,0.55,0.53,0.7638062582,0.6315000000000001,-0.35050000000000003,0.722248226,0.1615,-0.0105,0.1618409713,0.47000000000000003,-0.34,0.5800862005
2020-05-21 06:30:00,0.732,0.5225000000000001,0.8993499041,0.162,-0.007500000000000001,0.1621735182,0.5700000000000001,0.53,0.7783315489,0.652,-0.34750000000000003,0.7388235581,0.162,-0.007500000000000001,0.1621735182,0.49,-0.34,0.596405902
2020-05-21 07:00:00,0.7405,0.223,0.7733493712,0.1705,-0.007,0.1706436345,0.5700000000000001,0.23,0.6146543744,0.7005,-0.017,0.7007062509,0.1705,-0.007,0.1706436345,0.53,-0.01,0.5300943312
2020-05-21 07:30:00,0.7735000000000001,0.127,0.7838566514,0.17350000000000002,-0.013000000000000001,0.17398635,0.6000000000000001,0.14,0.6161168720000001,0.7435,0.077,0.7474765883000001,0.17350000000000002,-0.013000000000000001,0.17398635,0.5700000000000001,0.09,0.5770615219
2020-05-21 08:00:00,0.7845000000000001,0.139,0.7967190534,0.1645,-0.021,0.1658350084,0.62,0.16,0.6403124237000001,0.7545000000000001,0.089,0.7597310379000001,0.1645,-0.021,0.1658350084,0.59,0.11,0.6001666435
2020-05-21 08:30:00,0.8445,0.14350000000000002,0.8566052183,0.14450000000000002,-0.0465,0.15179756260000002,0.7000000000000001,0.19,0.7253275122,0.8045,0.0935,0.809915119,0.14450000000000002,-0.0465,0.15179756260000002,0.66,0.14,0.6746851117
2020-05-21 09:00:00,0.8250000000000001,0.1375,0.8363798479000001,0.145,-0.052500000000000005,0.1542117051,0.68,0.19,0.7060453243,0.795,0.08750000000000001,0.7998007564,0.145,-0.052500000000000005,0.1542117051,0.65,0.14,0.6649060084
2020-05-21 09:30:00,0.8255,0.1565,0.8402038443000001,0.14550000000000002,-0.0335,0.1493067313,0.68,0.19,0.7060453243,0.7855000000000001,0.0965,0.7914053955,0.14550000000000002,-0.0335,0.1493067313,0.64,0.13,0.6530696747
2020-05-21 10:00:00,0.7735000000000001,0.1565,0.7891733016,0.14350000000000002,-0.0035,0.1435426766,0.63,0.16,0.65,0.7435,0.10650000000000001,0.7510888762,0.14350000000000002,-0.0035,0.1435426766,0.6000000000000001,0.11,0.61
2020-05-21 10:30:00,0.7855000000000001,0.1505,0.7997877844,0.1255,-0.0095,0.1258590481,0.66,0.16,0.6791170739,0.7555000000000001,0.1005,0.7621551679,0.1255,-0.0095,0.1258590481,0.63,0.11,0.6395310782
2020-05-21 11:00:00,0.7475,0.149,0.7622055169,0.11750000000000001,-0.011,0.11801377040000001,0.63,0.16,0.65,0.7075,0.099,0.7143929241,0.11750000000000001,-0.011,0.11801377040000001,0.59,0.11,0.6001666435
2020-05-21 11:30:00,0.714,0.154,0.7304190578,0.094,-0.016,0.0953519795,0.62,0.17,0.6428841264,0.684,0.10400000000000001,0.6918612578000001,0.094,-0.016,0.0953519795,0.59,0.12,0.6020797289
2020-05-21 12:00:00,0.6980000000000001,0.168,0.7179331445,0.108,-0.012,0.1086646217,0.59,0.18,0.6168468205000001,0.668,0.11800000000000001,0.6783420966,0.108,-0.012,0.1086646217,0.56,0.13,0.5748912941000001
2020-05-21 12:30:00,0.647,0.1715,0.6693438952,0.157,-0.0085,0.1572299272,0.49,0.18,0.5220153254000001,0.617,0.12150000000000001,0.6288491473000001,0.157,-0.0085,0.1572299272,0.46,0.13,0.4780167361
2020-05-21 13:00:00,0.604,0.169,0.6271977360000001,0.194,-0.011,0.1943116054,0.41000000000000003,0.18,0.4477722635,0.5740000000000001,0.11900000000000001,0.5862055953,0.194,-0.011,0.1943116054,0.38,0.13,0.4016217126
2020-05-21 13:30:00,0.5875,0.17750000000000002,0.6137283601,0.1875,-0.0125,0.1879162047,0.4,0.19,0.44283179650000004,0.5575,0.1275,0.5718937838,0.1875,-0.0125,0.1879162047,0.37,0.14,0.3956008089
2020-05-21 14:00:00,0.579,0.182,0.6069308033,0.179,-0.008,0.17917868180000002,0.4,0.19,0.44283179650000004,0.549,0.132,0.5646459067,0.179,-0.008,0.17917868180000002,0.37,0.14,0.3956008089
2020-05-21 14:30:00,0.535,0.182,0.5651097239,0.17500000000000002,-0.008,0.1751827617,0.36,0.19,0.40706264870000003,0.505,0.132,0.5219664740000001,0.17500000000000002,-0.008,0.1751827617,0.33,0.14,0.3584689666
2020-05-21 15:00:00,0.5765,0.19,0.6070026771,0.1365,0.0,0.1365,0.44,0.19,0.4792702787,0.5565,0.13,0.5714825019,0.1365,0.0,0.1365,0.42,0.13,0.4396589587
2020-05-21 15:30:00,0.6005,0.24750000000000003,0.6495048114,0.1405,-0.0025,0.1405222402,0.46,0.25,0.5235456045,0.5705,0.0675,0.5744793295,0.1405,-0.0025,0.1405222402,0.43,0.07,0.4356604182
2020-05-21 16:00:00,0.6485000000000001,0.6035,0.8858693470000001,0.1385,-0.006500000000000001,0.1386524432,0.51,0.61,0.7951100553,0.5685,-0.28650000000000003,0.6366117341,0.1385,-0.006500000000000001,0.1386524432,0.43,-0.28,0.5131276644
2020-05-21 16:30:00,0.724,0.6015,0.9412641765,0.164,-0.0085,0.1642201267,0.56,0.61,0.8280700453000001,0.644,-0.28850000000000003,0.7056686545,0.164,-0.0085,0.1642201267,0.48,-0.28,0.5556977596
2020-05-21 17:00:00,0.81,0.582,0.9974086424,0.16,-0.008,0.1601998752,0.65,0.59,0.8778382539,0.72,-0.28800000000000003,0.7754637322,0.16,-0.008,0.1601998752,0.56,-0.28,0.6260990337
2020-05-21 17:30:00,0.9495,0.2595,0.9843223557,0.1595,-0.0105,0.1598452377,0.79,0.27,0.8348652586,0.9095000000000001,0.059500000000000004,0.9114441837,0.1595,-0.0105,0.1598452377,0.75,0.07,0.7532595834
2020-05-21 18:00:00,1.0165,0.178,1.0319671749,0.1565,-0.012,0.1569593897,0.86,0.19,0.8807383266000001,0.9865,0.128,0.9947694457,0.1565,-0.012,0.1569593897,0.8300000000000001,0.14,0.8417244205000001
2020-05-21 18:30:00,1.0525,0.1885,1.0692466974000001,0.17250000000000001,-0.021500000000000002,0.1738346916,0.88,0.21,0.9047098983,1.0225,0.1385,1.0318374387,0.17250000000000001,-0.021500000000000002,0.1738346916,0.85,0.16,0.8649277426
2020-05-21 19:00:00,1.071,0.184,1.0866908484,0.171,-0.026000000000000002,0.17296531440000001,0.9,0.21,0.924175308,1.041,0.14400000000000002,1.0509124607,0.171,-0.026000000000000002,0.17296531440000001,0.87,0.17,0.8864536085
2020-05-21 19:30:00,1.055,0.18,1.070245299,0.185,-0.02,0.1860779407,0.87,0.2,0.8926925563,1.015,0.13,1.0232912586,0.185,-0.02,0.1860779407,0.8300000000000001,0.15,0.8434453154
2020-05-21 20:00:00,1.0205,0.164,1.0335938516,0.1605,-0.016,0.1612955362,0.86,0.18,0.8786353055,0.9805,0.114,0.9871049843,0.1605,-0.016,0.1612955362,0.8200000000000001,0.13,0.8302409289
2020-05-21 20:30:00,0.974,0.1495,0.985406642,0.194,-0.0205,0.1950801117,0.78,0.17,0.7983107165000001,0.9440000000000001,0.0995,0.9492292926,0.194,-0.0205,0.1950801117,0.75,0.12,0.7595393341000001
2020-05-21 21:00:00,0.9530000000000001,0.14850000000000002,0.9645005184000001,0.203,-0.021500000000000002,0.20413537180000002,0.75,0.17,0.7690253572,0.923,0.0985,0.9282409439,0.203,-0.021500000000000002,0.20413537180000002,0.72,0.12,0.7299315036
2020-05-21 21:30:00,0.928,0.1525,0.9404468353000001,0.188,-0.0175,0.1888127379,0.74,0.17,0.7592759709,0.888,0.10250000000000001,0.8938961069,0.188,-0.0175,0.1888127379,0.7000000000000001,0.12,0.7102112362
2020-05-21 22:00:00,0.901,0.154,0.9140661902,0.211,-0.026000000000000002,0.2125958607,0.6900000000000001,0.18,0.7130918594,0.871,0.10400000000000001,0.8771869812,0.211,-0.026000000000000002,0.2125958607,0.66,0.13,0.6726812024000001
2020-05-21 22:30:00,0.8645,0.14100000000000001,0.8759230845,0.2645,-0.039,0.2673597763,0.6000000000000001,0.18,0.6264183905,0.8345,0.091,0.8394469906,0.2645,-0.039,0.2673597763,0.5700000000000001,0.13,0.5846366393
2020-05-21 23:00:00,0.7935,0.1365,0.805154954,0.2635,-0.0335,0.2656209706,0.53,0.17,0.5565968020000001,0.7635000000000001,0.08650000000000001,0.7683843439,0.2635,-0.0335,0.2656209706,0.5,0.12,0.5141984053
2020-05-21 23:30:00,0.7575000000000001,0.136,0.7696117528,0.2975,-0.044,0.30073618010000003,0.46,0.18,0.49396356140000003,0.7275,0.08600000000000001,0.7325655261,0.2975,-0.044,0.30073618010000003,0.43,0.13,0.4492215489
2020-05-22 00:00:00,0.6960000000000001,0.1305,0.7081286959,0.316,-0.0495,0.31985348210000003,0.38,0.18,0.4204759208,0.666,0.0805,0.6708474119000001,0.316,-0.0495,0.31985348210000003,0.35000000000000003,0.13,0.3733630941
2020-05-22 00:30:00,0.6715,0.14,0.685938955,0.3215,-0.05,0.3253647953,0.35000000000000003,0.19,0.39824615500000005,0.6515000000000001,0.09,0.6576870456,0.3215,-0.05,0.3253647953,0.33,0.14,0.3584689666
2020-05-22 01:00:00,0.6595000000000001,0.14300000000000002,0.6748253478,0.3095,-0.047,0.313048319,0.35000000000000003,0.19,0.39824615500000005,0.6395000000000001,0.093,0.6462269338000001,0.3095,-0.047,0.313048319,0.33,0.14,0.3584689666
2020-05-22 01:30:00,0.7155,0.138,0.7286866611,0.3355,-0.052000000000000005,0.339505891,0.38,0.19,0.4248529157,0.6855,0.088,0.6911253504,0.3355,-0.052000000000000005,0.339505891,0.35000000000000003,0.14,0.3769615365
2020-05-22 02:00:00,0.7815000000000001,0.134,0.7929049439,0.3115,-0.046,0.314878151,0.47000000000000003,0.18,0.5032891813,0.7515000000000001,0.094,0.7573560919,0.3115,-0.046,0.314878151,0.44,0.14,0.4617358552
2020-05-22 02:30:00,0.7565000000000001,0.1295,0.7675040717,0.29650000000000004,-0.0405,0.2992532372,0.46,0.17,0.4904079934,0.7265,0.0795,0.7308368491,0.29650000000000004,-0.0405,0.2992532372,0.43,0.12,0.44643028570000004
2020-05-22 03:00:00,0.727,0.123,0.7373316757,0.257,-0.027,0.2584143959,0.47000000000000003,0.15,0.49335585530000003,0.6970000000000001,0.083,0.7019244974000001,0.257,-0.027,0.2584143959,0.44,0.11,0.4535416188
2020-05-22 03:30:00,0.704,0.12150000000000001,0.7144076217,0.274,-0.0285,0.2754782206,0.43,0.15,0.4554119015,0.674,0.0815,0.6789096037,0.274,-0.0285,0.2754782206,0.4,0.11,0.4148493703
2020-05-22 04:00:00,0.6970000000000001,0.1355,0.7100487659,0.28700000000000003,-0.0345,0.28906616890000003,0.41000000000000003,0.17,0.4438468204,0.677,0.0855,0.6823776447000001,0.28700000000000003,-0.0345,0.28906616890000003,0.39,0.12,0.4080441153
2020-05-22 04:30:00,0.685,0.135,0.6981761955,0.335,-0.055,0.3394849039,0.35000000000000003,0.19,0.39824615500000005,0.655,0.085,0.6604922407,0.335,-0.055,0.3394849039,0.32,0.14,0.3492849839
2020-05-22 05:00:00,0.6635,0.128,0.6757338603,0.3035,-0.042,0.3063923139,0.36,0.17,0.3981205847,0.6335000000000001,0.088,0.6395828719000001,0.3035,-0.042,0.3063923139,0.33,0.13,0.354682957
2020-05-22 05:30:00,0.6695,0.1315,0.6822920929,0.28950000000000004,-0.0385,0.2920487973,0.38,0.17,0.41629316590000004,0.6395000000000001,0.0915,0.6460127708,0.28950000000000004,-0.0385,0.2920487973,0.35000000000000003,0.13,0.3733630941
2020-05-22 06:00:00,0.68,0.1305,0.6924090193,0.27,-0.0395,0.2728740552,0.41000000000000003,0.17,0.4438468204,0.65,0.09050000000000001,0.6562699521,0.27,-0.0395,0.2728740552,0.38,0.13,0.4016217126
2020-05-22 06:30:00,0.72,0.1325,0.7320903291,0.26,-0.0375,0.2626904071,0.46,0.17,0.4904079934,0.6900000000000001,0.0925,0.696172572,0.26,-0.0375,0.2626904071,0.43,0.13,0.4492215489
2020-05-22 07:00:00,0.746,0.14850000000000002,0.7606367398,0.276,-0.0415,0.2791025797,0.47000000000000003,0.19,0.5069516742,0.716,0.0985,0.7227435576,0.276,-0.0415,0.2791025797,0.44,0.14,0.4617358552
2020-05-22 07:30:00,0.7905000000000001,0.153,0.8051703236000001,0.29050000000000004,-0.047,0.2942775051,0.5,0.2,0.5385164807,0.7605000000000001,0.10300000000000001,0.7674433204000001,0.29050000000000004,-0.047,0.2942775051,0.47000000000000003,0.15,0.49335585530000003
2020-05-22 08:00:00,0.774,0.158,0.7899620244000001,0.354,-0.062,0.3593883693,0.42,0.22,0.4741307836,0.744,0.108,0.7517978452,0.354,-0.062,0.3593883693,0.39,0.17,0.4254409477
2020-05-22 08:30:00,0.7875000000000001,0.14750000000000002,0.8011944208,0.3275,-0.07250000000000001,0.33542883,0.46,0.22,0.5099019514,0.7575000000000001,0.0975,0.7637489771,0.3275,-0.07250000000000001,0.33542883,0.43,0.17,0.4623851209
2020-05-22 09:00:00,0.8190000000000001,0.14550000000000002,0.8318240499,0.329,-0.0745,0.3373295866,0.49,0.22,0.5371219601,0.789,0.10550000000000001,0.7960221417000001,0.329,-0.0745,0.3373295866,0.46,0.18,0.49396356140000003
2020-05-22 09:30:00,0.808,0.166,0.8248757482,0.368,-0.074,0.3753664876,0.44,0.24,0.5011985634,0.778,0.116,0.7866002797,0.368,-0.074,0.3753664876,0.41000000000000003,0.19,0.4518849411
2020-05-22 10:00:00,0.807,0.18150000000000002,0.8271585398,0.377,-0.0685,0.3831726112,0.43,0.25,0.4973932046,0.777,0.1315,0.788049015,0.377,-0.0685,0.3831726112,0.4,0.2,0.4472135955
2020-05-22 10:30:00,0.7805000000000001,0.1685,0.7984813711000001,0.41050000000000003,-0.0815,0.4185122459,0.37,0.25,0.4465422712,0.7605000000000001,0.11850000000000001,0.7696768803,0.41050000000000003,-0.0815,0.4185122459,0.35000000000000003,0.2,0.4031128874
2020-05-22 11:00:00,0.744,0.167,0.7625122950000001,0.424,-0.083,0.43204745110000004,0.32,0.25,0.4060788101,0.714,0.117,0.7235226327000001,0.424,-0.083,0.43204745110000004,0.29,0.2,0.3522782991
2020-05-22 11:30:00,0.7315,0.176,0.7523750727,0.42150000000000004,-0.084,0.4297886108,0.31,0.26,0.40459856650000003,0.7015,0.126,0.7127259291,0.42150000000000004,-0.084,0.4297886108,0.28,0.21,0.35000000000000003
2020-05-22 12:00:00,0.7525000000000001,0.17350000000000002,0.7722425137000001,0.4325,-0.08650000000000001,0.4410651879,0.32,0.26,0.41231056260000004,0.7225,0.12350000000000001,0.7329791948000001,0.4325,-0.08650000000000001,0.4410651879,0.29,0.21,0.35805027580000004
2020-05-22 12:30:00,0.7705000000000001,0.158,0.7865330572,0.42050000000000004,-0.082,0.4284206461,0.35000000000000003,0.24,0.4243819035,0.7505000000000001,0.11800000000000001,0.7597198497000001,0.42050000000000004,-0.082,0.4284206461,0.33,0.2,0.3858756276
2020-05-22 13:00:00,0.752,0.153,0.7674066719,0.432,-0.08700000000000001,0.4406733484,0.32,0.24,0.4,0.722,0.113,0.7307892993,0.432,-0.08700000000000001,0.4406733484,0.29,0.2,0.3522782991
2020-05-22 13:30:00,0.7705000000000001,0.1625,0.7874493635,0.4305,-0.08750000000000001,0.4393022877,0.34,0.25,0.4220189569,0.7405,0.12250000000000001,0.7505641212,0.4305,-0.08750000000000001,0.4393022877,0.31,0.21,0.3744329045
2020-05-22 14:00:00,0.7265,0.1625,0.7444518117000001,0.40650000000000003,-0.08750000000000001,0.415810654,0.32,0.25,0.4060788101,0.6965,0.12250000000000001,0.7071905684,0.40650000000000003,-0.08750000000000001,0.415810654,0.29,0.21,0.35805027580000004
2020-05-22 14:30:00,0.7245,0.17750000000000002,0.7459266050000001,0.3845,-0.0825,0.393251192,0.34,0.26,0.4280186912,0.6945,0.0975,0.7013105589,0.3845,-0.0825,0.393251192,0.31,0.18,0.3584689666
2020-05-22 15:00:00,0.77,0.58,0.9640020747,0.4,-0.11,0.4148493703,0.37,0.6900000000000001,0.7829431652000001,0.6900000000000001,-0.32,0.7605918748,0.4,-0.11,0.4148493703,0.29,-0.21,0.35805027580000004
2020-05-22 15:30:00,0.767,0.584,0.9640254146,0.397,-0.106,0.41090753220000004,0.37,0.6900000000000001,0.7829431652000001,0.687,-0.316,0.7561911134,0.397,-0.106,0.41090753220000004,0.29,-0.21,0.35805027580000004
2020-05-22 16:00:00,0.7275,0.588,0.9354144803000001,0.40750000000000003,-0.082,0.4156684376,0.32,0.67,0.7424957912,0.6475000000000001,-0.312,0.7187490870000001,0.40750000000000003,-0.082,0.4156684376,0.24,-0.23,0.33241540280000004
2020-05-22 16:30:00,0.7455,0.579,0.9439339225000001,0.4455,-0.091,0.4546990763,0.30000000000000004,0.67,0.7340980861,0.6655,-0.301,0.7304048535000001,0.4455,-0.091,0.4546990763,0.22,-0.21,0.3041381265
2020-05-22 17:00:00,0.853,0.5760000000000001,1.0292643004,0.433,-0.094,0.44308577050000003,0.42,0.67,0.7907591289,0.773,-0.294,0.8270217651,0.433,-0.094,0.44308577050000003,0.34,-0.2,0.39446165850000003
2020-05-22 17:30:00,0.98,0.4615,1.0832277,0.43,-0.08850000000000001,0.439012813,0.55,0.55,0.7778174593,0.91,-0.17850000000000002,0.9273414959,0.43,-0.08850000000000001,0.439012813,0.48,-0.09,0.4883646179
2020-05-22 18:00:00,1.0035,0.19,1.0213286689,0.4335,-0.09,0.4427440005,0.5700000000000001,0.28,0.6350590524,0.9735,0.1,0.9786226290000001,0.4335,-0.09,0.4427440005,0.54,0.19,0.5724508713
2020-05-22 18:30:00,1.1275,0.5895,1.2723075493,0.41750000000000004,-0.0805,0.4251899575,0.71,0.67,0.9762171889000001,1.0375,-0.29050000000000004,1.0774026638,0.41750000000000004,-0.0805,0.4251899575,0.62,-0.21,0.654599114
2020-05-22 19:00:00,1.1105,0.579,1.2523782375999999,0.4005,-0.081,0.40860892060000004,0.71,0.66,0.9693812460000001,1.0205,-0.311,1.0668370307,0.4005,-0.081,0.40860892060000004,0.62,-0.23,0.6612866247
2020-05-22 19:30:00,1.032,0.3165,1.0794425645,0.382,-0.07350000000000001,0.389006748,0.65,0.39,0.7580237463,0.982,-0.053500000000000006,0.9834562776,0.382,-0.07350000000000001,0.389006748,0.6000000000000001,0.02,0.6003332408000001
2020-05-22 20:00:00,0.9605,0.1385,0.9704341812,0.3805,-0.07150000000000001,0.3871595278,0.58,0.21,0.6168468205000001,0.9305,0.08850000000000001,0.9346991495,0.3805,-0.07150000000000001,0.3871595278,0.55,0.16,0.5728001397
2020-05-22 20:30:00,0.9825,0.187,1.0001376155,0.35250000000000004,-0.063,0.3580855345,0.63,0.25,0.6777905281000001,0.9425,0.047,0.9436711556,0.35250000000000004,-0.063,0.3580855345,0.59,0.11,0.6001666435
2020-05-22 21:00:00,0.96,0.125,0.9681038167,0.31,-0.045,0.3132491022,0.65,0.17,0.6718630813,0.93,0.085,0.9338763301,0.31,-0.045,0.3132491022,0.62,0.13,0.6334824386
2020-05-22 21:30:00,0.9490000000000001,0.127,0.9574601819,0.309,-0.043000000000000003,0.31197756330000004,0.64,0.17,0.6621933252000001,0.909,0.08700000000000001,0.9131538753,0.309,-0.043000000000000003,0.31197756330000004,0.6000000000000001,0.13,0.6139218191
2020-05-22 22:00:00,0.9045000000000001,0.129,0.9136526966,0.28450000000000003,-0.041,0.287439124,0.62,0.17,0.6428841264,0.8645,0.089,0.869069186,0.28450000000000003,-0.041,0.287439124,0.58,0.13,0.5943904441
2020-05-22 22:30:00,0.8805000000000001,0.129,0.8898995730000001,0.3005,-0.041,0.3032841077,0.58,0.17,0.6044005295,0.8405,0.089,0.8451989411,0.3005,-0.041,0.3032841077,0.54,0.13,0.5554277631
2020-05-22 23:00:00,0.8210000000000001,0.1095,0.8282700345,0.291,-0.0405,0.2938047821,0.53,0.15,0.5508175742,0.791,0.0695,0.7940473852000001,0.291,-0.0405,0.2938047821,0.5,0.11,0.5119570294
2020-05-22 23:30:00,0.746,0.10300000000000001,0.7530770213,0.316,-0.047,0.3194761337,0.43,0.15,0.4554119015,0.716,0.063,0.7187663042,0.316,-0.047,0.3194761337,0.4,0.11,0.4148493703
2020-05-23 00:00:00,0.6900000000000001,0.10300000000000001,0.6976453254,0.31,-0.047,0.3135426606,0.38,0.15,0.4085339643,0.66,0.063,0.663,0.31,-0.047,0.3135426606,0.35000000000000003,0.11,0.36687872660000004
2020-05-23 00:30:00,0.6805,0.107,0.6888608350000001,0.3005,-0.043000000000000003,0.3035609494,0.38,0.15,0.4085339643,0.6505000000000001,0.067,0.65394132,0.3005,-0.043000000000000003,0.3035609494,0.35000000000000003,0.11,0.36687872660000004
2020-05-23 01:00:00,0.68,0.1105,0.6889196252,0.30000000000000004,-0.0395,0.302589243,0.38,0.15,0.4085339643,0.65,0.07050000000000001,0.6538120907,0.30000000000000004,-0.0395,0.302589243,0.35000000000000003,0.11,0.36687872660000004
2020-05-23 01:30:00,0.714,0.10550000000000001,0.7217522082000001,0.28400000000000003,-0.0345,0.2860878362,0.43,0.14,0.4522167622,0.684,0.0655,0.6871289908,0.28400000000000003,-0.0345,0.2860878362,0.4,0.1,0.41231056260000004
2020-05-23 02:00:00,0.778,0.106,0.7851878756,0.278,-0.034,0.28007141950000003,0.5,0.14,0.5192301994,0.748,0.066,0.7509061193000001,0.278,-0.034,0.28007141950000003,0.47000000000000003,0.1,0.4805205511
2020-05-23 02:30:00,0.7855000000000001,0.10400000000000001,0.7923548763,0.28550000000000003,-0.036000000000000004,0.2877607513,0.5,0.14,0.5192301994,0.7555000000000001,0.064,0.7582059417,0.28550000000000003,-0.036000000000000004,0.2877607513,0.47000000000000003,0.1,0.4805205511
2020-05-23 03:00:00,0.7715000000000001,0.113,0.7797315243,0.29150000000000004,-0.047,0.2952647117,0.48,0.16,0.5059644256,0.7415,0.063,0.7441715192,0.29150000000000004,-0.047,0.2952647117,0.45,0.11,0.4632493929
2020-05-23 03:30:00,0.7495,0.1115,0.7577483091,0.2995,-0.0485,0.3034015491,0.45,0.16,0.4775981575,0.7195,0.061500000000000006,0.7221236044,0.2995,-0.0485,0.3034015491,0.42,0.11,0.43416586690000003
2020-05-23 04:00:00,0.747,0.11800000000000001,0.7562625206,0.257,-0.032,0.2589845555,0.49,0.15,0.512445119,0.717,0.078,0.7212301990000001,0.257,-0.032,0.2589845555,0.46,0.11,0.47296934360000004
2020-05-23 04:30:00,0.712,0.115,0.721227426,0.262,-0.035,0.2643274484,0.45,0.15,0.47434164900000003,0.682,0.075,0.686111507,0.262,-0.035,0.2643274484,0.42,0.11,0.43416586690000003
2020-05-23 05:00:00,0.672,0.105,0.6801536591,0.262,-0.035,0.2643274484,0.41000000000000003,0.14,0.4332435804,0.642,0.065,0.6452821088,0.262,-0.035,0.2643274484,0.38,0.1,0.39293765410000003
2020-05-23 05:30:00,0.6980000000000001,0.12150000000000001,0.7084957657000001,0.268,-0.0385,0.2707512696,0.43,0.16,0.4588027899,0.668,0.07150000000000001,0.6718156369,0.268,-0.0385,0.2707512696,0.4,0.11,0.4148493703
2020-05-23 06:00:00,0.6995,0.112,0.7084096626,0.2995,-0.058,0.3050643375,0.4,0.17,0.4346262762,0.6695,0.07200000000000001,0.6733604161,0.2995,-0.058,0.3050643375,0.37,0.13,0.392173431
2020-05-23 06:30:00,0.715,0.108,0.7231106416,0.315,-0.062,0.32104361070000004,0.4,0.17,0.4346262762,0.685,0.068,0.688366908,0.315,-0.062,0.32104361070000004,0.37,0.13,0.392173431
2020-05-23 07:00:00,0.7245,0.128,0.7357202254,0.3345,-0.062,0.3401973692,0.39,0.19,0.4338202393,0.6945,0.088,0.7000530337,0.3345,-0.062,0.3401973692,0.36,0.15,0.39
2020-05-23 07:30:00,0.7705000000000001,0.129,0.7812241996,0.35050000000000003,-0.07100000000000001,0.3576188614,0.42,0.2,0.46518813400000003,0.7405,0.089,0.7458292365,0.35050000000000003,-0.07100000000000001,0.3576188614,0.39,0.16,0.4215447782
2020-05-23 08:00:00,0.785,0.1275,0.7952868979000001,0.375,-0.07250000000000001,0.3819440404,0.41000000000000003,0.2,0.4561797891,0.755,0.08750000000000001,0.7600534521000001,0.375,-0.07250000000000001,0.3819440404,0.38,0.16,0.41231056260000004
2020-05-23 08:30:00,0.767,0.1335,0.7785314701,0.397,-0.0765,0.4043034133,0.37,0.21,0.4254409477,0.737,0.0935,0.7429072957,0.397,-0.0765,0.4043034133,0.34,0.17,0.3801315562
2020-05-23 09:00:00,0.743,0.129,0.7541153758,0.423,-0.081,0.4306855001,0.32,0.21,0.38275318420000004,0.713,0.089,0.7185332282,0.423,-0.081,0.4306855001,0.29,0.17,0.33615472630000004
2020-05-23 09:30:00,0.742,0.1385,0.7548153748,0.442,-0.0915,0.45137152100000005,0.30000000000000004,0.23,0.3780211634,0.712,0.08850000000000001,0.7174790938000001,0.442,-0.0915,0.45137152100000005,0.27,0.18,0.3244996148
2020-05-23 10:00:00,0.7575000000000001,0.136,0.7696117528,0.42750000000000005,-0.094,0.43771251980000003,0.33,0.23,0.4022437072,0.7375,0.08600000000000001,0.7424973064,0.42750000000000005,-0.094,0.43771251980000003,0.31,0.18,0.3584689666
2020-05-23 10:30:00,0.7815000000000001,0.14150000000000001,0.794206837,0.4315,-0.08850000000000001,0.4404821222,0.35000000000000003,0.23,0.41880783180000003,0.7515000000000001,0.0915,0.7570498663,0.4315,-0.08850000000000001,0.4404821222,0.32,0.18,0.36715119500000004
2020-05-23 11:00:00,0.7695000000000001,0.14200000000000002,0.7824923322,0.4595,-0.098,0.4698342793,0.31,0.24,0.3920459157,0.7395,0.10200000000000001,0.7465013396,0.4595,-0.098,0.4698342793,0.28,0.2,0.34409301070000003
2020-05-23 11:30:00,0.7095,0.14300000000000002,0.7237674005,0.4595,-0.097,0.4696267135,0.25,0.24,0.34655446900000003,0.6795,0.10300000000000001,0.6872621407,0.4595,-0.097,0.4696267135,0.22,0.2,0.2973213749
2020-05-23 12:00:00,0.7245,0.154,0.7406863371,0.4645,-0.096,0.4743166137,0.26,0.25,0.3606937759,0.6945,0.114,0.7037941816000001,0.4645,-0.096,0.4743166137,0.23,0.21,0.31144823
2020-05-23 12:30:00,0.717,0.16,0.7346352837,0.467,-0.1,0.4775866414,0.25,0.26,0.3606937759,0.687,0.11,0.6957506737,0.467,-0.1,0.4775866414,0.22,0.21,0.3041381265
2020-05-23 13:00:00,0.676,0.1555,0.6936542727,0.456,-0.0945,0.4656890057,0.22,0.25,0.3330165161,0.656,0.1155,0.6660902717,0.456,-0.0945,0.4656890057,0.2,0.21,0.29
2020-05-23 13:30:00,0.7005,0.154,0.7172281715000001,0.4605,-0.096,0.4704000957,0.24,0.25,0.34655446900000003,0.6705,0.114,0.6801222317000001,0.4605,-0.096,0.4704000957,0.21,0.21,0.29698484810000003
2020-05-23 14:00:00,0.6595000000000001,0.1535,0.6771281267,0.4495,-0.0965,0.45974177530000004,0.21,0.25,0.3264965543,0.6295000000000001,0.1135,0.6396502951,0.4495,-0.0965,0.45974177530000004,0.18,0.21,0.2765863337
2020-05-23 14:30:00,0.644,0.1505,0.6613518353000001,0.464,-0.0995,0.4745484696,0.18,0.25,0.30805843600000005,0.624,0.1105,0.633708332,0.464,-0.0995,0.4745484696,0.16,0.21,0.2640075756
2020-05-23 15:00:00,0.62,0.154,0.638839573,0.48,-0.106,0.4915648482,0.14,0.26,0.2952964612,0.59,0.114,0.6009126392,0.48,-0.106,0.4915648482,0.11,0.22,0.2459674775
2020-05-23 15:30:00,0.6315000000000001,0.1515,0.6494185861,0.4615,-0.0985,0.47189458570000004,0.17,0.25,0.3023243292,0.6115,0.1115,0.6215822552,0.4615,-0.0985,0.47189458570000004,0.15,0.21,0.25806975800000004
2020-05-23 16:00:00,0.608,0.153,0.6269553413,0.458,-0.097,0.46815916100000005,0.15,0.25,0.2915475947,0.588,0.113,0.5987595511,0.458,-0.097,0.46815916100000005,0.13,0.21,0.24698178070000001
2020-05-23 16:30:00,0.727,0.149,0.7421118514,0.457,-0.101,0.46802777700000003,0.27,0.25,0.3679673899,0.6970000000000001,0.109,0.7054714736000001,0.457,-0.101,0.46802777700000003,0.24,0.21,0.3189043744
2020-05-23 17:00:00,0.8555,0.14100000000000001,0.8670416657000001,0.4455,-0.099,0.4563674506,0.41000000000000003,0.24,0.4750789408,0.8255,0.101,0.8316557281,0.4455,-0.099,0.4563674506,0.38,0.2,0.4294182111
2020-05-23 17:30:00,0.9855,0.1525,0.9972294119,0.41550000000000004,-0.08750000000000001,0.4246133535,0.5700000000000001,0.24,0.6184658438,0.9555,0.1125,0.9621000468,0.41550000000000004,-0.08750000000000001,0.4246133535,0.54,0.2,0.5758472020000001
2020-05-23 18:00:00,1.02,0.158,1.0321647155,0.44,-0.092,0.4495152945,0.58,0.25,0.631585307,0.98,0.11800000000000001,0.9870785176,0.44,-0.092,0.4495152945,0.54,0.21,0.5793962375
2020-05-23 18:30:00,1.0835,0.16,1.0952498573,0.3935,-0.08,0.4015498101,0.6900000000000001,0.24,0.7305477397,1.0535,0.11,1.0592271947,0.3935,-0.08,0.4015498101,0.66,0.19,0.6868041933
2020-05-23 19:00:00,1.0885,0.14350000000000002,1.0979182574,0.3685,-0.0765,0.3763568785,0.72,0.22,0.7528612090000001,1.0485,0.10350000000000001,1.0535959852,0.3685,-0.0765,0.3763568785,0.68,0.18,0.7034202158
2020-05-23 19:30:00,1.074,0.139,1.0829575246,0.34400000000000003,-0.07100000000000001,0.3512506228,0.73,0.21,0.7596051606,1.034,0.089,1.0378232027,0.34400000000000003,-0.07100000000000001,0.3512506228,0.6900000000000001,0.16,0.7083078427
2020-05-23 20:00:00,1.037,0.139,1.0462743426,0.367,-0.07100000000000001,0.3738047619,0.67,0.21,0.7021395873,0.997,0.089,1.0009645348,0.367,-0.07100000000000001,0.3738047619,0.63,0.16,0.65
2020-05-23 20:30:00,1.011,0.14450000000000002,1.0212743265,0.35100000000000003,-0.0655,0.3570591688,0.66,0.21,0.6926037828,0.971,0.0945,0.9755876434,0.35100000000000003,-0.0655,0.3570591688,0.62,0.16,0.6403124237000001
2020-05-23 21:00:00,0.987,0.1275,0.9952011103,0.307,-0.052500000000000005,0.3114566583,0.68,0.18,0.7034202158,0.9570000000000001,0.0775,0.9601329335000001,0.307,-0.052500000000000005,0.3114566583,0.65,0.13,0.6628725368
2020-05-23 21:30:00,0.9445,0.132,0.9536793224000001,0.3145,-0.048,0.3181418709,0.63,0.18,0.65520989,0.9145000000000001,0.082,0.9181689659000001,0.3145,-0.048,0.3181418709,0.6000000000000001,0.13,0.6139218191
2020-05-23 22:00:00,0.9405,0.134,0.9499980263000001,0.3105,-0.046,0.31388891350000003,0.63,0.18,0.65520989,0.9105000000000001,0.084,0.914366584,0.3105,-0.046,0.31388891350000003,0.6000000000000001,0.13,0.6139218191
2020-05-23 22:30:00,0.879,0.1135,0.8862974952,0.309,-0.0465,0.3124791993,0.5700000000000001,0.16,0.5920304046,0.849,0.07350000000000001,0.8521755981,0.309,-0.0465,0.3124791993,0.54,0.12,0.5531726674
2020-05-23 23:00:00,0.8375,0.1015,0.8436281764,0.3175,-0.0485,0.3211829697,0.52,0.15,0.5412023651,0.7975,0.061500000000000006,0.7998678016,0.3175,-0.0485,0.3211829697,0.48,0.11,0.49244289010000003
2020-05-23 23:30:00,0.77,0.0975,0.7761483428,0.30000000000000004,-0.0425,0.302995462,0.47000000000000003,0.14,0.4904079934,0.74,0.0575,0.7422305909,0.30000000000000004,-0.0425,0.302995462,0.44,0.1,0.4512205669
2020-05-24 00:00:00,0.71,0.1005,0.717077576,0.30000000000000004,-0.0395,0.302589243,0.41000000000000003,0.14,0.4332435804,0.68,0.060500000000000005,0.6826860552,0.30000000000000004,-0.0395,0.302589243,0.38,0.1,0.39293765410000003
2020-05-24 00:30:00,0.6890000000000001,0.301,0.7518789796,0.309,-0.039,0.31145144080000003,0.38,0.34,0.5099019514,0.639,-0.129,0.6518910952,0.309,-0.039,0.31145144080000003,0.33,-0.09,0.34205262750000004
2020-05-24 01:00:00,0.707,0.5305,0.8839000226,0.297,-0.0395,0.2996151698,0.41000000000000003,0.5700000000000001,0.7021395873,0.627,-0.35950000000000004,0.7227511674,0.297,-0.0395,0.2996151698,0.33,-0.32,0.45967379740000003
2020-05-24 01:30:00,0.7555000000000001,0.527,0.9211456182000001,0.3055,-0.053,0.3100633,0.45,0.58,0.7340980861,0.6755,-0.353,0.7621740287000001,0.3055,-0.053,0.3100633,0.37,-0.30000000000000004,0.47634021460000003
2020-05-24 02:00:00,0.842,0.5365,0.9983968399,0.312,-0.043500000000000004,0.31501785660000003,0.53,0.58,0.7856844150000001,0.762,-0.3435,0.8358446327,0.312,-0.043500000000000004,0.31501785660000003,0.45,-0.30000000000000004,0.5408326913
2020-05-24 02:30:00,0.8305,0.535,0.9879044741,0.3205,-0.045,0.3236437084,0.51,0.58,0.7723341246000001,0.7505000000000001,-0.34500000000000003,0.825999546,0.3205,-0.045,0.3236437084,0.43,-0.30000000000000004,0.5243090692
2020-05-24 03:00:00,0.7965,0.5385,0.9614543671,0.3165,-0.0415,0.3192091791,0.48,0.58,0.7528612090000001,0.7065,-0.3415,0.7847066331,0.3165,-0.0415,0.3192091791,0.39,-0.30000000000000004,0.49203658400000005
2020-05-24 03:30:00,0.7795000000000001,0.5415,0.9491272307,0.2995,-0.0385,0.3019644019,0.48,0.58,0.7528612090000001,0.6895,-0.35850000000000004,0.7771309413,0.2995,-0.0385,0.3019644019,0.39,-0.32,0.5044799302
2020-05-24 04:00:00,0.747,0.538,0.9205721047000001,0.307,-0.042,0.3098596456,0.44,0.58,0.7280109889,0.667,-0.362,0.758902497,0.307,-0.042,0.3098596456,0.36,-0.32,0.48166378320000003
2020-05-24 04:30:00,0.7275,0.53,0.9000868014000001,0.2775,-0.03,0.279116911,0.45,0.56,0.7184010022,0.6475000000000001,-0.36,0.7408483313,0.2775,-0.03,0.279116911,0.37,-0.33,0.4957822102
2020-05-24 05:00:00,0.708,0.522,0.8796294674,0.268,-0.028,0.2694587167,0.44,0.55,0.7043436661,0.628,-0.358,0.7228748163000001,0.268,-0.028,0.2694587167,0.36,-0.33,0.4883646179
2020-05-24 05:30:00,0.7030000000000001,0.535,0.8834217566,0.293,-0.035,0.2950830392,0.41000000000000003,0.5700000000000001,0.7021395873,0.623,-0.34500000000000003,0.7121474566,0.293,-0.035,0.2950830392,0.33,-0.31,0.45276925690000003
2020-05-24 06:00:00,0.711,0.5285000000000001,0.8859081499,0.271,-0.0415,0.2741591691,0.44,0.5700000000000001,0.7200694411,0.631,-0.35150000000000003,0.7222972034,0.271,-0.0415,0.2741591691,0.36,-0.31,0.4750789408
2020-05-24 06:30:00,0.7245,0.53,0.8976637734,0.2745,-0.04,0.2773990807,0.45,0.5700000000000001,0.7262231062000001,0.6445000000000001,-0.35000000000000003,0.7334031974,0.2745,-0.04,0.2773990807,0.37,-0.31,0.4827007354
2020-05-24 07:00:00,0.7665000000000001,0.539,0.9370396203,0.24650000000000002,-0.031,0.24844164300000002,0.52,0.5700000000000001,0.7715568676,0.6865,-0.331,0.7621307303,0.24650000000000002,-0.031,0.24844164300000002,0.44,-0.30000000000000004,0.5325410782000001
2020-05-24 07:30:00,0.784,0.313,0.8441711912000001,0.244,-0.027,0.24548930730000001,0.54,0.34,0.6381222453000001,0.724,-0.107,0.7318640584,0.244,-0.027,0.24548930730000001,0.48,-0.08,0.4866210024
2020-05-24 08:00:00,0.792,0.136,0.8035919362,0.252,-0.034,0.25428330660000004,0.54,0.17,0.5661271942,0.752,0.096,0.7581028954,0.252,-0.034,0.25428330660000004,0.5,0.13,0.5166236541
2020-05-24 08:30:00,0.774,0.1325,0.7852593521,0.264,-0.0375,0.2666500516,0.51,0.17,0.5375872022,0.744,0.0925,0.7497281174,0.264,-0.0375,0.2666500516,0.48,0.13,0.4972926704
2020-05-24 09:00:00,0.784,0.131,0.7948691716,0.28400000000000003,-0.049,0.2881961138,0.5,0.18,0.5314132102,0.754,0.091,0.7594715268000001,0.28400000000000003,-0.049,0.2881961138,0.47000000000000003,0.14,0.4904079934
2020-05-24 09:30:00,0.804,0.131,0.814602357,0.304,-0.049,0.3079236918,0.5,0.18,0.5314132102,0.774,0.091,0.7793311235,0.304,-0.049,0.3079236918,0.47000000000000003,0.14,0.4904079934
2020-05-24 10:00:00,0.8130000000000001,0.146,0.8260054479000001,0.333,-0.054,0.3373499667,0.48,0.2,0.52,0.783,0.106,0.7901423922,0.333,-0.054,0.3373499667,0.45,0.16,0.4775981575
2020-05-24 10:30:00,0.8045,0.14450000000000002,0.8173741493000001,0.3045,-0.0455,0.30788065870000003,0.5,0.19,0.5348831648,0.7745000000000001,0.1145,0.7829179395,0.3045,-0.0455,0.30788065870000003,0.47000000000000003,0.16,0.4964876635
2020-05-24 11:00:00,0.7855000000000001,0.152,0.8000714031,0.3255,-0.058,0.3306270558,0.46,0.21,0.5056678752,0.7555000000000001,0.112,0.7637566694,0.3255,-0.058,0.3306270558,0.43,0.17,0.4623851209
2020-05-24 11:30:00,0.8025,0.14850000000000002,0.8161240714,0.29250000000000004,-0.0415,0.29542934860000003,0.51,0.19,0.544242593,0.7725000000000001,0.1085,0.7800823674,0.29250000000000004,-0.0415,0.29542934860000003,0.48,0.15,0.5028916384000001
2020-05-24 12:00:00,0.759,0.158,0.7752709204,0.299,-0.042,0.30193542360000003,0.46,0.2,0.5015974482000001,0.729,0.11800000000000001,0.7384883208,0.299,-0.042,0.30193542360000003,0.43,0.16,0.4588027899
2020-05-24 12:30:00,0.753,0.1615,0.7701241783,0.323,-0.0485,0.3266209577,0.43,0.21,0.47853944460000003,0.723,0.12150000000000001,0.7331379475,0.323,-0.0485,0.3266209577,0.4,0.17,0.4346262762
2020-05-24 13:00:00,0.7115,0.153,0.7277645567000001,0.29150000000000004,-0.037,0.29383881640000004,0.42,0.19,0.46097722290000004,0.6815,0.113,0.6908047843,0.29150000000000004,-0.037,0.29383881640000004,0.39,0.15,0.4178516483
2020-05-24 13:30:00,0.6425000000000001,0.151,0.6600054924000001,0.2525,-0.029,0.2541598906,0.39,0.18,0.4295346319,0.6125,0.111,0.6224767064,0.2525,-0.029,0.2541598906,0.36,0.14,0.3862641583
2020-05-24 14:00:00,0.625,0.163,0.6459055659,0.28500000000000003,-0.037,0.2873917187,0.34,0.2,0.39446165850000003,0.595,0.113,0.6056352037,0.28500000000000003,-0.037,0.2873917187,0.31,0.15,0.3443835072
2020-05-24 14:30:00,0.6345000000000001,0.1605,0.654484912,0.29450000000000004,-0.0395,0.29713717370000003,0.34,0.2,0.39446165850000003,0.6045,0.12050000000000001,0.6163931375,0.29450000000000004,-0.0395,0.29713717370000003,0.31,0.16,0.3488552709
2020-05-24 15:00:00,0.5945,0.152,0.6136238669,0.28450000000000003,-0.038,0.2870265667,0.31,0.19,0.3635931793,0.5645,0.112,0.5755034752,0.28450000000000003,-0.038,0.2870265667,0.28,0.15,0.3176476035
2020-05-24 15:30:00,0.5875,0.1585,0.6085051356,0.2775,-0.0315,0.27928211540000003,0.31,0.19,0.3635931793,0.5575,0.11850000000000001,0.5699548228,0.2775,-0.0315,0.27928211540000003,0.28,0.15,0.3176476035
2020-05-24 16:00:00,0.6135,0.159,0.6337690826,0.2535,-0.031,0.25538842970000003,0.36,0.19,0.40706264870000003,0.5935,0.11900000000000001,0.6053125226,0.2535,-0.031,0.25538842970000003,0.34,0.15,0.37161808350000003
2020-05-24 16:30:00,0.685,0.1585,0.7030983217,0.255,-0.0315,0.2569382221,0.43,0.19,0.4701063709,0.655,0.11850000000000001,0.6656329694,0.255,-0.0315,0.2569382221,0.4,0.15,0.42720018730000003
2020-05-24 17:00:00,0.766,0.159,0.7823279364,0.246,-0.031,0.2479455585,0.52,0.19,0.5536244214,0.736,0.11900000000000001,0.7455581802,0.246,-0.031,0.2479455585,0.49,0.15,0.512445119
2020-05-24 17:30:00,0.8375,0.154,0.8515411029000001,0.2675,-0.036000000000000004,0.2699115596,0.5700000000000001,0.19,0.6008327554,0.8075,0.114,0.8155073574,0.2675,-0.036000000000000004,0.2699115596,0.54,0.15,0.5604462508
2020-05-24 18:00:00,0.9175000000000001,0.1525,0.9300873615,0.23750000000000002,-0.0275,0.2390868043,0.68,0.18,0.7034202158,0.8875000000000001,0.1125,0.8946018668,0.23750000000000002,-0.0275,0.2390868043,0.65,0.14,0.6649060084
2020-05-24 18:30:00,1.0245,0.5680000000000001,1.1714197581999999,0.21450000000000002,-0.022,0.2156252536,0.81,0.59,1.0020977996,0.9345,-0.292,0.9790578379,0.21450000000000002,-0.022,0.2156252536,0.72,-0.27,0.7689603371
2020-05-24 19:00:00,1.049,0.5730000000000001,1.1952949427,0.209,-0.017,0.2096902477,0.84,0.59,1.026498904,0.9590000000000001,-0.317,1.0100346529,0.209,-0.017,0.2096902477,0.75,-0.30000000000000004,0.8077747211
2020-05-24 19:30:00,1.005,0.5640000000000001,1.1524413217,0.185,-0.016,0.1856906029,0.8200000000000001,0.58,1.0043903624,0.925,-0.326,0.9807655173000001,0.185,-0.016,0.1856906029,0.74,-0.31,0.8023091673
2020-05-24 20:00:00,0.97,0.5625,1.1212966824,0.15,-0.007500000000000001,0.150187383,0.8200000000000001,0.5700000000000001,0.9986490875,0.89,-0.3275,0.9483439513,0.15,-0.007500000000000001,0.150187383,0.74,-0.32,0.8062257748
2020-05-24 20:30:00,0.9745,0.5575,1.1227005389,0.1545,-0.0125,0.1550048386,0.8200000000000001,0.5700000000000001,0.9986490875,0.8945000000000001,-0.3125,0.9475159629000001,0.1545,-0.0125,0.1550048386,0.74,-0.30000000000000004,0.7984985911
2020-05-24 21:00:00,0.921,0.113,0.9279062453,0.14100000000000001,-0.007,0.1411736519,0.78,0.12,0.7891767863,0.891,0.063,0.8932244959000001,0.14100000000000001,-0.007,0.1411736519,0.75,0.07,0.7532595834
2020-05-24 21:30:00,0.9065000000000001,0.113,0.9135158729,0.1265,-0.007,0.1266935279,0.78,0.12,0.7891767863,0.8665,0.063,0.8687872294000001,0.1265,-0.007,0.1266935279,0.74,0.07,0.7433034374
2020-05-24 22:00:00,0.9175000000000001,0.111,0.9241900508,0.14750000000000002,-0.009000000000000001,0.1477743212,0.77,0.12,0.7792945528,0.8775000000000001,0.07100000000000001,0.8803676789,0.14750000000000002,-0.009000000000000001,0.1477743212,0.73,0.08,0.7343704787
2020-05-24 22:30:00,0.925,0.44,1.0243168455,0.155,-0.01,0.1553222457,0.77,0.45,0.8918520057,0.855,-0.26,0.8936582121000001,0.155,-0.01,0.1553222457,0.7000000000000001,-0.25,0.7433034374
2020-05-24 23:00:00,0.844,0.3315,0.9067680244,0.154,-0.0085,0.1542343995,0.6900000000000001,0.34,0.7692203845000001,0.784,-0.1585,0.7998613942,0.154,-0.0085,0.1542343995,0.63,-0.15,0.6476109943
2020-05-24 23:30:00,0.7425,0.10200000000000001,0.7494733151,0.1625,-0.008,0.1626968039,0.58,0.11,0.5903388857,0.7125,0.052000000000000005,0.7143950238,0.1625,-0.008,0.1626968039,0.55,0.06,0.5532630477
2020-05-25 00:00:00,0.7135,0.10200000000000001,0.7207539455,0.1635,-0.008,0.1636956017,0.55,0.11,0.5608921465,0.6835,0.052000000000000005,0.6854752001000001,0.1635,-0.008,0.1636956017,0.52,0.06,0.5234500931
2020-05-25 00:30:00,0.6930000000000001,0.3115,0.7597902671000001,0.163,-0.0085,0.1632214753,0.53,0.32,0.6191122677,0.643,-0.1585,0.6622471215,0.163,-0.0085,0.1632214753,0.48,-0.15,0.5028916384000001
2020-05-25 01:00:00,0.6915,0.5055000000000001,0.8565643584,0.1615,-0.0045000000000000005,0.1615626813,0.53,0.51,0.7355270219000001,0.6215,-0.3645,0.7205015614,0.1615,-0.0045000000000000005,0.1615626813,0.46,-0.36,0.5841232747
2020-05-25 01:30:00,0.752,0.506,0.9063884377,0.162,-0.004,0.1620493752,0.59,0.51,0.7798717843,0.662,-0.364,0.7554733615,0.162,-0.004,0.1620493752,0.5,-0.36,0.6161168720000001
2020-05-25 02:00:00,0.8095,0.1875,0.8309311042,0.1495,-0.0025,0.1495209015,0.66,0.19,0.6868041933,0.7595000000000001,-0.0325,0.7601950408,0.1495,-0.0025,0.1495209015,0.61,-0.03,0.6107372594
2020-05-25 02:30:00,0.7945,0.098,0.8005212364000001,0.1345,-0.002,0.13451486910000002,0.66,0.1,0.6675327707,0.7545000000000001,0.058,0.7567260072,0.1345,-0.002,0.13451486910000002,0.62,0.06,0.6228964601
2020-05-25 03:00:00,0.762,0.0985,0.7683399313,0.132,-0.0015,0.1320085225,0.63,0.1,0.6378871374,0.732,0.0585,0.7343338818,0.132,-0.0015,0.1320085225,0.6000000000000001,0.06,0.6029925373
2020-05-25 03:30:00,0.756,0.098,0.7623253898,0.136,-0.002,0.1360147051,0.62,0.1,0.6280127387000001,0.726,0.058,0.7283131195,0.136,-0.002,0.1360147051,0.59,0.06,0.5930430001
2020-05-25 04:00:00,0.7445,0.1005,0.7512526206,0.1345,0.0005,0.1345009294,0.61,0.1,0.6181423784,0.7145,0.060500000000000005,0.7170568318,0.1345,0.0005,0.1345009294,0.58,0.06,0.5830951895
2020-05-25 04:30:00,0.7245,0.0985,0.731165166,0.1345,-0.0015,0.1345083641,0.59,0.1,0.598414572,0.6945,0.0585,0.6969594680000001,0.1345,-0.0015,0.1345083641,0.56,0.06,0.5632051136
2020-05-25 05:00:00,0.722,0.10350000000000001,0.7293807305000001,0.132,-0.006500000000000001,0.132159941,0.59,0.11,0.6001666435,0.6920000000000001,0.0635,0.6949073679000001,0.132,-0.006500000000000001,0.132159941,0.56,0.07,0.5643580424
2020-05-25 05:30:00,0.721,0.106,0.7287503002,0.131,-0.004,0.1310610545,0.59,0.11,0.6001666435,0.6910000000000001,0.066,0.6941447976,0.131,-0.004,0.1310610545,0.56,0.07,0.5643580424
2020-05-25 06:00:00,0.723,0.109,0.7311702948000001,0.133,-0.001,0.1330037593,0.59,0.11,0.6001666435,0.6930000000000001,0.069,0.6964265934,0.133,-0.001,0.1330037593,0.56,0.07,0.5643580424
2020-05-25 06:30:00,0.756,0.116,0.7648476973,0.146,-0.004,0.1460547842,0.61,0.12,0.6216912417,0.726,0.066,0.7289938271,0.146,-0.004,0.1460547842,0.58,0.07,0.5842088668000001
