Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-25 07:00:00,0.7485,0.126,0.7590311258,0.1385,-0.004,0.1385577497,0.61,0.13,0.6236986452000001,0.7185,0.076,0.7225083045,0.1385,-0.004,0.1385577497,0.58,0.08,0.5854912467
2020-05-25 07:30:00,0.7705000000000001,0.481,0.9083123086,0.1505,-0.009000000000000001,0.15076886280000001,0.62,0.49,0.790253124,0.7005,-0.269,0.7503740734000001,0.1505,-0.009000000000000001,0.15076886280000001,0.55,-0.26,0.6083584470000001
2020-05-25 08:00:00,0.788,0.5555,0.9641183797,0.158,-0.0045000000000000005,0.1580640693,0.63,0.56,0.8429116205,0.708,-0.3245,0.7788223482000001,0.158,-0.0045000000000000005,0.1580640693,0.55,-0.32,0.6363175308
2020-05-25 08:30:00,0.7895000000000001,0.5555,0.9653447571,0.1595,-0.0045000000000000005,0.15956346700000001,0.63,0.56,0.8429116205,0.7095,-0.3245,0.7801861957,0.1595,-0.0045000000000000005,0.15956346700000001,0.55,-0.32,0.6363175308
2020-05-25 09:00:00,0.748,0.2775,0.7978159249000001,0.168,-0.0025,0.1680186002,0.58,0.28,0.6440496875,0.6980000000000001,-0.0425,0.6992926784,0.168,-0.0025,0.1680186002,0.53,-0.04,0.5315072906
2020-05-25 09:30:00,0.737,0.157,0.7535369931,0.177,-0.003,0.1770254219,0.56,0.16,0.5824087911,0.707,0.107,0.7150510471,0.177,-0.003,0.1770254219,0.53,0.11,0.5412947441
2020-05-25 10:00:00,0.728,0.1555,0.7444220913,0.178,-0.0045000000000000005,0.1780568729,0.55,0.16,0.5728001397,0.6980000000000001,0.1155,0.7074915194,0.178,-0.0045000000000000005,0.1780568729,0.52,0.12,0.5336665626
2020-05-25 10:30:00,0.6965,0.1535,0.7132142034000001,0.1965,-0.006500000000000001,0.196607477,0.5,0.16,0.5249761899000001,0.6665,0.1135,0.6760950377,0.1965,-0.006500000000000001,0.196607477,0.47000000000000003,0.12,0.48507731340000004
2020-05-25 11:00:00,0.6805,0.163,0.6997494194,0.2005,-0.007,0.20062215730000002,0.48,0.17,0.5092150823,0.6505000000000001,0.123,0.6620266233000001,0.2005,-0.007,0.20062215730000002,0.45,0.13,0.46840153710000004
2020-05-25 11:30:00,0.6415000000000001,0.1615,0.6615168176,0.21150000000000002,-0.018500000000000003,0.2123075599,0.43,0.18,0.4661544808,0.6115,0.12150000000000001,0.6234536871,0.21150000000000002,-0.018500000000000003,0.2123075599,0.4,0.14,0.423792402
2020-05-25 12:00:00,0.598,0.164,0.6200806399000001,0.218,-0.026000000000000002,0.21954498400000003,0.38,0.19,0.4248529157,0.5680000000000001,0.124,0.5813776741000001,0.218,-0.026000000000000002,0.21954498400000003,0.35000000000000003,0.15,0.3807886553
2020-05-25 12:30:00,0.6045,0.155,0.6240554863000001,0.21450000000000002,-0.025,0.2159519623,0.39,0.18,0.4295346319,0.5745,0.115,0.5858969619000001,0.21450000000000002,-0.025,0.2159519623,0.36,0.14,0.3862641583
2020-05-25 13:00:00,0.5985,0.168,0.6216319249000001,0.20850000000000002,-0.022,0.20965745870000002,0.39,0.19,0.4338202393,0.5685,0.128,0.5827317136,0.20850000000000002,-0.022,0.20965745870000002,0.36,0.15,0.39
2020-05-25 13:30:00,0.613,0.457,0.764603165,0.213,-0.023,0.21423818520000001,0.4,0.48,0.6248199741,0.553,-0.153,0.5737752173,0.213,-0.023,0.21423818520000001,0.34,-0.13,0.3640054945
2020-05-25 14:00:00,0.6085,0.6025,0.8563168222,0.2185,-0.0275,0.22022374990000002,0.39,0.63,0.7409453421000001,0.5285000000000001,-0.28750000000000003,0.6016381803,0.2185,-0.0275,0.22022374990000002,0.31,-0.26,0.40459856650000003
2020-05-25 14:30:00,0.579,0.59,0.8266444217000001,0.23900000000000002,-0.03,0.2408754865,0.34,0.62,0.7071067812,0.509,-0.30000000000000004,0.590830771,0.23900000000000002,-0.03,0.2408754865,0.27,-0.27,0.3818376618
2020-05-25 15:00:00,0.548,0.319,0.6340859563,0.218,-0.031,0.2201930971,0.33,0.35000000000000003,0.48104053880000003,0.508,-0.041,0.5096518419,0.218,-0.031,0.2201930971,0.29,-0.01,0.2901723626
2020-05-25 15:30:00,0.5535,0.157,0.5753357715,0.21350000000000002,-0.023,0.2147353022,0.34,0.18,0.38470768120000004,0.5335,0.107,0.5441242965,0.21350000000000002,-0.023,0.2147353022,0.32,0.13,0.3453983208
2020-05-25 16:00:00,0.6415000000000001,0.1525,0.6593773578000001,0.2015,-0.0175,0.202258498,0.44,0.17,0.4716990566,0.6115,0.1125,0.6217624144,0.2015,-0.0175,0.202258498,0.41000000000000003,0.13,0.43011626340000003
2020-05-25 16:30:00,0.7015,0.1535,0.7180978346,0.1715,-0.0165,0.1722919035,0.53,0.17,0.5565968020000001,0.6715,0.1135,0.6810245957000001,0.1715,-0.0165,0.1722919035,0.5,0.13,0.5166236541
2020-05-25 17:00:00,0.8065,0.158,0.8218310349,0.1665,-0.022,0.1679471643,0.64,0.18,0.6648308055000001,0.7765000000000001,0.108,0.7839746488,0.1665,-0.022,0.1679471643,0.61,0.13,0.6236986452000001
2020-05-25 17:30:00,0.8265,0.1645,0.8427113978,0.1965,-0.0155,0.19711037520000002,0.63,0.18,0.65520989,0.7865000000000001,0.1145,0.7947908530000001,0.1965,-0.0155,0.19711037520000002,0.59,0.13,0.6041522987
2020-05-25 18:00:00,0.9445,0.4965,1.0670484994,0.17450000000000002,-0.0135,0.1750214273,0.77,0.51,0.9235799911,0.8745,-0.20350000000000001,0.8978655245,0.17450000000000002,-0.0135,0.1750214273,0.7000000000000001,-0.19,0.7253275122
2020-05-25 18:30:00,1.0075,0.609,1.1772583616,0.1675,-0.011,0.1678608054,0.84,0.62,1.0440306509,0.9275,-0.301,0.9751190953000001,0.1675,-0.011,0.1678608054,0.76,-0.29,0.8134494453000001
2020-05-25 19:00:00,1.007,0.597,1.1706656226,0.167,-0.013000000000000001,0.16750522380000002,0.84,0.61,1.0381233067,0.927,-0.303,0.9752630414000001,0.167,-0.013000000000000001,0.16750522380000002,0.76,-0.29,0.8134494453000001
2020-05-25 19:30:00,1.0235,0.584,1.1783922310000001,0.1535,-0.006,0.1536172191,0.87,0.59,1.0511898021,0.9335,-0.316,0.9855344996000001,0.1535,-0.006,0.1536172191,0.78,-0.31,0.8393449827
2020-05-25 20:00:00,1.0195,0.582,1.1739268504,0.1495,-0.008,0.1497138938,0.87,0.59,1.0511898021,0.9295,-0.328,0.9856745152,0.1495,-0.008,0.1497138938,0.78,-0.32,0.8430895563
2020-05-25 20:30:00,0.968,0.5625,1.1195669922,0.138,-0.007500000000000001,0.13820365410000002,0.8300000000000001,0.5700000000000001,1.0068763579,0.888,-0.3375,0.9499738154,0.138,-0.007500000000000001,0.13820365410000002,0.75,-0.33,0.819390017
2020-05-25 21:00:00,0.971,0.5685,1.1251814298,0.14100000000000001,-0.0015,0.1410079785,0.8300000000000001,0.5700000000000001,1.0068763579,0.891,-0.3415,0.9542029396,0.14100000000000001,-0.0015,0.1410079785,0.75,-0.34,0.8234682750000001
2020-05-25 21:30:00,0.976,0.5670000000000001,1.1287448782,0.136,-0.003,0.13603308420000002,0.84,0.5700000000000001,1.0151354589,0.886,-0.343,0.9500763127,0.136,-0.003,0.13603308420000002,0.75,-0.34,0.8234682750000001
2020-05-25 22:00:00,0.9380000000000001,0.5650000000000001,1.0950200911,0.138,-0.005,0.13809055,0.8,0.5700000000000001,0.9822932352,0.848,-0.34500000000000003,0.9154938558,0.138,-0.005,0.13809055,0.71,-0.34,0.7872102642000001
2020-05-25 22:30:00,0.908,0.5555,1.0644455129,0.138,-0.0045000000000000005,0.1380733501,0.77,0.56,0.9521029356,0.8180000000000001,-0.35450000000000004,0.8915123387,0.138,-0.0045000000000000005,0.1380733501,0.68,-0.35000000000000003,0.7647875522
2020-05-25 23:00:00,0.834,0.2335,0.8660705803000001,0.134,-0.006500000000000001,0.1341575566,0.7000000000000001,0.24,0.74,0.784,-0.0465,0.7853777753000001,0.134,-0.006500000000000001,0.1341575566,0.65,-0.04,0.6512296062
2020-05-25 23:30:00,0.7525000000000001,0.375,0.8407623029,0.1525,-0.005,0.1525819452,0.6000000000000001,0.38,0.7102112362,0.6825,-0.20500000000000002,0.7126227964,0.1525,-0.005,0.1525819452,0.53,-0.2,0.5664803615
2020-05-26 00:00:00,0.718,0.5265000000000001,0.8903517563000001,0.158,-0.0035,0.1580387611,0.56,0.53,0.7710382610000001,0.638,-0.3635,0.734286218,0.158,-0.0035,0.1580387611,0.48,-0.36,0.6000000000000001
2020-05-26 00:30:00,0.6905,0.5245000000000001,0.8671161975,0.1605,-0.0055000000000000005,0.1605942091,0.53,0.53,0.7495331881,0.6105,-0.3655,0.7115479604,0.1605,-0.0055000000000000005,0.1605942091,0.45,-0.36,0.5762811814000001
2020-05-26 01:00:00,0.6805,0.525,0.8594796391,0.1505,-0.005,0.1505830336,0.53,0.53,0.7495331881,0.6005,-0.365,0.7027270096,0.1505,-0.005,0.1505830336,0.45,-0.36,0.5762811814000001
2020-05-26 01:30:00,0.716,0.523,0.8866707393000001,0.156,-0.007,0.1561569723,0.56,0.53,0.7710382610000001,0.636,-0.367,0.7342921762,0.156,-0.007,0.1561569723,0.48,-0.36,0.6000000000000001
2020-05-26 02:00:00,0.786,0.5185000000000001,0.9416147036,0.156,-0.0015,0.1560072114,0.63,0.52,0.8168843247,0.706,-0.36150000000000004,0.7931697485,0.156,-0.0015,0.1560072114,0.55,-0.36,0.6573431372
2020-05-26 02:30:00,0.78,0.376,0.8658960677,0.16,-0.004,0.16004999220000002,0.62,0.38,0.7271863585,0.71,-0.214,0.7415497286,0.16,-0.004,0.16004999220000002,0.55,-0.21,0.5887274412
2020-05-26 03:00:00,0.7275,0.10450000000000001,0.7349670061,0.1575,-0.0055000000000000005,0.1575960025,0.5700000000000001,0.11,0.5805170109000001,0.6975,0.0645,0.7004759097000001,0.1575,-0.0055000000000000005,0.1575960025,0.54,0.07,0.5445181356000001
2020-05-26 03:30:00,0.7005,0.096,0.7070475585,0.1505,-0.004,0.1505531468,0.55,0.1,0.5590169944,0.6705,0.056,0.6728344893,0.1505,-0.004,0.1505531468,0.52,0.06,0.5234500931
2020-05-26 04:00:00,0.6845,0.14400000000000002,0.6994828447,0.14450000000000002,-0.006,0.1446245138,0.54,0.15,0.5604462508,0.6545000000000001,0.024,0.6549398827,0.14450000000000002,-0.006,0.1446245138,0.51,0.03,0.5108815910000001
2020-05-26 04:30:00,0.7005,0.511,0.8670762654,0.1405,0.001,0.1405035587,0.56,0.51,0.7574298647000001,0.6205,-0.34900000000000003,0.7119137939,0.1405,0.001,0.1405035587,0.48,-0.35000000000000003,0.5940538696000001
2020-05-26 05:00:00,0.6950000000000001,0.53,0.8740280316,0.135,0.0,0.135,0.56,0.53,0.7710382610000001,0.615,-0.35000000000000003,0.7076192479000001,0.135,0.0,0.135,0.48,-0.35000000000000003,0.5940538696000001
2020-05-26 05:30:00,0.7155,0.531,0.8910113636,0.1355,0.001,0.13550369,0.58,0.53,0.7856844150000001,0.6355000000000001,-0.34900000000000003,0.7250249996,0.1355,0.001,0.13550369,0.5,-0.35000000000000003,0.6103277808
2020-05-26 06:00:00,0.6975,0.1355,0.7105395837,0.1375,-0.0045000000000000005,0.1375736167,0.56,0.14,0.5772347876,0.6575000000000001,0.0455,0.6590724543,0.1375,-0.0045000000000000005,0.1375736167,0.52,0.05,0.5223983155
2020-05-26 06:30:00,0.713,0.114,0.7220560920000001,0.14300000000000002,-0.006,0.1431258188,0.5700000000000001,0.12,0.5824946352,0.683,0.074,0.6869970888,0.14300000000000002,-0.006,0.1431258188,0.54,0.08,0.5458937626
2020-05-26 07:00:00,0.769,0.1285,0.7796622666,0.149,-0.0015,0.1490075501,0.62,0.13,0.6334824386,0.739,0.0785,0.7431576212000001,0.149,-0.0015,0.1490075501,0.59,0.08,0.5953990259
2020-05-26 07:30:00,0.788,0.138,0.7999925,0.148,-0.002,0.1480135129,0.64,0.14,0.6551335742000001,0.758,0.098,0.7643088381,0.148,-0.002,0.1480135129,0.61,0.1,0.6181423784
2020-05-26 08:00:00,0.7955,0.133,0.8065415364,0.14550000000000002,-0.007,0.1456682876,0.65,0.14,0.6649060084,0.7655000000000001,0.093,0.7711285561,0.14550000000000002,-0.007,0.1456682876,0.62,0.1,0.6280127387000001
2020-05-26 08:30:00,0.8170000000000001,0.1385,0.8286562918,0.137,-0.0015,0.1370082114,0.68,0.14,0.6942621983,0.787,0.0985,0.79314012,0.137,-0.0015,0.1370082114,0.65,0.1,0.6576473219
2020-05-26 09:00:00,0.8375,0.1595,0.8525529309000001,0.1375,-0.0005,0.1375009091,0.7000000000000001,0.16,0.7180529228,0.8075,0.1095,0.8148904834,0.1375,-0.0005,0.1375009091,0.67,0.11,0.6789698079
2020-05-26 09:30:00,0.8250000000000001,0.158,0.8399934524,0.145,-0.002,0.1450137924,0.68,0.16,0.6985699679,0.795,0.108,0.8023023121,0.145,-0.002,0.1450137924,0.65,0.11,0.6592419890000001
2020-05-26 10:00:00,0.843,0.167,0.8593823363,0.14300000000000002,-0.003,0.1430314651,0.7000000000000001,0.17,0.7203471385,0.8130000000000001,0.127,0.8228596478,0.14300000000000002,-0.003,0.1430314651,0.67,0.13,0.6824954212000001
2020-05-26 10:30:00,0.843,0.169,0.8597732259,0.14300000000000002,-0.001,0.1430034965,0.7000000000000001,0.17,0.7203471385,0.8130000000000001,0.129,0.8231706992000001,0.14300000000000002,-0.001,0.1430034965,0.67,0.13,0.6824954212000001
2020-05-26 11:00:00,0.8475,0.165,0.8634125607,0.14750000000000002,-0.005,0.1475847214,0.7000000000000001,0.17,0.7203471385,0.8075,0.125,0.8171176476,0.14750000000000002,-0.005,0.1475847214,0.66,0.13,0.6726812024000001
2020-05-26 11:30:00,0.8220000000000001,0.1525,0.8360264649,0.152,-0.007500000000000001,0.1521849204,0.67,0.16,0.688839604,0.792,0.1125,0.7999501547000001,0.152,-0.007500000000000001,0.1521849204,0.64,0.12,0.6511528238000001
2020-05-26 12:00:00,0.843,0.154,0.8569509904,0.153,-0.006,0.1531176019,0.6900000000000001,0.16,0.7083078427,0.8130000000000001,0.114,0.8209537137,0.153,-0.006,0.1531176019,0.66,0.12,0.6708203932
2020-05-26 12:30:00,0.865,0.1515,0.8781669830000001,0.135,-0.0085,0.1352673279,0.73,0.16,0.7473285757,0.835,0.1115,0.8424115681000001,0.135,-0.0085,0.1352673279,0.7000000000000001,0.12,0.7102112362
2020-05-26 13:00:00,0.869,0.1675,0.8849956215,0.11900000000000001,-0.0025,0.1190262576,0.75,0.17,0.7690253572,0.839,0.1275,0.8486325766,0.11900000000000001,-0.0025,0.1190262576,0.72,0.13,0.731641989
2020-05-26 13:30:00,0.842,0.2485,0.8779044652,0.122,-0.0015,0.122009221,0.72,0.25,0.7621679605,0.802,0.0485,0.8034651517,0.122,-0.0015,0.122009221,0.68,0.05,0.6818357573
2020-05-26 14:00:00,0.7745000000000001,0.5765,0.9655063438,0.1145,-0.0035,0.11455348100000001,0.66,0.58,0.8786353055,0.6945,-0.3035,0.7579198506,0.1145,-0.0035,0.11455348100000001,0.58,-0.30000000000000004,0.6529931087
2020-05-26 14:30:00,0.782,0.5795,0.9733161100000001,0.122,-0.0005,0.12200102460000001,0.66,0.58,0.8786353055,0.6920000000000001,-0.3005,0.7544297515,0.122,-0.0005,0.12200102460000001,0.5700000000000001,-0.30000000000000004,0.6441273166
2020-05-26 15:00:00,0.7455,0.579,0.9439339225000001,0.1255,-0.001,0.125503984,0.62,0.58,0.8489994111,0.6555000000000001,-0.301,0.7213052405,0.1255,-0.001,0.125503984,0.53,-0.30000000000000004,0.6090155991
2020-05-26 15:30:00,0.777,0.5795,0.969303487,0.147,-0.0105,0.1473745229,0.63,0.59,0.8631338251,0.687,-0.3105,0.7539093115000001,0.147,-0.0105,0.1473745229,0.54,-0.30000000000000004,0.6177378085
2020-05-26 16:00:00,0.7755000000000001,0.5675,0.9609664406,0.14550000000000002,-0.0125,0.1460359545,0.63,0.58,0.8563293759,0.6855,-0.3125,0.7533700950000001,0.14550000000000002,-0.0125,0.1460359545,0.54,-0.30000000000000004,0.6177378085
2020-05-26 16:30:00,0.8195,0.583,1.0057182757,0.1595,-0.007,0.1596535311,0.66,0.59,0.8852683209000001,0.7395,-0.297,0.7969123227,0.1595,-0.007,0.1596535311,0.58,-0.29,0.6484597135
2020-05-26 17:00:00,0.891,0.602,1.0753069329,0.171,-0.008,0.1711870322,0.72,0.61,0.9436630755000001,0.811,-0.28800000000000003,0.8606189633,0.171,-0.008,0.1711870322,0.64,-0.28,0.6985699679
2020-05-26 17:30:00,0.9595,0.6105,1.137255688,0.17950000000000002,-0.0095,0.17975121700000002,0.78,0.62,0.9963934966,0.8795000000000001,-0.28950000000000004,0.9259214330000001,0.17950000000000002,-0.0095,0.17975121700000002,0.7000000000000001,-0.28,0.753923073
2020-05-26 18:00:00,1.003,0.312,1.0504061119,0.17300000000000001,-0.008,0.17318487230000001,0.8300000000000001,0.32,0.8895504483000001,0.9530000000000001,-0.018000000000000002,0.9531699743000001,0.17300000000000001,-0.008,0.17318487230000001,0.78,-0.01,0.7800640999
2020-05-26 18:30:00,1.019,0.171,1.0332482761,0.169,-0.009000000000000001,0.1692394753,0.85,0.18,0.8688498144000001,0.989,0.121,0.9963744276000001,0.169,-0.009000000000000001,0.1692394753,0.8200000000000001,0.13,0.8302409289
2020-05-26 19:00:00,1.0275,0.167,1.0409828289,0.17750000000000002,-0.013000000000000001,0.1779754197,0.85,0.18,0.8688498144000001,0.9975,0.117,1.0043382149,0.17750000000000002,-0.013000000000000001,0.1779754197,0.8200000000000001,0.13,0.8302409289
2020-05-26 19:30:00,0.9805,0.169,0.9949579137000001,0.1705,-0.011,0.1708544702,0.81,0.18,0.8297590012,0.9505,0.11900000000000001,0.9579202733000001,0.1705,-0.011,0.1708544702,0.78,0.13,0.7907591289
2020-05-26 20:00:00,0.963,0.14750000000000002,0.9742305939,0.17300000000000001,-0.0125,0.1734510017,0.79,0.16,0.8060397013,0.933,0.0975,0.9380806202,0.17300000000000001,-0.0125,0.1734510017,0.76,0.11,0.7679192666
2020-05-26 20:30:00,0.9550000000000001,0.353,1.0181522479,0.165,-0.007,0.1651484181,0.79,0.36,0.8681589716,0.895,-0.117,0.9026150896,0.165,-0.007,0.1651484181,0.73,-0.11,0.738241153
2020-05-26 21:00:00,0.9295,0.5425,1.0762325492,0.1595,-0.007500000000000001,0.15967623490000002,0.77,0.55,0.9462557794,0.8495,-0.3375,0.9140877967000001,0.1595,-0.007500000000000001,0.15967623490000002,0.6900000000000001,-0.33,0.7648529270000001
2020-05-26 21:30:00,0.964,0.5465,1.1081327763,0.154,-0.0035,0.15403976760000002,0.81,0.55,0.9790812019,0.874,-0.3335,0.9354668621000001,0.154,-0.0035,0.15403976760000002,0.72,-0.33,0.7920227269
2020-05-26 22:00:00,0.9465,0.561,1.1002650817,0.1565,0.001,0.1565031949,0.79,0.56,0.9683491106000001,0.8565,-0.329,0.9175147138,0.1565,0.001,0.1565031949,0.7000000000000001,-0.33,0.7738862966000001
2020-05-26 22:30:00,0.9415,0.5585,1.0946892253,0.1515,-0.0015,0.1515074256,0.79,0.56,0.9683491106000001,0.8515,-0.3415,0.9174281988,0.1515,-0.0015,0.1515074256,0.7000000000000001,-0.34,0.7782030583
2020-05-26 23:00:00,0.8705,0.544,1.0265019484,0.1505,-0.006,0.1506195538,0.72,0.55,0.9060353194,0.7905000000000001,-0.356,0.8669638112,0.1505,-0.006,0.1506195538,0.64,-0.35000000000000003,0.729451849
2020-05-26 23:30:00,0.769,0.1935,0.7929711533,0.159,-0.006500000000000001,0.1591328062,0.61,0.2,0.6419501538,0.729,0.0035,0.7290084019,0.159,-0.006500000000000001,0.1591328062,0.5700000000000001,0.01,0.5700877125
2020-05-27 00:00:00,0.708,0.1135,0.7170399222,0.158,-0.006500000000000001,0.15813364600000002,0.55,0.12,0.5629387178,0.678,0.07350000000000001,0.6819723235,0.158,-0.006500000000000001,0.15813364600000002,0.52,0.08,0.5261178575000001
2020-05-27 00:30:00,0.7000000000000001,0.546,0.8877589763,0.15,-0.004,0.1500533239,0.55,0.55,0.7778174593,0.61,-0.34400000000000003,0.7003113593,0.15,-0.004,0.1500533239,0.46,-0.34,0.5720139858000001
2020-05-27 01:00:00,0.6765,0.529,0.8587742719,0.1565,-0.001,0.1565031949,0.52,0.53,0.7424957912,0.5965,-0.361,0.6972325652,0.1565,-0.001,0.1565031949,0.44,-0.36,0.5685068161
2020-05-27 01:30:00,0.725,0.5275000000000001,0.8965942505000001,0.155,-0.0025,0.15502016,0.5700000000000001,0.53,0.7783315489,0.645,-0.36250000000000004,0.7398859709000001,0.155,-0.0025,0.15502016,0.49,-0.36,0.6080296045
2020-05-27 02:00:00,0.809,0.528,0.9660564166000001,0.159,-0.002,0.1590125781,0.65,0.53,0.8386894539,0.729,-0.352,0.8095338165,0.159,-0.002,0.1590125781,0.5700000000000001,-0.35000000000000003,0.6688796603
2020-05-27 02:30:00,0.7855000000000001,0.5285000000000001,0.9467431014000001,0.1555,-0.0015,0.15550723460000002,0.63,0.53,0.8232860985,0.7055,-0.35150000000000003,0.788214755,0.1555,-0.0015,0.15550723460000002,0.55,-0.35000000000000003,0.6519202405
2020-05-27 03:00:00,0.767,0.539,0.9374486653,0.157,-0.001,0.1570031847,0.61,0.54,0.8146778504000001,0.677,-0.35100000000000003,0.7625811432,0.157,-0.001,0.1570031847,0.52,-0.35000000000000003,0.6268173578
2020-05-27 03:30:00,0.7555000000000001,0.538,0.9274827492000001,0.1555,-0.002,0.15551286120000002,0.6000000000000001,0.54,0.8072174428000001,0.6755,-0.352,0.7617113955,0.1555,-0.002,0.15551286120000002,0.52,-0.35000000000000003,0.6268173578
2020-05-27 04:00:00,0.7435,0.535,0.9159788480000001,0.1535,-0.005,0.1535814116,0.59,0.54,0.7998124780000001,0.6535000000000001,-0.355,0.7436983596000001,0.1535,-0.005,0.1535814116,0.5,-0.35000000000000003,0.6103277808
2020-05-27 04:30:00,0.7395,0.5355,0.9130282033,0.1495,-0.0045000000000000005,0.1495677104,0.59,0.54,0.7998124780000001,0.6495000000000001,-0.35450000000000004,0.7399462818,0.1495,-0.0045000000000000005,0.1495677104,0.5,-0.35000000000000003,0.6103277808
2020-05-27 05:00:00,0.7195,0.5345,0.8963093774,0.1495,-0.0055000000000000005,0.1496011364,0.5700000000000001,0.54,0.7851751397000001,0.6395000000000001,-0.35550000000000004,0.7316696659,0.1495,-0.0055000000000000005,0.1496011364,0.49,-0.35000000000000003,0.6021627687000001
2020-05-27 05:30:00,0.7095,0.539,0.8910169751,0.1395,-0.001,0.1395035842,0.5700000000000001,0.54,0.7851751397000001,0.6295000000000001,-0.35100000000000003,0.7207435397,0.1395,-0.001,0.1395035842,0.49,-0.35000000000000003,0.6021627687000001
2020-05-27 06:00:00,0.7095,0.537,0.8898085468,0.1395,-0.003,0.1395322543,0.5700000000000001,0.54,0.7851751397000001,0.6295000000000001,-0.353,0.7217196478,0.1395,-0.003,0.1395322543,0.49,-0.35000000000000003,0.6021627687000001
2020-05-27 06:30:00,0.7135,0.516,0.8805329352,0.14350000000000002,-0.004,0.1435557383,0.5700000000000001,0.52,0.7715568676,0.6335000000000001,-0.34400000000000003,0.7208732552,0.14350000000000002,-0.004,0.1435557383,0.49,-0.34,0.596405902
2020-05-27 07:00:00,0.7535000000000001,0.335,0.8246133943,0.1535,-0.005,0.1535814116,0.6000000000000001,0.34,0.689637586,0.6935,-0.135,0.7065176926000001,0.1535,-0.005,0.1535814116,0.54,-0.13,0.5554277631
2020-05-27 07:30:00,0.787,0.1275,0.7972610927,0.147,-0.0025,0.14702125700000002,0.64,0.13,0.6530696747,0.757,0.08750000000000001,0.7620401892,0.147,-0.0025,0.14702125700000002,0.61,0.09,0.6166036004000001
2020-05-27 08:00:00,0.797,0.148,0.8106250675000001,0.147,-0.012,0.1474889826,0.65,0.16,0.6694027188,0.767,0.098,0.7732354105,0.147,-0.012,0.1474889826,0.62,0.11,0.6296824597
2020-05-27 08:30:00,0.787,0.1525,0.8016391021,0.157,-0.007500000000000001,0.15717903800000002,0.63,0.16,0.65,0.747,0.10250000000000001,0.7539995027,0.157,-0.007500000000000001,0.15717903800000002,0.59,0.11,0.6001666435
2020-05-27 09:00:00,0.7745000000000001,0.156,0.7900545867000001,0.1245,-0.014,0.1252846758,0.65,0.17,0.6718630813,0.7445,0.106,0.7520081449,0.1245,-0.014,0.1252846758,0.62,0.12,0.6315061362000001
2020-05-27 09:30:00,0.7475,0.1625,0.7649591492000001,0.1275,-0.0175,0.1286953768,0.62,0.18,0.6456004957,0.7175,0.1125,0.7262661358,0.1275,-0.0175,0.1286953768,0.59,0.13,0.6041522987
2020-05-27 10:00:00,0.724,0.153,0.7399898648000001,0.134,-0.027,0.1366930869,0.59,0.18,0.6168468205000001,0.6940000000000001,0.10300000000000001,0.7016017389,0.134,-0.027,0.1366930869,0.56,0.13,0.5748912941000001
2020-05-27 10:30:00,0.6745,0.189,0.7004793002,0.1245,-0.001,0.12450401600000001,0.55,0.19,0.5818934610000001,0.6445000000000001,0.139,0.6593187772,0.1245,-0.001,0.12450401600000001,0.52,0.14,0.5385164807
2020-05-27 11:00:00,0.6555000000000001,0.177,0.6789766196,0.1555,0.007,0.1556574765,0.5,0.17,0.5281098371,0.6255000000000001,0.137,0.6403274553,0.1555,0.007,0.1556574765,0.47000000000000003,0.13,0.4876474136
2020-05-27 11:30:00,0.6475000000000001,0.186,0.6736855721,0.1675,-0.004,0.1675477544,0.48,0.19,0.51623638,0.6175,0.146,0.6345252162,0.1675,-0.004,0.1675477544,0.45,0.15,0.47434164900000003
2020-05-27 12:00:00,0.648,0.1925,0.6759883505000001,0.168,0.0025,0.1680186002,0.48,0.19,0.51623638,0.618,0.1525,0.6365377051000001,0.168,0.0025,0.1680186002,0.45,0.15,0.47434164900000003
2020-05-27 12:30:00,0.6325000000000001,0.1865,0.6594228537,0.17250000000000001,-0.0035,0.1725355036,0.46,0.19,0.4976946855,0.6025,0.14650000000000002,0.6200552395000001,0.17250000000000001,-0.0035,0.1725355036,0.43,0.15,0.4554119015
2020-05-27 13:00:00,0.5765,0.185,0.6054562329000001,0.17650000000000002,-0.005,0.1765708073,0.4,0.19,0.44283179650000004,0.5465,0.135,0.5629273932000001,0.17650000000000002,-0.005,0.1765708073,0.37,0.14,0.3956008089
2020-05-27 13:30:00,0.5625,0.1885,0.5932440476,0.1825,-0.0015,0.1825061643,0.38,0.19,0.4248529157,0.5325,0.1385,0.5502167755,0.1825,-0.0015,0.1825061643,0.35000000000000003,0.14,0.3769615365
2020-05-27 14:00:00,0.529,0.187,0.561079317,0.199,-0.003,0.1990226118,0.33,0.19,0.3807886553,0.509,0.137,0.5271147883,0.199,-0.003,0.1990226118,0.31,0.14,0.34014702700000005
2020-05-27 14:30:00,0.5555,0.17200000000000001,0.5815189163,0.20550000000000002,-0.018000000000000002,0.2062868149,0.35000000000000003,0.19,0.39824615500000005,0.5255000000000001,0.122,0.5394759031,0.20550000000000002,-0.018000000000000002,0.2062868149,0.32,0.14,0.3492849839
2020-05-27 15:00:00,0.5505,0.1605,0.5734200031000001,0.21050000000000002,-0.0095,0.2107142615,0.34,0.17,0.3801315562,0.5205000000000001,0.12050000000000001,0.5342663194,0.21050000000000002,-0.0095,0.2107142615,0.31,0.13,0.33615472630000004
2020-05-27 15:30:00,0.557,0.0915,0.5644654551,0.867,0.0015,0.8670012976,-0.31,0.09,0.3228002478,0.527,-0.018500000000000003,0.5273246154,0.867,0.0015,0.8670012976,-0.34,-0.02,0.34058772730000003
2020-05-27 16:00:00,0.522,0.259,0.5827220607,0.202,-0.001,0.2020024752,0.32,0.26,0.41231056260000004,0.47200000000000003,-0.121,0.4872627628,0.202,-0.001,0.2020024752,0.27,-0.12,0.2954657341
2020-05-27 16:30:00,0.6125,0.42350000000000004,0.744653275,0.1825,-0.006500000000000001,0.1826157167,0.43,0.43,0.6081118318000001,0.5425,-0.2565,0.6000820777,0.1825,-0.006500000000000001,0.1826157167,0.36,-0.25,0.43829214
2020-05-27 17:00:00,0.6725,0.1365,0.6862131593,0.17250000000000001,-0.0035,0.1725355036,0.5,0.14,0.5192301994,0.6425000000000001,0.08650000000000001,0.6482966142000001,0.17250000000000001,-0.0035,0.1725355036,0.47000000000000003,0.09,0.47853944460000003
2020-05-27 17:30:00,0.8035,0.145,0.8164785668000001,0.17350000000000002,-0.005,0.1735720312,0.63,0.15,0.6476109943,0.7735000000000001,0.095,0.7793120364,0.17350000000000002,-0.005,0.1735720312,0.6000000000000001,0.1,0.608276253
2020-05-27 18:00:00,0.891,0.168,0.9067000607000001,0.181,-0.002,0.1810110494,0.71,0.17,0.7300684899000001,0.861,0.11800000000000001,0.8690483301,0.181,-0.002,0.1810110494,0.68,0.12,0.6905070601000001
2020-05-27 18:30:00,0.9735,0.1845,0.9908291982,0.17350000000000002,-0.0055000000000000005,0.1735871539,0.8,0.19,0.8222530024,0.9335,0.1345,0.9431397033000001,0.17350000000000002,-0.0055000000000000005,0.1735871539,0.76,0.14,0.7727871635
2020-05-27 19:00:00,0.9525,0.167,0.9670290844,0.1625,-0.003,0.1625276899,0.79,0.17,0.808084154,0.9225000000000001,0.127,0.9312009719000001,0.1625,-0.003,0.1625276899,0.76,0.13,0.7710382610000001
2020-05-27 19:30:00,0.9400000000000001,0.1675,0.9548069177,0.15,-0.0025,0.1500208319,0.79,0.17,0.808084154,0.91,0.1275,0.9188885950000001,0.15,-0.0025,0.1500208319,0.76,0.13,0.7710382610000001
2020-05-27 20:00:00,0.9440000000000001,0.388,1.0206272581,0.154,-0.002,0.1540129865,0.79,0.39,0.8810221337,0.884,-0.112,0.8910667764,0.154,-0.002,0.1540129865,0.73,-0.11,0.738241153
2020-05-27 20:30:00,0.969,0.5825,1.130604816,0.149,0.0025,0.1490209717,0.8200000000000001,0.58,1.0043903624,0.879,-0.3075,0.9312342616,0.149,0.0025,0.1490209717,0.73,-0.31,0.7930952024
2020-05-27 21:00:00,0.9530000000000001,0.5785,1.1148413564,0.153,-0.0015,0.1530073528,0.8,0.58,0.9881295462,0.863,-0.3115,0.9174972752,0.153,-0.0015,0.1530073528,0.71,-0.31,0.7747257579
2020-05-27 21:30:00,0.9420000000000001,0.577,1.1046687286,0.14200000000000002,-0.003,0.1420316866,0.8,0.58,0.9881295462,0.852,-0.323,0.9111712243000001,0.14200000000000002,-0.003,0.1420316866,0.71,-0.32,0.7787810989
2020-05-27 22:00:00,0.9165000000000001,0.5690000000000001,1.078764687,0.14650000000000002,-0.001,0.14650341290000002,0.77,0.5700000000000001,0.958018789,0.8265,-0.321,0.8866471959000001,0.14650000000000002,-0.001,0.14650341290000002,0.68,-0.32,0.7515317691000001
2020-05-27 22:30:00,0.8745,0.5640000000000001,1.0405989862,0.1645,-0.006,0.1646093861,0.71,0.5700000000000001,0.9104943712,0.7845000000000001,-0.34600000000000003,0.857412532,0.1645,-0.006,0.1646093861,0.62,-0.34,0.7071067812
2020-05-27 23:00:00,0.807,0.252,0.8454306595000001,0.187,-0.008,0.18717104480000002,0.62,0.26,0.6723094526000001,0.757,-0.038,0.7579531648000001,0.187,-0.008,0.18717104480000002,0.5700000000000001,-0.03,0.5707889277
2020-05-27 23:30:00,0.7585000000000001,0.542,0.9322479552,0.1685,0.002,0.168511869,0.59,0.54,0.7998124780000001,0.6685,-0.338,0.7490902816,0.1685,0.002,0.168511869,0.5,-0.34,0.6046486583
2020-05-28 00:00:00,0.7015,0.5405,0.8855746722000001,0.1915,0.0005,0.1915006527,0.51,0.54,0.7427651042000001,0.6215,-0.34950000000000003,0.7130305043,0.1915,0.0005,0.1915006527,0.43,-0.35000000000000003,0.5544366510000001
2020-05-28 00:30:00,0.6695,0.5385,0.8591929353000001,0.17950000000000002,-0.0015,0.1795062673,0.49,0.54,0.729177619,0.5795,-0.3415,0.6726384616000001,0.17950000000000002,-0.0015,0.1795062673,0.4,-0.34,0.5249761899000001
2020-05-28 01:00:00,0.644,0.138,0.6586197689000001,0.17400000000000002,-0.002,0.1740114939,0.47000000000000003,0.14,0.4904079934,0.604,0.058,0.606778378,0.17400000000000002,-0.002,0.1740114939,0.43,0.06,0.43416586690000003
2020-05-28 01:30:00,0.6865,0.128,0.6983310461000001,0.14650000000000002,-0.002,0.1465136512,0.54,0.13,0.5554277631,0.6565000000000001,0.088,0.6623716857,0.14650000000000002,-0.002,0.1465136512,0.51,0.09,0.517880295
2020-05-28 02:00:00,0.7315,0.1255,0.7421876447,0.1915,-0.0045000000000000005,0.1915528648,0.54,0.13,0.5554277631,0.7015,0.0855,0.7066912338,0.1915,-0.0045000000000000005,0.1915528648,0.51,0.09,0.517880295
2020-05-28 02:30:00,0.7385,0.132,0.7502041389,0.1985,-0.008,0.19866114370000001,0.54,0.14,0.5578530272000001,0.7085,0.082,0.7132294512,0.1985,-0.008,0.19866114370000001,0.51,0.09,0.517880295
2020-05-28 03:00:00,0.7225,0.428,0.8397560658000001,0.1825,-0.012,0.182894095,0.54,0.44,0.6965629907,0.6425000000000001,-0.242,0.6865640902,0.1825,-0.012,0.182894095,0.46,-0.23,0.5142956348000001
2020-05-28 03:30:00,0.71,0.544,0.8944473154,0.17,-0.006,0.1701058494,0.54,0.55,0.7707788269,0.63,-0.34600000000000003,0.7187600434,0.17,-0.006,0.1701058494,0.46,-0.34,0.5720139858000001
2020-05-28 04:00:00,0.709,0.538,0.8900140448,0.179,-0.002,0.1790111728,0.53,0.54,0.7566372975,0.619,-0.352,0.7120849668,0.179,-0.002,0.1790111728,0.44,-0.35000000000000003,0.5622277119
2020-05-28 04:30:00,0.6890000000000001,0.538,0.8741653162,0.179,-0.002,0.1790111728,0.51,0.54,0.7427651042000001,0.599,-0.352,0.6947697460000001,0.179,-0.002,0.1790111728,0.42,-0.35000000000000003,0.5467174773
2020-05-28 05:00:00,0.6855,0.534,0.8689454816000001,0.17550000000000002,-0.006,0.1756025342,0.51,0.54,0.7427651042000001,0.5955,-0.34600000000000003,0.6887207344,0.17550000000000002,-0.006,0.1756025342,0.42,-0.34,0.5403702434000001
2020-05-28 05:30:00,0.6835,0.5355,0.8682928653,0.17350000000000002,-0.0045000000000000005,0.17355834750000002,0.51,0.54,0.7427651042000001,0.5935,-0.34450000000000003,0.6862379325,0.17350000000000002,-0.0045000000000000005,0.17355834750000002,0.42,-0.34,0.5403702434000001
2020-05-28 06:00:00,0.6895,0.536,0.8733305503000001,0.17950000000000002,-0.004,0.1795445627,0.51,0.54,0.7427651042000001,0.5995,-0.34400000000000003,0.6911846714000001,0.17950000000000002,-0.004,0.1795445627,0.42,-0.34,0.5403702434000001
2020-05-28 06:30:00,0.6910000000000001,0.3365,0.7685787208,0.171,-0.0035,0.171035815,0.52,0.34,0.6212889827,0.631,-0.1635,0.6518383619,0.171,-0.0035,0.171035815,0.46,-0.16,0.48703182650000004
2020-05-28 07:00:00,0.709,0.136,0.7219258965,0.169,-0.004,0.1690473307,0.54,0.14,0.5578530272000001,0.679,0.096,0.6857528709,0.169,-0.004,0.1690473307,0.51,0.1,0.5197114584
2020-05-28 07:30:00,0.7315,0.1315,0.7432257396,0.1615,-0.0085,0.16172352950000002,0.5700000000000001,0.14,0.5869412236,0.7015,0.0915,0.7074422238,0.1615,-0.0085,0.16172352950000002,0.54,0.1,0.5491812087
2020-05-28 08:00:00,0.742,0.1335,0.753913954,0.17200000000000001,-0.006500000000000001,0.1721227759,0.5700000000000001,0.14,0.5869412236,0.712,0.0935,0.7181129786,0.17200000000000001,-0.006500000000000001,0.1721227759,0.54,0.1,0.5491812087
2020-05-28 08:30:00,0.7455,0.145,0.7594703747,0.17550000000000002,-0.005,0.1755712106,0.5700000000000001,0.15,0.5894064811,0.7155,0.095,0.7217792252,0.17550000000000002,-0.005,0.1755712106,0.54,0.1,0.5491812087
2020-05-28 09:00:00,0.7365,0.161,0.7538920679000001,0.1665,0.001,0.166503003,0.5700000000000001,0.16,0.5920304046,0.7065,0.111,0.7151665890000001,0.1665,0.001,0.166503003,0.54,0.11,0.5510898293000001
2020-05-28 09:30:00,0.732,0.17400000000000002,0.7523961722,0.162,-0.006,0.16211107300000002,0.5700000000000001,0.18,0.5977457654,0.7020000000000001,0.124,0.7128674491,0.162,-0.006,0.16211107300000002,0.54,0.13,0.5554277631
2020-05-28 10:00:00,0.6960000000000001,0.17500000000000002,0.7176635702,0.166,0.005,0.1660752841,0.53,0.17,0.5565968020000001,0.666,0.125,0.6776289545,0.166,0.005,0.1660752841,0.5,0.12,0.5141984053
2020-05-28 10:30:00,0.67,0.183,0.6945422953,0.16,-0.007,0.1601530518,0.51,0.19,0.544242593,0.64,0.133,0.6536734659,0.16,-0.007,0.1601530518,0.48,0.14,0.5
2020-05-28 11:00:00,0.638,0.17550000000000002,0.6616980051,0.168,-0.0045000000000000005,0.1680602571,0.47000000000000003,0.18,0.5032891813,0.608,0.1255,0.6208174047,0.168,-0.0045000000000000005,0.1680602571,0.44,0.13,0.4588027899
2020-05-28 11:30:00,0.6065,0.179,0.6323632263,0.1665,-0.001,0.166503003,0.44,0.18,0.47539457300000004,0.5765,0.129,0.5907565065,0.1665,-0.001,0.166503003,0.41000000000000003,0.13,0.43011626340000003
2020-05-28 12:00:00,0.5855,0.18,0.61254408,0.1655,0.0,0.1655,0.42,0.18,0.4569463864,0.5555,0.13,0.5705087642000001,0.1655,0.0,0.1655,0.39,0.13,0.4110960958
2020-05-28 12:30:00,0.613,0.176,0.6377656309,0.163,-0.004,0.1630490724,0.45,0.18,0.48466483260000004,0.583,0.126,0.5964603926000001,0.163,-0.004,0.1630490724,0.42,0.13,0.4396589587
2020-05-28 13:00:00,0.6145,0.17200000000000001,0.6381177399,0.1645,-0.008,0.164694414,0.45,0.18,0.48466483260000004,0.5845,0.122,0.5970965165000001,0.1645,-0.008,0.164694414,0.42,0.13,0.4396589587
2020-05-28 13:30:00,0.613,0.1895,0.6416223578,0.163,-0.0005,0.1630007669,0.45,0.19,0.4884669897,0.583,0.1495,0.6018631489,0.163,-0.0005,0.1630007669,0.42,0.15,0.4459820624
2020-05-28 14:00:00,0.5785,0.1915,0.6093722179000001,0.1585,0.0015,0.1585070976,0.42,0.19,0.46097722290000004,0.5485,0.14150000000000001,0.5664578537,0.1585,0.0015,0.1585070976,0.39,0.14,0.41436698710000003
2020-05-28 14:30:00,0.5690000000000001,0.1615,0.5914754855000001,0.159,0.0015,0.1590070753,0.41000000000000003,0.16,0.4401136217,0.539,0.1115,0.5504118912,0.159,0.0015,0.1590070753,0.38,0.11,0.3956008089
2020-05-28 15:00:00,0.5740000000000001,0.1665,0.5976606479000001,0.164,-0.0035,0.1640373433,0.41000000000000003,0.17,0.4438468204,0.544,0.1165,0.5563346565,0.164,-0.0035,0.1640373433,0.38,0.12,0.3984971769
2020-05-28 15:30:00,0.5760000000000001,0.162,0.598347725,0.166,-0.008,0.16619265930000002,0.41000000000000003,0.17,0.4438468204,0.546,0.112,0.5573688186,0.166,-0.008,0.16619265930000002,0.38,0.12,0.3984971769
2020-05-28 16:00:00,0.601,0.189,0.6300174601,0.161,-0.001,0.1610031056,0.44,0.19,0.4792702787,0.581,0.139,0.5973960161,0.161,-0.001,0.1610031056,0.42,0.14,0.4427188724
2020-05-28 16:30:00,0.6475000000000001,0.201,0.6779802726,0.14750000000000002,0.001,0.1475033898,0.5,0.2,0.5385164807,0.6175,0.151,0.6356943055000001,0.14750000000000002,0.001,0.1475033898,0.47000000000000003,0.15,0.49335585530000003
2020-05-28 17:00:00,0.7295,0.1925,0.7544710067,0.1495,-0.007500000000000001,0.1496880089,0.58,0.2,0.613514466,0.6995,0.14250000000000002,0.7138672846,0.1495,-0.007500000000000001,0.1496880089,0.55,0.15,0.5700877125
2020-05-28 17:30:00,0.8270000000000001,0.193,0.8492219969,0.157,-0.007,0.15715597350000002,0.67,0.2,0.6992138443,0.797,0.14300000000000002,0.8097271145,0.157,-0.007,0.15715597350000002,0.64,0.15,0.6573431372
2020-05-28 18:00:00,0.906,0.2,0.9278124811,0.146,0.0,0.146,0.76,0.2,0.7858753082000001,0.876,0.15,0.8887496835,0.146,0.0,0.146,0.73,0.15,0.7452516354000001
2020-05-28 18:30:00,0.961,0.186,0.9788345110000001,0.14100000000000001,-0.004,0.1410567262,0.8200000000000001,0.19,0.8417244205000001,0.931,0.136,0.9408809702,0.14100000000000001,-0.004,0.1410567262,0.79,0.14,0.8023091673
2020-05-28 19:00:00,0.9570000000000001,0.184,0.9745280909,0.137,-0.006,0.13713132390000002,0.8200000000000001,0.19,0.8417244205000001,0.927,0.134,0.9366349342,0.137,-0.006,0.13713132390000002,0.79,0.14,0.8023091673
2020-05-28 19:30:00,0.9465,0.17500000000000002,0.962542077,0.14650000000000002,-0.015,0.14726591590000002,0.8,0.19,0.8222530024,0.9165000000000001,0.125,0.9249849999,0.14650000000000002,-0.015,0.14726591590000002,0.77,0.14,0.7826237921
2020-05-28 20:00:00,0.934,0.17950000000000002,0.9510921354,0.14400000000000002,-0.0105,0.14438230500000002,0.79,0.19,0.8125269226,0.904,0.11950000000000001,0.9118641620000001,0.14400000000000002,-0.0105,0.14438230500000002,0.76,0.13,0.7710382610000001
2020-05-28 20:30:00,0.913,0.1625,0.9273485051,0.14300000000000002,-0.007500000000000001,0.1431965433,0.77,0.17,0.7885429601,0.883,0.1125,0.8901377702000001,0.14300000000000002,-0.007500000000000001,0.1431965433,0.74,0.12,0.7496665926
2020-05-28 21:00:00,0.8855000000000001,0.132,0.8952844520000001,0.14550000000000002,-0.008,0.1457197653,0.74,0.14,0.7531268154,0.8555,0.082,0.8594208806,0.14550000000000002,-0.008,0.1457197653,0.71,0.09,0.7156814934
2020-05-28 21:30:00,0.896,0.134,0.9059646792,0.146,-0.006,0.1461232357,0.75,0.14,0.7629547824,0.856,0.094,0.8611457484,0.146,-0.006,0.1461232357,0.71,0.1,0.7170076708
2020-05-28 22:00:00,0.897,0.137,0.9074017853,0.147,-0.003,0.14703060910000001,0.75,0.14,0.7629547824,0.857,0.097,0.8624720285,0.147,-0.003,0.14703060910000001,0.71,0.1,0.7170076708
2020-05-28 22:30:00,0.887,0.1335,0.8969901059000001,0.137,-0.006500000000000001,0.1371541104,0.75,0.14,0.7629547824,0.847,0.0935,0.8521450874000001,0.137,-0.006500000000000001,0.1371541104,0.71,0.1,0.7170076708
2020-05-28 23:00:00,0.805,0.131,0.8155893575000001,0.125,-0.009000000000000001,0.1253235812,0.68,0.14,0.6942621983,0.775,0.081,0.7792214063,0.125,-0.009000000000000001,0.1253235812,0.65,0.09,0.6562011887
2020-05-28 23:30:00,0.7695000000000001,0.376,0.8564497942,0.11950000000000001,-0.004,0.11956692690000001,0.65,0.38,0.7529276194000001,0.6995,-0.17400000000000002,0.7208163774,0.11950000000000001,-0.004,0.11956692690000001,0.58,-0.17,0.6044005295
2020-05-29 00:00:00,0.7020000000000001,0.5465,0.8896438894,0.122,0.006500000000000001,0.12217303300000001,0.58,0.54,0.7924645102000001,0.622,-0.3435,0.7105464446,0.122,0.006500000000000001,0.12217303300000001,0.5,-0.35000000000000003,0.6103277808
2020-05-29 00:30:00,0.676,0.545,0.8683323097000001,0.126,0.005,0.1260991673,0.55,0.54,0.7707788269,0.586,-0.34500000000000003,0.680015441,0.126,0.005,0.1260991673,0.46,-0.35000000000000003,0.5780138407000001
2020-05-29 01:00:00,0.6555000000000001,0.549,0.8550328941,0.1555,-0.001,0.1555032154,0.5,0.55,0.7433034374,0.5755,-0.35100000000000003,0.6740929090000001,0.1555,-0.001,0.1555032154,0.42,-0.35000000000000003,0.5467174773
2020-05-29 01:30:00,0.6775,0.532,0.8614117773000001,0.1675,-0.008,0.167690936,0.51,0.54,0.7427651042000001,0.5975,-0.34800000000000003,0.6914551685,0.1675,-0.008,0.167690936,0.43,-0.34,0.5481788029
2020-05-29 02:00:00,0.7285,0.53,0.9008952492000001,0.1585,0.0,0.1585,0.5700000000000001,0.53,0.7783315489,0.6385000000000001,-0.35000000000000003,0.728136148,0.1585,0.0,0.1585,0.48,-0.35000000000000003,0.5940538696000001
2020-05-29 02:30:00,0.7135,0.5255000000000001,0.8861334550000001,0.1335,0.0055000000000000005,0.1336132478,0.58,0.52,0.7789736838,0.6235,-0.34450000000000003,0.7123429652000001,0.1335,0.0055000000000000005,0.1336132478,0.49,-0.35000000000000003,0.6021627687000001
2020-05-29 03:00:00,0.6975,0.523,0.8718000057,0.1375,0.003,0.1375327234,0.56,0.52,0.764198927,0.6075,-0.34700000000000003,0.6996179314000001,0.1375,0.003,0.1375327234,0.47000000000000003,-0.35000000000000003,0.586003413
2020-05-29 03:30:00,0.679,0.517,0.8534225214000001,0.139,-0.003,0.1390323703,0.54,0.52,0.7496665926,0.599,-0.353,0.6952769232,0.139,-0.003,0.1390323703,0.46,-0.35000000000000003,0.5780138407000001
2020-05-29 04:00:00,0.6875,0.528,0.8668565337,0.1275,-0.002,0.12751568530000001,0.56,0.53,0.7710382610000001,0.5975,-0.352,0.6934769282000001,0.1275,-0.002,0.12751568530000001,0.47000000000000003,-0.35000000000000003,0.586003413
2020-05-29 04:30:00,0.6655,0.524,0.8470337951,0.1255,-0.006,0.1256433444,0.54,0.53,0.7566372975,0.5855,-0.356,0.6852344489000001,0.1255,-0.006,0.1256433444,0.46,-0.35000000000000003,0.5780138407000001
2020-05-29 05:00:00,0.6505000000000001,0.5255000000000001,0.8362418908,0.1405,-0.0045000000000000005,0.1405720456,0.51,0.53,0.7355270219000001,0.5605,-0.3645,0.6685959168000001,0.1405,-0.0045000000000000005,0.1405720456,0.42,-0.36,0.5531726674
2020-05-29 05:30:00,0.6465000000000001,0.523,0.8315595288000001,0.17650000000000002,-0.007,0.1766387557,0.47000000000000003,0.53,0.7083784299,0.5565,-0.357,0.6611665826,0.17650000000000002,-0.007,0.1766387557,0.38,-0.35000000000000003,0.5166236541
2020-05-29 06:00:00,0.663,0.5125000000000001,0.8379888126,0.193,-0.0175,0.1937917697,0.47000000000000003,0.53,0.7083784299,0.5730000000000001,-0.35750000000000004,0.6753778572,0.193,-0.0175,0.1937917697,0.38,-0.34,0.5099019514
2020-05-29 06:30:00,0.662,0.2545,0.7092349752,0.162,-0.0155,0.162739823,0.5,0.27,0.5682429058,0.612,-0.0855,0.6179435654000001,0.162,-0.0155,0.162739823,0.45,-0.07,0.4554119015
2020-05-29 07:00:00,0.684,0.1265,0.6955992021,0.164,-0.0135,0.1645547022,0.52,0.14,0.5385164807,0.654,0.0765,0.6584589964,0.164,-0.0135,0.1645547022,0.49,0.09,0.4981967483
2020-05-29 07:30:00,0.7015,0.1295,0.7133529982,0.14150000000000001,-0.0105,0.1418890412,0.56,0.14,0.5772347876,0.6715,0.0795,0.6761896923,0.14150000000000001,-0.0105,0.1418890412,0.53,0.09,0.5375872022
2020-05-29 08:00:00,0.745,0.14100000000000001,0.7582255601,0.135,0.001,0.1350037037,0.61,0.14,0.6258594091,0.705,0.091,0.7108487884,0.135,0.001,0.1350037037,0.5700000000000001,0.09,0.5770615219
2020-05-29 08:30:00,0.7675000000000001,0.1515,0.7823097213,0.1575,-0.0085,0.1577291983,0.61,0.16,0.630634601,0.7375,0.1015,0.7444518117000001,0.1575,-0.0085,0.1577291983,0.58,0.11,0.5903388857
2020-05-29 09:00:00,0.74,0.17850000000000002,0.7612241785,0.21,-0.021500000000000002,0.2110977262,0.53,0.2,0.5664803615,0.71,0.1285,0.7215346492,0.21,-0.021500000000000002,0.2110977262,0.5,0.15,0.5220153254000001
2020-05-29 09:30:00,0.7225,0.193,0.7478337048,0.1525,-0.007,0.1526605712,0.5700000000000001,0.2,0.6040695324,0.6925,0.14300000000000002,0.7071104935,0.1525,-0.007,0.1526605712,0.54,0.15,0.5604462508
2020-05-29 10:00:00,0.6950000000000001,0.192,0.7210332863000001,0.135,-0.008,0.1352368293,0.56,0.2,0.5946427499,0.665,0.14200000000000002,0.6799919117000001,0.135,-0.008,0.1352368293,0.53,0.15,0.5508175742
2020-05-29 10:30:00,0.669,0.1895,0.6953209690000001,0.159,-0.0205,0.16031609400000002,0.51,0.21,0.5515432893000001,0.639,0.1395,0.6540498834,0.159,-0.0205,0.16031609400000002,0.48,0.16,0.5059644256
2020-05-29 11:00:00,0.6235,0.1885,0.6513712459000001,0.1835,-0.021500000000000002,0.1847552435,0.44,0.21,0.4875448697,0.5935,0.1385,0.60944606,0.1835,-0.021500000000000002,0.1847552435,0.41000000000000003,0.16,0.4401136217
2020-05-29 11:30:00,0.6115,0.5415,0.8167952620000001,0.1915,-0.018500000000000003,0.1923915279,0.42,0.56,0.7000000000000001,0.5415,-0.2285,0.5877367608,0.1915,-0.018500000000000003,0.1923915279,0.35000000000000003,-0.21,0.4081666326
2020-05-29 12:00:00,0.6205,0.6065,0.8676764950000001,0.1905,-0.0135,0.1909777474,0.43,0.62,0.7545197148,0.5405,-0.28350000000000003,0.6103380211,0.1905,-0.0135,0.1909777474,0.35000000000000003,-0.27,0.4420407221
2020-05-29 12:30:00,0.616,0.61,0.8669232953,0.176,-0.01,0.176283862,0.44,0.62,0.7602631123,0.536,-0.28,0.6047280380000001,0.176,-0.01,0.176283862,0.36,-0.27,0.45
2020-05-29 13:00:00,0.577,0.609,0.8389338472000001,0.177,-0.011,0.1773414785,0.4,0.62,0.7378346698,0.497,-0.281,0.570937825,0.177,-0.011,0.1773414785,0.32,-0.27,0.4186884283
2020-05-29 13:30:00,0.588,0.6105,0.8476168061,0.168,-0.0095,0.1682683868,0.42,0.62,0.7488658091,0.508,-0.2795,0.5798139788000001,0.168,-0.0095,0.1682683868,0.34,-0.27,0.43416586690000003
2020-05-29 14:00:00,0.5495,0.609,0.8202629152,0.1695,-0.011,0.1698565571,0.38,0.62,0.7271863585,0.46950000000000003,-0.281,0.5471665651000001,0.1695,-0.011,0.1698565571,0.30000000000000004,-0.27,0.40360872140000004
2020-05-29 14:30:00,0.551,0.5895,0.8069146485,0.131,-0.0105,0.1314201278,0.42,0.6000000000000001,0.7323933369000001,0.47100000000000003,-0.2805,0.5481981850000001,0.131,-0.0105,0.1314201278,0.34,-0.27,0.43416586690000003
2020-05-29 15:00:00,0.546,0.5975,0.8093962256,0.146,-0.0025,0.1460214025,0.4,0.6000000000000001,0.7211102551,0.466,-0.28250000000000003,0.5449424282,0.146,-0.0025,0.1460214025,0.32,-0.28,0.4252058325
2020-05-29 15:30:00,0.579,0.5965,0.8312961265000001,0.149,-0.0035,0.1490411017,0.43,0.6000000000000001,0.7381734214,0.499,-0.28350000000000003,0.5739104895,0.149,-0.0035,0.1490411017,0.35000000000000003,-0.28,0.4482186966
2020-05-29 16:00:00,0.585,0.5985,0.8369153183,0.155,-0.0015,0.1550072579,0.43,0.6000000000000001,0.7381734214,0.505,-0.28150000000000003,0.578158499,0.155,-0.0015,0.1550072579,0.35000000000000003,-0.28,0.4482186966
2020-05-29 16:30:00,0.6175,0.5975,0.8592511274,0.14750000000000002,-0.0025,0.14752118490000002,0.47000000000000003,0.6000000000000001,0.7621679605,0.5375,-0.28250000000000003,0.6072170123,0.14750000000000002,-0.0025,0.14752118490000002,0.39,-0.28,0.4801041554
2020-05-29 17:00:00,0.7135,0.6065,0.9364424702,0.1535,-0.0035,0.15353989710000002,0.56,0.61,0.8280700453000001,0.6235,-0.2735,0.6808483678,0.1535,-0.0035,0.15353989710000002,0.47000000000000003,-0.27,0.5420332093
2020-05-29 17:30:00,0.833,0.6045,1.0292275016,0.163,-0.0055000000000000005,0.163092765,0.67,0.61,0.9060905032000001,0.753,-0.2755,0.8018162196,0.163,-0.0055000000000000005,0.163092765,0.59,-0.27,0.6488451279
2020-05-29 18:00:00,0.9175000000000001,0.5985,1.0954489947,0.1675,-0.0015,0.1675067163,0.75,0.6000000000000001,0.9604686356000001,0.8375,-0.2715,0.880408144,0.1675,-0.0015,0.1675067163,0.67,-0.27,0.7223572523
2020-05-29 18:30:00,0.976,0.5985,1.1448922438,0.156,-0.0115,0.1564233039,0.8200000000000001,0.61,1.0220078278,0.886,-0.28150000000000003,0.9296441524,0.156,-0.0115,0.1564233039,0.73,-0.27,0.7783315489
2020-05-29 19:00:00,0.988,0.592,1.1517847021,0.158,-0.008,0.15820240200000002,0.8300000000000001,0.6000000000000001,1.0241581909,0.888,-0.278,0.9304987910000001,0.158,-0.008,0.15820240200000002,0.73,-0.27,0.7783315489
2020-05-29 19:30:00,0.991,0.5925,1.1546156287,0.151,-0.007500000000000001,0.1511861435,0.84,0.6000000000000001,1.032279032,0.901,-0.2975,0.9488452192000001,0.151,-0.007500000000000001,0.1511861435,0.75,-0.29,0.8041144197000001
2020-05-29 20:00:00,0.9175000000000001,0.5755,1.0830542461000001,0.14750000000000002,-0.0045000000000000005,0.14756862810000002,0.77,0.58,0.9640020747,0.8275,-0.3145,0.8852493999000001,0.14750000000000002,-0.0045000000000000005,0.14756862810000002,0.68,-0.31,0.7473285757
2020-05-29 20:30:00,0.9055000000000001,0.5735,1.0718360416,0.1355,-0.006500000000000001,0.1356558145,0.77,0.58,0.9640020747,0.8155,-0.3165,0.874764254,0.1355,-0.006500000000000001,0.1356558145,0.68,-0.31,0.7473285757
2020-05-29 21:00:00,0.879,0.2555,0.9153803854,0.139,-0.0045000000000000005,0.13907282270000002,0.74,0.26,0.784346862,0.8290000000000001,-0.0245,0.8293619536,0.139,-0.0045000000000000005,0.13907282270000002,0.6900000000000001,-0.02,0.6902897942
2020-05-29 21:30:00,0.878,0.135,0.8883180737,0.138,-0.005,0.13809055,0.74,0.14,0.7531268154,0.848,0.095,0.8533047521,0.138,-0.005,0.13809055,0.71,0.1,0.7170076708
2020-05-29 22:00:00,0.8555,0.1365,0.8663212453,0.1555,-0.0035,0.1555393841,0.7000000000000001,0.14,0.7138627319,0.8155,0.0965,0.8211896858000001,0.1555,-0.0035,0.1555393841,0.66,0.1,0.6675327707
2020-05-29 22:30:00,0.837,0.148,0.8499841175,0.157,-0.002,0.1570127383,0.68,0.15,0.6963476143,0.807,0.098,0.8129286562,0.157,-0.002,0.1570127383,0.65,0.1,0.6576473219
2020-05-29 23:00:00,0.7965,0.1265,0.8064827958,0.14650000000000002,-0.0035,0.14654180290000002,0.65,0.13,0.6628725368,0.7665000000000001,0.08650000000000001,0.7713653479,0.14650000000000002,-0.0035,0.14654180290000002,0.62,0.09,0.6264982043
2020-05-29 23:30:00,0.725,0.14300000000000002,0.7389681996,0.165,-0.007,0.1651484181,0.56,0.15,0.5797413216,0.6950000000000001,0.083,0.6999385687,0.165,-0.007,0.1651484181,0.53,0.09,0.5375872022
