Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-30 00:00:00,0.6845,0.203,0.7139672612,0.1845,-0.007,0.1846327436,0.5,0.21,0.5423098745,0.6445000000000001,0.023,0.6449102651,0.1845,-0.007,0.1846327436,0.46,0.03,0.46097722290000004
2020-05-30 00:30:00,0.6415000000000001,0.131,0.6547390702,0.18150000000000002,-0.009000000000000001,0.1817230035,0.46,0.14,0.48083261120000004,0.6115,0.081,0.6168413491,0.18150000000000002,-0.009000000000000001,0.1817230035,0.43,0.09,0.4393176527
2020-05-30 01:00:00,0.634,0.11850000000000001,0.6449792632,0.20400000000000001,-0.0115,0.204323885,0.43,0.13,0.4492215489,0.604,0.0685,0.6078719026,0.20400000000000001,-0.0115,0.204323885,0.4,0.08,0.4079215611
2020-05-30 01:30:00,0.646,0.12050000000000001,0.6571424884,0.20600000000000002,-0.0095,0.2062189371,0.44,0.13,0.4588027899,0.616,0.07050000000000001,0.620021169,0.20600000000000002,-0.0095,0.2062189371,0.41000000000000003,0.08,0.4177319715
2020-05-30 02:00:00,0.6895,0.11850000000000001,0.6996088193000001,0.20950000000000002,-0.0115,0.2098153951,0.48,0.13,0.4972926704,0.6595000000000001,0.0685,0.6630478867,0.20950000000000002,-0.0115,0.2098153951,0.45,0.08,0.4570557953
2020-05-30 02:30:00,0.6705,0.1145,0.6802062187,0.1905,-0.0055000000000000005,0.1905793798,0.48,0.12,0.4947726751,0.6405000000000001,0.0645,0.6437394659,0.1905,-0.0055000000000000005,0.1905793798,0.45,0.07,0.4554119015
2020-05-30 03:00:00,0.658,0.113,0.6676323839,0.188,-0.007,0.18813027400000001,0.47000000000000003,0.12,0.48507731340000004,0.628,0.063,0.6311521211000001,0.188,-0.007,0.18813027400000001,0.44,0.07,0.4455333882
2020-05-30 03:30:00,0.632,0.1085,0.6412458577,0.182,-0.0015,0.1820061812,0.45,0.11,0.4632493929,0.612,0.0685,0.6158216057,0.182,-0.0015,0.1820061812,0.43,0.07,0.4356604182
2020-05-30 04:00:00,0.6345000000000001,0.1115,0.6442223995,0.1645,0.0015,0.1645068388,0.47000000000000003,0.11,0.4827007354,0.6145,0.07150000000000001,0.6186456983,0.1645,0.0015,0.1645068388,0.45,0.07,0.4554119015
2020-05-30 04:30:00,0.635,0.1105,0.6445426673,0.17500000000000002,-0.0095,0.1752576674,0.46,0.12,0.47539457300000004,0.605,0.060500000000000005,0.6080174751,0.17500000000000002,-0.0095,0.1752576674,0.43,0.07,0.4356604182
2020-05-30 05:00:00,0.615,0.1135,0.625385681,0.215,-0.0165,0.21563221,0.4,0.13,0.4205948169,0.585,0.0635,0.5884362752,0.215,-0.0165,0.21563221,0.37,0.08,0.3785498646
2020-05-30 05:30:00,0.6175,0.1155,0.6282089621,0.2175,-0.0145,0.21798279750000002,0.4,0.13,0.4205948169,0.5875,0.0655,0.5911400003,0.2175,-0.0145,0.21798279750000002,0.37,0.08,0.3785498646
2020-05-30 06:00:00,0.619,0.10450000000000001,0.6277589107,0.189,-0.0055000000000000005,0.1890800095,0.43,0.11,0.4438468204,0.589,0.0645,0.5925210967,0.189,-0.0055000000000000005,0.1890800095,0.4,0.07,0.4060788101
2020-05-30 06:30:00,0.661,0.1285,0.6733745243,0.171,-0.0015,0.1710065788,0.49,0.13,0.5069516742,0.631,0.0785,0.6358641757,0.171,-0.0015,0.1710065788,0.46,0.08,0.4669047012
2020-05-30 07:00:00,0.6900000000000001,0.136,0.7032751951,0.19,-0.014,0.1905150913,0.5,0.15,0.5220153254000001,0.66,0.096,0.6669452751,0.19,-0.014,0.1905150913,0.47000000000000003,0.11,0.4827007354
2020-05-30 07:30:00,0.7135,0.14150000000000001,0.7273956970000001,0.1835,-0.0085,0.18369676100000001,0.53,0.15,0.5508175742,0.6835,0.1015,0.6909952967,0.1835,-0.0085,0.18369676100000001,0.5,0.11,0.5119570294
2020-05-30 08:00:00,0.73,0.503,0.8865150873000001,0.19,-0.007,0.1901289036,0.54,0.51,0.7427651042000001,0.66,-0.23700000000000002,0.701262433,0.19,-0.007,0.1901289036,0.47000000000000003,-0.23,0.5232590181
2020-05-30 08:30:00,0.7355,0.21450000000000002,0.7661400003000001,0.1955,-0.0055000000000000005,0.19557735040000002,0.54,0.22,0.5830951895,0.7055,0.0645,0.7084423053000001,0.1955,-0.0055000000000000005,0.19557735040000002,0.51,0.07,0.514781507
2020-05-30 09:00:00,0.711,0.1715,0.7313913111,0.241,-0.018500000000000003,0.24170901930000002,0.47000000000000003,0.19,0.5069516742,0.681,0.12150000000000001,0.6917537495,0.241,-0.018500000000000003,0.24170901930000002,0.44,0.14,0.4617358552
2020-05-30 09:30:00,0.7415,0.186,0.7644725306,0.2715,-0.034,0.2736206315,0.47000000000000003,0.22,0.5189412298,0.7115,0.136,0.7243812877,0.2715,-0.034,0.2736206315,0.44,0.17,0.4716990566
2020-05-30 10:00:00,0.7030000000000001,0.18,0.7256783034000001,0.273,-0.04,0.2759148419,0.43,0.22,0.483011387,0.673,0.13,0.6854407341000001,0.273,-0.04,0.2759148419,0.4,0.17,0.4346262762
2020-05-30 10:30:00,0.6645,0.1905,0.6912673144,0.2645,-0.0395,0.2674331692,0.4,0.23,0.4614108798,0.6345000000000001,0.1405,0.6498696023,0.2645,-0.0395,0.2674331692,0.37,0.18,0.4114608122
2020-05-30 11:00:00,0.638,0.18050000000000002,0.6630416654,0.248,-0.029500000000000002,0.2497483734,0.39,0.21,0.4429446918,0.618,0.1305,0.631628253,0.248,-0.029500000000000002,0.2497483734,0.37,0.16,0.4031128874
2020-05-30 11:30:00,0.625,0.194,0.654416534,0.215,-0.016,0.21559452680000002,0.41000000000000003,0.21,0.4606517123,0.585,0.14400000000000002,0.6024624470000001,0.215,-0.016,0.21559452680000002,0.37,0.16,0.4031128874
2020-05-30 12:00:00,0.6205,0.192,0.6495261735,0.21050000000000002,-0.018000000000000002,0.2112681945,0.41000000000000003,0.21,0.4606517123,0.5805,0.14200000000000002,0.59761547,0.21050000000000002,-0.018000000000000002,0.2112681945,0.37,0.16,0.4031128874
2020-05-30 12:30:00,0.5915,0.2005,0.6245578436,0.21150000000000002,-0.0095,0.2117132495,0.38,0.21,0.43416586690000003,0.5615,0.1505,0.5813196195,0.21150000000000002,-0.0095,0.2117132495,0.35000000000000003,0.16,0.3848376281
2020-05-30 13:00:00,0.5565,0.18150000000000002,0.5853498954,0.20650000000000002,-0.0085,0.20667486540000002,0.35000000000000003,0.19,0.39824615500000005,0.5365,0.14150000000000001,0.5548463751,0.20650000000000002,-0.0085,0.20667486540000002,0.33,0.15,0.3624913792
2020-05-30 13:30:00,0.5455,0.18,0.57443037,0.1955,-0.01,0.19575558740000001,0.35000000000000003,0.19,0.39824615500000005,0.5255000000000001,0.14,0.5438292471,0.1955,-0.01,0.19575558740000001,0.33,0.15,0.3624913792
2020-05-30 14:00:00,0.5285000000000001,0.1855,0.5601093643,0.1885,-0.0045000000000000005,0.1885537059,0.34,0.19,0.3894868419,0.4985,0.14550000000000002,0.5193000096,0.1885,-0.0045000000000000005,0.1885537059,0.31,0.15,0.3443835072
2020-05-30 14:30:00,0.539,0.1875,0.570681391,0.179,-0.0025,0.1790174572,0.36,0.19,0.40706264870000003,0.509,0.14750000000000002,0.5299407986,0.179,-0.0025,0.1790174572,0.33,0.15,0.3624913792
2020-05-30 15:00:00,0.5465,0.18150000000000002,0.5758511092,0.17650000000000002,-0.0085,0.17670455570000002,0.37,0.19,0.4159326869,0.5165000000000001,0.14150000000000001,0.5355319785,0.17650000000000002,-0.0085,0.17670455570000002,0.34,0.15,0.37161808350000003
2020-05-30 15:30:00,0.5565,0.1845,0.5862870457,0.1665,-0.0055000000000000005,0.1665908161,0.39,0.19,0.4338202393,0.5265000000000001,0.1345,0.5434082259,0.1665,-0.0055000000000000005,0.1665908161,0.36,0.14,0.3862641583
2020-05-30 16:00:00,0.578,0.192,0.6090550057,0.168,0.002,0.16801190430000001,0.41000000000000003,0.19,0.4518849411,0.558,0.14200000000000002,0.575784682,0.168,0.002,0.16801190430000001,0.39,0.14,0.41436698710000003
2020-05-30 16:30:00,0.6315000000000001,0.19,0.6594636078,0.1615,0.0,0.1615,0.47000000000000003,0.19,0.5069516742,0.6115,0.14,0.6273214886,0.1615,0.0,0.1615,0.45,0.14,0.4712748667
2020-05-30 17:00:00,0.7020000000000001,0.1955,0.7287141072000001,0.162,-0.0045000000000000005,0.1620624879,0.54,0.2,0.5758472020000001,0.672,0.14550000000000002,0.6875712690000001,0.162,-0.0045000000000000005,0.1620624879,0.51,0.15,0.5316013544
2020-05-30 17:30:00,0.8005,0.195,0.8239085204000001,0.1605,-0.005,0.16057786270000002,0.64,0.2,0.6705221846,0.7705000000000001,0.145,0.7840250315,0.1605,-0.005,0.16057786270000002,0.61,0.15,0.628171951
2020-05-30 18:00:00,0.8645,0.193,0.8857817169000001,0.17450000000000002,-0.007,0.1746403447,0.6900000000000001,0.2,0.7184010022,0.8345,0.14300000000000002,0.8466635991,0.17450000000000002,-0.007,0.1746403447,0.66,0.15,0.6768308504
2020-05-30 18:30:00,0.908,0.179,0.9254755534,0.168,-0.001,0.16800297620000001,0.74,0.18,0.7615773106,0.878,0.129,0.8874260533,0.168,-0.001,0.16800297620000001,0.71,0.13,0.7218032973
2020-05-30 19:00:00,0.929,0.17400000000000002,0.9451544847000001,0.169,-0.006,0.1691064753,0.76,0.18,0.7810249676000001,0.889,0.124,0.8976062611000001,0.169,-0.006,0.1691064753,0.72,0.13,0.731641989
2020-05-30 19:30:00,0.922,0.17450000000000002,0.938367865,0.152,-0.0055000000000000005,0.152099474,0.77,0.18,0.7907591289,0.892,0.1245,0.9006465733000001,0.152,-0.0055000000000000005,0.152099474,0.74,0.13,0.7513321503
2020-05-30 20:00:00,0.9065000000000001,0.169,0.9221188915,0.14650000000000002,-0.011,0.1469123889,0.76,0.18,0.7810249676000001,0.8665,0.11900000000000001,0.8746332088000001,0.14650000000000002,-0.011,0.1469123889,0.72,0.13,0.731641989
2020-05-30 20:30:00,0.885,0.234,0.9154130215,0.135,-0.006,0.1351332676,0.75,0.24,0.7874642849,0.845,0.054,0.8467236857,0.135,-0.006,0.1351332676,0.71,0.06,0.7125307011
2020-05-30 21:00:00,0.9005000000000001,0.5660000000000001,1.0636053074,0.1405,-0.004,0.140556928,0.76,0.5700000000000001,0.9500000000000001,0.8105,-0.334,0.8766220679000001,0.1405,-0.004,0.140556928,0.67,-0.33,0.7468600940000001
2020-05-30 21:30:00,0.8895000000000001,0.56,1.0510995433,0.1395,0.0,0.1395,0.75,0.56,0.9360021367,0.7995,-0.33,0.8649278872,0.1395,0.0,0.1395,0.66,-0.33,0.7379024326
2020-05-30 22:00:00,0.894,0.558,1.0538500842,0.14400000000000002,-0.002,0.1440138882,0.75,0.56,0.9360021367,0.804,-0.332,0.8698505619,0.14400000000000002,-0.002,0.1440138882,0.66,-0.33,0.7379024326
2020-05-30 22:30:00,0.901,0.5660000000000001,1.064028665,0.111,-0.004,0.11107204870000001,0.79,0.5700000000000001,0.9741663102,0.8210000000000001,-0.334,0.8863390999,0.111,-0.004,0.11107204870000001,0.71,-0.33,0.7829431652000001
2020-05-30 23:00:00,0.811,0.23,0.8429833925,0.121,0.0,0.121,0.6900000000000001,0.23,0.7273238618,0.761,-0.01,0.7610657002,0.121,0.0,0.121,0.64,-0.01,0.6400781202
2020-05-30 23:30:00,0.749,0.44,0.8686777308,0.149,0.0,0.149,0.6000000000000001,0.44,0.7440430095,0.679,-0.23,0.7168967848000001,0.149,0.0,0.149,0.53,-0.23,0.577754273
2020-05-31 00:00:00,0.706,0.5545,0.8977228136000001,0.186,-0.0055000000000000005,0.1860812994,0.52,0.56,0.764198927,0.626,-0.3355,0.7102367563,0.186,-0.0055000000000000005,0.1860812994,0.44,-0.33,0.55
2020-05-31 00:30:00,0.672,0.5715,0.8821543232,0.222,-0.018500000000000003,0.2227694997,0.45,0.59,0.7420242584000001,0.592,-0.3185,0.6722397266,0.222,-0.018500000000000003,0.2227694997,0.37,-0.30000000000000004,0.47634021460000003
2020-05-31 01:00:00,0.6635,0.4395,0.7958595982000001,0.24350000000000002,-0.0205,0.2443614127,0.42,0.46,0.6228964601,0.5935,-0.1905,0.6233237522,0.24350000000000002,-0.0205,0.2443614127,0.35000000000000003,-0.17,0.3891015292
2020-05-31 01:30:00,0.6685,0.14100000000000001,0.6832080576,0.2485,-0.019,0.2492252997,0.42,0.16,0.4494441011,0.6385000000000001,0.091,0.6449521300000001,0.2485,-0.019,0.2492252997,0.39,0.11,0.4052159918
2020-05-31 02:00:00,0.6950000000000001,0.14100000000000001,0.7091586564,0.225,-0.009000000000000001,0.2251799281,0.47000000000000003,0.15,0.49335585530000003,0.665,0.091,0.6711974374,0.225,-0.009000000000000001,0.2251799281,0.44,0.1,0.4512205669
2020-05-31 02:30:00,0.683,0.132,0.6956385556,0.213,-0.008,0.2131501818,0.47000000000000003,0.14,0.4904079934,0.653,0.082,0.6581284069000001,0.213,-0.008,0.2131501818,0.44,0.09,0.4491102315
2020-05-31 03:00:00,0.6685,0.249,0.7133675420000001,0.2185,-0.011,0.21877671270000001,0.45,0.26,0.5197114584,0.6285000000000001,-0.041,0.6298358913000001,0.2185,-0.011,0.21877671270000001,0.41000000000000003,-0.03,0.4110960958
2020-05-31 03:30:00,0.644,0.128,0.6565972891,0.20400000000000001,-0.012,0.2043526364,0.44,0.14,0.4617358552,0.614,0.078,0.6189345684,0.20400000000000001,-0.012,0.2043526364,0.41000000000000003,0.09,0.4197618372
2020-05-31 04:00:00,0.6545000000000001,0.1245,0.6662360693,0.1945,-0.0055000000000000005,0.19457774800000002,0.46,0.13,0.4780167361,0.6245,0.0845,0.6301908441,0.1945,-0.0055000000000000005,0.19457774800000002,0.43,0.09,0.4393176527
2020-05-31 04:30:00,0.6535000000000001,0.129,0.6661105389,0.17350000000000002,-0.001,0.1735028818,0.48,0.13,0.4972926704,0.6235,0.089,0.6298200140000001,0.17350000000000002,-0.001,0.1735028818,0.45,0.09,0.4589117562
2020-05-31 05:00:00,0.627,0.1265,0.6396336842,0.167,-0.0035,0.16703667260000002,0.46,0.13,0.4780167361,0.597,0.0765,0.6018814252,0.167,-0.0035,0.16703667260000002,0.43,0.08,0.4373785546
2020-05-31 05:30:00,0.6385000000000001,0.1345,0.6525124520000001,0.17850000000000002,-0.0055000000000000005,0.17858471380000002,0.46,0.14,0.48083261120000004,0.6085,0.0845,0.6143390758,0.17850000000000002,-0.0055000000000000005,0.17858471380000002,0.43,0.09,0.4393176527
2020-05-31 06:00:00,0.6475000000000001,0.136,0.6616284834,0.1875,-0.004,0.1875426618,0.46,0.14,0.48083261120000004,0.6175,0.08600000000000001,0.6234599025,0.1875,-0.004,0.1875426618,0.43,0.09,0.4393176527
2020-05-31 06:30:00,0.654,0.155,0.6721168053000001,0.214,-0.015,0.2145250568,0.44,0.17,0.4716990566,0.634,0.105,0.6426359778,0.214,-0.015,0.2145250568,0.42,0.12,0.4368065934
2020-05-31 07:00:00,0.6945,0.155,0.7115864319,0.2245,-0.015,0.2250005556,0.47000000000000003,0.17,0.49979996,0.6645,0.105,0.6727445652,0.2245,-0.015,0.2250005556,0.44,0.12,0.45607017
2020-05-31 07:30:00,0.7065,0.1565,0.7236259393000001,0.2165,-0.0135,0.21692049230000002,0.49,0.17,0.5186520992,0.6765,0.10650000000000001,0.6848317312000001,0.2165,-0.0135,0.21692049230000002,0.46,0.12,0.47539457300000004
2020-05-31 08:00:00,0.798,0.166,0.8150828179,0.228,-0.014,0.2284294202,0.5700000000000001,0.18,0.5977457654,0.768,0.126,0.7782673063000001,0.228,-0.014,0.2284294202,0.54,0.14,0.5578530272000001
2020-05-31 08:30:00,0.8250000000000001,0.19,0.8465961257,0.23500000000000001,-0.01,0.23521266970000002,0.59,0.2,0.6229767251,0.795,0.14,0.807232928,0.23500000000000001,-0.01,0.23521266970000002,0.56,0.15,0.5797413216
2020-05-31 09:00:00,0.8295,0.17950000000000002,0.8486992989000001,0.2595,-0.030500000000000003,0.2612862415,0.5700000000000001,0.21,0.6074537019,0.7995,0.1395,0.8115790165000001,0.2595,-0.030500000000000003,0.2612862415,0.54,0.17,0.5661271942
2020-05-31 09:30:00,0.81,0.18050000000000002,0.8298676099000001,0.26,-0.029500000000000002,0.2616682059,0.55,0.21,0.5887274412,0.78,0.1405,0.7925529951,0.26,-0.029500000000000002,0.2616682059,0.52,0.17,0.5470831747
2020-05-31 10:00:00,0.8265,0.1825,0.84640918,0.2665,-0.0275,0.2679150985,0.56,0.21,0.5980802622,0.7965,0.14250000000000002,0.8091467728,0.2665,-0.0275,0.2679150985,0.53,0.17,0.5565968020000001
2020-05-31 10:30:00,0.784,0.192,0.8071678884,0.28400000000000003,-0.038,0.2865309756,0.5,0.23,0.5503635162,0.754,0.152,0.7691683821,0.28400000000000003,-0.038,0.2865309756,0.47000000000000003,0.19,0.5069516742
2020-05-31 11:00:00,0.758,0.1955,0.7828053717,0.258,-0.0345,0.2602964656,0.5,0.23,0.5503635162,0.728,0.14550000000000002,0.7423976360000001,0.258,-0.0345,0.2602964656,0.47000000000000003,0.18,0.5032891813
2020-05-31 11:30:00,0.758,0.189,0.7812073988,0.258,-0.031,0.2598557292,0.5,0.22,0.5462600113,0.728,0.149,0.7430915152,0.258,-0.031,0.2598557292,0.47000000000000003,0.18,0.5032891813
2020-05-31 12:00:00,0.7775000000000001,0.1915,0.8007362237000001,0.2575,-0.0285,0.2590723837,0.52,0.22,0.5646237685000001,0.7475,0.1515,0.762698171,0.2575,-0.0285,0.2590723837,0.49,0.18,0.5220153254000001
2020-05-31 12:30:00,0.7495,0.1975,0.7750848341000001,0.2295,-0.022500000000000003,0.2306003036,0.52,0.22,0.5646237685000001,0.7195,0.14750000000000002,0.7344634096,0.2295,-0.022500000000000003,0.2306003036,0.49,0.17,0.5186520992
2020-05-31 13:00:00,0.744,0.192,0.7683749085,0.224,-0.028,0.22574321700000002,0.52,0.22,0.5646237685000001,0.714,0.14200000000000002,0.7279835163,0.224,-0.028,0.22574321700000002,0.49,0.17,0.5186520992
2020-05-31 13:30:00,0.686,0.1865,0.7108996061,0.226,-0.0335,0.22846936340000001,0.46,0.22,0.5099019514,0.656,0.14650000000000002,0.6721593933000001,0.226,-0.0335,0.22846936340000001,0.43,0.18,0.4661544808
2020-05-31 14:00:00,0.663,0.1955,0.6912230103,0.213,-0.0145,0.2134929741,0.45,0.21,0.4965883607,0.633,0.14550000000000002,0.6495069284,0.213,-0.0145,0.2134929741,0.42,0.16,0.4494441011
2020-05-31 14:30:00,0.648,0.2015,0.6786061081,0.198,-0.0085,0.1981823655,0.45,0.21,0.4965883607,0.618,0.1515,0.6362988685000001,0.198,-0.0085,0.1981823655,0.42,0.16,0.4494441011
2020-05-31 15:00:00,0.6765,0.197,0.7046000639000001,0.1865,-0.013000000000000001,0.1869525341,0.49,0.21,0.5331041174,0.6565000000000001,0.147,0.6727564567000001,0.1865,-0.013000000000000001,0.1869525341,0.47000000000000003,0.16,0.4964876635
2020-05-31 15:30:00,0.6825,0.1925,0.7091279856,0.2025,-0.0175,0.20325476620000002,0.48,0.21,0.5239274759,0.6525000000000001,0.14250000000000002,0.6678791058,0.2025,-0.0175,0.20325476620000002,0.45,0.16,0.4775981575
2020-05-31 16:00:00,0.705,0.1925,0.7308086275,0.20500000000000002,-0.0175,0.2057455953,0.5,0.21,0.5423098745,0.675,0.14250000000000002,0.6898777066,0.20500000000000002,-0.0175,0.2057455953,0.47000000000000003,0.16,0.4964876635
2020-05-31 16:30:00,0.751,0.1895,0.7745393792,0.181,-0.0105,0.18130430220000002,0.5700000000000001,0.2,0.6040695324,0.721,0.1395,0.7343713298,0.181,-0.0105,0.18130430220000002,0.54,0.15,0.5604462508
2020-05-31 17:00:00,0.84,0.188,0.8607810407,0.19,-0.012,0.1903785702,0.65,0.2,0.6800735254,0.81,0.138,0.8216714672000001,0.19,-0.012,0.1903785702,0.62,0.15,0.6378871374
2020-05-31 17:30:00,0.9515,0.5690000000000001,1.1086538008,0.1715,-0.011,0.1718524076,0.78,0.58,0.9720082304000001,0.8715,-0.211,0.8966790117000001,0.1715,-0.011,0.1718524076,0.7000000000000001,-0.2,0.7280109889
2020-05-31 18:00:00,1.0415,0.621,1.2125853578,0.1715,-0.009000000000000001,0.1717359892,0.87,0.63,1.0741508274,0.9515,-0.259,0.9861203020000001,0.1715,-0.009000000000000001,0.1717359892,0.78,-0.25,0.8190848552000001
2020-05-31 18:30:00,1.067,0.6215,1.2348081835,0.187,-0.018500000000000003,0.1879128787,0.88,0.64,1.0881176407,0.987,-0.2585,1.0202897873,0.187,-0.018500000000000003,0.1879128787,0.8,-0.24,0.8352245207000001
2020-05-31 19:00:00,1.0695000000000001,0.5025000000000001,1.1816668312,0.1695,-0.0175,0.1704009976,0.9,0.52,1.0394229168,0.9995,-0.1675,1.0134379606,0.1695,-0.0175,0.1704009976,0.8300000000000001,-0.15,0.8434453154
2020-05-31 19:30:00,1.041,0.20350000000000001,1.0607041293,0.14100000000000001,-0.0165,0.1419621428,0.9,0.22,0.9264987858,1.011,0.1535,1.0225865489,0.14100000000000001,-0.0165,0.1419621428,0.87,0.17,0.8864536085
2020-05-31 20:00:00,1.025,0.2015,1.0446182317,0.125,-0.0085,0.1252886667,0.9,0.21,0.924175308,0.995,0.1515,1.0064677094,0.125,-0.0085,0.1252886667,0.87,0.16,0.8845903006
2020-05-31 20:30:00,1.008,0.6175,1.1821041621,0.11800000000000001,-0.0025,0.1180264801,0.89,0.62,1.0846658472,0.918,-0.29250000000000004,0.9634730147,0.11800000000000001,-0.0025,0.1180264801,0.8,-0.29,0.850940656
2020-05-31 21:00:00,0.984,0.5015000000000001,1.1044266612,0.14400000000000002,-0.0085,0.1442506499,0.84,0.51,0.9827003612,0.914,-0.1985,0.9353065006,0.14400000000000002,-0.0085,0.1442506499,0.77,-0.19,0.7930952024
2020-05-31 21:30:00,0.9595,0.163,0.9732467570000001,0.1395,-0.007,0.1396755168,0.8200000000000001,0.17,0.8374365648000001,0.9195000000000001,0.113,0.9264174275,0.1395,-0.007,0.1396755168,0.78,0.12,0.7891767863
2020-05-31 22:00:00,0.9475,0.1495,0.95922182,0.1275,-0.0005,0.1275009804,0.8200000000000001,0.15,0.8336066219,0.9075000000000001,0.0995,0.9129383878,0.1275,-0.0005,0.1275009804,0.78,0.1,0.7863841301000001
2020-05-31 22:30:00,0.9005000000000001,0.1315,0.9100508228,0.12050000000000001,0.0015,0.1205093357,0.78,0.13,0.7907591289,0.8705,0.0815,0.8743068683,0.12050000000000001,0.0015,0.1205093357,0.75,0.08,0.7542545989
2020-05-31 23:00:00,0.862,0.121,0.8704510325,0.152,-0.009000000000000001,0.1522662142,0.71,0.13,0.7218032973,0.8320000000000001,0.07100000000000001,0.8350239518,0.152,-0.009000000000000001,0.1522662142,0.68,0.08,0.6846897107000001
2020-05-31 23:30:00,0.795,0.1285,0.8053181049,0.125,-0.0015,0.1250089997,0.67,0.13,0.6824954212000001,0.765,0.0785,0.7690170674,0.125,-0.0015,0.1250089997,0.64,0.08,0.6449806199
2020-06-01 00:00:00,0.7575000000000001,0.20450000000000002,0.7846186972,0.14750000000000002,-0.0055000000000000005,0.1476025068,0.61,0.21,0.6451356447000001,0.7175,-0.0055000000000000005,0.7175210798,0.14750000000000002,-0.0055000000000000005,0.1476025068,0.5700000000000001,0.0,0.5700000000000001
2020-06-01 00:30:00,0.755,0.545,0.9311551965,0.17500000000000002,-0.005,0.175071414,0.58,0.55,0.7993122043,0.665,-0.34500000000000003,0.7491662032,0.17500000000000002,-0.005,0.175071414,0.49,-0.34,0.596405902
2020-06-01 01:00:00,0.7445,0.546,0.9232530801000001,0.17450000000000002,-0.004,0.1745458393,0.5700000000000001,0.55,0.7920858539000001,0.6645,-0.34400000000000003,0.7482621533,0.17450000000000002,-0.004,0.1745458393,0.49,-0.34,0.596405902
2020-06-01 01:30:00,0.7555000000000001,0.5385,0.9277728709,0.1855,-0.0115,0.1858561272,0.5700000000000001,0.55,0.7920858539000001,0.6755,-0.3415,0.7569164419000001,0.1855,-0.0115,0.1858561272,0.49,-0.33,0.5907622195000001
2020-06-01 02:00:00,0.7995,0.5475,0.968997678,0.1895,-0.0125,0.1899118216,0.61,0.56,0.8280700453000001,0.7195,-0.3325,0.7926137142,0.1895,-0.0125,0.1899118216,0.53,-0.32,0.6191122677
2020-06-01 02:30:00,0.805,0.5395,0.9690641104000001,0.17500000000000002,-0.0105,0.175314717,0.63,0.55,0.8363013811000001,0.715,-0.35050000000000003,0.7962884214,0.17500000000000002,-0.0105,0.175314717,0.54,-0.34,0.6381222453000001
2020-06-01 03:00:00,0.7815000000000001,0.543,0.9516255829,0.1615,-0.007,0.1616516316,0.62,0.55,0.8287943050000001,0.6915,-0.34700000000000003,0.7736803280000001,0.1615,-0.007,0.1616516316,0.53,-0.34,0.6296824597
2020-06-01 03:30:00,0.767,0.5425,0.9394654065,0.167,-0.007500000000000001,0.1671683283,0.6000000000000001,0.55,0.8139410298,0.687,-0.34750000000000003,0.7698865176,0.167,-0.007500000000000001,0.1671683283,0.52,-0.34,0.6212889827
2020-06-01 04:00:00,0.7645000000000001,0.535,0.9331051656,0.1645,-0.005,0.1645759703,0.6000000000000001,0.54,0.8072174428000001,0.6845,-0.34500000000000003,0.7665280491,0.1645,-0.005,0.1645759703,0.52,-0.34,0.6212889827
2020-06-01 04:30:00,0.7465,0.524,0.9120516707,0.1565,-0.006,0.1566149737,0.59,0.53,0.7930952024,0.6765,-0.34600000000000003,0.7598475176,0.1565,-0.006,0.1566149737,0.52,-0.34,0.6212889827
2020-06-01 05:00:00,0.746,0.529,0.9145255601000001,0.136,-0.001,0.1360036764,0.61,0.53,0.808084154,0.656,-0.361,0.7487703253,0.136,-0.001,0.1360036764,0.52,-0.36,0.632455532
2020-06-01 05:30:00,0.7525000000000001,0.5295,0.9201230896,0.12250000000000001,-0.0005,0.12250102040000001,0.63,0.53,0.8232860985,0.6725,-0.35050000000000003,0.7583577652,0.12250000000000001,-0.0005,0.12250102040000001,0.55,-0.35000000000000003,0.6519202405
2020-06-01 06:00:00,0.762,0.5315,0.9290512634,0.132,0.0015,0.1320085225,0.63,0.53,0.8232860985,0.682,-0.34850000000000003,0.7658826607,0.132,0.0015,0.1320085225,0.55,-0.35000000000000003,0.6519202405
2020-06-01 06:30:00,0.793,0.23850000000000002,0.8280889143,0.123,-0.0015,0.12300914600000001,0.67,0.24,0.7116881339000001,0.743,-0.021500000000000002,0.7433110049,0.123,-0.0015,0.12300914600000001,0.62,-0.02,0.6203224968000001
2020-06-01 07:00:00,0.8290000000000001,0.1345,0.8398400145,0.129,-0.0055000000000000005,0.1291171948,0.7000000000000001,0.14,0.7138627319,0.799,0.0845,0.8034558171,0.129,-0.0055000000000000005,0.1291171948,0.67,0.09,0.6760177512000001
2020-06-01 07:30:00,0.8395,0.156,0.8538713311,0.1295,-0.004,0.1295617613,0.71,0.16,0.7278049189,0.8095,0.106,0.8164105891000001,0.1295,-0.004,0.1295617613,0.68,0.11,0.688839604
2020-06-01 08:00:00,0.878,0.17,0.8943064352000001,0.138,0.0,0.138,0.74,0.17,0.7592759709,0.838,0.13,0.8480235846,0.138,0.0,0.138,0.7000000000000001,0.13,0.7119691005000001
2020-06-01 08:30:00,0.869,0.1965,0.8909395322,0.159,0.006500000000000001,0.1591328062,0.71,0.19,0.734982993,0.839,0.1565,0.8534712942,0.159,0.006500000000000001,0.1591328062,0.68,0.15,0.6963476143
2020-06-01 09:00:00,0.8345,0.1855,0.8548687034,0.17450000000000002,-0.0045000000000000005,0.1745580133,0.66,0.19,0.6868041933,0.8045,0.14550000000000002,0.8175515274,0.17450000000000002,-0.0045000000000000005,0.1745580133,0.63,0.15,0.6476109943
2020-06-01 09:30:00,0.798,0.1975,0.8220767908000001,0.178,-0.0025,0.17801755530000002,0.62,0.2,0.651459899,0.768,0.1575,0.7839835776,0.178,-0.0025,0.17801755530000002,0.59,0.16,0.6113100686
2020-06-01 10:00:00,0.7685000000000001,0.20450000000000002,0.7952436733,0.1885,-0.0055000000000000005,0.1885802217,0.58,0.21,0.6168468205000001,0.7385,0.1545,0.7544882372,0.1885,-0.0055000000000000005,0.1885802217,0.55,0.16,0.5728001397
2020-06-01 10:30:00,0.7625000000000001,0.20600000000000002,0.7898368502,0.1825,-0.004,0.1825438304,0.58,0.21,0.6168468205000001,0.7325,0.156,0.7489273997,0.1825,-0.004,0.1825438304,0.55,0.16,0.5728001397
2020-06-01 11:00:00,0.7295,0.20500000000000002,0.7577567222,0.1595,-0.005,0.1595783507,0.5700000000000001,0.21,0.6074537019,0.6995,0.155,0.7164672009,0.1595,-0.005,0.1595783507,0.54,0.16,0.5632051136
2020-06-01 11:30:00,0.7105,0.2015,0.7385204804000001,0.12050000000000001,-0.0085,0.1207994205,0.59,0.21,0.6262587325,0.6805,0.1515,0.6971603115,0.12050000000000001,-0.0085,0.1207994205,0.56,0.16,0.5824087911
2020-06-01 12:00:00,0.6825,0.20850000000000002,0.713637513,0.1625,-0.0015,0.16250692290000002,0.52,0.21,0.5608029957,0.6525000000000001,0.1585,0.6714748692,0.1625,-0.0015,0.16250692290000002,0.49,0.16,0.5154609588
2020-06-01 12:30:00,0.724,0.224,0.7578601454,0.164,-0.006,0.1641097194,0.56,0.23,0.6053924347,0.6940000000000001,0.17400000000000002,0.7154802583000001,0.164,-0.006,0.1641097194,0.53,0.18,0.5597320788
2020-06-01 13:00:00,0.7045,0.1975,0.7316600987,0.14450000000000002,-0.0025,0.14452162470000002,0.56,0.2,0.5946427499,0.6745,0.14750000000000002,0.6904393529,0.14450000000000002,-0.0025,0.14452162470000002,0.53,0.15,0.5508175742
2020-06-01 13:30:00,0.675,0.1855,0.7000251781,0.135,-0.0045000000000000005,0.1350749792,0.54,0.19,0.5724508713,0.645,0.1355,0.6590790924000001,0.135,-0.0045000000000000005,0.1350749792,0.51,0.14,0.5288667129
2020-06-01 14:00:00,0.631,0.182,0.6567229248,0.14100000000000001,-0.008,0.141226768,0.49,0.19,0.5255473337000001,0.601,0.132,0.6153251173000001,0.14100000000000001,-0.008,0.141226768,0.46,0.14,0.48083261120000004
2020-06-01 14:30:00,0.615,0.183,0.641649437,0.145,-0.007,0.1451688672,0.47000000000000003,0.19,0.5069516742,0.585,0.133,0.5999283291,0.145,-0.007,0.1451688672,0.44,0.14,0.4617358552
2020-06-01 15:00:00,0.6005,0.176,0.6257605373,0.1305,-0.004,0.1305612883,0.47000000000000003,0.18,0.5032891813,0.5605,0.126,0.5744878154,0.1305,-0.004,0.1305612883,0.43,0.13,0.4492215489
2020-06-01 15:30:00,0.6385000000000001,0.17450000000000002,0.6619157801000001,0.1385,-0.0055000000000000005,0.13860916280000002,0.5,0.18,0.5314132102,0.6085,0.1245,0.6211058686,0.1385,-0.0055000000000000005,0.13860916280000002,0.47000000000000003,0.13,0.4876474136
2020-06-01 16:00:00,0.6475000000000001,0.1825,0.6727276566,0.14750000000000002,-0.007500000000000001,0.1476905549,0.5,0.19,0.5348831648,0.6275000000000001,0.1325,0.6413364951,0.14750000000000002,-0.007500000000000001,0.1476905549,0.48,0.14,0.5
2020-06-01 16:30:00,0.7215,0.28550000000000003,0.775933309,0.1615,-0.0145,0.16214962230000002,0.56,0.30000000000000004,0.6352952070000001,0.6715,0.035500000000000004,0.6724377295,0.1615,-0.0145,0.16214962230000002,0.51,0.05,0.512445119
2020-06-01 17:00:00,0.8145,0.6045,1.0143128216,0.17450000000000002,-0.0155,0.1751870429,0.64,0.62,0.8910667764,0.7245,-0.28550000000000003,0.7787236352,0.17450000000000002,-0.0155,0.1751870429,0.55,-0.27,0.6126989473000001
2020-06-01 17:30:00,0.9105000000000001,0.6035,1.0923472433,0.1705,-0.0165,0.17129652650000002,0.74,0.62,0.9654014709000001,0.8205,-0.28650000000000003,0.8690814116000001,0.1705,-0.0165,0.17129652650000002,0.65,-0.27,0.7038465742000001
2020-06-01 18:00:00,0.9955,0.602,1.1633676332,0.1655,-0.008,0.1656932407,0.8300000000000001,0.61,1.0300485425,0.9055000000000001,-0.278,0.947213941,0.1655,-0.008,0.1656932407,0.74,-0.27,0.7877182237
2020-06-01 18:30:00,1.0535,0.5965,1.210650445,0.17350000000000002,-0.0135,0.1740244236,0.88,0.61,1.0707474025,0.9635,-0.28350000000000003,1.00434282,0.17350000000000002,-0.0135,0.1740244236,0.79,-0.27,0.8348652586
2020-06-01 19:00:00,1.038,0.48850000000000005,1.1472036654,0.168,-0.0115,0.1683931412,0.87,0.5,1.0034440692,0.9580000000000001,-0.2015,0.9789618225000001,0.168,-0.0115,0.1683931412,0.79,-0.19,0.8125269226
2020-06-01 19:30:00,1.043,0.17450000000000002,1.0574966903,0.153,-0.0155,0.1537831265,0.89,0.19,0.9100549434,1.013,0.1245,1.0206219917,0.153,-0.0155,0.1537831265,0.86,0.14,0.8713208364
2020-06-01 20:00:00,1.035,0.17300000000000001,1.0493588519000001,0.145,-0.007,0.1451688672,0.89,0.18,0.9080198236,1.005,0.123,1.0124988889,0.145,-0.007,0.1451688672,0.86,0.13,0.8697700846
2020-06-01 20:30:00,1.0285,0.5255000000000001,1.1549729434,0.14850000000000002,-0.0045000000000000005,0.14856816620000002,0.88,0.53,1.0272779565,0.9485,-0.24450000000000002,0.9795062532000001,0.14850000000000002,-0.0045000000000000005,0.14856816620000002,0.8,-0.24,0.8352245207000001
2020-06-01 21:00:00,1.0375,0.5740000000000001,1.1856990554,0.14750000000000002,-0.006,0.1476219835,0.89,0.58,1.0623088063,0.9475,-0.316,0.9988054115,0.14750000000000002,-0.006,0.1476219835,0.8,-0.31,0.8579627032
2020-06-01 21:30:00,1.022,0.5750000000000001,1.1726504168,0.14200000000000002,-0.005,0.1420880009,0.88,0.58,1.0539449701,0.932,-0.325,0.987040526,0.14200000000000002,-0.005,0.1420880009,0.79,-0.32,0.8523496935
2020-06-01 22:00:00,1.031,0.588,1.1868887901,0.14100000000000001,-0.002,0.14101418370000002,0.89,0.59,1.0678014797,0.9410000000000001,-0.322,0.9945677453,0.14100000000000001,-0.002,0.14101418370000002,0.8,-0.32,0.8616263691
2020-06-01 22:30:00,0.995,0.584,1.1537248372,0.135,-0.006,0.1351332676,0.86,0.59,1.042928569,0.905,-0.326,0.9619256728000001,0.135,-0.006,0.1351332676,0.77,-0.32,0.8338465087
2020-06-01 23:00:00,0.9470000000000001,0.5665,1.1035086089,0.137,-0.0035,0.1370447007,0.81,0.5700000000000001,0.9904544412,0.857,-0.3435,0.9232774502000001,0.137,-0.0035,0.1370447007,0.72,-0.34,0.7962411695
2020-06-01 23:30:00,0.866,0.496,0.9979839678,0.136,-0.004,0.1360588108,0.73,0.5,0.8848163651000001,0.786,-0.274,0.8323893320000001,0.136,-0.004,0.1360588108,0.65,-0.27,0.7038465742000001
2020-06-02 00:00:00,0.8205,0.556,0.9911388651,0.1405,-0.004,0.140556928,0.68,0.56,0.8809086218000001,0.7305,-0.34400000000000003,0.8074442705,0.1405,-0.004,0.140556928,0.59,-0.34,0.6809552114
2020-06-02 00:30:00,0.7785000000000001,0.5465,0.9511700689,0.1385,-0.0035,0.1385442168,0.64,0.55,0.843860178,0.6985,-0.3435,0.7783922533000001,0.1385,-0.0035,0.1385442168,0.56,-0.34,0.6551335742000001
2020-06-02 01:00:00,0.757,0.548,0.9345335735,0.137,-0.002,0.1370145978,0.62,0.55,0.8287943050000001,0.677,-0.352,0.7630419386,0.137,-0.002,0.1370145978,0.54,-0.35000000000000003,0.6435060217
2020-06-02 01:30:00,0.7625000000000001,0.546,0.9378284758000001,0.14250000000000002,-0.004,0.1425561293,0.62,0.55,0.8287943050000001,0.6825,-0.34400000000000003,0.7642919926,0.14250000000000002,-0.004,0.1425561293,0.54,-0.34,0.6381222453000001
2020-06-02 02:00:00,0.8150000000000001,0.554,0.9854648649000001,0.155,-0.006,0.1551160856,0.66,0.56,0.8655634003,0.725,-0.336,0.7990750903,0.155,-0.006,0.1551160856,0.5700000000000001,-0.33,0.658634952
2020-06-02 02:30:00,0.8085,0.5575,0.9820786628,0.14850000000000002,-0.0025,0.14852104230000002,0.66,0.56,0.8655634003,0.7185,-0.3425,0.7959575994,0.14850000000000002,-0.0025,0.14852104230000002,0.5700000000000001,-0.34,0.6637017402000001
2020-06-02 03:00:00,0.7915000000000001,0.5395,0.9578791677,0.1515,-0.0005,0.15150082510000001,0.64,0.54,0.8373768566,0.7115,-0.3405,0.7887791199,0.1515,-0.0005,0.15150082510000001,0.56,-0.34,0.6551335742000001
2020-06-02 03:30:00,0.787,0.5385,0.9535991034,0.147,-0.0015,0.1470076529,0.64,0.54,0.8373768566,0.707,-0.3415,0.7851568315,0.147,-0.0015,0.1470076529,0.56,-0.34,0.6551335742000001
2020-06-02 04:00:00,0.7875000000000001,0.5405,0.9551421360000001,0.14750000000000002,0.0005,0.1475008475,0.64,0.54,0.8373768566,0.7075,-0.3395,0.7847397658,0.14750000000000002,0.0005,0.1475008475,0.56,-0.34,0.6551335742000001
2020-06-02 04:30:00,0.777,0.547,0.9502304984000001,0.137,-0.003,0.1370328428,0.64,0.55,0.843860178,0.6970000000000001,-0.343,0.7768255918,0.137,-0.003,0.1370328428,0.56,-0.34,0.6551335742000001
2020-06-02 05:00:00,0.771,0.547,0.9453306300000001,0.14100000000000001,-0.003,0.1410319113,0.63,0.55,0.8363013811000001,0.681,-0.343,0.762502459,0.14100000000000001,-0.003,0.1410319113,0.54,-0.34,0.6381222453000001
2020-06-02 05:30:00,0.779,0.5475,0.9521540054000001,0.139,-0.0025,0.1390224802,0.64,0.55,0.843860178,0.6990000000000001,-0.3425,0.7784004432,0.139,-0.0025,0.1390224802,0.56,-0.34,0.6551335742000001
2020-06-02 06:00:00,0.7915000000000001,0.5455,0.9612712937000001,0.14150000000000001,-0.0045000000000000005,0.1415715367,0.65,0.55,0.8514693183,0.7015,-0.34450000000000003,0.7815257513,0.14150000000000001,-0.0045000000000000005,0.1415715367,0.56,-0.34,0.6551335742000001
2020-06-02 06:30:00,0.8295,0.5285000000000001,0.9835560482000001,0.1395,-0.0015,0.1395080643,0.6900000000000001,0.53,0.8700574694000001,0.7395,-0.3115,0.8024291246,0.1395,-0.0015,0.1395080643,0.6000000000000001,-0.31,0.6753517602
2020-06-02 07:00:00,0.849,0.147,0.8616321721,0.139,-0.003,0.1390323703,0.71,0.15,0.7256721023,0.8190000000000001,0.097,0.8247241963,0.139,-0.003,0.1390323703,0.68,0.1,0.6873136111
2020-06-02 07:30:00,0.8615,0.155,0.8753326511,0.12150000000000001,-0.005,0.1216028371,0.74,0.16,0.7570997292,0.8315,0.115,0.8394148259,0.12150000000000001,-0.005,0.1216028371,0.71,0.12,0.7200694411
2020-06-02 08:00:00,0.9105000000000001,0.48250000000000004,1.0304448069,0.1305,-0.007500000000000001,0.1307153396,0.78,0.49,0.9211405973000001,0.8305,-0.1975,0.8536606469,0.1305,-0.007500000000000001,0.1307153396,0.7000000000000001,-0.19,0.7253275122
2020-06-02 08:30:00,0.894,0.6005,1.0769569397,0.154,-0.0095,0.1542927412,0.74,0.61,0.9590099061,0.804,-0.28950000000000004,0.8545327671,0.154,-0.0095,0.1542927412,0.65,-0.28,0.7077428912
2020-06-02 09:00:00,0.8575,0.5935,1.0428559344,0.1675,-0.006500000000000001,0.16762607200000001,0.6900000000000001,0.6000000000000001,0.9143850392,0.7675000000000001,-0.28650000000000003,0.8192304316,0.1675,-0.006500000000000001,0.16762607200000001,0.6000000000000001,-0.28,0.6621178143
2020-06-02 09:30:00,0.8675,0.5945,1.0516589276,0.1675,-0.0055000000000000005,0.1675902742,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.7875000000000001,-0.29550000000000004,0.8411162226000001,0.1675,-0.0055000000000000005,0.1675902742,0.62,-0.29,0.6844705983
2020-06-02 10:00:00,0.8230000000000001,0.597,1.0167290691,0.17300000000000001,-0.003,0.1730260096,0.65,0.6000000000000001,0.8845903006,0.743,-0.293,0.7986851695,0.17300000000000001,-0.003,0.1730260096,0.5700000000000001,-0.29,0.6395310782
2020-06-02 10:30:00,0.7925000000000001,0.6125,1.001604962,0.1825,-0.007500000000000001,0.1826540446,0.61,0.62,0.8697700846,0.7125,-0.2775,0.7646322646,0.1825,-0.007500000000000001,0.1826540446,0.53,-0.27,0.5948108943
2020-06-02 11:00:00,0.7505000000000001,0.618,0.9722007252,0.1905,-0.012,0.19087757860000001,0.56,0.63,0.8429116205,0.6705,-0.28200000000000003,0.7273886513000001,0.1905,-0.012,0.19087757860000001,0.48,-0.27,0.5507267925
2020-06-02 11:30:00,0.7095,0.617,0.9402548857,0.1895,-0.013000000000000001,0.1899453869,0.52,0.63,0.8168843247,0.6195,-0.28300000000000003,0.6810794741,0.1895,-0.013000000000000001,0.1899453869,0.43,-0.27,0.5077400910000001
2020-06-02 12:00:00,0.7135,0.6225,0.9468835726,0.1935,-0.007500000000000001,0.19364529430000002,0.52,0.63,0.8168843247,0.6235,-0.2775,0.6824650174,0.1935,-0.007500000000000001,0.19364529430000002,0.43,-0.27,0.5077400910000001
2020-06-02 12:30:00,0.717,0.6235,0.9501795883,0.197,-0.0165,0.1976897822,0.52,0.64,0.8246211251000001,0.627,-0.28650000000000003,0.6893556774,0.197,-0.0165,0.1976897822,0.43,-0.27,0.5077400910000001
2020-06-02 13:00:00,0.6865,0.6225,0.9267084223000001,0.23650000000000002,-0.0275,0.238093469,0.45,0.65,0.790569415,0.6065,-0.28750000000000003,0.6711918504000001,0.23650000000000002,-0.0275,0.238093469,0.37,-0.26,0.4522167622
2020-06-02 13:30:00,0.653,0.362,0.7466277520000001,0.243,-0.028,0.24460784940000002,0.41000000000000003,0.39,0.565862174,0.603,-0.038,0.6041961602,0.243,-0.028,0.24460784940000002,0.36,-0.01,0.3601388621
2020-06-02 14:00:00,0.6305000000000001,0.5975,0.8686406046,0.24050000000000002,-0.022500000000000003,0.2415502018,0.39,0.62,0.7324616031000001,0.5405,-0.29250000000000004,0.614570175,0.24050000000000002,-0.022500000000000003,0.2415502018,0.30000000000000004,-0.27,0.40360872140000004
2020-06-02 14:30:00,0.631,0.5915,0.8648891547,0.231,-0.0285,0.2327514769,0.4,0.62,0.7378346698,0.551,-0.2985,0.6266603945,0.231,-0.0285,0.2327514769,0.32,-0.27,0.4186884283
2020-06-02 15:00:00,0.628,0.602,0.8699356298,0.228,-0.028,0.2297128642,0.4,0.63,0.7462573283,0.548,-0.28800000000000003,0.6190702706,0.228,-0.028,0.2297128642,0.32,-0.26,0.41231056260000004
2020-06-02 15:30:00,0.6675,0.605,0.9008780439,0.2275,-0.025,0.2288695043,0.44,0.63,0.7684399781,0.5875,-0.28500000000000003,0.6529787516000001,0.2275,-0.025,0.2288695043,0.36,-0.26,0.4440720662
2020-06-02 16:00:00,0.7065,0.6085,0.9324239915,0.23650000000000002,-0.0315,0.238588558,0.47000000000000003,0.64,0.7940403012,0.6165,-0.28150000000000003,0.6777274526,0.23650000000000002,-0.0315,0.238588558,0.38,-0.25,0.4548626166
2020-06-02 16:30:00,0.767,0.6185,0.9853076931,0.247,-0.0315,0.249000502,0.52,0.65,0.8324061509,0.677,-0.2715,0.7294115779,0.247,-0.0315,0.249000502,0.43,-0.24,0.49244289010000003
2020-06-02 17:00:00,0.8405,0.619,1.0438396668,0.24050000000000002,-0.031,0.24248969050000002,0.6000000000000001,0.65,0.8845903006,0.7605000000000001,-0.271,0.8073420898,0.24050000000000002,-0.031,0.24248969050000002,0.52,-0.24,0.5727128425
2020-06-02 17:30:00,0.9435,0.61,1.1235178014,0.2235,-0.03,0.22550443450000002,0.72,0.64,0.9633275663,0.8535,-0.28,0.8982551141,0.2235,-0.03,0.22550443450000002,0.63,-0.25,0.6777905281000001
2020-06-02 18:00:00,1.0195,0.41050000000000003,1.0990407181,0.1995,-0.0195,0.2004507421,0.8200000000000001,0.43,0.9259049627,0.9595,-0.0795,0.9627878790000001,0.1995,-0.0195,0.2004507421,0.76,-0.06,0.7623647421
2020-06-02 18:30:00,1.053,0.196,1.0710858976,0.183,-0.014,0.1835347379,0.87,0.21,0.8949860334,1.023,0.146,1.0333658597,0.183,-0.014,0.1835347379,0.84,0.16,0.8551023331000001
2020-06-02 19:00:00,1.0295,0.1895,1.0467953477,0.1695,-0.0105,0.1698249098,0.86,0.2,0.8829496022000001,0.9895,0.1295,0.9979381243000001,0.1695,-0.0105,0.1698249098,0.8200000000000001,0.14,0.8318653737
2020-06-02 19:30:00,1.045,0.1675,1.0583389107,0.155,-0.0125,0.1555032154,0.89,0.18,0.9080198236,1.015,0.11750000000000001,1.021778474,0.155,-0.0125,0.1555032154,0.86,0.13,0.8697700846
2020-06-02 20:00:00,1.0265,0.1635,1.0394395124,0.1365,-0.006500000000000001,0.1366546743,0.89,0.17,0.9060905032000001,0.9965,0.1135,1.0029429196,0.1365,-0.006500000000000001,0.1366546743,0.86,0.12,0.8683317338000001
2020-06-02 20:30:00,0.971,0.161,0.9842570802,0.131,-0.009000000000000001,0.1313087964,0.84,0.17,0.8570297544000001,0.9410000000000001,0.111,0.9475241422,0.131,-0.009000000000000001,0.1313087964,0.81,0.12,0.8188406438
2020-06-02 21:00:00,0.9665,0.139,0.9764441868,0.1365,-0.001,0.136503663,0.8300000000000001,0.14,0.8417244205000001,0.9265,0.099,0.9317742484,0.1365,-0.001,0.136503663,0.79,0.1,0.7963039621
2020-06-02 21:30:00,0.9795,0.14250000000000002,0.9898113457000001,0.1295,-0.007500000000000001,0.1297169997,0.85,0.15,0.8631338251,0.9495,0.0925,0.9539950210000001,0.1295,-0.007500000000000001,0.1297169997,0.8200000000000001,0.1,0.8260750571000001
2020-06-02 22:00:00,0.9570000000000001,0.147,0.9682241476000001,0.137,-0.003,0.1370328428,0.8200000000000001,0.15,0.8336066219,0.927,0.097,0.9320611568,0.137,-0.003,0.1370328428,0.79,0.1,0.7963039621
2020-06-02 22:30:00,0.9045000000000001,0.14550000000000002,0.9161279932,0.1345,-0.0045000000000000005,0.13457525780000001,0.77,0.15,0.7844743463,0.8745,0.0955,0.8796990963,0.1345,-0.0045000000000000005,0.13457525780000001,0.74,0.1,0.7467261881
2020-06-02 23:00:00,0.883,0.252,0.9182554111000001,0.14300000000000002,-0.008,0.1432236014,0.74,0.26,0.784346862,0.833,-0.038,0.8338662962000001,0.14300000000000002,-0.008,0.1432236014,0.6900000000000001,-0.03,0.6906518660000001
2020-06-02 23:30:00,0.8345,0.5435,0.9958827742,0.14450000000000002,-0.006500000000000001,0.1446461199,0.6900000000000001,0.55,0.8823831367,0.7445,-0.34650000000000003,0.8211835970000001,0.14450000000000002,-0.006500000000000001,0.1446461199,0.6000000000000001,-0.34,0.689637586
2020-06-03 00:00:00,0.785,0.5465,0.9564973863,0.155,-0.0035,0.1550395111,0.63,0.55,0.8363013811000001,0.6950000000000001,-0.3435,0.7752530232,0.155,-0.0035,0.1550395111,0.54,-0.34,0.6381222453000001
2020-06-03 00:30:00,0.793,0.5545,0.9676359078000001,0.153,-0.0055000000000000005,0.15309882430000002,0.64,0.56,0.8504116650000001,0.7030000000000001,-0.34550000000000003,0.7833129962000001,0.153,-0.0055000000000000005,0.15309882430000002,0.55,-0.34,0.6466065264
2020-06-03 01:00:00,0.7765000000000001,0.556,0.9550331146000001,0.1565,-0.004,0.1565511099,0.62,0.56,0.835463943,0.6865,-0.34400000000000003,0.7678660365000001,0.1565,-0.004,0.1565511099,0.53,-0.34,0.6296824597
2020-06-03 01:30:00,0.7815000000000001,0.5545,0.9582340528000001,0.1515,-0.0055000000000000005,0.15159980210000001,0.63,0.56,0.8429116205,0.7015,-0.34550000000000003,0.7819670709000001,0.1515,-0.0055000000000000005,0.15159980210000001,0.55,-0.34,0.6466065264
2020-06-03 02:00:00,0.833,0.5565,1.0017890247,0.153,-0.0035,0.1530400274,0.68,0.56,0.8809086218000001,0.743,-0.3335,0.8144146671,0.153,-0.0035,0.1530400274,0.59,-0.33,0.6760177512000001
2020-06-03 02:30:00,0.8085,0.555,0.9806616389,0.14850000000000002,-0.005,0.14858415120000001,0.66,0.56,0.8655634003,0.7285,-0.335,0.8018336798,0.14850000000000002,-0.005,0.14858415120000001,0.58,-0.33,0.6673080248000001
2020-06-03 03:00:00,0.786,0.5285000000000001,0.9471579858,0.156,-0.0015,0.1560072114,0.63,0.53,0.8232860985,0.706,-0.3415,0.784256495,0.156,-0.0015,0.1560072114,0.55,-0.34,0.6466065264
2020-06-03 03:30:00,0.8015,0.5285000000000001,0.9600596336,0.1515,-0.0015,0.1515074256,0.65,0.53,0.8386894539,0.7215,-0.3415,0.7982383729,0.1515,-0.0015,0.1515074256,0.5700000000000001,-0.34,0.6637017402000001
2020-06-03 04:00:00,0.7935,0.5385,0.9589705418000001,0.1635,-0.0015,0.16350688060000002,0.63,0.54,0.8297590012,0.7135,-0.3315,0.7867493248,0.1635,-0.0015,0.16350688060000002,0.55,-0.33,0.6414047084000001
2020-06-03 04:30:00,0.7795000000000001,0.5425,0.9496981099,0.1595,0.0025,0.1595195913,0.62,0.54,0.8221921916,0.6995,-0.3275,0.7723707012000001,0.1595,0.0025,0.1595195913,0.54,-0.33,0.6328506933
2020-06-03 05:00:00,0.766,0.531,0.9320498914,0.156,0.001,0.15600320510000001,0.61,0.53,0.808084154,0.676,-0.339,0.7562387189,0.156,0.001,0.15600320510000001,0.52,-0.34,0.6212889827
2020-06-03 05:30:00,0.766,0.1965,0.7908022825000001,0.146,-0.0035,0.146041946,0.62,0.2,0.651459899,0.726,0.0165,0.7261874758,0.146,-0.0035,0.146041946,0.58,0.02,0.5803447251
2020-06-03 06:00:00,0.755,0.128,0.7657734652,0.155,-0.002,0.1550129027,0.6000000000000001,0.13,0.6139218191,0.725,0.078,0.7291837903,0.155,-0.002,0.1550129027,0.5700000000000001,0.08,0.5755866572
2020-06-03 06:30:00,0.8065,0.1385,0.8183058719,0.1565,-0.0015,0.15650718830000002,0.65,0.14,0.6649060084,0.7665000000000001,0.08850000000000001,0.771592185,0.1565,-0.0015,0.15650718830000002,0.61,0.09,0.6166036004000001
2020-06-03 07:00:00,0.8735,0.1345,0.8837943765,0.1535,-0.0055000000000000005,0.1535985026,0.72,0.14,0.7334848328,0.8335,0.0845,0.8377723438,0.1535,-0.0055000000000000005,0.1535985026,0.68,0.09,0.6859300256
2020-06-03 07:30:00,0.933,0.553,1.0845727269,0.14300000000000002,-0.007,0.1431712262,0.79,0.56,0.9683491106000001,0.853,-0.297,0.9032264389,0.14300000000000002,-0.007,0.1431712262,0.71,-0.29,0.7669419796
2020-06-03 08:00:00,0.96,0.5815,1.1223823992,0.13,-0.0085,0.13027758820000002,0.8300000000000001,0.59,1.0183319694,0.87,-0.3085,0.923077597,0.13,-0.0085,0.13027758820000002,0.74,-0.30000000000000004,0.7984985911
2020-06-03 08:30:00,0.976,0.5815,1.1360978171,0.136,-0.0085,0.1362653661,0.84,0.59,1.026498904,0.886,-0.3085,0.9381728252,0.136,-0.0085,0.1362653661,0.75,-0.30000000000000004,0.8077747211
2020-06-03 09:00:00,0.984,0.5845,1.1445069899,0.134,-0.0055000000000000005,0.1341128256,0.85,0.59,1.0346980236,0.894,-0.3055,0.944757244,0.134,-0.0055000000000000005,0.1341128256,0.76,-0.30000000000000004,0.8170679286
2020-06-03 09:30:00,0.937,0.17500000000000002,0.9532019723,0.127,-0.005,0.12709838710000002,0.81,0.18,0.8297590012,0.907,0.125,0.9155730446,0.127,-0.005,0.12709838710000002,0.78,0.13,0.7907591289
2020-06-03 10:00:00,0.9500000000000001,0.1675,0.9646534352,0.14,-0.0025,0.1400223196,0.81,0.17,0.8276472679,0.92,0.11750000000000001,0.9274730454000001,0.14,-0.0025,0.1400223196,0.78,0.12,0.7891767863
2020-06-03 10:30:00,0.9560000000000001,0.17650000000000002,0.9721564946000001,0.126,-0.0035,0.1260486017,0.8300000000000001,0.18,0.8492938243,0.926,0.1265,0.9346005831,0.126,-0.0035,0.1260486017,0.8,0.13,0.8104936767
2020-06-03 11:00:00,0.905,0.154,0.9180092592,0.145,-0.006,0.1451240848,0.76,0.16,0.7766595136000001,0.875,0.10400000000000001,0.8811588960000001,0.145,-0.006,0.1451240848,0.73,0.11,0.738241153
2020-06-03 11:30:00,0.9395,0.145,0.9506236111,0.1395,-0.005,0.13958957700000002,0.8,0.15,0.8139410298,0.9095000000000001,0.095,0.9144480576,0.1395,-0.005,0.13958957700000002,0.77,0.1,0.7764663547
2020-06-03 12:00:00,0.987,0.146,0.9977399461,0.157,-0.004,0.1570509471,0.8300000000000001,0.15,0.8434453154,0.9570000000000001,0.096,0.9618029944,0.157,-0.004,0.1570509471,0.8,0.1,0.8062257748
2020-06-03 12:30:00,1.0275,0.147,1.0379620658,0.1575,-0.003,0.15752856880000002,0.87,0.15,0.8828363382000001,0.9975,0.097,1.0022051936,0.1575,-0.003,0.15752856880000002,0.84,0.1,0.8459314393
2020-06-03 13:00:00,1.005,0.161,1.0178143249,0.155,-0.009000000000000001,0.15526107050000001,0.85,0.17,0.8668333173,0.965,0.111,0.97136296,0.155,-0.009000000000000001,0.15526107050000001,0.81,0.12,0.8188406438
2020-06-03 13:30:00,0.9495,0.1595,0.9628034587000001,0.17950000000000002,-0.0105,0.1798068408,0.77,0.17,0.7885429601,0.9195000000000001,0.1095,0.9259970302,0.17950000000000002,-0.0105,0.1798068408,0.74,0.12,0.7496665926
2020-06-03 14:00:00,0.916,0.171,0.9318245543,0.196,-0.019,0.19691876500000002,0.72,0.19,0.7446475676000001,0.886,0.121,0.8942242448000001,0.196,-0.019,0.19691876500000002,0.6900000000000001,0.14,0.7040596566
2020-06-03 14:30:00,0.899,0.1695,0.9148394668000001,0.189,-0.0205,0.1901085216,0.71,0.19,0.734982993,0.869,0.11950000000000001,0.8771780036,0.189,-0.0205,0.1901085216,0.68,0.14,0.6942621983
2020-06-03 15:00:00,0.897,0.164,0.9118689599,0.197,-0.026000000000000002,0.19870832900000002,0.7000000000000001,0.19,0.7253275122,0.877,0.114,0.8843783127,0.197,-0.026000000000000002,0.19870832900000002,0.68,0.14,0.6942621983
2020-06-03 15:30:00,0.969,0.153,0.9810045871,0.179,-0.017,0.1798054504,0.79,0.17,0.808084154,0.929,0.10300000000000001,0.9346924628000001,0.179,-0.017,0.1798054504,0.75,0.12,0.7595393341000001
2020-06-03 16:00:00,0.9825,0.1545,0.9945735267,0.1825,-0.025500000000000002,0.1842728955,0.8,0.18,0.8200000000000001,0.9525,0.10450000000000001,0.9582152681,0.1825,-0.025500000000000002,0.1842728955,0.77,0.13,0.7808969202
