Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-03 16:30:00,1.0225,0.158,1.0346353222,0.17250000000000001,-0.022,0.17389723980000002,0.85,0.18,0.8688498144000001,0.9825,0.108,0.9884180543000001,0.17250000000000001,-0.022,0.17389723980000002,0.81,0.13,0.8203657721000001
2020-06-03 17:00:00,1.081,0.147,1.0909491281,0.191,-0.023,0.1923798326,0.89,0.17,0.9060905032000001,1.041,0.107,1.0464845914,0.191,-0.023,0.1923798326,0.85,0.13,0.8598837131
2020-06-03 17:30:00,1.1685,0.152,1.1783447076,0.1985,-0.028,0.2004650842,0.97,0.18,0.9865596789000001,1.1285,0.10200000000000001,1.1331002824,0.1985,-0.028,0.2004650842,0.93,0.13,0.9390420651
2020-06-03 18:00:00,1.228,0.28550000000000003,1.2607514624,0.218,-0.0245,0.21937240030000002,1.01,0.31,1.0565036678,1.168,-0.0145,1.1680900008,0.218,-0.0245,0.21937240030000002,0.9500000000000001,0.01,0.9500526301000001
2020-06-03 18:30:00,1.2845,0.5865,1.4120632068,0.21450000000000002,-0.0335,0.21710020730000001,1.07,0.62,1.2366486971,1.1945000000000001,-0.3035,1.2324538531,0.21450000000000002,-0.0335,0.21710020730000001,0.98,-0.27,1.0165136497
2020-06-03 19:00:00,1.2285,0.5785,1.3578934052,0.2185,-0.0315,0.2207589183,1.01,0.61,1.1799152512,1.1385,-0.3215,1.1830234571,0.2185,-0.0315,0.2207589183,0.92,-0.29,0.9646242792
2020-06-03 19:30:00,1.1655,0.578,1.3009512866000001,0.1855,-0.022,0.18680002680000002,0.98,0.6000000000000001,1.1490865938,1.0755,-0.332,1.1255772963,0.1855,-0.022,0.18680002680000002,0.89,-0.31,0.9424436323000001
2020-06-03 20:00:00,1.1,0.5705,1.2391409323,0.18,-0.0195,0.181053169,0.92,0.59,1.0929318368,1.01,-0.3395,1.0655328479,0.18,-0.0195,0.181053169,0.8300000000000001,-0.32,0.8895504483000001
2020-06-03 20:30:00,1.084,0.5730000000000001,1.2261260131,0.164,-0.017,0.16487874330000002,0.92,0.59,1.0929318368,0.994,-0.337,1.049573723,0.164,-0.017,0.16487874330000002,0.8300000000000001,-0.32,0.8895504483000001
2020-06-03 21:00:00,1.055,0.5595,1.1941797394,0.17500000000000002,-0.0105,0.175314717,0.88,0.5700000000000001,1.0484750832,0.965,-0.35050000000000003,1.0266816693,0.17500000000000002,-0.0105,0.175314717,0.79,-0.34,0.8600581376
2020-06-03 21:30:00,1.0375,0.5700000000000001,1.1837678193,0.1575,-0.01,0.15781714100000002,0.88,0.58,1.0539449701,0.9475,-0.34,1.006655974,0.1575,-0.01,0.15781714100000002,0.79,-0.33,0.8561541917000001
2020-06-03 22:00:00,0.9765,0.35100000000000003,1.0376672154,0.14650000000000002,0.001,0.14650341290000002,0.8300000000000001,0.35000000000000003,0.9007774420000001,0.9165000000000001,-0.11900000000000001,0.9241932969000001,0.14650000000000002,0.001,0.14650341290000002,0.77,-0.12,0.7792945528
2020-06-03 22:30:00,0.914,0.131,0.9233401323,0.134,0.001,0.1340037313,0.78,0.13,0.7907591289,0.874,0.081,0.8777454073000001,0.134,0.001,0.1340037313,0.74,0.08,0.7443117626
2020-06-03 23:00:00,0.8805000000000001,0.1255,0.8893989544,0.1305,-0.0045000000000000005,0.1305775632,0.75,0.13,0.7611832894,0.8405,0.0755,0.8438841745000001,0.1305,-0.0045000000000000005,0.1305775632,0.71,0.08,0.7144928271000001
2020-06-03 23:30:00,0.7965,0.10450000000000001,0.8033258990000001,0.1265,-0.0055000000000000005,0.1266195088,0.67,0.11,0.6789698079,0.7665000000000001,0.0545,0.7684350981,0.1265,-0.0055000000000000005,0.1266195088,0.64,0.06,0.6428063472000001
2020-06-04 00:00:00,0.771,0.10450000000000001,0.7780496449000001,0.131,-0.0055000000000000005,0.1311154072,0.64,0.11,0.6493843238,0.741,0.0545,0.7430015141,0.131,-0.0055000000000000005,0.1311154072,0.61,0.06,0.6129437168
2020-06-04 00:30:00,0.7355,0.1075,0.7433145364,0.1255,-0.0025,0.12552489790000002,0.61,0.11,0.6198386887,0.7055,0.0575,0.7078393179,0.1255,-0.0025,0.12552489790000002,0.58,0.06,0.5830951895
2020-06-04 01:00:00,0.7235,0.117,0.7328992086,0.1335,-0.003,0.1335337036,0.59,0.12,0.6020797289,0.6935,0.057,0.6958385229,0.1335,-0.003,0.1335337036,0.56,0.06,0.5632051136
2020-06-04 01:30:00,0.7565000000000001,0.12150000000000001,0.7661948186,0.1165,0.0015,0.1165096563,0.64,0.12,0.6511528238000001,0.7165,0.061500000000000006,0.7191345493,0.1165,0.0015,0.1165096563,0.6000000000000001,0.06,0.6029925373
2020-06-04 02:00:00,0.81,0.11850000000000001,0.8186221656,0.11,-0.0015,0.1100102268,0.7000000000000001,0.12,0.7102112362,0.78,0.0585,0.7821906737000001,0.11,-0.0015,0.1100102268,0.67,0.06,0.6726812024000001
2020-06-04 02:30:00,0.7905000000000001,0.114,0.7986778136,0.1305,-0.006,0.1306378582,0.66,0.12,0.6708203932,0.7605000000000001,0.054,0.7624147493000001,0.1305,-0.006,0.1306378582,0.63,0.06,0.6328506933
2020-06-04 03:00:00,0.766,0.10250000000000001,0.7728274387,0.116,-0.007500000000000001,0.116242204,0.65,0.11,0.6592419890000001,0.736,0.052500000000000005,0.7378700766,0.116,-0.007500000000000001,0.116242204,0.62,0.06,0.6228964601
2020-06-04 03:30:00,0.77,0.1075,0.7774678450000001,0.11,-0.0025,0.1100284054,0.66,0.11,0.6691038783000001,0.74,0.0575,0.7422305909,0.11,-0.0025,0.1100284054,0.63,0.06,0.6328506933
2020-06-04 04:00:00,0.7615000000000001,0.1085,0.7691908086,0.1115,-0.0015,0.11151008920000001,0.65,0.11,0.6592419890000001,0.7315,0.0585,0.7338354720000001,0.1115,-0.0015,0.11151008920000001,0.62,0.06,0.6228964601
2020-06-04 04:30:00,0.7475,0.10200000000000001,0.7544271005000001,0.1075,-0.008,0.10779726340000001,0.64,0.11,0.6493843238,0.7175,0.052000000000000005,0.7193818527,0.1075,-0.008,0.10779726340000001,0.61,0.06,0.6129437168
2020-06-04 05:00:00,0.733,0.101,0.7399256719,0.113,-0.009000000000000001,0.1133578405,0.62,0.11,0.6296824597,0.7030000000000001,0.051000000000000004,0.7048475012000001,0.113,-0.009000000000000001,0.1133578405,0.59,0.06,0.5930430001
2020-06-04 05:30:00,0.759,0.107,0.7665050554,0.109,-0.003,0.1090412766,0.65,0.11,0.6592419890000001,0.729,0.057,0.7312249996,0.109,-0.003,0.1090412766,0.62,0.06,0.6228964601
2020-06-04 06:00:00,0.7625000000000001,0.1095,0.7703223351,0.1125,-0.0005,0.11250111110000001,0.65,0.11,0.6592419890000001,0.7325,0.059500000000000004,0.7349125798,0.1125,-0.0005,0.11250111110000001,0.62,0.06,0.6228964601
2020-06-04 06:30:00,0.795,0.11800000000000001,0.8037095246,0.105,-0.002,0.10501904590000001,0.6900000000000001,0.12,0.7003570518000001,0.765,0.068,0.7680162759,0.105,-0.002,0.10501904590000001,0.66,0.07,0.6637017402000001
2020-06-04 07:00:00,0.808,0.122,0.8171584914000001,0.128,-0.008,0.12824975630000002,0.68,0.13,0.6923149572,0.778,0.07200000000000001,0.7813245164,0.128,-0.008,0.12824975630000002,0.65,0.08,0.6549045732000001
2020-06-04 07:30:00,0.8505,0.13,0.8603779693,0.1405,-0.01,0.1408554223,0.71,0.14,0.7236711961000001,0.8205,0.08,0.8243908357,0.1405,-0.01,0.1408554223,0.68,0.09,0.6859300256
2020-06-04 08:00:00,0.9195000000000001,0.507,1.0500139285,0.1595,-0.013000000000000001,0.1600289036,0.76,0.52,0.9208691547000001,0.8395,-0.253,0.8767948734000001,0.1595,-0.013000000000000001,0.1600289036,0.68,-0.24,0.7211102551
2020-06-04 08:30:00,0.9095000000000001,0.5700000000000001,1.0733546711,0.1895,-0.01,0.1897636688,0.72,0.58,0.9245539465,0.8295,-0.32,0.8890839387,0.1895,-0.01,0.1897636688,0.64,-0.31,0.7111258679
2020-06-04 09:00:00,0.9275,0.5445,1.0755168525,0.20750000000000002,-0.025500000000000002,0.20906099590000002,0.72,0.5700000000000001,0.9183136719,0.8475,-0.3055,0.9008809577,0.20750000000000002,-0.025500000000000002,0.20906099590000002,0.64,-0.28,0.6985699679
2020-06-04 09:30:00,0.8225,0.5665,0.9987134224,0.24250000000000002,-0.0335,0.244802982,0.58,0.6000000000000001,0.8345058418,0.7325,-0.3135,0.7967675320000001,0.24250000000000002,-0.0335,0.244802982,0.49,-0.28,0.5643580424
2020-06-04 10:00:00,0.784,0.5625,0.9649156699,0.264,-0.0375,0.2666500516,0.52,0.6000000000000001,0.7939773297,0.6940000000000001,-0.3175,0.7631790419000001,0.264,-0.0375,0.2666500516,0.43,-0.28,0.5131276644
2020-06-04 10:30:00,0.753,0.559,0.9378112817,0.293,-0.041,0.29585469410000004,0.46,0.6000000000000001,0.7560423269000001,0.673,-0.321,0.7456339585,0.293,-0.041,0.29585469410000004,0.38,-0.28,0.4720169488
2020-06-04 11:00:00,0.7255,0.5565,0.9143535968000001,0.2755,-0.0335,0.2775292777,0.45,0.59,0.7420242584000001,0.6455000000000001,-0.3335,0.7265621102,0.2755,-0.0335,0.2775292777,0.37,-0.30000000000000004,0.47634021460000003
2020-06-04 11:30:00,0.846,0.5385,1.0028450778,0.23600000000000002,-0.021500000000000002,0.2369773196,0.61,0.56,0.8280700453000001,0.766,-0.3415,0.8386764871,0.23600000000000002,-0.021500000000000002,0.2369773196,0.53,-0.32,0.6191122677
2020-06-04 12:00:00,0.8945000000000001,0.534,1.0417707281,0.2545,-0.036000000000000004,0.2570335581,0.64,0.5700000000000001,0.8570297544000001,0.8145,-0.34600000000000003,0.8849442073,0.2545,-0.036000000000000004,0.2570335581,0.56,-0.31,0.6400781202
2020-06-04 12:30:00,0.9365,0.537,1.0795375167,0.24650000000000002,-0.033,0.2486991154,0.6900000000000001,0.5700000000000001,0.8949860334,0.8465,-0.333,0.9096434741,0.24650000000000002,-0.033,0.2486991154,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-06-04 13:00:00,0.9410000000000001,0.3245,0.9953799526,0.231,-0.025500000000000002,0.2324032057,0.71,0.35000000000000003,0.7915806971,0.881,-0.10550000000000001,0.8872943424,0.231,-0.025500000000000002,0.2324032057,0.65,-0.08,0.6549045732000001
2020-06-04 13:30:00,0.9185000000000001,0.132,0.9279365549,0.2685,-0.038,0.2711756811,0.65,0.17,0.6718630813,0.8785000000000001,0.092,0.8833041662000001,0.2685,-0.038,0.2711756811,0.61,0.13,0.6236986452000001
2020-06-04 14:00:00,0.879,0.1305,0.8886344862000001,0.249,-0.029500000000000002,0.2507414007,0.63,0.16,0.65,0.849,0.09050000000000001,0.8538098442000001,0.249,-0.029500000000000002,0.2507414007,0.6000000000000001,0.12,0.6118823416
2020-06-04 14:30:00,0.8725,0.1305,0.8822054749,0.24250000000000002,-0.029500000000000002,0.24428774020000002,0.63,0.16,0.65,0.8325,0.09050000000000001,0.8374046214,0.24250000000000002,-0.029500000000000002,0.24428774020000002,0.59,0.12,0.6020797289
2020-06-04 15:00:00,0.8565,0.1305,0.8663847298,0.24650000000000002,-0.029500000000000002,0.24825893740000002,0.61,0.16,0.630634601,0.8265,0.0805,0.8304110428,0.24650000000000002,-0.029500000000000002,0.24825893740000002,0.58,0.11,0.5903388857
2020-06-04 15:30:00,0.878,0.14100000000000001,0.8892496837,0.248,-0.029,0.2496898076,0.63,0.17,0.6525335240000001,0.848,0.091,0.8528686886,0.248,-0.029,0.2496898076,0.6000000000000001,0.12,0.6118823416
2020-06-04 16:00:00,0.9125000000000001,0.1355,0.9225055555,0.2525,-0.0345,0.2548460319,0.66,0.17,0.6815423685,0.8725,0.0855,0.8766792458,0.2525,-0.0345,0.2548460319,0.62,0.12,0.6315061362000001
2020-06-04 16:30:00,0.918,0.1395,0.9285387714000001,0.248,-0.030500000000000003,0.24986846540000002,0.67,0.17,0.6912307864,0.878,0.08950000000000001,0.8825498569,0.248,-0.030500000000000003,0.24986846540000002,0.63,0.12,0.6413267498
2020-06-04 17:00:00,0.963,0.1365,0.9726259559,0.233,-0.0335,0.23539594300000002,0.73,0.17,0.7495331881,0.933,0.08650000000000001,0.9370012006,0.233,-0.0335,0.23539594300000002,0.7000000000000001,0.12,0.7102112362
2020-06-04 17:30:00,1.0815,0.128,1.0890483231,0.2515,-0.042,0.25498284260000004,0.8300000000000001,0.17,0.8472307832,1.0415,0.088,1.0452111031,0.2515,-0.042,0.25498284260000004,0.79,0.13,0.800624756
2020-06-04 18:00:00,1.155,0.121,1.1613207998,0.245,-0.039,0.248084663,0.91,0.16,0.9239588735,1.115,0.081,1.1179382809,0.245,-0.039,0.248084663,0.87,0.12,0.8782368701000001
2020-06-04 18:30:00,1.205,0.12350000000000001,1.2113122017,0.245,-0.036500000000000005,0.2477039564,0.96,0.16,0.9732420048,1.165,0.0835,1.1679885487,0.245,-0.036500000000000005,0.2477039564,0.92,0.12,0.9277930804000001
2020-06-04 19:00:00,1.1625,0.12250000000000001,1.1689364824,0.24250000000000002,-0.0375,0.2453823547,0.92,0.16,0.9338094024,1.1325,0.0825,1.1355009908,0.24250000000000002,-0.0375,0.2453823547,0.89,0.12,0.8980534505000001
2020-06-04 19:30:00,1.104,0.1315,1.111804052,0.214,-0.0285,0.2158894393,0.89,0.16,0.9042676595,1.064,0.0915,1.0679270808,0.214,-0.0285,0.2158894393,0.85,0.12,0.8584287973
2020-06-04 20:00:00,1.0455,0.125,1.0529459863,0.2155,-0.035,0.2183237275,0.8300000000000001,0.16,0.8452810184,1.0155,0.085,1.0190511518,0.2155,-0.035,0.2183237275,0.8,0.12,0.8089499366
2020-06-04 20:30:00,1.0,0.12150000000000001,1.0073540837,0.2,-0.0285,0.20202041980000002,0.8,0.15,0.8139410298,0.96,0.0815,0.9634532941,0.2,-0.0285,0.20202041980000002,0.76,0.11,0.7679192666
2020-06-04 21:00:00,1.0,0.12350000000000001,1.0075972658,0.18,-0.0165,0.180754668,0.8200000000000001,0.14,0.8318653737,0.97,0.07350000000000001,0.9727806793,0.18,-0.0165,0.180754668,0.79,0.09,0.7951100553
2020-06-04 21:30:00,0.975,0.129,0.9834968226,0.17500000000000002,-0.011,0.1753453735,0.8,0.14,0.8121576202,0.9450000000000001,0.079,0.9482963672,0.17500000000000002,-0.011,0.1753453735,0.77,0.09,0.7752418977000001
2020-06-04 22:00:00,0.927,0.1305,0.9361406144000001,0.177,-0.0095,0.1772547602,0.75,0.14,0.7629547824,0.887,0.0805,0.890645412,0.177,-0.0095,0.1772547602,0.71,0.09,0.7156814934
2020-06-04 22:30:00,0.881,0.113,0.8882173158000001,0.181,-0.017,0.1817965896,0.7000000000000001,0.13,0.7119691005000001,0.841,0.063,0.8433563897,0.181,-0.017,0.1817965896,0.66,0.08,0.6648308055000001
2020-06-04 23:00:00,0.803,0.11950000000000001,0.8118431191000001,0.233,-0.0205,0.23390008550000002,0.5700000000000001,0.14,0.5869412236,0.773,0.0695,0.7761180645,0.233,-0.0205,0.23390008550000002,0.54,0.09,0.5474486277
2020-06-04 23:30:00,0.766,0.4425,0.8846254857,0.20600000000000002,-0.0175,0.20674198900000001,0.56,0.46,0.7247068373000001,0.6960000000000001,-0.2575,0.7421066298,0.20600000000000002,-0.0175,0.20674198900000001,0.49,-0.24,0.5456189146
2020-06-05 00:00:00,0.716,0.5345,0.8935022384,0.176,-0.0055000000000000005,0.1760859165,0.54,0.54,0.7636753237,0.636,-0.35550000000000004,0.7286125514,0.176,-0.0055000000000000005,0.1760859165,0.46,-0.35000000000000003,0.5780138407000001
2020-06-05 00:30:00,0.6880000000000001,0.5445,0.8773962902,0.178,-0.0055000000000000005,0.1780849516,0.51,0.55,0.7500666637000001,0.608,-0.35550000000000004,0.7043040892,0.178,-0.0055000000000000005,0.1780849516,0.43,-0.35000000000000003,0.5544366510000001
2020-06-05 01:00:00,0.677,0.5295,0.8594761486,0.197,-0.0105,0.1972796239,0.48,0.54,0.7224956747,0.597,-0.36050000000000004,0.6974017852000001,0.197,-0.0105,0.1972796239,0.4,-0.35000000000000003,0.5315072906
2020-06-05 01:30:00,0.7175,0.52,0.8861186433,0.17750000000000002,-0.01,0.177781467,0.54,0.53,0.7566372975,0.6275000000000001,-0.35000000000000003,0.7185097425,0.17750000000000002,-0.01,0.177781467,0.45,-0.34,0.5640035461
2020-06-05 02:00:00,0.783,0.5165000000000001,0.9380091951,0.193,-0.0135,0.19347157410000002,0.59,0.53,0.7930952024,0.7030000000000001,-0.35350000000000004,0.7868743546,0.193,-0.0135,0.19347157410000002,0.51,-0.34,0.6129437168
2020-06-05 02:30:00,0.7875000000000001,0.513,0.939853845,0.20750000000000002,-0.017,0.2081952209,0.58,0.53,0.7856844150000001,0.6975,-0.357,0.7835529657,0.20750000000000002,-0.017,0.2081952209,0.49,-0.34,0.596405902
2020-06-05 03:00:00,0.767,0.5105000000000001,0.9213572868000001,0.20700000000000002,-0.0195,0.2079164496,0.56,0.53,0.7710382610000001,0.677,-0.3695,0.7712711910000001,0.20700000000000002,-0.0195,0.2079164496,0.47000000000000003,-0.35000000000000003,0.586003413
2020-06-05 03:30:00,0.7205,0.503,0.8787088539000001,0.2305,-0.027,0.2320759574,0.49,0.53,0.7218032973,0.6405000000000001,-0.377,0.7432154802000001,0.2305,-0.027,0.2320759574,0.41000000000000003,-0.35000000000000003,0.5390732789
2020-06-05 04:00:00,0.7355,0.5195000000000001,0.9004668234000001,0.23550000000000001,-0.030500000000000003,0.2374668398,0.5,0.55,0.7433034374,0.6555000000000001,-0.3705,0.7529611544,0.23550000000000001,-0.030500000000000003,0.2374668398,0.42,-0.34,0.5403702434000001
2020-06-05 04:30:00,0.728,0.515,0.8917449187,0.23800000000000002,-0.035,0.2405597639,0.49,0.55,0.7366138744,0.638,-0.365,0.7350299314000001,0.23800000000000002,-0.035,0.2405597639,0.4,-0.33,0.5185556865000001
2020-06-05 05:00:00,0.715,0.5245000000000001,0.8867498238,0.28500000000000003,-0.0455,0.2886091648,0.43,0.5700000000000001,0.7140028011,0.635,-0.3655,0.7326767705,0.28500000000000003,-0.0455,0.2886091648,0.35000000000000003,-0.32,0.4742362281
2020-06-05 05:30:00,0.711,0.5165000000000001,0.8788021677000001,0.301,-0.053500000000000006,0.3057175984,0.41000000000000003,0.5700000000000001,0.7021395873,0.621,-0.3635,0.7195646253,0.301,-0.053500000000000006,0.3057175984,0.32,-0.31,0.4455333882
2020-06-05 06:00:00,0.7155,0.5165000000000001,0.8824468823,0.34550000000000003,-0.07350000000000001,0.3532315105,0.37,0.59,0.6964194139000001,0.6355000000000001,-0.3635,0.7321150866,0.34550000000000003,-0.07350000000000001,0.3532315105,0.29,-0.29,0.4101219331
2020-06-05 06:30:00,0.7465,0.23900000000000002,0.7838260330000001,0.34650000000000003,-0.07100000000000001,0.353699378,0.4,0.31,0.5060632372,0.6965,-0.051000000000000004,0.698364697,0.34650000000000003,-0.07100000000000001,0.353699378,0.35000000000000003,0.02,0.3505709629
2020-06-05 07:00:00,0.775,0.12,0.7842352963,0.315,-0.06,0.3206633749,0.46,0.18,0.49396356140000003,0.745,0.07,0.7482813642,0.315,-0.06,0.3206633749,0.43,0.13,0.4492215489
2020-06-05 07:30:00,0.807,0.1125,0.8148038107000001,0.257,-0.0475,0.261352731,0.55,0.16,0.5728001397,0.777,0.07250000000000001,0.7803750701000001,0.257,-0.0475,0.261352731,0.52,0.12,0.5336665626
2020-06-05 08:00:00,0.812,0.1315,0.8225790236,0.312,-0.0585,0.3174370016,0.5,0.19,0.5348831648,0.782,0.0915,0.7873349033,0.312,-0.0585,0.3174370016,0.47000000000000003,0.15,0.49335585530000003
2020-06-05 08:30:00,0.862,0.137,0.8728189961,0.332,-0.053,0.33620380720000004,0.53,0.19,0.5630275304,0.8220000000000001,0.097,0.8277034493000001,0.332,-0.053,0.33620380720000004,0.49,0.15,0.512445119
2020-06-05 09:00:00,0.856,0.1265,0.8652966254000001,0.296,-0.043500000000000004,0.2991792941,0.56,0.17,0.5852349955,0.8260000000000001,0.08650000000000001,0.8305168571,0.296,-0.043500000000000004,0.2991792941,0.53,0.13,0.545710546
2020-06-05 09:30:00,0.8,0.1555,0.8149725455,0.30000000000000004,-0.044500000000000005,0.3032824591,0.5,0.2,0.5385164807,0.76,0.0955,0.7659766641,0.30000000000000004,-0.044500000000000005,0.3032824591,0.46,0.14,0.48083261120000004
2020-06-05 10:00:00,0.8555,0.5650000000000001,1.0252342415,0.34550000000000003,-0.055,0.3498503251,0.51,0.62,0.8028075735,0.7755000000000001,-0.325,0.8408479351,0.34550000000000003,-0.055,0.3498503251,0.43,-0.27,0.5077400910000001
2020-06-05 10:30:00,0.8130000000000001,0.554,0.9838114657,0.363,-0.066,0.3689512163,0.45,0.62,0.766093989,0.733,-0.326,0.8022250308000001,0.363,-0.066,0.3689512163,0.37,-0.26,0.4522167622
2020-06-05 11:00:00,0.7865000000000001,0.56,0.9654958571000001,0.3765,-0.06,0.3812509016,0.41000000000000003,0.62,0.7433034374,0.7065,-0.32,0.7755915484,0.3765,-0.06,0.3812509016,0.33,-0.26,0.4201190308
2020-06-05 11:30:00,0.769,0.559,0.9507060534,0.359,-0.061,0.3641455753,0.41000000000000003,0.62,0.7433034374,0.679,-0.321,0.7510539262,0.359,-0.061,0.3641455753,0.32,-0.26,0.41231056260000004
2020-06-05 12:00:00,0.7345,0.5555,0.9209074329,0.3745,-0.0645,0.3800138155,0.36,0.62,0.7169379332,0.6545000000000001,-0.3145,0.7261408266,0.3745,-0.0645,0.3800138155,0.28,-0.25,0.3753664876
2020-06-05 12:30:00,0.7885000000000001,0.5465,0.95937193,0.3685,-0.0635,0.3739311434,0.42,0.61,0.7406078585,0.7085,-0.3235,0.7788610274000001,0.3685,-0.0635,0.3739311434,0.34,-0.26,0.4280186912
2020-06-05 13:00:00,0.8105,0.55,0.9794948953,0.36050000000000004,-0.06,0.365458958,0.45,0.61,0.7580237463,0.7305,-0.33,0.8015798463,0.36050000000000004,-0.06,0.365458958,0.37,-0.27,0.4580392996
2020-06-05 13:30:00,0.7325,0.5750000000000001,0.9312256708000001,0.36250000000000004,-0.055,0.3666486738,0.37,0.63,0.7306161783,0.6525000000000001,-0.325,0.7289590181000001,0.36250000000000004,-0.055,0.3666486738,0.29,-0.27,0.39623225510000004
2020-06-05 14:00:00,0.6890000000000001,0.5725,0.8958109455000001,0.34900000000000003,-0.0575,0.3537050325,0.34,0.63,0.7158910532,0.609,-0.3175,0.6867949112,0.34900000000000003,-0.0575,0.3537050325,0.26,-0.26,0.3676955262
2020-06-05 14:30:00,0.6855,0.5750000000000001,0.8947263548000001,0.34550000000000003,-0.055,0.3498503251,0.34,0.63,0.7158910532,0.6055,-0.315,0.6825358965,0.34550000000000003,-0.055,0.3498503251,0.26,-0.26,0.3676955262
2020-06-05 15:00:00,0.7175,0.5740000000000001,0.9188483281000001,0.34750000000000003,-0.056,0.3519833093,0.37,0.63,0.7306161783,0.6375000000000001,-0.316,0.7115210819000001,0.34750000000000003,-0.056,0.3519833093,0.29,-0.26,0.3894868419
2020-06-05 15:30:00,0.7505000000000001,0.5615,0.9373006455,0.3405,-0.0585,0.3454887842,0.41000000000000003,0.62,0.7433034374,0.6705,-0.3185,0.7423021622,0.3405,-0.0585,0.3454887842,0.33,-0.26,0.4201190308
2020-06-05 16:00:00,0.716,0.5505,0.9031645753,0.296,-0.0495,0.30011039640000003,0.42,0.6000000000000001,0.7323933369000001,0.636,-0.3295,0.7162864301,0.296,-0.0495,0.30011039640000003,0.34,-0.28,0.44045431090000003
2020-06-05 16:30:00,0.769,0.5545,0.9480671126,0.299,-0.0455,0.3024421432,0.47000000000000003,0.6000000000000001,0.7621679605,0.679,-0.3255,0.7529882137,0.299,-0.0455,0.3024421432,0.38,-0.28,0.4720169488
2020-06-05 17:00:00,0.889,0.28400000000000003,0.9332614853000001,0.289,-0.046,0.29263800160000003,0.6000000000000001,0.33,0.6847627326,0.839,-0.066,0.8415919439,0.289,-0.046,0.29263800160000003,0.55,-0.02,0.5503635162
2020-06-05 17:30:00,1.0125,0.24450000000000002,1.0416028514,0.24250000000000002,-0.035500000000000004,0.24508467920000002,0.77,0.28,0.8193289938,0.9625,-0.0455,0.9635748544,0.24250000000000002,-0.035500000000000004,0.24508467920000002,0.72,-0.01,0.7200694411
2020-06-05 18:00:00,1.0965,0.5595,1.2309965475,0.24650000000000002,-0.0405,0.2498049239,0.85,0.6000000000000001,1.0404326023,1.0065,-0.3305,1.0593736357,0.24650000000000002,-0.0405,0.2498049239,0.76,-0.29,0.8134494453000001
2020-06-05 18:30:00,1.1360000000000001,0.5700000000000001,1.2709822973,0.246,-0.04,0.2492308167,0.89,0.61,1.0789810008,1.046,-0.33,1.0968208605,0.246,-0.04,0.2492308167,0.8,-0.29,0.850940656
2020-06-05 19:00:00,1.109,0.586,1.2543033923,0.269,-0.044,0.2725747604,0.84,0.63,1.05,1.019,-0.334,1.0723418298,0.269,-0.044,0.2725747604,0.75,-0.29,0.8041144197000001
2020-06-05 19:30:00,1.055,0.5575,1.1932440027,0.255,-0.0425,0.2585174075,0.8,0.6000000000000001,1.0,0.965,-0.3425,1.0239781492,0.255,-0.0425,0.2585174075,0.71,-0.30000000000000004,0.7707788269
2020-06-05 20:00:00,1.031,0.539,1.1633924531,0.271,-0.041,0.2740839288,0.76,0.58,0.9560334722,0.9410000000000001,-0.341,1.0008806123,0.271,-0.041,0.2740839288,0.67,-0.30000000000000004,0.7340980861
2020-06-05 20:30:00,1.014,0.5305,1.1443890291,0.294,-0.0495,0.29813797140000003,0.72,0.58,0.9245539465,0.924,-0.34950000000000003,0.9878897965000001,0.294,-0.0495,0.29813797140000003,0.63,-0.30000000000000004,0.697782201
2020-06-05 21:00:00,1.0025,0.5475,1.1422620102,0.2625,-0.0325,0.2645042533,0.74,0.58,0.9402127419,0.9125000000000001,-0.3425,0.9746601972000001,0.2625,-0.0325,0.2645042533,0.65,-0.31,0.7201388755
2020-06-05 21:30:00,0.973,0.5435,1.1145049349,0.273,-0.036500000000000005,0.2754292105,0.7000000000000001,0.58,0.9090654542000001,0.893,-0.34650000000000003,0.9578680755000001,0.273,-0.036500000000000005,0.2754292105,0.62,-0.31,0.6931810730000001
2020-06-05 22:00:00,0.9455,0.542,1.0898322119,0.24550000000000002,-0.028,0.24709158220000002,0.7000000000000001,0.5700000000000001,0.9027181177,0.8655,-0.358,0.9366185189,0.24550000000000002,-0.028,0.24709158220000002,0.62,-0.33,0.7023531875
2020-06-05 22:30:00,0.9245000000000001,0.5395,1.0704020273000001,0.2545,-0.030500000000000003,0.2563210877,0.67,0.5700000000000001,0.8796590248,0.8345,-0.36050000000000004,0.909038228,0.2545,-0.030500000000000003,0.2563210877,0.58,-0.33,0.6673080248000001
2020-06-05 23:00:00,0.8555,0.252,0.8918431757,0.28550000000000003,-0.038,0.2880177946,0.5700000000000001,0.29,0.6395310782,0.8055,-0.088,0.810292694,0.28550000000000003,-0.038,0.2880177946,0.52,-0.05,0.5223983155
2020-06-05 23:30:00,0.7815000000000001,0.101,0.7879995241000001,0.2515,-0.029,0.25316644720000003,0.53,0.13,0.545710546,0.7515000000000001,0.051000000000000004,0.7532285510000001,0.2515,-0.029,0.25316644720000003,0.5,0.08,0.506359556
2020-06-06 00:00:00,0.74,0.4425,0.8622100962,0.29,-0.0375,0.2924145174,0.45,0.48,0.657951366,0.67,-0.3075,0.7371948521,0.29,-0.0375,0.2924145174,0.38,-0.27,0.4661544808
2020-06-06 00:30:00,0.7095,0.524,0.8820239509000001,0.3095,-0.046,0.3128997443,0.4,0.5700000000000001,0.6963476143,0.6295000000000001,-0.366,0.7281663615,0.3095,-0.046,0.3128997443,0.32,-0.32,0.45254834
2020-06-06 01:00:00,0.722,0.523,0.8915228544,0.322,-0.047,0.3254120465,0.4,0.5700000000000001,0.6963476143,0.642,-0.367,0.739495098,0.322,-0.047,0.3254120465,0.32,-0.32,0.45254834
2020-06-06 01:30:00,0.759,0.522,0.9211758790000001,0.309,-0.048,0.31270593210000003,0.45,0.5700000000000001,0.7262231062000001,0.679,-0.368,0.7723114657,0.309,-0.048,0.31270593210000003,0.37,-0.32,0.4891829923
2020-06-06 02:00:00,0.8145,0.5205000000000001,0.9666077281000001,0.3145,-0.0495,0.31837163820000003,0.5,0.5700000000000001,0.7582216035,0.7345,-0.3695,0.8222046582,0.3145,-0.0495,0.31837163820000003,0.42,-0.32,0.5280151513
2020-06-06 02:30:00,0.8155,0.524,0.9693380473000001,0.3155,-0.046,0.31883577280000003,0.5,0.5700000000000001,0.7582216035,0.7355,-0.366,0.8215328660000001,0.3155,-0.046,0.31883577280000003,0.42,-0.32,0.5280151513
2020-06-06 03:00:00,0.7965,0.522,0.9523110049,0.3265,-0.048,0.3300094696,0.47000000000000003,0.5700000000000001,0.7387827827,0.7165,-0.368,0.8054788948,0.3265,-0.048,0.3300094696,0.39,-0.32,0.5044799302
2020-06-06 03:30:00,0.7735000000000001,0.5185000000000001,0.9312059386,0.3235,-0.051500000000000004,0.32757365580000003,0.45,0.5700000000000001,0.7262231062000001,0.6935,-0.3715,0.7867366141000001,0.3235,-0.051500000000000004,0.32757365580000003,0.37,-0.32,0.4891829923
2020-06-06 04:00:00,0.774,0.5175000000000001,0.9310651159000001,0.334,-0.052500000000000005,0.3381009465,0.44,0.5700000000000001,0.7200694411,0.6940000000000001,-0.3725,0.7876498270000001,0.334,-0.052500000000000005,0.3381009465,0.36,-0.32,0.48166378320000003
2020-06-06 04:30:00,0.7605000000000001,0.516,0.9190300594,0.3305,-0.054,0.3348824421,0.43,0.5700000000000001,0.7140028011,0.6805,-0.374,0.7765025757,0.3305,-0.054,0.3348824421,0.35000000000000003,-0.32,0.4742362281
2020-06-06 05:00:00,0.74,0.5145000000000001,0.9012825584,0.33,-0.0555,0.3346345021,0.41000000000000003,0.5700000000000001,0.7021395873,0.66,-0.3755,0.7593419849,0.33,-0.0555,0.3346345021,0.33,-0.32,0.45967379740000003
2020-06-06 05:30:00,0.7385,0.535,0.9119250243,0.35850000000000004,-0.065,0.3643449602,0.38,0.6000000000000001,0.7102112362,0.6585000000000001,-0.355,0.7480957492,0.35850000000000004,-0.065,0.3643449602,0.30000000000000004,-0.29,0.4172529209
2020-06-06 06:00:00,0.7365,0.525,0.9044651735,0.3865,-0.075,0.39370960110000003,0.35000000000000003,0.6000000000000001,0.6946221995,0.6565000000000001,-0.365,0.7511439609,0.3865,-0.075,0.39370960110000003,0.27,-0.29,0.39623225510000004
2020-06-06 06:30:00,0.766,0.522,0.9269519944,0.396,-0.078,0.40360872140000004,0.37,0.6000000000000001,0.7049113419,0.686,-0.34800000000000003,0.7692203845000001,0.396,-0.078,0.40360872140000004,0.29,-0.27,0.39623225510000004
2020-06-06 07:00:00,0.802,0.4525,0.9208475715000001,0.392,-0.0775,0.39958759990000003,0.41000000000000003,0.53,0.6700746227000001,0.732,-0.2775,0.7828347527,0.392,-0.0775,0.39958759990000003,0.34,-0.2,0.39446165850000003
2020-06-06 07:30:00,0.8170000000000001,0.12250000000000001,0.8261327073,0.397,-0.08750000000000001,0.4065282893,0.42,0.21,0.4695742753,0.787,0.07250000000000001,0.7903323668000001,0.397,-0.08750000000000001,0.4065282893,0.39,0.16,0.4215447782
2020-06-06 08:00:00,0.834,0.125,0.8433154807000001,0.384,-0.085,0.3932950546,0.45,0.21,0.4965883607,0.804,0.075,0.8074905572000001,0.384,-0.085,0.3932950546,0.42,0.16,0.4494441011
2020-06-06 08:30:00,0.878,0.1305,0.8876453402000001,0.358,-0.08950000000000001,0.3690179535,0.52,0.22,0.5646237685000001,0.848,0.09050000000000001,0.8528154841000001,0.358,-0.08950000000000001,0.3690179535,0.49,0.18,0.5220153254000001
2020-06-06 09:00:00,0.9,0.1345,0.9099946428000001,0.4,-0.0855,0.4090357564,0.5,0.22,0.5462600113,0.86,0.0945,0.8651764271,0.4,-0.0855,0.4090357564,0.46,0.18,0.49396356140000003
2020-06-06 09:30:00,0.9285,0.135,0.9382628896,0.3985,-0.085,0.4074644156,0.53,0.22,0.5738466694000001,0.8885000000000001,0.095,0.8935643513,0.3985,-0.085,0.4074644156,0.49,0.18,0.5220153254000001
2020-06-06 10:00:00,0.9380000000000001,0.1255,0.9463584152000001,0.40800000000000003,-0.0845,0.4166584333,0.53,0.21,0.5700877125,0.898,0.0955,0.9030638128,0.40800000000000003,-0.0845,0.4166584333,0.49,0.18,0.5220153254000001
2020-06-06 10:30:00,0.9875,0.1385,0.9971652320000001,0.41750000000000004,-0.0815,0.42538041800000004,0.5700000000000001,0.22,0.6109828148,0.9475,0.0985,0.9526061621,0.41750000000000004,-0.0815,0.42538041800000004,0.53,0.18,0.5597320788
2020-06-06 11:00:00,0.9835,0.14,0.9934144402,0.41350000000000003,-0.08,0.4211677219,0.5700000000000001,0.22,0.6109828148,0.9435,0.1,0.9487846173000001,0.41350000000000003,-0.08,0.4211677219,0.53,0.18,0.5597320788
2020-06-06 11:30:00,1.0,0.131,1.008544,0.41000000000000003,-0.079,0.4175416147,0.59,0.21,0.6262587325,0.97,0.101,0.9752440720000001,0.41000000000000003,-0.079,0.4175416147,0.56,0.18,0.5882176468
2020-06-06 12:00:00,1.0085,0.13,1.0168442604,0.40850000000000003,-0.08,0.4162598347,0.6000000000000001,0.21,0.6356886030000001,0.9785,0.1,0.9835965891,0.40850000000000003,-0.08,0.4162598347,0.5700000000000001,0.18,0.5977457654
2020-06-06 12:30:00,1.045,0.137,1.0539421236,0.41500000000000004,-0.083,0.4232186196,0.63,0.22,0.6673080248000001,1.005,0.097,1.0096702432,0.41500000000000004,-0.083,0.4232186196,0.59,0.18,0.6168468205000001
2020-06-06 13:00:00,1.0615,0.137,1.0703042792,0.41150000000000003,-0.083,0.41978714840000003,0.65,0.22,0.6862215386,1.0315,0.097,1.0360507951,0.41150000000000003,-0.083,0.41978714840000003,0.62,0.18,0.6456004957
2020-06-06 13:30:00,1.0535,0.1325,1.0617996515,0.4035,-0.08750000000000001,0.41287831140000003,0.65,0.22,0.6862215386,1.0235,0.0925,1.0276713969,0.4035,-0.08750000000000001,0.41287831140000003,0.62,0.18,0.6456004957
2020-06-06 14:00:00,1.023,0.1305,1.0312900901,0.403,-0.08950000000000001,0.4128186648,0.62,0.22,0.6578753681,0.993,0.09050000000000001,0.9971154647,0.403,-0.08950000000000001,0.4128186648,0.59,0.18,0.6168468205000001
2020-06-06 14:30:00,0.993,0.1285,1.001279806,0.41300000000000003,-0.0915,0.4230144797,0.58,0.22,0.6203224968000001,0.963,0.08850000000000001,0.9670580386000001,0.41300000000000003,-0.0915,0.4230144797,0.55,0.18,0.5787054518
2020-06-06 15:00:00,0.983,0.1325,0.9918897368,0.423,-0.0975,0.43409129220000003,0.56,0.23,0.6053924347,0.9430000000000001,0.0925,0.9475258572,0.423,-0.0975,0.43409129220000003,0.52,0.19,0.5536244214
2020-06-06 15:30:00,0.9675,0.131,0.976328454,0.40750000000000003,-0.089,0.4171058019,0.56,0.22,0.6016643583,0.9275,0.091,0.9319534591,0.40750000000000003,-0.089,0.4171058019,0.52,0.18,0.5502726597
2020-06-06 16:00:00,0.9580000000000001,0.12350000000000001,0.9659276629,0.368,-0.0765,0.3758673303,0.59,0.2,0.6229767251,0.928,0.0835,0.9317490274,0.368,-0.0765,0.3758673303,0.56,0.16,0.5824087911
2020-06-06 16:30:00,0.9805,0.1275,0.9887550253,0.36050000000000004,-0.07250000000000001,0.3677179626,0.62,0.2,0.651459899,0.9405,0.08750000000000001,0.9445615385,0.36050000000000004,-0.07250000000000001,0.3677179626,0.58,0.16,0.6016643583
2020-06-06 17:00:00,1.026,0.134,1.0347134869,0.34600000000000003,-0.066,0.3522385555,0.68,0.2,0.7088018059,0.996,0.084,0.9995358923000001,0.34600000000000003,-0.066,0.3522385555,0.65,0.15,0.6670832032
2020-06-06 17:30:00,1.0925,0.136,1.1009324457,0.3325,-0.064,0.33860338160000003,0.76,0.2,0.7858753082000001,1.0525,0.096,1.0568690789,0.3325,-0.064,0.33860338160000003,0.72,0.16,0.7375635566000001
2020-06-06 18:00:00,1.143,0.1345,1.1508862889,0.323,-0.0655,0.3295743467,0.8200000000000001,0.2,0.8440379138,1.103,0.0945,1.1070407626,0.323,-0.0655,0.3295743467,0.78,0.16,0.7962411695
2020-06-06 18:30:00,1.177,0.1365,1.1848887079,0.327,-0.0635,0.33310846580000003,0.85,0.2,0.8732124598000001,1.137,0.0965,1.1410877486,0.327,-0.0635,0.33310846580000003,0.81,0.16,0.8256512581000001
2020-06-06 19:00:00,1.168,0.1375,1.1760655807,0.318,-0.0625,0.3240837083,0.85,0.2,0.8732124598000001,1.1280000000000001,0.08750000000000001,1.1313886379,0.318,-0.0625,0.3240837083,0.81,0.15,0.8237718131
2020-06-06 19:30:00,1.097,0.1265,1.104269555,0.28700000000000003,-0.053500000000000006,0.2919439158,0.81,0.18,0.8297590012,1.057,0.08650000000000001,1.0605334742,0.28700000000000003,-0.053500000000000006,0.2919439158,0.77,0.14,0.7826237921
2020-06-06 20:00:00,1.05,0.11750000000000001,1.0565539503,0.29,-0.052500000000000005,0.2947138443,0.76,0.17,0.7787810989,1.01,0.0775,1.0129690272,0.29,-0.052500000000000005,0.2947138443,0.72,0.13,0.731641989
2020-06-06 20:30:00,1.0325,0.105,1.0378252502,0.24250000000000002,-0.045,0.24663991970000002,0.79,0.15,0.8041144197000001,1.0025,0.065,1.0046050219,0.24250000000000002,-0.045,0.24663991970000002,0.76,0.11,0.7679192666
2020-06-06 21:00:00,0.9985,0.10400000000000001,1.0039015141,0.2185,-0.026000000000000002,0.22004147340000002,0.78,0.13,0.7907591289,0.9585,0.064,0.9606342957,0.2185,-0.026000000000000002,0.22004147340000002,0.74,0.09,0.7454528825000001
2020-06-06 21:30:00,0.9415,0.108,0.9476741265,0.2015,-0.022,0.2026974346,0.74,0.13,0.7513321503,0.9015000000000001,0.068,0.9040609769,0.2015,-0.022,0.2026974346,0.7000000000000001,0.09,0.7057619995000001
2020-06-06 22:00:00,0.923,0.10550000000000001,0.9290098223000001,0.193,-0.0245,0.1945488371,0.73,0.13,0.7414849965,0.893,0.0655,0.8953989334,0.193,-0.0245,0.1945488371,0.7000000000000001,0.09,0.7057619995000001
2020-06-06 22:30:00,0.866,0.098,0.8715273949000001,0.186,-0.022,0.1872965563,0.68,0.12,0.6905070601000001,0.836,0.058,0.8380095465,0.186,-0.022,0.1872965563,0.65,0.08,0.6549045732000001
2020-06-06 23:00:00,0.8300000000000001,0.20950000000000002,0.8560316875,0.18,-0.0205,0.18116360010000002,0.65,0.23,0.6894925670000001,0.78,-0.060500000000000005,0.7823427957,0.18,-0.0205,0.18116360010000002,0.6000000000000001,-0.04,0.6013318551
2020-06-06 23:30:00,0.7775000000000001,0.0845,0.7820783209000001,0.1675,-0.0155,0.1682156354,0.61,0.1,0.6181423784,0.7475,0.044500000000000005,0.7488234104,0.1675,-0.0155,0.1682156354,0.58,0.06,0.5830951895
2020-06-07 00:00:00,0.748,0.275,0.7969498102,0.168,-0.025,0.16984993380000002,0.58,0.30000000000000004,0.6529931087,0.6880000000000001,-0.145,0.7031137888,0.168,-0.025,0.16984993380000002,0.52,-0.12,0.5336665626
2020-06-07 00:30:00,0.74,0.502,0.8942057929,0.16,-0.028,0.16243152400000002,0.58,0.53,0.7856844150000001,0.65,-0.368,0.7469431036,0.16,-0.028,0.16243152400000002,0.49,-0.34,0.596405902
2020-06-07 01:00:00,0.725,0.5025000000000001,0.8821174808000001,0.165,-0.0275,0.16727596960000002,0.56,0.53,0.7710382610000001,0.645,-0.3675,0.7423484694,0.165,-0.0275,0.16727596960000002,0.48,-0.34,0.5882176468
2020-06-07 01:30:00,0.7735000000000001,0.5035000000000001,0.9229379719,0.1535,-0.026500000000000003,0.1557706648,0.62,0.53,0.8156592426,0.6935,-0.3665,0.784387978,0.1535,-0.026500000000000003,0.1557706648,0.54,-0.34,0.6381222453000001
2020-06-07 02:00:00,0.8235,0.155,0.8379601721000001,0.1635,-0.025,0.1654002721,0.66,0.18,0.6841052551,0.7735000000000001,-0.015,0.7736454291,0.1635,-0.025,0.1654002721,0.61,0.01,0.6100819617000001
2020-06-07 02:30:00,0.8210000000000001,0.08950000000000001,0.8258639416,0.161,-0.030500000000000003,0.16386351030000001,0.66,0.12,0.6708203932,0.791,0.0495,0.7925473172,0.161,-0.030500000000000003,0.16386351030000001,0.63,0.08,0.6350590524
2020-06-07 03:00:00,0.7965,0.09,0.8015686184,0.1665,-0.03,0.16918111600000002,0.63,0.12,0.6413267498,0.7665000000000001,0.05,0.7681290582,0.1665,-0.03,0.16918111600000002,0.6000000000000001,0.08,0.605309838
2020-06-07 03:30:00,0.774,0.091,0.7793311235,0.164,-0.029,0.16654428840000002,0.61,0.12,0.6216912417,0.744,0.051000000000000004,0.7457459353,0.164,-0.029,0.16654428840000002,0.58,0.08,0.5854912467
2020-06-07 04:00:00,0.7765000000000001,0.0925,0.7819900895,0.1665,-0.0275,0.1687557406,0.61,0.12,0.6216912417,0.7465,0.052500000000000005,0.7483438381,0.1665,-0.0275,0.1687557406,0.58,0.08,0.5854912467
2020-06-07 04:30:00,0.769,0.1005,0.7755393285000001,0.159,-0.029500000000000002,0.1617134812,0.61,0.13,0.6236986452000001,0.739,0.0505,0.7407234639,0.159,-0.029500000000000002,0.1617134812,0.58,0.08,0.5854912467
2020-06-07 05:00:00,0.7335,0.1015,0.7404893652,0.1535,-0.0285,0.1561233487,0.58,0.13,0.5943904441,0.7035,0.051500000000000004,0.7053825203,0.1535,-0.0285,0.1561233487,0.55,0.08,0.5557877293
2020-06-07 05:30:00,0.748,0.10250000000000001,0.7549902317,0.148,-0.0275,0.15053321890000002,0.6000000000000001,0.13,0.6139218191,0.718,0.0625,0.7207150963000001,0.148,-0.0275,0.15053321890000002,0.5700000000000001,0.09,0.5770615219
2020-06-07 06:00:00,0.739,0.1015,0.7459378325,0.149,-0.0285,0.1517011865,0.59,0.13,0.6041522987,0.6990000000000001,0.061500000000000006,0.7017002565,0.149,-0.0285,0.1517011865,0.55,0.09,0.5573149917
2020-06-07 06:30:00,0.7095,0.098,0.7162361692,0.1495,-0.032,0.1528863957,0.56,0.13,0.5748912941000001,0.6795,0.058,0.6819708571,0.1495,-0.032,0.1528863957,0.53,0.09,0.5375872022
2020-06-07 07:00:00,0.7405,0.11,0.7486255740000001,0.1705,-0.03,0.1731191786,0.5700000000000001,0.14,0.5869412236,0.7105,0.07,0.7139399485,0.1705,-0.03,0.1731191786,0.54,0.1,0.5491812087
2020-06-07 07:30:00,0.785,0.11800000000000001,0.7938192489,0.17500000000000002,-0.032,0.1779016582,0.61,0.15,0.628171951,0.755,0.068,0.7580560665,0.17500000000000002,-0.032,0.1779016582,0.58,0.1,0.5885575588
2020-06-07 08:00:00,0.8175,0.2655,0.8595327219000001,0.17750000000000002,-0.0345,0.18082173540000002,0.64,0.30000000000000004,0.7068238819,0.7675000000000001,-0.0645,0.7702054921,0.17750000000000002,-0.0345,0.18082173540000002,0.59,-0.03,0.5907622195000001
2020-06-07 08:30:00,0.8795000000000001,0.5555,1.0402405972,0.17950000000000002,-0.0345,0.18278539330000002,0.7000000000000001,0.59,0.9154780172,0.7895000000000001,-0.3345,0.8574383360000001,0.17950000000000002,-0.0345,0.18278539330000002,0.61,-0.30000000000000004,0.679779376
2020-06-07 09:00:00,0.902,0.54,1.0512868305,0.182,-0.03,0.18445595680000001,0.72,0.5700000000000001,0.9183136719,0.812,-0.33,0.8764952938,0.182,-0.03,0.18445595680000001,0.63,-0.30000000000000004,0.697782201
2020-06-07 09:30:00,0.9085000000000001,0.11850000000000001,0.9161956669,0.1885,-0.0315,0.1911138404,0.72,0.15,0.7354590403,0.8685,0.0785,0.8720404234,0.1885,-0.0315,0.1911138404,0.68,0.11,0.688839604
2020-06-07 10:00:00,0.96,0.295,1.0043032411,0.21,-0.045,0.2147673159,0.75,0.34,0.8234682750000001,0.9,-0.105,0.9061042986000001,0.21,-0.045,0.2147673159,0.6900000000000001,-0.06,0.6926037828
2020-06-07 10:30:00,1.005,0.28150000000000003,1.0436796683,0.20500000000000002,-0.0385,0.208583916,0.8,0.32,0.8616263691,0.9450000000000001,-0.0585,0.9468089828,0.20500000000000002,-0.0385,0.208583916,0.74,-0.02,0.7402702209
2020-06-07 11:00:00,1.029,0.11750000000000001,1.0356868494,0.209,-0.0425,0.21327740150000002,0.8200000000000001,0.16,0.835463943,0.989,0.0775,0.9920318795,0.209,-0.0425,0.21327740150000002,0.78,0.12,0.7891767863
2020-06-07 11:30:00,1.061,0.20850000000000002,1.081292398,0.181,-0.0415,0.1856966613,0.88,0.25,0.9148223871000001,1.011,0.0085,1.0110357313,0.181,-0.0415,0.1856966613,0.8300000000000001,0.05,0.8315046602
2020-06-07 12:00:00,1.129,0.5635,1.2618134767,0.199,-0.0465,0.2043605882,0.93,0.61,1.1122050171,1.039,-0.34650000000000003,1.095254879,0.199,-0.0465,0.2043605882,0.84,-0.30000000000000004,0.8919641248
2020-06-07 12:30:00,1.078,0.5545,1.2122517272,0.198,-0.035500000000000004,0.2011572768,0.88,0.59,1.059481005,0.988,-0.3355,1.0434099147,0.198,-0.035500000000000004,0.2011572768,0.79,-0.30000000000000004,0.8450443775
2020-06-07 13:00:00,1.016,0.557,1.1586651803,0.216,-0.043000000000000003,0.2202385071,0.8,0.6000000000000001,1.0,0.926,-0.343,0.9874841771,0.216,-0.043000000000000003,0.2202385071,0.71,-0.30000000000000004,0.7707788269
2020-06-07 13:30:00,0.9405,0.5575,1.0933190294,0.21050000000000002,-0.0425,0.2147475262,0.73,0.6000000000000001,0.9449338601,0.8505,-0.3425,0.9168732192,0.21050000000000002,-0.0425,0.2147475262,0.64,-0.30000000000000004,0.7068238819
2020-06-07 14:00:00,0.9335,0.5605,1.0888445711,0.20350000000000001,-0.0395,0.2072980945,0.73,0.6000000000000001,0.9449338601,0.8435,-0.3395,0.9092593139,0.20350000000000001,-0.0395,0.2072980945,0.64,-0.30000000000000004,0.7068238819
2020-06-07 14:30:00,0.937,0.3135,0.9880542748000001,0.177,-0.036500000000000005,0.18072423740000002,0.76,0.35000000000000003,0.8367197858000001,0.887,-0.08650000000000001,0.8912077479,0.177,-0.036500000000000005,0.18072423740000002,0.71,-0.05,0.7117583860000001
2020-06-07 15:00:00,0.927,0.131,0.9362104464000001,0.177,-0.029,0.1793599732,0.75,0.16,0.7668767828,0.887,0.081,0.8906907432000001,0.177,-0.029,0.1793599732,0.71,0.11,0.7184705979
2020-06-07 15:30:00,0.9215000000000001,0.1295,0.9305549420000001,0.1715,-0.030500000000000003,0.1741909871,0.75,0.16,0.7668767828,0.8915000000000001,0.0795,0.8950377087,0.1715,-0.030500000000000003,0.1741909871,0.72,0.11,0.7283543094
2020-06-07 16:00:00,0.891,0.126,0.8998649899000001,0.181,-0.034,0.18416568630000002,0.71,0.16,0.7278049189,0.861,0.076,0.8643477310000001,0.181,-0.034,0.18416568630000002,0.68,0.11,0.688839604
2020-06-07 16:30:00,0.9165000000000001,0.1305,0.9257442951,0.1865,-0.029500000000000002,0.18881869610000002,0.73,0.16,0.7473285757,0.8865000000000001,0.0805,0.8901474597000001,0.1865,-0.029500000000000002,0.18881869610000002,0.7000000000000001,0.11,0.7085901495
2020-06-07 17:00:00,0.966,0.1275,0.9743778784,0.196,-0.0325,0.19867624420000002,0.77,0.16,0.7864477096,0.926,0.0775,0.9292374562000001,0.196,-0.0325,0.19867624420000002,0.73,0.11,0.738241153
2020-06-07 17:30:00,1.033,0.47450000000000003,1.1367670166,0.203,-0.035500000000000004,0.20608068810000002,0.8300000000000001,0.51,0.9741663102,0.9530000000000001,-0.23550000000000001,0.9816665676,0.203,-0.035500000000000004,0.20608068810000002,0.75,-0.2,0.7762087348000001
2020-06-07 18:00:00,1.121,0.545,1.2464613913,0.201,-0.045,0.2059757267,0.92,0.59,1.0929318368,1.031,-0.325,1.0810115633,0.201,-0.045,0.2059757267,0.8300000000000001,-0.28,0.8759566199000001
2020-06-07 18:30:00,1.154,0.34950000000000003,1.2057637621,0.184,-0.0405,0.18840448510000002,0.97,0.39,1.0454664031,1.094,-0.1105,1.0995663918,0.184,-0.0405,0.18840448510000002,0.91,-0.07,0.9126883367
2020-06-07 19:00:00,1.098,0.152,1.108471019,0.168,-0.038,0.172244013,0.93,0.19,0.9492101980000001,1.058,0.10200000000000001,1.0629054521,0.168,-0.038,0.172244013,0.89,0.14,0.9009439494
2020-06-07 19:30:00,1.063,0.138,1.0719202396,0.163,-0.032,0.1661114084,0.9,0.17,0.9159148432,1.033,0.088,1.03674153,0.163,-0.032,0.1661114084,0.87,0.12,0.8782368701000001
2020-06-07 20:00:00,1.0315,0.12,1.0384566674,0.1515,-0.03,0.15444173660000002,0.88,0.15,0.8926925563,0.9915,0.08,0.9947221974,0.1515,-0.03,0.15444173660000002,0.84,0.11,0.8471717653
2020-06-07 20:30:00,1.0465,0.1285,1.0543597583,0.1565,-0.0315,0.1596386545,0.89,0.16,0.9042676595,1.0065,0.08850000000000001,1.0103833431,0.1565,-0.0315,0.1596386545,0.85,0.12,0.8584287973
2020-06-07 21:00:00,1.0065,0.1275,1.0145434934,0.1565,-0.0325,0.1598389815,0.85,0.16,0.8649277426,0.9665,0.08750000000000001,0.9704527294,0.1565,-0.0325,0.1598389815,0.81,0.12,0.8188406438
2020-06-07 21:30:00,0.977,0.1295,0.9855451537000001,0.157,-0.030500000000000003,0.1599351431,0.8200000000000001,0.16,0.835463943,0.937,0.0795,0.9403665509,0.157,-0.030500000000000003,0.1599351431,0.78,0.11,0.7877182237
2020-06-07 22:00:00,0.965,0.12050000000000001,0.9724943445,0.155,-0.029500000000000002,0.1577822867,0.81,0.15,0.8237718131,0.925,0.0805,0.9284962305000001,0.155,-0.029500000000000002,0.1577822867,0.77,0.11,0.7778174593
2020-06-07 22:30:00,0.9285,0.18150000000000002,0.9460732001000001,0.1585,-0.0285,0.16104192,0.77,0.21,0.7981227976,0.8885000000000001,0.0115,0.8885744201,0.1585,-0.0285,0.16104192,0.73,0.04,0.7310950691
2020-06-07 23:00:00,0.873,0.149,0.8856240737000001,0.153,-0.031,0.1561089363,0.72,0.18,0.7421590126000001,0.8230000000000001,0.029,0.8235107771,0.153,-0.031,0.1561089363,0.67,0.06,0.6726812024000001
2020-06-07 23:30:00,0.797,0.10200000000000001,0.8035004667000001,0.157,-0.028,0.1594772711,0.64,0.13,0.6530696747,0.767,0.062,0.7695017869,0.157,-0.028,0.1594772711,0.61,0.09,0.6166036004000001
2020-06-08 00:00:00,0.743,0.256,0.7858657646,0.153,-0.024,0.154870914,0.59,0.28,0.6530696747,0.683,-0.114,0.692448554,0.153,-0.024,0.154870914,0.53,-0.09,0.5375872022
2020-06-08 00:30:00,0.7030000000000001,0.08650000000000001,0.708301666,0.153,-0.0235,0.1547942182,0.55,0.11,0.5608921465,0.673,0.0465,0.6746045138,0.153,-0.0235,0.1547942182,0.52,0.07,0.5246903849
2020-06-08 01:00:00,0.6900000000000001,0.0935,0.6963061467,0.15,-0.026500000000000003,0.1523228479,0.54,0.12,0.5531726674,0.66,0.053500000000000006,0.6621648209000001,0.15,-0.026500000000000003,0.1523228479,0.51,0.08,0.51623638
2020-06-08 01:30:00,0.736,0.0915,0.7416658614,0.156,-0.0285,0.1585819977,0.58,0.12,0.5922837158,0.706,0.051500000000000004,0.7078758719,0.156,-0.0285,0.1585819977,0.55,0.08,0.5557877293
2020-06-08 02:00:00,0.797,0.089,0.801953864,0.157,-0.031,0.1600312469,0.64,0.12,0.6511528238000001,0.767,0.049,0.7685635953000001,0.157,-0.031,0.1600312469,0.61,0.08,0.6152235366000001
2020-06-08 02:30:00,0.8210000000000001,0.093,0.8262505673,0.161,-0.027,0.1632482772,0.66,0.12,0.6708203932,0.781,0.053,0.7827962698,0.161,-0.027,0.1632482772,0.62,0.08,0.6251399843000001
2020-06-08 03:00:00,0.795,0.092,0.8003055666000001,0.155,-0.028,0.1575087299,0.64,0.12,0.6511528238000001,0.755,0.052000000000000005,0.7567886099000001,0.155,-0.028,0.1575087299,0.6000000000000001,0.08,0.605309838
2020-06-08 03:30:00,0.7775000000000001,0.1325,0.7887093888000001,0.1575,-0.0275,0.1598827696,0.62,0.16,0.6403124237000001,0.7375,0.022500000000000003,0.7378431405,0.1575,-0.0275,0.1598827696,0.58,0.05,0.5821511831
2020-06-08 04:00:00,0.8035,0.5135000000000001,0.9535693472000001,0.1635,-0.026500000000000003,0.1656336319,0.64,0.54,0.8373768566,0.7135,-0.3765,0.8067431438,0.1635,-0.026500000000000003,0.1656336319,0.55,-0.35000000000000003,0.6519202405
2020-06-08 04:30:00,0.7755000000000001,0.5155000000000001,0.9312037908,0.14550000000000002,-0.0245,0.1475482972,0.63,0.54,0.8297590012,0.6855,-0.3745,0.7811277104000001,0.14550000000000002,-0.0245,0.1475482972,0.54,-0.35000000000000003,0.6435060217
2020-06-08 05:00:00,0.7585000000000001,0.5205000000000001,0.9199143982,0.1385,-0.0195,0.1398660073,0.62,0.54,0.8221921916,0.6685,-0.3695,0.7638209869,0.1385,-0.0195,0.1398660073,0.53,-0.35000000000000003,0.6351377803
2020-06-08 05:30:00,0.7645000000000001,0.513,0.9206678283,0.1345,-0.027,0.13718327160000002,0.63,0.54,0.8297590012,0.6745,-0.367,0.7678797106,0.1345,-0.027,0.13718327160000002,0.54,-0.34,0.6381222453000001
2020-06-08 06:00:00,0.74,0.5105000000000001,0.8990051446,0.16,-0.029500000000000002,0.1626968039,0.58,0.54,0.7924645102000001,0.66,-0.3695,0.7563929204000001,0.16,-0.029500000000000002,0.1626968039,0.5,-0.34,0.6046486583
2020-06-08 06:30:00,0.7775000000000001,0.211,0.805622275,0.1575,-0.029,0.1601475882,0.62,0.24,0.6648308055000001,0.7275,-0.039,0.7285446109,0.1575,-0.029,0.1601475882,0.5700000000000001,-0.01,0.5700877125
2020-06-08 07:00:00,0.8260000000000001,0.24250000000000002,0.8608613419000001,0.156,-0.0275,0.1584053345,0.67,0.27,0.7223572523,0.776,-0.0575,0.7781273996,0.156,-0.0275,0.1584053345,0.62,-0.03,0.6207253821000001
2020-06-08 07:30:00,0.8675,0.5495,1.0268916691,0.1375,-0.030500000000000003,0.1408421102,0.73,0.58,0.9323625904,0.7875000000000001,-0.3405,0.8579606634,0.1375,-0.030500000000000003,0.1408421102,0.65,-0.31,0.7201388755
