Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-08 08:00:00,0.872,0.5515,1.03176366,0.14200000000000002,-0.0285,0.144831799,0.73,0.58,0.9323625904,0.792,-0.3385,0.8613049692,0.14200000000000002,-0.0285,0.144831799,0.65,-0.31,0.7201388755
2020-06-08 08:30:00,0.8945000000000001,0.5515,1.0508484667,0.14450000000000002,-0.0285,0.1472837398,0.75,0.58,0.9481033699,0.8145,-0.3185,0.87455846,0.14450000000000002,-0.0285,0.1472837398,0.67,-0.29,0.7300684899000001
2020-06-08 09:00:00,0.9005000000000001,0.55,1.0551778286,0.1505,-0.03,0.15346090710000002,0.75,0.58,0.9481033699,0.8205,-0.32,0.8806930510000001,0.1505,-0.03,0.15346090710000002,0.67,-0.29,0.7300684899000001
2020-06-08 09:30:00,0.903,0.5505,1.057572338,0.163,-0.029500000000000002,0.1656479701,0.74,0.58,0.9402127419,0.8230000000000001,-0.3195,0.8828415770000001,0.163,-0.029500000000000002,0.1656479701,0.66,-0.29,0.7209022125
2020-06-08 10:00:00,0.8895000000000001,0.5805,1.0621631231,0.1695,-0.029500000000000002,0.1720479584,0.72,0.61,0.9436630755000001,0.8095,-0.3195,0.8702703603,0.1695,-0.029500000000000002,0.1720479584,0.64,-0.29,0.7026378868
2020-06-08 10:30:00,0.8265,0.191,0.8482825296000001,0.17650000000000002,-0.029,0.1788665704,0.65,0.22,0.6862215386,0.7865000000000001,0.061,0.7888619968,0.17650000000000002,-0.029,0.1788665704,0.61,0.09,0.6166036004000001
2020-06-08 11:00:00,0.7425,0.1505,0.7575991684000001,0.1825,-0.029500000000000002,0.1848688724,0.56,0.18,0.5882176468,0.7125,0.1105,0.7210176836000001,0.1825,-0.029500000000000002,0.1848688724,0.53,0.14,0.5481788029
2020-06-08 11:30:00,0.7395,0.149,0.754361485,0.17950000000000002,-0.031,0.1821572123,0.56,0.18,0.5882176468,0.7095,0.109,0.7178239687,0.17950000000000002,-0.031,0.1821572123,0.53,0.14,0.5481788029
2020-06-08 12:00:00,0.7385,0.1575,0.7551082704000001,0.1685,-0.0325,0.17160565260000002,0.5700000000000001,0.19,0.6008327554,0.6985,0.1075,0.7067237791000001,0.1685,-0.0325,0.17160565260000002,0.53,0.14,0.5481788029
2020-06-08 12:30:00,0.6815,0.1655,0.7013077071,0.1715,-0.0245,0.1732411614,0.51,0.19,0.544242593,0.6515000000000001,0.1155,0.6616588999999999,0.1715,-0.0245,0.1732411614,0.48,0.14,0.5
2020-06-08 13:00:00,0.687,0.151,0.7033988911,0.177,-0.039,0.1812456896,0.51,0.19,0.544242593,0.657,0.101,0.6647179853,0.177,-0.039,0.1812456896,0.48,0.14,0.5
2020-06-08 13:30:00,0.6515000000000001,0.14150000000000001,0.6666892080000001,0.2015,-0.0285,0.2035055282,0.45,0.17,0.48104053880000003,0.6215,0.1015,0.6297336739,0.2015,-0.0285,0.2035055282,0.42,0.13,0.4396589587
2020-06-08 14:00:00,0.603,0.1515,0.6217405005000001,0.213,-0.0385,0.2164514957,0.39,0.19,0.4338202393,0.5730000000000001,0.1115,0.5837475910000001,0.213,-0.0385,0.2164514957,0.36,0.15,0.39
2020-06-08 14:30:00,0.5700000000000001,0.148,0.5889006707000001,0.18,-0.032,0.18282231810000002,0.39,0.18,0.4295346319,0.54,0.108,0.5506941075,0.18,-0.032,0.18282231810000002,0.36,0.14,0.3862641583
2020-06-08 15:00:00,0.5305,0.151,0.5515716182,0.1605,-0.019,0.1616206979,0.37,0.17,0.4071854614,0.5105000000000001,0.101,0.5203952825,0.1605,-0.019,0.1616206979,0.35000000000000003,0.12,0.37
2020-06-08 15:30:00,0.5365,0.148,0.5565395314,0.1665,-0.002,0.1665120116,0.37,0.15,0.3992492956,0.5165000000000001,0.108,0.5276705885,0.1665,-0.002,0.1665120116,0.35000000000000003,0.11,0.36687872660000004
2020-06-08 16:00:00,0.5670000000000001,0.1495,0.5863780777,0.197,-0.0005,0.1970006345,0.37,0.15,0.3992492956,0.547,0.1095,0.5578523550000001,0.197,-0.0005,0.1970006345,0.35000000000000003,0.11,0.36687872660000004
2020-06-08 16:30:00,0.614,0.14850000000000002,0.6317026595,0.20400000000000001,-0.0115,0.204323885,0.41000000000000003,0.16,0.4401136217,0.584,0.1085,0.5939934764,0.20400000000000001,-0.0115,0.204323885,0.38,0.12,0.3984971769
2020-06-08 17:00:00,0.6910000000000001,0.14450000000000002,0.7059470589,0.191,-0.0155,0.19162789460000001,0.5,0.16,0.5249761899000001,0.661,0.10450000000000001,0.6692094216000001,0.191,-0.0155,0.19162789460000001,0.47000000000000003,0.12,0.48507731340000004
2020-06-08 17:30:00,0.7965,0.1505,0.8105939181,0.1865,-0.0095,0.18674180040000002,0.61,0.16,0.630634601,0.7665000000000001,0.1105,0.7744239795000001,0.1865,-0.0095,0.18674180040000002,0.58,0.12,0.5922837158
2020-06-08 18:00:00,0.89,0.1525,0.9029707913,0.17,-0.007500000000000001,0.1701653608,0.72,0.16,0.7375635566000001,0.86,0.1125,0.8673270721,0.17,-0.007500000000000001,0.1701653608,0.6900000000000001,0.12,0.7003570518000001
2020-06-08 18:30:00,0.9555,0.14350000000000002,0.9662155557000001,0.1655,-0.006500000000000001,0.16562759430000001,0.79,0.15,0.8041144197000001,0.9155000000000001,0.10350000000000001,0.9213319163,0.1655,-0.006500000000000001,0.16562759430000001,0.75,0.11,0.7580237463
2020-06-08 19:00:00,0.979,0.1385,0.9887483249000001,0.169,-0.0115,0.1693908203,0.81,0.15,0.8237718131,0.9490000000000001,0.0985,0.9540981344,0.169,-0.0115,0.1693908203,0.78,0.11,0.7877182237
2020-06-08 19:30:00,0.9745,0.1315,0.9833323446000001,0.1645,-0.0085,0.1647194585,0.81,0.14,0.8220097323000001,0.9445,0.0815,0.9480097573,0.1645,-0.0085,0.1647194585,0.78,0.09,0.7851751397000001
2020-06-08 20:00:00,0.979,0.131,0.9877256704,0.169,-0.009000000000000001,0.1692394753,0.81,0.14,0.8220097323000001,0.9490000000000001,0.081,0.9524505236,0.169,-0.009000000000000001,0.1692394753,0.78,0.09,0.7851751397000001
2020-06-08 20:30:00,0.9715,0.132,0.9804265653,0.1515,-0.008,0.1517110741,0.8200000000000001,0.14,0.8318653737,0.9415,0.082,0.9450641513,0.1515,-0.008,0.1517110741,0.79,0.09,0.7951100553
2020-06-08 21:00:00,0.964,0.113,0.9706003297,0.164,-0.007,0.1641493223,0.8,0.12,0.8089499366,0.924,0.073,0.9268791723,0.164,-0.007,0.1641493223,0.76,0.08,0.764198927
2020-06-08 21:30:00,0.9105000000000001,0.112,0.91736266,0.1605,-0.008,0.1606992533,0.75,0.12,0.7595393341000001,0.8805000000000001,0.062,0.8826801516,0.1605,-0.008,0.1606992533,0.72,0.07,0.7233947747
2020-06-08 22:00:00,0.905,0.1125,0.9119655969,0.145,-0.007500000000000001,0.14519383600000002,0.76,0.12,0.7694153625,0.875,0.0625,0.877229303,0.145,-0.007500000000000001,0.14519383600000002,0.73,0.07,0.7333484847
2020-06-08 22:30:00,0.906,0.113,0.913019715,0.156,-0.007,0.1561569723,0.75,0.12,0.7595393341000001,0.876,0.063,0.8782624892,0.156,-0.007,0.1561569723,0.72,0.07,0.7233947747
2020-06-08 23:00:00,0.8545,0.1135,0.8620049304,0.1545,-0.006500000000000001,0.1546366709,0.7000000000000001,0.12,0.7102112362,0.8245,0.0635,0.8269416545,0.1545,-0.006500000000000001,0.1546366709,0.67,0.07,0.6736467917
2020-06-08 23:30:00,0.7755000000000001,0.1135,0.7837617623,0.1555,-0.006500000000000001,0.1556357928,0.62,0.12,0.6315061362000001,0.7455,0.0635,0.7481995055,0.1555,-0.006500000000000001,0.1556357928,0.59,0.07,0.5941380311000001
2020-06-09 00:00:00,0.7365,0.1105,0.7447432443,0.1565,-0.0095,0.1567880735,0.58,0.12,0.5922837158,0.7065,0.060500000000000005,0.7090856789000001,0.1565,-0.0095,0.1567880735,0.55,0.07,0.5544366510000001
2020-06-09 00:30:00,0.726,0.511,0.8878045956,0.166,-0.009000000000000001,0.16624379690000002,0.56,0.52,0.764198927,0.646,-0.34900000000000003,0.7342458716,0.166,-0.009000000000000001,0.16624379690000002,0.48,-0.34,0.5882176468
2020-06-09 01:00:00,0.7205,0.5245000000000001,0.8911904959,0.1705,-0.0055000000000000005,0.1705886866,0.55,0.53,0.7638062582,0.6405000000000001,-0.3655,0.7374486423000001,0.1705,-0.0055000000000000005,0.1705886866,0.47000000000000003,-0.36,0.5920304046
2020-06-09 01:30:00,0.7555000000000001,0.524,0.9194325696000001,0.1655,-0.006,0.1656087256,0.59,0.53,0.7930952024,0.6755,-0.366,0.7682813612,0.1655,-0.006,0.1656087256,0.51,-0.36,0.6242595614
2020-06-09 02:00:00,0.8215,0.5155000000000001,0.9698466374,0.1515,-0.0045000000000000005,0.1515668169,0.67,0.52,0.8481155582000001,0.7415,-0.3645,0.8262460287000001,0.1515,-0.0045000000000000005,0.1515668169,0.59,-0.36,0.6911584478
2020-06-09 02:30:00,0.8310000000000001,0.511,0.9755419007,0.161,-0.009000000000000001,0.1612513566,0.67,0.52,0.8481155582000001,0.751,-0.369,0.8367568345,0.161,-0.009000000000000001,0.1612513566,0.59,-0.36,0.6911584478
2020-06-09 03:00:00,0.8045,0.514,0.9546812295,0.1545,-0.006,0.154616461,0.65,0.52,0.8324061509,0.7145,-0.366,0.8027865532,0.1545,-0.006,0.154616461,0.56,-0.36,0.6657326791
2020-06-09 03:30:00,0.7895000000000001,0.5155000000000001,0.9428947449,0.1595,-0.0045000000000000005,0.15956346700000001,0.63,0.52,0.8168843247,0.7095,-0.3645,0.7976531201,0.1595,-0.0045000000000000005,0.15956346700000001,0.55,-0.36,0.6573431372
2020-06-09 04:00:00,0.7795000000000001,0.514,0.9337110099,0.1595,-0.006,0.1596128128,0.62,0.52,0.8091971330000001,0.6995,-0.366,0.7894658004,0.1595,-0.006,0.1596128128,0.54,-0.36,0.6489992296
2020-06-09 04:30:00,0.774,0.5135000000000001,0.9288478078,0.154,-0.006500000000000001,0.15413711430000002,0.62,0.52,0.8091971330000001,0.6940000000000001,-0.3765,0.7895493968,0.154,-0.006500000000000001,0.15413711430000002,0.54,-0.37,0.654599114
2020-06-09 05:00:00,0.77,0.5125000000000001,0.9249628371,0.16,-0.007500000000000001,0.1601756848,0.61,0.52,0.8015609771000001,0.68,-0.3775,0.7777571922000001,0.16,-0.007500000000000001,0.1601756848,0.52,-0.37,0.6382005954000001
2020-06-09 05:30:00,0.765,0.5135000000000001,0.9213616282,0.155,-0.006500000000000001,0.1551362305,0.61,0.52,0.8015609771000001,0.675,-0.3765,0.7729018372,0.155,-0.006500000000000001,0.1551362305,0.52,-0.37,0.6382005954000001
2020-06-09 06:00:00,0.78,0.5185000000000001,0.9366121129,0.16,-0.0015,0.1600070311,0.62,0.52,0.8091971330000001,0.6900000000000001,-0.36150000000000004,0.7789622905,0.16,-0.0015,0.1600070311,0.53,-0.36,0.6407027392
2020-06-09 06:30:00,0.784,0.2665,0.8280569123,0.164,-0.0035,0.1640373433,0.62,0.27,0.6762396025,0.734,-0.0935,0.7399312468,0.164,-0.0035,0.1640373433,0.5700000000000001,-0.09,0.5770615219
2020-06-09 07:00:00,0.7965,0.1125,0.8044056812,0.1665,-0.007500000000000001,0.1666688333,0.63,0.12,0.6413267498,0.7565000000000001,0.07250000000000001,0.7599661177,0.1665,-0.007500000000000001,0.1666688333,0.59,0.08,0.5953990259
2020-06-09 07:30:00,0.809,0.112,0.8167159849000001,0.149,-0.008,0.1492146105,0.66,0.12,0.6708203932,0.779,0.07200000000000001,0.7823202669,0.149,-0.008,0.1492146105,0.63,0.08,0.6350590524
2020-06-09 08:00:00,0.8,0.1325,0.8108984215,0.17,0.0025,0.1700183814,0.63,0.13,0.6432728814,0.77,0.0925,0.7755361049,0.17,0.0025,0.1700183814,0.6000000000000001,0.09,0.6067124525
2020-06-09 08:30:00,0.7965,0.13,0.8070391874,0.1865,0.0,0.1865,0.61,0.13,0.6236986452000001,0.7665000000000001,0.09,0.7717656704,0.1865,0.0,0.1865,0.58,0.09,0.5869412236
2020-06-09 09:00:00,0.7925000000000001,0.1285,0.8028502351,0.1825,-0.0015,0.1825061643,0.61,0.13,0.6236986452000001,0.7625000000000001,0.08850000000000001,0.7676187205,0.1825,-0.0015,0.1825061643,0.58,0.09,0.5869412236
2020-06-09 09:30:00,0.7495,0.134,0.7613844298,0.17950000000000002,-0.006,0.1796002506,0.5700000000000001,0.14,0.5869412236,0.7195,0.094,0.7256143948,0.17950000000000002,-0.006,0.1796002506,0.54,0.1,0.5491812087
2020-06-09 10:00:00,0.782,0.137,0.7939099445000001,0.182,-0.003,0.1820247236,0.6000000000000001,0.14,0.6161168720000001,0.752,0.097,0.7582301761,0.182,-0.003,0.1820247236,0.5700000000000001,0.1,0.5787054518
2020-06-09 10:30:00,0.8025,0.1405,0.8147063888,0.1825,0.0005,0.18250068490000002,0.62,0.14,0.6356099433,0.7625000000000001,0.1005,0.7690945976,0.1825,0.0005,0.18250068490000002,0.58,0.1,0.5885575588
2020-06-09 11:00:00,0.8305,0.1825,0.8503155297,0.1505,-0.007500000000000001,0.15068676120000002,0.68,0.19,0.7060453243,0.7905000000000001,0.0325,0.7911678077000001,0.1505,-0.007500000000000001,0.15068676120000002,0.64,0.04,0.6412487817
2020-06-09 11:30:00,0.7845000000000001,0.56,0.9638673405,0.1245,-0.01,0.1249009608,0.66,0.5700000000000001,0.8720665112,0.6945,-0.33,0.7689149823,0.1245,-0.01,0.1249009608,0.5700000000000001,-0.32,0.6536818798
2020-06-09 12:00:00,0.7335,0.579,0.9344855537000001,0.1335,-0.011,0.1339524169,0.6000000000000001,0.59,0.8414867795000001,0.6535000000000001,-0.321,0.7280818979,0.1335,-0.011,0.1339524169,0.52,-0.31,0.6053924347
2020-06-09 12:30:00,0.6990000000000001,0.5845,0.9111757514000001,0.179,-0.0055000000000000005,0.17908447730000002,0.52,0.59,0.7864477096,0.619,-0.3255,0.6993648905000001,0.179,-0.0055000000000000005,0.17908447730000002,0.44,-0.32,0.5440588203
2020-06-09 13:00:00,0.6980000000000001,0.5675,0.8995889339,0.188,-0.0025,0.18801662160000002,0.51,0.5700000000000001,0.7648529270000001,0.618,-0.3325,0.7017693709,0.188,-0.0025,0.18801662160000002,0.43,-0.33,0.5420332093
2020-06-09 13:30:00,0.7295,0.5615,0.9205718332,0.17950000000000002,-0.0085,0.17970114080000002,0.55,0.5700000000000001,0.7920858539000001,0.6495000000000001,-0.3285,0.727847855,0.17950000000000002,-0.0085,0.17970114080000002,0.47000000000000003,-0.32,0.568594759
2020-06-09 14:00:00,0.6525000000000001,0.5785,0.8720197819000001,0.1825,-0.0115,0.1828619698,0.47000000000000003,0.59,0.7543208866000001,0.5625,-0.3215,0.6478954391,0.1825,-0.0115,0.1828619698,0.38,-0.31,0.4904079934
2020-06-09 14:30:00,0.655,0.5535,0.857547229,0.185,-0.006500000000000001,0.185114154,0.47000000000000003,0.56,0.7310950691,0.5650000000000001,-0.3265,0.6525544039,0.185,-0.006500000000000001,0.185114154,0.38,-0.32,0.4967896939
2020-06-09 15:00:00,0.708,0.5475,0.8949973464000001,0.178,-0.0125,0.17843836470000002,0.53,0.56,0.7710382610000001,0.618,-0.3325,0.7017693709,0.178,-0.0125,0.17843836470000002,0.44,-0.32,0.5440588203
2020-06-09 15:30:00,0.7775000000000001,0.5395,0.9463437536,0.1375,-0.0105,0.13790032630000001,0.64,0.55,0.843860178,0.6875,-0.3305,0.7628148530000001,0.1375,-0.0105,0.13790032630000001,0.55,-0.32,0.6363175308
2020-06-09 16:00:00,0.7855000000000001,0.5525,0.9603470727000001,0.1655,-0.007500000000000001,0.1656698524,0.62,0.56,0.835463943,0.6955,-0.3275,0.7687499593,0.1655,-0.007500000000000001,0.1656698524,0.53,-0.32,0.6191122677
2020-06-09 16:30:00,0.8155,0.5535,0.9855975345,0.17550000000000002,-0.006500000000000001,0.1756203291,0.64,0.56,0.8504116650000001,0.7255,-0.3265,0.7955831195,0.17550000000000002,-0.006500000000000001,0.1756203291,0.55,-0.32,0.6363175308
2020-06-09 17:00:00,0.887,0.5505,1.0439440838,0.187,-0.0095,0.1872411547,0.7000000000000001,0.56,0.8964373932,0.797,-0.3295,0.8624263737000001,0.187,-0.0095,0.1872411547,0.61,-0.32,0.688839604
2020-06-09 17:30:00,0.9765,0.55,1.1207373689,0.17650000000000002,-0.01,0.1767830591,0.8,0.56,0.9765244493,0.8865000000000001,-0.32,0.9424872678,0.17650000000000002,-0.01,0.1767830591,0.71,-0.31,0.7747257579
2020-06-09 18:00:00,1.021,0.5475,1.158532369,0.181,-0.0125,0.1814311164,0.84,0.56,1.0095543571,0.9410000000000001,-0.3225,0.9947297372,0.181,-0.0125,0.1814311164,0.76,-0.31,0.8207923002
2020-06-09 18:30:00,1.1345,0.5585,1.2645206602,0.1645,-0.0115,0.16490148570000002,0.97,0.5700000000000001,1.1250777751,1.0345,-0.3115,1.0803807199,0.1645,-0.0115,0.16490148570000002,0.87,-0.30000000000000004,0.920271699
2020-06-09 19:00:00,1.11,0.437,1.1929245575,0.17,-0.013000000000000001,0.1704963343,0.9400000000000001,0.45,1.0421612159,1.04,-0.203,1.0596268211,0.17,-0.013000000000000001,0.1704963343,0.87,-0.19,0.8905054744
2020-06-09 19:30:00,1.0315,0.1305,1.0397223187,0.1715,-0.0095,0.17176291800000001,0.86,0.14,0.8713208364,1.0015,0.09050000000000001,1.005580678,0.1715,-0.0095,0.17176291800000001,0.8300000000000001,0.1,0.8360023923000001
2020-06-09 20:00:00,1.017,0.126,1.0247755852,0.167,-0.014,0.1675857989,0.85,0.14,0.8614522622,0.977,0.08600000000000001,0.9807777526,0.167,-0.014,0.1675857989,0.81,0.1,0.8161494961
2020-06-09 20:30:00,0.989,0.1375,0.9985125187,0.169,-0.0125,0.16946164760000001,0.8200000000000001,0.15,0.8336066219,0.9490000000000001,0.0975,0.9539954140000001,0.169,-0.0125,0.16946164760000001,0.78,0.11,0.7877182237
2020-06-09 21:00:00,0.9665,0.133,0.9756081437,0.1665,-0.007,0.16664708220000002,0.8,0.14,0.8121576202,0.9265,0.083,0.9302103257000001,0.1665,-0.007,0.16664708220000002,0.76,0.09,0.7653103945
2020-06-09 21:30:00,0.9625,0.132,0.971509264,0.1625,-0.008,0.1626968039,0.8,0.14,0.8121576202,0.9225000000000001,0.082,0.9261372738,0.1625,-0.008,0.1626968039,0.76,0.09,0.7653103945
2020-06-09 22:00:00,0.9400000000000001,0.1295,0.9488784169000001,0.16,-0.0105,0.1603441611,0.78,0.14,0.7924645102000001,0.9,0.0795,0.9035044272,0.16,-0.0105,0.1603441611,0.74,0.09,0.7454528825000001
2020-06-09 22:30:00,0.9115000000000001,0.11750000000000001,0.9190421644000001,0.1615,-0.0125,0.16198302380000001,0.75,0.13,0.7611832894,0.8815000000000001,0.0675,0.8840805959,0.1615,-0.0125,0.16198302380000001,0.72,0.08,0.7244308111000001
2020-06-09 23:00:00,0.837,0.10550000000000001,0.8436226941,0.167,-0.0145,0.1676283091,0.67,0.12,0.6806614430000001,0.797,0.0555,0.7989300658,0.167,-0.0145,0.1676283091,0.63,0.07,0.6338769597
2020-06-09 23:30:00,0.7845000000000001,0.3195,0.847065818,0.1645,-0.0105,0.1648347658,0.62,0.33,0.7023531875,0.7245,-0.1605,0.7420650241000001,0.1645,-0.0105,0.1648347658,0.56,-0.15,0.5797413216
2020-06-10 00:00:00,0.727,0.521,0.8944104203000001,0.167,-0.009000000000000001,0.1672423391,0.56,0.53,0.7710382610000001,0.637,-0.369,0.7361589502,0.167,-0.009000000000000001,0.1672423391,0.47000000000000003,-0.36,0.5920304046
2020-06-10 00:30:00,0.6875,0.5195000000000001,0.8617055762,0.1675,-0.0105,0.1678287818,0.52,0.53,0.7424957912,0.6075,-0.3705,0.7115662302,0.1675,-0.0105,0.1678287818,0.44,-0.36,0.5685068161
2020-06-10 01:00:00,0.683,0.5175000000000001,0.8569102929,0.163,-0.0125,0.1634785919,0.52,0.53,0.7424957912,0.603,-0.3725,0.7087772922000001,0.163,-0.0125,0.1634785919,0.44,-0.36,0.5685068161
2020-06-10 01:30:00,0.727,0.5195000000000001,0.8935374922,0.167,-0.0105,0.1673297642,0.56,0.53,0.7710382610000001,0.637,-0.3705,0.736911969,0.167,-0.0105,0.1673297642,0.47000000000000003,-0.36,0.5920304046
2020-06-10 02:00:00,0.812,0.5215000000000001,0.9650420975,0.162,-0.0085,0.1622228406,0.65,0.53,0.8386894539,0.722,-0.3685,0.8106023995,0.162,-0.0085,0.1622228406,0.56,-0.36,0.6657326791
2020-06-10 02:30:00,0.802,0.511,0.9509600412,0.17200000000000001,-0.009000000000000001,0.1722353042,0.63,0.52,0.8168843247,0.722,-0.369,0.8108298218000001,0.17200000000000001,-0.009000000000000001,0.1722353042,0.55,-0.36,0.6573431372
2020-06-10 03:00:00,0.7705000000000001,0.508,0.9228944956,0.1705,-0.012,0.1709217657,0.6000000000000001,0.52,0.7939773297,0.6805,-0.372,0.7755412626,0.1705,-0.012,0.1709217657,0.51,-0.36,0.6242595614
2020-06-10 03:30:00,0.779,0.5085000000000001,0.9302758999,0.169,-0.0115,0.1693908203,0.61,0.52,0.8015609771000001,0.6890000000000001,-0.3715,0.7827727959,0.169,-0.0115,0.1693908203,0.52,-0.36,0.632455532
2020-06-10 04:00:00,0.7715000000000001,0.509,0.9242798548000001,0.1615,-0.011,0.1618741795,0.61,0.52,0.8015609771000001,0.6815,-0.371,0.7759402361000001,0.1615,-0.011,0.1618741795,0.52,-0.36,0.632455532
2020-06-10 04:30:00,0.74,0.5115000000000001,0.8995733711,0.17,-0.0085,0.1702123674,0.5700000000000001,0.52,0.7715568676,0.65,-0.3685,0.7471895676,0.17,-0.0085,0.1702123674,0.48,-0.36,0.6000000000000001
2020-06-10 05:00:00,0.719,0.5025000000000001,0.8771928237000001,0.169,-0.007500000000000001,0.1691663383,0.55,0.51,0.7500666637000001,0.639,-0.3675,0.7371412687000001,0.169,-0.007500000000000001,0.1691663383,0.47000000000000003,-0.36,0.5920304046
2020-06-10 05:30:00,0.7385,0.511,0.89805526,0.1685,-0.009000000000000001,0.1687401849,0.5700000000000001,0.52,0.7715568676,0.6585000000000001,-0.359,0.7500021667,0.1685,-0.009000000000000001,0.1687401849,0.49,-0.35000000000000003,0.6021627687000001
2020-06-10 06:00:00,0.758,0.5175000000000001,0.9178073055,0.168,-0.0125,0.1684643879,0.59,0.53,0.7930952024,0.668,-0.36250000000000004,0.7600199011000001,0.168,-0.0125,0.1684643879,0.5,-0.35000000000000003,0.6103277808
2020-06-10 06:30:00,0.786,0.151,0.800373038,0.116,-0.009000000000000001,0.1163486141,0.67,0.16,0.688839604,0.746,0.011,0.7460810948000001,0.116,-0.009000000000000001,0.1163486141,0.63,0.02,0.6303173804000001
2020-06-10 07:00:00,0.81,0.12150000000000001,0.8190618109000001,0.11,-0.0085,0.1103279203,0.7000000000000001,0.13,0.7119691005000001,0.78,0.0815,0.7842462942,0.11,-0.0085,0.1103279203,0.67,0.09,0.6760177512000001
2020-06-10 07:30:00,0.8130000000000001,0.12150000000000001,0.8220287404000001,0.133,-0.0085,0.1332713398,0.68,0.13,0.6923149572,0.783,0.0815,0.7872301125000001,0.133,-0.0085,0.1332713398,0.65,0.09,0.6562011887
2020-06-10 08:00:00,0.895,0.457,1.0049248728,0.155,-0.013000000000000001,0.1555442059,0.74,0.47000000000000003,0.8766413178,0.8150000000000001,-0.233,0.8476520513,0.155,-0.013000000000000001,0.1555442059,0.66,-0.22,0.6957010852000001
2020-06-10 08:30:00,0.8795000000000001,0.5660000000000001,1.0458853905,0.1395,-0.014,0.1402007489,0.74,0.58,0.9402127419,0.7995,-0.334,0.8664619149,0.1395,-0.014,0.1402007489,0.66,-0.32,0.7334848328
2020-06-10 09:00:00,0.8705,0.579,1.0454717835,0.1405,-0.031,0.1438792897,0.73,0.61,0.9513148795,0.7805000000000001,-0.331,0.8477860874,0.1405,-0.031,0.1438792897,0.64,-0.30000000000000004,0.7068238819
2020-06-10 09:30:00,0.875,0.47350000000000003,0.9949006232000001,0.145,-0.036500000000000005,0.1495234095,0.73,0.51,0.8905054744,0.805,-0.1965,0.8286357764000001,0.145,-0.036500000000000005,0.1495234095,0.66,-0.16,0.6791170739
2020-06-10 10:00:00,0.7775000000000001,0.159,0.7935913621,0.14750000000000002,-0.001,0.1475033898,0.63,0.16,0.65,0.7375,0.109,0.7455114017000001,0.14750000000000002,-0.001,0.1475033898,0.59,0.11,0.6001666435
2020-06-10 10:30:00,0.747,0.3435,0.8221929518000001,0.177,-0.006500000000000001,0.1771193101,0.5700000000000001,0.35000000000000003,0.6688796603,0.6970000000000001,-0.0765,0.7011856031,0.177,-0.006500000000000001,0.1771193101,0.52,-0.07,0.5246903849
2020-06-10 11:00:00,0.761,0.5775,0.9553152621000001,0.181,-0.0125,0.1814311164,0.58,0.59,0.8273451517,0.681,-0.3225,0.7535033178,0.181,-0.0125,0.1814311164,0.5,-0.31,0.5883026432
2020-06-10 11:30:00,0.804,0.561,0.9803759483000001,0.14400000000000002,-0.009000000000000001,0.1442809759,0.66,0.5700000000000001,0.8720665112,0.714,-0.319,0.7820210995,0.14400000000000002,-0.009000000000000001,0.1442809759,0.5700000000000001,-0.31,0.6488451279
2020-06-10 12:00:00,0.8665,0.5605,1.0319798932,0.1365,-0.0095,0.1368301867,0.73,0.5700000000000001,0.9261749295,0.7765000000000001,-0.3195,0.8396621344,0.1365,-0.0095,0.1368301867,0.64,-0.31,0.7111258679
2020-06-10 12:30:00,0.9245000000000001,0.546,1.0736928099,0.14450000000000002,-0.004,0.1445553527,0.78,0.55,0.9544108130000001,0.8345,-0.324,0.8951906222,0.14450000000000002,-0.004,0.1445553527,0.6900000000000001,-0.32,0.7605918748
2020-06-10 13:00:00,0.906,0.5405,1.0549768955,0.176,-0.0095,0.1762562056,0.73,0.55,0.9140021882,0.8260000000000001,-0.3295,0.8892953671,0.176,-0.0095,0.1762562056,0.65,-0.32,0.7244998275
2020-06-10 13:30:00,0.857,0.5395,1.012674306,0.177,-0.0105,0.1773111672,0.68,0.55,0.8745856162000001,0.777,-0.3305,0.8443691432,0.177,-0.0105,0.1773111672,0.6000000000000001,-0.32,0.68
2020-06-10 14:00:00,0.8465,0.5345,1.0011256165,0.1365,-0.0155,0.13737721790000001,0.71,0.55,0.8981091248,0.7565000000000001,-0.3355,0.8275581551000001,0.1365,-0.0155,0.13737721790000001,0.62,-0.32,0.6977105417
2020-06-10 14:30:00,0.8145,0.543,0.9789071713,0.1345,-0.017,0.1355700926,0.68,0.56,0.8809086218000001,0.7245,-0.337,0.7990427085,0.1345,-0.017,0.1355700926,0.59,-0.32,0.6711929678
2020-06-10 15:00:00,0.8260000000000001,0.553,0.9940246476000001,0.146,-0.007,0.1461677119,0.68,0.56,0.8809086218000001,0.736,-0.337,0.8094844038,0.146,-0.007,0.1461677119,0.59,-0.33,0.6760177512000001
2020-06-10 15:30:00,0.7945,0.551,0.9668667178,0.1845,-0.009000000000000001,0.1847193818,0.61,0.56,0.8280700453000001,0.7145,-0.329,0.7866074307,0.1845,-0.009000000000000001,0.1847193818,0.53,-0.32,0.6191122677
2020-06-10 16:00:00,0.839,0.547,1.0015637773,0.189,-0.013000000000000001,0.18944656240000002,0.65,0.56,0.8579627032,0.759,-0.333,0.8288365339,0.189,-0.013000000000000001,0.18944656240000002,0.5700000000000001,-0.32,0.6536818798
2020-06-10 16:30:00,0.91,0.5425,1.0594367607,0.21,-0.0175,0.2107279051,0.7000000000000001,0.56,0.8964373932,0.8200000000000001,-0.3275,0.8829814551,0.21,-0.0175,0.2107279051,0.61,-0.31,0.6842514158
2020-06-10 17:00:00,0.9785,0.553,1.1239534021,0.1985,-0.017,0.19922662970000002,0.78,0.5700000000000001,0.9660745313,0.8885000000000001,-0.317,0.9433563749,0.1985,-0.017,0.19922662970000002,0.6900000000000001,-0.30000000000000004,0.7523961722
2020-06-10 17:30:00,1.1055,0.41550000000000004,1.181004022,0.1955,-0.0145,0.1960369863,0.91,0.43,1.0064790112,1.0355,-0.1645,1.0484848592,0.1955,-0.0145,0.1960369863,0.84,-0.15,0.8532877592
2020-06-10 18:00:00,1.0965,0.14300000000000002,1.1057853544,0.20650000000000002,-0.017,0.2071985762,0.89,0.16,0.9042676595,1.0565,0.10300000000000001,1.0615089496,0.20650000000000002,-0.017,0.2071985762,0.85,0.12,0.8584287973
2020-06-10 18:30:00,1.1320000000000001,0.14100000000000001,1.1407475619,0.202,-0.019,0.2028915967,0.93,0.16,0.9436630755000001,1.092,0.101,1.0966608409,0.202,-0.019,0.2028915967,0.89,0.12,0.8980534505000001
2020-06-10 19:00:00,1.1745,0.133,1.1820064509,0.1845,-0.017,0.1852815425,0.99,0.15,1.0012991561,1.1345,0.093,1.1383054291,0.1845,-0.017,0.1852815425,0.9500000000000001,0.11,0.9563472173
2020-06-10 19:30:00,1.1325,0.1335,1.1403413962,0.17250000000000001,-0.0165,0.1732873336,0.96,0.15,0.9716480844000001,1.0925,0.0935,1.09649373,0.17250000000000001,-0.0165,0.1732873336,0.92,0.11,0.9265527508
2020-06-10 20:00:00,1.0765,0.1255,1.0837908008000001,0.17650000000000002,-0.0145,0.1770946075,0.9,0.14,0.9108238029,1.0365,0.0855,1.0400204325,0.17650000000000002,-0.0145,0.1770946075,0.86,0.1,0.8657944329
2020-06-10 20:30:00,1.056,0.134,1.0644679422,0.186,-0.016,0.18668690370000002,0.87,0.15,0.8828363382000001,1.016,0.094,1.0203391593,0.186,-0.016,0.18668690370000002,0.8300000000000001,0.11,0.8372574276
2020-06-10 21:00:00,1.035,0.124,1.0424015541,0.185,-0.016,0.1856906029,0.85,0.14,0.8614522622,0.995,0.084,0.9985394334000001,0.185,-0.016,0.1856906029,0.81,0.1,0.8161494961
2020-06-10 21:30:00,0.998,0.126,1.0059224622,0.158,-0.014,0.1586190405,0.84,0.14,0.8515867542000001,0.9580000000000001,0.08600000000000001,0.9618523795,0.158,-0.014,0.1586190405,0.8,0.1,0.8062257748
2020-06-10 22:00:00,0.9325,0.1265,0.9410411787,0.17250000000000001,-0.0135,0.1730274545,0.76,0.14,0.7727871635,0.8925000000000001,0.08650000000000001,0.8966819392,0.17250000000000001,-0.0135,0.1730274545,0.72,0.1,0.7269112738
2020-06-10 22:30:00,0.869,0.1135,0.8763807677000001,0.189,-0.0165,0.189718871,0.68,0.13,0.6923149572,0.839,0.07350000000000001,0.8422133043000001,0.189,-0.0165,0.189718871,0.65,0.09,0.6562011887
2020-06-10 23:00:00,0.7955,0.1145,0.8036980154000001,0.1855,-0.0155,0.1861464477,0.61,0.13,0.6236986452000001,0.7555000000000001,0.0745,0.7591643432,0.1855,-0.0155,0.1861464477,0.5700000000000001,0.09,0.5770615219
2020-06-10 23:30:00,0.7235,0.11800000000000001,0.7330595133000001,0.17350000000000002,-0.012,0.17391449050000002,0.55,0.13,0.565154846,0.6935,0.078,0.6978726603000001,0.17350000000000002,-0.012,0.17391449050000002,0.52,0.09,0.5277309921000001
2020-06-11 00:00:00,0.6675,0.1135,0.6770808667,0.1975,-0.0165,0.198188042,0.47000000000000003,0.13,0.4876474136,0.6375000000000001,0.07350000000000001,0.6417230711,0.1975,-0.0165,0.198188042,0.44,0.09,0.4491102315
2020-06-11 00:30:00,0.6685,0.127,0.6804566481000001,0.2485,-0.023,0.24956211650000001,0.42,0.15,0.4459820624,0.6385000000000001,0.077,0.6431261540000001,0.2485,-0.023,0.24956211650000001,0.39,0.1,0.40261644280000003
2020-06-11 01:00:00,0.685,0.34600000000000003,0.7674249149,0.265,-0.034,0.2671722291,0.42,0.38,0.5663920903,0.615,-0.154,0.6339881702,0.265,-0.034,0.2671722291,0.35000000000000003,-0.12,0.37
2020-06-11 01:30:00,0.736,0.548,0.9176055798,0.28600000000000003,-0.042,0.2890674662,0.45,0.59,0.7420242584000001,0.656,-0.352,0.7444729679000001,0.28600000000000003,-0.042,0.2890674662,0.37,-0.31,0.4827007354
2020-06-11 02:00:00,0.8055,0.5405,0.9700363395,0.3055,-0.0495,0.3094842484,0.5,0.59,0.7733692520000001,0.7255,-0.35950000000000004,0.8096854327,0.3055,-0.0495,0.3094842484,0.42,-0.31,0.5220153254000001
2020-06-11 02:30:00,0.7955,0.5375,0.9600658832000001,0.3255,-0.052500000000000005,0.3297066878,0.47000000000000003,0.59,0.7543208866000001,0.7155,-0.36250000000000004,0.8020888355,0.3255,-0.052500000000000005,0.3297066878,0.39,-0.31,0.4981967483
2020-06-11 03:00:00,0.7745000000000001,0.5375,0.9427388292000001,0.35450000000000004,-0.0625,0.35996735960000004,0.42,0.6000000000000001,0.7323933369000001,0.6945,-0.35250000000000004,0.7788366324,0.35450000000000004,-0.0625,0.35996735960000004,0.34,-0.29,0.4468780594
2020-06-11 03:30:00,0.754,0.5295,0.9213502320000001,0.354,-0.060500000000000005,0.35913263570000004,0.4,0.59,0.7128113355,0.674,-0.35050000000000003,0.7596882584,0.354,-0.060500000000000005,0.35913263570000004,0.32,-0.29,0.4318564576
2020-06-11 04:00:00,0.756,0.535,0.9261538749,0.336,-0.055,0.3404717316,0.42,0.59,0.7242237223,0.666,-0.355,0.7547059030000001,0.336,-0.055,0.3404717316,0.33,-0.30000000000000004,0.4459820624
2020-06-11 04:30:00,0.7345,0.5265000000000001,0.9037104072000001,0.3345,-0.053500000000000006,0.3387513838,0.4,0.58,0.7045565982,0.6545000000000001,-0.35350000000000004,0.7438632267,0.3345,-0.053500000000000006,0.3387513838,0.32,-0.30000000000000004,0.438634244
2020-06-11 05:00:00,0.714,0.527,0.8874260533,0.324,-0.053,0.32830625950000003,0.39,0.58,0.6989277502,0.634,-0.353,0.7256479863,0.324,-0.053,0.32830625950000003,0.31,-0.30000000000000004,0.4313930922
2020-06-11 05:30:00,0.728,0.539,0.9058173105,0.278,-0.041,0.2810071173,0.45,0.58,0.7340980861,0.638,-0.35100000000000003,0.7281792362,0.278,-0.041,0.2810071173,0.36,-0.31,0.4750789408
2020-06-11 06:00:00,0.7285,0.5325,0.9023682729,0.2985,-0.0475,0.3022556865,0.43,0.58,0.7220110802,0.6485000000000001,-0.34750000000000003,0.7357367056,0.2985,-0.0475,0.3022556865,0.35000000000000003,-0.30000000000000004,0.46097722290000004
2020-06-11 06:30:00,0.754,0.5335,0.9236548327,0.324,-0.0565,0.3288894191,0.43,0.59,0.7300684899000001,0.674,-0.3365,0.7533314344,0.324,-0.0565,0.3288894191,0.35000000000000003,-0.28,0.4482186966
2020-06-11 07:00:00,0.7465,0.18050000000000002,0.7680120442,0.3165,-0.059500000000000004,0.3220442516,0.43,0.24,0.49244289010000003,0.7065,0.030500000000000003,0.7071580446,0.3165,-0.059500000000000004,0.3220442516,0.39,0.09,0.4002499219
2020-06-11 07:30:00,0.784,0.121,0.7932824213,0.314,-0.059000000000000004,0.3194949139,0.47000000000000003,0.18,0.5032891813,0.754,0.081,0.758338315,0.314,-0.059000000000000004,0.3194949139,0.44,0.14,0.4617358552
2020-06-11 08:00:00,0.842,0.47550000000000003,0.9669872026,0.332,-0.0645,0.3382074068,0.51,0.54,0.7427651042000001,0.762,-0.24450000000000002,0.8002651123000001,0.332,-0.0645,0.3382074068,0.43,-0.18,0.4661544808
2020-06-11 08:30:00,0.806,0.5660000000000001,0.9848817188000001,0.376,-0.084,0.3852687374,0.43,0.65,0.7793587107000001,0.726,-0.324,0.7950169810000001,0.376,-0.084,0.3852687374,0.35000000000000003,-0.24,0.4243819035
2020-06-11 09:00:00,0.789,0.5735,0.9754092731,0.369,-0.0765,0.3768464541,0.42,0.65,0.7738862966000001,0.709,-0.3165,0.7764362498,0.369,-0.0765,0.3768464541,0.34,-0.24,0.4161730409
2020-06-11 09:30:00,0.756,0.58,0.9528567573000001,0.396,-0.08,0.404,0.36,0.66,0.7517978452,0.676,-0.30000000000000004,0.7395782582,0.396,-0.08,0.404,0.28,-0.22,0.3560898763
2020-06-11 10:00:00,0.734,0.588,0.9404786016000001,0.434,-0.092,0.44364400140000004,0.30000000000000004,0.68,0.7432361670000001,0.654,-0.302,0.7203610206000001,0.434,-0.092,0.44364400140000004,0.22,-0.21,0.3041381265
2020-06-11 10:30:00,0.7315,0.595,0.9429301406,0.4315,-0.085,0.4397922805,0.30000000000000004,0.68,0.7432361670000001,0.6515000000000001,-0.305,0.719358916,0.4315,-0.085,0.4397922805,0.22,-0.22,0.3111269837
2020-06-11 11:00:00,0.7455,0.5865,0.9485528451,0.41550000000000004,-0.0835,0.42380714950000004,0.33,0.67,0.7468600940000001,0.6655,-0.3035,0.7314386509,0.41550000000000004,-0.0835,0.42380714950000004,0.25,-0.22,0.3330165161
2020-06-11 11:30:00,0.811,0.5755,0.9944451971,0.361,-0.0845,0.3707576702,0.45,0.66,0.7988116173,0.731,-0.3145,0.795783419,0.361,-0.0845,0.3707576702,0.37,-0.23,0.4356604182
2020-06-11 12:00:00,0.8945000000000001,0.5740000000000001,1.0628293607,0.3345,-0.076,0.3430251449,0.56,0.65,0.8579627032,0.8045,-0.316,0.8643357276,0.3345,-0.076,0.3430251449,0.47000000000000003,-0.24,0.5277309921000001
2020-06-11 12:30:00,0.9365,0.579,1.1010328106,0.35650000000000004,-0.07100000000000001,0.3635013755,0.58,0.65,0.871148667,0.8465,-0.311,0.9018221831000001,0.35650000000000004,-0.07100000000000001,0.3635013755,0.49,-0.24,0.5456189146
2020-06-11 13:00:00,0.9625,0.5595,1.113304316,0.36250000000000004,-0.07050000000000001,0.36929189,0.6000000000000001,0.63,0.87,0.8725,-0.3205,0.929503362,0.36250000000000004,-0.07050000000000001,0.36929189,0.51,-0.25,0.5679788728
2020-06-11 13:30:00,0.9005000000000001,0.558,1.0593697419,0.3805,-0.07200000000000001,0.3872521788,0.52,0.63,0.8168843247,0.8105,-0.332,0.875862004,0.3805,-0.07200000000000001,0.3872521788,0.43,-0.26,0.5024937811
2020-06-11 14:00:00,0.836,0.5545,1.0031780749,0.396,-0.0755,0.4031330426,0.44,0.63,0.7684399781,0.756,-0.3255,0.8230955291000001,0.396,-0.0755,0.4031330426,0.36,-0.25,0.43829214
2020-06-11 14:30:00,0.8320000000000001,0.5415,0.9926964541000001,0.422,-0.08850000000000001,0.43118006680000004,0.41000000000000003,0.63,0.7516648189,0.752,-0.3385,0.8246734202,0.422,-0.08850000000000001,0.43118006680000004,0.33,-0.25,0.4140048309
2020-06-11 15:00:00,0.8320000000000001,0.5405,0.9921513241000001,0.422,-0.08950000000000001,0.4313864277,0.41000000000000003,0.63,0.7516648189,0.752,-0.3395,0.8250843896000001,0.422,-0.08950000000000001,0.4313864277,0.33,-0.25,0.4140048309
2020-06-11 15:30:00,0.782,0.549,0.955471088,0.422,-0.081,0.42970338610000003,0.36,0.63,0.7256031973,0.7020000000000001,-0.331,0.7761217688000001,0.422,-0.081,0.42970338610000003,0.28,-0.25,0.3753664876
2020-06-11 16:00:00,0.7355,0.556,0.9220066431,0.42550000000000004,-0.084,0.4337121741,0.31,0.64,0.7111258679,0.6555000000000001,-0.324,0.7312019215000001,0.42550000000000004,-0.084,0.4337121741,0.23,-0.24,0.33241540280000004
2020-06-11 16:30:00,0.8475,0.549,1.009780793,0.40750000000000003,-0.081,0.4154723216,0.44,0.63,0.7684399781,0.7675000000000001,-0.321,0.8319238246,0.40750000000000003,-0.081,0.4154723216,0.36,-0.24,0.4326661531
2020-06-11 17:00:00,0.9285,0.5385,1.0733566509,0.3685,-0.07150000000000001,0.37537248170000004,0.56,0.61,0.8280700453000001,0.8385,-0.3215,0.8980225498000001,0.3685,-0.07150000000000001,0.37537248170000004,0.47000000000000003,-0.25,0.5323532662
2020-06-11 17:30:00,0.9635,0.552,1.1104216541,0.4035,-0.078,0.4109698894,0.56,0.63,0.8429116205,0.8735,-0.308,0.9262106942,0.4035,-0.078,0.4109698894,0.47000000000000003,-0.23,0.5232590181
2020-06-11 18:00:00,1.0045,0.55,1.145216246,0.4045,-0.08,0.4123351186,0.6000000000000001,0.63,0.87,0.9245000000000001,-0.31,0.9750898677000001,0.4045,-0.08,0.4123351186,0.52,-0.23,0.568594759
2020-06-11 18:30:00,1.0215,0.5475,1.1589730368,0.3915,-0.0825,0.40009811300000003,0.63,0.63,0.8909545443,0.9415,-0.3125,0.9920073084000001,0.3915,-0.0825,0.40009811300000003,0.55,-0.23,0.5961543424
2020-06-11 19:00:00,1.039,0.34750000000000003,1.0955716544,0.329,-0.0625,0.33488393510000003,0.71,0.41000000000000003,0.8198780397000001,0.979,-0.10250000000000001,0.9843511823000001,0.329,-0.0625,0.33488393510000003,0.65,-0.04,0.6512296062
2020-06-11 19:30:00,1.0145,0.14150000000000001,1.0243205065,0.3145,-0.0585,0.3198945139,0.7000000000000001,0.2,0.7280109889,0.9745,0.0915,0.9787862382,0.3145,-0.0585,0.3198945139,0.66,0.15,0.6768308504
2020-06-11 20:00:00,0.9825,0.1355,0.9917996269,0.3225,-0.0645,0.3288867586,0.66,0.2,0.689637586,0.9525,0.0855,0.9563297026,0.3225,-0.0645,0.3288867586,0.63,0.15,0.6476109943
2020-06-11 20:30:00,0.9540000000000001,0.123,0.9618965641,0.334,-0.067,0.3406537832,0.62,0.19,0.6484597135,0.924,0.083,0.9277203242000001,0.334,-0.067,0.3406537832,0.59,0.15,0.6087692502000001
2020-06-11 21:00:00,0.934,0.121,0.9418051816,0.334,-0.059000000000000004,0.3391710483,0.6000000000000001,0.18,0.6264183905,0.904,0.081,0.9076216172,0.334,-0.059000000000000004,0.3391710483,0.5700000000000001,0.14,0.5869412236
2020-06-11 21:30:00,0.9185000000000001,0.129,0.9275145551,0.3185,-0.051000000000000004,0.3225573592,0.6000000000000001,0.18,0.6264183905,0.8885000000000001,0.089,0.8929463870000001,0.3185,-0.051000000000000004,0.3225573592,0.5700000000000001,0.14,0.5869412236
2020-06-11 22:00:00,0.892,0.12150000000000001,0.9002367744,0.312,-0.0485,0.3157471298,0.58,0.17,0.6044005295,0.862,0.07150000000000001,0.8649602592000001,0.312,-0.0485,0.3157471298,0.55,0.12,0.5629387178
2020-06-11 22:30:00,0.8615,0.10650000000000001,0.8680578898,0.28150000000000003,-0.043500000000000004,0.2848411838,0.58,0.15,0.599082632,0.8315,0.0665,0.8341549616,0.28150000000000003,-0.043500000000000004,0.2848411838,0.55,0.11,0.5608921465
2020-06-11 23:00:00,0.8160000000000001,0.3425,0.8849645473000001,0.256,-0.0375,0.25873200420000003,0.56,0.38,0.6767569726,0.756,-0.1875,0.7789045192,0.256,-0.0375,0.25873200420000003,0.5,-0.15,0.5220153254000001
2020-06-11 23:30:00,0.7435,0.515,0.9044430607,0.2635,-0.035,0.2658143149,0.48,0.55,0.73,0.6535000000000001,-0.375,0.7534502306,0.2635,-0.035,0.2658143149,0.39,-0.34,0.5173973328
2020-06-12 00:00:00,0.674,0.516,0.8488415635000001,0.224,-0.034,0.2265656638,0.45,0.55,0.7106335202,0.594,-0.384,0.7073132262,0.224,-0.034,0.2265656638,0.37,-0.35000000000000003,0.5093132631
2020-06-12 00:30:00,0.6885,0.517,0.8610001452,0.23850000000000002,-0.033,0.2407721952,0.45,0.55,0.7106335202,0.6085,-0.373,0.7137235109000001,0.23850000000000002,-0.033,0.2407721952,0.37,-0.34,0.5024937811
2020-06-12 01:00:00,0.677,0.52,0.853656254,0.247,-0.03,0.2488151925,0.43,0.55,0.698140387,0.597,-0.37,0.7023595945000001,0.247,-0.03,0.2488151925,0.35000000000000003,-0.34,0.487954916
2020-06-12 01:30:00,0.713,0.5,0.8708438436,0.253,-0.03,0.2547724475,0.46,0.53,0.7017834424,0.633,-0.37,0.7332046099,0.253,-0.03,0.2547724475,0.38,-0.34,0.5099019514
2020-06-12 02:00:00,0.7665000000000001,0.4995,0.9148893376,0.2565,-0.030500000000000003,0.2583069879,0.51,0.53,0.7355270219000001,0.6865,-0.3705,0.7800977503000001,0.2565,-0.030500000000000003,0.2583069879,0.43,-0.34,0.5481788029
2020-06-12 02:30:00,0.775,0.49350000000000005,0.9187857476,0.28500000000000003,-0.036500000000000005,0.2873277745,0.49,0.53,0.7218032973,0.6950000000000001,-0.3665,0.7857144838,0.28500000000000003,-0.036500000000000005,0.2873277745,0.41000000000000003,-0.33,0.5263078947000001
2020-06-12 03:00:00,0.733,0.494,0.8839259019,0.253,-0.036000000000000004,0.2555484299,0.48,0.53,0.7150524456,0.653,-0.376,0.7535150961,0.253,-0.036000000000000004,0.2555484299,0.4,-0.34,0.5249761899000001
2020-06-12 03:30:00,0.715,0.498,0.8713374777,0.245,-0.032,0.24708095840000002,0.47000000000000003,0.53,0.7083784299,0.635,-0.372,0.7359408944,0.245,-0.032,0.24708095840000002,0.39,-0.34,0.5173973328
2020-06-12 04:00:00,0.718,0.501,0.8755141347000001,0.23800000000000002,-0.029,0.239760297,0.48,0.53,0.7150524456,0.638,-0.369,0.7370244229,0.23800000000000002,-0.029,0.239760297,0.4,-0.34,0.5249761899000001
2020-06-12 04:30:00,0.715,0.5025000000000001,0.8739171872,0.23500000000000001,-0.0275,0.23660357140000002,0.48,0.53,0.7150524456,0.635,-0.3675,0.7336765295000001,0.23500000000000001,-0.0275,0.23660357140000002,0.4,-0.34,0.5249761899000001
2020-06-12 05:00:00,0.6895,0.504,0.8540645467,0.23950000000000002,-0.026000000000000002,0.2409071398,0.45,0.53,0.6952697318000001,0.6095,-0.366,0.7109474312,0.23950000000000002,-0.026000000000000002,0.2409071398,0.37,-0.34,0.5024937811
2020-06-12 05:30:00,0.6900000000000001,0.432,0.8140786203,0.24,-0.038,0.2429897117,0.45,0.47000000000000003,0.6506919394,0.63,-0.278,0.6886101945,0.24,-0.038,0.2429897117,0.39,-0.24,0.4579301257
2020-06-12 06:00:00,0.6910000000000001,0.106,0.6990829708,0.231,-0.034,0.2334887578,0.46,0.14,0.48083261120000004,0.661,0.056,0.663367922,0.231,-0.034,0.2334887578,0.43,0.09,0.4393176527
2020-06-12 06:30:00,0.7395,0.117,0.7486983705,0.23950000000000002,-0.033,0.241762797,0.5,0.15,0.5220153254000001,0.7095,0.077,0.7136660634,0.23950000000000002,-0.033,0.241762797,0.47000000000000003,0.11,0.4827007354
2020-06-12 07:00:00,0.791,0.1145,0.7992441742,0.261,-0.0455,0.2649363131,0.53,0.16,0.5536244214,0.751,0.0745,0.7546861931000001,0.261,-0.0455,0.2649363131,0.49,0.12,0.5044799302
2020-06-12 07:30:00,0.789,0.11800000000000001,0.7977750309,0.299,-0.052000000000000005,0.3034880558,0.49,0.17,0.5186520992,0.759,0.078,0.7629973788000001,0.299,-0.052000000000000005,0.3034880558,0.46,0.13,0.4780167361
2020-06-12 08:00:00,0.769,0.1155,0.7776253918,0.319,-0.0545,0.323622079,0.45,0.17,0.48104053880000003,0.739,0.0755,0.7428467204,0.319,-0.0545,0.323622079,0.42,0.13,0.4396589587
2020-06-12 08:30:00,0.804,0.128,0.8141252975000001,0.34400000000000003,-0.062,0.3495425582,0.46,0.19,0.4976946855,0.774,0.088,0.7789865211,0.34400000000000003,-0.062,0.3495425582,0.43,0.15,0.4554119015
2020-06-12 09:00:00,0.7785000000000001,0.134,0.7899482578,0.34850000000000003,-0.066,0.3546945869,0.43,0.2,0.4742362281,0.7485,0.094,0.7543793807,0.34850000000000003,-0.066,0.3546945869,0.4,0.16,0.4308131846
2020-06-12 09:30:00,0.745,0.129,0.7560859739,0.355,-0.07100000000000001,0.3620303855,0.39,0.2,0.43829214,0.715,0.089,0.7205178693000001,0.355,-0.07100000000000001,0.3620303855,0.36,0.16,0.39395431210000004
2020-06-12 10:00:00,0.7505000000000001,0.14200000000000002,0.7638155864,0.3105,-0.058,0.3158706222,0.44,0.2,0.4833218389,0.7205,0.10200000000000001,0.7276841691,0.3105,-0.058,0.3158706222,0.41000000000000003,0.16,0.4401136217
2020-06-12 10:30:00,0.749,0.14200000000000002,0.7623417869,0.319,-0.048,0.3225910724,0.43,0.19,0.4701063709,0.719,0.10200000000000001,0.7261990085000001,0.319,-0.048,0.3225910724,0.4,0.15,0.42720018730000003
2020-06-12 11:00:00,0.7145,0.139,0.7278950817000001,0.3245,-0.051000000000000004,0.3284832568,0.39,0.19,0.4338202393,0.6845,0.099,0.6916221873,0.3245,-0.051000000000000004,0.3284832568,0.36,0.15,0.39
2020-06-12 11:30:00,0.6995,0.14,0.7133724483,0.34950000000000003,-0.06,0.354612817,0.35000000000000003,0.2,0.4031128874,0.6695,0.1,0.676927064,0.34950000000000003,-0.06,0.354612817,0.32,0.16,0.3577708764
2020-06-12 12:00:00,0.6685,0.1495,0.6850127736,0.34850000000000003,-0.060500000000000005,0.3537124538,0.32,0.21,0.38275318420000004,0.6485000000000001,0.1095,0.6576796333,0.34850000000000003,-0.060500000000000005,0.3537124538,0.30000000000000004,0.17,0.344818793
2020-06-12 12:30:00,0.6935,0.1495,0.7094311101,0.3135,-0.0505,0.3175413359,0.38,0.2,0.4294182111,0.6635,0.1095,0.6724749066,0.3135,-0.0505,0.3175413359,0.35000000000000003,0.16,0.3848376281
2020-06-12 13:00:00,0.6825,0.1575,0.7004373634000001,0.3225,-0.0625,0.3285003805,0.36,0.22,0.4219004622,0.6525000000000001,0.11750000000000001,0.662995098,0.3225,-0.0625,0.3285003805,0.33,0.18,0.3758989226
2020-06-12 13:30:00,0.6725,0.1545,0.6900192026,0.3425,-0.0655,0.348706897,0.33,0.22,0.39661064030000004,0.6425000000000001,0.1145,0.6526227854000001,0.3425,-0.0655,0.348706897,0.30000000000000004,0.18,0.3498571137
2020-06-12 14:00:00,0.682,0.1515,0.6986245415,0.302,-0.0585,0.3076138001,0.38,0.21,0.43416586690000003,0.652,0.1015,0.6598532034,0.302,-0.0585,0.3076138001,0.35000000000000003,0.16,0.3848376281
2020-06-12 14:30:00,0.7165,0.14150000000000001,0.7303386201000001,0.42650000000000005,-0.0485,0.42924876240000004,0.29,0.19,0.3466987165,0.6865,0.0915,0.692570935,0.42650000000000005,-0.0485,0.42924876240000004,0.26,0.14,0.2952964612
2020-06-12 15:00:00,0.7145,0.131,0.7264098361,0.2745,-0.049,0.2788391113,0.44,0.18,0.47539457300000004,0.6845,0.091,0.6905224471,0.2745,-0.049,0.2788391113,0.41000000000000003,0.14,0.4332435804
2020-06-12 15:30:00,0.7295,0.12250000000000001,0.7397137960000001,0.3095,-0.0575,0.3147959657,0.42,0.18,0.4569463864,0.6995,0.0825,0.7043482803000001,0.3095,-0.0575,0.3147959657,0.39,0.14,0.41436698710000003
2020-06-12 16:00:00,0.7245,0.136,0.7371541562,0.29450000000000004,-0.054,0.2994098362,0.43,0.19,0.4701063709,0.6945,0.096,0.7011035943,0.29450000000000004,-0.054,0.2994098362,0.4,0.15,0.42720018730000003
2020-06-12 16:30:00,0.7445,0.1405,0.7576414059000001,0.3245,-0.059500000000000004,0.32990983620000003,0.42,0.2,0.46518813400000003,0.7145,0.1005,0.7215334365,0.3245,-0.059500000000000004,0.32990983620000003,0.39,0.16,0.4215447782
2020-06-12 17:00:00,0.8775000000000001,0.14100000000000001,0.8887560126,0.3175,-0.059000000000000004,0.32293536510000004,0.56,0.2,0.5946427499,0.8475,0.101,0.8534970709,0.3175,-0.059000000000000004,0.32293536510000004,0.53,0.16,0.5536244214
2020-06-12 17:30:00,0.9805,0.153,0.9923654821000001,0.35050000000000003,-0.067,0.35684625540000003,0.63,0.22,0.6673080248000001,0.9405,0.073,0.9433288133000001,0.35050000000000003,-0.067,0.35684625540000003,0.59,0.14,0.6063827174
2020-06-12 18:00:00,1.1085,0.551,1.2378906454,0.2985,-0.059000000000000004,0.30427495790000003,0.81,0.61,1.0140019724,1.0285,-0.319,1.0768348295,0.2985,-0.059000000000000004,0.30427495790000003,0.73,-0.26,0.7749193506000001
2020-06-12 18:30:00,1.165,0.258,1.1932262987,0.275,-0.052000000000000005,0.2798731856,0.89,0.31,0.9424436323000001,1.115,-0.012,1.1150645721,0.275,-0.052000000000000005,0.2798731856,0.84,0.04,0.8409518417
2020-06-12 19:00:00,1.126,0.1385,1.1344858968,0.266,-0.051500000000000004,0.2709395689,0.86,0.19,0.8807383266000001,1.096,0.08850000000000001,1.0995673013,0.266,-0.051500000000000004,0.2709395689,0.8300000000000001,0.14,0.8417244205000001
2020-06-12 19:30:00,1.072,0.1305,1.0799140012,0.272,-0.0495,0.27646744840000004,0.8,0.18,0.8200000000000001,1.042,0.09050000000000001,1.0459226788,0.272,-0.0495,0.27646744840000004,0.77,0.14,0.7826237921
2020-06-12 20:00:00,1.003,0.126,1.0108832771,0.273,-0.054,0.2782894177,0.73,0.18,0.7518643495,0.973,0.08600000000000001,0.9767932227,0.273,-0.054,0.2782894177,0.7000000000000001,0.14,0.7138627319
2020-06-12 20:30:00,0.979,0.131,0.9877256704,0.299,-0.059000000000000004,0.3047654836,0.68,0.19,0.7060453243,0.9490000000000001,0.081,0.9524505236,0.299,-0.059000000000000004,0.3047654836,0.65,0.14,0.6649060084
2020-06-12 21:00:00,0.9155000000000001,0.128,0.9244048085000001,0.29550000000000004,-0.052000000000000005,0.3000404139,0.62,0.18,0.6456004957,0.8755000000000001,0.078,0.8789677184,0.29550000000000004,-0.052000000000000005,0.3000404139,0.58,0.13,0.5943904441
2020-06-12 21:30:00,0.8815000000000001,0.1315,0.8912544530000001,0.28150000000000003,-0.0485,0.2856475101,0.6000000000000001,0.18,0.6264183905,0.8415,0.0815,0.8454374607,0.28150000000000003,-0.0485,0.2856475101,0.56,0.13,0.5748912941000001
2020-06-12 22:00:00,0.8465,0.12250000000000001,0.8553177772,0.2565,-0.0375,0.2592267347,0.59,0.16,0.6113100686,0.8165,0.07250000000000001,0.8197124496,0.2565,-0.0375,0.2592267347,0.56,0.11,0.5707013229
2020-06-12 22:30:00,0.8425,0.1245,0.8516492823,0.2625,-0.035500000000000004,0.2648895996,0.58,0.16,0.6016643583,0.8125,0.0745,0.8159083895,0.2625,-0.035500000000000004,0.2648895996,0.55,0.11,0.5608921465
2020-06-12 23:00:00,0.808,0.1125,0.8157942449000001,0.248,-0.0375,0.25081915800000004,0.56,0.15,0.5797413216,0.778,0.07250000000000001,0.7813707507000001,0.248,-0.0375,0.25081915800000004,0.53,0.11,0.5412947441
2020-06-12 23:30:00,0.734,0.10350000000000001,0.7412612562,0.254,-0.036500000000000005,0.2566091386,0.48,0.14,0.5,0.704,0.07350000000000001,0.7078264265,0.254,-0.036500000000000005,0.2566091386,0.45,0.11,0.4632493929
2020-06-13 00:00:00,0.681,0.11,0.6898267899,0.271,-0.04,0.2739361239,0.41000000000000003,0.15,0.4365775991,0.651,0.07,0.6547526250000001,0.271,-0.04,0.2739361239,0.38,0.11,0.3956008089
2020-06-13 00:30:00,0.655,0.10650000000000001,0.6636017254000001,0.265,-0.043500000000000004,0.2685465509,0.39,0.15,0.4178516483,0.625,0.0565,0.6275486037,0.265,-0.043500000000000004,0.2685465509,0.36,0.1,0.3736308338
