Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-13 01:00:00,0.641,0.10200000000000001,0.6490647117,0.251,-0.038,0.2538601977,0.39,0.14,0.41436698710000003,0.621,0.062,0.6240873336,0.251,-0.038,0.2538601977,0.37,0.1,0.3832753579
2020-06-13 01:30:00,0.6880000000000001,0.376,0.7840408153,0.23800000000000002,-0.034,0.24041630560000002,0.45,0.41000000000000003,0.6087692502000001,0.628,-0.214,0.6634606243000001,0.23800000000000002,-0.034,0.24041630560000002,0.39,-0.18,0.4295346319
2020-06-13 02:00:00,0.7475,0.1535,0.7630979623,0.2275,-0.036500000000000005,0.23040941820000002,0.52,0.19,0.5536244214,0.7075,0.0235,0.7078901751000001,0.2275,-0.036500000000000005,0.23040941820000002,0.48,0.06,0.4837354649
2020-06-13 02:30:00,0.7355,0.1005,0.7423344933,0.2255,-0.0395,0.22893339640000002,0.51,0.14,0.5288667129,0.7055,0.060500000000000005,0.7080893305,0.2255,-0.0395,0.22893339640000002,0.48,0.1,0.4903060269
2020-06-13 03:00:00,0.7075,0.1015,0.7147436603,0.2175,-0.0385,0.22088118980000002,0.49,0.14,0.5096076922,0.6775,0.061500000000000006,0.6802856018,0.2175,-0.0385,0.22088118980000002,0.46,0.1,0.47074409180000004
2020-06-13 03:30:00,0.6955,0.10250000000000001,0.7030124465,0.2155,-0.0375,0.2187384283,0.48,0.14,0.5,0.6655,0.0625,0.6684283806,0.2155,-0.0375,0.2187384283,0.45,0.1,0.46097722290000004
2020-06-13 04:00:00,0.6935,0.101,0.7008161314,0.1935,-0.039,0.1973911092,0.5,0.14,0.5192301994,0.6635,0.061,0.666298169,0.1935,-0.039,0.1973911092,0.47000000000000003,0.1,0.4805205511
2020-06-13 04:30:00,0.679,0.10200000000000001,0.6866185258,0.199,-0.038,0.20259565640000002,0.48,0.14,0.5,0.649,0.062,0.651954753,0.199,-0.038,0.20259565640000002,0.45,0.1,0.46097722290000004
2020-06-13 05:00:00,0.65,0.10450000000000001,0.6583466032,0.19,-0.035500000000000004,0.1932879976,0.46,0.14,0.48083261120000004,0.61,0.0645,0.6134005624000001,0.19,-0.035500000000000004,0.1932879976,0.42,0.1,0.4317406629
2020-06-13 05:30:00,0.651,0.106,0.6595733469,0.171,-0.034,0.17434735440000002,0.48,0.14,0.5,0.621,0.066,0.6244973979,0.171,-0.034,0.17434735440000002,0.45,0.1,0.46097722290000004
2020-06-13 06:00:00,0.671,0.122,0.6820007331,0.201,-0.048,0.2066518812,0.47000000000000003,0.17,0.49979996,0.631,0.07200000000000001,0.6350944812,0.201,-0.048,0.2066518812,0.43,0.12,0.44643028570000004
2020-06-13 06:30:00,0.663,0.11850000000000001,0.6735066815,0.213,-0.0415,0.21700518430000001,0.45,0.16,0.4775981575,0.633,0.0685,0.6366955709000001,0.213,-0.0415,0.21700518430000001,0.42,0.11,0.43416586690000003
2020-06-13 07:00:00,0.6945,0.11950000000000001,0.7047059671,0.20450000000000002,-0.0405,0.2084718206,0.49,0.16,0.5154609588,0.6645,0.0695,0.6681246141,0.20450000000000002,-0.0405,0.2084718206,0.46,0.11,0.47296934360000004
2020-06-13 07:30:00,0.704,0.1315,0.7161761306000001,0.224,-0.0385,0.22728451330000002,0.48,0.17,0.5092150823,0.674,0.0915,0.6801825123,0.224,-0.0385,0.22728451330000002,0.45,0.13,0.46840153710000004
2020-06-13 08:00:00,0.721,0.1355,0.7336220076000001,0.211,-0.0345,0.21380189430000002,0.51,0.17,0.5375872022,0.6910000000000001,0.0955,0.697568097,0.211,-0.0345,0.21380189430000002,0.48,0.13,0.4972926704
2020-06-13 08:30:00,0.7355,0.1545,0.7515520607,0.2255,-0.035500000000000004,0.22827724370000002,0.51,0.19,0.544242593,0.7055,0.10450000000000001,0.713197378,0.2255,-0.035500000000000004,0.22827724370000002,0.48,0.14,0.5
2020-06-13 09:00:00,0.7425,0.1535,0.7582008309,0.21250000000000002,-0.036500000000000005,0.2156119199,0.53,0.19,0.5630275304,0.7125,0.10350000000000001,0.7199781247,0.21250000000000002,-0.036500000000000005,0.2156119199,0.5,0.14,0.5192301994
2020-06-13 09:30:00,0.7085,0.164,0.7272332844,0.2285,-0.046,0.2330842122,0.48,0.21,0.5239274759,0.6785,0.124,0.6897378125,0.2285,-0.046,0.2330842122,0.45,0.17,0.48104053880000003
2020-06-13 10:00:00,0.6895,0.1655,0.7090842686000001,0.28950000000000004,-0.0645,0.2965982131,0.4,0.23,0.4614108798,0.6695,0.1255,0.681161141,0.28950000000000004,-0.0645,0.2965982131,0.38,0.19,0.4248529157
2020-06-13 10:30:00,0.668,0.16,0.6868944606,0.368,-0.07,0.3745984517,0.30000000000000004,0.23,0.3780211634,0.638,0.12,0.6491871841,0.368,-0.07,0.3745984517,0.27,0.19,0.33015148040000003
2020-06-13 11:00:00,0.678,0.1565,0.6958277445000001,0.34800000000000003,-0.0635,0.3537460247,0.33,0.22,0.39661064030000004,0.658,0.1165,0.6682336792,0.34800000000000003,-0.0635,0.3537460247,0.31,0.18,0.3584689666
2020-06-13 11:30:00,0.6955,0.158,0.7132210387,0.3255,-0.062,0.3313521541,0.37,0.22,0.43046486500000003,0.6655,0.11800000000000001,0.6758803518000001,0.3255,-0.062,0.3313521541,0.34,0.18,0.38470768120000004
2020-06-13 12:00:00,0.6725,0.1595,0.6911559158,0.3125,-0.060500000000000005,0.3183025291,0.36,0.22,0.4219004622,0.6425000000000001,0.11950000000000001,0.6535185537,0.3125,-0.060500000000000005,0.3183025291,0.33,0.18,0.3758989226
2020-06-13 12:30:00,0.6705,0.1585,0.6889793175000001,0.2805,-0.051500000000000004,0.2851885341,0.39,0.21,0.4429446918,0.6405000000000001,0.11850000000000001,0.6513697107,0.2805,-0.051500000000000004,0.2851885341,0.36,0.17,0.3981205847
2020-06-13 13:00:00,0.718,0.1555,0.7346456629,0.268,-0.0545,0.27348537440000004,0.45,0.21,0.4965883607,0.6880000000000001,0.1155,0.6976275869,0.268,-0.0545,0.27348537440000004,0.42,0.17,0.45310043040000003
2020-06-13 13:30:00,0.7285,0.1405,0.7419248614,0.2585,-0.0495,0.2631966945,0.47000000000000003,0.19,0.5069516742,0.6985,0.1005,0.7056929219,0.2585,-0.0495,0.2631966945,0.44,0.15,0.464865572
2020-06-13 14:00:00,0.658,0.14,0.6727287715,0.268,-0.05,0.2726242836,0.39,0.19,0.4338202393,0.628,0.1,0.6359119436,0.268,-0.05,0.2726242836,0.36,0.15,0.39
2020-06-13 14:30:00,0.6455000000000001,0.149,0.6624735844,0.24550000000000002,-0.041,0.2489000804,0.4,0.19,0.44283179650000004,0.6155,0.109,0.6250769953,0.24550000000000002,-0.041,0.2489000804,0.37,0.15,0.3992492956
2020-06-13 15:00:00,0.6765,0.146,0.692075321,0.23650000000000002,-0.044,0.24055820500000002,0.44,0.19,0.4792702787,0.6565000000000001,0.106,0.6650024436,0.23650000000000002,-0.044,0.24055820500000002,0.42,0.15,0.4459820624
2020-06-13 15:30:00,0.687,0.14200000000000002,0.701521917,0.217,-0.038,0.2203020654,0.47000000000000003,0.18,0.5032891813,0.657,0.10200000000000001,0.6648706641000001,0.217,-0.038,0.2203020654,0.44,0.14,0.4617358552
2020-06-13 16:00:00,0.6115,0.14650000000000002,0.6288040235,0.2215,-0.0335,0.22401897240000002,0.39,0.18,0.4295346319,0.5815,0.10650000000000001,0.5911721408,0.2215,-0.0335,0.22401897240000002,0.36,0.14,0.3862641583
2020-06-13 16:30:00,0.7585000000000001,0.523,0.9213312379,0.2285,-0.037,0.2314762407,0.53,0.56,0.7710382610000001,0.6785,-0.297,0.7406559593,0.2285,-0.037,0.2314762407,0.45,-0.26,0.5197114584
2020-06-13 17:00:00,0.769,0.5630000000000001,0.9530634816,0.219,-0.037,0.2221035794,0.55,0.6000000000000001,0.8139410298,0.679,-0.317,0.7493530543,0.219,-0.037,0.2221035794,0.46,-0.28,0.5385164807
2020-06-13 17:30:00,0.9545,0.5615,1.1074080097,0.21450000000000002,-0.0385,0.2179277403,0.74,0.6000000000000001,0.9526804291000001,0.8745,-0.3185,0.9306946331,0.21450000000000002,-0.0385,0.2179277403,0.66,-0.28,0.7169379332
2020-06-13 18:00:00,1.046,0.547,1.1803918841,0.20600000000000002,-0.033,0.2086264605,0.84,0.58,1.0207840124,0.9560000000000001,-0.323,1.0090911753,0.20600000000000002,-0.033,0.2086264605,0.75,-0.29,0.8041144197000001
2020-06-13 18:30:00,1.109,0.549,1.237449797,0.189,-0.031,0.1915254552,0.92,0.58,1.0875660899,1.019,-0.321,1.0683641701,0.189,-0.031,0.1915254552,0.8300000000000001,-0.29,0.8792041856
2020-06-13 19:00:00,1.045,0.2805,1.0819913355,0.165,-0.029500000000000002,0.1676163775,0.88,0.31,0.9330058949000001,0.995,-0.0195,0.9951910621000001,0.165,-0.029500000000000002,0.1676163775,0.8300000000000001,0.01,0.8300602388
2020-06-13 19:30:00,0.9725,0.133,0.9815524693000001,0.1625,-0.027,0.16472780580000002,0.81,0.16,0.8256512581000001,0.9425,0.093,0.9470772144,0.1625,-0.027,0.16472780580000002,0.78,0.12,0.7891767863
2020-06-13 20:00:00,0.9560000000000001,0.134,0.965345534,0.166,-0.026000000000000002,0.1680238078,0.79,0.16,0.8060397013,0.926,0.094,0.9307588302,0.166,-0.026000000000000002,0.1680238078,0.76,0.12,0.7694153625
2020-06-13 20:30:00,0.972,0.128,0.9803917584,0.202,-0.032,0.20451894780000002,0.77,0.16,0.7864477096,0.932,0.088,0.9361452879000001,0.202,-0.032,0.20451894780000002,0.73,0.12,0.7397972695
2020-06-13 21:00:00,0.9145000000000001,0.11750000000000001,0.9220176246,0.17450000000000002,-0.022500000000000003,0.1759445936,0.74,0.14,0.7531268154,0.8845000000000001,0.0775,0.8878887881,0.17450000000000002,-0.022500000000000003,0.1759445936,0.71,0.1,0.7170076708
2020-06-13 21:30:00,0.9115000000000001,0.482,1.0310946853,0.1915,-0.028,0.1935361723,0.72,0.51,0.8823264702,0.8315,-0.278,0.8767418377,0.1915,-0.028,0.1935361723,0.64,-0.25,0.6870953355
2020-06-13 22:00:00,0.8915000000000001,0.546,1.0454129567,0.2215,-0.034,0.22409428820000002,0.67,0.58,0.8861715410000001,0.8115,-0.34400000000000003,0.8814012991,0.2215,-0.034,0.22409428820000002,0.59,-0.31,0.6664833081
2020-06-13 22:30:00,0.876,0.5485,1.0335512808,0.226,-0.0315,0.22818468400000003,0.65,0.58,0.871148667,0.786,-0.35150000000000003,0.8610158245,0.226,-0.0315,0.22818468400000003,0.56,-0.32,0.6449806199
2020-06-13 23:00:00,0.799,0.195,0.8224512144,0.219,-0.025,0.2204223219,0.58,0.22,0.6203224968000001,0.759,-0.015,0.7591482069000001,0.219,-0.025,0.2204223219,0.54,0.01,0.5400925847
2020-06-13 23:30:00,0.7655000000000001,0.5335,0.933066182,0.2155,-0.026500000000000003,0.21712323690000002,0.55,0.56,0.7849203781,0.6755,-0.3665,0.7685196809,0.2155,-0.026500000000000003,0.21712323690000002,0.46,-0.34,0.5720139858000001
2020-06-14 00:00:00,0.7175,0.5175000000000001,0.8846538871,0.1975,-0.022500000000000003,0.1987775138,0.52,0.54,0.7496665926,0.6375000000000001,-0.36250000000000004,0.7333570072000001,0.1975,-0.022500000000000003,0.1987775138,0.44,-0.34,0.556057551
2020-06-14 00:30:00,0.687,0.5155000000000001,0.8589000233,0.227,-0.0345,0.229606729,0.46,0.55,0.7170076708,0.607,-0.3645,0.7080319555,0.227,-0.0345,0.229606729,0.38,-0.33,0.5032891813
2020-06-14 01:00:00,0.6845,0.5195000000000001,0.8593139706,0.2245,-0.030500000000000003,0.2265623534,0.46,0.55,0.7170076708,0.6045,-0.36050000000000004,0.7038327216,0.2245,-0.030500000000000003,0.2265623534,0.38,-0.33,0.5032891813
2020-06-14 01:30:00,0.7085,0.5305,0.8851002768,0.2485,-0.029500000000000002,0.2502448801,0.46,0.56,0.7247068373000001,0.6185,-0.35950000000000004,0.7153897539,0.2485,-0.029500000000000002,0.2502448801,0.37,-0.33,0.4957822102
2020-06-14 02:00:00,0.751,0.529,0.9186087306,0.251,-0.031,0.2529070976,0.5,0.56,0.7507329752,0.671,-0.361,0.7619461923,0.251,-0.031,0.2529070976,0.42,-0.33,0.5341348144
2020-06-14 02:30:00,0.7495,0.517,0.9105159252,0.2495,-0.033,0.2516729028,0.5,0.55,0.7433034374,0.6695,-0.363,0.7615768182,0.2495,-0.033,0.2516729028,0.42,-0.33,0.5341348144
2020-06-14 03:00:00,0.727,0.521,0.8944104203000001,0.227,-0.029,0.2288449257,0.5,0.55,0.7433034374,0.647,-0.359,0.7399256719,0.227,-0.029,0.2288449257,0.42,-0.33,0.5341348144
2020-06-14 03:30:00,0.7000000000000001,0.526,0.8756003655,0.25,-0.034,0.2523014071,0.45,0.56,0.7184010022,0.62,-0.364,0.7189547969000001,0.25,-0.034,0.2523014071,0.37,-0.33,0.4957822102
2020-06-14 04:00:00,0.7035,0.529,0.8802006873,0.2635,-0.031,0.2653172629,0.44,0.56,0.7121797526,0.6235,-0.361,0.720467383,0.2635,-0.031,0.2653172629,0.36,-0.33,0.4883646179
2020-06-14 04:30:00,0.685,0.524,0.8624389833,0.23500000000000001,-0.026000000000000002,0.2364339231,0.45,0.55,0.7106335202,0.605,-0.366,0.7070933460000001,0.23500000000000001,-0.026000000000000002,0.2364339231,0.37,-0.34,0.5024937811
2020-06-14 05:00:00,0.6645,0.5205000000000001,0.8440855999,0.21450000000000002,-0.029500000000000002,0.21651905230000001,0.45,0.55,0.7106335202,0.5845,-0.3695,0.6914987346,0.21450000000000002,-0.029500000000000002,0.21651905230000001,0.37,-0.34,0.5024937811
2020-06-14 05:30:00,0.6605000000000001,0.5255000000000001,0.8440441339,0.2005,-0.0245,0.2019913364,0.46,0.55,0.7170076708,0.5805,-0.3645,0.6854491228,0.2005,-0.0245,0.2019913364,0.38,-0.34,0.5099019514
2020-06-14 06:00:00,0.65,0.516,0.8299132485,0.21,-0.034,0.21273457640000001,0.44,0.55,0.7043436661,0.5700000000000001,-0.364,0.6763105795000001,0.21,-0.034,0.21273457640000001,0.36,-0.33,0.4883646179
2020-06-14 06:30:00,0.687,0.5145000000000001,0.8583002097,0.217,-0.035500000000000004,0.2198846288,0.47000000000000003,0.55,0.7234638899,0.607,-0.34550000000000003,0.6984405844,0.217,-0.035500000000000004,0.2198846288,0.39,-0.31,0.4981967483
2020-06-14 07:00:00,0.71,0.1145,0.7191733101000001,0.21,-0.035500000000000004,0.21297945910000002,0.5,0.15,0.5220153254000001,0.68,0.0745,0.6840688927,0.21,-0.035500000000000004,0.21297945910000002,0.47000000000000003,0.11,0.4827007354
2020-06-14 07:30:00,0.7385,0.1145,0.7473235578,0.20850000000000002,-0.035500000000000004,0.21150059100000002,0.53,0.15,0.5508175742,0.6985,0.0845,0.7035925668,0.20850000000000002,-0.035500000000000004,0.21150059100000002,0.49,0.12,0.5044799302
2020-06-14 08:00:00,0.7705000000000001,0.14200000000000002,0.7834757495,0.18050000000000002,-0.028,0.18265883500000002,0.59,0.17,0.6140032573,0.7305,0.092,0.7362705006,0.18050000000000002,-0.028,0.18265883500000002,0.55,0.12,0.5629387178
2020-06-14 08:30:00,0.807,0.1345,0.8181315603,0.177,-0.025500000000000002,0.17882743080000002,0.63,0.16,0.65,0.777,0.0945,0.7827255266,0.177,-0.025500000000000002,0.17882743080000002,0.6000000000000001,0.12,0.6118823416
2020-06-14 09:00:00,0.849,0.1365,0.8599030469000001,0.179,-0.0235,0.1805360075,0.67,0.16,0.688839604,0.809,0.0965,0.8147350796,0.179,-0.0235,0.1805360075,0.63,0.12,0.6413267498
2020-06-14 09:30:00,0.878,0.1355,0.8883941974,0.198,-0.0245,0.19951002480000002,0.68,0.16,0.6985699679,0.838,0.0955,0.8434241223000001,0.198,-0.0245,0.19951002480000002,0.64,0.12,0.6511528238000001
2020-06-14 10:00:00,0.911,0.132,0.9205134437,0.201,-0.028,0.2029408781,0.71,0.16,0.7278049189,0.881,0.092,0.8857906073,0.201,-0.028,0.2029408781,0.68,0.12,0.6905070601000001
2020-06-14 10:30:00,0.9305,0.1335,0.9400279251,0.2005,-0.026500000000000003,0.2022436649,0.73,0.16,0.7473285757,0.9005000000000001,0.0935,0.9053410959,0.2005,-0.026500000000000003,0.2022436649,0.7000000000000001,0.12,0.7102112362
2020-06-14 11:00:00,0.9335,0.136,0.9433547848,0.20350000000000001,-0.024,0.2049103462,0.73,0.16,0.7473285757,0.9035000000000001,0.096,0.9085858517000001,0.20350000000000001,-0.024,0.2049103462,0.7000000000000001,0.12,0.7102112362
2020-06-14 11:30:00,0.9525,0.127,0.9609293679,0.2025,-0.023,0.2038019872,0.75,0.15,0.7648529270000001,0.9125000000000001,0.077,0.9157430043,0.2025,-0.023,0.2038019872,0.71,0.1,0.7170076708
2020-06-14 12:00:00,0.9065000000000001,0.1365,0.9167194227000001,0.20650000000000002,-0.0235,0.20783286550000002,0.7000000000000001,0.16,0.7180529228,0.8665,0.08650000000000001,0.8708068098,0.20650000000000002,-0.0235,0.20783286550000002,0.66,0.11,0.6691038783000001
2020-06-14 12:30:00,0.9400000000000001,0.133,0.9493624176000001,0.2,-0.027,0.2018142711,0.74,0.16,0.7570997292,0.9,0.083,0.9038191191,0.2,-0.027,0.2018142711,0.7000000000000001,0.11,0.7085901495
2020-06-14 13:00:00,0.853,0.14200000000000002,0.8647386889,0.213,-0.038,0.2163631207,0.64,0.18,0.6648308055000001,0.8130000000000001,0.092,0.8181888535,0.213,-0.038,0.2163631207,0.6000000000000001,0.13,0.6139218191
2020-06-14 13:30:00,0.7915000000000001,0.14750000000000002,0.8051263876,0.21150000000000002,-0.0325,0.2139824759,0.58,0.18,0.607289058,0.7515000000000001,0.0975,0.7577984561000001,0.21150000000000002,-0.0325,0.2139824759,0.54,0.13,0.5554277631
2020-06-14 14:00:00,0.792,0.1535,0.8067380306,0.202,-0.026500000000000003,0.2037308273,0.59,0.18,0.6168468205000001,0.752,0.10350000000000001,0.7590890923,0.202,-0.026500000000000003,0.2037308273,0.55,0.13,0.565154846
2020-06-14 14:30:00,0.785,0.148,0.7988297691,0.215,-0.032,0.21736835100000002,0.5700000000000001,0.18,0.5977457654,0.745,0.098,0.7514179929,0.215,-0.032,0.21736835100000002,0.53,0.13,0.545710546
2020-06-14 15:00:00,0.8130000000000001,0.389,0.9012713243,0.223,-0.031,0.2251443981,0.59,0.42,0.7242237223,0.753,-0.151,0.7679908854,0.223,-0.031,0.2251443981,0.53,-0.12,0.5434151268
2020-06-14 15:30:00,0.841,0.5515,1.0057003778,0.231,-0.0285,0.2327514769,0.61,0.58,0.8417244205000001,0.761,-0.3385,0.8328884979000001,0.231,-0.0285,0.2327514769,0.53,-0.31,0.6140032573
2020-06-14 16:00:00,0.8855000000000001,0.5565,1.0458501327,0.1955,-0.0235,0.1969073386,0.6900000000000001,0.58,0.9013878189000001,0.7955,-0.3335,0.8625789819,0.1955,-0.0235,0.1969073386,0.6000000000000001,-0.31,0.6753517602
2020-06-14 16:30:00,0.8915000000000001,0.555,1.0501415381,0.2015,-0.025,0.20304494580000002,0.6900000000000001,0.58,0.9013878189000001,0.8015,-0.325,0.8648856861,0.2015,-0.025,0.20304494580000002,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-06-14 17:00:00,0.922,0.5455,1.0712862596,0.202,-0.0245,0.203480343,0.72,0.5700000000000001,0.9183136719,0.8320000000000001,-0.3245,0.8930421323000001,0.202,-0.0245,0.203480343,0.63,-0.30000000000000004,0.697782201
2020-06-14 17:30:00,0.9015000000000001,0.156,0.9148979451,0.2015,-0.024,0.2029242469,0.7000000000000001,0.18,0.72277244,0.8615,0.08600000000000001,0.8657818721,0.2015,-0.024,0.2029242469,0.66,0.11,0.6691038783000001
2020-06-14 18:00:00,0.9470000000000001,0.14400000000000002,0.9578856926,0.20700000000000002,-0.026000000000000002,0.2086264605,0.74,0.17,0.7592759709,0.917,0.094,0.9218052940000001,0.20700000000000002,-0.026000000000000002,0.2086264605,0.71,0.12,0.7200694411
2020-06-14 18:30:00,1.057,0.14350000000000002,1.0666964188999999,0.197,-0.026500000000000003,0.1987743696,0.86,0.17,0.8766413178,1.017,0.0935,1.0212890139,0.197,-0.026500000000000003,0.1987743696,0.8200000000000001,0.12,0.8287339742000001
2020-06-14 19:00:00,1.039,0.146,1.0492077964,0.199,-0.024,0.2004420116,0.84,0.17,0.8570297544000001,0.999,0.096,1.0036020128,0.199,-0.024,0.2004420116,0.8,0.12,0.8089499366
2020-06-14 19:30:00,0.9975,0.135,1.0065938853,0.1975,-0.025,0.1990759905,0.8,0.16,0.8158431222,0.9575,0.085,0.9612654420000001,0.1975,-0.025,0.1990759905,0.76,0.11,0.7679192666
2020-06-14 20:00:00,0.932,0.1315,0.9412312415,0.192,-0.0285,0.19410370940000002,0.74,0.16,0.7570997292,0.892,0.0815,0.8957154961,0.192,-0.0285,0.19410370940000002,0.7000000000000001,0.11,0.7085901495
2020-06-14 20:30:00,0.913,0.132,0.9224928184000001,0.193,-0.028,0.1950205117,0.72,0.16,0.7375635566000001,0.873,0.082,0.8768426313000001,0.193,-0.028,0.1950205117,0.68,0.11,0.688839604
2020-06-14 21:00:00,0.871,0.10450000000000001,0.8772464021,0.191,-0.025500000000000002,0.1926947067,0.68,0.13,0.6923149572,0.841,0.0645,0.8434697683,0.191,-0.025500000000000002,0.1926947067,0.65,0.09,0.6562011887
2020-06-14 21:30:00,0.861,0.10650000000000001,0.8675616693,0.191,-0.0235,0.19244025050000002,0.67,0.13,0.6824954212000001,0.8310000000000001,0.0565,0.8329185134,0.191,-0.0235,0.19244025050000002,0.64,0.08,0.6449806199
2020-06-14 22:00:00,0.8200000000000001,0.10650000000000001,0.8268870842,0.19,-0.0235,0.1914477736,0.63,0.13,0.6432728814,0.79,0.0565,0.7920178344000001,0.19,-0.0235,0.1914477736,0.6000000000000001,0.08,0.605309838
2020-06-14 22:30:00,0.8145,0.096,0.8201379457,0.1945,-0.024,0.195975126,0.62,0.12,0.6315061362000001,0.7745000000000001,0.056,0.7765218928000001,0.1945,-0.024,0.195975126,0.58,0.08,0.5854912467
2020-06-14 23:00:00,0.763,0.091,0.768407444,0.193,-0.029,0.1951665955,0.5700000000000001,0.12,0.5824946352,0.733,0.051000000000000004,0.7347720735000001,0.193,-0.029,0.1951665955,0.54,0.08,0.5458937626
2020-06-14 23:30:00,0.6915,0.096,0.6981319718,0.1915,-0.024,0.192998057,0.5,0.12,0.5141984053,0.6615,0.056,0.6638661386,0.1915,-0.024,0.192998057,0.47000000000000003,0.08,0.47675989760000004
2020-06-15 00:00:00,0.6815,0.4985,0.8443604088000001,0.1915,-0.021500000000000002,0.19270313960000002,0.49,0.52,0.7144928271000001,0.6015,-0.3315,0.6868001893,0.1915,-0.021500000000000002,0.19270313960000002,0.41000000000000003,-0.31,0.514003891
2020-06-15 00:30:00,0.6885,0.519,0.8622025574000001,0.1985,-0.021,0.1996077403,0.49,0.54,0.729177619,0.6085,-0.361,0.7075261479,0.1985,-0.021,0.1996077403,0.41000000000000003,-0.34,0.5326349594
2020-06-15 01:00:00,0.6885,0.5275000000000001,0.8673456635000001,0.1985,-0.022500000000000003,0.19977111900000002,0.49,0.55,0.7366138744,0.6085,-0.36250000000000004,0.7082926655,0.1985,-0.022500000000000003,0.19977111900000002,0.41000000000000003,-0.34,0.5326349594
2020-06-15 01:30:00,0.721,0.5275000000000001,0.8933628882,0.191,-0.022500000000000003,0.19232069570000002,0.53,0.55,0.7638062582,0.631,-0.36250000000000004,0.7277137143,0.191,-0.022500000000000003,0.19232069570000002,0.44,-0.34,0.556057551
2020-06-15 02:00:00,0.7705000000000001,0.5295,0.9349013317,0.1905,-0.0205,0.1915998434,0.58,0.55,0.7993122043,0.6905,-0.36050000000000004,0.7789419105000001,0.1905,-0.0205,0.1915998434,0.5,-0.34,0.6046486583
2020-06-15 02:30:00,0.754,0.517,0.9142237144,0.17400000000000002,-0.023,0.17551353220000002,0.58,0.54,0.7924645102000001,0.674,-0.373,0.7703278523,0.17400000000000002,-0.023,0.17551353220000002,0.5,-0.35000000000000003,0.6103277808
2020-06-15 03:00:00,0.727,0.516,0.8915071508,0.177,-0.024,0.1786197078,0.55,0.54,0.7707788269,0.647,-0.364,0.7423644657,0.177,-0.024,0.1786197078,0.47000000000000003,-0.34,0.5800862005
2020-06-15 03:30:00,0.7155,0.5175000000000001,0.8830325589,0.17550000000000002,-0.022500000000000003,0.1769364293,0.54,0.54,0.7636753237,0.6355000000000001,-0.36250000000000004,0.7316190949,0.17550000000000002,-0.022500000000000003,0.1769364293,0.46,-0.34,0.5720139858000001
2020-06-15 04:00:00,0.713,0.523,0.8842499647000001,0.17300000000000001,-0.027,0.1750942603,0.54,0.55,0.7707788269,0.633,-0.367,0.7316952918,0.17300000000000001,-0.027,0.1750942603,0.46,-0.34,0.5720139858000001
2020-06-15 04:30:00,0.705,0.5255000000000001,0.8793038440000001,0.17500000000000002,-0.0245,0.1767066779,0.53,0.55,0.7638062582,0.625,-0.3645,0.7235228054,0.17500000000000002,-0.0245,0.1767066779,0.45,-0.34,0.5640035461
2020-06-15 05:00:00,0.6835,0.5275000000000001,0.8633820128,0.17350000000000002,-0.022500000000000003,0.1749528508,0.51,0.55,0.7500666637000001,0.5935,-0.36250000000000004,0.6954484165,0.17350000000000002,-0.022500000000000003,0.1749528508,0.42,-0.34,0.5403702434000001
2020-06-15 05:30:00,0.7000000000000001,0.526,0.8756003655,0.17,-0.024,0.1716857595,0.53,0.55,0.7638062582,0.61,-0.364,0.7103492099000001,0.17,-0.024,0.1716857595,0.44,-0.34,0.556057551
2020-06-15 06:00:00,0.6995,0.527,0.875802061,0.1695,-0.023,0.1710533542,0.53,0.55,0.7638062582,0.6095,-0.363,0.7094076755000001,0.1695,-0.023,0.1710533542,0.44,-0.34,0.556057551
2020-06-15 06:30:00,0.726,0.517,0.8912715636,0.176,-0.023,0.1774964788,0.55,0.54,0.7707788269,0.636,-0.363,0.7323011676000001,0.176,-0.023,0.1774964788,0.46,-0.34,0.5720139858000001
2020-06-15 07:00:00,0.728,0.2175,0.7597961898000001,0.178,-0.022500000000000003,0.1794164151,0.55,0.24,0.6000833275,0.678,-0.0425,0.6793307368,0.178,-0.022500000000000003,0.1794164151,0.5,-0.02,0.5003998401
2020-06-15 07:30:00,0.741,0.127,0.7518044959,0.181,-0.023,0.182455474,0.56,0.15,0.5797413216,0.711,0.077,0.7151573253,0.181,-0.023,0.182455474,0.53,0.1,0.5393514624
2020-06-15 08:00:00,0.775,0.132,0.786160925,0.17500000000000002,-0.028,0.17722584460000002,0.6000000000000001,0.16,0.6209669879,0.745,0.092,0.7506590438,0.17500000000000002,-0.028,0.17722584460000002,0.5700000000000001,0.12,0.5824946352
2020-06-15 08:30:00,0.7715000000000001,0.133,0.7828800994,0.18150000000000002,-0.027,0.1834972752,0.59,0.16,0.6113100686,0.7415,0.093,0.7473093402000001,0.18150000000000002,-0.027,0.1834972752,0.56,0.12,0.5727128425
2020-06-15 09:00:00,0.7185,0.1275,0.7297249482,0.17850000000000002,-0.022500000000000003,0.17991247870000002,0.54,0.15,0.5604462508,0.6885,0.0775,0.6928481075,0.17850000000000002,-0.022500000000000003,0.17991247870000002,0.51,0.1,0.5197114584
2020-06-15 09:30:00,0.7205,0.1305,0.7322229852000001,0.21050000000000002,-0.0195,0.21140127720000002,0.51,0.15,0.5316013544,0.6905,0.0805,0.6951765963000001,0.21050000000000002,-0.0195,0.21140127720000002,0.48,0.1,0.4903060269
2020-06-15 10:00:00,0.6905,0.1305,0.7027236299,0.21050000000000002,-0.0195,0.21140127720000002,0.48,0.15,0.5028916384000001,0.6605000000000001,0.0805,0.6653874811,0.21050000000000002,-0.0195,0.21140127720000002,0.45,0.1,0.46097722290000004
2020-06-15 10:30:00,0.648,0.133,0.6615081254,0.218,-0.017,0.2186618394,0.43,0.15,0.4554119015,0.618,0.083,0.6235487150000001,0.218,-0.017,0.2186618394,0.4,0.1,0.41231056260000004
2020-06-15 11:00:00,0.6565000000000001,0.509,0.8307064764000001,0.2165,-0.021,0.2175160914,0.44,0.53,0.688839604,0.5765,-0.321,0.6598433526,0.2165,-0.021,0.2175160914,0.36,-0.30000000000000004,0.4686149806
2020-06-15 11:30:00,0.6920000000000001,0.526,0.8692180394000001,0.202,-0.024,0.2034207462,0.49,0.55,0.7366138744,0.602,-0.34400000000000003,0.6933541664,0.202,-0.024,0.2034207462,0.4,-0.32,0.512249939
2020-06-15 12:00:00,0.7215,0.5305,0.8955403397,0.2015,-0.0195,0.2024413495,0.52,0.55,0.7569015788,0.6415000000000001,-0.3395,0.7257978369,0.2015,-0.0195,0.2024413495,0.44,-0.32,0.5440588203
2020-06-15 12:30:00,0.734,0.5305,0.9056413473,0.20400000000000001,-0.0195,0.2049298661,0.53,0.55,0.7638062582,0.654,-0.3395,0.7368692218,0.20400000000000001,-0.0195,0.2049298661,0.45,-0.32,0.5521775077000001
2020-06-15 13:00:00,0.753,0.518,0.9139655355,0.183,-0.022,0.18431766060000002,0.5700000000000001,0.54,0.7851751397000001,0.673,-0.352,0.7594952271000001,0.183,-0.022,0.18431766060000002,0.49,-0.33,0.5907622195000001
2020-06-15 13:30:00,0.708,0.5285000000000001,0.8835022637000001,0.188,-0.021500000000000002,0.1892253947,0.52,0.55,0.7569015788,0.628,-0.35150000000000003,0.7196778793,0.188,-0.021500000000000002,0.1892253947,0.44,-0.33,0.55
2020-06-15 14:00:00,0.6875,0.5225000000000001,0.8635175157,0.17750000000000002,-0.0175,0.1783605898,0.51,0.54,0.7427651042000001,0.6075,-0.34750000000000003,0.6998660586000001,0.17750000000000002,-0.0175,0.1783605898,0.43,-0.33,0.5420332093
2020-06-15 14:30:00,0.7095,0.521,0.8802449943,0.17950000000000002,-0.019,0.18050277010000002,0.53,0.54,0.7566372975,0.6295000000000001,-0.359,0.7246732022,0.17950000000000002,-0.019,0.18050277010000002,0.45,-0.34,0.5640035461
2020-06-15 15:00:00,0.6355000000000001,0.535,0.8307136992,0.1255,-0.015,0.12639323560000001,0.51,0.55,0.7500666637000001,0.5555,-0.355,0.6592459708,0.1255,-0.015,0.12639323560000001,0.43,-0.34,0.5481788029
2020-06-15 15:30:00,0.711,0.5575,0.903508301,0.081,-0.0125,0.0819588311,0.63,0.5700000000000001,0.8495881355,0.621,-0.3325,0.7044126986,0.081,-0.0125,0.0819588311,0.54,-0.32,0.6276941931000001
2020-06-15 16:00:00,0.6855,0.5565,0.8829510179000001,0.1355,-0.0235,0.13752272540000002,0.55,0.58,0.7993122043,0.6055,-0.3335,0.691268761,0.1355,-0.0235,0.13752272540000002,0.47000000000000003,-0.31,0.5630275304
2020-06-15 16:30:00,0.757,0.553,0.9374742663000001,0.137,-0.027,0.1396352391,0.62,0.58,0.8489994111,0.667,-0.327,0.7428445329000001,0.137,-0.027,0.1396352391,0.53,-0.30000000000000004,0.6090155991
2020-06-15 17:00:00,0.8300000000000001,0.5655,1.0043357257,0.16,-0.0245,0.1618649128,0.67,0.59,0.8927485648,0.74,-0.3245,0.8080224316,0.16,-0.0245,0.1618649128,0.58,-0.30000000000000004,0.6529931087
2020-06-15 17:30:00,0.9045000000000001,0.562,1.0648775751,0.1945,-0.028,0.19650508900000002,0.71,0.59,0.9231467922000001,0.8145,-0.308,0.8707894407000001,0.1945,-0.028,0.19650508900000002,0.62,-0.28,0.6802940541
2020-06-15 18:00:00,0.9195000000000001,0.5775,1.0858114477,0.20950000000000002,-0.0325,0.2120058961,0.71,0.61,0.9360555539000001,0.8295,-0.3025,0.8829362944,0.20950000000000002,-0.0325,0.2120058961,0.62,-0.27,0.6762396025
2020-06-15 18:30:00,0.974,0.5720000000000001,1.1295397293,0.20400000000000001,-0.038,0.2075090359,0.77,0.61,0.9823441352000001,0.884,-0.308,0.9361196505,0.20400000000000001,-0.038,0.2075090359,0.68,-0.27,0.731641989
2020-06-15 19:00:00,1.0005,0.5700000000000001,1.1514774205,0.2005,-0.04,0.2044510944,0.8,0.61,1.0060318086,0.9105000000000001,-0.31,0.9618265176,0.2005,-0.04,0.2044510944,0.71,-0.27,0.7596051606
2020-06-15 19:30:00,0.9705,0.5535,1.1172432591,0.2005,-0.036500000000000005,0.2037952404,0.77,0.59,0.970051545,0.8805000000000001,-0.3165,0.9356561869000001,0.2005,-0.036500000000000005,0.2037952404,0.68,-0.28,0.7353910524
2020-06-15 20:00:00,0.935,0.545,1.0822430411,0.195,-0.035,0.1981161276,0.74,0.58,0.9402127419,0.855,-0.325,0.9146857384,0.195,-0.035,0.1981161276,0.66,-0.29,0.7209022125
2020-06-15 20:30:00,0.9335,0.23550000000000001,0.9627473708000001,0.1935,-0.0345,0.19655152,0.74,0.27,0.7877182237,0.8935000000000001,-0.0045000000000000005,0.8935113318000001,0.1935,-0.0345,0.19655152,0.7000000000000001,0.03,0.7006425622
2020-06-15 21:00:00,0.926,0.12250000000000001,0.9340675832,0.196,-0.0375,0.1995551302,0.73,0.16,0.7473285757,0.896,0.0825,0.8997901144,0.196,-0.0375,0.1995551302,0.7000000000000001,0.12,0.7102112362
2020-06-15 21:30:00,0.884,0.12250000000000001,0.8924473374,0.194,-0.0375,0.1975911182,0.6900000000000001,0.16,0.7083078427,0.854,0.0825,0.8579756698000001,0.194,-0.0375,0.1975911182,0.66,0.12,0.6708203932
2020-06-15 22:00:00,0.879,0.125,0.8878434547,0.189,-0.035,0.19221342300000002,0.6900000000000001,0.16,0.7083078427,0.849,0.085,0.8532443964,0.189,-0.035,0.19221342300000002,0.66,0.12,0.6708203932
2020-06-15 22:30:00,0.8595,0.12150000000000001,0.8680452177,0.1395,-0.0385,0.14471523760000002,0.72,0.16,0.7375635566000001,0.8295,0.0815,0.8334941511,0.1395,-0.0385,0.14471523760000002,0.6900000000000001,0.12,0.7003570518000001
2020-06-15 23:00:00,0.8045,0.12150000000000001,0.81362307,0.1545,-0.0385,0.159224684,0.65,0.16,0.6694027188,0.7745000000000001,0.0815,0.7787762837000001,0.1545,-0.0385,0.159224684,0.62,0.12,0.6315061362000001
2020-06-15 23:30:00,0.7345,0.12,0.7442380332,0.17450000000000002,-0.04,0.1790258361,0.56,0.16,0.5824087911,0.7045,0.07,0.7079691024,0.17450000000000002,-0.04,0.1790258361,0.53,0.11,0.5412947441
2020-06-16 00:00:00,0.6945,0.21150000000000002,0.7259907024000001,0.17450000000000002,-0.0385,0.1786966704,0.52,0.25,0.5769748695,0.6445000000000001,-0.0385,0.6456488984000001,0.17450000000000002,-0.0385,0.1786966704,0.47000000000000003,0.0,0.47000000000000003
2020-06-16 00:30:00,0.6615,0.34400000000000003,0.7455992556000001,0.18150000000000002,-0.036000000000000004,0.1850358073,0.48,0.38,0.6122091146,0.6015,-0.176,0.6267202326,0.18150000000000002,-0.036000000000000004,0.1850358073,0.42,-0.14,0.4427188724
2020-06-16 01:00:00,0.644,0.10450000000000001,0.6524233671,0.184,-0.035500000000000004,0.187393303,0.46,0.14,0.48083261120000004,0.604,0.0645,0.6074341528,0.184,-0.035500000000000004,0.187393303,0.42,0.1,0.4317406629
2020-06-16 01:30:00,0.685,0.10450000000000001,0.6929251403000001,0.185,-0.035500000000000004,0.1883752903,0.5,0.14,0.5192301994,0.655,0.0645,0.6581681016,0.185,-0.035500000000000004,0.1883752903,0.47000000000000003,0.1,0.4805205511
2020-06-16 02:00:00,0.746,0.10400000000000001,0.7532144449,0.186,-0.036000000000000004,0.1894518408,0.56,0.14,0.5772347876,0.716,0.064,0.7188546446,0.186,-0.036000000000000004,0.1894518408,0.53,0.1,0.5393514624
2020-06-16 02:30:00,0.7345,0.10300000000000001,0.74168676,0.1845,-0.037,0.1881734572,0.55,0.14,0.5675385449,0.7045,0.063,0.7073112823000001,0.1845,-0.037,0.1881734572,0.52,0.1,0.5295280918
2020-06-16 03:00:00,0.708,0.10450000000000001,0.7156704898,0.188,-0.035500000000000004,0.1913223719,0.52,0.14,0.5385164807,0.678,0.0645,0.6810611206,0.188,-0.035500000000000004,0.1913223719,0.49,0.1,0.50009999
2020-06-16 03:30:00,0.6855,0.113,0.6947512145,0.1855,-0.037,0.1891540378,0.5,0.15,0.5220153254000001,0.6555000000000001,0.073,0.6595523103,0.1855,-0.037,0.1891540378,0.47000000000000003,0.11,0.4827007354
2020-06-16 04:00:00,0.686,0.1145,0.6954899352,0.186,-0.035500000000000004,0.18935746620000002,0.5,0.15,0.5220153254000001,0.656,0.0745,0.6602168204000001,0.186,-0.035500000000000004,0.18935746620000002,0.47000000000000003,0.11,0.4827007354
2020-06-16 04:30:00,0.6735,0.1115,0.6826671956,0.17350000000000002,-0.0385,0.17772028580000002,0.5,0.15,0.5220153254000001,0.6335000000000001,0.07150000000000001,0.6375221565,0.17350000000000002,-0.0385,0.17772028580000002,0.46,0.11,0.47296934360000004
2020-06-16 05:00:00,0.6695,0.10450000000000001,0.6776064492,0.1695,-0.035500000000000004,0.17317765440000002,0.5,0.14,0.5192301994,0.6295000000000001,0.0645,0.6327957806,0.1695,-0.035500000000000004,0.17317765440000002,0.46,0.1,0.47074409180000004
2020-06-16 05:30:00,0.6795,0.1125,0.6887499546,0.1495,-0.0375,0.15413143740000002,0.53,0.15,0.5508175742,0.6495000000000001,0.07250000000000001,0.6535338553000001,0.1495,-0.0375,0.15413143740000002,0.5,0.11,0.5119570294
2020-06-16 06:00:00,0.6795,0.1155,0.6892463275,0.1695,-0.0345,0.1729754318,0.51,0.15,0.5316013544,0.6495000000000001,0.0755,0.6538734587,0.1695,-0.0345,0.1729754318,0.48,0.11,0.49244289010000003
2020-06-16 06:30:00,0.722,0.123,0.7324022119,0.182,-0.037,0.1857229119,0.54,0.16,0.5632051136,0.6920000000000001,0.073,0.6958397804,0.182,-0.037,0.1857229119,0.51,0.11,0.5217278984
2020-06-16 07:00:00,0.739,0.124,0.7493310350000001,0.189,-0.036000000000000004,0.19239802490000002,0.55,0.16,0.5728001397,0.709,0.074,0.7128513169,0.189,-0.036000000000000004,0.19239802490000002,0.52,0.11,0.5315072906
2020-06-16 07:30:00,0.7545000000000001,0.122,0.7642998430000001,0.1645,-0.038,0.1688320171,0.59,0.16,0.6113100686,0.7245,0.07200000000000001,0.7280688498,0.1645,-0.038,0.1688320171,0.56,0.11,0.5707013229
2020-06-16 08:00:00,0.793,0.126,0.8029476944,0.153,-0.034,0.1567322558,0.64,0.16,0.6596969001,0.753,0.076,0.7568256074,0.153,-0.034,0.1567322558,0.6000000000000001,0.11,0.61
2020-06-16 08:30:00,0.773,0.1315,0.7841053819,0.153,-0.0385,0.15776961050000002,0.62,0.17,0.6428841264,0.743,0.0815,0.7474565205,0.153,-0.0385,0.15776961050000002,0.59,0.12,0.6020797289
2020-06-16 09:00:00,0.746,0.133,0.7577631556000001,0.156,-0.037,0.16032778920000001,0.59,0.17,0.6140032573,0.716,0.083,0.7207947003,0.156,-0.037,0.16032778920000001,0.56,0.12,0.5727128425
2020-06-16 09:30:00,0.792,0.14750000000000002,0.8056179305000001,0.14200000000000002,-0.0325,0.14567172,0.65,0.18,0.6744627492,0.762,0.1075,0.7695454827,0.14200000000000002,-0.0325,0.14567172,0.62,0.14,0.6356099433
2020-06-16 10:00:00,0.842,0.4455,0.9525934337,0.14200000000000002,-0.0245,0.1440980569,0.7000000000000001,0.47000000000000003,0.8431488599,0.772,-0.17450000000000002,0.7914759946000001,0.14200000000000002,-0.0245,0.1440980569,0.63,-0.15,0.6476109943
2020-06-16 10:30:00,0.8405,0.5735,1.0175178131,0.1405,-0.026500000000000003,0.1429772709,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.7605000000000001,-0.3165,0.823730842,0.1405,-0.026500000000000003,0.1429772709,0.62,-0.29,0.6844705983
2020-06-16 11:00:00,0.8655,0.559,1.030325798,0.1555,-0.041,0.1608143339,0.71,0.6000000000000001,0.9295697930000001,0.7855000000000001,-0.321,0.8485583362,0.1555,-0.041,0.1608143339,0.63,-0.28,0.6894200461000001
2020-06-16 11:30:00,0.85,0.5695,1.0231472279,0.14,-0.0405,0.14574035130000002,0.71,0.61,0.9360555539000001,0.77,-0.3105,0.8302471018,0.14,-0.0405,0.14574035130000002,0.63,-0.27,0.6854195795
2020-06-16 12:00:00,0.902,0.5935,1.0797436038,0.14200000000000002,-0.036500000000000005,0.146615995,0.76,0.63,0.9871676656,0.812,-0.3065,0.8679206473000001,0.14200000000000002,-0.036500000000000005,0.146615995,0.67,-0.27,0.7223572523
2020-06-16 12:30:00,0.873,0.5985,1.0584570138,0.17300000000000001,-0.0315,0.1758443914,0.7000000000000001,0.63,0.9417536833000001,0.783,-0.3015,0.8390418643,0.17300000000000001,-0.0315,0.1758443914,0.61,-0.27,0.6670832032
2020-06-16 13:00:00,0.871,0.294,0.9192806971,0.191,-0.036000000000000004,0.1943630623,0.68,0.33,0.7558438992000001,0.8210000000000001,-0.026000000000000002,0.8214115899000001,0.191,-0.036000000000000004,0.1943630623,0.63,0.01,0.6300793601
2020-06-16 13:30:00,0.9025000000000001,0.154,0.9155447832,0.1825,-0.036000000000000004,0.1860168003,0.72,0.19,0.7446475676000001,0.8625,0.10400000000000001,0.868747518,0.1825,-0.036000000000000004,0.1860168003,0.68,0.14,0.6942621983
2020-06-16 14:00:00,0.8615,0.14650000000000002,0.8738675529000001,0.18150000000000002,-0.0335,0.1845657065,0.68,0.18,0.7034202158,0.8315,0.0965,0.8370809399,0.18150000000000002,-0.0335,0.1845657065,0.65,0.13,0.6628725368
2020-06-16 14:30:00,0.843,0.14300000000000002,0.855042689,0.183,-0.037,0.1867029727,0.66,0.18,0.6841052551,0.8130000000000001,0.093,0.8183019003,0.183,-0.037,0.1867029727,0.63,0.13,0.6432728814
2020-06-16 15:00:00,0.8255,0.14450000000000002,0.8380516094,0.1855,-0.035500000000000004,0.1888663549,0.64,0.18,0.6648308055000001,0.7955,0.0945,0.8010933154000001,0.1855,-0.035500000000000004,0.1888663549,0.61,0.13,0.6236986452000001
2020-06-16 15:30:00,0.79,0.14450000000000002,0.8031066243,0.19,-0.035500000000000004,0.1932879976,0.6000000000000001,0.18,0.6264183905,0.75,0.0945,0.7559300563,0.19,-0.035500000000000004,0.1932879976,0.56,0.13,0.5748912941000001
2020-06-16 16:00:00,0.738,0.155,0.7541014521,0.198,-0.035,0.2010696397,0.54,0.19,0.5724508713,0.708,0.105,0.7157436692,0.198,-0.035,0.2010696397,0.51,0.14,0.5288667129
2020-06-16 16:30:00,0.7725000000000001,0.163,0.7895094996,0.1925,-0.037,0.1960235955,0.58,0.2,0.613514466,0.7425,0.123,0.7526189275,0.1925,-0.037,0.1960235955,0.55,0.16,0.5728001397
2020-06-16 17:00:00,0.8905000000000001,0.16,0.9047597747,0.1905,-0.04,0.1946541805,0.7000000000000001,0.2,0.7280109889,0.8505,0.12,0.8589238907000001,0.1905,-0.04,0.1946541805,0.66,0.16,0.6791170739
2020-06-16 17:30:00,0.924,0.1665,0.9388813823000001,0.194,-0.0335,0.1968711508,0.73,0.2,0.7569015788,0.894,0.1265,0.9029054491,0.194,-0.0335,0.1968711508,0.7000000000000001,0.16,0.7180529228
2020-06-16 18:00:00,0.977,0.1625,0.9904217536000001,0.197,-0.0375,0.200537403,0.78,0.2,0.8052328856000001,0.937,0.12250000000000001,0.9449736769,0.197,-0.0375,0.200537403,0.74,0.16,0.7570997292
2020-06-16 18:30:00,1.0455,0.165,1.0584400077,0.1855,-0.035,0.1887730118,0.86,0.2,0.8829496022000001,1.0055,0.125,1.0132399765,0.1855,-0.035,0.1887730118,0.8200000000000001,0.16,0.835463943
2020-06-16 19:00:00,0.9945,0.162,1.0076081828,0.1945,-0.038,0.1981773196,0.8,0.2,0.8246211251000001,0.9545,0.122,0.9622651662,0.1945,-0.038,0.1981773196,0.76,0.16,0.7766595136000001
2020-06-16 19:30:00,0.9425,0.1495,0.9542832389,0.1825,-0.0405,0.1869398299,0.76,0.19,0.7833900689000001,0.9125000000000001,0.0995,0.9179087645,0.1825,-0.0405,0.1869398299,0.73,0.14,0.7433034374
2020-06-16 20:00:00,0.9490000000000001,0.1315,0.9580674559000001,0.169,-0.0385,0.1733298878,0.78,0.17,0.7983107165000001,0.909,0.0815,0.9126462896,0.169,-0.0385,0.1733298878,0.74,0.12,0.7496665926
2020-06-16 20:30:00,0.9570000000000001,0.115,0.9638848479000001,0.177,-0.035,0.1804272707,0.78,0.15,0.7942921377000001,0.917,0.075,0.9200619544,0.177,-0.035,0.1804272707,0.74,0.11,0.7481310046
2020-06-16 21:00:00,0.9105000000000001,0.115,0.9177337577,0.18050000000000002,-0.035,0.1838620407,0.73,0.15,0.7452516354000001,0.8705,0.075,0.8737249281,0.18050000000000002,-0.035,0.1838620407,0.6900000000000001,0.11,0.6987131028
2020-06-16 21:30:00,0.8875000000000001,0.114,0.8947917355,0.17750000000000002,-0.036000000000000004,0.18111391440000002,0.71,0.15,0.7256721023,0.8475,0.064,0.8499130838000001,0.17750000000000002,-0.036000000000000004,0.18111391440000002,0.67,0.1,0.6774215822
2020-06-16 22:00:00,0.857,0.1115,0.8642229168000001,0.177,-0.0385,0.181138759,0.68,0.15,0.6963476143,0.8170000000000001,0.061500000000000006,0.8193114487000001,0.177,-0.0385,0.181138759,0.64,0.1,0.6477653896000001
2020-06-16 22:30:00,0.835,0.112,0.8424778929000001,0.17500000000000002,-0.038,0.1790781952,0.66,0.15,0.6768308504,0.805,0.062,0.8073840474,0.17500000000000002,-0.038,0.1790781952,0.63,0.1,0.6378871374
2020-06-16 23:00:00,0.7895000000000001,0.10450000000000001,0.7963858989,0.17950000000000002,-0.035500000000000004,0.1829767745,0.61,0.14,0.6258594091,0.7495,0.0645,0.7522702307,0.17950000000000002,-0.035500000000000004,0.1829767745,0.5700000000000001,0.1,0.5787054518
2020-06-16 23:30:00,0.7285,0.10300000000000001,0.7357453704,0.17850000000000002,-0.037,0.1822944047,0.55,0.14,0.5675385449,0.6985,0.063,0.7013353335,0.17850000000000002,-0.037,0.1822944047,0.52,0.1,0.5295280918
2020-06-17 00:00:00,0.66,0.10450000000000001,0.6682217072000001,0.18,-0.035500000000000004,0.18346729950000001,0.48,0.14,0.5,0.63,0.0645,0.6332931786,0.18,-0.035500000000000004,0.18346729950000001,0.45,0.1,0.46097722290000004
2020-06-17 00:30:00,0.659,0.1115,0.6683661048,0.179,-0.0385,0.18309355530000002,0.48,0.15,0.5028916384000001,0.629,0.061500000000000006,0.6319994066,0.179,-0.0385,0.18309355530000002,0.45,0.1,0.46097722290000004
2020-06-17 01:00:00,0.6425000000000001,0.1135,0.6524480822000001,0.1825,-0.036500000000000005,0.18611421220000002,0.46,0.15,0.4838388161,0.6125,0.0635,0.6157828351,0.1825,-0.036500000000000005,0.18611421220000002,0.43,0.1,0.44147480110000004
2020-06-17 01:30:00,0.6795,0.1135,0.6889140004000001,0.17950000000000002,-0.036500000000000005,0.18317341510000001,0.5,0.15,0.5220153254000001,0.6495000000000001,0.0635,0.6525967361,0.17950000000000002,-0.036500000000000005,0.18317341510000001,0.47000000000000003,0.1,0.4805205511
2020-06-17 02:00:00,0.7295,0.1145,0.7384311071,0.17950000000000002,-0.035500000000000004,0.1829767745,0.55,0.15,0.5700877125,0.6995,0.0645,0.702467437,0.17950000000000002,-0.035500000000000004,0.1829767745,0.52,0.1,0.5295280918
2020-06-17 02:30:00,0.7415,0.1145,0.7502882779000001,0.18150000000000002,-0.035500000000000004,0.1849391792,0.56,0.15,0.5797413216,0.7115,0.0645,0.714417595,0.18150000000000002,-0.035500000000000004,0.1849391792,0.53,0.1,0.5393514624
2020-06-17 03:00:00,0.714,0.1125,0.7228085846000001,0.184,-0.0375,0.1877824539,0.53,0.15,0.5508175742,0.684,0.0625,0.6868495104,0.184,-0.0375,0.1877824539,0.5,0.1,0.5099019514
2020-06-17 03:30:00,0.7125,0.112,0.7212490901,0.1825,-0.038,0.1864141894,0.53,0.15,0.5508175742,0.6825,0.062,0.6853103312000001,0.1825,-0.038,0.1864141894,0.5,0.1,0.5099019514
2020-06-17 04:00:00,0.7105,0.115,0.7197466568,0.18050000000000002,-0.035,0.1838620407,0.53,0.15,0.5508175742,0.6805,0.065,0.6835972864000001,0.18050000000000002,-0.035,0.1838620407,0.5,0.1,0.5099019514
2020-06-17 04:30:00,0.6915,0.1155,0.7010795247,0.1615,-0.0345,0.1651438767,0.53,0.15,0.5508175742,0.6515000000000001,0.0655,0.6547843156,0.1615,-0.0345,0.1651438767,0.49,0.1,0.50009999
2020-06-17 05:00:00,0.6765,0.117,0.6865429703,0.1665,-0.033,0.1697387699,0.51,0.15,0.5316013544,0.6465000000000001,0.067,0.6499624989,0.1665,-0.033,0.1697387699,0.48,0.1,0.4903060269
2020-06-17 05:30:00,0.6755,0.314,0.7449135856,0.1655,-0.036000000000000004,0.1693701568,0.51,0.35000000000000003,0.6185466838,0.6255000000000001,-0.126,0.6380644560000001,0.1655,-0.036000000000000004,0.1693701568,0.46,-0.09,0.4687216658
2020-06-17 06:00:00,0.679,0.5325,0.8629004867000001,0.169,-0.0375,0.1731105138,0.51,0.5700000000000001,0.7648529270000001,0.599,-0.35750000000000004,0.6975723977,0.169,-0.0375,0.1731105138,0.43,-0.32,0.5360037313
2020-06-17 06:30:00,0.721,0.543,0.9026017948,0.181,-0.037,0.1847430648,0.54,0.58,0.7924645102000001,0.641,-0.34700000000000003,0.7288964261,0.181,-0.037,0.1847430648,0.46,-0.31,0.5547071299
2020-06-17 07:00:00,0.7465,0.545,0.9242766090000001,0.1865,-0.035,0.1897557641,0.56,0.58,0.8062257748,0.6665,-0.34500000000000003,0.7504980013,0.1865,-0.035,0.1897557641,0.48,-0.31,0.5714017851000001
2020-06-17 07:30:00,0.8055,0.5535,0.9773395009,0.1855,-0.036500000000000005,0.1890568698,0.62,0.59,0.8558621384,0.7155,-0.3265,0.7864747294000001,0.1855,-0.036500000000000005,0.1890568698,0.53,-0.29,0.6041522987
2020-06-17 08:00:00,0.8190000000000001,0.557,0.9904594893,0.179,-0.033,0.18201648280000002,0.64,0.59,0.8704596487,0.739,-0.323,0.8065048047000001,0.179,-0.033,0.18201648280000002,0.56,-0.29,0.630634601
2020-06-17 08:30:00,0.7755000000000001,0.23450000000000001,0.8101793011,0.17550000000000002,-0.035500000000000004,0.179054461,0.6000000000000001,0.27,0.657951366,0.7355,0.0145,0.7356429161,0.17550000000000002,-0.035500000000000004,0.179054461,0.56,0.05,0.5622277119
2020-06-17 09:00:00,0.765,0.147,0.7789955070000001,0.17500000000000002,-0.033,0.1780842497,0.59,0.18,0.6168468205000001,0.735,0.107,0.7427476018,0.17500000000000002,-0.033,0.1780842497,0.56,0.14,0.5772347876
2020-06-17 09:30:00,0.7575000000000001,0.146,0.7714416699000001,0.1975,-0.034,0.2004052145,0.56,0.18,0.5882176468,0.7275,0.106,0.7351817802,0.1975,-0.034,0.2004052145,0.53,0.14,0.5481788029
2020-06-17 10:00:00,0.713,0.1575,0.7301885031,0.193,-0.0325,0.19571727060000002,0.52,0.19,0.5536244214,0.683,0.1075,0.6914081645,0.193,-0.0325,0.19571727060000002,0.49,0.14,0.5096076922
2020-06-17 10:30:00,0.7055,0.1535,0.7220058864000001,0.17550000000000002,-0.036500000000000005,0.1792554044,0.53,0.19,0.5630275304,0.6755,0.10350000000000001,0.6833831283,0.17550000000000002,-0.036500000000000005,0.1792554044,0.5,0.14,0.5192301994
2020-06-17 11:00:00,0.6910000000000001,0.14450000000000002,0.7059470589,0.161,-0.035500000000000004,0.1648673709,0.53,0.18,0.5597320788,0.661,0.0945,0.6677209372,0.161,-0.035500000000000004,0.1648673709,0.5,0.13,0.5166236541
2020-06-17 11:30:00,0.7275,0.14400000000000002,0.7416146236000001,0.14750000000000002,-0.036000000000000004,0.1518296743,0.58,0.18,0.607289058,0.6975,0.094,0.7038055484,0.14750000000000002,-0.036000000000000004,0.1518296743,0.55,0.13,0.565154846
2020-06-17 12:00:00,0.7465,0.14750000000000002,0.7609326514,0.14650000000000002,-0.0325,0.15006165400000002,0.6000000000000001,0.18,0.6264183905,0.7165,0.0975,0.7231033813000001,0.14650000000000002,-0.0325,0.15006165400000002,0.5700000000000001,0.13,0.5846366393
2020-06-17 12:30:00,0.75,0.14450000000000002,0.7637933294,0.15,-0.035500000000000004,0.1541436019,0.6000000000000001,0.18,0.6264183905,0.72,0.0945,0.7261750822,0.15,-0.035500000000000004,0.1541436019,0.5700000000000001,0.13,0.5846366393
2020-06-17 13:00:00,0.7355,0.145,0.7496567548,0.1355,-0.035,0.1399473115,0.6000000000000001,0.18,0.6264183905,0.7055,0.095,0.7118674385,0.1355,-0.035,0.1399473115,0.5700000000000001,0.13,0.5846366393
2020-06-17 13:30:00,0.725,0.152,0.7407624451,0.125,-0.038,0.13064838310000002,0.6000000000000001,0.19,0.6293647591,0.6950000000000001,0.10200000000000001,0.7024450156000001,0.125,-0.038,0.13064838310000002,0.5700000000000001,0.14,0.5869412236
2020-06-17 14:00:00,0.7505000000000001,0.153,0.7659368447,0.1705,-0.037,0.1744684785,0.58,0.19,0.6103277808,0.7205,0.10300000000000001,0.7278250133,0.1705,-0.037,0.1744684785,0.55,0.14,0.5675385449
2020-06-17 14:30:00,0.751,0.153,0.7664267741,0.171,-0.037,0.1749571376,0.58,0.19,0.6103277808,0.721,0.10300000000000001,0.7283199846,0.171,-0.037,0.1749571376,0.55,0.14,0.5675385449
2020-06-17 15:00:00,0.727,0.14850000000000002,0.7420116239,0.167,-0.0315,0.169944844,0.56,0.18,0.5882176468,0.6970000000000001,0.0985,0.7039255998,0.167,-0.0315,0.169944844,0.53,0.13,0.545710546
2020-06-17 15:30:00,0.756,0.1505,0.7708347748000001,0.166,-0.029500000000000002,0.16860086,0.59,0.18,0.6168468205000001,0.726,0.1005,0.732923086,0.166,-0.029500000000000002,0.16860086,0.56,0.13,0.5748912941000001
2020-06-17 16:00:00,0.766,0.1545,0.7814257802,0.156,-0.025500000000000002,0.1580703957,0.61,0.18,0.6360031446000001,0.736,0.10450000000000001,0.7433816315,0.156,-0.025500000000000002,0.1580703957,0.58,0.13,0.5943904441
2020-06-17 16:30:00,0.84,0.14650000000000002,0.8526794533000001,0.17,-0.0335,0.1732692991,0.67,0.18,0.6937578828000001,0.8,0.0965,0.8057991375,0.17,-0.0335,0.1732692991,0.63,0.13,0.6432728814
2020-06-17 17:00:00,0.896,0.14400000000000002,0.9074976584000001,0.186,-0.036000000000000004,0.1894518408,0.71,0.18,0.7324616031000001,0.866,0.10400000000000001,0.8722224487,0.186,-0.036000000000000004,0.1894518408,0.68,0.14,0.6942621983
