Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 17:30:00,0.965,0.156,0.9775280047,0.17500000000000002,-0.034,0.17827226370000002,0.79,0.19,0.8125269226,0.935,0.106,0.9409893729000001,0.17500000000000002,-0.034,0.17827226370000002,0.76,0.14,0.7727871635
2020-06-17 18:00:00,1.0755,0.333,1.1258726615,0.14550000000000002,-0.037,0.15013077630000002,0.93,0.37,1.0008995954,1.0155,-0.077,1.0184150676,0.14550000000000002,-0.037,0.15013077630000002,0.87,-0.04,0.8709190548
2020-06-17 18:30:00,1.1320000000000001,0.5665,1.2658381611,0.132,-0.0335,0.1361846173,1.0,0.6000000000000001,1.166190379,1.052,-0.3135,1.097718657,0.132,-0.0335,0.1361846173,0.92,-0.28,0.9616652224000001
2020-06-17 19:00:00,1.115,0.5690000000000001,1.2517931139,0.135,-0.031,0.1385135372,0.98,0.6000000000000001,1.1490865938,1.025,-0.321,1.0740884507,0.135,-0.031,0.1385135372,0.89,-0.29,0.9360555539000001
2020-06-17 19:30:00,1.1185,0.5660000000000001,1.2535542469,0.1285,-0.034,0.1329219696,0.99,0.6000000000000001,1.1576268829,1.0285,-0.314,1.0753642406,0.1285,-0.034,0.1329219696,0.9,-0.28,0.9425497334
2020-06-17 20:00:00,1.0175,0.5655,1.1640861222,0.1375,-0.0345,0.1417621247,0.88,0.6000000000000001,1.0650821565,0.9275,-0.3345,0.9859748983000001,0.1375,-0.0345,0.1417621247,0.79,-0.30000000000000004,0.8450443775
2020-06-17 20:30:00,0.9925,0.503,1.112683805,0.1325,-0.037,0.1375690736,0.86,0.54,1.015480182,0.9125000000000001,-0.277,0.9536169304000001,0.1325,-0.037,0.1375690736,0.78,-0.24,0.8160882305
2020-06-17 21:00:00,0.9275,0.124,0.9357522375,0.1375,-0.036000000000000004,0.14213461930000001,0.79,0.16,0.8060397013,0.8875000000000001,0.074,0.8905797269,0.1375,-0.036000000000000004,0.14213461930000001,0.75,0.11,0.7580237463
2020-06-17 21:30:00,0.925,0.115,0.9321212367,0.135,-0.035,0.13946325680000002,0.79,0.15,0.8041144197000001,0.885,0.065,0.8873837952,0.135,-0.035,0.13946325680000002,0.75,0.1,0.7566372975
2020-06-17 22:00:00,0.875,0.107,0.8815180089,0.135,-0.033,0.1389748179,0.74,0.14,0.7531268154,0.845,0.057,0.8469203032,0.135,-0.033,0.1389748179,0.71,0.09,0.7156814934
2020-06-17 22:30:00,0.8115,0.0965,0.8172175353000001,0.14150000000000001,-0.0335,0.14541148510000002,0.67,0.13,0.6824954212000001,0.7815000000000001,0.0565,0.7835397246,0.14150000000000001,-0.0335,0.14541148510000002,0.64,0.09,0.6462971453
2020-06-17 23:00:00,0.7305,0.0915,0.7362081907,0.18050000000000002,-0.0385,0.1845602883,0.55,0.13,0.565154846,0.7005,0.051500000000000004,0.7023905609000001,0.18050000000000002,-0.0385,0.1845602883,0.52,0.09,0.5277309921000001
2020-06-17 23:30:00,0.681,0.3005,0.7443529069,0.181,-0.0395,0.18525995250000002,0.5,0.34,0.6046486583,0.621,-0.1495,0.6387419275,0.181,-0.0395,0.18525995250000002,0.44,-0.11,0.4535416188
2020-06-18 00:00:00,0.653,0.5225000000000001,0.8363104986000001,0.183,-0.0375,0.18680270340000002,0.47000000000000003,0.56,0.7310950691,0.5630000000000001,-0.3775,0.6778460371,0.183,-0.0375,0.18680270340000002,0.38,-0.34,0.5099019514
2020-06-18 00:30:00,0.649,0.535,0.8410862025,0.179,-0.035,0.1823896927,0.47000000000000003,0.5700000000000001,0.7387827827,0.559,-0.355,0.6621978556,0.179,-0.035,0.1823896927,0.38,-0.32,0.4967896939
2020-06-18 01:00:00,0.656,0.535,0.8464992617,0.186,-0.035,0.1892643654,0.47000000000000003,0.5700000000000001,0.7387827827,0.5660000000000001,-0.355,0.6681175046000001,0.186,-0.035,0.1892643654,0.38,-0.32,0.4967896939
2020-06-18 01:30:00,0.6930000000000001,0.5315,0.8733505883,0.183,-0.0385,0.18700601590000002,0.51,0.5700000000000001,0.7648529270000001,0.603,-0.35850000000000004,0.7015206697,0.183,-0.0385,0.18700601590000002,0.42,-0.32,0.5280151513
2020-06-18 02:00:00,0.743,0.5325,0.9141144622,0.17300000000000001,-0.0375,0.1770176545,0.5700000000000001,0.5700000000000001,0.8061017306,0.653,-0.35750000000000004,0.7444563453,0.17300000000000001,-0.0375,0.1770176545,0.48,-0.32,0.5768882041
2020-06-18 02:30:00,0.7255,0.5235000000000001,0.894652167,0.1555,-0.036500000000000005,0.1597263284,0.5700000000000001,0.56,0.79906195,0.6455000000000001,-0.3665,0.7422886905,0.1555,-0.036500000000000005,0.1597263284,0.49,-0.33,0.5907622195000001
2020-06-18 03:00:00,0.704,0.516,0.872852794,0.164,-0.034,0.167487313,0.54,0.55,0.7707788269,0.624,-0.364,0.7224070875,0.164,-0.034,0.167487313,0.46,-0.33,0.5661271942
2020-06-18 03:30:00,0.6835,0.516,0.8564042562,0.1635,-0.034,0.1669977545,0.52,0.55,0.7569015788,0.6035,-0.364,0.7047753188,0.1635,-0.034,0.1669977545,0.44,-0.33,0.55
2020-06-18 04:00:00,0.6945,0.5135000000000001,0.8637201514,0.1645,-0.036500000000000005,0.1685007418,0.53,0.55,0.7638062582,0.6145,-0.3765,0.7206680928,0.1645,-0.036500000000000005,0.1685007418,0.45,-0.34,0.5640035461
2020-06-18 04:30:00,0.6705,0.513,0.8442388584,0.1605,-0.037,0.1647095929,0.51,0.55,0.7500666637000001,0.5905,-0.377,0.7005849342,0.1605,-0.037,0.1647095929,0.43,-0.34,0.5481788029
2020-06-18 05:00:00,0.6625,0.5165000000000001,0.8400467249,0.1625,-0.0335,0.16591714800000001,0.5,0.55,0.7433034374,0.5725,-0.3735,0.6835630915,0.1625,-0.0335,0.16591714800000001,0.41000000000000003,-0.34,0.5326349594
2020-06-18 05:30:00,0.671,0.5165000000000001,0.8467663491,0.161,-0.0335,0.16444832010000002,0.51,0.55,0.7500666637000001,0.581,-0.3635,0.6853417031,0.161,-0.0335,0.16444832010000002,0.42,-0.33,0.5341348144
2020-06-18 06:00:00,0.6835,0.5165000000000001,0.8567056087,0.1635,-0.0335,0.16689667460000002,0.52,0.55,0.7569015788,0.5935,-0.3635,0.6959701861,0.1635,-0.0335,0.16689667460000002,0.43,-0.33,0.5420332093
2020-06-18 06:30:00,0.713,0.5145000000000001,0.8792492536000001,0.163,-0.035500000000000004,0.1668210119,0.55,0.55,0.7778174593,0.623,-0.35550000000000004,0.7172930015,0.163,-0.035500000000000004,0.1668210119,0.46,-0.32,0.5603570290000001
2020-06-18 07:00:00,0.756,0.1935,0.780370585,0.166,-0.036500000000000005,0.1699654377,0.59,0.23,0.6332456080000001,0.716,-0.006500000000000001,0.7160295036000001,0.166,-0.036500000000000005,0.1699654377,0.55,0.03,0.5508175742
2020-06-18 07:30:00,0.7975,0.12150000000000001,0.8067022375,0.1575,-0.0385,0.1621372875,0.64,0.16,0.6596969001,0.7675000000000001,0.0815,0.7718150685,0.1575,-0.0385,0.1621372875,0.61,0.12,0.6216912417
2020-06-18 08:00:00,0.812,0.127,0.8218716445,0.162,-0.033,0.1653269488,0.65,0.16,0.6694027188,0.782,0.08700000000000001,0.786824631,0.162,-0.033,0.1653269488,0.62,0.12,0.6315061362000001
2020-06-18 08:30:00,0.862,0.1355,0.8725848096000001,0.162,-0.0345,0.1656328772,0.7000000000000001,0.17,0.7203471385,0.8320000000000001,0.0855,0.8363816414,0.162,-0.0345,0.1656328772,0.67,0.12,0.6806614430000001
2020-06-18 09:00:00,0.8495,0.124,0.8585023296000001,0.1595,-0.036000000000000004,0.163512232,0.6900000000000001,0.16,0.7083078427,0.8195,0.084,0.8237938152000001,0.1595,-0.036000000000000004,0.163512232,0.66,0.12,0.6708203932
2020-06-18 09:30:00,0.89,0.124,0.8985966837,0.16,-0.036000000000000004,0.164,0.73,0.16,0.7473285757,0.86,0.084,0.8640925876000001,0.16,-0.036000000000000004,0.164,0.7000000000000001,0.12,0.7102112362
2020-06-18 10:00:00,0.982,0.14450000000000002,0.9925745564,0.162,-0.035500000000000004,0.16584405330000002,0.8200000000000001,0.18,0.8395236745,0.9520000000000001,0.0945,0.9566787601000001,0.162,-0.035500000000000004,0.16584405330000002,0.79,0.13,0.800624756
2020-06-18 10:30:00,0.9905,0.14450000000000002,1.0009847651,0.1605,-0.035500000000000004,0.1643791349,0.8300000000000001,0.18,0.8492938243,0.9605,0.0945,0.9651375550000001,0.1605,-0.035500000000000004,0.1643791349,0.8,0.13,0.8104936767
2020-06-18 11:00:00,0.9745,0.147,0.9855248602000001,0.17450000000000002,-0.033,0.1775929334,0.8,0.18,0.8200000000000001,0.9445,0.097,0.9494678773,0.17450000000000002,-0.033,0.1775929334,0.77,0.13,0.7808969202
2020-06-18 11:30:00,0.963,0.1525,0.9750001282,0.213,-0.0275,0.214767898,0.75,0.18,0.7712976079,0.933,0.10250000000000001,0.9386134721,0.213,-0.0275,0.214767898,0.72,0.13,0.731641989
2020-06-18 12:00:00,0.9440000000000001,0.1515,0.9560796253,0.20400000000000001,-0.0285,0.2059811885,0.74,0.18,0.7615773106,0.904,0.1115,0.9108502896,0.20400000000000001,-0.0285,0.2059811885,0.7000000000000001,0.14,0.7138627319
2020-06-18 12:30:00,0.9520000000000001,0.155,0.9645356396,0.182,-0.035,0.1853348321,0.77,0.19,0.7930952024,0.922,0.105,0.9279595896,0.182,-0.035,0.1853348321,0.74,0.14,0.7531268154
2020-06-18 13:00:00,1.0165,0.1565,1.0284767863,0.1865,-0.0335,0.1894848279,0.8300000000000001,0.19,0.8514693183,0.9765,0.10650000000000001,0.9822904357000001,0.1865,-0.0335,0.1894848279,0.79,0.14,0.8023091673
2020-06-18 13:30:00,1.0025,0.159,1.0150306646,0.1925,-0.031,0.19498012720000002,0.81,0.19,0.8319855768000001,0.9625,0.109,0.9686522854,0.1925,-0.031,0.19498012720000002,0.77,0.14,0.7826237921
2020-06-18 14:00:00,0.9885,0.165,1.002176257,0.1985,-0.025,0.2000681134,0.79,0.19,0.8125269226,0.9485,0.115,0.9554461,0.1985,-0.025,0.2000681134,0.75,0.14,0.7629547824
2020-06-18 14:30:00,0.9865,0.1615,0.9996321824000001,0.20650000000000002,-0.0285,0.2084574297,0.78,0.19,0.8028075735,0.9565,0.1115,0.9629768948,0.20650000000000002,-0.0285,0.2084574297,0.75,0.14,0.7629547824
2020-06-18 15:00:00,0.934,0.149,0.9458102347,0.224,-0.031,0.2261349155,0.71,0.18,0.7324616031000001,0.904,0.109,0.9105476374,0.224,-0.031,0.2261349155,0.68,0.14,0.6942621983
2020-06-18 15:30:00,0.9465,0.1565,0.9593510828,0.2265,-0.0335,0.22896397100000002,0.72,0.19,0.7446475676000001,0.9065000000000001,0.10650000000000001,0.9127346274,0.2265,-0.0335,0.22896397100000002,0.68,0.14,0.6942621983
2020-06-18 16:00:00,0.9515,0.147,0.9627882685,0.2315,-0.033,0.2338402232,0.72,0.18,0.7421590126000001,0.9215000000000001,0.107,0.9276913549,0.2315,-0.033,0.2338402232,0.6900000000000001,0.14,0.7040596566
2020-06-18 16:30:00,1.0615,0.1555,1.0728292036,0.2215,-0.0345,0.2241706939,0.84,0.19,0.8612200648,1.0215,0.1155,1.028008998,0.2215,-0.0345,0.2241706939,0.8,0.15,0.8139410298
2020-06-18 17:00:00,1.055,0.1655,1.0679022661,0.225,-0.0345,0.2276296334,0.8300000000000001,0.2,0.8537564055,1.015,0.1255,1.0227293141,0.225,-0.0345,0.2276296334,0.79,0.16,0.8060397013
2020-06-18 17:30:00,1.102,0.1865,1.1176700094,0.222,-0.0335,0.22451336260000002,0.88,0.22,0.9070832376,1.062,0.1365,1.0707363121,0.222,-0.0335,0.22451336260000002,0.84,0.17,0.8570297544000001
2020-06-18 18:00:00,1.1435,0.167,1.1556302393,0.2235,-0.033,0.22592310640000002,0.92,0.2,0.9414881837,1.1135,0.117,1.1196299612,0.2235,-0.033,0.22592310640000002,0.89,0.15,0.9025519376000001
2020-06-18 18:30:00,1.1435,0.166,1.1554861531,0.2235,-0.034,0.2260713383,0.92,0.2,0.9414881837,1.1135,0.116,1.1195259041,0.2235,-0.034,0.2260713383,0.89,0.15,0.9025519376000001
2020-06-18 19:00:00,1.0915,0.154,1.1023104145,0.2315,-0.036000000000000004,0.23428241500000002,0.86,0.19,0.8807383266000001,1.0515,0.10400000000000001,1.0566306119,0.2315,-0.036000000000000004,0.23428241500000002,0.8200000000000001,0.14,0.8318653737
2020-06-18 19:30:00,1.036,0.152,1.047091209,0.226,-0.038,0.2291724242,0.81,0.19,0.8319855768000001,1.006,0.10200000000000001,1.0111577523,0.226,-0.038,0.2291724242,0.78,0.14,0.7924645102000001
2020-06-18 20:00:00,0.967,0.136,0.9765167689,0.227,-0.034,0.2295321328,0.74,0.17,0.7592759709,0.937,0.096,0.9419049846,0.227,-0.034,0.2295321328,0.71,0.13,0.7218032973
2020-06-18 20:30:00,0.9615,0.1335,0.9707236991,0.2215,-0.036500000000000005,0.2244871934,0.74,0.17,0.7592759709,0.9315,0.0935,0.9361808052,0.2215,-0.036500000000000005,0.2244871934,0.71,0.13,0.7218032973
2020-06-18 21:00:00,0.9085000000000001,0.11800000000000001,0.9161311314,0.2285,-0.032,0.2307298204,0.68,0.15,0.6963476143,0.8785000000000001,0.078,0.8819559229,0.2285,-0.032,0.2307298204,0.65,0.11,0.6592419890000001
2020-06-18 21:30:00,0.854,0.115,0.8617081873,0.224,-0.035,0.2267178864,0.63,0.15,0.6476109943,0.8240000000000001,0.075,0.8274061880000001,0.224,-0.035,0.2267178864,0.6000000000000001,0.11,0.61
2020-06-18 22:00:00,0.8515,0.116,0.8593650272000001,0.2215,-0.034,0.22409428820000002,0.63,0.15,0.6476109943,0.8215,0.076,0.8250080303,0.2215,-0.034,0.22409428820000002,0.6000000000000001,0.11,0.61
2020-06-18 22:30:00,0.8305,0.1155,0.8384929934,0.2205,-0.0345,0.2231826606,0.61,0.15,0.628171951,0.8005,0.0755,0.804052548,0.2205,-0.0345,0.2231826606,0.58,0.11,0.5903388857
2020-06-18 23:00:00,0.7655000000000001,0.107,0.7729419448,0.2255,-0.033,0.2279018429,0.54,0.14,0.5578530272000001,0.7255,0.067,0.7285871602,0.2255,-0.033,0.2279018429,0.5,0.1,0.5099019514
2020-06-18 23:30:00,0.6935,0.107,0.7017059569,0.2235,-0.033,0.22592310640000002,0.47000000000000003,0.14,0.4904079934,0.6635,0.067,0.6668742385,0.2235,-0.033,0.22592310640000002,0.44,0.1,0.4512205669
2020-06-19 00:00:00,0.6575000000000001,0.325,0.733437966,0.2275,-0.035,0.2301765627,0.43,0.36,0.5608029957,0.5975,-0.17500000000000002,0.6226003935000001,0.2275,-0.035,0.2301765627,0.37,-0.14,0.3956008089
2020-06-19 00:30:00,0.6565000000000001,0.5155000000000001,0.8347050377,0.2265,-0.0345,0.2291124178,0.43,0.55,0.698140387,0.5665,-0.3645,0.6736338026,0.2265,-0.0345,0.2291124178,0.34,-0.33,0.47381430960000004
2020-06-19 01:00:00,0.639,0.509,0.8169467547,0.229,-0.031,0.2310887275,0.41000000000000003,0.54,0.6780117993,0.559,-0.361,0.6654336932,0.229,-0.031,0.2310887275,0.33,-0.33,0.46669047560000004
2020-06-19 01:30:00,0.6855,0.5095000000000001,0.8541080142,0.2255,-0.030500000000000003,0.2275532905,0.46,0.54,0.709365914,0.6055,-0.35050000000000003,0.6996288302,0.2255,-0.030500000000000003,0.2275532905,0.38,-0.32,0.4967896939
2020-06-19 02:00:00,0.735,0.5115000000000001,0.8954648234,0.225,-0.0285,0.22679781740000002,0.51,0.54,0.7427651042000001,0.655,-0.34850000000000003,0.7419415408000001,0.225,-0.0285,0.22679781740000002,0.43,-0.32,0.5360037313
2020-06-19 02:30:00,0.7435,0.508,0.9004755688,0.2235,-0.032,0.2257792063,0.52,0.54,0.7496665926,0.6635,-0.352,0.7510900412,0.2235,-0.032,0.2257792063,0.44,-0.32,0.5440588203
2020-06-19 03:00:00,0.721,0.5085000000000001,0.882277309,0.231,-0.0315,0.2331378348,0.49,0.54,0.729177619,0.641,-0.35150000000000003,0.7310494169,0.231,-0.0315,0.2331378348,0.41000000000000003,-0.32,0.520096145
2020-06-19 03:30:00,0.708,0.508,0.871394285,0.228,-0.032,0.2302346629,0.48,0.54,0.7224956747,0.628,-0.352,0.719922218,0.228,-0.032,0.2302346629,0.4,-0.32,0.512249939
2020-06-19 04:00:00,0.675,0.509,0.8454028625000001,0.215,-0.031,0.21722338730000001,0.46,0.54,0.709365914,0.595,-0.371,0.7011889902,0.215,-0.031,0.21722338730000001,0.38,-0.34,0.5099019514
2020-06-19 04:30:00,0.658,0.519,0.8380483280000001,0.218,-0.031,0.2201930971,0.44,0.55,0.7043436661,0.578,-0.371,0.6868223933000001,0.218,-0.031,0.2201930971,0.36,-0.34,0.4951767361
2020-06-19 05:00:00,0.6385000000000001,0.517,0.8215663394,0.2285,-0.033,0.2308706348,0.41000000000000003,0.55,0.6860029154,0.5585,-0.373,0.6716034917,0.2285,-0.033,0.2308706348,0.33,-0.34,0.47381430960000004
2020-06-19 05:30:00,0.6555000000000001,0.517,0.8348468422,0.2255,-0.033,0.2279018429,0.43,0.55,0.698140387,0.5755,-0.363,0.6804184374000001,0.2255,-0.033,0.2279018429,0.35000000000000003,-0.33,0.48104053880000003
2020-06-19 06:00:00,0.6685,0.528,0.8518663334000001,0.2285,-0.032,0.2307298204,0.44,0.56,0.7121797526,0.5885,-0.362,0.6909241999,0.2285,-0.032,0.2307298204,0.36,-0.33,0.4883646179
2020-06-19 06:30:00,0.7085,0.529,0.8842020414,0.2185,-0.031,0.22068812840000002,0.49,0.56,0.7441102069000001,0.6285000000000001,-0.361,0.7247987652,0.2185,-0.031,0.22068812840000002,0.41000000000000003,-0.33,0.5263078947000001
2020-06-19 07:00:00,0.7605000000000001,0.539,0.9321379994000001,0.2305,-0.031,0.2325752566,0.53,0.5700000000000001,0.7783315489,0.6805,-0.341,0.7611578351,0.2305,-0.031,0.2325752566,0.45,-0.31,0.5464430437000001
2020-06-19 07:30:00,0.8025,0.539,0.9667094962,0.2525,-0.041,0.2558070562,0.55,0.58,0.7993122043,0.7225,-0.331,0.7947120548000001,0.2525,-0.041,0.2558070562,0.47000000000000003,-0.29,0.5522680509
2020-06-19 08:00:00,0.841,0.561,1.0109411457,0.341,-0.069,0.3479109081,0.5,0.63,0.8043009387000001,0.751,-0.319,0.8159423999000001,0.341,-0.069,0.3479109081,0.41000000000000003,-0.25,0.4802082881
2020-06-19 08:30:00,0.894,0.5680000000000001,1.0591789273,0.354,-0.07200000000000001,0.3612478374,0.54,0.64,0.8373768566,0.8140000000000001,-0.302,0.8682165628,0.354,-0.07200000000000001,0.3612478374,0.46,-0.23,0.5142956348000001
2020-06-19 09:00:00,0.887,0.5525,1.0450001196,0.387,-0.0775,0.3946837341,0.5,0.63,0.8043009387000001,0.807,-0.3175,0.8672111911,0.387,-0.0775,0.3946837341,0.42,-0.24,0.4837354649
2020-06-19 09:30:00,0.8965000000000001,0.35850000000000004,0.9655229153,0.35650000000000004,-0.07150000000000001,0.36359936740000004,0.54,0.43,0.6902897942,0.8365,-0.1315,0.846772992,0.35650000000000004,-0.07150000000000001,0.36359936740000004,0.48,-0.06,0.4837354649
2020-06-19 10:00:00,0.8875000000000001,0.14200000000000002,0.898788212,0.3375,-0.068,0.3442822243,0.55,0.21,0.5887274412,0.8575,0.092,0.8624211558,0.3375,-0.068,0.3442822243,0.52,0.16,0.5440588203
2020-06-19 10:30:00,0.8805000000000001,0.1585,0.894652167,0.3005,-0.061500000000000006,0.30672870750000003,0.58,0.22,0.6203224968000001,0.8405,0.1085,0.8474741884,0.3005,-0.061500000000000006,0.30672870750000003,0.54,0.17,0.5661271942
2020-06-19 11:00:00,0.8555,0.146,0.8678687977,0.3155,-0.054,0.3200878786,0.54,0.2,0.5758472020000001,0.8155,0.106,0.8223601705,0.3155,-0.054,0.3200878786,0.5,0.16,0.5249761899000001
2020-06-19 11:30:00,0.887,0.1385,0.8977478766,0.267,-0.061500000000000006,0.27399133200000003,0.62,0.2,0.651459899,0.857,0.0985,0.8626420173,0.267,-0.061500000000000006,0.27399133200000003,0.59,0.16,0.6113100686
2020-06-19 12:00:00,0.9335,0.1355,0.9432828314,0.28350000000000003,-0.0645,0.2907447334,0.65,0.2,0.6800735254,0.9035000000000001,0.0955,0.9085331584,0.28350000000000003,-0.0645,0.2907447334,0.62,0.16,0.6403124237000001
2020-06-19 12:30:00,0.925,0.14250000000000002,0.9359119884,0.275,-0.0575,0.2809470591,0.65,0.2,0.6800735254,0.895,0.10250000000000001,0.9008502928000001,0.275,-0.0575,0.2809470591,0.62,0.16,0.6403124237000001
2020-06-19 13:00:00,0.84,0.1275,0.8496212391,0.31,-0.052500000000000005,0.3144141377,0.53,0.18,0.5597320788,0.81,0.0775,0.8136991152,0.31,-0.052500000000000005,0.3144141377,0.5,0.13,0.5166236541
2020-06-19 13:30:00,0.835,0.128,0.8447538103000001,0.335,-0.062,0.3406890077,0.5,0.19,0.5348831648,0.805,0.088,0.8097956532,0.335,-0.062,0.3406890077,0.47000000000000003,0.15,0.49335585530000003
2020-06-19 14:00:00,0.8140000000000001,0.1335,0.8248746875,0.294,-0.0465,0.29765458170000003,0.52,0.18,0.5502726597,0.784,0.0835,0.7884340492,0.294,-0.0465,0.29765458170000003,0.49,0.13,0.5069516742
2020-06-19 14:30:00,0.8005,0.133,0.8114735054000001,0.2805,-0.047,0.2844103549,0.52,0.18,0.5502726597,0.7705000000000001,0.083,0.7749575795,0.2805,-0.047,0.2844103549,0.49,0.13,0.5069516742
2020-06-19 15:00:00,0.7875000000000001,0.1255,0.7974374584,0.3075,-0.0545,0.31229233100000003,0.48,0.18,0.5126402247,0.7575000000000001,0.0755,0.7612532430000001,0.3075,-0.0545,0.31229233100000003,0.45,0.13,0.46840153710000004
2020-06-19 15:30:00,0.7285,0.123,0.7388106997,0.3185,-0.057,0.32356027260000003,0.41000000000000003,0.18,0.4477722635,0.6985,0.073,0.7023042432000001,0.3185,-0.057,0.32356027260000003,0.38,0.13,0.4016217126
2020-06-19 16:00:00,0.762,0.138,0.7743952479,0.322,-0.062,0.327914623,0.44,0.2,0.4833218389,0.732,0.088,0.7372706423000001,0.322,-0.062,0.327914623,0.41000000000000003,0.15,0.4365775991
2020-06-19 16:30:00,0.8270000000000001,0.137,0.8382708393,0.277,-0.043000000000000003,0.28031767690000003,0.55,0.18,0.5787054518,0.797,0.097,0.8028810622,0.277,-0.043000000000000003,0.28031767690000003,0.52,0.14,0.5385164807
2020-06-19 17:00:00,0.9095000000000001,0.1345,0.9193913748,0.2695,-0.0455,0.2733139221,0.64,0.18,0.6648308055000001,0.8795000000000001,0.0945,0.8845623212,0.2695,-0.0455,0.2733139221,0.61,0.14,0.6258594091
2020-06-19 17:30:00,0.9745,0.14150000000000001,0.9847195032,0.2745,-0.0485,0.2787516816,0.7000000000000001,0.19,0.7253275122,0.9445,0.1015,0.9499381559000001,0.2745,-0.0485,0.2787516816,0.67,0.15,0.6865857558
2020-06-19 18:00:00,1.048,0.1315,1.0562178989,0.278,-0.0485,0.2821989546,0.77,0.18,0.7907591289,1.018,0.1015,1.0230475307,0.278,-0.0485,0.2821989546,0.74,0.15,0.7550496672
2020-06-19 18:30:00,1.0795,0.542,1.2079255979,0.23950000000000002,-0.038,0.2424958763,0.84,0.58,1.0207840124,0.9895,-0.298,1.0333993662,0.23950000000000002,-0.038,0.2424958763,0.75,-0.26,0.7937883849
2020-06-19 19:00:00,1.091,0.554,1.2236000163,0.251,-0.046,0.2551803284,0.84,0.6000000000000001,1.032279032,1.001,-0.336,1.0558868311,0.251,-0.046,0.2551803284,0.75,-0.29,0.8041144197000001
2020-06-19 19:30:00,1.029,0.554,1.1686560657,0.279,-0.056,0.2845645797,0.75,0.61,0.9667471231,0.9390000000000001,-0.34600000000000003,1.0007182421,0.279,-0.056,0.2845645797,0.66,-0.29,0.7209022125
2020-06-19 20:00:00,0.9695,0.5495,1.1143969221,0.28950000000000004,-0.060500000000000005,0.29575412090000003,0.68,0.61,0.9135097153,0.8895000000000001,-0.35050000000000003,0.9560651128000001,0.28950000000000004,-0.060500000000000005,0.29575412090000003,0.6000000000000001,-0.29,0.6664082833
2020-06-19 20:30:00,0.9635,0.561,1.1149229794,0.2635,-0.059000000000000004,0.27002453590000003,0.7000000000000001,0.62,0.9350935782,0.8735,-0.34900000000000003,0.9406398089,0.2635,-0.059000000000000004,0.27002453590000003,0.61,-0.29,0.6754257916
2020-06-19 21:00:00,0.917,0.3835,0.9939623987,0.257,-0.0465,0.26117283550000003,0.66,0.43,0.7877182237,0.847,-0.1865,0.8672895998,0.257,-0.0465,0.26117283550000003,0.59,-0.14,0.6063827174
2020-06-19 21:30:00,0.878,0.12250000000000001,0.8865045121,0.23800000000000002,-0.0375,0.2409361949,0.64,0.16,0.6596969001,0.848,0.07250000000000001,0.8510935612,0.23800000000000002,-0.0375,0.2409361949,0.61,0.11,0.6198386887
2020-06-19 22:00:00,0.863,0.126,0.8721496431,0.233,-0.034,0.2354676199,0.63,0.16,0.65,0.833,0.076,0.8364598018,0.233,-0.034,0.2354676199,0.6000000000000001,0.11,0.61
2020-06-19 22:30:00,0.8210000000000001,0.1015,0.8272504155,0.231,-0.0385,0.23418635740000002,0.59,0.14,0.6063827174,0.791,0.061500000000000006,0.7933872006,0.231,-0.0385,0.23418635740000002,0.56,0.1,0.5688585061
2020-06-19 23:00:00,0.7815000000000001,0.10450000000000001,0.7884557692,0.2315,-0.035500000000000004,0.2342061058,0.55,0.14,0.5675385449,0.7515000000000001,0.0545,0.7534736226000001,0.2315,-0.035500000000000004,0.2342061058,0.52,0.09,0.5277309921000001
2020-06-19 23:30:00,0.7435,0.41500000000000004,0.8514794478000001,0.2335,-0.035,0.2361085555,0.51,0.45,0.6801470429,0.6735,-0.255,0.7201577952,0.2335,-0.035,0.2361085555,0.44,-0.22,0.491934955
2020-06-20 00:00:00,0.682,0.517,0.8558113110000001,0.242,-0.033,0.24423963640000002,0.44,0.55,0.7043436661,0.602,-0.373,0.7081899463,0.242,-0.033,0.24423963640000002,0.36,-0.34,0.4951767361
2020-06-20 00:30:00,0.682,0.489,0.8391930648,0.232,-0.031,0.2340619576,0.45,0.52,0.6876772499,0.602,-0.35100000000000003,0.6968536432,0.232,-0.031,0.2340619576,0.37,-0.32,0.4891829923
2020-06-20 01:00:00,0.6625,0.0955,0.6693478169,0.24250000000000002,-0.0345,0.2449418298,0.42,0.13,0.4396589587,0.6225,0.0555,0.6249691992,0.24250000000000002,-0.0345,0.2449418298,0.38,0.09,0.39051248380000003
2020-06-20 01:30:00,0.6920000000000001,0.092,0.6980888196,0.222,-0.038,0.22522877260000002,0.47000000000000003,0.13,0.4876474136,0.662,0.052000000000000005,0.6640391555,0.222,-0.038,0.22522877260000002,0.44,0.09,0.4491102315
2020-06-20 02:00:00,0.749,0.097,0.7552549239,0.209,-0.033,0.2115892247,0.54,0.13,0.5554277631,0.719,0.057,0.7212558492000001,0.209,-0.033,0.2115892247,0.51,0.09,0.517880295
2020-06-20 02:30:00,0.755,0.099,0.7614630654000001,0.215,-0.031,0.21722338730000001,0.54,0.13,0.5554277631,0.725,0.059000000000000004,0.7273967281,0.215,-0.031,0.21722338730000001,0.51,0.09,0.517880295
2020-06-20 03:00:00,0.717,0.0965,0.7234647538,0.217,-0.0335,0.2195706037,0.5,0.13,0.5166236541,0.687,0.0565,0.6893194107,0.217,-0.0335,0.2195706037,0.47000000000000003,0.09,0.47853944460000003
2020-06-20 03:30:00,0.6995,0.0955,0.7059890226000001,0.2295,-0.0345,0.2320786505,0.47000000000000003,0.13,0.4876474136,0.6595000000000001,0.0555,0.6618311718000001,0.2295,-0.0345,0.2320786505,0.43,0.09,0.4393176527
2020-06-20 04:00:00,0.6835,0.093,0.6897979777000001,0.2335,-0.037,0.23641330330000002,0.45,0.13,0.46840153710000004,0.6535000000000001,0.053,0.6556456741000001,0.2335,-0.037,0.23641330330000002,0.42,0.09,0.4295346319
2020-06-20 04:30:00,0.6745,0.095,0.6811572873,0.2245,-0.035,0.2272119055,0.45,0.13,0.46840153710000004,0.6445000000000001,0.055,0.6468425233,0.2245,-0.035,0.2272119055,0.42,0.09,0.4295346319
2020-06-20 05:00:00,0.661,0.0975,0.6681521159,0.221,-0.0325,0.2233769236,0.44,0.13,0.4588027899,0.631,0.0575,0.6336144332,0.221,-0.0325,0.2233769236,0.41000000000000003,0.09,0.4197618372
2020-06-20 05:30:00,0.645,0.0975,0.6523275634,0.225,-0.0325,0.22733510510000002,0.42,0.13,0.4396589587,0.615,0.0575,0.6176821594,0.225,-0.0325,0.22733510510000002,0.39,0.09,0.4002499219
2020-06-20 06:00:00,0.661,0.096,0.6679348771,0.231,-0.034,0.2334887578,0.43,0.13,0.4492215489,0.631,0.056,0.6334800707,0.231,-0.034,0.2334887578,0.4,0.09,0.41000000000000003
2020-06-20 06:30:00,0.716,0.0965,0.7224737019,0.226,-0.0335,0.22846936340000001,0.49,0.13,0.5069516742,0.686,0.0565,0.6883227804000001,0.226,-0.0335,0.22846936340000001,0.46,0.09,0.4687216658
2020-06-20 07:00:00,0.754,0.1085,0.7617665325,0.224,-0.0315,0.2262040008,0.53,0.14,0.5481788029,0.724,0.0585,0.7263595873,0.224,-0.0315,0.2262040008,0.5,0.09,0.5080354318
2020-06-20 07:30:00,0.777,0.1095,0.7846778001,0.227,-0.030500000000000003,0.2290398437,0.55,0.14,0.5675385449,0.747,0.059500000000000004,0.7493658986,0.227,-0.030500000000000003,0.2290398437,0.52,0.09,0.5277309921000001
2020-06-20 08:00:00,0.802,0.115,0.8102030610000001,0.232,-0.035,0.2346252331,0.5700000000000001,0.15,0.5894064811,0.772,0.075,0.7756345789,0.232,-0.035,0.2346252331,0.54,0.11,0.5510898293000001
2020-06-20 08:30:00,0.81,0.14750000000000002,0.8233202597,0.23,-0.0325,0.23228484670000002,0.58,0.18,0.607289058,0.77,0.0975,0.7761483428,0.23,-0.0325,0.23228484670000002,0.54,0.13,0.5554277631
2020-06-20 09:00:00,0.776,0.14650000000000002,0.7897076991,0.23600000000000002,-0.0335,0.23836579030000002,0.54,0.18,0.5692099788,0.746,0.0965,0.7522155609000001,0.23600000000000002,-0.0335,0.23836579030000002,0.51,0.13,0.5263078947000001
2020-06-20 09:30:00,0.8095,0.158,0.8247752724,0.23950000000000002,-0.032,0.2416283303,0.5700000000000001,0.19,0.6008327554,0.7795000000000001,0.11800000000000001,0.7883807773,0.23950000000000002,-0.032,0.2416283303,0.54,0.15,0.5604462508
2020-06-20 10:00:00,0.7515000000000001,0.1575,0.767827129,0.2515,-0.0325,0.2535912065,0.5,0.19,0.5348831648,0.7215,0.11750000000000001,0.7310051299,0.2515,-0.0325,0.2535912065,0.47000000000000003,0.15,0.49335585530000003
2020-06-20 10:30:00,0.7135,0.169,0.7332416041,0.2635,-0.041,0.26667067710000003,0.45,0.21,0.4965883607,0.6835,0.11900000000000001,0.6937818461,0.2635,-0.041,0.26667067710000003,0.42,0.16,0.4494441011
2020-06-20 11:00:00,0.6975,0.166,0.7169813456,0.2575,-0.044,0.2612321764,0.44,0.21,0.4875448697,0.6675,0.116,0.677504428,0.2575,-0.044,0.2612321764,0.41000000000000003,0.16,0.4401136217
2020-06-20 11:30:00,0.658,0.18050000000000002,0.6823080316,0.298,-0.0495,0.3020831839,0.36,0.23,0.42720018730000003,0.628,0.1305,0.6414158168,0.298,-0.0495,0.3020831839,0.33,0.18,0.3758989226
2020-06-20 12:00:00,0.6695,0.1845,0.6944569821000001,0.3095,-0.0555,0.3144367981,0.36,0.24,0.4326661531,0.6395000000000001,0.1345,0.6534910099,0.3095,-0.0555,0.3144367981,0.33,0.19,0.3807886553
2020-06-20 12:30:00,0.6565000000000001,0.1905,0.6835806463,0.29650000000000004,-0.0495,0.3006035595,0.36,0.24,0.4326661531,0.6265000000000001,0.1405,0.6420611342,0.29650000000000004,-0.0495,0.3006035595,0.33,0.19,0.3807886553
2020-06-20 13:00:00,0.6445000000000001,0.242,0.6884360900000001,0.3045,-0.058,0.3099745957,0.34,0.30000000000000004,0.453431362,0.6045,0.07200000000000001,0.6087727408,0.3045,-0.058,0.3099745957,0.30000000000000004,0.13,0.3269556545
2020-06-20 13:30:00,0.6375000000000001,0.6005,0.8757890728000001,0.28750000000000003,-0.059500000000000004,0.2935924045,0.35000000000000003,0.66,0.7470609078,0.5575,-0.28950000000000004,0.6281850842000001,0.28750000000000003,-0.059500000000000004,0.2935924045,0.27,-0.23,0.354682957
2020-06-20 14:00:00,0.588,0.598,0.8386584525,0.358,-0.07200000000000001,0.3651684543,0.23,0.67,0.7083784299,0.508,-0.292,0.5859419766,0.358,-0.07200000000000001,0.3651684543,0.15,-0.22,0.26627053910000004
2020-06-20 14:30:00,0.546,0.584,0.7994823325,0.326,-0.056,0.3307748479,0.22,0.64,0.6767569726,0.47600000000000003,-0.296,0.5605283222,0.326,-0.056,0.3307748479,0.15,-0.24,0.283019434
2020-06-20 15:00:00,0.549,0.578,0.7971731305,0.319,-0.062,0.3249692293,0.23,0.64,0.6800735254,0.46900000000000003,-0.302,0.5578216561,0.319,-0.062,0.3249692293,0.15,-0.24,0.283019434
2020-06-20 15:30:00,0.5700000000000001,0.583,0.8153459389000001,0.34,-0.067,0.34653859810000004,0.23,0.65,0.6894925670000001,0.5,-0.307,0.5867273643,0.34,-0.067,0.34653859810000004,0.16,-0.24,0.28844410200000004
2020-06-20 16:00:00,0.587,0.577,0.8231026667,0.357,-0.073,0.3643871567,0.23,0.65,0.6894925670000001,0.507,-0.303,0.5906420236000001,0.357,-0.073,0.3643871567,0.15,-0.23,0.2745906044
2020-06-20 16:30:00,0.625,0.584,0.8553835397,0.325,-0.066,0.33163383420000003,0.30000000000000004,0.65,0.7158910532,0.545,-0.306,0.6250287993,0.325,-0.066,0.33163383420000003,0.22,-0.24,0.32557641190000003
2020-06-20 17:00:00,0.6465000000000001,0.5865,0.8728943235000001,0.3265,-0.0635,0.3326176484,0.32,0.65,0.7244998275,0.5665,-0.3035,0.6426776019,0.3265,-0.0635,0.3326176484,0.24,-0.24,0.339411255
2020-06-20 17:30:00,0.7715000000000001,0.5305,0.9362918882000001,0.36150000000000004,-0.0695,0.3681202249,0.41000000000000003,0.6000000000000001,0.726704892,0.6915,-0.23950000000000002,0.7318008609000001,0.36150000000000004,-0.0695,0.3681202249,0.33,-0.17,0.37121422390000003
2020-06-20 18:00:00,0.8765000000000001,0.2695,0.9169964558,0.3165,-0.060500000000000005,0.3222305076,0.56,0.33,0.65,0.8365,0.0095,0.8365539433,0.3165,-0.060500000000000005,0.3222305076,0.52,0.07,0.5246903849
2020-06-20 18:30:00,0.99,0.5865,1.1506877291,0.27,-0.053500000000000006,0.2752494323,0.72,0.64,0.9633275663,0.9,-0.3035,0.9497958991000001,0.27,-0.053500000000000006,0.2752494323,0.63,-0.25,0.6777905281000001
2020-06-20 19:00:00,1.002,0.582,1.1587614077,0.292,-0.058,0.2977045515,0.71,0.64,0.9558765611000001,0.912,-0.308,0.9626047995,0.292,-0.058,0.2977045515,0.62,-0.25,0.6685057965
2020-06-20 19:30:00,0.973,0.58,1.1327528414999999,0.273,-0.05,0.27754098800000004,0.7000000000000001,0.63,0.9417536833000001,0.893,-0.32,0.9486037107,0.273,-0.05,0.27754098800000004,0.62,-0.27,0.6762396025
2020-06-20 20:00:00,0.9905,0.578,1.1468104682,0.2605,-0.042,0.2638640749,0.73,0.62,0.9577577982000001,0.9005000000000001,-0.322,0.9563389828000001,0.2605,-0.042,0.2638640749,0.64,-0.28,0.6985699679
2020-06-20 20:30:00,0.9915,0.5875,1.1524879609,0.2715,-0.052500000000000005,0.2765293836,0.72,0.64,0.9633275663,0.9015000000000001,-0.3125,0.954127088,0.2715,-0.052500000000000005,0.2765293836,0.63,-0.26,0.6815423685
2020-06-20 21:00:00,0.966,0.5630000000000001,1.1180898891,0.306,-0.057,0.3112635539,0.66,0.62,0.9055385138000001,0.886,-0.327,0.9444178101,0.306,-0.057,0.3112635539,0.58,-0.27,0.6397655821
2020-06-20 21:30:00,0.9485,0.5640000000000001,1.1035163116,0.3185,-0.056,0.3233856057,0.63,0.62,0.8839117603000001,0.8585,-0.326,0.9183127191,0.3185,-0.056,0.3233856057,0.54,-0.27,0.6037383539
2020-06-20 22:00:00,0.9105000000000001,0.5605,1.069191517,0.3305,-0.059500000000000004,0.3358131921,0.58,0.62,0.8489994111,0.8205,-0.3295,0.8841891766000001,0.3305,-0.059500000000000004,0.3358131921,0.49,-0.27,0.5594640292
2020-06-20 22:30:00,0.865,0.5575,1.02909244,0.315,-0.052500000000000005,0.31934503280000004,0.55,0.61,0.8213403679,0.785,-0.3425,0.8564643892,0.315,-0.052500000000000005,0.31934503280000004,0.47000000000000003,-0.29,0.5522680509
2020-06-20 23:00:00,0.8085,0.5315,0.9675559415,0.3285,-0.0585,0.33366824840000003,0.48,0.59,0.7605918748,0.7285,-0.3185,0.7950814424,0.3285,-0.0585,0.33366824840000003,0.4,-0.26,0.47707441770000003
2020-06-20 23:30:00,0.734,0.1275,0.7449914429000001,0.34400000000000003,-0.0625,0.34963159180000003,0.39,0.19,0.4338202393,0.704,0.0775,0.7082529562000001,0.34400000000000003,-0.0625,0.34963159180000003,0.36,0.14,0.3862641583
2020-06-21 00:00:00,0.706,0.467,0.8464779974000001,0.356,-0.063,0.3615314647,0.35000000000000003,0.53,0.6351377803,0.636,-0.273,0.6921163197,0.356,-0.063,0.3615314647,0.28,-0.21,0.35000000000000003
2020-06-21 00:30:00,0.68,0.5385,0.867399706,0.35000000000000003,-0.061500000000000006,0.35536213920000004,0.33,0.6000000000000001,0.6847627326,0.6000000000000001,-0.3415,0.6903783383000001,0.35000000000000003,-0.061500000000000006,0.35536213920000004,0.25,-0.28,0.3753664876
2020-06-21 01:00:00,0.668,0.5365,0.8567708270000001,0.34800000000000003,-0.0635,0.3537460247,0.32,0.6000000000000001,0.68,0.588,-0.3435,0.6809818280000001,0.34800000000000003,-0.0635,0.3537460247,0.24,-0.28,0.36878177830000003
2020-06-21 01:30:00,0.7020000000000001,0.525,0.8766008214000001,0.262,-0.035,0.2643274484,0.44,0.56,0.7121797526,0.622,-0.34500000000000003,0.7112728028,0.262,-0.035,0.2643274484,0.36,-0.31,0.4750789408
2020-06-21 02:00:00,0.7515000000000001,0.5205000000000001,0.9141512457000001,0.2715,-0.0395,0.2743583423,0.48,0.56,0.7375635566000001,0.6715,-0.34950000000000003,0.7570089167,0.2715,-0.0395,0.2743583423,0.4,-0.31,0.5060632372
2020-06-21 02:30:00,0.741,0.539,0.9162979865,0.311,-0.051000000000000004,0.3151539306,0.43,0.59,0.7300684899000001,0.661,-0.341,0.7437755038,0.311,-0.051000000000000004,0.3151539306,0.35000000000000003,-0.29,0.45453272710000003
2020-06-21 03:00:00,0.707,0.542,0.8908495945,0.317,-0.048,0.3206134745,0.39,0.59,0.7072481884,0.627,-0.338,0.7123012003,0.317,-0.048,0.3206134745,0.31,-0.29,0.4244997055
2020-06-21 03:30:00,0.6865,0.5365,0.8712717716,0.2665,-0.0335,0.2685972822,0.42,0.5700000000000001,0.7080254233000001,0.5965,-0.3435,0.6883345843,0.2665,-0.0335,0.2685972822,0.33,-0.31,0.45276925690000003
2020-06-21 04:00:00,0.6900000000000001,0.537,0.874339179,0.26,-0.033,0.2620858638,0.43,0.5700000000000001,0.7140028011,0.61,-0.343,0.6998206913,0.26,-0.033,0.2620858638,0.35000000000000003,-0.31,0.4675467891
2020-06-21 04:30:00,0.685,0.5415,0.8731822547,0.305,-0.0485,0.3088320741,0.38,0.59,0.7017834424,0.605,-0.3385,0.6932584294,0.305,-0.0485,0.3088320741,0.30000000000000004,-0.29,0.4172529209
2020-06-21 05:00:00,0.6545000000000001,0.5445,0.8513815243,0.3045,-0.0455,0.30788065870000003,0.35000000000000003,0.59,0.6860029154,0.5745,-0.3355,0.6652897865,0.3045,-0.0455,0.30788065870000003,0.27,-0.29,0.39623225510000004
2020-06-21 05:30:00,0.654,0.5495,0.8542050398000001,0.254,-0.0405,0.257208573,0.4,0.59,0.7128113355,0.5740000000000001,-0.3405,0.6673951228,0.254,-0.0405,0.257208573,0.32,-0.30000000000000004,0.438634244
2020-06-21 06:00:00,0.6525000000000001,0.5355,0.8441069245,0.2325,-0.0345,0.23504574020000002,0.42,0.5700000000000001,0.7080254233000001,0.5725,-0.35450000000000004,0.6733695122000001,0.2325,-0.0345,0.23504574020000002,0.34,-0.32,0.4669047012
2020-06-21 06:30:00,0.6890000000000001,0.544,0.8778707194,0.229,-0.036000000000000004,0.2318124242,0.46,0.58,0.7402702209,0.609,-0.336,0.6955407968,0.229,-0.036000000000000004,0.2318124242,0.38,-0.30000000000000004,0.48414873750000004
2020-06-21 07:00:00,0.6865,0.533,0.869120964,0.2265,-0.037,0.2295021786,0.46,0.5700000000000001,0.7324616031000001,0.6065,-0.337,0.6938380575,0.2265,-0.037,0.2295021786,0.38,-0.30000000000000004,0.48414873750000004
2020-06-21 07:30:00,0.7115,0.5305,0.8875035211000001,0.2215,-0.0395,0.22499444440000002,0.49,0.5700000000000001,0.7516648189,0.6315000000000001,-0.3295,0.7122938298,0.2215,-0.0395,0.22499444440000002,0.41000000000000003,-0.29,0.5021951812000001
2020-06-21 08:00:00,0.739,0.539,0.9146813653,0.23900000000000002,-0.041,0.24249123700000003,0.5,0.58,0.7657675888000001,0.659,-0.331,0.7374564394,0.23900000000000002,-0.041,0.24249123700000003,0.42,-0.29,0.5103920062
2020-06-21 08:30:00,0.7615000000000001,0.5525,0.9408179952,0.2615,-0.0475,0.2657790436,0.5,0.6000000000000001,0.7810249676000001,0.6815,-0.3275,0.7561074659,0.2615,-0.0475,0.2657790436,0.42,-0.28,0.5047771786
2020-06-21 09:00:00,0.7815000000000001,0.5545,0.9582340528000001,0.3115,-0.0555,0.3164055941,0.47000000000000003,0.61,0.7700649323000001,0.7015,-0.3155,0.7691830081000001,0.3115,-0.0555,0.3164055941,0.39,-0.26,0.4687216658
2020-06-21 09:30:00,0.8065,0.5555,0.9792969417,0.3165,-0.0545,0.32115806080000003,0.49,0.61,0.7824321057,0.7265,-0.3145,0.7916517542,0.3165,-0.0545,0.32115806080000003,0.41000000000000003,-0.26,0.48548944380000003
2020-06-21 10:00:00,0.795,0.492,0.9349272699000001,0.335,-0.058,0.3399838231,0.46,0.55,0.7170076708,0.725,-0.248,0.7662434339,0.335,-0.058,0.3399838231,0.39,-0.19,0.4338202393
2020-06-21 10:30:00,0.842,0.1565,0.8564206034,0.342,-0.0635,0.3478451523,0.5,0.22,0.5462600113,0.812,0.1165,0.8203147262,0.342,-0.0635,0.3478451523,0.47000000000000003,0.18,0.5032891813
2020-06-21 11:00:00,0.8220000000000001,0.1595,0.8373316249,0.322,-0.060500000000000005,0.3276343236,0.5,0.22,0.5462600113,0.792,0.11950000000000001,0.8009645747,0.322,-0.060500000000000005,0.3276343236,0.47000000000000003,0.18,0.5032891813
2020-06-21 11:30:00,0.9145000000000001,0.1495,0.9266393581000001,0.3145,-0.060500000000000005,0.3202662954,0.6000000000000001,0.21,0.6356886030000001,0.8745,0.0995,0.8801423180000001,0.3145,-0.060500000000000005,0.3202662954,0.56,0.16,0.5824087911
2020-06-21 12:00:00,0.91,0.155,0.9231061694,0.35000000000000003,-0.065,0.3559845502,0.56,0.22,0.6016643583,0.88,0.105,0.8862420663,0.35000000000000003,-0.065,0.3559845502,0.53,0.17,0.5565968020000001
2020-06-21 12:30:00,0.8765000000000001,0.1585,0.8907157234,0.3165,-0.061500000000000006,0.3224197575,0.56,0.22,0.6016643583,0.8465,0.1085,0.8534251578000001,0.3165,-0.061500000000000006,0.3224197575,0.53,0.17,0.5565968020000001
2020-06-21 13:00:00,0.883,0.1575,0.8969365920000001,0.323,-0.0625,0.3289912613,0.56,0.22,0.6016643583,0.853,0.1075,0.8597472012,0.323,-0.0625,0.3289912613,0.53,0.17,0.5565968020000001
2020-06-21 13:30:00,0.8355,0.152,0.8492139012000001,0.3255,-0.068,0.33252706660000003,0.51,0.22,0.5554277631,0.8055,0.10200000000000001,0.8119324171000001,0.3255,-0.068,0.33252706660000003,0.48,0.17,0.5092150823
2020-06-21 14:00:00,0.743,0.152,0.7583884229000001,0.343,-0.068,0.3496755639,0.4,0.22,0.4565084884,0.713,0.10200000000000001,0.7202589812,0.343,-0.068,0.3496755639,0.37,0.17,0.4071854614
2020-06-21 14:30:00,0.723,0.1525,0.7389081472,0.383,-0.0775,0.3907623958,0.34,0.23,0.410487515,0.6930000000000001,0.1125,0.7020721117000001,0.383,-0.0775,0.3907623958,0.31,0.19,0.3635931793
2020-06-21 15:00:00,0.664,0.1595,0.6828881680000001,0.404,-0.0805,0.4119420469,0.26,0.24,0.3538361203,0.634,0.1095,0.6433865479,0.404,-0.0805,0.4119420469,0.23,0.19,0.2983286778
2020-06-21 15:30:00,0.664,0.3255,0.7394905341,0.424,-0.0845,0.43233812,0.24,0.41000000000000003,0.4750789408,0.614,-0.044500000000000005,0.6156104694,0.424,-0.0845,0.43233812,0.19,0.04,0.19416487840000002
2020-06-21 16:00:00,0.6940000000000001,0.5755,0.9015743175,0.434,-0.0845,0.4421495788,0.26,0.66,0.709365914,0.614,-0.3045,0.6853584828,0.434,-0.0845,0.4421495788,0.18,-0.22,0.2842534081
2020-06-21 16:30:00,0.775,0.5640000000000001,0.9584993479,0.395,-0.08600000000000001,0.4042536333,0.38,0.65,0.7529276194000001,0.6950000000000001,-0.306,0.7593819856,0.395,-0.08600000000000001,0.4042536333,0.30000000000000004,-0.22,0.3720215048
2020-06-21 17:00:00,0.8175,0.558,0.9897829307,0.41750000000000004,-0.092,0.42751637400000003,0.4,0.65,0.7632168761,0.7375,-0.312,0.800781025,0.41750000000000004,-0.092,0.42751637400000003,0.32,-0.22,0.38832975680000004
2020-06-21 17:30:00,0.8555,0.5695,1.0277210225,0.4055,-0.0805,0.41341323150000003,0.45,0.65,0.790569415,0.7755000000000001,-0.3005,0.8316853371,0.4055,-0.0805,0.41341323150000003,0.37,-0.22,0.43046486500000003
2020-06-21 18:00:00,0.9205000000000001,0.5695,1.0824280577,0.41050000000000003,-0.0805,0.41831865840000004,0.51,0.65,0.8261961026,0.8405,-0.3005,0.8926032153000001,0.41050000000000003,-0.0805,0.41831865840000004,0.43,-0.22,0.483011387
2020-06-21 18:30:00,0.9645,0.5700000000000001,1.1203393459,0.3945,-0.08,0.40252981260000004,0.5700000000000001,0.65,0.8645229899,0.8845000000000001,-0.30000000000000004,0.9339915685,0.3945,-0.08,0.40252981260000004,0.49,-0.22,0.5371219601
2020-06-21 19:00:00,0.9510000000000001,0.5695,1.1084815064,0.401,-0.0805,0.4090003056,0.55,0.65,0.8514693183,0.871,-0.3005,0.9213800790000001,0.401,-0.0805,0.4090003056,0.47000000000000003,-0.22,0.5189412298
2020-06-21 19:30:00,0.9285,0.552,1.0801926911,0.3285,-0.068,0.3354642306,0.6000000000000001,0.62,0.8627861844,0.8385,-0.318,0.8967754736,0.3285,-0.068,0.3354642306,0.51,-0.25,0.5679788728
2020-06-21 20:00:00,0.924,0.5375,1.0689631659,0.28400000000000003,-0.0625,0.2907958906,0.64,0.6000000000000001,0.877268488,0.844,-0.3325,0.907134086,0.28400000000000003,-0.0625,0.2907958906,0.56,-0.27,0.6216912417
2020-06-21 20:30:00,0.871,0.2335,0.9017556487,0.241,-0.0565,0.2475343411,0.63,0.29,0.6935416354,0.8310000000000001,-0.036500000000000005,0.8318012082,0.241,-0.0565,0.2475343411,0.59,0.02,0.5903388857
2020-06-21 21:00:00,0.8365,0.11850000000000001,0.8448517621,0.20650000000000002,-0.0415,0.2106288204,0.63,0.16,0.65,0.8065,0.0685,0.8094037929,0.20650000000000002,-0.0415,0.2106288204,0.6000000000000001,0.11,0.61
2020-06-21 21:30:00,0.8445,0.111,0.8517636116,0.1845,-0.029,0.186765227,0.66,0.14,0.6746851117,0.8045,0.07100000000000001,0.807626925,0.1845,-0.029,0.186765227,0.62,0.1,0.6280127387000001
2020-06-21 22:00:00,0.8260000000000001,0.115,0.8339670257,0.176,-0.025,0.177766701,0.65,0.14,0.6649060084,0.796,0.075,0.7995254843,0.176,-0.025,0.177766701,0.62,0.1,0.6280127387000001
2020-06-21 22:30:00,0.8280000000000001,0.1125,0.835607713,0.158,-0.0275,0.160375341,0.67,0.14,0.6844705983,0.798,0.07250000000000001,0.8012866216000001,0.158,-0.0275,0.160375341,0.64,0.1,0.6477653896000001
2020-06-21 23:00:00,0.7785000000000001,0.109,0.7860936649,0.17850000000000002,-0.031,0.1811718797,0.6000000000000001,0.14,0.6161168720000001,0.7385,0.069,0.7417164216000001,0.17850000000000002,-0.031,0.1811718797,0.56,0.1,0.5688585061
2020-06-21 23:30:00,0.7115,0.128,0.7229220221,0.2215,-0.032,0.22379957550000001,0.49,0.16,0.5154609588,0.6815,0.068,0.6848841143000001,0.2215,-0.032,0.22379957550000001,0.46,0.1,0.47074409180000004
2020-06-22 00:00:00,0.7000000000000001,0.525,0.875,0.22,-0.025,0.2214158983,0.48,0.55,0.73,0.62,-0.355,0.7144403404,0.22,-0.025,0.2214158983,0.4,-0.33,0.5185556865000001
2020-06-22 00:30:00,0.6615,0.505,0.8322302866,0.18150000000000002,-0.025,0.1832136731,0.48,0.53,0.7150524456,0.5815,-0.355,0.6812982093000001,0.18150000000000002,-0.025,0.1832136731,0.4,-0.33,0.5185556865000001
2020-06-22 01:00:00,0.6575000000000001,0.504,0.8284456832,0.17750000000000002,-0.026000000000000002,0.1793941192,0.48,0.53,0.7150524456,0.5775,-0.356,0.6784115639,0.17750000000000002,-0.026000000000000002,0.1793941192,0.4,-0.33,0.5185556865000001
2020-06-22 01:30:00,0.684,0.514,0.8556003740000001,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.51,0.54,0.7427651042000001,0.604,-0.34600000000000003,0.6960833283,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.43,-0.32,0.5360037313
2020-06-22 02:00:00,0.739,0.516,0.9013195882,0.179,-0.024,0.1806017719,0.56,0.54,0.7779460136,0.659,-0.34400000000000003,0.7433821359,0.179,-0.024,0.1806017719,0.48,-0.32,0.5768882041
2020-06-22 02:30:00,0.7425,0.514,0.903051632,0.1825,-0.026000000000000002,0.1843427514,0.56,0.54,0.7779460136,0.6625,-0.34600000000000003,0.7474103625,0.1825,-0.026000000000000002,0.1843427514,0.48,-0.32,0.5768882041
2020-06-22 03:00:00,0.725,0.5135000000000001,0.8884296539000001,0.185,-0.026500000000000003,0.1868883356,0.54,0.54,0.7636753237,0.645,-0.34650000000000003,0.7321797935000001,0.185,-0.026500000000000003,0.1868883356,0.46,-0.32,0.5603570290000001
2020-06-22 03:30:00,0.7005,0.511,0.8670762654,0.1905,-0.029,0.1926947067,0.51,0.54,0.7427651042000001,0.6205,-0.34900000000000003,0.7119137939,0.1905,-0.029,0.1926947067,0.43,-0.32,0.5360037313
2020-06-22 04:00:00,0.6960000000000001,0.5125000000000001,0.8643334137,0.186,-0.0275,0.18802194020000002,0.51,0.54,0.7427651042000001,0.616,-0.35750000000000004,0.7122234551000001,0.186,-0.0275,0.18802194020000002,0.43,-0.33,0.5420332093
2020-06-22 04:30:00,0.683,0.5115000000000001,0.8533002109000001,0.17300000000000001,-0.0285,0.17533182830000002,0.51,0.54,0.7427651042000001,0.603,-0.35850000000000004,0.7015206697,0.17300000000000001,-0.0285,0.17533182830000002,0.43,-0.33,0.5420332093
2020-06-22 05:00:00,0.6605000000000001,0.5205000000000001,0.8409402476000001,0.1905,-0.029500000000000002,0.19277058900000002,0.47000000000000003,0.55,0.7234638899,0.5805,-0.35950000000000004,0.6828034124,0.1905,-0.029500000000000002,0.19277058900000002,0.39,-0.33,0.5108815910000001
2020-06-22 05:30:00,0.671,0.5125000000000001,0.8443324286,0.221,-0.0375,0.22415898380000002,0.45,0.55,0.7106335202,0.591,-0.35750000000000004,0.6907150281000001,0.221,-0.0375,0.22415898380000002,0.37,-0.32,0.4891829923
2020-06-22 06:00:00,0.6775,0.5115000000000001,0.8489042938,0.2575,-0.0385,0.2603622476,0.42,0.55,0.6920260111000001,0.5975,-0.34850000000000003,0.6917069466,0.2575,-0.0385,0.2603622476,0.34,-0.31,0.4601086828
2020-06-22 06:30:00,0.6900000000000001,0.133,0.7027012167000001,0.26,-0.037,0.2626194966,0.43,0.17,0.4623851209,0.66,0.073,0.6640248489,0.26,-0.037,0.2626194966,0.4,0.11,0.4148493703
2020-06-22 07:00:00,0.7185,0.1315,0.7304344598,0.2985,-0.0585,0.30417840160000004,0.42,0.19,0.46097722290000004,0.6885,0.0815,0.6933069306,0.2985,-0.0585,0.30417840160000004,0.39,0.14,0.41436698710000003
2020-06-22 07:30:00,0.7485,0.15,0.7633821127,0.28850000000000003,-0.06,0.294673124,0.46,0.21,0.5056678752,0.7185,0.1,0.7254255648,0.28850000000000003,-0.06,0.294673124,0.43,0.16,0.4588027899
2020-06-22 08:00:00,0.748,0.1395,0.7608970035,0.308,-0.07050000000000001,0.3159655836,0.44,0.21,0.4875448697,0.718,0.0995,0.7248615385,0.308,-0.07050000000000001,0.3159655836,0.41000000000000003,0.17,0.4438468204
2020-06-22 08:30:00,0.8095,0.3345,0.8758884061000001,0.2495,-0.0555,0.2555983177,0.56,0.39,0.6824221567000001,0.7495,-0.0855,0.7543609879000001,0.2495,-0.0555,0.2555983177,0.5,-0.03,0.5008991915000001
2020-06-22 09:00:00,0.8290000000000001,0.5875,1.0160695104,0.249,-0.052500000000000005,0.2544744584,0.58,0.64,0.8637129153,0.749,-0.3025,0.8077792087000001,0.249,-0.052500000000000005,0.2544744584,0.5,-0.25,0.5590169944
2020-06-22 09:30:00,0.797,0.6115,1.0045602272,0.277,-0.0585,0.283109961,0.52,0.67,0.8481155582000001,0.707,-0.28850000000000003,0.7635975707,0.277,-0.0585,0.283109961,0.43,-0.23,0.4876474136
2020-06-22 10:00:00,0.7485,0.6075,0.9640064834000001,0.3385,-0.07250000000000001,0.3461769779,0.41000000000000003,0.68,0.7940403012,0.6685,-0.3025,0.7337564310000001,0.3385,-0.07250000000000001,0.3461769779,0.33,-0.23,0.4022437072
2020-06-22 10:30:00,0.767,0.613,0.9818645528000001,0.317,-0.067,0.32400308640000003,0.45,0.68,0.8154140053000001,0.687,-0.297,0.7484503992,0.317,-0.067,0.32400308640000003,0.37,-0.23,0.4356604182
2020-06-22 11:00:00,0.7725000000000001,0.5985,0.9772197808,0.3225,-0.07150000000000001,0.3303308947,0.45,0.67,0.807093551,0.6925,-0.3015,0.7552870315,0.3225,-0.07150000000000001,0.3303308947,0.37,-0.23,0.4356604182
2020-06-22 11:30:00,0.7285,0.5215000000000001,0.8959210345,0.2785,-0.0585,0.2845777574,0.45,0.58,0.7340980861,0.6685,-0.1985,0.6973481914,0.2785,-0.0585,0.2845777574,0.39,-0.14,0.41436698710000003
2020-06-22 12:00:00,0.716,0.177,0.7375533879,0.326,-0.063,0.332031625,0.39,0.24,0.4579301257,0.686,0.137,0.6995462815,0.326,-0.063,0.332031625,0.36,0.2,0.4118252056
