Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-22 12:30:00,0.7115,0.17400000000000002,0.7324672348,0.3115,-0.066,0.3184152163,0.4,0.24,0.4664761516,0.6815,0.134,0.6945489544,0.3115,-0.066,0.3184152163,0.37,0.2,0.4205948169
2020-06-22 13:00:00,0.733,0.165,0.751341467,0.293,-0.055,0.2981174265,0.44,0.22,0.491934955,0.7030000000000001,0.125,0.7140266101,0.293,-0.055,0.2981174265,0.41000000000000003,0.18,0.4477722635
2020-06-22 13:30:00,0.7325,0.1835,0.7551347562,0.29250000000000004,-0.0565,0.2979068646,0.44,0.24,0.5011985634,0.7025,0.1335,0.715072374,0.29250000000000004,-0.0565,0.2979068646,0.41000000000000003,0.19,0.4518849411
2020-06-22 14:00:00,0.66,0.17750000000000002,0.6834517174,0.27,-0.052500000000000005,0.2750568123,0.39,0.23,0.45276925690000003,0.64,0.1275,0.6525766239,0.27,-0.052500000000000005,0.2750568123,0.37,0.18,0.4114608122
2020-06-22 14:30:00,0.659,0.17300000000000001,0.6813295825,0.289,-0.057,0.2945674795,0.37,0.23,0.4356604182,0.629,0.123,0.6409134107000001,0.289,-0.057,0.2945674795,0.34,0.18,0.38470768120000004
2020-06-22 15:00:00,0.6405000000000001,0.1645,0.6612870027000001,0.2805,-0.0655,0.2880460033,0.36,0.23,0.42720018730000003,0.6105,0.1145,0.6211445081,0.2805,-0.0655,0.2880460033,0.33,0.18,0.3758989226
2020-06-22 15:30:00,0.6225,0.163,0.6434867909,0.2725,-0.067,0.2806158406,0.35000000000000003,0.23,0.41880783180000003,0.5925,0.113,0.6031792851000001,0.2725,-0.067,0.2806158406,0.32,0.18,0.36715119500000004
2020-06-22 16:00:00,0.6855,0.1675,0.7056674146,0.2555,-0.0625,0.26303326790000003,0.43,0.23,0.4876474136,0.6555000000000001,0.11750000000000001,0.6659478208,0.2555,-0.0625,0.26303326790000003,0.4,0.18,0.438634244
2020-06-22 16:30:00,0.715,0.18,0.7373092974000001,0.305,-0.06,0.3108456208,0.41000000000000003,0.24,0.4750789408,0.685,0.14,0.6991602105,0.305,-0.06,0.3108456208,0.38,0.2,0.4294182111
2020-06-22 17:00:00,0.7705000000000001,0.188,0.7931041861,0.3805,-0.082,0.3892354686,0.39,0.27,0.47434164900000003,0.7405,0.148,0.7551451847,0.3805,-0.082,0.3892354686,0.36,0.23,0.42720018730000003
2020-06-22 17:30:00,0.8965000000000001,0.18150000000000002,0.9146881982,0.3965,-0.08850000000000001,0.4062566923,0.5,0.27,0.5682429058,0.8665,0.14150000000000001,0.8779775054000001,0.3965,-0.08850000000000001,0.4062566923,0.47000000000000003,0.23,0.5232590181
2020-06-22 18:00:00,0.934,0.18,0.9511866273,0.434,-0.1,0.4453717548,0.5,0.28,0.5730619513,0.904,0.14,0.9147764754000001,0.434,-0.1,0.4453717548,0.47000000000000003,0.24,0.5277309921000001
2020-06-22 18:30:00,0.9935,0.1615,1.0065408586,0.42350000000000004,-0.0985,0.4348039788,0.5700000000000001,0.26,0.6264982043,0.9535,0.12150000000000001,0.9612099146,0.42350000000000004,-0.0985,0.4348039788,0.53,0.22,0.5738466694000001
2020-06-22 19:00:00,1.0075,0.1665,1.0211652658,0.40750000000000003,-0.0935,0.41808910530000004,0.6000000000000001,0.26,0.653911309,0.9775,0.1165,0.9844178483,0.40750000000000003,-0.0935,0.41808910530000004,0.5700000000000001,0.21,0.6074537019
2020-06-22 19:30:00,0.9855,0.153,0.9973059962,0.3855,-0.08700000000000001,0.39519520490000004,0.6000000000000001,0.24,0.6462197769,0.9555,0.113,0.9621586408,0.3855,-0.08700000000000001,0.39519520490000004,0.5700000000000001,0.2,0.6040695324
2020-06-22 20:00:00,0.976,0.14350000000000002,0.9864929042,0.386,-0.08650000000000001,0.3955733181,0.59,0.23,0.6332456080000001,0.9460000000000001,0.10350000000000001,0.9516450231,0.386,-0.08650000000000001,0.3955733181,0.56,0.19,0.5913543777
2020-06-22 20:30:00,0.9475,0.145,0.9585307768,0.3675,-0.085,0.377201869,0.58,0.23,0.6239390996,0.9175000000000001,0.105,0.9234886301,0.3675,-0.085,0.377201869,0.55,0.19,0.5818934610000001
2020-06-22 21:00:00,0.9085000000000001,0.146,0.9201566443,0.34850000000000003,-0.074,0.3562699117,0.56,0.22,0.6016643583,0.8785000000000001,0.096,0.8837297381,0.34850000000000003,-0.074,0.3562699117,0.53,0.17,0.5565968020000001
2020-06-22 21:30:00,0.899,0.14100000000000001,0.9099901098000001,0.309,-0.059000000000000004,0.3145822627,0.59,0.2,0.6229767251,0.859,0.091,0.8638066913,0.309,-0.059000000000000004,0.3145822627,0.55,0.15,0.5700877125
2020-06-22 22:00:00,0.868,0.14,0.8792178342,0.318,-0.06,0.3236108774,0.55,0.2,0.5852349955,0.838,0.09,0.8428190790000001,0.318,-0.06,0.3236108774,0.52,0.15,0.5412023651
2020-06-22 22:30:00,0.8250000000000001,0.12350000000000001,0.8341925737,0.315,-0.0565,0.32002695200000003,0.51,0.18,0.5408326913,0.795,0.0835,0.7993730356000001,0.315,-0.0565,0.32002695200000003,0.48,0.14,0.5
2020-06-22 23:00:00,0.764,0.11900000000000001,0.7732121313,0.324,-0.061,0.3296922808,0.44,0.18,0.47539457300000004,0.734,0.079,0.7382391212,0.324,-0.061,0.3296922808,0.41000000000000003,0.14,0.4332435804
2020-06-22 23:30:00,0.679,0.30000000000000004,0.7423213590000001,0.319,-0.06,0.3245935921,0.36,0.36,0.5091168825,0.629,-0.11,0.6385460046,0.319,-0.06,0.3245935921,0.31,-0.05,0.3140063694
2020-06-23 00:00:00,0.6375000000000001,0.41450000000000004,0.7604054839000001,0.3175,-0.0555,0.3223142876,0.32,0.47000000000000003,0.568594759,0.5775,-0.2155,0.6163980045,0.3175,-0.0555,0.3223142876,0.26,-0.16,0.30528675040000003
2020-06-23 00:30:00,0.646,0.556,0.8523215356,0.306,-0.054,0.310728177,0.34,0.61,0.6983552105,0.5660000000000001,-0.34400000000000003,0.6623382821,0.306,-0.054,0.310728177,0.26,-0.29,0.3894868419
2020-06-23 01:00:00,0.6495000000000001,0.5475,0.8494742492,0.3095,-0.052500000000000005,0.3139211684,0.34,0.6000000000000001,0.689637586,0.5695,-0.3425,0.6645573715,0.3095,-0.052500000000000005,0.3139211684,0.26,-0.29,0.3894868419
2020-06-23 01:30:00,0.7025,0.545,0.8891182430000001,0.3025,-0.055,0.3074593469,0.4,0.6000000000000001,0.7211102551,0.6125,-0.34500000000000003,0.7029802629,0.3025,-0.055,0.3074593469,0.31,-0.29,0.4244997055
2020-06-23 02:00:00,0.7435,0.5485,0.9239288393,0.28350000000000003,-0.051500000000000004,0.2881397231,0.46,0.6000000000000001,0.7560423269000001,0.6635,-0.3415,0.7462268422,0.28350000000000003,-0.051500000000000004,0.2881397231,0.38,-0.29,0.4780167361
2020-06-23 02:30:00,0.727,0.5555,0.9149367464,0.267,-0.044500000000000005,0.27068293260000004,0.46,0.6000000000000001,0.7560423269000001,0.647,-0.3345,0.7283537945,0.267,-0.044500000000000005,0.27068293260000004,0.38,-0.29,0.4780167361
2020-06-23 03:00:00,0.6970000000000001,0.545,0.8847790685,0.247,-0.035,0.24946743270000002,0.45,0.58,0.7340980861,0.617,-0.34500000000000003,0.7069045197,0.247,-0.035,0.24946743270000002,0.37,-0.31,0.4827007354
2020-06-23 03:30:00,0.6900000000000001,0.5475,0.8808270262000001,0.24,-0.0325,0.2421905242,0.45,0.58,0.7340980861,0.61,-0.3425,0.6995757643,0.24,-0.0325,0.2421905242,0.37,-0.31,0.4827007354
2020-06-23 04:00:00,0.653,0.529,0.8403868157000001,0.223,-0.031,0.2251443981,0.43,0.56,0.7060453243,0.5730000000000001,-0.361,0.6772370338,0.223,-0.031,0.2251443981,0.35000000000000003,-0.33,0.48104053880000003
2020-06-23 04:30:00,0.648,0.537,0.8415895674,0.228,-0.033,0.23037578,0.42,0.5700000000000001,0.7080254233000001,0.5680000000000001,-0.363,0.6740867897,0.228,-0.033,0.23037578,0.34,-0.33,0.47381430960000004
2020-06-23 05:00:00,0.6465000000000001,0.545,0.845569187,0.2265,-0.035,0.22918824140000002,0.42,0.58,0.7161005516000001,0.5665,-0.355,0.6685411356000001,0.2265,-0.035,0.22918824140000002,0.34,-0.32,0.4669047012
2020-06-23 05:30:00,0.659,0.5415,0.8529380106000001,0.209,-0.0385,0.2125164699,0.45,0.58,0.7340980861,0.579,-0.34850000000000003,0.6757908330000001,0.209,-0.0385,0.2125164699,0.37,-0.31,0.4827007354
2020-06-23 06:00:00,0.668,0.544,0.8614870864,0.20800000000000002,-0.036000000000000004,0.2110923968,0.46,0.58,0.7402702209,0.588,-0.34600000000000003,0.6822462898,0.20800000000000002,-0.036000000000000004,0.2110923968,0.38,-0.31,0.4904079934
2020-06-23 06:30:00,0.721,0.532,0.8960273433,0.201,-0.038,0.20456050450000002,0.52,0.5700000000000001,0.7715568676,0.641,-0.338,0.7246550904,0.201,-0.038,0.20456050450000002,0.44,-0.30000000000000004,0.5325410782000001
2020-06-23 07:00:00,0.77,0.35450000000000004,0.8476852305,0.2,-0.035500000000000004,0.2031261923,0.5700000000000001,0.39,0.6906518660000001,0.71,-0.14550000000000002,0.7247553035000001,0.2,-0.035500000000000004,0.2031261923,0.51,-0.11,0.5217278984
2020-06-23 07:30:00,0.8035,0.5695,0.9848565885,0.20350000000000001,-0.0405,0.2074909637,0.6000000000000001,0.61,0.855628424,0.7135,-0.3205,0.7821780488000001,0.20350000000000001,-0.0405,0.2074909637,0.51,-0.28,0.5818075283
2020-06-23 08:00:00,0.81,0.58,0.9962429423,0.17,-0.04,0.174642492,0.64,0.62,0.8910667764,0.73,-0.32,0.797057087,0.17,-0.04,0.174642492,0.56,-0.28,0.6260990337
2020-06-23 08:30:00,0.8495,0.5945,1.0368608875,0.1495,-0.035500000000000004,0.1536570857,0.7000000000000001,0.63,0.9417536833000001,0.7695000000000001,-0.3155,0.8316673013,0.1495,-0.035500000000000004,0.1536570857,0.62,-0.28,0.6802940541
2020-06-23 09:00:00,0.8290000000000001,0.5835,1.0137619296,0.169,-0.026500000000000003,0.1710650461,0.66,0.61,0.8987213139,0.749,-0.3065,0.8092856418000001,0.169,-0.026500000000000003,0.1710650461,0.58,-0.28,0.6440496875
2020-06-23 09:30:00,0.8200000000000001,0.5915,1.0110747994,0.18,-0.0385,0.18407131770000001,0.64,0.63,0.8980534505000001,0.74,-0.2985,0.7979362443,0.18,-0.0385,0.18407131770000001,0.56,-0.26,0.6174139616000001
2020-06-23 10:00:00,0.8405,0.605,1.0355989813,0.2005,-0.035,0.2035319385,0.64,0.64,0.9050966799,0.7605000000000001,-0.295,0.8157114992000001,0.2005,-0.035,0.2035319385,0.56,-0.26,0.6174139616000001
2020-06-23 10:30:00,0.8145,0.606,1.0152074911,0.21450000000000002,-0.034,0.2171779225,0.6000000000000001,0.64,0.877268488,0.7245,-0.294,0.7818799460000001,0.21450000000000002,-0.034,0.2171779225,0.51,-0.26,0.5724508713
2020-06-23 11:00:00,0.785,0.6045,0.9907801219000001,0.225,-0.035500000000000004,0.22778334,0.56,0.64,0.8504116650000001,0.6950000000000001,-0.29550000000000004,0.7552120563,0.225,-0.035500000000000004,0.22778334,0.47000000000000003,-0.26,0.5371219601
2020-06-23 11:30:00,0.6765,0.226,0.7132518840000001,0.23650000000000002,-0.034,0.23893147550000002,0.44,0.26,0.5110772936,0.6365000000000001,0.066,0.6399126894,0.23650000000000002,-0.034,0.23893147550000002,0.4,0.1,0.41231056260000004
2020-06-23 12:00:00,0.6375000000000001,0.3945,0.7496909363,0.2575,-0.035500000000000004,0.2599355689,0.38,0.43,0.5738466694000001,0.5775,-0.0655,0.5812026325,0.2575,-0.035500000000000004,0.2599355689,0.32,-0.03,0.32140317360000004
2020-06-23 12:30:00,0.6375000000000001,0.615,0.8857941352,0.2775,-0.045,0.2811249722,0.36,0.66,0.7517978452,0.5575,-0.28500000000000003,0.6261239893,0.2775,-0.045,0.2811249722,0.28,-0.24,0.36878177830000003
2020-06-23 13:00:00,0.595,0.618,0.8578746995000001,0.28500000000000003,-0.042,0.28807811440000003,0.31,0.66,0.729177619,0.515,-0.28200000000000003,0.587153302,0.28500000000000003,-0.042,0.28807811440000003,0.23,-0.24,0.33241540280000004
2020-06-23 13:30:00,0.592,0.6165,0.8547141335,0.272,-0.043500000000000004,0.27545643940000003,0.32,0.66,0.7334848328,0.512,-0.28350000000000003,0.5852488787,0.272,-0.043500000000000004,0.27545643940000003,0.24,-0.24,0.339411255
2020-06-23 14:00:00,0.5415,0.6015,0.8093358388,0.2615,-0.0585,0.26796361690000003,0.28,0.66,0.7169379332,0.4615,-0.2985,0.5496221429,0.2615,-0.0585,0.26796361690000003,0.2,-0.24,0.312409987
2020-06-23 14:30:00,0.56,0.5885,0.8123621422,0.25,-0.07150000000000001,0.2600235566,0.31,0.66,0.729177619,0.48,-0.3015,0.5668352935000001,0.25,-0.07150000000000001,0.2600235566,0.23,-0.23,0.3252691193
2020-06-23 15:00:00,0.523,0.589,0.7876864859,0.243,-0.061,0.2505394181,0.28,0.65,0.7077428912,0.443,-0.301,0.5355837936,0.243,-0.061,0.2505394181,0.2,-0.24,0.312409987
2020-06-23 15:30:00,0.526,0.6000000000000001,0.7979197955,0.226,-0.03,0.22798245550000001,0.30000000000000004,0.63,0.697782201,0.446,-0.29,0.5319924811,0.226,-0.03,0.22798245550000001,0.22,-0.26,0.34058772730000003
2020-06-23 16:00:00,0.546,0.598,0.8097653981,0.246,-0.052000000000000005,0.2514358765,0.30000000000000004,0.65,0.7158910532,0.466,-0.292,0.5499272679,0.246,-0.052000000000000005,0.2514358765,0.22,-0.24,0.32557641190000003
2020-06-23 16:30:00,0.6155,0.595,0.8560754932,0.23550000000000001,-0.045,0.2397608183,0.38,0.64,0.7443117626,0.5255000000000001,-0.295,0.6026402326,0.23550000000000001,-0.045,0.2397608183,0.29,-0.25,0.38288379440000003
2020-06-23 17:00:00,0.7035,0.5945,0.9210551015,0.21350000000000002,-0.035500000000000004,0.2164312824,0.49,0.63,0.7981227976,0.6235,-0.28550000000000003,0.6857568811,0.21350000000000002,-0.035500000000000004,0.2164312824,0.41000000000000003,-0.25,0.4802082881
2020-06-23 17:30:00,0.799,0.593,0.9950125627,0.249,-0.047,0.2533969218,0.55,0.64,0.843860178,0.709,-0.28700000000000003,0.7648856124000001,0.249,-0.047,0.2533969218,0.46,-0.24,0.5188448708
2020-06-23 18:00:00,0.8855000000000001,0.599,1.0690702736,0.23550000000000001,-0.041,0.2390423603,0.65,0.64,0.9121951546,0.7955,-0.281,0.8436712926000001,0.23550000000000001,-0.041,0.2390423603,0.56,-0.24,0.6092618485
2020-06-23 18:30:00,0.9465,0.5865,1.1134830488,0.24650000000000002,-0.043500000000000004,0.2503088093,0.7000000000000001,0.63,0.9417536833000001,0.8565,-0.28350000000000003,0.9021998116000001,0.24650000000000002,-0.043500000000000004,0.2503088093,0.61,-0.24,0.6555150647
2020-06-23 19:00:00,0.965,0.5825,1.1271784464,0.23500000000000001,-0.0375,0.2379732128,0.73,0.62,0.9577577982000001,0.875,-0.28750000000000003,0.921021851,0.23500000000000001,-0.0375,0.2379732128,0.64,-0.25,0.6870953355
2020-06-23 19:30:00,0.919,0.49450000000000005,1.0435953478,0.219,-0.035500000000000004,0.22185862620000002,0.7000000000000001,0.53,0.8780091116000001,0.849,-0.2255,0.8784368219,0.219,-0.035500000000000004,0.22185862620000002,0.63,-0.19,0.6580273551
2020-06-23 20:00:00,0.886,0.1495,0.8985244849,0.20600000000000002,-0.030500000000000003,0.2082456482,0.68,0.18,0.7034202158,0.856,0.1095,0.8629752314,0.20600000000000002,-0.030500000000000003,0.2082456482,0.65,0.14,0.6649060084
2020-06-23 20:30:00,0.9255,0.5215000000000001,1.0623146897,0.1855,-0.0285,0.1876765835,0.74,0.55,0.9220086767000001,0.8455,-0.2485,0.8812618794,0.1855,-0.0285,0.1876765835,0.66,-0.22,0.6957010852000001
2020-06-23 21:00:00,0.9045000000000001,0.5835,1.0763793476,0.1845,-0.026500000000000003,0.1863934012,0.72,0.61,0.9436630755000001,0.8145,-0.3165,0.8738320777,0.1845,-0.026500000000000003,0.1863934012,0.63,-0.29,0.6935416354
2020-06-23 21:30:00,0.905,0.5735,1.0714136689,0.17500000000000002,-0.026500000000000003,0.17699505640000002,0.73,0.6000000000000001,0.9449338601,0.8250000000000001,-0.3265,0.8872582769,0.17500000000000002,-0.026500000000000003,0.17699505640000002,0.65,-0.30000000000000004,0.7158910532
2020-06-23 22:00:00,0.906,0.5785,1.0749410449,0.176,-0.0315,0.1787966722,0.73,0.61,0.9513148795,0.8260000000000001,-0.3315,0.8900383419000001,0.176,-0.0315,0.1787966722,0.65,-0.30000000000000004,0.7158910532
2020-06-23 22:30:00,0.888,0.5725,1.0565511109,0.158,-0.0375,0.16238919300000001,0.73,0.61,0.9513148795,0.808,-0.3375,0.8756541840000001,0.158,-0.0375,0.16238919300000001,0.65,-0.30000000000000004,0.7158910532
2020-06-23 23:00:00,0.8415,0.5705,1.0166575136,0.1515,-0.0395,0.15656468310000002,0.6900000000000001,0.61,0.9209777413,0.7515000000000001,-0.3395,0.8246287043,0.1515,-0.0395,0.15656468310000002,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-06-23 23:30:00,0.7315,0.1525,0.7472272077000001,0.1515,-0.0375,0.1560720987,0.58,0.19,0.6103277808,0.7015,0.0925,0.7075722578,0.1515,-0.0375,0.1560720987,0.55,0.13,0.565154846
2020-06-24 00:00:00,0.6895,0.36050000000000004,0.7780555893000001,0.1595,-0.0395,0.1643182887,0.53,0.4,0.664003012,0.6295000000000001,-0.1595,0.6493924083,0.1595,-0.0395,0.1643182887,0.47000000000000003,-0.12,0.48507731340000004
2020-06-24 00:30:00,0.668,0.553,0.8671983625,0.178,-0.037,0.1818048404,0.49,0.59,0.7669419796,0.578,-0.34700000000000003,0.67416096,0.178,-0.037,0.1818048404,0.4,-0.31,0.5060632372
2020-06-24 01:00:00,0.6665,0.555,0.8673218837000001,0.1665,-0.035,0.1701389138,0.5,0.59,0.7733692520000001,0.5865,-0.34500000000000003,0.6804463609,0.1665,-0.035,0.1701389138,0.42,-0.31,0.5220153254000001
2020-06-24 01:30:00,0.7045,0.5555,0.8971624714,0.1545,-0.0345,0.1583050852,0.55,0.59,0.8065977932,0.6145,-0.34450000000000003,0.7044788854,0.1545,-0.0345,0.1583050852,0.46,-0.31,0.5547071299
2020-06-24 02:00:00,0.739,0.552,0.9224017563,0.159,-0.038,0.1634778272,0.58,0.59,0.8273451517,0.659,-0.34800000000000003,0.7452415716,0.159,-0.038,0.1634778272,0.5,-0.31,0.5883026432
2020-06-24 02:30:00,0.723,0.5515,0.9093301106,0.17300000000000001,-0.0385,0.1772321923,0.55,0.59,0.8065977932,0.643,-0.34850000000000003,0.7313694347,0.17300000000000001,-0.0385,0.1772321923,0.47000000000000003,-0.31,0.5630275304
2020-06-24 03:00:00,0.6995,0.5235000000000001,0.8737004635000001,0.17950000000000002,-0.036500000000000005,0.18317341510000001,0.52,0.56,0.764198927,0.6195,-0.34650000000000003,0.7098186388000001,0.17950000000000002,-0.036500000000000005,0.18317341510000001,0.44,-0.31,0.5382378656
2020-06-24 03:30:00,0.6900000000000001,0.5275000000000001,0.8685368444,0.17,-0.0325,0.1730787393,0.52,0.56,0.764198927,0.61,-0.3425,0.6995757643,0.17,-0.0325,0.1730787393,0.44,-0.31,0.5382378656
2020-06-24 04:00:00,0.683,0.527,0.8626807057,0.183,-0.033,0.1859516066,0.5,0.56,0.7507329752,0.603,-0.343,0.6937276123,0.183,-0.033,0.1859516066,0.42,-0.31,0.5220153254000001
2020-06-24 04:30:00,0.659,0.5285000000000001,0.844744488,0.169,-0.0315,0.17191058720000002,0.49,0.56,0.7441102069000001,0.579,-0.3415,0.6722077432,0.169,-0.0315,0.17191058720000002,0.41000000000000003,-0.31,0.514003891
2020-06-24 05:00:00,0.655,0.5285000000000001,0.8416277384,0.165,-0.0315,0.1679799095,0.49,0.56,0.7441102069000001,0.5750000000000001,-0.3415,0.6687654671000001,0.165,-0.0315,0.1679799095,0.41000000000000003,-0.31,0.514003891
2020-06-24 05:30:00,0.651,0.23700000000000002,0.6927986721,0.161,-0.033,0.16434719350000002,0.49,0.27,0.5594640292,0.601,-0.053,0.6033324125,0.161,-0.033,0.16434719350000002,0.44,-0.02,0.44045431090000003
2020-06-24 06:00:00,0.659,0.129,0.6715072598,0.159,-0.031,0.161993827,0.5,0.16,0.5249761899000001,0.629,0.079,0.6339416377,0.159,-0.031,0.161993827,0.47000000000000003,0.11,0.4827007354
2020-06-24 06:30:00,0.7065,0.14650000000000002,0.7215292787,0.1565,-0.0335,0.1600453061,0.55,0.18,0.5787054518,0.6765,0.0965,0.6833480080000001,0.1565,-0.0335,0.1600453061,0.52,0.13,0.5360037313
2020-06-24 07:00:00,0.7435,0.14650000000000002,0.7577958168000001,0.1635,-0.0335,0.16689667460000002,0.58,0.18,0.607289058,0.7035,0.0965,0.7100876706,0.1635,-0.0335,0.16689667460000002,0.54,0.13,0.5554277631
2020-06-24 07:30:00,0.793,0.5755,0.9798210296000001,0.163,-0.0345,0.1666110741,0.63,0.61,0.8769264507000001,0.7030000000000001,-0.2645,0.7511120090000001,0.163,-0.0345,0.1666110741,0.54,-0.23,0.5869412236
2020-06-24 08:00:00,0.8335,0.6255000000000001,1.0421000432,0.17350000000000002,-0.0345,0.1768968626,0.66,0.66,0.9333809512000001,0.7535000000000001,-0.2645,0.7985752939,0.17350000000000002,-0.0345,0.1768968626,0.58,-0.23,0.6239390996
2020-06-24 08:30:00,0.8605,0.623,1.0623508131,0.1505,-0.037,0.1549814505,0.71,0.66,0.9693812460000001,0.7705000000000001,-0.267,0.8154503357,0.1505,-0.037,0.1549814505,0.62,-0.23,0.6612866247
2020-06-24 09:00:00,0.878,0.621,1.0754185232,0.158,-0.059000000000000004,0.1686564556,0.72,0.68,0.9903534723,0.788,-0.269,0.832649386,0.158,-0.059000000000000004,0.1686564556,0.63,-0.21,0.6640783086000001
2020-06-24 09:30:00,0.8505,0.6145,1.0492666487,0.1605,-0.0555,0.1698249098,0.6900000000000001,0.67,0.9617692031,0.7605000000000001,-0.2655,0.8055125697000001,0.1605,-0.0555,0.1698249098,0.6000000000000001,-0.21,0.6356886030000001
2020-06-24 10:00:00,0.7225,0.6075,0.9439610691,0.17250000000000001,-0.0325,0.1755348968,0.55,0.64,0.843860178,0.6425000000000001,-0.28250000000000003,0.7018635907,0.17250000000000001,-0.0325,0.1755348968,0.47000000000000003,-0.25,0.5323532662
2020-06-24 10:30:00,0.6855,0.607,0.915619599,0.1955,-0.033,0.19826560470000001,0.49,0.64,0.8060397013,0.6055,-0.28300000000000003,0.6683705933,0.1955,-0.033,0.19826560470000001,0.41000000000000003,-0.25,0.4802082881
2020-06-24 11:00:00,0.644,0.6075,0.8853204222000001,0.20400000000000001,-0.0325,0.2065726265,0.44,0.64,0.7766595136000001,0.5640000000000001,-0.2725,0.6263802759,0.20400000000000001,-0.0325,0.2065726265,0.36,-0.24,0.4326661531
2020-06-24 11:30:00,0.6425000000000001,0.6165,0.8904372521,0.2025,-0.0335,0.20525228380000002,0.44,0.65,0.7849203781,0.5625,-0.2735,0.6254666258,0.2025,-0.0335,0.20525228380000002,0.36,-0.24,0.4326661531
2020-06-24 12:00:00,0.636,0.618,0.8868032476000001,0.20600000000000002,-0.032,0.2084706214,0.43,0.65,0.7793587107000001,0.556,-0.272,0.6189668812,0.20600000000000002,-0.032,0.2084706214,0.35000000000000003,-0.24,0.4243819035
2020-06-24 12:30:00,0.6405000000000001,0.6155,0.888302032,0.2005,-0.0345,0.20344655320000002,0.44,0.65,0.7849203781,0.5605,-0.2745,0.6241077631,0.2005,-0.0345,0.20344655320000002,0.36,-0.24,0.4326661531
2020-06-24 13:00:00,0.612,0.6265000000000001,0.8758117663,0.202,-0.0335,0.2047590047,0.41000000000000003,0.66,0.7769813383,0.532,-0.2735,0.5981857989,0.202,-0.0335,0.2047590047,0.33,-0.24,0.4080441153
2020-06-24 13:30:00,0.5785,0.628,0.8538420521000001,0.1885,-0.032,0.191196888,0.39,0.66,0.7666159404,0.4985,-0.272,0.5678787283,0.1885,-0.032,0.191196888,0.31,-0.24,0.3920459157
2020-06-24 14:00:00,0.5615,0.6285000000000001,0.8427897128,0.1715,-0.0315,0.1743688619,0.39,0.66,0.7666159404,0.48150000000000004,-0.2715,0.5527698436,0.1715,-0.0315,0.1743688619,0.31,-0.24,0.3920459157
2020-06-24 14:30:00,0.5555,0.6135,0.827624613,0.14550000000000002,-0.026500000000000003,0.1478935428,0.41000000000000003,0.64,0.7600657866,0.47550000000000003,-0.28650000000000003,0.5551418738,0.14550000000000002,-0.026500000000000003,0.1478935428,0.33,-0.26,0.4201190308
2020-06-24 15:00:00,0.552,0.61,0.8226809831,0.152,-0.03,0.1549322433,0.4,0.64,0.7547184906000001,0.47200000000000003,-0.29,0.5539711184,0.152,-0.03,0.1549322433,0.32,-0.26,0.41231056260000004
2020-06-24 15:30:00,0.5685,0.6085,0.8327451591,0.1685,-0.0315,0.1714190771,0.4,0.64,0.7547184906000001,0.48850000000000005,-0.29150000000000004,0.5688624614000001,0.1685,-0.0315,0.1714190771,0.32,-0.26,0.41231056260000004
2020-06-24 16:00:00,0.618,0.608,0.8669417512,0.178,-0.032,0.1808535319,0.44,0.64,0.7766595136000001,0.528,-0.292,0.6033639035,0.178,-0.032,0.1808535319,0.35000000000000003,-0.26,0.4360045871
2020-06-24 16:30:00,0.727,0.608,0.9477304469000001,0.187,-0.032,0.1897182121,0.54,0.64,0.8373768566,0.647,-0.302,0.7140119047,0.187,-0.032,0.1897182121,0.46,-0.27,0.5333854141000001
2020-06-24 17:00:00,0.8210000000000001,0.6105,1.0231086208,0.171,-0.029500000000000002,0.1735259347,0.65,0.64,0.9121951546,0.741,-0.28950000000000004,0.7955446248,0.171,-0.029500000000000002,0.1735259347,0.5700000000000001,-0.26,0.6264982043
2020-06-24 17:30:00,0.89,0.6065,1.0770061513,0.2,-0.0335,0.2027862175,0.6900000000000001,0.64,0.9411163584000001,0.81,-0.28350000000000003,0.8581796141,0.2,-0.0335,0.2027862175,0.61,-0.25,0.6592419890000001
2020-06-24 18:00:00,0.9835,0.601,1.1525941393,0.20350000000000001,-0.039,0.2072034025,0.78,0.64,1.0089598605,0.9035000000000001,-0.289,0.9485954090000001,0.20350000000000001,-0.039,0.2072034025,0.7000000000000001,-0.25,0.7433034374
2020-06-24 18:30:00,1.0205,0.6035,1.1855937331,0.1905,-0.036500000000000005,0.1939652031,0.8300000000000001,0.64,1.0480935073,0.9405,-0.28650000000000003,0.9831696191,0.1905,-0.036500000000000005,0.1939652031,0.75,-0.25,0.790569415
2020-06-24 19:00:00,1.0715,0.606,1.2309948213,0.1915,-0.034,0.1944948585,0.88,0.64,1.0881176407,0.9815,-0.28400000000000003,1.0217623256,0.1915,-0.034,0.1944948585,0.79,-0.25,0.8286132994000001
2020-06-24 19:30:00,1.022,0.5955,1.1828373726,0.192,-0.0345,0.1950749856,0.8300000000000001,0.63,1.0420172743,0.932,-0.29450000000000004,0.9774222475000001,0.192,-0.0345,0.1950749856,0.74,-0.26,0.784346862
2020-06-24 20:00:00,1.012,0.5945,1.1737010906,0.192,-0.035500000000000004,0.1952543213,0.8200000000000001,0.63,1.0340696302,0.922,-0.29550000000000004,0.9681963902,0.192,-0.035500000000000004,0.1952543213,0.73,-0.26,0.7749193506000001
2020-06-24 20:30:00,1.04,0.5925,1.196936193,0.18,-0.0375,0.1838647601,0.86,0.63,1.0660675401,0.9500000000000001,-0.3075,0.9985270402,0.18,-0.0375,0.1838647601,0.77,-0.27,0.8159656856
2020-06-24 21:00:00,0.998,0.5845,1.1565657137,0.188,-0.035500000000000004,0.1913223719,0.81,0.62,1.0200490184,0.918,-0.3155,0.9707029669,0.188,-0.035500000000000004,0.1913223719,0.73,-0.28,0.7818567644000001
2020-06-24 21:30:00,0.9965,0.5660000000000001,1.1460227965,0.1865,-0.034,0.1895738642,0.81,0.6000000000000001,1.008017857,0.9165000000000001,-0.324,0.9720844871000001,0.1865,-0.034,0.1895738642,0.73,-0.29,0.7854934755
2020-06-24 22:00:00,0.971,0.5635,1.1226634625,0.191,-0.036500000000000005,0.1944562933,0.78,0.6000000000000001,0.9840731680000001,0.891,-0.3265,0.9489379590000001,0.191,-0.036500000000000005,0.1944562933,0.7000000000000001,-0.29,0.7576938696000001
2020-06-24 22:30:00,0.9565,0.553,1.1048534971,0.17650000000000002,-0.037,0.18033649100000002,0.78,0.59,0.9780081799,0.8765000000000001,-0.337,0.9390533797,0.17650000000000002,-0.037,0.18033649100000002,0.7000000000000001,-0.30000000000000004,0.7615773106
2020-06-24 23:00:00,0.936,0.56,1.0907318644,0.166,-0.04,0.1707512811,0.77,0.6000000000000001,0.9761659695,0.846,-0.34,0.9117653207,0.166,-0.04,0.1707512811,0.68,-0.30000000000000004,0.7432361670000001
2020-06-24 23:30:00,0.874,0.5715,1.0442644541,0.164,-0.0385,0.1684584519,0.71,0.61,0.9360555539000001,0.784,-0.3385,0.8539544777,0.164,-0.0385,0.1684584519,0.62,-0.30000000000000004,0.6887670143
2020-06-25 00:00:00,0.7715000000000001,0.28450000000000003,0.8222849263,0.18150000000000002,-0.035500000000000004,0.1849391792,0.59,0.32,0.6711929678,0.7215,-0.0655,0.7244670455000001,0.18150000000000002,-0.035500000000000004,0.1849391792,0.54,-0.03,0.5408326913
2020-06-25 00:30:00,0.7395,0.546,0.9192258972,0.1895,-0.034,0.19252597230000001,0.55,0.58,0.7993122043,0.6595000000000001,-0.34400000000000003,0.7438254163,0.1895,-0.034,0.19252597230000001,0.47000000000000003,-0.31,0.5630275304
2020-06-25 01:00:00,0.7375,0.541,0.9146514363,0.20750000000000002,-0.039,0.2111332518,0.53,0.58,0.7856844150000001,0.6575000000000001,-0.339,0.739748099,0.20750000000000002,-0.039,0.2111332518,0.45,-0.30000000000000004,0.5408326913
2020-06-25 01:30:00,0.763,0.54,0.9347561179,0.233,-0.04,0.2364085447,0.53,0.58,0.7856844150000001,0.683,-0.34,0.7629475736,0.233,-0.04,0.2364085447,0.45,-0.30000000000000004,0.5408326913
2020-06-25 02:00:00,0.7815000000000001,0.542,0.9510553349,0.21150000000000002,-0.038,0.214886598,0.5700000000000001,0.58,0.8132035416000001,0.7015,-0.338,0.7786823807000001,0.21150000000000002,-0.038,0.214886598,0.49,-0.30000000000000004,0.5745432969000001
2020-06-25 02:30:00,0.7705000000000001,0.544,0.9431894030000001,0.2005,-0.036000000000000004,0.20370628370000002,0.5700000000000001,0.58,0.8132035416000001,0.6905,-0.34600000000000003,0.7723381708,0.2005,-0.036000000000000004,0.20370628370000002,0.49,-0.31,0.5798275606000001
2020-06-25 03:00:00,0.7685000000000001,0.545,0.9421344119,0.1985,-0.035,0.2015620252,0.5700000000000001,0.58,0.8132035416000001,0.6885,-0.34500000000000003,0.7701021036,0.1985,-0.035,0.2015620252,0.49,-0.31,0.5798275606000001
2020-06-25 03:30:00,0.7525000000000001,0.541,0.926788676,0.1925,-0.039,0.1964109213,0.56,0.58,0.8062257748,0.6725,-0.34900000000000003,0.7576656585,0.1925,-0.039,0.1964109213,0.48,-0.31,0.5714017851000001
2020-06-25 04:00:00,0.7545000000000001,0.543,0.9295801472,0.20450000000000002,-0.037,0.2078202348,0.55,0.58,0.7993122043,0.6645,-0.34700000000000003,0.7496460832,0.20450000000000002,-0.037,0.2078202348,0.46,-0.31,0.5547071299
2020-06-25 04:30:00,0.739,0.541,0.9158613432,0.199,-0.039,0.20278560110000002,0.54,0.58,0.7924645102000001,0.659,-0.34900000000000003,0.7457090585,0.199,-0.039,0.20278560110000002,0.46,-0.31,0.5547071299
2020-06-25 05:00:00,0.7285,0.5455,0.9101002692,0.2285,-0.044500000000000005,0.2327928263,0.5,0.59,0.7733692520000001,0.6485000000000001,-0.34450000000000003,0.7343245195,0.2285,-0.044500000000000005,0.2327928263,0.42,-0.30000000000000004,0.5161395160000001
2020-06-25 05:30:00,0.727,0.548,0.9104026582,0.227,-0.042,0.2308527669,0.5,0.59,0.7733692520000001,0.647,-0.342,0.7318285318000001,0.227,-0.042,0.2308527669,0.42,-0.30000000000000004,0.5161395160000001
2020-06-25 06:00:00,0.747,0.5415,0.9226219432,0.247,-0.0485,0.2517166065,0.5,0.59,0.7733692520000001,0.667,-0.3385,0.7479781080000001,0.247,-0.0485,0.2517166065,0.42,-0.29,0.5103920062
2020-06-25 06:30:00,0.781,0.545,0.9523581259,0.241,-0.045,0.2451652504,0.54,0.59,0.7998124780000001,0.7010000000000001,-0.335,0.7769337166,0.241,-0.045,0.2451652504,0.46,-0.29,0.5437830450000001
2020-06-25 07:00:00,0.8045,0.17850000000000002,0.8240646213,0.2245,-0.0415,0.228303526,0.58,0.22,0.6203224968000001,0.7745000000000001,0.0685,0.7775233115,0.2245,-0.0415,0.228303526,0.55,0.11,0.5608921465
2020-06-25 07:30:00,0.8665,0.41550000000000004,0.9609695625,0.2265,-0.044500000000000005,0.23083002400000002,0.64,0.46,0.7881624198,0.8065,-0.1345,0.8176383675000001,0.2265,-0.044500000000000005,0.23083002400000002,0.58,-0.09,0.5869412236
2020-06-25 08:00:00,0.878,0.6025,1.0648428288,0.198,-0.0375,0.2015198501,0.68,0.64,0.9338094024,0.798,-0.28750000000000003,0.8482100271,0.198,-0.0375,0.2015198501,0.6000000000000001,-0.25,0.65
2020-06-25 08:30:00,0.889,0.602,1.0736503155000001,0.219,-0.038,0.22227235550000002,0.67,0.64,0.9265527508,0.809,-0.278,0.8554326391,0.219,-0.038,0.22227235550000002,0.59,-0.24,0.6369458376
2020-06-25 09:00:00,0.875,0.608,1.0654994134,0.225,-0.042,0.2288864347,0.65,0.65,0.9192388155000001,0.785,-0.28200000000000003,0.8341156994000001,0.225,-0.042,0.2288864347,0.56,-0.24,0.6092618485
2020-06-25 09:30:00,0.863,0.6155,1.0600043632,0.203,-0.0345,0.20591078170000002,0.66,0.65,0.9263368718,0.783,-0.2745,0.8297223933000001,0.203,-0.0345,0.20591078170000002,0.58,-0.24,0.6276941931000001
2020-06-25 10:00:00,0.788,0.622,1.0039063701,0.198,-0.028,0.1999699977,0.59,0.65,0.8778382539,0.708,-0.268,0.7570257591,0.198,-0.028,0.1999699977,0.51,-0.24,0.5636488268000001
2020-06-25 10:30:00,0.749,0.614,0.9685024522000001,0.209,-0.036000000000000004,0.2120778159,0.54,0.65,0.8450443775,0.669,-0.276,0.7236967597,0.209,-0.036000000000000004,0.2120778159,0.46,-0.24,0.5188448708
2020-06-25 11:00:00,0.706,0.61,0.9330251872,0.216,-0.04,0.21967248350000002,0.49,0.65,0.8140024570000001,0.626,-0.28,0.6857667242000001,0.216,-0.04,0.21967248350000002,0.41000000000000003,-0.24,0.4750789408
2020-06-25 11:30:00,0.6675,0.61,0.9042434683,0.2275,-0.04,0.23098971840000002,0.44,0.65,0.7849203781,0.5875,-0.28,0.6508119928,0.2275,-0.04,0.23098971840000002,0.36,-0.24,0.4326661531
2020-06-25 12:00:00,0.672,0.622,0.9156789831000001,0.232,-0.038,0.23509147160000002,0.44,0.66,0.7932212806000001,0.592,-0.278,0.6540244644000001,0.232,-0.038,0.23509147160000002,0.36,-0.24,0.4326661531
2020-06-25 12:30:00,0.6970000000000001,0.6125,0.9278821315,0.257,-0.0475,0.261352731,0.44,0.66,0.7932212806000001,0.617,-0.2775,0.6765317805000001,0.257,-0.0475,0.261352731,0.36,-0.23,0.42720018730000003
2020-06-25 13:00:00,0.6735,0.634,0.9249639182,0.2535,-0.056,0.2596117293,0.42,0.6900000000000001,0.8077747211,0.5935,-0.266,0.6503831563,0.2535,-0.056,0.2596117293,0.34,-0.21,0.3996248241
2020-06-25 13:30:00,0.645,0.649,0.9150005464000001,0.20500000000000002,-0.051000000000000004,0.2112486686,0.44,0.7000000000000001,0.8268010643,0.5650000000000001,-0.261,0.6223712718000001,0.20500000000000002,-0.051000000000000004,0.2112486686,0.36,-0.21,0.41677331970000003
2020-06-25 14:00:00,0.62,0.245,0.6666520832,0.2,-0.035,0.203039405,0.42,0.28,0.5047771786,0.59,0.145,0.6075565817,0.2,-0.035,0.203039405,0.39,0.18,0.4295346319
2020-06-25 14:30:00,0.643,0.21050000000000002,0.6765790789,0.153,-0.0195,0.1542376413,0.49,0.23,0.5412947441,0.613,0.1605,0.6336633570000001,0.153,-0.0195,0.1542376413,0.46,0.18,0.49396356140000003
2020-06-25 15:00:00,0.6685,0.21050000000000002,0.7008584022000001,0.14850000000000002,-0.0195,0.149774831,0.52,0.23,0.568594759,0.6485000000000001,0.1605,0.6680662392000001,0.14850000000000002,-0.0195,0.149774831,0.5,0.18,0.5314132102
2020-06-25 15:30:00,0.7315,0.222,0.7644450602,0.1615,-0.028,0.1639092737,0.5700000000000001,0.25,0.6224146528,0.6915,0.17200000000000001,0.7125701720000001,0.1615,-0.028,0.1639092737,0.53,0.2,0.5664803615
2020-06-25 16:00:00,0.739,0.23600000000000002,0.7757686511,0.199,-0.024,0.2004420116,0.54,0.26,0.5993329626,0.709,0.186,0.7329918144,0.199,-0.024,0.2004420116,0.51,0.21,0.5515432893000001
2020-06-25 16:30:00,0.769,0.23650000000000002,0.8045453685,0.189,-0.0235,0.19045537540000002,0.58,0.26,0.6356099433,0.739,0.17650000000000002,0.7597850025,0.189,-0.0235,0.19045537540000002,0.55,0.2,0.5852349955
2020-06-25 17:00:00,0.8845000000000001,0.2315,0.914293443,0.1845,-0.0285,0.18668824280000001,0.7000000000000001,0.26,0.7467261881,0.8445,0.1715,0.8617380693000001,0.1845,-0.0285,0.18668824280000001,0.66,0.2,0.689637586
2020-06-25 17:30:00,1.001,0.2515,1.0321110648,0.191,-0.0285,0.19311460330000002,0.81,0.28,0.8570297544000001,0.971,0.1615,0.9843389914,0.191,-0.0285,0.19311460330000002,0.78,0.19,0.8028075735
2020-06-25 18:00:00,1.1215,0.5295,1.2402146992,0.1615,-0.030500000000000003,0.1643547991,0.96,0.56,1.1113955192,1.0515,-0.1405,1.0608451819,0.1615,-0.030500000000000003,0.1643547991,0.89,-0.11,0.8967719889
2020-06-25 18:30:00,1.1325,0.20400000000000001,1.1507268355,0.1525,-0.036000000000000004,0.156691576,0.98,0.24,1.0089598605,1.0925,0.154,1.1033006163,0.1525,-0.036000000000000004,0.156691576,0.9400000000000001,0.19,0.9590099061
2020-06-25 19:00:00,1.108,0.2015,1.1261732771,0.158,-0.0385,0.1626230303,0.9500000000000001,0.24,0.9798469268000001,1.078,0.1515,1.0885937029,0.158,-0.0385,0.1626230303,0.92,0.19,0.9394147114
2020-06-25 19:30:00,1.049,0.201,1.0680833301,0.159,-0.039,0.1637131638,0.89,0.24,0.9217917335,1.019,0.151,1.0301271766,0.159,-0.039,0.1637131638,0.86,0.19,0.8807383266000001
2020-06-25 20:00:00,1.0285,0.192,1.0462677717,0.1585,-0.038,0.1629915642,0.87,0.23,0.8998888820000001,0.9985,0.14200000000000002,1.0085466028,0.1585,-0.038,0.1629915642,0.84,0.18,0.8590692638
2020-06-25 20:30:00,1.001,0.201,1.0209809009,0.161,-0.039,0.16565627060000002,0.84,0.24,0.8736131867,0.971,0.151,0.9826708503,0.161,-0.039,0.16565627060000002,0.81,0.19,0.8319855768000001
2020-06-25 21:00:00,0.996,0.201,1.0160792292,0.176,-0.039,0.1802692431,0.8200000000000001,0.24,0.8544003745000001,0.966,0.151,0.9777305355,0.176,-0.039,0.1802692431,0.79,0.19,0.8125269226
2020-06-25 21:30:00,0.9825,0.199,1.0024506222,0.17250000000000001,-0.041,0.17730552730000002,0.81,0.24,0.8448076704,0.9625,0.149,0.9739647068,0.17250000000000001,-0.041,0.17730552730000002,0.79,0.19,0.8125269226
2020-06-25 22:00:00,0.9645,0.203,0.9856313966,0.17450000000000002,-0.037,0.1783795112,0.79,0.24,0.8256512581000001,0.9345,0.153,0.9469420521,0.17450000000000002,-0.037,0.1783795112,0.76,0.19,0.7833900689000001
2020-06-25 22:30:00,0.9535,0.202,0.9746621209,0.17350000000000002,-0.038,0.1776126403,0.78,0.24,0.8160882305,0.9235000000000001,0.152,0.9359253442000001,0.17350000000000002,-0.038,0.1776126403,0.75,0.19,0.7736924454
2020-06-25 23:00:00,0.9460000000000001,0.613,1.1272466456,0.176,-0.037,0.1798471573,0.77,0.65,1.0076705811,0.856,-0.28700000000000003,0.9028316565000001,0.176,-0.037,0.1798471573,0.68,-0.25,0.7244998275
2020-06-25 23:30:00,0.856,0.272,0.8981759293,0.176,-0.038,0.180055547,0.68,0.31,0.7473285757,0.806,0.062,0.8083810982,0.176,-0.038,0.180055547,0.63,0.1,0.6378871374
2020-06-26 00:00:00,0.7775000000000001,0.195,0.8015804701,0.17750000000000002,-0.035,0.18091779900000002,0.6000000000000001,0.23,0.6425729531000001,0.7575000000000001,0.145,0.7712530389000001,0.17750000000000002,-0.035,0.18091779900000002,0.58,0.18,0.607289058
2020-06-26 00:30:00,0.773,0.5885,0.9715252184000001,0.17300000000000001,-0.0315,0.1758443914,0.6000000000000001,0.62,0.8627861844,0.6930000000000001,-0.28150000000000003,0.7479914772,0.17300000000000001,-0.0315,0.1758443914,0.52,-0.25,0.5769748695
2020-06-26 01:00:00,0.746,0.5945,0.9539110283000001,0.20600000000000002,-0.035500000000000004,0.2090364801,0.54,0.63,0.8297590012,0.656,-0.29550000000000004,0.7194833216000001,0.20600000000000002,-0.035500000000000004,0.2090364801,0.45,-0.26,0.5197114584
2020-06-26 01:30:00,0.7725000000000001,0.5955,0.9753853085,0.1925,-0.0345,0.195567124,0.58,0.63,0.8563293759,0.6925,-0.29450000000000004,0.7525200994,0.1925,-0.0345,0.195567124,0.5,-0.26,0.5635601121
2020-06-26 02:00:00,0.7755000000000001,0.595,0.9774585669,0.1955,-0.035,0.1986082828,0.58,0.63,0.8563293759,0.6955,-0.295,0.7554768362000001,0.1955,-0.035,0.1986082828,0.5,-0.26,0.5635601121
2020-06-26 02:30:00,0.7835000000000001,0.5945,0.9835153786,0.20350000000000001,-0.035500000000000004,0.20657323160000002,0.58,0.63,0.8563293759,0.6935,-0.29550000000000004,0.7538318778,0.20350000000000001,-0.035500000000000004,0.20657323160000002,0.49,-0.26,0.5547071299
2020-06-26 03:00:00,0.766,0.5905,0.9671847031,0.216,-0.0395,0.21958198920000002,0.55,0.63,0.8363013811000001,0.686,-0.2995,0.7485293915,0.216,-0.0395,0.21958198920000002,0.47000000000000003,-0.26,0.5371219601
2020-06-26 03:30:00,0.745,0.5915,0.9512608738,0.225,-0.0385,0.2282701251,0.52,0.63,0.8168843247,0.665,-0.2985,0.728921978,0.225,-0.0385,0.2282701251,0.44,-0.26,0.5110772936
2020-06-26 04:00:00,0.7475,0.5965,0.9563307482000001,0.24750000000000003,-0.043500000000000004,0.2512936529,0.5,0.64,0.8121576202,0.6575000000000001,-0.3035,0.7241674530000001,0.24750000000000003,-0.043500000000000004,0.2512936529,0.41000000000000003,-0.26,0.48548944380000003
2020-06-26 04:30:00,0.734,0.6045,0.9508818276000001,0.20400000000000001,-0.035500000000000004,0.2070658108,0.53,0.64,0.8309632964,0.644,-0.29550000000000004,0.7085592777,0.20400000000000001,-0.035500000000000004,0.2070658108,0.44,-0.26,0.5110772936
2020-06-26 05:00:00,0.723,0.5925,0.93476481,0.193,-0.0375,0.1966093843,0.53,0.63,0.8232860985,0.633,-0.2975,0.6994249424,0.193,-0.0375,0.1966093843,0.44,-0.26,0.5110772936
2020-06-26 05:30:00,0.723,0.595,0.9363514298000001,0.17300000000000001,-0.035,0.1765049574,0.55,0.63,0.8363013811000001,0.643,-0.28500000000000003,0.7033306477,0.17300000000000001,-0.035,0.1765049574,0.47000000000000003,-0.25,0.5323532662
2020-06-26 06:00:00,0.7595000000000001,0.598,0.9666665661,0.17950000000000002,-0.032,0.1823300579,0.58,0.63,0.8563293759,0.6795,-0.28200000000000003,0.7356930406000001,0.17950000000000002,-0.032,0.1823300579,0.5,-0.25,0.5590169944
2020-06-26 06:30:00,0.773,0.47900000000000004,0.9093789089000001,0.183,-0.031,0.1856071119,0.59,0.51,0.7798717843,0.713,-0.171,0.7332189305,0.183,-0.031,0.1856071119,0.53,-0.14,0.5481788029
2020-06-26 07:00:00,0.801,0.1845,0.8219739959,0.191,-0.035500000000000004,0.1942710735,0.61,0.22,0.6484597135,0.771,0.1345,0.7826437568,0.191,-0.035500000000000004,0.1942710735,0.58,0.17,0.6044005295
2020-06-26 07:30:00,0.857,0.589,1.0398894172,0.217,-0.041,0.22083930810000002,0.64,0.63,0.8980534505000001,0.777,-0.231,0.8106108808,0.217,-0.041,0.22083930810000002,0.56,-0.19,0.5913543777
2020-06-26 08:00:00,0.8855000000000001,0.6245,1.083563796,0.1955,-0.035500000000000004,0.1986970055,0.6900000000000001,0.66,0.9548298278,0.8055,-0.2555,0.8450505902000001,0.1955,-0.035500000000000004,0.1986970055,0.61,-0.22,0.6484597135
2020-06-26 08:30:00,0.9415,0.6245,1.1297886971,0.1915,-0.0455,0.1968311459,0.75,0.67,1.0056838469,0.8615,-0.2555,0.8985891720000001,0.1915,-0.0455,0.1968311459,0.67,-0.21,0.7021395873
2020-06-26 09:00:00,0.931,0.6155,1.1160650743,0.201,-0.0645,0.2110953576,0.73,0.68,0.9976472322000001,0.851,-0.2645,0.8911572532,0.201,-0.0645,0.2110953576,0.65,-0.2,0.6800735254
2020-06-26 09:30:00,0.9105000000000001,0.634,1.1094891843,0.2505,-0.066,0.2590487406,0.66,0.7000000000000001,0.9620810777000001,0.8305,-0.256,0.8690605560000001,0.2505,-0.066,0.2590487406,0.58,-0.19,0.6103277808
2020-06-26 10:00:00,0.873,0.636,1.0801041616,0.253,-0.044,0.2567975857,0.62,0.68,0.9202173656,0.793,-0.254,0.8326854148,0.253,-0.044,0.2567975857,0.54,-0.21,0.5793962375
2020-06-26 10:30:00,0.888,0.6395000000000001,1.0943053733,0.258,-0.0505,0.2628958919,0.63,0.6900000000000001,0.9343446901,0.808,-0.2605,0.8489547986,0.258,-0.0505,0.2628958919,0.55,-0.21,0.5887274412
2020-06-26 11:00:00,0.885,0.6385000000000001,1.0912869696,0.255,-0.051500000000000004,0.2601485153,0.63,0.6900000000000001,0.9343446901,0.805,-0.2615,0.8464084416000001,0.255,-0.051500000000000004,0.2601485153,0.55,-0.21,0.5887274412
2020-06-26 11:30:00,0.861,0.634,1.0692413198,0.231,-0.036000000000000004,0.2337883658,0.63,0.67,0.9196738552,0.781,-0.266,0.8250557557,0.231,-0.036000000000000004,0.2337883658,0.55,-0.23,0.5961543424
2020-06-26 12:00:00,0.846,0.621,1.0494555731,0.23600000000000002,-0.039,0.2392007525,0.61,0.66,0.8987213139,0.766,-0.269,0.8118602096,0.23600000000000002,-0.039,0.2392007525,0.53,-0.23,0.577754273
2020-06-26 12:30:00,0.8855000000000001,0.623,1.0826999815,0.24550000000000002,-0.047,0.2499584966,0.64,0.67,0.9265527508,0.8055,-0.277,0.8517976579000001,0.24550000000000002,-0.047,0.2499584966,0.56,-0.23,0.6053924347
2020-06-26 13:00:00,0.8905000000000001,0.6215,1.0859339299,0.2305,-0.0385,0.2336931749,0.66,0.66,0.9333809512000001,0.8105,-0.2685,0.8538164323,0.2305,-0.0385,0.2336931749,0.58,-0.23,0.6239390996
2020-06-26 13:30:00,0.8715,0.616,1.0672245546,0.2215,-0.044,0.2258279212,0.65,0.66,0.9263368718,0.7815000000000001,-0.274,0.8281414432,0.2215,-0.044,0.2258279212,0.56,-0.23,0.6053924347
2020-06-26 14:00:00,0.8365,0.632,1.048406529,0.2265,-0.048,0.2315302356,0.61,0.68,0.9135097153,0.7565000000000001,-0.268,0.8025685329000001,0.2265,-0.048,0.2315302356,0.53,-0.22,0.5738466694000001
2020-06-26 14:30:00,0.8310000000000001,0.6305000000000001,1.0431161249,0.211,-0.0395,0.21466543740000002,0.62,0.67,0.9128526716,0.751,-0.2695,0.7978917533000001,0.211,-0.0395,0.21466543740000002,0.54,-0.23,0.5869412236
2020-06-26 15:00:00,0.8455,0.625,1.0514253421,0.2255,-0.045,0.2299461894,0.62,0.67,0.9128526716,0.7555000000000001,-0.275,0.8039933146,0.2255,-0.045,0.2299461894,0.53,-0.23,0.577754273
2020-06-26 15:30:00,0.8495,0.6225,1.0531649918,0.2595,-0.0475,0.2638114857,0.59,0.67,0.8927485648,0.7595000000000001,-0.2775,0.8086077541000001,0.2595,-0.0475,0.2638114857,0.5,-0.23,0.5503635162
2020-06-26 16:00:00,0.858,0.6205,1.0588598821,0.258,-0.0495,0.2627056337,0.6000000000000001,0.67,0.8993886813,0.778,-0.2695,0.8233554822,0.258,-0.0495,0.2627056337,0.52,-0.22,0.5646237685000001
2020-06-26 16:30:00,0.914,0.6125,1.1002509941,0.244,-0.0475,0.24858046990000002,0.67,0.66,0.9404786016000001,0.8240000000000001,-0.2775,0.8694723975,0.244,-0.0475,0.24858046990000002,0.58,-0.23,0.6239390996
2020-06-26 17:00:00,0.97,0.618,1.1501408609000001,0.23,-0.052000000000000005,0.2358050042,0.74,0.67,0.9982484661000001,0.88,-0.272,0.9210776297000001,0.23,-0.052000000000000005,0.2358050042,0.65,-0.22,0.6862215386
2020-06-26 17:30:00,1.089,0.621,1.2536195595000001,0.199,-0.049,0.2049438948,0.89,0.67,1.1140017953,0.999,-0.269,1.0345830078,0.199,-0.049,0.2049438948,0.8,-0.22,0.8296987405
2020-06-26 18:00:00,1.148,0.6245,1.3068681073000001,0.20800000000000002,-0.0455,0.2129184116,0.9400000000000001,0.67,1.1543396381,1.058,-0.2655,1.090804405,0.20800000000000002,-0.0455,0.2129184116,0.85,-0.22,0.8780091116000001
2020-06-26 18:30:00,1.1345,0.6255000000000001,1.2955078155,0.21450000000000002,-0.044500000000000005,0.21906734120000002,0.92,0.67,1.1381124725,1.0445,-0.2645,1.0774694891,0.21450000000000002,-0.044500000000000005,0.21906734120000002,0.8300000000000001,-0.22,0.8586617495000001
2020-06-26 19:00:00,1.134,0.628,1.2962792909,0.214,-0.042,0.2180825532,0.92,0.67,1.1381124725,1.044,-0.272,1.0788512409,0.214,-0.042,0.2180825532,0.8300000000000001,-0.23,0.86127812
2020-06-26 19:30:00,1.0755,0.628,1.2454253290000001,0.20550000000000002,-0.042,0.2097480632,0.87,0.67,1.0980892496,0.9955,-0.28200000000000003,1.034671083,0.20550000000000002,-0.042,0.2097480632,0.79,-0.24,0.8256512581000001
2020-06-26 20:00:00,1.059,0.62,1.2271434309,0.199,-0.04,0.2029802946,0.86,0.66,1.0840664186,0.969,-0.30000000000000004,1.0143771488,0.199,-0.04,0.2029802946,0.77,-0.26,0.8127115109
2020-06-26 20:30:00,1.043,0.642,1.2247501786,0.183,-0.038,0.1869037185,0.86,0.68,1.0963576059,0.9530000000000001,-0.278,0.9927200008,0.183,-0.038,0.1869037185,0.77,-0.24,0.8065358021
2020-06-26 21:00:00,1.0055,0.6205,1.1815458095,0.1855,-0.0395,0.1896589044,0.8200000000000001,0.66,1.0526157894,0.9255,-0.28950000000000004,0.9697218673,0.1855,-0.0395,0.1896589044,0.74,-0.25,0.7810889834
2020-06-26 21:30:00,0.965,0.605,1.1389688319,0.195,-0.035,0.1981161276,0.77,0.64,1.0012492197,0.875,-0.305,0.9266336925,0.195,-0.035,0.1981161276,0.68,-0.27,0.731641989
2020-06-26 22:00:00,0.963,0.6015,1.1354167737,0.193,-0.0385,0.196802566,0.77,0.64,1.0012492197,0.873,-0.2985,0.9226219432,0.193,-0.0385,0.196802566,0.68,-0.26,0.7280109889
2020-06-26 22:30:00,0.933,0.592,1.1049674203,0.203,-0.038,0.2065260274,0.73,0.63,0.9642613754,0.843,-0.308,0.8975037604,0.203,-0.038,0.2065260274,0.64,-0.27,0.6946221995
2020-06-26 23:00:00,0.9055000000000001,0.593,1.082395145,0.20550000000000002,-0.037,0.2088043342,0.7000000000000001,0.63,0.9417536833000001,0.8155,-0.307,0.8713720503,0.20550000000000002,-0.037,0.2088043342,0.61,-0.27,0.6670832032
2020-06-26 23:30:00,0.8465,0.2735,0.8895867018,0.24650000000000002,-0.0465,0.2508475633,0.6000000000000001,0.32,0.68,0.7965,0.0335,0.7972041771,0.24650000000000002,-0.0465,0.2508475633,0.55,0.08,0.5557877293
2020-06-27 00:00:00,0.798,0.1695,0.8158028254,0.228,-0.0405,0.23156910420000001,0.5700000000000001,0.21,0.6074537019,0.758,0.11950000000000001,0.7673618768,0.228,-0.0405,0.23156910420000001,0.53,0.16,0.5536244214
2020-06-27 00:30:00,0.7425,0.163,0.7601810640000001,0.24250000000000002,-0.047,0.2470126515,0.5,0.21,0.5423098745,0.7125,0.113,0.7214050527,0.24250000000000002,-0.047,0.2470126515,0.47000000000000003,0.16,0.4964876635
2020-06-27 01:00:00,0.727,0.1665,0.7458225325000001,0.217,-0.043500000000000004,0.22131708020000002,0.51,0.21,0.5515432893000001,0.6970000000000001,0.1165,0.7066691234,0.217,-0.043500000000000004,0.22131708020000002,0.48,0.16,0.5059644256
2020-06-27 01:30:00,0.756,0.5715,0.9477068376000001,0.20600000000000002,-0.0385,0.2095668151,0.55,0.61,0.8213403679,0.676,-0.28850000000000003,0.7349886054,0.20600000000000002,-0.0385,0.2095668151,0.47000000000000003,-0.25,0.5323532662
2020-06-27 02:00:00,0.7935,0.5760000000000001,0.9805193777000001,0.2235,-0.034,0.2260713383,0.5700000000000001,0.61,0.8348652586,0.7035,-0.314,0.7703948663,0.2235,-0.034,0.2260713383,0.48,-0.28,0.5556977596
2020-06-27 02:30:00,0.778,0.5670000000000001,0.9626905006,0.268,-0.043000000000000003,0.2714277068,0.51,0.61,0.7951100553,0.6980000000000001,-0.303,0.7609290374000001,0.268,-0.043000000000000003,0.2714277068,0.43,-0.26,0.5024937811
2020-06-27 03:00:00,0.7595000000000001,0.5715,0.9505011836,0.2695,-0.0485,0.2738293264,0.49,0.62,0.790253124,0.6795,-0.3085,0.7462523032,0.2695,-0.0485,0.2738293264,0.41000000000000003,-0.26,0.48548944380000003
2020-06-27 03:30:00,0.7475,0.5720000000000001,0.9412439907000001,0.2675,-0.048,0.2717724232,0.48,0.62,0.7840918314,0.6675,-0.308,0.7351328111000001,0.2675,-0.048,0.2717724232,0.4,-0.26,0.47707441770000003
2020-06-27 04:00:00,0.7545000000000001,0.578,0.9504494989000001,0.2545,-0.042,0.25794233850000003,0.5,0.62,0.7964923101,0.6745,-0.302,0.7390224963,0.2545,-0.042,0.25794233850000003,0.42,-0.26,0.49396356140000003
2020-06-27 04:30:00,0.7485,0.577,0.9450826683,0.2585,-0.043000000000000003,0.2620519987,0.49,0.62,0.790253124,0.6685,-0.303,0.7339627034,0.2585,-0.043000000000000003,0.2620519987,0.41000000000000003,-0.26,0.48548944380000003
