Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 05:00:00,0.7295,0.5785,0.9310383988,0.2795,-0.051500000000000004,0.2842050316,0.45,0.63,0.7742092740000001,0.6495000000000001,-0.3015,0.7160673851,0.2795,-0.051500000000000004,0.2842050316,0.37,-0.25,0.4465422712
2020-06-27 05:30:00,0.7455,0.582,0.9457770615000001,0.2655,-0.048,0.2698040956,0.48,0.63,0.7920227269,0.6655,-0.298,0.7291736762000001,0.2655,-0.048,0.2698040956,0.4,-0.25,0.4716990566
2020-06-27 06:00:00,0.744,0.582,0.9445951514,0.244,-0.048,0.2486764967,0.5,0.63,0.8043009387000001,0.664,-0.298,0.7278049189,0.244,-0.048,0.2486764967,0.42,-0.25,0.48877397640000003
2020-06-27 06:30:00,0.77,0.5805,0.9643029866,0.24,-0.0395,0.2432288017,0.53,0.62,0.8156592426,0.6900000000000001,-0.28950000000000004,0.7482715082,0.24,-0.0395,0.2432288017,0.45,-0.25,0.514781507
2020-06-27 07:00:00,0.7535000000000001,0.352,0.8316647462000001,0.2235,-0.038,0.22670741060000002,0.53,0.39,0.6580273551,0.6935,-0.048,0.6951591544,0.2235,-0.038,0.22670741060000002,0.47000000000000003,-0.01,0.4701063709
2020-06-27 07:30:00,0.7905000000000001,0.1925,0.8136009464,0.2305,-0.0475,0.23534336620000001,0.56,0.24,0.6092618485,0.7505000000000001,0.14250000000000002,0.7639086987,0.2305,-0.0475,0.23534336620000001,0.52,0.19,0.5536244214
2020-06-27 08:00:00,0.7975,0.1945,0.8208754473000001,0.2675,-0.0555,0.2731968155,0.53,0.25,0.586003413,0.7675000000000001,0.1545,0.7828962256,0.2675,-0.0555,0.2731968155,0.5,0.21,0.5423098745
2020-06-27 08:30:00,0.861,0.5715,1.0334085591,0.251,-0.0485,0.2556428172,0.61,0.62,0.8697700846,0.781,-0.2185,0.8109890566,0.251,-0.0485,0.2556428172,0.53,-0.17,0.5565968020000001
2020-06-27 09:00:00,0.7915000000000001,0.6195,1.0051131777,0.2515,-0.0505,0.2565199797,0.54,0.67,0.8605230967,0.7115,-0.2705,0.7611849315,0.2515,-0.0505,0.2565199797,0.46,-0.22,0.5099019514
2020-06-27 09:30:00,0.794,0.639,1.0191942896,0.304,-0.07100000000000001,0.3121810372,0.49,0.71,0.8626702730000001,0.704,-0.261,0.7508242138,0.304,-0.07100000000000001,0.3121810372,0.4,-0.19,0.44283179650000004
2020-06-27 10:00:00,0.7685000000000001,0.639,0.9994564773000001,0.3085,-0.07100000000000001,0.3165647643,0.46,0.71,0.8459905437,0.6885,-0.271,0.7399143532,0.3085,-0.07100000000000001,0.3165647643,0.38,-0.2,0.4294182111
2020-06-27 10:30:00,0.7975,0.63,1.0163199545,0.2675,-0.06,0.2741464025,0.53,0.6900000000000001,0.8700574694000001,0.7175,-0.27,0.7666200167,0.2675,-0.06,0.2741464025,0.45,-0.21,0.4965883607
2020-06-27 11:00:00,0.803,0.633,1.0224959658,0.313,-0.077,0.3223321269,0.49,0.71,0.8626702730000001,0.723,-0.267,0.7707256321,0.313,-0.077,0.3223321269,0.41000000000000003,-0.19,0.4518849411
2020-06-27 11:30:00,0.747,0.6395000000000001,0.9833459462,0.357,-0.0805,0.3659634545,0.39,0.72,0.8188406438,0.667,-0.2605,0.7160651158,0.357,-0.0805,0.3659634545,0.31,-0.18,0.3584689666
2020-06-27 12:00:00,0.7325,0.639,0.9720479669000001,0.3425,-0.07100000000000001,0.3497817176,0.39,0.71,0.810061726,0.6525000000000001,-0.261,0.7027640073,0.3425,-0.07100000000000001,0.3497817176,0.31,-0.19,0.3635931793
2020-06-27 12:30:00,0.8015,0.642,1.0269207613,0.3215,-0.068,0.3286126139,0.48,0.71,0.8570297544000001,0.7215,-0.258,0.7662416394,0.3215,-0.068,0.3286126139,0.4,-0.19,0.44283179650000004
2020-06-27 13:00:00,0.7755000000000001,0.633,1.0010440799,0.3355,-0.077,0.34422267500000003,0.44,0.71,0.8352843827,0.6955,-0.267,0.7449894295,0.3355,-0.077,0.34422267500000003,0.36,-0.19,0.40706264870000003
2020-06-27 13:30:00,0.7505000000000001,0.657,0.9974463645,0.3705,-0.083,0.3796830915,0.38,0.74,0.8318653737,0.6705,-0.253,0.7166444376000001,0.3705,-0.083,0.3796830915,0.30000000000000004,-0.17,0.344818793
2020-06-27 14:00:00,0.7845000000000001,0.657,1.0232737903,0.3645,-0.083,0.37383050970000004,0.42,0.74,0.8508818954,0.6945,-0.253,0.739147651,0.3645,-0.083,0.37383050970000004,0.33,-0.17,0.37121422390000003
2020-06-27 14:30:00,0.7905000000000001,0.35250000000000004,0.8655324951000001,0.35050000000000003,-0.0775,0.3589658758,0.44,0.43,0.6152235366000001,0.7405,0.0125,0.7406054955,0.35050000000000003,-0.0775,0.3589658758,0.39,0.09,0.4002499219
2020-06-27 15:00:00,0.729,0.20450000000000002,0.7571401786,0.40900000000000003,-0.0955,0.42000148810000004,0.32,0.30000000000000004,0.438634244,0.6990000000000001,0.1545,0.715870973,0.40900000000000003,-0.0955,0.42000148810000004,0.29,0.25,0.38288379440000003
2020-06-27 15:30:00,0.7975,0.202,0.8226847817,0.3875,-0.098,0.3997002002,0.41000000000000003,0.30000000000000004,0.5080354318,0.7675000000000001,0.152,0.7824067037,0.3875,-0.098,0.3997002002,0.38,0.25,0.4548626166
2020-06-27 16:00:00,0.7875000000000001,0.20550000000000002,0.8138713043,0.3675,-0.0845,0.3770895119,0.42,0.29,0.5103920062,0.7575000000000001,0.1555,0.7732958683000001,0.3675,-0.0845,0.3770895119,0.39,0.24,0.4579301257
2020-06-27 16:30:00,0.8195,0.20450000000000002,0.8446303925,0.3395,-0.0755,0.3477937607,0.48,0.28,0.5556977596,0.7895000000000001,0.1545,0.8044752948,0.3395,-0.0755,0.3477937607,0.45,0.23,0.5053711507
2020-06-27 17:00:00,0.8595,0.20500000000000002,0.8836092179,0.3995,-0.095,0.4106400492,0.46,0.30000000000000004,0.5491812087,0.8295,0.155,0.8438573635000001,0.3995,-0.095,0.4106400492,0.43,0.25,0.4973932046
2020-06-27 17:30:00,0.92,0.21,0.9436630755000001,0.38,-0.09,0.39051248380000003,0.54,0.30000000000000004,0.6177378085,0.89,0.16,0.9042676595,0.38,-0.09,0.39051248380000003,0.51,0.25,0.5679788728
2020-06-27 18:00:00,0.999,0.1995,1.0187253064,0.369,-0.0805,0.3776787656,0.63,0.28,0.6894200461000001,0.9590000000000001,0.1595,0.9721734670000001,0.369,-0.0805,0.3776787656,0.59,0.24,0.6369458376
2020-06-27 18:30:00,1.079,0.20800000000000002,1.0988653239,0.369,-0.07200000000000001,0.3759587743,0.71,0.28,0.7632168761,1.049,0.168,1.0623676388,0.369,-0.07200000000000001,0.3759587743,0.68,0.24,0.7211102551
2020-06-27 19:00:00,1.058,0.21150000000000002,1.0789329219,0.40800000000000003,-0.08850000000000001,0.4174880238,0.65,0.30000000000000004,0.7158910532,1.028,0.1615,1.040608596,0.40800000000000003,-0.08850000000000001,0.4174880238,0.62,0.25,0.6685057965
2020-06-27 19:30:00,0.9815,0.197,1.0010750471,0.3715,-0.073,0.3786043449,0.61,0.27,0.6670832032,0.9515,0.147,0.9627882685,0.3715,-0.073,0.3786043449,0.58,0.22,0.6203224968000001
2020-06-27 20:00:00,0.9335,0.1875,0.9521441593000001,0.3935,-0.0825,0.4020553444,0.54,0.27,0.6037383539,0.8935000000000001,0.1375,0.9040179755000001,0.3935,-0.0825,0.4020553444,0.5,0.22,0.5462600113
2020-06-27 20:30:00,0.8865000000000001,0.1655,0.9018162230000001,0.3765,-0.0745,0.3838000782,0.51,0.24,0.5636488268000001,0.8565,0.1255,0.8656457127,0.3765,-0.0745,0.3838000782,0.48,0.2,0.52
2020-06-27 21:00:00,0.8765000000000001,0.1625,0.8914362007000001,0.3265,-0.0675,0.3334044091,0.55,0.23,0.5961543424,0.8465,0.1125,0.8539429138,0.3265,-0.0675,0.3334044091,0.52,0.18,0.5502726597
2020-06-27 21:30:00,0.864,0.165,0.8796141199,0.274,-0.045,0.2776706682,0.59,0.21,0.6262587325,0.834,0.115,0.8418913232,0.274,-0.045,0.2776706682,0.56,0.16,0.5824087911
2020-06-27 22:00:00,0.853,0.167,0.8691938794,0.28300000000000003,-0.043000000000000003,0.2862481441,0.5700000000000001,0.21,0.6074537019,0.8230000000000001,0.117,0.8312749244000001,0.28300000000000003,-0.043000000000000003,0.2862481441,0.54,0.16,0.5632051136
2020-06-27 22:30:00,0.834,0.162,0.8495881355,0.264,-0.038,0.2667208278,0.5700000000000001,0.2,0.6040695324,0.804,0.112,0.8117635124,0.264,-0.038,0.2667208278,0.54,0.15,0.5604462508
2020-06-27 23:00:00,0.796,0.1605,0.8120198581,0.296,-0.0495,0.30011039640000003,0.5,0.21,0.5423098745,0.766,0.1105,0.7739290988,0.296,-0.0495,0.30011039640000003,0.47000000000000003,0.16,0.4964876635
2020-06-27 23:30:00,0.7415,0.167,0.7600731873000001,0.29150000000000004,-0.043000000000000003,0.2946544586,0.45,0.21,0.4965883607,0.7115,0.117,0.7210556497,0.29150000000000004,-0.043000000000000003,0.2946544586,0.42,0.16,0.4494441011
2020-06-28 00:00:00,0.6990000000000001,0.1685,0.7190224266,0.289,-0.0415,0.291964467,0.41000000000000003,0.21,0.4606517123,0.669,0.11850000000000001,0.6794139018,0.289,-0.0415,0.291964467,0.38,0.16,0.41231056260000004
2020-06-28 00:30:00,0.651,0.165,0.6715846931,0.291,-0.045,0.29445882560000003,0.36,0.21,0.41677331970000003,0.621,0.105,0.6298142583,0.291,-0.045,0.29445882560000003,0.33,0.15,0.3624913792
2020-06-28 01:00:00,0.638,0.1615,0.6581232787,0.28800000000000003,-0.0485,0.2920552174,0.35000000000000003,0.21,0.4081666326,0.608,0.1015,0.6164140248000001,0.28800000000000003,-0.0485,0.2920552174,0.32,0.15,0.3534119409
2020-06-28 01:30:00,0.6745,0.1565,0.6924178652,0.3145,-0.053500000000000006,0.3190180246,0.36,0.21,0.41677331970000003,0.6545000000000001,0.1165,0.6647875601000001,0.3145,-0.053500000000000006,0.3190180246,0.34,0.17,0.3801315562
2020-06-28 02:00:00,0.7115,0.159,0.7290495525,0.3115,-0.051000000000000004,0.3156473507,0.4,0.21,0.4517742799,0.6815,0.11900000000000001,0.6918115712,0.3115,-0.051000000000000004,0.3156473507,0.37,0.17,0.4071854614
2020-06-28 02:30:00,0.7030000000000001,0.1565,0.720209171,0.303,-0.053500000000000006,0.307686935,0.4,0.21,0.4517742799,0.673,0.1165,0.6830089677000001,0.303,-0.053500000000000006,0.307686935,0.37,0.17,0.4071854614
2020-06-28 03:00:00,0.6695,0.153,0.6867599653,0.3195,-0.057,0.3245446811,0.35000000000000003,0.21,0.4081666326,0.6395000000000001,0.113,0.6494068447,0.3195,-0.057,0.3245446811,0.32,0.17,0.36235341860000003
2020-06-28 03:30:00,0.652,0.1495,0.6689202120000001,0.342,-0.060500000000000005,0.34731002,0.31,0.21,0.3744329045,0.632,0.1095,0.6414158168,0.342,-0.060500000000000005,0.34731002,0.29,0.17,0.33615472630000004
2020-06-28 04:00:00,0.6465000000000001,0.151,0.6639000301,0.34650000000000003,-0.059000000000000004,0.3514871975,0.30000000000000004,0.21,0.3661966685,0.6165,0.111,0.6264130027,0.34650000000000003,-0.059000000000000004,0.3514871975,0.27,0.17,0.31906112270000003
2020-06-28 04:30:00,0.636,0.1525,0.6540277135,0.336,-0.0575,0.3408845112,0.30000000000000004,0.21,0.3661966685,0.606,0.1125,0.6163539973000001,0.336,-0.0575,0.3408845112,0.27,0.17,0.31906112270000003
2020-06-28 05:00:00,0.609,0.155,0.6284154677,0.329,-0.055,0.3335655858,0.28,0.21,0.35000000000000003,0.579,0.115,0.5903100880000001,0.329,-0.055,0.3335655858,0.25,0.17,0.3023243292
2020-06-28 05:30:00,0.6205,0.165,0.6420632757,0.35050000000000003,-0.065,0.3564761563,0.27,0.23,0.354682957,0.5905,0.125,0.6035853295,0.35050000000000003,-0.065,0.3564761563,0.24,0.19,0.3061045573
2020-06-28 06:00:00,0.6355000000000001,0.167,0.6570762893000001,0.3655,-0.073,0.37271872770000003,0.27,0.24,0.3612478374,0.6055,0.127,0.6186753995000001,0.3655,-0.073,0.37271872770000003,0.24,0.2,0.312409987
2020-06-28 06:30:00,0.6515000000000001,0.177,0.6751157308,0.3815,-0.083,0.3904244485,0.27,0.26,0.3748332963,0.6215,0.127,0.6343431642,0.3815,-0.083,0.3904244485,0.24,0.21,0.3189043744
2020-06-28 07:00:00,0.6835,0.5965,0.9071849315,0.3935,-0.0835,0.40226173070000004,0.29,0.68,0.7392563831000001,0.6035,-0.29350000000000004,0.6710845699,0.3935,-0.0835,0.40226173070000004,0.21,-0.21,0.29698484810000003
2020-06-28 07:30:00,0.6995,0.6065,0.9258199069,0.41950000000000004,-0.0935,0.4297935551,0.28,0.7000000000000001,0.753923073,0.6195,-0.28350000000000003,0.6812873843,0.41950000000000004,-0.0935,0.4297935551,0.2,-0.19,0.2758622845
2020-06-28 08:00:00,0.7255,0.615,0.9510916097000001,0.41550000000000004,-0.085,0.4241052346,0.31,0.7000000000000001,0.7655716818,0.6455000000000001,-0.275,0.7016375489000001,0.41550000000000004,-0.085,0.4241052346,0.23,-0.19,0.2983286778
2020-06-28 08:30:00,0.753,0.611,0.9697061411000001,0.41300000000000003,-0.089,0.4224807688,0.34,0.7000000000000001,0.7782030583,0.673,-0.279,0.7285396352,0.41300000000000003,-0.089,0.4224807688,0.26,-0.19,0.3220248438
2020-06-28 09:00:00,0.7355,0.596,0.9466658597000001,0.3855,-0.084,0.39454562470000004,0.35000000000000003,0.68,0.7647875522,0.6555000000000001,-0.28400000000000003,0.7143782262,0.3855,-0.084,0.39454562470000004,0.27,-0.2,0.3360059523
2020-06-28 09:30:00,0.7665000000000001,0.59,0.9672756846,0.41650000000000004,-0.09,0.42611295450000003,0.35000000000000003,0.68,0.7647875522,0.6865,-0.28,0.7414055908,0.41650000000000004,-0.09,0.42611295450000003,0.27,-0.19,0.33015148040000003
2020-06-28 10:00:00,0.7845000000000001,0.397,0.8792321935,0.4445,-0.093,0.4541247075,0.34,0.49,0.596405902,0.7245,-0.083,0.7292388155,0.4445,-0.093,0.4541247075,0.28,0.01,0.28017851450000003
2020-06-28 10:30:00,0.7725000000000001,0.1875,0.7949292421,0.4425,-0.0925,0.4520647078,0.33,0.28,0.4327817002,0.7425,0.14750000000000002,0.7570089167,0.4425,-0.0925,0.4520647078,0.30000000000000004,0.24,0.3841874542
2020-06-28 11:00:00,0.7655000000000001,0.187,0.7880096763000001,0.4355,-0.093,0.4453192675,0.33,0.28,0.4327817002,0.7355,0.147,0.7500461652,0.4355,-0.093,0.4453192675,0.30000000000000004,0.24,0.3841874542
2020-06-28 11:30:00,0.8335,0.185,0.8537840769,0.4435,-0.095,0.4535606354,0.39,0.28,0.4801041554,0.8135,0.145,0.8263215173,0.4435,-0.095,0.4535606354,0.37,0.24,0.4410215414
2020-06-28 12:00:00,0.8575,0.187,0.877653263,0.4375,-0.093,0.4472753626,0.42,0.28,0.5047771786,0.8275,0.147,0.8404553825000001,0.4375,-0.093,0.4472753626,0.39,0.24,0.4579301257
2020-06-28 12:30:00,0.8715,0.178,0.8894921304000001,0.4415,-0.10200000000000001,0.4531293965,0.43,0.28,0.5131276644,0.8415,0.138,0.8527404353,0.4415,-0.10200000000000001,0.4531293965,0.4,0.24,0.4664761516
2020-06-28 13:00:00,0.924,0.59,1.0963010535,0.394,-0.09,0.4041484876,0.53,0.68,0.8621484791,0.844,-0.27,0.8861354298,0.394,-0.09,0.4041484876,0.45,-0.18,0.48466483260000004
2020-06-28 13:30:00,0.8130000000000001,0.6225,1.0239508045,0.423,-0.08750000000000001,0.4319551481,0.39,0.71,0.810061726,0.733,-0.2775,0.7837698961,0.423,-0.08750000000000001,0.4319551481,0.31,-0.19,0.3635931793
2020-06-28 14:00:00,0.7735000000000001,0.6115,0.9860195231000001,0.4535,-0.0985,0.46407380880000004,0.32,0.71,0.7787810989,0.6935,-0.2785,0.7473315864000001,0.4535,-0.0985,0.46407380880000004,0.24,-0.18,0.30000000000000004
2020-06-28 14:30:00,0.7795000000000001,0.6135,0.9919690015,0.4495,-0.0965,0.45974177530000004,0.33,0.71,0.7829431652000001,0.6995,-0.2765,0.7521652079000001,0.4495,-0.0965,0.45974177530000004,0.25,-0.18,0.30805843600000005
2020-06-28 15:00:00,0.7805000000000001,0.617,0.9949217306,0.4305,-0.093,0.4404307551,0.35000000000000003,0.71,0.7915806971,0.7005,-0.28300000000000003,0.7555059563000001,0.4305,-0.093,0.4404307551,0.27,-0.19,0.33015148040000003
2020-06-28 15:30:00,0.7765000000000001,0.6125,0.9889936805,0.42650000000000005,-0.0975,0.43750257140000004,0.35000000000000003,0.71,0.7915806971,0.6965,-0.28750000000000003,0.7535041473,0.42650000000000005,-0.0975,0.43750257140000004,0.27,-0.19,0.33015148040000003
2020-06-28 16:00:00,0.791,0.616,1.0025652098,0.431,-0.094,0.44113149970000004,0.36,0.71,0.7960527621,0.711,-0.28400000000000003,0.7656219694,0.431,-0.094,0.44113149970000004,0.28,-0.19,0.3383784863
2020-06-28 16:30:00,0.8075,0.6195,1.0177605318,0.4675,-0.1005,0.4781804053,0.34,0.72,0.7962411695,0.7275,-0.2705,0.7761613879,0.4675,-0.1005,0.4781804053,0.26,-0.17,0.3106444913
2020-06-28 17:00:00,0.868,0.619,1.0661074055,0.448,-0.101,0.4592439439,0.42,0.72,0.8335466394000001,0.788,-0.271,0.8332976659,0.448,-0.101,0.4592439439,0.34,-0.17,0.3801315562
2020-06-28 17:30:00,0.9775,0.612,1.1532780454,0.4475,-0.098,0.45810506440000004,0.53,0.71,0.8860022573,0.8875000000000001,-0.268,0.9270815768,0.4475,-0.098,0.45810506440000004,0.44,-0.17,0.4716990566
2020-06-28 18:00:00,1.0475,0.6075,1.2109139111,0.42750000000000005,-0.0925,0.437392844,0.62,0.7000000000000001,0.9350935782,0.9675,-0.2725,1.0051430246,0.42750000000000005,-0.0925,0.437392844,0.54,-0.18,0.5692099788
2020-06-28 18:30:00,1.097,0.601,1.2508437153,0.447,-0.099,0.4578318469,0.65,0.7000000000000001,0.9552486587000001,1.007,-0.279,1.0449354047,0.447,-0.099,0.4578318469,0.56,-0.18,0.5882176468
2020-06-28 19:00:00,1.0745,0.6025,1.2318914319,0.4045,-0.08750000000000001,0.4138556512,0.67,0.6900000000000001,0.9617692031,0.9945,-0.28750000000000003,1.0352229229,0.4045,-0.08750000000000001,0.4138556512,0.59,-0.2,0.6229767251
2020-06-28 19:30:00,1.015,0.585,1.1715161117,0.385,-0.085,0.3942714801,0.63,0.67,0.9196738552,0.935,-0.295,0.9804335776,0.385,-0.085,0.3942714801,0.55,-0.21,0.5887274412
2020-06-28 20:00:00,0.9785,0.5885,1.141838211,0.3685,-0.0815,0.37740495490000003,0.61,0.67,0.9060905032000001,0.8885000000000001,-0.3015,0.9382614241,0.3685,-0.0815,0.37740495490000003,0.52,-0.22,0.5646237685000001
2020-06-28 20:30:00,0.9825,0.5965,1.1493991909,0.36250000000000004,-0.07350000000000001,0.36987633070000003,0.62,0.67,0.9128526716,0.8925000000000001,-0.29350000000000004,0.9395203564000001,0.36250000000000004,-0.07350000000000001,0.36987633070000003,0.53,-0.22,0.5738466694000001
2020-06-28 21:00:00,0.9655,0.6000000000000001,1.136745464,0.3355,-0.06,0.34082290120000003,0.63,0.66,0.9124143795,0.8855000000000001,-0.30000000000000004,0.9349386343,0.3355,-0.06,0.34082290120000003,0.55,-0.24,0.6000833275
2020-06-28 21:30:00,0.9275,0.597,1.1030254983,0.3375,-0.063,0.3433296521,0.59,0.66,0.8852683209000001,0.8375,-0.303,0.8906263246,0.3375,-0.063,0.3433296521,0.5,-0.24,0.554616985
2020-06-28 22:00:00,0.887,0.5985,1.0700332939,0.337,-0.061500000000000006,0.3425656871,0.55,0.66,0.8591274643,0.807,-0.3015,0.8614820079000001,0.337,-0.061500000000000006,0.3425656871,0.47000000000000003,-0.24,0.5277309921000001
2020-06-28 22:30:00,0.8535,0.41050000000000003,0.9470863213,0.3335,-0.059500000000000004,0.3387661435,0.52,0.47000000000000003,0.7009279564,0.7835000000000001,-0.1295,0.7941300271,0.3335,-0.059500000000000004,0.3387661435,0.45,-0.07,0.4554119015
2020-06-28 23:00:00,0.801,0.2595,0.8419864904000001,0.331,-0.060500000000000005,0.33648365490000004,0.47000000000000003,0.32,0.568594759,0.751,0.0095,0.7510600841,0.331,-0.060500000000000005,0.33648365490000004,0.42,0.07,0.42579337710000004
2020-06-28 23:30:00,0.733,0.5660000000000001,0.9260912482,0.323,-0.054,0.327482824,0.41000000000000003,0.62,0.7433034374,0.653,-0.324,0.7289615902000001,0.323,-0.054,0.327482824,0.33,-0.27,0.42638011210000004
2020-06-29 00:00:00,0.6930000000000001,0.5695,0.8969834168,0.343,-0.060500000000000005,0.3482947746,0.35000000000000003,0.63,0.7206941099,0.613,-0.3305,0.6964188754,0.343,-0.060500000000000005,0.3482947746,0.27,-0.27,0.3818376618
2020-06-29 00:30:00,0.669,0.5845,0.8883699961,0.359,-0.0655,0.36492636240000004,0.31,0.65,0.7201388755,0.589,-0.3155,0.6681775587000001,0.359,-0.0655,0.36492636240000004,0.23,-0.25,0.339705755
2020-06-29 01:00:00,0.671,0.585,0.8902055942,0.361,-0.065,0.3668051254,0.31,0.65,0.7201388755,0.591,-0.315,0.6697059056,0.361,-0.065,0.3668051254,0.23,-0.25,0.339705755
2020-06-29 01:30:00,0.7020000000000001,0.5680000000000001,0.9030105204000001,0.332,-0.062,0.3377395446,0.37,0.63,0.7306161783,0.622,-0.312,0.6958649294,0.332,-0.062,0.3377395446,0.29,-0.25,0.38288379440000003
2020-06-29 02:00:00,0.71,0.2295,0.7461703894,0.35000000000000003,-0.07050000000000001,0.35702976070000003,0.36,0.30000000000000004,0.4686149806,0.67,-0.0005,0.6700001866,0.35000000000000003,-0.07050000000000001,0.35702976070000003,0.32,0.07,0.32756678710000003
2020-06-29 02:30:00,0.7010000000000001,0.14100000000000001,0.715039859,0.371,-0.069,0.3773618953,0.33,0.21,0.3911521443,0.671,0.101,0.6785587668,0.371,-0.069,0.3773618953,0.30000000000000004,0.17,0.344818793
2020-06-29 03:00:00,0.6805,0.1395,0.6946513514,0.3705,-0.07050000000000001,0.37714784900000003,0.31,0.21,0.3744329045,0.6605000000000001,0.0995,0.6679524684,0.3705,-0.07050000000000001,0.37714784900000003,0.29,0.17,0.33615472630000004
2020-06-29 03:30:00,0.686,0.1505,0.7023149222,0.376,-0.0695,0.3823692587,0.31,0.22,0.3801315562,0.666,0.1105,0.6751046215000001,0.376,-0.0695,0.3823692587,0.29,0.18,0.3413209633
2020-06-29 04:00:00,0.6785,0.14850000000000002,0.6945606525,0.3885,-0.07150000000000001,0.3950246828,0.29,0.22,0.3640054945,0.6485000000000001,0.1085,0.6575138782000001,0.3885,-0.07150000000000001,0.3950246828,0.26,0.18,0.316227766
2020-06-29 04:30:00,0.6605000000000001,0.14550000000000002,0.6763360851,0.3905,-0.0745,0.3975430794,0.27,0.22,0.3482814953,0.6305000000000001,0.10550000000000001,0.6392655943000001,0.3905,-0.0745,0.3975430794,0.24,0.18,0.30000000000000004
2020-06-29 05:00:00,0.64,0.14650000000000002,0.6565533109,0.38,-0.07350000000000001,0.3870429563,0.26,0.22,0.34058772730000003,0.61,0.10650000000000001,0.6192271393000001,0.38,-0.07350000000000001,0.3870429563,0.23,0.18,0.2920616373
2020-06-29 05:30:00,0.662,0.14850000000000002,0.6784513616000001,0.382,-0.07150000000000001,0.3886338251,0.28,0.22,0.3560898763,0.632,0.1085,0.6412458577,0.382,-0.07150000000000001,0.3886338251,0.25,0.18,0.30805843600000005
2020-06-29 06:00:00,0.6745,0.1665,0.6947463566000001,0.3845,-0.07350000000000001,0.3914620033,0.29,0.24,0.3764306045,0.6445000000000001,0.1165,0.6549446542,0.3845,-0.07350000000000001,0.3914620033,0.26,0.19,0.3220248438
2020-06-29 06:30:00,0.7295,0.17400000000000002,0.7499641658,0.3795,-0.076,0.3870352051,0.35000000000000003,0.25,0.43011626340000003,0.6995,0.124,0.7104056940000001,0.3795,-0.076,0.3870352051,0.32,0.2,0.37735924530000003
2020-06-29 07:00:00,0.771,0.17450000000000002,0.7905006325,0.381,-0.0755,0.3884086122,0.39,0.25,0.4632493929,0.741,0.1245,0.7513862189,0.381,-0.0755,0.3884086122,0.36,0.2,0.4118252056
2020-06-29 07:30:00,0.796,0.185,0.8172153939,0.366,-0.075,0.37360540680000004,0.43,0.26,0.5024937811,0.766,0.135,0.7778052455000001,0.366,-0.075,0.37360540680000004,0.4,0.21,0.4517742799
2020-06-29 08:00:00,0.8200000000000001,0.20700000000000002,0.8457239502,0.36,-0.073,0.36732682990000004,0.46,0.28,0.5385164807,0.79,0.117,0.7986169294000001,0.36,-0.073,0.36732682990000004,0.43,0.19,0.4701063709
2020-06-29 08:30:00,0.8715,0.6185,1.0686694999,0.3715,-0.07150000000000001,0.37831798790000004,0.5,0.6900000000000001,0.8521150157,0.8015,-0.2715,0.8462354873,0.3715,-0.07150000000000001,0.37831798790000004,0.43,-0.2,0.4742362281
2020-06-29 09:00:00,0.864,0.6065,1.0556222099,0.384,-0.07350000000000001,0.3909709068,0.48,0.68,0.8323460819,0.784,-0.2735,0.8303362271,0.384,-0.07350000000000001,0.3909709068,0.4,-0.2,0.4472135955
2020-06-29 09:30:00,0.8915000000000001,0.618,1.084756309,0.3815,-0.07200000000000001,0.3882347872,0.51,0.6900000000000001,0.8580209788000001,0.8015,-0.272,0.8463960361,0.3815,-0.07200000000000001,0.3882347872,0.42,-0.2,0.46518813400000003
2020-06-29 10:00:00,0.892,0.611,1.0811960969,0.382,-0.079,0.3900833244,0.51,0.6900000000000001,0.8580209788000001,0.802,-0.269,0.8459107518000001,0.382,-0.079,0.3900833244,0.42,-0.19,0.46097722290000004
2020-06-29 10:30:00,0.876,0.614,1.0697532426,0.386,-0.076,0.3934107268,0.49,0.6900000000000001,0.8462860037000001,0.796,-0.276,0.8424915430000001,0.386,-0.076,0.3934107268,0.41000000000000003,-0.2,0.4561797891
2020-06-29 11:00:00,0.926,0.616,1.1121744467,0.426,-0.094,0.4362476361,0.5,0.71,0.8683893136,0.846,-0.274,0.8892648649,0.426,-0.094,0.4362476361,0.42,-0.18,0.4569463864
2020-06-29 11:30:00,0.921,0.617,1.1085711524,0.451,-0.10300000000000001,0.4626121486,0.47000000000000003,0.72,0.8598255637000001,0.841,-0.273,0.8842002036000001,0.451,-0.10300000000000001,0.4626121486,0.39,-0.17,0.4254409477
2020-06-29 12:00:00,0.9480000000000001,0.618,1.1316483553,0.418,-0.10200000000000001,0.43026503460000004,0.53,0.72,0.8940357935000001,0.868,-0.272,0.9096197008,0.418,-0.10200000000000001,0.43026503460000004,0.45,-0.17,0.48104053880000003
2020-06-29 12:30:00,0.982,0.6195,1.1610789164,0.422,-0.1005,0.4338020862,0.56,0.72,0.9121403401,0.902,-0.2705,0.9416869172000001,0.422,-0.1005,0.4338020862,0.48,-0.17,0.5092150823
2020-06-29 13:00:00,0.98,0.614,1.1564583866,0.42,-0.096,0.43083175370000004,0.56,0.71,0.9042676595,0.9,-0.276,0.9413692156000001,0.42,-0.096,0.43083175370000004,0.48,-0.18,0.5126402247
2020-06-29 13:30:00,0.9375,0.6195,1.1236932411,0.4375,-0.1005,0.4488947538,0.5,0.72,0.87658428,0.8575,-0.2805,0.9022120039,0.4375,-0.1005,0.4488947538,0.42,-0.18,0.4569463864
2020-06-29 14:00:00,0.929,0.6275000000000001,1.1210696901,0.429,-0.0925,0.43885903200000004,0.5,0.72,0.87658428,0.849,-0.2725,0.8916598286,0.429,-0.0925,0.43885903200000004,0.42,-0.18,0.4569463864
2020-06-29 14:30:00,0.897,0.6235,1.0924107515,0.437,-0.0965,0.4475279321,0.46,0.72,0.8544003745000001,0.8170000000000001,-0.2765,0.8625202896,0.437,-0.0965,0.4475279321,0.38,-0.18,0.4204759208
2020-06-29 15:00:00,0.903,0.6235,1.0973428133,0.423,-0.0965,0.43386777940000004,0.48,0.72,0.8653323061,0.8230000000000001,-0.2765,0.8682057648,0.423,-0.0965,0.43386777940000004,0.4,-0.18,0.438634244
2020-06-29 15:30:00,0.9275,0.6375000000000001,1.1254610167,0.40750000000000003,-0.0925,0.4178666055,0.52,0.73,0.8962700486,0.8375,-0.2725,0.8807170374000001,0.40750000000000003,-0.0925,0.4178666055,0.43,-0.18,0.4661544808
2020-06-29 16:00:00,0.9540000000000001,0.6375000000000001,1.1473980347000001,0.404,-0.0925,0.4144541591,0.55,0.73,0.9140021882,0.874,-0.2725,0.9154956308000001,0.404,-0.0925,0.4144541591,0.47000000000000003,-0.18,0.5032891813
2020-06-29 16:30:00,1.004,0.634,1.1874224185,0.41400000000000003,-0.096,0.4249847056,0.59,0.73,0.9386160024,0.914,-0.276,0.9547627978000001,0.41400000000000003,-0.096,0.4249847056,0.5,-0.18,0.5314132102
2020-06-29 17:00:00,1.0445,0.6415000000000001,1.225766087,0.3845,-0.0785,0.39243152270000004,0.66,0.72,0.9767292358,0.9645,-0.2585,0.9985401845,0.3845,-0.0785,0.39243152270000004,0.58,-0.18,0.607289058
2020-06-29 17:30:00,1.1685,0.629,1.3270392798000001,0.35850000000000004,-0.07100000000000001,0.36546306240000004,0.81,0.7000000000000001,1.0705606008,1.0785,-0.261,1.1096320336,0.35850000000000004,-0.07100000000000001,0.36546306240000004,0.72,-0.19,0.7446475676000001
2020-06-29 18:00:00,1.229,0.625,1.3787914998,0.359,-0.075,0.3667505965,0.87,0.7000000000000001,1.1166467660000001,1.139,-0.255,1.1671957848,0.359,-0.075,0.3667505965,0.78,-0.18,0.8004998438
2020-06-29 18:30:00,1.2855,0.6265000000000001,1.4300393351,0.35550000000000004,-0.07350000000000001,0.3630185946,0.93,0.7000000000000001,1.1640017182,1.1955,-0.2635,1.2241946332,0.35550000000000004,-0.07350000000000001,0.3630185946,0.84,-0.19,0.8612200648
2020-06-29 19:00:00,1.2385,0.621,1.385468603,0.3085,-0.069,0.3161222074,0.93,0.6900000000000001,1.1580155439,1.1485,-0.269,1.1795818115,0.3085,-0.069,0.3161222074,0.84,-0.2,0.8634813258
2020-06-29 19:30:00,1.2015,0.6095,1.3472536881,0.29150000000000004,-0.060500000000000005,0.2977121093,0.91,0.67,1.1300442469,1.1115,-0.2805,1.1463474604,0.29150000000000004,-0.060500000000000005,0.2977121093,0.8200000000000001,-0.22,0.8489994111
2020-06-29 20:00:00,1.1415,0.618,1.2980547947,0.2615,-0.042,0.26485137340000003,0.88,0.66,1.1,1.0515,-0.28200000000000003,1.0886580042,0.2615,-0.042,0.26485137340000003,0.79,-0.24,0.8256512581000001
2020-06-29 20:30:00,1.07,0.619,1.2361476449,0.29,-0.051000000000000004,0.2944503354,0.78,0.67,1.0282509421,0.98,-0.291,1.0222920326,0.29,-0.051000000000000004,0.2944503354,0.6900000000000001,-0.24,0.7305477397
2020-06-29 21:00:00,1.0225,0.621,1.1963056675,0.28250000000000003,-0.049,0.28671806710000003,0.74,0.67,0.9982484661000001,0.9325,-0.289,0.9762567541,0.28250000000000003,-0.049,0.28671806710000003,0.65,-0.24,0.6928924881
2020-06-29 21:30:00,0.9835,0.6045,1.1544230161,0.28350000000000003,-0.0455,0.2871280202,0.7000000000000001,0.65,0.9552486587000001,0.8935000000000001,-0.3055,0.9442841204,0.28350000000000003,-0.0455,0.2871280202,0.61,-0.26,0.663098786
2020-06-29 22:00:00,0.9470000000000001,0.6055,1.1240281358,0.277,-0.044500000000000005,0.2805516886,0.67,0.65,0.9334880824,0.867,-0.3045,0.9189174337,0.277,-0.044500000000000005,0.2805516886,0.59,-0.26,0.6447480128
2020-06-29 22:30:00,0.8825000000000001,0.5915,1.0623928181,0.2625,-0.0385,0.26530831120000004,0.62,0.63,0.8839117603000001,0.8025,-0.2985,0.8562175541,0.2625,-0.0385,0.26530831120000004,0.54,-0.26,0.5993329626
2020-06-29 23:00:00,0.7865000000000001,0.153,0.8012435647,0.2665,-0.037,0.26905622090000003,0.52,0.19,0.5536244214,0.7565000000000001,0.113,0.7648929664,0.2665,-0.037,0.26905622090000003,0.49,0.15,0.512445119
2020-06-29 23:30:00,0.7205,0.151,0.7361530072,0.24050000000000002,-0.029,0.24224213090000002,0.48,0.18,0.5126402247,0.6905,0.111,0.6993648905000001,0.24050000000000002,-0.029,0.24224213090000002,0.45,0.14,0.4712748667
2020-06-30 00:00:00,0.6845,0.1635,0.7037559946,0.2245,-0.026500000000000003,0.22605862070000002,0.46,0.19,0.4976946855,0.6545000000000001,0.12350000000000001,0.6660499231,0.2245,-0.026500000000000003,0.22605862070000002,0.43,0.15,0.4554119015
2020-06-30 00:30:00,0.66,0.1635,0.679950182,0.21,-0.026500000000000003,0.2116654199,0.45,0.19,0.4884669897,0.63,0.12350000000000001,0.6419908488,0.21,-0.026500000000000003,0.2116654199,0.42,0.15,0.4459820624
2020-06-30 01:00:00,0.654,0.1605,0.6734064523000001,0.20400000000000001,-0.029500000000000002,0.2061219299,0.45,0.19,0.4884669897,0.624,0.12050000000000001,0.6355283235,0.20400000000000001,-0.029500000000000002,0.2061219299,0.42,0.15,0.4459820624
2020-06-30 01:30:00,0.7005,0.154,0.7172281715000001,0.2205,-0.026000000000000002,0.2220275884,0.48,0.18,0.5126402247,0.6705,0.10400000000000001,0.6785176858,0.2205,-0.026000000000000002,0.2220275884,0.45,0.13,0.46840153710000004
2020-06-30 02:00:00,0.775,0.1545,0.7902501186,0.215,-0.025500000000000002,0.2165069283,0.56,0.18,0.5882176468,0.735,0.10450000000000001,0.7423915746,0.215,-0.025500000000000002,0.2165069283,0.52,0.13,0.5360037313
2020-06-30 02:30:00,0.7625000000000001,0.1575,0.7785964937000001,0.2225,-0.022500000000000003,0.22363474690000001,0.54,0.18,0.5692099788,0.7325,0.1075,0.7403462028000001,0.2225,-0.022500000000000003,0.22363474690000001,0.51,0.13,0.5263078947000001
2020-06-30 03:00:00,0.7355,0.155,0.7516550073,0.2155,-0.025,0.21694526960000002,0.52,0.18,0.5502726597,0.7055,0.105,0.7132708111,0.2155,-0.025,0.21694526960000002,0.49,0.13,0.5069516742
2020-06-30 03:30:00,0.7145,0.1555,0.7312253415000001,0.20450000000000002,-0.0245,0.20596237520000002,0.51,0.18,0.5408326913,0.6745,0.10550000000000001,0.6827008862,0.20450000000000002,-0.0245,0.20596237520000002,0.47000000000000003,0.13,0.4876474136
2020-06-30 04:00:00,0.715,0.155,0.7316078184,0.20500000000000002,-0.025,0.20651876430000002,0.51,0.18,0.5408326913,0.685,0.115,0.6945862078,0.20500000000000002,-0.025,0.20651876430000002,0.48,0.14,0.5
2020-06-30 04:30:00,0.6930000000000001,0.1575,0.7106723929000001,0.183,-0.022500000000000003,0.1843780085,0.51,0.18,0.5408326913,0.663,0.11750000000000001,0.6733314563,0.183,-0.022500000000000003,0.1843780085,0.48,0.14,0.5
2020-06-30 05:00:00,0.6775,0.1595,0.6960219106000001,0.17750000000000002,-0.0205,0.17867988140000002,0.5,0.18,0.5314132102,0.6475000000000001,0.11950000000000001,0.6584348867,0.17750000000000002,-0.0205,0.17867988140000002,0.47000000000000003,0.14,0.4904079934
2020-06-30 05:30:00,0.6855,0.158,0.7034729917,0.1955,-0.022,0.19673395740000002,0.49,0.18,0.5220153254000001,0.6555000000000001,0.11800000000000001,0.6660362227000001,0.1955,-0.022,0.19673395740000002,0.46,0.14,0.48083261120000004
2020-06-30 06:00:00,0.6990000000000001,0.1585,0.7167448988,0.189,-0.021500000000000002,0.1902189528,0.51,0.18,0.5408326913,0.669,0.11850000000000001,0.6794139018,0.189,-0.021500000000000002,0.1902189528,0.48,0.14,0.5
2020-06-30 06:30:00,0.743,0.2555,0.7857030291,0.183,-0.0245,0.1846327436,0.56,0.28,0.6260990337,0.7030000000000001,0.0455,0.7044709007000001,0.183,-0.0245,0.1846327436,0.52,0.07,0.5246903849
2020-06-30 07:00:00,0.8085,0.5985,1.0059197284,0.17850000000000002,-0.021500000000000002,0.1797901555,0.63,0.62,0.8839117603000001,0.7185,-0.2715,0.7680849562000001,0.17850000000000002,-0.021500000000000002,0.1797901555,0.54,-0.25,0.5950630219
2020-06-30 07:30:00,0.8395,0.595,1.0289729102,0.17950000000000002,-0.025,0.1812325854,0.66,0.62,0.9055385138000001,0.7595000000000001,-0.275,0.8077532111,0.17950000000000002,-0.025,0.1812325854,0.58,-0.25,0.631585307
2020-06-30 08:00:00,0.86,0.6145,1.0569816697,0.18,-0.025500000000000002,0.1817972772,0.68,0.64,0.9338094024,0.78,-0.2655,0.8239479656,0.18,-0.025500000000000002,0.1817972772,0.6000000000000001,-0.24,0.6462197769
2020-06-30 08:30:00,0.857,0.6005,1.0464460091,0.177,-0.0195,0.1780709128,0.68,0.62,0.9202173656,0.777,-0.2795,0.8257416363000001,0.177,-0.0195,0.1780709128,0.6000000000000001,-0.26,0.653911309
2020-06-30 09:00:00,0.843,0.613,1.0423137723,0.163,-0.017,0.1638841054,0.68,0.63,0.926984358,0.763,-0.267,0.8083674907,0.163,-0.017,0.1638841054,0.6000000000000001,-0.25,0.65
2020-06-30 09:30:00,0.7285,0.5595,0.9185600144,0.17850000000000002,-0.0205,0.1796733147,0.55,0.58,0.7993122043,0.6485000000000001,-0.3205,0.7233757668,0.17850000000000002,-0.0205,0.1796733147,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-06-30 10:00:00,0.666,0.5625,0.8717581373000001,0.176,-0.0175,0.17686788850000001,0.49,0.58,0.7592759709,0.586,-0.3375,0.6762412661,0.176,-0.0175,0.17686788850000001,0.41000000000000003,-0.32,0.520096145
2020-06-30 10:30:00,0.67,0.5640000000000001,0.8757830782,0.18,-0.016,0.18070971200000002,0.49,0.58,0.7592759709,0.59,-0.336,0.6789668622,0.18,-0.016,0.18070971200000002,0.41000000000000003,-0.32,0.520096145
2020-06-30 11:00:00,0.6975,0.456,0.8333320167,0.1575,-0.014,0.158120998,0.54,0.47000000000000003,0.7158910532,0.6175,-0.234,0.6603500965,0.1575,-0.014,0.158120998,0.46,-0.22,0.5099019514
2020-06-30 11:30:00,0.713,0.1335,0.7253904121,0.17300000000000001,-0.0165,0.17378506840000002,0.54,0.15,0.5604462508,0.673,0.0835,0.6781601949,0.17300000000000001,-0.0165,0.17378506840000002,0.5,0.1,0.5099019514
2020-06-30 12:00:00,0.7030000000000001,0.1375,0.7163206335000001,0.193,-0.0125,0.1934043691,0.51,0.15,0.5316013544,0.673,0.08750000000000001,0.6786643132,0.193,-0.0125,0.1934043691,0.48,0.1,0.4903060269
2020-06-30 12:30:00,0.7375,0.1375,0.7502083044000001,0.1975,-0.0125,0.1978951743,0.54,0.15,0.5604462508,0.6975,0.08750000000000001,0.7029669267,0.1975,-0.0125,0.1978951743,0.5,0.1,0.5099019514
2020-06-30 13:00:00,0.71,0.1395,0.7235746333,0.19,-0.0105,0.1902899104,0.52,0.15,0.5412023651,0.68,0.08950000000000001,0.6858646003000001,0.19,-0.0105,0.1902899104,0.49,0.1,0.50009999
2020-06-30 13:30:00,0.6975,0.1365,0.7107309618000001,0.17750000000000002,-0.0135,0.17801264,0.52,0.15,0.5412023651,0.6675,0.08650000000000001,0.6730813472,0.17750000000000002,-0.0135,0.17801264,0.49,0.1,0.50009999
2020-06-30 14:00:00,0.6980000000000001,0.1365,0.7112216602,0.178,-0.0135,0.17851120410000001,0.52,0.15,0.5412023651,0.668,0.08650000000000001,0.6735772042,0.178,-0.0135,0.17851120410000001,0.49,0.1,0.50009999
2020-06-30 14:30:00,0.6935,0.1365,0.7068058432000001,0.1935,-0.0135,0.1939703586,0.5,0.15,0.5220153254000001,0.6635,0.08650000000000001,0.6691147136000001,0.1935,-0.0135,0.1939703586,0.47000000000000003,0.1,0.4805205511
2020-06-30 15:00:00,0.6515000000000001,0.1335,0.6650372170000001,0.1915,-0.0165,0.1922095211,0.46,0.15,0.4838388161,0.6215,0.0835,0.6270841251,0.1915,-0.0165,0.1922095211,0.43,0.1,0.44147480110000004
2020-06-30 15:30:00,0.611,0.13,0.6246767164,0.211,-0.02,0.2119457478,0.4,0.15,0.42720018730000003,0.581,0.08,0.5864818838,0.211,-0.02,0.2119457478,0.37,0.1,0.3832753579
2020-06-30 16:00:00,0.6355000000000001,0.1285,0.6483613961,0.20550000000000002,-0.021500000000000002,0.20662163490000002,0.43,0.15,0.4554119015,0.6055,0.0785,0.6105673591,0.20550000000000002,-0.021500000000000002,0.20662163490000002,0.4,0.1,0.41231056260000004
2020-06-30 16:30:00,0.687,0.1315,0.6994721224,0.20700000000000002,-0.018500000000000003,0.2078250466,0.48,0.15,0.5028916384000001,0.657,0.0815,0.6620356863,0.20700000000000002,-0.018500000000000003,0.2078250466,0.45,0.1,0.46097722290000004
2020-06-30 17:00:00,0.738,0.14450000000000002,0.752013464,0.20800000000000002,-0.025500000000000002,0.2095572714,0.53,0.17,0.5565968020000001,0.708,0.0945,0.7142788321,0.20800000000000002,-0.025500000000000002,0.2095572714,0.5,0.12,0.5141984053
2020-06-30 17:30:00,0.7955,0.14150000000000001,0.8079866954,0.2155,-0.0285,0.2173764017,0.58,0.17,0.6044005295,0.7655000000000001,0.0915,0.7709490904,0.2155,-0.0285,0.2173764017,0.55,0.12,0.5629387178
2020-06-30 18:00:00,0.9,0.1405,0.9109007904,0.22,-0.029500000000000002,0.22196902940000002,0.68,0.17,0.7009279564,0.87,0.09050000000000001,0.8746943752,0.22,-0.029500000000000002,0.22196902940000002,0.65,0.12,0.6609841148000001
2020-06-30 18:30:00,0.973,0.15,0.9844942864,0.213,-0.03,0.2151023012,0.76,0.18,0.7810249676000001,0.9430000000000001,0.11,0.9493940173000001,0.213,-0.03,0.2151023012,0.73,0.14,0.7433034374
2020-06-30 19:00:00,0.985,0.133,0.9939386299,0.20500000000000002,-0.027,0.2067704041,0.78,0.16,0.7962411695,0.9550000000000001,0.093,0.9595175871,0.20500000000000002,-0.027,0.2067704041,0.75,0.12,0.7595393341000001
2020-06-30 19:30:00,1.024,0.126,1.031722831,0.224,-0.034,0.2265656638,0.8,0.16,0.8158431222,0.984,0.08600000000000001,0.9877509808,0.224,-0.034,0.2265656638,0.76,0.12,0.7694153625
2020-06-30 20:00:00,0.9585,0.12350000000000001,0.9664235614000001,0.20850000000000002,-0.036500000000000005,0.21167073490000002,0.75,0.16,0.7668767828,0.9185000000000001,0.0835,0.9222876449,0.20850000000000002,-0.036500000000000005,0.21167073490000002,0.71,0.12,0.7200694411
2020-06-30 20:30:00,0.9440000000000001,0.12,0.9515965532,0.184,-0.04,0.18829763670000002,0.76,0.16,0.7766595136000001,0.904,0.08,0.9075329195,0.184,-0.04,0.18829763670000002,0.72,0.12,0.7299315036
2020-06-30 21:00:00,0.8935000000000001,0.10400000000000001,0.8995322396000001,0.20350000000000001,-0.046,0.20863424930000002,0.6900000000000001,0.15,0.7061161378,0.8635,0.064,0.8658684946,0.20350000000000001,-0.046,0.20863424930000002,0.66,0.11,0.6691038783000001
2020-06-30 21:30:00,0.8495,0.10300000000000001,0.8557214792000001,0.1995,-0.037,0.20290207000000002,0.65,0.14,0.6649060084,0.8095,0.063,0.8119478124,0.1995,-0.037,0.20290207000000002,0.61,0.1,0.6181423784
2020-06-30 22:00:00,0.806,0.0975,0.8118757602000001,0.196,-0.022500000000000003,0.1972872272,0.61,0.12,0.6216912417,0.776,0.0475,0.7774524101,0.196,-0.022500000000000003,0.1972872272,0.58,0.07,0.5842088668000001
2020-06-30 22:30:00,0.767,0.0985,0.7732989396000001,0.197,-0.021500000000000002,0.19816975050000002,0.5700000000000001,0.12,0.5824946352,0.737,0.0485,0.7385941037,0.197,-0.021500000000000002,0.19816975050000002,0.54,0.07,0.5445181356000001
2020-06-30 23:00:00,0.713,0.0995,0.7199091957,0.193,-0.0205,0.194085677,0.52,0.12,0.5336665626,0.683,0.0495,0.6847913916,0.193,-0.0205,0.194085677,0.49,0.07,0.49497474680000003
2020-06-30 23:30:00,0.6385000000000001,0.077,0.6431261540000001,0.1985,-0.023,0.19982805110000001,0.44,0.1,0.4512205669,0.6085,0.037,0.6096238594,0.1985,-0.023,0.19982805110000001,0.41000000000000003,0.06,0.41436698710000003
2020-07-01 00:00:00,0.578,0.077,0.5831063368,0.198,-0.023,0.1993313824,0.38,0.1,0.39293765410000003,0.548,0.037,0.5492476673000001,0.198,-0.023,0.1993313824,0.35000000000000003,0.06,0.3551056181
2020-07-01 00:30:00,0.582,0.097,0.5900279654,0.202,-0.023,0.2033051893,0.38,0.12,0.3984971769,0.552,0.057,0.5549351313,0.202,-0.023,0.2033051893,0.35000000000000003,0.08,0.3590264614
2020-07-01 01:00:00,0.5915,0.105,0.600747243,0.2315,-0.025,0.23284597910000002,0.36,0.13,0.38275318420000004,0.5615,0.055,0.5641872473,0.2315,-0.025,0.23284597910000002,0.33,0.08,0.3395585369
2020-07-01 01:30:00,0.6195,0.105,0.6283353006,0.2295,-0.025,0.2308576401,0.39,0.13,0.4110960958,0.5995,0.055,0.6020176492,0.2295,-0.025,0.2308576401,0.37,0.08,0.3785498646
2020-07-01 02:00:00,0.6795,0.10350000000000001,0.6873372535000001,0.1995,-0.026500000000000003,0.2012523292,0.48,0.13,0.4972926704,0.6495000000000001,0.053500000000000006,0.6516997008000001,0.1995,-0.026500000000000003,0.2012523292,0.45,0.08,0.4570557953
2020-07-01 02:30:00,0.685,0.10300000000000001,0.6927005125,0.20500000000000002,-0.027,0.2067704041,0.48,0.13,0.4972926704,0.655,0.053,0.6571407764,0.20500000000000002,-0.027,0.2067704041,0.45,0.08,0.4570557953
2020-07-01 03:00:00,0.659,0.108,0.6677911350000001,0.199,-0.022,0.2002123872,0.46,0.13,0.4780167361,0.629,0.058,0.6316684257,0.199,-0.022,0.2002123872,0.43,0.08,0.4373785546
2020-07-01 03:30:00,0.6585000000000001,0.108,0.6672977222,0.1985,-0.022,0.19971542250000002,0.46,0.13,0.4780167361,0.6285000000000001,0.058,0.6311705396,0.1985,-0.022,0.19971542250000002,0.43,0.08,0.4373785546
2020-07-01 04:00:00,0.6505000000000001,0.1075,0.6593227586,0.2005,-0.022500000000000003,0.20175851900000003,0.45,0.13,0.46840153710000004,0.6205,0.0575,0.6231584871,0.2005,-0.022500000000000003,0.20175851900000003,0.42,0.08,0.4275511665
2020-07-01 04:30:00,0.622,0.10650000000000001,0.6310517015,0.202,-0.0235,0.20336236130000002,0.42,0.13,0.4396589587,0.592,0.0565,0.5946900453,0.202,-0.0235,0.20336236130000002,0.39,0.08,0.3981205847
2020-07-01 05:00:00,0.6055,0.1075,0.6149686984,0.1955,-0.022500000000000003,0.1967904977,0.41000000000000003,0.13,0.43011626340000003,0.5755,0.0575,0.5783653689,0.1955,-0.022500000000000003,0.1967904977,0.38,0.08,0.38832975680000004
2020-07-01 05:30:00,0.607,0.109,0.6167090076,0.197,-0.021,0.1981161276,0.41000000000000003,0.13,0.43011626340000003,0.577,0.059000000000000004,0.5800086206,0.197,-0.021,0.1981161276,0.38,0.08,0.38832975680000004
2020-07-01 06:00:00,0.605,0.1005,0.6132905103,0.20500000000000002,-0.0195,0.2059253506,0.4,0.12,0.4176122604,0.5750000000000001,0.060500000000000005,0.5781740655000001,0.20500000000000002,-0.0195,0.2059253506,0.37,0.08,0.3785498646
2020-07-01 06:30:00,0.6585000000000001,0.109,0.6674602984,0.20850000000000002,-0.021,0.2095548854,0.45,0.13,0.46840153710000004,0.6285000000000001,0.069,0.632276245,0.20850000000000002,-0.021,0.2095548854,0.42,0.09,0.4295346319
2020-07-01 07:00:00,0.7205,0.121,0.7305896591000001,0.2005,-0.029,0.2025864013,0.52,0.15,0.5412023651,0.6905,0.081,0.6952346726,0.2005,-0.029,0.2025864013,0.49,0.11,0.5021951812000001
2020-07-01 07:30:00,0.739,0.1255,0.7495807161,0.199,-0.0245,0.20050249380000001,0.54,0.15,0.5604462508,0.709,0.0855,0.7141367166,0.199,-0.0245,0.20050249380000001,0.51,0.11,0.5217278984
2020-07-01 08:00:00,0.806,0.1365,0.8174767581,0.156,-0.0235,0.15776010270000002,0.65,0.16,0.6694027188,0.776,0.0965,0.7819771416,0.156,-0.0235,0.15776010270000002,0.62,0.12,0.6315061362000001
2020-07-01 08:30:00,0.8155,0.5645,0.9918167674,0.17550000000000002,-0.025500000000000002,0.1773428882,0.64,0.59,0.8704596487,0.7355,-0.3355,0.8084061479,0.17550000000000002,-0.025500000000000002,0.1773428882,0.56,-0.31,0.6400781202
2020-07-01 09:00:00,0.8075,0.5630000000000001,0.9843908015,0.1675,-0.017,0.16836047640000001,0.64,0.58,0.8637129153,0.7275,-0.327,0.7976122178,0.1675,-0.017,0.16836047640000001,0.56,-0.31,0.6400781202
2020-07-01 09:30:00,0.8220000000000001,0.5755,1.0034362212,0.182,-0.0245,0.1836416347,0.64,0.6000000000000001,0.877268488,0.742,-0.3245,0.8098544622,0.182,-0.0245,0.1836416347,0.56,-0.30000000000000004,0.6352952070000001
2020-07-01 10:00:00,0.837,0.584,1.0206003135,0.187,-0.026000000000000002,0.1887988347,0.65,0.61,0.8914033879000001,0.747,-0.306,0.8072453159,0.187,-0.026000000000000002,0.1887988347,0.56,-0.28,0.6260990337
2020-07-01 10:30:00,0.8305,0.604,1.0269110234,0.18050000000000002,-0.026000000000000002,0.1823629622,0.65,0.63,0.9052071586,0.7405,-0.296,0.7974686514,0.18050000000000002,-0.026000000000000002,0.1823629622,0.56,-0.27,0.6216912417
2020-07-01 11:00:00,0.8215,0.603,1.0190540957,0.1715,-0.027,0.17361235560000002,0.65,0.63,0.9052071586,0.7315,-0.297,0.7894943002,0.1715,-0.027,0.17361235560000002,0.56,-0.27,0.6216912417
2020-07-01 11:30:00,0.7985,0.6015,0.9997022057,0.20850000000000002,-0.0285,0.2104388272,0.59,0.63,0.8631338251,0.7185,-0.2985,0.7780388808,0.20850000000000002,-0.0285,0.2104388272,0.51,-0.27,0.5770615219
2020-07-01 12:00:00,0.8275,0.605,1.0250762167,0.2275,-0.025,0.2288695043,0.6000000000000001,0.63,0.87,0.7475,-0.295,0.8036051580000001,0.2275,-0.025,0.2288695043,0.52,-0.27,0.585918083
2020-07-01 12:30:00,0.8295,0.6035,1.0258082179,0.2295,-0.026500000000000003,0.23102489040000002,0.6000000000000001,0.63,0.87,0.7495,-0.28650000000000003,0.8023917372,0.2295,-0.026500000000000003,0.23102489040000002,0.52,-0.26,0.5813776741000001
2020-07-01 13:00:00,0.8375,0.605,1.033165645,0.23750000000000002,-0.025,0.2388121647,0.6000000000000001,0.63,0.87,0.7575000000000001,-0.28500000000000003,0.8093400089,0.23750000000000002,-0.025,0.2388121647,0.52,-0.26,0.5813776741000001
2020-07-01 13:30:00,0.8150000000000001,0.6115,1.0189000196,0.255,-0.0285,0.2565877043,0.56,0.64,0.8504116650000001,0.735,-0.28850000000000003,0.7895930914,0.255,-0.0285,0.2565877043,0.48,-0.26,0.5458937626
2020-07-01 14:00:00,0.794,0.6085,1.0003540623,0.244,-0.0315,0.2460248971,0.55,0.64,0.843860178,0.704,-0.29150000000000004,0.7619634178,0.244,-0.0315,0.2460248971,0.46,-0.26,0.5283937925000001
2020-07-01 14:30:00,0.782,0.602,0.9868779053000001,0.212,-0.018000000000000002,0.21276277870000002,0.5700000000000001,0.62,0.8421995013,0.6920000000000001,-0.28800000000000003,0.7495385247,0.212,-0.018000000000000002,0.21276277870000002,0.48,-0.27,0.5507267925
2020-07-01 15:00:00,0.756,0.6065,0.9692152754000001,0.20600000000000002,-0.0335,0.2087061331,0.55,0.64,0.843860178,0.676,-0.29350000000000004,0.7369655691,0.20600000000000002,-0.0335,0.2087061331,0.47000000000000003,-0.26,0.5371219601
2020-07-01 15:30:00,0.7965,0.6085,1.0023395133,0.2565,-0.061500000000000006,0.263769786,0.54,0.67,0.8605230967,0.7065,-0.29150000000000004,0.7642738384000001,0.2565,-0.061500000000000006,0.263769786,0.45,-0.23,0.5053711507
2020-07-01 16:00:00,0.787,0.6205,1.0021922221,0.267,-0.0495,0.2715497192,0.52,0.67,0.8481155582000001,0.707,-0.28950000000000004,0.7639759486000001,0.267,-0.0495,0.2715497192,0.44,-0.24,0.5011985634
2020-07-01 16:30:00,0.8280000000000001,0.626,1.0380077071,0.268,-0.044,0.2715879231,0.56,0.67,0.8732124598000001,0.748,-0.28400000000000003,0.8000999938000001,0.268,-0.044,0.2715879231,0.48,-0.24,0.5366563146000001
2020-07-01 17:00:00,0.88,0.607,1.0690411592,0.24,-0.033,0.2422581268,0.64,0.64,0.9050966799,0.79,-0.303,0.8461140585,0.24,-0.033,0.2422581268,0.55,-0.27,0.6126989473000001
2020-07-01 17:30:00,0.854,0.587,1.0362842274,0.234,-0.023,0.2351276249,0.62,0.61,0.8697700846,0.764,-0.323,0.8294727241000001,0.234,-0.023,0.2351276249,0.53,-0.30000000000000004,0.6090155991
2020-07-01 18:00:00,0.9815,0.6025,1.1516720453,0.2515,-0.0275,0.2529990119,0.73,0.63,0.9642613754,0.9015000000000001,-0.2975,0.9493200198,0.2515,-0.0275,0.2529990119,0.65,-0.27,0.7038465742000001
2020-07-01 18:30:00,1.0405,0.601,1.2015994549,0.2505,-0.029,0.2521730557,0.79,0.63,1.0104454463,0.9505,-0.299,0.9964192140000001,0.2505,-0.029,0.2521730557,0.7000000000000001,-0.27,0.7502666193
2020-07-01 19:00:00,1.1135,0.611,1.2701193842,0.2335,-0.029,0.2352939651,0.88,0.64,1.0881176407,1.0235,-0.279,1.0608455354,0.2335,-0.029,0.2352939651,0.79,-0.25,0.8286132994000001
2020-07-01 19:30:00,1.038,0.5745,1.1863786284,0.258,-0.035500000000000004,0.2604308929,0.78,0.61,0.9902019996,0.9480000000000001,-0.24550000000000002,0.9792723064000001,0.258,-0.035500000000000004,0.2604308929,0.6900000000000001,-0.21,0.7212489168
2020-07-01 20:00:00,0.9805,0.17950000000000002,0.9967951144,0.2705,-0.0405,0.2735150819,0.71,0.22,0.7433034374,0.9505,0.1395,0.9606823096,0.2705,-0.0405,0.2735150819,0.68,0.18,0.7034202158
2020-07-01 20:30:00,0.961,0.177,0.9771642646,0.251,-0.033,0.2531600284,0.71,0.21,0.7404052944,0.931,0.137,0.9410260358,0.251,-0.033,0.2531600284,0.68,0.17,0.7009279564
2020-07-01 21:00:00,0.9335,0.1615,0.9473671411000001,0.2335,-0.0285,0.23523286340000002,0.7000000000000001,0.19,0.7253275122,0.8935000000000001,0.12150000000000001,0.9017230728000001,0.2335,-0.0285,0.23523286340000002,0.66,0.15,0.6768308504
