Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 21:30:00,0.9455,0.164,0.9596177624000001,0.2155,-0.026000000000000002,0.2170627789,0.73,0.19,0.7543208866000001,0.9055000000000001,0.124,0.9139509013,0.2155,-0.026000000000000002,0.2170627789,0.6900000000000001,0.15,0.7061161378
2020-07-01 22:00:00,0.9,0.1625,0.9145524862000001,0.21,-0.0275,0.2117929413,0.6900000000000001,0.19,0.7156814934,0.87,0.12250000000000001,0.8785819541000001,0.21,-0.0275,0.2117929413,0.66,0.15,0.6768308504
2020-07-01 22:30:00,0.8575,0.158,0.8719347739000001,0.20750000000000002,-0.022,0.2086630058,0.65,0.18,0.6744627492,0.8275,0.11800000000000001,0.835870953,0.20750000000000002,-0.022,0.2086630058,0.62,0.14,0.6356099433
2020-07-01 23:00:00,0.789,0.1555,0.8041773747000001,0.199,-0.0245,0.20050249380000001,0.59,0.18,0.6168468205000001,0.759,0.1155,0.7677377482000001,0.199,-0.0245,0.20050249380000001,0.56,0.14,0.5772347876
2020-07-01 23:30:00,0.7065,0.1555,0.7234103262,0.2165,-0.0245,0.21788184870000002,0.49,0.18,0.5220153254000001,0.6765,0.1155,0.6862889333000001,0.2165,-0.0245,0.21788184870000002,0.46,0.14,0.48083261120000004
2020-07-02 00:00:00,0.6825,0.386,0.7840932661000001,0.21250000000000002,-0.024,0.2138509995,0.47000000000000003,0.41000000000000003,0.6236986452000001,0.6225,-0.134,0.6367591774,0.21250000000000002,-0.024,0.2138509995,0.41000000000000003,-0.11,0.4244997055
2020-07-02 00:30:00,0.6875,0.579,0.8988310464,0.2175,-0.021,0.2185114413,0.47000000000000003,0.6000000000000001,0.7621679605,0.6075,-0.311,0.6824787542,0.2175,-0.021,0.2185114413,0.39,-0.29,0.48600411520000003
2020-07-02 01:00:00,0.682,0.5750000000000001,0.8920476445000001,0.212,-0.025,0.2134689673,0.47000000000000003,0.6000000000000001,0.7621679605,0.592,-0.315,0.6705885475000001,0.212,-0.025,0.2134689673,0.38,-0.29,0.4780167361
2020-07-02 01:30:00,0.713,0.5690000000000001,0.9122115983,0.213,-0.021,0.2140327078,0.5,0.59,0.7733692520000001,0.633,-0.311,0.7052729968,0.213,-0.021,0.2140327078,0.42,-0.29,0.5103920062
2020-07-02 02:00:00,0.7675000000000001,0.5725,0.9575032637,0.20750000000000002,-0.0175,0.20823664420000002,0.56,0.59,0.8134494453000001,0.6875,-0.3175,0.7572730683000001,0.20750000000000002,-0.0175,0.20823664420000002,0.48,-0.30000000000000004,0.5660388679
2020-07-02 02:30:00,0.769,0.5705,0.9575130547,0.209,-0.0195,0.2099077178,0.56,0.59,0.8134494453000001,0.6890000000000001,-0.3195,0.7594743248,0.209,-0.0195,0.2099077178,0.48,-0.30000000000000004,0.5660388679
2020-07-02 03:00:00,0.745,0.5725,0.9395643937,0.20500000000000002,-0.0275,0.2068362879,0.54,0.6000000000000001,0.8072174428000001,0.665,-0.3175,0.7369065409000001,0.20500000000000002,-0.0275,0.2068362879,0.46,-0.29,0.5437830450000001
2020-07-02 03:30:00,0.738,0.5700000000000001,0.9324934316000001,0.20800000000000002,-0.03,0.2101523257,0.53,0.6000000000000001,0.8005623024,0.648,-0.32,0.722706026,0.20800000000000002,-0.03,0.2101523257,0.44,-0.29,0.5269724851
2020-07-02 04:00:00,0.718,0.5745,0.9195511133000001,0.20800000000000002,-0.025500000000000002,0.2095572714,0.51,0.6000000000000001,0.7874642849,0.638,-0.3155,0.7117473217,0.20800000000000002,-0.025500000000000002,0.2095572714,0.43,-0.29,0.5186520992
2020-07-02 04:30:00,0.704,0.5765,0.9099276070000001,0.224,-0.0235,0.2252293276,0.48,0.6000000000000001,0.7683749085,0.624,-0.3135,0.6983253182,0.224,-0.0235,0.2252293276,0.4,-0.29,0.4940647731
2020-07-02 05:00:00,0.6950000000000001,0.5695,0.8985294931000001,0.215,-0.0205,0.21597511430000002,0.48,0.59,0.7605918748,0.615,-0.3105,0.6889377693000001,0.215,-0.0205,0.21597511430000002,0.4,-0.29,0.4940647731
2020-07-02 05:30:00,0.6885,0.5755,0.8973474801,0.2185,-0.0245,0.2198692793,0.47000000000000003,0.6000000000000001,0.7621679605,0.6185,-0.3145,0.6938677828,0.2185,-0.0245,0.2198692793,0.4,-0.29,0.4940647731
2020-07-02 06:00:00,0.676,0.5710000000000001,0.8848824781,0.226,-0.029,0.2278530228,0.45,0.6000000000000001,0.75,0.596,-0.309,0.6713397054,0.226,-0.029,0.2278530228,0.37,-0.28,0.4640043103
2020-07-02 06:30:00,0.7325,0.5805,0.9346317457000001,0.2325,-0.0195,0.23331630890000002,0.5,0.6000000000000001,0.7810249676000001,0.6525000000000001,-0.2995,0.7179529929,0.2325,-0.0195,0.23331630890000002,0.42,-0.28,0.5047771786
2020-07-02 07:00:00,0.7885000000000001,0.593,0.9866008565000001,0.2285,-0.027,0.2300896564,0.56,0.62,0.835463943,0.6985,-0.277,0.75141949,0.2285,-0.027,0.2300896564,0.47000000000000003,-0.25,0.5323532662
2020-07-02 07:30:00,0.8325,0.602,1.027355951,0.24250000000000002,-0.028,0.2441111427,0.59,0.63,0.8631338251,0.7425,-0.278,0.7928368369000001,0.24250000000000002,-0.028,0.2441111427,0.5,-0.25,0.5590169944
2020-07-02 08:00:00,0.8735,0.5725,1.0443938433,0.24350000000000002,-0.0275,0.2450479545,0.63,0.6000000000000001,0.87,0.7935,-0.2975,0.8474364283,0.24350000000000002,-0.0275,0.2450479545,0.55,-0.27,0.6126989473000001
2020-07-02 08:30:00,0.8795000000000001,0.2995,0.9290966042000001,0.23950000000000002,-0.030500000000000003,0.24143425610000002,0.64,0.33,0.7200694411,0.8295,-0.0505,0.8310357995000001,0.23950000000000002,-0.030500000000000003,0.24143425610000002,0.59,-0.02,0.5903388857
2020-07-02 09:00:00,0.8475,0.14850000000000002,0.86041182,0.2175,-0.021500000000000002,0.2185600604,0.63,0.17,0.6525335240000001,0.8075,0.1085,0.8147567122,0.2175,-0.021500000000000002,0.2185600604,0.59,0.13,0.6041522987
2020-07-02 09:30:00,0.8565,0.465,0.9745856812,0.2265,-0.035,0.22918824140000002,0.63,0.5,0.8043009387000001,0.7865000000000001,-0.195,0.8103130568,0.2265,-0.035,0.22918824140000002,0.56,-0.16,0.5824087911
2020-07-02 10:00:00,0.8965000000000001,0.5975,1.077366465,0.23650000000000002,-0.0425,0.2402883684,0.66,0.64,0.9193475948000001,0.8165,-0.3025,0.8707344601,0.23650000000000002,-0.0425,0.2402883684,0.58,-0.26,0.6356099433
2020-07-02 10:30:00,0.9015000000000001,0.6035,1.084856903,0.24150000000000002,-0.036500000000000005,0.24424270720000002,0.66,0.64,0.9193475948000001,0.8215,-0.3065,0.8768149748,0.24150000000000002,-0.036500000000000005,0.24424270720000002,0.58,-0.27,0.6397655821
2020-07-02 11:00:00,0.887,0.5955,1.068358203,0.247,-0.044500000000000005,0.2509765925,0.64,0.64,0.9050966799,0.807,-0.29450000000000004,0.8590571867000001,0.247,-0.044500000000000005,0.2509765925,0.56,-0.25,0.6132699243
2020-07-02 11:30:00,0.897,0.5965,1.0772285041,0.257,-0.043500000000000004,0.2606554239,0.64,0.64,0.9050966799,0.8170000000000001,-0.29350000000000004,0.8681193754000001,0.257,-0.043500000000000004,0.2606554239,0.56,-0.25,0.6132699243
2020-07-02 12:00:00,0.9295,0.601,1.1068745412,0.2795,-0.039,0.2822078135,0.65,0.64,0.9121951546,0.8495,-0.299,0.9005838384,0.2795,-0.039,0.2822078135,0.5700000000000001,-0.26,0.6264982043
2020-07-02 12:30:00,0.9485,0.58,1.1117788674,0.2585,-0.04,0.2615764707,0.6900000000000001,0.62,0.9276313923,0.8685,-0.32,0.9255767121,0.2585,-0.04,0.2615764707,0.61,-0.28,0.6711929678
2020-07-02 13:00:00,0.9490000000000001,0.583,1.1137728673,0.259,-0.037,0.26162950900000004,0.6900000000000001,0.62,0.9276313923,0.869,-0.317,0.9250135134,0.259,-0.037,0.26162950900000004,0.61,-0.28,0.6711929678
2020-07-02 13:30:00,0.8835000000000001,0.5915,1.0632236359,0.2635,-0.0385,0.2662977657,0.62,0.63,0.8839117603000001,0.8035,-0.3085,0.8606883873000001,0.2635,-0.0385,0.2662977657,0.54,-0.27,0.6037383539
2020-07-02 14:00:00,0.841,0.6175,1.0433538470000001,0.261,-0.0425,0.2644376108,0.58,0.66,0.8786353055,0.751,-0.29250000000000004,0.8059511462000001,0.261,-0.0425,0.2644376108,0.49,-0.25,0.5500909016000001
2020-07-02 14:30:00,0.8225,0.615,1.0270010954,0.2325,-0.045,0.2368148011,0.59,0.66,0.8852683209000001,0.7325,-0.28500000000000003,0.7859906170000001,0.2325,-0.045,0.2368148011,0.5,-0.24,0.554616985
2020-07-02 15:00:00,0.7545000000000001,0.5915,0.9587191977,0.23450000000000001,-0.0285,0.2362255278,0.52,0.62,0.8091971330000001,0.6745,-0.2585,0.7223382172,0.23450000000000001,-0.0285,0.2362255278,0.44,-0.23,0.4964876635
2020-07-02 15:30:00,0.6745,0.192,0.7012946955,0.2545,-0.028,0.2560356421,0.42,0.22,0.4741307836,0.6445000000000001,0.14200000000000002,0.6599577638,0.2545,-0.028,0.2560356421,0.39,0.17,0.4254409477
2020-07-02 16:00:00,0.6425000000000001,0.195,0.6714396846,0.2725,-0.035,0.274738512,0.37,0.23,0.4356604182,0.6125,0.145,0.629429305,0.2725,-0.035,0.274738512,0.34,0.18,0.38470768120000004
2020-07-02 16:30:00,0.6545000000000001,0.20400000000000001,0.6855554317,0.2645,-0.036000000000000004,0.2669386634,0.39,0.24,0.4579301257,0.6245,0.164,0.6456750344000001,0.2645,-0.036000000000000004,0.2669386634,0.36,0.2,0.4118252056
2020-07-02 17:00:00,0.725,0.20550000000000002,0.7535617095,0.255,-0.0345,0.25732324030000003,0.47000000000000003,0.24,0.5277309921000001,0.6950000000000001,0.1655,0.7144335169,0.255,-0.0345,0.25732324030000003,0.44,0.2,0.4833218389
2020-07-02 17:30:00,0.8455,0.20400000000000001,0.8697621801000001,0.2555,-0.036000000000000004,0.2580237392,0.59,0.24,0.6369458376,0.8055,0.164,0.8220256991,0.2555,-0.036000000000000004,0.2580237392,0.55,0.2,0.5852349955
2020-07-02 18:00:00,0.912,0.20650000000000002,0.935086226,0.242,-0.0335,0.24430769530000002,0.67,0.24,0.7116881339000001,0.872,0.1665,0.8877534849000001,0.242,-0.0335,0.24430769530000002,0.63,0.2,0.6609841148000001
2020-07-02 18:30:00,0.928,0.20700000000000002,0.9508064998,0.23800000000000002,-0.033,0.2402769236,0.6900000000000001,0.24,0.7305477397,0.898,0.157,0.9116210836,0.23800000000000002,-0.033,0.2402769236,0.66,0.19,0.6868041933
2020-07-02 19:00:00,0.9625,0.197,0.9824536885,0.2225,-0.033,0.22493387920000002,0.74,0.23,0.7749193506000001,0.9325,0.147,0.9440154925,0.2225,-0.033,0.22493387920000002,0.71,0.18,0.7324616031000001
2020-07-02 19:30:00,0.9400000000000001,0.199,0.9608334923,0.22,-0.031,0.22217335570000002,0.72,0.23,0.7558438992000001,0.9,0.149,0.9122505138,0.22,-0.031,0.22217335570000002,0.68,0.18,0.7034202158
2020-07-02 20:00:00,0.8925000000000001,0.18,0.9104703455000001,0.2225,-0.03,0.22451336260000002,0.67,0.21,0.7021395873,0.8525,0.13,0.8623550603000001,0.2225,-0.03,0.22451336260000002,0.63,0.16,0.65
2020-07-02 20:30:00,0.902,0.1625,0.9165207308000001,0.222,-0.0275,0.22369678140000002,0.68,0.19,0.7060453243,0.862,0.1125,0.8693102151000001,0.222,-0.0275,0.22369678140000002,0.64,0.14,0.6551335742000001
2020-07-02 21:00:00,0.9,0.1645,0.9149099682,0.22,-0.025500000000000002,0.22147291030000002,0.68,0.19,0.7060453243,0.86,0.1145,0.8675887563,0.22,-0.025500000000000002,0.22147291030000002,0.64,0.14,0.6551335742000001
2020-07-02 21:30:00,0.872,0.1615,0.8868293241,0.232,-0.0285,0.2337439839,0.64,0.19,0.6676076692,0.842,0.1115,0.8493504871,0.232,-0.0285,0.2337439839,0.61,0.14,0.6258594091
2020-07-02 22:00:00,0.862,0.161,0.8769064944,0.252,-0.029,0.2536631625,0.61,0.19,0.6389053138,0.8320000000000001,0.111,0.8393717889000001,0.252,-0.029,0.2536631625,0.58,0.14,0.5966573556
2020-07-02 22:30:00,0.851,0.1585,0.8656345938000001,0.251,-0.0315,0.25296887160000003,0.6000000000000001,0.19,0.6293647591,0.8210000000000001,0.1085,0.8281384244000001,0.251,-0.0315,0.25296887160000003,0.5700000000000001,0.14,0.5869412236
2020-07-02 23:00:00,0.791,0.1595,0.8069208449,0.231,-0.030500000000000003,0.23300482830000002,0.56,0.19,0.5913543777,0.761,0.1095,0.7688375966000001,0.231,-0.030500000000000003,0.23300482830000002,0.53,0.14,0.5481788029
2020-07-02 23:30:00,0.735,0.506,0.8923345785000001,0.225,-0.024,0.2262763797,0.51,0.53,0.7355270219000001,0.655,-0.264,0.7062018125,0.225,-0.024,0.2262763797,0.43,-0.24,0.49244289010000003
2020-07-03 00:00:00,0.6815,0.47850000000000004,0.8327091329,0.21150000000000002,-0.021500000000000002,0.2125899809,0.47000000000000003,0.5,0.6862215386,0.6115,-0.24150000000000002,0.6574606452,0.21150000000000002,-0.021500000000000002,0.2125899809,0.4,-0.22,0.4565084884
2020-07-03 00:30:00,0.6525000000000001,0.149,0.6692960855,0.2225,-0.021,0.223488814,0.43,0.17,0.4623851209,0.6225,0.109,0.6319709250000001,0.2225,-0.021,0.223488814,0.4,0.13,0.4205948169
2020-07-03 01:00:00,0.631,0.159,0.6507242119000001,0.221,-0.021,0.22199549540000002,0.41000000000000003,0.18,0.4477722635,0.611,0.109,0.6206464372,0.221,-0.021,0.22199549540000002,0.39,0.13,0.4110960958
2020-07-03 01:30:00,0.6875,0.1535,0.704427782,0.23750000000000002,-0.026500000000000003,0.2389738479,0.45,0.18,0.48466483260000004,0.6575000000000001,0.10350000000000001,0.6655963491,0.23750000000000002,-0.026500000000000003,0.2389738479,0.42,0.13,0.4396589587
2020-07-03 02:00:00,0.745,0.156,0.7611576709000001,0.225,-0.024,0.2262763797,0.52,0.18,0.5502726597,0.715,0.106,0.7228146374000001,0.225,-0.024,0.2262763797,0.49,0.13,0.5069516742
2020-07-03 02:30:00,0.735,0.158,0.7517905293,0.215,-0.022,0.2161226504,0.52,0.18,0.5502726597,0.705,0.108,0.7132243686,0.215,-0.022,0.2161226504,0.49,0.13,0.5069516742
2020-07-03 03:00:00,0.7035,0.1595,0.7213546285,0.20350000000000001,-0.030500000000000003,0.2057729331,0.5,0.19,0.5348831648,0.6735,0.1095,0.6823433886,0.20350000000000001,-0.030500000000000003,0.2057729331,0.47000000000000003,0.14,0.4904079934
2020-07-03 03:30:00,0.6970000000000001,0.154,0.7138101989000001,0.267,-0.046,0.2709335712,0.43,0.2,0.4742362281,0.667,0.114,0.6766720033,0.267,-0.046,0.2709335712,0.4,0.16,0.4308131846
2020-07-03 04:00:00,0.6785,0.154,0.6957573212,0.2785,-0.046,0.2822733604,0.4,0.2,0.4472135955,0.6485000000000001,0.114,0.6584438093,0.2785,-0.046,0.2822733604,0.37,0.16,0.4031128874
2020-07-03 04:30:00,0.6595000000000001,0.158,0.6781624068000001,0.2595,-0.042,0.2628768723,0.4,0.2,0.4472135955,0.6295000000000001,0.11800000000000001,0.6404640895,0.2595,-0.042,0.2628768723,0.37,0.16,0.4031128874
2020-07-03 05:00:00,0.6525000000000001,0.161,0.6720693789000001,0.2325,-0.029,0.2343016218,0.42,0.19,0.46097722290000004,0.6225,0.121,0.6341508101000001,0.2325,-0.029,0.2343016218,0.39,0.15,0.4178516483
2020-07-03 05:30:00,0.657,0.18,0.6812114209,0.247,-0.04,0.250217905,0.41000000000000003,0.22,0.46529560500000006,0.627,0.11,0.636575997,0.247,-0.04,0.250217905,0.38,0.15,0.4085339643
2020-07-03 06:00:00,0.673,0.5690000000000001,0.8813001759,0.243,-0.041,0.2464345755,0.43,0.61,0.7463243263,0.583,-0.321,0.6655298641,0.243,-0.041,0.2464345755,0.34,-0.28,0.44045431090000003
2020-07-03 06:30:00,0.717,0.5765,0.9200224182000001,0.28700000000000003,-0.053500000000000006,0.2919439158,0.43,0.63,0.762758153,0.637,-0.3035,0.7056070082,0.28700000000000003,-0.053500000000000006,0.2919439158,0.35000000000000003,-0.25,0.43011626340000003
2020-07-03 07:00:00,0.769,0.3795,0.8575437307,0.299,-0.0505,0.30323464510000003,0.47000000000000003,0.43,0.6370243323,0.709,-0.1105,0.7175592310000001,0.299,-0.0505,0.30323464510000003,0.41000000000000003,-0.06,0.41436698710000003
2020-07-03 07:30:00,0.793,0.168,0.8106003948,0.293,-0.052000000000000005,0.2975785611,0.5,0.22,0.5462600113,0.763,0.128,0.7736620709,0.293,-0.052000000000000005,0.2975785611,0.47000000000000003,0.18,0.5032891813
2020-07-03 08:00:00,0.811,0.313,0.8693043196,0.281,-0.047,0.2849034924,0.53,0.36,0.6407027392,0.771,0.003,0.7710058366,0.281,-0.047,0.2849034924,0.49,0.05,0.4925444142
2020-07-03 08:30:00,0.836,0.608,1.0337117587,0.306,-0.052000000000000005,0.3103868554,0.53,0.66,0.8464632302,0.766,-0.28200000000000003,0.8162597626,0.306,-0.052000000000000005,0.3103868554,0.46,-0.23,0.5142956348000001
2020-07-03 09:00:00,0.833,0.592,1.021935908,0.323,-0.058,0.3281661165,0.51,0.65,0.8261961026,0.753,-0.28800000000000003,0.8061966261,0.323,-0.058,0.3281661165,0.43,-0.23,0.4876474136
2020-07-03 09:30:00,0.841,0.59,1.0273173804,0.331,-0.06,0.33639411410000003,0.51,0.65,0.8261961026,0.761,-0.29,0.8143838161,0.331,-0.06,0.33639411410000003,0.43,-0.23,0.4876474136
2020-07-03 10:00:00,0.846,0.589,1.030842859,0.34600000000000003,-0.061,0.35133602150000004,0.5,0.65,0.8200609733,0.766,-0.291,0.8194125945,0.34600000000000003,-0.061,0.35133602150000004,0.42,-0.23,0.4788527958
2020-07-03 10:30:00,0.8715,0.5825,1.0482454388,0.36150000000000004,-0.0675,0.3677478756,0.51,0.65,0.8261961026,0.7915000000000001,-0.2975,0.8455640130000001,0.36150000000000004,-0.0675,0.3677478756,0.43,-0.23,0.4876474136
2020-07-03 11:00:00,0.898,0.5765,1.067125227,0.318,-0.053500000000000006,0.3224689908,0.58,0.63,0.8563293759,0.8180000000000001,-0.3035,0.8724885386000001,0.318,-0.053500000000000006,0.3224689908,0.5,-0.25,0.5590169944
2020-07-03 11:30:00,0.9145000000000001,0.592,1.0893916881,0.35450000000000004,-0.068,0.3609629482,0.56,0.66,0.8655634003,0.8345,-0.298,0.8861118722,0.35450000000000004,-0.068,0.3609629482,0.48,-0.23,0.5322593353
2020-07-03 12:00:00,0.9215000000000001,0.6125,1.1064892679,0.36150000000000004,-0.0675,0.3677478756,0.56,0.68,0.8809086218000001,0.8415,-0.2775,0.8860747711,0.36150000000000004,-0.0675,0.3677478756,0.48,-0.21,0.5239274759
2020-07-03 12:30:00,0.973,0.6135,1.1502657302000001,0.383,-0.08650000000000001,0.39264646950000004,0.59,0.7000000000000001,0.9154780172,0.893,-0.28650000000000003,0.9378332741000001,0.383,-0.08650000000000001,0.39264646950000004,0.51,-0.2,0.5478138370000001
2020-07-03 13:00:00,0.962,0.6145,1.1415140166,0.392,-0.0855,0.4012159643,0.5700000000000001,0.7000000000000001,0.9027181177,0.882,-0.28550000000000003,0.9270567674,0.392,-0.0855,0.4012159643,0.49,-0.2,0.5292447449000001
2020-07-03 13:30:00,0.9635,0.62,1.1457452815,0.3935,-0.08,0.4015498101,0.5700000000000001,0.7000000000000001,0.9027181177,0.8835000000000001,-0.28,0.9268075582,0.3935,-0.08,0.4015498101,0.49,-0.2,0.5292447449000001
2020-07-03 14:00:00,0.917,0.616,1.1046922648,0.40700000000000003,-0.084,0.4155779109,0.51,0.7000000000000001,0.8660831369,0.837,-0.28400000000000003,0.8838693342,0.40700000000000003,-0.084,0.4155779109,0.43,-0.2,0.4742362281
2020-07-03 14:30:00,0.9315,0.615,1.1162066341,0.41150000000000003,-0.085,0.4201871607,0.52,0.7000000000000001,0.8720091743,0.8515,-0.28500000000000003,0.8979294237000001,0.41150000000000003,-0.085,0.4201871607,0.44,-0.2,0.4833218389
2020-07-03 15:00:00,0.9045000000000001,0.618,1.0954653121,0.4045,-0.082,0.4127278159,0.5,0.7000000000000001,0.8602325267,0.8245,-0.28200000000000003,0.8713921333,0.4045,-0.082,0.4127278159,0.42,-0.2,0.46518813400000003
2020-07-03 15:30:00,0.9385,0.6285000000000001,1.1295107348,0.4385,-0.0915,0.44794475110000004,0.5,0.72,0.87658428,0.8585,-0.2615,0.897443313,0.4385,-0.0915,0.44794475110000004,0.42,-0.17,0.45310043040000003
2020-07-03 16:00:00,0.9425,0.628,1.1325591596,0.4325,-0.092,0.44217671810000003,0.51,0.72,0.8823264702,0.8625,-0.262,0.9014156921,0.4325,-0.092,0.44217671810000003,0.43,-0.17,0.4623851209
2020-07-03 16:30:00,0.9795,0.622,1.1603035163,0.4495,-0.098,0.46005896360000004,0.53,0.72,0.8940357935000001,0.8995000000000001,-0.268,0.9385756496000001,0.4495,-0.098,0.46005896360000004,0.45,-0.17,0.48104053880000003
2020-07-03 17:00:00,1.0415,0.6225,1.2133542352,0.4415,-0.0975,0.4521377003,0.6000000000000001,0.72,0.9372299611,0.9515,-0.2675,0.9883868170000001,0.4415,-0.0975,0.4521377003,0.51,-0.17,0.5375872022
2020-07-03 17:30:00,1.131,0.6175,1.2885911881,0.421,-0.0925,0.4310420513,0.71,0.71,1.0040916293,1.041,-0.2725,1.0760749277,0.421,-0.0925,0.4310420513,0.62,-0.18,0.6456004957
2020-07-03 18:00:00,1.152,0.6335000000000001,1.3146962577,0.432,-0.08650000000000001,0.44057490850000003,0.72,0.72,1.0182337649,1.062,-0.24650000000000002,1.0902322,0.432,-0.08650000000000001,0.44057490850000003,0.63,-0.16,0.65
2020-07-03 18:30:00,1.22,0.642,1.3786094442999999,0.43,-0.088,0.43891229190000003,0.79,0.73,1.0756393448,1.1400000000000001,-0.248,1.166663619,0.43,-0.088,0.43891229190000003,0.71,-0.16,0.7278049189
2020-07-03 19:00:00,1.193,0.648,1.3576277104,0.393,-0.082,0.4014635724,0.8,0.73,1.0830050785,1.103,-0.262,1.1336899929,0.393,-0.082,0.4014635724,0.71,-0.18,0.7324616031000001
2020-07-03 19:30:00,1.1145,0.626,1.2782747161999999,0.41450000000000004,-0.084,0.4229258209,0.7000000000000001,0.71,0.9970456359000001,1.0345,-0.28400000000000003,1.072775023,0.41450000000000004,-0.084,0.4229258209,0.62,-0.2,0.651459899
2020-07-03 20:00:00,1.0595,0.613,1.224054431,0.3895,-0.077,0.39703809640000004,0.67,0.6900000000000001,0.9617692031,0.9695,-0.28700000000000003,1.0110881514,0.3895,-0.077,0.39703809640000004,0.58,-0.21,0.6168468205000001
2020-07-03 20:30:00,0.9865,0.605,1.1572412238,0.3865,-0.075,0.39370960110000003,0.6000000000000001,0.68,0.9068627239,0.9065000000000001,-0.295,0.9532928459000001,0.3865,-0.075,0.39370960110000003,0.52,-0.22,0.5646237685000001
2020-07-03 21:00:00,0.963,0.5945,1.1317240167,0.383,-0.0755,0.3903706572,0.58,0.67,0.8861715410000001,0.873,-0.3055,0.9249104011,0.383,-0.0755,0.3903706572,0.49,-0.23,0.5412947441
2020-07-03 21:30:00,0.9225000000000001,0.453,1.0277233334,0.3725,-0.077,0.38037514380000004,0.55,0.53,0.7638062582,0.8525,-0.157,0.8668363456,0.3725,-0.077,0.38037514380000004,0.48,-0.08,0.4866210024
2020-07-03 22:00:00,0.872,0.1595,0.8864672865000001,0.362,-0.07050000000000001,0.3688010982,0.51,0.23,0.5594640292,0.842,0.1095,0.8490902484,0.362,-0.07050000000000001,0.3688010982,0.48,0.18,0.5126402247
2020-07-03 22:30:00,0.8230000000000001,0.151,0.8367377128,0.343,-0.069,0.3498714049,0.48,0.22,0.5280151513,0.793,0.111,0.8007309161,0.343,-0.069,0.3498714049,0.45,0.18,0.48466483260000004
2020-07-03 23:00:00,0.7795000000000001,0.14850000000000002,0.7935190609,0.2995,-0.051500000000000004,0.3038955413,0.48,0.2,0.52,0.7495,0.0985,0.7559447731000001,0.2995,-0.051500000000000004,0.3038955413,0.45,0.15,0.47434164900000003
2020-07-03 23:30:00,0.7055,0.1495,0.7211660696000001,0.3155,-0.060500000000000005,0.3212483463,0.39,0.21,0.4429446918,0.6755,0.1095,0.6843175433,0.3155,-0.060500000000000005,0.3212483463,0.36,0.17,0.3981205847
2020-07-04 00:00:00,0.6585000000000001,0.152,0.6758152484000001,0.34850000000000003,-0.068,0.3550721758,0.31,0.22,0.3801315562,0.6285000000000001,0.10200000000000001,0.636723056,0.34850000000000003,-0.068,0.3550721758,0.28,0.17,0.32756678710000003
2020-07-04 00:30:00,0.654,0.1625,0.6738859325000001,0.354,-0.0675,0.3603779266,0.30000000000000004,0.23,0.3780211634,0.634,0.1125,0.6439039136,0.354,-0.0675,0.3603779266,0.28,0.18,0.3328663395
2020-07-04 01:00:00,0.646,0.158,0.6650413521,0.34600000000000003,-0.062,0.351511024,0.30000000000000004,0.22,0.3720215048,0.626,0.11800000000000001,0.6370243323,0.34600000000000003,-0.062,0.351511024,0.28,0.18,0.3328663395
2020-07-04 01:30:00,0.6975,0.1585,0.7152821122,0.34750000000000003,-0.061500000000000006,0.3529001275,0.35000000000000003,0.22,0.4134005322,0.6675,0.11850000000000001,0.677936944,0.34750000000000003,-0.061500000000000006,0.3529001275,0.32,0.18,0.36715119500000004
2020-07-04 02:00:00,0.762,0.158,0.7782081984,0.342,-0.062,0.3475744525,0.42,0.22,0.4741307836,0.732,0.11800000000000001,0.7414499309,0.342,-0.062,0.3475744525,0.39,0.18,0.4295346319
2020-07-04 02:30:00,0.7575000000000001,0.154,0.7729956339,0.34750000000000003,-0.066,0.3537121004,0.41000000000000003,0.22,0.46529560500000006,0.7275,0.114,0.7363777903000001,0.34750000000000003,-0.066,0.3537121004,0.38,0.18,0.4204759208
2020-07-04 03:00:00,0.7385,0.1595,0.7555279611,0.3185,-0.060500000000000005,0.32419515730000004,0.42,0.22,0.4741307836,0.7085,0.11950000000000001,0.7185071329,0.3185,-0.060500000000000005,0.32419515730000004,0.39,0.18,0.4295346319
2020-07-04 03:30:00,0.7125,0.1615,0.7305740893,0.3225,-0.0585,0.3277628716,0.39,0.22,0.4477722635,0.6825,0.12150000000000001,0.6932304812,0.3225,-0.0585,0.3277628716,0.36,0.18,0.4024922359
2020-07-04 04:00:00,0.7095,0.164,0.7282075597000001,0.3195,-0.056,0.3243705443,0.39,0.22,0.4477722635,0.6795,0.124,0.690721543,0.3195,-0.056,0.3243705443,0.36,0.18,0.4024922359
2020-07-04 04:30:00,0.6970000000000001,0.3115,0.7634404037,0.327,-0.0585,0.3321915863,0.37,0.37,0.5232590181,0.647,-0.0485,0.6488152665,0.327,-0.0585,0.3321915863,0.32,0.01,0.3201562119
2020-07-04 05:00:00,0.672,0.5750000000000001,0.8844258024,0.312,-0.055,0.31681066900000004,0.36,0.63,0.7256031973,0.582,-0.315,0.6617771528,0.312,-0.055,0.31681066900000004,0.27,-0.26,0.3748332963
2020-07-04 05:30:00,0.6705,0.5795,0.8862226018,0.3305,-0.060500000000000005,0.3359918154,0.34,0.64,0.7247068373000001,0.5905,-0.3105,0.6671585269,0.3305,-0.060500000000000005,0.3359918154,0.26,-0.25,0.3606937759
2020-07-04 06:00:00,0.6375000000000001,0.5735,0.857501312,0.2975,-0.0565,0.3028176019,0.34,0.63,0.7158910532,0.5575,-0.3165,0.6410760485,0.2975,-0.0565,0.3028176019,0.26,-0.26,0.3676955262
2020-07-04 06:30:00,0.6685,0.587,0.8896410793,0.2985,-0.053,0.3031686824,0.37,0.64,0.7392563831000001,0.5885,-0.293,0.6574049361000001,0.2985,-0.053,0.3031686824,0.29,-0.24,0.3764306045
2020-07-04 07:00:00,0.7325,0.5945,0.9433909582000001,0.29250000000000004,-0.0555,0.2977188271,0.44,0.65,0.7849203781,0.6425000000000001,-0.28550000000000003,0.7030764539000001,0.29250000000000004,-0.0555,0.2977188271,0.35000000000000003,-0.23,0.41880783180000003
2020-07-04 07:30:00,0.7735000000000001,0.6005,0.9792356713,0.3135,-0.059500000000000004,0.3190963804,0.46,0.66,0.8044874144,0.6935,-0.28950000000000004,0.7515001663,0.3135,-0.059500000000000004,0.3190963804,0.38,-0.23,0.44418464630000004
2020-07-04 08:00:00,0.8045,0.592,0.9988414539,0.29450000000000004,-0.048,0.2983860754,0.51,0.64,0.8183520025000001,0.7245,-0.278,0.7760053157,0.29450000000000004,-0.048,0.2983860754,0.43,-0.23,0.4876474136
2020-07-04 08:30:00,0.851,0.597,1.0395239295,0.291,-0.053,0.2957870856,0.56,0.65,0.8579627032,0.771,-0.273,0.8179058626,0.291,-0.053,0.2957870856,0.48,-0.22,0.5280151513
2020-07-04 09:00:00,0.8435,0.593,1.0310874114,0.3135,-0.057,0.3186396868,0.53,0.65,0.8386894539,0.7635000000000001,-0.277,0.8121953275,0.3135,-0.057,0.3186396868,0.45,-0.22,0.5008991915000001
2020-07-04 09:30:00,0.856,0.30000000000000004,0.907047959,0.336,-0.06,0.3413151037,0.52,0.36,0.632455532,0.806,0.01,0.8060620324000001,0.336,-0.06,0.3413151037,0.47000000000000003,0.07,0.4751841748
2020-07-04 10:00:00,0.8715,0.17500000000000002,0.8888966475000001,0.3015,-0.055,0.3064755292,0.5700000000000001,0.23,0.6146543744,0.8315,0.135,0.8423878264,0.3015,-0.055,0.3064755292,0.53,0.19,0.5630275304
2020-07-04 10:30:00,0.9095000000000001,0.18050000000000002,0.9272381032,0.2695,-0.0495,0.2740082116,0.64,0.23,0.6800735254,0.8795000000000001,0.1405,0.8906517277,0.2695,-0.0495,0.2740082116,0.61,0.19,0.6389053138
2020-07-04 11:00:00,0.8965000000000001,0.18150000000000002,0.9146881982,0.2665,-0.0485,0.2708772785,0.63,0.23,0.6706713055,0.8665,0.14150000000000001,0.8779775054000001,0.2665,-0.0485,0.2708772785,0.6000000000000001,0.19,0.6293647591
2020-07-04 11:30:00,0.9075000000000001,0.188,0.9267687144000001,0.28750000000000003,-0.052000000000000005,0.2921647652,0.62,0.24,0.6648308055000001,0.8775000000000001,0.148,0.8898933925,0.28750000000000003,-0.052000000000000005,0.2921647652,0.59,0.2,0.6229767251
2020-07-04 12:00:00,0.918,0.1885,0.9371532692000001,0.298,-0.051500000000000004,0.3024173441,0.62,0.24,0.6648308055000001,0.888,0.14850000000000002,0.9003311891,0.298,-0.051500000000000004,0.3024173441,0.59,0.2,0.6229767251
2020-07-04 12:30:00,0.9590000000000001,0.17500000000000002,0.9748363965000001,0.309,-0.055,0.3138566552,0.65,0.23,0.6894925670000001,0.919,0.135,0.9288627455,0.309,-0.055,0.3138566552,0.61,0.19,0.6389053138
2020-07-04 13:00:00,0.9365,0.17350000000000002,0.9524360871,0.29650000000000004,-0.0565,0.3018352199,0.64,0.23,0.6800735254,0.8965000000000001,0.1335,0.9063854037,0.29650000000000004,-0.0565,0.3018352199,0.6000000000000001,0.19,0.6293647591
2020-07-04 13:30:00,0.9195000000000001,0.1865,0.9382230545,0.2995,-0.053500000000000006,0.3042408585,0.62,0.24,0.6648308055000001,0.8895000000000001,0.1365,0.8999124957,0.2995,-0.053500000000000006,0.3042408585,0.59,0.19,0.6198386887
2020-07-04 14:00:00,0.895,0.1875,0.9144294669,0.265,-0.052500000000000005,0.2701504211,0.63,0.24,0.6741661516,0.865,0.14750000000000002,0.8774857549,0.265,-0.052500000000000005,0.2701504211,0.6000000000000001,0.2,0.632455532
2020-07-04 14:30:00,0.8965000000000001,0.185,0.9153891249,0.2765,-0.055,0.2819170977,0.62,0.24,0.6648308055000001,0.8665,0.145,0.8785483766000001,0.2765,-0.055,0.2819170977,0.59,0.2,0.6229767251
2020-07-04 15:00:00,0.8905000000000001,0.18150000000000002,0.9088082856,0.2805,-0.0585,0.28653533810000004,0.61,0.24,0.6555150647,0.8505,0.14150000000000001,0.8621905242000001,0.2805,-0.0585,0.28653533810000004,0.5700000000000001,0.2,0.6040695324
2020-07-04 15:30:00,0.8725,0.1865,0.8922098968000001,0.3425,-0.07350000000000001,0.3502977305,0.53,0.26,0.5903388857,0.8425,0.1365,0.8534860866,0.3425,-0.07350000000000001,0.3502977305,0.5,0.21,0.5423098745
2020-07-04 16:00:00,0.8725,0.1875,0.8924194642000001,0.3725,-0.07250000000000001,0.37948978910000003,0.5,0.26,0.5635601121,0.8325,0.1375,0.8437787032,0.3725,-0.07250000000000001,0.37948978910000003,0.46,0.21,0.5056678752
2020-07-04 16:30:00,0.8945000000000001,0.1965,0.9158288596,0.3745,-0.07350000000000001,0.3816444681,0.52,0.27,0.585918083,0.8545,0.1565,0.8687131287000001,0.3745,-0.07350000000000001,0.3816444681,0.48,0.23,0.5322593353
2020-07-04 17:00:00,0.916,0.1875,0.9349931818,0.356,-0.07250000000000001,0.3633073767,0.56,0.26,0.6174139616000001,0.886,0.14750000000000002,0.8981938822000001,0.356,-0.07250000000000001,0.3633073767,0.53,0.22,0.5738466694000001
2020-07-04 17:30:00,0.993,0.195,1.0119654144,0.343,-0.065,0.3491045689,0.65,0.26,0.7000714249000001,0.9530000000000001,0.155,0.9655226564,0.343,-0.065,0.3491045689,0.61,0.22,0.6484597135
2020-07-04 18:00:00,1.0615,0.1925,1.0788134686,0.35150000000000003,-0.0675,0.3579224776,0.71,0.26,0.7561084578,1.0315,0.1525,1.0427120887,0.35150000000000003,-0.0675,0.3579224776,0.68,0.22,0.7147027354000001
2020-07-04 18:30:00,1.0935,0.194,1.110575639,0.35350000000000004,-0.066,0.35960846760000004,0.74,0.26,0.784346862,1.0535,0.154,1.0646963182,0.35350000000000004,-0.066,0.35960846760000004,0.7000000000000001,0.22,0.7337574531000001
2020-07-04 19:00:00,1.0985,0.1975,1.1161131215,0.3285,-0.0625,0.3343927332,0.77,0.26,0.8127115109,1.0585,0.1575,1.0701534937,0.3285,-0.0625,0.3343927332,0.73,0.22,0.7624303247
2020-07-04 19:30:00,1.0535,0.192,1.0708530478,0.3635,-0.078,0.3717744612,0.6900000000000001,0.27,0.7409453421000001,1.0135,0.152,1.0248347428,0.3635,-0.078,0.3717744612,0.65,0.23,0.6894925670000001
2020-07-04 20:00:00,0.981,0.182,0.9977399461,0.361,-0.078,0.3693304753,0.62,0.26,0.6723094526000001,0.9510000000000001,0.132,0.9601171803,0.361,-0.078,0.3693304753,0.59,0.21,0.6262587325
2020-07-04 20:30:00,0.96,0.183,0.9772865496,0.36,-0.077,0.36814263540000003,0.6000000000000001,0.26,0.653911309,0.92,0.133,0.9295638762,0.36,-0.077,0.36814263540000003,0.56,0.21,0.5980802622
2020-07-04 21:00:00,0.9245000000000001,0.1975,0.9453605132,0.3945,-0.0825,0.4030341177,0.53,0.28,0.5994163828,0.8845000000000001,0.1075,0.891008698,0.3945,-0.0825,0.4030341177,0.49,0.19,0.5255473337000001
2020-07-04 21:30:00,0.905,0.5915,1.0811555161,0.41500000000000004,-0.08850000000000001,0.4243315331,0.49,0.68,0.8381527307000001,0.8250000000000001,-0.2985,0.8773410112000001,0.41500000000000004,-0.08850000000000001,0.4243315331,0.41000000000000003,-0.21,0.4606517123
2020-07-04 22:00:00,0.89,0.5905,1.0680778296,0.42,-0.08950000000000001,0.42943014570000004,0.47000000000000003,0.68,0.8266196223000001,0.81,-0.28950000000000004,0.860180359,0.42,-0.08950000000000001,0.42943014570000004,0.39,-0.2,0.43829214
2020-07-04 22:30:00,0.8210000000000001,0.1535,0.8352264663000001,0.41100000000000003,-0.08650000000000001,0.42000386900000003,0.41000000000000003,0.24,0.4750789408,0.791,0.1135,0.7991015267,0.41100000000000003,-0.08650000000000001,0.42000386900000003,0.38,0.2,0.4294182111
2020-07-04 23:00:00,0.7835000000000001,0.2,0.8086236764,0.41350000000000003,-0.09,0.4231811078,0.37,0.29,0.4701063709,0.7535000000000001,0.08,0.7577349471,0.41350000000000003,-0.09,0.4231811078,0.34,0.17,0.3801315562
2020-07-04 23:30:00,0.744,0.577,0.9415227029000001,0.41400000000000003,-0.093,0.42431709840000004,0.33,0.67,0.7468600940000001,0.664,-0.303,0.7298664261000001,0.41400000000000003,-0.093,0.42431709840000004,0.25,-0.21,0.3264965543
2020-07-05 00:00:00,0.6985,0.5650000000000001,0.8984026102,0.3985,-0.075,0.40549630080000004,0.30000000000000004,0.64,0.7068238819,0.6185,-0.315,0.6940945541,0.3985,-0.075,0.40549630080000004,0.22,-0.24,0.32557641190000003
2020-07-05 00:30:00,0.67,0.201,0.6995005361000001,0.4,-0.079,0.4077266241,0.27,0.28,0.3889730068,0.64,0.091,0.6464371586000001,0.4,-0.079,0.4077266241,0.24,0.17,0.2941088234
2020-07-05 01:00:00,0.669,0.1615,0.6882174438,0.369,-0.0785,0.377257538,0.30000000000000004,0.24,0.3841874542,0.639,0.12150000000000001,0.6504484991,0.369,-0.0785,0.377257538,0.27,0.2,0.3360059523
2020-07-05 01:30:00,0.713,0.164,0.7316180698,0.41300000000000003,-0.096,0.4240106131,0.30000000000000004,0.26,0.3969886648,0.683,0.114,0.692448554,0.41300000000000003,-0.096,0.4240106131,0.27,0.21,0.34205262750000004
2020-07-05 02:00:00,0.7525000000000001,0.157,0.7687036165000001,0.42250000000000004,-0.10300000000000001,0.43487383230000004,0.33,0.26,0.4201190308,0.7225,0.107,0.7303802092,0.42250000000000004,-0.10300000000000001,0.43487383230000004,0.30000000000000004,0.21,0.3661966685
2020-07-05 02:30:00,0.757,0.1605,0.7738276617000001,0.447,-0.0995,0.4579402254,0.31,0.26,0.40459856650000003,0.727,0.1105,0.7353497467,0.447,-0.0995,0.4579402254,0.28,0.21,0.35000000000000003
2020-07-05 03:00:00,0.724,0.154,0.7401972710000001,0.434,-0.096,0.4444907198,0.29,0.25,0.38288379440000003,0.6940000000000001,0.10400000000000001,0.7017492430000001,0.434,-0.096,0.4444907198,0.26,0.2,0.3280243893
2020-07-05 03:30:00,0.705,0.157,0.7222700326,0.425,-0.093,0.4350563182,0.28,0.25,0.3753664876,0.675,0.107,0.6834281235,0.425,-0.093,0.4350563182,0.25,0.2,0.3201562119
2020-07-05 04:00:00,0.6900000000000001,0.16,0.7083078427,0.44,-0.1,0.4512205669,0.25,0.26,0.3606937759,0.67,0.11,0.6789698079,0.44,-0.1,0.4512205669,0.23,0.21,0.31144823
2020-07-05 04:30:00,0.6805,0.162,0.6995171549,0.4405,-0.098,0.45126959790000004,0.24,0.26,0.3538361203,0.6505000000000001,0.112,0.6600713977,0.4405,-0.098,0.45126959790000004,0.21,0.21,0.29698484810000003
2020-07-05 05:00:00,0.6685,0.1585,0.6870331142,0.4485,-0.1015,0.4598418206,0.22,0.26,0.34058772730000003,0.6385000000000001,0.1085,0.6476530707,0.4485,-0.1015,0.4598418206,0.19,0.21,0.2831960452
2020-07-05 05:30:00,0.6395000000000001,0.156,0.6582524212,0.4495,-0.10400000000000001,0.46137430570000004,0.19,0.26,0.3220248438,0.6095,0.106,0.6186487291,0.4495,-0.10400000000000001,0.46137430570000004,0.16,0.21,0.2640075756
2020-07-05 06:00:00,0.6315000000000001,0.152,0.6495354109,0.4615,-0.108,0.47396861710000004,0.17,0.26,0.3106444913,0.6015,0.10200000000000001,0.6100870839,0.4615,-0.108,0.47396861710000004,0.14,0.21,0.2523885893
2020-07-05 06:30:00,0.6415000000000001,0.1585,0.6607908141000001,0.4415,-0.1015,0.45301710780000004,0.2,0.26,0.3280243893,0.6115,0.1085,0.6210511251,0.4415,-0.1015,0.45301710780000004,0.17,0.21,0.27018512170000003
2020-07-05 07:00:00,0.6805,0.1655,0.7003359908,0.42050000000000004,-0.0945,0.43098781890000004,0.26,0.26,0.3676955262,0.6505000000000001,0.1155,0.6606742768,0.42050000000000004,-0.0945,0.43098781890000004,0.23,0.21,0.31144823
2020-07-05 07:30:00,0.6965,0.169,0.7167100181,0.40650000000000003,-0.091,0.41656122,0.29,0.26,0.3894868419,0.6665,0.11900000000000001,0.6770400653,0.40650000000000003,-0.091,0.41656122,0.26,0.21,0.3342154993
2020-07-05 08:00:00,0.7155,0.176,0.7368285079,0.4555,-0.10400000000000001,0.46722184240000003,0.26,0.28,0.3820994635,0.6855,0.136,0.69886068,0.4555,-0.10400000000000001,0.46722184240000003,0.23,0.24,0.33241540280000004
2020-07-05 08:30:00,0.733,0.1715,0.752795623,0.433,-0.0985,0.4440622141,0.30000000000000004,0.27,0.40360872140000004,0.713,0.12150000000000001,0.7232781277,0.433,-0.0985,0.4440622141,0.28,0.22,0.3560898763
2020-07-05 09:00:00,0.7585000000000001,0.215,0.7883826799,0.4385,-0.095,0.4486727649,0.32,0.31,0.4455333882,0.7185,0.085,0.7235103662,0.4385,-0.095,0.4486727649,0.28,0.18,0.3328663395
2020-07-05 09:30:00,0.8135,0.601,1.0114263443,0.4535,-0.099,0.46418019130000004,0.36,0.7000000000000001,0.7871467462,0.7335,-0.289,0.7883801431,0.4535,-0.099,0.46418019130000004,0.28,-0.19,0.3383784863
2020-07-05 10:00:00,0.8035,0.6145,1.011544611,0.4535,-0.0955,0.4634463291,0.35000000000000003,0.71,0.7915806971,0.7235,-0.2655,0.7706766507,0.4535,-0.0955,0.4634463291,0.27,-0.17,0.31906112270000003
2020-07-05 10:30:00,0.8005,0.613,1.0082505889,0.4605,-0.097,0.4706051955,0.34,0.71,0.7872102642000001,0.7205,-0.267,0.7683809277,0.4605,-0.097,0.4706051955,0.26,-0.17,0.3106444913
2020-07-05 11:00:00,0.8335,0.6015,1.0278737763,0.4535,-0.0985,0.46407380880000004,0.38,0.7000000000000001,0.7964923101,0.7535000000000001,-0.2685,0.7999090573000001,0.4535,-0.0985,0.46407380880000004,0.30000000000000004,-0.17,0.344818793
2020-07-05 11:30:00,0.8635,0.5875,1.0444082056,0.4635,-0.10250000000000001,0.4746983253,0.4,0.6900000000000001,0.7975587753000001,0.7835000000000001,-0.24250000000000002,0.8201697995,0.4635,-0.10250000000000001,0.4746983253,0.32,-0.14,0.3492849839
2020-07-05 12:00:00,0.871,0.20850000000000002,0.8956077545000001,0.47100000000000003,-0.1015,0.4818124635,0.4,0.31,0.5060632372,0.841,0.1585,0.8558056146,0.47100000000000003,-0.1015,0.4818124635,0.37,0.26,0.4522167622
2020-07-05 12:30:00,0.8225,0.21,0.8488852985,0.5025000000000001,-0.11,0.5143989211000001,0.32,0.32,0.45254834,0.7925000000000001,0.16,0.8084901051000001,0.5025000000000001,-0.11,0.5143989211000001,0.29,0.27,0.39623225510000004
2020-07-05 13:00:00,0.7615000000000001,0.213,0.7907283035,0.48150000000000004,-0.107,0.49324562850000003,0.28,0.32,0.4252058325,0.7415,0.163,0.7592043533,0.48150000000000004,-0.107,0.49324562850000003,0.26,0.27,0.3748332963
2020-07-05 13:30:00,0.748,0.219,0.7794004106,0.498,-0.111,0.5102205406,0.25,0.33,0.4140048309,0.718,0.179,0.739976351,0.498,-0.111,0.5102205406,0.22,0.29,0.3640054945
2020-07-05 14:00:00,0.6545000000000001,0.20950000000000002,0.6872121215,0.48450000000000004,-0.1105,0.4969411434,0.17,0.32,0.36235341860000003,0.6245,0.1595,0.64454674,0.48450000000000004,-0.1105,0.4969411434,0.14,0.27,0.3041381265
2020-07-05 14:30:00,0.757,0.186,0.7795158754,0.47700000000000004,-0.10400000000000001,0.4882058992,0.28,0.29,0.4031128874,0.727,0.146,0.7415153404,0.47700000000000004,-0.10400000000000001,0.4882058992,0.25,0.25,0.3535533906
2020-07-05 15:00:00,0.7155,0.1865,0.7394068569000001,0.47550000000000003,-0.10350000000000001,0.48663384590000003,0.24,0.29,0.3764306045,0.6855,0.14650000000000002,0.7009796716000001,0.47550000000000003,-0.10350000000000001,0.48663384590000003,0.21,0.25,0.3264965543
2020-07-05 15:30:00,0.722,0.176,0.7431419784000001,0.482,-0.10400000000000001,0.4930922835,0.24,0.28,0.36878177830000003,0.6920000000000001,0.136,0.7052375486,0.482,-0.10400000000000001,0.4930922835,0.21,0.24,0.3189043744
2020-07-05 16:00:00,0.7285,0.1935,0.7537602404,0.5085000000000001,-0.10650000000000001,0.5195329633,0.22,0.30000000000000004,0.3720215048,0.7085,0.1535,0.7249375835,0.5085000000000001,-0.10650000000000001,0.5195329633,0.2,0.26,0.3280243893
2020-07-05 16:30:00,0.8365,0.201,0.8603099732,0.5065000000000001,-0.109,0.5180957923,0.33,0.31,0.45276925690000003,0.8165,0.161,0.8322218755,0.5065000000000001,-0.109,0.5180957923,0.31,0.27,0.4110960958
2020-07-05 17:00:00,0.874,0.21050000000000002,0.8989917964,0.514,-0.1095,0.525534252,0.36,0.32,0.48166378320000003,0.854,0.1705,0.8708537478,0.514,-0.1095,0.525534252,0.34,0.28,0.44045431090000003
2020-07-05 17:30:00,0.8815000000000001,0.2005,0.904014657,0.49150000000000005,-0.1095,0.5035498982000001,0.39,0.31,0.4981967483,0.8515,0.1605,0.8664943739000001,0.49150000000000005,-0.1095,0.5035498982000001,0.36,0.27,0.45
2020-07-05 18:00:00,0.917,0.1965,0.9378172796,0.497,-0.1135,0.5097953021,0.42,0.31,0.5220153254000001,0.887,0.1565,0.9007004219,0.497,-0.1135,0.5097953021,0.39,0.27,0.47434164900000003
2020-07-05 18:30:00,0.965,0.2015,0.9858129894000001,0.495,-0.1085,0.506751665,0.47000000000000003,0.31,0.5630275304,0.935,0.1615,0.9488452192000001,0.495,-0.1085,0.506751665,0.44,0.27,0.51623638
2020-07-05 19:00:00,0.9955,0.2015,1.0156881903,0.5055000000000001,-0.11850000000000001,0.5192037172,0.49,0.32,0.5852349955,0.9655,0.1615,0.978913939,0.5055000000000001,-0.11850000000000001,0.5192037172,0.46,0.28,0.5385164807
2020-07-05 19:30:00,0.9985,0.189,1.0162299199,0.4985,-0.111,0.5107085764,0.5,0.30000000000000004,0.5830951895,0.9685,0.139,0.9784238601,0.4985,-0.111,0.5107085764,0.47000000000000003,0.25,0.5323532662
2020-07-05 20:00:00,0.9915,0.17650000000000002,1.0070871362,0.4615,-0.10350000000000001,0.4729635292,0.53,0.28,0.5994163828,0.9615,0.1365,0.971140824,0.4615,-0.10350000000000001,0.4729635292,0.5,0.24,0.554616985
2020-07-05 20:30:00,0.9755,0.1835,0.9926089361,0.4455,-0.0965,0.45583165750000004,0.53,0.28,0.5994163828,0.9455,0.14350000000000002,0.9563276112,0.4455,-0.0965,0.45583165750000004,0.5,0.24,0.554616985
2020-07-05 21:00:00,0.9380000000000001,0.17650000000000002,0.9544612355000001,0.448,-0.10350000000000001,0.4598002284,0.49,0.28,0.5643580424,0.908,0.1365,0.9182027282,0.448,-0.10350000000000001,0.4598002284,0.46,0.24,0.5188448708
2020-07-05 21:30:00,0.9265,0.176,0.9430685288,0.4465,-0.094,0.4562874642,0.48,0.27,0.5507267925,0.8965000000000001,0.136,0.9067569961,0.4465,-0.094,0.4562874642,0.45,0.23,0.5053711507
2020-07-05 22:00:00,0.905,0.17450000000000002,0.9216698161,0.455,-0.0955,0.46491423940000004,0.45,0.27,0.5247856705,0.875,0.1345,0.8852769341000001,0.455,-0.0955,0.46491423940000004,0.42,0.23,0.4788527958
2020-07-05 22:30:00,0.864,0.178,0.8821451128000001,0.454,-0.092,0.4632278057,0.41000000000000003,0.27,0.4909175083,0.834,0.128,0.8437653702,0.454,-0.092,0.4632278057,0.38,0.22,0.43908996800000005
2020-07-05 23:00:00,0.8210000000000001,0.17650000000000002,0.8397578520000001,0.451,-0.0935,0.4605901106,0.37,0.27,0.4580392996,0.791,0.1265,0.8010513404,0.451,-0.0935,0.4605901106,0.34,0.22,0.4049691346
2020-07-05 23:30:00,0.735,0.1645,0.7531834106,0.465,-0.0955,0.474705435,0.27,0.26,0.3748332963,0.715,0.1145,0.7241099709000001,0.465,-0.0955,0.474705435,0.25,0.21,0.3264965543
2020-07-06 00:00:00,0.673,0.1635,0.6925758081000001,0.453,-0.0965,0.4631643877,0.22,0.26,0.34058772730000003,0.643,0.1135,0.6529404644,0.453,-0.0965,0.4631643877,0.19,0.21,0.2831960452
2020-07-06 00:30:00,0.6515000000000001,0.167,0.6725631941,0.4415,-0.093,0.4511887077,0.21,0.26,0.3342154993,0.6315000000000001,0.117,0.6422470319,0.4415,-0.093,0.4511887077,0.19,0.21,0.2831960452
2020-07-06 01:00:00,0.6335000000000001,0.17250000000000001,0.6565656860000001,0.4335,-0.08750000000000001,0.44224258050000004,0.2,0.26,0.3280243893,0.6135,0.12250000000000001,0.6256105018,0.4335,-0.08750000000000001,0.44224258050000004,0.18,0.21,0.2765863337
2020-07-06 01:30:00,0.6685,0.1625,0.6879669323000001,0.42850000000000005,-0.08750000000000001,0.43734254310000004,0.24,0.25,0.34655446900000003,0.6385000000000001,0.1125,0.6483351757,0.42850000000000005,-0.08750000000000001,0.43734254310000004,0.21,0.2,0.29
2020-07-06 02:00:00,0.7425,0.1685,0.7613793404,0.42250000000000004,-0.0915,0.43229445980000003,0.32,0.26,0.41231056260000004,0.7125,0.11850000000000001,0.7222869928,0.42250000000000004,-0.0915,0.43229445980000003,0.29,0.21,0.35805027580000004
2020-07-06 02:30:00,0.7385,0.162,0.7560596868,0.4585,-0.098,0.4688563213,0.28,0.26,0.3820994635,0.7085,0.112,0.7172978809,0.4585,-0.098,0.4688563213,0.25,0.21,0.3264965543
2020-07-06 03:00:00,0.7125,0.166,0.7315820186,0.4525,-0.094,0.4621604159,0.26,0.26,0.3676955262,0.6925,0.116,0.7021483105,0.4525,-0.094,0.4621604159,0.24,0.21,0.3189043744
2020-07-06 03:30:00,0.7020000000000001,0.166,0.721359827,0.442,-0.094,0.4518849411,0.26,0.26,0.3676955262,0.672,0.126,0.683710465,0.442,-0.094,0.4518849411,0.23,0.22,0.3182766093
2020-07-06 04:00:00,0.6970000000000001,0.17250000000000001,0.7180287251,0.427,-0.08750000000000001,0.4358729746,0.27,0.26,0.3748332963,0.677,0.1325,0.6898443665,0.427,-0.08750000000000001,0.4358729746,0.25,0.22,0.3330165161
2020-07-06 04:30:00,0.6825,0.1715,0.703717628,0.42250000000000004,-0.08850000000000001,0.4316694337,0.26,0.26,0.3676955262,0.6525000000000001,0.12150000000000001,0.6637156771,0.42250000000000004,-0.08850000000000001,0.4316694337,0.23,0.21,0.31144823
2020-07-06 05:00:00,0.6605000000000001,0.17400000000000002,0.6830345892,0.41050000000000003,-0.08600000000000001,0.4194117905,0.25,0.26,0.3606937759,0.6305000000000001,0.124,0.6425778163,0.41050000000000003,-0.08600000000000001,0.4194117905,0.22,0.21,0.3041381265
2020-07-06 05:30:00,0.6725,0.17250000000000001,0.6942712006,0.42250000000000004,-0.08750000000000001,0.43146552590000004,0.25,0.26,0.3606937759,0.6425000000000001,0.12250000000000001,0.6540737726,0.42250000000000004,-0.08750000000000001,0.43146552590000004,0.22,0.21,0.3041381265
2020-07-06 06:00:00,0.6885,0.17500000000000002,0.7103923212000001,0.40850000000000003,-0.085,0.4172496255,0.28,0.26,0.3820994635,0.6585000000000001,0.125,0.6702590917,0.40850000000000003,-0.085,0.4172496255,0.25,0.21,0.3264965543
2020-07-06 06:30:00,0.743,0.17450000000000002,0.7632163848,0.41300000000000003,-0.0855,0.4217573354,0.33,0.26,0.4201190308,0.713,0.1345,0.7255751167000001,0.41300000000000003,-0.0855,0.4217573354,0.30000000000000004,0.22,0.3720215048
2020-07-06 07:00:00,0.7645000000000001,0.178,0.7849485652,0.3845,-0.082,0.3931466012,0.38,0.26,0.46043457730000004,0.7345,0.138,0.7473514903,0.3845,-0.082,0.3931466012,0.35000000000000003,0.22,0.4134005322
2020-07-06 07:30:00,0.8170000000000001,0.178,0.8361656534,0.377,-0.082,0.38581472240000003,0.44,0.26,0.5110772936,0.787,0.138,0.7990075094,0.377,-0.082,0.38581472240000003,0.41000000000000003,0.22,0.46529560500000006
2020-07-06 08:00:00,0.8515,0.198,0.8742175073,0.3715,-0.082,0.38044217690000004,0.48,0.28,0.5556977596,0.8215,0.158,0.8365561846,0.3715,-0.082,0.38044217690000004,0.45,0.24,0.51
2020-07-06 08:30:00,0.86,0.199,0.8827236261,0.4,-0.081,0.4081188552,0.46,0.28,0.5385164807,0.8300000000000001,0.159,0.8450923027,0.4,-0.081,0.4081188552,0.43,0.24,0.49244289010000003
2020-07-06 09:00:00,0.8635,0.1955,0.8853544488,0.41350000000000003,-0.0845,0.42204561360000004,0.45,0.28,0.53,0.8335,0.1555,0.8478811827,0.41350000000000003,-0.0845,0.42204561360000004,0.42,0.24,0.4837354649
2020-07-06 09:30:00,0.8965000000000001,0.1895,0.9163091727,0.3965,-0.0805,0.40458929790000003,0.5,0.27,0.5682429058,0.8665,0.1495,0.8793022802,0.3965,-0.0805,0.40458929790000003,0.47000000000000003,0.23,0.5232590181
2020-07-06 10:00:00,0.9025000000000001,0.429,0.9992733610000001,0.3925,-0.081,0.4007708198,0.51,0.51,0.7212489168,0.8425,-0.091,0.8474002891,0.3925,-0.081,0.4007708198,0.45,-0.01,0.4501110974
2020-07-06 10:30:00,0.8765000000000001,0.6055,1.0653086407,0.3865,-0.0745,0.3936146593,0.49,0.68,0.8381527307000001,0.7965,-0.2645,0.8392690272000001,0.3865,-0.0745,0.3936146593,0.41000000000000003,-0.19,0.4518849411
2020-07-06 11:00:00,0.8565,0.617,1.0555952112,0.3765,-0.073,0.38351173380000003,0.48,0.6900000000000001,0.8405355436,0.7665000000000001,-0.263,0.8103648869000001,0.3765,-0.073,0.38351173380000003,0.39,-0.19,0.4338202393
2020-07-06 11:30:00,0.87,0.6335000000000001,1.0762073453,0.36,-0.0765,0.3680383812,0.51,0.71,0.8741853350000001,0.79,-0.2565,0.8305975259,0.36,-0.0765,0.3680383812,0.43,-0.18,0.4661544808
2020-07-06 12:00:00,0.8025,0.614,1.0104465597,0.3225,-0.076,0.3313340459,0.48,0.6900000000000001,0.8405355436,0.7225,-0.266,0.7699105468,0.3225,-0.076,0.3313340459,0.4,-0.19,0.44283179650000004
2020-07-06 12:30:00,0.8375,0.62,1.0420202733,0.3275,-0.07,0.3348973723,0.51,0.6900000000000001,0.8580209788000001,0.7575000000000001,-0.26,0.8008784240000001,0.3275,-0.07,0.3348973723,0.43,-0.19,0.4701063709
2020-07-06 13:00:00,0.8230000000000001,0.624,1.0328141169,0.363,-0.066,0.3689512163,0.46,0.6900000000000001,0.8292767934,0.743,-0.266,0.7891799541000001,0.363,-0.066,0.3689512163,0.38,-0.2,0.4294182111
