Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-06 13:30:00,0.764,0.6125,0.9792100132,0.34400000000000003,-0.0575,0.3487724903,0.42,0.67,0.7907591289,0.684,-0.2575,0.7308640434,0.34400000000000003,-0.0575,0.3487724903,0.34,-0.2,0.39446165850000003
2020-07-06 14:00:00,0.677,0.618,0.9166531514,0.327,-0.052000000000000005,0.3311087435,0.35000000000000003,0.67,0.7559100476,0.597,-0.262,0.6519608884,0.327,-0.052000000000000005,0.3311087435,0.27,-0.21,0.34205262750000004
2020-07-06 14:30:00,0.6445000000000001,0.6135,0.8898103731,0.3245,-0.0565,0.3293819971,0.32,0.67,0.7424957912,0.5645,-0.2665,0.6242455446,0.3245,-0.0565,0.3293819971,0.24,-0.21,0.3189043744
2020-07-06 15:00:00,0.6095,0.6185,0.8683504477,0.3095,-0.051500000000000004,0.31375547800000003,0.30000000000000004,0.67,0.7340980861,0.5295,-0.2715,0.5950483174,0.3095,-0.051500000000000004,0.31375547800000003,0.22,-0.22,0.3111269837
2020-07-06 15:30:00,0.5740000000000001,0.604,0.8332418616,0.294,-0.046,0.2975768808,0.28,0.65,0.7077428912,0.494,-0.276,0.5658727772000001,0.294,-0.046,0.2975768808,0.2,-0.23,0.3047950131
2020-07-06 16:00:00,0.5995,0.6095,0.8549213414,0.2795,-0.0405,0.2824190149,0.32,0.65,0.7244998275,0.5195000000000001,-0.2705,0.5857051306000001,0.2795,-0.0405,0.2824190149,0.24,-0.23,0.33241540280000004
2020-07-06 16:30:00,0.6475000000000001,0.5735,0.8649615598,0.28750000000000003,-0.036500000000000005,0.2898076949,0.36,0.61,0.7083078427,0.5675,-0.24650000000000002,0.6187232823000001,0.28750000000000003,-0.036500000000000005,0.2898076949,0.28,-0.21,0.35000000000000003
2020-07-06 17:00:00,0.6455000000000001,0.185,0.6714873417,0.2755,-0.035,0.27771433160000003,0.37,0.22,0.43046486500000003,0.6255000000000001,0.145,0.6420866375000001,0.2755,-0.035,0.27771433160000003,0.35000000000000003,0.18,0.3935733731
2020-07-06 17:30:00,0.786,0.1865,0.8078231552,0.256,-0.0335,0.2581825904,0.53,0.22,0.5738466694000001,0.756,0.14650000000000002,0.7700637961,0.256,-0.0335,0.2581825904,0.5,0.18,0.5314132102
2020-07-06 18:00:00,0.893,0.3155,0.9470951642000001,0.253,-0.0345,0.2553414381,0.64,0.35000000000000003,0.729451849,0.843,0.025500000000000002,0.8433855880000001,0.253,-0.0345,0.2553414381,0.59,0.06,0.5930430001
2020-07-06 18:30:00,0.961,0.619,1.1431019202,0.231,-0.031,0.2330708047,0.73,0.65,0.9774456507,0.871,-0.271,0.9121852882,0.231,-0.031,0.2330708047,0.64,-0.24,0.6835202996
2020-07-06 19:00:00,0.977,0.6125,1.15311979,0.217,-0.0275,0.21873557100000002,0.76,0.64,0.9935793879,0.887,-0.2775,0.9293950990000001,0.217,-0.0275,0.21873557100000002,0.67,-0.25,0.7151223672
2020-07-06 19:30:00,0.998,0.605,1.1670599813,0.20800000000000002,-0.025,0.2094970167,0.79,0.63,1.0104454463,0.908,-0.28500000000000003,0.9516769410000001,0.20800000000000002,-0.025,0.2094970167,0.7000000000000001,-0.26,0.7467261881
2020-07-06 20:00:00,0.9560000000000001,0.6095,1.1337664001,0.186,-0.030500000000000003,0.1884840842,0.77,0.64,1.0012492197,0.876,-0.29050000000000004,0.9229118322000001,0.186,-0.030500000000000003,0.1884840842,0.6900000000000001,-0.26,0.7373601562000001
2020-07-06 20:30:00,0.9420000000000001,0.591,1.1120454127,0.192,-0.029,0.1941777536,0.75,0.62,0.9730878686000001,0.862,-0.299,0.9123842392,0.192,-0.029,0.1941777536,0.67,-0.27,0.7223572523
2020-07-06 21:00:00,0.9385,0.5925,1.109882201,0.20850000000000002,-0.0275,0.2103057298,0.73,0.62,0.9577577982000001,0.8485,-0.3075,0.9025012465000001,0.20850000000000002,-0.0275,0.2103057298,0.64,-0.28,0.6985699679
2020-07-06 21:30:00,0.928,0.592,1.100748836,0.198,-0.028,0.1999699977,0.73,0.62,0.9577577982000001,0.838,-0.308,0.8928090501,0.198,-0.028,0.1999699977,0.64,-0.28,0.6985699679
2020-07-06 22:00:00,0.8965000000000001,0.5835,1.069665602,0.20650000000000002,-0.036500000000000005,0.2097009776,0.6900000000000001,0.62,0.9276313923,0.8165,-0.3165,0.8756965799,0.20650000000000002,-0.036500000000000005,0.2097009776,0.61,-0.28,0.6711929678
2020-07-06 22:30:00,0.8725,0.588,1.0521407938,0.2025,-0.032,0.2050128045,0.67,0.62,0.9128526716,0.7825000000000001,-0.312,0.8424074133,0.2025,-0.032,0.2050128045,0.58,-0.28,0.6440496875
2020-07-06 23:00:00,0.795,0.3725,0.8779414844000001,0.20500000000000002,-0.0275,0.2068362879,0.59,0.4,0.7128113355,0.735,-0.0975,0.7414386354,0.20500000000000002,-0.0275,0.2068362879,0.53,-0.07,0.5346026562
2020-07-06 23:30:00,0.73,0.551,0.9146042860000001,0.21,-0.029,0.2119929244,0.52,0.58,0.7789736838,0.65,-0.329,0.7285197321,0.21,-0.029,0.2119929244,0.44,-0.30000000000000004,0.5325410782000001
2020-07-07 00:00:00,0.6795,0.551,0.8748264114000001,0.2195,-0.029,0.2214074299,0.46,0.58,0.7402702209,0.5995,-0.329,0.6838430010000001,0.2195,-0.029,0.2214074299,0.38,-0.30000000000000004,0.48414873750000004
2020-07-07 00:30:00,0.6805,0.562,0.882566853,0.2205,-0.028,0.2222706683,0.46,0.59,0.7481310046,0.6005,-0.318,0.6795029433,0.2205,-0.028,0.2222706683,0.38,-0.29,0.4780167361
2020-07-07 01:00:00,0.6585000000000001,0.5625,0.8660418581,0.20850000000000002,-0.0275,0.2103057298,0.45,0.59,0.7420242584000001,0.5785,-0.3175,0.6599003713,0.20850000000000002,-0.0275,0.2103057298,0.37,-0.29,0.4701063709
2020-07-07 01:30:00,0.6910000000000001,0.5655,0.8929004704,0.211,-0.0245,0.2124176311,0.48,0.59,0.7605918748,0.611,-0.3145,0.6871908396,0.211,-0.0245,0.2124176311,0.4,-0.29,0.4940647731
2020-07-07 02:00:00,0.7545000000000001,0.5675,0.944100895,0.21450000000000002,-0.022500000000000003,0.2156768416,0.54,0.59,0.7998124780000001,0.6645,-0.3125,0.7343136251,0.21450000000000002,-0.022500000000000003,0.2156768416,0.45,-0.29,0.5353503526
2020-07-07 02:30:00,0.748,0.5650000000000001,0.9374054619000001,0.20800000000000002,-0.025,0.2094970167,0.54,0.59,0.7998124780000001,0.658,-0.315,0.7295128512,0.20800000000000002,-0.025,0.2094970167,0.45,-0.29,0.5353503526
2020-07-07 03:00:00,0.735,0.562,0.9252399689,0.20500000000000002,-0.028,0.20690335910000002,0.53,0.59,0.7930952024,0.645,-0.318,0.7191307253,0.20500000000000002,-0.028,0.20690335910000002,0.44,-0.29,0.5269724851
2020-07-07 03:30:00,0.7135,0.5625,0.9085639768,0.1935,-0.0275,0.1954443655,0.52,0.59,0.7864477096,0.6235,-0.3175,0.6996845718,0.1935,-0.0275,0.1954443655,0.43,-0.29,0.5186520992
2020-07-07 04:00:00,0.705,0.5665,0.9044043620000001,0.20500000000000002,-0.0235,0.206342555,0.5,0.59,0.7733692520000001,0.625,-0.3135,0.6992190286000001,0.20500000000000002,-0.0235,0.206342555,0.42,-0.29,0.5103920062
2020-07-07 04:30:00,0.6940000000000001,0.5650000000000001,0.8949083752,0.20400000000000001,-0.025,0.2055261541,0.49,0.59,0.7669419796,0.604,-0.315,0.6812055490000001,0.20400000000000001,-0.025,0.2055261541,0.4,-0.29,0.4940647731
2020-07-07 05:00:00,0.6885,0.5675,0.8922379167000001,0.1985,-0.022500000000000003,0.19977111900000002,0.49,0.59,0.7669419796,0.5985,-0.3125,0.6751729408,0.1985,-0.022500000000000003,0.19977111900000002,0.4,-0.29,0.4940647731
2020-07-07 05:30:00,0.68,0.5650000000000001,0.8840955831,0.19,-0.025,0.191637679,0.49,0.59,0.7669419796,0.59,-0.315,0.6688235941,0.19,-0.025,0.191637679,0.4,-0.29,0.4940647731
2020-07-07 06:00:00,0.6935,0.548,0.8838813552,0.20350000000000001,-0.022,0.2046857347,0.49,0.5700000000000001,0.7516648189,0.6035,-0.322,0.6840294219,0.20350000000000001,-0.022,0.2046857347,0.4,-0.30000000000000004,0.5
2020-07-07 06:30:00,0.7020000000000001,0.147,0.7172259058,0.202,-0.023,0.2033051893,0.5,0.17,0.5281098371,0.662,0.077,0.6664630522,0.202,-0.023,0.2033051893,0.46,0.1,0.47074409180000004
2020-07-07 07:00:00,0.732,0.165,0.7503659107,0.202,-0.025,0.2035411506,0.53,0.19,0.5630275304,0.7020000000000001,0.125,0.7130420745,0.202,-0.025,0.2035411506,0.5,0.15,0.5220153254000001
2020-07-07 07:30:00,0.78,0.17350000000000002,0.7990633579,0.19,-0.026500000000000003,0.1918391253,0.59,0.2,0.6229767251,0.74,0.1335,0.751945643,0.19,-0.026500000000000003,0.1918391253,0.55,0.16,0.5728001397
2020-07-07 08:00:00,0.7875000000000001,0.2165,0.8167181276000001,0.1675,-0.0235,0.1691404742,0.62,0.24,0.6648308055000001,0.7475,0.0765,0.7514043519,0.1675,-0.0235,0.1691404742,0.58,0.1,0.5885575588
2020-07-07 08:30:00,0.8715,0.5935,1.0543976954,0.14150000000000001,-0.0465,0.1489446206,0.73,0.64,0.9708243919,0.7915000000000001,-0.28650000000000003,0.8417567939,0.14150000000000001,-0.0465,0.1489446206,0.65,-0.24,0.6928924881
2020-07-07 09:00:00,0.866,0.5975,1.0521227352,0.166,-0.0425,0.1713541654,0.7000000000000001,0.64,0.9484724561000001,0.786,-0.29250000000000004,0.8386609863000001,0.166,-0.0425,0.1713541654,0.62,-0.25,0.6685057965
2020-07-07 09:30:00,0.8655,0.6105,1.0591508391,0.17550000000000002,-0.029500000000000002,0.17796207460000002,0.6900000000000001,0.64,0.9411163584000001,0.7855000000000001,-0.2795,0.8337448651,0.17550000000000002,-0.029500000000000002,0.17796207460000002,0.61,-0.25,0.6592419890000001
2020-07-07 10:00:00,0.841,0.6105,1.0392262747,0.181,-0.029500000000000002,0.1833882494,0.66,0.64,0.9193475948000001,0.761,-0.28950000000000004,0.8142059015,0.181,-0.029500000000000002,0.1833882494,0.58,-0.26,0.6356099433
2020-07-07 10:30:00,0.8320000000000001,0.6195,1.037306247,0.182,-0.0205,0.18315089410000002,0.65,0.64,0.9121951546,0.742,-0.2805,0.7932491727000001,0.182,-0.0205,0.18315089410000002,0.56,-0.26,0.6174139616000001
2020-07-07 11:00:00,0.851,0.6065,1.045008732,0.191,-0.0335,0.1939155744,0.66,0.64,0.9193475948000001,0.771,-0.29350000000000004,0.8249746966,0.191,-0.0335,0.1939155744,0.58,-0.26,0.6356099433
2020-07-07 11:30:00,0.8315,0.615,1.0342230175,0.21150000000000002,-0.025,0.2129724161,0.62,0.64,0.8910667764,0.7515000000000001,-0.28500000000000003,0.8037270992000001,0.21150000000000002,-0.025,0.2129724161,0.54,-0.26,0.5993329626
2020-07-07 12:00:00,0.897,0.353,0.9639595427000001,0.217,-0.027,0.2186732723,0.68,0.38,0.7789736838,0.847,0.013000000000000001,0.847099758,0.217,-0.027,0.2186732723,0.63,0.04,0.6312685641
2020-07-07 12:30:00,0.924,0.2015,0.9457157342,0.224,-0.0285,0.22580577940000002,0.7000000000000001,0.23,0.7368174808,0.894,0.1515,0.9067459677,0.224,-0.0285,0.22580577940000002,0.67,0.18,0.6937578828000001
2020-07-07 13:00:00,0.908,0.2015,0.9300893774000001,0.20800000000000002,-0.0285,0.20994344480000002,0.7000000000000001,0.23,0.7368174808,0.878,0.1515,0.8909748874000001,0.20800000000000002,-0.0285,0.20994344480000002,0.67,0.18,0.6937578828000001
2020-07-07 13:30:00,0.896,0.187,0.9153059598000001,0.20600000000000002,-0.033,0.2086264605,0.6900000000000001,0.22,0.7242237223,0.866,0.137,0.8767696391,0.20600000000000002,-0.033,0.2086264605,0.66,0.17,0.6815423685
2020-07-07 14:00:00,0.879,0.182,0.8976441388,0.199,-0.038,0.20259565640000002,0.68,0.22,0.7147027354000001,0.839,0.132,0.8493203165000001,0.199,-0.038,0.20259565640000002,0.64,0.17,0.6621933252000001
2020-07-07 14:30:00,0.906,0.17450000000000002,0.922651749,0.146,-0.035500000000000004,0.1502539517,0.76,0.21,0.7884795495,0.866,0.1345,0.8763824793,0.146,-0.035500000000000004,0.1502539517,0.72,0.17,0.7397972695
2020-07-07 15:00:00,0.8915000000000001,0.17650000000000002,0.9088038842,0.1515,-0.0235,0.1533117738,0.74,0.2,0.7665507159,0.8615,0.1365,0.8722468114,0.1515,-0.0235,0.1533117738,0.71,0.16,0.7278049189
2020-07-07 15:30:00,0.8815000000000001,0.18,0.8996900855000001,0.1915,-0.02,0.192541554,0.6900000000000001,0.2,0.7184010022,0.8515,0.14,0.8629323554,0.1915,-0.02,0.192541554,0.66,0.16,0.6791170739
2020-07-07 16:00:00,0.8845000000000001,0.1855,0.9037424965,0.2245,-0.044500000000000005,0.22886786580000001,0.66,0.23,0.6989277502,0.8545,0.1355,0.8651765716,0.2245,-0.044500000000000005,0.22886786580000001,0.63,0.18,0.65520989
2020-07-07 16:30:00,0.9665,0.195,0.9859752786,0.24650000000000002,-0.045,0.2505738414,0.72,0.24,0.7589466384,0.9265,0.145,0.9377778255,0.24650000000000002,-0.045,0.2505738414,0.68,0.19,0.7060453243
2020-07-07 17:00:00,1.047,0.202,1.0663081168,0.257,-0.048,0.26144406670000003,0.79,0.25,0.8286132994000001,1.007,0.152,1.0184070895,0.257,-0.048,0.26144406670000003,0.75,0.2,0.7762087348000001
2020-07-07 17:30:00,1.117,0.2015,1.1350291846,0.267,-0.0485,0.27136921340000003,0.85,0.25,0.8860022573,1.077,0.1515,1.0876034434,0.267,-0.0485,0.27136921340000003,0.81,0.2,0.8343260753
2020-07-07 18:00:00,1.199,0.2305,1.2209550565,0.309,-0.059500000000000004,0.3146764211,0.89,0.29,0.9360555539000001,1.159,0.1305,1.1663238187,0.309,-0.059500000000000004,0.3146764211,0.85,0.19,0.8709764635
2020-07-07 18:30:00,1.228,0.196,1.2435433245,0.318,-0.064,0.3243763247,0.91,0.26,0.9464142856000001,1.188,0.156,1.198198648,0.318,-0.064,0.3243763247,0.87,0.22,0.8973850901
2020-07-07 19:00:00,1.2235,0.20950000000000002,1.2413067711,0.3335,-0.07050000000000001,0.3408702099,0.89,0.28,0.9330058949000001,1.1835,0.1595,1.1941995227,0.3335,-0.07050000000000001,0.3408702099,0.85,0.23,0.8805679985
2020-07-07 19:30:00,1.117,0.1925,1.1334660339,0.327,-0.0675,0.33389407,0.79,0.26,0.8316850365,1.077,0.1525,1.0877431912,0.327,-0.0675,0.33389407,0.75,0.22,0.7816009212
2020-07-07 20:00:00,1.0415,0.188,1.0583318241,0.3015,-0.062,0.307808788,0.74,0.25,0.7810889834,1.0015,0.138,1.010963031,0.3015,-0.062,0.307808788,0.7000000000000001,0.2,0.7280109889
2020-07-07 20:30:00,1.017,0.21,1.0384551025,0.297,-0.06,0.303,0.72,0.27,0.7689603371,0.987,0.13,0.9955244849,0.297,-0.06,0.303,0.6900000000000001,0.19,0.7156814934
2020-07-07 21:00:00,0.986,0.6105,1.1597009313,0.326,-0.0695,0.3333260416,0.66,0.68,0.9476286192000001,0.896,-0.2995,0.9447307818,0.326,-0.0695,0.3333260416,0.5700000000000001,-0.23,0.6146543744
2020-07-07 21:30:00,0.9485,0.6045,1.1247544176,0.3385,-0.0755,0.3468176754,0.61,0.68,0.9135097153,0.8685,-0.3055,0.9206641624,0.3385,-0.0755,0.3468176754,0.53,-0.23,0.577754273
2020-07-07 22:00:00,0.8955000000000001,0.385,0.9747539433,0.35550000000000004,-0.075,0.3633252675,0.54,0.46,0.709365914,0.8355,-0.085,0.8398126279,0.35550000000000004,-0.075,0.3633252675,0.48,-0.01,0.4801041554
2020-07-07 22:30:00,0.84,0.17250000000000001,0.8575291540000001,0.36,-0.0775,0.368247539,0.48,0.25,0.5412023651,0.8,0.12250000000000001,0.8093245641,0.36,-0.0775,0.368247539,0.44,0.2,0.4833218389
2020-07-07 23:00:00,0.7885000000000001,0.585,0.9818132460000001,0.35850000000000004,-0.075,0.3662611773,0.43,0.66,0.7877182237,0.7085,-0.295,0.7674615626,0.35850000000000004,-0.075,0.3662611773,0.35000000000000003,-0.22,0.4134005322
2020-07-07 23:30:00,0.7285,0.589,0.9368208206,0.3385,-0.07100000000000001,0.3458659422,0.39,0.66,0.7666159404,0.6385000000000001,-0.311,0.7102135242000001,0.3385,-0.07100000000000001,0.3458659422,0.30000000000000004,-0.24,0.3841874542
2020-07-08 00:00:00,0.6785,0.5895,0.8988172784,0.3285,-0.060500000000000005,0.33402469970000004,0.35000000000000003,0.65,0.738241153,0.5985,-0.3105,0.6742495829,0.3285,-0.060500000000000005,0.33402469970000004,0.27,-0.25,0.3679673899
2020-07-08 00:30:00,0.6825,0.5895,0.9018406178,0.3325,-0.060500000000000005,0.3379593171,0.35000000000000003,0.65,0.738241153,0.6025,-0.3105,0.6778026999,0.3325,-0.060500000000000005,0.3379593171,0.27,-0.25,0.3679673899
2020-07-08 01:00:00,0.68,0.5765,0.8914887829,0.31,-0.053500000000000006,0.31458266,0.37,0.63,0.7306161783,0.6000000000000001,-0.3035,0.6723929283,0.31,-0.053500000000000006,0.31458266,0.29,-0.25,0.38288379440000003
2020-07-08 01:30:00,0.721,0.5775,0.9237679633,0.271,-0.0425,0.274312322,0.45,0.62,0.766093989,0.641,-0.3025,0.7087928118,0.271,-0.0425,0.274312322,0.37,-0.26,0.4522167622
2020-07-08 02:00:00,0.7765000000000001,0.586,0.9728043226,0.2665,-0.034,0.2686601012,0.51,0.62,0.8028075735,0.6965,-0.304,0.7599527946,0.2665,-0.034,0.2686601012,0.43,-0.27,0.5077400910000001
2020-07-08 02:30:00,0.772,0.5865,0.9695185661000001,0.262,-0.0335,0.26413301570000003,0.51,0.62,0.8028075735,0.6920000000000001,-0.3035,0.7556297043,0.262,-0.0335,0.26413301570000003,0.43,-0.27,0.5077400910000001
2020-07-08 03:00:00,0.752,0.5895,0.9555177916,0.242,-0.030500000000000003,0.24391443170000002,0.51,0.62,0.8028075735,0.672,-0.3005,0.7361278761000001,0.242,-0.030500000000000003,0.24391443170000002,0.43,-0.27,0.5077400910000001
2020-07-08 03:30:00,0.749,0.5730000000000001,0.9430429471,0.229,-0.027,0.2305862095,0.52,0.6000000000000001,0.7939773297,0.669,-0.297,0.7319631138,0.229,-0.027,0.2305862095,0.44,-0.27,0.51623638
2020-07-08 04:00:00,0.7405,0.5690000000000001,0.9338636142000001,0.2305,-0.031,0.2325752566,0.51,0.6000000000000001,0.7874642849,0.6505000000000001,-0.301,0.7167644313,0.2305,-0.031,0.2325752566,0.42,-0.27,0.4992995093
2020-07-08 04:30:00,0.7020000000000001,0.5690000000000001,0.9036398619,0.222,-0.031,0.2241539649,0.48,0.6000000000000001,0.7683749085,0.622,-0.301,0.6910028943000001,0.222,-0.031,0.2241539649,0.4,-0.27,0.4825971405
2020-07-08 05:00:00,0.686,0.5680000000000001,0.8906289912,0.226,-0.032,0.2282542442,0.46,0.6000000000000001,0.7560423269000001,0.606,-0.302,0.6770819744000001,0.226,-0.032,0.2282542442,0.38,-0.27,0.4661544808
2020-07-08 05:30:00,0.6925,0.5740000000000001,0.8994622004,0.2225,-0.026000000000000002,0.2240139505,0.47000000000000003,0.6000000000000001,0.7621679605,0.6125,-0.296,0.6802736582000001,0.2225,-0.026000000000000002,0.2240139505,0.39,-0.27,0.47434164900000003
2020-07-08 06:00:00,0.6885,0.5725,0.8954264347,0.2185,-0.0275,0.22022374990000002,0.47000000000000003,0.6000000000000001,0.7621679605,0.6085,-0.2975,0.677331898,0.2185,-0.0275,0.22022374990000002,0.39,-0.27,0.47434164900000003
2020-07-08 06:30:00,0.7285,0.5705,0.9253013023000001,0.2185,-0.029500000000000002,0.2204824256,0.51,0.6000000000000001,0.7874642849,0.6485000000000001,-0.2995,0.7143196063,0.2185,-0.029500000000000002,0.2204824256,0.43,-0.27,0.5077400910000001
2020-07-08 07:00:00,0.7785000000000001,0.3825,0.8673917800000001,0.2185,-0.0275,0.22022374990000002,0.56,0.41000000000000003,0.694046108,0.7185,-0.0775,0.7226676276,0.2185,-0.0275,0.22022374990000002,0.5,-0.05,0.5024937811
2020-07-08 07:30:00,0.8285,0.47900000000000004,0.9570022205000001,0.20850000000000002,-0.031,0.210791959,0.62,0.51,0.8028075735,0.7685000000000001,-0.14100000000000001,0.7813278761,0.20850000000000002,-0.031,0.210791959,0.56,-0.11,0.5707013229
2020-07-08 08:00:00,0.861,0.6105,1.055476788,0.211,-0.029500000000000002,0.2130522236,0.65,0.64,0.9121951546,0.781,-0.2695,0.8261908073,0.211,-0.029500000000000002,0.2130522236,0.5700000000000001,-0.24,0.6184658438
2020-07-08 08:30:00,0.906,0.605,1.0894315031,0.186,-0.035,0.1892643654,0.72,0.64,0.9633275663,0.8260000000000001,-0.265,0.8674681550000001,0.186,-0.035,0.1892643654,0.64,-0.23,0.6800735254
2020-07-08 09:00:00,0.894,0.6085,1.0814380472,0.184,-0.0415,0.1886219765,0.71,0.65,0.9626006441,0.804,-0.2715,0.8486037061,0.184,-0.0415,0.1886219765,0.62,-0.23,0.6612866247
2020-07-08 09:30:00,0.901,0.614,1.0903196779,0.171,-0.036000000000000004,0.1747483906,0.73,0.65,0.9774456507,0.8210000000000001,-0.266,0.8630162223000001,0.171,-0.036000000000000004,0.1747483906,0.65,-0.23,0.6894925670000001
2020-07-08 10:00:00,0.851,0.6155,1.0502577065,0.191,-0.0245,0.1925649241,0.66,0.64,0.9193475948000001,0.771,-0.2645,0.8151081217,0.191,-0.0245,0.1925649241,0.58,-0.24,0.6276941931000001
2020-07-08 10:30:00,0.839,0.6145,1.0399669466,0.219,-0.025500000000000002,0.2204795909,0.62,0.64,0.8910667764,0.749,-0.2655,0.7946642373,0.219,-0.025500000000000002,0.2204795909,0.53,-0.24,0.5818075283
2020-07-08 11:00:00,0.8230000000000001,0.616,1.0280004864,0.203,-0.034,0.2058275978,0.62,0.65,0.8982761268,0.733,-0.274,0.782537539,0.203,-0.034,0.2058275978,0.53,-0.24,0.5818075283
2020-07-08 11:30:00,0.7895000000000001,0.617,1.0019976297,0.1995,-0.033,0.2022109048,0.59,0.65,0.8778382539,0.7095,-0.273,0.7602100039,0.1995,-0.033,0.2022109048,0.51,-0.24,0.5636488268000001
2020-07-08 12:00:00,0.7855000000000001,0.6255000000000001,1.0041217556,0.1955,-0.0345,0.19852077980000002,0.59,0.66,0.8852683209000001,0.7055,-0.2645,0.7534523873000001,0.1955,-0.0345,0.19852077980000002,0.51,-0.23,0.5594640292
2020-07-08 12:30:00,0.8250000000000001,0.619,1.0314000194,0.225,-0.031,0.22712551600000003,0.6000000000000001,0.65,0.8845903006,0.745,-0.261,0.7893959716000001,0.225,-0.031,0.22712551600000003,0.52,-0.23,0.568594759
2020-07-08 13:00:00,0.8095,0.6235,1.0217839791,0.2295,-0.026500000000000003,0.23102489040000002,0.58,0.65,0.871148667,0.7295,-0.2565,0.7732803502000001,0.2295,-0.026500000000000003,0.23102489040000002,0.5,-0.23,0.5503635162
2020-07-08 13:30:00,0.8160000000000001,0.6215,1.025728156,0.20600000000000002,-0.0285,0.20796213600000002,0.61,0.65,0.8914033879000001,0.736,-0.2685,0.7834463926,0.20600000000000002,-0.0285,0.20796213600000002,0.53,-0.24,0.5818075283
2020-07-08 14:00:00,0.77,0.6225,0.9901546596,0.21,-0.0275,0.2117929413,0.56,0.65,0.8579627032,0.6900000000000001,-0.2675,0.7400380058,0.21,-0.0275,0.2117929413,0.48,-0.24,0.5366563146000001
2020-07-08 14:30:00,0.8140000000000001,0.6155,1.0205078393,0.20400000000000001,-0.0345,0.20689671340000002,0.61,0.65,0.8914033879000001,0.734,-0.28450000000000003,0.7872078823,0.20400000000000001,-0.0345,0.20689671340000002,0.53,-0.25,0.586003413
2020-07-08 15:00:00,0.8255,0.6195,1.0321000436,0.20550000000000002,-0.030500000000000003,0.2077510529,0.62,0.65,0.8982761268,0.7455,-0.2805,0.7965240109,0.20550000000000002,-0.030500000000000003,0.2077510529,0.54,-0.25,0.5950630219
2020-07-08 15:30:00,0.8605,0.616,1.0582609555,0.2205,-0.034,0.2231059166,0.64,0.65,0.9121951546,0.7705000000000001,-0.274,0.8177690689,0.2205,-0.034,0.2231059166,0.55,-0.24,0.6000833275
2020-07-08 16:00:00,0.882,0.6205,1.078398929,0.222,-0.029500000000000002,0.22395144560000002,0.66,0.65,0.9263368718,0.792,-0.2695,0.8365968264,0.222,-0.029500000000000002,0.22395144560000002,0.5700000000000001,-0.24,0.6184658438
2020-07-08 16:30:00,0.9425,0.618,1.1270449192,0.2225,-0.032,0.2247893458,0.72,0.65,0.97,0.8625,-0.272,0.904372849,0.2225,-0.032,0.2247893458,0.64,-0.24,0.6835202996
2020-07-08 17:00:00,1.041,0.6135,1.2083307701,0.201,-0.026500000000000003,0.2027393647,0.84,0.64,1.0560303026,0.961,-0.2665,0.9972678928,0.201,-0.026500000000000003,0.2027393647,0.76,-0.24,0.7969943538
2020-07-08 17:30:00,1.1065,0.6095,1.2632626409,0.1965,-0.030500000000000003,0.1988529608,0.91,0.64,1.1125196627,1.0265,-0.2805,1.0641346249,0.1965,-0.030500000000000003,0.1988529608,0.8300000000000001,-0.25,0.8668333173
2020-07-08 18:00:00,1.178,0.609,1.3261089699,0.188,-0.031,0.19053871,0.99,0.64,1.1788553771,1.088,-0.281,1.1237014728,0.188,-0.031,0.19053871,0.9,-0.25,0.9340770846
2020-07-08 18:30:00,1.22,0.6075,1.3628852666,0.2,-0.0325,0.20262341920000002,1.02,0.64,1.2041594579,1.13,-0.28250000000000003,1.1647773392,0.2,-0.0325,0.20262341920000002,0.93,-0.25,0.9630160954
2020-07-08 19:00:00,1.18,0.6205,1.3331992537000001,0.21,-0.029500000000000002,0.2120619013,0.97,0.65,1.167647207,1.09,-0.2795,1.1252645245,0.21,-0.029500000000000002,0.2120619013,0.88,-0.25,0.9148223871000001
2020-07-08 19:30:00,1.1320000000000001,0.613,1.2873200845000001,0.192,-0.037,0.19553260600000003,0.9400000000000001,0.65,1.1428473214000001,1.042,-0.28700000000000003,1.080802017,0.192,-0.037,0.19553260600000003,0.85,-0.25,0.8860022573
2020-07-08 20:00:00,1.056,0.608,1.2185236969,0.20600000000000002,-0.042,0.2102379604,0.85,0.65,1.070046728,0.966,-0.302,1.0121067137,0.20600000000000002,-0.042,0.2102379604,0.76,-0.26,0.8032434251
2020-07-08 20:30:00,1.026,0.6255000000000001,1.2016348239,0.246,-0.0545,0.2519647793,0.78,0.68,1.0347946656,0.936,-0.28450000000000003,0.9782822957,0.246,-0.0545,0.2519647793,0.6900000000000001,-0.23,0.7273238618
2020-07-08 21:00:00,0.9885,0.622,1.1679110625,0.28850000000000003,-0.058,0.2942724078,0.7000000000000001,0.68,0.9759098319,0.9085000000000001,-0.28800000000000003,0.9530562680000001,0.28850000000000003,-0.058,0.2942724078,0.62,-0.23,0.6612866247
2020-07-08 21:30:00,0.9420000000000001,0.402,1.0241913884,0.272,-0.058,0.2781150841,0.67,0.46,0.8127115109,0.882,-0.138,0.8927306425,0.272,-0.058,0.2781150841,0.61,-0.08,0.6152235366000001
2020-07-08 22:00:00,0.8915000000000001,0.18,0.9094901044,0.2615,-0.05,0.26623720630000003,0.63,0.23,0.6706713055,0.8715,0.13,0.8811425821000001,0.2615,-0.05,0.26623720630000003,0.61,0.18,0.6360031446000001
2020-07-08 22:30:00,0.85,0.176,0.8680299534,0.27,-0.054,0.2753470537,0.58,0.23,0.6239390996,0.81,0.126,0.8197414226,0.27,-0.054,0.2753470537,0.54,0.18,0.5692099788
2020-07-08 23:00:00,0.7835000000000001,0.1615,0.7999715620000001,0.2535,-0.0485,0.2580978497,0.53,0.21,0.5700877125,0.7535000000000001,0.1115,0.7617049954,0.2535,-0.0485,0.2580978497,0.5,0.16,0.5249761899000001
2020-07-08 23:30:00,0.6970000000000001,0.14250000000000002,0.7114177746,0.247,-0.0475,0.2515258436,0.45,0.19,0.4884669897,0.667,0.10250000000000001,0.6748297934,0.247,-0.0475,0.2515258436,0.42,0.15,0.4459820624
2020-07-09 00:00:00,0.6465000000000001,0.136,0.6606498694,0.2565,-0.054,0.26212258580000003,0.39,0.19,0.4338202393,0.6165,0.096,0.6239296835,0.2565,-0.054,0.26212258580000003,0.36,0.15,0.39
2020-07-09 00:30:00,0.652,0.1355,0.6659311151,0.272,-0.0545,0.2774062905,0.38,0.19,0.4248529157,0.622,0.0955,0.6292886857000001,0.272,-0.0545,0.2774062905,0.35000000000000003,0.15,0.3807886553
2020-07-09 01:00:00,0.6295000000000001,0.145,0.6459839394,0.2795,-0.055,0.28486005340000004,0.35000000000000003,0.2,0.4031128874,0.5995,0.095,0.6069804363,0.2795,-0.055,0.28486005340000004,0.32,0.15,0.3534119409
2020-07-09 01:30:00,0.686,0.157,0.7037364564,0.256,-0.053,0.26142876660000003,0.43,0.21,0.47853944460000003,0.646,0.107,0.6548014966,0.256,-0.053,0.26142876660000003,0.39,0.16,0.4215447782
2020-07-09 02:00:00,0.7495,0.153,0.7649570249000001,0.2795,-0.057,0.2852529579,0.47000000000000003,0.21,0.514781507,0.7195,0.113,0.7283194697,0.2795,-0.057,0.2852529579,0.44,0.17,0.4716990566
2020-07-09 02:30:00,0.7505000000000001,0.1535,0.7660368790000001,0.2605,-0.0565,0.2665567482,0.49,0.21,0.5331041174,0.7205,0.1135,0.7293850149000001,0.2605,-0.0565,0.2665567482,0.46,0.17,0.4904079934
2020-07-09 03:00:00,0.7375,0.5605,0.9263187896,0.2675,-0.0495,0.2720413571,0.47000000000000003,0.61,0.7700649323000001,0.6575000000000001,-0.3095,0.7267024838,0.2675,-0.0495,0.2720413571,0.39,-0.26,0.4687216658
2020-07-09 03:30:00,0.737,0.5815,0.9387817904,0.267,-0.0485,0.27136921340000003,0.47000000000000003,0.63,0.7860025445000001,0.657,-0.3185,0.7301309814,0.267,-0.0485,0.27136921340000003,0.39,-0.27,0.47434164900000003
2020-07-09 04:00:00,0.7215,0.582,0.9269769415,0.2715,-0.048,0.2757104459,0.45,0.63,0.7742092740000001,0.6415000000000001,-0.318,0.7159931913,0.2715,-0.048,0.2757104459,0.37,-0.27,0.4580392996
2020-07-09 04:30:00,0.7135,0.586,0.9232974873,0.2735,-0.054,0.2787799311,0.44,0.64,0.7766595136000001,0.6235,-0.314,0.6981033233,0.2735,-0.054,0.2787799311,0.35000000000000003,-0.26,0.4360045871
2020-07-09 05:00:00,0.7055,0.5825,0.9148969887,0.2655,-0.0475,0.2697155909,0.44,0.63,0.7684399781,0.6155,-0.3175,0.6925651594000001,0.2655,-0.0475,0.2697155909,0.35000000000000003,-0.27,0.4420407221
2020-07-09 05:30:00,0.682,0.577,0.8933381219000001,0.242,-0.043000000000000003,0.24579056130000002,0.44,0.62,0.7602631123,0.592,-0.323,0.6743834221,0.242,-0.043000000000000003,0.24579056130000002,0.35000000000000003,-0.28,0.4482186966
2020-07-09 06:00:00,0.6625,0.559,0.8668259629,0.2325,-0.031,0.2345575622,0.43,0.59,0.7300684899000001,0.5825,-0.321,0.6650919109,0.2325,-0.031,0.2345575622,0.35000000000000003,-0.29,0.45453272710000003
2020-07-09 06:30:00,0.7175,0.5595,0.9098607036,0.2175,-0.030500000000000003,0.2196280947,0.5,0.59,0.7733692520000001,0.6375000000000001,-0.3205,0.7135310084,0.2175,-0.030500000000000003,0.2196280947,0.42,-0.29,0.5103920062
2020-07-09 07:00:00,0.762,0.41500000000000004,0.8676802406,0.232,-0.035,0.2346252331,0.53,0.45,0.6952697318000001,0.7020000000000001,-0.145,0.7168186661,0.232,-0.035,0.2346252331,0.47000000000000003,-0.11,0.4827007354
2020-07-09 07:30:00,0.7885000000000001,0.1695,0.8065125541,0.2585,-0.0505,0.263386598,0.53,0.22,0.5738466694000001,0.7585000000000001,0.11950000000000001,0.7678557807,0.2585,-0.0505,0.263386598,0.5,0.17,0.5281098371
2020-07-09 08:00:00,0.8335,0.3705,0.9121362289,0.1935,-0.029500000000000002,0.19573579130000002,0.64,0.4,0.7547184906000001,0.7735000000000001,-0.0395,0.7745079083,0.1935,-0.029500000000000002,0.19573579130000002,0.58,-0.01,0.5800862005
2020-07-09 08:30:00,0.882,0.633,1.0856394429,0.202,-0.027,0.20379646710000002,0.68,0.66,0.9476286192000001,0.802,-0.257,0.8421715977,0.202,-0.027,0.20379646710000002,0.6000000000000001,-0.23,0.6425729531000001
2020-07-09 09:00:00,0.8615,0.612,1.056752691,0.2015,-0.028,0.2034361079,0.66,0.64,0.9193475948000001,0.7815000000000001,-0.258,0.8229861785,0.2015,-0.028,0.2034361079,0.58,-0.23,0.6239390996
2020-07-09 09:30:00,0.8415,0.6015,1.0343715483,0.2015,-0.0285,0.2035055282,0.64,0.63,0.8980534505000001,0.7515000000000001,-0.2785,0.801445257,0.2015,-0.0285,0.2035055282,0.55,-0.25,0.6041522987
2020-07-09 10:00:00,0.8295,0.603,1.0255141393,0.20950000000000002,-0.027,0.2112326916,0.62,0.63,0.8839117603000001,0.7395,-0.277,0.7896766743,0.20950000000000002,-0.027,0.2112326916,0.53,-0.25,0.586003413
2020-07-09 10:30:00,0.8300000000000001,0.609,1.0294566528,0.21,-0.031,0.212275764,0.62,0.64,0.8910667764,0.74,-0.281,0.7915560624,0.21,-0.031,0.212275764,0.53,-0.25,0.586003413
2020-07-09 11:00:00,0.8170000000000001,0.619,1.025012195,0.177,-0.031,0.1796941847,0.64,0.65,0.9121951546,0.737,-0.271,0.7852451846,0.177,-0.031,0.1796941847,0.56,-0.24,0.6092618485
2020-07-09 11:30:00,0.7515000000000001,0.6035,0.9638280448000001,0.1715,-0.026500000000000003,0.173535299,0.58,0.63,0.8563293759,0.6715,-0.2765,0.7261986643,0.1715,-0.026500000000000003,0.173535299,0.5,-0.25,0.5590169944
2020-07-09 12:00:00,0.8125,0.604,1.0124091317,0.17250000000000001,-0.026000000000000002,0.1744484164,0.64,0.63,0.8980534505000001,0.7325,-0.276,0.7827721571,0.17250000000000001,-0.026000000000000002,0.1744484164,0.56,-0.25,0.6132699243
2020-07-09 12:30:00,0.8185,0.609,1.0202074544,0.1685,-0.031,0.171327902,0.65,0.64,0.9121951546,0.7385,-0.281,0.7901539407,0.1685,-0.031,0.171327902,0.5700000000000001,-0.25,0.6224146528
2020-07-09 13:00:00,0.8260000000000001,0.6035,1.0229800829,0.196,-0.036500000000000005,0.1993696316,0.63,0.64,0.8980534505000001,0.746,-0.28650000000000003,0.7991234260000001,0.196,-0.036500000000000005,0.1993696316,0.55,-0.25,0.6041522987
2020-07-09 13:30:00,0.8395,0.6115,1.0386012228000001,0.1895,-0.0285,0.1916311561,0.65,0.64,0.9121951546,0.7495,-0.2785,0.7995701970000001,0.1895,-0.0285,0.1916311561,0.56,-0.25,0.6132699243
2020-07-09 14:00:00,0.809,0.609,1.0126015998,0.179,-0.031,0.18166452600000002,0.63,0.64,0.8980534505000001,0.729,-0.281,0.7812822793,0.179,-0.031,0.18166452600000002,0.55,-0.25,0.6041522987
2020-07-09 14:30:00,0.8260000000000001,0.604,1.0232751341,0.196,-0.036000000000000004,0.1992786993,0.63,0.64,0.8980534505000001,0.746,-0.28600000000000003,0.7989443034,0.196,-0.036000000000000004,0.1992786993,0.55,-0.25,0.6041522987
2020-07-09 15:00:00,0.8320000000000001,0.627,1.0418027644,0.212,-0.033,0.2145530237,0.62,0.66,0.9055385138000001,0.752,-0.263,0.7966636681,0.212,-0.033,0.2145530237,0.54,-0.23,0.5869412236
2020-07-09 15:30:00,0.844,0.6395000000000001,1.0589127679,0.224,-0.030500000000000003,0.2260669149,0.62,0.67,0.9128526716,0.764,-0.2605,0.8071903431,0.224,-0.030500000000000003,0.2260669149,0.54,-0.23,0.5869412236
2020-07-09 16:00:00,0.871,0.634,1.0773100761,0.221,-0.036000000000000004,0.2239129295,0.65,0.67,0.9334880824,0.781,-0.266,0.8250557557,0.221,-0.036000000000000004,0.2239129295,0.56,-0.23,0.6053924347
2020-07-09 16:30:00,0.9445,0.634,1.1375571414,0.21450000000000002,-0.036000000000000004,0.2175,0.73,0.67,0.9908582139000001,0.8545,-0.266,0.8949448307000001,0.21450000000000002,-0.036000000000000004,0.2175,0.64,-0.23,0.6800735254
2020-07-09 17:00:00,1.0145,0.6375000000000001,1.1981721496,0.21450000000000002,-0.0325,0.21694815050000002,0.8,0.67,1.0435037135,0.9245000000000001,-0.2625,0.9610444839000001,0.21450000000000002,-0.0325,0.21694815050000002,0.71,-0.23,0.7463243263
2020-07-09 17:30:00,1.1315,0.6385000000000001,1.2992207279999999,0.2015,-0.0315,0.2039472971,0.93,0.67,1.1462111498,1.0415,-0.24150000000000002,1.0691325923,0.2015,-0.0315,0.2039472971,0.84,-0.21,0.8658521814
2020-07-09 18:00:00,1.1705,0.633,1.3306987826,0.2005,-0.037,0.20388538450000002,0.97,0.67,1.1788977903,1.0805,-0.247,1.1083723427,0.2005,-0.037,0.20388538450000002,0.88,-0.21,0.9047098983
2020-07-09 18:30:00,1.202,0.626,1.3552416758999999,0.192,-0.034,0.19498717910000002,1.01,0.66,1.2065239326000001,1.112,-0.254,1.1406401711,0.192,-0.034,0.19498717910000002,0.92,-0.22,0.9459386872000001
2020-07-09 19:00:00,1.171,0.625,1.327353005,0.211,-0.035,0.2138831457,0.96,0.66,1.1649892703,1.081,-0.265,1.113007637,0.211,-0.035,0.2138831457,0.87,-0.23,0.8998888820000001
2020-07-09 19:30:00,1.088,0.627,1.2557360391,0.218,-0.033,0.2204835595,0.87,0.66,1.0920164834,0.998,-0.273,1.0346656465,0.218,-0.033,0.2204835595,0.78,-0.24,0.8160882305
2020-07-09 20:00:00,1.0625,0.627,1.2337079273,0.21250000000000002,-0.033,0.21504708790000002,0.85,0.66,1.0761505471,0.9825,-0.273,1.0197231242,0.21250000000000002,-0.033,0.21504708790000002,0.77,-0.24,0.8065358021
2020-07-09 20:30:00,1.011,0.624,1.1880643922,0.221,-0.036000000000000004,0.2239129295,0.79,0.66,1.0294173109,0.921,-0.276,0.961466068,0.221,-0.036000000000000004,0.2239129295,0.7000000000000001,-0.24,0.74
2020-07-09 21:00:00,0.9795,0.629,1.1640709815,0.2195,-0.031,0.2216782578,0.76,0.66,1.0065783626,0.8895000000000001,-0.281,0.9328297004,0.2195,-0.031,0.2216782578,0.67,-0.25,0.7151223672
2020-07-09 21:30:00,0.9645,0.6275000000000001,1.1506591589,0.21450000000000002,-0.0325,0.21694815050000002,0.75,0.66,0.9990495483,0.8745,-0.28250000000000003,0.9189975517000001,0.21450000000000002,-0.0325,0.21694815050000002,0.66,-0.25,0.7057619995000001
2020-07-09 22:00:00,0.8835000000000001,0.2505,0.9183259225,0.21350000000000002,-0.029500000000000002,0.2155284204,0.67,0.28,0.7261542536000001,0.8335,0.07050000000000001,0.8364762399000001,0.21350000000000002,-0.029500000000000002,0.2155284204,0.62,0.1,0.6280127387000001
2020-07-09 22:30:00,0.8455,0.1645,0.8613538762,0.2155,-0.035500000000000004,0.2184044413,0.63,0.2,0.6609841148000001,0.8155,0.1145,0.8234989375,0.2155,-0.035500000000000004,0.2184044413,0.6000000000000001,0.15,0.6184658438
2020-07-09 23:00:00,0.7815000000000001,0.169,0.7995644127,0.2015,-0.031,0.20387066980000002,0.58,0.2,0.613514466,0.7415,0.11900000000000001,0.7509881823,0.2015,-0.031,0.20387066980000002,0.54,0.15,0.5604462508
2020-07-09 23:30:00,0.728,0.1625,0.7459157124,0.198,-0.0275,0.1999006003,0.53,0.19,0.5630275304,0.6880000000000001,0.1125,0.6971371816,0.198,-0.0275,0.1999006003,0.49,0.14,0.5096076922
2020-07-10 00:00:00,0.6535000000000001,0.232,0.6934596239,0.1935,-0.028,0.1955153447,0.46,0.26,0.5283937925000001,0.6135,0.052000000000000005,0.6156998051,0.1935,-0.028,0.1955153447,0.42,0.08,0.4275511665
2020-07-10 00:30:00,0.687,0.5785,0.8981265223,0.197,-0.0315,0.1995025062,0.49,0.61,0.7824321057,0.607,-0.3015,0.6777545647000001,0.197,-0.0315,0.1995025062,0.41000000000000003,-0.27,0.4909175083
2020-07-10 01:00:00,0.6465000000000001,0.5725,0.8635499407,0.2165,-0.0275,0.2182395473,0.43,0.6000000000000001,0.7381734214,0.5665,-0.2975,0.6398660016000001,0.2165,-0.0275,0.2182395473,0.35000000000000003,-0.27,0.4420407221
2020-07-10 01:30:00,0.6950000000000001,0.5730000000000001,0.9007519081,0.215,-0.027,0.21668871680000001,0.48,0.6000000000000001,0.7683749085,0.615,-0.297,0.6829597353,0.215,-0.027,0.21668871680000001,0.4,-0.27,0.4825971405
2020-07-10 02:00:00,0.7665000000000001,0.5735,0.957300632,0.2165,-0.026500000000000003,0.21811579490000002,0.55,0.6000000000000001,0.8139410298,0.6865,-0.29650000000000004,0.7477930864,0.2165,-0.026500000000000003,0.21811579490000002,0.47000000000000003,-0.27,0.5420332093
2020-07-10 02:30:00,0.7655000000000001,0.5615,0.9493537275,0.2155,-0.0285,0.2173764017,0.55,0.59,0.8065977932,0.6855,-0.3085,0.7517196951,0.2155,-0.0285,0.2173764017,0.47000000000000003,-0.28,0.5470831747
2020-07-10 03:00:00,0.7405,0.584,0.9430780721,0.21050000000000002,-0.026000000000000002,0.2120996228,0.53,0.61,0.808084154,0.6605000000000001,-0.296,0.7237929607,0.21050000000000002,-0.026000000000000002,0.2120996228,0.45,-0.27,0.5247856705
2020-07-10 03:30:00,0.722,0.5795,0.9257992493,0.222,-0.030500000000000003,0.2240853632,0.5,0.61,0.7887331615000001,0.632,-0.3005,0.6998030080000001,0.222,-0.030500000000000003,0.2240853632,0.41000000000000003,-0.27,0.4909175083
2020-07-10 04:00:00,0.721,0.581,0.9259600423000001,0.221,-0.029,0.22289459390000002,0.5,0.61,0.7887331615000001,0.631,-0.299,0.6982563999,0.221,-0.029,0.22289459390000002,0.41000000000000003,-0.27,0.4909175083
2020-07-10 04:30:00,0.7045,0.5740000000000001,0.9087333217,0.2245,-0.036000000000000004,0.22736809360000002,0.48,0.61,0.7762087348000001,0.6245,-0.306,0.6954396092,0.2245,-0.036000000000000004,0.22736809360000002,0.4,-0.27,0.4825971405
2020-07-10 05:00:00,0.6915,0.582,0.9038231298,0.21150000000000002,-0.028,0.2133453773,0.48,0.61,0.7762087348000001,0.6115,-0.298,0.6802471977,0.21150000000000002,-0.028,0.2133453773,0.4,-0.27,0.4825971405
2020-07-10 05:30:00,0.7010000000000001,0.5805,0.9101545198000001,0.221,-0.029500000000000002,0.22296019820000001,0.48,0.61,0.7762087348000001,0.621,-0.2995,0.6894499619000001,0.221,-0.029500000000000002,0.22296019820000001,0.4,-0.27,0.4825971405
2020-07-10 06:00:00,0.7055,0.5720000000000001,0.9082479012,0.20550000000000002,-0.028,0.2073987705,0.5,0.6000000000000001,0.7810249676000001,0.6255000000000001,-0.298,0.6928594735,0.20550000000000002,-0.028,0.2073987705,0.42,-0.27,0.4992995093
2020-07-10 06:30:00,0.7435,0.5155000000000001,0.9047278596,0.1935,-0.0345,0.19655152,0.55,0.55,0.7778174593,0.6735,-0.2245,0.7099313347,0.1935,-0.0345,0.19655152,0.48,-0.19,0.51623638
2020-07-10 07:00:00,0.8025,0.608,1.0068119238,0.1925,-0.032,0.1951416152,0.61,0.64,0.8841379983000001,0.7125,-0.28200000000000003,0.7662768755,0.1925,-0.032,0.1951416152,0.52,-0.25,0.5769748695
2020-07-10 07:30:00,0.8335,0.6035,1.0290454315,0.21350000000000002,-0.036500000000000005,0.2165975531,0.62,0.64,0.8910667764,0.7535000000000001,-0.2765,0.8026297403,0.21350000000000002,-0.036500000000000005,0.2165975531,0.54,-0.24,0.5909314681
2020-07-10 08:00:00,0.873,0.6035,1.0612922548000001,0.233,-0.036500000000000005,0.2358415782,0.64,0.64,0.9050966799,0.783,-0.2765,0.8303862053000001,0.233,-0.036500000000000005,0.2358415782,0.55,-0.24,0.6000833275
2020-07-10 08:30:00,0.8605,0.612,1.0559376165,0.2605,-0.048,0.2648853526,0.6000000000000001,0.66,0.8919641248,0.7805000000000001,-0.268,0.8252298165,0.2605,-0.048,0.2648853526,0.52,-0.22,0.5646237685000001
2020-07-10 09:00:00,0.8575,0.62,1.0581617315,0.2975,-0.06,0.3034901152,0.56,0.68,0.8809086218000001,0.7775000000000001,-0.26,0.8198208646,0.2975,-0.06,0.3034901152,0.48,-0.2,0.52
2020-07-10 09:30:00,0.834,0.634,1.0476220693,0.314,-0.076,0.3230665566,0.52,0.71,0.8800568163,0.754,-0.246,0.7931153762,0.314,-0.076,0.3230665566,0.44,-0.17,0.4716990566
2020-07-10 10:00:00,0.8435,0.6505000000000001,1.0651959914,0.3235,-0.0695,0.3308813987,0.52,0.72,0.8881441324,0.7635000000000001,-0.23950000000000002,0.8001827916,0.3235,-0.0695,0.3308813987,0.44,-0.17,0.4716990566
2020-07-10 10:30:00,0.7765000000000001,0.6575000000000001,1.0174765354,0.3765,-0.0825,0.3854328735,0.4,0.74,0.8411896338,0.6965,-0.24250000000000002,0.7375083050000001,0.3765,-0.0825,0.3854328735,0.32,-0.16,0.3577708764
2020-07-10 11:00:00,0.7735000000000001,0.656,1.0142180485,0.3835,-0.074,0.3905742567,0.39,0.73,0.8276472679,0.6935,-0.244,0.7351722587,0.3835,-0.074,0.3905742567,0.31,-0.17,0.3535533906
2020-07-10 11:30:00,0.7965,0.6595000000000001,1.034095015,0.3665,-0.07050000000000001,0.3732191045,0.43,0.73,0.8472307832,0.7165,-0.24050000000000002,0.7557860147000001,0.3665,-0.07050000000000001,0.3732191045,0.35000000000000003,-0.17,0.3891015292
2020-07-10 12:00:00,0.75,0.6585000000000001,0.9980592417,0.37,-0.07150000000000001,0.3768451273,0.38,0.73,0.8229823813,0.67,-0.24150000000000002,0.7121953735000001,0.37,-0.07150000000000001,0.3768451273,0.30000000000000004,-0.17,0.344818793
2020-07-10 12:30:00,0.75,0.5925,0.9558013653,0.37,-0.0675,0.37610670030000004,0.38,0.66,0.7615773106,0.67,-0.24750000000000003,0.7142522314,0.37,-0.0675,0.37610670030000004,0.30000000000000004,-0.18,0.3498571137
2020-07-10 13:00:00,0.733,0.6355000000000001,0.9701284709,0.353,-0.0645,0.3588443256,0.38,0.7000000000000001,0.7964923101,0.653,-0.2545,0.7008418152,0.353,-0.0645,0.3588443256,0.30000000000000004,-0.19,0.3551056181
2020-07-10 13:30:00,0.7075,0.634,0.9500064473000001,0.35750000000000004,-0.066,0.3635412631,0.35000000000000003,0.7000000000000001,0.7826237921,0.6275000000000001,-0.256,0.6777110372,0.35750000000000004,-0.066,0.3635412631,0.27,-0.19,0.33015148040000003
2020-07-10 14:00:00,0.6745,0.629,0.9222750403000001,0.35450000000000004,-0.07100000000000001,0.3615401084,0.32,0.7000000000000001,0.7696752562,0.5945,-0.261,0.6492697821,0.35450000000000004,-0.07100000000000001,0.3615401084,0.24,-0.19,0.3061045573
2020-07-10 14:30:00,0.677,0.6255000000000001,0.9217262338000001,0.377,-0.0745,0.3842905802,0.30000000000000004,0.7000000000000001,0.7615773106,0.597,-0.2645,0.6529695628000001,0.377,-0.0745,0.3842905802,0.22,-0.19,0.2906888371
2020-07-10 15:00:00,0.6385000000000001,0.6395000000000001,0.9036827430000001,0.34850000000000003,-0.060500000000000005,0.3537124538,0.29,0.7000000000000001,0.7576938696000001,0.5585,-0.2505,0.6121049747,0.34850000000000003,-0.060500000000000005,0.3537124538,0.21,-0.19,0.2831960452
2020-07-10 15:30:00,0.6245,0.553,0.8341518147,0.3245,-0.057,0.329468132,0.30000000000000004,0.61,0.679779376,0.5545,-0.177,0.5820646442,0.3245,-0.057,0.329468132,0.23,-0.12,0.2594224354
2020-07-10 16:00:00,0.5925,0.21150000000000002,0.6291172387,0.3425,-0.0585,0.34746006960000003,0.25,0.27,0.3679673899,0.5725,0.1615,0.5948432567,0.3425,-0.0585,0.34746006960000003,0.23,0.22,0.3182766093
2020-07-10 16:30:00,0.66,0.21150000000000002,0.6930600623000001,0.33,-0.0585,0.3351451178,0.33,0.27,0.42638011210000004,0.63,0.1615,0.6503708557,0.33,-0.0585,0.3351451178,0.30000000000000004,0.22,0.3720215048
2020-07-10 17:00:00,0.761,0.2285,0.794564818,0.341,-0.061500000000000006,0.346501443,0.42,0.29,0.5103920062,0.731,0.17850000000000002,0.7524780728,0.341,-0.061500000000000006,0.346501443,0.39,0.24,0.4579301257
2020-07-10 17:30:00,0.8250000000000001,0.234,0.8575435849,0.335,-0.056,0.3396483476,0.49,0.29,0.5693856338000001,0.795,0.184,0.8160153185,0.335,-0.056,0.3396483476,0.46,0.24,0.5188448708
2020-07-10 18:00:00,0.881,0.2175,0.9074509629,0.291,-0.052500000000000005,0.2956979033,0.59,0.27,0.6488451279,0.851,0.1675,0.8673276486,0.291,-0.052500000000000005,0.2956979033,0.56,0.22,0.6016643583
2020-07-10 18:30:00,0.9540000000000001,0.21450000000000002,0.9778170841,0.274,-0.0555,0.2795643933,0.68,0.27,0.731641989,0.924,0.1645,0.9385287689,0.274,-0.0555,0.2795643933,0.65,0.22,0.6862215386
2020-07-10 19:00:00,0.9460000000000001,0.20500000000000002,0.9679571271,0.266,-0.045,0.2697795396,0.68,0.25,0.7244998275,0.916,0.155,0.9290215283000001,0.266,-0.045,0.2697795396,0.65,0.2,0.6800735254
2020-07-10 19:30:00,0.9475,0.1825,0.9649157994,0.23750000000000002,-0.0375,0.2404423008,0.71,0.22,0.7433034374,0.9175000000000001,0.14250000000000002,0.9285001346,0.23750000000000002,-0.0375,0.2404423008,0.68,0.18,0.7034202158
2020-07-10 20:00:00,0.9460000000000001,0.17850000000000002,0.9626932274000001,0.216,-0.0315,0.218284791,0.73,0.21,0.7596051606,0.916,0.1385,0.9264114906,0.216,-0.0315,0.218284791,0.7000000000000001,0.17,0.7203471385
2020-07-10 20:30:00,0.926,0.17400000000000002,0.9422059223,0.216,-0.036000000000000004,0.2189794511,0.71,0.21,0.7404052944,0.896,0.134,0.9059646792,0.216,-0.036000000000000004,0.2189794511,0.68,0.17,0.7009279564
2020-07-10 21:00:00,0.9325,0.17950000000000002,0.9496191342,0.21250000000000002,-0.030500000000000003,0.21467766530000001,0.72,0.21,0.75,0.9025000000000001,0.1395,0.9132176630000001,0.21250000000000002,-0.030500000000000003,0.21467766530000001,0.6900000000000001,0.17,0.7106335202
2020-07-10 21:30:00,0.9380000000000001,0.179,0.9549266988,0.228,-0.031,0.2300978053,0.71,0.21,0.7404052944,0.898,0.139,0.9086941180000001,0.228,-0.031,0.2300978053,0.67,0.17,0.6912307864
2020-07-10 22:00:00,0.936,0.1965,0.9564038112000001,0.226,-0.0335,0.22846936340000001,0.71,0.23,0.7463243263,0.896,0.14650000000000002,0.9078977090000001,0.226,-0.0335,0.22846936340000001,0.67,0.18,0.6937578828000001
2020-07-10 22:30:00,0.918,0.1675,0.9331560695000001,0.228,-0.0325,0.23030468950000002,0.6900000000000001,0.2,0.7184010022,0.888,0.11750000000000001,0.8957400572,0.228,-0.0325,0.23030468950000002,0.66,0.15,0.6768308504
2020-07-10 23:00:00,0.8585,0.1685,0.8748797060000001,0.2285,-0.0315,0.2306610067,0.63,0.2,0.6609841148000001,0.8285,0.11850000000000001,0.8369315982000001,0.2285,-0.0315,0.2306610067,0.6000000000000001,0.15,0.6184658438
2020-07-10 23:30:00,0.7785000000000001,0.168,0.7964209,0.20850000000000002,-0.032,0.2109413426,0.5700000000000001,0.2,0.6040695324,0.7485,0.11800000000000001,0.7577441851000001,0.20850000000000002,-0.032,0.2109413426,0.54,0.15,0.5604462508
2020-07-11 00:00:00,0.738,0.297,0.7955205843,0.20800000000000002,-0.033,0.2106015195,0.53,0.33,0.6243396512,0.6880000000000001,-0.023,0.6883843403000001,0.20800000000000002,-0.033,0.2106015195,0.48,0.01,0.4801041554
2020-07-11 00:30:00,0.713,0.5680000000000001,0.9115881746000001,0.203,-0.032,0.2055066909,0.51,0.6000000000000001,0.7874642849,0.633,-0.312,0.7057145315000001,0.203,-0.032,0.2055066909,0.43,-0.28,0.5131276644
2020-07-11 01:00:00,0.6960000000000001,0.5525,0.8886350488,0.196,-0.0275,0.197919807,0.5,0.58,0.7657675888000001,0.616,-0.3075,0.6884854755,0.196,-0.0275,0.197919807,0.42,-0.28,0.5047771786
2020-07-11 01:30:00,0.734,0.56,0.923231282,0.20400000000000001,-0.03,0.2061940833,0.53,0.59,0.7930952024,0.654,-0.31,0.7237513385000001,0.20400000000000001,-0.03,0.2061940833,0.45,-0.28,0.53
2020-07-11 02:00:00,0.788,0.552,0.9621060233000001,0.198,-0.028,0.1999699977,0.59,0.58,0.8273451517,0.6980000000000001,-0.298,0.7589519089000001,0.198,-0.028,0.1999699977,0.5,-0.27,0.5682429058
2020-07-11 02:30:00,0.7615000000000001,0.14450000000000002,0.7750887046,0.21150000000000002,-0.035500000000000004,0.21445862070000002,0.55,0.18,0.5787054518,0.7315,0.0945,0.7375788093000001,0.21150000000000002,-0.035500000000000004,0.21445862070000002,0.52,0.13,0.5360037313
2020-07-11 03:00:00,0.7475,0.1505,0.7625001639000001,0.2275,-0.029500000000000002,0.2294046643,0.52,0.18,0.5502726597,0.7175,0.1005,0.7245043133,0.2275,-0.029500000000000002,0.2294046643,0.49,0.13,0.5069516742
2020-07-11 03:30:00,0.715,0.1505,0.7306676741,0.225,-0.029500000000000002,0.2269256486,0.49,0.18,0.5220153254000001,0.685,0.1005,0.6923331929000001,0.225,-0.029500000000000002,0.2269256486,0.46,0.13,0.4780167361
2020-07-11 04:00:00,0.7045,0.1515,0.720605648,0.2245,-0.0285,0.2263017897,0.48,0.18,0.5126402247,0.6745,0.1015,0.6820942017,0.2245,-0.0285,0.2263017897,0.45,0.13,0.46840153710000004
2020-07-11 04:30:00,0.7025,0.154,0.719181653,0.2325,-0.036000000000000004,0.23527058890000002,0.47000000000000003,0.19,0.5069516742,0.6725,0.10400000000000001,0.6804941219,0.2325,-0.036000000000000004,0.23527058890000002,0.44,0.14,0.4617358552
2020-07-11 05:00:00,0.6900000000000001,0.1585,0.7079705149000001,0.22,-0.0315,0.2222436726,0.47000000000000003,0.19,0.5069516742,0.66,0.1085,0.6688589164000001,0.22,-0.0315,0.2222436726,0.44,0.14,0.4617358552
2020-07-11 05:30:00,0.6815,0.1615,0.7003745427,0.21150000000000002,-0.0285,0.2134115742,0.47000000000000003,0.19,0.5069516742,0.6515000000000001,0.1115,0.6609723897,0.21150000000000002,-0.0285,0.2134115742,0.44,0.14,0.4617358552
2020-07-11 06:00:00,0.6775,0.1585,0.695793432,0.20750000000000002,-0.0315,0.2098773451,0.47000000000000003,0.19,0.5069516742,0.6475000000000001,0.1085,0.6565276079,0.20750000000000002,-0.0315,0.2098773451,0.44,0.14,0.4617358552
