Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 06:30:00,0.6795,0.1575,0.697514516,0.1995,-0.0325,0.2021299087,0.48,0.19,0.51623638,0.6495000000000001,0.1075,0.6583361603,0.1995,-0.0325,0.2021299087,0.45,0.14,0.4712748667
2020-07-11 07:00:00,0.724,0.1715,0.7440351134000001,0.214,-0.0285,0.2158894393,0.51,0.2,0.5478138370000001,0.6940000000000001,0.1315,0.7063485329,0.214,-0.0285,0.2158894393,0.48,0.16,0.5059644256
2020-07-11 07:30:00,0.7505000000000001,0.1885,0.7738103773,0.2205,-0.0315,0.2227386361,0.53,0.22,0.5738466694000001,0.7205,0.1385,0.7336910113,0.2205,-0.0315,0.2227386361,0.5,0.17,0.5281098371
2020-07-11 08:00:00,0.755,0.1985,0.7806582159000001,0.225,-0.0315,0.2271943001,0.53,0.23,0.577754273,0.715,0.1585,0.7323573240000001,0.225,-0.0315,0.2271943001,0.49,0.19,0.5255473337000001
2020-07-11 08:30:00,0.8195,0.197,0.842845923,0.2495,-0.033,0.2516729028,0.5700000000000001,0.23,0.6146543744,0.7895000000000001,0.147,0.8030686459,0.2495,-0.033,0.2516729028,0.54,0.18,0.5692099788
2020-07-11 09:00:00,0.8085,0.1925,0.8311007761,0.2485,-0.0275,0.2500169994,0.56,0.22,0.6016643583,0.7785000000000001,0.14250000000000002,0.7914344572,0.2485,-0.0275,0.2500169994,0.53,0.17,0.5565968020000001
2020-07-11 09:30:00,0.8155,0.2015,0.8400252972000001,0.24550000000000002,-0.0285,0.2471487406,0.5700000000000001,0.23,0.6146543744,0.7855000000000001,0.1515,0.7999765622,0.24550000000000002,-0.0285,0.2471487406,0.54,0.18,0.5692099788
2020-07-11 10:00:00,0.8415,0.318,0.8995811525,0.24150000000000002,-0.032,0.24361085770000002,0.6000000000000001,0.35000000000000003,0.6946221995,0.8015,0.038,0.8024003053000001,0.24150000000000002,-0.032,0.24361085770000002,0.56,0.07,0.5643580424
2020-07-11 10:30:00,0.8045,0.623,1.01752113,0.23450000000000001,-0.037,0.237401032,0.5700000000000001,0.66,0.8720665112,0.7245,-0.257,0.7687322356,0.23450000000000001,-0.037,0.237401032,0.49,-0.22,0.5371219601
2020-07-11 11:00:00,0.758,0.6315000000000001,0.9865881866,0.218,-0.0285,0.2198550659,0.54,0.66,0.8527602242000001,0.678,-0.2585,0.7256075041000001,0.218,-0.0285,0.2198550659,0.46,-0.23,0.5142956348000001
2020-07-11 11:30:00,0.6835,0.63,0.9295548666000001,0.2235,-0.03,0.22550443450000002,0.46,0.66,0.8044874144,0.6035,-0.26,0.6571242272000001,0.2235,-0.03,0.22550443450000002,0.38,-0.23,0.44418464630000004
2020-07-11 12:00:00,0.7065,0.627,0.9446011063,0.2265,-0.033,0.2288913498,0.48,0.66,0.8160882305,0.6265000000000001,-0.253,0.6756561626,0.2265,-0.033,0.2288913498,0.4,-0.22,0.4565084884
2020-07-11 12:30:00,0.6755,0.6245,0.9199459223,0.2255,-0.035500000000000004,0.22827724370000002,0.45,0.66,0.7988116173,0.5955,-0.2655,0.6520049846,0.2255,-0.035500000000000004,0.22827724370000002,0.37,-0.23,0.4356604182
2020-07-11 13:00:00,0.6635,0.629,0.9142610404,0.2235,-0.031,0.2256396463,0.44,0.66,0.7932212806000001,0.5835,-0.261,0.6392129927,0.2235,-0.031,0.2256396463,0.36,-0.23,0.42720018730000003
2020-07-11 13:30:00,0.6345000000000001,0.637,0.8990880102000001,0.23450000000000001,-0.033,0.23681057830000002,0.4,0.67,0.780320447,0.5545,-0.263,0.6137094182,0.23450000000000001,-0.033,0.23681057830000002,0.32,-0.23,0.3940812099
2020-07-11 14:00:00,0.624,0.6495000000000001,0.9006809924,0.244,-0.030500000000000003,0.24589886130000002,0.38,0.68,0.7789736838,0.544,-0.2505,0.5989042077,0.244,-0.030500000000000003,0.24589886130000002,0.30000000000000004,-0.22,0.3720215048
2020-07-11 14:30:00,0.5845,0.641,0.8674798269,0.2545,-0.039,0.2574708721,0.33,0.68,0.7558438992000001,0.5145000000000001,-0.259,0.5760132377,0.2545,-0.039,0.2574708721,0.26,-0.22,0.34058772730000003
2020-07-11 15:00:00,0.5925,0.6455000000000001,0.8762000342,0.24250000000000002,-0.0345,0.2449418298,0.35000000000000003,0.68,0.7647875522,0.5125000000000001,-0.2545,0.5722119363,0.24250000000000002,-0.0345,0.2449418298,0.27,-0.22,0.3482814953
2020-07-11 15:30:00,0.589,0.648,0.8756854458000001,0.23900000000000002,-0.032,0.2411327435,0.35000000000000003,0.68,0.7647875522,0.509,-0.252,0.567965668,0.23900000000000002,-0.032,0.2411327435,0.27,-0.22,0.3482814953
2020-07-11 16:00:00,0.5915,0.6495000000000001,0.8784773759000001,0.2315,-0.030500000000000003,0.2335005353,0.36,0.68,0.7694153625,0.5115000000000001,-0.2505,0.5695458717,0.2315,-0.030500000000000003,0.2335005353,0.28,-0.22,0.3560898763
2020-07-11 16:30:00,0.638,0.645,0.9072315030000001,0.248,-0.035,0.2504575812,0.39,0.68,0.7839005039,0.558,-0.255,0.6135055012,0.248,-0.035,0.2504575812,0.31,-0.22,0.3801315562
2020-07-11 17:00:00,0.705,0.651,0.9595967903,0.255,-0.029,0.2566437219,0.45,0.68,0.8154140053000001,0.625,-0.249,0.6727748509,0.255,-0.029,0.2566437219,0.37,-0.22,0.43046486500000003
2020-07-11 17:30:00,0.7735000000000001,0.6505000000000001,1.0106693327,0.24350000000000002,-0.029500000000000002,0.2452804517,0.53,0.68,0.8621484791,0.6935,-0.2495,0.7370159428,0.24350000000000002,-0.029500000000000002,0.2452804517,0.45,-0.22,0.5008991915000001
2020-07-11 18:00:00,0.858,0.613,1.0544823375,0.218,-0.027,0.21966565500000002,0.64,0.64,0.9050966799,0.778,-0.277,0.8258407837,0.218,-0.027,0.21966565500000002,0.56,-0.25,0.6132699243
2020-07-11 18:30:00,0.9380000000000001,0.597,1.111869147,0.218,-0.033,0.2204835595,0.72,0.63,0.9567131231,0.858,-0.28300000000000003,0.9034672103,0.218,-0.033,0.2204835595,0.64,-0.25,0.6870953355
2020-07-11 19:00:00,0.9705,0.599,1.1404697497,0.2005,-0.031,0.2028823551,0.77,0.63,0.9948869282,0.8905000000000001,-0.281,0.9337832993,0.2005,-0.031,0.2028823551,0.6900000000000001,-0.25,0.7338937253000001
2020-07-11 19:30:00,0.9635,0.599,1.1345189509,0.20350000000000001,-0.031,0.2058476378,0.76,0.63,0.9871676656,0.8735,-0.281,0.9175855546,0.20350000000000001,-0.031,0.2058476378,0.67,-0.25,0.7151223672
2020-07-11 20:00:00,0.936,0.6095,1.1169540053,0.20600000000000002,-0.030500000000000003,0.2082456482,0.73,0.64,0.9708243919,0.846,-0.2805,0.8912890945,0.20600000000000002,-0.030500000000000003,0.2082456482,0.64,-0.25,0.6870953355
2020-07-11 20:30:00,0.9485,0.6075,1.1263696107,0.2185,-0.0325,0.22090382520000001,0.73,0.64,0.9708243919,0.8585,-0.28250000000000003,0.9037856494000001,0.2185,-0.0325,0.22090382520000001,0.64,-0.25,0.6870953355
2020-07-11 21:00:00,0.9155000000000001,0.5915,1.0899598616,0.2155,-0.0285,0.2173764017,0.7000000000000001,0.62,0.9350935782,0.8355,-0.2985,0.8872217874,0.2155,-0.0285,0.2173764017,0.62,-0.27,0.6762396025
2020-07-11 21:30:00,0.917,0.6075,1.0999751134,0.227,-0.0325,0.22931474000000002,0.6900000000000001,0.64,0.9411163584000001,0.8270000000000001,-0.29250000000000004,0.8772030837,0.227,-0.0325,0.22931474000000002,0.6000000000000001,-0.26,0.653911309
2020-07-11 22:00:00,0.9235000000000001,0.6095,1.106500113,0.2335,-0.030500000000000003,0.2354835451,0.6900000000000001,0.64,0.9411163584000001,0.8335,-0.29050000000000004,0.8826734957,0.2335,-0.030500000000000003,0.2354835451,0.6000000000000001,-0.26,0.653911309
2020-07-11 22:30:00,0.884,0.605,1.0712053958,0.224,-0.035,0.2267178864,0.66,0.64,0.9193475948000001,0.794,-0.305,0.8505651063,0.224,-0.035,0.2267178864,0.5700000000000001,-0.27,0.6307138812
2020-07-11 23:00:00,0.868,0.592,1.0506607445,0.228,-0.028,0.2297128642,0.64,0.62,0.8910667764,0.788,-0.308,0.8460543718,0.228,-0.028,0.2297128642,0.56,-0.28,0.6260990337
2020-07-11 23:30:00,0.807,0.601,1.0062057444,0.227,-0.029,0.2288449257,0.58,0.63,0.8563293759,0.727,-0.309,0.7899430359,0.227,-0.029,0.2288449257,0.5,-0.28,0.5730619513
2020-07-12 00:00:00,0.783,0.603,0.9882803246,0.203,-0.027,0.2047876949,0.58,0.63,0.8563293759,0.7030000000000001,-0.307,0.7671101616,0.203,-0.027,0.2047876949,0.5,-0.28,0.5730619513
2020-07-12 00:30:00,0.7385,0.5945,0.948057224,0.1985,-0.035500000000000004,0.2016494483,0.54,0.63,0.8297590012,0.6585000000000001,-0.3155,0.7301797724,0.1985,-0.035500000000000004,0.2016494483,0.46,-0.28,0.5385164807
2020-07-12 01:00:00,0.6975,0.4325,0.8207085354,0.1975,-0.0275,0.199405366,0.5,0.46,0.6794115101,0.6375000000000001,-0.14750000000000002,0.6543412718,0.1975,-0.0275,0.199405366,0.44,-0.12,0.45607017
2020-07-12 01:30:00,0.709,0.1645,0.727833257,0.199,-0.025500000000000002,0.2006271417,0.51,0.19,0.544242593,0.679,0.1145,0.6885864143,0.199,-0.025500000000000002,0.2006271417,0.48,0.14,0.5
2020-07-12 02:00:00,0.762,0.1625,0.7791342952,0.212,-0.0275,0.21377616800000002,0.55,0.19,0.5818934610000001,0.732,0.1125,0.7405945247,0.212,-0.0275,0.21377616800000002,0.52,0.14,0.5385164807
2020-07-12 02:30:00,0.7635000000000001,0.1605,0.7801874775000001,0.20350000000000001,-0.029500000000000002,0.20562708970000002,0.56,0.19,0.5913543777,0.7335,0.1105,0.7417765836,0.20350000000000001,-0.029500000000000002,0.20562708970000002,0.53,0.14,0.5481788029
2020-07-12 03:00:00,0.737,0.164,0.7550264896000001,0.20700000000000002,-0.026000000000000002,0.2086264605,0.53,0.19,0.5630275304,0.707,0.114,0.7161319711,0.20700000000000002,-0.026000000000000002,0.2086264605,0.5,0.14,0.5192301994
2020-07-12 03:30:00,0.715,0.1615,0.7330124487,0.20500000000000002,-0.0285,0.2069716164,0.51,0.19,0.544242593,0.685,0.1115,0.6940153096,0.20500000000000002,-0.0285,0.2069716164,0.48,0.14,0.5
2020-07-12 04:00:00,0.722,0.162,0.7399513498,0.202,-0.028,0.203931361,0.52,0.19,0.5536244214,0.682,0.112,0.6911352979000001,0.202,-0.028,0.203931361,0.48,0.14,0.5
2020-07-12 04:30:00,0.726,0.1615,0.7437460924,0.20600000000000002,-0.0285,0.20796213600000002,0.52,0.19,0.5536244214,0.686,0.1115,0.6950023381,0.20600000000000002,-0.0285,0.20796213600000002,0.48,0.14,0.5
2020-07-12 05:00:00,0.7010000000000001,0.252,0.7449194587,0.201,-0.028,0.2029408781,0.5,0.28,0.5730619513,0.661,0.012,0.6611089169000001,0.201,-0.028,0.2029408781,0.46,0.04,0.4617358552
2020-07-12 05:30:00,0.6970000000000001,0.5765,0.9045226642,0.187,-0.0235,0.18847082,0.51,0.6000000000000001,0.7874642849,0.617,-0.3135,0.6920774884,0.187,-0.0235,0.18847082,0.43,-0.29,0.5186520992
2020-07-12 06:00:00,0.7005,0.5715,0.9040533723,0.18050000000000002,-0.0285,0.1827361486,0.52,0.6000000000000001,0.7939773297,0.6205,-0.3185,0.6974686373,0.18050000000000002,-0.0285,0.1827361486,0.44,-0.29,0.5269724851
2020-07-12 06:30:00,0.7395,0.5715,0.9345975070000001,0.1995,-0.0285,0.2015254326,0.54,0.6000000000000001,0.8072174428000001,0.6595000000000001,-0.2985,0.723907798,0.1995,-0.0285,0.2015254326,0.46,-0.27,0.5333854141000001
2020-07-12 07:00:00,0.736,0.2535,0.7784332020000001,0.20600000000000002,-0.026500000000000003,0.20769749640000001,0.53,0.28,0.5994163828,0.6960000000000001,0.043500000000000004,0.6973580501000001,0.20600000000000002,-0.026500000000000003,0.20769749640000001,0.49,0.07,0.49497474680000003
2020-07-12 07:30:00,0.756,0.17650000000000002,0.7763299878000001,0.216,-0.0335,0.2185823643,0.54,0.21,0.5793962375,0.726,0.1365,0.7387206847000001,0.216,-0.0335,0.2185823643,0.51,0.17,0.5375872022
2020-07-12 08:00:00,0.7625000000000001,0.19,0.785815659,0.2225,-0.03,0.22451336260000002,0.54,0.22,0.5830951895,0.7325,0.14,0.7457588417000001,0.2225,-0.03,0.22451336260000002,0.51,0.17,0.5375872022
2020-07-12 08:30:00,0.804,0.1985,0.8281414432,0.234,-0.0315,0.2361106732,0.5700000000000001,0.23,0.6146543744,0.774,0.14850000000000002,0.7881169012,0.234,-0.0315,0.2361106732,0.54,0.18,0.5692099788
2020-07-12 09:00:00,0.7765000000000001,0.211,0.8046572252,0.23650000000000002,-0.029,0.2382713789,0.54,0.24,0.5909314681,0.7465,0.161,0.7636643569,0.23650000000000002,-0.029,0.2382713789,0.51,0.19,0.544242593
2020-07-12 09:30:00,0.805,0.222,0.8350502979000001,0.23500000000000001,-0.028,0.2366622065,0.5700000000000001,0.25,0.6224146528,0.775,0.17200000000000001,0.79385704,0.23500000000000001,-0.028,0.2366622065,0.54,0.2,0.5758472020000001
2020-07-12 10:00:00,0.7945,0.221,0.8246643257,0.23450000000000001,-0.029,0.2362863729,0.56,0.25,0.6132699243,0.7645000000000001,0.171,0.7833908667,0.23450000000000001,-0.029,0.2362863729,0.53,0.2,0.5664803615
2020-07-12 10:30:00,0.7775000000000001,0.216,0.8069462498000001,0.2575,-0.034,0.2597349611,0.52,0.25,0.5769748695,0.7475,0.166,0.7657102912,0.2575,-0.034,0.2597349611,0.49,0.2,0.5292447449000001
2020-07-12 11:00:00,0.763,0.22,0.7940837487,0.243,-0.03,0.24484484880000001,0.52,0.25,0.5769748695,0.733,0.17,0.7524553143,0.243,-0.03,0.24484484880000001,0.49,0.2,0.5292447449000001
2020-07-12 11:30:00,0.742,0.212,0.7716916483,0.242,-0.028,0.2436144495,0.5,0.24,0.554616985,0.712,0.162,0.7301972336,0.242,-0.028,0.2436144495,0.47000000000000003,0.19,0.5069516742
2020-07-12 12:00:00,0.7255,0.21050000000000002,0.7554207437,0.24550000000000002,-0.029500000000000002,0.24726605100000001,0.48,0.24,0.5366563146000001,0.6955,0.1605,0.7137790274,0.24550000000000002,-0.029500000000000002,0.24726605100000001,0.45,0.19,0.4884669897
2020-07-12 12:30:00,0.7135,0.20700000000000002,0.7429207562,0.24350000000000002,-0.033,0.24572596530000002,0.47000000000000003,0.24,0.5277309921000001,0.6835,0.157,0.7012996863000001,0.24350000000000002,-0.033,0.24572596530000002,0.44,0.19,0.4792702787
2020-07-12 13:00:00,0.6895,0.21050000000000002,0.7209164307,0.23950000000000002,-0.029500000000000002,0.2413099666,0.45,0.24,0.51,0.6595000000000001,0.1605,0.6787492173,0.23950000000000002,-0.029500000000000002,0.2413099666,0.42,0.19,0.46097722290000004
2020-07-12 13:30:00,0.658,0.2,0.6877237818,0.23800000000000002,-0.03,0.23988330500000002,0.42,0.23,0.4788527958,0.628,0.16,0.6480617255000001,0.23800000000000002,-0.03,0.23988330500000002,0.39,0.19,0.4338202393
2020-07-12 14:00:00,0.652,0.1995,0.6818388739,0.242,-0.030500000000000003,0.24391443170000002,0.41000000000000003,0.23,0.4701063709,0.622,0.1595,0.6421247932,0.242,-0.030500000000000003,0.24391443170000002,0.38,0.19,0.4248529157
2020-07-12 14:30:00,0.637,0.1975,0.6669147247,0.257,-0.0325,0.2590468104,0.38,0.23,0.44418464630000004,0.607,0.1575,0.6271006697,0.257,-0.0325,0.2590468104,0.35000000000000003,0.19,0.39824615500000005
2020-07-12 15:00:00,0.6045,0.252,0.6549230871,0.2645,-0.028,0.26597791260000003,0.34,0.28,0.44045431090000003,0.5645,0.10200000000000001,0.5736412206,0.2645,-0.028,0.26597791260000003,0.30000000000000004,0.13,0.3269556545
2020-07-12 15:30:00,0.6125,0.19,0.6412926399000001,0.2525,-0.03,0.2542759328,0.36,0.22,0.4219004622,0.5925,0.14,0.6088154482,0.2525,-0.03,0.2542759328,0.34,0.17,0.3801315562
2020-07-12 16:00:00,0.686,0.5355,0.8702621731,0.23600000000000002,-0.0345,0.2385083856,0.45,0.5700000000000001,0.7262231062000001,0.616,-0.20450000000000002,0.6490579712,0.23600000000000002,-0.0345,0.2385083856,0.38,-0.17,0.41629316590000004
2020-07-12 16:30:00,0.737,0.6095,0.956378194,0.23700000000000002,-0.030500000000000003,0.2389544936,0.5,0.64,0.8121576202,0.657,-0.2705,0.7105063335,0.23700000000000002,-0.030500000000000003,0.2389544936,0.42,-0.24,0.4837354649
2020-07-12 17:00:00,0.7965,0.609,1.0026431319,0.24650000000000002,-0.031,0.24844164300000002,0.55,0.64,0.843860178,0.7165,-0.271,0.7660373685,0.24650000000000002,-0.031,0.24844164300000002,0.47000000000000003,-0.24,0.5277309921000001
2020-07-12 17:30:00,0.878,0.2165,0.9042987615,0.248,-0.0335,0.2502523726,0.63,0.25,0.6777905281000001,0.838,0.1165,0.8460592473,0.248,-0.0335,0.2502523726,0.59,0.15,0.6087692502000001
2020-07-12 18:00:00,0.9455,0.199,0.9662149088,0.23550000000000001,-0.031,0.2375315768,0.71,0.23,0.7463243263,0.9155000000000001,0.149,0.927545821,0.23550000000000001,-0.031,0.2375315768,0.68,0.18,0.7034202158
2020-07-12 18:30:00,0.998,0.5055000000000001,1.1187199158,0.23800000000000002,-0.0345,0.2404875257,0.76,0.54,0.9323089617,0.918,-0.14450000000000002,0.9293030991000001,0.23800000000000002,-0.0345,0.2404875257,0.68,-0.11,0.688839604
2020-07-12 19:00:00,1.026,0.627,1.2024163173,0.23600000000000002,-0.033,0.2382960344,0.79,0.66,1.0294173109,0.936,-0.263,0.9722473965,0.23600000000000002,-0.033,0.2382960344,0.7000000000000001,-0.23,0.7368174808
2020-07-12 19:30:00,0.9845,0.626,1.166668869,0.21450000000000002,-0.034,0.2171779225,0.77,0.66,1.0141498903,0.8945000000000001,-0.274,0.9355245855000001,0.21450000000000002,-0.034,0.2171779225,0.68,-0.24,0.7211102551
2020-07-12 20:00:00,0.981,0.6245,1.1629106801,0.201,-0.035500000000000004,0.2041108767,0.78,0.66,1.021763182,0.891,-0.2755,0.9326206356000001,0.201,-0.035500000000000004,0.2041108767,0.6900000000000001,-0.24,0.7305477397
2020-07-12 20:30:00,0.9715,0.621,1.1530191889,0.21150000000000002,-0.039,0.2150656876,0.76,0.66,1.0065783626,0.8915000000000001,-0.269,0.931199898,0.21150000000000002,-0.039,0.2150656876,0.68,-0.23,0.7178439942
2020-07-12 21:00:00,0.9895,0.622,1.1687575668,0.20950000000000002,-0.038,0.2129184116,0.78,0.66,1.021763182,0.9095000000000001,-0.278,0.9510385113000001,0.20950000000000002,-0.038,0.2129184116,0.7000000000000001,-0.24,0.74
2020-07-12 21:30:00,0.989,0.6255000000000001,1.1702013716,0.219,-0.0345,0.22170081190000002,0.77,0.66,1.0141498903,0.899,-0.2745,0.9399740688,0.219,-0.0345,0.22170081190000002,0.68,-0.24,0.7211102551
2020-07-12 22:00:00,0.922,0.6055,1.1030477098,0.222,-0.0345,0.2246647502,0.7000000000000001,0.64,0.9484724561000001,0.842,-0.29450000000000004,0.8920169561,0.222,-0.0345,0.2246647502,0.62,-0.26,0.6723094526000001
2020-07-12 22:30:00,0.9115000000000001,0.41250000000000003,1.0004941279,0.2215,-0.0375,0.22465195300000002,0.6900000000000001,0.45,0.8237718131,0.8515,-0.1075,0.8582589935,0.2215,-0.0375,0.22465195300000002,0.63,-0.07,0.6338769597
2020-07-12 23:00:00,0.852,0.17550000000000002,0.8698874927,0.222,-0.0345,0.2246647502,0.63,0.21,0.6640783086000001,0.812,0.1255,0.821641193,0.222,-0.0345,0.2246647502,0.59,0.16,0.6113100686
2020-07-12 23:30:00,0.764,0.3775,0.8521750114000001,0.224,-0.0325,0.2263454219,0.54,0.41000000000000003,0.6780117993,0.714,-0.0925,0.7199668395000001,0.224,-0.0325,0.2263454219,0.49,-0.06,0.49365980190000003
2020-07-13 00:00:00,0.7115,0.579,0.9173185107,0.2215,-0.031,0.2236587803,0.49,0.61,0.7824321057,0.6315000000000001,-0.311,0.7039270204,0.2215,-0.031,0.2236587803,0.41000000000000003,-0.28,0.4964876635
2020-07-13 00:30:00,0.687,0.5875,0.9039498050000001,0.227,-0.0325,0.22931474000000002,0.46,0.62,0.7720103626,0.607,-0.3125,0.6827190125,0.227,-0.0325,0.22931474000000002,0.38,-0.28,0.4720169488
2020-07-13 01:00:00,0.6880000000000001,0.5885,0.9053597351,0.228,-0.0315,0.23016570120000002,0.46,0.62,0.7720103626,0.608,-0.3115,0.6831517035,0.228,-0.0315,0.23016570120000002,0.38,-0.28,0.4720169488
2020-07-13 01:30:00,0.7245,0.5795,0.9277502358,0.20450000000000002,-0.030500000000000003,0.2067619404,0.52,0.61,0.8015609771000001,0.6345000000000001,-0.3105,0.7063996744000001,0.20450000000000002,-0.030500000000000003,0.2067619404,0.43,-0.28,0.5131276644
2020-07-13 02:00:00,0.774,0.579,0.9666007449,0.20400000000000001,-0.031,0.2063419492,0.5700000000000001,0.61,0.8348652586,0.6940000000000001,-0.311,0.7604978632,0.20400000000000001,-0.031,0.2063419492,0.49,-0.28,0.5643580424
2020-07-13 02:30:00,0.7545000000000001,0.586,0.9553356740000001,0.20450000000000002,-0.034,0.2073071393,0.55,0.62,0.8287943050000001,0.6745,-0.314,0.7440068884000001,0.20450000000000002,-0.034,0.2073071393,0.47000000000000003,-0.28,0.5470831747
2020-07-13 03:00:00,0.748,0.5915,0.9536122115000001,0.20800000000000002,-0.0285,0.20994344480000002,0.54,0.62,0.8221921916,0.678,-0.3085,0.7448867364,0.20800000000000002,-0.0285,0.20994344480000002,0.47000000000000003,-0.28,0.5470831747
2020-07-13 03:30:00,0.7305,0.5705,0.9268767448,0.2205,-0.029500000000000002,0.2224646039,0.51,0.6000000000000001,0.7874642849,0.6505000000000001,-0.3095,0.7203752494,0.2205,-0.029500000000000002,0.2224646039,0.43,-0.28,0.5131276644
2020-07-13 04:00:00,0.6990000000000001,0.21350000000000002,0.7308784099000001,0.169,-0.026500000000000003,0.1710650461,0.53,0.24,0.5818075283,0.669,0.07350000000000001,0.6730254453,0.169,-0.026500000000000003,0.1710650461,0.5,0.1,0.5099019514
2020-07-13 04:30:00,0.6885,0.1625,0.7074167796,0.1685,-0.0275,0.1707293179,0.52,0.19,0.5536244214,0.6585000000000001,0.12250000000000001,0.6697973574,0.1685,-0.0275,0.1707293179,0.49,0.15,0.512445119
2020-07-13 05:00:00,0.677,0.1655,0.696935614,0.167,-0.0245,0.1687875884,0.51,0.19,0.544242593,0.647,0.1255,0.6590593676000001,0.167,-0.0245,0.1687875884,0.48,0.15,0.5028916384000001
2020-07-13 05:30:00,0.6785,0.182,0.702485765,0.1685,-0.028,0.17081056760000002,0.51,0.21,0.5515432893000001,0.6485000000000001,0.132,0.661797741,0.1685,-0.028,0.17081056760000002,0.48,0.16,0.5059644256
2020-07-13 06:00:00,0.6865,0.1635,0.7057014241,0.1665,-0.026500000000000003,0.16859567020000002,0.52,0.19,0.5536244214,0.6565000000000001,0.12350000000000001,0.6680153441000001,0.1665,-0.026500000000000003,0.16859567020000002,0.49,0.15,0.512445119
2020-07-13 06:30:00,0.7345,0.1555,0.7507799278,0.1945,-0.0345,0.1975360727,0.54,0.19,0.5724508713,0.7045,0.1155,0.7139051057,0.1945,-0.0345,0.1975360727,0.51,0.15,0.5316013544
2020-07-13 07:00:00,0.782,0.185,0.8035850919,0.222,-0.035,0.22474207440000002,0.56,0.22,0.6016643583,0.752,0.135,0.7640215966,0.222,-0.035,0.22474207440000002,0.53,0.17,0.5565968020000001
2020-07-13 07:30:00,0.8205,0.2485,0.8573053715000001,0.24050000000000002,-0.0315,0.24255411770000002,0.58,0.28,0.6440496875,0.7805000000000001,0.0685,0.7835001595000001,0.24050000000000002,-0.0315,0.24255411770000002,0.54,0.1,0.5491812087
2020-07-13 08:00:00,0.8725,0.6205,1.0706430311,0.21250000000000002,-0.0395,0.21614000090000002,0.66,0.66,0.9333809512000001,0.7925000000000001,-0.2695,0.8370701882,0.21250000000000002,-0.0395,0.21614000090000002,0.58,-0.23,0.6239390996
2020-07-13 08:30:00,0.9225000000000001,0.624,1.1137244947,0.1825,-0.046,0.1882079966,0.74,0.67,0.9982484661000001,0.8425,-0.256,0.8805352066000001,0.1825,-0.046,0.1882079966,0.66,-0.21,0.6926037828
2020-07-13 09:00:00,0.9405,0.6395000000000001,1.1373216344000001,0.18050000000000002,-0.0505,0.1874313208,0.76,0.6900000000000001,1.026498904,0.8605,-0.2605,0.8990664603,0.18050000000000002,-0.0505,0.1874313208,0.68,-0.21,0.7116881339000001
2020-07-13 09:30:00,0.9325,0.64,1.1309979001000001,0.21250000000000002,-0.05,0.21830311500000002,0.72,0.6900000000000001,0.9972462083,0.8525,-0.26,0.8912666548,0.21250000000000002,-0.05,0.21830311500000002,0.64,-0.21,0.6735725648
2020-07-13 10:00:00,0.931,0.64,1.1297614793,0.261,-0.05,0.26574611940000004,0.67,0.6900000000000001,0.9617692031,0.851,-0.26,0.8898320066000001,0.261,-0.05,0.26574611940000004,0.59,-0.21,0.6262587325
2020-07-13 10:30:00,0.9685,0.622,1.1510326885,0.2485,-0.048,0.2530933622,0.72,0.67,0.9835141077,0.8785000000000001,-0.278,0.921437057,0.2485,-0.048,0.2530933622,0.63,-0.23,0.6706713055
2020-07-13 11:00:00,1.0365,0.6185,1.2070105633,0.2265,-0.051500000000000004,0.2322810797,0.81,0.67,1.0511898021,0.9465,-0.28150000000000003,0.9874737971,0.2265,-0.051500000000000004,0.2322810797,0.72,-0.23,0.7558438992000001
2020-07-13 11:30:00,1.0135,0.6135,1.1847212752,0.24350000000000002,-0.0465,0.2479001815,0.77,0.66,1.0141498903,0.9335,-0.28650000000000003,0.9764755501000001,0.24350000000000002,-0.0465,0.2479001815,0.6900000000000001,-0.24,0.7305477397
2020-07-13 12:00:00,1.0475,0.6145,1.2144408178,0.2775,-0.0455,0.2812054409,0.77,0.66,1.0141498903,0.9675,-0.2755,1.0059604863,0.2775,-0.0455,0.2812054409,0.6900000000000001,-0.23,0.7273238618
2020-07-13 12:30:00,1.061,0.6045,1.2211229463,0.281,-0.0455,0.2846598848,0.78,0.65,1.0153324579,0.981,-0.2755,1.0189510538,0.281,-0.0455,0.2846598848,0.7000000000000001,-0.23,0.7368174808
2020-07-13 13:00:00,1.056,0.612,1.2205244774,0.306,-0.058,0.31144823,0.75,0.67,1.0056838469,0.976,-0.278,1.0148201811,0.306,-0.058,0.31144823,0.67,-0.22,0.7051950085
2020-07-13 13:30:00,1.0145,0.608,1.1827401446999999,0.3145,-0.062,0.3205530377,0.7000000000000001,0.67,0.9689685237000001,0.9245000000000001,-0.28200000000000003,0.9665527663000001,0.3145,-0.062,0.3205530377,0.61,-0.22,0.6484597135
2020-07-13 14:00:00,0.985,0.613,1.1601698152,0.305,-0.067,0.31227231710000003,0.68,0.68,0.9616652224000001,0.905,-0.28700000000000003,0.9494177163,0.305,-0.067,0.31227231710000003,0.6000000000000001,-0.22,0.6390618123
2020-07-13 14:30:00,0.975,0.6105,1.1503630948999999,0.295,-0.059500000000000004,0.3009406088,0.68,0.67,0.9546203434,0.895,-0.2795,0.937627458,0.295,-0.059500000000000004,0.3009406088,0.6000000000000001,-0.22,0.6390618123
2020-07-13 15:00:00,0.968,0.611,1.1447030183,0.258,-0.049,0.2626118809,0.71,0.66,0.9693812460000001,0.878,-0.289,0.9243403053,0.258,-0.049,0.2626118809,0.62,-0.24,0.6648308055000001
2020-07-13 15:30:00,0.976,0.609,1.1504160117,0.256,-0.051000000000000004,0.2610306495,0.72,0.66,0.9767292358,0.886,-0.291,0.9325647431,0.256,-0.051000000000000004,0.2610306495,0.63,-0.24,0.6741661516
2020-07-13 16:00:00,1.0025,0.606,1.1714274412,0.24250000000000002,-0.044,0.2464594287,0.76,0.65,1.0000499988,0.9125000000000001,-0.28400000000000003,0.9556737152,0.24250000000000002,-0.044,0.2464594287,0.67,-0.24,0.7116881339000001
2020-07-13 16:30:00,1.0615,0.62,1.2293015293,0.2215,-0.04,0.2250827626,0.84,0.66,1.0682696289,0.9715,-0.28,1.0110451276,0.2215,-0.04,0.2250827626,0.75,-0.24,0.7874642849
2020-07-13 17:00:00,1.126,0.6185,1.2846860511,0.226,-0.0415,0.2297786979,0.9,0.66,1.1160645143,1.036,-0.2715,1.0709847104,0.226,-0.0415,0.2297786979,0.81,-0.23,0.8420213774
2020-07-13 17:30:00,1.2195,0.6145,1.3655733228,0.2595,-0.0455,0.2634587254,0.96,0.66,1.1649892703,1.1295,-0.2555,1.1580373483,0.2595,-0.0455,0.2634587254,0.87,-0.21,0.8949860334
2020-07-13 18:00:00,1.2730000000000001,0.6225,1.4170516046000001,0.243,-0.0375,0.2458764934,1.03,0.66,1.2233151679,1.183,-0.24750000000000003,1.2086129447,0.243,-0.0375,0.2458764934,0.9400000000000001,-0.21,0.9631718434000001
2020-07-13 18:30:00,1.2985,0.613,1.4359217423000001,0.23850000000000002,-0.037,0.2413529573,1.06,0.65,1.2434226956,1.2085,-0.257,1.2355246861,0.23850000000000002,-0.037,0.2413529573,0.97,-0.22,0.9946356117
2020-07-13 19:00:00,1.267,0.524,1.3710816898,0.23700000000000002,-0.046,0.2414228655,1.03,0.5700000000000001,1.177200068,1.187,-0.146,1.1959452329,0.23700000000000002,-0.046,0.2414228655,0.9500000000000001,-0.1,0.9552486587000001
2020-07-13 19:30:00,1.21,0.20850000000000002,1.2278323379,0.24,-0.0415,0.2435615939,0.97,0.25,1.0016985575,1.17,0.1585,1.180687194,0.24,-0.0415,0.2435615939,0.93,0.2,0.9512623192
2020-07-13 20:00:00,1.1835,0.613,1.3328320412,0.2335,-0.037,0.23641330330000002,0.9500000000000001,0.65,1.1510864433,1.0935,-0.277,1.128038674,0.2335,-0.037,0.23641330330000002,0.86,-0.24,0.8928605714000001
2020-07-13 20:30:00,1.1775,0.62,1.3307540156,0.2275,-0.04,0.23098971840000002,0.9500000000000001,0.66,1.1567627242,1.0775,-0.28,1.113286239,0.2275,-0.04,0.23098971840000002,0.85,-0.24,0.8832326987
2020-07-13 21:00:00,1.1395,0.613,1.2939201096000001,0.2295,-0.037,0.23246343800000002,0.91,0.65,1.1183022847,1.0495,-0.28700000000000003,1.0880345813,0.2295,-0.037,0.23246343800000002,0.8200000000000001,-0.25,0.8572630868000001
2020-07-13 21:30:00,1.1065,0.611,1.263987045,0.2265,-0.039,0.2298330916,0.88,0.65,1.0940292501,1.0165,-0.289,1.0567843914,0.2265,-0.039,0.2298330916,0.79,-0.25,0.8286132994000001
2020-07-13 22:00:00,1.0775,0.6025,1.2345090117,0.2275,-0.0375,0.23056994600000003,0.85,0.64,1.0640018797,0.9975,-0.28750000000000003,1.0381052451,0.2275,-0.0375,0.23056994600000003,0.77,-0.25,0.8095677859
2020-07-13 22:30:00,1.036,0.5755,1.185114446,0.226,-0.0345,0.2286181314,0.81,0.61,1.0140019724,0.9460000000000001,-0.3045,0.9937988982,0.226,-0.0345,0.2286181314,0.72,-0.27,0.7689603371
2020-07-13 23:00:00,0.9465,0.5745,1.1072093298,0.2265,-0.035500000000000004,0.22926513040000002,0.72,0.61,0.9436630755000001,0.8665,-0.3055,0.9187777207000001,0.2265,-0.035500000000000004,0.22926513040000002,0.64,-0.27,0.6946221995
2020-07-13 23:30:00,0.859,0.5750000000000001,1.0336856389,0.229,-0.035,0.2316592325,0.63,0.61,0.8769264507000001,0.779,-0.305,0.8365799424,0.229,-0.035,0.2316592325,0.55,-0.27,0.6126989473000001
2020-07-14 00:00:00,0.809,0.5725,0.9910788314000001,0.229,-0.0375,0.2320501023,0.58,0.61,0.8417244205000001,0.729,-0.3075,0.7911998799000001,0.229,-0.0375,0.2320501023,0.5,-0.27,0.5682429058
2020-07-14 00:30:00,0.795,0.5915,0.9909072863,0.23500000000000001,-0.0385,0.23813284110000002,0.56,0.63,0.8429116205,0.715,-0.3085,0.7787151276000001,0.23500000000000001,-0.0385,0.23813284110000002,0.48,-0.27,0.5507267925
2020-07-14 01:00:00,0.776,0.595,0.9778553063000001,0.226,-0.035,0.22869411890000002,0.55,0.63,0.8363013811000001,0.6960000000000001,-0.305,0.7598953875000001,0.226,-0.035,0.22869411890000002,0.47000000000000003,-0.27,0.5420332093
2020-07-14 01:30:00,0.8225,0.5935,1.0142723993,0.2325,-0.036500000000000005,0.2353476152,0.59,0.63,0.8631338251,0.7325,-0.3065,0.7940393567,0.2325,-0.036500000000000005,0.2353476152,0.5,-0.27,0.5682429058
2020-07-14 02:00:00,0.88,0.5845,1.0564280619,0.23,-0.035500000000000004,0.2327235484,0.65,0.62,0.8982761268,0.79,-0.3055,0.8470125442,0.23,-0.035500000000000004,0.2327235484,0.56,-0.27,0.6216912417
2020-07-14 02:30:00,0.8725,0.58,1.0476909134,0.2325,-0.04,0.23591576890000002,0.64,0.62,0.8910667764,0.7925000000000001,-0.31,0.8509737070000001,0.2325,-0.04,0.23591576890000002,0.56,-0.27,0.6216912417
2020-07-14 03:00:00,0.8405,0.5805,1.0214795642,0.2305,-0.0395,0.2338600009,0.61,0.62,0.8697700846,0.7505000000000001,-0.3095,0.8118130943,0.2305,-0.0395,0.2338600009,0.52,-0.27,0.585918083
2020-07-14 03:30:00,0.8235,0.5845,1.0098477608,0.21350000000000002,-0.035500000000000004,0.2164312824,0.61,0.62,0.8697700846,0.7335,-0.3155,0.7984751092,0.21350000000000002,-0.035500000000000004,0.2164312824,0.52,-0.28,0.5905929224
2020-07-14 04:00:00,0.8255,0.585,1.0117683776,0.2155,-0.035,0.2183237275,0.61,0.62,0.8697700846,0.7355,-0.315,0.8001157729,0.2155,-0.035,0.2183237275,0.52,-0.28,0.5905929224
2020-07-14 04:30:00,0.7785000000000001,0.588,0.9756055812000001,0.23850000000000002,-0.042,0.2421698784,0.54,0.63,0.8297590012,0.6985,-0.312,0.7650138888,0.23850000000000002,-0.042,0.2421698784,0.46,-0.27,0.5333854141000001
2020-07-14 05:00:00,0.778,0.5985,0.9815733544,0.23800000000000002,-0.0415,0.24159108010000002,0.54,0.64,0.8373768566,0.6980000000000001,-0.3115,0.764353485,0.23800000000000002,-0.0415,0.24159108010000002,0.46,-0.27,0.5333854141000001
2020-07-14 05:30:00,0.772,0.592,0.9728555905,0.232,-0.038,0.23509147160000002,0.54,0.63,0.8297590012,0.6920000000000001,-0.308,0.7574483481000001,0.232,-0.038,0.23509147160000002,0.46,-0.27,0.5333854141000001
2020-07-14 06:00:00,0.8,0.5855,0.9913678681,0.23,-0.0345,0.2325731068,0.5700000000000001,0.62,0.8421995013,0.72,-0.3045,0.7817418052,0.23,-0.0345,0.2325731068,0.49,-0.27,0.5594640292
2020-07-14 06:30:00,0.8445,0.586,1.0278989493,0.23450000000000001,-0.034,0.2369519994,0.61,0.62,0.8697700846,0.7545000000000001,-0.294,0.809756908,0.23450000000000001,-0.034,0.2369519994,0.52,-0.26,0.5813776741000001
2020-07-14 07:00:00,0.897,0.5965,1.0772285041,0.23700000000000002,-0.0335,0.23935590650000002,0.66,0.63,0.9124143795,0.8170000000000001,-0.28350000000000003,0.8647897143000001,0.23700000000000002,-0.0335,0.23935590650000002,0.58,-0.25,0.631585307
2020-07-14 07:30:00,0.9585,0.462,1.0640330117,0.2285,-0.038,0.2316381877,0.73,0.5,0.8848163651000001,0.8885000000000001,-0.11800000000000001,0.8963014281,0.2285,-0.038,0.2316381877,0.66,-0.08,0.6648308055000001
2020-07-14 08:00:00,0.9685,0.188,0.9865780506,0.2185,-0.042,0.2225,0.75,0.23,0.7844743463,0.9385,0.148,0.9500980213,0.2185,-0.042,0.2225,0.72,0.19,0.7446475676000001
2020-07-14 08:30:00,1.009,0.1865,1.0260912484,0.229,-0.043500000000000004,0.2330949377,0.78,0.23,0.8132035416000001,0.979,0.14650000000000002,0.9899006263000001,0.229,-0.043500000000000004,0.2330949377,0.75,0.19,0.7736924454
2020-07-14 09:00:00,0.961,0.185,0.9786449816,0.241,-0.045,0.2451652504,0.72,0.23,0.7558438992000001,0.921,0.145,0.9323443570000001,0.241,-0.045,0.2451652504,0.68,0.19,0.7060453243
2020-07-14 09:30:00,0.966,0.1935,0.9851894488,0.246,-0.036500000000000005,0.2486930839,0.72,0.23,0.7558438992000001,0.936,0.1535,0.9485031629,0.246,-0.036500000000000005,0.2486930839,0.6900000000000001,0.19,0.7156814934
2020-07-14 10:00:00,0.993,0.5695,1.1447179784000001,0.243,-0.0405,0.2463518825,0.75,0.61,0.9667471231,0.913,-0.24050000000000002,0.9441447188000001,0.243,-0.0405,0.2463518825,0.67,-0.2,0.6992138443
2020-07-14 10:30:00,0.9715,0.6075,1.145804739,0.2615,-0.0425,0.2649311231,0.71,0.65,0.9626006441,0.8915000000000001,-0.2625,0.9293430475000001,0.2615,-0.0425,0.2649311231,0.63,-0.22,0.6673080248000001
2020-07-14 11:00:00,0.9135000000000001,0.601,1.0934730221,0.29350000000000004,-0.049,0.2975621784,0.62,0.65,0.8982761268,0.8235,-0.269,0.8663216781,0.29350000000000004,-0.049,0.2975621784,0.53,-0.22,0.5738466694000001
2020-07-14 11:30:00,0.8885000000000001,0.6035,1.0740784422,0.28850000000000003,-0.0465,0.2922233735,0.6000000000000001,0.65,0.8845903006,0.8085,-0.28650000000000003,0.8577613304,0.28850000000000003,-0.0465,0.2922233735,0.52,-0.24,0.5727128425
2020-07-14 12:00:00,0.9035000000000001,0.617,1.094075523,0.3035,-0.053,0.3080929243,0.6000000000000001,0.67,0.8993886813,0.8235,-0.273,0.8675720431,0.3035,-0.053,0.3080929243,0.52,-0.22,0.5646237685000001
2020-07-14 12:30:00,0.9490000000000001,0.612,1.1292231843,0.289,-0.058,0.2947626164,0.66,0.67,0.9404786016000001,0.869,-0.278,0.9123842392,0.289,-0.058,0.2947626164,0.58,-0.22,0.6203224968000001
2020-07-14 13:00:00,0.9665,0.6125,1.1442370821,0.28650000000000003,-0.0575,0.2922131072,0.68,0.67,0.9546203434,0.8865000000000001,-0.2775,0.9289179189000001,0.28650000000000003,-0.0575,0.2922131072,0.6000000000000001,-0.22,0.6390618123
2020-07-14 13:30:00,0.9015000000000001,0.6285000000000001,1.0989606453,0.3015,-0.061500000000000006,0.3077084659,0.6000000000000001,0.6900000000000001,0.9143850392,0.8215,-0.2715,0.8652019995,0.3015,-0.061500000000000006,0.3077084659,0.52,-0.21,0.5608029957
2020-07-14 14:00:00,0.8705,0.6305000000000001,1.0748490592,0.3105,-0.059500000000000004,0.31614949000000003,0.56,0.6900000000000001,0.8886506625,0.7905000000000001,-0.2695,0.8351769274,0.3105,-0.059500000000000004,0.31614949000000003,0.48,-0.21,0.5239274759
2020-07-14 14:30:00,0.8775000000000001,0.63,1.0802343496,0.3075,-0.06,0.3132989786,0.5700000000000001,0.6900000000000001,0.8949860334,0.7975,-0.28,0.8452255616000001,0.3075,-0.06,0.3132989786,0.49,-0.22,0.5371219601
2020-07-14 15:00:00,0.869,0.627,1.0715829413,0.319,-0.063,0.3251614983,0.55,0.6900000000000001,0.8823831367,0.779,-0.28300000000000003,0.8288124034000001,0.319,-0.063,0.3251614983,0.46,-0.22,0.5099019514
2020-07-14 15:30:00,0.8250000000000001,0.626,1.0356162417,0.315,-0.064,0.3214358412,0.51,0.6900000000000001,0.8580209788000001,0.745,-0.28400000000000003,0.7972960554,0.315,-0.064,0.3214358412,0.43,-0.22,0.483011387
2020-07-14 16:00:00,0.754,0.212,0.7832368735,0.294,-0.048,0.2978925981,0.46,0.26,0.5283937925000001,0.724,0.132,0.7359347797,0.294,-0.048,0.2978925981,0.43,0.18,0.4661544808
2020-07-14 16:30:00,0.8200000000000001,0.1965,0.8432154232,0.27,-0.043500000000000004,0.27348171790000003,0.55,0.24,0.6000833275,0.79,0.14650000000000002,0.8034688855000001,0.27,-0.043500000000000004,0.27348171790000003,0.52,0.19,0.5536244214
2020-07-14 17:00:00,0.8775000000000001,0.196,0.8991230450000001,0.2775,-0.044,0.280966635,0.6000000000000001,0.24,0.6462197769,0.8375,0.146,0.8501307252,0.2775,-0.044,0.280966635,0.56,0.19,0.5913543777
2020-07-14 17:30:00,1.0095,0.2,1.0291211056,0.2995,-0.05,0.30364494070000003,0.71,0.25,0.7527283707,0.9795,0.16,0.9924818638,0.2995,-0.05,0.30364494070000003,0.68,0.21,0.7116881339000001
2020-07-14 18:00:00,1.1025,0.2005,1.1205831071,0.2725,-0.0495,0.27695938330000003,0.8300000000000001,0.25,0.8668333173,1.0625,0.1605,1.0745540936,0.2725,-0.0495,0.27695938330000003,0.79,0.21,0.8174350127000001
2020-07-14 18:30:00,1.179,0.5125000000000001,1.2855727323,0.249,-0.0475,0.2534901379,0.93,0.56,1.0855873986,1.099,-0.14750000000000002,1.1088540256,0.249,-0.0475,0.2534901379,0.85,-0.1,0.8558621384
2020-07-14 19:00:00,1.1855,0.2165,1.2051068417,0.24550000000000002,-0.043500000000000004,0.2493240863,0.9400000000000001,0.26,0.9752948272,1.1455,0.1665,1.1575372564,0.24550000000000002,-0.043500000000000004,0.2493240863,0.9,0.21,0.924175308
2020-07-14 19:30:00,1.145,0.21150000000000002,1.164369894,0.23500000000000001,-0.0485,0.2399525995,0.91,0.26,0.9464142856000001,1.105,0.1615,1.1167395623,0.23500000000000001,-0.0485,0.2399525995,0.87,0.21,0.8949860334
2020-07-14 20:00:00,1.1135,0.1985,1.1310545964,0.2235,-0.0415,0.2273202587,0.89,0.24,0.9217917335,1.0735000000000001,0.1585,1.0851380097,0.2235,-0.0415,0.2273202587,0.85,0.2,0.8732124598000001
2020-07-14 20:30:00,1.0945,0.20450000000000002,1.1134408381,0.23450000000000001,-0.035500000000000004,0.2371718786,0.86,0.24,0.8928605714000001,1.0545,0.1545,1.0657581808,0.23450000000000001,-0.035500000000000004,0.2371718786,0.8200000000000001,0.19,0.8417244205000001
2020-07-14 21:00:00,1.035,0.193,1.0528409187,0.23500000000000001,-0.037,0.2378949348,0.8,0.23,0.8324061509,0.995,0.14300000000000002,1.0052233583,0.23500000000000001,-0.037,0.2378949348,0.76,0.18,0.7810249676000001
2020-07-14 21:30:00,1.0095,0.192,1.0275963458,0.2195,-0.038,0.22276501070000002,0.79,0.23,0.8228000972,0.9695,0.14200000000000002,0.9798439927,0.2195,-0.038,0.22276501070000002,0.75,0.18,0.7712976079
2020-07-14 22:00:00,0.978,0.16,0.9910015136,0.198,-0.04,0.202,0.78,0.2,0.8052328856000001,0.9380000000000001,0.11,0.9444278691,0.198,-0.04,0.202,0.74,0.15,0.7550496672
2020-07-14 22:30:00,0.9155000000000001,0.16,0.9293762693000001,0.20550000000000002,-0.04,0.2093567529,0.71,0.2,0.7376313442,0.8755000000000001,0.11,0.8823832784000001,0.20550000000000002,-0.04,0.2093567529,0.67,0.15,0.6865857558
2020-07-14 23:00:00,0.84,0.1715,0.8573285543,0.24,-0.0485,0.2448514856,0.6000000000000001,0.22,0.6390618123,0.81,0.1315,0.8206048074000001,0.24,-0.0485,0.2448514856,0.5700000000000001,0.18,0.5977457654
2020-07-14 23:30:00,0.7975,0.486,0.9339176891000001,0.2575,-0.044,0.2612321764,0.54,0.53,0.7566372975,0.7275,-0.164,0.7457561599,0.2575,-0.044,0.2612321764,0.47000000000000003,-0.12,0.48507731340000004
2020-07-15 00:00:00,0.723,0.20750000000000002,0.7521869781,0.253,-0.0425,0.25654483040000003,0.47000000000000003,0.25,0.5323532662,0.683,0.1075,0.6914081645,0.253,-0.0425,0.25654483040000003,0.43,0.15,0.4554119015
2020-07-15 00:30:00,0.6940000000000001,0.168,0.7140448165000001,0.244,-0.042,0.2475883681,0.45,0.21,0.4965883607,0.664,0.11800000000000001,0.6744034401,0.244,-0.042,0.2475883681,0.42,0.16,0.4494441011
2020-07-15 01:00:00,0.672,0.1665,0.6923194711,0.242,-0.043500000000000004,0.2458785269,0.43,0.21,0.47853944460000003,0.642,0.1265,0.6543441373000001,0.242,-0.043500000000000004,0.2458785269,0.4,0.17,0.4346262762
2020-07-15 01:30:00,0.7010000000000001,0.162,0.7194755034,0.241,-0.038,0.243977458,0.46,0.2,0.5015974482000001,0.671,0.112,0.6802830293000001,0.241,-0.038,0.243977458,0.43,0.15,0.4554119015
2020-07-15 02:00:00,0.7665000000000001,0.171,0.7853427596,0.2265,-0.039,0.2298330916,0.54,0.21,0.5793962375,0.7365,0.131,0.7480596567000001,0.2265,-0.039,0.2298330916,0.51,0.17,0.5375872022
2020-07-15 02:30:00,0.7735000000000001,0.17200000000000001,0.7923927372,0.24350000000000002,-0.028,0.2451045695,0.53,0.2,0.5664803615,0.7435,0.122,0.7534429308,0.24350000000000002,-0.028,0.2451045695,0.5,0.15,0.5220153254000001
2020-07-15 03:00:00,0.7445,0.1715,0.7639977094,0.24450000000000002,-0.0385,0.2475126259,0.5,0.21,0.5423098745,0.7145,0.1315,0.7265001721000001,0.24450000000000002,-0.0385,0.2475126259,0.47000000000000003,0.17,0.49979996
2020-07-15 03:30:00,0.733,0.1625,0.7507964105,0.243,-0.0375,0.2458764934,0.49,0.2,0.5292447449000001,0.7030000000000001,0.12250000000000001,0.7135931964000001,0.243,-0.0375,0.2458764934,0.46,0.16,0.48703182650000004
2020-07-15 04:00:00,0.714,0.157,0.7310574533,0.244,-0.043000000000000003,0.2477599645,0.47000000000000003,0.2,0.5107837116,0.684,0.117,0.6939344349000001,0.244,-0.043000000000000003,0.2477599645,0.44,0.16,0.46818799640000003
2020-07-15 04:30:00,0.707,0.1565,0.7241141139,0.23700000000000002,-0.043500000000000004,0.2409590214,0.47000000000000003,0.2,0.5107837116,0.677,0.1165,0.6869506896,0.23700000000000002,-0.043500000000000004,0.2409590214,0.44,0.16,0.46818799640000003
2020-07-15 05:00:00,0.6875,0.1645,0.706906288,0.2175,-0.035500000000000004,0.22037808420000002,0.47000000000000003,0.2,0.5107837116,0.6575000000000001,0.1245,0.6691834577,0.2175,-0.035500000000000004,0.22037808420000002,0.44,0.16,0.46818799640000003
2020-07-15 05:30:00,0.6895,0.17350000000000002,0.7109940225,0.2195,-0.036500000000000005,0.2225140445,0.47000000000000003,0.21,0.514781507,0.6595000000000001,0.1335,0.6728762888,0.2195,-0.036500000000000005,0.2225140445,0.44,0.17,0.4716990566
2020-07-15 06:00:00,0.7025,0.1705,0.7228945290000001,0.2225,-0.0395,0.22597898130000002,0.48,0.21,0.5239274759,0.6625,0.1305,0.6752307013000001,0.2225,-0.0395,0.22597898130000002,0.44,0.17,0.4716990566
2020-07-15 06:30:00,0.754,0.17200000000000001,0.7733692520000001,0.20400000000000001,-0.038,0.2075090359,0.55,0.21,0.5887274412,0.724,0.132,0.7359347797,0.20400000000000001,-0.038,0.2075090359,0.52,0.17,0.5470831747
2020-07-15 07:00:00,0.811,0.182,0.8311708609,0.221,-0.038,0.2242431716,0.59,0.22,0.6296824597,0.771,0.14200000000000002,0.7839674738,0.221,-0.038,0.2242431716,0.55,0.18,0.5787054518
2020-07-15 07:30:00,0.871,0.5345,1.0219252663,0.211,-0.0455,0.2158500637,0.66,0.58,0.8786353055,0.801,-0.1855,0.8221990331,0.211,-0.0455,0.2158500637,0.59,-0.14,0.6063827174
2020-07-15 08:00:00,0.9005000000000001,0.623,1.0950019406,0.2005,-0.037,0.20388538450000002,0.7000000000000001,0.66,0.9620810777000001,0.8105,-0.267,0.8533459146,0.2005,-0.037,0.20388538450000002,0.61,-0.23,0.6519202405
2020-07-15 08:30:00,0.929,0.6105,1.1116434905,0.229,-0.0395,0.2323816903,0.7000000000000001,0.65,0.9552486587000001,0.849,-0.2795,0.8938239480000001,0.229,-0.0395,0.2323816903,0.62,-0.24,0.6648308055000001
2020-07-15 09:00:00,0.919,0.615,1.1057965455,0.229,-0.035,0.2316592325,0.6900000000000001,0.65,0.9479451461,0.8290000000000001,-0.275,0.8734220057000001,0.229,-0.035,0.2316592325,0.6000000000000001,-0.24,0.6462197769
2020-07-15 09:30:00,0.923,0.626,1.1152600594,0.233,-0.044,0.23711811400000002,0.6900000000000001,0.67,0.9617692031,0.833,-0.264,0.8738335082,0.233,-0.044,0.23711811400000002,0.6000000000000001,-0.22,0.6390618123
2020-07-15 10:00:00,0.9085000000000001,0.628,1.1044257558,0.2485,-0.042,0.2520243044,0.66,0.67,0.9404786016000001,0.8185,-0.262,0.8594104084,0.2485,-0.042,0.2520243044,0.5700000000000001,-0.22,0.6109828148
2020-07-15 10:30:00,0.8855000000000001,0.621,1.0815503918,0.2655,-0.049,0.26998379580000004,0.62,0.67,0.9128526716,0.8055,-0.269,0.8492297981,0.2655,-0.049,0.26998379580000004,0.54,-0.22,0.5830951895
2020-07-15 11:00:00,0.8645,0.619,1.0632597284,0.2745,-0.051000000000000004,0.2791975107,0.59,0.67,0.8927485648,0.7845000000000001,-0.271,0.8299887047000001,0.2745,-0.051000000000000004,0.2791975107,0.51,-0.22,0.5554277631
2020-07-15 11:30:00,0.9390000000000001,0.617,1.1235702025,0.23900000000000002,-0.053,0.2448060457,0.7000000000000001,0.67,0.9689685237000001,0.849,-0.273,0.8918127606,0.23900000000000002,-0.053,0.2448060457,0.61,-0.22,0.6484597135
2020-07-15 12:00:00,0.9315,0.6115,1.1142820559,0.24150000000000002,-0.0585,0.2484844059,0.6900000000000001,0.67,0.9617692031,0.8515,-0.2785,0.8958875487,0.24150000000000002,-0.0585,0.2484844059,0.61,-0.22,0.6484597135
2020-07-15 12:30:00,0.9305,0.6025,1.1085289802,0.2205,-0.0375,0.2236660457,0.71,0.64,0.9558765611000001,0.8505,-0.2775,0.8946264584,0.2205,-0.0375,0.2236660457,0.63,-0.24,0.6741661516
2020-07-15 13:00:00,0.8935000000000001,0.6175,1.0861162461,0.24350000000000002,-0.0425,0.2471811077,0.65,0.66,0.9263368718,0.8135,-0.2725,0.8579268617,0.24350000000000002,-0.0425,0.2471811077,0.5700000000000001,-0.23,0.6146543744
2020-07-15 13:30:00,0.8755000000000001,0.613,1.0687699706,0.24550000000000002,-0.047,0.2499584966,0.63,0.66,0.9124143795,0.7855000000000001,-0.277,0.8329101092000001,0.24550000000000002,-0.047,0.2499584966,0.54,-0.23,0.5869412236
2020-07-15 14:00:00,0.8565,0.6165,1.055303037,0.23650000000000002,-0.053500000000000006,0.242475772,0.62,0.67,0.9128526716,0.7665000000000001,-0.2735,0.8138332139000001,0.23650000000000002,-0.053500000000000006,0.242475772,0.53,-0.22,0.5738466694000001
2020-07-15 14:30:00,0.8375,0.6245,1.0447040251,0.2775,-0.0555,0.282995583,0.56,0.68,0.8809086218000001,0.7575000000000001,-0.2755,0.8060437333,0.2775,-0.0555,0.282995583,0.48,-0.22,0.5280151513
2020-07-15 15:00:00,0.8155,0.619,1.0238170002,0.2755,-0.051000000000000004,0.2801807452,0.54,0.67,0.8605230967,0.7355,-0.271,0.7838375151,0.2755,-0.051000000000000004,0.2801807452,0.46,-0.22,0.5099019514
2020-07-15 15:30:00,0.798,0.618,1.0093205635,0.258,-0.052000000000000005,0.26318814560000003,0.54,0.67,0.8605230967,0.718,-0.272,0.7677942433,0.258,-0.052000000000000005,0.26318814560000003,0.46,-0.22,0.5099019514
2020-07-15 16:00:00,0.8220000000000001,0.6225,1.0311111725,0.242,-0.0475,0.246617619,0.58,0.67,0.8861715410000001,0.742,-0.2675,0.7887459984,0.242,-0.0475,0.246617619,0.5,-0.22,0.5462600113
2020-07-15 16:30:00,0.8985000000000001,0.6285000000000001,1.096501026,0.2185,-0.051500000000000004,0.2244871934,0.68,0.68,0.9616652224000001,0.8185,-0.2615,0.8592581102,0.2185,-0.051500000000000004,0.2244871934,0.6000000000000001,-0.21,0.6356886030000001
2020-07-15 17:00:00,0.923,0.634,1.1197700657,0.243,-0.046,0.24731558790000002,0.68,0.68,0.9616652224000001,0.843,-0.256,0.8810136208,0.243,-0.046,0.24731558790000002,0.6000000000000001,-0.21,0.6356886030000001
2020-07-15 17:30:00,0.9895,0.6305000000000001,1.173303243,0.2495,-0.0495,0.2543629297,0.74,0.68,1.0049875621,0.9095000000000001,-0.2595,0.9457962254000001,0.2495,-0.0495,0.2543629297,0.66,-0.21,0.6926037828
2020-07-15 18:00:00,1.0685,0.6375000000000001,1.2442260647,0.23850000000000002,-0.0425,0.24225709480000002,0.8300000000000001,0.68,1.0729864864,0.9885,-0.2525,1.0202394327,0.23850000000000002,-0.0425,0.24225709480000002,0.75,-0.21,0.7788452991
2020-07-15 18:30:00,1.159,0.6415000000000001,1.3246898694,0.229,-0.0385,0.23221380230000002,0.93,0.68,1.1520850663,1.069,-0.2485,1.0975031891,0.229,-0.0385,0.23221380230000002,0.84,-0.21,0.8658521814
2020-07-15 19:00:00,1.1775,0.6305000000000001,1.3356782920999999,0.2175,-0.0395,0.22105768480000001,0.96,0.67,1.170683561,1.0975,-0.2595,1.1277617213,0.2175,-0.0395,0.22105768480000001,0.88,-0.22,0.9070832376
2020-07-15 19:30:00,1.1215,0.62,1.2814687862,0.21150000000000002,-0.04,0.2152492741,0.91,0.66,1.1241441189,1.0315,-0.27,1.0662514947,0.21150000000000002,-0.04,0.2152492741,0.8200000000000001,-0.23,0.8516454661
2020-07-15 20:00:00,1.077,0.6225,1.243959505,0.197,-0.0375,0.200537403,0.88,0.66,1.1,0.987,-0.2775,1.0252683795,0.197,-0.0375,0.200537403,0.79,-0.24,0.8256512581000001
2020-07-15 20:30:00,1.0795,0.6215,1.245625345,0.1995,-0.0385,0.2031809538,0.88,0.66,1.1,0.9895,-0.2785,1.0279457671,0.1995,-0.0385,0.2031809538,0.79,-0.24,0.8256512581000001
2020-07-15 21:00:00,1.0305,0.6015,1.1932026232,0.1905,-0.0385,0.19435148570000002,0.84,0.64,1.0560303026,0.9405,-0.28850000000000003,0.9837542884,0.1905,-0.0385,0.19435148570000002,0.75,-0.25,0.790569415
2020-07-15 21:30:00,1.0455,0.604,1.2074296046,0.20550000000000002,-0.036000000000000004,0.2086294562,0.84,0.64,1.0560303026,0.9555,-0.28600000000000003,0.9973847051,0.20550000000000002,-0.036000000000000004,0.2086294562,0.75,-0.25,0.790569415
2020-07-15 22:00:00,0.991,0.6045,1.160819215,0.211,-0.035500000000000004,0.2139655346,0.78,0.64,1.0089598605,0.911,-0.28550000000000003,0.9546890855000001,0.211,-0.035500000000000004,0.2139655346,0.7000000000000001,-0.25,0.7433034374
2020-07-15 22:30:00,0.9295,0.5965,1.1044376397,0.2195,-0.0335,0.2220416628,0.71,0.63,0.9492101980000001,0.8395,-0.28350000000000003,0.8860770283,0.2195,-0.0335,0.2220416628,0.62,-0.25,0.6685057965
2020-07-15 23:00:00,0.8885000000000001,0.6135,1.0797289012,0.2185,-0.036500000000000005,0.22152765060000001,0.67,0.65,0.9334880824,0.7985,-0.28650000000000003,0.8483422069000001,0.2185,-0.036500000000000005,0.22152765060000001,0.58,-0.25,0.631585307
