Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 23:30:00,0.7705000000000001,0.212,0.7991334369,0.21050000000000002,-0.038,0.213902431,0.56,0.25,0.6132699243,0.7405,0.092,0.746193172,0.21050000000000002,-0.038,0.213902431,0.53,0.13,0.545710546
2020-07-16 00:00:00,0.715,0.19,0.7398141659,0.215,-0.04,0.2186892773,0.5,0.23,0.5503635162,0.685,0.11,0.6937759004,0.215,-0.04,0.2186892773,0.47000000000000003,0.15,0.49335585530000003
2020-07-16 00:30:00,0.711,0.5845,0.9204136298000001,0.221,-0.035500000000000004,0.2238330851,0.49,0.62,0.790253124,0.631,-0.3055,0.7010643694,0.221,-0.035500000000000004,0.2238330851,0.41000000000000003,-0.27,0.4909175083
2020-07-16 01:00:00,0.7010000000000001,0.5865,0.9139930251,0.221,-0.0335,0.2235246071,0.48,0.62,0.7840918314,0.621,-0.3035,0.691196969,0.221,-0.0335,0.2235246071,0.4,-0.27,0.4825971405
2020-07-16 01:30:00,0.739,0.583,0.9412810420000001,0.219,-0.037,0.2221035794,0.52,0.62,0.8091971330000001,0.659,-0.307,0.7270006878,0.219,-0.037,0.2221035794,0.44,-0.27,0.51623638
2020-07-16 02:00:00,0.7965,0.585,0.9882495889,0.2165,-0.035,0.2193108524,0.58,0.62,0.8489994111,0.7165,-0.295,0.7748530506,0.2165,-0.035,0.2193108524,0.5,-0.26,0.5635601121
2020-07-16 02:30:00,0.784,0.5845,0.9779040086,0.224,-0.035500000000000004,0.22679561280000002,0.56,0.62,0.835463943,0.704,-0.29550000000000004,0.7635026195,0.224,-0.035500000000000004,0.22679561280000002,0.48,-0.26,0.5458937626
2020-07-16 03:00:00,0.766,0.5750000000000001,0.9578000835,0.226,-0.035,0.22869411890000002,0.54,0.61,0.8146778504000001,0.686,-0.305,0.7507469614000001,0.226,-0.035,0.22869411890000002,0.46,-0.27,0.5333854141000001
2020-07-16 03:30:00,0.765,0.5745,0.9567001881,0.225,-0.035500000000000004,0.22778334,0.54,0.61,0.8146778504000001,0.675,-0.3055,0.7409151436,0.225,-0.035500000000000004,0.22778334,0.45,-0.27,0.5247856705
2020-07-16 04:00:00,0.745,0.5740000000000001,0.9404791332,0.225,-0.036000000000000004,0.22786180020000002,0.52,0.61,0.8015609771000001,0.665,-0.306,0.7320252728000001,0.225,-0.036000000000000004,0.22786180020000002,0.44,-0.27,0.51623638
2020-07-16 04:30:00,0.7075,0.5725,0.9101167508,0.2275,-0.0375,0.23056994600000003,0.48,0.61,0.7762087348000001,0.6275000000000001,-0.3075,0.6987936033000001,0.2275,-0.0375,0.23056994600000003,0.4,-0.27,0.4825971405
2020-07-16 05:00:00,0.6935,0.5750000000000001,0.9008702737000001,0.2235,-0.035,0.2262238935,0.47000000000000003,0.61,0.7700649323000001,0.6135,-0.305,0.6851330163,0.2235,-0.035,0.2262238935,0.39,-0.27,0.47434164900000003
2020-07-16 05:30:00,0.7075,0.5755,0.9120068530000001,0.24750000000000003,-0.0345,0.2498929771,0.46,0.61,0.7640026178,0.6275000000000001,-0.29450000000000004,0.6931713352000001,0.24750000000000003,-0.0345,0.2498929771,0.38,-0.26,0.46043457730000004
2020-07-16 06:00:00,0.7165,0.5685,0.9146389998000001,0.2565,-0.0415,0.2598355249,0.46,0.61,0.7640026178,0.6365000000000001,-0.29150000000000004,0.7000746389,0.2565,-0.0415,0.2598355249,0.38,-0.25,0.4548626166
2020-07-16 06:30:00,0.7565000000000001,0.5740000000000001,0.9496147903000001,0.24650000000000002,-0.036000000000000004,0.2491149333,0.51,0.61,0.7951100553,0.6765,-0.28600000000000003,0.7344714086,0.24650000000000002,-0.036000000000000004,0.2491149333,0.43,-0.25,0.4973932046
2020-07-16 07:00:00,0.8215,0.5305,0.9779020912,0.2315,-0.0495,0.2367329719,0.59,0.58,0.8273451517,0.7515000000000001,-0.1995,0.7775297422,0.2315,-0.0495,0.2367329719,0.52,-0.15,0.5412023651
2020-07-16 07:30:00,0.8515,0.6225,1.0547788868,0.2215,-0.0375,0.22465195300000002,0.63,0.66,0.9124143795,0.7715000000000001,-0.2675,0.8165589385,0.2215,-0.0375,0.22465195300000002,0.55,-0.23,0.5961543424
2020-07-16 08:00:00,0.8865000000000001,0.62,1.0817958449,0.2565,-0.04,0.2596001733,0.63,0.66,0.9124143795,0.8065,-0.27,0.8504952969,0.2565,-0.04,0.2596001733,0.55,-0.23,0.5961543424
2020-07-16 08:30:00,0.9500000000000001,0.6405000000000001,1.1457487726,0.26,-0.0395,0.2629833645,0.6900000000000001,0.68,0.9687620967,0.87,-0.2595,0.9078767813,0.26,-0.0395,0.2629833645,0.61,-0.22,0.6484597135
2020-07-16 09:00:00,0.923,0.6395000000000001,1.1228932496,0.253,-0.0405,0.25622109590000003,0.67,0.68,0.9546203434,0.843,-0.2605,0.882331712,0.253,-0.0405,0.25622109590000003,0.59,-0.22,0.6296824597
2020-07-16 09:30:00,0.9125000000000001,0.633,1.1105607818,0.2725,-0.047,0.2765235071,0.64,0.68,0.9338094024,0.8225,-0.257,0.8617164557,0.2725,-0.047,0.2765235071,0.55,-0.21,0.5887274412
2020-07-16 10:00:00,0.896,0.6345000000000001,1.0979099462,0.276,-0.0455,0.27972531170000003,0.62,0.68,0.9202173656,0.8160000000000001,-0.2555,0.855065056,0.276,-0.0455,0.27972531170000003,0.54,-0.21,0.5793962375
2020-07-16 10:30:00,0.8715,0.633,1.0771263853,0.24150000000000002,-0.037,0.2443179281,0.63,0.67,0.9196738552,0.7915000000000001,-0.267,0.8353210461,0.24150000000000002,-0.037,0.2443179281,0.55,-0.23,0.5961543424
2020-07-16 11:00:00,0.8485,0.6185,1.0499973809,0.23850000000000002,-0.0315,0.2405711953,0.61,0.65,0.8914033879000001,0.7685000000000001,-0.2715,0.8150487715,0.23850000000000002,-0.0315,0.2405711953,0.53,-0.24,0.5818075283
2020-07-16 11:30:00,0.849,0.6175,1.0498129595,0.23900000000000002,-0.0325,0.24119960610000002,0.61,0.65,0.8914033879000001,0.769,-0.2725,0.8158536940000001,0.23900000000000002,-0.0325,0.24119960610000002,0.53,-0.24,0.5818075283
2020-07-16 12:00:00,0.838,0.61,1.0365056681,0.228,-0.04,0.2314821807,0.61,0.65,0.8914033879000001,0.758,-0.27,0.8046514773000001,0.228,-0.04,0.2314821807,0.53,-0.23,0.577754273
2020-07-16 12:30:00,0.835,0.604,1.0305537346,0.225,-0.036000000000000004,0.22786180020000002,0.61,0.64,0.8841379983000001,0.755,-0.276,0.8038662824,0.225,-0.036000000000000004,0.22786180020000002,0.53,-0.24,0.5818075283
2020-07-16 13:00:00,0.852,0.6105,1.0481480096,0.202,-0.0395,0.2058257758,0.65,0.65,0.9192388155000001,0.762,-0.2695,0.8082538277,0.202,-0.0395,0.2058257758,0.56,-0.23,0.6053924347
2020-07-16 13:30:00,0.8245,0.6135,1.0277074,0.21450000000000002,-0.036500000000000005,0.2175833174,0.61,0.65,0.8914033879000001,0.7345,-0.2665,0.7813529932000001,0.21450000000000002,-0.036500000000000005,0.2175833174,0.52,-0.23,0.568594759
2020-07-16 14:00:00,0.798,0.615,1.0074864763,0.218,-0.045,0.2225960467,0.58,0.66,0.8786353055,0.718,-0.265,0.765342407,0.218,-0.045,0.2225960467,0.5,-0.22,0.5462600113
2020-07-16 14:30:00,0.79,0.6075,0.9965722503000001,0.24,-0.052500000000000005,0.2456750903,0.55,0.66,0.8591274643,0.71,-0.2725,0.7604973701000001,0.24,-0.052500000000000005,0.2456750903,0.47000000000000003,-0.22,0.5189412298
2020-07-16 15:00:00,0.7735000000000001,0.6095,0.9847804324,0.2335,-0.0405,0.2369862865,0.54,0.65,0.8450443775,0.6935,-0.2805,0.7480792070000001,0.2335,-0.0405,0.2369862865,0.46,-0.24,0.5188448708
2020-07-16 15:30:00,0.763,0.613,0.9787430715000001,0.223,-0.037,0.2260486673,0.54,0.65,0.8450443775,0.683,-0.277,0.7370332421,0.223,-0.037,0.2260486673,0.46,-0.24,0.5188448708
2020-07-16 16:00:00,0.7705000000000001,0.623,0.9908578354,0.2305,-0.037,0.2334507443,0.54,0.66,0.8527602242000001,0.6905,-0.267,0.7403237467,0.2305,-0.037,0.2334507443,0.46,-0.23,0.5142956348000001
2020-07-16 16:30:00,0.8130000000000001,0.622,1.0236469118,0.223,-0.038,0.22621449999999999,0.59,0.66,0.8852683209000001,0.733,-0.268,0.7804569175,0.223,-0.038,0.22621449999999999,0.51,-0.23,0.5594640292
2020-07-16 17:00:00,0.884,0.6465000000000001,1.0951795515,0.224,-0.043500000000000004,0.22818468400000003,0.66,0.6900000000000001,0.9548298278,0.804,-0.2535,0.8430173486,0.224,-0.043500000000000004,0.22818468400000003,0.58,-0.21,0.6168468205000001
2020-07-16 17:30:00,0.987,0.6515000000000001,1.1826331849,0.20700000000000002,-0.0385,0.2105498753,0.78,0.6900000000000001,1.0413932975,0.897,-0.2485,0.9307852867,0.20700000000000002,-0.0385,0.2105498753,0.6900000000000001,-0.21,0.7212489168
2020-07-16 18:00:00,1.034,0.643,1.2176226838,0.224,-0.037,0.22703523960000002,0.81,0.68,1.0575916036,0.9540000000000001,-0.247,0.9854567469000001,0.224,-0.037,0.22703523960000002,0.73,-0.21,0.7596051606
2020-07-16 18:30:00,1.0105,0.6525000000000001,1.2028576391,0.21050000000000002,-0.0375,0.2138141717,0.8,0.6900000000000001,1.0564563408,0.9305,-0.24750000000000003,0.9628533118,0.21050000000000002,-0.0375,0.2138141717,0.72,-0.21,0.75
2020-07-16 19:00:00,1.0035,0.645,1.1929112498,0.1835,-0.035,0.1868080566,0.8200000000000001,0.68,1.0652699188,0.9135000000000001,-0.255,0.9484235604000001,0.1835,-0.035,0.1868080566,0.73,-0.22,0.7624303247
2020-07-16 19:30:00,1.002,0.6405000000000001,1.1892200175,0.202,-0.0395,0.2058257758,0.8,0.68,1.0499523799,0.912,-0.2595,0.9482005326,0.202,-0.0395,0.2058257758,0.71,-0.22,0.7433034374
2020-07-16 20:00:00,1.0245,0.6395000000000001,1.2077087811,0.21450000000000002,-0.0405,0.2182899448,0.81,0.68,1.0575916036,0.9445,-0.2605,0.9797655332,0.21450000000000002,-0.0405,0.2182899448,0.73,-0.22,0.7624303247
2020-07-16 20:30:00,1.025,0.643,1.2099892562,0.225,-0.037,0.2280219288,0.8,0.68,1.0499523799,0.9450000000000001,-0.257,0.9793232357,0.225,-0.037,0.2280219288,0.72,-0.22,0.7528612090000001
2020-07-16 21:00:00,0.9655,0.2235,0.9910310288,0.24550000000000002,-0.036500000000000005,0.2481985093,0.72,0.26,0.7655063684000001,0.9255,0.14350000000000002,0.9365588609000001,0.24550000000000002,-0.036500000000000005,0.2481985093,0.68,0.18,0.7034202158
2020-07-16 21:30:00,0.9530000000000001,0.20400000000000001,0.9745896572,0.233,-0.036000000000000004,0.2357647132,0.72,0.24,0.7589466384,0.913,0.154,0.9258968625,0.233,-0.036000000000000004,0.2357647132,0.68,0.19,0.7060453243
2020-07-16 22:00:00,0.929,0.1855,0.9473390365000001,0.23900000000000002,-0.0345,0.2414772246,0.6900000000000001,0.22,0.7242237223,0.899,0.1355,0.9091541398,0.23900000000000002,-0.0345,0.2414772246,0.66,0.17,0.6815423685
2020-07-16 22:30:00,0.919,0.17750000000000002,0.9359846420000001,0.23900000000000002,-0.0325,0.24119960610000002,0.68,0.21,0.7116881339000001,0.879,0.1275,0.8881988798,0.23900000000000002,-0.0325,0.24119960610000002,0.64,0.16,0.6596969001
2020-07-16 23:00:00,0.8755000000000001,0.179,0.8936113529,0.23550000000000001,-0.031,0.2375315768,0.64,0.21,0.6735725648,0.8455,0.129,0.8552843095,0.23550000000000001,-0.031,0.2375315768,0.61,0.16,0.630634601
2020-07-16 23:30:00,0.7835000000000001,0.1825,0.8044740518,0.24350000000000002,-0.0375,0.2463706557,0.54,0.22,0.5830951895,0.7535000000000001,0.14250000000000002,0.7668562447,0.24350000000000002,-0.0375,0.2463706557,0.51,0.18,0.5408326913
2020-07-17 00:00:00,0.7365,0.1825,0.7587743406,0.24650000000000002,-0.0375,0.2493361185,0.49,0.22,0.5371219601,0.7065,0.14250000000000002,0.7207277572,0.24650000000000002,-0.0375,0.2493361185,0.46,0.18,0.49396356140000003
2020-07-17 00:30:00,0.6980000000000001,0.1865,0.722486159,0.218,-0.0335,0.220558949,0.48,0.22,0.5280151513,0.668,0.14650000000000002,0.6838759025000001,0.218,-0.0335,0.220558949,0.45,0.18,0.48466483260000004
2020-07-17 01:00:00,0.7015,0.5925,0.9182366253,0.2315,-0.0375,0.23451759,0.47000000000000003,0.63,0.7860025445000001,0.6215,-0.2975,0.6890344694,0.2315,-0.0375,0.23451759,0.39,-0.26,0.4687216658
2020-07-17 01:30:00,0.7385,0.5955,0.9486846157000001,0.2185,-0.0345,0.2212069167,0.52,0.63,0.8168843247,0.6585000000000001,-0.29450000000000004,0.7213546285,0.2185,-0.0345,0.2212069167,0.44,-0.26,0.5110772936
2020-07-17 02:00:00,0.7915000000000001,0.5885,0.9863085217,0.2015,-0.0315,0.2039472971,0.59,0.62,0.8558621384,0.7015,-0.29150000000000004,0.7596541976000001,0.2015,-0.0315,0.2039472971,0.5,-0.26,0.5635601121
2020-07-17 02:30:00,0.776,0.5875,0.9733099455,0.20600000000000002,-0.0325,0.20854795610000001,0.5700000000000001,0.62,0.8421995013,0.6960000000000001,-0.3025,0.7588954144000001,0.20600000000000002,-0.0325,0.20854795610000001,0.49,-0.27,0.5594640292
2020-07-17 03:00:00,0.746,0.588,0.9498736758,0.186,-0.032,0.1887326151,0.56,0.62,0.835463943,0.666,-0.302,0.7312728629,0.186,-0.032,0.1887326151,0.48,-0.27,0.5507267925
2020-07-17 03:30:00,0.737,0.5775,0.9363093773000001,0.187,-0.0325,0.1898031875,0.55,0.61,0.8213403679,0.657,-0.3025,0.7232947186,0.187,-0.0325,0.1898031875,0.47000000000000003,-0.27,0.5420332093
2020-07-17 04:00:00,0.731,0.5795,0.9328350604000001,0.201,-0.030500000000000003,0.20330088540000002,0.53,0.61,0.808084154,0.651,-0.3005,0.7170085425,0.201,-0.030500000000000003,0.20330088540000002,0.45,-0.27,0.5247856705
2020-07-17 04:30:00,0.7175,0.5795,0.9222941505000001,0.20750000000000002,-0.030500000000000003,0.2097295878,0.51,0.61,0.7951100553,0.6275000000000001,-0.3005,0.6957416906,0.20750000000000002,-0.030500000000000003,0.2097295878,0.42,-0.27,0.4992995093
2020-07-17 05:00:00,0.7035,0.582,0.9130368284,0.1935,-0.028,0.1955153447,0.51,0.61,0.7951100553,0.6135,-0.298,0.6820456363,0.1935,-0.028,0.1955153447,0.42,-0.27,0.4992995093
2020-07-17 05:30:00,0.6955,0.5775,0.9040058075,0.20550000000000002,-0.0325,0.20805407950000002,0.49,0.61,0.7824321057,0.6155,-0.3025,0.6858181246,0.20550000000000002,-0.0325,0.20805407950000002,0.41000000000000003,-0.27,0.4909175083
2020-07-17 06:00:00,0.712,0.577,0.9164458522000001,0.202,-0.033,0.20467779560000002,0.51,0.61,0.7951100553,0.632,-0.303,0.7008801609,0.202,-0.033,0.20467779560000002,0.43,-0.27,0.5077400910000001
2020-07-17 06:30:00,0.753,0.5485,0.9315907095,0.223,-0.0315,0.2252137873,0.53,0.58,0.7856844150000001,0.683,-0.2515,0.727833257,0.223,-0.0315,0.2252137873,0.46,-0.22,0.5099019514
2020-07-17 07:00:00,0.777,0.1895,0.7997744995,0.217,-0.030500000000000003,0.2191329505,0.56,0.22,0.6016643583,0.747,0.1395,0.7599139754,0.217,-0.030500000000000003,0.2191329505,0.53,0.17,0.5565968020000001
2020-07-17 07:30:00,0.8175,0.2,0.8416093215,0.2275,-0.03,0.22946949690000001,0.59,0.23,0.6332456080000001,0.7875000000000001,0.15,0.8016584372000001,0.2275,-0.03,0.22946949690000001,0.56,0.18,0.5882176468
2020-07-17 08:00:00,0.844,0.20700000000000002,0.8690138089,0.224,-0.033,0.2264177555,0.62,0.24,0.6648308055000001,0.8140000000000001,0.157,0.8290024125000001,0.224,-0.033,0.2264177555,0.59,0.19,0.6198386887
2020-07-17 08:30:00,0.879,0.5925,1.0600458716,0.209,-0.0375,0.21233758500000002,0.67,0.63,0.9196738552,0.799,-0.20750000000000002,0.8255042398,0.209,-0.0375,0.21233758500000002,0.59,-0.17,0.6140032573
2020-07-17 09:00:00,0.859,0.6535000000000001,1.0793253680000001,0.219,-0.036500000000000005,0.2220208324,0.64,0.6900000000000001,0.9411163584000001,0.769,-0.24650000000000002,0.807541485,0.219,-0.036500000000000005,0.2220208324,0.55,-0.21,0.5887274412
2020-07-17 09:30:00,0.8455,0.648,1.0652578326,0.20550000000000002,-0.042,0.2097480632,0.64,0.6900000000000001,0.9411163584000001,0.7555000000000001,-0.252,0.7964196444,0.20550000000000002,-0.042,0.2097480632,0.55,-0.21,0.5887274412
2020-07-17 10:00:00,0.915,0.6465000000000001,1.1203513958,0.225,-0.043500000000000004,0.2291664242,0.6900000000000001,0.6900000000000001,0.9758073580000001,0.835,-0.2535,0.8726323682,0.225,-0.043500000000000004,0.2291664242,0.61,-0.21,0.6451356447000001
2020-07-17 10:30:00,1.0465,0.644,1.2287791706,0.2565,-0.046,0.2605921142,0.79,0.6900000000000001,1.0489041901,0.9565,-0.246,0.9876275867000001,0.2565,-0.046,0.2605921142,0.7000000000000001,-0.2,0.7280109889
2020-07-17 11:00:00,0.9550000000000001,0.635,1.1468434941,0.255,-0.045,0.2589401475,0.7000000000000001,0.68,0.9759098319,0.865,-0.255,0.9018037481000001,0.255,-0.045,0.2589401475,0.61,-0.21,0.6451356447000001
2020-07-17 11:30:00,0.9480000000000001,0.6385000000000001,1.14297255,0.23800000000000002,-0.0415,0.24159108010000002,0.71,0.68,0.9831073187,0.858,-0.2515,0.8941008053,0.23800000000000002,-0.0415,0.24159108010000002,0.62,-0.21,0.654599114
2020-07-17 12:00:00,0.991,0.6305000000000001,1.1745685378,0.261,-0.0495,0.2656524986,0.73,0.68,0.9976472322000001,0.901,-0.2595,0.9376253250000001,0.261,-0.0495,0.2656524986,0.64,-0.21,0.6735725648
2020-07-17 12:30:00,0.9955,0.631,1.1786353338,0.2555,-0.049,0.2601562031,0.74,0.68,1.0049875621,0.9055000000000001,-0.249,0.9391119475,0.2555,-0.049,0.2601562031,0.65,-0.2,0.6800735254
2020-07-17 13:00:00,0.9775,0.639,1.167830146,0.23750000000000002,-0.041,0.2410129665,0.74,0.68,1.0049875621,0.8875000000000001,-0.251,0.9223108207,0.23750000000000002,-0.041,0.2410129665,0.65,-0.21,0.6830812543
2020-07-17 13:30:00,0.9725,0.631,1.1592744498,0.24250000000000002,-0.049,0.2474009903,0.73,0.68,0.9976472322000001,0.8825000000000001,-0.259,0.9197212893000001,0.24250000000000002,-0.049,0.2474009903,0.64,-0.21,0.6735725648
2020-07-17 14:00:00,0.9295,0.647,1.1325101545,0.2195,-0.053,0.22580799370000001,0.71,0.7000000000000001,0.9970456359000001,0.8395,-0.253,0.8767948734000001,0.2195,-0.053,0.22580799370000001,0.62,-0.2,0.651459899
2020-07-17 14:30:00,0.8705,0.629,1.0739698553,0.2305,-0.051000000000000004,0.23607467040000002,0.64,0.68,0.9338094024,0.7905000000000001,-0.251,0.8293920967,0.2305,-0.051000000000000004,0.23607467040000002,0.56,-0.2,0.5946427499
2020-07-17 15:00:00,0.864,0.20700000000000002,0.8884508990000001,0.274,-0.063,0.2811494265,0.59,0.27,0.6488451279,0.834,0.157,0.8486489262,0.274,-0.063,0.2811494265,0.56,0.22,0.6016643583
2020-07-17 15:30:00,0.891,0.20750000000000002,0.914842746,0.231,-0.052500000000000005,0.2368907976,0.66,0.26,0.709365914,0.851,0.1575,0.8654520495,0.231,-0.052500000000000005,0.2368907976,0.62,0.21,0.654599114
2020-07-17 16:00:00,0.8845000000000001,0.20550000000000002,0.9080586435,0.24450000000000002,-0.0545,0.25050049900000004,0.64,0.26,0.6907966416,0.8545,0.1555,0.8685335342,0.24450000000000002,-0.0545,0.25050049900000004,0.61,0.21,0.6451356447000001
2020-07-17 16:30:00,0.9395,0.188,0.9581253832000001,0.2695,-0.052000000000000005,0.27447085460000004,0.67,0.24,0.7116881339000001,0.9095000000000001,0.148,0.9214631029,0.2695,-0.052000000000000005,0.27447085460000004,0.64,0.2,0.6705221846
2020-07-17 17:00:00,1.02,0.186,1.0368201387,0.28,-0.054,0.2851596044,0.74,0.24,0.7779460136,0.99,0.146,1.0007077495,0.28,-0.054,0.2851596044,0.71,0.2,0.7376313442
2020-07-17 17:30:00,1.0775,0.298,1.1179491267,0.28750000000000003,-0.062,0.2941092484,0.79,0.36,0.8681589716,1.0375,0.048,1.0386097679,0.28750000000000003,-0.062,0.2941092484,0.75,0.11,0.7580237463
2020-07-17 18:00:00,1.2265,0.4325,1.300522395,0.2665,-0.0575,0.27263253660000003,0.96,0.49,1.0778218777,1.1565,-0.0475,1.1574750537,0.2665,-0.0575,0.27263253660000003,0.89,0.01,0.890056178
2020-07-17 18:30:00,1.2425,0.215,1.2609644127,0.29250000000000004,-0.065,0.2996351949,0.9500000000000001,0.28,0.990403958,1.2025000000000001,0.165,1.2137673789,0.29250000000000004,-0.065,0.2996351949,0.91,0.23,0.9386160024
2020-07-17 19:00:00,1.2655,0.2185,1.2842244741,0.3255,-0.07150000000000001,0.3332604087,0.9400000000000001,0.29,0.9837174391000001,1.2255,0.1685,1.2370297086,0.3255,-0.07150000000000001,0.3332604087,0.9,0.24,0.9314504818
2020-07-17 19:30:00,1.2005,0.21450000000000002,1.2195124026,0.3205,-0.0755,0.32927268330000004,0.88,0.29,0.9265527508,1.1605,0.1645,1.1721008916,0.3205,-0.0755,0.32927268330000004,0.84,0.24,0.8736131867
2020-07-17 20:00:00,1.1715,0.5625,1.2995454975,0.3015,-0.0675,0.3089635901,0.87,0.63,1.0741508274,1.0915,-0.2175,1.1129593434,0.3015,-0.0675,0.3089635901,0.79,-0.15,0.8041144197000001
2020-07-17 20:30:00,1.1485,0.6155,1.303032041,0.2585,-0.0545,0.2641827019,0.89,0.67,1.1140017953,1.0585,-0.28450000000000003,1.0960668319,0.2585,-0.0545,0.2641827019,0.8,-0.23,0.8324061509
2020-07-17 21:00:00,1.093,0.6135,1.2534078546,0.243,-0.036500000000000005,0.24572596530000002,0.85,0.65,1.070046728,1.003,-0.29650000000000004,1.0459069031,0.243,-0.036500000000000005,0.24572596530000002,0.76,-0.26,0.8032434251
2020-07-17 21:30:00,1.0425,0.6055,1.2055855424,0.2325,-0.044500000000000005,0.2367202991,0.81,0.65,1.0385566908,0.9625,-0.3045,1.0095179543,0.2325,-0.044500000000000005,0.2367202991,0.73,-0.26,0.7749193506000001
2020-07-17 22:00:00,1.063,0.6125,1.2268354617,0.233,-0.0375,0.23599841100000002,0.8300000000000001,0.65,1.0542295765,0.973,-0.2975,1.01746511,0.233,-0.0375,0.23599841100000002,0.74,-0.26,0.784346862
2020-07-17 22:30:00,1.0365,0.5945,1.1948901623000001,0.2265,-0.0455,0.23102489040000002,0.81,0.64,1.0323274674,0.9465,-0.2755,0.9857801479,0.2265,-0.0455,0.23102489040000002,0.72,-0.23,0.7558438992000001
2020-07-17 23:00:00,0.9265,0.17350000000000002,0.9426051665,0.20650000000000002,-0.036500000000000005,0.2097009776,0.72,0.21,0.75,0.8965000000000001,0.12350000000000001,0.904966574,0.20650000000000002,-0.036500000000000005,0.2097009776,0.6900000000000001,0.16,0.7083078427
2020-07-17 23:30:00,0.863,0.1685,0.8792958831000001,0.213,-0.0315,0.2153166273,0.65,0.2,0.6800735254,0.833,0.11850000000000001,0.8413865045000001,0.213,-0.0315,0.2153166273,0.62,0.15,0.6378871374
2020-07-18 00:00:00,0.804,0.168,0.8213647180000001,0.214,-0.032,0.21637929660000002,0.59,0.2,0.6229767251,0.774,0.11800000000000001,0.7829431652000001,0.214,-0.032,0.21637929660000002,0.56,0.15,0.5797413216
2020-07-18 00:30:00,0.7845000000000001,0.169,0.8024968847,0.20450000000000002,-0.041,0.2085695328,0.58,0.21,0.6168468205000001,0.7545000000000001,0.11900000000000001,0.7638267146000001,0.20450000000000002,-0.041,0.2085695328,0.55,0.16,0.5728001397
2020-07-18 01:00:00,0.7675000000000001,0.166,0.7852466173,0.2275,-0.034,0.2300266289,0.54,0.2,0.5758472020000001,0.7375,0.126,0.7481859729,0.2275,-0.034,0.2300266289,0.51,0.16,0.5345091206
2020-07-18 01:30:00,0.794,0.1605,0.8100594114,0.234,-0.0395,0.2373104507,0.56,0.2,0.5946427499,0.754,0.12050000000000001,0.7635681044,0.234,-0.0395,0.2373104507,0.52,0.16,0.5440588203
2020-07-18 02:00:00,0.847,0.1575,0.8615191524,0.20700000000000002,-0.0425,0.2113178885,0.64,0.2,0.6705221846,0.807,0.11750000000000001,0.8155091968,0.20700000000000002,-0.0425,0.2113178885,0.6000000000000001,0.16,0.6209669879
2020-07-18 02:30:00,0.848,0.167,0.8642875679,0.20800000000000002,-0.033,0.2106015195,0.64,0.2,0.6705221846,0.808,0.127,0.8179199227,0.20800000000000002,-0.033,0.2106015195,0.6000000000000001,0.16,0.6209669879
2020-07-18 03:00:00,0.8130000000000001,0.16,0.8285945933000001,0.193,-0.04,0.19710149670000002,0.62,0.2,0.651459899,0.783,0.12,0.7921420327,0.193,-0.04,0.19710149670000002,0.59,0.16,0.6113100686
2020-07-18 03:30:00,0.7875000000000001,0.1595,0.8034901991000001,0.2175,-0.0405,0.221238559,0.5700000000000001,0.2,0.6040695324,0.7575000000000001,0.11950000000000001,0.7668679808000001,0.2175,-0.0405,0.221238559,0.54,0.16,0.5632051136
2020-07-18 04:00:00,0.7745000000000001,0.1575,0.7903521367,0.2245,-0.0425,0.22848741760000002,0.55,0.2,0.5852349955,0.7445,0.11750000000000001,0.7537151319000001,0.2245,-0.0425,0.22848741760000002,0.52,0.16,0.5440588203
2020-07-18 04:30:00,0.762,0.157,0.7780057840000001,0.222,-0.043000000000000003,0.226126071,0.54,0.2,0.5758472020000001,0.732,0.117,0.7412914407000001,0.222,-0.043000000000000003,0.226126071,0.51,0.16,0.5345091206
2020-07-18 05:00:00,0.7465,0.157,0.7628310757000001,0.2265,-0.043000000000000003,0.2305455486,0.52,0.2,0.5571355311,0.7165,0.117,0.7259898415,0.2265,-0.043000000000000003,0.2305455486,0.49,0.16,0.5154609588
2020-07-18 05:30:00,0.747,0.1555,0.7630132699000001,0.247,-0.044500000000000005,0.2509765925,0.5,0.2,0.5385164807,0.717,0.1155,0.7262432444,0.247,-0.044500000000000005,0.2509765925,0.47000000000000003,0.16,0.4964876635
2020-07-18 06:00:00,0.7685000000000001,0.1625,0.7854925207,0.2585,-0.0475,0.2628278905,0.51,0.21,0.5515432893000001,0.7285,0.1125,0.7371353336,0.2585,-0.0475,0.2628278905,0.47000000000000003,0.16,0.4964876635
2020-07-18 06:30:00,0.7825000000000001,0.1605,0.7987906484,0.2525,-0.0495,0.2573062378,0.53,0.21,0.5700877125,0.7525000000000001,0.1105,0.7605698522000001,0.2525,-0.0495,0.2573062378,0.5,0.16,0.5249761899000001
2020-07-18 07:00:00,0.837,0.171,0.8542891782,0.257,-0.049,0.26162950900000004,0.58,0.22,0.6203224968000001,0.807,0.121,0.8160208331000001,0.257,-0.049,0.26162950900000004,0.55,0.17,0.5756735186
2020-07-18 07:30:00,0.9015000000000001,0.555,1.058644062,0.2315,-0.045,0.2358330978,0.67,0.6000000000000001,0.8993886813,0.8215,-0.23500000000000001,0.8544514322000001,0.2315,-0.045,0.2358330978,0.59,-0.19,0.6198386887
2020-07-18 08:00:00,0.96,0.6245,1.1452511733,0.22,-0.035500000000000004,0.22284579870000001,0.74,0.66,0.9915644205,0.88,-0.2755,0.9221172648,0.22,-0.035500000000000004,0.22284579870000001,0.66,-0.24,0.7022819946000001
2020-07-18 08:30:00,0.979,0.614,1.1556110938,0.219,-0.046,0.2237789087,0.76,0.66,1.0065783626,0.889,-0.28600000000000003,0.9338720469,0.219,-0.046,0.2237789087,0.67,-0.24,0.7116881339000001
2020-07-18 09:00:00,1.0285,0.6065,1.1940077470000001,0.2285,-0.053500000000000006,0.23467956880000002,0.8,0.66,1.0371113730000001,0.9485,-0.28350000000000003,0.9899618680000001,0.2285,-0.053500000000000006,0.23467956880000002,0.72,-0.23,0.7558438992000001
2020-07-18 09:30:00,1.1235,0.614,1.2803313048,0.2535,-0.056,0.2596117293,0.87,0.67,1.0980892496,1.0335,-0.266,1.0671823883,0.2535,-0.056,0.2596117293,0.78,-0.21,0.8077747211
2020-07-18 10:00:00,1.1005,0.6035,1.2551145366,0.2705,-0.0565,0.2763376558,0.8300000000000001,0.66,1.0604244433,1.0205,-0.2665,1.0547238975,0.2705,-0.0565,0.2763376558,0.75,-0.21,0.7788452991
2020-07-18 10:30:00,1.0615,0.603,1.2208158133,0.2715,-0.057,0.2774189071,0.79,0.66,1.0294173109,0.9815,-0.28700000000000003,1.0226002396,0.2715,-0.057,0.2774189071,0.71,-0.23,0.7463243263
2020-07-18 11:00:00,1.0445,0.603,1.2060635348,0.2545,-0.057,0.2608050038,0.79,0.66,1.0294173109,0.9645,-0.28700000000000003,1.0062948127,0.2545,-0.057,0.2608050038,0.71,-0.23,0.7463243263
2020-07-18 11:30:00,1.055,0.59,1.208770036,0.23500000000000001,-0.05,0.2402602755,0.8200000000000001,0.64,1.0401922899,0.965,-0.29,1.0076333659,0.23500000000000001,-0.05,0.2402602755,0.73,-0.24,0.7684399781
2020-07-18 12:00:00,1.094,0.5975,1.2465320894,0.264,-0.052500000000000005,0.2691695562,0.8300000000000001,0.65,1.0542295765,1.004,-0.28250000000000003,1.0429871763,0.264,-0.052500000000000005,0.2691695562,0.74,-0.23,0.7749193506000001
2020-07-18 12:30:00,1.07,0.2695,1.103417532,0.24,-0.0505,0.24525547900000003,0.8300000000000001,0.32,0.8895504483000001,1.03,0.0395,1.0307571246,0.24,-0.0505,0.24525547900000003,0.79,0.09,0.7951100553
2020-07-18 13:00:00,1.0935,0.188,1.1095432619,0.2335,-0.052000000000000005,0.23922008690000002,0.86,0.24,0.8928605714000001,1.0535,0.138,1.0625,0.2335,-0.052000000000000005,0.23922008690000002,0.8200000000000001,0.19,0.8417244205000001
2020-07-18 13:30:00,1.0485,0.18150000000000002,1.064093276,0.23850000000000002,-0.0585,0.2455697457,0.81,0.24,0.8448076704,1.0085,0.1315,1.0170371183,0.23850000000000002,-0.0585,0.2455697457,0.77,0.19,0.7930952024
2020-07-18 14:00:00,1.029,0.18,1.044624813,0.249,-0.06,0.2561269217,0.78,0.24,0.8160882305,0.989,0.14,0.99885985,0.249,-0.06,0.2561269217,0.74,0.2,0.7665507159
2020-07-18 14:30:00,1.0305,0.187,1.0473295804,0.2305,-0.053,0.2365147987,0.8,0.24,0.8352245207000001,0.9905,0.147,1.0013487155,0.2305,-0.053,0.2365147987,0.76,0.2,0.7858753082000001
2020-07-18 15:00:00,1.0265,0.187,1.043394101,0.2265,-0.053,0.2326182495,0.8,0.24,0.8352245207000001,0.9865,0.147,0.9973922248,0.2265,-0.053,0.2326182495,0.76,0.2,0.7858753082000001
2020-07-18 15:30:00,1.0295,0.2015,1.0490340795,0.2595,-0.0585,0.2660122178,0.77,0.26,0.8127115109,0.9895,0.1615,1.0025928885,0.2595,-0.0585,0.2660122178,0.73,0.22,0.7624303247
2020-07-18 16:00:00,1.029,0.211,1.050410396,0.249,-0.049,0.2537754913,0.78,0.26,0.8221921916,0.989,0.161,1.0020189619,0.249,-0.049,0.2537754913,0.74,0.21,0.7692203845000001
2020-07-18 16:30:00,1.101,0.6365000000000001,1.2717441763,0.261,-0.053500000000000006,0.2664268192,0.84,0.6900000000000001,1.0870602559,1.011,-0.2735,1.0473410381,0.261,-0.053500000000000006,0.2664268192,0.75,-0.22,0.7816009212
2020-07-18 17:00:00,1.131,0.635,1.2970682326,0.251,-0.045,0.2550019608,0.88,0.68,1.112115102,1.041,-0.265,1.0742001676,0.251,-0.045,0.2550019608,0.79,-0.22,0.8200609733
2020-07-18 17:30:00,1.1835,0.6235,1.3376937243,0.29350000000000004,-0.0465,0.2971607309,0.89,0.67,1.1140017953,1.0935,-0.2665,1.1255063305,0.29350000000000004,-0.0465,0.2971607309,0.8,-0.22,0.8296987405
2020-07-18 18:00:00,1.27,0.5775,1.3951366421,0.31,-0.052500000000000005,0.3144141377,0.96,0.63,1.1482595525,1.18,-0.2325,1.2026870956,0.31,-0.052500000000000005,0.3144141377,0.87,-0.18,0.8884255737000001
2020-07-18 18:30:00,1.271,0.20550000000000002,1.2875058252,0.271,-0.044500000000000005,0.2746292956,1.0,0.25,1.0307764064,1.231,0.1655,1.2420753802,0.271,-0.044500000000000005,0.2746292956,0.96,0.21,0.9827003612
2020-07-18 19:00:00,1.2645,0.199,1.2800629867,0.2245,-0.041,0.2282131679,1.04,0.24,1.0673331251,1.2245,0.159,1.2347798387,0.2245,-0.041,0.2282131679,1.0,0.2,1.0198039027
2020-07-18 19:30:00,1.213,0.1985,1.2291343499,0.233,-0.0415,0.23666696010000002,0.98,0.24,1.0089598605,1.173,0.1585,1.1836601075,0.233,-0.0415,0.23666696010000002,0.9400000000000001,0.2,0.9610411021
2020-07-18 20:00:00,1.2015,0.1965,1.2174623197,0.24150000000000002,-0.043500000000000004,0.2453864299,0.96,0.24,0.9895453501,1.1615,0.1565,1.1719959471,0.24150000000000002,-0.043500000000000004,0.2453864299,0.92,0.2,0.9414881837
2020-07-18 20:30:00,1.182,0.1925,1.1975726492,0.232,-0.0375,0.2350111699,0.9500000000000001,0.23,0.9774456507,1.142,0.1525,1.1521372531,0.232,-0.0375,0.2350111699,0.91,0.19,0.9296235797
2020-07-18 21:00:00,1.1400000000000001,0.189,1.1555609028,0.23,-0.041,0.23362576910000002,0.91,0.23,0.9386160024,1.11,0.149,1.1199558027,0.23,-0.041,0.23362576910000002,0.88,0.19,0.9002777349000001
2020-07-18 21:30:00,1.1045,0.18,1.119071155,0.2245,-0.04,0.2280356332,0.88,0.22,0.9070832376,1.0745,0.14,1.0835821381,0.2245,-0.04,0.2280356332,0.85,0.18,0.8688498144000001
2020-07-18 22:00:00,1.065,0.182,1.0804392625,0.225,-0.038,0.2281863274,0.84,0.22,0.8683317338000001,1.025,0.14200000000000002,1.0347893505,0.225,-0.038,0.2281863274,0.8,0.18,0.8200000000000001
2020-07-18 22:30:00,1.0335,0.18050000000000002,1.0491436985,0.2335,-0.0395,0.2368174402,0.8,0.22,0.8296987405,0.9935,0.1405,1.0033855191,0.2335,-0.0395,0.2368174402,0.76,0.18,0.7810249676000001
2020-07-18 23:00:00,0.9805,0.493,1.0974649197,0.2305,-0.037,0.2334507443,0.75,0.53,0.9183681179000001,0.9105000000000001,-0.187,0.9295048413,0.2305,-0.037,0.2334507443,0.68,-0.15,0.6963476143
2020-07-18 23:30:00,0.8945000000000001,0.164,0.9094098361,0.23450000000000001,-0.036000000000000004,0.23724723390000002,0.66,0.2,0.689637586,0.8545,0.124,0.8634502012,0.23450000000000001,-0.036000000000000004,0.23724723390000002,0.62,0.16,0.6403124237000001
2020-07-19 00:00:00,0.838,0.159,0.8529507606000001,0.228,-0.041,0.2316570741,0.61,0.2,0.6419501538,0.808,0.11900000000000001,0.8167159849000001,0.228,-0.041,0.2316570741,0.58,0.16,0.6016643583
2020-07-19 00:30:00,0.806,0.154,0.8205802825,0.226,-0.036000000000000004,0.2288492954,0.58,0.19,0.6103277808,0.776,0.114,0.7843290126,0.226,-0.036000000000000004,0.2288492954,0.55,0.15,0.5700877125
2020-07-19 01:00:00,0.7765000000000001,0.159,0.7926116641000001,0.1865,-0.031,0.1890588533,0.59,0.19,0.6198386887,0.7465,0.11900000000000001,0.7559254262,0.1865,-0.031,0.1890588533,0.56,0.15,0.5797413216
2020-07-19 01:30:00,0.7905000000000001,0.156,0.8057457726,0.2005,-0.034,0.20336236130000002,0.59,0.19,0.6198386887,0.7605000000000001,0.116,0.7692959444,0.2005,-0.034,0.20336236130000002,0.56,0.15,0.5797413216
2020-07-19 02:00:00,0.87,0.161,0.8847717220000001,0.2,-0.029,0.2020915634,0.67,0.19,0.6964194139000001,0.84,0.121,0.8486701362,0.2,-0.029,0.2020915634,0.64,0.15,0.6573431372
2020-07-19 02:30:00,0.858,0.15,0.8710132031000001,0.20800000000000002,-0.03,0.2101523257,0.65,0.18,0.6744627492,0.8280000000000001,0.11,0.8352748051000001,0.20800000000000002,-0.03,0.2101523257,0.62,0.14,0.6356099433
2020-07-19 03:00:00,0.8240000000000001,0.14850000000000002,0.8372742979000001,0.214,-0.0315,0.2163059176,0.61,0.18,0.6360031446000001,0.794,0.1085,0.8013789678000001,0.214,-0.0315,0.2163059176,0.58,0.14,0.5966573556
2020-07-19 03:30:00,0.807,0.14850000000000002,0.8205493587,0.20700000000000002,-0.0315,0.20938302220000002,0.6000000000000001,0.18,0.6264183905,0.777,0.1085,0.7845388773,0.20700000000000002,-0.0315,0.20938302220000002,0.5700000000000001,0.14,0.5869412236
2020-07-19 04:00:00,0.8145,0.152,0.8285615547,0.1945,-0.028,0.19650508900000002,0.62,0.18,0.6456004957,0.7745000000000001,0.112,0.782556228,0.1945,-0.028,0.19650508900000002,0.58,0.14,0.5966573556
2020-07-19 04:30:00,0.799,0.14850000000000002,0.8126827487,0.209,-0.0315,0.2113604741,0.59,0.18,0.6168468205000001,0.759,0.1085,0.7667158861000001,0.209,-0.0315,0.2113604741,0.55,0.14,0.5675385449
2020-07-19 05:00:00,0.788,0.14750000000000002,0.8016858799000001,0.198,-0.0325,0.2006495701,0.59,0.18,0.6168468205000001,0.748,0.1075,0.7556852850000001,0.198,-0.0325,0.2006495701,0.55,0.14,0.5675385449
2020-07-19 05:30:00,0.7715000000000001,0.15,0.7859467221,0.2015,-0.03,0.2037210102,0.5700000000000001,0.18,0.5977457654,0.7415,0.11,0.7496147344,0.2015,-0.03,0.2037210102,0.54,0.14,0.5578530272000001
2020-07-19 06:00:00,0.7955,0.1495,0.8094260312,0.20550000000000002,-0.030500000000000003,0.2077510529,0.59,0.18,0.6168468205000001,0.7555000000000001,0.1095,0.763394066,0.20550000000000002,-0.030500000000000003,0.2077510529,0.55,0.14,0.5675385449
2020-07-19 06:30:00,0.8180000000000001,0.1685,0.835174383,0.198,-0.0315,0.20049002470000002,0.62,0.2,0.651459899,0.788,0.11850000000000001,0.7968602450000001,0.198,-0.0315,0.20049002470000002,0.59,0.15,0.6087692502000001
2020-07-19 07:00:00,0.8260000000000001,0.17850000000000002,0.8450670092,0.20600000000000002,-0.0315,0.2083944577,0.62,0.21,0.654599114,0.796,0.1385,0.8079593121,0.20600000000000002,-0.0315,0.2083944577,0.59,0.17,0.6140032573
2020-07-19 07:30:00,0.8725,0.187,0.8923145466,0.2225,-0.033,0.22493387920000002,0.65,0.22,0.6862215386,0.8425,0.147,0.8552281859,0.2225,-0.033,0.22493387920000002,0.62,0.18,0.6456004957
2020-07-19 08:00:00,0.882,0.189,0.9020227270000001,0.212,-0.031,0.21425452150000002,0.67,0.22,0.7051950085,0.852,0.149,0.8649306331000001,0.212,-0.031,0.21425452150000002,0.64,0.18,0.6648308055000001
2020-07-19 08:30:00,0.8395,0.20650000000000002,0.8645244357,0.2195,-0.0335,0.2220416628,0.62,0.24,0.6648308055000001,0.8095,0.1565,0.8244892358,0.2195,-0.0335,0.2220416628,0.59,0.19,0.6198386887
2020-07-19 09:00:00,0.8355,0.20750000000000002,0.8608812345,0.2555,-0.0325,0.2575587312,0.58,0.24,0.6276941931000001,0.8055,0.1675,0.8227311225,0.2555,-0.0325,0.2575587312,0.55,0.2,0.5852349955
2020-07-19 09:30:00,0.87,0.28750000000000003,0.9162730215,0.26,-0.0325,0.2620233768,0.61,0.32,0.688839604,0.8300000000000001,0.0975,0.8357070360000001,0.26,-0.0325,0.2620233768,0.5700000000000001,0.13,0.5846366393
2020-07-19 10:00:00,0.8885000000000001,0.637,1.0932526012000001,0.2485,-0.033,0.2506815709,0.64,0.67,0.9265527508,0.7985,-0.243,0.8346563664000001,0.2485,-0.033,0.2506815709,0.55,-0.21,0.5887274412
2020-07-19 10:30:00,0.9095000000000001,0.6465000000000001,1.115864015,0.23950000000000002,-0.0335,0.2418315529,0.67,0.68,0.9546203434,0.8195,-0.24350000000000002,0.8549108141,0.23950000000000002,-0.0335,0.2418315529,0.58,-0.21,0.6168468205000001
2020-07-19 11:00:00,0.8825000000000001,0.6355000000000001,1.0875047126,0.2225,-0.0345,0.2251588328,0.66,0.67,0.9404786016000001,0.7925000000000001,-0.2645,0.8354738177000001,0.2225,-0.0345,0.2251588328,0.5700000000000001,-0.23,0.6146543744
2020-07-19 11:30:00,0.8465,0.624,1.0516359874,0.2265,-0.036000000000000004,0.2293430836,0.62,0.66,0.9055385138000001,0.7665000000000001,-0.266,0.8113434846,0.2265,-0.036000000000000004,0.2293430836,0.54,-0.23,0.5869412236
2020-07-19 12:00:00,0.864,0.6285000000000001,1.0684138945,0.214,-0.0415,0.21798681150000002,0.65,0.67,0.9334880824,0.774,-0.2615,0.8169811809,0.214,-0.0415,0.21798681150000002,0.56,-0.22,0.6016643583
2020-07-19 12:30:00,0.811,0.621,1.0214509288,0.221,-0.049,0.2263669587,0.59,0.67,0.8927485648,0.731,-0.269,0.7789236163000001,0.221,-0.049,0.2263669587,0.51,-0.22,0.5554277631
2020-07-19 13:00:00,0.7485,0.6145,0.9684330127,0.23850000000000002,-0.0455,0.2428013591,0.51,0.66,0.8340863265,0.6685,-0.2755,0.7230439129,0.23850000000000002,-0.0455,0.2428013591,0.43,-0.23,0.4876474136
2020-07-19 13:30:00,0.68,0.6165,0.9178628710000001,0.25,-0.043500000000000004,0.2537562807,0.43,0.66,0.7877182237,0.6000000000000001,-0.28350000000000003,0.6636054927,0.25,-0.043500000000000004,0.2537562807,0.35000000000000003,-0.24,0.4243819035
2020-07-19 14:00:00,0.637,0.606,0.8792070291,0.267,-0.054,0.2724059471,0.37,0.66,0.7566372975,0.557,-0.274,0.6207455195,0.267,-0.054,0.2724059471,0.29,-0.22,0.3640054945
2020-07-19 14:30:00,0.618,0.619,0.8746913741000001,0.34800000000000003,-0.061,0.35330581650000004,0.27,0.68,0.731641989,0.538,-0.261,0.5979673904,0.34800000000000003,-0.061,0.35330581650000004,0.19,-0.2,0.2758622845
2020-07-19 15:00:00,0.578,0.6255000000000001,0.8516655740000001,0.368,-0.0645,0.37360975630000004,0.21,0.6900000000000001,0.7212489168,0.508,-0.2645,0.5727340133000001,0.368,-0.0645,0.37360975630000004,0.14,-0.2,0.2441311123
2020-07-19 15:30:00,0.6005,0.624,0.8660116916,0.3705,-0.066,0.3763326321,0.23,0.6900000000000001,0.7273238618,0.5205000000000001,-0.266,0.5845307947,0.3705,-0.066,0.3763326321,0.15,-0.2,0.25
2020-07-19 16:00:00,0.609,0.632,0.8776702114,0.339,-0.058,0.34392586410000003,0.27,0.6900000000000001,0.7409453421000001,0.539,-0.258,0.5975658959,0.339,-0.058,0.34392586410000003,0.2,-0.2,0.28284271250000004
2020-07-19 16:30:00,0.677,0.6265000000000001,0.9224051442000001,0.34700000000000003,-0.0635,0.3527623137,0.33,0.6900000000000001,0.7648529270000001,0.597,-0.2635,0.6525651308,0.34700000000000003,-0.0635,0.3527623137,0.25,-0.2,0.3201562119
2020-07-19 17:00:00,0.757,0.618,0.9772271998000001,0.317,-0.062,0.3230061919,0.44,0.68,0.8099382693,0.677,-0.262,0.7259290599,0.317,-0.062,0.3230061919,0.36,-0.2,0.4118252056
2020-07-19 17:30:00,0.8645,0.36,0.9364615582,0.3045,-0.06,0.3103550386,0.56,0.42,0.7000000000000001,0.8045,-0.02,0.8047485632,0.3045,-0.06,0.3103550386,0.5,0.04,0.5015974482000001
2020-07-19 18:00:00,0.906,0.1945,0.9266424607,0.276,-0.0555,0.2815248657,0.63,0.25,0.6777905281000001,0.876,0.14450000000000002,0.8878379638,0.276,-0.0555,0.2815248657,0.6000000000000001,0.2,0.632455532
2020-07-19 18:30:00,0.922,0.1955,0.942498939,0.28200000000000003,-0.0545,0.2872181227,0.64,0.25,0.6870953355,0.892,0.14550000000000002,0.9037888304,0.28200000000000003,-0.0545,0.2872181227,0.61,0.2,0.6419501538
2020-07-19 19:00:00,0.975,0.202,0.9957052777000001,0.275,-0.048,0.2791576615,0.7000000000000001,0.25,0.7433034374,0.935,0.152,0.9472745114000001,0.275,-0.048,0.2791576615,0.66,0.2,0.689637586
2020-07-19 19:30:00,0.971,0.19,0.9894144733,0.271,-0.05,0.2755739465,0.7000000000000001,0.24,0.74,0.931,0.15,0.9430063627,0.271,-0.05,0.2755739465,0.66,0.2,0.689637586
2020-07-19 20:00:00,0.9385,0.1875,0.9570467596000001,0.2585,-0.0425,0.2619704182,0.68,0.23,0.7178439942,0.8985000000000001,0.14750000000000002,0.910526496,0.2585,-0.0425,0.2619704182,0.64,0.19,0.6676076692
2020-07-19 20:30:00,0.9755,0.193,0.9944089953,0.2555,-0.047,0.2597869319,0.72,0.24,0.7589466384,0.9455,0.14300000000000002,0.9562527124,0.2555,-0.047,0.2597869319,0.6900000000000001,0.19,0.7156814934
2020-07-19 21:00:00,0.9635,0.184,0.9809119481,0.21350000000000002,-0.036000000000000004,0.2165138564,0.75,0.22,0.7816009212,0.9335,0.14400000000000002,0.9445412908,0.21350000000000002,-0.036000000000000004,0.2165138564,0.72,0.18,0.7421590126000001
2020-07-19 21:30:00,0.9405,0.183,0.9581384295,0.2205,-0.027,0.2221469108,0.72,0.21,0.75,0.9105000000000001,0.133,0.9201626215,0.2205,-0.027,0.2221469108,0.6900000000000001,0.16,0.7083078427
2020-07-19 22:00:00,0.9510000000000001,0.1895,0.9696964731000001,0.211,-0.030500000000000003,0.2131929877,0.74,0.22,0.7720103626,0.921,0.1395,0.9315048309,0.211,-0.030500000000000003,0.2131929877,0.71,0.17,0.7300684899000001
2020-07-19 22:30:00,0.921,0.1885,0.9400921497,0.221,-0.0315,0.22323362200000002,0.7000000000000001,0.22,0.7337574531000001,0.891,0.1385,0.9017001996,0.221,-0.0315,0.22323362200000002,0.67,0.17,0.6912307864
2020-07-19 23:00:00,0.8515,0.1635,0.8670550732000001,0.2215,-0.036500000000000005,0.2244871934,0.63,0.2,0.6609841148000001,0.8215,0.12350000000000001,0.8307313043000001,0.2215,-0.036500000000000005,0.2244871934,0.6000000000000001,0.16,0.6209669879
2020-07-19 23:30:00,0.793,0.1635,0.8096797206,0.223,-0.036500000000000005,0.2259673649,0.5700000000000001,0.2,0.6040695324,0.763,0.12350000000000001,0.7729303009,0.223,-0.036500000000000005,0.2259673649,0.54,0.16,0.5632051136
2020-07-20 00:00:00,0.721,0.1645,0.7395277209000001,0.221,-0.035500000000000004,0.2238330851,0.5,0.2,0.5385164807,0.6910000000000001,0.1245,0.7021262351,0.221,-0.035500000000000004,0.2238330851,0.47000000000000003,0.16,0.4964876635
2020-07-20 00:30:00,0.6935,0.166,0.7130906324,0.21350000000000002,-0.034,0.2161903097,0.48,0.2,0.52,0.6635,0.116,0.6735638426,0.21350000000000002,-0.034,0.2161903097,0.45,0.15,0.47434164900000003
2020-07-20 01:00:00,0.6795,0.163,0.6987769673,0.20950000000000002,-0.037,0.2127422149,0.47000000000000003,0.2,0.5107837116,0.6495000000000001,0.113,0.6592565889,0.20950000000000002,-0.037,0.2127422149,0.44,0.15,0.464865572
2020-07-20 01:30:00,0.6915,0.1645,0.7107970878000001,0.21150000000000002,-0.035500000000000004,0.21445862070000002,0.48,0.2,0.52,0.6615,0.1145,0.6713363538,0.21150000000000002,-0.035500000000000004,0.21445862070000002,0.45,0.15,0.47434164900000003
2020-07-20 02:00:00,0.747,0.1685,0.7657684049,0.197,-0.0315,0.1995025062,0.55,0.2,0.5852349955,0.717,0.11850000000000001,0.7267263928000001,0.197,-0.0315,0.1995025062,0.52,0.15,0.5412023651
2020-07-20 02:30:00,0.7345,0.1655,0.7529146698,0.1845,-0.0345,0.1876978956,0.55,0.2,0.5852349955,0.7045,0.1155,0.7139051057,0.1845,-0.0345,0.1876978956,0.52,0.15,0.5412023651
2020-07-20 03:00:00,0.747,0.4965,0.8969510856,0.20700000000000002,-0.0335,0.2096932283,0.54,0.53,0.7566372975,0.677,-0.2235,0.7129384616000001,0.20700000000000002,-0.0335,0.2096932283,0.47000000000000003,-0.19,0.5069516742
2020-07-20 03:30:00,0.7375,0.5775,0.9367029946000001,0.2175,-0.0325,0.2199147562,0.52,0.61,0.8015609771000001,0.6575000000000001,-0.3125,0.7279852334,0.2175,-0.0325,0.2199147562,0.44,-0.28,0.5215361924
2020-07-20 04:00:00,0.7495,0.5785,0.9467906316,0.2195,-0.0315,0.2217487317,0.53,0.61,0.808084154,0.6695,-0.3115,0.738418919,0.2195,-0.0315,0.2217487317,0.45,-0.28,0.53
2020-07-20 04:30:00,0.741,0.5775,0.9394611487000001,0.211,-0.0325,0.2134882901,0.53,0.61,0.808084154,0.661,-0.3125,0.7311478989,0.211,-0.0325,0.2134882901,0.45,-0.28,0.53
2020-07-20 05:00:00,0.718,0.5700000000000001,0.9167464208,0.20800000000000002,-0.03,0.2101523257,0.51,0.6000000000000001,0.7874642849,0.638,-0.31,0.7093264411,0.20800000000000002,-0.03,0.2101523257,0.43,-0.28,0.5131276644
2020-07-20 05:30:00,0.7125,0.5710000000000001,0.9130702328,0.21250000000000002,-0.029,0.2144696948,0.5,0.6000000000000001,0.7810249676000001,0.6325000000000001,-0.309,0.7039440674,0.21250000000000002,-0.029,0.2144696948,0.42,-0.28,0.5047771786
2020-07-20 06:00:00,0.7385,0.5655,0.9301464938,0.1985,-0.0345,0.201475805,0.54,0.6000000000000001,0.8072174428000001,0.6485000000000001,-0.3145,0.7207374695000001,0.1985,-0.0345,0.201475805,0.45,-0.28,0.53
2020-07-20 06:30:00,0.763,0.3785,0.8517225194,0.213,-0.0315,0.2153166273,0.55,0.41000000000000003,0.6860029154,0.7030000000000001,-0.1015,0.7102895536,0.213,-0.0315,0.2153166273,0.49,-0.07,0.49497474680000003
2020-07-20 07:00:00,0.802,0.17750000000000002,0.8214074811000001,0.202,-0.0325,0.20459777610000002,0.6000000000000001,0.21,0.6356886030000001,0.772,0.1375,0.7841493799,0.202,-0.0325,0.20459777610000002,0.5700000000000001,0.17,0.5948108943
2020-07-20 07:30:00,0.8315,0.17650000000000002,0.8500261761000001,0.1915,-0.0335,0.194408076,0.64,0.21,0.6735725648,0.8015,0.1365,0.8130402819,0.1915,-0.0335,0.194408076,0.61,0.17,0.6332456080000001
2020-07-20 08:00:00,0.868,0.47700000000000004,0.9904307144000001,0.20800000000000002,-0.033,0.2106015195,0.66,0.51,0.8340863265,0.798,-0.133,0.8090074165000001,0.20800000000000002,-0.033,0.2106015195,0.59,-0.1,0.598414572
2020-07-20 08:30:00,0.8955000000000001,0.6185,1.0883301429,0.20550000000000002,-0.0315,0.2079002165,0.6900000000000001,0.65,0.9479451461,0.8155,-0.2615,0.8564008991000001,0.20550000000000002,-0.0315,0.2079002165,0.61,-0.23,0.6519202405
2020-07-20 09:00:00,0.874,0.632,1.07856386,0.224,-0.038,0.2272003521,0.65,0.67,0.9334880824,0.784,-0.258,0.8253605273,0.224,-0.038,0.2272003521,0.56,-0.22,0.6016643583
2020-07-20 09:30:00,0.845,0.6285000000000001,1.0531083752,0.225,-0.0415,0.2287952141,0.62,0.67,0.9128526716,0.765,-0.2515,0.8052808516000001,0.225,-0.0415,0.2287952141,0.54,-0.21,0.5793962375
2020-07-20 10:00:00,0.8305,0.6395000000000001,1.0481843826,0.21050000000000002,-0.030500000000000003,0.2126981429,0.62,0.67,0.9128526716,0.7505000000000001,-0.2505,0.7912019338,0.21050000000000002,-0.030500000000000003,0.2126981429,0.54,-0.22,0.5830951895
2020-07-20 10:30:00,0.799,0.6395000000000001,1.0234066885,0.219,-0.030500000000000003,0.2211136586,0.58,0.67,0.8861715410000001,0.719,-0.24050000000000002,0.7581564812,0.219,-0.030500000000000003,0.2211136586,0.5,-0.21,0.5423098745
2020-07-20 11:00:00,0.758,0.639,0.9914055679,0.218,-0.031,0.2201930971,0.54,0.67,0.8605230967,0.668,-0.241,0.7101443515,0.218,-0.031,0.2201930971,0.45,-0.21,0.4965883607
2020-07-20 11:30:00,0.6785,0.607,0.9103907128000001,0.1985,-0.043000000000000003,0.20310403740000002,0.48,0.65,0.8080222769000001,0.5985,-0.293,0.6663717056,0.1985,-0.043000000000000003,0.20310403740000002,0.4,-0.25,0.4716990566
2020-07-20 12:00:00,0.746,0.6555000000000001,0.9930741412,0.176,-0.044500000000000005,0.18153856340000002,0.5700000000000001,0.7000000000000001,0.9027181177,0.656,-0.24450000000000002,0.7000830308,0.176,-0.044500000000000005,0.18153856340000002,0.48,-0.2,0.52
2020-07-20 12:30:00,0.7585000000000001,0.482,0.8986914098000001,0.20850000000000002,-0.058,0.21641684320000001,0.55,0.54,0.7707788269,0.6885,-0.038,0.6895478591,0.20850000000000002,-0.058,0.21641684320000001,0.48,0.02,0.48041648600000003
2020-07-20 13:00:00,0.707,0.23650000000000002,0.7455073776000001,0.23700000000000002,-0.043500000000000004,0.2409590214,0.47000000000000003,0.28,0.5470831747,0.677,0.1865,0.7022188049,0.23700000000000002,-0.043500000000000004,0.2409590214,0.44,0.23,0.4964876635
2020-07-20 13:30:00,0.6595000000000001,0.225,0.6968251215,0.2595,-0.045,0.2633728346,0.4,0.27,0.4825971405,0.6295000000000001,0.185,0.6561213683,0.2595,-0.045,0.2633728346,0.37,0.23,0.4356604182
2020-07-20 14:00:00,0.6205,0.221,0.6586814480000001,0.24050000000000002,-0.039,0.2436416426,0.38,0.26,0.46043457730000004,0.5905,0.181,0.6176173977,0.24050000000000002,-0.039,0.2436416426,0.35000000000000003,0.22,0.4134005322
2020-07-20 14:30:00,0.615,0.323,0.6946610684,1.275,-0.037,1.2755367498,-0.66,0.36,0.7517978452,0.595,0.14300000000000002,0.6119428078,1.275,-0.037,1.2755367498,-0.68,0.18,0.7034202158
2020-07-20 15:00:00,0.5455,0.6205,0.8261903534,0.2655,-0.0395,0.26842224200000003,0.28,0.66,0.7169379332,0.47550000000000003,-0.23950000000000002,0.5324100863,0.2655,-0.0395,0.26842224200000003,0.21,-0.2,0.29
2020-07-20 15:30:00,0.584,0.609,0.8437635925,0.234,-0.051000000000000004,0.2394932149,0.35000000000000003,0.66,0.7470609078,0.504,-0.251,0.5630426272,0.234,-0.051000000000000004,0.2394932149,0.27,-0.2,0.3360059523
2020-07-20 16:00:00,0.6025,0.622,0.8659620373,0.24250000000000002,-0.048,0.2472048745,0.36,0.67,0.7605918748,0.5225000000000001,-0.248,0.5783686108,0.24250000000000002,-0.048,0.2472048745,0.28,-0.2,0.34409301070000003
2020-07-20 16:30:00,0.621,0.2695,0.6769573473,0.251,-0.0405,0.2542464356,0.37,0.31,0.4827007354,0.591,0.11950000000000001,0.602960405,0.251,-0.0405,0.2542464356,0.34,0.16,0.3757658846
2020-07-20 17:00:00,0.712,0.20850000000000002,0.7419004313,0.252,-0.0415,0.255394303,0.46,0.25,0.5235456045,0.682,0.1685,0.7025071174,0.252,-0.0415,0.255394303,0.43,0.21,0.47853944460000003
