Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-20 17:30:00,0.8,0.203,0.8253538635000001,0.23,-0.037,0.2329570776,0.5700000000000001,0.24,0.6184658438,0.77,0.153,0.7850535014000001,0.23,-0.037,0.2329570776,0.54,0.19,0.5724508713
2020-07-20 18:00:00,0.8475,0.1865,0.8677779094,0.20750000000000002,-0.0235,0.208826483,0.64,0.21,0.6735725648,0.8175,0.14650000000000002,0.830523028,0.20750000000000002,-0.0235,0.208826483,0.61,0.17,0.6332456080000001
2020-07-20 18:30:00,0.9225000000000001,0.1875,0.9413620451,0.17250000000000001,-0.022500000000000003,0.1739612026,0.75,0.21,0.7788452991,0.8925000000000001,0.14750000000000002,0.9046062679,0.17250000000000001,-0.022500000000000003,0.1739612026,0.72,0.17,0.7397972695
2020-07-20 19:00:00,0.961,0.1845,0.9785505863,0.151,-0.025500000000000002,0.1531380097,0.81,0.21,0.8367795409000001,0.921,0.14450000000000002,0.9322667269,0.151,-0.025500000000000002,0.1531380097,0.77,0.17,0.7885429601
2020-07-20 19:30:00,0.9965,0.3955,1.0721158986,0.1565,-0.0245,0.1584061236,0.84,0.42,0.9391485505,0.9265,-0.0945,0.9313068775000001,0.1565,-0.0245,0.1584061236,0.77,-0.07,0.7731752712000001
2020-07-20 20:00:00,1.001,0.392,1.0750186045,0.181,-0.028,0.1831529416,0.8200000000000001,0.42,0.9213034245,0.9410000000000001,-0.098,0.9460893193000001,0.181,-0.028,0.1831529416,0.76,-0.07,0.7632168761
2020-07-20 20:30:00,1.007,0.612,1.1783857603,0.177,-0.028,0.1792010045,0.8300000000000001,0.64,1.0480935073,0.927,-0.268,0.9649626936000001,0.177,-0.028,0.1792010045,0.75,-0.24,0.7874642849
2020-07-20 21:00:00,0.977,0.599,1.1460061082,0.197,-0.031,0.19942417110000002,0.78,0.63,1.002646498,0.887,-0.291,0.9335148633,0.197,-0.031,0.19942417110000002,0.6900000000000001,-0.26,0.7373601562000001
2020-07-20 21:30:00,0.9785,0.6005,1.148069031,0.1985,-0.029500000000000002,0.2006800937,0.78,0.63,1.002646498,0.8885000000000001,-0.28950000000000004,0.9344744512000001,0.1985,-0.029500000000000002,0.2006800937,0.6900000000000001,-0.26,0.7373601562000001
2020-07-20 22:00:00,0.982,0.603,1.1523597529,0.212,-0.027,0.2137124236,0.77,0.63,0.9948869282,0.902,-0.28700000000000003,0.9465585032,0.212,-0.027,0.2137124236,0.6900000000000001,-0.26,0.7373601562000001
2020-07-20 22:30:00,0.9390000000000001,0.5935,1.1108389847,0.219,-0.026500000000000003,0.22059748410000002,0.72,0.62,0.9501578816,0.849,-0.29650000000000004,0.8992848548,0.219,-0.026500000000000003,0.22059748410000002,0.63,-0.27,0.6854195795
2020-07-20 23:00:00,0.899,0.591,1.0758633741999999,0.219,-0.029,0.2209117471,0.68,0.62,0.9202173656,0.8190000000000001,-0.299,0.8718726971,0.219,-0.029,0.2209117471,0.6000000000000001,-0.27,0.657951366
2020-07-20 23:30:00,0.8130000000000001,0.5815,0.9995555262,0.213,-0.0285,0.2148982317,0.6000000000000001,0.61,0.855628424,0.733,-0.3085,0.7952743237000001,0.213,-0.0285,0.2148982317,0.52,-0.28,0.5905929224
2020-07-21 00:00:00,0.767,0.5885,0.9667581135000001,0.197,-0.0315,0.1995025062,0.5700000000000001,0.62,0.8421995013,0.687,-0.3115,0.7543217152,0.197,-0.0315,0.1995025062,0.49,-0.28,0.5643580424
2020-07-21 00:30:00,0.7445,0.5895,0.9496265055,0.1945,-0.030500000000000003,0.19687686510000002,0.55,0.62,0.8287943050000001,0.6545000000000001,-0.3105,0.7244173521,0.1945,-0.030500000000000003,0.19687686510000002,0.46,-0.28,0.5385164807
2020-07-21 01:00:00,0.713,0.5925,0.9270519133,0.183,-0.0275,0.1850547216,0.53,0.62,0.8156592426,0.623,-0.3075,0.6947555325,0.183,-0.0275,0.1850547216,0.44,-0.28,0.5215361924
2020-07-21 01:30:00,0.7275,0.591,0.9373031793000001,0.1975,-0.029,0.1996177597,0.53,0.62,0.8156592426,0.6475000000000001,-0.309,0.7174519148,0.1975,-0.029,0.1996177597,0.45,-0.28,0.53
2020-07-21 02:00:00,0.7805000000000001,0.562,0.9617818100000001,0.1905,-0.028,0.1925467476,0.59,0.59,0.8343860018,0.7005,-0.328,0.7734883645,0.1905,-0.028,0.1925467476,0.51,-0.30000000000000004,0.5916924877
2020-07-21 02:30:00,0.788,0.5595,0.9664286057,0.198,-0.030500000000000003,0.20033534390000002,0.59,0.59,0.8343860018,0.708,-0.3305,0.7813413147,0.198,-0.030500000000000003,0.20033534390000002,0.51,-0.30000000000000004,0.5916924877
2020-07-21 03:00:00,0.7665000000000001,0.5705,0.9555064102,0.1865,-0.029500000000000002,0.18881869610000002,0.58,0.6000000000000001,0.8345058418,0.6865,-0.3395,0.765860627,0.1865,-0.029500000000000002,0.18881869610000002,0.5,-0.31,0.5883026432
2020-07-21 03:30:00,0.7285,0.18,0.7504080557,0.1885,-0.03,0.19087233950000002,0.54,0.21,0.5793962375,0.6885,0.05,0.6903131536,0.1885,-0.03,0.19087233950000002,0.5,0.08,0.506359556
2020-07-21 04:00:00,0.75,0.14150000000000001,0.7632314524,0.19,-0.0285,0.19212561,0.56,0.17,0.5852349955,0.71,0.0915,0.7158716715,0.19,-0.0285,0.19212561,0.52,0.12,0.5336665626
2020-07-21 04:30:00,0.726,0.14200000000000002,0.7397567168,0.186,-0.028,0.18809572030000002,0.54,0.17,0.5661271942,0.6960000000000001,0.092,0.7020541290000001,0.186,-0.028,0.18809572030000002,0.51,0.12,0.5239274759
2020-07-21 05:00:00,0.721,0.1975,0.7475608671,0.181,-0.0325,0.1838946709,0.54,0.23,0.5869412236,0.681,0.0275,0.6815550235000001,0.181,-0.0325,0.1838946709,0.5,0.06,0.5035871325
2020-07-21 05:30:00,0.724,0.552,0.9104284706,0.164,-0.028,0.1663730747,0.56,0.58,0.8062257748,0.644,-0.328,0.7227170954000001,0.164,-0.028,0.1663730747,0.48,-0.30000000000000004,0.5660388679
2020-07-21 06:00:00,0.7495,0.5715,0.9425298404,0.1595,-0.0285,0.1620262324,0.59,0.6000000000000001,0.8414867795000001,0.6695,-0.3285,0.7457496229,0.1595,-0.0285,0.1620262324,0.51,-0.30000000000000004,0.5916924877
2020-07-21 06:30:00,0.79,0.58,0.9800510191,0.18,-0.03,0.1824828759,0.61,0.61,0.8626702730000001,0.71,-0.31,0.7747257579,0.18,-0.03,0.1824828759,0.53,-0.28,0.5994163828
2020-07-21 07:00:00,0.8485,0.58,1.0277899834,0.1885,-0.03,0.19087233950000002,0.66,0.61,0.8987213139,0.7585000000000001,-0.31,0.8194035941000001,0.1885,-0.03,0.19087233950000002,0.5700000000000001,-0.28,0.6350590524
2020-07-21 07:30:00,0.8705,0.41150000000000003,0.9628616204,0.18050000000000002,-0.0285,0.1827361486,0.6900000000000001,0.44,0.8183520025000001,0.8005,-0.1385,0.8123930699,0.18050000000000002,-0.0285,0.1827361486,0.62,-0.11,0.6296824597
2020-07-21 08:00:00,0.8675,0.17200000000000001,0.8843869345,0.17750000000000002,-0.028,0.1796948803,0.6900000000000001,0.2,0.7184010022,0.8375,0.122,0.8463393232,0.17750000000000002,-0.028,0.1796948803,0.66,0.15,0.6768308504
2020-07-21 08:30:00,0.8995000000000001,0.531,1.0445387738,0.1995,-0.029,0.20159675100000002,0.7000000000000001,0.56,0.8964373932,0.8295,-0.209,0.8554246022,0.1995,-0.029,0.20159675100000002,0.63,-0.18,0.65520989
2020-07-21 09:00:00,0.935,0.6235,1.1238226061,0.20500000000000002,-0.026500000000000003,0.20670570870000002,0.73,0.65,0.9774456507,0.855,-0.2565,0.8926462065,0.20500000000000002,-0.026500000000000003,0.20670570870000002,0.65,-0.23,0.6894925670000001
2020-07-21 09:30:00,0.8525,0.634,1.062408702,0.21250000000000002,-0.026000000000000002,0.2140846795,0.64,0.66,0.9193475948000001,0.7725000000000001,-0.256,0.8138133999999999,0.21250000000000002,-0.026000000000000002,0.2140846795,0.56,-0.23,0.6053924347
2020-07-21 10:00:00,0.792,0.6345000000000001,1.0148173481,0.192,-0.025500000000000002,0.1936859572,0.6000000000000001,0.66,0.8919641248,0.712,-0.2555,0.7564550548000001,0.192,-0.025500000000000002,0.1936859572,0.52,-0.23,0.568594759
2020-07-21 10:30:00,0.748,0.6325000000000001,0.9795714624,0.218,-0.0275,0.21972767240000002,0.53,0.66,0.8464632302,0.668,-0.2575,0.7159121804,0.218,-0.0275,0.21972767240000002,0.45,-0.23,0.5053711507
2020-07-21 11:00:00,0.712,0.6485000000000001,0.9630660673,0.232,-0.0315,0.2341287039,0.48,0.68,0.8323460819,0.632,-0.24150000000000002,0.6765694717,0.232,-0.0315,0.2341287039,0.4,-0.21,0.4517742799
2020-07-21 11:30:00,0.659,0.637,0.9165424158000001,0.229,-0.033,0.2313655117,0.43,0.67,0.7961155695000001,0.589,-0.253,0.6410382204,0.229,-0.033,0.2313655117,0.36,-0.22,0.4219004622
2020-07-21 12:00:00,0.66,0.6565000000000001,0.9309093672000001,0.21,-0.0335,0.2126552374,0.45,0.6900000000000001,0.8237718131,0.58,-0.24350000000000002,0.6290407379,0.21,-0.0335,0.2126552374,0.37,-0.21,0.4254409477
2020-07-21 12:30:00,0.6895,0.651,0.9482674992000001,0.2295,-0.039,0.23279014150000002,0.46,0.6900000000000001,0.8292767934,0.6095,-0.249,0.658400524,0.2295,-0.039,0.23279014150000002,0.38,-0.21,0.43416586690000003
2020-07-21 13:00:00,0.6880000000000001,0.6475000000000001,0.9447752378000001,0.23800000000000002,-0.0425,0.2417648651,0.45,0.6900000000000001,0.8237718131,0.608,-0.2525,0.6583466032,0.23800000000000002,-0.0425,0.2417648651,0.37,-0.21,0.4254409477
2020-07-21 13:30:00,0.6395000000000001,0.6625,0.9207966659000001,0.2595,-0.0375,0.26219553770000004,0.38,0.7000000000000001,0.7964923101,0.5595,-0.24750000000000003,0.6117977607,0.2595,-0.0375,0.26219553770000004,0.30000000000000004,-0.21,0.3661966685
2020-07-21 14:00:00,0.5945,0.6645,0.8916223977000001,0.21450000000000002,-0.0455,0.2192726613,0.38,0.71,0.8052949770000001,0.5145000000000001,-0.23550000000000001,0.5658361070000001,0.21450000000000002,-0.0455,0.2192726613,0.30000000000000004,-0.19,0.3551056181
2020-07-21 14:30:00,0.6025,0.6455000000000001,0.8829929218,0.2325,-0.0845,0.2473792635,0.37,0.73,0.8184130986,0.5225000000000001,-0.2645,0.5856334178,0.2325,-0.0845,0.2473792635,0.29,-0.18,0.3413209633
2020-07-21 15:00:00,0.61,0.6455000000000001,0.8881273839,0.2,-0.0845,0.2171180554,0.41000000000000003,0.73,0.8372574276,0.53,-0.2645,0.5923345761000001,0.2,-0.0845,0.2171180554,0.33,-0.18,0.3758989226
2020-07-21 15:30:00,0.62,0.643,0.8932239361000001,0.2,-0.067,0.210924157,0.42,0.71,0.8249242389,0.54,-0.257,0.5980376242000001,0.2,-0.067,0.210924157,0.34,-0.19,0.3894868419
2020-07-21 16:00:00,0.636,0.652,0.9108238029,0.176,-0.038,0.180055547,0.46,0.6900000000000001,0.8292767934,0.556,-0.258,0.6129437168,0.176,-0.038,0.180055547,0.38,-0.22,0.43908996800000005
2020-07-21 16:30:00,0.6625,0.4665,0.8102644630000001,0.2025,-0.0335,0.20525228380000002,0.46,0.5,0.6794115101,0.6025,-0.0635,0.6058370243,0.2025,-0.0335,0.20525228380000002,0.4,-0.03,0.40112342240000004
2020-07-21 17:00:00,0.7355,0.222,0.7682735515,0.20550000000000002,-0.028,0.2073987705,0.53,0.25,0.586003413,0.7055,0.17200000000000001,0.7261640655,0.20550000000000002,-0.028,0.2073987705,0.5,0.2,0.5385164807
2020-07-21 17:30:00,0.875,0.215,0.9010271916,0.215,-0.025,0.2164486082,0.66,0.24,0.7022819946000001,0.845,0.17500000000000002,0.8629310517000001,0.215,-0.025,0.2164486082,0.63,0.2,0.6609841148000001
2020-07-21 18:00:00,0.9685,0.211,0.9912180638,0.20850000000000002,-0.029,0.2105071258,0.76,0.24,0.7969943538,0.9385,0.171,0.9539513877,0.20850000000000002,-0.029,0.2105071258,0.73,0.2,0.7569015788
2020-07-21 18:30:00,1.0185,0.21150000000000002,1.0402281,0.1885,-0.0285,0.1906423353,0.8300000000000001,0.24,0.8640023148,0.9885,0.1715,1.0032669136,0.1885,-0.0285,0.1906423353,0.8,0.2,0.8246211251000001
2020-07-21 19:00:00,1.033,0.21450000000000002,1.055035189,0.17300000000000001,-0.025500000000000002,0.1748692369,0.86,0.24,0.8928605714000001,1.003,0.1645,1.0164001427,0.17300000000000001,-0.025500000000000002,0.1748692369,0.8300000000000001,0.19,0.8514693183
2020-07-21 19:30:00,0.9905,0.196,1.0097060216,0.1605,-0.024,0.1622844725,0.8300000000000001,0.22,0.8586617495000001,0.9505,0.156,0.9632166163,0.1605,-0.024,0.1622844725,0.79,0.18,0.810246876
2020-07-21 20:00:00,0.967,0.19,0.9854892186,0.137,-0.02,0.1384521578,0.8300000000000001,0.21,0.8561541917000001,0.927,0.14,0.9375121333,0.137,-0.02,0.1384521578,0.79,0.16,0.8060397013
2020-07-21 20:30:00,1.013,0.1975,1.0320732774,0.133,-0.022500000000000003,0.1348897698,0.88,0.22,0.9070832376,0.973,0.14750000000000002,0.9841164819,0.133,-0.022500000000000003,0.1348897698,0.84,0.17,0.8570297544000001
2020-07-21 21:00:00,0.9945,0.201,1.0146089148,0.1345,-0.019,0.1358353783,0.86,0.22,0.8876936408,0.9645,0.151,0.9762485595,0.1345,-0.019,0.1358353783,0.8300000000000001,0.17,0.8472307832
2020-07-21 21:30:00,1.001,0.1995,1.0206866561,0.151,-0.0205,0.1523852027,0.85,0.22,0.8780091116000001,0.971,0.1495,0.9824414741,0.151,-0.0205,0.1523852027,0.8200000000000001,0.17,0.8374365648000001
2020-07-21 22:00:00,0.97,0.195,0.9894063877,0.16,-0.025,0.16194134740000002,0.81,0.22,0.8393449827,0.9400000000000001,0.145,0.9511177635,0.16,-0.025,0.16194134740000002,0.78,0.17,0.7983107165000001
2020-07-21 22:30:00,0.9345,0.181,0.9518672439,0.17450000000000002,-0.029,0.1768933294,0.76,0.21,0.7884795495,0.9045000000000001,0.131,0.9139372243,0.17450000000000002,-0.029,0.1768933294,0.73,0.16,0.7473285757
2020-07-21 23:00:00,0.8765000000000001,0.184,0.8956049631,0.17650000000000002,-0.026000000000000002,0.1784047365,0.7000000000000001,0.21,0.7308214556,0.8365,0.134,0.8471648305,0.17650000000000002,-0.026000000000000002,0.1784047365,0.66,0.16,0.6791170739
2020-07-21 23:30:00,0.7945,0.166,0.8116564852,0.17450000000000002,-0.024,0.1761426978,0.62,0.19,0.6484597135,0.7645000000000001,0.116,0.7732504446,0.17450000000000002,-0.024,0.1761426978,0.59,0.14,0.6063827174
2020-07-22 00:00:00,0.738,0.167,0.7566591042,0.148,-0.023,0.1497765002,0.59,0.19,0.6198386887,0.708,0.117,0.7176022575000001,0.148,-0.023,0.1497765002,0.56,0.14,0.5772347876
2020-07-22 00:30:00,0.704,0.1565,0.7211853091,0.194,-0.0335,0.1968711508,0.51,0.19,0.544242593,0.674,0.10650000000000001,0.6823622572,0.194,-0.0335,0.1968711508,0.48,0.14,0.5
2020-07-22 01:00:00,0.6940000000000001,0.165,0.7133449376000001,0.184,-0.025,0.1856906029,0.51,0.19,0.544242593,0.664,0.115,0.673885005,0.184,-0.025,0.1856906029,0.48,0.14,0.5
2020-07-22 01:30:00,0.7155,0.1665,0.7346172473,0.17550000000000002,-0.0235,0.1770663717,0.54,0.19,0.5724508713,0.6755,0.1165,0.6854724648,0.17550000000000002,-0.0235,0.1770663717,0.5,0.14,0.5192301994
2020-07-22 02:00:00,0.769,0.163,0.7860852371,0.179,-0.027,0.1810248602,0.59,0.19,0.6198386887,0.729,0.113,0.7377059035,0.179,-0.027,0.1810248602,0.55,0.14,0.5675385449
2020-07-22 02:30:00,0.7525000000000001,0.161,0.7695305387,0.2025,-0.029,0.20456600400000002,0.55,0.19,0.5818934610000001,0.7225,0.111,0.7309769148,0.2025,-0.029,0.20456600400000002,0.52,0.14,0.5385164807
2020-07-22 03:00:00,0.7485,0.166,0.7666865396,0.20850000000000002,-0.024,0.20987674950000001,0.54,0.19,0.5724508713,0.7185,0.116,0.7278037167,0.20850000000000002,-0.024,0.20987674950000001,0.51,0.14,0.5288667129
2020-07-22 03:30:00,0.74,0.1575,0.7565753432,0.17,-0.022500000000000003,0.1714825064,0.5700000000000001,0.18,0.5977457654,0.71,0.1075,0.7180920902,0.17,-0.022500000000000003,0.1714825064,0.54,0.13,0.5554277631
2020-07-22 04:00:00,0.732,0.157,0.7486474471,0.162,-0.023,0.1636245703,0.5700000000000001,0.18,0.5977457654,0.7020000000000001,0.107,0.7101077383000001,0.162,-0.023,0.1636245703,0.54,0.13,0.5554277631
2020-07-22 04:30:00,0.7065,0.1575,0.7238428697,0.1665,-0.022500000000000003,0.1680133923,0.54,0.18,0.5692099788,0.6765,0.1075,0.6849879561000001,0.1665,-0.022500000000000003,0.1680133923,0.51,0.13,0.5263078947000001
2020-07-22 05:00:00,0.705,0.161,0.7231500536000001,0.145,-0.019,0.1462395295,0.56,0.18,0.5882176468,0.675,0.111,0.6840657863,0.145,-0.019,0.1462395295,0.53,0.13,0.545710546
2020-07-22 05:30:00,0.7065,0.159,0.7241707326,0.14650000000000002,-0.021,0.1479974662,0.56,0.18,0.5882176468,0.6765,0.11900000000000001,0.6868866355000001,0.14650000000000002,-0.021,0.1479974662,0.53,0.14,0.5481788029
2020-07-22 06:00:00,0.721,0.1645,0.7395277209000001,0.14100000000000001,-0.025500000000000002,0.14328729880000002,0.58,0.19,0.6103277808,0.681,0.1145,0.6905586507,0.14100000000000001,-0.025500000000000002,0.14328729880000002,0.54,0.14,0.5578530272000001
2020-07-22 06:30:00,0.756,0.1625,0.7732672565,0.146,-0.0275,0.1485673248,0.61,0.19,0.6389053138,0.726,0.12250000000000001,0.7362623513000001,0.146,-0.0275,0.1485673248,0.58,0.15,0.599082632
2020-07-22 07:00:00,0.8175,0.1865,0.8385037269000001,0.14750000000000002,-0.0235,0.1493603026,0.67,0.21,0.7021395873,0.7875000000000001,0.1365,0.7992424538,0.14750000000000002,-0.0235,0.1493603026,0.64,0.16,0.6596969001
2020-07-22 07:30:00,0.8555,0.1855,0.8753802031000001,0.1855,-0.0245,0.1871109297,0.67,0.21,0.7021395873,0.8255,0.14550000000000002,0.8382246119000001,0.1855,-0.0245,0.1871109297,0.64,0.17,0.6621933252000001
2020-07-22 08:00:00,0.888,0.202,0.9106854561000001,0.218,-0.028,0.2197908096,0.67,0.23,0.7083784299,0.858,0.152,0.8713598568,0.218,-0.028,0.2197908096,0.64,0.18,0.6648308055000001
2020-07-22 08:30:00,0.9075000000000001,0.199,0.9290625652000001,0.2175,-0.031,0.2196980883,0.6900000000000001,0.23,0.7273238618,0.8775000000000001,0.149,0.8900602508000001,0.2175,-0.031,0.2196980883,0.66,0.18,0.6841052551
2020-07-22 09:00:00,0.908,0.2025,0.9303065355000001,0.188,-0.0275,0.1900006579,0.72,0.23,0.7558438992000001,0.868,0.1525,0.8812946443,0.188,-0.0275,0.1900006579,0.68,0.18,0.7034202158
2020-07-22 09:30:00,0.8685,0.20700000000000002,0.8928276709,0.1885,-0.023,0.1898979989,0.68,0.23,0.7178439942,0.8285,0.157,0.8432444782,0.1885,-0.023,0.1898979989,0.64,0.18,0.6648308055000001
2020-07-22 10:00:00,0.7895000000000001,0.20800000000000002,0.8164399855000001,0.2195,-0.032,0.2218203102,0.5700000000000001,0.24,0.6184658438,0.7595000000000001,0.168,0.7778587597000001,0.2195,-0.032,0.2218203102,0.54,0.2,0.5758472020000001
2020-07-22 10:30:00,0.749,0.20500000000000002,0.7765474873,0.229,-0.035,0.2316592325,0.52,0.24,0.5727128425,0.719,0.165,0.7376896366,0.229,-0.035,0.2316592325,0.49,0.2,0.5292447449000001
2020-07-22 11:00:00,0.7385,0.21,0.7677774743,0.2185,-0.04,0.22213115500000002,0.52,0.25,0.5769748695,0.7085,0.16,0.7263416896,0.2185,-0.04,0.22213115500000002,0.49,0.2,0.5292447449000001
2020-07-22 11:30:00,0.7175,0.2005,0.7449875838000001,0.17750000000000002,-0.029500000000000002,0.1799347104,0.54,0.23,0.5869412236,0.6875,0.1605,0.7059861897,0.17750000000000002,-0.029500000000000002,0.1799347104,0.51,0.19,0.544242593
2020-07-22 12:00:00,0.6815,0.199,0.7099600341,0.21150000000000002,-0.031,0.2137597951,0.47000000000000003,0.23,0.5232590181,0.6515000000000001,0.159,0.6706215401000001,0.21150000000000002,-0.031,0.2137597951,0.44,0.19,0.4792702787
2020-07-22 12:30:00,0.7345,0.1955,0.7600726939,0.21450000000000002,-0.0345,0.2172567605,0.52,0.23,0.568594759,0.7045,0.1555,0.7214572059000001,0.21450000000000002,-0.0345,0.2172567605,0.49,0.19,0.5255473337000001
2020-07-22 13:00:00,0.7535000000000001,0.197,0.7788268421000001,0.1935,-0.033,0.19629378490000002,0.56,0.23,0.6053924347,0.7235,0.157,0.740338605,0.1935,-0.033,0.19629378490000002,0.53,0.19,0.5630275304
2020-07-22 13:30:00,0.7265,0.20700000000000002,0.7554146213,0.1665,-0.023,0.16808108160000002,0.56,0.23,0.6053924347,0.6965,0.157,0.7139756649,0.1665,-0.023,0.16808108160000002,0.53,0.18,0.5597320788
2020-07-22 14:00:00,0.7005,0.1955,0.7272692074,0.18050000000000002,-0.0345,0.1837675162,0.52,0.23,0.568594759,0.6705,0.1555,0.6882953581,0.18050000000000002,-0.0345,0.1837675162,0.49,0.19,0.5255473337000001
2020-07-22 14:30:00,0.6625,0.1975,0.6913121581,0.2225,-0.0425,0.22652262580000002,0.44,0.24,0.5011985634,0.6325000000000001,0.1575,0.6518147743,0.2225,-0.0425,0.22652262580000002,0.41000000000000003,0.2,0.4561797891
2020-07-22 15:00:00,0.6625,0.1915,0.6896219979,0.2025,-0.0285,0.2044957212,0.46,0.22,0.5099019514,0.6325000000000001,0.1515,0.6503910362,0.2025,-0.0285,0.2044957212,0.43,0.18,0.4661544808
2020-07-22 15:30:00,0.7485,0.1975,0.7741178851,0.2185,-0.0425,0.22259492360000002,0.53,0.24,0.5818075283,0.7185,0.1575,0.7355599908,0.2185,-0.0425,0.22259492360000002,0.5,0.2,0.5385164807
2020-07-22 16:00:00,0.786,0.1925,0.8092294174,0.216,-0.0375,0.2192310425,0.5700000000000001,0.23,0.6146543744,0.756,0.14250000000000002,0.7693128427,0.216,-0.0375,0.2192310425,0.54,0.18,0.5692099788
2020-07-22 16:30:00,0.8195,0.196,0.8426127521000001,0.2195,-0.034,0.222117649,0.6000000000000001,0.23,0.6425729531000001,0.7895000000000001,0.146,0.8028861999,0.2195,-0.034,0.222117649,0.5700000000000001,0.18,0.5977457654
2020-07-22 17:00:00,0.904,0.209,0.9278453535000001,0.214,-0.031,0.2162336699,0.6900000000000001,0.24,0.7305477397,0.874,0.149,0.8866098353,0.214,-0.031,0.2162336699,0.66,0.18,0.6841052551
2020-07-22 17:30:00,0.9925,0.216,1.0157323712,0.2025,-0.034,0.2053344832,0.79,0.25,0.8286132994000001,0.9625,0.166,0.9767099109,0.2025,-0.034,0.2053344832,0.76,0.2,0.7858753082000001
2020-07-22 18:00:00,1.0815,0.21350000000000002,1.1023722148,0.18150000000000002,-0.036500000000000005,0.1851337354,0.9,0.25,0.9340770846,1.0515,0.1635,1.0641355647,0.18150000000000002,-0.036500000000000005,0.1851337354,0.87,0.2,0.8926925563
2020-07-22 18:30:00,1.1125,0.1955,1.1295470331,0.1825,-0.044500000000000005,0.1878470122,0.93,0.24,0.9604686356000001,1.0725,0.1555,1.0837142151,0.1825,-0.044500000000000005,0.1878470122,0.89,0.2,0.9121951546
2020-07-22 19:00:00,1.095,0.20400000000000001,1.1138406529,0.195,-0.036000000000000004,0.19829523440000002,0.9,0.24,0.9314504818,1.065,0.154,1.0760766701,0.195,-0.036000000000000004,0.19829523440000002,0.87,0.19,0.8905054744
2020-07-22 19:30:00,1.06,0.1915,1.0771593429,0.18,-0.0285,0.18224228380000002,0.88,0.22,0.9070832376,1.03,0.14150000000000001,1.0396741076,0.18,-0.0285,0.18224228380000002,0.85,0.17,0.8668333173
2020-07-22 20:00:00,1.0245,0.2015,1.0441276263,0.1845,-0.0285,0.18668824280000001,0.84,0.23,0.8709190548,0.9845,0.1515,0.9960886005,0.1845,-0.0285,0.18668824280000001,0.8,0.18,0.8200000000000001
2020-07-22 20:30:00,1.022,0.21150000000000002,1.0436552352,0.182,-0.0285,0.18421794160000002,0.84,0.24,0.8736131867,0.982,0.1615,0.9951915645,0.182,-0.0285,0.18421794160000002,0.8,0.19,0.8222530024
2020-07-22 21:00:00,0.9975,0.20600000000000002,1.0185490906,0.1975,-0.034,0.2004052145,0.8,0.24,0.8352245207000001,0.9575,0.156,0.9701248631,0.1975,-0.034,0.2004052145,0.76,0.19,0.7833900689000001
2020-07-22 21:30:00,0.9665,0.1925,0.9854838913,0.1865,-0.0275,0.1885165775,0.78,0.22,0.8104319836,0.9265,0.14250000000000002,0.9373945274000001,0.1865,-0.0275,0.1885165775,0.74,0.17,0.7592759709
2020-07-22 22:00:00,0.9525,0.192,0.9716585048,0.1925,-0.028,0.1945257052,0.76,0.22,0.7912016178,0.9225000000000001,0.14200000000000002,0.9333650143000001,0.1925,-0.028,0.1945257052,0.73,0.17,0.7495331881
2020-07-22 22:30:00,0.9295,0.1865,0.9480255798,0.2195,-0.0335,0.2220416628,0.71,0.22,0.7433034374,0.8895000000000001,0.1365,0.8999124957,0.2195,-0.0335,0.2220416628,0.67,0.17,0.6912307864
2020-07-22 23:00:00,0.843,0.1665,0.8592853135,0.223,-0.0335,0.2255022173,0.62,0.2,0.651459899,0.803,0.1165,0.8114069571,0.223,-0.0335,0.2255022173,0.58,0.15,0.599082632
2020-07-22 23:30:00,0.7615000000000001,0.1605,0.7782303644,0.18150000000000002,-0.029500000000000002,0.1838817555,0.58,0.19,0.6103277808,0.7315,0.1105,0.7397989592,0.18150000000000002,-0.029500000000000002,0.1838817555,0.55,0.14,0.5675385449
2020-07-23 00:00:00,0.7245,0.1715,0.7445216585000001,0.17450000000000002,-0.0285,0.1768120471,0.55,0.2,0.5852349955,0.6945,0.12150000000000001,0.7050478707000001,0.17450000000000002,-0.0285,0.1768120471,0.52,0.15,0.5412023651
2020-07-23 00:30:00,0.672,0.162,0.6912510398,0.182,-0.028,0.18414125010000001,0.49,0.19,0.5255473337000001,0.642,0.112,0.6516962483000001,0.182,-0.028,0.18414125010000001,0.46,0.14,0.48083261120000004
2020-07-23 01:00:00,0.6655,0.1615,0.6848156686,0.17550000000000002,-0.0285,0.1777990439,0.49,0.19,0.5255473337000001,0.6355000000000001,0.12150000000000001,0.6470104327,0.17550000000000002,-0.0285,0.1777990439,0.46,0.15,0.4838388161
2020-07-23 01:30:00,0.6900000000000001,0.16,0.7083078427,0.19,-0.03,0.19235384060000002,0.5,0.19,0.5348831648,0.66,0.12,0.6708203932,0.19,-0.03,0.19235384060000002,0.47000000000000003,0.15,0.49335585530000003
2020-07-23 02:00:00,0.745,0.159,0.7617781829,0.195,-0.031,0.1974487275,0.55,0.19,0.5818934610000001,0.715,0.11900000000000001,0.7248351537000001,0.195,-0.031,0.1974487275,0.52,0.15,0.5412023651
2020-07-23 02:30:00,0.747,0.1615,0.7642586277000001,0.20700000000000002,-0.0285,0.20895274590000001,0.54,0.19,0.5724508713,0.717,0.12150000000000001,0.7272215962,0.20700000000000002,-0.0285,0.20895274590000001,0.51,0.15,0.5316013544
2020-07-23 03:00:00,0.7355,0.1605,0.7528084086,0.20550000000000002,-0.029500000000000002,0.2076065991,0.53,0.19,0.5630275304,0.7055,0.12050000000000001,0.7157167736000001,0.20550000000000002,-0.029500000000000002,0.2076065991,0.5,0.15,0.5220153254000001
2020-07-23 03:30:00,0.7165,0.1625,0.7346961957,0.1965,-0.0275,0.1984149692,0.52,0.19,0.5536244214,0.6865,0.1125,0.6956568838,0.1965,-0.0275,0.1984149692,0.49,0.14,0.5096076922
2020-07-23 04:00:00,0.706,0.16,0.7239033085000001,0.196,-0.03,0.1982826266,0.51,0.19,0.544242593,0.676,0.11,0.6848912322,0.196,-0.03,0.1982826266,0.48,0.14,0.5
2020-07-23 04:30:00,0.7015,0.1625,0.7200753433,0.1915,-0.0275,0.193464467,0.51,0.19,0.544242593,0.6715,0.1125,0.6808586491,0.1915,-0.0275,0.193464467,0.48,0.14,0.5
2020-07-23 05:00:00,0.682,0.165,0.7016758511000001,0.17200000000000001,-0.025,0.1738073646,0.51,0.19,0.544242593,0.652,0.115,0.6620641963,0.17200000000000001,-0.025,0.1738073646,0.48,0.14,0.5
2020-07-23 05:30:00,0.7005,0.1625,0.7191011751,0.1705,-0.0275,0.17270350310000002,0.53,0.19,0.5630275304,0.6705,0.12250000000000001,0.6815984888000001,0.1705,-0.0275,0.17270350310000002,0.5,0.15,0.5220153254000001
2020-07-23 06:00:00,0.7055,0.17250000000000001,0.7262826585000001,0.1655,-0.0275,0.16776918670000002,0.54,0.2,0.5758472020000001,0.6755,0.12250000000000001,0.6865176618000001,0.1655,-0.0275,0.16776918670000002,0.51,0.15,0.5316013544
2020-07-23 06:30:00,0.744,0.171,0.7633983233,0.184,-0.039,0.18808774550000001,0.56,0.21,0.5980802622,0.704,0.131,0.7160844922,0.184,-0.039,0.18808774550000001,0.52,0.17,0.5470831747
2020-07-23 07:00:00,0.798,0.1985,0.8223176090000001,0.198,-0.0415,0.2023023727,0.6000000000000001,0.24,0.6462197769,0.768,0.14850000000000002,0.7822251914,0.198,-0.0415,0.2023023727,0.5700000000000001,0.19,0.6008327554
2020-07-23 07:30:00,0.8355,0.2005,0.8592208680000001,0.2155,-0.0395,0.2190901641,0.62,0.24,0.6648308055000001,0.7955,0.1505,0.8096113265,0.2155,-0.0395,0.2190901641,0.58,0.19,0.6103277808
2020-07-23 08:00:00,0.888,0.20700000000000002,0.9118075455,0.188,-0.043000000000000003,0.19285486770000002,0.7000000000000001,0.25,0.7433034374,0.848,0.157,0.8624111548000001,0.188,-0.043000000000000003,0.19285486770000002,0.66,0.2,0.689637586
2020-07-23 08:30:00,0.9065000000000001,0.20500000000000002,0.9293907951,0.17650000000000002,-0.035,0.1799367945,0.73,0.24,0.7684399781,0.8665,0.155,0.8802540826,0.17650000000000002,-0.035,0.1799367945,0.6900000000000001,0.19,0.7156814934
2020-07-23 09:00:00,0.878,0.198,0.9000488876,0.178,-0.042,0.1828879438,0.7000000000000001,0.24,0.74,0.848,0.148,0.8608182154,0.178,-0.042,0.1828879438,0.67,0.19,0.6964194139000001
2020-07-23 09:30:00,0.849,0.185,0.8689223210000001,0.169,-0.045,0.1748885359,0.68,0.23,0.7178439942,0.8190000000000001,0.145,0.8317367372000001,0.169,-0.045,0.1748885359,0.65,0.19,0.6772001181
2020-07-23 10:00:00,0.874,0.3275,0.9333446577000001,0.214,-0.052500000000000005,0.220345751,0.66,0.38,0.7615773106,0.8240000000000001,0.007500000000000001,0.8240341316,0.214,-0.052500000000000005,0.220345751,0.61,0.06,0.6129437168
2020-07-23 10:30:00,0.898,0.606,1.0833466666,0.258,-0.054,0.26359059160000003,0.64,0.66,0.9193475948000001,0.808,-0.274,0.853193999,0.258,-0.054,0.26359059160000003,0.55,-0.22,0.5923681288
2020-07-23 11:00:00,0.8745,0.6025,1.0619588033,0.2545,-0.0475,0.2588947663,0.62,0.65,0.8982761268,0.7845000000000001,-0.2675,0.8288525201,0.2545,-0.0475,0.2588947663,0.53,-0.22,0.5738466694000001
2020-07-23 11:30:00,0.888,0.6015,1.0725419572,0.248,-0.0385,0.2509706158,0.64,0.64,0.9050966799,0.808,-0.2785,0.8546497821,0.248,-0.0385,0.2509706158,0.56,-0.24,0.6092618485
2020-07-23 12:00:00,0.918,0.598,1.0955948156,0.188,-0.042,0.1926343687,0.73,0.64,0.9708243919,0.8280000000000001,-0.28200000000000003,0.8747045215,0.188,-0.042,0.1926343687,0.64,-0.24,0.6835202996
2020-07-23 12:30:00,0.9520000000000001,0.6000000000000001,1.1253017373,0.222,-0.04,0.2255748213,0.73,0.64,0.9708243919,0.862,-0.28,0.9063354787000001,0.222,-0.04,0.2255748213,0.64,-0.24,0.6835202996
2020-07-23 13:00:00,0.917,0.5915,1.091220074,0.247,-0.0485,0.2517166065,0.67,0.64,0.9265527508,0.837,-0.28850000000000003,0.8853255051000001,0.247,-0.0485,0.2517166065,0.59,-0.24,0.6369458376
2020-07-23 13:30:00,0.8925000000000001,0.6025,1.076829838,0.2225,-0.0375,0.22563798440000002,0.67,0.64,0.9265527508,0.8125,-0.2775,0.8585816793000001,0.2225,-0.0375,0.22563798440000002,0.59,-0.24,0.6369458376
2020-07-23 14:00:00,0.855,0.5985,1.0436605051,0.20500000000000002,-0.0415,0.20915843280000002,0.65,0.64,0.9121951546,0.775,-0.28150000000000003,0.8245406297000001,0.20500000000000002,-0.0415,0.20915843280000002,0.5700000000000001,-0.24,0.6184658438
2020-07-23 14:30:00,0.8345,0.5995,1.0275166665,0.24450000000000002,-0.0405,0.24783159600000002,0.59,0.64,0.8704596487,0.7545000000000001,-0.2805,0.8049537254,0.24450000000000002,-0.0405,0.24783159600000002,0.51,-0.24,0.5636488268000001
2020-07-23 15:00:00,0.7995,0.614,1.0080655981,0.3195,-0.066,0.3262456896,0.48,0.68,0.8323460819,0.7195,-0.276,0.7706206914,0.3195,-0.066,0.3262456896,0.4,-0.21,0.4517742799
2020-07-23 15:30:00,0.7895000000000001,0.615,1.0007673306,0.34950000000000003,-0.075,0.3574566407,0.44,0.6900000000000001,0.8183520025000001,0.7195,-0.28500000000000003,0.7738896885000001,0.34950000000000003,-0.075,0.3574566407,0.37,-0.21,0.4254409477
2020-07-23 16:00:00,0.769,0.6195,0.987492405,0.299,-0.060500000000000005,0.3050594204,0.47000000000000003,0.68,0.8266196223000001,0.6890000000000001,-0.2705,0.7401967644,0.299,-0.060500000000000005,0.3050594204,0.39,-0.21,0.4429446918
2020-07-23 16:30:00,0.791,0.616,1.0025652098,0.271,-0.044,0.2745487206,0.52,0.66,0.8402380615,0.711,-0.274,0.7619691595,0.271,-0.044,0.2745487206,0.44,-0.23,0.4964876635
2020-07-23 17:00:00,0.847,0.6275000000000001,1.0541182334,0.267,-0.0425,0.27036133230000003,0.58,0.67,0.8861715410000001,0.767,-0.2625,0.8106757983,0.267,-0.0425,0.27036133230000003,0.5,-0.22,0.5462600113
2020-07-23 17:30:00,0.996,0.6375000000000001,1.1825490476,0.23600000000000002,-0.0425,0.2397962677,0.76,0.68,1.0198039027,0.906,-0.2625,0.9432614961,0.23600000000000002,-0.0425,0.2397962677,0.67,-0.22,0.7051950085
2020-07-23 18:00:00,1.058,0.6315000000000001,1.2321348343,0.198,-0.0385,0.20170832900000002,0.86,0.67,1.0901834708,0.968,-0.2685,1.0045477838,0.198,-0.0385,0.20170832900000002,0.77,-0.23,0.8036168241
2020-07-23 18:30:00,1.121,0.6215,1.281757875,0.201,-0.0485,0.20676859050000002,0.92,0.67,1.1381124725,1.031,-0.2785,1.0679528314,0.201,-0.0485,0.20676859050000002,0.8300000000000001,-0.23,0.86127812
2020-07-23 19:00:00,1.181,0.6235,1.3354824035,0.191,-0.036500000000000005,0.1944562933,0.99,0.66,1.1898319209000001,1.091,-0.2665,1.1230775797,0.191,-0.036500000000000005,0.1944562933,0.9,-0.23,0.9289241088
2020-07-23 19:30:00,1.1635,0.5985,1.3084091485,0.1635,-0.0415,0.168684617,1.0,0.64,1.1872657664,1.0735000000000001,-0.3015,1.1150356497,0.1635,-0.0415,0.168684617,0.91,-0.26,0.9464142856000001
2020-07-23 20:00:00,1.123,0.589,1.2680891135999999,0.14300000000000002,-0.031,0.14632156370000002,0.98,0.62,1.1596551211000001,1.033,-0.311,1.0788002595,0.14300000000000002,-0.031,0.14632156370000002,0.89,-0.28,0.9330058949000001
2020-07-23 20:30:00,1.079,0.5975,1.2333885235,0.139,-0.0325,0.14274890540000001,0.9400000000000001,0.63,1.1315917992,0.989,-0.3125,1.0371968232,0.139,-0.0325,0.14274890540000001,0.85,-0.28,0.8949301649
2020-07-23 21:00:00,1.042,0.602,1.2033985209,0.152,-0.028,0.1545574327,0.89,0.63,1.0904127659,0.9520000000000001,-0.308,1.0005838296,0.152,-0.028,0.1545574327,0.8,-0.28,0.847584804
2020-07-23 21:30:00,1.0015,0.603,1.1690214925,0.1715,-0.027,0.17361235560000002,0.8300000000000001,0.63,1.0420172743,0.9115000000000001,-0.307,0.961811442,0.1715,-0.027,0.17361235560000002,0.74,-0.28,0.7912016178
2020-07-23 22:00:00,0.9835,0.601,1.1525941393,0.1935,-0.029,0.19566105900000003,0.79,0.63,1.0104454463,0.8935000000000001,-0.309,0.9454222602000001,0.1935,-0.029,0.19566105900000003,0.7000000000000001,-0.28,0.753923073
2020-07-23 22:30:00,0.9425,0.608,1.1215927291,0.1925,-0.032,0.1951416152,0.75,0.64,0.9859513173000001,0.8625,-0.292,0.9105878596,0.1925,-0.032,0.1951416152,0.67,-0.26,0.7186793444
2020-07-23 23:00:00,0.8515,0.17650000000000002,0.8696001955,0.1915,-0.0235,0.1929365181,0.66,0.2,0.689637586,0.8215,0.1365,0.8327631716,0.1915,-0.0235,0.1929365181,0.63,0.16,0.65
2020-07-23 23:30:00,0.785,0.167,0.8025671311,0.195,-0.023,0.1963517252,0.59,0.19,0.6198386887,0.755,0.117,0.76401178,0.195,-0.023,0.1963517252,0.56,0.14,0.5772347876
2020-07-24 00:00:00,0.7165,0.166,0.7354782458,0.17650000000000002,-0.024,0.17812425440000001,0.54,0.19,0.5724508713,0.6765,0.116,0.6863732585,0.17650000000000002,-0.024,0.17812425440000001,0.5,0.14,0.5192301994
2020-07-24 00:30:00,0.6825,0.1635,0.701810872,0.17250000000000001,-0.026500000000000003,0.17452363740000001,0.51,0.19,0.544242593,0.6525000000000001,0.1135,0.6622978937,0.17250000000000001,-0.026500000000000003,0.17452363740000001,0.48,0.14,0.5
2020-07-24 01:00:00,0.6745,0.1665,0.6947463566000001,0.1845,-0.0235,0.1859905912,0.49,0.19,0.5255473337000001,0.6445000000000001,0.1165,0.6549446542,0.1845,-0.0235,0.1859905912,0.46,0.14,0.48083261120000004
2020-07-24 01:30:00,0.7105,0.1665,0.7297482443000001,0.1905,-0.0235,0.1919440023,0.52,0.19,0.5536244214,0.6805,0.1165,0.6904002462000001,0.1905,-0.0235,0.1919440023,0.49,0.14,0.5096076922
2020-07-24 02:00:00,0.7505000000000001,0.166,0.7686392197,0.2005,-0.024,0.2019313002,0.55,0.19,0.5818934610000001,0.7205,0.116,0.7297782197,0.2005,-0.024,0.2019313002,0.52,0.14,0.5385164807
2020-07-24 02:30:00,0.7495,0.1565,0.7656647439,0.1995,-0.0235,0.200879317,0.55,0.18,0.5787054518,0.7195,0.10650000000000001,0.7273393293,0.1995,-0.0235,0.200879317,0.52,0.13,0.5360037313
2020-07-24 03:00:00,0.7145,0.156,0.731331833,0.1945,-0.024,0.195975126,0.52,0.18,0.5502726597,0.6845,0.106,0.6926588266,0.1945,-0.024,0.195975126,0.49,0.13,0.5069516742
2020-07-24 03:30:00,0.6875,0.157,0.7051987309000001,0.1975,-0.023,0.19883473040000002,0.49,0.18,0.5220153254000001,0.6575000000000001,0.107,0.6661495703,0.1975,-0.023,0.19883473040000002,0.46,0.13,0.4780167361
2020-07-24 04:00:00,0.6945,0.1575,0.7121351698,0.20450000000000002,-0.022500000000000003,0.2057340516,0.49,0.18,0.5220153254000001,0.6645,0.1075,0.6731392872,0.20450000000000002,-0.022500000000000003,0.2057340516,0.46,0.13,0.4780167361
2020-07-24 04:30:00,0.6885,0.155,0.7057317125,0.1985,-0.025,0.2000681134,0.49,0.18,0.5220153254000001,0.6585000000000001,0.115,0.6684663417000001,0.1985,-0.025,0.2000681134,0.46,0.14,0.48083261120000004
2020-07-24 05:00:00,0.6895,0.16,0.7078207753,0.1995,-0.02,0.2005,0.49,0.18,0.5220153254000001,0.6495000000000001,0.11,0.6587490038,0.1995,-0.02,0.2005,0.45,0.13,0.46840153710000004
2020-07-24 05:30:00,0.6890000000000001,0.169,0.7094237098,0.189,-0.021,0.1901630879,0.5,0.19,0.5348831648,0.659,0.11900000000000001,0.6696581217,0.189,-0.021,0.1901630879,0.47000000000000003,0.14,0.4904079934
2020-07-24 06:00:00,0.6825,0.164,0.7019275247,0.2025,-0.026000000000000002,0.2041623129,0.48,0.19,0.51623638,0.6425000000000001,0.114,0.6525352481000001,0.2025,-0.026000000000000002,0.2041623129,0.44,0.14,0.4617358552
2020-07-24 06:30:00,0.7125,0.17200000000000001,0.7329667455000001,0.1925,-0.028,0.1945257052,0.52,0.2,0.5571355311,0.6825,0.122,0.6933182891,0.1925,-0.028,0.1945257052,0.49,0.15,0.512445119
2020-07-24 07:00:00,0.7575000000000001,0.17550000000000002,0.7775644668,0.1975,-0.0245,0.1990138186,0.56,0.2,0.5946427499,0.7275,0.1255,0.7382455554,0.1975,-0.0245,0.1990138186,0.53,0.15,0.5508175742
2020-07-24 07:30:00,0.782,0.1855,0.8037003484,0.182,-0.0245,0.1836416347,0.6000000000000001,0.21,0.6356886030000001,0.752,0.1355,0.7641101033000001,0.182,-0.0245,0.1836416347,0.5700000000000001,0.16,0.5920304046
2020-07-24 08:00:00,0.8175,0.195,0.8404351551,0.1875,-0.025,0.1891593244,0.63,0.22,0.6673080248000001,0.7875000000000001,0.145,0.8007379409000001,0.1875,-0.025,0.1891593244,0.6000000000000001,0.17,0.6236184731000001
2020-07-24 08:30:00,0.85,0.195,0.8720808449,0.22,-0.025,0.2214158983,0.63,0.22,0.6673080248000001,0.8200000000000001,0.145,0.8327214420000001,0.22,-0.025,0.2214158983,0.6000000000000001,0.17,0.6236184731000001
2020-07-24 09:00:00,0.8435,0.198,0.8664272907,0.21350000000000002,-0.022,0.2146304964,0.63,0.22,0.6673080248000001,0.8135,0.148,0.8268532216000001,0.21350000000000002,-0.022,0.2146304964,0.6000000000000001,0.17,0.6236184731000001
2020-07-24 09:30:00,0.8435,0.5765,1.0216870852,0.21350000000000002,-0.0235,0.2147894318,0.63,0.6000000000000001,0.87,0.7735000000000001,-0.1935,0.7973358765,0.21350000000000002,-0.0235,0.2147894318,0.56,-0.17,0.5852349955
2020-07-24 10:00:00,0.8300000000000001,0.6445000000000001,1.0508473962,0.22,-0.025500000000000002,0.22147291030000002,0.61,0.67,0.9060905032000001,0.74,-0.24550000000000002,0.7796603427000001,0.22,-0.025500000000000002,0.22147291030000002,0.52,-0.22,0.5646237685000001
2020-07-24 10:30:00,0.812,0.65,1.0401173011,0.222,-0.03,0.22401785640000002,0.59,0.68,0.9002777349000001,0.732,-0.25,0.7735140593000001,0.222,-0.03,0.22401785640000002,0.51,-0.22,0.5554277631
2020-07-24 11:00:00,0.7815000000000001,0.653,1.0184062303,0.2315,-0.027,0.2330691957,0.55,0.68,0.8745856162000001,0.7015,-0.247,0.7437144950000001,0.2315,-0.027,0.2330691957,0.47000000000000003,-0.22,0.5189412298
2020-07-24 11:30:00,0.7965,0.6405000000000001,1.0220824331,0.2265,-0.029500000000000002,0.2284130031,0.5700000000000001,0.67,0.8796590248,0.7065,-0.2495,0.7492613029,0.2265,-0.029500000000000002,0.2284130031,0.48,-0.22,0.5280151513
2020-07-24 12:00:00,0.8250000000000001,0.642,1.0453654863,0.195,-0.038,0.1986680649,0.63,0.68,0.926984358,0.745,-0.258,0.7884091577,0.195,-0.038,0.1986680649,0.55,-0.22,0.5923681288
2020-07-24 12:30:00,0.838,0.644,1.0568727454,0.198,-0.036000000000000004,0.201246118,0.64,0.68,0.9338094024,0.758,-0.256,0.8000624976,0.198,-0.036000000000000004,0.201246118,0.56,-0.22,0.6016643583
2020-07-24 13:00:00,0.778,0.6455000000000001,1.0109175288,0.228,-0.0345,0.2305954249,0.55,0.68,0.8745856162000001,0.6980000000000001,-0.2545,0.7429496955,0.228,-0.0345,0.2305954249,0.47000000000000003,-0.22,0.5189412298
2020-07-24 13:30:00,0.7425,0.6205,0.9676396540000001,0.2225,-0.029500000000000002,0.22444709840000002,0.52,0.65,0.8324061509,0.6625,-0.2595,0.711510014,0.2225,-0.029500000000000002,0.22444709840000002,0.44,-0.23,0.4964876635
2020-07-24 14:00:00,0.8075,0.6225,1.0195893781,0.2275,-0.0275,0.2291560604,0.58,0.65,0.871148667,0.7275,-0.2575,0.7717269595,0.2275,-0.0275,0.2291560604,0.5,-0.23,0.5503635162
2020-07-24 14:30:00,0.7565000000000001,0.6155,0.9752602217,0.28650000000000003,-0.044500000000000005,0.2899353376,0.47000000000000003,0.66,0.810246876,0.6765,-0.2645,0.7263693964,0.28650000000000003,-0.044500000000000005,0.2899353376,0.39,-0.22,0.4477722635
2020-07-24 15:00:00,0.7305,0.619,0.9574921671000001,0.3105,-0.051000000000000004,0.3146605314,0.42,0.67,0.7907591289,0.6405000000000001,-0.261,0.6916366459000001,0.3105,-0.051000000000000004,0.3146605314,0.33,-0.21,0.3911521443
2020-07-24 15:30:00,0.8085,0.622,1.0200765903,0.3085,-0.048,0.3122118672,0.5,0.67,0.8360023923000001,0.7285,-0.258,0.7728364963000001,0.3085,-0.048,0.3122118672,0.42,-0.21,0.4695742753
2020-07-24 16:00:00,0.789,0.6285000000000001,1.0087285314,0.23900000000000002,-0.0415,0.2425762767,0.55,0.67,0.8668333173,0.6990000000000001,-0.2715,0.7498754897000001,0.23900000000000002,-0.0415,0.2425762767,0.46,-0.23,0.5142956348000001
2020-07-24 16:30:00,0.8220000000000001,0.6105,1.023911251,0.252,-0.0495,0.25681559530000003,0.5700000000000001,0.66,0.8720665112,0.732,-0.2695,0.7800347749000001,0.252,-0.0495,0.25681559530000003,0.48,-0.22,0.5280151513
2020-07-24 17:00:00,0.8995000000000001,0.614,1.0890804608,0.2695,-0.046,0.27339760420000003,0.63,0.66,0.9124143795,0.8195,-0.266,0.8615893744,0.2695,-0.046,0.27339760420000003,0.55,-0.22,0.5923681288
2020-07-24 17:30:00,0.978,0.6115,1.1534367126,0.28800000000000003,-0.0485,0.2920552174,0.6900000000000001,0.66,0.9548298278,0.888,-0.2585,0.9248601246,0.28800000000000003,-0.0485,0.2920552174,0.6000000000000001,-0.21,0.6356886030000001
2020-07-24 18:00:00,1.049,0.605,1.2109607756,0.309,-0.055,0.3138566552,0.74,0.66,0.9915644205,0.969,-0.255,1.0019910179,0.309,-0.055,0.3138566552,0.66,-0.2,0.689637586
2020-07-24 18:30:00,1.1015,0.2595,1.1316547618,0.2715,-0.0505,0.27615665840000003,0.8300000000000001,0.31,0.8860022573,1.0615,0.0995,1.0661531316,0.2715,-0.0505,0.27615665840000003,0.79,0.15,0.8041144197000001
2020-07-24 19:00:00,1.1215,0.197,1.138670826,0.2615,-0.043000000000000003,0.2650117922,0.86,0.24,0.8928605714000001,1.0915,0.157,1.1027335354,0.2615,-0.043000000000000003,0.2650117922,0.8300000000000001,0.2,0.8537564055
2020-07-24 19:30:00,1.1045,0.1945,1.1214947615,0.2645,-0.0455,0.2683849847,0.84,0.24,0.8736131867,1.0645,0.1545,1.0756535223,0.2645,-0.0455,0.2683849847,0.8,0.2,0.8246211251000001
2020-07-24 20:00:00,1.0905,0.1965,1.1080624982,0.2605,-0.043500000000000004,0.26410698590000004,0.8300000000000001,0.24,0.8640023148,1.0605,0.14650000000000002,1.0705711093,0.2605,-0.043500000000000004,0.26410698590000004,0.8,0.19,0.8222530024
2020-07-24 20:30:00,1.0545,0.2025,1.0737674329,0.2245,-0.0375,0.2276104128,0.8300000000000001,0.24,0.8640023148,1.0245,0.1525,1.0357878644,0.2245,-0.0375,0.2276104128,0.8,0.19,0.8222530024
2020-07-24 21:00:00,1.0135,0.20550000000000002,1.0341240254,0.21350000000000002,-0.0345,0.2162695078,0.8,0.24,0.8352245207000001,0.9835,0.1555,0.9957170783,0.21350000000000002,-0.0345,0.2162695078,0.77,0.19,0.7930952024
2020-07-24 21:30:00,0.962,0.20450000000000002,0.9834959329,0.222,-0.035500000000000004,0.2248204839,0.74,0.24,0.7779460136,0.932,0.1545,0.9447191382000001,0.222,-0.035500000000000004,0.2248204839,0.71,0.19,0.734982993
2020-07-24 22:00:00,0.9480000000000001,0.199,0.9686614476000001,0.228,-0.041,0.2316570741,0.72,0.24,0.7589466384,0.908,0.149,0.9201440105,0.228,-0.041,0.2316570741,0.68,0.19,0.7060453243
2020-07-24 22:30:00,0.9135000000000001,0.17500000000000002,0.9301114181000001,0.24350000000000002,-0.045,0.24762320170000002,0.67,0.22,0.7051950085,0.8835000000000001,0.125,0.8922988569,0.24350000000000002,-0.045,0.24762320170000002,0.64,0.17,0.6621933252000001
2020-07-24 23:00:00,0.836,0.1855,0.8563330252,0.276,-0.0545,0.28132943320000003,0.56,0.24,0.6092618485,0.806,0.1355,0.8173103756000001,0.276,-0.0545,0.28132943320000003,0.53,0.19,0.5630275304
2020-07-24 23:30:00,0.7675000000000001,0.5635,0.9521494105,0.2975,-0.0565,0.3028176019,0.47000000000000003,0.62,0.7780102827,0.6875,-0.2565,0.7337905014,0.2975,-0.0565,0.3028176019,0.39,-0.2,0.43829214
2020-07-25 00:00:00,0.731,0.5760000000000001,0.9306648161000001,0.281,-0.044,0.2844239793,0.45,0.62,0.766093989,0.651,-0.294,0.7143087568,0.281,-0.044,0.2844239793,0.37,-0.25,0.4465422712
2020-07-25 00:30:00,0.6960000000000001,0.5935,0.9146902481,0.256,-0.036500000000000005,0.2585889595,0.44,0.63,0.7684399781,0.616,-0.28650000000000003,0.6793660648000001,0.256,-0.036500000000000005,0.2585889595,0.36,-0.25,0.43829214
2020-07-25 01:00:00,0.6845,0.5915,0.9046615389,0.23450000000000001,-0.0285,0.2362255278,0.45,0.62,0.766093989,0.6045,-0.2985,0.6741828387000001,0.23450000000000001,-0.0285,0.2362255278,0.37,-0.27,0.4580392996
2020-07-25 01:30:00,0.7015,0.5630000000000001,0.8994838798,0.2315,-0.037,0.2344381582,0.47000000000000003,0.6000000000000001,0.7621679605,0.6215,-0.277,0.6804346038,0.2315,-0.037,0.2344381582,0.39,-0.24,0.4579301257
2020-07-25 02:00:00,0.726,0.168,0.7451845409000001,0.246,-0.042,0.24955961210000002,0.48,0.21,0.5239274759,0.6960000000000001,0.128,0.7076722405,0.246,-0.042,0.24955961210000002,0.45,0.17,0.48104053880000003
2020-07-25 02:30:00,0.725,0.17950000000000002,0.7468903869,0.265,-0.0505,0.26976888260000004,0.46,0.23,0.5142956348000001,0.6950000000000001,0.1295,0.7069619862000001,0.265,-0.0505,0.26976888260000004,0.43,0.18,0.4661544808
2020-07-25 03:00:00,0.7020000000000001,0.179,0.7244618693,0.272,-0.051000000000000004,0.2767399501,0.43,0.23,0.4876474136,0.672,0.129,0.6842696837000001,0.272,-0.051000000000000004,0.2767399501,0.4,0.18,0.438634244
2020-07-25 03:30:00,0.6880000000000001,0.17300000000000001,0.7094173666,0.298,-0.057,0.3034023731,0.39,0.23,0.45276925690000003,0.658,0.123,0.6693974903000001,0.298,-0.057,0.3034023731,0.36,0.18,0.4024922359
2020-07-25 04:00:00,0.6970000000000001,0.17500000000000002,0.7186334253000001,0.297,-0.055,0.3020496648,0.4,0.23,0.4614108798,0.657,0.125,0.6687854663,0.297,-0.055,0.3020496648,0.36,0.18,0.4024922359
2020-07-25 04:30:00,0.675,0.1695,0.6959563564,0.305,-0.060500000000000005,0.3109425188,0.37,0.23,0.4356604182,0.645,0.11950000000000001,0.6559765621,0.305,-0.060500000000000005,0.3109425188,0.34,0.18,0.38470768120000004
2020-07-25 05:00:00,0.6445000000000001,0.178,0.6686286338,0.29450000000000004,-0.052000000000000005,0.2990555968,0.35000000000000003,0.23,0.41880783180000003,0.6145,0.128,0.6276896128,0.29450000000000004,-0.052000000000000005,0.2990555968,0.32,0.18,0.36715119500000004
2020-07-25 05:30:00,0.658,0.167,0.678861547,0.258,-0.043000000000000003,0.2615587888,0.4,0.21,0.4517742799,0.628,0.127,0.6407128842,0.258,-0.043000000000000003,0.2615587888,0.37,0.17,0.4071854614
2020-07-25 06:00:00,0.6725,0.17500000000000002,0.694896575,0.2525,-0.045,0.2564785566,0.42,0.22,0.4741307836,0.6425000000000001,0.135,0.6565297023000001,0.2525,-0.045,0.2564785566,0.39,0.18,0.4295346319
2020-07-25 06:30:00,0.708,0.179,0.7302773446,0.248,-0.051000000000000004,0.2531896522,0.46,0.23,0.5142956348000001,0.678,0.139,0.6921018711,0.248,-0.051000000000000004,0.2531896522,0.43,0.19,0.4701063709
2020-07-25 07:00:00,0.7395,0.1935,0.7643968210000001,0.2995,-0.0565,0.3047827095,0.44,0.25,0.5060632372,0.7095,0.1535,0.7259149399,0.2995,-0.0565,0.3047827095,0.41000000000000003,0.21,0.4606517123
2020-07-25 07:30:00,0.7775000000000001,0.199,0.8025629259,0.3275,-0.061,0.3331324812,0.45,0.26,0.5197114584,0.7475,0.159,0.7642232985,0.3275,-0.061,0.3331324812,0.42,0.22,0.4741307836
2020-07-25 08:00:00,0.791,0.203,0.8166333327,0.311,-0.057,0.31618032830000004,0.48,0.26,0.5458937626,0.761,0.153,0.7762280593,0.311,-0.057,0.31618032830000004,0.45,0.21,0.4965883607
2020-07-25 08:30:00,0.8635,0.6365000000000001,1.0727369202,0.28350000000000003,-0.053500000000000006,0.2885038995,0.58,0.6900000000000001,0.9013878189000001,0.7735000000000001,-0.2635,0.8171502310000001,0.28350000000000003,-0.053500000000000006,0.2885038995,0.49,-0.21,0.5331041174
2020-07-25 09:00:00,0.843,0.635,1.055402293,0.303,-0.055,0.3079512949,0.54,0.6900000000000001,0.876184912,0.763,-0.265,0.8077091061,0.303,-0.055,0.3079512949,0.46,-0.21,0.5056678752
2020-07-25 09:30:00,0.8655,0.6455000000000001,1.0797038946,0.3155,-0.0545,0.3201726097,0.55,0.7000000000000001,0.8902246907,0.7855000000000001,-0.2645,0.8288368356,0.3155,-0.0545,0.3201726097,0.47000000000000003,-0.21,0.514781507
2020-07-25 10:00:00,0.886,0.636,1.0906383452,0.296,-0.054,0.3008853602,0.59,0.6900000000000001,0.9078546139,0.806,-0.264,0.8481344233,0.296,-0.054,0.3008853602,0.51,-0.21,0.5515432893000001
2020-07-25 10:30:00,0.8565,0.6345000000000001,1.0659186179,0.29650000000000004,-0.0455,0.2999708319,0.56,0.68,0.8809086218000001,0.7765000000000001,-0.2655,0.8206354245,0.29650000000000004,-0.0455,0.2999708319,0.48,-0.22,0.5280151513
2020-07-25 11:00:00,0.86,0.634,1.0684362405,0.25,-0.036000000000000004,0.2525787006,0.61,0.67,0.9060905032000001,0.77,-0.266,0.8146508455,0.25,-0.036000000000000004,0.2525787006,0.52,-0.23,0.568594759
2020-07-25 11:30:00,0.8695,0.6325000000000001,1.0752146297,0.2495,-0.0375,0.25230239790000003,0.62,0.67,0.9128526716,0.7895000000000001,-0.2675,0.8335865282,0.2495,-0.0375,0.25230239790000003,0.54,-0.23,0.5869412236
