Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-25 12:00:00,0.843,0.634,1.0548009291,0.243,-0.036000000000000004,0.2456521932,0.6000000000000001,0.67,0.8993886813,0.753,-0.266,0.7986019033,0.243,-0.036000000000000004,0.2456521932,0.51,-0.23,0.5594640292
2020-07-25 12:30:00,0.88,0.631,1.0828485582,0.23,-0.039,0.2332830898,0.65,0.67,0.9334880824,0.79,-0.269,0.8345423896,0.23,-0.039,0.2332830898,0.56,-0.23,0.6053924347
2020-07-25 13:00:00,0.874,0.6355000000000001,1.0806184572,0.214,-0.0345,0.2167631196,0.66,0.67,0.9404786016000001,0.794,-0.2645,0.8368967977,0.214,-0.0345,0.2167631196,0.58,-0.23,0.6239390996
2020-07-25 13:30:00,0.847,0.639,1.0610042413,0.20700000000000002,-0.031,0.2093083849,0.64,0.67,0.9265527508,0.767,-0.261,0.8101913354,0.20700000000000002,-0.031,0.2093083849,0.56,-0.23,0.6053924347
2020-07-25 14:00:00,0.792,0.637,1.01638231,0.222,-0.033,0.2244393014,0.5700000000000001,0.67,0.8796590248,0.712,-0.263,0.7590210801,0.222,-0.033,0.2244393014,0.49,-0.23,0.5412947441
2020-07-25 14:30:00,0.78,0.6165,0.9942194174000001,0.23,-0.0235,0.2311974265,0.55,0.64,0.843860178,0.7000000000000001,-0.2335,0.7379175089000001,0.23,-0.0235,0.2311974265,0.47000000000000003,-0.21,0.514781507
2020-07-25 15:00:00,0.7135,0.221,0.7469426015,0.2335,-0.029,0.2352939651,0.48,0.25,0.5412023651,0.6835,0.171,0.7045660012,0.2335,-0.029,0.2352939651,0.45,0.2,0.49244289010000003
2020-07-25 15:30:00,0.7005,0.21450000000000002,0.7326052825,0.2505,-0.035500000000000004,0.25300296440000003,0.45,0.25,0.514781507,0.6705,0.1645,0.6903843133,0.2505,-0.035500000000000004,0.25300296440000003,0.42,0.2,0.46518813400000003
2020-07-25 16:00:00,0.7145,0.215,0.7461469359,0.23450000000000001,-0.035,0.2370975538,0.48,0.25,0.5412023651,0.6845,0.165,0.7041059934,0.23450000000000001,-0.035,0.2370975538,0.45,0.2,0.49244289010000003
2020-07-25 16:30:00,0.793,0.20550000000000002,0.8191942688,0.243,-0.044500000000000005,0.2470409885,0.55,0.25,0.6041522987,0.763,0.1555,0.778684307,0.243,-0.044500000000000005,0.2470409885,0.52,0.2,0.5571355311
2020-07-25 17:00:00,0.8515,0.20750000000000002,0.8764179939000001,0.24150000000000002,-0.0425,0.2452111335,0.61,0.25,0.6592419890000001,0.8115,0.1575,0.8266429096,0.24150000000000002,-0.0425,0.2452111335,0.5700000000000001,0.2,0.6040695324
2020-07-25 17:30:00,0.9390000000000001,0.20500000000000002,0.9611170584000001,0.289,-0.055,0.2941870153,0.65,0.26,0.7000714249000001,0.909,0.155,0.9221203826000001,0.289,-0.055,0.2941870153,0.62,0.21,0.654599114
2020-07-25 18:00:00,1.021,0.21150000000000002,1.0426760043,0.271,-0.0485,0.2753057391,0.75,0.26,0.7937883849,0.991,0.1615,1.004073329,0.271,-0.0485,0.2753057391,0.72,0.21,0.75
2020-07-25 18:30:00,1.088,0.209,1.1078921428,0.248,-0.051000000000000004,0.2531896522,0.84,0.26,0.8793179175,1.058,0.159,1.0698808345,0.248,-0.051000000000000004,0.2531896522,0.81,0.21,0.8367795409000001
2020-07-25 19:00:00,1.112,0.2,1.1298424669,0.232,-0.04,0.2354230235,0.88,0.24,0.9121403401,1.072,0.16,1.0838745315,0.232,-0.04,0.2354230235,0.84,0.2,0.8634813258
2020-07-25 19:30:00,1.048,0.195,1.0659873358,0.248,-0.045,0.2520495983,0.8,0.24,0.8352245207000001,1.008,0.155,1.0198475376,0.248,-0.045,0.2520495983,0.76,0.2,0.7858753082000001
2020-07-25 20:00:00,1.031,0.1935,1.0490010724,0.251,-0.036500000000000005,0.2536400008,0.78,0.23,0.8132035416000001,1.001,0.1535,1.0127009677,0.251,-0.036500000000000005,0.2536400008,0.75,0.19,0.7736924454
2020-07-25 20:30:00,1.03,0.1975,1.0487641537,0.21,-0.0325,0.21250000000000002,0.8200000000000001,0.23,0.8516454661,1.0,0.1575,1.0123271457,0.21,-0.0325,0.21250000000000002,0.79,0.19,0.8125269226
2020-07-25 21:00:00,0.9560000000000001,0.1925,0.9751883151,0.196,-0.0275,0.197919807,0.76,0.22,0.7912016178,0.926,0.14250000000000002,0.9369003416,0.196,-0.0275,0.197919807,0.73,0.17,0.7495331881
2020-07-25 21:30:00,0.9245000000000001,0.188,0.9434215654,0.23450000000000001,-0.032,0.236673298,0.6900000000000001,0.22,0.7242237223,0.8845000000000001,0.138,0.8952006758000001,0.23450000000000001,-0.032,0.236673298,0.65,0.17,0.6718630813
2020-07-25 22:00:00,0.9125000000000001,0.181,0.9302780498000001,0.21250000000000002,-0.029,0.2144696948,0.7000000000000001,0.21,0.7308214556,0.8825000000000001,0.131,0.8921699670000001,0.21250000000000002,-0.029,0.2144696948,0.67,0.16,0.688839604
2020-07-25 22:30:00,0.8605,0.178,0.8787173892000001,0.2305,-0.032,0.2327106573,0.63,0.21,0.6640783086000001,0.8305,0.128,0.8403060454,0.2305,-0.032,0.2327106573,0.6000000000000001,0.16,0.6209669879
2020-07-25 23:00:00,0.8165,0.1835,0.8368658793,0.2265,-0.026500000000000003,0.2280449517,0.59,0.21,0.6262587325,0.7865000000000001,0.1335,0.7977496474,0.2265,-0.026500000000000003,0.2280449517,0.56,0.16,0.5824087911
2020-07-25 23:30:00,0.7575000000000001,0.17,0.7763415807,0.23750000000000002,-0.03,0.2393872386,0.52,0.2,0.5571355311,0.7275,0.12,0.7373304890000001,0.23750000000000002,-0.03,0.2393872386,0.49,0.15,0.512445119
2020-07-26 00:00:00,0.6990000000000001,0.3795,0.7953749116000001,0.229,-0.030500000000000003,0.2310221851,0.47000000000000003,0.41000000000000003,0.6236986452000001,0.639,-0.1005,0.646854891,0.229,-0.030500000000000003,0.2310221851,0.41000000000000003,-0.07,0.4159326869
2020-07-26 00:30:00,0.6815,0.578,0.8936029599,0.2515,-0.032,0.2535276119,0.43,0.61,0.7463243263,0.6015,-0.302,0.6730573898000001,0.2515,-0.032,0.2535276119,0.35000000000000003,-0.27,0.4420407221
2020-07-26 01:00:00,0.678,0.5835,0.8945145331000001,0.258,-0.036500000000000005,0.2605690887,0.42,0.62,0.7488658091,0.588,-0.29650000000000004,0.6585258157,0.258,-0.036500000000000005,0.2605690887,0.33,-0.26,0.4201190308
2020-07-26 01:30:00,0.6940000000000001,0.5825,0.9060586350000001,0.254,-0.0275,0.2554843439,0.44,0.61,0.7521303079,0.614,-0.2975,0.6822772530000001,0.254,-0.0275,0.2554843439,0.36,-0.27,0.45
2020-07-26 02:00:00,0.7525000000000001,0.579,0.9494720902,0.2725,-0.031,0.2742576344,0.48,0.61,0.7762087348000001,0.6725,-0.301,0.7367884703,0.2725,-0.031,0.2742576344,0.4,-0.27,0.4825971405
2020-07-26 02:30:00,0.7485,0.5720000000000001,0.9420383485,0.2785,-0.038,0.2810805045,0.47000000000000003,0.61,0.7700649323000001,0.6685,-0.298,0.7319127339,0.2785,-0.038,0.2810805045,0.39,-0.26,0.4687216658
2020-07-26 03:00:00,0.726,0.5765,0.9270535314,0.256,-0.0335,0.2581825904,0.47000000000000003,0.61,0.7700649323000001,0.646,-0.29350000000000004,0.7095479195000001,0.256,-0.0335,0.2581825904,0.39,-0.26,0.4687216658
2020-07-26 03:30:00,0.6985,0.5815,0.9088699027,0.23850000000000002,-0.0285,0.24019679430000002,0.46,0.61,0.7640026178,0.6185,-0.2985,0.6867637876,0.23850000000000002,-0.0285,0.24019679430000002,0.38,-0.27,0.4661544808
2020-07-26 04:00:00,0.706,0.5775,0.9121086832,0.246,-0.0325,0.2481375627,0.46,0.61,0.7640026178,0.626,-0.3025,0.6952569669,0.246,-0.0325,0.2481375627,0.38,-0.27,0.4661544808
2020-07-26 04:30:00,0.6920000000000001,0.5765,0.9006754410000001,0.232,-0.0335,0.23440616460000002,0.46,0.61,0.7640026178,0.612,-0.3035,0.6831224268,0.232,-0.0335,0.23440616460000002,0.38,-0.27,0.4661544808
2020-07-26 05:00:00,0.687,0.5755,0.8961971044,0.20700000000000002,-0.0245,0.2084448368,0.48,0.6000000000000001,0.7683749085,0.607,-0.29450000000000004,0.6746697340000001,0.20700000000000002,-0.0245,0.2084448368,0.4,-0.27,0.4825971405
2020-07-26 05:30:00,0.661,0.5740000000000001,0.8754410317,0.231,-0.026000000000000002,0.2324585985,0.43,0.6000000000000001,0.7381734214,0.581,-0.296,0.6520559792,0.231,-0.026000000000000002,0.2324585985,0.35000000000000003,-0.27,0.4420407221
2020-07-26 06:00:00,0.6635,0.5750000000000001,0.8779847664,0.20350000000000001,-0.025,0.20502987590000002,0.46,0.6000000000000001,0.7560423269000001,0.5835,-0.295,0.6538327386,0.20350000000000001,-0.025,0.20502987590000002,0.38,-0.27,0.4661544808
2020-07-26 06:30:00,0.6955,0.5725,0.9008199043,0.2155,-0.0275,0.2172475546,0.48,0.6000000000000001,0.7683749085,0.6155,-0.2975,0.683627457,0.2155,-0.0275,0.2172475546,0.4,-0.27,0.4825971405
2020-07-26 07:00:00,0.7235,0.5755,0.9244741749000001,0.21350000000000002,-0.0245,0.2149011401,0.51,0.6000000000000001,0.7874642849,0.6435000000000001,-0.29450000000000004,0.7076881375,0.21350000000000002,-0.0245,0.2149011401,0.43,-0.27,0.5077400910000001
2020-07-26 07:30:00,0.7675000000000001,0.277,0.8159566471,0.24750000000000003,-0.033,0.24969030820000002,0.52,0.31,0.6053924347,0.7175,0.037,0.7184533736000001,0.24750000000000003,-0.033,0.24969030820000002,0.47000000000000003,0.07,0.4751841748
2020-07-26 08:00:00,0.8130000000000001,0.316,0.8722528303,0.233,-0.034,0.2354676199,0.58,0.35000000000000003,0.6774215822,0.763,0.026000000000000002,0.7634428597,0.233,-0.034,0.2354676199,0.53,0.06,0.5333854141000001
2020-07-26 08:30:00,0.8675,0.6265000000000001,1.0700740629,0.24750000000000003,-0.0335,0.2497568818,0.62,0.66,0.9055385138000001,0.7875000000000001,-0.2635,0.8304146555,0.24750000000000003,-0.0335,0.2497568818,0.54,-0.23,0.5869412236
2020-07-26 09:00:00,0.8775000000000001,0.609,1.0681232373,0.23750000000000002,-0.031,0.2395146133,0.64,0.64,0.9050966799,0.7975,-0.271,0.8422869167,0.23750000000000002,-0.031,0.2395146133,0.56,-0.24,0.6092618485
2020-07-26 09:30:00,0.9540000000000001,0.6035,1.128861484,0.244,-0.036500000000000005,0.24671491650000002,0.71,0.64,0.9558765611000001,0.874,-0.2765,0.9166941966000001,0.244,-0.036500000000000005,0.24671491650000002,0.63,-0.24,0.6741661516
2020-07-26 10:00:00,0.8985000000000001,0.5955,1.0779250902,0.2585,-0.044500000000000005,0.2623023065,0.64,0.64,0.9050966799,0.8185,-0.29450000000000004,0.869869243,0.2585,-0.044500000000000005,0.2623023065,0.56,-0.25,0.6132699243
2020-07-26 10:30:00,0.892,0.599,1.0744603297,0.302,-0.061,0.3080990101,0.59,0.66,0.8852683209000001,0.812,-0.281,0.8592467632,0.302,-0.061,0.3080990101,0.51,-0.22,0.5554277631
2020-07-26 11:00:00,0.8785000000000001,0.606,1.0672386097,0.3285,-0.064,0.33467633620000004,0.55,0.67,0.8668333173,0.7985,-0.28400000000000003,0.8475011799000001,0.3285,-0.064,0.33467633620000004,0.47000000000000003,-0.22,0.5189412298
2020-07-26 11:30:00,0.913,0.609,1.0974743733,0.333,-0.061,0.33854098720000003,0.58,0.67,0.8861715410000001,0.833,-0.281,0.8791188771,0.333,-0.061,0.33854098720000003,0.5,-0.22,0.5462600113
2020-07-26 12:00:00,0.968,0.6365000000000001,1.1585146741,0.338,-0.0635,0.3439131431,0.63,0.7000000000000001,0.9417536833000001,0.888,-0.24350000000000002,0.9207802398,0.338,-0.0635,0.3439131431,0.55,-0.18,0.5787054518
2020-07-26 12:30:00,0.872,0.6405000000000001,1.0819539038000001,0.332,-0.059500000000000004,0.33728956400000004,0.54,0.7000000000000001,0.8840814442,0.792,-0.2495,0.8303699477,0.332,-0.059500000000000004,0.33728956400000004,0.46,-0.19,0.4976946855
2020-07-26 13:00:00,0.8405,0.6365000000000001,1.0543113866,0.35050000000000003,-0.0635,0.35620569900000004,0.49,0.7000000000000001,0.8544588931,0.7605000000000001,-0.2535,0.8016373869000001,0.35050000000000003,-0.0635,0.35620569900000004,0.41000000000000003,-0.19,0.4518849411
2020-07-26 13:30:00,0.8320000000000001,0.6255000000000001,1.0409006917,0.342,-0.0745,0.3500203566,0.49,0.7000000000000001,0.8544588931,0.752,-0.2645,0.7971601157,0.342,-0.0745,0.3500203566,0.41000000000000003,-0.19,0.4518849411
2020-07-26 14:00:00,0.838,0.6325000000000001,1.0499048766,0.28800000000000003,-0.0575,0.2936839287,0.55,0.6900000000000001,0.8823831367,0.758,-0.2675,0.8038160548000001,0.28800000000000003,-0.0575,0.2936839287,0.47000000000000003,-0.21,0.514781507
2020-07-26 14:30:00,0.8140000000000001,0.6305000000000001,1.0296243247,0.354,-0.0695,0.36075788280000004,0.46,0.7000000000000001,0.8376156637000001,0.724,-0.2695,0.7725323618000001,0.354,-0.0695,0.36075788280000004,0.37,-0.2,0.4205948169
2020-07-26 15:00:00,0.8645,0.639,1.0750261625,0.3245,-0.061,0.330183661,0.54,0.7000000000000001,0.8840814442,0.7845000000000001,-0.271,0.8299887047000001,0.3245,-0.061,0.330183661,0.46,-0.21,0.5056678752
2020-07-26 15:30:00,0.8465,0.6185,1.0483818484,0.3265,-0.061500000000000006,0.33224162890000003,0.52,0.68,0.8560373824,0.7665000000000001,-0.28150000000000003,0.8165564892,0.3265,-0.061500000000000006,0.33224162890000003,0.44,-0.22,0.491934955
2020-07-26 16:00:00,0.897,0.6315000000000001,1.0969964676,0.327,-0.0685,0.3340976654,0.5700000000000001,0.7000000000000001,0.9027181177,0.8170000000000001,-0.2685,0.8599890988000001,0.327,-0.0685,0.3340976654,0.49,-0.2,0.5292447449000001
2020-07-26 16:30:00,0.9135000000000001,0.6315000000000001,1.110528928,0.3235,-0.0685,0.330672799,0.59,0.7000000000000001,0.9154780172,0.8335,-0.2685,0.8756794505000001,0.3235,-0.0685,0.330672799,0.51,-0.2,0.5478138370000001
2020-07-26 17:00:00,0.9475,0.619,1.1317761484,0.35750000000000004,-0.07100000000000001,0.3644821669,0.59,0.6900000000000001,0.9078546139,0.8675,-0.271,0.9088439085000001,0.35750000000000004,-0.07100000000000001,0.3644821669,0.51,-0.2,0.5478138370000001
2020-07-26 17:30:00,1.0575,0.618,1.224838867,0.3275,-0.062,0.3333170413,0.73,0.68,0.9976472322000001,0.9675,-0.262,1.0023473699,0.3275,-0.062,0.3333170413,0.64,-0.2,0.6705221846
2020-07-26 18:00:00,1.0915,0.6265000000000001,1.2585207587,0.3315,-0.0635,0.337527036,0.76,0.6900000000000001,1.026498904,1.0015,-0.2635,1.0355841347,0.3315,-0.0635,0.337527036,0.67,-0.2,0.6992138443
2020-07-26 18:30:00,1.135,0.624,1.2952223747,0.34500000000000003,-0.066,0.3512563167,0.79,0.6900000000000001,1.0489041901,1.055,-0.266,1.0880170035,0.34500000000000003,-0.066,0.3512563167,0.71,-0.2,0.7376313442
2020-07-26 19:00:00,1.1355,0.6205,1.2939785547,0.29550000000000004,-0.059500000000000004,0.3014307549,0.84,0.68,1.0807404869,1.0555,-0.2695,1.0893624282,0.29550000000000004,-0.059500000000000004,0.3014307549,0.76,-0.21,0.7884795495
2020-07-26 19:30:00,1.06,0.617,1.2264945984,0.28,-0.053,0.2849719284,0.78,0.67,1.0282509421,0.98,-0.273,1.0173146023,0.28,-0.053,0.2849719284,0.7000000000000001,-0.22,0.7337574531000001
2020-07-26 20:00:00,1.02,0.6055,1.1861830592,0.27,-0.0545,0.2754455482,0.75,0.66,0.9990495483,0.93,-0.28450000000000003,0.9725431867000001,0.27,-0.0545,0.2754455482,0.66,-0.23,0.6989277502
2020-07-26 20:30:00,1.0315,0.604,1.1953276747000001,0.2715,-0.056,0.2772151691,0.76,0.66,1.0065783626,0.9415,-0.28600000000000003,0.9839808179,0.2715,-0.056,0.2772151691,0.67,-0.23,0.7083784299
2020-07-26 21:00:00,0.994,0.601,1.1615666145,0.274,-0.049,0.2783469059,0.72,0.65,0.97,0.904,-0.289,0.9490716517000001,0.274,-0.049,0.2783469059,0.63,-0.24,0.6741661516
2020-07-26 21:30:00,0.988,0.598,1.1548800804,0.278,-0.052000000000000005,0.2828214985,0.71,0.65,0.9626006441,0.898,-0.292,0.9442817376,0.278,-0.052000000000000005,0.2828214985,0.62,-0.24,0.6648308055000001
2020-07-26 22:00:00,0.9785,0.6035,1.1496410309,0.2585,-0.0465,0.2626490053,0.72,0.65,0.97,0.8885000000000001,-0.28650000000000003,0.9335494095,0.2585,-0.0465,0.2626490053,0.63,-0.24,0.6741661516
2020-07-26 22:30:00,0.914,0.605,1.0960935179,0.274,-0.055,0.2794655614,0.64,0.66,0.9193475948000001,0.8240000000000001,-0.295,0.8752148308000001,0.274,-0.055,0.2794655614,0.55,-0.24,0.6000833275
2020-07-26 23:00:00,0.8170000000000001,0.321,0.8777983823000001,0.257,-0.049,0.26162950900000004,0.56,0.37,0.6711929678,0.777,-0.019,0.7772322690000001,0.257,-0.049,0.26162950900000004,0.52,0.03,0.5208646657
2020-07-26 23:30:00,0.727,0.24450000000000002,0.7670132007,0.267,-0.0455,0.2708491277,0.46,0.29,0.5437830450000001,0.687,0.0545,0.6891583635,0.267,-0.0455,0.2708491277,0.42,0.1,0.4317406629
2020-07-27 00:00:00,0.6975,0.556,0.8919878082,0.2175,-0.034,0.2201414318,0.48,0.59,0.7605918748,0.6175,-0.324,0.697339408,0.2175,-0.034,0.2201414318,0.4,-0.29,0.4940647731
2020-07-27 00:30:00,0.6545000000000001,0.147,0.6708049269,0.20450000000000002,-0.033,0.20714548030000002,0.45,0.18,0.48466483260000004,0.6245,0.08700000000000001,0.6305309271,0.20450000000000002,-0.033,0.20714548030000002,0.42,0.12,0.4368065934
2020-07-27 01:00:00,0.6455000000000001,0.1405,0.6606137298,0.20550000000000002,-0.0395,0.2092617978,0.44,0.18,0.47539457300000004,0.6155,0.1005,0.623650944,0.20550000000000002,-0.0395,0.2092617978,0.41000000000000003,0.14,0.4332435804
2020-07-27 01:30:00,0.6625,0.1375,0.6766184301,0.2225,-0.0425,0.22652262580000002,0.44,0.18,0.47539457300000004,0.6325000000000001,0.0975,0.6399707025,0.2225,-0.0425,0.22652262580000002,0.41000000000000003,0.14,0.4332435804
2020-07-27 02:00:00,0.7185,0.1375,0.7315384474000001,0.2185,-0.0425,0.22259492360000002,0.5,0.18,0.5314132102,0.6885,0.0975,0.6953693263,0.2185,-0.0425,0.22259492360000002,0.47000000000000003,0.14,0.4904079934
2020-07-27 02:30:00,0.7285,0.14200000000000002,0.7422103812,0.2285,-0.048,0.2334871517,0.5,0.19,0.5348831648,0.6985,0.10200000000000001,0.7059081031000001,0.2285,-0.048,0.2334871517,0.47000000000000003,0.15,0.49335585530000003
2020-07-27 03:00:00,0.6945,0.14400000000000002,0.7092716334,0.24450000000000002,-0.046,0.24878956970000002,0.45,0.19,0.4884669897,0.6645,0.10400000000000001,0.6725892134,0.24450000000000002,-0.046,0.24878956970000002,0.42,0.15,0.4459820624
2020-07-27 03:30:00,0.6785,0.14,0.6927930788000001,0.23850000000000002,-0.04,0.2418310361,0.44,0.18,0.47539457300000004,0.6485000000000001,0.1,0.656164804,0.23850000000000002,-0.04,0.2418310361,0.41000000000000003,0.14,0.4332435804
2020-07-27 04:00:00,0.68,0.14450000000000002,0.6951836088000001,0.27,-0.0555,0.27564515230000003,0.41000000000000003,0.2,0.4561797891,0.65,0.0945,0.6568335025,0.27,-0.0555,0.27564515230000003,0.38,0.15,0.4085339643
2020-07-27 04:30:00,0.6785,0.14850000000000002,0.6945606525,0.3285,-0.07150000000000001,0.33619116590000003,0.35000000000000003,0.22,0.4134005322,0.6485000000000001,0.0985,0.6559378782,0.3285,-0.07150000000000001,0.33619116590000003,0.32,0.17,0.36235341860000003
2020-07-27 05:00:00,0.663,0.1585,0.6816826608000001,0.363,-0.0815,0.3720366245,0.30000000000000004,0.24,0.3841874542,0.633,0.1085,0.6422314614,0.363,-0.0815,0.3720366245,0.27,0.19,0.33015148040000003
2020-07-27 05:30:00,0.6625,0.15,0.6792689085,0.42250000000000004,-0.1,0.4341730646,0.24,0.25,0.34655446900000003,0.6325000000000001,0.11,0.6419939641,0.42250000000000004,-0.1,0.4341730646,0.21,0.21,0.29698484810000003
2020-07-27 06:00:00,0.6705,0.1585,0.6889793175000001,0.3805,-0.0915,0.39134703270000004,0.29,0.25,0.38288379440000003,0.6505000000000001,0.11850000000000001,0.6612053388,0.3805,-0.0915,0.39134703270000004,0.27,0.21,0.34205262750000004
2020-07-27 06:30:00,0.7235,0.1635,0.7417442282000001,0.3935,-0.08650000000000001,0.4028951477,0.33,0.25,0.4140048309,0.6935,0.1135,0.7027264759,0.3935,-0.08650000000000001,0.4028951477,0.30000000000000004,0.2,0.3605551275
2020-07-27 07:00:00,0.7575000000000001,0.167,0.7756901766000001,0.3875,-0.083,0.3962893514,0.37,0.25,0.4465422712,0.7275,0.127,0.7385020311,0.3875,-0.083,0.3962893514,0.34,0.21,0.3996248241
2020-07-27 07:30:00,0.8135,0.304,0.8684458820000001,0.4035,-0.08600000000000001,0.4125630255,0.41000000000000003,0.39,0.565862174,0.7735000000000001,0.014,0.7736266865,0.4035,-0.08600000000000001,0.4125630255,0.37,0.1,0.3832753579
2020-07-27 08:00:00,0.916,0.624,1.1083465162,0.396,-0.08600000000000001,0.40523079840000004,0.52,0.71,0.8800568163,0.836,-0.276,0.8803817354000001,0.396,-0.08600000000000001,0.40523079840000004,0.44,-0.19,0.4792702787
2020-07-27 08:30:00,0.9215000000000001,0.6365000000000001,1.1199529008,0.4015,-0.0935,0.4122432534,0.52,0.73,0.8962700486,0.8415,-0.28350000000000003,0.8879721279,0.4015,-0.0935,0.4122432534,0.44,-0.19,0.4792702787
2020-07-27 09:00:00,0.9025000000000001,0.637,1.1046606945,0.41250000000000003,-0.093,0.4228536981,0.49,0.73,0.8792041856,0.8225,-0.273,0.8666228995,0.41250000000000003,-0.093,0.4228536981,0.41000000000000003,-0.18,0.4477722635
2020-07-27 09:30:00,0.913,0.6435000000000001,1.1169875783,0.383,-0.08650000000000001,0.39264646950000004,0.53,0.73,0.9021086409,0.833,-0.2665,0.8745920478,0.383,-0.08650000000000001,0.39264646950000004,0.45,-0.18,0.48466483260000004
2020-07-27 10:00:00,0.9215000000000001,0.6265000000000001,1.1143000045,0.42150000000000004,-0.0935,0.4317458743,0.5,0.72,0.87658428,0.8415,-0.2735,0.8848302097,0.42150000000000004,-0.0935,0.4317458743,0.42,-0.18,0.4569463864
2020-07-27 10:30:00,0.926,0.6255000000000001,1.1174642052000001,0.426,-0.0945,0.4363556462,0.5,0.72,0.87658428,0.846,-0.2745,0.889419052,0.426,-0.0945,0.4363556462,0.42,-0.18,0.4569463864
2020-07-27 11:00:00,0.899,0.6135,1.0883856164,0.429,-0.10650000000000001,0.4420217755,0.47000000000000003,0.72,0.8598255637000001,0.8190000000000001,-0.2765,0.8644149756,0.429,-0.10650000000000001,0.4420217755,0.39,-0.17,0.4254409477
2020-07-27 11:30:00,0.8775000000000001,0.607,1.0669841845,0.40750000000000003,-0.093,0.4179775712,0.47000000000000003,0.7000000000000001,0.8431488599,0.7975,-0.273,0.8429325299,0.40750000000000003,-0.093,0.4179775712,0.39,-0.18,0.4295346319
2020-07-27 12:00:00,0.9055000000000001,0.616,1.0951649419,0.34550000000000003,-0.074,0.3533358884,0.56,0.6900000000000001,0.8886506625,0.8255,-0.274,0.8697851746,0.34550000000000003,-0.074,0.3533358884,0.48,-0.2,0.52
2020-07-27 12:30:00,0.906,0.6135,1.094174689,0.376,-0.08650000000000001,0.38582152610000003,0.53,0.7000000000000001,0.8780091116000001,0.8260000000000001,-0.2665,0.8679275603000001,0.376,-0.08650000000000001,0.38582152610000003,0.45,-0.18,0.48466483260000004
2020-07-27 13:00:00,0.8545,0.6205,1.0560258046,0.4045,-0.0795,0.4122384019,0.45,0.7000000000000001,0.8321658489,0.7845000000000001,-0.2595,0.826305331,0.4045,-0.0795,0.4122384019,0.38,-0.18,0.4204759208
2020-07-27 13:30:00,0.9265,0.619,1.1142545715,0.40650000000000003,-0.081,0.41449155600000004,0.52,0.7000000000000001,0.8720091743,0.8365,-0.261,0.8762723606,0.40650000000000003,-0.081,0.41449155600000004,0.43,-0.18,0.4661544808
2020-07-27 14:00:00,0.927,0.611,1.1102477201,0.40700000000000003,-0.089,0.41661733040000004,0.52,0.7000000000000001,0.8720091743,0.837,-0.259,0.8761563787000001,0.40700000000000003,-0.089,0.41661733040000004,0.43,-0.17,0.4623851209
2020-07-27 14:30:00,0.8815000000000001,0.605,1.0691432318,0.4015,-0.095,0.4125860516,0.48,0.7000000000000001,0.8487638070000001,0.8015,-0.265,0.8441725238000001,0.4015,-0.095,0.4125860516,0.4,-0.17,0.4346262762
2020-07-27 15:00:00,0.8685,0.623,1.068841078,0.40850000000000003,-0.097,0.4198586072,0.46,0.72,0.8544003745000001,0.7885000000000001,-0.267,0.8324789787,0.40850000000000003,-0.097,0.4198586072,0.38,-0.17,0.41629316590000004
2020-07-27 15:30:00,0.857,0.607,1.0501895067,0.377,-0.083,0.38602849640000003,0.48,0.6900000000000001,0.8405355436,0.777,-0.273,0.8235642051000001,0.377,-0.083,0.38602849640000003,0.4,-0.19,0.44283179650000004
2020-07-27 16:00:00,0.8495,0.6065,1.0437875742,0.35950000000000004,-0.0835,0.3690697766,0.49,0.6900000000000001,0.8462860037000001,0.7695000000000001,-0.2735,0.8166593537,0.35950000000000004,-0.0835,0.3690697766,0.41000000000000003,-0.19,0.4518849411
2020-07-27 16:30:00,0.8885000000000001,0.6015,1.0729559637,0.35850000000000004,-0.0785,0.3669938692,0.53,0.68,0.8621484791,0.8085,-0.2685,0.8519181299,0.35850000000000004,-0.0785,0.3669938692,0.45,-0.19,0.4884669897
2020-07-27 17:00:00,0.9695,0.458,1.0722379633,0.3295,-0.062,0.3352823437,0.64,0.52,0.8246211251000001,0.9095000000000001,-0.122,0.9176460374000001,0.3295,-0.062,0.3352823437,0.58,-0.06,0.5830951895
2020-07-27 17:30:00,1.0405,0.1955,1.0587069944,0.3305,-0.0545,0.3349634308,0.71,0.25,0.7527283707,1.0105,0.1555,1.0223944933,0.3305,-0.0545,0.3349634308,0.68,0.21,0.7116881339000001
2020-07-27 18:00:00,1.077,0.1945,1.0944218794,0.317,-0.0555,0.3218217674,0.76,0.25,0.8000624976,1.047,0.1545,1.0583379659,0.317,-0.0555,0.3218217674,0.73,0.21,0.7596051606
2020-07-27 18:30:00,1.0765,0.2495,1.1050350673,0.3265,-0.060500000000000005,0.3320579769,0.75,0.31,0.8115417426,1.0365,0.08950000000000001,1.0403569099,0.3265,-0.060500000000000005,0.3320579769,0.71,0.15,0.7256721023
2020-07-27 19:00:00,1.0845,0.613,1.2457564971,0.3245,-0.057,0.329468132,0.76,0.67,1.0131633629,1.0045,-0.257,1.0368554624,0.3245,-0.057,0.329468132,0.68,-0.2,0.7088018059
2020-07-27 19:30:00,1.034,0.613,1.2020503317,0.304,-0.057,0.3092975913,0.73,0.67,0.9908582139000001,0.9540000000000001,-0.257,0.9880106275,0.304,-0.057,0.3092975913,0.65,-0.2,0.6800735254
2020-07-27 20:00:00,1.003,0.616,1.1770577726,0.303,-0.054,0.3077742679,0.7000000000000001,0.67,0.9689685237000001,0.913,-0.274,0.9532287239,0.303,-0.054,0.3077742679,0.61,-0.22,0.6484597135
2020-07-27 20:30:00,0.9965,0.621,1.1741606576999999,0.2565,-0.049,0.2611383733,0.74,0.67,0.9982484661000001,0.9065000000000001,-0.269,0.9455703305000001,0.2565,-0.049,0.2611383733,0.65,-0.22,0.6862215386
2020-07-27 21:00:00,0.972,0.6095,1.147289959,0.242,-0.0405,0.2453655436,0.73,0.65,0.9774456507,0.882,-0.2805,0.925529173,0.242,-0.0405,0.2453655436,0.64,-0.24,0.6835202996
2020-07-27 21:30:00,0.9535,0.613,1.1335480801,0.24350000000000002,-0.037,0.2462950466,0.71,0.65,0.9626006441,0.8735,-0.277,0.9163685121,0.24350000000000002,-0.037,0.2462950466,0.63,-0.24,0.6741661516
2020-07-27 22:00:00,0.9425,0.6215,1.1289678915,0.29250000000000004,-0.0485,0.2964936762,0.65,0.67,0.9334880824,0.8625,-0.2785,0.9063489946000001,0.29250000000000004,-0.0485,0.2964936762,0.5700000000000001,-0.23,0.6146543744
2020-07-27 22:30:00,0.9025000000000001,0.46,1.0129690272,0.3025,-0.06,0.30839301220000004,0.6000000000000001,0.52,0.7939773297,0.8425,-0.15,0.8557489410000001,0.3025,-0.06,0.30839301220000004,0.54,-0.09,0.5474486277
2020-07-27 23:00:00,0.8185,0.184,0.8389268442000001,0.3785,-0.076,0.3860547241,0.44,0.26,0.5110772936,0.7885000000000001,0.14400000000000002,0.8015411717,0.3785,-0.076,0.3860547241,0.41000000000000003,0.22,0.46529560500000006
2020-07-27 23:30:00,0.7505000000000001,0.20450000000000002,0.7778627771000001,0.3905,-0.0755,0.39773169350000004,0.36,0.28,0.45607017,0.7205,0.1245,0.7311774750000001,0.3905,-0.0755,0.39773169350000004,0.33,0.2,0.3858756276
2020-07-28 00:00:00,0.7285,0.603,0.9456855979000001,0.3985,-0.077,0.405870977,0.33,0.68,0.7558438992000001,0.6485000000000001,-0.277,0.7051817142,0.3985,-0.077,0.405870977,0.25,-0.2,0.3201562119
2020-07-28 00:30:00,0.6950000000000001,0.594,0.914254341,0.395,-0.076,0.4022449502,0.30000000000000004,0.67,0.7340980861,0.615,-0.276,0.6740927236,0.395,-0.076,0.4022449502,0.22,-0.2,0.2973213749
2020-07-28 01:00:00,0.677,0.597,0.9026283842,0.387,-0.073,0.39382483420000003,0.29,0.67,0.7300684899000001,0.597,-0.28300000000000003,0.6606799528,0.387,-0.073,0.39382483420000003,0.21,-0.21,0.29698484810000003
2020-07-28 01:30:00,0.7085,0.5935,0.9242372531,0.41850000000000004,-0.08650000000000001,0.4273458787,0.29,0.68,0.7392563831000001,0.6285000000000001,-0.2765,0.6866327257,0.41850000000000004,-0.08650000000000001,0.4273458787,0.21,-0.19,0.2831960452
2020-07-28 02:00:00,0.7625000000000001,0.5885,0.9631918293,0.3725,-0.07150000000000001,0.3793000132,0.39,0.66,0.7666159404,0.6825,-0.28150000000000003,0.7382740006,0.3725,-0.07150000000000001,0.3793000132,0.31,-0.21,0.3744329045
2020-07-28 02:30:00,0.766,0.5805,0.9611119862,0.326,-0.059500000000000004,0.3313853497,0.44,0.64,0.7766595136000001,0.686,-0.28950000000000004,0.7445846157,0.326,-0.059500000000000004,0.3313853497,0.36,-0.23,0.42720018730000003
2020-07-28 03:00:00,0.7455,0.5845,0.9473175286000001,0.3255,-0.0555,0.3301976681,0.42,0.64,0.7655063684000001,0.6655,-0.28550000000000003,0.7241550248,0.3255,-0.0555,0.3301976681,0.34,-0.23,0.410487515
2020-07-28 03:30:00,0.7195,0.581,0.9247925443,0.3195,-0.059000000000000004,0.3249019083,0.4,0.64,0.7547184906000001,0.6395000000000001,-0.299,0.7059470589,0.3195,-0.059000000000000004,0.3249019083,0.32,-0.24,0.4
2020-07-28 04:00:00,0.7215,0.5740000000000001,0.9219751895,0.3015,-0.056,0.30665656690000004,0.42,0.63,0.7571657678,0.6415000000000001,-0.296,0.7064971691,0.3015,-0.056,0.30665656690000004,0.34,-0.24,0.4161730409
2020-07-28 04:30:00,0.711,0.5785,0.9166151046000001,0.321,-0.061500000000000006,0.3268382628,0.39,0.64,0.7494664769,0.631,-0.28150000000000003,0.6909437387,0.321,-0.061500000000000006,0.3268382628,0.31,-0.22,0.3801315562
2020-07-28 05:00:00,0.6955,0.587,0.9101039776000001,0.3355,-0.063,0.3413638089,0.36,0.65,0.7430343195,0.6155,-0.28300000000000003,0.6774431710000001,0.3355,-0.063,0.3413638089,0.28,-0.22,0.3560898763
2020-07-28 05:30:00,0.707,0.5925,0.9224452558,0.387,-0.0775,0.3946837341,0.32,0.67,0.7424957912,0.627,-0.2775,0.6856640941000001,0.387,-0.0775,0.3946837341,0.24,-0.2,0.312409987
2020-07-28 06:00:00,0.7010000000000001,0.582,0.9111119580000001,0.371,-0.068,0.3771803282,0.33,0.65,0.7289718787,0.631,-0.278,0.6895251990000001,0.371,-0.068,0.3771803282,0.26,-0.21,0.3342154993
2020-07-28 06:30:00,0.716,0.2245,0.7503707417000001,0.356,-0.0655,0.3619754826,0.36,0.29,0.4622769733,0.686,0.0945,0.692478339,0.356,-0.0655,0.3619754826,0.33,0.16,0.3667424164
2020-07-28 07:00:00,0.778,0.201,0.8035452694,0.34800000000000003,-0.059000000000000004,0.352966004,0.43,0.26,0.5024937811,0.748,0.161,0.7651307078,0.34800000000000003,-0.059000000000000004,0.352966004,0.4,0.22,0.4565084884
2020-07-28 07:30:00,0.8180000000000001,0.194,0.8406901926,0.318,-0.056,0.3228931712,0.5,0.25,0.5590169944,0.798,0.154,0.8127238153,0.318,-0.056,0.3228931712,0.48,0.21,0.5239274759
2020-07-28 08:00:00,0.901,0.5135000000000001,1.0370550853,0.301,-0.0565,0.30625683670000003,0.6000000000000001,0.5700000000000001,0.8275868534,0.8310000000000001,-0.1865,0.8516708578000001,0.301,-0.0565,0.30625683670000003,0.53,-0.13,0.545710546
2020-07-28 08:30:00,0.9245000000000001,0.6225,1.11454318,0.34450000000000003,-0.0675,0.3510505662,0.58,0.6900000000000001,0.9013878189000001,0.8445,-0.24750000000000003,0.8800207384000001,0.34450000000000003,-0.0675,0.3510505662,0.5,-0.18,0.5314132102
2020-07-28 09:00:00,0.9155000000000001,0.6235,1.1076517955,0.35550000000000004,-0.0665,0.3616662826,0.56,0.6900000000000001,0.8886506625,0.8355,-0.2565,0.8739865560000001,0.35550000000000004,-0.0665,0.3616662826,0.48,-0.19,0.51623638
2020-07-28 09:30:00,0.883,0.634,1.087034958,0.343,-0.066,0.3492921413,0.54,0.7000000000000001,0.8840814442,0.803,-0.256,0.8428196723,0.343,-0.066,0.3492921413,0.46,-0.19,0.4976946855
2020-07-28 10:00:00,0.8365,0.626,1.0448005791,0.3965,-0.074,0.4033463152,0.44,0.7000000000000001,0.8268010643,0.7665000000000001,-0.254,0.8074888544000001,0.3965,-0.074,0.4033463152,0.37,-0.18,0.4114608122
2020-07-28 10:30:00,0.836,0.6445000000000001,1.0555928429,0.41600000000000004,-0.0855,0.4246954791,0.42,0.73,0.8421995013,0.756,-0.24550000000000002,0.7948624095,0.41600000000000004,-0.0855,0.4246954791,0.34,-0.16,0.3757658846
2020-07-28 11:00:00,0.789,0.6405000000000001,1.0162486162,0.389,-0.0795,0.3970406151,0.4,0.72,0.8236504113,0.709,-0.2495,0.7516190857,0.389,-0.0795,0.3970406151,0.32,-0.17,0.36235341860000003
2020-07-28 11:30:00,0.772,0.646,1.0066280346,0.402,-0.074,0.40875420490000003,0.37,0.72,0.8095060222,0.6920000000000001,-0.244,0.7337574531000001,0.402,-0.074,0.40875420490000003,0.29,-0.17,0.33615472630000004
2020-07-28 12:00:00,0.779,0.643,1.010094055,0.40900000000000003,-0.077,0.416185055,0.37,0.72,0.8095060222,0.6990000000000001,-0.247,0.7413568641,0.40900000000000003,-0.077,0.416185055,0.29,-0.17,0.33615472630000004
2020-07-28 12:30:00,0.8105,0.646,1.0364488651,0.4005,-0.074,0.4072790812,0.41000000000000003,0.72,0.8285529555000001,0.7305,-0.244,0.7701728702,0.4005,-0.074,0.4072790812,0.33,-0.17,0.37121422390000003
2020-07-28 13:00:00,0.778,0.6485000000000001,1.0128357468,0.368,-0.07150000000000001,0.374881648,0.41000000000000003,0.72,0.8285529555000001,0.6980000000000001,-0.24150000000000002,0.7385974885000001,0.368,-0.07150000000000001,0.374881648,0.33,-0.17,0.37121422390000003
2020-07-28 13:30:00,0.732,0.6535000000000001,0.981267675,0.362,-0.0665,0.3680574004,0.37,0.72,0.8095060222,0.652,-0.23650000000000002,0.6935677689,0.362,-0.0665,0.3680574004,0.29,-0.17,0.33615472630000004
2020-07-28 14:00:00,0.6625,0.29350000000000004,0.7246023047,0.35250000000000004,-0.0665,0.35871785570000003,0.31,0.36,0.4750789408,0.6225,0.10350000000000001,0.6310455610000001,0.35250000000000004,-0.0665,0.35871785570000003,0.27,0.17,0.31906112270000003
2020-07-28 14:30:00,0.5965,0.1975,0.6283458443000001,0.34650000000000003,-0.07250000000000001,0.3540035311,0.25,0.27,0.3679673899,0.5665,0.1675,0.5907440224,0.34650000000000003,-0.07250000000000001,0.3540035311,0.22,0.24,0.32557641190000003
2020-07-28 15:00:00,0.5640000000000001,0.217,0.6043053864,0.374,-0.073,0.3810577384,0.19,0.29,0.3466987165,0.544,0.177,0.5720707998,0.374,-0.073,0.3810577384,0.17,0.25,0.3023243292
2020-07-28 15:30:00,0.6205,0.632,0.8856885739,0.3905,-0.068,0.3963763994,0.23,0.7000000000000001,0.7368174808,0.5405,-0.23800000000000002,0.5905795882,0.3905,-0.068,0.3963763994,0.15,-0.17,0.226715681
2020-07-28 16:00:00,0.5565,0.1975,0.5905069856,0.3665,-0.0625,0.3717909359,0.19,0.26,0.3220248438,0.5365,0.1675,0.5620395894,0.3665,-0.0625,0.3717909359,0.17,0.23,0.28600699290000003
2020-07-28 16:30:00,0.605,0.1955,0.6358028389,0.355,-0.0645,0.3608119316,0.25,0.26,0.3606937759,0.585,0.1655,0.6079599082,0.355,-0.0645,0.3608119316,0.23,0.23,0.3252691193
2020-07-28 17:00:00,0.714,0.212,0.7448087003,0.384,-0.068,0.38997435810000003,0.33,0.28,0.4327817002,0.684,0.17200000000000001,0.7052942648,0.384,-0.068,0.38997435810000003,0.30000000000000004,0.24,0.3841874542
2020-07-28 17:30:00,0.842,0.386,0.9262613022,0.342,-0.054,0.3462369131,0.5,0.44,0.6660330322,0.792,0.006,0.7920227269,0.342,-0.054,0.3462369131,0.45,0.06,0.4539823785
2020-07-28 18:00:00,0.904,0.3405,0.9660001294,0.294,-0.0495,0.29813797140000003,0.61,0.39,0.7240165744,0.854,0.0505,0.8554918176,0.294,-0.0495,0.29813797140000003,0.56,0.1,0.5688585061
2020-07-28 18:30:00,1.0165,0.518,1.1408752123,0.28650000000000003,-0.052000000000000005,0.2911807858,0.73,0.5700000000000001,0.9261749295,0.9465,-0.122,0.9543302625000001,0.28650000000000003,-0.052000000000000005,0.2911807858,0.66,-0.07,0.6637017402000001
2020-07-28 19:00:00,1.051,0.227,1.0752348581,0.271,-0.053,0.2761340254,0.78,0.28,0.8287339742000001,1.021,0.187,1.0379836222,0.271,-0.053,0.2761340254,0.75,0.24,0.7874642849
2020-07-28 19:30:00,1.024,0.2215,1.047682323,0.244,-0.0385,0.24701872400000002,0.78,0.26,0.8221921916,0.994,0.18150000000000002,1.0104346837,0.244,-0.0385,0.24701872400000002,0.75,0.22,0.7816009212
2020-07-28 20:00:00,1.0065,0.2025,1.0266686418,0.2265,-0.0375,0.2295833182,0.78,0.24,0.8160882305,0.9765,0.17250000000000001,0.9916191305000001,0.2265,-0.0375,0.2295833182,0.75,0.21,0.7788452991
2020-07-28 20:30:00,0.986,0.20800000000000002,1.0077003523,0.216,-0.032,0.218357505,0.77,0.24,0.8065358021,0.9460000000000001,0.168,0.9608017485,0.216,-0.032,0.218357505,0.73,0.2,0.7569015788
2020-07-28 21:00:00,0.983,0.20750000000000002,1.004661759,0.223,-0.0325,0.2253558297,0.76,0.24,0.7969943538,0.9430000000000001,0.1675,0.957760539,0.223,-0.0325,0.2253558297,0.72,0.2,0.7472616677
2020-07-28 21:30:00,0.9875,0.20650000000000002,1.0088600002,0.2175,-0.0335,0.2200647632,0.77,0.24,0.8065358021,0.9575,0.1665,0.9718685611000001,0.2175,-0.0335,0.2200647632,0.74,0.2,0.7665507159
2020-07-28 22:00:00,0.9585,0.399,1.0382308269,0.20850000000000002,-0.031,0.210791959,0.75,0.43,0.8645229899,0.8885000000000001,-0.101,0.8942221480000001,0.20850000000000002,-0.031,0.210791959,0.68,-0.07,0.6835934464
2020-07-28 22:30:00,0.9430000000000001,0.494,1.064558594,0.213,-0.036000000000000004,0.21602083230000002,0.73,0.53,0.9021086409,0.863,-0.23600000000000002,0.8946870961000001,0.213,-0.036000000000000004,0.21602083230000002,0.65,-0.2,0.6800735254
2020-07-28 23:00:00,0.8280000000000001,0.166,0.844476169,0.23800000000000002,-0.034,0.24041630560000002,0.59,0.2,0.6229767251,0.798,0.126,0.8078861306,0.23800000000000002,-0.034,0.24041630560000002,0.56,0.16,0.5824087911
2020-07-28 23:30:00,0.75,0.17500000000000002,0.77014609,0.26,-0.035,0.2623451924,0.49,0.21,0.5331041174,0.72,0.135,0.7325469268,0.26,-0.035,0.2623451924,0.46,0.17,0.4904079934
2020-07-29 00:00:00,0.7065,0.1705,0.726782292,0.2665,-0.0395,0.2694113955,0.44,0.21,0.4875448697,0.6765,0.1305,0.6889720604,0.2665,-0.0395,0.2694113955,0.41000000000000003,0.17,0.4438468204
2020-07-29 00:30:00,0.6900000000000001,0.36050000000000004,0.7784987155,0.26,-0.0395,0.2629833645,0.43,0.4,0.5872818744,0.63,-0.0695,0.6338219387,0.26,-0.0395,0.2629833645,0.37,-0.03,0.37121422390000003
2020-07-29 01:00:00,0.6595000000000001,0.5710000000000001,0.8723423926,0.2495,-0.029,0.2511797165,0.41000000000000003,0.6000000000000001,0.726704892,0.5795,-0.289,0.6475656337,0.2495,-0.029,0.2511797165,0.33,-0.26,0.4201190308
2020-07-29 01:30:00,0.6935,0.343,0.7736867906,0.2335,-0.027,0.23505584440000002,0.46,0.37,0.5903388857,0.6435000000000001,-0.047,0.6452141117,0.2335,-0.027,0.23505584440000002,0.41000000000000003,-0.02,0.410487515
2020-07-29 02:00:00,0.7385,0.1695,0.7577021182,0.2185,-0.030500000000000003,0.2206184489,0.52,0.2,0.5571355311,0.7085,0.1295,0.7202378079,0.2185,-0.030500000000000003,0.2206184489,0.49,0.16,0.5154609588
2020-07-29 02:30:00,0.739,0.167,0.7576344765,0.229,-0.033,0.2313655117,0.51,0.2,0.5478138370000001,0.709,0.127,0.7202846659000001,0.229,-0.033,0.2313655117,0.48,0.16,0.5059644256
2020-07-29 03:00:00,0.722,0.171,0.7419737192,0.232,-0.029,0.23380547470000002,0.49,0.2,0.5292447449000001,0.6920000000000001,0.131,0.7042904231,0.232,-0.029,0.23380547470000002,0.46,0.16,0.48703182650000004
2020-07-29 03:30:00,0.72,0.17200000000000001,0.7402594140000001,0.23,-0.028,0.2316980794,0.49,0.2,0.5292447449000001,0.6900000000000001,0.132,0.7025126333,0.23,-0.028,0.2316980794,0.46,0.16,0.48703182650000004
2020-07-29 04:00:00,0.7020000000000001,0.17,0.7222908002,0.232,-0.03,0.2339316139,0.47000000000000003,0.2,0.5107837116,0.672,0.13,0.6844589104000001,0.232,-0.03,0.2339316139,0.44,0.16,0.46818799640000003
2020-07-29 04:30:00,0.6815,0.1675,0.7017823737000001,0.2215,-0.0325,0.22387161500000002,0.46,0.2,0.5015974482000001,0.6515000000000001,0.1275,0.6638587952,0.2215,-0.0325,0.22387161500000002,0.43,0.16,0.4588027899
2020-07-29 05:00:00,0.6825,0.171,0.7035959423,0.2225,-0.029,0.2243819289,0.46,0.2,0.5015974482000001,0.6525000000000001,0.131,0.6655202852000001,0.2225,-0.029,0.2243819289,0.43,0.16,0.4588027899
2020-07-29 05:30:00,0.6940000000000001,0.171,0.7147566019,0.20400000000000001,-0.029,0.2060509646,0.49,0.2,0.5292447449000001,0.664,0.131,0.6767990839,0.20400000000000001,-0.029,0.2060509646,0.46,0.16,0.48703182650000004
2020-07-29 06:00:00,0.7005,0.179,0.7230084716,0.21050000000000002,-0.031,0.2127704162,0.49,0.21,0.5331041174,0.6705,0.139,0.6847563435,0.21050000000000002,-0.031,0.2127704162,0.46,0.17,0.4904079934
2020-07-29 06:30:00,0.7405,0.18,0.7620631536,0.2305,-0.03,0.2324440793,0.51,0.21,0.5515432893000001,0.7105,0.14,0.7241617568000001,0.2305,-0.03,0.2324440793,0.48,0.17,0.5092150823
2020-07-29 07:00:00,0.8140000000000001,0.1985,0.8378533583000001,0.224,-0.0315,0.2262040008,0.59,0.23,0.6332456080000001,0.784,0.1585,0.7998613942,0.224,-0.0315,0.2262040008,0.56,0.19,0.5913543777
2020-07-29 07:30:00,0.835,0.183,0.8548181093,0.215,-0.027,0.21668871680000001,0.62,0.21,0.654599114,0.795,0.14300000000000002,0.8077586273,0.215,-0.027,0.21668871680000001,0.58,0.17,0.6044005295
2020-07-29 08:00:00,0.8755000000000001,0.505,1.010705323,0.1655,-0.035,0.1691604268,0.71,0.54,0.8920201791000001,0.8055,-0.17500000000000002,0.8242907557,0.1655,-0.035,0.1691604268,0.64,-0.14,0.6551335742000001
2020-07-29 08:30:00,0.915,0.6105,1.0999705678,0.165,-0.0395,0.1696621643,0.75,0.65,0.9924716621,0.835,-0.2795,0.8805369101,0.165,-0.0395,0.1696621643,0.67,-0.24,0.7116881339000001
2020-07-29 09:00:00,0.9025000000000001,0.6095,1.0890346643,0.1625,-0.0405,0.167470893,0.74,0.65,0.9849365462,0.8125,-0.2805,0.85955599,0.1625,-0.0405,0.167470893,0.65,-0.24,0.6928924881
2020-07-29 09:30:00,0.911,0.6145,1.0988772679,0.161,-0.035500000000000004,0.1648673709,0.75,0.65,0.9924716621,0.8310000000000001,-0.2755,0.8754777267,0.161,-0.035500000000000004,0.1648673709,0.67,-0.24,0.7116881339000001
2020-07-29 10:00:00,0.859,0.6395000000000001,1.070906742,0.219,-0.030500000000000003,0.2211136586,0.64,0.67,0.9265527508,0.779,-0.2505,0.8182855553,0.219,-0.030500000000000003,0.2211136586,0.56,-0.22,0.6016643583
2020-07-29 10:30:00,0.888,0.634,1.091100362,0.248,-0.036000000000000004,0.2505992817,0.64,0.67,0.9265527508,0.808,-0.256,0.847584804,0.248,-0.036000000000000004,0.2505992817,0.56,-0.22,0.6016643583
2020-07-29 11:00:00,0.8805000000000001,0.644,1.0908786596,0.24050000000000002,-0.036000000000000004,0.2431794605,0.64,0.68,0.9338094024,0.8005,-0.256,0.8404381298,0.24050000000000002,-0.036000000000000004,0.2431794605,0.56,-0.22,0.6016643583
2020-07-29 11:30:00,0.8685,0.645,1.0818120216,0.2285,-0.035,0.2311649844,0.64,0.68,0.9338094024,0.7885000000000001,-0.255,0.8287081814,0.2285,-0.035,0.2311649844,0.56,-0.22,0.6016643583
2020-07-29 12:00:00,0.842,0.642,1.0588333202,0.242,-0.038,0.2449653037,0.6000000000000001,0.68,0.9068627239,0.762,-0.248,0.8013413754,0.242,-0.038,0.2449653037,0.52,-0.21,0.5608029957
2020-07-29 12:30:00,0.85,0.647,1.0682270358000001,0.24,-0.033,0.2422581268,0.61,0.68,0.9135097153,0.77,-0.253,0.8104992289,0.24,-0.033,0.2422581268,0.53,-0.22,0.5738466694000001
2020-07-29 13:00:00,0.8250000000000001,0.645,1.0472105805,0.245,-0.035,0.24748737340000002,0.58,0.68,0.8937561189000001,0.745,-0.255,0.7874325368,0.245,-0.035,0.24748737340000002,0.5,-0.22,0.5462600113
2020-07-29 13:30:00,0.774,0.647,1.008803747,0.234,-0.033,0.2363154671,0.54,0.68,0.8683317338000001,0.6940000000000001,-0.253,0.7386778730000001,0.234,-0.033,0.2363154671,0.46,-0.22,0.5099019514
2020-07-29 14:00:00,0.755,0.6475000000000001,0.9946261861000001,0.23500000000000001,-0.0325,0.2372366961,0.52,0.68,0.8560373824,0.675,-0.2525,0.7206811015,0.23500000000000001,-0.0325,0.2372366961,0.44,-0.22,0.491934955
2020-07-29 14:30:00,0.7155,0.6495000000000001,0.9663283603,0.23550000000000001,-0.030500000000000003,0.2374668398,0.48,0.68,0.8323460819,0.6255000000000001,-0.2605,0.6775769329,0.23550000000000001,-0.030500000000000003,0.2374668398,0.39,-0.23,0.45276925690000003
2020-07-29 15:00:00,0.7305,0.65,0.9778191295,0.2305,-0.03,0.2324440793,0.5,0.68,0.8440379138,0.6505000000000001,-0.26,0.7005356879,0.2305,-0.03,0.2324440793,0.42,-0.23,0.4788527958
2020-07-29 15:30:00,0.731,0.42150000000000004,0.8438147012,0.191,-0.0385,0.1948416023,0.54,0.46,0.709365914,0.671,-0.0485,0.672750511,0.191,-0.0385,0.1948416023,0.48,-0.01,0.4801041554
2020-07-29 16:00:00,0.758,0.21150000000000002,0.7869537788000001,0.198,-0.0385,0.20170832900000002,0.56,0.25,0.6132699243,0.728,0.1715,0.7479279711,0.198,-0.0385,0.20170832900000002,0.53,0.21,0.5700877125
2020-07-29 16:30:00,0.8150000000000001,0.2185,0.8437815179,0.185,-0.0315,0.1876625962,0.63,0.25,0.6777905281000001,0.785,0.17850000000000002,0.8050386637,0.185,-0.0315,0.1876625962,0.6000000000000001,0.21,0.6356886030000001
2020-07-29 17:00:00,0.885,0.20950000000000002,0.9094587676,0.225,-0.030500000000000003,0.22705781200000003,0.66,0.24,0.7022819946000001,0.855,0.1695,0.8716394037,0.225,-0.030500000000000003,0.22705781200000003,0.63,0.2,0.6609841148000001
2020-07-29 17:30:00,0.998,0.221,1.0221765992,0.20800000000000002,-0.029,0.2100119044,0.79,0.25,0.8286132994000001,0.9580000000000001,0.181,0.9749487166,0.20800000000000002,-0.029,0.2100119044,0.75,0.21,0.7788452991
2020-07-29 18:00:00,1.058,0.1985,1.076460055,0.198,-0.0315,0.20049002470000002,0.86,0.23,0.8902246907,1.028,0.1685,1.0417179321,0.198,-0.0315,0.20049002470000002,0.8300000000000001,0.2,0.8537564055
2020-07-29 18:30:00,1.146,0.2205,1.167020244,0.20600000000000002,-0.029500000000000002,0.2081015377,0.9400000000000001,0.25,0.9726767192,1.116,0.18050000000000002,1.1305026537,0.20600000000000002,-0.029500000000000002,0.2081015377,0.91,0.21,0.9339164845000001
2020-07-29 19:00:00,1.137,0.20850000000000002,1.1559590174,0.187,-0.0315,0.1896345169,0.9500000000000001,0.24,0.9798469268000001,1.107,0.1685,1.1197505303,0.187,-0.0315,0.1896345169,0.92,0.2,0.9414881837
2020-07-29 19:30:00,1.089,0.2,1.1072131683,0.199,-0.03,0.2012486025,0.89,0.23,0.9192388155000001,1.049,0.16,1.0611319428,0.199,-0.03,0.2012486025,0.85,0.19,0.8709764635
2020-07-29 20:00:00,1.0525,0.198,1.0709623009,0.2025,-0.032,0.2050128045,0.85,0.23,0.8805679985,1.0125,0.158,1.0247537509,0.2025,-0.032,0.2050128045,0.81,0.19,0.8319855768000001
2020-07-29 20:30:00,1.0475,0.2,1.0664221725,0.1975,-0.03,0.1997654875,0.85,0.23,0.8805679985,1.0175,0.16,1.030003034,0.1975,-0.03,0.1997654875,0.8200000000000001,0.19,0.8417244205000001
2020-07-29 21:00:00,1.015,0.19,1.0326301371,0.20500000000000002,-0.03,0.20718349360000002,0.81,0.22,0.8393449827,0.985,0.15,0.9963558601,0.20500000000000002,-0.03,0.20718349360000002,0.78,0.18,0.8004998438
2020-07-29 21:30:00,1.026,0.1985,1.0450254782,0.196,-0.0315,0.1985151128,0.8300000000000001,0.23,0.86127812,0.986,0.1585,0.9986582248,0.196,-0.0315,0.1985151128,0.79,0.19,0.8125269226
2020-07-29 22:00:00,0.998,0.197,1.0172575878,0.20800000000000002,-0.033,0.2106015195,0.79,0.23,0.8228000972,0.968,0.157,0.9806492747000001,0.20800000000000002,-0.033,0.2106015195,0.76,0.19,0.7833900689000001
2020-07-29 22:30:00,0.9530000000000001,0.1895,0.9716579902,0.203,-0.030500000000000003,0.2052784694,0.75,0.22,0.7816009212,0.913,0.1495,0.9251590404000001,0.203,-0.030500000000000003,0.2052784694,0.71,0.18,0.7324616031000001
2020-07-29 23:00:00,0.836,0.1685,0.8528119664,0.20600000000000002,-0.0315,0.2083944577,0.63,0.2,0.6609841148000001,0.806,0.1285,0.8161790551,0.20600000000000002,-0.0315,0.2083944577,0.6000000000000001,0.16,0.6209669879
2020-07-29 23:30:00,0.766,0.17,0.7846374959,0.216,-0.03,0.21807338210000002,0.55,0.2,0.5852349955,0.736,0.13,0.7473928017,0.216,-0.03,0.21807338210000002,0.52,0.16,0.5440588203
2020-07-30 00:00:00,0.724,0.179,0.7457995709,0.20400000000000001,-0.031,0.2063419492,0.52,0.21,0.5608029957,0.6940000000000001,0.129,0.7058873848,0.20400000000000001,-0.031,0.2063419492,0.49,0.16,0.5154609588
2020-07-30 00:30:00,0.6895,0.17550000000000002,0.7114847152,0.2195,-0.0345,0.2221947344,0.47000000000000003,0.21,0.514781507,0.6595000000000001,0.1355,0.6732759464,0.2195,-0.0345,0.2221947344,0.44,0.17,0.4716990566
2020-07-30 01:00:00,0.666,0.17450000000000002,0.6884811181,0.216,-0.035500000000000004,0.21889780720000002,0.45,0.21,0.4965883607,0.636,0.1345,0.6500663428,0.216,-0.035500000000000004,0.21889780720000002,0.42,0.17,0.45310043040000003
2020-07-30 01:30:00,0.706,0.176,0.7276070368,0.216,-0.034,0.2186595527,0.49,0.21,0.5331041174,0.676,0.136,0.6895447774,0.216,-0.034,0.2186595527,0.46,0.17,0.4904079934
2020-07-30 02:00:00,0.758,0.179,0.778848509,0.20800000000000002,-0.031,0.2102974084,0.55,0.21,0.5887274412,0.728,0.139,0.7411511317,0.20800000000000002,-0.031,0.2102974084,0.52,0.17,0.5470831747
2020-07-30 02:30:00,0.745,0.1835,0.7672660881000001,0.215,-0.036500000000000005,0.2180762481,0.53,0.22,0.5738466694000001,0.715,0.1335,0.7273563432,0.215,-0.036500000000000005,0.2180762481,0.5,0.17,0.5281098371
2020-07-30 03:00:00,0.7195,0.184,0.7426548660000001,0.20950000000000002,-0.036000000000000004,0.2125705765,0.51,0.22,0.5554277631,0.6895,0.134,0.7024003488,0.20950000000000002,-0.036000000000000004,0.2125705765,0.48,0.17,0.5092150823
2020-07-30 03:30:00,0.7225,0.41400000000000003,0.8327077819,0.2525,-0.036000000000000004,0.2550534258,0.47000000000000003,0.45,0.6506919394,0.6625,-0.096,0.6694193379000001,0.2525,-0.036000000000000004,0.2550534258,0.41000000000000003,-0.06,0.41436698710000003
2020-07-30 04:00:00,0.717,0.593,0.9304504286,0.257,-0.037,0.2596497641,0.46,0.63,0.7800640999,0.637,-0.297,0.7028356849,0.257,-0.037,0.2596497641,0.38,-0.26,0.46043457730000004
2020-07-30 04:30:00,0.7030000000000001,0.5795,0.9110594108000001,0.253,-0.0405,0.25622109590000003,0.45,0.62,0.766093989,0.623,-0.3005,0.6916858029,0.253,-0.0405,0.25622109590000003,0.37,-0.26,0.4522167622
2020-07-30 05:00:00,0.7005,0.5855,0.9129679622,0.2805,-0.044500000000000005,0.2840079224,0.42,0.63,0.7571657678,0.6205,-0.29450000000000004,0.6868409568,0.2805,-0.044500000000000005,0.2840079224,0.34,-0.25,0.4220189569
