Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-30 05:30:00,0.7010000000000001,0.581,0.9104735032,0.261,-0.039,0.2638977075,0.44,0.62,0.7602631123,0.631,-0.289,0.6940331404,0.261,-0.039,0.2638977075,0.37,-0.25,0.4465422712
2020-07-30 06:00:00,0.7045,0.5760000000000001,0.9099979396000001,0.24450000000000002,-0.034,0.2468526889,0.46,0.61,0.7640026178,0.6245,-0.28400000000000003,0.6860439126,0.24450000000000002,-0.034,0.2468526889,0.38,-0.25,0.4548626166
2020-07-30 06:30:00,0.752,0.595,0.9589207475,0.252,-0.035,0.2544189458,0.5,0.63,0.8043009387000001,0.662,-0.28500000000000003,0.7207419788,0.252,-0.035,0.2544189458,0.41000000000000003,-0.25,0.4802082881
2020-07-30 07:00:00,0.804,0.598,1.002007984,0.234,-0.032,0.2361778991,0.5700000000000001,0.63,0.8495881355,0.724,-0.272,0.7734080424,0.234,-0.032,0.2361778991,0.49,-0.24,0.5456189146
2020-07-30 07:30:00,0.854,0.46950000000000003,0.9745492548,0.224,-0.030500000000000003,0.2260669149,0.63,0.5,0.8043009387000001,0.784,-0.12050000000000001,0.7932063099000001,0.224,-0.030500000000000003,0.2260669149,0.56,-0.09,0.5671860365
2020-07-30 08:00:00,0.8845000000000001,0.5105000000000001,1.0212494798,0.20450000000000002,-0.029500000000000002,0.2066167951,0.68,0.54,0.8683317338000001,0.8145,-0.1295,0.8247305621000001,0.20450000000000002,-0.029500000000000002,0.2066167951,0.61,-0.1,0.6181423784
2020-07-30 08:30:00,0.9085000000000001,0.6325000000000001,1.1069907407,0.1985,-0.0275,0.2003958582,0.71,0.66,0.9693812460000001,0.8285,-0.24750000000000003,0.8646782639,0.1985,-0.0275,0.2003958582,0.63,-0.22,0.6673080248000001
2020-07-30 09:00:00,0.873,0.6295000000000001,1.0762895753,0.193,-0.0505,0.1994974937,0.68,0.68,0.9616652224000001,0.793,-0.2505,0.8316244645,0.193,-0.0505,0.1994974937,0.6000000000000001,-0.2,0.632455532
2020-07-30 09:30:00,0.8675,0.6295000000000001,1.0718332426,0.2275,-0.0505,0.2330375506,0.64,0.68,0.9338094024,0.7875000000000001,-0.24050000000000002,0.8234054287,0.2275,-0.0505,0.2330375506,0.56,-0.19,0.5913543777
2020-07-30 10:00:00,0.8,0.641,1.0251248704,0.24,-0.039,0.243148103,0.56,0.68,0.8809086218000001,0.72,-0.229,0.7555402041,0.24,-0.039,0.243148103,0.48,-0.19,0.51623638
2020-07-30 10:30:00,0.794,0.6355000000000001,1.0170035644,0.274,-0.044500000000000005,0.27759007550000003,0.52,0.68,0.8560373824,0.714,-0.23450000000000001,0.7515226211,0.274,-0.044500000000000005,0.27759007550000003,0.44,-0.19,0.4792702787
2020-07-30 11:00:00,0.709,0.653,0.9638931476,0.289,-0.047,0.2927968579,0.42,0.7000000000000001,0.8163332653,0.639,-0.227,0.6781224078,0.289,-0.047,0.2927968579,0.35000000000000003,-0.18,0.3935733731
2020-07-30 11:30:00,0.6930000000000001,0.654,0.9528719746000001,0.293,-0.046,0.2965889411,0.4,0.7000000000000001,0.8062257748,0.613,-0.226,0.6533337585,0.293,-0.046,0.2965889411,0.32,-0.18,0.36715119500000004
2020-07-30 12:00:00,0.653,0.672,0.9370128067000001,0.293,-0.048,0.2969057089,0.36,0.72,0.8049844719,0.5730000000000001,-0.218,0.6130685117,0.293,-0.048,0.2969057089,0.28,-0.17,0.32756678710000003
2020-07-30 12:30:00,0.6900000000000001,0.664,0.957599081,0.26,-0.046,0.2640378761,0.43,0.71,0.8300602388,0.62,-0.226,0.6599060539,0.26,-0.046,0.2640378761,0.36,-0.18,0.4024922359
2020-07-30 13:00:00,0.645,0.458,0.7910682651000001,0.255,-0.042,0.2584356787,0.39,0.5,0.6341135545000001,0.585,-0.012,0.585123064,0.255,-0.042,0.2584356787,0.33,0.03,0.33136083050000004
2020-07-30 13:30:00,0.63,0.24,0.6741661516,0.23,-0.05,0.23537204590000002,0.4,0.29,0.4940647731,0.6000000000000001,0.2,0.632455532,0.23,-0.05,0.23537204590000002,0.37,0.25,0.4465422712
2020-07-30 14:00:00,0.6245,0.23500000000000001,0.6672520139,0.20450000000000002,-0.035,0.2074734923,0.42,0.27,0.4992995093,0.5945,0.195,0.6256638474,0.20450000000000002,-0.035,0.2074734923,0.39,0.23,0.45276925690000003
2020-07-30 14:30:00,0.56,0.222,0.6023985392,0.23,-0.038,0.2331179959,0.33,0.26,0.4201190308,0.54,0.182,0.5698455931,0.23,-0.038,0.2331179959,0.31,0.22,0.3801315562
2020-07-30 15:00:00,0.5660000000000001,0.2225,0.6081630127000001,0.23600000000000002,-0.0375,0.2389607708,0.33,0.26,0.4201190308,0.546,0.1825,0.5756928435,0.23600000000000002,-0.0375,0.2389607708,0.31,0.22,0.3801315562
2020-07-30 15:30:00,0.577,0.21250000000000002,0.6148863716,0.247,-0.0375,0.2498304425,0.33,0.25,0.4140048309,0.547,0.17250000000000001,0.5735549233,0.247,-0.0375,0.2498304425,0.30000000000000004,0.21,0.3661966685
2020-07-30 16:00:00,0.582,0.2195,0.6220162779,0.262,-0.0405,0.2651117689,0.32,0.26,0.41231056260000004,0.552,0.17950000000000002,0.5804517637000001,0.262,-0.0405,0.2651117689,0.29,0.22,0.3640054945
2020-07-30 16:30:00,0.6695,0.225,0.7062968569,0.2195,-0.035,0.2222729178,0.45,0.26,0.5197114584,0.6395000000000001,0.185,0.665721601,0.2195,-0.035,0.2222729178,0.42,0.22,0.4741307836
2020-07-30 17:00:00,0.709,0.23900000000000002,0.7481991713,0.219,-0.041,0.2228048473,0.49,0.28,0.5643580424,0.679,0.199,0.7075605981,0.219,-0.041,0.2228048473,0.46,0.24,0.5188448708
2020-07-30 17:30:00,0.8190000000000001,0.24550000000000002,0.8550036550000001,0.219,-0.044500000000000005,0.2234753901,0.6000000000000001,0.29,0.6664082833,0.789,0.20550000000000002,0.8153227888,0.219,-0.044500000000000005,0.2234753901,0.5700000000000001,0.25,0.6224146528
2020-07-30 18:00:00,0.895,0.242,0.9271402267000001,0.225,-0.048,0.2300630348,0.67,0.29,0.7300684899000001,0.865,0.202,0.8882730436,0.225,-0.048,0.2300630348,0.64,0.25,0.6870953355
2020-07-30 18:30:00,0.9460000000000001,0.23700000000000002,0.9752358689,0.20600000000000002,-0.043000000000000003,0.2104400152,0.74,0.28,0.7912016178,0.916,0.187,0.934893042,0.20600000000000002,-0.043000000000000003,0.2104400152,0.71,0.23,0.7463243263
2020-07-30 19:00:00,0.969,0.23650000000000002,0.9974433568000001,0.199,-0.0335,0.2018000248,0.77,0.27,0.8159656856,0.929,0.1865,0.9475353555,0.199,-0.0335,0.2018000248,0.73,0.22,0.7624303247
2020-07-30 19:30:00,0.983,0.2205,1.0074270445,0.193,-0.029500000000000002,0.1952415171,0.79,0.25,0.8286132994000001,0.9430000000000001,0.18050000000000002,0.9601193936,0.193,-0.029500000000000002,0.1952415171,0.75,0.21,0.7788452991
2020-07-30 20:00:00,0.992,0.2225,1.0166465708,0.182,-0.0275,0.1840658849,0.81,0.25,0.8477027781,0.9520000000000001,0.1825,0.9693349524,0.182,-0.0275,0.1840658849,0.77,0.21,0.7981227976
2020-07-30 20:30:00,1.021,0.219,1.0442231562,0.201,-0.031,0.2033764982,0.8200000000000001,0.25,0.8572630868000001,0.981,0.179,0.9971970718000001,0.201,-0.031,0.2033764982,0.78,0.21,0.8077747211
2020-07-30 21:00:00,0.988,0.20700000000000002,1.0094518314,0.20800000000000002,-0.033,0.2106015195,0.78,0.24,0.8160882305,0.9480000000000001,0.167,0.9625970081,0.20800000000000002,-0.033,0.2106015195,0.74,0.2,0.7665507159
2020-07-30 21:30:00,0.989,0.214,1.0118878396,0.229,-0.036000000000000004,0.2318124242,0.76,0.25,0.8000624976,0.9590000000000001,0.17400000000000002,0.9746573757,0.229,-0.036000000000000004,0.2318124242,0.73,0.21,0.7596051606
2020-07-30 22:00:00,0.962,0.20700000000000002,0.9840188006,0.232,-0.033,0.23433523,0.73,0.24,0.7684399781,0.932,0.157,0.9451312078,0.232,-0.033,0.23433523,0.7000000000000001,0.19,0.7253275122
2020-07-30 22:30:00,0.9440000000000001,0.3325,1.0008457673,0.244,-0.0375,0.2468648416,0.7000000000000001,0.37,0.7917701687,0.894,0.0025,0.8940034955,0.244,-0.0375,0.2468648416,0.65,0.04,0.6512296062
2020-07-30 23:00:00,0.9065000000000001,0.608,1.0915155748,0.24650000000000002,-0.042,0.2500524945,0.66,0.65,0.9263368718,0.8265,-0.28200000000000003,0.8732847474000001,0.24650000000000002,-0.042,0.2500524945,0.58,-0.24,0.6276941931000001
2020-07-30 23:30:00,0.808,0.616,1.0160314956,0.228,-0.034,0.2305211487,0.58,0.65,0.871148667,0.728,-0.274,0.7778560278000001,0.228,-0.034,0.2305211487,0.5,-0.24,0.554616985
2020-07-31 00:00:00,0.7465,0.6245,0.9732741135,0.2265,-0.035500000000000004,0.22926513040000002,0.52,0.66,0.8402380615,0.6665,-0.2755,0.7211951886,0.2265,-0.035500000000000004,0.22926513040000002,0.44,-0.24,0.5011985634
2020-07-31 00:30:00,0.6985,0.387,0.7985432048000001,0.2185,-0.033,0.22097794010000002,0.48,0.42,0.6378087488,0.6485000000000001,-0.053,0.6506621627,0.2185,-0.033,0.22097794010000002,0.43,-0.02,0.43046486500000003
2020-07-31 01:00:00,0.6615,0.195,0.6896428423000001,0.24150000000000002,-0.035,0.2440230522,0.42,0.23,0.4788527958,0.6315000000000001,0.145,0.6479330598,0.24150000000000002,-0.035,0.2440230522,0.39,0.18,0.4295346319
2020-07-31 01:30:00,0.6990000000000001,0.229,0.7355555723,0.23900000000000002,-0.041,0.24249123700000003,0.46,0.27,0.5333854141000001,0.669,0.079,0.6736482762,0.23900000000000002,-0.041,0.24249123700000003,0.43,0.12,0.44643028570000004
2020-07-31 02:00:00,0.759,0.588,0.9601171803,0.249,-0.042,0.2525173261,0.51,0.63,0.8105553652,0.679,-0.302,0.743131886,0.249,-0.042,0.2525173261,0.43,-0.26,0.5024937811
2020-07-31 02:30:00,0.7485,0.5825,0.9484505786,0.23850000000000002,-0.0375,0.2414301141,0.51,0.62,0.8028075735,0.6685,-0.3075,0.7358318422,0.23850000000000002,-0.0375,0.2414301141,0.43,-0.27,0.5077400910000001
2020-07-31 03:00:00,0.7145,0.5685,0.9130731077,0.2245,-0.0315,0.2266991398,0.49,0.6000000000000001,0.7746612163000001,0.6345000000000001,-0.3015,0.7024902135000001,0.2245,-0.0315,0.2266991398,0.41000000000000003,-0.27,0.4909175083
2020-07-31 03:30:00,0.704,0.5700000000000001,0.9058233823,0.20400000000000001,-0.03,0.2061940833,0.5,0.6000000000000001,0.7810249676000001,0.624,-0.31,0.6967610781,0.20400000000000001,-0.03,0.2061940833,0.42,-0.28,0.5047771786
2020-07-31 04:00:00,0.6950000000000001,0.5685,0.8978960129,0.20500000000000002,-0.0315,0.20740600280000002,0.49,0.6000000000000001,0.7746612163000001,0.625,-0.3115,0.6983246022,0.20500000000000002,-0.0315,0.20740600280000002,0.42,-0.28,0.5047771786
2020-07-31 04:30:00,0.687,0.5705,0.8929945409000001,0.197,-0.029500000000000002,0.19919651100000002,0.49,0.6000000000000001,0.7746612163000001,0.617,-0.3095,0.6902747641,0.197,-0.029500000000000002,0.19919651100000002,0.42,-0.28,0.5047771786
2020-07-31 05:00:00,0.6775,0.559,0.8783434693000001,0.23750000000000002,-0.041,0.2410129665,0.44,0.6000000000000001,0.7440430095,0.5975,-0.301,0.6690345656000001,0.23750000000000002,-0.041,0.2410129665,0.36,-0.26,0.4440720662
2020-07-31 05:30:00,0.6745,0.5765,0.8873006818,0.2745,-0.053500000000000006,0.2796649781,0.4,0.63,0.7462573283,0.6045,-0.29350000000000004,0.6719840028,0.2745,-0.053500000000000006,0.2796649781,0.33,-0.24,0.4080441153
2020-07-31 06:00:00,0.707,0.5815,0.9154186201000001,0.257,-0.0485,0.2615363263,0.45,0.63,0.7742092740000001,0.627,-0.28850000000000003,0.6901892856,0.257,-0.0485,0.2615363263,0.37,-0.24,0.4410215414
2020-07-31 06:30:00,0.7375,0.276,0.7874530145,0.2675,-0.054,0.2728960425,0.47000000000000003,0.33,0.5742821606,0.6975,0.036000000000000004,0.6984284144,0.2675,-0.054,0.2728960425,0.43,0.09,0.4393176527
2020-07-31 07:00:00,0.7825000000000001,0.194,0.806189959,0.2725,-0.056,0.2781946261,0.51,0.25,0.5679788728,0.7525000000000001,0.154,0.7680965109,0.2725,-0.056,0.2781946261,0.48,0.21,0.5239274759
2020-07-31 07:30:00,0.8315,0.202,0.8556846674,0.2315,-0.048,0.23642387780000002,0.6000000000000001,0.25,0.65,0.8015,0.162,0.8177079246000001,0.2315,-0.048,0.23642387780000002,0.5700000000000001,0.21,0.6074537019
2020-07-31 08:00:00,0.869,0.23550000000000001,0.9003450727000001,0.199,-0.044500000000000005,0.2039148106,0.67,0.28,0.7261542536000001,0.8290000000000001,0.1955,0.8517401306,0.199,-0.044500000000000005,0.2039148106,0.63,0.24,0.6741661516
2020-07-31 08:30:00,0.893,0.2505,0.9274692717,0.203,-0.029500000000000002,0.2051322744,0.6900000000000001,0.28,0.7446475676000001,0.863,0.21050000000000002,0.8883013284,0.203,-0.029500000000000002,0.2051322744,0.66,0.24,0.7022819946000001
2020-07-31 09:00:00,0.88,0.2505,0.9149591521,0.21,-0.029500000000000002,0.2120619013,0.67,0.28,0.7261542536000001,0.85,0.21050000000000002,0.8756770238,0.21,-0.029500000000000002,0.2120619013,0.64,0.24,0.6835202996
2020-07-31 09:30:00,0.8515,0.247,0.8866009531,0.2215,-0.033,0.22394474760000002,0.63,0.28,0.6894200461000001,0.8215,0.20700000000000002,0.8471784051,0.2215,-0.033,0.22394474760000002,0.6000000000000001,0.24,0.6462197769
2020-07-31 10:00:00,0.768,0.2285,0.8012716456000001,0.228,-0.051500000000000004,0.2337439839,0.54,0.28,0.608276253,0.738,0.1885,0.7616930156,0.228,-0.051500000000000004,0.2337439839,0.51,0.24,0.5636488268000001
2020-07-31 10:30:00,0.7285,0.2215,0.7614292482,0.2585,-0.0485,0.2630104561,0.47000000000000003,0.27,0.5420332093,0.6985,0.1715,0.7192457855000001,0.2585,-0.0485,0.2630104561,0.44,0.22,0.491934955
2020-07-31 11:00:00,0.7065,0.213,0.7379100555,0.23650000000000002,-0.047,0.24112496760000002,0.47000000000000003,0.26,0.5371219601,0.6765,0.17300000000000001,0.6982701841000001,0.23650000000000002,-0.047,0.24112496760000002,0.44,0.22,0.491934955
2020-07-31 11:30:00,0.664,0.223,0.7004462863,0.224,-0.037,0.22703523960000002,0.44,0.26,0.5110772936,0.634,0.17300000000000001,0.6571795797000001,0.224,-0.037,0.22703523960000002,0.41000000000000003,0.21,0.4606517123
2020-07-31 12:00:00,0.665,0.244,0.7083509017,0.225,-0.046,0.2296540877,0.44,0.29,0.5269724851,0.635,0.194,0.6639736441,0.225,-0.046,0.2296540877,0.41000000000000003,0.24,0.4750789408
2020-07-31 12:30:00,0.67,0.612,0.9074381522,0.25,-0.048,0.2545662978,0.42,0.66,0.7823042886,0.59,-0.20800000000000002,0.6255909207,0.25,-0.048,0.2545662978,0.34,-0.16,0.3757658846
2020-07-31 13:00:00,0.709,0.656,0.9659280512,0.229,-0.044,0.2331887647,0.48,0.7000000000000001,0.8487638070000001,0.629,-0.234,0.6711162343,0.229,-0.044,0.2331887647,0.4,-0.19,0.44283179650000004
2020-07-31 13:30:00,0.6885,0.6865,0.9722728526000001,0.23850000000000002,-0.053500000000000006,0.24442688070000002,0.45,0.74,0.8660831369,0.6085,-0.21350000000000002,0.6448678159,0.23850000000000002,-0.053500000000000006,0.24442688070000002,0.37,-0.16,0.4031128874
2020-07-31 14:00:00,0.6930000000000001,0.6765,0.968453019,0.243,-0.043500000000000004,0.2468628162,0.45,0.72,0.8490583019,0.613,-0.21350000000000002,0.6491157447,0.243,-0.043500000000000004,0.2468628162,0.37,-0.17,0.4071854614
2020-07-31 14:30:00,0.7165,0.6625,0.9758475803000001,0.2565,-0.0575,0.26286593540000003,0.46,0.72,0.8544003745000001,0.6365000000000001,-0.2275,0.6759352780000001,0.2565,-0.0575,0.26286593540000003,0.38,-0.17,0.41629316590000004
2020-07-31 15:00:00,0.7235,0.663,0.9813364612000001,0.2335,-0.047,0.2381832278,0.49,0.71,0.8626702730000001,0.6435000000000001,-0.227,0.6823644554,0.2335,-0.047,0.2381832278,0.41000000000000003,-0.18,0.4477722635
2020-07-31 15:30:00,0.7375,0.6605000000000001,0.9900335853000001,0.24750000000000003,-0.0495,0.2524014659,0.49,0.71,0.8626702730000001,0.6575000000000001,-0.2295,0.6964025416,0.24750000000000003,-0.0495,0.2524014659,0.41000000000000003,-0.18,0.4477722635
2020-07-31 16:00:00,0.7645000000000001,0.6645,1.0129267002,0.21450000000000002,-0.035500000000000004,0.21741780060000002,0.55,0.7000000000000001,0.8902246907,0.6845,-0.2255,0.720687519,0.21450000000000002,-0.035500000000000004,0.21741780060000002,0.47000000000000003,-0.19,0.5069516742
2020-07-31 16:30:00,0.8485,0.651,1.0694640013,0.2485,-0.049,0.2532849186,0.6000000000000001,0.7000000000000001,0.9219544457000001,0.7685000000000001,-0.23900000000000002,0.8048063432,0.2485,-0.049,0.2532849186,0.52,-0.19,0.5536244214
2020-07-31 17:00:00,0.8695,0.639,1.0790510878,0.2295,-0.041,0.2331335454,0.64,0.68,0.9338094024,0.7895000000000001,-0.231,0.8226002978,0.2295,-0.041,0.2331335454,0.56,-0.19,0.5913543777
2020-07-31 17:30:00,0.9520000000000001,0.3785,1.0244834064,0.242,-0.0415,0.2455325844,0.71,0.42,0.8249242389,0.902,0.018500000000000003,0.9021896973,0.242,-0.0415,0.2455325844,0.66,0.06,0.6627216610000001
2020-07-31 18:00:00,1.0265,0.223,1.0504433588,0.23650000000000002,-0.047,0.24112496760000002,0.79,0.27,0.8348652586,0.9965,0.17300000000000001,1.0114055814,0.23650000000000002,-0.047,0.24112496760000002,0.76,0.22,0.7912016178
2020-07-31 18:30:00,1.086,0.2255,1.1091646632,0.226,-0.044500000000000005,0.2303394235,0.86,0.27,0.9013878189000001,1.046,0.17550000000000002,1.0606206909,0.226,-0.044500000000000005,0.2303394235,0.8200000000000001,0.22,0.8489994111
2020-07-31 19:00:00,1.1115,0.5505,1.2403557957,0.21150000000000002,-0.0395,0.21515691950000002,0.9,0.59,1.0761505471,1.0315,-0.1495,1.0422775542,0.21150000000000002,-0.0395,0.21515691950000002,0.8200000000000001,-0.11,0.8273451517
2020-07-31 19:30:00,1.0795,0.6325000000000001,1.2511500709,0.2295,-0.0375,0.23254354430000002,0.85,0.67,1.0823123394,0.9895,-0.24750000000000003,1.0199835783,0.2295,-0.0375,0.23254354430000002,0.76,-0.21,0.7884795495
2020-07-31 20:00:00,1.08,0.6345000000000001,1.2525934097,0.2,-0.035500000000000004,0.2031261923,0.88,0.67,1.1060289327,0.99,-0.24550000000000002,1.0199854166,0.2,-0.035500000000000004,0.2031261923,0.79,-0.21,0.8174350127000001
2020-07-31 20:30:00,1.0135,0.649,1.2034879517000001,0.21350000000000002,-0.031,0.2157388468,0.8,0.68,1.0499523799,0.9335,-0.241,0.9641074888000001,0.21350000000000002,-0.031,0.2157388468,0.72,-0.21,0.75
2020-07-31 21:00:00,0.969,0.637,1.1596249394,0.199,-0.033,0.20171762440000002,0.77,0.67,1.0206860438,0.879,-0.263,0.9175020436,0.199,-0.033,0.20171762440000002,0.68,-0.23,0.7178439942
2020-07-31 21:30:00,0.9565,0.639,1.1503100669,0.17650000000000002,-0.031,0.17920170200000002,0.78,0.67,1.0282509421,0.8765000000000001,-0.261,0.9145344444,0.17650000000000002,-0.031,0.17920170200000002,0.7000000000000001,-0.23,0.7368174808
2020-07-31 22:00:00,0.9285,0.6385000000000001,1.1268515874,0.17850000000000002,-0.0315,0.1812581033,0.75,0.67,1.0056838469,0.8485,-0.2615,0.8878820305,0.17850000000000002,-0.0315,0.1812581033,0.67,-0.23,0.7083784299
2020-07-31 22:30:00,0.917,0.6165,1.1049711535,0.187,-0.0235,0.18847082,0.73,0.64,0.9708243919,0.837,-0.2735,0.8805516737,0.187,-0.0235,0.18847082,0.65,-0.25,0.6964194139000001
2020-07-31 23:00:00,0.865,0.6125,1.059896811,0.215,-0.0275,0.21675158590000002,0.65,0.64,0.9121951546,0.785,-0.2775,0.8326050985000001,0.215,-0.0275,0.21675158590000002,0.5700000000000001,-0.25,0.6224146528
2020-07-31 23:30:00,0.7955,0.613,1.0042854425,0.2155,-0.027,0.2171848291,0.58,0.64,0.8637129153,0.7155,-0.277,0.7672478413,0.2155,-0.027,0.2171848291,0.5,-0.25,0.5590169944
2020-08-01 00:00:00,0.751,0.633,0.9821863367,0.211,-0.027,0.2127204739,0.54,0.66,0.8527602242000001,0.671,-0.277,0.7259269936,0.211,-0.027,0.2127204739,0.46,-0.25,0.5235456045
2020-08-01 00:30:00,0.687,0.21150000000000002,0.7188193445000001,0.20700000000000002,-0.0285,0.20895274590000001,0.48,0.24,0.5366563146000001,0.657,0.1115,0.6663942152,0.20700000000000002,-0.0285,0.20895274590000001,0.45,0.14,0.4712748667
2020-08-01 01:00:00,0.6855,0.17950000000000002,0.7086116708,0.17550000000000002,-0.030500000000000003,0.1781305701,0.51,0.21,0.5515432893000001,0.6555000000000001,0.1295,0.6681695144,0.17550000000000002,-0.030500000000000003,0.1781305701,0.48,0.16,0.5059644256
2020-08-01 01:30:00,0.7125,0.1885,0.7370132292,0.1525,-0.021500000000000002,0.1540081167,0.56,0.21,0.5980802622,0.6825,0.1385,0.6964111573,0.1525,-0.021500000000000002,0.1540081167,0.53,0.16,0.5536244214
2020-08-01 02:00:00,0.7585000000000001,0.185,0.7807350703,0.1385,-0.025,0.1407382322,0.62,0.21,0.654599114,0.7285,0.135,0.7409029963,0.1385,-0.025,0.1407382322,0.59,0.16,0.6113100686
2020-08-01 02:30:00,0.738,0.17400000000000002,0.7582347921,0.148,-0.026000000000000002,0.15026643010000001,0.59,0.2,0.6229767251,0.708,0.124,0.7187767386,0.148,-0.026000000000000002,0.15026643010000001,0.56,0.15,0.5797413216
2020-08-01 03:00:00,0.724,0.17200000000000001,0.7441505224,0.14400000000000002,-0.028,0.1466969666,0.58,0.2,0.613514466,0.6940000000000001,0.122,0.7046417529,0.14400000000000002,-0.028,0.1466969666,0.55,0.15,0.5700877125
2020-08-01 03:30:00,0.7235,0.18050000000000002,0.7456758679000001,0.14350000000000002,-0.029500000000000002,0.1465008532,0.58,0.21,0.6168468205000001,0.6935,0.12050000000000001,0.7038909717,0.14350000000000002,-0.029500000000000002,0.1465008532,0.55,0.15,0.5700877125
2020-08-01 04:00:00,0.7085,0.184,0.732002903,0.14850000000000002,-0.026000000000000002,0.1507589135,0.56,0.21,0.5980802622,0.6785,0.124,0.6897378125,0.14850000000000002,-0.026000000000000002,0.1507589135,0.53,0.15,0.5508175742
2020-08-01 04:30:00,0.6995,0.18150000000000002,0.7226634763,0.1495,-0.0285,0.15219231260000002,0.55,0.21,0.5887274412,0.6695,0.12150000000000001,0.6804355223,0.1495,-0.0285,0.15219231260000002,0.52,0.15,0.5412023651
2020-08-01 05:00:00,0.6885,0.183,0.7124052569,0.1385,-0.027,0.1411072287,0.55,0.21,0.5887274412,0.6585000000000001,0.133,0.6717970304,0.1385,-0.027,0.1411072287,0.52,0.16,0.5440588203
2020-08-01 05:30:00,0.6905,0.17850000000000002,0.7131987801,0.1405,-0.0315,0.1439878467,0.55,0.21,0.5887274412,0.6605000000000001,0.1285,0.6728837195,0.1405,-0.0315,0.1439878467,0.52,0.16,0.5440588203
2020-08-01 06:00:00,0.6935,0.182,0.7169841351,0.1635,-0.028,0.1658802279,0.53,0.21,0.5700877125,0.6635,0.14200000000000002,0.6785250548,0.1635,-0.028,0.1658802279,0.5,0.17,0.5281098371
2020-08-01 06:30:00,0.7275,0.18050000000000002,0.7495575362,0.1675,-0.029500000000000002,0.17007792330000002,0.56,0.21,0.5980802622,0.7075,0.1405,0.7213158116,0.1675,-0.029500000000000002,0.17007792330000002,0.54,0.17,0.5661271942
2020-08-01 07:00:00,0.777,0.24,0.8132213721,0.157,-0.03,0.15984054550000001,0.62,0.27,0.6762396025,0.747,0.09,0.7524021531,0.157,-0.03,0.15984054550000001,0.59,0.12,0.6020797289
2020-08-01 07:30:00,0.84,0.6205,1.0443276545,0.16,-0.029500000000000002,0.1626968039,0.68,0.65,0.9406912352000001,0.76,-0.2595,0.8030817206,0.16,-0.029500000000000002,0.1626968039,0.6000000000000001,-0.23,0.6425729531000001
2020-08-01 08:00:00,0.9035000000000001,0.63,1.1014591459,0.1535,-0.03,0.156404124,0.75,0.66,0.9990495483,0.8235,-0.26,0.8635694819,0.1535,-0.03,0.156404124,0.67,-0.23,0.7083784299
2020-08-01 08:30:00,0.924,0.618,1.1116204388,0.154,-0.032,0.1572895419,0.77,0.65,1.0076705811,0.834,-0.262,0.8741853350000001,0.154,-0.032,0.1572895419,0.68,-0.23,0.7178439942
2020-08-01 09:00:00,0.9685,0.6185,1.149145117,0.14850000000000002,-0.0315,0.1518041501,0.8200000000000001,0.65,1.0463746939,0.8785000000000001,-0.2615,0.9165939668,0.14850000000000002,-0.0315,0.1518041501,0.73,-0.23,0.7653757247
2020-08-01 09:30:00,0.9745,0.643,1.1675184153,0.1845,-0.037,0.1881734572,0.79,0.68,1.0423531072,0.8945000000000001,-0.247,0.9279758887,0.1845,-0.037,0.1881734572,0.71,-0.21,0.7404052944
2020-08-01 10:00:00,0.9685,0.6345000000000001,1.1578352646,0.1985,-0.0455,0.2036479806,0.77,0.68,1.0272779565,0.8885000000000001,-0.2555,0.9245066252,0.1985,-0.0455,0.2036479806,0.6900000000000001,-0.21,0.7212489168
2020-08-01 10:30:00,1.0145,0.6385000000000001,1.198704509,0.21450000000000002,-0.0415,0.2184776876,0.8,0.68,1.0499523799,0.9245000000000001,-0.2515,0.9580983770000001,0.21450000000000002,-0.0415,0.2184776876,0.71,-0.21,0.7404052944
2020-08-01 11:00:00,0.966,0.636,1.1565690641,0.20600000000000002,-0.034,0.2087869728,0.76,0.67,1.0131633629,0.886,-0.254,0.9216897526000001,0.20600000000000002,-0.034,0.2087869728,0.68,-0.22,0.7147027354000001
2020-08-01 11:30:00,0.91,0.637,1.110796561,0.18,-0.033,0.183,0.73,0.67,0.9908582139000001,0.8300000000000001,-0.253,0.8677032903,0.18,-0.033,0.183,0.65,-0.22,0.6862215386
2020-08-01 12:00:00,0.917,0.6345000000000001,1.1151140076,0.197,-0.035500000000000004,0.2001730501,0.72,0.67,0.9835141077,0.837,-0.2555,0.8751281335000001,0.197,-0.035500000000000004,0.2001730501,0.64,-0.22,0.6767569726
2020-08-01 12:30:00,0.917,0.639,1.1176806342,0.217,-0.031,0.2192031022,0.7000000000000001,0.67,0.9689685237000001,0.837,-0.251,0.8738249253,0.217,-0.031,0.2192031022,0.62,-0.22,0.6578753681
2020-08-01 13:00:00,0.871,0.6435000000000001,1.0829280909,0.241,-0.036500000000000005,0.2437483333,0.63,0.68,0.926984358,0.791,-0.2565,0.8315487057000001,0.241,-0.036500000000000005,0.2437483333,0.55,-0.22,0.5923681288
2020-08-01 13:30:00,0.837,0.6375000000000001,1.0521289132,0.257,-0.0425,0.26049040290000003,0.58,0.68,0.8937561189000001,0.757,-0.2625,0.8012210993000001,0.257,-0.0425,0.26049040290000003,0.5,-0.22,0.5462600113
2020-08-01 14:00:00,0.7605000000000001,0.6295000000000001,0.9872337616,0.2305,-0.0405,0.23403098090000002,0.53,0.67,0.8542833254000001,0.6805,-0.2605,0.7286566407,0.2305,-0.0405,0.23403098090000002,0.45,-0.22,0.5008991915000001
2020-08-01 14:30:00,0.7345,0.621,0.9618374343,0.23450000000000001,-0.049,0.23956470940000002,0.5,0.67,0.8360023923000001,0.6545000000000001,-0.269,0.7076236641,0.23450000000000001,-0.049,0.23956470940000002,0.42,-0.22,0.4741307836
2020-08-01 15:00:00,0.6945,0.6315000000000001,0.9386812558000001,0.2245,-0.0385,0.2277773035,0.47000000000000003,0.67,0.8184130986,0.6145,-0.2585,0.6666577083,0.2245,-0.0385,0.2277773035,0.39,-0.22,0.4477722635
2020-08-01 15:30:00,0.7195,0.6215,0.9507589074,0.2195,-0.0285,0.2213424948,0.5,0.65,0.8200609733,0.6395000000000001,-0.2585,0.6897698892,0.2195,-0.0285,0.2213424948,0.42,-0.23,0.4788527958
2020-08-01 16:00:00,0.723,0.6175,0.9508076830000001,0.233,-0.0325,0.2352557119,0.49,0.65,0.8140024570000001,0.653,-0.2625,0.7037863667,0.233,-0.0325,0.2352557119,0.42,-0.23,0.4788527958
2020-08-01 16:30:00,0.746,0.627,0.9744973063000001,0.23600000000000002,-0.043000000000000003,0.2398853893,0.51,0.67,0.8420213774,0.666,-0.253,0.712435962,0.23600000000000002,-0.043000000000000003,0.2398853893,0.43,-0.21,0.47853944460000003
2020-08-01 17:00:00,0.812,0.632,1.0289645281,0.252,-0.048,0.2565306999,0.56,0.68,0.8809086218000001,0.742,-0.258,0.7855749487,0.252,-0.048,0.2565306999,0.49,-0.21,0.5331041174
2020-08-01 17:30:00,0.8695,0.632,1.0749205785,0.2595,-0.048,0.2639019704,0.61,0.68,0.9135097153,0.7895000000000001,-0.258,0.8305866902,0.2595,-0.048,0.2639019704,0.53,-0.21,0.5700877125
2020-08-01 18:00:00,0.923,0.628,1.1163838945,0.273,-0.052000000000000005,0.27790825820000004,0.65,0.68,0.9406912352000001,0.843,-0.262,0.882775736,0.273,-0.052000000000000005,0.27790825820000004,0.5700000000000001,-0.21,0.6074537019
2020-08-01 18:30:00,1.0085,0.634,1.1912297218,0.2585,-0.046,0.2625609453,0.75,0.68,1.0123734489,0.9285,-0.256,0.9631449787,0.2585,-0.046,0.2625609453,0.67,-0.21,0.7021395873
2020-08-01 19:00:00,1.0315,0.634,1.2107634988,0.2315,-0.036000000000000004,0.23428241500000002,0.8,0.67,1.0435037135,0.9415,-0.256,0.9756834784,0.2315,-0.036000000000000004,0.23428241500000002,0.71,-0.22,0.7433034374
2020-08-01 19:30:00,0.9985,0.6375000000000001,1.1846554351,0.23850000000000002,-0.0425,0.24225709480000002,0.76,0.68,1.0198039027,0.9185000000000001,-0.2625,0.9552740445000001,0.23850000000000002,-0.0425,0.24225709480000002,0.68,-0.22,0.7147027354000001
2020-08-01 20:00:00,1.0035,0.3295,1.0562113898,0.2235,-0.0405,0.2271398248,0.78,0.37,0.8633075929,0.9535,0.0195,0.9536993761,0.2235,-0.0405,0.2271398248,0.73,0.06,0.7324616031000001
2020-08-01 20:30:00,1.013,0.202,1.0329438513,0.213,-0.028,0.2148324929,0.8,0.23,0.8324061509,0.983,0.162,0.9962595043,0.213,-0.028,0.2148324929,0.77,0.19,0.7930952024
2020-08-01 21:00:00,0.972,0.19,0.9903958804,0.212,-0.03,0.2141121202,0.76,0.22,0.7912016178,0.9420000000000001,0.14,0.9523465756,0.212,-0.03,0.2141121202,0.73,0.17,0.7495331881
2020-08-01 21:30:00,0.9545,0.192,0.9736191504,0.20450000000000002,-0.028,0.2064079698,0.75,0.22,0.7816009212,0.9245000000000001,0.14200000000000002,0.9353417825,0.20450000000000002,-0.028,0.2064079698,0.72,0.17,0.7397972695
2020-08-01 22:00:00,0.929,0.195,0.9492449631000001,0.199,-0.025,0.2005642042,0.73,0.22,0.7624303247,0.899,0.145,0.9106184712000001,0.199,-0.025,0.2005642042,0.7000000000000001,0.17,0.7203471385
2020-08-01 22:30:00,0.895,0.1905,0.9150493156,0.215,-0.029500000000000002,0.2170144004,0.68,0.22,0.7147027354000001,0.865,0.1405,0.8763362654,0.215,-0.029500000000000002,0.2170144004,0.65,0.17,0.6718630813
2020-08-01 23:00:00,0.8585,0.178,0.8767589463000001,0.20850000000000002,-0.032,0.2109413426,0.65,0.21,0.6830812543,0.8285,0.138,0.8399144302,0.20850000000000002,-0.032,0.2109413426,0.62,0.17,0.6428841264
2020-08-01 23:30:00,0.8225,0.5565,0.9930752741000001,0.21250000000000002,-0.0335,0.2151243826,0.61,0.59,0.8486459804,0.7425,-0.24350000000000002,0.7814080240000001,0.21250000000000002,-0.0335,0.2151243826,0.53,-0.21,0.5700877125
2020-08-02 00:00:00,0.7375,0.211,0.7670901186,0.20750000000000002,-0.029,0.2095167058,0.53,0.24,0.5818075283,0.7075,0.101,0.7146728272,0.20750000000000002,-0.029,0.2095167058,0.5,0.13,0.5166236541
2020-08-02 00:30:00,0.705,0.179,0.7273692322,0.215,-0.031,0.21722338730000001,0.49,0.21,0.5331041174,0.675,0.129,0.6872161232,0.215,-0.031,0.21722338730000001,0.46,0.16,0.48703182650000004
2020-08-02 01:00:00,0.6935,0.213,0.7254731215,0.20350000000000001,-0.027,0.20528334080000002,0.49,0.24,0.5456189146,0.6635,0.093,0.6699860073,0.20350000000000001,-0.027,0.20528334080000002,0.46,0.12,0.47539457300000004
2020-08-02 01:30:00,0.745,0.5885,0.9493983621000001,0.195,-0.0315,0.19752784610000002,0.55,0.62,0.8287943050000001,0.655,-0.3015,0.7210598103,0.195,-0.0315,0.19752784610000002,0.46,-0.27,0.5333854141000001
2020-08-02 02:00:00,0.767,0.5915,0.9685872444,0.167,-0.0285,0.1694144327,0.6000000000000001,0.62,0.8627861844,0.687,-0.2985,0.7490468944,0.167,-0.0285,0.1694144327,0.52,-0.27,0.585918083
2020-08-02 02:30:00,0.745,0.5855,0.9475416877,0.195,-0.0245,0.1965330761,0.55,0.61,0.8213403679,0.665,-0.3045,0.7313995146000001,0.195,-0.0245,0.1965330761,0.47000000000000003,-0.28,0.5470831747
2020-08-02 03:00:00,0.747,0.587,0.9500410517000001,0.197,-0.023,0.1983380952,0.55,0.61,0.8213403679,0.667,-0.303,0.7325967513,0.197,-0.023,0.1983380952,0.47000000000000003,-0.28,0.5470831747
2020-08-02 03:30:00,0.7375,0.5915,0.9453985932000001,0.20750000000000002,-0.0285,0.2094480843,0.53,0.62,0.8156592426,0.6475000000000001,-0.3085,0.7172367113,0.20750000000000002,-0.0285,0.2094480843,0.44,-0.28,0.5215361924
2020-08-02 04:00:00,0.7055,0.5875,0.9180885034,0.2155,-0.0325,0.21793691750000002,0.49,0.62,0.790253124,0.6255000000000001,-0.3025,0.6948068077,0.2155,-0.0325,0.21793691750000002,0.41000000000000003,-0.27,0.4909175083
2020-08-02 04:30:00,0.7035,0.5895,0.9178357696,0.2235,-0.030500000000000003,0.22557149640000002,0.48,0.62,0.7840918314,0.6235,-0.3005,0.692136186,0.2235,-0.030500000000000003,0.22557149640000002,0.4,-0.27,0.4825971405
2020-08-02 05:00:00,0.6920000000000001,0.5905,0.9097000879,0.222,-0.029500000000000002,0.22395144560000002,0.47000000000000003,0.62,0.7780102827,0.612,-0.2995,0.6813547167,0.222,-0.029500000000000002,0.22395144560000002,0.39,-0.27,0.47434164900000003
2020-08-02 05:30:00,0.6825,0.592,0.9034767568000001,0.2225,-0.028,0.22425487730000002,0.46,0.62,0.7720103626,0.6025,-0.298,0.6721683197,0.2225,-0.028,0.22425487730000002,0.38,-0.27,0.4661544808
2020-08-02 06:00:00,0.6900000000000001,0.5915,0.9088301546,0.21,-0.0285,0.2119251047,0.48,0.62,0.7840918314,0.61,-0.28850000000000003,0.6747831133000001,0.21,-0.0285,0.2119251047,0.4,-0.26,0.47707441770000003
2020-08-02 06:30:00,0.7205,0.5925,0.9328325144,0.21050000000000002,-0.0275,0.2122887185,0.51,0.62,0.8028075735,0.6405000000000001,-0.2775,0.6980304435,0.21050000000000002,-0.0275,0.2122887185,0.43,-0.25,0.4973932046
2020-08-02 07:00:00,0.751,0.601,0.9618742122,0.201,-0.029,0.2030812645,0.55,0.63,0.8363013811000001,0.671,-0.279,0.7266925072,0.201,-0.029,0.2030812645,0.47000000000000003,-0.25,0.5323532662
2020-08-02 07:30:00,0.7895000000000001,0.6055,0.9949575368,0.2195,-0.0245,0.2208630798,0.5700000000000001,0.63,0.8495881355,0.7095,-0.2545,0.7537642204,0.2195,-0.0245,0.2208630798,0.49,-0.23,0.5412947441
2020-08-02 08:00:00,0.8135,0.532,0.9720114454000001,0.2235,-0.028,0.2252470866,0.59,0.56,0.8134494453000001,0.7435,-0.168,0.7622442194,0.2235,-0.028,0.2252470866,0.52,-0.14,0.5385164807
2020-08-02 08:30:00,0.8525,0.6215,1.0549969194,0.2025,-0.0285,0.2044957212,0.65,0.65,0.9192388155000001,0.7725000000000001,-0.2685,0.8178315841,0.2025,-0.0285,0.2044957212,0.5700000000000001,-0.24,0.6184658438
2020-08-02 09:00:00,0.879,0.622,1.0768124256,0.189,-0.028,0.19106281690000002,0.6900000000000001,0.65,0.9479451461,0.799,-0.268,0.8427484797,0.189,-0.028,0.19106281690000002,0.61,-0.24,0.6555150647
2020-08-02 09:30:00,0.934,0.5985,1.1093053006,0.17400000000000002,-0.0315,0.1768283066,0.76,0.63,0.9871676656,0.844,-0.2715,0.8865936217,0.17400000000000002,-0.0315,0.1768283066,0.67,-0.24,0.7116881339000001
2020-08-02 10:00:00,0.9435,0.602,1.1191944648,0.1835,-0.028,0.1856239478,0.76,0.63,0.9871676656,0.8535,-0.268,0.8945871953000001,0.1835,-0.028,0.1856239478,0.67,-0.24,0.7116881339000001
2020-08-02 10:30:00,0.9500000000000001,0.6285000000000001,1.1390839521,0.21,-0.0315,0.21234935840000002,0.74,0.66,0.9915644205,0.86,-0.2615,0.8988783288000001,0.21,-0.0315,0.21234935840000002,0.65,-0.23,0.6894925670000001
2020-08-02 11:00:00,0.88,0.2785,0.9230180117000001,0.21,-0.0315,0.21234935840000002,0.67,0.31,0.738241153,0.84,0.1085,0.8469783055000001,0.21,-0.0315,0.21234935840000002,0.63,0.14,0.645368112
2020-08-02 11:30:00,0.879,0.2155,0.9050310768000001,0.219,-0.0345,0.22170081190000002,0.66,0.25,0.7057619995000001,0.849,0.1655,0.8649804911000001,0.219,-0.0345,0.22170081190000002,0.63,0.2,0.6609841148000001
2020-08-02 12:00:00,0.896,0.219,0.9223757369000001,0.23600000000000002,-0.041,0.2395349661,0.66,0.26,0.709365914,0.866,0.179,0.8843059425,0.23600000000000002,-0.041,0.2395349661,0.63,0.22,0.6673080248000001
2020-08-02 12:30:00,0.834,0.20650000000000002,0.8591846426,0.244,-0.043500000000000004,0.24784723120000002,0.59,0.25,0.6407807737,0.804,0.1565,0.8190898913,0.244,-0.043500000000000004,0.24784723120000002,0.56,0.2,0.5946427499
2020-08-02 13:00:00,0.7735000000000001,0.20450000000000002,0.8000765588000001,0.2335,-0.0455,0.2378917821,0.54,0.25,0.5950630219,0.7435,0.1545,0.7593829732,0.2335,-0.0455,0.2378917821,0.51,0.2,0.5478138370000001
2020-08-02 13:30:00,0.672,0.219,0.7067849744,0.272,-0.051000000000000004,0.2767399501,0.4,0.27,0.4825971405,0.642,0.179,0.6664870591000001,0.272,-0.051000000000000004,0.2767399501,0.37,0.23,0.4356604182
2020-08-02 14:00:00,0.6925,0.3965,0.7979777566,0.2725,-0.053500000000000006,0.2777021786,0.42,0.45,0.6155485359,0.6425000000000001,-0.0035,0.642509533,0.2725,-0.053500000000000006,0.2777021786,0.37,0.05,0.3733630941
2020-08-02 14:30:00,0.6925,0.631,0.9368656521000001,0.2725,-0.049,0.2768704571,0.42,0.68,0.7992496481,0.6225,-0.259,0.6742308581,0.2725,-0.049,0.2768704571,0.35000000000000003,-0.21,0.4081666326
2020-08-02 15:00:00,0.6930000000000001,0.642,0.944676135,0.263,-0.048,0.2673443472,0.43,0.6900000000000001,0.8130190650000001,0.613,-0.258,0.6650811981,0.263,-0.048,0.2673443472,0.35000000000000003,-0.21,0.4081666326
2020-08-02 15:30:00,0.6825,0.6395000000000001,0.9352895274,0.2625,-0.0405,0.26560591110000004,0.42,0.68,0.7992496481,0.6025,-0.2605,0.65640422,0.2625,-0.0405,0.26560591110000004,0.34,-0.22,0.4049691346
2020-08-02 16:00:00,0.7105,0.623,0.9449546285,0.2205,-0.027,0.2221469108,0.49,0.65,0.8140024570000001,0.6305000000000001,-0.257,0.6808665435,0.2205,-0.027,0.2221469108,0.41000000000000003,-0.23,0.4701063709
2020-08-02 16:30:00,0.7585000000000001,0.619,0.9790215779,0.23850000000000002,-0.031,0.2405062369,0.52,0.65,0.8324061509,0.6785,-0.261,0.7269685344,0.23850000000000002,-0.031,0.2405062369,0.44,-0.23,0.4964876635
2020-08-02 17:00:00,0.7695000000000001,0.6085,0.9810211517,0.2495,-0.0415,0.2529278553,0.52,0.65,0.8324061509,0.6895,-0.2515,0.7339363051000001,0.2495,-0.0415,0.2529278553,0.44,-0.21,0.4875448697
2020-08-02 17:30:00,0.8685,0.6205,1.0673858253,0.2285,-0.029500000000000002,0.23039639750000002,0.64,0.65,0.9121951546,0.7885000000000001,-0.2495,0.8270323452,0.2285,-0.029500000000000002,0.23039639750000002,0.56,-0.22,0.6016643583
2020-08-02 18:00:00,0.985,0.626,1.1670908277,0.215,-0.024,0.2163353878,0.77,0.65,1.0076705811,0.895,-0.244,0.9276642712000001,0.215,-0.024,0.2163353878,0.68,-0.22,0.7147027354000001
2020-08-02 18:30:00,1.06,0.6245,1.2302846215,0.2,-0.025500000000000002,0.2016190715,0.86,0.65,1.0780074211,0.97,-0.2555,1.0030853653,0.2,-0.025500000000000002,0.2016190715,0.77,-0.23,0.8036168241
2020-08-02 19:00:00,1.0835,0.6195,1.2480995553,0.1935,-0.030500000000000003,0.1958889992,0.89,0.65,1.1020889256,0.9935,-0.2605,1.0270844659,0.1935,-0.030500000000000003,0.1958889992,0.8,-0.23,0.8324061509
2020-08-02 19:30:00,1.041,0.611,1.2070633786,0.201,-0.029,0.2030812645,0.84,0.64,1.0560303026,0.9510000000000001,-0.279,0.9910812278000001,0.201,-0.029,0.2030812645,0.75,-0.25,0.790569415
2020-08-02 20:00:00,1.0095,0.604,1.176395448,0.1895,-0.026000000000000002,0.1912753251,0.8200000000000001,0.63,1.0340696302,0.9195000000000001,-0.276,0.9600292964,0.1895,-0.026000000000000002,0.1912753251,0.73,-0.25,0.7716216690000001
2020-08-02 20:30:00,0.963,0.28550000000000003,1.0044298134,0.17300000000000001,-0.0245,0.1747262144,0.79,0.31,0.8486459804,0.923,0.035500000000000004,0.92368244,0.17300000000000001,-0.0245,0.1747262144,0.75,0.06,0.7523961722
2020-08-02 21:00:00,0.9470000000000001,0.1715,0.9624038913,0.177,-0.0285,0.1792798092,0.77,0.2,0.7955501241,0.917,0.12150000000000001,0.9250141891,0.177,-0.0285,0.1792798092,0.74,0.15,0.7550496672
2020-08-02 21:30:00,0.961,0.29,1.0038032676,0.191,-0.03,0.1933416665,0.77,0.32,0.8338465087,0.921,0.03,0.9214884698,0.191,-0.03,0.1933416665,0.73,0.06,0.7324616031000001
2020-08-02 22:00:00,0.937,0.1905,0.9561690489,0.177,-0.029500000000000002,0.1794414946,0.76,0.22,0.7912016178,0.907,0.1405,0.9178176562,0.177,-0.029500000000000002,0.1794414946,0.73,0.17,0.7495331881
2020-08-02 22:30:00,0.909,0.3005,0.9573824993000001,0.179,-0.029500000000000002,0.1814145805,0.73,0.33,0.8011242101,0.859,0.0105,0.8590641711,0.179,-0.029500000000000002,0.1814145805,0.68,0.04,0.6811754546000001
2020-08-02 23:00:00,0.847,0.4625,0.9650467605,0.187,-0.0275,0.1890112431,0.66,0.49,0.8220097323000001,0.787,-0.14750000000000002,0.8007029724,0.187,-0.0275,0.1890112431,0.6000000000000001,-0.12,0.6118823416
2020-08-02 23:30:00,0.746,0.1715,0.7654595025,0.186,-0.0285,0.1881708001,0.56,0.2,0.5946427499,0.716,0.1315,0.7279754460000001,0.186,-0.0285,0.1881708001,0.53,0.16,0.5536244214
2020-08-03 00:00:00,0.7055,0.27,0.7554007215,0.17550000000000002,-0.03,0.1780456402,0.53,0.30000000000000004,0.6090155991,0.6655,0.02,0.6658004581,0.17550000000000002,-0.03,0.1780456402,0.49,0.05,0.4925444142
2020-08-03 00:30:00,0.6900000000000001,0.58,0.9013878189000001,0.18,-0.03,0.1824828759,0.51,0.61,0.7951100553,0.61,-0.31,0.6842514158,0.18,-0.03,0.1824828759,0.43,-0.28,0.5131276644
2020-08-03 01:00:00,0.674,0.584,0.8918138819,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.5,0.61,0.7887331615000001,0.594,-0.306,0.6681856030000001,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.42,-0.28,0.5047771786
2020-08-03 01:30:00,0.7035,0.586,0.9155917485,0.17350000000000002,-0.024,0.1751520768,0.53,0.61,0.808084154,0.6235,-0.304,0.6936629225000001,0.17350000000000002,-0.024,0.1751520768,0.45,-0.28,0.53
2020-08-03 02:00:00,0.7315,0.5855,0.9369645137,0.18150000000000002,-0.0245,0.1831461165,0.55,0.61,0.8213403679,0.6515000000000001,-0.29450000000000004,0.7149702791,0.18150000000000002,-0.0245,0.1831461165,0.47000000000000003,-0.27,0.5420332093
2020-08-03 02:30:00,0.732,0.5775,0.9323788125,0.182,-0.022500000000000003,0.18338552290000001,0.55,0.6000000000000001,0.8139410298,0.652,-0.3025,0.7187560435,0.182,-0.022500000000000003,0.18338552290000001,0.47000000000000003,-0.28,0.5470831747
2020-08-03 03:00:00,0.7215,0.5750000000000001,0.9225980978,0.18150000000000002,-0.025,0.1832136731,0.54,0.6000000000000001,0.8072174428000001,0.6315000000000001,-0.305,0.7012968344,0.18150000000000002,-0.025,0.1832136731,0.45,-0.28,0.53
2020-08-03 03:30:00,0.707,0.5755,0.9116190268000001,0.177,-0.0245,0.1786875765,0.53,0.6000000000000001,0.8005623024,0.617,-0.3045,0.6880474184,0.177,-0.0245,0.1786875765,0.44,-0.28,0.5215361924
2020-08-03 04:00:00,0.7005,0.5765,0.9072224093000001,0.18050000000000002,-0.0235,0.18202335020000002,0.52,0.6000000000000001,0.7939773297,0.6205,-0.3035,0.6907477832000001,0.18050000000000002,-0.0235,0.18202335020000002,0.44,-0.28,0.5215361924
2020-08-03 04:30:00,0.6910000000000001,0.5765,0.8999073563000001,0.171,-0.0235,0.17260721310000002,0.52,0.6000000000000001,0.7939773297,0.601,-0.3035,0.673285415,0.171,-0.0235,0.17260721310000002,0.43,-0.28,0.5131276644
2020-08-03 05:00:00,0.6875,0.5735,0.8952979951000001,0.17750000000000002,-0.026500000000000003,0.1794672672,0.51,0.6000000000000001,0.7874642849,0.6075,-0.3065,0.6804399312,0.17750000000000002,-0.026500000000000003,0.1794672672,0.43,-0.28,0.5131276644
2020-08-03 05:30:00,0.685,0.5785,0.8965975965,0.17500000000000002,-0.021500000000000002,0.1763157679,0.51,0.6000000000000001,0.7874642849,0.605,-0.3015,0.6759639413,0.17500000000000002,-0.021500000000000002,0.1763157679,0.43,-0.28,0.5131276644
2020-08-03 06:00:00,0.7035,0.5855,0.9152718175000001,0.1835,-0.0245,0.1851283339,0.52,0.61,0.8015609771000001,0.6235,-0.28450000000000003,0.6853411559,0.1835,-0.0245,0.1851283339,0.44,-0.26,0.5110772936
2020-08-03 06:30:00,0.7205,0.213,0.7513249963,0.18050000000000002,-0.027,0.182508219,0.54,0.24,0.5909314681,0.6905,0.093,0.6967347056000001,0.18050000000000002,-0.027,0.182508219,0.51,0.12,0.5239274759
2020-08-03 07:00:00,0.783,0.492,0.9247448297,0.183,-0.028,0.1851296843,0.6000000000000001,0.52,0.7939773297,0.713,-0.158,0.7302965151,0.183,-0.028,0.1851296843,0.53,-0.13,0.545710546
2020-08-03 07:30:00,0.8190000000000001,0.614,1.0236000195,0.169,-0.026000000000000002,0.1709883037,0.65,0.64,0.9121951546,0.739,-0.266,0.7854151768000001,0.169,-0.026000000000000002,0.1709883037,0.5700000000000001,-0.24,0.6184658438
2020-08-03 08:00:00,0.8625,0.6155,1.0595973292,0.17250000000000001,-0.0245,0.17423116830000002,0.6900000000000001,0.64,0.9411163584000001,0.7825000000000001,-0.2545,0.8228465835000001,0.17250000000000001,-0.0245,0.17423116830000002,0.61,-0.23,0.6519202405
2020-08-03 08:30:00,0.8765000000000001,0.6405000000000001,1.0855839442,0.1865,-0.029500000000000002,0.18881869610000002,0.6900000000000001,0.67,0.9617692031,0.7965,-0.2495,0.8346631057,0.1865,-0.029500000000000002,0.18881869610000002,0.61,-0.22,0.6484597135
2020-08-03 09:00:00,0.886,0.631,1.0877302055,0.196,-0.039,0.1998424379,0.6900000000000001,0.67,0.9617692031,0.806,-0.259,0.8465914009000001,0.196,-0.039,0.1998424379,0.61,-0.22,0.6484597135
2020-08-03 09:30:00,0.8615,0.648,1.0780010436,0.2015,-0.022,0.2026974346,0.66,0.67,0.9404786016000001,0.7715000000000001,-0.242,0.8085643141000001,0.2015,-0.022,0.2026974346,0.5700000000000001,-0.22,0.6109828148
2020-08-03 10:00:00,0.847,0.6375000000000001,1.0601015282,0.187,-0.022500000000000003,0.18834874570000001,0.66,0.66,0.9333809512000001,0.757,-0.24250000000000002,0.7948932318,0.187,-0.022500000000000003,0.18834874570000001,0.5700000000000001,-0.22,0.6109828148
2020-08-03 10:30:00,0.8665,0.628,1.0701430979,0.1865,-0.032,0.1892253947,0.68,0.66,0.9476286192000001,0.7865000000000001,-0.252,0.8258851312000001,0.1865,-0.032,0.1892253947,0.6000000000000001,-0.22,0.6390618123
2020-08-03 11:00:00,0.8130000000000001,0.6235,1.0245590515,0.193,-0.026500000000000003,0.1948108057,0.62,0.65,0.8982761268,0.733,-0.24650000000000002,0.7733377335,0.193,-0.026500000000000003,0.1948108057,0.54,-0.22,0.5830951895
2020-08-03 11:30:00,0.7895000000000001,0.6325000000000001,1.0116157867,0.20950000000000002,-0.0275,0.2112971841,0.58,0.66,0.8786353055,0.7095,-0.2575,0.7547824190000001,0.20950000000000002,-0.0275,0.2112971841,0.5,-0.23,0.5503635162
2020-08-03 12:00:00,0.757,0.6495000000000001,0.9974463645,0.217,-0.0405,0.2207470272,0.54,0.6900000000000001,0.876184912,0.677,-0.2505,0.7218581924,0.217,-0.0405,0.2207470272,0.46,-0.21,0.5056678752
2020-08-03 12:30:00,0.748,0.47700000000000004,0.8871488038,0.228,-0.043000000000000003,0.23201939570000002,0.52,0.52,0.7353910524,0.6880000000000001,-0.083,0.6929884559,0.228,-0.043000000000000003,0.23201939570000002,0.46,-0.04,0.4617358552
2020-08-03 13:00:00,0.716,0.228,0.7514253123,0.196,-0.042,0.2004494949,0.52,0.27,0.585918083,0.686,0.188,0.7112945944,0.196,-0.042,0.2004494949,0.49,0.23,0.5412947441
2020-08-03 13:30:00,0.73,0.227,0.7644795615000001,0.19,-0.033,0.1928444969,0.54,0.26,0.5993329626,0.7000000000000001,0.187,0.724547445,0.19,-0.033,0.1928444969,0.51,0.22,0.5554277631
2020-08-03 14:00:00,0.7185,0.486,0.8674319858,0.20850000000000002,-0.044,0.21309211620000001,0.51,0.53,0.7355270219000001,0.6585000000000001,-0.10400000000000001,0.6666620208,0.20850000000000002,-0.044,0.21309211620000001,0.45,-0.06,0.4539823785
2020-08-03 14:30:00,0.655,0.614,0.8977867230000001,0.245,-0.046,0.24928096600000002,0.41000000000000003,0.66,0.7769813383,0.5750000000000001,-0.266,0.6335463677000001,0.245,-0.046,0.24928096600000002,0.33,-0.22,0.39661064030000004
2020-08-03 15:00:00,0.6755,0.611,0.9108354681,0.23550000000000001,-0.039,0.2387074569,0.44,0.65,0.7849203781,0.5955,-0.259,0.6493852863,0.23550000000000001,-0.039,0.2387074569,0.36,-0.22,0.4219004622
2020-08-03 15:30:00,0.672,0.6105,0.9079065205,0.252,-0.0395,0.2550769492,0.42,0.65,0.7738862966000001,0.592,-0.2495,0.6424284007000001,0.252,-0.0395,0.2550769492,0.34,-0.21,0.3996248241
2020-08-03 16:00:00,0.6665,0.6285000000000001,0.9160974293,0.24650000000000002,-0.0415,0.2499689981,0.42,0.67,0.7907591289,0.5865,-0.2515,0.6381492772,0.24650000000000002,-0.0415,0.2499689981,0.34,-0.21,0.3996248241
2020-08-03 16:30:00,0.6845,0.6325000000000001,0.9319852467,0.23450000000000001,-0.0375,0.2374794728,0.45,0.67,0.807093551,0.6045,-0.24750000000000003,0.6532047918,0.23450000000000001,-0.0375,0.2374794728,0.37,-0.21,0.4254409477
2020-08-03 17:00:00,0.7775000000000001,0.5630000000000001,0.9599350238000001,0.23750000000000002,-0.037,0.24036482690000002,0.54,0.6000000000000001,0.8072174428000001,0.7075,-0.197,0.7344149032,0.23750000000000002,-0.037,0.24036482690000002,0.47000000000000003,-0.16,0.4964876635
2020-08-03 17:30:00,0.8335,0.202,0.8576282703,0.2235,-0.038,0.22670741060000002,0.61,0.24,0.6555150647,0.8035,0.162,0.8196683781,0.2235,-0.038,0.22670741060000002,0.58,0.2,0.613514466
2020-08-03 18:00:00,0.9385,0.20500000000000002,0.9606285703,0.2185,-0.035,0.2212854491,0.72,0.24,0.7589466384,0.9085000000000001,0.165,0.923361928,0.2185,-0.035,0.2212854491,0.6900000000000001,0.2,0.7184010022
2020-08-03 18:30:00,1.006,0.404,1.0840904021,0.216,-0.036000000000000004,0.2189794511,0.79,0.44,0.9042676595,0.9460000000000001,-0.036000000000000004,0.9466847416,0.216,-0.036000000000000004,0.2189794511,0.73,0.0,0.73
2020-08-03 19:00:00,1.0625,0.6445000000000001,1.2426932445,0.2025,-0.035500000000000004,0.2055881806,0.86,0.68,1.0963576059,0.9725,-0.24550000000000002,1.0030087238,0.2025,-0.035500000000000004,0.2055881806,0.77,-0.21,0.7981227976
2020-08-03 19:30:00,1.051,0.646,1.2336600018000001,0.201,-0.034,0.20385534090000001,0.85,0.68,1.0885311204,0.961,-0.264,0.9966027293,0.201,-0.034,0.20385534090000001,0.76,-0.23,0.7940403012
2020-08-03 20:00:00,1.047,0.6275000000000001,1.2206413273,0.187,-0.0325,0.1898031875,0.86,0.66,1.0840664186,0.9570000000000001,-0.2725,0.9950403258,0.187,-0.0325,0.1898031875,0.77,-0.24,0.8065358021
2020-08-03 20:30:00,1.0385,0.6275000000000001,1.213358356,0.17850000000000002,-0.0325,0.1814345612,0.86,0.66,1.0840664186,0.9585,-0.2725,0.9964830656,0.17850000000000002,-0.0325,0.1814345612,0.78,-0.24,0.8160882305
2020-08-03 21:00:00,1.0235,0.61,1.1914916072,0.1835,-0.03,0.18593614500000002,0.84,0.64,1.0560303026,0.9335,-0.28,0.9745882464000001,0.1835,-0.03,0.18593614500000002,0.75,-0.25,0.790569415
2020-08-03 21:30:00,1.008,0.6095,1.1779449266,0.188,-0.030500000000000003,0.1904580006,0.8200000000000001,0.64,1.0401922899,0.918,-0.29050000000000004,0.962867722,0.188,-0.030500000000000003,0.1904580006,0.73,-0.26,0.7749193506000001
2020-08-03 22:00:00,0.9685,0.6185,1.149145117,0.1885,-0.0315,0.1911138404,0.78,0.65,1.0153324579,0.8885000000000001,-0.29150000000000004,0.9350959844000001,0.1885,-0.0315,0.1911138404,0.7000000000000001,-0.26,0.7467261881
