Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 22:30:00,0.9445,0.518,1.0772206134,0.1845,-0.032,0.18725450600000001,0.76,0.55,0.9381364506000001,0.8745,-0.212,0.8998301229000001,0.1845,-0.032,0.18725450600000001,0.6900000000000001,-0.18,0.7130918594
2020-08-03 23:00:00,0.8455,0.167,0.861834816,0.1855,-0.033,0.1884124465,0.66,0.2,0.689637586,0.8155,0.117,0.8238502595,0.1855,-0.033,0.1884124465,0.63,0.15,0.6476109943
2020-08-03 23:30:00,0.763,0.1665,0.7809553444,0.17300000000000001,-0.0335,0.1762136487,0.59,0.2,0.6229767251,0.733,0.1165,0.7422002762000001,0.17300000000000001,-0.0335,0.1762136487,0.56,0.15,0.5797413216
2020-08-04 00:00:00,0.7165,0.18,0.7387640016,0.1865,-0.03,0.18889745900000002,0.53,0.21,0.5700877125,0.6765,0.11,0.685384746,0.1865,-0.03,0.18889745900000002,0.49,0.14,0.5096076922
2020-08-04 00:30:00,0.687,0.5715,0.8936337337,0.187,-0.0285,0.1891593244,0.5,0.6000000000000001,0.7810249676000001,0.607,-0.3085,0.6808973858,0.187,-0.0285,0.1891593244,0.42,-0.28,0.5047771786
2020-08-04 01:00:00,0.6875,0.5690000000000001,0.8924221255,0.1875,-0.031,0.1900453893,0.5,0.6000000000000001,0.7810249676000001,0.6075,-0.311,0.6824787542,0.1875,-0.031,0.1900453893,0.42,-0.28,0.5047771786
2020-08-04 01:30:00,0.7075,0.5710000000000001,0.9091739383,0.17750000000000002,-0.029,0.1798534125,0.53,0.6000000000000001,0.8005623024,0.6275000000000001,-0.309,0.6994549664,0.17750000000000002,-0.029,0.1798534125,0.45,-0.28,0.53
2020-08-04 02:00:00,0.7565000000000001,0.5755,0.9505222249,0.1865,-0.0245,0.1881023657,0.5700000000000001,0.6000000000000001,0.8275868534,0.6765,-0.3045,0.7418709457,0.1865,-0.0245,0.1881023657,0.49,-0.28,0.5643580424
2020-08-04 02:30:00,0.7485,0.5625,0.9363004326000001,0.1885,-0.0275,0.19049540680000002,0.56,0.59,0.8134494453000001,0.6685,-0.3075,0.7358318422,0.1885,-0.0275,0.19049540680000002,0.48,-0.28,0.5556977596
2020-08-04 03:00:00,0.734,0.5720000000000001,0.9305589718,0.184,-0.028,0.18611824200000002,0.55,0.6000000000000001,0.8139410298,0.654,-0.308,0.7228969498000001,0.184,-0.028,0.18611824200000002,0.47000000000000003,-0.28,0.5470831747
2020-08-04 03:30:00,0.7175,0.5715,0.9172886678000001,0.1875,-0.0285,0.18965363170000002,0.53,0.6000000000000001,0.8005623024,0.6275000000000001,-0.3085,0.699234224,0.1875,-0.0285,0.18965363170000002,0.44,-0.28,0.5215361924
2020-08-04 04:00:00,0.7105,0.5700000000000001,0.9108843231,0.1705,-0.03,0.1731191786,0.54,0.6000000000000001,0.8072174428000001,0.6305000000000001,-0.31,0.7025882507,0.1705,-0.03,0.1731191786,0.46,-0.28,0.5385164807
2020-08-04 04:30:00,0.7025,0.5615,0.8993266926000001,0.17250000000000001,-0.0285,0.1748384969,0.53,0.59,0.7930952024,0.6225,-0.3085,0.6947506747000001,0.17250000000000001,-0.0285,0.1748384969,0.45,-0.28,0.53
2020-08-04 05:00:00,0.6980000000000001,0.5625,0.8964431103,0.168,-0.0275,0.1702358658,0.53,0.59,0.7930952024,0.618,-0.3075,0.6902754885,0.168,-0.0275,0.1702358658,0.45,-0.28,0.53
2020-08-04 05:30:00,0.6900000000000001,0.5650000000000001,0.8918099573,0.17,-0.025,0.1718284028,0.52,0.59,0.7864477096,0.62,-0.305,0.6909594778,0.17,-0.025,0.1718284028,0.45,-0.28,0.53
2020-08-04 06:00:00,0.71,0.525,0.8830203848,0.17,-0.025,0.1718284028,0.54,0.55,0.7707788269,0.63,-0.23500000000000001,0.6724024093000001,0.17,-0.025,0.1718284028,0.46,-0.21,0.5056678752
2020-08-04 06:30:00,0.7485,0.3065,0.8088229102000001,0.17850000000000002,-0.0235,0.1800402733,0.5700000000000001,0.33,0.658634952,0.7085,-0.0135,0.7086286051,0.17850000000000002,-0.0235,0.1800402733,0.53,0.01,0.5300943312
2020-08-04 07:00:00,0.8345,0.6105,1.0339731621,0.1945,-0.029500000000000002,0.1967244265,0.64,0.64,0.9050966799,0.7545000000000001,-0.2795,0.8046058041,0.1945,-0.029500000000000002,0.1967244265,0.56,-0.25,0.6132699243
2020-08-04 07:30:00,0.8595,0.6175,1.0583224934,0.1995,-0.0325,0.2021299087,0.66,0.65,0.9263368718,0.7795000000000001,-0.2725,0.8257581365000001,0.1995,-0.0325,0.2021299087,0.58,-0.24,0.6276941931000001
2020-08-04 08:00:00,0.918,0.614,1.1044093444,0.168,-0.026000000000000002,0.17,0.75,0.64,0.9859513173000001,0.838,-0.266,0.8792041856,0.168,-0.026000000000000002,0.17,0.67,-0.24,0.7116881339000001
2020-08-04 08:30:00,0.9325,0.28150000000000003,0.9740628830000001,0.1525,-0.0285,0.1551402591,0.78,0.31,0.8393449827,0.8925000000000001,0.0915,0.8971780760000001,0.1525,-0.0285,0.1551402591,0.74,0.12,0.7496665926
2020-08-04 09:00:00,0.9385,0.211,0.9619268423,0.14850000000000002,-0.029,0.1513051552,0.79,0.24,0.8256512581000001,0.9085000000000001,0.161,0.9226555424,0.14850000000000002,-0.029,0.1513051552,0.76,0.19,0.7833900689000001
2020-08-04 09:30:00,0.9540000000000001,0.20500000000000002,0.9757771262,0.164,-0.045,0.1700617535,0.79,0.25,0.8286132994000001,0.914,0.165,0.9287739230000001,0.164,-0.045,0.1700617535,0.75,0.21,0.7788452991
2020-08-04 10:00:00,0.879,0.202,0.9019118582000001,0.219,-0.048,0.22419857270000002,0.66,0.25,0.7057619995000001,0.849,0.162,0.8643176499,0.219,-0.048,0.22419857270000002,0.63,0.21,0.6640783086000001
2020-08-04 10:30:00,0.8835000000000001,0.20400000000000001,0.9067459677,0.24350000000000002,-0.046,0.24780688050000002,0.64,0.25,0.6870953355,0.8435,0.164,0.8592952054,0.24350000000000002,-0.046,0.24780688050000002,0.6000000000000001,0.21,0.6356886030000001
2020-08-04 11:00:00,0.8705,0.1965,0.8924026558,0.2805,-0.0635,0.2875978094,0.59,0.26,0.6447480128,0.8405,0.14650000000000002,0.8531720225,0.2805,-0.0635,0.2875978094,0.56,0.21,0.5980802622
2020-08-04 11:30:00,0.917,0.1915,0.936782392,0.307,-0.0685,0.3145492807,0.61,0.26,0.663098786,0.877,0.1515,0.8899894662000001,0.307,-0.0685,0.3145492807,0.5700000000000001,0.22,0.6109828148
2020-08-04 12:00:00,0.9415,0.197,0.9618894167,0.3215,-0.073,0.3296835604,0.62,0.27,0.6762396025,0.9115000000000001,0.167,0.9266721373000001,0.3215,-0.073,0.3296835604,0.59,0.24,0.6369458376
2020-08-04 12:30:00,0.9445,0.1925,0.9639172682,0.3245,-0.0775,0.3336262879,0.62,0.27,0.6762396025,0.9245000000000001,0.1625,0.9386727332,0.3245,-0.0775,0.3336262879,0.6000000000000001,0.24,0.6462197769
2020-08-04 13:00:00,0.913,0.20850000000000002,0.9365048051,0.333,-0.0815,0.3428283098,0.58,0.29,0.6484597135,0.883,0.1685,0.8989333958,0.333,-0.0815,0.3428283098,0.55,0.25,0.6041522987
2020-08-04 13:30:00,0.898,0.218,0.9240822474,0.338,-0.082,0.3478045428,0.56,0.30000000000000004,0.6352952070000001,0.868,0.178,0.8860632032,0.338,-0.082,0.3478045428,0.53,0.26,0.5903388857
2020-08-04 14:00:00,0.8290000000000001,0.218,0.8571843442,0.339,-0.082,0.3487764327,0.49,0.30000000000000004,0.5745432969000001,0.799,0.178,0.8185871976,0.339,-0.082,0.3487764327,0.46,0.26,0.5283937925000001
2020-08-04 14:30:00,0.8270000000000001,0.22,0.8557622333,0.367,-0.09,0.3778743177,0.46,0.31,0.5547071299,0.797,0.18,0.8170734361,0.367,-0.09,0.3778743177,0.43,0.27,0.5077400910000001
2020-08-04 15:00:00,0.765,0.213,0.79409949,0.375,-0.097,0.3873422259,0.39,0.31,0.4981967483,0.735,0.183,0.7574391065,0.375,-0.097,0.3873422259,0.36,0.28,0.45607017
2020-08-04 15:30:00,0.7805000000000001,0.20850000000000002,0.8078691107,0.3705,-0.0915,0.3816313666,0.41000000000000003,0.30000000000000004,0.5080354318,0.7505000000000001,0.17850000000000002,0.7714353505,0.3705,-0.0915,0.3816313666,0.38,0.27,0.4661544808
2020-08-04 16:00:00,0.8425,0.20950000000000002,0.8681569559000001,0.35250000000000004,-0.09050000000000001,0.3639319991,0.49,0.30000000000000004,0.5745432969000001,0.8125,0.17950000000000002,0.8320916416,0.35250000000000004,-0.09050000000000001,0.3639319991,0.46,0.27,0.5333854141000001
2020-08-04 16:30:00,0.9105000000000001,0.213,0.9350824830000001,0.36050000000000004,-0.08700000000000001,0.37084936290000003,0.55,0.30000000000000004,0.6264982043,0.8805000000000001,0.17300000000000001,0.8973345251,0.36050000000000004,-0.08700000000000001,0.37084936290000003,0.52,0.26,0.5813776741000001
2020-08-04 17:00:00,1.009,0.215,1.0316520731,0.359,-0.085,0.36892546670000004,0.65,0.30000000000000004,0.7158910532,0.969,0.17500000000000002,0.9846755811000001,0.359,-0.085,0.36892546670000004,0.61,0.26,0.663098786
2020-08-04 17:30:00,1.12,0.2205,1.141499124,0.36,-0.0795,0.3686736362,0.76,0.30000000000000004,0.8170679286,1.09,0.18050000000000002,1.1048439935,0.36,-0.0795,0.3686736362,0.73,0.26,0.7749193506000001
2020-08-04 18:00:00,1.203,0.2205,1.2230409846,0.353,-0.0795,0.3618414708,0.85,0.30000000000000004,0.9013878189000001,1.173,0.18050000000000002,1.1868063237,0.353,-0.0795,0.3618414708,0.8200000000000001,0.26,0.8602325267
2020-08-04 18:30:00,1.283,0.22,1.3017253935,0.393,-0.09,0.40317365990000004,0.89,0.31,0.9424436323000001,1.2429999999999999,0.18,1.2559653658,0.393,-0.09,0.40317365990000004,0.85,0.27,0.8918520057
2020-08-04 19:00:00,1.31,0.2255,1.3292668092,0.36,-0.0845,0.3697840586,0.9500000000000001,0.31,0.9992997548,1.27,0.1855,1.2834758471,0.36,-0.0845,0.3697840586,0.91,0.27,0.9492101980000001
2020-08-04 19:30:00,1.2275,0.231,1.2490465364,0.35750000000000004,-0.089,0.3684117941,0.87,0.32,0.926984358,1.1875,0.181,1.2012149058000001,0.35750000000000004,-0.089,0.3684117941,0.8300000000000001,0.27,0.872811549
2020-08-04 20:00:00,1.1565,0.5185000000000001,1.2674125216,0.34650000000000003,-0.0815,0.3559557557,0.81,0.6000000000000001,1.008017857,1.0865,-0.14150000000000001,1.0956753625,0.34650000000000003,-0.0815,0.3559557557,0.74,-0.06,0.7424284477
2020-08-04 20:30:00,1.134,0.6345000000000001,1.2994407451,0.334,-0.0755,0.3424269995,0.8,0.71,1.0696261029,1.044,-0.2655,1.0772308248,0.334,-0.0755,0.3424269995,0.71,-0.19,0.734982993
2020-08-04 21:00:00,1.0925,0.6205,1.2564141435,0.3125,-0.0695,0.3201351277,0.78,0.6900000000000001,1.0413932975,1.0125,-0.2695,1.0477530721,0.3125,-0.0695,0.3201351277,0.7000000000000001,-0.2,0.7280109889
2020-08-04 21:30:00,1.0765,0.6245,1.2445290274,0.29650000000000004,-0.0655,0.3036486456,0.78,0.6900000000000001,1.0413932975,0.9965,-0.2755,1.0338822467,0.29650000000000004,-0.0655,0.3036486456,0.7000000000000001,-0.21,0.7308214556
2020-08-04 22:00:00,1.023,0.498,1.1377754612,0.313,-0.07200000000000001,0.32117440740000003,0.71,0.5700000000000001,0.9104943712,0.9530000000000001,-0.162,0.9666710919,0.313,-0.07200000000000001,0.32117440740000003,0.64,-0.09,0.6462971453
2020-08-04 22:30:00,0.9515,0.533,1.0906150788,0.2715,-0.057,0.2774189071,0.68,0.59,0.9002777349000001,0.8715,-0.247,0.9058262803,0.2715,-0.057,0.2774189071,0.6000000000000001,-0.19,0.6293647591
2020-08-04 23:00:00,0.8495,0.591,1.0348580821,0.3295,-0.069,0.3366470704,0.52,0.66,0.8402380615,0.7695000000000001,-0.289,0.8219800788,0.3295,-0.069,0.3366470704,0.44,-0.22,0.491934955
2020-08-04 23:30:00,0.7875000000000001,0.604,0.9924576817,0.3675,-0.08600000000000001,0.37742847,0.42,0.6900000000000001,0.8077747211,0.7075,-0.28600000000000003,0.7631200757000001,0.3675,-0.08600000000000001,0.37742847,0.34,-0.2,0.39446165850000003
2020-08-05 00:00:00,0.7385,0.6005,0.95183113,0.3185,-0.0695,0.3259946319,0.42,0.67,0.7907591289,0.6585000000000001,-0.28950000000000004,0.7193278112,0.3185,-0.0695,0.3259946319,0.34,-0.22,0.4049691346
2020-08-05 00:30:00,0.6825,0.23950000000000002,0.7233024955,0.3225,-0.07050000000000001,0.3301158887,0.36,0.31,0.4750789408,0.6525000000000001,0.059500000000000004,0.6552072191,0.3225,-0.07050000000000001,0.3301158887,0.33,0.13,0.354682957
2020-08-05 01:00:00,0.6755,0.17,0.6965631701,0.35550000000000004,-0.08,0.36439024410000004,0.32,0.25,0.4060788101,0.6455000000000001,0.13,0.6584605151,0.35550000000000004,-0.08,0.36439024410000004,0.29,0.21,0.35805027580000004
2020-08-05 01:30:00,0.713,0.166,0.7320689858,0.373,-0.084,0.3823414704,0.34,0.25,0.4220189569,0.683,0.126,0.6945250175000001,0.373,-0.084,0.3823414704,0.31,0.21,0.3744329045
2020-08-05 02:00:00,0.7525000000000001,0.1705,0.7715740405,0.35250000000000004,-0.0795,0.3613537048,0.4,0.25,0.4716990566,0.7325,0.1305,0.7440339374,0.35250000000000004,-0.0795,0.3613537048,0.38,0.21,0.43416586690000003
2020-08-05 02:30:00,0.7485,0.1645,0.7663631646,0.3285,-0.0755,0.3370645339,0.42,0.24,0.4837354649,0.7185,0.1245,0.7292067608,0.3285,-0.0755,0.3370645339,0.39,0.2,0.43829214
2020-08-05 03:00:00,0.73,0.176,0.750916773,0.35000000000000003,-0.084,0.3599388837,0.38,0.26,0.46043457730000004,0.7000000000000001,0.136,0.7130890547000001,0.35000000000000003,-0.084,0.3599388837,0.35000000000000003,0.22,0.4134005322
2020-08-05 03:30:00,0.726,0.17400000000000002,0.7465601114,0.366,-0.08600000000000001,0.3759680838,0.36,0.26,0.4440720662,0.6960000000000001,0.134,0.7087820539,0.366,-0.08600000000000001,0.3759680838,0.33,0.22,0.39661064030000004
2020-08-05 04:00:00,0.7145,0.17400000000000002,0.7353817036,0.3745,-0.08600000000000001,0.3842476415,0.34,0.26,0.4280186912,0.6845,0.134,0.6974928315000001,0.3745,-0.08600000000000001,0.3842476415,0.31,0.22,0.3801315562
2020-08-05 04:30:00,0.7035,0.17250000000000001,0.7243400445,0.3735,-0.08750000000000001,0.3836124346,0.33,0.26,0.4201190308,0.6735,0.1325,0.6864098630000001,0.3735,-0.08750000000000001,0.3836124346,0.30000000000000004,0.22,0.3720215048
2020-08-05 05:00:00,0.6805,0.179,0.7036485273,0.36050000000000004,-0.081,0.3694878212,0.32,0.26,0.41231056260000004,0.6505000000000001,0.139,0.6651851246,0.36050000000000004,-0.081,0.3694878212,0.29,0.22,0.3640054945
2020-08-05 05:30:00,0.6865,0.17300000000000001,0.7079627462,0.3765,-0.08700000000000001,0.3864210786,0.31,0.26,0.40459856650000003,0.6565000000000001,0.133,0.6698367338,0.3765,-0.08700000000000001,0.3864210786,0.28,0.22,0.3560898763
2020-08-05 06:00:00,0.7065,0.1855,0.7304467811,0.3765,-0.0845,0.38586590940000004,0.33,0.27,0.42638011210000004,0.6765,0.14550000000000002,0.6919700138,0.3765,-0.0845,0.38586590940000004,0.30000000000000004,0.23,0.3780211634
2020-08-05 06:30:00,0.7715000000000001,0.1895,0.7944321872000001,0.3715,-0.0805,0.38012169100000004,0.4,0.27,0.4825971405,0.7415,0.1495,0.7564208485,0.3715,-0.0805,0.38012169100000004,0.37,0.23,0.4356604182
2020-08-05 07:00:00,0.805,0.194,0.8280464963,0.355,-0.076,0.36304407450000004,0.45,0.27,0.5247856705,0.775,0.164,0.7921622309,0.355,-0.076,0.36304407450000004,0.42,0.24,0.4837354649
2020-08-05 07:30:00,0.8525,0.21150000000000002,0.8783441808,0.35250000000000004,-0.0785,0.3611350163,0.5,0.29,0.5780138407000001,0.8225,0.1715,0.8401895619,0.35250000000000004,-0.0785,0.3611350163,0.47000000000000003,0.25,0.5323532662
2020-08-05 08:00:00,0.9145000000000001,0.3995,0.9979531552,0.34450000000000003,-0.0805,0.35378029910000003,0.5700000000000001,0.48,0.7451845409000001,0.8545,-0.0205,0.8547458687,0.34450000000000003,-0.0805,0.35378029910000003,0.51,0.06,0.5135172831
2020-08-05 08:30:00,0.971,0.634,1.1596538277,0.321,-0.08600000000000001,0.33232062830000003,0.65,0.72,0.97,0.891,-0.246,0.9243359779,0.321,-0.08600000000000001,0.33232062830000003,0.5700000000000001,-0.16,0.5920304046
2020-08-05 09:00:00,0.9475,0.635,1.1406056505,0.28750000000000003,-0.085,0.299802018,0.66,0.72,0.9767292358,0.8675,-0.245,0.9014328871,0.28750000000000003,-0.085,0.299802018,0.58,-0.16,0.6016643583
2020-08-05 09:30:00,0.9745,0.6285000000000001,1.1595958348,0.29450000000000004,-0.0815,0.3055691411,0.68,0.71,0.9831073187,0.8845000000000001,-0.2515,0.9195610366,0.29450000000000004,-0.0815,0.3055691411,0.59,-0.17,0.6140032573
2020-08-05 10:00:00,0.9835,0.613,1.1588965657,0.24350000000000002,-0.08700000000000001,0.2585754242,0.74,0.7000000000000001,1.0186265263,0.9035000000000001,-0.257,0.9393408593,0.24350000000000002,-0.08700000000000001,0.2585754242,0.66,-0.17,0.6815423685
2020-08-05 10:30:00,0.986,0.6125,1.1607550344,0.196,-0.0675,0.20729749150000001,0.79,0.68,1.0423531072,0.906,-0.2575,0.9418822909000001,0.196,-0.0675,0.20729749150000001,0.71,-0.19,0.734982993
2020-08-05 11:00:00,0.9455,0.6115,1.1260117673,0.2155,-0.0585,0.22329912670000002,0.73,0.67,0.9908582139000001,0.8655,-0.2585,0.9032787499,0.2155,-0.0585,0.22329912670000002,0.65,-0.2,0.6800735254
2020-08-05 11:30:00,0.8975000000000001,0.6225,1.0922511158,0.2175,-0.0575,0.22497222050000001,0.68,0.68,0.9616652224000001,0.8075,-0.24750000000000003,0.8445782971,0.2175,-0.0575,0.22497222050000001,0.59,-0.19,0.6198386887
2020-08-05 12:00:00,0.899,0.657,1.1134855185,0.329,-0.073,0.3370014837,0.5700000000000001,0.73,0.9261749295,0.8190000000000001,-0.233,0.8514986788000001,0.329,-0.073,0.3370014837,0.49,-0.16,0.5154609588
2020-08-05 12:30:00,0.9185000000000001,0.637,1.1177706607,0.3785,-0.093,0.3897579377,0.54,0.73,0.9080198236,0.8385,-0.243,0.8730012887,0.3785,-0.093,0.3897579377,0.46,-0.15,0.4838388161
2020-08-05 13:00:00,0.9655,0.633,1.1545038978,0.3755,-0.08700000000000001,0.3854468186,0.59,0.72,0.9308598176,0.8855000000000001,-0.247,0.9193036767,0.3755,-0.08700000000000001,0.3854468186,0.51,-0.16,0.5345091206
2020-08-05 13:30:00,0.8725,0.637,1.0802894288,0.3725,-0.083,0.38163496960000004,0.5,0.72,0.87658428,0.7925000000000001,-0.243,0.8289181202,0.3725,-0.083,0.38163496960000004,0.42,-0.16,0.4494441011
2020-08-05 14:00:00,0.8415,0.6385000000000001,1.0563164772,0.36150000000000004,-0.0815,0.37057320460000004,0.48,0.72,0.8653323061,0.7615000000000001,-0.24150000000000002,0.7988770243000001,0.36150000000000004,-0.0815,0.37057320460000004,0.4,-0.16,0.4308131846
2020-08-05 14:30:00,0.878,0.639,1.0859120591,0.318,-0.081,0.32815392730000004,0.56,0.72,0.9121403401,0.798,-0.251,0.8365434836000001,0.318,-0.081,0.32815392730000004,0.48,-0.17,0.5092150823
2020-08-05 15:00:00,0.9005000000000001,0.645,1.1076665789,0.2705,-0.075,0.2807049162,0.63,0.72,0.9567131231,0.8205,-0.255,0.8592119936,0.2705,-0.075,0.2807049162,0.55,-0.18,0.5787054518
2020-08-05 15:30:00,0.917,0.6155,1.1044135322,0.28700000000000003,-0.0745,0.2965118041,0.63,0.6900000000000001,0.9343446901,0.837,-0.23450000000000001,0.8692291125,0.28700000000000003,-0.0745,0.2965118041,0.55,-0.16,0.5728001397
2020-08-05 16:00:00,0.8565,0.21050000000000002,0.8819878117000001,0.3065,-0.0695,0.3142809253,0.55,0.28,0.617170965,0.8265,0.1705,0.8439031343000001,0.3065,-0.0695,0.3142809253,0.52,0.24,0.5727128425
2020-08-05 16:30:00,0.8725,0.2005,0.895241029,0.3325,-0.0695,0.3396858843,0.54,0.27,0.6037383539,0.8425,0.1605,0.8576517358,0.3325,-0.0695,0.3396858843,0.51,0.23,0.5594640292
2020-08-05 17:00:00,0.9255,0.20850000000000002,0.9486951565,0.3755,-0.0815,0.3842427618,0.55,0.29,0.6217716623,0.8955000000000001,0.1685,0.9112148484,0.3755,-0.0815,0.3842427618,0.52,0.25,0.5769748695
2020-08-05 17:30:00,1.032,0.21450000000000002,1.0540560943,0.362,-0.0755,0.3697894671,0.67,0.29,0.7300684899000001,1.002,0.17450000000000002,1.0170812406,0.362,-0.0755,0.3697894671,0.64,0.25,0.6870953355
2020-08-05 18:00:00,1.1135,0.20350000000000001,1.1319427989,0.3335,-0.0665,0.3400654349,0.78,0.27,0.8254089895000001,1.0835,0.17350000000000002,1.0973032853,0.3335,-0.0665,0.3400654349,0.75,0.24,0.7874642849
2020-08-05 18:30:00,1.1495,0.20700000000000002,1.1679894049,0.2995,-0.063,0.30605432520000003,0.85,0.27,0.8918520057,1.1195,0.177,1.1334060393,0.2995,-0.063,0.30605432520000003,0.8200000000000001,0.24,0.8544003745000001
2020-08-05 19:00:00,1.1695,0.201,1.1866470621,0.2695,-0.049,0.27391832720000003,0.9,0.25,0.9340770846,1.1295,0.171,1.1423708899,0.2695,-0.049,0.27391832720000003,0.86,0.22,0.8876936408
2020-08-05 19:30:00,1.135,0.197,1.1519696177,0.265,-0.053,0.2702480342,0.87,0.25,0.9052071586,1.095,0.167,1.1076615006,0.265,-0.053,0.2702480342,0.8300000000000001,0.22,0.8586617495000001
2020-08-05 20:00:00,1.094,0.198,1.1117733582,0.254,-0.052000000000000005,0.2592682009,0.84,0.25,0.8764131446000001,1.064,0.158,1.0756672348,0.254,-0.052000000000000005,0.2592682009,0.81,0.21,0.8367795409000001
2020-08-05 20:30:00,1.075,0.1955,1.0926322574,0.245,-0.0545,0.2509885456,0.8300000000000001,0.25,0.8668333173,1.035,0.1555,1.0466160949,0.245,-0.0545,0.2509885456,0.79,0.21,0.8174350127000001
2020-08-05 21:00:00,1.044,0.20500000000000002,1.0639365583,0.234,-0.045,0.23828764130000002,0.81,0.25,0.8477027781,1.014,0.165,1.0273368484,0.234,-0.045,0.23828764130000002,0.78,0.21,0.8077747211
2020-08-05 21:30:00,1.028,0.20850000000000002,1.0489310035,0.228,-0.0415,0.2317460895,0.8,0.25,0.8381527307000001,0.998,0.1685,1.0121246218,0.228,-0.0415,0.2317460895,0.77,0.21,0.7981227976
2020-08-05 22:00:00,0.9875,0.1905,1.0057069653,0.20750000000000002,-0.029500000000000002,0.2095864977,0.78,0.22,0.8104319836,0.9475,0.1505,0.9593781840000001,0.20750000000000002,-0.029500000000000002,0.2095864977,0.74,0.18,0.7615773106
2020-08-05 22:30:00,0.9225000000000001,0.188,0.9414617624,0.2025,-0.032,0.2050128045,0.72,0.22,0.7528612090000001,0.8925000000000001,0.148,0.9046879296,0.2025,-0.032,0.2050128045,0.6900000000000001,0.18,0.7130918594
2020-08-05 23:00:00,0.847,0.193,0.8687105387,0.187,-0.027,0.1889391436,0.66,0.22,0.6957010852000001,0.8170000000000001,0.153,0.8312027430000001,0.187,-0.027,0.1889391436,0.63,0.18,0.65520989
2020-08-05 23:30:00,0.774,0.17550000000000002,0.7936474343000001,0.184,-0.0245,0.1856239478,0.59,0.2,0.6229767251,0.734,0.1355,0.7464022039,0.184,-0.0245,0.1856239478,0.55,0.16,0.5728001397
2020-08-06 00:00:00,0.7225,0.17950000000000002,0.7444639011,0.1925,-0.030500000000000003,0.1949012571,0.53,0.21,0.5700877125,0.6925,0.1395,0.7064109993000001,0.1925,-0.030500000000000003,0.1949012571,0.5,0.17,0.5281098371
2020-08-06 00:30:00,0.6900000000000001,0.17550000000000002,0.711969276,0.15,-0.0345,0.1539163734,0.54,0.21,0.5793962375,0.66,0.1355,0.6737657234000001,0.15,-0.0345,0.1539163734,0.51,0.17,0.5375872022
2020-08-06 01:00:00,0.6795,0.179,0.7026814712,0.1695,-0.031,0.1723114912,0.51,0.21,0.5515432893000001,0.6595000000000001,0.139,0.6739890578000001,0.1695,-0.031,0.1723114912,0.49,0.17,0.5186520992
2020-08-06 01:30:00,0.725,0.1865,0.7486035333000001,0.17500000000000002,-0.0235,0.1765708073,0.55,0.21,0.5887274412,0.6950000000000001,0.14650000000000002,0.7102726589,0.17500000000000002,-0.0235,0.1765708073,0.52,0.17,0.5470831747
2020-08-06 02:00:00,0.7605000000000001,0.1845,0.7825602213,0.18050000000000002,-0.025500000000000002,0.18229234760000002,0.58,0.21,0.6168468205000001,0.7305,0.14450000000000002,0.7446546179,0.18050000000000002,-0.025500000000000002,0.18229234760000002,0.55,0.17,0.5756735186
2020-08-06 02:30:00,0.7385,0.17300000000000001,0.7584927488000001,0.17850000000000002,-0.027,0.1805304683,0.56,0.2,0.5946427499,0.7085,0.133,0.7208753360000001,0.17850000000000002,-0.027,0.1805304683,0.53,0.16,0.5536244214
2020-08-06 03:00:00,0.721,0.17400000000000002,0.7416987259000001,0.181,-0.026000000000000002,0.1828578683,0.54,0.2,0.5758472020000001,0.6910000000000001,0.134,0.7038728578,0.181,-0.026000000000000002,0.1828578683,0.51,0.16,0.5345091206
2020-08-06 03:30:00,0.72,0.17550000000000002,0.7410804612,0.18,-0.0245,0.1816597093,0.54,0.2,0.5758472020000001,0.6900000000000001,0.1355,0.7031786757,0.18,-0.0245,0.1816597093,0.51,0.16,0.5345091206
2020-08-06 04:00:00,0.6955,0.17200000000000001,0.7164525455,0.1855,-0.028,0.18760130600000002,0.51,0.2,0.5478138370000001,0.6655,0.132,0.6784646269,0.1855,-0.028,0.18760130600000002,0.48,0.16,0.5059644256
2020-08-06 04:30:00,0.6855,0.17200000000000001,0.7067490715,0.17550000000000002,-0.028,0.1777195825,0.51,0.2,0.5478138370000001,0.6555000000000001,0.132,0.6686585451,0.17550000000000002,-0.028,0.1777195825,0.48,0.16,0.5059644256
2020-08-06 05:00:00,0.7010000000000001,0.182,0.7242409820000001,0.191,-0.028,0.1930414463,0.51,0.21,0.5515432893000001,0.671,0.14200000000000002,0.685860773,0.191,-0.028,0.1930414463,0.48,0.17,0.5092150823
2020-08-06 05:30:00,0.6945,0.17500000000000002,0.716208943,0.1845,-0.025,0.1861860629,0.51,0.2,0.5478138370000001,0.6645,0.135,0.678074664,0.1845,-0.025,0.1861860629,0.48,0.16,0.5059644256
2020-08-06 06:00:00,0.7175,0.17350000000000002,0.7381791788000001,0.1675,-0.026500000000000003,0.1695833129,0.55,0.2,0.5852349955,0.6875,0.1335,0.7003417023,0.1675,-0.026500000000000003,0.1695833129,0.52,0.16,0.5440588203
2020-08-06 06:30:00,0.7535000000000001,0.17350000000000002,0.7732169812,0.1635,-0.026500000000000003,0.1656336319,0.59,0.2,0.6229767251,0.7235,0.1335,0.7357135992,0.1635,-0.026500000000000003,0.1656336319,0.56,0.16,0.5824087911
2020-08-06 07:00:00,0.7885000000000001,0.186,0.8101408828000001,0.1885,-0.024,0.1900217093,0.6000000000000001,0.21,0.6356886030000001,0.7585000000000001,0.146,0.7724236208,0.1885,-0.024,0.1900217093,0.5700000000000001,0.17,0.5948108943
2020-08-06 07:30:00,0.8275,0.203,0.8520359441,0.1675,-0.027,0.1696621643,0.66,0.23,0.6989277502,0.7975,0.163,0.8139872542000001,0.1675,-0.027,0.1696621643,0.63,0.19,0.6580273551
2020-08-06 08:00:00,0.863,0.2225,0.8912212127,0.17300000000000001,-0.0275,0.17517205830000002,0.6900000000000001,0.25,0.7338937253000001,0.8230000000000001,0.1825,0.8429918446,0.17300000000000001,-0.0275,0.17517205830000002,0.65,0.21,0.6830812543
2020-08-06 08:30:00,0.8825000000000001,0.2215,0.9098727933,0.17250000000000001,-0.0285,0.1748384969,0.71,0.25,0.7527283707,0.8525,0.18150000000000002,0.8716068494,0.17250000000000001,-0.0285,0.1748384969,0.68,0.21,0.7116881339000001
2020-08-06 09:00:00,0.865,0.20450000000000002,0.8888448965,0.155,-0.025500000000000002,0.15708357650000002,0.71,0.23,0.7463243263,0.835,0.1645,0.8510494991,0.155,-0.025500000000000002,0.15708357650000002,0.68,0.19,0.7060453243
2020-08-06 09:30:00,0.915,0.6155,1.1027534856,0.165,-0.0245,0.16680902250000001,0.75,0.64,0.9859513173000001,0.835,-0.20450000000000002,0.8596774104,0.165,-0.0245,0.16680902250000001,0.67,-0.18,0.6937578828000001
2020-08-06 10:00:00,0.9425,0.6565000000000001,1.1486072,0.2025,-0.0335,0.20525228380000002,0.74,0.6900000000000001,1.0117806086,0.8625,-0.2335,0.8935482639000001,0.2025,-0.0335,0.20525228380000002,0.66,-0.2,0.689637586
2020-08-06 10:30:00,0.912,0.6515000000000001,1.1208016105,0.202,-0.0385,0.2056362079,0.71,0.6900000000000001,0.9900505038,0.8320000000000001,-0.23850000000000002,0.8655092432,0.202,-0.0385,0.2056362079,0.63,-0.2,0.6609841148000001
2020-08-06 11:00:00,0.873,0.6605000000000001,1.0947096647,0.193,-0.029500000000000002,0.1952415171,0.68,0.6900000000000001,0.9687620967,0.793,-0.2295,0.8255417918,0.193,-0.029500000000000002,0.1952415171,0.6000000000000001,-0.2,0.632455532
2020-08-06 11:30:00,0.8675,0.6535000000000001,1.0861024353,0.20750000000000002,-0.036500000000000005,0.21068578500000001,0.66,0.6900000000000001,0.9548298278,0.7775000000000001,-0.2265,0.8098200417,0.20750000000000002,-0.036500000000000005,0.21068578500000001,0.5700000000000001,-0.19,0.6008327554
2020-08-06 12:00:00,0.875,0.6485000000000001,1.0891176475,0.215,-0.0415,0.21896860510000002,0.66,0.6900000000000001,0.9548298278,0.785,-0.2315,0.8184236372,0.215,-0.0415,0.21896860510000002,0.5700000000000001,-0.19,0.6008327554
2020-08-06 12:30:00,0.871,0.6715,1.0997969131,0.191,-0.0385,0.1948416023,0.68,0.71,0.9831073187,0.791,-0.2285,0.8233427294000001,0.191,-0.0385,0.1948416023,0.6000000000000001,-0.19,0.6293647591
2020-08-06 13:00:00,0.8225,0.663,1.056444627,0.1925,-0.037,0.1960235955,0.63,0.7000000000000001,0.9417536833000001,0.7425,-0.23700000000000002,0.7794069861,0.1925,-0.037,0.1960235955,0.55,-0.2,0.5852349955
2020-08-06 13:30:00,0.8105,0.6325000000000001,1.0280887608,0.2005,-0.0375,0.2039767144,0.61,0.67,0.9060905032000001,0.7305,-0.20750000000000002,0.7593987753,0.2005,-0.0375,0.2039767144,0.53,-0.17,0.5565968020000001
2020-08-06 14:00:00,0.7285,0.229,0.7636447145,0.2185,-0.041,0.2223134049,0.51,0.27,0.5770615219,0.6985,0.189,0.7236181659,0.2185,-0.041,0.2223134049,0.48,0.23,0.5322593353
2020-08-06 14:30:00,0.7235,0.3375,0.7983473555,0.4535,-0.0425,0.4554871019,0.27,0.38,0.4661544808,0.6835,0.0775,0.6878797133,0.4535,-0.0425,0.4554871019,0.23,0.12,0.2594224354
2020-08-06 15:00:00,0.7865000000000001,0.253,0.8261908073,0.20650000000000002,-0.037,0.2097885841,0.58,0.29,0.6484597135,0.7465,0.14300000000000002,0.7600731873000001,0.20650000000000002,-0.037,0.2097885841,0.54,0.18,0.5692099788
2020-08-06 15:30:00,0.783,0.221,0.8135908062,0.17300000000000001,-0.029,0.1754137965,0.61,0.25,0.6592419890000001,0.753,0.181,0.7744481906,0.17300000000000001,-0.029,0.1754137965,0.58,0.21,0.6168468205000001
2020-08-06 16:00:00,0.763,0.222,0.7946401701,0.163,-0.028,0.1653874239,0.6000000000000001,0.25,0.65,0.733,0.182,0.7552569099,0.163,-0.028,0.1653874239,0.5700000000000001,0.21,0.6074537019
2020-08-06 16:30:00,0.8205,0.218,0.8489665777000001,0.18050000000000002,-0.032,0.1833146203,0.64,0.25,0.6870953355,0.7905000000000001,0.178,0.810292694,0.18050000000000002,-0.032,0.1833146203,0.61,0.21,0.6451356447000001
2020-08-06 17:00:00,0.9,0.596,1.0794517127,0.2,-0.034,0.2028694161,0.7000000000000001,0.63,0.9417536833000001,0.8200000000000001,-0.194,0.8426363391,0.2,-0.034,0.2028694161,0.62,-0.16,0.6403124237000001
2020-08-06 17:30:00,1.009,0.355,1.0696289076,0.199,-0.035,0.2020544481,0.81,0.39,0.8989994438000001,0.9590000000000001,0.065,0.9612002913000001,0.199,-0.035,0.2020544481,0.76,0.1,0.7665507159
2020-08-06 18:00:00,1.0965,0.598,1.2489660724,0.1565,-0.032,0.1597380668,0.9400000000000001,0.63,1.1315917992,1.0165,-0.182,1.0326646358,0.1565,-0.032,0.1597380668,0.86,-0.15,0.8729833904000001
2020-08-06 18:30:00,1.146,0.3205,1.1899732140000001,0.156,-0.0395,0.1609231183,0.99,0.36,1.053422992,1.096,0.1005,1.1005981328,0.156,-0.0395,0.1609231183,0.9400000000000001,0.14,0.9503683496
2020-08-06 19:00:00,1.148,0.229,1.1706173585,0.158,-0.031,0.1610124219,0.99,0.26,1.0235721763,1.118,0.189,1.1338628665,0.158,-0.031,0.1610124219,0.96,0.22,0.9848857802000001
2020-08-06 19:30:00,1.1440000000000001,0.2185,1.1646794623,0.154,-0.0315,0.15718858100000002,0.99,0.25,1.0210778619,1.114,0.17850000000000002,1.1282101976,0.154,-0.0315,0.15718858100000002,0.96,0.21,0.9827003612
2020-08-06 20:00:00,1.094,0.2225,1.1163969948,0.154,-0.0275,0.15643608920000002,0.9400000000000001,0.25,0.9726767192,1.054,0.1825,1.0696832475,0.154,-0.0275,0.15643608920000002,0.9,0.21,0.924175308
2020-08-06 20:30:00,1.0915,0.23,1.11546952,0.1515,-0.03,0.15444173660000002,0.9400000000000001,0.26,0.9752948272,1.0615,0.19,1.0783701823,0.1515,-0.03,0.15444173660000002,0.91,0.22,0.9362157871000001
2020-08-06 21:00:00,1.0445,0.2225,1.0679356254,0.1345,-0.0275,0.1372825553,0.91,0.25,0.9437160590000001,1.0145,0.1825,1.03078441,0.1345,-0.0275,0.1372825553,0.88,0.21,0.9047098983
2020-08-06 21:30:00,1.012,0.218,1.0352139875,0.14200000000000002,-0.032,0.14556098380000002,0.87,0.25,0.9052071586,0.982,0.178,0.998002004,0.14200000000000002,-0.032,0.14556098380000002,0.84,0.21,0.8658521814
2020-08-06 22:00:00,0.9855,0.5815,1.1442694176,0.1655,-0.0285,0.1679359997,0.8200000000000001,0.61,1.0220078278,0.9055000000000001,-0.2185,0.9314893988,0.1655,-0.0285,0.1679359997,0.74,-0.19,0.7640026178
2020-08-06 22:30:00,0.9355,0.6035,1.1132710811,0.14550000000000002,-0.026500000000000003,0.1478935428,0.79,0.63,1.0104454463,0.8555,-0.28650000000000003,0.9021987032000001,0.14550000000000002,-0.026500000000000003,0.1478935428,0.71,-0.26,0.7561084578
2020-08-06 23:00:00,0.899,0.6125,1.0878222511,0.169,-0.0275,0.1712228081,0.73,0.64,0.9708243919,0.8190000000000001,-0.2675,0.8615783481,0.169,-0.0275,0.1712228081,0.65,-0.24,0.6928924881
2020-08-06 23:30:00,0.803,0.40850000000000003,0.9009335436,0.183,-0.0315,0.18569127600000002,0.62,0.44,0.7602631123,0.743,-0.051500000000000004,0.7447826864,0.183,-0.0315,0.18569127600000002,0.56,-0.02,0.5603570290000001
2020-08-07 00:00:00,0.712,0.1865,0.73602055,0.182,-0.0335,0.1850574235,0.53,0.22,0.5738466694000001,0.682,0.14650000000000002,0.6975573453,0.182,-0.0335,0.1850574235,0.5,0.18,0.5314132102
2020-08-07 00:30:00,0.682,0.1895,0.7078377286,0.182,-0.030500000000000003,0.1845379365,0.5,0.22,0.5462600113,0.652,0.1395,0.6667565148,0.182,-0.030500000000000003,0.1845379365,0.47000000000000003,0.17,0.49979996
2020-08-07 01:00:00,0.6625,0.188,0.688658297,0.1925,-0.032,0.1951416152,0.47000000000000003,0.22,0.5189412298,0.6325000000000001,0.138,0.6473795255,0.1925,-0.032,0.1951416152,0.44,0.17,0.4716990566
2020-08-07 01:30:00,0.6920000000000001,0.1885,0.7172142288000001,0.192,-0.0315,0.19456682660000002,0.5,0.22,0.5462600113,0.662,0.1385,0.6763329432,0.192,-0.0315,0.19456682660000002,0.47000000000000003,0.17,0.49979996
2020-08-07 02:00:00,0.7105,0.17650000000000002,0.7320945977000001,0.18050000000000002,-0.043500000000000004,0.1856677139,0.53,0.22,0.5738466694000001,0.6805,0.1265,0.6921578577,0.18050000000000002,-0.043500000000000004,0.1856677139,0.5,0.17,0.5281098371
2020-08-07 02:30:00,0.707,0.1845,0.7306772543000001,0.167,-0.035500000000000004,0.1707315144,0.54,0.22,0.5830951895,0.677,0.1345,0.6902313018,0.167,-0.035500000000000004,0.1707315144,0.51,0.17,0.5375872022
2020-08-07 03:00:00,0.7065,0.192,0.7321244771000001,0.1865,-0.028,0.1885901641,0.52,0.22,0.5646237685000001,0.6765,0.14200000000000002,0.6912425406,0.1865,-0.028,0.1885901641,0.49,0.17,0.5186520992
2020-08-07 03:30:00,0.682,0.1925,0.7086467738000001,0.192,-0.0275,0.193959403,0.49,0.22,0.5371219601,0.652,0.14250000000000002,0.6673906277,0.192,-0.0275,0.193959403,0.46,0.17,0.4904079934
2020-08-07 04:00:00,0.673,0.189,0.6990350492,0.193,-0.031,0.19547378340000002,0.48,0.22,0.5280151513,0.643,0.139,0.6578525671000001,0.193,-0.031,0.19547378340000002,0.45,0.17,0.48104053880000003
2020-08-07 04:30:00,0.667,0.1865,0.6925830275,0.187,-0.0335,0.18997697230000002,0.48,0.22,0.5280151513,0.637,0.14650000000000002,0.653629291,0.187,-0.0335,0.18997697230000002,0.45,0.18,0.48466483260000004
2020-08-07 05:00:00,0.661,0.1915,0.6881811171000001,0.191,-0.0285,0.19311460330000002,0.47000000000000003,0.22,0.5189412298,0.631,0.1515,0.6489323925,0.191,-0.0285,0.19311460330000002,0.44,0.18,0.47539457300000004
2020-08-07 05:30:00,0.6645,0.1835,0.6893710902,0.1845,-0.026500000000000003,0.1863934012,0.48,0.21,0.5239274759,0.6345000000000001,0.14350000000000002,0.6505247882,0.1845,-0.026500000000000003,0.1863934012,0.45,0.17,0.48104053880000003
2020-08-07 06:00:00,0.6835,0.184,0.7078334903,0.17350000000000002,-0.026000000000000002,0.17543731070000002,0.51,0.21,0.5515432893000001,0.6635,0.14400000000000002,0.6789464265,0.17350000000000002,-0.026000000000000002,0.17543731070000002,0.49,0.17,0.5186520992
2020-08-07 06:30:00,0.737,0.1935,0.7619785102000001,0.157,-0.026500000000000003,0.1592207587,0.58,0.22,0.6203224968000001,0.707,0.14350000000000002,0.721416142,0.157,-0.026500000000000003,0.1592207587,0.55,0.17,0.5756735186
2020-08-07 07:00:00,0.771,0.19,0.7940661182000001,0.181,-0.03,0.1834693435,0.59,0.22,0.6296824597,0.751,0.15,0.7658335328,0.181,-0.03,0.1834693435,0.5700000000000001,0.18,0.5977457654
2020-08-07 07:30:00,0.873,0.626,1.0742462474,0.183,-0.034,0.1861316738,0.6900000000000001,0.66,0.9548298278,0.793,-0.224,0.8240297325,0.183,-0.034,0.1861316738,0.61,-0.19,0.6389053138
2020-08-07 08:00:00,0.9275,0.658,1.1371984216,0.1875,-0.032,0.190211067,0.74,0.6900000000000001,1.0117806086,0.8475,-0.232,0.8786809717,0.1875,-0.032,0.190211067,0.66,-0.2,0.689637586
2020-08-07 08:30:00,0.989,0.6635,1.1909463674,0.169,-0.026500000000000003,0.1710650461,0.8200000000000001,0.6900000000000001,1.0716809227,0.899,-0.2265,0.9270939812000001,0.169,-0.026500000000000003,0.1710650461,0.73,-0.2,0.7569015788
2020-08-07 09:00:00,0.994,0.6595000000000001,1.1928856819,0.164,-0.030500000000000003,0.16681202,0.8300000000000001,0.6900000000000001,1.0793516572,0.904,-0.2205,0.9305032241000001,0.164,-0.030500000000000003,0.16681202,0.74,-0.19,0.7640026178
2020-08-07 09:30:00,0.988,0.659,1.1876131525,0.188,-0.031,0.19053871,0.8,0.6900000000000001,1.0564563408,0.908,-0.221,0.9345078919,0.188,-0.031,0.19053871,0.72,-0.19,0.7446475676000001
2020-08-07 10:00:00,0.966,0.649,1.1637684477999999,0.196,-0.031,0.1984363878,0.77,0.68,1.0272779565,0.876,-0.241,0.9085466416,0.196,-0.031,0.1984363878,0.68,-0.21,0.7116881339000001
2020-08-07 10:30:00,0.937,0.6495000000000001,1.1400961582,0.187,-0.030500000000000003,0.18947097400000001,0.75,0.68,1.0123734489,0.847,-0.24050000000000002,0.8804823962,0.187,-0.030500000000000003,0.18947097400000001,0.66,-0.21,0.6926037828
2020-08-07 11:00:00,0.862,0.6505000000000001,1.0799047412,0.202,-0.029500000000000002,0.2041427197,0.66,0.68,0.9476286192000001,0.782,-0.23950000000000002,0.8178534404000001,0.202,-0.029500000000000002,0.2041427197,0.58,-0.21,0.6168468205000001
2020-08-07 11:30:00,0.8605,0.653,1.0802172235,0.1905,-0.027,0.1924038721,0.67,0.68,0.9546203434,0.7705000000000001,-0.227,0.8032429583,0.1905,-0.027,0.1924038721,0.58,-0.2,0.613514466
2020-08-07 12:00:00,0.8665,0.653,1.0850028802,0.1865,-0.027,0.1884442888,0.68,0.68,0.9616652224000001,0.7865000000000001,-0.227,0.8186032311,0.1865,-0.027,0.1884442888,0.6000000000000001,-0.2,0.632455532
2020-08-07 12:30:00,0.851,0.643,1.0666067692,0.171,-0.027,0.1731184566,0.68,0.67,0.9546203434,0.771,-0.227,0.803722589,0.171,-0.027,0.1731184566,0.6000000000000001,-0.2,0.632455532
2020-08-07 13:00:00,0.7905000000000001,0.647,1.0215181105,0.2005,-0.023,0.2018148904,0.59,0.67,0.8927485648,0.7105,-0.233,0.7477293962,0.2005,-0.023,0.2018148904,0.51,-0.21,0.5515432893000001
2020-08-07 13:30:00,0.746,0.6545000000000001,0.9924143540000001,0.216,-0.025500000000000002,0.2175,0.53,0.68,0.8621484791,0.666,-0.2255,0.7031402776,0.216,-0.025500000000000002,0.2175,0.45,-0.2,0.49244289010000003
2020-08-07 14:00:00,0.706,0.6555000000000001,0.9633879021,0.20600000000000002,-0.0245,0.2074518016,0.5,0.68,0.8440379138,0.626,-0.2245,0.6650385327,0.20600000000000002,-0.0245,0.2074518016,0.42,-0.2,0.46518813400000003
2020-08-07 14:30:00,0.6865,0.655,0.9488452192000001,0.20650000000000002,-0.025,0.20800781240000002,0.48,0.68,0.8323460819,0.6065,-0.225,0.6468904467000001,0.20650000000000002,-0.025,0.20800781240000002,0.4,-0.2,0.4472135955
2020-08-07 15:00:00,0.718,0.656,0.9725533404000001,0.198,-0.024,0.1994492417,0.52,0.68,0.8560373824,0.638,-0.224,0.6761804493,0.198,-0.024,0.1994492417,0.44,-0.2,0.4833218389
2020-08-07 15:30:00,0.776,0.653,1.0141917965,0.176,-0.027,0.178058979,0.6000000000000001,0.68,0.9068627239,0.6960000000000001,-0.23700000000000002,0.7352448572,0.176,-0.027,0.178058979,0.52,-0.21,0.5608029957
2020-08-07 16:00:00,0.747,0.41100000000000003,0.8526019001,0.197,-0.029,0.1991230775,0.55,0.44,0.7043436661,0.6970000000000001,0.041,0.698204841,0.197,-0.029,0.1991230775,0.5,0.07,0.5048762225
2020-08-07 16:30:00,0.742,0.643,0.9818416369,0.212,-0.027,0.2137124236,0.53,0.67,0.8542833254000001,0.662,-0.23700000000000002,0.7031450775,0.212,-0.027,0.2137124236,0.45,-0.21,0.4965883607
2020-08-07 17:00:00,0.852,0.6425000000000001,1.0671036735,0.202,-0.0275,0.2038633121,0.65,0.67,0.9334880824,0.772,-0.23750000000000002,0.8077067847,0.202,-0.0275,0.2038633121,0.5700000000000001,-0.21,0.6074537019
2020-08-07 17:30:00,0.2005,-0.027,0.2023097872,0.1975,-0.03,0.1997654875,0.003,0.003,0.0042426407000000005,0.2005,-0.027,0.2023097872,0.1975,-0.03,0.1997654875,0.003,0.003,0.0042426407000000005
2020-08-07 18:00:00,1.0095,0.633,1.1915449005,0.1895,-0.027,0.19141381870000002,0.8200000000000001,0.66,1.0526157894,0.9195000000000001,-0.23700000000000002,0.9495521313,0.1895,-0.027,0.19141381870000002,0.73,-0.21,0.7596051606
2020-08-07 18:30:00,1.0705,0.454,1.1627924363,0.1905,-0.026000000000000002,0.1922660917,0.88,0.48,1.0023971269,1.0105,-0.046,1.0115464646,0.1905,-0.026000000000000002,0.1922660917,0.8200000000000001,-0.02,0.8202438662
2020-08-07 19:00:00,1.0715,0.17850000000000002,1.0862663117,0.1715,-0.0315,0.1743688619,0.9,0.21,0.924175308,1.0315,0.1385,1.0407566959,0.1715,-0.0315,0.1743688619,0.86,0.17,0.8766413178
2020-08-07 19:30:00,1.0285,0.18,1.0441322953,0.1685,-0.03,0.1711497882,0.86,0.21,0.8852683209000001,0.9985,0.14,1.0082669537,0.1685,-0.03,0.1711497882,0.8300000000000001,0.17,0.8472307832
2020-08-07 20:00:00,0.998,0.1705,1.0124595054,0.178,-0.029500000000000002,0.1804279635,0.8200000000000001,0.2,0.8440379138,0.968,0.1305,0.9767570066000001,0.178,-0.029500000000000002,0.1804279635,0.79,0.16,0.8060397013
2020-08-07 20:30:00,1.027,0.1895,1.0443367512,0.177,-0.030500000000000003,0.1796086022,0.85,0.22,0.8780091116000001,0.987,0.1395,0.9968095355000001,0.177,-0.030500000000000003,0.1796086022,0.81,0.17,0.8276472679
2020-08-07 21:00:00,0.977,0.1835,0.9940831203,0.177,-0.026500000000000003,0.1789727633,0.8,0.21,0.8271033793,0.9470000000000001,0.1335,0.9563635553000001,0.177,-0.026500000000000003,0.1789727633,0.77,0.16,0.7864477096
2020-08-07 21:30:00,0.9815,0.1705,0.9961990263,0.18150000000000002,-0.029500000000000002,0.1838817555,0.8,0.2,0.8246211251000001,0.9515,0.12050000000000001,0.9590998384,0.18150000000000002,-0.029500000000000002,0.1838817555,0.77,0.15,0.7844743463
2020-08-07 22:00:00,0.999,0.1695,1.0132774793,0.179,-0.030500000000000003,0.18157987220000002,0.8200000000000001,0.2,0.8440379138,0.9590000000000001,0.11950000000000001,0.9664167062000001,0.179,-0.030500000000000003,0.18157987220000002,0.78,0.15,0.7942921377000001
2020-08-07 22:30:00,0.9395,0.1605,0.9531109589000001,0.17950000000000002,-0.029500000000000002,0.1819079438,0.76,0.19,0.7833900689000001,0.8995000000000001,0.1105,0.9062618275000001,0.17950000000000002,-0.029500000000000002,0.1819079438,0.72,0.14,0.7334848328
2020-08-07 23:00:00,0.8715,0.1605,0.8861560246,0.1715,-0.029500000000000002,0.1740186772,0.7000000000000001,0.19,0.7253275122,0.8315,0.1105,0.8388101692000001,0.1715,-0.029500000000000002,0.1740186772,0.66,0.14,0.6746851117
2020-08-07 23:30:00,0.773,0.1535,0.7880934272,0.14300000000000002,-0.026500000000000003,0.1454346932,0.63,0.18,0.65520989,0.743,0.10350000000000001,0.7501741464,0.14300000000000002,-0.026500000000000003,0.1454346932,0.6000000000000001,0.13,0.6139218191
2020-08-08 00:00:00,0.735,0.1505,0.7502501250000001,0.155,-0.029500000000000002,0.1577822867,0.58,0.18,0.607289058,0.705,0.1005,0.7121272709,0.155,-0.029500000000000002,0.1577822867,0.55,0.13,0.565154846
2020-08-08 00:30:00,0.7065,0.151,0.7224564001,0.1665,-0.029,0.1690066567,0.54,0.18,0.5692099788,0.6765,0.101,0.6839979898,0.1665,-0.029,0.1690066567,0.51,0.13,0.5263078947000001
2020-08-08 01:00:00,0.6865,0.1355,0.6997445963000001,0.1665,-0.0245,0.1682928994,0.52,0.16,0.5440588203,0.6565000000000001,0.0955,0.6634097527,0.1665,-0.0245,0.1682928994,0.49,0.12,0.5044799302
2020-08-08 01:30:00,0.71,0.135,0.7227205546000001,0.16,-0.025,0.16194134740000002,0.55,0.16,0.5728001397,0.68,0.095,0.6866039615,0.16,-0.025,0.16194134740000002,0.52,0.12,0.5336665626
2020-08-08 02:00:00,0.73,0.137,0.7427442359,0.15,-0.023,0.1517530889,0.58,0.16,0.6016643583,0.7000000000000001,0.097,0.7066887575,0.15,-0.023,0.1517530889,0.55,0.12,0.5629387178
2020-08-08 02:30:00,0.729,0.137,0.7417614172,0.149,-0.023,0.1507647174,0.58,0.16,0.6016643583,0.6990000000000001,0.097,0.7056982358,0.149,-0.023,0.1507647174,0.55,0.12,0.5629387178
2020-08-08 03:00:00,0.7095,0.134,0.7220431081,0.1695,-0.026000000000000002,0.1714825064,0.54,0.16,0.5632051136,0.6795,0.094,0.6859710271,0.1695,-0.026000000000000002,0.1714825064,0.51,0.12,0.5239274759
2020-08-08 03:30:00,0.6905,0.1345,0.7034774339000001,0.1605,-0.025500000000000002,0.1625130764,0.53,0.16,0.5536244214,0.6605000000000001,0.0945,0.6672259737,0.1605,-0.025500000000000002,0.1625130764,0.5,0.12,0.5141984053
2020-08-08 04:00:00,0.68,0.137,0.6936634631,0.17,-0.023,0.1715488269,0.51,0.16,0.5345091206,0.65,0.097,0.6571978393,0.17,-0.023,0.1715488269,0.48,0.12,0.4947726751
2020-08-08 04:30:00,0.67,0.139,0.6842667608,0.16,-0.021,0.1613722405,0.51,0.16,0.5345091206,0.64,0.099,0.6476117664000001,0.16,-0.021,0.1613722405,0.48,0.12,0.4947726751
2020-08-08 05:00:00,0.6625,0.1585,0.681196374,0.1525,-0.021500000000000002,0.1540081167,0.51,0.18,0.5408326913,0.6325000000000001,0.1085,0.6417386540000001,0.1525,-0.021500000000000002,0.1540081167,0.48,0.13,0.4972926704
2020-08-08 05:30:00,0.6605000000000001,0.16,0.6796030091,0.1505,-0.02,0.1518230878,0.51,0.18,0.5408326913,0.6305000000000001,0.11,0.6400236324,0.1505,-0.02,0.1518230878,0.48,0.13,0.4972926704
2020-08-08 06:00:00,0.6745,0.159,0.6929871932,0.14450000000000002,-0.021,0.14601797830000002,0.53,0.18,0.5597320788,0.6445000000000001,0.109,0.6536522393,0.14450000000000002,-0.021,0.14601797830000002,0.5,0.13,0.5166236541
2020-08-08 06:30:00,0.7035,0.1545,0.7202655760000001,0.1335,-0.025500000000000002,0.1359135755,0.5700000000000001,0.18,0.5977457654,0.6735,0.1145,0.6831635968,0.1335,-0.025500000000000002,0.1359135755,0.54,0.14,0.5578530272000001
2020-08-08 07:00:00,0.744,0.1675,0.7626219575000001,0.14400000000000002,-0.022500000000000003,0.14574721270000002,0.6000000000000001,0.19,0.6293647591,0.714,0.11750000000000001,0.7236036553,0.14400000000000002,-0.022500000000000003,0.14574721270000002,0.5700000000000001,0.14,0.5869412236
2020-08-08 07:30:00,0.7755000000000001,0.17300000000000001,0.7945623009,0.1555,-0.027,0.1578266454,0.62,0.2,0.651459899,0.7455,0.133,0.7572709225,0.1555,-0.027,0.1578266454,0.59,0.16,0.6113100686
2020-08-08 08:00:00,0.8515,0.194,0.8733202448,0.1615,-0.026000000000000002,0.1635794914,0.6900000000000001,0.22,0.7242237223,0.8115,0.14400000000000002,0.8241773171000001,0.1615,-0.026000000000000002,0.1635794914,0.65,0.17,0.6718630813
2020-08-08 08:30:00,0.86,0.195,0.8818304826000001,0.16,-0.025,0.16194134740000002,0.7000000000000001,0.22,0.7337574531000001,0.8300000000000001,0.145,0.8425704718,0.16,-0.025,0.16194134740000002,0.67,0.17,0.6912307864
2020-08-08 09:00:00,0.883,0.1945,0.9041677112000001,0.153,-0.025500000000000002,0.1551104445,0.73,0.22,0.7624303247,0.853,0.1545,0.8668790285,0.153,-0.025500000000000002,0.1551104445,0.7000000000000001,0.18,0.72277244
2020-08-08 09:30:00,0.909,0.217,0.9345426689,0.169,-0.033,0.1721917536,0.74,0.25,0.7810889834,0.869,0.167,0.8849011244,0.169,-0.033,0.1721917536,0.7000000000000001,0.2,0.7280109889
2020-08-08 10:00:00,0.9145000000000001,0.20850000000000002,0.9379672169000001,0.17450000000000002,-0.0315,0.17732033160000002,0.74,0.24,0.7779460136,0.8745,0.1585,0.8887477145,0.17450000000000002,-0.0315,0.17732033160000002,0.7000000000000001,0.19,0.7253275122
2020-08-08 10:30:00,0.899,0.21350000000000002,0.9240039232,0.189,-0.026500000000000003,0.1908487621,0.71,0.24,0.7494664769,0.869,0.1635,0.8842472788,0.189,-0.026500000000000003,0.1908487621,0.68,0.19,0.7060453243
2020-08-08 11:00:00,0.8240000000000001,0.198,0.8474550136000001,0.194,-0.022,0.1952434378,0.63,0.22,0.6673080248000001,0.794,0.158,0.8095677859,0.194,-0.022,0.1952434378,0.6000000000000001,0.18,0.6264183905
2020-08-08 11:30:00,0.781,0.2025,0.8068254148,0.191,-0.0275,0.1929695572,0.59,0.23,0.6332456080000001,0.751,0.1525,0.7663271168,0.191,-0.0275,0.1929695572,0.56,0.18,0.5882176468
2020-08-08 12:00:00,0.796,0.1995,0.8206194307,0.186,-0.0205,0.1871262943,0.61,0.22,0.6484597135,0.766,0.1495,0.7804525931,0.186,-0.0205,0.1871262943,0.58,0.17,0.6044005295
2020-08-08 12:30:00,0.798,0.20700000000000002,0.8244106986,0.178,-0.023,0.1794798039,0.62,0.23,0.6612866247,0.768,0.157,0.7838832821,0.178,-0.023,0.1794798039,0.59,0.18,0.6168468205000001
2020-08-08 13:00:00,0.7815000000000001,0.20500000000000002,0.8079401277,0.1915,-0.025,0.1931249595,0.59,0.23,0.6332456080000001,0.7515000000000001,0.155,0.7673182195,0.1915,-0.025,0.1931249595,0.56,0.18,0.5882176468
2020-08-08 13:30:00,0.764,0.1925,0.7878783218000001,0.164,-0.0275,0.1662896569,0.6000000000000001,0.22,0.6390618123,0.724,0.14250000000000002,0.7378904051,0.164,-0.0275,0.1662896569,0.56,0.17,0.5852349955
2020-08-08 14:00:00,0.727,0.192,0.7519261932,0.167,-0.028,0.1693310367,0.56,0.22,0.6016643583,0.6970000000000001,0.14200000000000002,0.7113177911,0.167,-0.028,0.1693310367,0.53,0.17,0.5565968020000001
2020-08-08 14:30:00,0.713,0.201,0.7407901187,0.193,-0.029,0.1951665955,0.52,0.23,0.568594759,0.683,0.151,0.6994926733,0.193,-0.029,0.1951665955,0.49,0.18,0.5220153254000001
2020-08-08 15:00:00,0.6445000000000001,0.20700000000000002,0.6769263254,0.20450000000000002,-0.033,0.20714548030000002,0.44,0.24,0.5011985634,0.6145,0.157,0.6342391111,0.20450000000000002,-0.033,0.20714548030000002,0.41000000000000003,0.19,0.4518849411
2020-08-08 15:30:00,0.63,0.20450000000000002,0.6623596078,0.22,-0.0455,0.2246558479,0.41000000000000003,0.25,0.4802082881,0.61,0.1545,0.6292616705,0.22,-0.0455,0.2246558479,0.39,0.2,0.43829214
