Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-08 16:00:00,0.658,0.201,0.6880152615,0.218,-0.039,0.2214610575,0.44,0.24,0.5011985634,0.628,0.161,0.6483093397,0.218,-0.039,0.2214610575,0.41000000000000003,0.2,0.4561797891
2020-08-08 16:30:00,0.6930000000000001,0.203,0.7221204886,0.203,-0.037,0.2063443723,0.49,0.24,0.5456189146,0.663,0.163,0.6827429970000001,0.203,-0.037,0.2063443723,0.46,0.2,0.5015974482000001
2020-08-08 17:00:00,0.7855000000000001,0.524,0.9442384498,0.1955,-0.036000000000000004,0.19878694630000002,0.59,0.56,0.8134494453000001,0.7155,-0.176,0.7368285079,0.1955,-0.036000000000000004,0.19878694630000002,0.52,-0.14,0.5385164807
2020-08-08 17:30:00,0.897,0.622,1.0915553124,0.197,-0.028,0.1989798985,0.7000000000000001,0.65,0.9552486587000001,0.8170000000000001,-0.268,0.8598331233000001,0.197,-0.028,0.1989798985,0.62,-0.24,0.6648308055000001
2020-08-08 18:00:00,0.9445,0.6245,1.1322899364,0.1845,-0.025500000000000002,0.18625385900000002,0.76,0.65,1.0000499988,0.8545,-0.2655,0.8947963455,0.1845,-0.025500000000000002,0.18625385900000002,0.67,-0.24,0.7116881339000001
2020-08-08 18:30:00,0.9865,0.606,1.1577643327,0.1665,-0.024,0.168220837,0.8200000000000001,0.63,1.0340696302,0.8965000000000001,-0.264,0.9345631332000001,0.1665,-0.024,0.168220837,0.73,-0.24,0.7684399781
2020-08-08 19:00:00,0.991,0.5965,1.1566733549000001,0.161,-0.0235,0.1627060232,0.8300000000000001,0.62,1.0360019305,0.901,-0.28350000000000003,0.9445492311,0.161,-0.0235,0.1627060232,0.74,-0.26,0.784346862
2020-08-08 19:30:00,0.9905,0.596,1.1559871323,0.1605,-0.024,0.1622844725,0.8300000000000001,0.62,1.0360019305,0.9005000000000001,-0.28400000000000003,0.9442225638,0.1605,-0.024,0.1622844725,0.74,-0.26,0.784346862
2020-08-08 20:00:00,0.9875,0.5935,1.1521278141,0.17750000000000002,-0.026500000000000003,0.1794672672,0.81,0.62,1.0200490184,0.9075000000000001,-0.29650000000000004,0.9547085943,0.17750000000000002,-0.026500000000000003,0.1794672672,0.73,-0.27,0.7783315489
2020-08-08 20:30:00,0.982,0.599,1.150271707,0.17200000000000001,-0.031,0.1747712791,0.81,0.63,1.0261578826,0.902,-0.291,0.9477789827,0.17200000000000001,-0.031,0.1747712791,0.73,-0.26,0.7749193506000001
2020-08-08 21:00:00,0.9925,0.6015,1.1605423301,0.17250000000000001,-0.0285,0.1748384969,0.8200000000000001,0.63,1.0340696302,0.9025000000000001,-0.28850000000000003,0.9474906332,0.17250000000000001,-0.0285,0.1748384969,0.73,-0.26,0.7749193506000001
2020-08-08 21:30:00,0.9805,0.599,1.1489914055,0.1705,-0.031,0.1732952683,0.81,0.63,1.0261578826,0.9005000000000001,-0.291,0.9463515467,0.1705,-0.031,0.1732952683,0.73,-0.26,0.7749193506000001
2020-08-08 22:00:00,0.964,0.6035,1.1373250415,0.17400000000000002,-0.026500000000000003,0.1760063919,0.79,0.63,1.0104454463,0.874,-0.28650000000000003,0.9197598871,0.17400000000000002,-0.026500000000000003,0.1760063919,0.7000000000000001,-0.26,0.7467261881
2020-08-08 22:30:00,0.9135000000000001,0.5785,1.0812698553,0.17350000000000002,-0.0315,0.1763363264,0.74,0.61,0.9590099061,0.8335,-0.3015,0.8863546130000001,0.17350000000000002,-0.0315,0.1763363264,0.66,-0.27,0.7130918594
2020-08-08 23:00:00,0.8755000000000001,0.5905,1.0560258046,0.17550000000000002,-0.029500000000000002,0.17796207460000002,0.7000000000000001,0.62,0.9350935782,0.7855000000000001,-0.2995,0.840660752,0.17550000000000002,-0.029500000000000002,0.17796207460000002,0.61,-0.27,0.6670832032
2020-08-08 23:30:00,0.8,0.5885,0.9931426131000001,0.16,-0.0315,0.1630713034,0.64,0.62,0.8910667764,0.72,-0.3015,0.7805781511000001,0.16,-0.0315,0.1630713034,0.56,-0.27,0.6216912417
2020-08-09 00:00:00,0.742,0.553,0.9254042360000001,0.182,-0.027,0.1839918476,0.56,0.58,0.8062257748,0.662,-0.317,0.7339843323,0.182,-0.027,0.1839918476,0.48,-0.29,0.5608029957
2020-08-09 00:30:00,0.7030000000000001,0.5455,0.8898197851,0.203,-0.0345,0.20591078170000002,0.5,0.58,0.7657675888000001,0.623,-0.3245,0.7024451936,0.203,-0.0345,0.20591078170000002,0.42,-0.29,0.5103920062
2020-08-09 01:00:00,0.6960000000000001,0.5595,0.8930040593,0.216,-0.0405,0.219764078,0.48,0.6000000000000001,0.7683749085,0.616,-0.3205,0.69438912,0.216,-0.0405,0.219764078,0.4,-0.28,0.4882622246
2020-08-09 01:30:00,0.7135,0.556,0.9045541720000001,0.2335,-0.044,0.23760944850000001,0.48,0.6000000000000001,0.7683749085,0.6335000000000001,-0.324,0.7115463794,0.2335,-0.044,0.23760944850000001,0.4,-0.28,0.4882622246
2020-08-09 02:00:00,0.7525000000000001,0.5625,0.9395011974,0.2225,-0.0375,0.22563798440000002,0.53,0.6000000000000001,0.8005623024,0.6725,-0.3175,0.7436817196000001,0.2225,-0.0375,0.22563798440000002,0.45,-0.28,0.53
2020-08-09 02:30:00,0.7395,0.5635,0.9297271105,0.2195,-0.036500000000000005,0.2225140445,0.52,0.6000000000000001,0.7939773297,0.6595000000000001,-0.3265,0.7358957127,0.2195,-0.036500000000000005,0.2225140445,0.44,-0.29,0.5269724851
2020-08-09 03:00:00,0.726,0.5625,0.9184128973000001,0.216,-0.0375,0.2192310425,0.51,0.6000000000000001,0.7874642849,0.646,-0.3275,0.7242736016,0.216,-0.0375,0.2192310425,0.43,-0.29,0.5186520992
2020-08-09 03:30:00,0.7015,0.5655,0.9010507755,0.1915,-0.0345,0.1945828872,0.51,0.6000000000000001,0.7874642849,0.6215,-0.3245,0.7011151831,0.1915,-0.0345,0.1945828872,0.43,-0.29,0.5186520992
2020-08-09 04:00:00,0.6915,0.5730000000000001,0.8980541465,0.18150000000000002,-0.027,0.1834972752,0.51,0.6000000000000001,0.7874642849,0.6115,-0.327,0.6934415981000001,0.18150000000000002,-0.027,0.1834972752,0.43,-0.30000000000000004,0.5243090692
2020-08-09 04:30:00,0.6905,0.5660000000000001,0.892830471,0.18050000000000002,-0.034,0.18367430410000002,0.51,0.6000000000000001,0.7874642849,0.6105,-0.334,0.6958924127,0.18050000000000002,-0.034,0.18367430410000002,0.43,-0.30000000000000004,0.5243090692
2020-08-09 05:00:00,0.6665,0.5650000000000001,0.8737546853,0.17650000000000002,-0.025,0.1782617458,0.49,0.59,0.7669419796,0.5765,-0.325,0.6617984965,0.17650000000000002,-0.025,0.1782617458,0.4,-0.30000000000000004,0.5
2020-08-09 05:30:00,0.6675,0.5565,0.8690503438,0.1675,-0.0235,0.1691404742,0.5,0.58,0.7657675888000001,0.5875,-0.3235,0.6706776424,0.1675,-0.0235,0.1691404742,0.42,-0.30000000000000004,0.5161395160000001
2020-08-09 06:00:00,0.6900000000000001,0.558,0.8873916835000001,0.16,-0.022,0.1615054179,0.53,0.58,0.7856844150000001,0.62,-0.322,0.6986300881,0.16,-0.022,0.1615054179,0.46,-0.30000000000000004,0.5491812087
2020-08-09 06:30:00,0.7415,0.557,0.9274002642,0.1615,-0.023,0.16312954970000001,0.58,0.58,0.8202438662,0.6515000000000001,-0.303,0.7185132219,0.1615,-0.023,0.16312954970000001,0.49,-0.28,0.5643580424
2020-08-09 07:00:00,0.7455,0.257,0.7885551661,0.14550000000000002,-0.023,0.1473066529,0.6000000000000001,0.28,0.6621178143,0.7055,0.017,0.7057047896,0.14550000000000002,-0.023,0.1473066529,0.56,0.04,0.5614267539000001
2020-08-09 07:30:00,0.7605000000000001,0.17400000000000002,0.7801514276,0.1505,-0.026000000000000002,0.1527293358,0.61,0.2,0.6419501538,0.7305,0.134,0.7426885283,0.1505,-0.026000000000000002,0.1527293358,0.58,0.16,0.6016643583
2020-08-09 08:00:00,0.8195,0.1905,0.8413504026,0.1695,-0.029500000000000002,0.1720479584,0.65,0.22,0.6862215386,0.7895000000000001,0.1405,0.801904296,0.1695,-0.029500000000000002,0.1720479584,0.62,0.17,0.6428841264
2020-08-09 08:30:00,0.8355,0.1875,0.8562806199,0.17550000000000002,-0.0325,0.17848389280000002,0.66,0.22,0.6957010852000001,0.8055,0.1375,0.8171514547000001,0.17550000000000002,-0.0325,0.17848389280000002,0.63,0.17,0.6525335240000001
2020-08-09 09:00:00,0.86,0.176,0.8778245838000001,0.16,-0.034,0.16357261380000002,0.7000000000000001,0.21,0.7308214556,0.8200000000000001,0.136,0.8312015399,0.16,-0.034,0.16357261380000002,0.66,0.17,0.6815423685
2020-08-09 09:30:00,0.8935000000000001,0.374,0.9686166682,0.1635,-0.036000000000000004,0.16741639700000002,0.73,0.41000000000000003,0.8372574276,0.8435,-0.046,0.8447533664,0.1635,-0.036000000000000004,0.16741639700000002,0.68,-0.01,0.6800735254
2020-08-09 10:00:00,0.918,0.6195,1.1074765235,0.188,-0.030500000000000003,0.1904580006,0.73,0.65,0.9774456507,0.838,-0.2705,0.8805760898,0.188,-0.030500000000000003,0.1904580006,0.65,-0.24,0.6928924881
2020-08-09 10:30:00,0.8805000000000001,0.6085,1.0703048631,0.1905,-0.0315,0.1930867681,0.6900000000000001,0.64,0.9411163584000001,0.8005,-0.28150000000000003,0.8485531804,0.1905,-0.0315,0.1930867681,0.61,-0.25,0.6592419890000001
2020-08-09 11:00:00,0.8705,0.5965,1.0552641849,0.1905,-0.0335,0.1934231113,0.68,0.63,0.926984358,0.7905000000000001,-0.29350000000000004,0.8432274308000001,0.1905,-0.0335,0.1934231113,0.6000000000000001,-0.26,0.653911309
2020-08-09 11:30:00,0.889,0.596,1.0702976222,0.189,-0.034,0.1920338512,0.7000000000000001,0.63,0.9417536833000001,0.809,-0.294,0.8607653571,0.189,-0.034,0.1920338512,0.62,-0.26,0.6723094526000001
2020-08-09 12:00:00,0.9235000000000001,0.597,1.0996641533,0.1635,-0.033,0.1667970323,0.76,0.63,0.9871676656,0.8435,-0.28300000000000003,0.8897085197,0.1635,-0.033,0.1667970323,0.68,-0.25,0.7244998275
2020-08-09 12:30:00,0.9215000000000001,0.603,1.1012589387,0.1715,-0.037,0.1754458606,0.75,0.64,0.9859513173000001,0.8415,-0.277,0.8859183089,0.1715,-0.037,0.1754458606,0.67,-0.24,0.7116881339000001
2020-08-09 13:00:00,0.9115000000000001,0.628,1.1068948685,0.18150000000000002,-0.032,0.1842993489,0.73,0.66,0.9841239759,0.8215,-0.262,0.8622680848000001,0.18150000000000002,-0.032,0.1842993489,0.64,-0.23,0.6800735254
2020-08-09 13:30:00,0.8765000000000001,0.6255000000000001,1.0768019781,0.1965,-0.0345,0.199505639,0.68,0.66,0.9476286192000001,0.7965,-0.2645,0.8392690272000001,0.1965,-0.0345,0.199505639,0.6000000000000001,-0.23,0.6425729531000001
2020-08-09 14:00:00,0.8395,0.6265000000000001,1.0475029833,0.1995,-0.0335,0.20229310420000002,0.64,0.66,0.9193475948000001,0.7495,-0.2635,0.7944699491,0.1995,-0.0335,0.20229310420000002,0.55,-0.23,0.5961543424
2020-08-09 14:30:00,0.7855000000000001,0.6265000000000001,1.0047449925,0.1955,-0.0335,0.1983494391,0.59,0.66,0.8852683209000001,0.7055,-0.2635,0.7531019187,0.1955,-0.0335,0.1983494391,0.51,-0.23,0.5594640292
2020-08-09 15:00:00,0.8265,0.617,1.0314025645,0.1865,-0.033,0.1893970697,0.64,0.65,0.9121951546,0.7365,-0.273,0.7854688091,0.1865,-0.033,0.1893970697,0.55,-0.24,0.6000833275
2020-08-09 15:30:00,0.842,0.6175,1.0441600691,0.17200000000000001,-0.0325,0.175043566,0.67,0.65,0.9334880824,0.762,-0.2725,0.8092590747,0.17200000000000001,-0.0325,0.175043566,0.59,-0.24,0.6369458376
2020-08-09 16:00:00,0.8465,0.618,1.0480869477,0.17650000000000002,-0.032,0.1793773955,0.67,0.65,0.9334880824,0.7665000000000001,-0.272,0.8133303449,0.17650000000000002,-0.032,0.1793773955,0.59,-0.24,0.6369458376
2020-08-09 16:30:00,0.888,0.633,1.0905196009,0.188,-0.037,0.1916063673,0.7000000000000001,0.67,0.9689685237000001,0.798,-0.277,0.8447088256,0.188,-0.037,0.1916063673,0.61,-0.24,0.6555150647
2020-08-09 17:00:00,0.9470000000000001,0.6345000000000001,1.1399119484,0.187,-0.035500000000000004,0.19033982770000002,0.76,0.67,1.0131633629,0.867,-0.2755,0.9097193248000001,0.187,-0.035500000000000004,0.19033982770000002,0.68,-0.24,0.7211102551
2020-08-09 17:30:00,1.001,0.636,1.1859582623,0.191,-0.034,0.1940025773,0.81,0.67,1.0511898021,0.921,-0.264,0.9580902880000001,0.191,-0.034,0.1940025773,0.73,-0.23,0.7653757247
2020-08-09 18:00:00,1.0565,0.635,1.2326464416,0.1865,-0.035,0.1897557641,0.87,0.67,1.0980892496,0.9665,-0.265,1.0021712678,0.1865,-0.035,0.1897557641,0.78,-0.23,0.8132035416000001
2020-08-09 18:30:00,1.125,0.6255000000000001,1.2871966633,0.165,-0.0345,0.16856823540000002,0.96,0.66,1.1649892703,1.035,-0.2645,1.0682627252,0.165,-0.0345,0.16856823540000002,0.87,-0.23,0.8998888820000001
2020-08-09 19:00:00,1.1219999999999999,0.6155,1.2797360079,0.162,-0.0345,0.1656328772,0.96,0.65,1.159353268,1.032,-0.2745,1.0678830694,0.162,-0.0345,0.1656328772,0.87,-0.24,0.9024965374
2020-08-09 19:30:00,1.087,0.6155,1.2491634201,0.177,-0.0345,0.1803309458,0.91,0.65,1.1183022847,0.997,-0.2745,1.0340982787,0.177,-0.0345,0.1803309458,0.8200000000000001,-0.24,0.8544003745000001
2020-08-09 20:00:00,1.094,0.6165,1.2557500746999999,0.184,-0.0335,0.187024731,0.91,0.65,1.1183022847,1.004,-0.2735,1.0405855323,0.184,-0.0335,0.187024731,0.8200000000000001,-0.24,0.8544003745000001
2020-08-09 20:30:00,1.099,0.6205,1.2620702239,0.179,-0.0395,0.1833064374,0.92,0.66,1.1322543884,1.009,-0.2795,1.0469962989,0.179,-0.0395,0.1833064374,0.8300000000000001,-0.24,0.8640023148
2020-08-09 21:00:00,1.044,0.615,1.2116769371,0.17400000000000002,-0.035,0.1774852107,0.87,0.65,1.0860018416,0.9540000000000001,-0.28500000000000003,0.9956610869,0.17400000000000002,-0.035,0.1774852107,0.78,-0.25,0.8190848552000001
2020-08-09 21:30:00,1.0285,0.6035,1.1924866876,0.1585,-0.036500000000000005,0.1626483938,0.87,0.64,1.0800462953,0.9385,-0.28650000000000003,0.9812565923000001,0.1585,-0.036500000000000005,0.1626483938,0.78,-0.25,0.8190848552000001
2020-08-09 22:00:00,0.966,0.6145,1.1448870032,0.166,-0.035500000000000004,0.1697534978,0.8,0.65,1.0307764064,0.886,-0.29550000000000004,0.9339787203000001,0.166,-0.035500000000000004,0.1697534978,0.72,-0.26,0.7655063684000001
2020-08-09 22:30:00,0.9105000000000001,0.6145,1.0984627895,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.73,0.65,0.9774456507,0.8305,-0.29550000000000004,0.8815046795,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.65,-0.26,0.7000714249000001
2020-08-09 23:00:00,0.8405,0.34450000000000003,0.9083614369,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.66,0.38,0.7615773106,0.7905000000000001,-0.035500000000000004,0.7912967206,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.61,0.0,0.61
2020-08-09 23:30:00,0.7695000000000001,0.166,0.7872015307,0.17950000000000002,-0.034,0.1826916802,0.59,0.2,0.6229767251,0.7395,0.116,0.748542751,0.17950000000000002,-0.034,0.1826916802,0.56,0.15,0.5797413216
2020-08-10 00:00:00,0.7245,0.158,0.7415283204,0.1845,-0.032,0.18725450600000001,0.54,0.19,0.5724508713,0.6945,0.108,0.7028472451000001,0.1845,-0.032,0.18725450600000001,0.51,0.14,0.5288667129
2020-08-10 00:30:00,0.684,0.158,0.7020113959000001,0.184,-0.032,0.1867618805,0.5,0.19,0.5348831648,0.654,0.108,0.6628574507,0.184,-0.032,0.1867618805,0.47000000000000003,0.14,0.4904079934
2020-08-10 01:00:00,0.6725,0.1595,0.6911559158,0.17250000000000001,-0.030500000000000003,0.17517562620000002,0.5,0.19,0.5348831648,0.6425000000000001,0.11950000000000001,0.6535185537,0.17250000000000001,-0.030500000000000003,0.17517562620000002,0.47000000000000003,0.15,0.49335585530000003
2020-08-10 01:30:00,0.6805,0.159,0.6988284840000001,0.1605,-0.031,0.1634663574,0.52,0.19,0.5536244214,0.6505000000000001,0.11900000000000001,0.6612951308,0.1605,-0.031,0.1634663574,0.49,0.15,0.512445119
2020-08-10 02:00:00,0.7055,0.156,0.7225415213,0.1555,-0.034,0.1591736473,0.55,0.19,0.5818934610000001,0.6755,0.116,0.6853876640000001,0.1555,-0.034,0.1591736473,0.52,0.15,0.5412023651
2020-08-10 02:30:00,0.6985,0.1575,0.7160366611,0.1685,-0.0325,0.17160565260000002,0.53,0.19,0.5630275304,0.6685,0.11750000000000001,0.678747744,0.1685,-0.0325,0.17160565260000002,0.5,0.15,0.5220153254000001
2020-08-10 03:00:00,0.6990000000000001,0.1585,0.7167448988,0.169,-0.0315,0.17191058720000002,0.53,0.19,0.5630275304,0.669,0.11850000000000001,0.6794139018,0.169,-0.0315,0.17191058720000002,0.5,0.15,0.5220153254000001
2020-08-10 03:30:00,0.6955,0.158,0.7132210387,0.1655,-0.032,0.16856526930000001,0.53,0.19,0.5630275304,0.6655,0.11800000000000001,0.6758803518000001,0.1655,-0.032,0.16856526930000001,0.5,0.15,0.5220153254000001
2020-08-10 04:00:00,0.6795,0.1595,0.6979688388,0.1695,-0.030500000000000003,0.1722222401,0.51,0.19,0.544242593,0.6495000000000001,0.11950000000000001,0.6604017717,0.1695,-0.030500000000000003,0.1722222401,0.48,0.15,0.5028916384000001
2020-08-10 04:30:00,0.657,0.157,0.6754983346,0.167,-0.033,0.1702292572,0.49,0.19,0.5255473337000001,0.627,0.117,0.6378228594,0.167,-0.033,0.1702292572,0.46,0.15,0.4838388161
2020-08-10 05:00:00,0.646,0.1555,0.6644518417,0.166,-0.0345,0.1695471911,0.48,0.19,0.51623638,0.616,0.1155,0.6267345929,0.166,-0.0345,0.1695471911,0.45,0.15,0.47434164900000003
2020-08-10 05:30:00,0.677,0.44,0.8074212036,0.147,-0.03,0.150029997,0.53,0.47000000000000003,0.7083784299,0.607,-0.17,0.6303562485,0.147,-0.03,0.150029997,0.46,-0.14,0.48083261120000004
2020-08-10 06:00:00,0.7035,0.5615,0.9001080491000001,0.14350000000000002,-0.0285,0.1463027683,0.56,0.59,0.8134494453000001,0.6235,-0.3085,0.6956468213,0.14350000000000002,-0.0285,0.1463027683,0.48,-0.28,0.5556977596
2020-08-10 06:30:00,0.744,0.2305,0.7788878289000001,0.154,-0.029500000000000002,0.1568000319,0.59,0.26,0.6447480128,0.704,0.060500000000000005,0.7065948273,0.154,-0.029500000000000002,0.1568000319,0.55,0.09,0.5573149917
2020-08-10 07:00:00,0.778,0.17950000000000002,0.7984386326,0.148,-0.030500000000000003,0.1511100592,0.63,0.21,0.6640783086000001,0.748,0.1295,0.7591272950000001,0.148,-0.030500000000000003,0.1511100592,0.6000000000000001,0.16,0.6209669879
2020-08-10 07:30:00,0.8405,0.5155000000000001,0.9859921399,0.1605,-0.0345,0.1641660744,0.68,0.55,0.8745856162000001,0.7605000000000001,-0.1845,0.7825602213,0.1605,-0.0345,0.1641660744,0.6000000000000001,-0.15,0.6184658438
2020-08-10 08:00:00,0.886,0.6265000000000001,1.0851259144,0.156,-0.0335,0.1595564164,0.73,0.66,0.9841239759,0.806,-0.2635,0.8479789207,0.156,-0.0335,0.1595564164,0.65,-0.23,0.6894925670000001
2020-08-10 08:30:00,0.9275,0.644,1.1291555473,0.1375,-0.036000000000000004,0.14213461930000001,0.79,0.68,1.0423531072,0.8375,-0.256,0.8757523908,0.1375,-0.036000000000000004,0.14213461930000001,0.7000000000000001,-0.22,0.7337574531000001
2020-08-10 09:00:00,0.9590000000000001,0.6425000000000001,1.1543341154,0.129,-0.0675,0.1455927539,0.8300000000000001,0.71,1.0922453937,0.869,-0.2575,0.9063483050000001,0.129,-0.0675,0.1455927539,0.74,-0.19,0.7640026178
2020-08-10 09:30:00,0.9165000000000001,0.6325000000000001,1.1135656694,0.14650000000000002,-0.0775,0.1657362362,0.77,0.71,1.0473776778,0.8265,-0.2575,0.8656838337,0.14650000000000002,-0.0775,0.1657362362,0.68,-0.18,0.7034202158
2020-08-10 10:00:00,0.903,0.6425000000000001,1.1082487311,0.14300000000000002,-0.0775,0.16265069940000002,0.76,0.72,1.0469001863,0.8130000000000001,-0.2575,0.8528043445,0.14300000000000002,-0.0775,0.16265069940000002,0.67,-0.18,0.6937578828000001
2020-08-10 10:30:00,1.12,0.622,1.2811260672,0.08,-0.058,0.0988129546,1.04,0.68,1.2425779654,1.03,-0.268,1.0642950719,0.08,-0.058,0.0988129546,0.9500000000000001,-0.21,0.9729337079
2020-08-10 11:00:00,1.003,0.632,1.1855095951,0.10300000000000001,-0.068,0.1234220402,0.9,0.7000000000000001,1.1401754251,0.923,-0.258,0.9583804046000001,0.10300000000000001,-0.068,0.1234220402,0.8200000000000001,-0.19,0.8417244205000001
2020-08-10 11:30:00,0.9085000000000001,0.636,1.1089942516,0.11850000000000001,-0.054,0.1302238457,0.79,0.6900000000000001,1.0489041901,0.8285,-0.254,0.8665611635,0.11850000000000001,-0.054,0.1302238457,0.71,-0.2,0.7376313442
2020-08-10 12:00:00,1.0615,0.649,1.2441797499,0.1315,-0.041,0.1377434209,0.93,0.6900000000000001,1.1580155439,0.9715,-0.241,1.0009461774,0.1315,-0.041,0.1377434209,0.84,-0.2,0.8634813258
2020-08-10 12:30:00,1.0605,0.619,1.2279337319,0.1105,-0.031,0.1147660664,0.9500000000000001,0.65,1.1510864433,0.9705,-0.271,1.0076265429,0.1105,-0.031,0.1147660664,0.86,-0.24,0.8928605714000001
2020-08-10 13:00:00,0.975,0.5845,1.1367784525,0.165,-0.035500000000000004,0.16877573880000002,0.81,0.62,1.0200490184,0.885,-0.3055,0.9362452937,0.165,-0.035500000000000004,0.16877573880000002,0.72,-0.27,0.7689603371
2020-08-10 13:30:00,0.9545,0.5785,1.1161238731,0.24450000000000002,-0.0415,0.24799697580000002,0.71,0.62,0.9426027795,0.8645,-0.3115,0.9189083197000001,0.24450000000000002,-0.0415,0.24799697580000002,0.62,-0.27,0.6762396025
2020-08-10 14:00:00,0.907,0.591,1.0825571578,0.194,-0.032,0.1966214637,0.713,0.623,0.946835783,0.8170000000000001,-0.305,0.8720745381,0.194,-0.032,0.1966214637,0.623,-0.273,0.6801896794000001
2020-08-10 14:30:00,0.9420000000000001,0.5535,1.0925778004,0.122,-0.026500000000000003,0.1248449038,0.8200000000000001,0.58,1.0043903624,0.862,-0.3365,0.9253519601,0.122,-0.026500000000000003,0.1248449038,0.74,-0.31,0.8023091673
2020-08-10 15:00:00,0.9835,0.546,1.1248947729,0.0935,-0.034,0.0994899492,0.89,0.58,1.0623088063,0.8935000000000001,-0.34400000000000003,0.9574331569000001,0.0935,-0.034,0.0994899492,0.8,-0.31,0.8579627032
2020-08-10 15:30:00,0.9585,0.558,1.1090925345,0.11850000000000001,-0.062,0.1337394856,0.84,0.62,1.0440306509,0.8785000000000001,-0.332,0.9391412301000001,0.11850000000000001,-0.062,0.1337394856,0.76,-0.27,0.8065358021
2020-08-10 16:00:00,0.9035000000000001,0.5700000000000001,1.0682753624,0.1635,-0.05,0.17097441330000002,0.74,0.62,0.9654014709000001,0.8235,-0.32,0.8834886813,0.1635,-0.05,0.17097441330000002,0.66,-0.27,0.7130918594
2020-08-10 16:30:00,0.9025000000000001,0.5680000000000001,1.0663630948,0.21250000000000002,-0.052000000000000005,0.2187698562,0.6900000000000001,0.62,0.9276313923,0.8225,-0.322,0.8832837879000001,0.21250000000000002,-0.052000000000000005,0.2187698562,0.61,-0.27,0.6670832032
2020-08-10 17:00:00,0.967,0.589,1.1322588043,0.217,-0.051000000000000004,0.2229125389,0.75,0.64,0.9859513173000001,0.877,-0.311,0.9305106125,0.217,-0.051000000000000004,0.2229125389,0.66,-0.26,0.709365914
2020-08-10 17:30:00,0.9095000000000001,0.14850000000000002,0.9215435421,0.20950000000000002,-0.0415,0.2135708313,0.7000000000000001,0.19,0.7253275122,0.8795000000000001,0.1085,0.8861673093,0.20950000000000002,-0.0415,0.2135708313,0.67,0.15,0.6865857558
2020-08-10 18:00:00,0.9615,0.15,0.97313013,0.2015,-0.04,0.2054318622,0.76,0.19,0.7833900689000001,0.9215000000000001,0.11,0.9280421596,0.2015,-0.04,0.2054318622,0.72,0.15,0.7354590403
2020-08-10 18:30:00,1.001,0.152,1.012474691,0.191,-0.038,0.19474342090000002,0.81,0.19,0.8319855768000001,0.961,0.112,0.967504522,0.191,-0.038,0.19474342090000002,0.77,0.15,0.7844743463
2020-08-10 19:00:00,1.032,0.14300000000000002,1.0418603553,0.182,-0.037,0.1857229119,0.85,0.18,0.8688498144000001,1.002,0.10300000000000001,1.0072800008,0.182,-0.037,0.1857229119,0.8200000000000001,0.14,0.8318653737
2020-08-10 19:30:00,0.9875,0.1315,0.9962170948000001,0.1875,-0.0385,0.1914118596,0.8,0.17,0.8178630692000001,0.9575,0.0915,0.9618619963,0.1875,-0.0385,0.1914118596,0.77,0.13,0.7808969202
2020-08-10 20:00:00,0.9475,0.1325,0.9567196559000001,0.17750000000000002,-0.0375,0.1814180256,0.77,0.17,0.7885429601,0.9175000000000001,0.0925,0.9221510180000001,0.17750000000000002,-0.0375,0.1814180256,0.74,0.13,0.7513321503
2020-08-10 20:30:00,0.9495,0.1325,0.9587004224000001,0.1595,-0.0375,0.1638490159,0.79,0.17,0.808084154,0.9095000000000001,0.0925,0.9141917195,0.1595,-0.0375,0.1638490159,0.75,0.13,0.7611832894
2020-08-10 21:00:00,0.896,0.115,0.9033498768,0.176,-0.035,0.1794463708,0.72,0.15,0.7354590403,0.856,0.075,0.8592793492,0.176,-0.035,0.1794463708,0.68,0.11,0.688839604
2020-08-10 21:30:00,0.886,0.115,0.8934321463,0.186,-0.035,0.1892643654,0.7000000000000001,0.15,0.7158910532,0.846,0.075,0.8493179617000001,0.186,-0.035,0.1892643654,0.66,0.11,0.6691038783000001
2020-08-10 22:00:00,0.8715,0.112,0.8786673147,0.1715,-0.038,0.1756594717,0.7000000000000001,0.15,0.7158910532,0.8315,0.07200000000000001,0.8346114365,0.1715,-0.038,0.1756594717,0.66,0.11,0.6691038783000001
2020-08-10 22:30:00,0.812,0.114,0.8199634138,0.162,-0.036000000000000004,0.1659518002,0.65,0.15,0.6670832032,0.782,0.064,0.7846145551,0.162,-0.036000000000000004,0.1659518002,0.62,0.1,0.6280127387000001
2020-08-10 23:00:00,0.7495,0.1145,0.7581955552,0.1395,-0.035500000000000004,0.1439461705,0.61,0.15,0.628171951,0.7095,0.0645,0.7124257856,0.1395,-0.035500000000000004,0.1439461705,0.5700000000000001,0.1,0.5787054518
2020-08-10 23:30:00,0.659,0.107,0.6676301371000001,0.159,-0.033,0.1623884232,0.5,0.14,0.5192301994,0.629,0.057,0.6315773903,0.159,-0.033,0.1623884232,0.47000000000000003,0.09,0.47853944460000003
2020-08-11 00:00:00,0.6185,0.108,0.6278584633000001,0.17850000000000002,-0.032,0.1813456644,0.44,0.14,0.4617358552,0.5885,0.058,0.591351207,0.17850000000000002,-0.032,0.1813456644,0.41000000000000003,0.09,0.4197618372
2020-08-11 00:30:00,0.5865,0.10400000000000001,0.5956494355,0.17650000000000002,-0.036000000000000004,0.18013397790000002,0.41000000000000003,0.14,0.4332435804,0.5565,0.054,0.5591138077,0.17650000000000002,-0.036000000000000004,0.18013397790000002,0.38,0.09,0.39051248380000003
2020-08-11 01:00:00,0.5730000000000001,0.106,0.5827220607,0.163,-0.034,0.1665082581,0.41000000000000003,0.14,0.4332435804,0.543,0.056,0.5458800234,0.163,-0.034,0.1665082581,0.38,0.09,0.39051248380000003
2020-08-11 01:30:00,0.582,0.10450000000000001,0.5913072382,0.162,-0.035500000000000004,0.16584405330000002,0.42,0.14,0.4427188724,0.552,0.0545,0.554683919,0.162,-0.035500000000000004,0.16584405330000002,0.39,0.09,0.4002499219
2020-08-11 02:00:00,0.619,0.106,0.6280103502000001,0.159,-0.034,0.1625945879,0.46,0.14,0.48083261120000004,0.599,0.056,0.6016120012,0.159,-0.034,0.1625945879,0.44,0.09,0.4491102315
2020-08-11 02:30:00,0.631,0.337,0.7153530597000001,0.181,-0.033,0.1839836949,0.45,0.37,0.5825804665000001,0.5710000000000001,-0.183,0.5996082054,0.181,-0.033,0.1839836949,0.39,-0.15,0.4178516483
2020-08-11 03:00:00,0.6235,0.5225000000000001,0.8134854025,0.1835,-0.0375,0.18729255190000002,0.44,0.56,0.7121797526,0.5435,-0.3775,0.6617389969,0.1835,-0.0375,0.18729255190000002,0.36,-0.34,0.4951767361
2020-08-11 03:30:00,0.6065,0.524,0.8015099812,0.1865,-0.036000000000000004,0.1899427545,0.42,0.56,0.7000000000000001,0.5265000000000001,-0.376,0.6469762360000001,0.1865,-0.036000000000000004,0.1899427545,0.34,-0.34,0.48083261120000004
2020-08-11 04:00:00,0.6025,0.517,0.7939113616,0.1825,-0.033,0.18545956430000002,0.42,0.55,0.6920260111000001,0.5125000000000001,-0.373,0.6338653248,0.1825,-0.033,0.18545956430000002,0.33,-0.34,0.47381430960000004
2020-08-11 04:30:00,0.583,0.5085000000000001,0.7736027727,0.183,-0.0315,0.18569127600000002,0.4,0.54,0.6720119047,0.503,-0.3715,0.6253169196,0.183,-0.0315,0.18569127600000002,0.32,-0.34,0.4669047012
2020-08-11 05:00:00,0.56,0.506,0.7547423401000001,0.18,-0.034,0.1831829686,0.38,0.54,0.6603029608000001,0.48,-0.374,0.6085030813,0.18,-0.034,0.1831829686,0.30000000000000004,-0.34,0.453431362
2020-08-11 05:30:00,0.5635,0.4975,0.7516904283,0.1835,-0.0325,0.1863558424,0.38,0.53,0.6521502894,0.49350000000000005,-0.3725,0.6183029193,0.1835,-0.0325,0.1863558424,0.31,-0.34,0.4601086828
2020-08-11 06:00:00,0.5935,0.5155000000000001,0.7861186297,0.17350000000000002,-0.0345,0.1768968626,0.42,0.55,0.6920260111000001,0.5235000000000001,-0.35450000000000004,0.632236111,0.17350000000000002,-0.0345,0.1768968626,0.35000000000000003,-0.32,0.4742362281
2020-08-11 06:30:00,0.652,0.5095000000000001,0.8274625369,0.162,-0.030500000000000003,0.1648461404,0.49,0.54,0.729177619,0.5720000000000001,-0.35050000000000003,0.6708459212,0.162,-0.030500000000000003,0.1648461404,0.41000000000000003,-0.32,0.520096145
2020-08-11 07:00:00,0.6685,0.166,0.6888020398,0.1585,-0.034,0.1621056754,0.51,0.2,0.5478138370000001,0.6385000000000001,0.026000000000000002,0.6390291464,0.1585,-0.034,0.1621056754,0.48,0.06,0.4837354649
2020-08-11 07:30:00,0.729,0.1265,0.7398940803,0.179,-0.0335,0.18210779770000002,0.55,0.16,0.5728001397,0.6990000000000001,0.0765,0.7031736983,0.179,-0.0335,0.18210779770000002,0.52,0.11,0.5315072906
2020-08-11 08:00:00,0.7815000000000001,0.145,0.7948378766,0.18150000000000002,-0.035,0.184843853,0.6000000000000001,0.18,0.6264183905,0.7415,0.105,0.7488973561000001,0.18150000000000002,-0.035,0.184843853,0.56,0.14,0.5772347876
2020-08-11 08:30:00,0.805,0.136,0.8164073738000001,0.185,-0.034,0.1880983785,0.62,0.17,0.6428841264,0.775,0.096,0.7809231716,0.185,-0.034,0.1880983785,0.59,0.13,0.6041522987
2020-08-11 09:00:00,0.774,0.14,0.7865595972,0.184,-0.03,0.1864296114,0.59,0.17,0.6140032573,0.744,0.1,0.7506903489000001,0.184,-0.03,0.1864296114,0.56,0.13,0.5748912941000001
2020-08-11 09:30:00,0.7385,0.146,0.7527936304,0.1585,-0.034,0.1621056754,0.58,0.18,0.607289058,0.7085,0.096,0.7149743002000001,0.1585,-0.034,0.1621056754,0.55,0.13,0.565154846
2020-08-11 10:00:00,0.7000000000000001,0.1565,0.7172811513,0.16,-0.0235,0.1617165731,0.54,0.18,0.5692099788,0.67,0.10650000000000001,0.6784115639,0.16,-0.0235,0.1617165731,0.51,0.13,0.5263078947000001
2020-08-11 10:30:00,0.6355000000000001,0.14550000000000002,0.6519436325,0.17550000000000002,-0.0345,0.17885888290000002,0.46,0.18,0.49396356140000003,0.6055,0.0955,0.6129849101,0.17550000000000002,-0.0345,0.17885888290000002,0.43,0.13,0.4492215489
2020-08-11 11:00:00,0.6965,0.176,0.7183928243000001,0.1865,-0.034,0.1895738642,0.51,0.21,0.5515432893000001,0.6665,0.126,0.6783054253,0.1865,-0.034,0.1895738642,0.48,0.16,0.5059644256
2020-08-11 11:30:00,0.741,0.21250000000000002,0.7708678551,0.181,-0.0275,0.1830771695,0.56,0.24,0.6092618485,0.711,0.1625,0.7293334285,0.181,-0.0275,0.1830771695,0.53,0.19,0.5630275304
2020-08-11 12:00:00,0.6920000000000001,0.228,0.7285931649,0.162,-0.022,0.1634870025,0.53,0.25,0.586003413,0.662,0.188,0.6881773027,0.162,-0.022,0.1634870025,0.5,0.21,0.5423098745
2020-08-11 12:30:00,0.6925,0.224,0.7278270742,0.1625,-0.026000000000000002,0.16456685570000001,0.53,0.25,0.586003413,0.6625,0.184,0.6875770866,0.1625,-0.026000000000000002,0.16456685570000001,0.5,0.21,0.5423098745
2020-08-11 13:00:00,0.6695,0.2205,0.7048762303,0.1895,-0.029500000000000002,0.19178242880000002,0.48,0.25,0.5412023651,0.6495000000000001,0.18050000000000002,0.6741146045,0.1895,-0.029500000000000002,0.19178242880000002,0.46,0.21,0.5056678752
2020-08-11 13:30:00,0.67,0.2275,0.7075706678,0.18,-0.0325,0.1829104972,0.49,0.26,0.5547071299,0.65,0.17750000000000002,0.6737998590000001,0.18,-0.0325,0.1829104972,0.47000000000000003,0.21,0.514781507
2020-08-11 14:00:00,0.656,0.229,0.6948215598,0.176,-0.031,0.17870926110000002,0.48,0.26,0.5458937626,0.626,0.179,0.6510890876000001,0.176,-0.031,0.17870926110000002,0.45,0.21,0.4965883607
2020-08-11 14:30:00,0.646,0.2285,0.6852213146,0.196,-0.0315,0.1985151128,0.45,0.26,0.5197114584,0.626,0.17850000000000002,0.6509518031,0.196,-0.0315,0.1985151128,0.43,0.21,0.47853944460000003
2020-08-11 15:00:00,0.656,0.229,0.6948215598,0.20600000000000002,-0.031,0.2083194662,0.45,0.26,0.5197114584,0.636,0.179,0.6607094672,0.20600000000000002,-0.031,0.2083194662,0.43,0.21,0.47853944460000003
2020-08-11 15:30:00,0.6705,0.2295,0.7086892831,0.2005,-0.030500000000000003,0.2028065581,0.47000000000000003,0.26,0.5371219601,0.6405000000000001,0.17950000000000002,0.6651770441,0.2005,-0.030500000000000003,0.2028065581,0.44,0.21,0.4875448697
2020-08-11 16:00:00,0.6645,0.228,0.7025270457,0.1945,-0.032,0.1971148143,0.47000000000000003,0.26,0.5371219601,0.6345000000000001,0.178,0.6589948786000001,0.1945,-0.032,0.1971148143,0.44,0.21,0.4875448697
2020-08-11 16:30:00,0.7235,0.5365,0.9007133284000001,0.1935,-0.0335,0.1963784611,0.53,0.5700000000000001,0.7783315489,0.6535000000000001,-0.12350000000000001,0.6650672898000001,0.1935,-0.0335,0.1963784611,0.46,-0.09,0.4687216658
2020-08-11 17:00:00,0.8305,0.6365000000000001,1.0463567747,0.18050000000000002,-0.0335,0.1835824066,0.65,0.67,0.9334880824,0.7505000000000001,-0.24350000000000002,0.7890136247,0.18050000000000002,-0.0335,0.1835824066,0.5700000000000001,-0.21,0.6074537019
2020-08-11 17:30:00,0.97,0.627,1.1550017316,0.18,-0.033,0.183,0.79,0.66,1.0294173109,0.89,-0.253,0.9252615846000001,0.18,-0.033,0.183,0.71,-0.22,0.7433034374
2020-08-11 18:00:00,1.031,0.625,1.2056475439,0.161,-0.035,0.1647604321,0.87,0.66,1.0920164834,0.9410000000000001,-0.255,0.9749389724,0.161,-0.035,0.1647604321,0.78,-0.22,0.8104319836
2020-08-11 18:30:00,1.0865,0.606,1.2440732495,0.14650000000000002,-0.034,0.1503936501,0.9400000000000001,0.64,1.1371895181,0.9965,-0.264,1.0308774175,0.14650000000000002,-0.034,0.1503936501,0.85,-0.23,0.8805679985
2020-08-11 19:00:00,1.051,0.28750000000000003,1.0896133489,0.151,-0.0325,0.1544579231,0.9,0.32,0.9551963149,1.001,0.0575,1.0026501134,0.151,-0.0325,0.1544579231,0.85,0.09,0.8547514259000001
2020-08-11 19:30:00,1.033,0.196,1.0514299786,0.17300000000000001,-0.034,0.1763093872,0.86,0.23,0.8902246907,1.003,0.146,1.0135704218,0.17300000000000001,-0.034,0.1763093872,0.8300000000000001,0.18,0.8492938243
2020-08-11 20:00:00,1.043,0.1965,1.0613487881,0.17300000000000001,-0.0335,0.1762136487,0.87,0.23,0.8998888820000001,1.013,0.14650000000000002,1.0235385923,0.17300000000000001,-0.0335,0.1762136487,0.84,0.18,0.8590692638
2020-08-11 20:30:00,1.0385,0.196,1.0568340693,0.1685,-0.034,0.17189604420000001,0.87,0.23,0.8998888820000001,1.0085,0.146,1.0190133709,0.1685,-0.034,0.17189604420000001,0.84,0.18,0.8590692638
2020-08-11 21:00:00,1.031,0.1955,1.0493718359,0.171,-0.0345,0.1744455502,0.86,0.23,0.8902246907,0.991,0.14550000000000002,1.0016243058,0.171,-0.0345,0.1744455502,0.8200000000000001,0.18,0.8395236745
2020-08-11 21:30:00,1.0225,0.1955,1.0410218538,0.17250000000000001,-0.0345,0.1759161732,0.85,0.23,0.8805679985,0.9825,0.14550000000000002,0.9932152335000001,0.17250000000000001,-0.0345,0.1759161732,0.81,0.18,0.8297590012
2020-08-11 22:00:00,0.968,0.197,0.9878425988,0.168,-0.033,0.1712103969,0.8,0.23,0.8324061509,0.928,0.147,0.9395706466,0.168,-0.033,0.1712103969,0.76,0.18,0.7810249676000001
2020-08-11 22:30:00,0.9265,0.186,0.9449858465000001,0.1665,-0.034,0.1699360174,0.76,0.22,0.7912016178,0.8865000000000001,0.136,0.8968713676000001,0.1665,-0.034,0.1699360174,0.72,0.17,0.7397972695
2020-08-11 23:00:00,0.8285,0.17500000000000002,0.8467805206000001,0.14850000000000002,-0.035,0.1525688369,0.68,0.21,0.7116881339000001,0.7985,0.125,0.8082247522,0.14850000000000002,-0.035,0.1525688369,0.65,0.16,0.6694027188
2020-08-11 23:30:00,0.751,0.1655,0.7690196681,0.151,-0.0345,0.1548910908,0.6000000000000001,0.2,0.632455532,0.721,0.1155,0.7301926116,0.151,-0.0345,0.1548910908,0.5700000000000001,0.15,0.5894064811
2020-08-12 00:00:00,0.7075,0.167,0.726942398,0.14750000000000002,-0.033,0.1511464522,0.56,0.2,0.5946427499,0.6775,0.117,0.6875283631,0.14750000000000002,-0.033,0.1511464522,0.53,0.15,0.5508175742
2020-08-12 00:30:00,0.6805,0.17550000000000002,0.7027663196,0.1705,-0.0345,0.17395545410000002,0.51,0.21,0.5515432893000001,0.6505000000000001,0.1255,0.6624956604000001,0.1705,-0.0345,0.17395545410000002,0.48,0.16,0.5059644256
2020-08-12 01:00:00,0.6715,0.17850000000000002,0.6948197608000001,0.1715,-0.0315,0.1743688619,0.5,0.21,0.5423098745,0.6415000000000001,0.1285,0.6542434562,0.1715,-0.0315,0.1743688619,0.47000000000000003,0.16,0.4964876635
2020-08-12 01:30:00,0.6845,0.17450000000000002,0.7063925962000001,0.17450000000000002,-0.035500000000000004,0.1780744226,0.51,0.21,0.5515432893000001,0.6545000000000001,0.1245,0.6662360693,0.17450000000000002,-0.035500000000000004,0.1780744226,0.48,0.16,0.5059644256
2020-08-12 02:00:00,0.7205,0.17250000000000001,0.7408619979000001,0.1705,-0.0375,0.17457519870000002,0.55,0.21,0.5887274412,0.6905,0.12250000000000001,0.7012820403000001,0.1705,-0.0375,0.17457519870000002,0.52,0.16,0.5440588203
2020-08-12 02:30:00,0.7045,0.17550000000000002,0.7260306467000001,0.1545,-0.0345,0.1583050852,0.55,0.21,0.5887274412,0.6745,0.1255,0.686076162,0.1545,-0.0345,0.1583050852,0.52,0.16,0.5440588203
2020-08-12 03:00:00,0.6995,0.17750000000000002,0.7216692456,0.1495,-0.0325,0.1529918298,0.55,0.21,0.5887274412,0.6695,0.1275,0.6815324644,0.1495,-0.0325,0.1529918298,0.52,0.16,0.5440588203
2020-08-12 03:30:00,0.6865,0.177,0.7089508093,0.1565,-0.033,0.1599413955,0.53,0.21,0.5700877125,0.6565000000000001,0.127,0.6686712570000001,0.1565,-0.033,0.1599413955,0.5,0.16,0.5249761899000001
2020-08-12 04:00:00,0.6785,0.176,0.7009552411000001,0.1585,-0.034,0.1621056754,0.52,0.21,0.5608029957,0.6485000000000001,0.126,0.6606271641,0.1585,-0.034,0.1621056754,0.49,0.16,0.5154609588
2020-08-12 04:30:00,0.671,0.17300000000000001,0.6929429991,0.171,-0.037,0.1749571376,0.5,0.21,0.5423098745,0.641,0.123,0.6526944155000001,0.171,-0.037,0.1749571376,0.47000000000000003,0.16,0.4964876635
2020-08-12 05:00:00,0.6595000000000001,0.177,0.6828391099000001,0.1695,-0.033,0.17268251210000002,0.49,0.21,0.5331041174,0.6295000000000001,0.127,0.6421831904,0.1695,-0.033,0.17268251210000002,0.46,0.16,0.48703182650000004
2020-08-12 05:30:00,0.6615,0.177,0.6847709471,0.1715,-0.033,0.17464607070000002,0.49,0.21,0.5331041174,0.6315000000000001,0.127,0.6441438116,0.1715,-0.033,0.17464607070000002,0.46,0.16,0.48703182650000004
2020-08-12 06:00:00,0.6715,0.17950000000000002,0.6950773338,0.1715,-0.030500000000000003,0.1741909871,0.5,0.21,0.5423098745,0.6415000000000001,0.1295,0.6544406008,0.1715,-0.030500000000000003,0.1741909871,0.47000000000000003,0.16,0.4964876635
2020-08-12 06:30:00,0.721,0.17950000000000002,0.7430082436000001,0.161,-0.030500000000000003,0.16386351030000001,0.56,0.21,0.5980802622,0.6910000000000001,0.1295,0.7030300491,0.161,-0.030500000000000003,0.16386351030000001,0.53,0.16,0.5536244214
2020-08-12 07:00:00,0.7955,0.18050000000000002,0.8157208469,0.1555,-0.029500000000000002,0.1582734975,0.64,0.21,0.6735725648,0.7555000000000001,0.1305,0.7666880069,0.1555,-0.029500000000000002,0.1582734975,0.6000000000000001,0.16,0.6209669879
2020-08-12 07:30:00,0.835,0.1885,0.8560124123,0.155,-0.0315,0.1581684229,0.68,0.22,0.7147027354000001,0.805,0.1385,0.8168275522,0.155,-0.0315,0.1581684229,0.65,0.17,0.6718630813
2020-08-12 08:00:00,0.889,0.399,0.9744341948,0.149,-0.031,0.1521906699,0.74,0.43,0.8558621384,0.839,-0.031,0.8395725103,0.149,-0.031,0.1521906699,0.6900000000000001,0.0,0.6900000000000001
2020-08-12 08:30:00,0.9435,0.639,1.1395232556,0.1535,-0.031,0.1565990102,0.79,0.67,1.035857133,0.8535,-0.251,0.8896422034,0.1535,-0.031,0.1565990102,0.7000000000000001,-0.22,0.7337574531000001
2020-08-12 09:00:00,0.8905000000000001,0.343,0.9542742006,0.1305,-0.037,0.1356438351,0.76,0.38,0.8497058314,0.8305,0.053,0.8321894316,0.1305,-0.037,0.1356438351,0.7000000000000001,0.09,0.7057619995000001
2020-08-12 09:30:00,0.8585,0.218,0.8857461544,0.14850000000000002,-0.042,0.1543251438,0.71,0.26,0.7561084578,0.8185,0.178,0.837631333,0.14850000000000002,-0.042,0.1543251438,0.67,0.22,0.7051950085
2020-08-12 10:00:00,0.8310000000000001,0.2205,0.8597565062,0.111,-0.0395,0.1178187167,0.72,0.26,0.7655063684000001,0.801,0.18050000000000002,0.8210854097,0.111,-0.0395,0.1178187167,0.6900000000000001,0.22,0.7242237223
2020-08-12 10:30:00,0.7635000000000001,0.2185,0.7941501747,0.1335,-0.0315,0.1371659579,0.63,0.25,0.6777905281000001,0.7335,0.1685,0.7526051422000001,0.1335,-0.0315,0.1371659579,0.6000000000000001,0.2,0.632455532
2020-08-12 11:00:00,0.747,0.199,0.7730523915,0.147,-0.031,0.15023315210000002,0.6000000000000001,0.23,0.6425729531000001,0.717,0.149,0.7323182368000001,0.147,-0.031,0.15023315210000002,0.5700000000000001,0.18,0.5977457654
2020-08-12 11:30:00,0.788,0.217,0.8173328575000001,0.148,-0.033,0.1516344288,0.64,0.25,0.6870953355,0.758,0.167,0.7761784589,0.148,-0.033,0.1516344288,0.61,0.2,0.6419501538
2020-08-12 12:00:00,0.8055,0.1985,0.8295977941,0.1355,-0.0315,0.1391132632,0.67,0.23,0.7083784299,0.7755000000000001,0.14850000000000002,0.7895900835,0.1355,-0.0315,0.1391132632,0.64,0.18,0.6648308055000001
2020-08-12 12:30:00,0.7955,0.186,0.8169554761000001,0.1155,-0.034,0.1204003738,0.68,0.22,0.7147027354000001,0.7655000000000001,0.136,0.7774871382,0.1155,-0.034,0.1204003738,0.65,0.17,0.6718630813
2020-08-12 13:00:00,0.7765000000000001,0.1975,0.8012231275,0.1265,-0.0325,0.13060819270000001,0.65,0.23,0.6894925670000001,0.7365,0.14750000000000002,0.7511248232000001,0.1265,-0.0325,0.13060819270000001,0.61,0.18,0.6360031446000001
2020-08-12 13:30:00,0.7725000000000001,0.2265,0.8050208072,0.1825,-0.0335,0.1855491849,0.59,0.26,0.6447480128,0.7425,0.17650000000000002,0.7631896881,0.1825,-0.0335,0.1855491849,0.56,0.21,0.5980802622
2020-08-12 14:00:00,0.781,0.211,0.809000618,0.171,-0.029,0.1734416328,0.61,0.24,0.6555150647,0.751,0.171,0.7702220459,0.171,-0.029,0.1734416328,0.58,0.2,0.613514466
2020-08-12 14:30:00,0.787,0.20700000000000002,0.8137677801000001,0.147,-0.023,0.1487884404,0.64,0.23,0.6800735254,0.757,0.167,0.7752019092,0.147,-0.023,0.1487884404,0.61,0.19,0.6389053138
2020-08-12 15:00:00,0.8115,0.20450000000000002,0.8368706591,0.14150000000000001,-0.025500000000000002,0.14377934480000001,0.67,0.23,0.7083784299,0.7815000000000001,0.1645,0.7986253815000001,0.14150000000000001,-0.025500000000000002,0.14377934480000001,0.64,0.19,0.6676076692
2020-08-12 15:30:00,0.8130000000000001,0.1985,0.8368818614,0.17300000000000001,-0.0315,0.1758443914,0.64,0.23,0.6800735254,0.783,0.1585,0.798881249,0.17300000000000001,-0.0315,0.1758443914,0.61,0.19,0.6389053138
2020-08-12 16:00:00,0.8405,0.194,0.8625985451,0.2005,-0.036000000000000004,0.20370628370000002,0.64,0.23,0.6800735254,0.8105,0.154,0.8250007576,0.2005,-0.036000000000000004,0.20370628370000002,0.61,0.19,0.6389053138
2020-08-12 16:30:00,0.853,0.2,0.8761329808,0.183,-0.03,0.1854427135,0.67,0.23,0.7083784299,0.8230000000000001,0.16,0.8384086116,0.183,-0.03,0.1854427135,0.64,0.19,0.6676076692
2020-08-12 17:00:00,1.008,0.5045000000000001,1.1272019562,0.168,-0.0455,0.1740524346,0.84,0.55,1.0040418318,0.9380000000000001,-0.1355,0.9477363821,0.168,-0.0455,0.1740524346,0.77,-0.09,0.7752418977000001
2020-08-12 17:30:00,1.125,0.3095,1.1667970046,0.135,-0.0405,0.14094413790000002,0.99,0.35000000000000003,1.050047618,1.075,0.059500000000000004,1.0766453687,0.135,-0.0405,0.14094413790000002,0.9400000000000001,0.1,0.9453041838
2020-08-12 18:00:00,1.203,0.2215,1.2232216684,0.153,-0.0385,0.15776961050000002,1.05,0.26,1.0817116067,1.163,0.1715,1.175576986,0.153,-0.0385,0.15776961050000002,1.01,0.21,1.0316006979
2020-08-12 18:30:00,1.2205,0.2225,1.2406153715000001,0.1505,-0.0375,0.1551015796,1.07,0.26,1.1011357773000001,1.1805,0.17250000000000001,1.1930366717,0.1505,-0.0375,0.1551015796,1.03,0.21,1.0511898021
2020-08-12 19:00:00,1.156,0.22,1.1767480614,0.156,-0.04,0.1610465771,1.0,0.26,1.0332473082,1.116,0.17,1.1288737751,0.156,-0.04,0.1610465771,0.96,0.21,0.9827003612
2020-08-12 19:30:00,1.0955,0.218,1.1169799685,0.1655,-0.042,0.1707461566,0.93,0.26,0.9656603958000001,1.0555,0.168,1.0687863444,0.1655,-0.042,0.1707461566,0.89,0.21,0.9144397192
2020-08-12 20:00:00,1.115,0.505,1.2240302284,0.215,-0.065,0.2246107745,0.9,0.5700000000000001,1.0653168543,1.045,-0.115,1.0513087082,0.215,-0.065,0.2246107745,0.8300000000000001,-0.05,0.8315046602
2020-08-12 20:30:00,1.11,0.638,1.280290592,0.17,-0.042,0.1751113931,0.9400000000000001,0.68,1.160172401,1.02,-0.262,1.05311158,0.17,-0.042,0.1751113931,0.85,-0.22,0.8780091116000001
2020-08-12 21:00:00,1.0845,0.642,1.2602794333,0.1845,-0.038,0.188372636,0.9,0.68,1.1280070922,0.9945,-0.278,1.0326249319,0.1845,-0.038,0.188372636,0.81,-0.24,0.8448076704
2020-08-12 21:30:00,1.097,0.634,1.2670299918,0.197,-0.056,0.2048047851,0.9,0.6900000000000001,1.1340634903,1.007,-0.28600000000000003,1.0468261556,0.197,-0.056,0.2048047851,0.81,-0.23,0.8420213774
2020-08-12 22:00:00,1.076,0.5585,1.2123111193,0.176,-0.0315,0.1787966722,0.9,0.59,1.0761505471,0.996,-0.21150000000000002,1.0182083529,0.176,-0.0315,0.1787966722,0.8200000000000001,-0.18,0.8395236745
2020-08-12 22:30:00,0.9765,0.1915,0.9951002462,0.17650000000000002,-0.0285,0.1787861851,0.8,0.22,0.8296987405,0.9465,0.14150000000000001,0.9570185474,0.17650000000000002,-0.0285,0.1787861851,0.77,0.17,0.7885429601
2020-08-12 23:00:00,0.9215000000000001,0.1835,0.9395927309000001,0.21150000000000002,-0.036500000000000005,0.2146264196,0.71,0.22,0.7433034374,0.8915000000000001,0.1335,0.9014402365,0.21150000000000002,-0.036500000000000005,0.2146264196,0.68,0.17,0.7009279564
2020-08-12 23:30:00,0.8505,0.17550000000000002,0.8684183899,0.1905,-0.0245,0.19206899800000002,0.66,0.2,0.689637586,0.8105,0.1255,0.8201588261,0.1905,-0.0245,0.19206899800000002,0.62,0.15,0.6378871374
2020-08-13 00:00:00,0.784,0.18050000000000002,0.8045099440000001,0.17400000000000002,-0.0195,0.17508926290000001,0.61,0.2,0.6419501538,0.754,0.1305,0.7652099385000001,0.17400000000000002,-0.0195,0.17508926290000001,0.58,0.15,0.599082632
2020-08-13 00:30:00,0.758,0.1695,0.7767201877000001,0.188,-0.030500000000000003,0.1904580006,0.5700000000000001,0.2,0.6040695324,0.728,0.11950000000000001,0.7377426719,0.188,-0.030500000000000003,0.1904580006,0.54,0.15,0.5604462508
2020-08-13 01:00:00,0.737,0.17750000000000002,0.7580733804,0.197,-0.0325,0.19966284080000002,0.54,0.21,0.5793962375,0.707,0.11750000000000001,0.7166974606000001,0.197,-0.0325,0.19966284080000002,0.51,0.15,0.5316013544
2020-08-13 01:30:00,0.7625000000000001,0.186,0.7848581082,0.17250000000000001,-0.024,0.1741615629,0.59,0.21,0.6262587325,0.7325,0.126,0.7432578624,0.17250000000000001,-0.024,0.1741615629,0.56,0.15,0.5797413216
2020-08-13 02:00:00,0.7905000000000001,0.1875,0.8124324587,0.2205,-0.0325,0.22288225590000002,0.5700000000000001,0.22,0.6109828148,0.7605000000000001,0.1375,0.7728301883,0.2205,-0.0325,0.22288225590000002,0.54,0.17,0.5661271942
2020-08-13 02:30:00,0.8130000000000001,0.5525,0.9829675732,0.243,-0.0375,0.2458764934,0.5700000000000001,0.59,0.8203657721000001,0.733,-0.24750000000000003,0.7736570623,0.243,-0.0375,0.2458764934,0.49,-0.21,0.5331041174
2020-08-13 03:00:00,0.786,0.581,0.9774236543,0.226,-0.039,0.2293403584,0.56,0.62,0.835463943,0.706,-0.309,0.7706601067000001,0.226,-0.039,0.2293403584,0.48,-0.27,0.5507267925
2020-08-13 03:30:00,0.773,0.5725,0.9619174861,0.193,-0.0275,0.1949493524,0.58,0.6000000000000001,0.8345058418,0.683,-0.2975,0.7449800333000001,0.193,-0.0275,0.1949493524,0.49,-0.27,0.5594640292
2020-08-13 04:00:00,0.772,0.5660000000000001,0.9572564965,0.17200000000000001,-0.014,0.17256882680000002,0.6000000000000001,0.58,0.8345058418,0.6920000000000001,-0.294,0.7518643495,0.17200000000000001,-0.014,0.17256882680000002,0.52,-0.28,0.5905929224
2020-08-13 04:30:00,0.7435,0.2215,0.7757928203000001,0.1635,-0.0085,0.16372079890000002,0.58,0.23,0.6239390996,0.7035,0.061500000000000006,0.7061830499,0.1635,-0.0085,0.16372079890000002,0.54,0.07,0.5445181356000001
2020-08-13 05:00:00,0.726,0.1655,0.7446249056,0.166,-0.0145,0.16663207970000002,0.56,0.18,0.5882176468,0.706,0.1155,0.7153853856,0.166,-0.0145,0.16663207970000002,0.54,0.13,0.5554277631
2020-08-13 05:30:00,0.7475,0.17750000000000002,0.7682854287,0.14750000000000002,-0.0125,0.1480287134,0.6000000000000001,0.19,0.6293647591,0.7175,0.1275,0.7287403516000001,0.14750000000000002,-0.0125,0.1480287134,0.5700000000000001,0.14,0.5869412236
2020-08-13 06:00:00,0.7665000000000001,0.17350000000000002,0.7858908957,0.14650000000000002,-0.006500000000000001,0.1466441271,0.62,0.18,0.6456004957,0.7365,0.12350000000000001,0.7467827663000001,0.14650000000000002,-0.006500000000000001,0.1466441271,0.59,0.13,0.6041522987
2020-08-13 06:30:00,0.8135,0.1835,0.8339391465,0.14350000000000002,-0.006500000000000001,0.14364713710000002,0.67,0.19,0.6964194139000001,0.7735000000000001,0.1335,0.7849359847,0.14350000000000002,-0.006500000000000001,0.14364713710000002,0.63,0.14,0.645368112
2020-08-13 07:00:00,0.875,0.324,0.9330600195000001,0.145,-0.006,0.1451240848,0.73,0.33,0.8011242101,0.8250000000000001,0.014,0.8251187793,0.145,-0.006,0.1451240848,0.68,0.02,0.6802940541
2020-08-13 07:30:00,0.9410000000000001,0.6075,1.1200612706,0.171,-0.0125,0.17145626260000002,0.77,0.62,0.9885848471,0.861,-0.2725,0.9030931569,0.171,-0.0125,0.17145626260000002,0.6900000000000001,-0.26,0.7373601562000001
2020-08-13 08:00:00,1.013,0.6325000000000001,1.1942467291,0.163,-0.0175,0.1639367256,0.85,0.65,1.070046728,0.923,-0.24750000000000003,0.9556072677,0.163,-0.0175,0.1639367256,0.76,-0.23,0.7940403012
2020-08-13 08:30:00,1.0275,0.47800000000000004,1.133243244,0.1975,-0.042,0.2019164431,0.8300000000000001,0.52,0.9794386147,0.9675,-0.07200000000000001,0.9701753707,0.1975,-0.042,0.2019164431,0.77,-0.03,0.770584194
