Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-13 09:00:00,1.0125,0.215,1.0350754803,0.1825,-0.045,0.1879660874,0.8300000000000001,0.26,0.8697700846,0.9725,0.165,0.9863981194,0.1825,-0.045,0.1879660874,0.79,0.21,0.8174350127000001
2020-08-13 09:30:00,1.0195,0.20650000000000002,1.0402031052,0.1595,-0.0335,0.16298006010000002,0.86,0.24,0.8928605714000001,0.9895,0.1665,1.0034104345,0.1595,-0.0335,0.16298006010000002,0.8300000000000001,0.2,0.8537564055
2020-08-13 10:00:00,0.968,0.20650000000000002,0.9897809101,0.168,-0.0335,0.1713074721,0.8,0.24,0.8352245207000001,0.928,0.1565,0.9411037403,0.168,-0.0335,0.1713074721,0.76,0.19,0.7833900689000001
2020-08-13 10:30:00,0.9605,0.20650000000000002,0.9824471996,0.1605,-0.0335,0.1639588363,0.8,0.24,0.8352245207000001,0.9205000000000001,0.1565,0.9337090018,0.1605,-0.0335,0.1639588363,0.76,0.19,0.7833900689000001
2020-08-13 11:00:00,0.926,0.198,0.9469318877,0.186,-0.032,0.1887326151,0.74,0.23,0.7749193506000001,0.896,0.148,0.9081409582000001,0.186,-0.032,0.1887326151,0.71,0.18,0.7324616031000001
2020-08-13 11:30:00,0.8965000000000001,0.197,0.9178895631,0.17650000000000002,-0.033,0.17955848630000001,0.72,0.23,0.7558438992000001,0.8565,0.147,0.8690231585,0.17650000000000002,-0.033,0.17955848630000001,0.68,0.18,0.7034202158
2020-08-13 12:00:00,0.8925000000000001,0.197,0.9139831782000001,0.17250000000000001,-0.033,0.1756281583,0.72,0.23,0.7558438992000001,0.8525,0.147,0.8650810656,0.17250000000000001,-0.033,0.1756281583,0.68,0.18,0.7034202158
2020-08-13 12:30:00,0.913,0.20500000000000002,0.9357317992,0.17300000000000001,-0.035,0.1765049574,0.74,0.24,0.7779460136,0.883,0.155,0.896500976,0.17300000000000001,-0.035,0.1765049574,0.71,0.19,0.734982993
2020-08-13 13:00:00,0.9015000000000001,0.20350000000000001,0.9241831528000001,0.1715,-0.036500000000000005,0.17534109620000002,0.73,0.24,0.7684399781,0.8715,0.1535,0.8849149677,0.1715,-0.036500000000000005,0.17534109620000002,0.7000000000000001,0.19,0.7253275122
2020-08-13 13:30:00,0.894,0.20500000000000002,0.9172028129,0.17400000000000002,-0.035,0.1774852107,0.72,0.24,0.7589466384,0.864,0.155,0.8777932558,0.17400000000000002,-0.035,0.1774852107,0.6900000000000001,0.19,0.7156814934
2020-08-13 14:00:00,0.8855000000000001,0.20950000000000002,0.909945328,0.1555,-0.030500000000000003,0.1584629294,0.73,0.24,0.7684399781,0.8555,0.1595,0.8702416331,0.1555,-0.030500000000000003,0.1584629294,0.7000000000000001,0.19,0.7253275122
2020-08-13 14:30:00,0.845,0.2015,0.8686928398,0.155,-0.0385,0.1597098932,0.6900000000000001,0.24,0.7305477397,0.8150000000000001,0.1515,0.8289615492,0.155,-0.0385,0.1597098932,0.66,0.19,0.6868041933
2020-08-13 15:00:00,0.845,0.1935,0.8668721071000001,0.17500000000000002,-0.036500000000000005,0.1787659084,0.67,0.23,0.7083784299,0.8150000000000001,0.1535,0.8293293978,0.17500000000000002,-0.036500000000000005,0.1787659084,0.64,0.19,0.6676076692
2020-08-13 15:30:00,0.8315,0.20400000000000001,0.8561590098,0.1915,-0.036000000000000004,0.1948544328,0.64,0.24,0.6835202996,0.8015,0.164,0.8181065028000001,0.1915,-0.036000000000000004,0.1948544328,0.61,0.2,0.6419501538
2020-08-13 16:00:00,0.8625,0.226,0.8916177712000001,0.17250000000000001,-0.034,0.1758187988,0.6900000000000001,0.26,0.7373601562000001,0.8325,0.176,0.8509008462000001,0.17250000000000001,-0.034,0.1758187988,0.66,0.21,0.6926037828
2020-08-13 16:30:00,0.974,0.24450000000000002,1.0042192241,0.134,-0.035500000000000004,0.13862268930000002,0.84,0.28,0.8854377448,0.934,0.1945,0.9540368179000001,0.134,-0.035500000000000004,0.13862268930000002,0.8,0.23,0.8324061509
2020-08-13 17:00:00,1.034,0.233,1.0599268843,0.14400000000000002,-0.037,0.1486775033,0.89,0.27,0.9300537619,0.994,0.193,1.0125635783,0.14400000000000002,-0.037,0.1486775033,0.85,0.23,0.8805679985
2020-08-13 17:30:00,1.1415,0.3715,1.2004309643,0.14150000000000001,-0.0385,0.1466441271,1.0,0.41000000000000003,1.0807867505,1.0915,0.0415,1.0922886523,0.14150000000000001,-0.0385,0.1466441271,0.9500000000000001,0.08,0.9533624704
2020-08-13 18:00:00,1.2415,0.6435000000000001,1.3983613625,0.1315,-0.036500000000000005,0.1364716088,1.11,0.68,1.3017296186,1.1515,-0.2265,1.1735648683,0.1315,-0.036500000000000005,0.1364716088,1.02,-0.19,1.0375451797
2020-08-13 18:30:00,1.2815,0.2325,1.3024202471,0.12150000000000001,-0.0375,0.1271554167,1.16,0.27,1.1910079765,1.2415,0.1825,1.2548420219,0.12150000000000001,-0.0375,0.1271554167,1.12,0.22,1.1414026459
2020-08-13 19:00:00,1.2635,0.234,1.2849857003,0.1635,-0.036000000000000004,0.16741639700000002,1.1,0.27,1.1326517558,1.2235,0.184,1.2372583602,0.1635,-0.036000000000000004,0.16741639700000002,1.06,0.22,1.0825894882
2020-08-13 19:30:00,1.2125,0.226,1.2333824427,0.17250000000000001,-0.034,0.1758187988,1.04,0.26,1.0720074627,1.1725,0.176,1.1856357999,0.17250000000000001,-0.034,0.1758187988,1.0,0.21,1.0218121158
2020-08-13 20:00:00,1.181,0.225,1.2022420721,0.181,-0.035,0.1843529224,1.0,0.26,1.0332473082,1.141,0.17500000000000002,1.1543422369,0.181,-0.035,0.1843529224,0.96,0.21,0.9827003612
2020-08-13 20:30:00,1.145,0.2255,1.1669941088,0.165,-0.0345,0.16856823540000002,0.98,0.26,1.0139033485,1.105,0.17550000000000002,1.1188499676,0.165,-0.0345,0.16856823540000002,0.9400000000000001,0.21,0.9631718434000001
2020-08-13 21:00:00,1.105,0.225,1.1276745985,0.155,-0.035,0.1589024858,0.9500000000000001,0.26,0.9849365462,1.075,0.17500000000000002,1.0891510455,0.155,-0.035,0.1589024858,0.92,0.21,0.9436630755000001
2020-08-13 21:30:00,1.09,0.20650000000000002,1.1093882323,0.16,-0.0335,0.16346941610000001,0.93,0.24,0.9604686356000001,1.06,0.1565,1.0714906672,0.16,-0.0335,0.16346941610000001,0.9,0.19,0.9198369421
2020-08-13 22:00:00,1.0525,0.3055,1.0959409199,0.1925,-0.0345,0.195567124,0.86,0.34,0.9247702417,1.0025,0.025500000000000002,1.0028242618,0.1925,-0.0345,0.195567124,0.81,0.06,0.8122191822
2020-08-13 22:30:00,1.0365,0.5325,1.1652847292,0.17650000000000002,-0.0375,0.1804397406,0.86,0.5700000000000001,1.0317460928,0.9565,-0.2175,0.9809171729,0.17650000000000002,-0.0375,0.1804397406,0.78,-0.18,0.8004998438
2020-08-13 23:00:00,0.929,0.17250000000000001,0.9448794897,0.179,-0.0375,0.1828858934,0.75,0.21,0.7788452991,0.899,0.12250000000000001,0.9073076931,0.179,-0.0375,0.1828858934,0.72,0.16,0.7375635566000001
2020-08-13 23:30:00,0.8495,0.1665,0.8656630407,0.20950000000000002,-0.043500000000000004,0.2139684556,0.64,0.21,0.6735725648,0.8195,0.1165,0.8277393914000001,0.20950000000000002,-0.043500000000000004,0.2139684556,0.61,0.16,0.630634601
2020-08-14 00:00:00,0.8115,0.1635,0.8278070427,0.2015,-0.036500000000000005,0.20477914930000002,0.61,0.2,0.6419501538,0.7815000000000001,0.1135,0.7896989933,0.2015,-0.036500000000000005,0.20477914930000002,0.58,0.15,0.599082632
2020-08-14 00:30:00,0.768,0.168,0.786160289,0.158,-0.032,0.16120794030000002,0.61,0.2,0.6419501538,0.738,0.11800000000000001,0.7473740697,0.158,-0.032,0.16120794030000002,0.58,0.15,0.599082632
2020-08-14 01:00:00,0.75,0.164,0.7677213036,0.16,-0.036000000000000004,0.164,0.59,0.2,0.6229767251,0.72,0.114,0.7289691351,0.16,-0.036000000000000004,0.164,0.56,0.15,0.5797413216
2020-08-14 01:30:00,0.76,0.1675,0.7782391984,0.17,-0.0325,0.1730787393,0.59,0.2,0.6229767251,0.73,0.11750000000000001,0.7393958683,0.17,-0.0325,0.1730787393,0.56,0.15,0.5797413216
2020-08-14 02:00:00,0.7915000000000001,0.166,0.8087201308,0.18150000000000002,-0.034,0.1846571147,0.61,0.2,0.6419501538,0.7515000000000001,0.126,0.7619896653,0.18150000000000002,-0.034,0.1846571147,0.5700000000000001,0.16,0.5920304046
2020-08-14 02:30:00,0.7815000000000001,0.167,0.7991440734,0.1715,-0.033,0.17464607070000002,0.61,0.2,0.6419501538,0.7415,0.127,0.7522973149000001,0.1715,-0.033,0.17464607070000002,0.5700000000000001,0.16,0.5920304046
2020-08-14 03:00:00,0.767,0.1665,0.7848638417,0.157,-0.0335,0.1605342643,0.61,0.2,0.6419501538,0.737,0.1165,0.7461509566000001,0.157,-0.0335,0.1605342643,0.58,0.15,0.599082632
2020-08-14 03:30:00,0.7595000000000001,0.164,0.7770046654,0.1695,-0.036000000000000004,0.1732808414,0.59,0.2,0.6229767251,0.7295,0.114,0.7383537431,0.1695,-0.036000000000000004,0.1732808414,0.56,0.15,0.5797413216
2020-08-14 04:00:00,0.7605000000000001,0.17250000000000001,0.7798182481,0.18050000000000002,-0.0375,0.1843542785,0.58,0.21,0.6168468205000001,0.7205,0.12250000000000001,0.7308395857000001,0.18050000000000002,-0.0375,0.1843542785,0.54,0.16,0.5632051136
2020-08-14 04:30:00,0.737,0.177,0.7579564631,0.177,-0.033,0.1800499931,0.56,0.21,0.5980802622,0.707,0.127,0.7183160864,0.177,-0.033,0.1800499931,0.53,0.16,0.5536244214
2020-08-14 05:00:00,0.727,0.177,0.7482365936,0.177,-0.033,0.1800499931,0.55,0.21,0.5887274412,0.6970000000000001,0.127,0.7084758288,0.177,-0.033,0.1800499931,0.52,0.16,0.5440588203
2020-08-14 05:30:00,0.7405,0.169,0.7595401569,0.1705,-0.031,0.1732952683,0.5700000000000001,0.2,0.6040695324,0.7105,0.11900000000000001,0.7203965922000001,0.1705,-0.031,0.1732952683,0.54,0.15,0.5604462508
2020-08-14 06:00:00,0.75,0.1655,0.7680431303,0.16,-0.0345,0.1636772739,0.59,0.2,0.6229767251,0.72,0.1155,0.729205218,0.16,-0.0345,0.1636772739,0.56,0.15,0.5797413216
2020-08-14 06:30:00,0.803,0.1695,0.8206943706000001,0.163,-0.030500000000000003,0.1658289782,0.64,0.2,0.6705221846,0.773,0.1295,0.7837724478,0.163,-0.030500000000000003,0.1658289782,0.61,0.16,0.630634601
2020-08-14 07:00:00,0.8515,0.1705,0.8684022685,0.18150000000000002,-0.029500000000000002,0.1838817555,0.67,0.2,0.6992138443,0.8215,0.1305,0.8318007574,0.18150000000000002,-0.029500000000000002,0.1838817555,0.64,0.16,0.6596969001
2020-08-14 07:30:00,0.8985000000000001,0.19,0.9183693429,0.1685,-0.03,0.1711497882,0.73,0.22,0.7624303247,0.8685,0.14,0.8797114584,0.1685,-0.03,0.1711497882,0.7000000000000001,0.17,0.7203471385
2020-08-14 08:00:00,0.9715,0.293,1.0147222526,0.1515,-0.027,0.153887134,0.8200000000000001,0.32,0.8802272434,0.9315,0.083,0.9351904886,0.1515,-0.027,0.153887134,0.78,0.11,0.7877182237
2020-08-14 08:30:00,0.9505,0.23500000000000001,0.9791196301,0.1405,-0.035,0.1447938189,0.81,0.27,0.8538149682,0.9205000000000001,0.185,0.9389064117,0.1405,-0.035,0.1447938189,0.78,0.22,0.8104319836
2020-08-14 09:00:00,0.9305,0.2605,0.9662766167000001,0.1305,-0.029500000000000002,0.1337927502,0.8,0.29,0.850940656,0.8905000000000001,0.21050000000000002,0.9150412559000001,0.1305,-0.029500000000000002,0.1337927502,0.76,0.24,0.7969943538
2020-08-14 09:30:00,0.8975000000000001,0.2645,0.9356636682,0.1575,-0.025500000000000002,0.1595509323,0.74,0.29,0.7947955712,0.8575,0.21450000000000002,0.8839210938000001,0.1575,-0.025500000000000002,0.1595509323,0.7000000000000001,0.24,0.74
2020-08-14 10:00:00,0.851,0.2585,0.8893948786,0.181,-0.0315,0.18372057590000002,0.67,0.29,0.7300684899000001,0.811,0.20850000000000002,0.8373728262,0.181,-0.0315,0.18372057590000002,0.63,0.24,0.6741661516
2020-08-14 10:30:00,0.8130000000000001,0.447,0.9277812242000001,0.17300000000000001,-0.033,0.1761192778,0.64,0.48,0.8,0.763,-0.013000000000000001,0.763110739,0.17300000000000001,-0.033,0.1761192778,0.59,0.02,0.5903388857
2020-08-14 11:00:00,0.773,0.6565000000000001,1.014160367,0.183,-0.0335,0.1860409901,0.59,0.6900000000000001,0.9078546139,0.683,-0.24350000000000002,0.7251077506,0.183,-0.0335,0.1860409901,0.5,-0.21,0.5423098745
2020-08-14 11:30:00,0.7435,0.656,0.9915282396,0.1835,-0.034,0.1866232836,0.56,0.6900000000000001,0.8886506625,0.6535000000000001,-0.244,0.6975659467,0.1835,-0.034,0.1866232836,0.47000000000000003,-0.21,0.514781507
2020-08-14 12:00:00,0.7265,0.658,0.9801868444,0.1965,-0.032,0.1990885481,0.53,0.6900000000000001,0.8700574694000001,0.6465000000000001,-0.242,0.6903088077,0.1965,-0.032,0.1990885481,0.45,-0.21,0.4965883607
2020-08-14 12:30:00,0.75,0.6595000000000001,0.9987193049,0.19,-0.030500000000000003,0.1924324557,0.56,0.6900000000000001,0.8886506625,0.67,-0.24050000000000002,0.7118569028,0.19,-0.030500000000000003,0.1924324557,0.48,-0.21,0.5239274759
2020-08-14 13:00:00,0.741,0.65,0.9856880845,0.151,-0.03,0.15395129100000002,0.59,0.68,0.9002777349000001,0.651,-0.24,0.6938306710000001,0.151,-0.03,0.15395129100000002,0.5,-0.21,0.5423098745
2020-08-14 13:30:00,0.7145,0.6565000000000001,0.9703105173000001,0.1945,-0.0335,0.1973638771,0.52,0.6900000000000001,0.8640023148,0.6345000000000001,-0.24350000000000002,0.6796193788,0.1945,-0.0335,0.1973638771,0.44,-0.21,0.4875448697
2020-08-14 14:00:00,0.7215,0.6585000000000001,0.9768236791,0.2015,-0.0315,0.2039472971,0.52,0.6900000000000001,0.8640023148,0.6415000000000001,-0.24150000000000002,0.6854520406,0.2015,-0.0315,0.2039472971,0.44,-0.21,0.4875448697
2020-08-14 14:30:00,0.7265,0.6635,0.9838874427000001,0.1665,-0.026500000000000003,0.16859567020000002,0.56,0.6900000000000001,0.8886506625,0.6365000000000001,-0.23650000000000002,0.6790173046,0.1665,-0.026500000000000003,0.16859567020000002,0.47000000000000003,-0.21,0.514781507
2020-08-14 15:00:00,0.6930000000000001,0.3245,0.7652118988000001,0.163,-0.025500000000000002,0.1649825748,0.53,0.35000000000000003,0.6351377803,0.653,0.0845,0.6584445687,0.163,-0.025500000000000002,0.1649825748,0.49,0.11,0.5021951812000001
2020-08-14 15:30:00,0.718,0.23600000000000002,0.7557909764,0.158,-0.024,0.15981239,0.56,0.26,0.6174139616000001,0.6880000000000001,0.186,0.7126990950000001,0.158,-0.024,0.15981239,0.53,0.21,0.5700877125
2020-08-14 16:00:00,0.7595000000000001,0.23550000000000001,0.7951732516000001,0.1595,-0.0245,0.1613706913,0.6000000000000001,0.26,0.653911309,0.7295,0.1855,0.7527154177000001,0.1595,-0.0245,0.1613706913,0.5700000000000001,0.21,0.6074537019
2020-08-14 16:30:00,0.7955,0.24350000000000002,0.8319329901,0.1555,-0.026500000000000003,0.1577418778,0.64,0.27,0.6946221995,0.7655000000000001,0.1935,0.7895774186000001,0.1555,-0.026500000000000003,0.1577418778,0.61,0.22,0.6484597135
2020-08-14 17:00:00,0.867,0.25,0.9023242211,0.157,-0.03,0.15984054550000001,0.71,0.28,0.7632168761,0.8270000000000001,0.2,0.850840173,0.157,-0.03,0.15984054550000001,0.67,0.23,0.7083784299
2020-08-14 17:30:00,0.908,0.2305,0.9368000053000001,0.158,-0.029500000000000002,0.1607303643,0.75,0.26,0.7937883849,0.878,0.1905,0.8984287673,0.158,-0.029500000000000002,0.1607303643,0.72,0.22,0.7528612090000001
2020-08-14 18:00:00,0.9705,0.2325,0.9979611716000001,0.1505,-0.0275,0.1529918298,0.8200000000000001,0.26,0.8602325267,0.9405,0.1925,0.9599981771,0.1505,-0.0275,0.1529918298,0.79,0.22,0.8200609733
2020-08-14 18:30:00,1.0095,0.233,1.0360401778,0.1295,-0.027,0.1322847308,0.88,0.26,0.9176055798,0.9795,0.183,0.9964483178,0.1295,-0.027,0.1322847308,0.85,0.21,0.8755569656000001
2020-08-14 19:00:00,1.0455,0.211,1.0665792282,0.1355,-0.029,0.1385685751,0.91,0.24,0.9411163584000001,1.0055,0.171,1.0199368853,0.1355,-0.029,0.1385685751,0.87,0.2,0.8926925563
2020-08-14 19:30:00,1.0355,0.211,1.0567787138,0.1155,-0.029,0.1190850536,0.92,0.24,0.9507891459000001,0.9955,0.171,1.0100798236,0.1155,-0.029,0.1190850536,0.88,0.2,0.9024411338
2020-08-14 20:00:00,1.052,0.21450000000000002,1.0736453092,0.122,-0.025500000000000002,0.1246364714,0.93,0.24,0.9604686356000001,1.022,0.1645,1.0351542156,0.122,-0.025500000000000002,0.1246364714,0.9,0.19,0.9198369421
2020-08-14 20:30:00,1.0465,0.221,1.0695808759,0.1365,-0.029,0.13954658720000002,0.91,0.25,0.9437160590000001,1.0065,0.171,1.0209227444,0.1365,-0.029,0.13954658720000002,0.87,0.2,0.8926925563
2020-08-14 21:00:00,1.0285,0.20700000000000002,1.0491240394,0.1585,-0.033,0.1618988882,0.87,0.24,0.9024965374,0.9885,0.157,1.0008902287,0.1585,-0.033,0.1618988882,0.8300000000000001,0.19,0.8514693183
2020-08-14 21:30:00,1.0245,0.197,1.0432685417,0.1545,-0.033,0.1579849676,0.87,0.23,0.8998888820000001,0.9845,0.147,0.9954141098,0.1545,-0.033,0.1579849676,0.8300000000000001,0.18,0.8492938243
2020-08-14 22:00:00,0.9505,0.1985,0.9710059217,0.1505,-0.0315,0.1537611785,0.8,0.23,0.8324061509,0.9105000000000001,0.14850000000000002,0.9225304873,0.1505,-0.0315,0.1537611785,0.76,0.18,0.7810249676000001
2020-08-14 22:30:00,0.9,0.18,0.9178235124,0.15,-0.03,0.1529705854,0.75,0.21,0.7788452991,0.86,0.13,0.8697700846,0.15,-0.03,0.1529705854,0.71,0.16,0.7278049189
2020-08-14 23:00:00,0.854,0.179,0.8725577345000001,0.164,-0.031,0.1669041641,0.6900000000000001,0.21,0.7212489168,0.8140000000000001,0.129,0.8241583586000001,0.164,-0.031,0.1669041641,0.65,0.16,0.6694027188
2020-08-14 23:30:00,0.789,0.176,0.8083916130000001,0.169,-0.034,0.17238619430000002,0.62,0.21,0.654599114,0.759,0.126,0.7693874187,0.169,-0.034,0.17238619430000002,0.59,0.16,0.6113100686
2020-08-15 00:00:00,0.7405,0.17550000000000002,0.761012812,0.1605,-0.0345,0.1641660744,0.58,0.21,0.6168468205000001,0.7105,0.1255,0.7214987872,0.1605,-0.0345,0.1641660744,0.55,0.16,0.5728001397
2020-08-15 00:30:00,0.706,0.177,0.7278495724,0.126,-0.033,0.1302497601,0.58,0.21,0.6168468205000001,0.676,0.127,0.6878262862,0.126,-0.033,0.1302497601,0.55,0.16,0.5728001397
2020-08-15 01:00:00,0.68,0.18,0.7034202158,0.14,-0.03,0.1431782106,0.54,0.21,0.5793962375,0.65,0.13,0.6628725368,0.14,-0.03,0.1431782106,0.51,0.16,0.5345091206
2020-08-15 01:30:00,0.6845,0.1875,0.7097157882,0.14450000000000002,-0.022500000000000003,0.1462412391,0.54,0.21,0.5793962375,0.6545000000000001,0.1375,0.6687873354,0.14450000000000002,-0.022500000000000003,0.1462412391,0.51,0.16,0.5345091206
2020-08-15 02:00:00,0.7085,0.17850000000000002,0.7306397881000001,0.1585,-0.0315,0.1615998144,0.55,0.21,0.5887274412,0.6785,0.1285,0.6905610038000001,0.1585,-0.0315,0.1615998144,0.52,0.16,0.5440588203
2020-08-15 02:30:00,0.6950000000000001,0.17850000000000002,0.7175564438,0.155,-0.0315,0.1581684229,0.54,0.21,0.5793962375,0.665,0.1285,0.6773014469,0.155,-0.0315,0.1581684229,0.51,0.16,0.5345091206
2020-08-15 03:00:00,0.6785,0.18,0.7019702629,0.1585,-0.03,0.1613141345,0.52,0.21,0.5608029957,0.6485000000000001,0.13,0.6614017312,0.1585,-0.03,0.1613141345,0.49,0.16,0.5154609588
2020-08-15 03:30:00,0.658,0.18050000000000002,0.6823080316,0.168,-0.029500000000000002,0.1705703667,0.49,0.21,0.5331041174,0.628,0.1305,0.6414158168,0.168,-0.029500000000000002,0.1705703667,0.46,0.16,0.48703182650000004
2020-08-15 04:00:00,0.671,0.4435,0.8043216086,0.181,-0.026500000000000003,0.1829296313,0.49,0.47000000000000003,0.6789698079,0.601,-0.1265,0.6141687472,0.181,-0.026500000000000003,0.1829296313,0.42,-0.1,0.4317406629
2020-08-15 04:30:00,0.6695,0.598,0.8976827112,0.1895,-0.032,0.1921828556,0.48,0.63,0.7920227269,0.5895,-0.302,0.6623550785,0.1895,-0.032,0.1921828556,0.4,-0.27,0.4825971405
2020-08-15 05:00:00,0.6385000000000001,0.6000000000000001,0.8761747828,0.17850000000000002,-0.03,0.181003453,0.46,0.63,0.7800640999,0.5585,-0.30000000000000004,0.6339733827,0.17850000000000002,-0.03,0.181003453,0.38,-0.27,0.4661544808
2020-08-15 05:30:00,0.672,0.6105,0.9079065205,0.162,-0.029500000000000002,0.1646640519,0.51,0.64,0.8183520025000001,0.592,-0.28950000000000004,0.6589948786000001,0.162,-0.029500000000000002,0.1646640519,0.43,-0.26,0.5024937811
2020-08-15 06:00:00,0.668,0.6065,0.9022561998,0.158,-0.0335,0.16151238340000001,0.51,0.64,0.8183520025000001,0.588,-0.29350000000000004,0.6571805308,0.158,-0.0335,0.16151238340000001,0.43,-0.26,0.5024937811
2020-08-15 06:30:00,0.7205,0.6055,0.9411431878000001,0.18050000000000002,-0.0345,0.1837675162,0.54,0.64,0.8373768566,0.6405000000000001,-0.28450000000000003,0.7008427070000001,0.18050000000000002,-0.0345,0.1837675162,0.46,-0.25,0.5235456045
2020-08-15 07:00:00,0.768,0.5995,0.9742814019,0.198,-0.030500000000000003,0.20033534390000002,0.5700000000000001,0.63,0.8495881355,0.6880000000000001,-0.2805,0.7429833444,0.198,-0.030500000000000003,0.20033534390000002,0.49,-0.25,0.5500909016000001
2020-08-15 07:30:00,0.8280000000000001,0.601,1.0231251145,0.198,-0.029,0.20011246840000002,0.63,0.63,0.8909545443,0.738,-0.269,0.7854966582,0.198,-0.029,0.20011246840000002,0.54,-0.24,0.5909314681
2020-08-15 08:00:00,0.8585,0.41000000000000003,0.9513791305,0.17850000000000002,-0.03,0.181003453,0.68,0.44,0.8099382693,0.7985,-0.05,0.8000639037,0.17850000000000002,-0.03,0.181003453,0.62,-0.02,0.6203224968000001
2020-08-15 08:30:00,0.8735,0.1955,0.8951103284,0.1335,-0.0245,0.1357295104,0.74,0.22,0.7720103626,0.8435,0.1555,0.8577135303000001,0.1335,-0.0245,0.1357295104,0.71,0.18,0.7324616031000001
2020-08-15 09:00:00,0.8955000000000001,0.197,0.9169128912000001,0.1255,-0.033,0.12976613580000002,0.77,0.23,0.8036168241,0.8655,0.147,0.877894783,0.1255,-0.033,0.12976613580000002,0.74,0.18,0.7615773106
2020-08-15 09:30:00,0.916,0.185,0.9344950508000001,0.116,-0.035,0.1211651765,0.8,0.22,0.8296987405,0.876,0.135,0.8863413564,0.116,-0.035,0.1211651765,0.76,0.17,0.7787810989
2020-08-15 10:00:00,0.924,0.184,0.9421422398,0.124,-0.036000000000000004,0.1291200991,0.8,0.22,0.8296987405,0.894,0.134,0.9039867256,0.124,-0.036000000000000004,0.1291200991,0.77,0.17,0.7885429601
2020-08-15 10:30:00,0.918,0.20550000000000002,0.9407200699,0.178,-0.0345,0.1813125754,0.74,0.24,0.7779460136,0.888,0.1555,0.9015122018,0.178,-0.0345,0.1813125754,0.71,0.19,0.734982993
2020-08-15 11:00:00,0.8955000000000001,0.2,0.9175621232000001,0.1855,-0.04,0.1897636688,0.71,0.24,0.7494664769,0.8655,0.15,0.8784021004,0.1855,-0.04,0.1897636688,0.68,0.19,0.7060453243
2020-08-15 11:30:00,0.869,0.211,0.8942494059,0.199,-0.039,0.20278560110000002,0.67,0.25,0.7151223672,0.839,0.161,0.854307907,0.199,-0.039,0.20278560110000002,0.64,0.2,0.6705221846
2020-08-15 12:00:00,0.8665,0.211,0.8918201893000001,0.1865,-0.039,0.1905341177,0.68,0.25,0.7244998275,0.8265,0.161,0.8420351834,0.1865,-0.039,0.1905341177,0.64,0.2,0.6705221846
2020-08-15 12:30:00,0.8615,0.20950000000000002,0.8866072975,0.1615,-0.0405,0.1665007507,0.7000000000000001,0.25,0.7433034374,0.8215,0.1595,0.8368407853000001,0.1615,-0.0405,0.1665007507,0.66,0.2,0.689637586
2020-08-15 13:00:00,0.8325,0.20800000000000002,0.8580910499000001,0.1925,-0.052000000000000005,0.19939972420000002,0.64,0.26,0.6907966416,0.8025,0.158,0.8179060154000001,0.1925,-0.052000000000000005,0.19939972420000002,0.61,0.21,0.6451356447000001
2020-08-15 13:30:00,0.8215,0.222,0.8509678314,0.1715,-0.038,0.1756594717,0.65,0.26,0.7000714249000001,0.7915000000000001,0.17200000000000001,0.8099729934000001,0.1715,-0.038,0.1756594717,0.62,0.21,0.654599114
2020-08-15 14:00:00,0.8310000000000001,0.20800000000000002,0.8566358620000001,0.14100000000000001,-0.032,0.1445856148,0.6900000000000001,0.24,0.7305477397,0.801,0.158,0.8164343207,0.14100000000000001,-0.032,0.1445856148,0.66,0.19,0.6868041933
2020-08-15 14:30:00,0.8675,0.20400000000000001,0.891163425,0.1375,-0.036000000000000004,0.14213461930000001,0.73,0.24,0.7684399781,0.8275,0.154,0.8417079363000001,0.1375,-0.036000000000000004,0.14213461930000001,0.6900000000000001,0.19,0.7156814934
2020-08-15 15:00:00,0.87,0.20800000000000002,0.8945188651,0.15,-0.032,0.1533753566,0.72,0.24,0.7589466384,0.8300000000000001,0.158,0.8449047284000001,0.15,-0.032,0.1533753566,0.68,0.19,0.7060453243
2020-08-15 15:30:00,0.8655,0.20400000000000001,0.8892166496,0.1655,-0.036000000000000004,0.1693701568,0.7000000000000001,0.24,0.74,0.8255,0.154,0.8397417758,0.1655,-0.036000000000000004,0.1693701568,0.66,0.19,0.6868041933
2020-08-15 16:00:00,0.8765000000000001,0.203,0.8997006447,0.1665,-0.037,0.1705615725,0.71,0.24,0.7494664769,0.8365,0.153,0.8503771222000001,0.1665,-0.037,0.1705615725,0.67,0.19,0.6964194139000001
2020-08-15 16:30:00,0.937,0.20550000000000002,0.9592701653000001,0.167,-0.0345,0.17052639090000002,0.77,0.24,0.8065358021,0.907,0.1555,0.9202332585,0.167,-0.0345,0.17052639090000002,0.74,0.19,0.7640026178
2020-08-15 17:00:00,1.0175,0.2025,1.0374548183,0.1675,-0.0375,0.1716464389,0.85,0.24,0.8832326987,0.9775,0.1525,0.9893242643000001,0.1675,-0.0375,0.1716464389,0.81,0.19,0.8319855768000001
2020-08-15 17:30:00,1.0995,0.482,1.2005099958,0.1395,-0.038,0.14458302110000001,0.96,0.52,1.0917875251,1.0295,-0.158,1.0415537672,0.1395,-0.038,0.14458302110000001,0.89,-0.12,0.8980534505000001
2020-08-15 18:00:00,1.1455,0.2025,1.1632611487,0.14550000000000002,-0.0375,0.1502547836,1.0,0.24,1.0283968106,1.1155,0.1625,1.1272739241,0.14550000000000002,-0.0375,0.1502547836,0.97,0.2,0.990403958
2020-08-15 18:30:00,1.209,0.1925,1.2242292473,0.139,-0.0375,0.1439696148,1.07,0.23,1.0944404963,1.169,0.14250000000000002,1.1776532809,0.139,-0.0375,0.1439696148,1.03,0.18,1.0456098699
2020-08-15 19:00:00,1.186,0.17400000000000002,1.1986959581,0.136,-0.036000000000000004,0.1406840432,1.05,0.21,1.0707940979,1.156,0.134,1.1637405209,0.136,-0.036000000000000004,0.1406840432,1.02,0.17,1.0340696302
2020-08-15 19:30:00,1.105,0.2,1.1229536945,0.165,-0.04,0.1697792685,0.9400000000000001,0.24,0.9701546269,1.065,0.15,1.0755115062,0.165,-0.04,0.1697792685,0.9,0.19,0.9198369421
2020-08-15 20:00:00,1.0735000000000001,0.17250000000000001,1.0872711253,0.1535,-0.0375,0.1580142399,0.92,0.21,0.9436630755000001,1.0335,0.12250000000000001,1.0407345963,0.1535,-0.0375,0.1580142399,0.88,0.16,0.894427191
2020-08-15 20:30:00,1.065,0.181,1.0802712622,0.145,-0.039,0.150153255,0.92,0.22,0.9459386872000001,1.025,0.131,1.0333373118,0.145,-0.039,0.150153255,0.88,0.17,0.8962700486
2020-08-15 21:00:00,1.0225,0.163,1.0354106673,0.1525,-0.037,0.1569243448,0.87,0.2,0.8926925563,0.9825,0.113,0.9889768703,0.1525,-0.037,0.1569243448,0.8300000000000001,0.15,0.8434453154
2020-08-15 21:30:00,0.981,0.162,0.9942861761,0.14100000000000001,-0.038,0.1460308187,0.84,0.2,0.8634813258,0.9510000000000001,0.112,0.9575724516,0.14100000000000001,-0.038,0.1460308187,0.81,0.15,0.8237718131
2020-08-15 22:00:00,0.9500000000000001,0.4035,1.0321396466,0.13,-0.036500000000000005,0.1350268492,0.8200000000000001,0.44,0.9305912099,0.89,-0.1265,0.8989450762000001,0.13,-0.036500000000000005,0.1350268492,0.76,-0.09,0.7653103945
2020-08-15 22:30:00,0.9205000000000001,0.5730000000000001,1.0842736048,0.1405,-0.037,0.1452902268,0.78,0.61,0.9902019996,0.8305,-0.327,0.8925577012,0.1405,-0.037,0.1452902268,0.6900000000000001,-0.29,0.748465096
2020-08-15 23:00:00,0.8625,0.5750000000000001,1.0365959917,0.1525,-0.035,0.1564648523,0.71,0.61,0.9360555539000001,0.7825000000000001,-0.325,0.8473082379,0.1525,-0.035,0.1564648523,0.63,-0.29,0.6935416354
2020-08-15 23:30:00,0.798,0.5750000000000001,0.9835796867000001,0.158,-0.035,0.1618301579,0.64,0.61,0.8841379983000001,0.718,-0.325,0.7881300654000001,0.158,-0.035,0.1618301579,0.56,-0.29,0.630634601
2020-08-16 00:00:00,0.75,0.5755,0.9453572076000001,0.16,-0.0345,0.1636772739,0.59,0.61,0.8486459804,0.67,-0.3245,0.7444462707,0.16,-0.0345,0.1636772739,0.51,-0.29,0.5866856058000001
2020-08-16 00:30:00,0.719,0.5735,0.9197082418,0.159,-0.036500000000000005,0.1631356797,0.56,0.61,0.8280700453000001,0.639,-0.3265,0.7175815285,0.159,-0.036500000000000005,0.1631356797,0.48,-0.29,0.5608029957
2020-08-16 01:00:00,0.6990000000000001,0.534,0.8796345832,0.159,-0.036000000000000004,0.163024538,0.54,0.5700000000000001,0.7851751397000001,0.619,-0.276,0.6777440520000001,0.159,-0.036000000000000004,0.163024538,0.46,-0.24,0.5188448708
2020-08-16 01:30:00,0.705,0.155,0.7218379319,0.145,-0.035,0.1491643389,0.56,0.19,0.5913543777,0.665,0.105,0.6732384422000001,0.145,-0.035,0.1491643389,0.52,0.14,0.5385164807
2020-08-16 02:00:00,0.7135,0.156,0.7303548795,0.1335,-0.034,0.1377615694,0.58,0.19,0.6103277808,0.6835,0.106,0.6916706225,0.1335,-0.034,0.1377615694,0.55,0.14,0.5675385449
2020-08-16 02:30:00,0.6910000000000001,0.147,0.706463021,0.131,-0.033,0.1350925609,0.56,0.18,0.5882176468,0.661,0.107,0.6696043608000001,0.131,-0.033,0.1350925609,0.53,0.14,0.5481788029
2020-08-16 03:00:00,0.685,0.1545,0.7022074124000001,0.135,-0.035500000000000004,0.13958957700000002,0.55,0.19,0.5818934610000001,0.655,0.10450000000000001,0.6632836874,0.135,-0.035500000000000004,0.13958957700000002,0.52,0.14,0.5385164807
2020-08-16 03:30:00,0.665,0.153,0.6823737979000001,0.145,-0.037,0.1496462495,0.52,0.19,0.5536244214,0.635,0.10300000000000001,0.6432993083,0.145,-0.037,0.1496462495,0.49,0.14,0.5096076922
2020-08-16 04:00:00,0.6645,0.166,0.6849206158000001,0.1545,-0.034,0.15819687100000002,0.51,0.2,0.5478138370000001,0.6345000000000001,0.106,0.6432932846,0.1545,-0.034,0.15819687100000002,0.48,0.14,0.5
2020-08-16 04:30:00,0.6900000000000001,0.5760000000000001,0.8988192254,0.13,-0.034,0.1343726163,0.56,0.61,0.8280700453000001,0.6000000000000001,-0.324,0.681891487,0.13,-0.034,0.1343726163,0.47000000000000003,-0.29,0.5522680509
2020-08-16 05:00:00,0.662,0.582,0.8814578833000001,0.132,-0.028,0.13493702230000001,0.53,0.61,0.808084154,0.5720000000000001,-0.318,0.6544524429,0.132,-0.028,0.13493702230000001,0.44,-0.29,0.5269724851
2020-08-16 05:30:00,0.67,0.5735,0.8819309780000001,0.14,-0.036500000000000005,0.1446798189,0.53,0.61,0.808084154,0.58,-0.3265,0.6655841419,0.14,-0.036500000000000005,0.1446798189,0.44,-0.29,0.5269724851
2020-08-16 06:00:00,0.668,0.583,0.8866301371,0.138,-0.027,0.1406164997,0.53,0.61,0.808084154,0.588,-0.307,0.6633196816,0.138,-0.027,0.1406164997,0.45,-0.28,0.53
2020-08-16 06:30:00,0.713,0.581,0.9197445297,0.14300000000000002,-0.029,0.1459109317,0.5700000000000001,0.61,0.8348652586,0.633,-0.299,0.7000642828,0.14300000000000002,-0.029,0.1459109317,0.49,-0.27,0.5594640292
2020-08-16 07:00:00,0.7675000000000001,0.581,0.9626096041000001,0.1575,-0.029,0.1601475882,0.61,0.61,0.8626702730000001,0.6775,-0.299,0.7405452383000001,0.1575,-0.029,0.1601475882,0.52,-0.27,0.585918083
2020-08-16 07:30:00,0.8,0.581,0.9887168452,0.15,-0.029,0.1527776162,0.65,0.61,0.8914033879000001,0.72,-0.289,0.7758356785,0.15,-0.029,0.1527776162,0.5700000000000001,-0.26,0.6264982043
2020-08-16 08:00:00,0.845,0.5905,1.0308808127,0.165,-0.0395,0.1696621643,0.68,0.63,0.926984358,0.765,-0.2795,0.8144600972,0.165,-0.0395,0.1696621643,0.6000000000000001,-0.24,0.6462197769
2020-08-16 08:30:00,0.8865000000000001,0.5835,1.0612984971,0.1565,-0.036500000000000005,0.1607000311,0.73,0.62,0.9577577982000001,0.8065,-0.28650000000000003,0.8558764514,0.1565,-0.036500000000000005,0.1607000311,0.65,-0.25,0.6964194139000001
2020-08-16 09:00:00,0.9045000000000001,0.587,1.0782806917,0.1545,-0.033,0.1579849676,0.75,0.62,0.9730878686000001,0.8245,-0.28300000000000003,0.8717162669,0.1545,-0.033,0.1579849676,0.67,-0.25,0.7151223672
2020-08-16 09:30:00,0.9085000000000001,0.23600000000000002,0.9386523584,0.1585,-0.034,0.1621056754,0.75,0.27,0.7971198153,0.8685,0.08600000000000001,0.8727475294,0.1585,-0.034,0.1621056754,0.71,0.12,0.7200694411
2020-08-16 10:00:00,0.901,0.167,0.9163460045,0.171,-0.033,0.1741551033,0.73,0.2,0.7569015788,0.871,0.127,0.8802102022,0.171,-0.033,0.1741551033,0.7000000000000001,0.16,0.7180529228
2020-08-16 10:30:00,0.9285,0.1635,0.9427855005,0.17850000000000002,-0.036500000000000005,0.1821935784,0.75,0.2,0.7762087348000001,0.8885000000000001,0.12350000000000001,0.8970420837,0.17850000000000002,-0.036500000000000005,0.1821935784,0.71,0.16,0.7278049189
2020-08-16 11:00:00,0.9105000000000001,0.1645,0.9252407795,0.1705,-0.035500000000000004,0.1741565388,0.74,0.2,0.7665507159,0.8705,0.1145,0.8779980068000001,0.1705,-0.035500000000000004,0.1741565388,0.7000000000000001,0.15,0.7158910532
2020-08-16 11:30:00,0.9905,0.5905,1.1531610902,0.1605,-0.0395,0.1652891406,0.8300000000000001,0.63,1.0420172743,0.9005000000000001,-0.2995,0.9489997366,0.1605,-0.0395,0.1652891406,0.74,-0.26,0.784346862
2020-08-16 12:00:00,1.0495,0.6025,1.2101473051,0.1595,-0.0375,0.1638490159,0.89,0.64,1.0962207807,0.9695,-0.2975,1.0141185828000001,0.1595,-0.0375,0.1638490159,0.81,-0.26,0.8507055895000001
2020-08-16 12:30:00,1.0825,0.595,1.2352454210000001,0.14250000000000002,-0.035,0.1467353059,0.9400000000000001,0.63,1.1315917992,0.9925,-0.295,1.0354135647,0.14250000000000002,-0.035,0.1467353059,0.85,-0.26,0.8888756943
2020-08-16 13:00:00,1.0685,0.612,1.2313554523,0.14850000000000002,-0.038,0.1532848655,0.92,0.65,1.1264546152000001,0.9785,-0.28800000000000003,1.0200030637,0.14850000000000002,-0.038,0.1532848655,0.8300000000000001,-0.25,0.8668333173
2020-08-16 13:30:00,1.014,0.612,1.184373252,0.154,-0.038,0.1586190405,0.86,0.65,1.0780074211,0.924,-0.28800000000000003,0.9678429625,0.154,-0.038,0.1586190405,0.77,-0.25,0.8095677859
2020-08-16 14:00:00,0.9380000000000001,0.602,1.1145617973,0.158,-0.038,0.16250538450000002,0.78,0.64,1.0089598605,0.858,-0.268,0.8988815272,0.158,-0.038,0.16250538450000002,0.7000000000000001,-0.23,0.7368174808
2020-08-16 14:30:00,0.884,0.184,0.9029462885,0.17400000000000002,-0.036000000000000004,0.1776851147,0.71,0.22,0.7433034374,0.854,0.134,0.8644489574,0.17400000000000002,-0.036000000000000004,0.1776851147,0.68,0.17,0.7009279564
2020-08-16 15:00:00,0.8300000000000001,0.186,0.8505856806000001,0.19,-0.034,0.1930181339,0.64,0.22,0.6767569726,0.8,0.136,0.8114776645,0.19,-0.034,0.1930181339,0.61,0.17,0.6332456080000001
2020-08-16 15:30:00,0.748,0.184,0.7702986434,0.198,-0.036000000000000004,0.201246118,0.55,0.22,0.5923681288,0.718,0.134,0.7303971522,0.198,-0.036000000000000004,0.201246118,0.52,0.17,0.5470831747
2020-08-16 16:00:00,0.791,0.1835,0.8120056958,0.181,-0.036500000000000005,0.1846435756,0.61,0.22,0.6484597135,0.761,0.1335,0.7726210261,0.181,-0.036500000000000005,0.1846435756,0.58,0.17,0.6044005295
2020-08-16 16:30:00,0.7935,0.2015,0.8186846157000001,0.1835,-0.0385,0.1874953333,0.61,0.24,0.6555150647,0.7635000000000001,0.1515,0.7783858298,0.1835,-0.0385,0.1874953333,0.58,0.19,0.6103277808
2020-08-16 17:00:00,0.908,0.20750000000000002,0.9314076712,0.178,-0.0325,0.1809426705,0.73,0.24,0.7684399781,0.878,0.1575,0.8920147140000001,0.178,-0.0325,0.1809426705,0.7000000000000001,0.19,0.7253275122
2020-08-16 17:30:00,0.9440000000000001,0.20750000000000002,0.9665362125,0.17400000000000002,-0.0325,0.1770091806,0.77,0.24,0.8065358021,0.914,0.1575,0.9274708890000001,0.17400000000000002,-0.0325,0.1770091806,0.74,0.19,0.7640026178
2020-08-16 18:00:00,0.973,0.21,0.9954039381,0.17300000000000001,-0.03,0.1755818897,0.8,0.24,0.8352245207000001,0.9430000000000001,0.16,0.9564773913,0.17300000000000001,-0.03,0.1755818897,0.77,0.19,0.7930952024
2020-08-16 18:30:00,1.0845,0.44,1.1703590261,0.1545,-0.03,0.15738567280000001,0.93,0.47000000000000003,1.0420172743,1.0145,-0.07,1.0169121152,0.1545,-0.03,0.15738567280000001,0.86,-0.04,0.8609297300000001
2020-08-16 19:00:00,1.1375,0.28950000000000004,1.1737616879,0.14750000000000002,-0.030500000000000003,0.1506203837,0.99,0.32,1.0404326023,1.0875,0.0695,1.0897185416,0.14750000000000002,-0.030500000000000003,0.1506203837,0.9400000000000001,0.1,0.9453041838
2020-08-16 19:30:00,1.126,0.2005,1.1437116114,0.166,-0.029500000000000002,0.16860086,0.96,0.23,0.9871676656,1.096,0.1505,1.1062848865000001,0.166,-0.029500000000000002,0.16860086,0.93,0.18,0.9472592042
2020-08-16 20:00:00,1.1185,0.20550000000000002,1.1372213945,0.17850000000000002,-0.0345,0.1818034653,0.9400000000000001,0.24,0.9701546269,1.0885,0.1555,1.0995510447,0.17850000000000002,-0.0345,0.1818034653,0.91,0.19,0.9296235797
2020-08-16 20:30:00,1.0635,0.209,1.0838418935,0.17350000000000002,-0.041,0.1782785741,0.89,0.25,0.9244457799,1.0235,0.159,1.035776641,0.17350000000000002,-0.041,0.1782785741,0.85,0.2,0.8732124598000001
2020-08-16 21:00:00,1.014,0.1955,1.0326743194,0.17400000000000002,-0.0345,0.1773872882,0.84,0.23,0.8709190548,0.974,0.14550000000000002,0.9848077223,0.17400000000000002,-0.0345,0.1773872882,0.8,0.18,0.8200000000000001
2020-08-16 21:30:00,0.997,0.496,1.1135640978,0.167,-0.034,0.170425937,0.8300000000000001,0.53,0.9847842403,0.927,-0.184,0.9450846523,0.167,-0.034,0.170425937,0.76,-0.15,0.7746612163000001
2020-08-16 22:00:00,0.9755,0.4995,1.0959473071,0.1655,-0.030500000000000003,0.1682869573,0.81,0.53,0.9679876032,0.8955000000000001,-0.18050000000000002,0.913509989,0.1655,-0.030500000000000003,0.1682869573,0.73,-0.15,0.7452516354000001
2020-08-16 22:30:00,0.891,0.187,0.9104119946,0.151,-0.033,0.1545639026,0.74,0.22,0.7720103626,0.861,0.147,0.8734586424,0.151,-0.033,0.1545639026,0.71,0.18,0.7324616031000001
2020-08-16 23:00:00,0.85,0.446,0.9599041619,0.18,-0.034,0.1831829686,0.67,0.48,0.8241965785,0.78,-0.14400000000000002,0.7931809377,0.18,-0.034,0.1831829686,0.6000000000000001,-0.11,0.61
2020-08-16 23:30:00,0.7665000000000001,0.4485,0.8880734767,0.1865,-0.0315,0.1891414814,0.58,0.48,0.7528612090000001,0.6965,-0.1715,0.7173036317,0.1865,-0.0315,0.1891414814,0.51,-0.14,0.5288667129
2020-08-17 00:00:00,0.7235,0.5795,0.9269695248,0.20350000000000001,-0.030500000000000003,0.2057729331,0.52,0.61,0.8015609771000001,0.6435000000000001,-0.3105,0.7144945766,0.20350000000000001,-0.030500000000000003,0.2057729331,0.44,-0.28,0.5215361924
2020-08-17 00:30:00,0.706,0.5865,0.9178334544000001,0.216,-0.0335,0.2185823643,0.49,0.62,0.790253124,0.626,-0.3035,0.6956926405,0.216,-0.0335,0.2185823643,0.41000000000000003,-0.27,0.4909175083
2020-08-17 01:00:00,0.6775,0.5935,0.900693344,0.20750000000000002,-0.036500000000000005,0.21068578500000001,0.47000000000000003,0.63,0.7860025445000001,0.5975,-0.3065,0.6715269913,0.20750000000000002,-0.036500000000000005,0.21068578500000001,0.39,-0.27,0.47434164900000003
2020-08-17 01:30:00,0.6890000000000001,0.59,0.9070948131000001,0.199,-0.04,0.2029802946,0.49,0.63,0.7981227976,0.609,-0.31,0.6833600808,0.199,-0.04,0.2029802946,0.41000000000000003,-0.27,0.4909175083
2020-08-17 02:00:00,0.7235,0.5915,0.9345183251,0.1935,-0.0385,0.1972929294,0.53,0.63,0.8232860985,0.6435000000000001,-0.3085,0.7136277041,0.1935,-0.0385,0.1972929294,0.45,-0.27,0.5247856705
2020-08-17 02:30:00,0.6915,0.585,0.9057578319,0.21150000000000002,-0.035,0.2143764213,0.48,0.62,0.7840918314,0.6115,-0.315,0.6878642671,0.21150000000000002,-0.035,0.2143764213,0.4,-0.28,0.4882622246
2020-08-17 03:00:00,0.6935,0.584,0.9066411914,0.21350000000000002,-0.036000000000000004,0.2165138564,0.48,0.62,0.7840918314,0.6135,-0.316,0.6901001739,0.21350000000000002,-0.036000000000000004,0.2165138564,0.4,-0.28,0.4882622246
2020-08-17 03:30:00,0.6880000000000001,0.5660000000000001,0.8908984229,0.218,-0.034,0.2206354459,0.47000000000000003,0.6000000000000001,0.7621679605,0.608,-0.314,0.6842952579,0.218,-0.034,0.2206354459,0.39,-0.28,0.4801041554
2020-08-17 04:00:00,0.685,0.5630000000000001,0.8866758145,0.215,-0.037,0.21816049140000002,0.47000000000000003,0.6000000000000001,0.7621679605,0.595,-0.317,0.6741765347,0.215,-0.037,0.21816049140000002,0.38,-0.28,0.4720169488
2020-08-17 04:30:00,0.661,0.5645,0.8692417673,0.211,-0.035500000000000004,0.2139655346,0.45,0.6000000000000001,0.75,0.581,-0.3155,0.6611363324,0.211,-0.035500000000000004,0.2139655346,0.37,-0.28,0.4640043103
2020-08-17 05:00:00,0.6525000000000001,0.5670000000000001,0.8644334850000001,0.1925,-0.033,0.19530809000000002,0.46,0.6000000000000001,0.7560423269000001,0.5725,-0.313,0.6524762448,0.1925,-0.033,0.19530809000000002,0.38,-0.28,0.4720169488
2020-08-17 05:30:00,0.674,0.5660000000000001,0.8801318083,0.194,-0.034,0.1969568481,0.48,0.6000000000000001,0.7683749085,0.594,-0.304,0.6672720585,0.194,-0.034,0.1969568481,0.4,-0.27,0.4825971405
2020-08-17 06:00:00,0.6815,0.5650000000000001,0.8852498235,0.1915,-0.035,0.1946721603,0.49,0.6000000000000001,0.7746612163000001,0.6015,-0.305,0.6744088152000001,0.1915,-0.035,0.1946721603,0.41000000000000003,-0.27,0.4909175083
2020-08-17 06:30:00,0.713,0.1945,0.7390529413,0.193,-0.035500000000000004,0.1962377385,0.52,0.23,0.568594759,0.683,0.0845,0.6882072726,0.193,-0.035500000000000004,0.1962377385,0.49,0.12,0.5044799302
2020-08-17 07:00:00,0.77,0.17500000000000002,0.7896359921,0.2,-0.035,0.203039405,0.5700000000000001,0.21,0.6074537019,0.74,0.125,0.7504831777000001,0.2,-0.035,0.203039405,0.54,0.16,0.5632051136
2020-08-17 07:30:00,0.811,0.17550000000000002,0.829771806,0.211,-0.0345,0.21380189430000002,0.6000000000000001,0.21,0.6356886030000001,0.781,0.1255,0.7910191211000001,0.211,-0.0345,0.21380189430000002,0.5700000000000001,0.16,0.5920304046
2020-08-17 08:00:00,0.875,0.2155,0.9011466307,0.20500000000000002,-0.0345,0.2078827795,0.67,0.25,0.7151223672,0.835,0.10550000000000001,0.8416384319,0.20500000000000002,-0.0345,0.2078827795,0.63,0.14,0.645368112
2020-08-17 08:30:00,0.9545,0.5755,1.1145718909,0.21450000000000002,-0.0345,0.2172567605,0.74,0.61,0.9590099061,0.8745,-0.2245,0.9028568547,0.21450000000000002,-0.0345,0.2172567605,0.66,-0.19,0.6868041933
2020-08-17 09:00:00,0.9425,0.36,1.0089134006,0.2025,-0.04,0.2064128145,0.74,0.4,0.8411896338,0.8925000000000001,0.03,0.8930040593,0.2025,-0.04,0.2064128145,0.6900000000000001,0.07,0.6935416354
2020-08-17 09:30:00,0.9560000000000001,0.23850000000000002,0.9853010961,0.20600000000000002,-0.0415,0.21013864470000002,0.75,0.28,0.8005623024,0.916,0.1885,0.9351942312,0.20600000000000002,-0.0415,0.21013864470000002,0.71,0.23,0.7463243263
2020-08-17 10:00:00,0.9425,0.2185,0.9674959948,0.2025,-0.0415,0.2067087323,0.74,0.26,0.784346862,0.9025000000000001,0.17850000000000002,0.9199828803000001,0.2025,-0.0415,0.2067087323,0.7000000000000001,0.22,0.7337574531000001
2020-08-17 10:30:00,0.9470000000000001,0.20750000000000002,0.9694664770000001,0.20700000000000002,-0.0425,0.2113178885,0.74,0.25,0.7810889834,0.907,0.1575,0.9205733268,0.20700000000000002,-0.0425,0.2113178885,0.7000000000000001,0.2,0.7280109889
2020-08-17 11:00:00,0.9175000000000001,0.22,0.9435074192,0.20750000000000002,-0.04,0.2113202546,0.71,0.26,0.7561084578,0.8775000000000001,0.17,0.893815557,0.20750000000000002,-0.04,0.2113202546,0.67,0.21,0.7021395873
2020-08-17 11:30:00,0.897,0.2205,0.9237040922,0.20700000000000002,-0.0395,0.2107350232,0.6900000000000001,0.26,0.7373601562000001,0.867,0.1605,0.8817308263,0.20700000000000002,-0.0395,0.2107350232,0.66,0.2,0.689637586
2020-08-17 12:00:00,0.935,0.219,0.9603051598000001,0.20500000000000002,-0.041,0.2090598001,0.73,0.26,0.7749193506000001,0.895,0.159,0.9090137513000001,0.20500000000000002,-0.041,0.2090598001,0.6900000000000001,0.2,0.7184010022
2020-08-17 12:30:00,0.9725,0.2155,0.9960906083000001,0.21250000000000002,-0.044500000000000005,0.2171094194,0.76,0.26,0.8032434251,0.9425,0.1655,0.9569203206,0.21250000000000002,-0.044500000000000005,0.2171094194,0.73,0.21,0.7596051606
2020-08-17 13:00:00,0.9545,0.209,0.9771137344,0.20450000000000002,-0.041,0.2085695328,0.75,0.25,0.790569415,0.9245000000000001,0.159,0.9380731581,0.20450000000000002,-0.041,0.2085695328,0.72,0.2,0.7472616677
2020-08-17 13:30:00,0.9625,0.20800000000000002,0.9847183608000001,0.21250000000000002,-0.042,0.21661082610000001,0.75,0.25,0.790569415,0.9325,0.158,0.9457908067,0.21250000000000002,-0.042,0.21661082610000001,0.72,0.2,0.7472616677
2020-08-17 14:00:00,0.933,0.2275,0.9603360089,0.183,-0.0425,0.18787030100000002,0.75,0.27,0.7971198153,0.903,0.17750000000000002,0.9202799846,0.183,-0.0425,0.18787030100000002,0.72,0.22,0.7528612090000001
2020-08-17 14:30:00,0.9185000000000001,0.2495,0.9517838515,0.5585,-0.0405,0.5599665169,0.36,0.29,0.4622769733,0.8885000000000001,0.1495,0.9009897336,0.5585,-0.0405,0.5599665169,0.33,0.19,0.3807886553
2020-08-17 15:00:00,0.8525,0.623,1.055881267,0.1525,-0.047,0.1595783507,0.7000000000000001,0.67,0.9689685237000001,0.7625000000000001,-0.277,0.8112553544000001,0.1525,-0.047,0.1595783507,0.61,-0.23,0.6519202405
2020-08-17 15:30:00,0.868,0.63,1.0725315846,0.168,-0.04,0.1726962652,0.7000000000000001,0.67,0.9689685237000001,0.778,-0.27,0.8235192772000001,0.168,-0.04,0.1726962652,0.61,-0.23,0.6519202405
2020-08-17 16:00:00,0.867,0.627,1.0699616816,0.197,-0.043000000000000003,0.20163829,0.67,0.67,0.9475230868000001,0.787,-0.273,0.8330054021000001,0.197,-0.043000000000000003,0.20163829,0.59,-0.23,0.6332456080000001
2020-08-17 16:30:00,0.926,0.63,1.1199892857,0.216,-0.04,0.21967248350000002,0.71,0.67,0.9762171889000001,0.846,-0.27,0.8880405396000001,0.216,-0.04,0.21967248350000002,0.63,-0.23,0.6706713055
2020-08-17 17:00:00,1.0015,0.6465000000000001,1.1920421553,0.21150000000000002,-0.043500000000000004,0.21592707100000003,0.79,0.6900000000000001,1.0489041901,0.9115000000000001,-0.24350000000000002,0.9434640958,0.21150000000000002,-0.043500000000000004,0.21592707100000003,0.7000000000000001,-0.2,0.7280109889
2020-08-17 17:30:00,1.0665,0.42650000000000005,1.148618518,0.2265,-0.043500000000000004,0.23063932880000002,0.84,0.47000000000000003,0.9625487001,1.0065,-0.043500000000000004,1.0074395764,0.2265,-0.043500000000000004,0.23063932880000002,0.78,0.0,0.78
2020-08-17 18:00:00,1.137,0.419,1.2117466732,0.217,-0.041,0.22083930810000002,0.92,0.46,1.0285912696,1.077,-0.021,1.0772047159,0.217,-0.041,0.22083930810000002,0.86,0.02,0.8602325267
2020-08-17 18:30:00,1.228,0.646,1.3875518008,0.20800000000000002,-0.044,0.2126029163,1.02,0.6900000000000001,1.2314625451,1.138,-0.254,1.1660017153,0.20800000000000002,-0.044,0.2126029163,0.93,-0.21,0.9534149149000001
2020-08-17 19:00:00,1.2225,0.47650000000000003,1.3120817429,0.2025,-0.043500000000000004,0.2071195307,1.02,0.52,1.1449017425,1.1525,-0.0835,1.1555208782,0.2025,-0.043500000000000004,0.2071195307,0.9500000000000001,-0.04,0.9508417324
2020-08-17 19:30:00,1.1475,0.2175,1.1679308627,0.20750000000000002,-0.0425,0.2118076958,0.9400000000000001,0.26,0.9752948272,1.1075,0.1675,1.1200948621,0.20750000000000002,-0.0425,0.2118076958,0.9,0.21,0.924175308
2020-08-17 20:00:00,1.116,0.64,1.2864897979,0.216,-0.04,0.21967248350000002,0.9,0.68,1.1280070922,1.036,-0.26,1.0681273332,0.216,-0.04,0.21967248350000002,0.8200000000000001,-0.22,0.8489994111
2020-08-17 20:30:00,1.114,0.643,1.2862523081,0.224,-0.037,0.22703523960000002,0.89,0.68,1.120044642,1.024,-0.257,1.0557580215,0.224,-0.037,0.22703523960000002,0.8,-0.22,0.8296987405
2020-08-17 21:00:00,1.0525,0.381,1.1193378623,0.2225,-0.039,0.2258921203,0.8300000000000001,0.42,0.9302150289000001,1.0025,-0.009000000000000001,1.0025403982,0.2225,-0.039,0.2258921203,0.78,0.03,0.7805767099
2020-08-17 21:30:00,1.0255,0.6195,1.1980945288,0.23550000000000001,-0.0505,0.24085369,0.79,0.67,1.035857133,0.9355,-0.2805,0.9766475823,0.23550000000000001,-0.0505,0.24085369,0.7000000000000001,-0.23,0.7368174808
2020-08-17 22:00:00,0.9655,0.551,1.1116614817000001,0.23550000000000001,-0.049,0.2405436551,0.73,0.6000000000000001,0.9449338601,0.8855000000000001,-0.219,0.9121793957000001,0.23550000000000001,-0.049,0.2405436551,0.65,-0.17,0.6718630813
2020-08-17 22:30:00,0.9,0.186,0.9190190422000001,0.23,-0.044,0.2341708778,0.67,0.23,0.7083784299,0.87,0.146,0.8821655173,0.23,-0.044,0.2341708778,0.64,0.19,0.6676076692
2020-08-17 23:00:00,0.8190000000000001,0.179,0.8383328694000001,0.219,-0.051000000000000004,0.2248599564,0.6000000000000001,0.23,0.6425729531000001,0.779,0.139,0.7913039871,0.219,-0.051000000000000004,0.2248599564,0.56,0.19,0.5913543777
2020-08-17 23:30:00,0.731,0.17950000000000002,0.7527159159,0.211,-0.0405,0.214851693,0.52,0.22,0.5646237685000001,0.7010000000000001,0.1295,0.7128613119,0.211,-0.0405,0.214851693,0.49,0.17,0.5186520992
2020-08-18 00:00:00,0.6885,0.17500000000000002,0.7103923212000001,0.2185,-0.045,0.2230857458,0.47000000000000003,0.22,0.5189412298,0.6585000000000001,0.135,0.672195842,0.2185,-0.045,0.2230857458,0.44,0.18,0.47539457300000004
2020-08-18 00:30:00,0.6465000000000001,0.176,0.6700285442,0.24650000000000002,-0.054,0.2523454973,0.4,0.23,0.4614108798,0.6165,0.136,0.6313226196,0.24650000000000002,-0.054,0.2523454973,0.37,0.19,0.4159326869
2020-08-18 01:00:00,0.6425000000000001,0.423,0.769243297,0.24250000000000002,-0.047,0.2470126515,0.4,0.47000000000000003,0.617170965,0.5925,-0.107,0.6020840888,0.24250000000000002,-0.047,0.2470126515,0.35000000000000003,-0.06,0.3551056181
2020-08-18 01:30:00,0.674,0.5925,0.8974030588,0.254,-0.0475,0.2584032701,0.42,0.64,0.7655063684000001,0.604,-0.2975,0.6732920986,0.254,-0.0475,0.2584032701,0.35000000000000003,-0.25,0.43011626340000003
2020-08-18 02:00:00,0.7135,0.5885,0.9248862092000001,0.2635,-0.051500000000000004,0.26848556760000003,0.45,0.64,0.7823681998,0.6335000000000001,-0.29150000000000004,0.6973481914,0.2635,-0.051500000000000004,0.26848556760000003,0.37,-0.24,0.4410215414
2020-08-18 02:30:00,0.6995,0.5775,0.9070868205,0.2795,-0.0625,0.2864026885,0.42,0.64,0.7655063684000001,0.6195,-0.3025,0.6894102552,0.2795,-0.0625,0.2864026885,0.34,-0.24,0.4161730409
