Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-18 03:00:00,0.6845,0.5905,0.9040080199,0.3045,-0.0695,0.3123307542,0.38,0.66,0.7615773106,0.6045,-0.28950000000000004,0.6702465964000001,0.3045,-0.0695,0.3123307542,0.30000000000000004,-0.22,0.3720215048
2020-08-18 03:30:00,0.6665,0.589,0.8894623376,0.24650000000000002,-0.051000000000000004,0.2517205792,0.42,0.64,0.7655063684000001,0.5965,-0.291,0.6636966551,0.24650000000000002,-0.051000000000000004,0.2517205792,0.35000000000000003,-0.24,0.4243819035
2020-08-18 04:00:00,0.658,0.59,0.8837782527,0.28800000000000003,-0.06,0.2941836161,0.37,0.65,0.7479304781,0.588,-0.29,0.6556248928,0.28800000000000003,-0.06,0.2941836161,0.30000000000000004,-0.23,0.3780211634
2020-08-18 04:30:00,0.658,0.593,0.8857838337,0.258,-0.047,0.26224606770000003,0.4,0.64,0.7547184906000001,0.578,-0.28700000000000003,0.6453316977,0.258,-0.047,0.26224606770000003,0.32,-0.24,0.4
2020-08-18 05:00:00,0.651,0.5915,0.8795869769,0.261,-0.0485,0.265467983,0.39,0.64,0.7494664769,0.5710000000000001,-0.28850000000000003,0.6397446756,0.261,-0.0485,0.265467983,0.31,-0.24,0.3920459157
2020-08-18 05:30:00,0.654,0.589,0.8801346488,0.254,-0.051000000000000004,0.2590694887,0.4,0.64,0.7547184906000001,0.5740000000000001,-0.291,0.6435503088,0.254,-0.051000000000000004,0.2590694887,0.32,-0.24,0.4
2020-08-18 06:00:00,0.676,0.589,0.8966030337,0.23600000000000002,-0.051000000000000004,0.2414477169,0.44,0.64,0.7766595136000001,0.596,-0.291,0.6632473144000001,0.23600000000000002,-0.051000000000000004,0.2414477169,0.36,-0.24,0.4326661531
2020-08-18 06:30:00,0.7235,0.49450000000000005,0.8763461074000001,0.2335,-0.0455,0.2378917821,0.49,0.54,0.729177619,0.6635,-0.1655,0.6838292916,0.2335,-0.0455,0.2378917821,0.43,-0.12,0.44643028570000004
2020-08-18 07:00:00,0.7595000000000001,0.1955,0.7842579295000001,0.2195,-0.0345,0.2221947344,0.54,0.23,0.5869412236,0.7295,0.14550000000000002,0.7438686040000001,0.2195,-0.0345,0.2221947344,0.51,0.18,0.5408326913
2020-08-18 07:30:00,0.8150000000000001,0.1955,0.838120069,0.215,-0.044500000000000005,0.2195569402,0.6000000000000001,0.24,0.6462197769,0.785,0.1355,0.7966085927000001,0.215,-0.044500000000000005,0.2195569402,0.5700000000000001,0.18,0.5977457654
2020-08-18 08:00:00,0.868,0.6175,1.0652371802,0.20800000000000002,-0.0425,0.2122975506,0.66,0.66,0.9333809512000001,0.788,-0.2625,0.8305722425000001,0.20800000000000002,-0.0425,0.2122975506,0.58,-0.22,0.6203224968000001
2020-08-18 08:30:00,0.92,0.632,1.1161648624,0.21,-0.048,0.2154158769,0.71,0.68,0.9831073187,0.84,-0.248,0.8758447351,0.21,-0.048,0.2154158769,0.63,-0.2,0.6609841148000001
2020-08-18 09:00:00,0.9335,0.6405000000000001,1.1321053396,0.21350000000000002,-0.0395,0.21712323690000002,0.72,0.68,0.9903534723,0.8535,-0.23950000000000002,0.8864662994,0.21350000000000002,-0.0395,0.21712323690000002,0.64,-0.2,0.6705221846
2020-08-18 09:30:00,0.909,0.645,1.1145878162,0.23900000000000002,-0.045,0.2431995066,0.67,0.6900000000000001,0.9617692031,0.8290000000000001,-0.245,0.864445487,0.23900000000000002,-0.045,0.2431995066,0.59,-0.2,0.6229767251
2020-08-18 10:00:00,0.864,0.633,1.0710672248,0.244,-0.037,0.24678938390000002,0.62,0.67,0.9128526716,0.784,-0.247,0.8219884427,0.244,-0.037,0.24678938390000002,0.54,-0.21,0.5793962375
2020-08-18 10:30:00,0.8545,0.63,1.0616356484,0.2245,-0.04,0.2280356332,0.63,0.67,0.9196738552,0.7745000000000001,-0.25,0.8138490339000001,0.2245,-0.04,0.2280356332,0.55,-0.21,0.5887274412
2020-08-18 11:00:00,0.837,0.6335000000000001,1.049710079,0.20700000000000002,-0.036500000000000005,0.2101933634,0.63,0.67,0.9196738552,0.757,-0.2565,0.7992754531,0.20700000000000002,-0.036500000000000005,0.2101933634,0.55,-0.22,0.5923681288
2020-08-18 11:30:00,0.877,0.632,1.0809962997,0.187,-0.038,0.1908219065,0.6900000000000001,0.67,0.9617692031,0.797,-0.258,0.8377189266,0.187,-0.038,0.1908219065,0.61,-0.22,0.6484597135
2020-08-18 12:00:00,0.8695,0.6405000000000001,1.0799400446,0.1995,-0.0395,0.20337281040000002,0.67,0.68,0.9546203434,0.7795000000000001,-0.2595,0.821559797,0.1995,-0.0395,0.20337281040000002,0.58,-0.22,0.6203224968000001
2020-08-18 12:30:00,0.8280000000000001,0.634,1.0428518591,0.218,-0.046,0.2228003591,0.61,0.68,0.9135097153,0.748,-0.266,0.7938891610000001,0.218,-0.046,0.2228003591,0.53,-0.22,0.5738466694000001
2020-08-18 13:00:00,0.881,0.627,1.0813371352,0.211,-0.043000000000000003,0.2153369453,0.67,0.67,0.9475230868000001,0.801,-0.273,0.8462446455,0.211,-0.043000000000000003,0.2153369453,0.59,-0.23,0.6332456080000001
2020-08-18 13:30:00,0.8745,0.637,1.0819053794,0.2245,-0.053,0.2306713029,0.65,0.6900000000000001,0.9479451461,0.7945,-0.263,0.83689859,0.2245,-0.053,0.2306713029,0.5700000000000001,-0.21,0.6074537019
2020-08-18 14:00:00,0.8465,0.6305000000000001,1.0555058029,0.1965,-0.0395,0.2004307861,0.65,0.67,0.9334880824,0.7665000000000001,-0.2595,0.8092357506000001,0.1965,-0.0395,0.2004307861,0.5700000000000001,-0.22,0.6109828148
2020-08-18 14:30:00,0.8,0.635,1.0213838652,0.18,-0.035,0.1833712082,0.62,0.67,0.9128526716,0.72,-0.265,0.7672190039,0.18,-0.035,0.1833712082,0.54,-0.23,0.5869412236
2020-08-18 15:00:00,0.7815000000000001,0.6315000000000001,1.0047559405,0.1915,-0.0385,0.19533176900000002,0.59,0.67,0.8927485648,0.7015,-0.2685,0.7511288172,0.1915,-0.0385,0.19533176900000002,0.51,-0.23,0.5594640292
2020-08-18 15:30:00,0.7445,0.624,0.9714197085,0.21450000000000002,-0.046,0.2193769587,0.53,0.67,0.8542833254000001,0.6545000000000001,-0.276,0.710314191,0.21450000000000002,-0.046,0.2193769587,0.44,-0.23,0.4964876635
2020-08-18 16:00:00,0.7605000000000001,0.6225,0.9827850731000001,0.2205,-0.0475,0.2255581965,0.54,0.67,0.8605230967,0.6805,-0.2775,0.7349057763,0.2205,-0.0475,0.2255581965,0.46,-0.23,0.5142956348000001
2020-08-18 16:30:00,0.792,0.6295000000000001,1.0116986953,0.212,-0.0505,0.2179317554,0.58,0.68,0.8937561189000001,0.712,-0.2805,0.7652609032000001,0.212,-0.0505,0.2179317554,0.5,-0.23,0.5503635162
2020-08-18 17:00:00,0.883,0.6285000000000001,1.0838363576,0.203,-0.051500000000000004,0.2094307762,0.68,0.68,0.9616652224000001,0.793,-0.2615,0.8350037425,0.203,-0.051500000000000004,0.2094307762,0.59,-0.21,0.6262587325
2020-08-18 17:30:00,0.984,0.65,1.1793031841000001,0.224,-0.05,0.2295125269,0.76,0.7000000000000001,1.0332473082,0.894,-0.24,0.9256543631,0.224,-0.05,0.2295125269,0.67,-0.19,0.6964194139000001
2020-08-18 18:00:00,1.055,0.6575000000000001,1.2431135306,0.215,-0.0425,0.21916032940000002,0.84,0.7000000000000001,1.0934349546,0.965,-0.2325,0.9926133437,0.215,-0.0425,0.21916032940000002,0.75,-0.19,0.7736924454
2020-08-18 18:30:00,1.1205,0.6535000000000001,1.2971439781,0.21050000000000002,-0.0465,0.215574813,0.91,0.7000000000000001,1.1480853627,1.0305,-0.23650000000000002,1.0572901683,0.21050000000000002,-0.0465,0.215574813,0.8200000000000001,-0.19,0.8417244205000001
2020-08-18 19:00:00,1.134,0.6285000000000001,1.2965215964,0.20400000000000001,-0.051500000000000004,0.2104002139,0.93,0.68,1.1520850663,1.044,-0.2615,1.0762519454,0.20400000000000001,-0.051500000000000004,0.2104002139,0.84,-0.21,0.8658521814
2020-08-18 19:30:00,1.1035,0.6175,1.2645230326,0.20350000000000001,-0.0425,0.2078905962,0.9,0.66,1.1160645143,1.0135,-0.2725,1.0494944021000001,0.20350000000000001,-0.0425,0.2078905962,0.81,-0.23,0.8420213774
2020-08-18 20:00:00,1.083,0.6155,1.2456842497,0.193,-0.044500000000000005,0.19806375240000001,0.89,0.66,1.1080162454,0.993,-0.2745,1.0302423259,0.193,-0.044500000000000005,0.19806375240000001,0.8,-0.23,0.8324061509
2020-08-18 20:30:00,1.081,0.622,1.2471748073,0.191,-0.038,0.19474342090000002,0.89,0.66,1.1080162454,0.991,-0.278,1.0292545846,0.191,-0.038,0.19474342090000002,0.8,-0.24,0.8352245207000001
2020-08-18 21:00:00,1.071,0.625,1.2400266126,0.211,-0.035,0.2138831457,0.86,0.66,1.0840664186,0.981,-0.275,1.0188159795,0.211,-0.035,0.2138831457,0.77,-0.24,0.8065358021
2020-08-18 21:30:00,1.0325,0.6235,1.2061544263,0.21250000000000002,-0.036500000000000005,0.2156119199,0.8200000000000001,0.66,1.0526157894,0.9425,-0.28650000000000003,0.9850829914,0.21250000000000002,-0.036500000000000005,0.2156119199,0.73,-0.25,0.7716216690000001
2020-08-18 22:00:00,0.999,0.587,1.1586932295,0.209,-0.033,0.2115892247,0.79,0.62,1.0042410069,0.909,-0.303,0.958170131,0.209,-0.033,0.2115892247,0.7000000000000001,-0.27,0.7502666193
2020-08-18 22:30:00,0.961,0.596,1.1308125397,0.211,-0.034,0.2137217818,0.75,0.63,0.9794896630000001,0.871,-0.304,0.9225275064,0.211,-0.034,0.2137217818,0.66,-0.27,0.7130918594
2020-08-18 23:00:00,0.8665,0.45,0.9763822254000001,0.1965,-0.04,0.200529923,0.67,0.49,0.8300602388,0.7965,-0.16,0.8124113798,0.1965,-0.04,0.200529923,0.6000000000000001,-0.12,0.6118823416
2020-08-18 23:30:00,0.75,0.1625,0.7674022739,0.2,-0.0375,0.20348525750000002,0.55,0.2,0.5852349955,0.72,0.12250000000000001,0.7303466643000001,0.2,-0.0375,0.20348525750000002,0.52,0.16,0.5440588203
2020-08-19 00:00:00,0.713,0.365,0.8009956305,0.213,-0.035,0.2158564338,0.5,0.4,0.6403124237000001,0.663,-0.045,0.6645253945,0.213,-0.035,0.2158564338,0.45,-0.01,0.4501110974
2020-08-19 00:30:00,0.7055,0.6055,0.9297099010000001,0.2155,-0.0345,0.21824412940000001,0.49,0.64,0.8060397013,0.6255000000000001,-0.28450000000000003,0.6871611892,0.2155,-0.0345,0.21824412940000001,0.41000000000000003,-0.25,0.4802082881
2020-08-19 01:00:00,0.6665,0.5855,0.887148522,0.2165,-0.0345,0.2192316127,0.45,0.62,0.766093989,0.5865,-0.28450000000000003,0.6518607980000001,0.2165,-0.0345,0.2192316127,0.37,-0.25,0.4465422712
2020-08-19 01:30:00,0.6920000000000001,0.596,0.9132798038000001,0.242,-0.034,0.2443767583,0.45,0.63,0.7742092740000001,0.612,-0.28400000000000003,0.6746851117,0.242,-0.034,0.2443767583,0.37,-0.25,0.4465422712
2020-08-19 02:00:00,0.743,0.5935,0.9509422958,0.243,-0.036500000000000005,0.24572596530000002,0.5,0.63,0.8043009387000001,0.663,-0.28650000000000003,0.7222542835,0.243,-0.036500000000000005,0.24572596530000002,0.42,-0.25,0.48877397640000003
2020-08-19 02:30:00,0.7395,0.594,0.9485231942000001,0.2495,-0.036000000000000004,0.2520838154,0.49,0.63,0.7981227976,0.6595000000000001,-0.28600000000000003,0.7188436895,0.2495,-0.036000000000000004,0.2520838154,0.41000000000000003,-0.25,0.4802082881
2020-08-19 03:00:00,0.7145,0.603,0.9349434475,0.24450000000000002,-0.037,0.24728374390000002,0.47000000000000003,0.64,0.7940403012,0.6345000000000001,-0.28700000000000003,0.6963901564,0.24450000000000002,-0.037,0.24728374390000002,0.39,-0.25,0.4632493929
2020-08-19 03:30:00,0.7030000000000001,0.592,0.9190609338,0.233,-0.038,0.23607837680000002,0.47000000000000003,0.63,0.7860025445000001,0.623,-0.298,0.6906033594000001,0.233,-0.038,0.23607837680000002,0.39,-0.26,0.4687216658
2020-08-19 04:00:00,0.6925,0.5835,0.9055542502,0.2325,-0.036500000000000005,0.2353476152,0.46,0.62,0.7720103626,0.6125,-0.29650000000000004,0.6804913666,0.2325,-0.036500000000000005,0.2353476152,0.38,-0.26,0.46043457730000004
2020-08-19 04:30:00,0.6745,0.5805,0.8899047702,0.24450000000000002,-0.0395,0.24767014350000002,0.43,0.62,0.7545197148,0.5945,-0.2995,0.6656804789,0.24450000000000002,-0.0395,0.24767014350000002,0.35000000000000003,-0.26,0.4360045871
2020-08-19 05:00:00,0.663,0.5845,0.8838604245,0.273,-0.0455,0.2767656951,0.39,0.63,0.7409453421000001,0.583,-0.29550000000000004,0.6536124616,0.273,-0.0455,0.2767656951,0.31,-0.25,0.39824615500000005
2020-08-19 05:30:00,0.6795,0.5835,0.8956519972,0.2995,-0.0465,0.303088271,0.38,0.63,0.7357309291,0.5995,-0.29650000000000004,0.6688142493,0.2995,-0.0465,0.303088271,0.30000000000000004,-0.25,0.39051248380000003
2020-08-19 06:00:00,0.6935,0.5815,0.9050328723000001,0.28350000000000003,-0.0485,0.2876186712,0.41000000000000003,0.63,0.7516648189,0.6135,-0.28850000000000003,0.6779487444,0.28350000000000003,-0.0485,0.2876186712,0.33,-0.24,0.4080441153
2020-08-19 06:30:00,0.7195,0.28700000000000003,0.7746284593,0.2995,-0.053,0.304153333,0.42,0.34,0.5403702434000001,0.6795,0.037,0.6805066128,0.2995,-0.053,0.304153333,0.38,0.09,0.39051248380000003
2020-08-19 07:00:00,0.7645000000000001,0.1915,0.7881195975,0.2645,-0.0485,0.26890983620000003,0.5,0.24,0.554616985,0.7445,0.1515,0.7597581852,0.2645,-0.0485,0.26890983620000003,0.48,0.2,0.52
2020-08-19 07:30:00,0.8320000000000001,0.20650000000000002,0.8572434018,0.262,-0.053500000000000006,0.2674065257,0.5700000000000001,0.26,0.6264982043,0.802,0.1565,0.8171268261,0.262,-0.053500000000000006,0.2674065257,0.54,0.21,0.5793962375
2020-08-19 08:00:00,0.8785000000000001,0.20500000000000002,0.9021015741,0.28850000000000003,-0.055,0.2936958461,0.59,0.26,0.6447480128,0.8485,0.165,0.864394152,0.28850000000000003,-0.055,0.2936958461,0.56,0.22,0.6016643583
2020-08-19 08:30:00,0.916,0.20650000000000002,0.938987886,0.276,-0.053500000000000006,0.2811374219,0.64,0.26,0.6907966416,0.886,0.1665,0.9015088741,0.276,-0.053500000000000006,0.2811374219,0.61,0.22,0.6484597135
2020-08-19 09:00:00,0.91,0.21350000000000002,0.9347097143,0.26,-0.0665,0.2683696145,0.65,0.28,0.7077428912,0.88,0.17350000000000002,0.8969404941,0.26,-0.0665,0.2683696145,0.62,0.24,0.6648308055000001
2020-08-19 09:30:00,0.9325,0.223,0.9587936431,0.3125,-0.08700000000000001,0.32438441700000004,0.62,0.31,0.6931810730000001,0.9025000000000001,0.17300000000000001,0.9189315807,0.3125,-0.08700000000000001,0.32438441700000004,0.59,0.26,0.6447480128
2020-08-19 10:00:00,0.917,0.2165,0.942210831,0.327,-0.07350000000000001,0.3351585446,0.59,0.29,0.6574191966,0.887,0.1665,0.9024916897,0.327,-0.07350000000000001,0.3351585446,0.56,0.24,0.6092618485
2020-08-19 10:30:00,0.9165000000000001,0.21250000000000002,0.9408126806,0.34650000000000003,-0.0775,0.3550612623,0.5700000000000001,0.29,0.6395310782,0.8865000000000001,0.1625,0.9012704921,0.34650000000000003,-0.0775,0.3550612623,0.54,0.24,0.5909314681
2020-08-19 11:00:00,0.897,0.203,0.9196836413,0.34700000000000003,-0.077,0.3554405717,0.55,0.28,0.617170965,0.867,0.153,0.8803965016,0.34700000000000003,-0.077,0.3554405717,0.52,0.23,0.568594759
2020-08-19 11:30:00,0.9205000000000001,0.203,0.942618295,0.3705,-0.077,0.37841676760000004,0.55,0.28,0.617170965,0.8905000000000001,0.153,0.9035481448,0.3705,-0.077,0.37841676760000004,0.52,0.23,0.568594759
2020-08-19 12:00:00,0.87,0.2015,0.8930298147,0.33,-0.0785,0.33920826940000004,0.54,0.28,0.608276253,0.84,0.1515,0.8535527224,0.33,-0.0785,0.33920826940000004,0.51,0.23,0.5594640292
2020-08-19 12:30:00,0.8835000000000001,0.20800000000000002,0.9076542569,0.3435,-0.082,0.3531518795,0.54,0.29,0.6129437168,0.8535,0.158,0.8680012961,0.3435,-0.082,0.3531518795,0.51,0.24,0.5636488268000001
2020-08-19 13:00:00,0.8645,0.21250000000000002,0.890233958,0.34450000000000003,-0.0775,0.3531097563,0.52,0.29,0.5953990259,0.8345,0.1625,0.8501743939,0.34450000000000003,-0.0775,0.3531097563,0.49,0.24,0.5456189146
2020-08-19 13:30:00,0.836,0.21150000000000002,0.8623388255000001,0.306,-0.0685,0.3135733566,0.53,0.28,0.5994163828,0.806,0.1615,0.8220208331000001,0.306,-0.0685,0.3135733566,0.5,0.23,0.5503635162
2020-08-19 14:00:00,0.7575000000000001,0.213,0.7868768963,0.3275,-0.067,0.33428318830000003,0.43,0.28,0.5131276644,0.7275,0.17300000000000001,0.7477869015,0.3275,-0.067,0.33428318830000003,0.4,0.24,0.4664761516
2020-08-19 14:30:00,0.7555000000000001,0.214,0.7852236942,0.3255,-0.076,0.3342547681,0.43,0.29,0.5186520992,0.7255,0.17400000000000002,0.7460738904,0.3255,-0.076,0.3342547681,0.4,0.25,0.4716990566
2020-08-19 15:00:00,0.6930000000000001,0.217,0.7261804184,0.333,-0.073,0.34090761210000003,0.36,0.29,0.4622769733,0.663,0.177,0.6862200813,0.333,-0.073,0.34090761210000003,0.33,0.25,0.4140048309
2020-08-19 15:30:00,0.7010000000000001,0.20500000000000002,0.7303601851,0.331,-0.075,0.3393906304,0.37,0.28,0.4640043103,0.671,0.165,0.6909891461000001,0.331,-0.075,0.3393906304,0.34,0.24,0.4161730409
2020-08-19 16:00:00,0.783,0.20950000000000002,0.8105425652,0.333,-0.07050000000000001,0.3403810365,0.45,0.28,0.53,0.753,0.1695,0.7718414669,0.333,-0.07050000000000001,0.3403810365,0.42,0.24,0.4837354649
2020-08-19 16:30:00,0.8625,0.20700000000000002,0.8869922491000001,0.3225,-0.063,0.3285958764,0.54,0.27,0.6037383539,0.8325,0.157,0.8471748639000001,0.3225,-0.063,0.3285958764,0.51,0.22,0.5554277631
2020-08-19 17:00:00,0.926,0.417,1.0155614211,0.336,-0.073,0.3438386249,0.59,0.49,0.7669419796,0.866,-0.033,0.8666285248000001,0.336,-0.073,0.3438386249,0.53,0.04,0.5315072906
2020-08-19 17:30:00,1.058,0.6535000000000001,1.243553879,0.328,-0.0765,0.336802984,0.73,0.73,1.0323759005,0.978,-0.24650000000000002,1.008586263,0.328,-0.0765,0.336802984,0.65,-0.17,0.6718630813
2020-08-19 18:00:00,1.0665,0.661,1.2547283571,0.3065,-0.069,0.3141707338,0.76,0.73,1.0538026381,0.9765,-0.23900000000000002,1.0053224607,0.3065,-0.069,0.3141707338,0.67,-0.17,0.6912307864
2020-08-19 18:30:00,1.1195,0.658,1.2985546773,0.3095,-0.07200000000000001,0.31776445680000004,0.81,0.73,1.0904127659,1.0295,-0.242,1.0575605184,0.3095,-0.07200000000000001,0.31776445680000004,0.72,-0.17,0.7397972695
2020-08-19 19:00:00,1.1215,0.6325000000000001,1.2875630082,0.28150000000000003,-0.0575,0.2873125476,0.84,0.6900000000000001,1.0870602559,1.0415,-0.2575,1.0728599629,0.28150000000000003,-0.0575,0.2873125476,0.76,-0.2,0.7858753082000001
2020-08-19 19:30:00,1.135,0.6235,1.2949815636,0.275,-0.0665,0.2829262271,0.86,0.6900000000000001,1.102587865,1.045,-0.2665,1.0784466839,0.275,-0.0665,0.2829262271,0.77,-0.2,0.7955501241
2020-08-19 20:00:00,1.0875,0.6375000000000001,1.2605802234999999,0.23750000000000002,-0.052500000000000005,0.243233427,0.85,0.6900000000000001,1.0948059189000001,0.9975,-0.2625,1.031461342,0.23750000000000002,-0.052500000000000005,0.243233427,0.76,-0.21,0.7884795495
2020-08-19 20:30:00,1.124,0.646,1.296415057,0.234,-0.044,0.23810081900000002,0.89,0.6900000000000001,1.1261438629,1.034,-0.264,1.0671700895,0.234,-0.044,0.23810081900000002,0.8,-0.22,0.8296987405
2020-08-19 21:00:00,1.0795,0.6415000000000001,1.2557238948,0.23950000000000002,-0.0485,0.2443614127,0.84,0.6900000000000001,1.0870602559,0.9895,-0.2685,1.0252816686,0.23950000000000002,-0.0485,0.2443614127,0.75,-0.22,0.7816009212
2020-08-19 21:30:00,1.0405,0.6325000000000001,1.2176602564,0.3105,-0.0775,0.3200257802,0.73,0.71,1.0183319694,0.9605,-0.2675,0.9970539103,0.3105,-0.0775,0.3200257802,0.65,-0.19,0.6772001181
2020-08-19 22:00:00,0.9605,0.4375,1.0554461142,0.3705,-0.0925,0.38187236090000004,0.59,0.53,0.7930952024,0.9005000000000001,-0.07250000000000001,0.9034138033,0.3705,-0.0925,0.38187236090000004,0.53,0.02,0.5303772242
2020-08-19 22:30:00,0.884,0.1945,0.9051443255,0.364,-0.0855,0.3739067397,0.52,0.28,0.5905929224,0.854,0.14450000000000002,0.8661387014,0.364,-0.0855,0.3739067397,0.49,0.23,0.5412947441
2020-08-19 23:00:00,0.8195,0.2025,0.8441483874,0.40950000000000003,-0.0975,0.4209471463,0.41000000000000003,0.30000000000000004,0.5080354318,0.7895000000000001,0.1525,0.8040935891000001,0.40950000000000003,-0.0975,0.4209471463,0.38,0.25,0.4548626166
2020-08-19 23:30:00,0.738,0.1825,0.7602303927,0.428,-0.1075,0.4412938363,0.31,0.29,0.4244997055,0.708,0.1325,0.7202917812,0.428,-0.1075,0.4412938363,0.28,0.24,0.36878177830000003
2020-08-20 00:00:00,0.7105,0.1915,0.7358549449,0.4405,-0.11850000000000001,0.4561606077,0.27,0.31,0.4110960958,0.6905,0.14150000000000001,0.7048492747,0.4405,-0.11850000000000001,0.4561606077,0.25,0.26,0.3606937759
2020-08-20 00:30:00,0.6755,0.199,0.7042025632000001,0.42550000000000004,-0.111,0.43973998000000003,0.25,0.31,0.39824615500000005,0.6455000000000001,0.139,0.6602963350000001,0.42550000000000004,-0.111,0.43973998000000003,0.22,0.25,0.3330165161
2020-08-20 01:00:00,0.655,0.1695,0.6765761228,0.375,-0.09050000000000001,0.3857657968,0.28,0.26,0.3820994635,0.625,0.1295,0.6382752149,0.375,-0.09050000000000001,0.3857657968,0.25,0.22,0.3330165161
2020-08-20 01:30:00,0.677,0.164,0.6965809357,0.397,-0.096,0.40844216240000003,0.28,0.26,0.3820994635,0.647,0.124,0.658775379,0.397,-0.096,0.40844216240000003,0.25,0.22,0.3330165161
2020-08-20 02:00:00,0.7010000000000001,0.166,0.7203867017000001,0.401,-0.094,0.4118701252,0.30000000000000004,0.26,0.3969886648,0.671,0.126,0.6827276177,0.401,-0.094,0.4118701252,0.27,0.22,0.3482814953
2020-08-20 02:30:00,0.6835,0.1685,0.7039634223,0.3735,-0.0815,0.3822885036,0.31,0.25,0.39824615500000005,0.6635,0.11850000000000001,0.6739988872,0.3735,-0.0815,0.3822885036,0.29,0.2,0.3522782991
2020-08-20 03:00:00,0.6835,0.17200000000000001,0.7048093714,0.3935,-0.088,0.40321985320000003,0.29,0.26,0.3894868419,0.6535000000000001,0.122,0.6647903805,0.3935,-0.088,0.40321985320000003,0.26,0.21,0.3342154993
2020-08-20 03:30:00,0.664,0.17350000000000002,0.6862931225000001,0.394,-0.08650000000000001,0.40338350240000004,0.27,0.26,0.3748332963,0.634,0.12350000000000001,0.6459165968,0.394,-0.08650000000000001,0.40338350240000004,0.24,0.21,0.3189043744
2020-08-20 04:00:00,0.65,0.164,0.6703700471,0.38,-0.076,0.387525483,0.27,0.24,0.3612478374,0.62,0.114,0.6303935279,0.38,-0.076,0.387525483,0.24,0.19,0.3061045573
2020-08-20 04:30:00,0.6395000000000001,0.168,0.6611991001,0.3695,-0.07200000000000001,0.3764495318,0.27,0.24,0.3612478374,0.6095,0.11800000000000001,0.6208174047,0.3695,-0.07200000000000001,0.3764495318,0.24,0.19,0.3061045573
2020-08-20 05:00:00,0.627,0.1675,0.6489878658,0.34700000000000003,-0.07250000000000001,0.3544929477,0.28,0.24,0.36878177830000003,0.597,0.11750000000000001,0.6084531617,0.34700000000000003,-0.07250000000000001,0.3544929477,0.25,0.19,0.3140063694
2020-08-20 05:30:00,0.6465000000000001,0.17550000000000002,0.6698973802,0.29650000000000004,-0.0645,0.3034345069,0.35000000000000003,0.24,0.4243819035,0.6165,0.1255,0.6291442601,0.29650000000000004,-0.0645,0.3034345069,0.32,0.19,0.3721558813
2020-08-20 06:00:00,0.6565000000000001,0.1715,0.6785311341,0.2665,-0.0585,0.27284519420000003,0.39,0.23,0.45276925690000003,0.6265000000000001,0.12150000000000001,0.6381727822000001,0.2665,-0.0585,0.27284519420000003,0.36,0.18,0.4024922359
2020-08-20 06:30:00,0.712,0.1915,0.7373033636,0.302,-0.0685,0.30967119660000003,0.41000000000000003,0.26,0.48548944380000003,0.682,0.14150000000000001,0.6965244073,0.302,-0.0685,0.30967119660000003,0.38,0.21,0.43416586690000003
2020-08-20 07:00:00,0.801,0.5855,0.9921750098000001,0.321,-0.0745,0.3295318649,0.48,0.66,0.8160882305,0.721,-0.2645,0.7679851887,0.321,-0.0745,0.3295318649,0.4,-0.19,0.44283179650000004
2020-08-20 07:30:00,0.8215,0.24050000000000002,0.8559804320000001,0.3215,-0.0795,0.3311834839,0.5,0.32,0.5936328832000001,0.7815000000000001,0.09050000000000001,0.7867226322,0.3215,-0.0795,0.3311834839,0.46,0.17,0.4904079934
2020-08-20 08:00:00,0.8885000000000001,0.634,1.0915073293,0.3385,-0.096,0.35184975490000003,0.55,0.73,0.9140021882,0.8085,-0.256,0.8480614659,0.3385,-0.096,0.35184975490000003,0.47000000000000003,-0.16,0.4964876635
2020-08-20 08:30:00,0.8965000000000001,0.627,1.0940023994,0.3365,-0.093,0.3491149524,0.56,0.72,0.9121403401,0.8165,-0.253,0.8547989530000001,0.3365,-0.093,0.3491149524,0.48,-0.16,0.5059644256
2020-08-20 09:00:00,0.9135000000000001,0.624,1.1062812707,0.3435,-0.096,0.3566626557,0.5700000000000001,0.72,0.9183136719,0.8335,-0.266,0.8749161388000001,0.3435,-0.096,0.3566626557,0.49,-0.17,0.5186520992
2020-08-20 09:30:00,0.902,0.6295000000000001,1.0999428394,0.372,-0.09050000000000001,0.38285016650000003,0.53,0.72,0.8940357935000001,0.8220000000000001,-0.2605,0.8622901194,0.372,-0.09050000000000001,0.38285016650000003,0.45,-0.17,0.48104053880000003
2020-08-20 10:00:00,0.8220000000000001,0.24650000000000002,0.8581644656,0.382,-0.0935,0.3932763024,0.44,0.34,0.556057551,0.792,0.14650000000000002,0.8054354412,0.382,-0.0935,0.3932763024,0.41000000000000003,0.24,0.4750789408
2020-08-20 10:30:00,0.785,0.21450000000000002,0.8137783789,0.405,-0.0955,0.4161072578,0.38,0.31,0.4904079934,0.755,0.17450000000000002,0.7749033811,0.405,-0.0955,0.4161072578,0.35000000000000003,0.27,0.4420407221
2020-08-20 11:00:00,0.7435,0.229,0.7779673836000001,0.42350000000000004,-0.101,0.4353771354,0.32,0.33,0.45967379740000003,0.7135,0.179,0.7356108006000001,0.42350000000000004,-0.101,0.4353771354,0.29,0.28,0.4031128874
2020-08-20 11:30:00,0.7255,0.166,0.7442487823,0.4055,-0.094,0.41625262760000004,0.32,0.26,0.41231056260000004,0.6955,0.116,0.7051072613,0.4055,-0.094,0.41625262760000004,0.29,0.21,0.35805027580000004
2020-08-20 12:00:00,0.71,0.18050000000000002,0.7325846367000001,0.41000000000000003,-0.0995,0.42190075850000003,0.30000000000000004,0.28,0.4103656906,0.6900000000000001,0.1405,0.7041592505000001,0.41000000000000003,-0.0995,0.42190075850000003,0.28,0.24,0.36878177830000003
2020-08-20 12:30:00,0.7675000000000001,0.3765,0.8548733824,0.3875,-0.10350000000000001,0.4010841558,0.38,0.48,0.6122091146,0.7175,-0.0635,0.7203044495,0.3875,-0.10350000000000001,0.4010841558,0.33,0.04,0.33241540280000004
2020-08-20 13:00:00,0.787,0.1855,0.8085661692,0.357,-0.10450000000000001,0.3719801742,0.43,0.29,0.5186520992,0.757,0.14550000000000002,0.7708561798,0.357,-0.10450000000000001,0.3719801742,0.4,0.25,0.4716990566
2020-08-20 13:30:00,0.783,0.17200000000000001,0.8016688843,0.353,-0.098,0.3663509247,0.43,0.27,0.5077400910000001,0.763,0.132,0.7743339073000001,0.353,-0.098,0.3663509247,0.41000000000000003,0.23,0.4701063709
2020-08-20 14:00:00,0.792,0.17750000000000002,0.8116466288,0.342,-0.0825,0.3518099629,0.45,0.26,0.5197114584,0.762,0.1375,0.7743063024,0.342,-0.0825,0.3518099629,0.42,0.22,0.4741307836
2020-08-20 14:30:00,0.7355,0.17300000000000001,0.7555721342,0.3955,-0.097,0.4072213771,0.34,0.27,0.43416586690000003,0.7055,0.133,0.7179270506000001,0.3955,-0.097,0.4072213771,0.31,0.23,0.3860051813
2020-08-20 15:00:00,0.7545000000000001,0.179,0.7754426155,0.3845,-0.091,0.3951218167,0.37,0.27,0.4580392996,0.7245,0.139,0.7377135284,0.3845,-0.091,0.3951218167,0.34,0.23,0.410487515
2020-08-20 15:30:00,0.7775000000000001,0.1855,0.7993225256000001,0.41750000000000004,-0.0945,0.4280613274,0.36,0.28,0.45607017,0.7475,0.14550000000000002,0.7615290539,0.41750000000000004,-0.0945,0.4280613274,0.33,0.24,0.4080441153
2020-08-20 16:00:00,0.777,0.1915,0.800250742,0.397,-0.08850000000000001,0.4067446988,0.38,0.28,0.4720169488,0.747,0.1515,0.7622081409,0.397,-0.08850000000000001,0.4067446988,0.35000000000000003,0.24,0.4243819035
2020-08-20 16:30:00,0.781,0.193,0.8044936296,0.441,-0.097,0.45154180320000004,0.34,0.29,0.4468780594,0.751,0.14300000000000002,0.7644932962000001,0.441,-0.097,0.45154180320000004,0.31,0.24,0.3920459157
2020-08-20 17:00:00,0.87,0.198,0.8922466027,0.41000000000000003,-0.092,0.4201951927,0.46,0.29,0.5437830450000001,0.84,0.148,0.8529384503,0.41000000000000003,-0.092,0.4201951927,0.43,0.24,0.49244289010000003
2020-08-20 17:30:00,0.964,0.20350000000000001,0.9852452740000001,0.384,-0.08650000000000001,0.3936219633,0.58,0.29,0.6484597135,0.934,0.1635,0.9482026418,0.384,-0.08650000000000001,0.3936219633,0.55,0.25,0.6041522987
2020-08-20 18:00:00,1.0735000000000001,0.203,1.0925251713,0.3835,-0.08700000000000001,0.3932445168,0.6900000000000001,0.29,0.748465096,1.0435,0.163,1.0561539897,0.3835,-0.08700000000000001,0.3932445168,0.66,0.25,0.7057619995000001
2020-08-20 18:30:00,1.118,0.199,1.1355725428,0.388,-0.091,0.3985285435,0.73,0.29,0.7854934755,1.088,0.159,1.0995567289000001,0.388,-0.091,0.3985285435,0.7000000000000001,0.25,0.7433034374
2020-08-20 19:00:00,1.112,0.2015,1.1301089549,0.382,-0.08850000000000001,0.3921176482,0.73,0.29,0.7854934755,1.082,0.1615,1.093986403,0.382,-0.08850000000000001,0.3921176482,0.7000000000000001,0.25,0.7433034374
2020-08-20 19:30:00,1.083,0.17550000000000002,1.0971277273,0.383,-0.0845,0.3922107214,0.7000000000000001,0.26,0.7467261881,1.053,0.1355,1.0616822736,0.383,-0.0845,0.3922107214,0.67,0.22,0.7051950085
2020-08-20 20:00:00,1.0705,0.18,1.0855276367,0.3905,-0.09,0.4007371333,0.68,0.27,0.731641989,1.0405,0.14,1.0498763022,0.3905,-0.09,0.4007371333,0.65,0.23,0.6894925670000001
2020-08-20 20:30:00,1.037,0.17300000000000001,1.0513315367,0.387,-0.08700000000000001,0.3966585433,0.65,0.26,0.7000714249000001,1.007,0.133,1.0157450468,0.387,-0.08700000000000001,0.3966585433,0.62,0.22,0.6578753681
2020-08-20 21:00:00,1.0465,0.179,1.0616982858,0.3865,-0.081,0.39489650540000004,0.66,0.26,0.709365914,1.0165,0.139,1.0259596727,0.3865,-0.081,0.39489650540000004,0.63,0.22,0.6673080248000001
2020-08-20 21:30:00,1.023,0.178,1.0383703578,0.383,-0.082,0.3916797161,0.64,0.26,0.6907966416,0.993,0.128,1.001215761,0.383,-0.082,0.3916797161,0.61,0.21,0.6451356447000001
2020-08-20 22:00:00,0.9785,0.17450000000000002,0.9939378753,0.3985,-0.0855,0.4075690126,0.58,0.26,0.6356099433,0.9485,0.1245,0.9566360332,0.3985,-0.0855,0.4075690126,0.55,0.21,0.5887274412
2020-08-20 22:30:00,0.905,0.168,0.9204612974,0.455,-0.10200000000000001,0.46629282650000003,0.45,0.27,0.5247856705,0.875,0.128,0.8843127275,0.455,-0.10200000000000001,0.46629282650000003,0.42,0.23,0.4788527958
2020-08-20 23:00:00,0.8445,0.17200000000000001,0.8618377167,0.4645,-0.108,0.47689018650000004,0.38,0.28,0.4720169488,0.8145,0.132,0.8251268084000001,0.4645,-0.108,0.47689018650000004,0.35000000000000003,0.24,0.4243819035
2020-08-20 23:30:00,0.7655000000000001,0.1665,0.783398047,0.48550000000000004,-0.1135,0.49859051330000004,0.28,0.28,0.3959797975,0.7455,0.1265,0.7561563992,0.48550000000000004,-0.1135,0.49859051330000004,0.26,0.24,0.3538361203
2020-08-21 00:00:00,0.7345,0.41750000000000004,0.8448647821,0.4545,-0.1125,0.4682162962,0.28,0.53,0.5994163828,0.6745,-0.1325,0.6873910823,0.4545,-0.1125,0.4682162962,0.22,-0.02,0.2209072203
2020-08-21 00:30:00,0.7225,0.5745,0.9230690657,0.4395,-0.1085,0.4526947095,0.28300000000000003,0.683,0.739309137,0.6425000000000001,-0.3215,0.7184486760000001,0.4395,-0.1085,0.4526947095,0.203,-0.213,0.2942413975
2020-08-21 01:00:00,0.7030000000000001,0.5750000000000001,0.9082037216000001,0.443,-0.115,0.4576832966,0.26,0.6900000000000001,0.7373601562000001,0.633,-0.315,0.7070459674,0.443,-0.115,0.4576832966,0.19,-0.2,0.2758622845
2020-08-21 01:30:00,0.7235,0.5845,0.9301034889,0.4335,-0.10550000000000001,0.4461530007,0.29,0.6900000000000001,0.748465096,0.6535000000000001,-0.3055,0.7213823535,0.4335,-0.10550000000000001,0.4461530007,0.22,-0.2,0.2973213749
2020-08-21 02:00:00,0.774,0.5700000000000001,0.9612367034,0.384,-0.09,0.3944058823,0.39,0.66,0.7666159404,0.704,-0.32,0.7733149423,0.384,-0.09,0.3944058823,0.32,-0.23,0.3940812099
2020-08-21 02:30:00,0.767,0.5785,0.9607035183,0.337,-0.07150000000000001,0.3445014514,0.43,0.65,0.7793587107000001,0.687,-0.3115,0.7543217152,0.337,-0.07150000000000001,0.3445014514,0.35000000000000003,-0.24,0.4243819035
2020-08-21 03:00:00,0.741,0.5750000000000001,0.9379264363,0.421,-0.095,0.4315854492,0.32,0.67,0.7424957912,0.661,-0.315,0.7322199123,0.421,-0.095,0.4315854492,0.24,-0.22,0.32557641190000003
2020-08-21 03:30:00,0.7135,0.5745,0.9160417567,0.4535,-0.0955,0.4634463291,0.26,0.67,0.7186793444,0.6435000000000001,-0.3155,0.716681589,0.4535,-0.0955,0.4634463291,0.19,-0.22,0.2906888371
2020-08-21 04:00:00,0.7125,0.5670000000000001,0.9105741321,0.47250000000000003,-0.10300000000000001,0.4835961642,0.24,0.67,0.7116881339000001,0.6425000000000001,-0.303,0.7103627594,0.47250000000000003,-0.10300000000000001,0.4835961642,0.17,-0.2,0.26248809500000003
2020-08-21 04:30:00,0.706,0.5575,0.8995789293,0.47600000000000003,-0.1125,0.4891137393,0.23,0.67,0.7083784299,0.636,-0.3125,0.7086270175,0.47600000000000003,-0.1125,0.4891137393,0.16,-0.2,0.2561249695
2020-08-21 05:00:00,0.6950000000000001,0.5605,0.8928523114,0.465,-0.1095,0.47771879800000006,0.23,0.67,0.7083784299,0.625,-0.3095,0.697434764,0.465,-0.1095,0.47771879800000006,0.16,-0.2,0.2561249695
2020-08-21 05:30:00,0.7065,0.5670000000000001,0.9058869963,0.47650000000000003,-0.113,0.48971547860000003,0.23,0.68,0.7178439942,0.6365000000000001,-0.303,0.7049406003,0.47650000000000003,-0.113,0.48971547860000003,0.16,-0.19,0.248394847
2020-08-21 06:00:00,0.7165,0.267,0.7646314472,0.47650000000000003,-0.113,0.48971547860000003,0.24,0.38,0.4494441011,0.6765,0.027,0.6770385883000001,0.47650000000000003,-0.113,0.48971547860000003,0.2,0.14,0.2441311123
2020-08-21 06:30:00,0.7645000000000001,0.18,0.7854045136000001,0.4345,-0.1,0.44585900240000004,0.33,0.28,0.4327817002,0.7345,0.14,0.747723378,0.4345,-0.1,0.44585900240000004,0.30000000000000004,0.24,0.3841874542
2020-08-21 07:00:00,0.8115,0.188,0.8329923469,0.3915,-0.082,0.39999531250000003,0.42,0.27,0.4992995093,0.7815000000000001,0.138,0.7935907321,0.3915,-0.082,0.39999531250000003,0.39,0.22,0.4477722635
2020-08-21 07:30:00,0.8585,0.191,0.8794903354,0.3885,-0.079,0.39645081660000003,0.47000000000000003,0.27,0.5420332093,0.8285,0.14100000000000001,0.8404125475,0.3885,-0.079,0.39645081660000003,0.44,0.22,0.491934955
2020-08-21 08:00:00,0.918,0.1955,0.9385863040000001,0.398,-0.0845,0.4068712941,0.52,0.28,0.5905929224,0.888,0.1555,0.9015122018,0.398,-0.0845,0.4068712941,0.49,0.24,0.5456189146
2020-08-21 08:30:00,0.9395,0.1865,0.9578321878,0.3895,-0.0835,0.3983497207,0.55,0.27,0.6126989473000001,0.9095000000000001,0.14650000000000002,0.9212233714,0.3895,-0.0835,0.3983497207,0.52,0.23,0.568594759
2020-08-21 09:00:00,0.9470000000000001,0.1965,0.9671717790000001,0.397,-0.0835,0.4056861472,0.55,0.28,0.617170965,0.917,0.1565,0.9302587006,0.397,-0.0835,0.4056861472,0.52,0.24,0.5727128425
2020-08-21 09:30:00,0.936,0.198,0.9567131231,0.41600000000000004,-0.082,0.42400471700000003,0.52,0.28,0.5905929224,0.906,0.158,0.9196738552,0.41600000000000004,-0.082,0.42400471700000003,0.49,0.24,0.5456189146
2020-08-21 10:00:00,0.9145000000000001,0.195,0.9350589554000001,0.41450000000000004,-0.085,0.42312557240000004,0.5,0.28,0.5730619513,0.8845000000000001,0.155,0.897978424,0.41450000000000004,-0.085,0.42312557240000004,0.47000000000000003,0.24,0.5277309921000001
2020-08-21 10:30:00,0.9215000000000001,0.1915,0.9411878134,0.4015,-0.08850000000000001,0.41113805470000003,0.52,0.28,0.5905929224,0.8915000000000001,0.1515,0.9042812063000001,0.4015,-0.08850000000000001,0.41113805470000003,0.49,0.24,0.5456189146
2020-08-21 11:00:00,0.9015000000000001,0.192,0.9217191817,0.4015,-0.088,0.4110307166,0.5,0.28,0.5730619513,0.8715,0.152,0.8846560066,0.4015,-0.088,0.4110307166,0.47000000000000003,0.24,0.5277309921000001
2020-08-21 11:30:00,0.8725,0.197,0.8944636661,0.3925,-0.083,0.4011798225,0.48,0.28,0.5556977596,0.8425,0.157,0.8570036464,0.3925,-0.083,0.4011798225,0.45,0.24,0.51
2020-08-21 12:00:00,0.9005000000000001,0.197,0.9217967509,0.3805,-0.083,0.38944736490000004,0.52,0.28,0.5905929224,0.8705,0.157,0.8845446569000001,0.3805,-0.083,0.38944736490000004,0.49,0.24,0.5456189146
2020-08-21 12:30:00,0.9385,0.19,0.9575396859,0.3885,-0.09,0.39878847780000004,0.55,0.28,0.617170965,0.9085000000000001,0.15,0.9207997882000001,0.3885,-0.09,0.39878847780000004,0.52,0.24,0.5727128425
2020-08-21 13:00:00,0.9580000000000001,0.197,0.9780454999999999,0.398,-0.083,0.4065624183,0.56,0.28,0.6260990337,0.928,0.157,0.9411870165,0.398,-0.083,0.4065624183,0.53,0.24,0.5818075283
2020-08-21 13:30:00,0.8955000000000001,0.21450000000000002,0.9208314178,0.3955,-0.0855,0.4046362564,0.5,0.30000000000000004,0.5830951895,0.8655,0.1645,0.8809940408,0.3955,-0.0855,0.4046362564,0.47000000000000003,0.25,0.5323532662
2020-08-21 14:00:00,0.84,0.6305000000000001,1.0503000762,0.39,-0.0795,0.39802041400000004,0.45,0.71,0.8405950273,0.76,-0.2795,0.8097655525,0.39,-0.0795,0.39802041400000004,0.37,-0.2,0.4205948169
2020-08-21 14:30:00,0.9015000000000001,0.6215,1.0949723741,0.3715,-0.0785,0.3797031735,0.53,0.7000000000000001,0.8780091116000001,0.8215,-0.2785,0.8674240601000001,0.3715,-0.0785,0.3797031735,0.45,-0.2,0.49244289010000003
2020-08-21 15:00:00,0.8625,0.322,0.9206466477,0.3825,-0.078,0.39037193800000003,0.48,0.4,0.6248199741,0.8225,0.022,0.8227941723000001,0.3825,-0.078,0.39037193800000003,0.44,0.1,0.4512205669
2020-08-21 15:30:00,0.87,0.23950000000000002,0.9023637016,0.36,-0.0805,0.3688905664,0.51,0.32,0.6020797289,0.84,0.08950000000000001,0.8447545502,0.36,-0.0805,0.3688905664,0.48,0.17,0.5092150823
2020-08-21 16:00:00,0.8435,0.20750000000000002,0.8686475119,0.3435,-0.07250000000000001,0.3510676573,0.5,0.28,0.5730619513,0.8135,0.1275,0.8234309321000001,0.3435,-0.07250000000000001,0.3510676573,0.47000000000000003,0.2,0.5107837116
2020-08-21 16:30:00,0.8845000000000001,0.1905,0.9047820179,0.35450000000000004,-0.0795,0.36330496830000003,0.53,0.27,0.5948108943,0.8545,0.1505,0.8676522921,0.35450000000000004,-0.0795,0.36330496830000003,0.5,0.23,0.5503635162
2020-08-21 17:00:00,0.9440000000000001,0.197,0.9643365595000001,0.364,-0.073,0.3712478956,0.58,0.27,0.6397655821,0.914,0.157,0.9273861116000001,0.364,-0.073,0.3712478956,0.55,0.23,0.5961543424
2020-08-21 17:30:00,1.0425,0.5175000000000001,1.1638782153,0.3725,-0.07250000000000001,0.37948978910000003,0.67,0.59,0.8927485648,0.9725,-0.1925,0.9913690029000001,0.3725,-0.07250000000000001,0.37948978910000003,0.6000000000000001,-0.12,0.6118823416
2020-08-21 18:00:00,1.1175,0.6155,1.2757924988,0.34750000000000003,-0.0745,0.3553962577,0.77,0.6900000000000001,1.033924562,1.0275,-0.2645,1.0609978794,0.34750000000000003,-0.0745,0.3553962577,0.68,-0.19,0.7060453243
2020-08-21 18:30:00,1.196,0.6105,1.3428053656,0.306,-0.0695,0.3137933237,0.89,0.68,1.120044642,1.116,-0.2795,1.1504678396,0.306,-0.0695,0.3137933237,0.81,-0.21,0.8367795409000001
2020-08-21 19:00:00,1.1465,0.605,1.2963360868,0.29650000000000004,-0.065,0.3035411834,0.85,0.67,1.0823123394,1.0665,-0.28500000000000003,1.1039235707,0.29650000000000004,-0.065,0.3035411834,0.77,-0.22,0.8008120878
2020-08-21 19:30:00,1.1445,0.606,1.2950352312,0.29450000000000004,-0.064,0.3013739372,0.85,0.67,1.0823123394,1.0645,-0.28400000000000003,1.1017332935,0.29450000000000004,-0.064,0.3013739372,0.77,-0.22,0.8008120878
2020-08-21 20:00:00,1.125,0.6275000000000001,1.2881697287,0.305,-0.0625,0.311337839,0.8200000000000001,0.6900000000000001,1.0716809227,1.045,-0.28250000000000003,1.0825115473,0.305,-0.0625,0.311337839,0.74,-0.22,0.7720103626
2020-08-21 20:30:00,1.097,0.616,1.2581196287,0.28700000000000003,-0.064,0.2940493156,0.81,0.68,1.0575916036,1.007,-0.28400000000000003,1.0462815109,0.28700000000000003,-0.064,0.2940493156,0.72,-0.22,0.7528612090000001
2020-08-21 21:00:00,1.083,0.5955,1.2359244516,0.303,-0.0645,0.3097890411,0.78,0.66,1.021763182,0.993,-0.29450000000000004,1.0357505733,0.303,-0.0645,0.3097890411,0.6900000000000001,-0.23,0.7273238618
2020-08-21 21:30:00,1.0645,0.6000000000000001,1.2219493647,0.28450000000000003,-0.06,0.2907580609,0.78,0.66,1.021763182,0.9745,-0.30000000000000004,1.0196324093,0.28450000000000003,-0.06,0.2907580609,0.6900000000000001,-0.24,0.7305477397
2020-08-21 22:00:00,1.0065,0.592,1.1676927036,0.28650000000000003,-0.058,0.2923119053,0.72,0.65,0.97,0.9165000000000001,-0.308,0.9668693035,0.28650000000000003,-0.058,0.2923119053,0.63,-0.25,0.6777905281000001
2020-08-21 22:30:00,0.9335,0.5775,1.0976923522,0.2635,-0.052500000000000005,0.2686791767,0.67,0.63,0.9196738552,0.8535,-0.3025,0.9055211207,0.2635,-0.052500000000000005,0.2686791767,0.59,-0.25,0.6407807737
2020-08-21 23:00:00,0.867,0.1625,0.8820970752,0.277,-0.0575,0.2829050194,0.59,0.22,0.6296824597,0.837,0.1125,0.8445266426,0.277,-0.0575,0.2829050194,0.56,0.17,0.5852349955
2020-08-21 23:30:00,0.8085,0.202,0.8333524164,0.2985,-0.068,0.30614743180000004,0.51,0.27,0.5770615219,0.7685000000000001,0.082,0.7728623746000001,0.2985,-0.068,0.30614743180000004,0.47000000000000003,0.15,0.49335585530000003
2020-08-22 00:00:00,0.7545000000000001,0.5675,0.944100895,0.3145,-0.0625,0.3206501208,0.44,0.63,0.7684399781,0.6745,-0.3125,0.7433750736,0.3145,-0.0625,0.3206501208,0.36,-0.25,0.43829214
2020-08-22 00:30:00,0.7215,0.556,0.9108777360000001,0.28150000000000003,-0.054,0.2866326046,0.44,0.61,0.7521303079,0.6415000000000001,-0.314,0.7142256296,0.28150000000000003,-0.054,0.2866326046,0.36,-0.26,0.4440720662
2020-08-22 01:00:00,0.6945,0.555,0.889019263,0.2545,-0.045,0.2584477704,0.44,0.6000000000000001,0.7440430095,0.6145,-0.315,0.6905325843,0.2545,-0.045,0.2584477704,0.36,-0.27,0.45
2020-08-22 01:30:00,0.7345,0.5535,0.9197023975,0.2645,-0.0465,0.26855632560000003,0.47000000000000003,0.6000000000000001,0.7621679605,0.6545000000000001,-0.3065,0.7227119066000001,0.2645,-0.0465,0.26855632560000003,0.39,-0.26,0.4687216658
2020-08-22 02:00:00,0.774,0.5585,0.9544622832,0.244,-0.0415,0.2475040404,0.53,0.6000000000000001,0.8005623024,0.6940000000000001,-0.3015,0.7566625734,0.244,-0.0415,0.2475040404,0.45,-0.26,0.5197114584
2020-08-22 02:30:00,0.7575000000000001,0.549,0.9355251199,0.23750000000000002,-0.041,0.2410129665,0.52,0.59,0.7864477096,0.6775,-0.311,0.7454711597,0.23750000000000002,-0.041,0.2410129665,0.44,-0.27,0.51623638
2020-08-22 03:00:00,0.725,0.556,0.9136525598,0.28500000000000003,-0.054,0.290070681,0.44,0.61,0.7521303079,0.645,-0.314,0.7173708943,0.28500000000000003,-0.054,0.290070681,0.36,-0.26,0.4440720662
2020-08-22 03:30:00,0.7205,0.56,0.9125350678,0.2805,-0.05,0.28492148040000004,0.44,0.61,0.7521303079,0.6405000000000001,-0.31,0.7115758919,0.2805,-0.05,0.28492148040000004,0.36,-0.26,0.4440720662
2020-08-22 04:00:00,0.7085,0.5635,0.9052648784,0.2585,-0.0465,0.2626490053,0.45,0.61,0.7580237463,0.6285000000000001,-0.3165,0.7036934702000001,0.2585,-0.0465,0.2626490053,0.37,-0.27,0.4580392996
2020-08-22 04:30:00,0.6985,0.5685,0.9006078503,0.23850000000000002,-0.0415,0.24208366320000002,0.46,0.61,0.7640026178,0.6185,-0.3115,0.6925131768,0.23850000000000002,-0.0415,0.24208366320000002,0.38,-0.27,0.4661544808
2020-08-22 05:00:00,0.675,0.5635,0.8792936085,0.255,-0.0465,0.2592050347,0.42,0.61,0.7406078585,0.605,-0.3165,0.6827863868,0.255,-0.0465,0.2592050347,0.35000000000000003,-0.27,0.4420407221
2020-08-22 05:30:00,0.6815,0.5660000000000001,0.8858883959,0.28150000000000003,-0.054,0.2866326046,0.4,0.62,0.7378346698,0.6015,-0.314,0.6785265286000001,0.28150000000000003,-0.054,0.2866326046,0.32,-0.26,0.41231056260000004
2020-08-22 06:00:00,0.6985,0.5625,0.8968324816000001,0.2785,-0.0475,0.2825216806,0.42,0.61,0.7406078585,0.6185,-0.3075,0.6907231718,0.2785,-0.0475,0.2825216806,0.34,-0.26,0.4280186912
2020-08-22 06:30:00,0.7030000000000001,0.257,0.748503841,0.28300000000000003,-0.053,0.28792012780000004,0.42,0.31,0.5220153254000001,0.663,0.007,0.6630369522,0.28300000000000003,-0.053,0.28792012780000004,0.38,0.06,0.38470768120000004
2020-08-22 07:00:00,0.757,0.1715,0.7761837733,0.317,-0.0685,0.3243165892,0.44,0.24,0.5011985634,0.727,0.12150000000000001,0.7370829329,0.317,-0.0685,0.3243165892,0.41000000000000003,0.19,0.4518849411
2020-08-22 07:30:00,0.7935,0.17850000000000002,0.8133292691,0.29350000000000004,-0.061500000000000006,0.29987414030000004,0.5,0.24,0.554616985,0.7635000000000001,0.1285,0.7742380125,0.29350000000000004,-0.061500000000000006,0.29987414030000004,0.47000000000000003,0.19,0.5069516742
2020-08-22 08:00:00,0.8275,0.17650000000000002,0.8461137630000001,0.2975,-0.0635,0.3042014135,0.53,0.24,0.5818075283,0.7975,0.1265,0.8074704329,0.2975,-0.0635,0.3042014135,0.5,0.19,0.5348831648
2020-08-22 08:30:00,0.8865000000000001,0.28,0.929667817,0.3065,-0.06,0.3123175467,0.58,0.34,0.6723094526000001,0.8465,0.04,0.8474445410000001,0.3065,-0.06,0.3123175467,0.54,0.1,0.5491812087
2020-08-22 09:00:00,0.918,0.603,1.098331917,0.28800000000000003,-0.057,0.2935864438,0.63,0.66,0.9124143795,0.838,-0.28700000000000003,0.8857838337,0.28800000000000003,-0.057,0.2935864438,0.55,-0.23,0.5961543424
2020-08-22 09:30:00,0.9500000000000001,0.607,1.127363739,0.30000000000000004,-0.063,0.3065436347,0.65,0.67,0.9334880824,0.87,-0.273,0.9118272863,0.30000000000000004,-0.063,0.3065436347,0.5700000000000001,-0.21,0.6074537019
2020-08-22 10:00:00,0.9470000000000001,0.6075,1.1251067727,0.307,-0.0625,0.3132973827,0.64,0.67,0.9265527508,0.857,-0.2725,0.8992804068,0.307,-0.0625,0.3132973827,0.55,-0.21,0.5887274412
2020-08-22 10:30:00,0.92,0.6105,1.1041332574,0.30000000000000004,-0.059500000000000004,0.3058435057,0.62,0.67,0.9128526716,0.84,-0.2795,0.885279758,0.30000000000000004,-0.059500000000000004,0.3058435057,0.54,-0.22,0.5830951895
2020-08-22 11:00:00,0.87,0.602,1.0579716442,0.33,-0.068,0.3369332278,0.54,0.67,0.8605230967,0.79,-0.28800000000000003,0.8408590845,0.33,-0.068,0.3369332278,0.46,-0.22,0.5099019514
2020-08-22 11:30:00,0.8655,0.608,1.0577117991,0.3155,-0.062,0.3215342128,0.55,0.67,0.8668333173,0.7855000000000001,-0.28200000000000003,0.8345862747,0.3155,-0.062,0.3215342128,0.47000000000000003,-0.22,0.5189412298
2020-08-22 12:00:00,0.852,0.6005,1.0423551458,0.322,-0.0695,0.3294150118,0.53,0.67,0.8542833254000001,0.772,-0.28950000000000004,0.8244963614,0.322,-0.0695,0.3294150118,0.45,-0.22,0.5008991915000001
2020-08-22 12:30:00,0.89,0.6095,1.0786984055,0.31,-0.07050000000000001,0.3179154762,0.58,0.68,0.8937561189000001,0.81,-0.2805,0.8571932396,0.31,-0.07050000000000001,0.3179154762,0.5,-0.21,0.5423098745
2020-08-22 13:00:00,0.85,0.612,1.0473986825,0.33,-0.068,0.3369332278,0.52,0.68,0.8560373824,0.77,-0.278,0.8186476654,0.33,-0.068,0.3369332278,0.44,-0.21,0.4875448697
2020-08-22 13:30:00,0.773,0.1985,0.7980797266,0.333,-0.07150000000000001,0.3405895624,0.44,0.27,0.51623638,0.743,0.11850000000000001,0.7523903575,0.333,-0.07150000000000001,0.3405895624,0.41000000000000003,0.19,0.4518849411
2020-08-22 14:00:00,0.7735000000000001,0.1885,0.7961372369,0.3435,-0.0815,0.3530361171,0.43,0.27,0.5077400910000001,0.7435,0.14850000000000002,0.7581850038,0.3435,-0.0815,0.3530361171,0.4,0.23,0.4614108798
2020-08-22 14:30:00,0.763,0.1965,0.7878967255,0.333,-0.07350000000000001,0.341015029,0.43,0.27,0.5077400910000001,0.733,0.1565,0.7495206802000001,0.333,-0.07350000000000001,0.341015029,0.4,0.23,0.4614108798
2020-08-22 15:00:00,0.792,0.5255000000000001,0.9504810624000001,0.342,-0.0745,0.3500203566,0.45,0.6000000000000001,0.75,0.722,-0.20450000000000002,0.7504027252000001,0.342,-0.0745,0.3500203566,0.38,-0.13,0.4016217126
2020-08-22 15:30:00,0.8280000000000001,0.6025,1.024006958,0.34800000000000003,-0.08750000000000001,0.3588317851,0.48,0.6900000000000001,0.8405355436,0.748,-0.28750000000000003,0.8013490188,0.34800000000000003,-0.08750000000000001,0.3588317851,0.4,-0.2,0.4472135955
2020-08-22 16:00:00,0.8240000000000001,0.5865,1.0114139855,0.364,-0.0835,0.3734544818,0.46,0.67,0.8127115109,0.744,-0.29350000000000004,0.7997988810000001,0.364,-0.0835,0.3734544818,0.38,-0.21,0.43416586690000003
2020-08-22 16:30:00,0.845,0.5855,1.0280249267,0.395,-0.0845,0.40393718570000003,0.45,0.67,0.807093551,0.765,-0.29450000000000004,0.8197287661,0.395,-0.0845,0.40393718570000003,0.37,-0.21,0.4254409477
2020-08-22 17:00:00,0.9265,0.5945,1.1008326394,0.3665,-0.0755,0.3741958044,0.56,0.67,0.8732124598000001,0.8465,-0.28550000000000003,0.8933490359,0.3665,-0.0755,0.3741958044,0.48,-0.21,0.5239274759
2020-08-22 17:30:00,1.031,0.3805,1.0989728159,0.361,-0.0795,0.36965017250000004,0.67,0.46,0.8127115109,0.971,-0.0495,0.9722608961,0.361,-0.0795,0.36965017250000004,0.61,0.03,0.6107372594
2020-08-22 18:00:00,1.0835,0.1825,1.0987622582,0.3335,-0.0775,0.3423864775,0.75,0.26,0.7937883849,1.0435,0.1325,1.0518785576,0.3335,-0.0775,0.3423864775,0.71,0.21,0.7404052944
2020-08-22 18:30:00,1.1015,0.17350000000000002,1.1150804904,0.35150000000000003,-0.0765,0.3597283697,0.75,0.25,0.790569415,1.0615,0.1335,1.069861907,0.35150000000000003,-0.0765,0.3597283697,0.71,0.21,0.7404052944
2020-08-22 19:00:00,1.171,0.554,1.2954369919,0.341,-0.076,0.3493665697,0.8300000000000001,0.63,1.0420172743,1.091,-0.256,1.1206324107,0.341,-0.076,0.3493665697,0.75,-0.18,0.7712976079
2020-08-22 19:30:00,1.153,0.5865,1.2935962469,0.353,-0.07350000000000001,0.3605707282,0.8,0.66,1.0371113730000001,1.063,-0.3035,1.1054778379,0.353,-0.07350000000000001,0.3605707282,0.71,-0.23,0.7463243263
2020-08-22 20:00:00,1.139,0.5895,1.2825097466,0.34900000000000003,-0.07050000000000001,0.35604950500000004,0.79,0.66,1.0294173109,1.049,-0.3005,1.0911925815,0.34900000000000003,-0.07050000000000001,0.35604950500000004,0.7000000000000001,-0.23,0.7368174808
