Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-22 20:30:00,1.1235,0.5905,1.2692290967,0.3235,-0.0695,0.3308813987,0.8,0.66,1.0371113730000001,1.0435,-0.2995,1.0856300014,0.3235,-0.0695,0.3308813987,0.72,-0.23,0.7558438992000001
2020-08-22 21:00:00,1.0715,0.5905,1.2234388011,0.36150000000000004,-0.0795,0.3701384876,0.71,0.67,0.9762171889000001,0.9915,-0.3095,1.0386830604,0.36150000000000004,-0.0795,0.3701384876,0.63,-0.23,0.6706713055
2020-08-22 21:30:00,1.013,0.595,1.1748165814,0.343,-0.085,0.35337515480000004,0.67,0.68,0.9546203434,0.933,-0.315,0.984740575,0.343,-0.085,0.35337515480000004,0.59,-0.23,0.6332456080000001
2020-08-22 22:00:00,0.9475,0.17750000000000002,0.9639826243,0.35750000000000004,-0.0825,0.3668957618,0.59,0.26,0.6447480128,0.9175000000000001,0.0975,0.9226659742000001,0.35750000000000004,-0.0825,0.3668957618,0.56,0.18,0.5882176468
2020-08-22 22:30:00,0.8985000000000001,0.149,0.9107706901,0.3685,-0.081,0.3772972966,0.53,0.23,0.577754273,0.8685,0.109,0.8753132296,0.3685,-0.081,0.3772972966,0.5,0.19,0.5348831648
2020-08-22 23:00:00,0.8300000000000001,0.148,0.8430919286,0.38,-0.082,0.3887467042,0.45,0.23,0.5053711507,0.8,0.108,0.8072570842,0.38,-0.082,0.3887467042,0.42,0.19,0.46097722290000004
2020-08-22 23:30:00,0.746,0.151,0.7611287670000001,0.376,-0.079,0.3842095782,0.37,0.23,0.4356604182,0.716,0.111,0.7245529656,0.376,-0.079,0.3842095782,0.34,0.19,0.3894868419
2020-08-23 00:00:00,0.737,0.5415,0.9145442854,0.367,-0.0785,0.3753015454,0.37,0.62,0.7220110802,0.667,-0.2985,0.7307470493,0.367,-0.0785,0.3753015454,0.30000000000000004,-0.22,0.3720215048
2020-08-23 00:30:00,0.7015,0.546,0.8889422085,0.3715,-0.074,0.3787984292,0.33,0.62,0.7023531875,0.6215,-0.324,0.7008839062000001,0.3715,-0.074,0.3787984292,0.25,-0.25,0.3535533906
2020-08-23 01:00:00,0.6940000000000001,0.556,0.8892536196,0.354,-0.074,0.3616517662,0.34,0.63,0.7158910532,0.614,-0.324,0.6942420327000001,0.354,-0.074,0.3616517662,0.26,-0.25,0.3606937759
2020-08-23 01:30:00,0.716,0.5565,0.9068341910000001,0.316,-0.0635,0.3223170023,0.4,0.62,0.7378346698,0.636,-0.3235,0.7135462494,0.316,-0.0635,0.3223170023,0.32,-0.26,0.41231056260000004
2020-08-23 02:00:00,0.755,0.5585,0.9391204662,0.315,-0.061500000000000006,0.3209474256,0.44,0.62,0.7602631123,0.675,-0.3215,0.7476544991,0.315,-0.061500000000000006,0.3209474256,0.36,-0.26,0.4440720662
2020-08-23 02:30:00,0.7475,0.5595,0.9337004338,0.28750000000000003,-0.0505,0.2919015245,0.46,0.61,0.7640026178,0.6675,-0.3305,0.7448399157000001,0.28750000000000003,-0.0505,0.2919015245,0.38,-0.28,0.4720169488
2020-08-23 03:00:00,0.7165,0.548,0.902040049,0.28650000000000003,-0.052000000000000005,0.2911807858,0.43,0.6000000000000001,0.7381734214,0.6365000000000001,-0.332,0.7178831729,0.28650000000000003,-0.052000000000000005,0.2911807858,0.35000000000000003,-0.28,0.4482186966
2020-08-23 03:30:00,0.685,0.554,0.8809886492000001,0.225,-0.046,0.2296540877,0.46,0.6000000000000001,0.7560423269000001,0.605,-0.326,0.6872415878,0.225,-0.046,0.2296540877,0.38,-0.28,0.4720169488
2020-08-23 04:00:00,0.676,0.54,0.8652028664,0.20600000000000002,-0.04,0.20984756370000002,0.47000000000000003,0.58,0.7465252842,0.596,-0.33,0.6812605962,0.20600000000000002,-0.04,0.20984756370000002,0.39,-0.29,0.48600411520000003
2020-08-23 04:30:00,0.6685,0.5305,0.8534181273,0.1985,-0.0395,0.2023919465,0.47000000000000003,0.5700000000000001,0.7387827827,0.5885,-0.3395,0.6794059906000001,0.1985,-0.0395,0.2023919465,0.39,-0.30000000000000004,0.49203658400000005
2020-08-23 05:00:00,0.6475000000000001,0.5265000000000001,0.8345408917,0.2275,-0.043500000000000004,0.2316214584,0.42,0.5700000000000001,0.7080254233000001,0.5675,-0.3435,0.6633615153,0.2275,-0.043500000000000004,0.2316214584,0.34,-0.30000000000000004,0.453431362
2020-08-23 05:30:00,0.6545000000000001,0.544,0.8510618368,0.23450000000000001,-0.046,0.23896914030000002,0.42,0.59,0.7242237223,0.5745,-0.326,0.6605499603,0.23450000000000001,-0.046,0.23896914030000002,0.34,-0.28,0.44045431090000003
2020-08-23 06:00:00,0.664,0.5385,0.854914177,0.214,-0.0415,0.21798681150000002,0.45,0.58,0.7340980861,0.584,-0.3215,0.6666470205,0.214,-0.0415,0.21798681150000002,0.37,-0.28,0.4640043103
2020-08-23 06:30:00,0.6985,0.538,0.8816724165000001,0.2185,-0.042,0.2225,0.48,0.58,0.7528612090000001,0.6185,-0.322,0.6972992543000001,0.2185,-0.042,0.2225,0.4,-0.28,0.4882622246
2020-08-23 07:00:00,0.743,0.187,0.7661709992,0.233,-0.043000000000000003,0.2369345901,0.51,0.23,0.5594640292,0.7030000000000001,0.067,0.706185528,0.233,-0.043000000000000003,0.2369345901,0.47000000000000003,0.11,0.4827007354
2020-08-23 07:30:00,0.769,0.154,0.7842684489,0.229,-0.046,0.2335743993,0.54,0.2,0.5758472020000001,0.739,0.114,0.7477412654000001,0.229,-0.046,0.2335743993,0.51,0.16,0.5345091206
2020-08-23 08:00:00,0.8175,0.159,0.8328188579,0.23750000000000002,-0.051000000000000004,0.24291407950000002,0.58,0.21,0.6168468205000001,0.7875000000000001,0.11900000000000001,0.7964403619,0.23750000000000002,-0.051000000000000004,0.24291407950000002,0.55,0.17,0.5756735186
2020-08-23 08:30:00,0.8635,0.2325,0.8942530403000001,0.24350000000000002,-0.0475,0.2480897015,0.62,0.28,0.6802940541,0.8235,0.0625,0.8258683309,0.24350000000000002,-0.0475,0.2480897015,0.58,0.11,0.5903388857
2020-08-23 09:00:00,0.9445,0.601,1.1195004466,0.28450000000000003,-0.059000000000000004,0.2905533514,0.66,0.66,0.9333809512000001,0.8645,-0.289,0.9115268784,0.28450000000000003,-0.059000000000000004,0.2905533514,0.58,-0.23,0.6239390996
2020-08-23 09:30:00,0.996,0.598,1.1617314664,0.306,-0.062,0.3122178726,0.6900000000000001,0.66,0.9548298278,0.916,-0.28200000000000003,0.9584257926,0.306,-0.062,0.3122178726,0.61,-0.22,0.6484597135
2020-08-23 10:00:00,1.041,0.6005,1.2017825302,0.321,-0.0695,0.3284375892,0.72,0.67,0.9835141077,0.961,-0.2795,1.0008202886,0.321,-0.0695,0.3284375892,0.64,-0.21,0.6735725648
2020-08-23 10:30:00,1.045,0.598,1.2040053987000001,0.315,-0.062,0.32104361070000004,0.73,0.66,0.9841239759,0.965,-0.28200000000000003,1.0053601345,0.315,-0.062,0.32104361070000004,0.65,-0.22,0.6862215386
2020-08-23 11:00:00,1.035,0.597,1.1948363905,0.265,-0.053,0.2702480342,0.77,0.65,1.0076705811,0.9450000000000001,-0.28300000000000003,0.9864654074,0.265,-0.053,0.2702480342,0.68,-0.23,0.7178439942
2020-08-23 11:30:00,1.0645,0.5035000000000001,1.1775705924,0.28450000000000003,-0.0565,0.2900560291,0.78,0.56,0.9602083107,0.9945,-0.17650000000000002,1.0100408408,0.28450000000000003,-0.0565,0.2900560291,0.71,-0.12,0.7200694411
2020-08-23 12:00:00,1.053,0.362,1.1134868657,0.293,-0.058,0.2986854533,0.76,0.42,0.8683317338000001,0.993,-0.018000000000000002,0.9931631286,0.293,-0.058,0.2986854533,0.7000000000000001,0.04,0.7011419257
2020-08-23 12:30:00,1.059,0.185,1.0750376738,0.299,-0.055,0.3040164469,0.76,0.24,0.7969943538,1.019,0.145,1.0292647861,0.299,-0.055,0.3040164469,0.72,0.2,0.7472616677
2020-08-23 13:00:00,1.0145,0.1895,1.0320467528,0.3245,-0.060500000000000005,0.3300916539,0.6900000000000001,0.25,0.7338937253000001,0.9845,0.1395,0.9943341994,0.3245,-0.060500000000000005,0.3300916539,0.66,0.2,0.689637586
2020-08-23 13:30:00,0.9645,0.183,0.9817073138,0.3245,-0.067,0.3313446091,0.64,0.25,0.6870953355,0.9345,0.133,0.943916972,0.3245,-0.067,0.3313446091,0.61,0.2,0.6419501538
2020-08-23 14:00:00,0.926,0.193,0.9458990432000001,0.336,-0.067,0.3426149442,0.59,0.26,0.6447480128,0.896,0.14300000000000002,0.9073395175000001,0.336,-0.067,0.3426149442,0.56,0.21,0.5980802622
2020-08-23 14:30:00,0.8595,0.197,0.8817875311000001,0.3295,-0.063,0.335468702,0.53,0.26,0.5903388857,0.8295,0.147,0.8424246257,0.3295,-0.063,0.335468702,0.5,0.21,0.5423098745
2020-08-23 15:00:00,0.8215,0.1995,0.8453771348,0.3215,-0.060500000000000005,0.32714293510000003,0.5,0.26,0.5635601121,0.7915000000000001,0.1495,0.8054951893000001,0.3215,-0.060500000000000005,0.32714293510000003,0.47000000000000003,0.21,0.514781507
2020-08-23 15:30:00,0.8385,0.1965,0.8612168716,0.3285,-0.0635,0.33458108140000004,0.51,0.26,0.5724508713,0.8085,0.14650000000000002,0.8216656863,0.3285,-0.0635,0.33458108140000004,0.48,0.21,0.5239274759
2020-08-23 16:00:00,0.8685,0.1945,0.8900126404,0.3385,-0.0655,0.3447789147,0.53,0.26,0.5903388857,0.8385,0.14450000000000002,0.8508598592000001,0.3385,-0.0655,0.3447789147,0.5,0.21,0.5423098745
2020-08-23 16:30:00,0.875,0.17,0.8913613184,0.315,-0.06,0.3206633749,0.56,0.23,0.6053924347,0.845,0.13,0.8549415185,0.315,-0.06,0.3206633749,0.53,0.19,0.5630275304
2020-08-23 17:00:00,0.9275,0.1665,0.9423261113,0.3075,-0.0635,0.3139880571,0.62,0.23,0.6612866247,0.8975000000000001,0.1265,0.9063710609000001,0.3075,-0.0635,0.3139880571,0.59,0.19,0.6198386887
2020-08-23 17:30:00,1.0135,0.1895,1.0310637711,0.29350000000000004,-0.060500000000000005,0.29967065260000003,0.72,0.25,0.7621679605,0.9835,0.1395,0.9933440995,0.29350000000000004,-0.060500000000000005,0.29967065260000003,0.6900000000000001,0.2,0.7184010022
2020-08-23 18:00:00,1.114,0.189,1.1299190236,0.28400000000000003,-0.051000000000000004,0.28854289110000003,0.8300000000000001,0.24,0.8640023148,1.074,0.149,1.0842864013,0.28400000000000003,-0.051000000000000004,0.28854289110000003,0.79,0.2,0.8149233093
2020-08-23 18:30:00,1.1505,0.1865,1.1655181251,0.2705,-0.053500000000000006,0.2757399137,0.88,0.24,0.9121403401,1.1205,0.14650000000000002,1.1300365038,0.2705,-0.053500000000000006,0.2757399137,0.85,0.2,0.8732124598000001
2020-08-23 19:00:00,1.1360000000000001,0.182,1.1504868535,0.28600000000000003,-0.058,0.2918218635,0.85,0.24,0.8832326987,1.096,0.14200000000000002,1.1051606218,0.28600000000000003,-0.058,0.2918218635,0.81,0.2,0.8343260753
2020-08-23 19:30:00,1.0835,0.1685,1.0965238256,0.2535,-0.051500000000000004,0.2586783717,0.8300000000000001,0.22,0.8586617495000001,1.0435,0.11850000000000001,1.0502068844,0.2535,-0.051500000000000004,0.2586783717,0.79,0.17,0.808084154
2020-08-23 20:00:00,1.103,0.17550000000000002,1.1168747692,0.243,-0.044500000000000005,0.2470409885,0.86,0.22,0.8876936408,1.063,0.1255,1.0703827586,0.243,-0.044500000000000005,0.2470409885,0.8200000000000001,0.17,0.8374365648000001
2020-08-23 20:30:00,1.1075,0.17450000000000002,1.1211630122,0.23750000000000002,-0.0455,0.2418191473,0.87,0.22,0.8973850901,1.0675,0.1245,1.0747355489000001,0.23750000000000002,-0.0455,0.2418191473,0.8300000000000001,0.17,0.8472307832
2020-08-23 21:00:00,1.065,0.1575,1.0765831366,0.245,-0.0425,0.2486589029,0.8200000000000001,0.2,0.8440379138,1.025,0.11750000000000001,1.031712775,0.245,-0.0425,0.2486589029,0.78,0.16,0.7962411695
2020-08-23 21:30:00,1.0185,0.158,1.0306824196,0.2285,-0.042,0.2323278933,0.79,0.2,0.8149233093,0.9885,0.11800000000000001,0.9955180812000001,0.2285,-0.042,0.2323278933,0.76,0.16,0.7766595136000001
2020-08-23 22:00:00,0.9440000000000001,0.28850000000000003,0.987100932,0.234,-0.0415,0.23765153060000002,0.71,0.33,0.7829431652000001,0.904,-0.021500000000000002,0.9042556331,0.234,-0.0415,0.23765153060000002,0.67,0.02,0.670298441
2020-08-23 22:30:00,0.925,0.5775,1.0904729479,0.23500000000000001,-0.0425,0.2388121647,0.6900000000000001,0.62,0.9276313923,0.835,-0.3225,0.8951152160000001,0.23500000000000001,-0.0425,0.2388121647,0.6000000000000001,-0.28,0.6621178143
2020-08-23 23:00:00,0.8335,0.2765,0.8781654172000001,0.2335,-0.043500000000000004,0.23751736780000002,0.6000000000000001,0.32,0.68,0.7835000000000001,-0.0235,0.7838523458000001,0.2335,-0.043500000000000004,0.23751736780000002,0.55,0.02,0.5503635162
2020-08-23 23:30:00,0.7635000000000001,0.3665,0.8469087908,0.2235,-0.043500000000000004,0.2276938734,0.54,0.41000000000000003,0.6780117993,0.7035,-0.1135,0.7125970109,0.2235,-0.043500000000000004,0.2276938734,0.48,-0.07,0.48507731340000004
2020-08-24 00:00:00,0.7215,0.553,0.9090496411000001,0.21150000000000002,-0.037,0.2147120164,0.51,0.59,0.7798717843,0.6315000000000001,-0.327,0.7111408088000001,0.21150000000000002,-0.037,0.2147120164,0.42,-0.29,0.5103920062
2020-08-24 00:30:00,0.6785,0.5555,0.8768936652,0.20850000000000002,-0.0345,0.2113350421,0.47000000000000003,0.59,0.7543208866000001,0.5985,-0.3245,0.6808101791000001,0.20850000000000002,-0.0345,0.2113350421,0.39,-0.29,0.48600411520000003
2020-08-24 01:00:00,0.672,0.5435,0.8642778778,0.182,-0.036500000000000005,0.1856239478,0.49,0.58,0.7592759709,0.592,-0.3365,0.680952458,0.182,-0.036500000000000005,0.1856239478,0.41000000000000003,-0.30000000000000004,0.5080354318
2020-08-24 01:30:00,0.6975,0.5415,0.8830223666,0.17750000000000002,-0.0385,0.1816273658,0.52,0.58,0.7789736838,0.6175,-0.3385,0.7041935103,0.17750000000000002,-0.0385,0.1816273658,0.44,-0.30000000000000004,0.5325410782000001
2020-08-24 02:00:00,0.7565000000000001,0.5455,0.9326641947000001,0.17650000000000002,-0.0345,0.1798402069,0.58,0.58,0.8202438662,0.6765,-0.3245,0.7503016060000001,0.17650000000000002,-0.0345,0.1798402069,0.5,-0.29,0.5780138407000001
2020-08-24 02:30:00,0.7535000000000001,0.5465,0.9308192628,0.17350000000000002,-0.0335,0.17670455570000002,0.58,0.58,0.8202438662,0.6735,-0.3235,0.7471643059,0.17350000000000002,-0.0335,0.17670455570000002,0.5,-0.29,0.5780138407000001
2020-08-24 03:00:00,0.7225,0.549,0.9074179026,0.17250000000000001,-0.031,0.17526337320000002,0.55,0.58,0.7993122043,0.6425000000000001,-0.321,0.7182250692000001,0.17250000000000001,-0.031,0.17526337320000002,0.47000000000000003,-0.29,0.5522680509
2020-08-24 03:30:00,0.7035,0.546,0.8905213361000001,0.1935,-0.034,0.1964643734,0.51,0.58,0.7723341246000001,0.6235,-0.324,0.7026579894,0.1935,-0.034,0.1964643734,0.43,-0.29,0.5186520992
2020-08-24 04:00:00,0.6975,0.545,0.8851730057,0.1875,-0.035,0.1907386956,0.51,0.58,0.7723341246000001,0.6175,-0.325,0.6978045930000001,0.1875,-0.035,0.1907386956,0.43,-0.29,0.5186520992
2020-08-24 04:30:00,0.6855,0.543,0.8745051458,0.1855,-0.037,0.1891540378,0.5,0.58,0.7657675888000001,0.6055,-0.327,0.6881564139,0.1855,-0.037,0.1891540378,0.42,-0.29,0.5103920062
2020-08-24 05:00:00,0.6475000000000001,0.545,0.8463340062,0.1875,-0.035,0.1907386956,0.46,0.58,0.7402702209,0.5675,-0.335,0.6590001897000001,0.1875,-0.035,0.1907386956,0.38,-0.30000000000000004,0.48414873750000004
2020-08-24 05:30:00,0.6985,0.555,0.8921475495000001,0.17850000000000002,-0.035,0.1818990104,0.52,0.59,0.7864477096,0.6185,-0.325,0.6986896664000001,0.17850000000000002,-0.035,0.1818990104,0.44,-0.29,0.5269724851
2020-08-24 06:00:00,0.7085,0.5525,0.8984589584,0.1885,-0.0375,0.1921939125,0.52,0.59,0.7864477096,0.6285000000000001,-0.3275,0.7087090376,0.1885,-0.0375,0.1921939125,0.44,-0.29,0.5269724851
2020-08-24 06:30:00,0.783,0.5525,0.9583033184,0.183,-0.0375,0.18680270340000002,0.6000000000000001,0.59,0.8414867795000001,0.6930000000000001,-0.3075,0.7581591192,0.183,-0.0375,0.18680270340000002,0.51,-0.27,0.5770615219
2020-08-24 07:00:00,0.836,0.3835,0.9197653233,0.156,-0.036500000000000005,0.1602131393,0.68,0.42,0.7992496481,0.776,-0.1265,0.7862431240000001,0.156,-0.036500000000000005,0.1602131393,0.62,-0.09,0.6264982043
2020-08-24 07:30:00,0.8855000000000001,0.522,1.027907705,0.17550000000000002,-0.038,0.1795668399,0.71,0.56,0.9042676595,0.8055,-0.248,0.8428132949,0.17550000000000002,-0.038,0.1795668399,0.63,-0.21,0.6640783086000001
2020-08-24 08:00:00,0.9005000000000001,0.595,1.0793170294,0.21050000000000002,-0.035,0.2133899014,0.6900000000000001,0.63,0.9343446901,0.8205,-0.28500000000000003,0.8685880784000001,0.21050000000000002,-0.035,0.2133899014,0.61,-0.25,0.6592419890000001
2020-08-24 08:30:00,0.926,0.6035,1.1053000724,0.216,-0.036500000000000005,0.21906220580000002,0.71,0.64,0.9558765611000001,0.846,-0.28650000000000003,0.8931955273000001,0.216,-0.036500000000000005,0.21906220580000002,0.63,-0.25,0.6777905281000001
2020-08-24 09:00:00,0.93,0.6025,1.1081093132,0.2,-0.0375,0.20348525750000002,0.73,0.64,0.9708243919,0.84,-0.2775,0.8846503547000001,0.2,-0.0375,0.20348525750000002,0.64,-0.24,0.6835202996
2020-08-24 09:30:00,0.933,0.6215,1.1210491738,0.193,-0.0385,0.196802566,0.74,0.66,0.9915644205,0.853,-0.2685,0.8942601691000001,0.193,-0.0385,0.196802566,0.66,-0.23,0.6989277502
2020-08-24 10:00:00,0.863,0.6235,1.0646695497,0.203,-0.036500000000000005,0.206255303,0.66,0.66,0.9333809512000001,0.783,-0.2665,0.8271101801,0.203,-0.036500000000000005,0.206255303,0.58,-0.23,0.6239390996
2020-08-24 10:30:00,0.877,0.6205,1.0743133854,0.197,-0.0395,0.20092100440000002,0.68,0.66,0.9476286192000001,0.787,-0.2695,0.8318649229,0.197,-0.0395,0.20092100440000002,0.59,-0.23,0.6332456080000001
2020-08-24 11:00:00,0.8365,0.6385000000000001,1.0523376359,0.1965,-0.0415,0.20083450900000002,0.64,0.68,0.9338094024,0.7565000000000001,-0.2615,0.8004214515,0.1965,-0.0415,0.20083450900000002,0.56,-0.22,0.6016643583
2020-08-24 11:30:00,0.889,0.6375000000000001,1.0939502959,0.199,-0.0425,0.2034877146,0.6900000000000001,0.68,0.9687620967,0.809,-0.2625,0.8505217516,0.199,-0.0425,0.2034877146,0.61,-0.22,0.6484597135
2020-08-24 12:00:00,0.9635,0.631,1.151734887,0.20350000000000001,-0.039,0.2072034025,0.76,0.67,1.0131633629,0.8835000000000001,-0.269,0.9235438539,0.20350000000000001,-0.039,0.2072034025,0.68,-0.23,0.7178439942
2020-08-24 12:30:00,0.9500000000000001,0.6345000000000001,1.1424054665,0.19,-0.035500000000000004,0.1932879976,0.76,0.67,1.0131633629,0.87,-0.2655,0.9096099439,0.19,-0.035500000000000004,0.1932879976,0.68,-0.23,0.7178439942
2020-08-24 13:00:00,0.9595,0.6155,1.1399475865,0.1995,-0.0345,0.2024611074,0.76,0.65,1.0000499988,0.8795000000000001,-0.28450000000000003,0.9243703262,0.1995,-0.0345,0.2024611074,0.68,-0.25,0.7244998275
2020-08-24 13:30:00,0.9390000000000001,0.6115,1.1205593469,0.199,-0.0385,0.20269003430000002,0.74,0.65,0.9849365462,0.859,-0.28850000000000003,0.9061529948,0.199,-0.0385,0.20269003430000002,0.66,-0.25,0.7057619995000001
2020-08-24 14:00:00,0.8170000000000001,0.3005,0.8705109132000001,0.197,-0.0395,0.20092100440000002,0.62,0.34,0.7071067812,0.767,0.0205,0.7672739081000001,0.197,-0.0395,0.20092100440000002,0.5700000000000001,0.06,0.5731491952000001
2020-08-24 14:30:00,0.7075,0.2025,0.7359093015,0.1975,-0.0375,0.20102860490000002,0.51,0.24,0.5636488268000001,0.6875,0.1525,0.7042105509000001,0.1975,-0.0375,0.20102860490000002,0.49,0.19,0.5255473337000001
2020-08-24 15:00:00,0.711,0.1835,0.7342977938,0.201,-0.036500000000000005,0.2042871753,0.51,0.22,0.5554277631,0.6910000000000001,0.1335,0.7037778414,0.201,-0.036500000000000005,0.2042871753,0.49,0.17,0.5186520992
2020-08-24 15:30:00,0.8235,0.1825,0.8434799938,0.1935,-0.0375,0.1971002283,0.63,0.22,0.6673080248000001,0.7935,0.1325,0.8044864822000001,0.1935,-0.0375,0.1971002283,0.6000000000000001,0.17,0.6236184731000001
2020-08-24 16:00:00,0.8665,0.1625,0.8816056375,0.20650000000000002,-0.0375,0.2098773451,0.66,0.2,0.689637586,0.8365,0.12250000000000001,0.8454220839000001,0.20650000000000002,-0.0375,0.2098773451,0.63,0.16,0.65
2020-08-24 16:30:00,0.875,0.163,0.8900528074,0.20500000000000002,-0.037,0.20831226560000002,0.67,0.2,0.6992138443,0.835,0.123,0.8440106634000001,0.20500000000000002,-0.037,0.20831226560000002,0.63,0.16,0.65
2020-08-24 17:00:00,0.9165000000000001,0.1645,0.9311457995,0.20650000000000002,-0.035500000000000004,0.2095292342,0.71,0.2,0.7376313442,0.8865000000000001,0.1245,0.8951996984,0.20650000000000002,-0.035500000000000004,0.2095292342,0.68,0.16,0.6985699679
2020-08-24 17:30:00,1.0755,0.29150000000000004,1.1143035942,0.1955,-0.0385,0.1992548619,0.88,0.33,0.939840412,1.0255,0.0115,1.0255644787,0.1955,-0.0385,0.1992548619,0.8300000000000001,0.05,0.8315046602
2020-08-24 18:00:00,1.157,0.592,1.2996588014000001,0.177,-0.038,0.18103314610000001,0.98,0.63,1.1650321884000001,1.067,-0.28800000000000003,1.1051846,0.177,-0.038,0.18103314610000001,0.89,-0.25,0.9244457799
2020-08-24 18:30:00,1.2425,0.61,1.384162653,0.1825,-0.04,0.1868321439,1.06,0.65,1.2434226956,1.1525,-0.29,1.1884259548,0.1825,-0.04,0.1868321439,0.97,-0.25,1.0016985575
2020-08-24 19:00:00,1.235,0.5995,1.3728165391,0.185,-0.0405,0.1893812293,1.05,0.64,1.2296747537,1.145,-0.29050000000000004,1.1812769574,0.185,-0.0405,0.1893812293,0.96,-0.25,0.9920181450000001
2020-08-24 19:30:00,1.206,0.5795,1.3380045777,0.186,-0.0405,0.19035821500000003,1.02,0.62,1.1936498649,1.116,-0.3105,1.158389507,0.186,-0.0405,0.19035821500000003,0.93,-0.27,0.9684007435
2020-08-24 20:00:00,1.1975,0.46950000000000003,1.2862490039,0.1875,-0.0405,0.1918241382,1.01,0.51,1.1314592347999999,1.1175,-0.1905,1.1336209684,0.1875,-0.0405,0.1918241382,0.93,-0.15,0.9420191081
2020-08-24 20:30:00,1.1785,0.1615,1.1895143967,0.17850000000000002,-0.0385,0.18260476450000002,1.0,0.2,1.0198039027,1.1385,0.12150000000000001,1.1449648466,0.17850000000000002,-0.0385,0.18260476450000002,0.96,0.16,0.9732420048
2020-08-24 21:00:00,1.182,0.1515,1.1916695221,0.182,-0.0385,0.18602755170000002,1.0,0.19,1.0178899744,1.142,0.1115,1.1474302811000001,0.182,-0.0385,0.18602755170000002,0.96,0.15,0.9716480844000001
2020-08-24 21:30:00,1.115,0.14,1.1237548665000001,0.185,-0.04,0.1892749323,0.93,0.18,0.9472592042,1.085,0.1,1.0895985499,0.185,-0.04,0.1892749323,0.9,0.14,0.9108238029
2020-08-24 22:00:00,1.05,0.17200000000000001,1.0639943609,0.18,-0.038,0.18396738840000001,0.87,0.21,0.8949860334,1.02,0.082,1.02329077,0.18,-0.038,0.18396738840000001,0.84,0.12,0.8485281374
2020-08-24 22:30:00,0.9955,0.5735,1.1488788013,0.20550000000000002,-0.0465,0.2106952776,0.79,0.62,1.0042410069,0.9155000000000001,-0.3365,0.975383258,0.20550000000000002,-0.0465,0.2106952776,0.71,-0.29,0.7669419796
2020-08-24 23:00:00,0.907,0.145,0.9185172835000001,0.23700000000000002,-0.045,0.24123432590000002,0.67,0.19,0.6964194139000001,0.877,0.085,0.8811095278000001,0.23700000000000002,-0.045,0.24123432590000002,0.64,0.13,0.6530696747
2020-08-24 23:30:00,0.8325,0.12350000000000001,0.8416106582,0.24250000000000002,-0.0465,0.24691800260000002,0.59,0.17,0.6140032573,0.8025,0.0835,0.8068323866,0.24250000000000002,-0.0465,0.24691800260000002,0.56,0.13,0.5748912941000001
2020-08-25 00:00:00,0.7995,0.122,0.8087547527000001,0.20950000000000002,-0.038,0.2129184116,0.59,0.16,0.6113100686,0.7695000000000001,0.082,0.7738567374,0.20950000000000002,-0.038,0.2129184116,0.56,0.12,0.5727128425
2020-08-25 00:30:00,0.7635000000000001,0.11850000000000001,0.7726412492,0.20350000000000001,-0.0415,0.2076884686,0.56,0.16,0.5824087911,0.7335,0.0785,0.7376886199,0.20350000000000001,-0.0415,0.2076884686,0.53,0.12,0.5434151268
2020-08-25 01:00:00,0.7335,0.12050000000000001,0.7433320254,0.21350000000000002,-0.0395,0.21712323690000002,0.52,0.16,0.5440588203,0.7035,0.0805,0.7080907428000001,0.21350000000000002,-0.0395,0.21712323690000002,0.49,0.12,0.5044799302
2020-08-25 01:30:00,0.759,0.1245,0.7691431921,0.23900000000000002,-0.0455,0.24329251940000002,0.52,0.17,0.5470831747,0.729,0.0845,0.7338809508,0.23900000000000002,-0.0455,0.24329251940000002,0.49,0.13,0.5069516742
2020-08-25 02:00:00,0.8135,0.121,0.8224495425,0.2535,-0.049,0.2581922733,0.56,0.17,0.5852349955,0.7835000000000001,0.081,0.7876758534,0.2535,-0.049,0.2581922733,0.53,0.13,0.545710546
2020-08-25 02:30:00,0.809,0.1255,0.8186765234000001,0.269,-0.0545,0.27446538940000004,0.54,0.18,0.5692099788,0.779,0.0855,0.783678027,0.269,-0.0545,0.27446538940000004,0.51,0.14,0.5288667129
2020-08-25 03:00:00,0.781,0.1335,0.7923277415000001,0.251,-0.0465,0.2552709345,0.53,0.18,0.5597320788,0.751,0.0935,0.7567980246,0.251,-0.0465,0.2552709345,0.5,0.14,0.5192301994
2020-08-25 03:30:00,0.7535000000000001,0.1295,0.7645472516,0.2535,-0.0505,0.2584811405,0.5,0.18,0.5314132102,0.7335,0.08950000000000001,0.7389401194,0.2535,-0.0505,0.2584811405,0.48,0.14,0.5
2020-08-25 04:00:00,0.7575000000000001,0.1285,0.7683218727000001,0.2975,-0.061500000000000006,0.30379022370000003,0.46,0.19,0.4976946855,0.7275,0.08850000000000001,0.7328632205000001,0.2975,-0.061500000000000006,0.30379022370000003,0.43,0.15,0.4554119015
2020-08-25 04:30:00,0.7595000000000001,0.1335,0.7711436312000001,0.2995,-0.0665,0.3067939048,0.46,0.2,0.5015974482000001,0.7295,0.0835,0.7342632362,0.2995,-0.0665,0.3067939048,0.43,0.15,0.4554119015
2020-08-25 05:00:00,0.7605000000000001,0.3055,0.8195672639,0.3405,-0.0845,0.3508283056,0.42,0.39,0.5731491952000001,0.7005,-0.0845,0.7055781317,0.3405,-0.0845,0.3508283056,0.36,0.0,0.36
2020-08-25 05:30:00,0.776,0.555,0.9540445482000001,0.34600000000000003,-0.085,0.356287805,0.43,0.64,0.7710382610000001,0.6960000000000001,-0.325,0.7681412630000001,0.34600000000000003,-0.085,0.356287805,0.35000000000000003,-0.24,0.4243819035
2020-08-25 06:00:00,0.793,0.558,0.9696458116000001,0.343,-0.082,0.35266556400000004,0.45,0.64,0.7823681998,0.713,-0.322,0.7823381622000001,0.343,-0.082,0.35266556400000004,0.37,-0.24,0.4410215414
2020-08-25 06:30:00,0.848,0.5575,1.0148449389,0.328,-0.07250000000000001,0.33591702840000004,0.52,0.63,0.8168843247,0.768,-0.3125,0.8291442878,0.328,-0.07250000000000001,0.33591702840000004,0.44,-0.24,0.5011985634
2020-08-25 07:00:00,0.916,0.3255,0.9721143194,0.306,-0.0645,0.3127239198,0.61,0.39,0.7240165744,0.866,-0.044500000000000005,0.8671425777,0.306,-0.0645,0.3127239198,0.56,0.02,0.5603570290000001
2020-08-25 07:30:00,0.9540000000000001,0.49150000000000005,1.0731673914,0.304,-0.0685,0.3116219665,0.65,0.56,0.8579627032,0.884,-0.2185,0.9106032341,0.304,-0.0685,0.3116219665,0.58,-0.15,0.599082632
2020-08-25 08:00:00,1.0265,0.5945,1.1862261589,0.3165,-0.0755,0.3253805464,0.71,0.67,0.9762171889000001,0.9465,-0.28550000000000003,0.9886215150000001,0.3165,-0.0755,0.3253805464,0.63,-0.21,0.6640783086000001
2020-08-25 08:30:00,1.047,0.2505,1.0765496969,0.297,-0.0695,0.3050233598,0.75,0.32,0.8154140053000001,0.997,0.07050000000000001,0.9994894947,0.297,-0.0695,0.3050233598,0.7000000000000001,0.14,0.7138627319
2020-08-25 09:00:00,1.032,0.188,1.0489842706,0.302,-0.082,0.3129344979,0.73,0.27,0.7783315489,1.002,0.138,1.0114583531,0.302,-0.082,0.3129344979,0.7000000000000001,0.22,0.7337574531000001
2020-08-25 09:30:00,1.0535,0.1945,1.0713041118,0.29350000000000004,-0.0755,0.3030552755,0.76,0.27,0.8065358021,1.0135,0.14450000000000002,1.0237492369,0.29350000000000004,-0.0755,0.3030552755,0.72,0.22,0.7528612090000001
2020-08-25 10:00:00,1.058,0.1885,1.0746609931,0.298,-0.0815,0.3089437651,0.76,0.27,0.8065358021,1.018,0.1385,1.0273783383,0.298,-0.0815,0.3089437651,0.72,0.22,0.7528612090000001
2020-08-25 10:30:00,1.0335,0.187,1.0502815099,0.3035,-0.083,0.3146446408,0.73,0.27,0.7783315489,1.0035,0.137,1.0128085949,0.3035,-0.083,0.3146446408,0.7000000000000001,0.22,0.7337574531000001
2020-08-25 11:00:00,0.9865,0.17950000000000002,1.0026976114,0.3265,-0.09050000000000001,0.33881041900000003,0.66,0.27,0.7130918594,0.9565,0.1295,0.9652266573,0.3265,-0.09050000000000001,0.33881041900000003,0.63,0.22,0.6673080248000001
2020-08-25 11:30:00,0.9645,0.1895,0.9829397235,0.34450000000000003,-0.0805,0.35378029910000003,0.62,0.27,0.6762396025,0.9345,0.1395,0.9448547507,0.34450000000000003,-0.0805,0.35378029910000003,0.59,0.22,0.6296824597
2020-08-25 12:00:00,0.991,0.1975,1.0104886194,0.431,-0.1125,0.44544051230000004,0.56,0.31,0.6400781202,0.961,0.14750000000000002,0.9722536963,0.431,-0.1125,0.44544051230000004,0.53,0.26,0.5903388857
2020-08-25 12:30:00,1.086,0.3315,1.1354682955,0.41600000000000004,-0.11850000000000001,0.4325485522,0.67,0.45,0.807093551,1.036,0.021500000000000002,1.0362230696,0.41600000000000004,-0.11850000000000001,0.4325485522,0.62,0.14,0.6356099433
2020-08-25 13:00:00,1.0985,0.6005,1.2519195262,0.42850000000000005,-0.11950000000000001,0.4448510987,0.67,0.72,0.9835141077,1.0185,-0.2995,1.0616225789,0.42850000000000005,-0.11950000000000001,0.4448510987,0.59,-0.18,0.6168468205000001
2020-08-25 13:30:00,1.1115,0.604,1.2650091897,0.42150000000000004,-0.116,0.4371707332,0.6900000000000001,0.72,0.9972462083,1.0315,-0.296,1.0731301179,0.42150000000000004,-0.116,0.4371707332,0.61,-0.18,0.6360031446000001
2020-08-25 14:00:00,1.085,0.6065,1.2430073411,0.425,-0.1135,0.4398945896,0.66,0.72,0.9767292358,0.995,-0.29350000000000004,1.0373848129,0.425,-0.1135,0.4398945896,0.5700000000000001,-0.18,0.5977457654
2020-08-25 14:30:00,1.0315,0.5395,1.1640672231,0.4015,-0.12050000000000001,0.4191926765,0.63,0.66,0.9124143795,0.9615,-0.2305,0.9887428887,0.4015,-0.12050000000000001,0.4191926765,0.56,-0.11,0.5707013229
2020-08-25 15:00:00,1.011,0.161,1.0237392246,0.401,-0.11900000000000001,0.4182845921,0.61,0.28,0.6711929678,0.981,0.121,0.9884341152,0.401,-0.11900000000000001,0.4182845921,0.58,0.24,0.6276941931000001
2020-08-25 15:30:00,1.0155,0.16,1.0280273586,0.4055,-0.13,0.42582889760000003,0.61,0.29,0.6754257916,0.9855,0.12,0.9927790540000001,0.4055,-0.13,0.42582889760000003,0.58,0.25,0.631585307
2020-08-25 16:00:00,0.9935,0.1665,1.0073552005,0.4335,-0.12350000000000001,0.4507488214,0.56,0.29,0.630634601,0.9635,0.1265,0.9717687482,0.4335,-0.12350000000000001,0.4507488214,0.53,0.25,0.586003413
2020-08-25 16:30:00,0.991,0.1575,1.0034377161,0.331,-0.0925,0.3436819023,0.66,0.25,0.7057619995000001,0.961,0.1075,0.9669939245,0.331,-0.0925,0.3436819023,0.63,0.2,0.6609841148000001
2020-08-25 17:00:00,1.057,0.1675,1.0701893524,0.34700000000000003,-0.0925,0.3591173207,0.71,0.26,0.7561084578,1.027,0.11750000000000001,1.0336997872,0.34700000000000003,-0.0925,0.3591173207,0.68,0.21,0.7116881339000001
2020-08-25 17:30:00,1.169,0.396,1.2342515951,0.339,-0.094,0.3517911312,0.8300000000000001,0.49,0.9638464608,1.109,-0.10400000000000001,1.1138657908,0.339,-0.094,0.3517911312,0.77,-0.01,0.7700649323000001
2020-08-25 18:00:00,1.2525,0.585,1.3823824543,0.3225,-0.095,0.3362012046,0.93,0.68,1.1520850663,1.1625,-0.28500000000000003,1.1969257496,0.3225,-0.095,0.3362012046,0.84,-0.19,0.8612200648
2020-08-25 18:30:00,1.3175,0.28450000000000003,1.3478673896,0.3375,-0.0955,0.3507513364,0.98,0.38,1.0510946675,1.2675,-0.0055000000000000005,1.2675119329,0.3375,-0.0955,0.3507513364,0.93,0.09,0.9343446901
2020-08-25 19:00:00,1.3405,0.1615,1.3501935047,0.3405,-0.08850000000000001,0.3518131606,1.0,0.25,1.0307764064,1.3005,0.12150000000000001,1.3061632746,0.3405,-0.08850000000000001,0.3518131606,0.96,0.21,0.9827003612
2020-08-25 19:30:00,1.271,0.157,1.2806599861,0.331,-0.093,0.3438168117,0.9400000000000001,0.25,0.9726767192,1.241,0.117,1.2465031087,0.331,-0.093,0.3438168117,0.91,0.21,0.9339164845000001
2020-08-25 20:00:00,1.2385,0.156,1.2482861251,0.3385,-0.094,0.3513093366,0.9,0.25,0.9340770846,1.2085,0.116,1.2140544675,0.3385,-0.094,0.3513093366,0.87,0.21,0.8949860334
2020-08-25 20:30:00,1.207,0.161,1.2176904369,0.387,-0.109,0.4020572099,0.8200000000000001,0.27,0.8633075929,1.177,0.121,1.1832032792,0.387,-0.109,0.4020572099,0.79,0.23,0.8228000972
2020-08-25 21:00:00,1.185,0.1565,1.1952896093,0.445,-0.12350000000000001,0.4618194994,0.74,0.28,0.7912016178,1.145,0.10650000000000001,1.1499422812,0.445,-0.12350000000000001,0.4618194994,0.7000000000000001,0.23,0.7368174808
2020-08-25 21:30:00,1.1595,0.31,1.2002250831,0.41950000000000004,-0.12,0.43632585300000004,0.74,0.43,0.8558621384,1.1095,-0.05,1.1106260622,0.41950000000000004,-0.12,0.43632585300000004,0.6900000000000001,0.07,0.6935416354
2020-08-25 22:00:00,1.1185,0.5720000000000001,1.256274751,0.42850000000000005,-0.11800000000000001,0.44445050340000003,0.6900000000000001,0.6900000000000001,0.9758073580000001,1.0385,-0.328,1.0890666876,0.42850000000000005,-0.11800000000000001,0.44445050340000003,0.61,-0.21,0.6451356447000001
2020-08-25 22:30:00,1.0505,0.5645,1.1925646733,0.41050000000000003,-0.1155,0.4264393275,0.64,0.68,0.9338094024,0.9605,-0.3255,1.014155067,0.41050000000000003,-0.1155,0.4264393275,0.55,-0.21,0.5887274412
2020-08-25 23:00:00,0.9480000000000001,0.24,0.9779079711,0.40800000000000003,-0.11,0.4225683377,0.54,0.35000000000000003,0.6435060217,0.898,-0.03,0.8985009738,0.40800000000000003,-0.11,0.4225683377,0.49,0.08,0.4964876635
2020-08-25 23:30:00,0.8555,0.127,0.86487528,0.41550000000000004,-0.113,0.43059174400000005,0.44,0.24,0.5011985634,0.8255,0.08700000000000001,0.8300718342000001,0.41550000000000004,-0.113,0.43059174400000005,0.41000000000000003,0.2,0.4561797891
2020-08-26 00:00:00,0.8105,0.1325,0.8212590943,0.41050000000000003,-0.1075,0.42434243250000003,0.4,0.24,0.4664761516,0.7805000000000001,0.0925,0.7859621492000001,0.41050000000000003,-0.1075,0.42434243250000003,0.37,0.2,0.4205948169
2020-08-26 00:30:00,0.769,0.128,0.7795800151000001,0.399,-0.112,0.4144212832,0.37,0.24,0.4410215414,0.739,0.088,0.7442210693,0.399,-0.112,0.4144212832,0.34,0.2,0.39446165850000003
2020-08-26 01:00:00,0.758,0.1325,0.7694935022,0.398,-0.1075,0.41226235580000004,0.36,0.24,0.4326661531,0.728,0.0925,0.7338530166,0.398,-0.1075,0.41226235580000004,0.33,0.2,0.3858756276
2020-08-26 01:30:00,0.785,0.1335,0.7962708396,0.405,-0.10650000000000001,0.4187687309,0.38,0.24,0.4494441011,0.765,0.0935,0.7706927079,0.405,-0.10650000000000001,0.4187687309,0.36,0.2,0.4118252056
2020-08-26 02:00:00,0.8455,0.136,0.8563680576,0.3955,-0.10400000000000001,0.4089452897,0.45,0.24,0.51,0.8155,0.096,0.8211310797,0.3955,-0.10400000000000001,0.4089452897,0.42,0.2,0.46518813400000003
2020-08-26 02:30:00,0.84,0.136,0.8509383056000001,0.38,-0.10400000000000001,0.39397461850000004,0.46,0.24,0.5188448708,0.8200000000000001,0.096,0.8256003876,0.38,-0.10400000000000001,0.39397461850000004,0.44,0.2,0.4833218389
2020-08-26 03:00:00,0.8285,0.41600000000000004,0.9270751048,0.3985,-0.10400000000000001,0.41184736250000004,0.43,0.52,0.6747592163,0.7685000000000001,-0.214,0.7977394625,0.3985,-0.10400000000000001,0.41184736250000004,0.37,-0.11,0.3860051813
2020-08-26 03:30:00,0.8130000000000001,0.5295,0.9702263911000001,0.403,-0.1005,0.41534232870000004,0.41000000000000003,0.63,0.7516648189,0.733,-0.3405,0.8082259894,0.403,-0.1005,0.41534232870000004,0.33,-0.24,0.4080441153
2020-08-26 04:00:00,0.8115,0.5385,0.9739170909,0.3715,-0.0915,0.3826022739,0.44,0.63,0.7684399781,0.7315,-0.3315,0.8031092703,0.3715,-0.0915,0.3826022739,0.36,-0.24,0.4326661531
2020-08-26 04:30:00,0.7965,0.5335,0.9586628709,0.3765,-0.0965,0.38867016870000004,0.42,0.63,0.7571657678,0.7165,-0.3365,0.7915835395,0.3765,-0.0965,0.38867016870000004,0.34,-0.24,0.4161730409
2020-08-26 05:00:00,0.774,0.5335,0.9400522592,0.384,-0.0965,0.39593970500000003,0.39,0.63,0.7409453421000001,0.6940000000000001,-0.3365,0.7712770255,0.384,-0.0965,0.39593970500000003,0.31,-0.24,0.3920459157
2020-08-26 05:30:00,0.774,0.301,0.8304679404,0.384,-0.099,0.3965564273,0.39,0.4,0.5586591089,0.724,-0.11900000000000001,0.7337145221,0.384,-0.099,0.3965564273,0.34,-0.02,0.34058772730000003
2020-08-26 06:00:00,0.7865000000000001,0.117,0.7951548591,0.3665,-0.093,0.3781153924,0.42,0.21,0.4695742753,0.7565000000000001,0.077,0.7604086073,0.3665,-0.093,0.3781153924,0.39,0.17,0.4254409477
2020-08-26 06:30:00,0.8365,0.1325,0.8469288636000001,0.3765,-0.0975,0.3889196575,0.46,0.23,0.5142956348000001,0.8165,0.0925,0.8217228852,0.3765,-0.0975,0.3889196575,0.44,0.19,0.4792702787
2020-08-26 07:00:00,0.9125000000000001,0.328,0.9696598630000001,0.35250000000000004,-0.082,0.3619119368,0.56,0.41000000000000003,0.694046108,0.8525,-0.07200000000000001,0.8555350665,0.35250000000000004,-0.082,0.3619119368,0.5,0.01,0.50009999
2020-08-26 07:30:00,0.988,0.583,1.1471848151,0.328,-0.077,0.3369169037,0.66,0.66,0.9333809512000001,0.908,-0.297,0.9553392068000001,0.328,-0.077,0.3369169037,0.58,-0.22,0.6203224968000001
2020-08-26 08:00:00,1.034,0.589,1.1899903361,0.304,-0.07100000000000001,0.3121810372,0.73,0.66,0.9841239759,0.9540000000000001,-0.291,0.9973951073,0.304,-0.07100000000000001,0.3121810372,0.65,-0.22,0.6862215386
2020-08-26 08:30:00,1.0865,0.4015,1.1583110549,0.29650000000000004,-0.0685,0.304309875,0.79,0.47000000000000003,0.9192388155000001,1.0265,-0.1085,1.0322182424,0.29650000000000004,-0.0685,0.304309875,0.73,-0.04,0.7310950691
2020-08-26 09:00:00,1.0585,0.17350000000000002,1.072625051,0.2985,-0.0665,0.3058177562,0.76,0.24,0.7969943538,1.0285,0.1335,1.0371280056,0.2985,-0.0665,0.3058177562,0.73,0.2,0.7569015788
2020-08-26 09:30:00,1.053,0.17450000000000002,1.0673608809,0.263,-0.0655,0.2710336695,0.79,0.24,0.8256512581000001,1.023,0.1345,1.0318038816,0.263,-0.0655,0.2710336695,0.76,0.2,0.7858753082000001
2020-08-26 10:00:00,1.007,0.17400000000000002,1.0219222084,0.257,-0.066,0.2653394053,0.75,0.24,0.7874642849,0.977,0.134,0.9861465408000001,0.257,-0.066,0.2653394053,0.72,0.2,0.7472616677
2020-08-26 10:30:00,0.9595,0.17300000000000001,0.9749714098000001,0.28950000000000004,-0.067,0.2971518972,0.67,0.24,0.7116881339000001,0.9295,0.133,0.9389671187,0.28950000000000004,-0.067,0.2971518972,0.64,0.2,0.6705221846
2020-08-26 11:00:00,0.925,0.1715,0.9407641841000001,0.295,-0.0685,0.3028485595,0.63,0.24,0.6741661516,0.895,0.1315,0.9046088934000001,0.295,-0.0685,0.3028485595,0.6000000000000001,0.2,0.632455532
2020-08-26 11:30:00,0.9410000000000001,0.17650000000000002,0.9574096563000001,0.261,-0.0635,0.26861357,0.68,0.24,0.7211102551,0.901,0.1365,0.9112811037,0.261,-0.0635,0.26861357,0.64,0.2,0.6705221846
2020-08-26 12:00:00,0.9055000000000001,0.1835,0.9239061099,0.2555,-0.0565,0.2616725052,0.65,0.24,0.6928924881,0.8755000000000001,0.14350000000000002,0.8871823375000001,0.2555,-0.0565,0.2616725052,0.62,0.2,0.651459899
2020-08-26 12:30:00,0.9125000000000001,0.1875,0.9315645442,0.24250000000000002,-0.052500000000000005,0.2481179155,0.67,0.24,0.7116881339000001,0.8825000000000001,0.14750000000000002,0.8947415828,0.24250000000000002,-0.052500000000000005,0.2481179155,0.64,0.2,0.6705221846
2020-08-26 13:00:00,0.8965000000000001,0.17550000000000002,0.913516557,0.24650000000000002,-0.0545,0.2524529659,0.65,0.23,0.6894925670000001,0.8565,0.1255,0.8656457127,0.24650000000000002,-0.0545,0.2524529659,0.61,0.18,0.6360031446000001
2020-08-26 13:30:00,0.9025000000000001,0.529,1.0461105343,0.2525,-0.061,0.2597638351,0.65,0.59,0.8778382539,0.8225,-0.231,0.8543226849000001,0.2525,-0.061,0.2597638351,0.5700000000000001,-0.17,0.5948108943
2020-08-26 14:00:00,0.84,0.18,0.8590692638,0.28,-0.06,0.2863564213,0.56,0.24,0.6092618485,0.8,0.11,0.8075270893000001,0.28,-0.06,0.2863564213,0.52,0.17,0.5470831747
2020-08-26 14:30:00,0.8260000000000001,0.1615,0.8416402141,0.246,-0.0585,0.2528601392,0.58,0.22,0.6203224968000001,0.796,0.1115,0.8037712672,0.246,-0.0585,0.2528601392,0.55,0.17,0.5756735186
2020-08-26 15:00:00,0.803,0.1565,0.8181083363,0.253,-0.053500000000000006,0.2585947602,0.55,0.21,0.5887274412,0.773,0.1165,0.7817296528000001,0.253,-0.053500000000000006,0.2585947602,0.52,0.17,0.5470831747
2020-08-26 15:30:00,0.7925000000000001,0.156,0.8077080227000001,0.2325,-0.054,0.2386886047,0.56,0.21,0.5980802622,0.7625000000000001,0.116,0.7712731358,0.2325,-0.054,0.2386886047,0.53,0.17,0.5565968020000001
2020-08-26 16:00:00,0.792,0.155,0.8070247828,0.252,-0.055,0.2579321616,0.54,0.21,0.5793962375,0.762,0.115,0.7706289639,0.252,-0.055,0.2579321616,0.51,0.17,0.5375872022
2020-08-26 16:30:00,0.833,0.168,0.8497723224,0.243,-0.052000000000000005,0.248501509,0.59,0.22,0.6296824597,0.793,0.11800000000000001,0.8017312517,0.243,-0.052000000000000005,0.248501509,0.55,0.17,0.5756735186
2020-08-26 17:00:00,0.9275,0.17250000000000001,0.9434047382,0.23750000000000002,-0.0475,0.24220342690000002,0.6900000000000001,0.22,0.7242237223,0.8975000000000001,0.12250000000000001,0.9058214504000001,0.23750000000000002,-0.0475,0.24220342690000002,0.66,0.17,0.6815423685
2020-08-26 17:30:00,1.0,0.1715,1.0145995515,0.24,-0.0485,0.2448514856,0.76,0.22,0.7912016178,0.97,0.1315,0.9788729489,0.24,-0.0485,0.2448514856,0.73,0.18,0.7518643495
2020-08-26 18:00:00,1.0995,0.1715,1.1127949047,0.2295,-0.0485,0.2345687532,0.87,0.22,0.8973850901,1.0595,0.1315,1.0676293833,0.2295,-0.0485,0.2345687532,0.8300000000000001,0.18,0.8492938243
2020-08-26 18:30:00,1.1400000000000001,0.1655,1.1519506283,0.22,-0.044500000000000005,0.22445545220000002,0.92,0.21,0.9436630755000001,1.11,0.1255,1.1170721776,0.22,-0.044500000000000005,0.22445545220000002,0.89,0.17,0.9060905032000001
2020-08-26 19:00:00,1.155,0.1675,1.1670823664,0.215,-0.0425,0.21916032940000002,0.9400000000000001,0.21,0.9631718434000001,1.125,0.1275,1.1322019475,0.215,-0.0425,0.21916032940000002,0.91,0.17,0.9257429449000001
2020-08-26 19:30:00,1.155,0.1605,1.166098302,0.155,-0.0395,0.1599538996,1.0,0.2,1.0198039027,1.115,0.12050000000000001,1.1214924208000001,0.155,-0.0395,0.1599538996,0.96,0.16,0.9732420048
2020-08-26 20:00:00,1.1440000000000001,0.1615,1.1553433472,0.164,-0.0385,0.1684584519,0.98,0.2,1.00019998,1.114,0.12150000000000001,1.1206061976,0.164,-0.0385,0.1684584519,0.9500000000000001,0.16,0.9633794683
2020-08-26 20:30:00,1.178,0.1705,1.1902748632,0.178,-0.0395,0.1823300579,1.0,0.21,1.0218121158,1.148,0.1305,1.1553935477,0.178,-0.0395,0.1823300579,0.97,0.17,0.9847842403
2020-08-26 21:00:00,1.159,0.1615,1.1701979533,0.189,-0.0385,0.1928814403,0.97,0.2,0.990403958,1.119,0.1115,1.124541351,0.189,-0.0385,0.1928814403,0.93,0.15,0.9420191081
2020-08-26 21:30:00,1.1395,0.161,1.1508176441,0.17950000000000002,-0.039,0.1836879147,0.96,0.2,0.9806120538,1.1095,0.111,1.1150386765,0.17950000000000002,-0.039,0.1836879147,0.93,0.15,0.9420191081
2020-08-26 22:00:00,1.0845,0.1345,1.0928085377,0.17450000000000002,-0.035500000000000004,0.1780744226,0.91,0.17,0.9257429449000001,1.0545,0.0945,1.0587258852,0.17450000000000002,-0.035500000000000004,0.1780744226,0.88,0.13,0.8895504483000001
2020-08-26 22:30:00,1.0285,0.134,1.0371924845,0.1885,-0.036000000000000004,0.19190687850000002,0.84,0.17,0.8570297544000001,0.9885,0.094,0.9929593396,0.1885,-0.036000000000000004,0.19190687850000002,0.8,0.13,0.8104936767
2020-08-26 23:00:00,0.9510000000000001,0.1325,0.9601860497,0.191,-0.0375,0.19464647440000002,0.76,0.17,0.7787810989,0.921,0.0925,0.9256334318,0.191,-0.0375,0.19464647440000002,0.73,0.13,0.7414849965
2020-08-26 23:30:00,0.8775000000000001,0.13,0.8870773642,0.1875,-0.04,0.1917191957,0.6900000000000001,0.17,0.7106335202,0.8475,0.09,0.8522653636,0.1875,-0.04,0.1917191957,0.66,0.13,0.6726812024000001
2020-08-27 00:00:00,0.8240000000000001,0.12050000000000001,0.8327642223,0.184,-0.0395,0.1881920562,0.64,0.16,0.6596969001,0.784,0.0805,0.7881219766,0.184,-0.0395,0.1881920562,0.6000000000000001,0.12,0.6118823416
2020-08-27 00:30:00,0.7635000000000001,0.11900000000000001,0.7727180922,0.17350000000000002,-0.041,0.1782785741,0.59,0.16,0.6113100686,0.7335,0.079,0.7377419942,0.17350000000000002,-0.041,0.1782785741,0.56,0.12,0.5727128425
2020-08-27 01:00:00,0.748,0.124,0.7582084146,0.188,-0.036000000000000004,0.19141577780000002,0.56,0.16,0.5824087911,0.718,0.084,0.7228969498000001,0.188,-0.036000000000000004,0.19141577780000002,0.53,0.12,0.5434151268
2020-08-27 01:30:00,0.7835000000000001,0.122,0.7929415174000001,0.1935,-0.038,0.1971959685,0.59,0.16,0.6113100686,0.7535000000000001,0.082,0.757948712,0.1935,-0.038,0.1971959685,0.56,0.12,0.5727128425
2020-08-27 02:00:00,0.8285,0.122,0.8374343258,0.1885,-0.038,0.1922920955,0.64,0.16,0.6596969001,0.7985,0.082,0.8026993522,0.1885,-0.038,0.1922920955,0.61,0.12,0.6216912417
2020-08-27 02:30:00,0.8240000000000001,0.12250000000000001,0.8330559705,0.184,-0.0375,0.1877824539,0.64,0.16,0.6596969001,0.794,0.0825,0.7982745455,0.184,-0.0375,0.1877824539,0.61,0.12,0.6216912417
2020-08-27 03:00:00,0.8130000000000001,0.12150000000000001,0.8220287404000001,0.193,-0.0385,0.196802566,0.62,0.16,0.6403124237000001,0.783,0.0815,0.7872301125000001,0.193,-0.0385,0.196802566,0.59,0.12,0.6020797289
2020-08-27 03:30:00,0.7795000000000001,0.124,0.7893011149,0.1895,-0.036000000000000004,0.1928892169,0.59,0.16,0.6113100686,0.7495,0.084,0.7541924489,0.1895,-0.036000000000000004,0.1928892169,0.56,0.12,0.5727128425
2020-08-27 04:00:00,0.77,0.123,0.7797621432,0.19,-0.037,0.1935691091,0.58,0.16,0.6016643583,0.74,0.083,0.7446401816,0.19,-0.037,0.1935691091,0.55,0.12,0.5629387178
2020-08-27 04:30:00,0.7695000000000001,0.12150000000000001,0.7790330545,0.1895,-0.0385,0.1933714043,0.58,0.16,0.6016643583,0.7395,0.0815,0.7439774862,0.1895,-0.0385,0.1933714043,0.55,0.12,0.5629387178
2020-08-27 05:00:00,0.7575000000000001,0.124,0.7675820803000001,0.17750000000000002,-0.036000000000000004,0.18111391440000002,0.58,0.16,0.6016643583,0.7175,0.084,0.7224003391,0.17750000000000002,-0.036000000000000004,0.18111391440000002,0.54,0.12,0.5531726674
2020-08-27 05:30:00,0.77,0.123,0.7797621432,0.19,-0.037,0.1935691091,0.58,0.16,0.6016643583,0.73,0.083,0.7347033415,0.19,-0.037,0.1935691091,0.54,0.12,0.5531726674
2020-08-27 06:00:00,0.792,0.127,0.8021178218,0.192,-0.033,0.1948152971,0.6000000000000001,0.16,0.6209669879,0.762,0.08700000000000001,0.7669504547,0.192,-0.033,0.1948152971,0.5700000000000001,0.12,0.5824946352
2020-08-27 06:30:00,0.836,0.1305,0.8461242521000001,0.186,-0.0395,0.1901479687,0.65,0.17,0.6718630813,0.796,0.09050000000000001,0.8011281109,0.186,-0.0395,0.1901479687,0.61,0.13,0.6236986452000001
2020-08-27 07:00:00,0.892,0.14250000000000002,0.9033107162,0.192,-0.0375,0.1956278354,0.7000000000000001,0.18,0.72277244,0.862,0.10250000000000001,0.8680727216,0.192,-0.0375,0.1956278354,0.67,0.14,0.6844705983
2020-08-27 07:30:00,0.9695,0.145,0.9802832499,0.1895,-0.035,0.19270508560000002,0.78,0.18,0.8004998438,0.9295,0.105,0.9354118077,0.1895,-0.035,0.19270508560000002,0.74,0.14,0.7531268154
2020-08-27 08:00:00,1.025,0.445,1.1174300873,0.195,-0.035,0.1981161276,0.8300000000000001,0.48,0.9588013350000001,0.9550000000000001,-0.17500000000000002,0.9709016428,0.195,-0.035,0.1981161276,0.76,-0.14,0.7727871635
2020-08-27 08:30:00,1.0705,0.17550000000000002,1.0847905328,0.1905,-0.0345,0.193598812,0.88,0.21,0.9047098983,1.0405,0.1255,1.0480412683,0.1905,-0.0345,0.193598812,0.85,0.16,0.8649277426
2020-08-27 09:00:00,1.092,0.1655,1.1044701218,0.162,-0.044500000000000005,0.168000744,0.93,0.21,0.9534149149000001,1.052,0.1155,1.0583214304,0.162,-0.044500000000000005,0.168000744,0.89,0.16,0.9042676595
2020-08-27 09:30:00,1.1,0.17350000000000002,1.1135987832,0.17,-0.0465,0.1762448581,0.93,0.22,0.9556673061000001,1.06,0.1335,1.0683736472,0.17,-0.0465,0.1762448581,0.89,0.18,0.9080198236
2020-08-27 10:00:00,1.0965,0.17200000000000001,1.1099082169,0.1965,-0.048,0.2022776557,0.9,0.22,0.9264987858,1.0565,0.122,1.0635206862,0.1965,-0.048,0.2022776557,0.86,0.17,0.8766413178
2020-08-27 10:30:00,1.0825,0.17300000000000001,1.0962368585,0.2325,-0.047,0.2372029722,0.85,0.22,0.8780091116000001,1.0525,0.123,1.0596628001,0.2325,-0.047,0.2372029722,0.8200000000000001,0.17,0.8374365648000001
2020-08-27 11:00:00,1.1105,0.4295,1.1906638904,0.2305,-0.0405,0.23403098090000002,0.88,0.47000000000000003,0.9976472322000001,1.0505,-0.1305,1.0585747494,0.2305,-0.0405,0.23403098090000002,0.8200000000000001,-0.09,0.8249242389
2020-08-27 11:30:00,1.095,0.591,1.244309447,0.215,-0.039,0.21850858110000002,0.88,0.63,1.082266141,1.005,-0.309,1.0514304542,0.215,-0.039,0.21850858110000002,0.79,-0.27,0.8348652586
2020-08-27 12:00:00,1.1325,0.5985,1.2809209577,0.2625,-0.051500000000000004,0.2675042056,0.87,0.65,1.0860018416,1.0525,-0.3015,1.0948326356,0.2625,-0.051500000000000004,0.2675042056,0.79,-0.25,0.8286132994000001
2020-08-27 12:30:00,1.1844999999999999,0.6105,1.3325728873,0.2745,-0.059500000000000004,0.2808745271,0.91,0.67,1.1300442469,1.0945,-0.2995,1.1347380755,0.2745,-0.059500000000000004,0.2808745271,0.8200000000000001,-0.24,0.8544003745000001
2020-08-27 13:00:00,1.1815,0.6105,1.3299069516,0.28150000000000003,-0.059500000000000004,0.28771948140000003,0.9,0.67,1.1220071301,1.0915,-0.2995,1.1318447332,0.28150000000000003,-0.059500000000000004,0.28771948140000003,0.81,-0.24,0.8448076704
2020-08-27 13:30:00,1.142,0.5805,1.2810715242000001,0.262,-0.0695,0.27106133990000003,0.88,0.65,1.0940292501,1.062,-0.3095,1.106180026,0.262,-0.0695,0.27106133990000003,0.8,-0.24,0.8352245207000001
2020-08-27 14:00:00,1.1275,0.579,1.2674767256,0.28750000000000003,-0.07100000000000001,0.2961372148,0.84,0.65,1.0621205205,1.0475,-0.311,1.0926926604,0.28750000000000003,-0.07100000000000001,0.2961372148,0.76,-0.24,0.7969943538
