Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-27 14:30:00,1.1195,0.6035,1.2718067856,0.35950000000000004,-0.08650000000000001,0.3697600573,0.76,0.6900000000000001,1.026498904,1.0295,-0.29650000000000004,1.0713461159,0.35950000000000004,-0.08650000000000001,0.3697600573,0.67,-0.21,0.7021395873
2020-08-27 15:00:00,1.091,0.5975,1.2439000161,0.251,-0.052500000000000005,0.2564317648,0.84,0.65,1.0621205205,1.001,-0.3125,1.0486454358,0.251,-0.052500000000000005,0.2564317648,0.75,-0.26,0.7937883849
2020-08-27 15:30:00,1.0665,0.591,1.2193044124,0.2165,-0.039,0.21998465860000002,0.85,0.63,1.0580170131,0.9865,-0.299,1.0308167878,0.2165,-0.039,0.21998465860000002,0.77,-0.26,0.8127115109
2020-08-27 16:00:00,1.0415,0.593,1.1984870671,0.2015,-0.037,0.2048688605,0.84,0.63,1.05,0.9515,-0.297,0.9967754261,0.2015,-0.037,0.2048688605,0.75,-0.26,0.7937883849
2020-08-27 16:30:00,1.077,0.6105,1.2379980816,0.20700000000000002,-0.0395,0.2107350232,0.87,0.65,1.0860018416,0.987,-0.2995,1.0314403764,0.20700000000000002,-0.0395,0.2107350232,0.78,-0.26,0.8221921916
2020-08-27 17:00:00,1.149,0.6195,1.3053663279,0.219,-0.0405,0.2227133808,0.93,0.66,1.1403946685,1.059,-0.2805,1.0955187128,0.219,-0.0405,0.2227133808,0.84,-0.24,0.8736131867
2020-08-27 17:30:00,1.1875,0.59,1.3259925528,0.1875,-0.04,0.1917191957,1.0,0.63,1.1819052415,1.0975,-0.30000000000000004,1.1377637057,0.1875,-0.04,0.1917191957,0.91,-0.26,0.9464142856000001
2020-08-27 18:00:00,1.1915,0.559,1.3161129321,0.1915,-0.041,0.195839858,1.0,0.6000000000000001,1.166190379,1.1015,-0.321,1.1473200295,0.1915,-0.041,0.195839858,0.91,-0.28,0.9521029356
2020-08-27 18:30:00,1.2055,0.5505,1.3252473354,0.20550000000000002,-0.0495,0.2113776242,1.0,0.6000000000000001,1.166190379,1.1155,-0.3295,1.1631468093,0.20550000000000002,-0.0495,0.2113776242,0.91,-0.28,0.9521029356
2020-08-27 19:00:00,1.263,0.466,1.3462262068,0.263,-0.064,0.270675082,1.0,0.53,1.1317685276,1.183,-0.224,1.2040203487,0.263,-0.064,0.270675082,0.92,-0.16,0.9338094024
2020-08-27 19:30:00,1.2305,0.145,1.2390138216,0.2505,-0.065,0.2587957689,0.98,0.21,1.0022474744,1.2005,0.105,1.2050830884,0.2505,-0.065,0.2587957689,0.9500000000000001,0.17,0.9650906693
2020-08-27 20:00:00,1.263,0.1645,1.2736676372,0.243,-0.0555,0.2492573971,1.02,0.22,1.0434557969,1.223,0.1245,1.2293206457,0.243,-0.0555,0.2492573971,0.98,0.18,0.9963934966
2020-08-27 20:30:00,1.2665,0.1625,1.276882336,0.23650000000000002,-0.0575,0.24338960540000001,1.03,0.22,1.0532331176,1.2265,0.12250000000000001,1.2326023284,0.23650000000000002,-0.0575,0.24338960540000001,0.99,0.18,1.0062305899
2020-08-27 21:00:00,1.2495,0.1625,1.2600224204,0.2795,-0.0575,0.2853532898,0.97,0.22,0.9946356117,1.2195,0.12250000000000001,1.2256371812,0.2795,-0.0575,0.2853532898,0.9400000000000001,0.18,0.9570788891
2020-08-27 21:30:00,1.1875,0.1525,1.197252062,0.2775,-0.0675,0.2855914915,0.91,0.22,0.9362157871000001,1.1575,0.1125,1.1629542123,0.2775,-0.0675,0.2855914915,0.88,0.18,0.8982204629
2020-08-27 22:00:00,1.1215,0.14550000000000002,1.1308989787,0.28150000000000003,-0.0745,0.2911915177,0.84,0.22,0.8683317338000001,1.0915,0.10550000000000001,1.0965867499,0.28150000000000003,-0.0745,0.2911915177,0.81,0.18,0.8297590012
2020-08-27 22:30:00,1.042,0.146,1.052178692,0.28200000000000003,-0.064,0.2891712296,0.76,0.21,0.7884795495,1.002,0.106,1.0075911869,0.28200000000000003,-0.064,0.2891712296,0.72,0.17,0.7397972695
2020-08-27 23:00:00,0.9585,0.1345,0.9678907480000001,0.2585,-0.0455,0.2624738082,0.7000000000000001,0.18,0.72277244,0.9285,0.0945,0.9332965767,0.2585,-0.0455,0.2624738082,0.67,0.14,0.6844705983
2020-08-27 23:30:00,0.899,0.191,0.9190658301,0.209,-0.039,0.2126076198,0.6900000000000001,0.23,0.7273238618,0.859,0.051000000000000004,0.8605126379,0.209,-0.039,0.2126076198,0.65,0.09,0.6562011887
2020-08-28 00:00:00,0.8425,0.231,0.8735944425000001,0.2025,-0.039,0.2062213616,0.64,0.27,0.6946221995,0.8025,0.001,0.8025006231,0.2025,-0.039,0.2062213616,0.6000000000000001,0.04,0.6013318551
2020-08-28 00:30:00,0.7825000000000001,0.129,0.7930619459,0.1925,-0.041,0.1968178092,0.59,0.17,0.6140032573,0.7525000000000001,0.089,0.7577448449,0.1925,-0.041,0.1968178092,0.56,0.13,0.5748912941000001
2020-08-28 01:00:00,0.7945,0.513,0.9457268369,0.1945,-0.037,0.1979880047,0.6000000000000001,0.55,0.8139410298,0.7145,-0.307,0.7776626839,0.1945,-0.037,0.1979880047,0.52,-0.27,0.585918083
2020-08-28 01:30:00,0.8195,0.5345,0.9784020135,0.1895,-0.035500000000000004,0.19279652490000002,0.63,0.5700000000000001,0.8495881355,0.7395,-0.3355,0.8120471045000001,0.1895,-0.035500000000000004,0.19279652490000002,0.55,-0.30000000000000004,0.6264982043
2020-08-28 02:00:00,0.8415,0.127,0.8510295236000001,0.1915,-0.033,0.1943225412,0.65,0.16,0.6694027188,0.8115,0.077,0.8151449258,0.1915,-0.033,0.1943225412,0.62,0.11,0.6296824597
2020-08-28 02:30:00,0.8335,0.1255,0.8428953079,0.1935,-0.0345,0.19655152,0.64,0.16,0.6596969001,0.8035,0.0855,0.8080361997000001,0.1935,-0.0345,0.19655152,0.61,0.12,0.6216912417
2020-08-28 03:00:00,0.8375,0.1305,0.8476063355000001,0.1975,-0.0395,0.20141127080000001,0.64,0.17,0.6621933252000001,0.8075,0.09050000000000001,0.8125555366,0.1975,-0.0395,0.20141127080000001,0.61,0.13,0.6236986452000001
2020-08-28 03:30:00,0.802,0.132,0.8127902558000001,0.182,-0.038,0.1859247159,0.62,0.17,0.6428841264,0.772,0.092,0.7774625393,0.182,-0.038,0.1859247159,0.59,0.13,0.6041522987
2020-08-28 04:00:00,0.7925000000000001,0.12250000000000001,0.8019117782,0.2025,-0.0375,0.2059429533,0.59,0.16,0.6113100686,0.7625000000000001,0.0825,0.7669501288,0.2025,-0.0375,0.2059429533,0.56,0.12,0.5727128425
2020-08-28 04:30:00,0.786,0.124,0.7957210567,0.20600000000000002,-0.036000000000000004,0.20912197400000002,0.58,0.16,0.6016643583,0.756,0.084,0.7606523516,0.20600000000000002,-0.036000000000000004,0.20912197400000002,0.55,0.12,0.5629387178
2020-08-28 05:00:00,0.768,0.128,0.7785936039,0.218,-0.032,0.2203361069,0.55,0.16,0.5728001397,0.738,0.078,0.7421105039,0.218,-0.032,0.2203361069,0.52,0.11,0.5315072906
2020-08-28 05:30:00,0.783,0.1255,0.7929938524,0.203,-0.0345,0.20591078170000002,0.58,0.16,0.6016643583,0.753,0.0855,0.7578385382,0.203,-0.0345,0.20591078170000002,0.55,0.12,0.5629387178
2020-08-28 06:00:00,0.8095,0.133,0.8203531252,0.1895,-0.037,0.193078352,0.62,0.17,0.6428841264,0.7695000000000001,0.093,0.7750995097000001,0.1895,-0.037,0.193078352,0.58,0.13,0.5943904441
2020-08-28 06:30:00,0.847,0.1335,0.8574562671,0.187,-0.036500000000000005,0.1905288692,0.66,0.17,0.6815423685,0.8170000000000001,0.0935,0.8223328098,0.187,-0.036500000000000005,0.1905288692,0.63,0.13,0.6432728814
2020-08-28 07:00:00,0.9245000000000001,0.154,0.9372386302000001,0.1945,-0.036000000000000004,0.1978035642,0.73,0.19,0.7543208866000001,0.8845000000000001,0.114,0.8918162647000001,0.1945,-0.036000000000000004,0.1978035642,0.6900000000000001,0.15,0.7061161378
2020-08-28 07:30:00,0.987,0.154,0.9989419403,0.187,-0.036000000000000004,0.19043371550000002,0.8,0.19,0.8222530024,0.9570000000000001,0.114,0.9637660505000001,0.187,-0.036000000000000004,0.19043371550000002,0.77,0.15,0.7844743463
2020-08-28 08:00:00,1.0525,0.454,1.1462426663,0.1825,-0.046,0.1882079966,0.87,0.5,1.0034440692,0.9825,-0.166,0.9964247337000001,0.1825,-0.046,0.1882079966,0.8,-0.12,0.8089499366
2020-08-28 08:30:00,1.043,0.187,1.0596310679,0.183,-0.043000000000000003,0.1879840419,0.86,0.23,0.8902246907,1.013,0.147,1.0236102774,0.183,-0.043000000000000003,0.1879840419,0.8300000000000001,0.19,0.8514693183
2020-08-28 09:00:00,1.015,0.1925,1.03309305,0.195,-0.0375,0.19857303440000001,0.8200000000000001,0.23,0.8516454661,0.985,0.1525,0.9967352959,0.195,-0.0375,0.19857303440000001,0.79,0.19,0.8125269226
2020-08-28 09:30:00,1.044,0.198,1.0626099943,0.20400000000000001,-0.042,0.20827865950000002,0.84,0.24,0.8736131867,1.004,0.148,1.0148497426,0.20400000000000001,-0.042,0.20827865950000002,0.8,0.19,0.8222530024
2020-08-28 10:00:00,1.014,0.177,1.0293323079,0.194,-0.033,0.1967866865,0.8200000000000001,0.21,0.8464632302,0.974,0.137,0.9835878202,0.194,-0.033,0.1967866865,0.78,0.17,0.7983107165000001
2020-08-28 10:30:00,0.981,0.1665,0.9950292709,0.231,-0.043500000000000004,0.2350600987,0.75,0.21,0.7788452991,0.9510000000000001,0.1265,0.9593764902,0.231,-0.043500000000000004,0.2350600987,0.72,0.17,0.7397972695
2020-08-28 11:00:00,0.9410000000000001,0.167,0.955703929,0.251,-0.043000000000000003,0.2546566316,0.6900000000000001,0.21,0.7212489168,0.901,0.127,0.9099065886000001,0.251,-0.043000000000000003,0.2546566316,0.65,0.17,0.6718630813
2020-08-28 11:30:00,0.9935,0.17850000000000002,1.0094079948,0.2335,-0.0415,0.23715922920000002,0.76,0.22,0.7912016178,0.9635,0.1385,0.9734035648,0.2335,-0.0415,0.23715922920000002,0.73,0.18,0.7518643495
2020-08-28 12:00:00,0.966,0.177,0.9820819721,0.216,-0.043000000000000003,0.2202385071,0.75,0.22,0.7816009212,0.936,0.137,0.945973044,0.216,-0.043000000000000003,0.2202385071,0.72,0.18,0.7421590126000001
2020-08-28 12:30:00,0.996,0.47100000000000003,1.1017517869,0.216,-0.049,0.2214881487,0.78,0.52,0.9374433316,0.926,-0.159,0.9395514887,0.216,-0.049,0.2214881487,0.71,-0.11,0.7184705979
2020-08-28 13:00:00,0.99,0.3315,1.0440269393,0.21,-0.0385,0.21350000000000002,0.78,0.37,0.8633075929,0.9400000000000001,-0.0385,0.9407881005000001,0.21,-0.0385,0.21350000000000002,0.73,0.0,0.73
2020-08-28 13:30:00,0.909,0.152,0.9216208548,0.229,-0.048,0.23397649450000002,0.68,0.2,0.7088018059,0.879,0.112,0.8861066527,0.229,-0.048,0.23397649450000002,0.65,0.16,0.6694027188
2020-08-28 14:00:00,0.843,0.17400000000000002,0.8607700041,0.28300000000000003,-0.056,0.2884874347,0.56,0.23,0.6053924347,0.8130000000000001,0.134,0.8239690528,0.28300000000000003,-0.056,0.2884874347,0.53,0.19,0.5630275304
2020-08-28 14:30:00,0.875,0.17500000000000002,0.8923284149,0.355,-0.075,0.3628360511,0.52,0.25,0.5769748695,0.845,0.135,0.8557160744000001,0.355,-0.075,0.3628360511,0.49,0.21,0.5331041174
2020-08-28 15:00:00,0.916,0.17250000000000001,0.9321009870000001,0.336,-0.0775,0.3448220556,0.58,0.25,0.631585307,0.886,0.1325,0.8958528060000001,0.336,-0.0775,0.3448220556,0.55,0.21,0.5887274412
2020-08-28 15:30:00,0.9460000000000001,0.17850000000000002,0.9626932274000001,0.316,-0.07150000000000001,0.3239880399,0.63,0.25,0.6777905281000001,0.906,0.1385,0.9165250951,0.316,-0.07150000000000001,0.3239880399,0.59,0.21,0.6262587325
2020-08-28 16:00:00,0.9645,0.181,0.9813364612000001,0.29450000000000004,-0.069,0.3024752056,0.67,0.25,0.7151223672,0.9345,0.14100000000000001,0.9450773778,0.29450000000000004,-0.069,0.3024752056,0.64,0.21,0.6735725648
2020-08-28 16:30:00,1.0675,0.1685,1.0807166604,0.28750000000000003,-0.061500000000000006,0.2940042517,0.78,0.23,0.8132035416000001,1.0375,0.1285,1.0454274245,0.28750000000000003,-0.061500000000000006,0.2940042517,0.75,0.19,0.7736924454
2020-08-28 17:00:00,1.1155,0.1675,1.1280055408,0.29550000000000004,-0.0625,0.3020372494,0.8200000000000001,0.23,0.8516454661,1.0755,0.1275,1.083031163,0.29550000000000004,-0.0625,0.3020372494,0.78,0.19,0.8028075735
2020-08-28 17:30:00,1.187,0.176,1.1999770831,0.277,-0.064,0.2842973795,0.91,0.24,0.9411163584000001,1.147,0.136,1.1550346315,0.277,-0.064,0.2842973795,0.87,0.2,0.8926925563
2020-08-28 18:00:00,1.26,0.545,1.372816448,0.25,-0.055,0.2559785147,1.01,0.6000000000000001,1.1747765745,1.18,-0.255,1.2072385845,0.25,-0.055,0.2559785147,0.93,-0.2,0.9512623192
2020-08-28 18:30:00,1.276,0.5875,1.4047534481000001,0.246,-0.052500000000000005,0.2515397583,1.03,0.64,1.2126417443,1.186,-0.29250000000000004,1.2215368394000001,0.246,-0.052500000000000005,0.2515397583,0.9400000000000001,-0.24,0.9701546269
2020-08-28 19:00:00,1.2955,0.5765,1.4179818405,0.2255,-0.043500000000000004,0.22965735350000002,1.07,0.62,1.2366486971,1.2055,-0.29350000000000004,1.2407145119,0.2255,-0.043500000000000004,0.22965735350000002,0.98,-0.25,1.0113851887
2020-08-28 19:30:00,1.2645,0.5785,1.390547554,0.2245,-0.0415,0.228303526,1.04,0.62,1.2107848694,1.1745,-0.3015,1.2125809251,0.2245,-0.0415,0.228303526,0.9500000000000001,-0.26,0.9849365462
2020-08-28 20:00:00,1.266,0.592,1.3975764738,0.23600000000000002,-0.048,0.24083189160000001,1.03,0.64,1.2126417443,1.176,-0.308,1.2156644274,0.23600000000000002,-0.048,0.24083189160000001,0.9400000000000001,-0.26,0.9752948272
2020-08-28 20:30:00,1.2555,0.595,1.3893542564999999,0.23550000000000001,-0.045,0.2397608183,1.02,0.64,1.2041594579,1.1655,-0.305,1.2047469651,0.23550000000000001,-0.045,0.2397608183,0.93,-0.26,0.9656603958000001
2020-08-28 21:00:00,1.209,0.5895,1.3450618016,0.259,-0.0505,0.26387733890000004,0.9500000000000001,0.64,1.1454693361000001,1.119,-0.3105,1.161280005,0.259,-0.0505,0.26387733890000004,0.86,-0.26,0.8984430978
2020-08-28 21:30:00,1.1844999999999999,0.5855,1.3213063611,0.2545,-0.0545,0.2602700521,0.93,0.64,1.1289375536,1.0945,-0.3245,1.1415912141,0.2545,-0.0545,0.2602700521,0.84,-0.27,0.8823264702
2020-08-28 22:00:00,1.1215,0.589,1.2667609285,0.2515,-0.051000000000000004,0.2566188808,0.87,0.64,1.0800462953,1.0415,-0.321,1.0898455166,0.2515,-0.051000000000000004,0.2566188808,0.79,-0.27,0.8348652586
2020-08-28 22:30:00,1.0815,0.582,1.2281556294,0.2515,-0.058,0.2581012398,0.8300000000000001,0.64,1.0480935073,1.0015,-0.328,1.0538435605,0.2515,-0.058,0.2581012398,0.75,-0.27,0.7971198153
2020-08-28 23:00:00,1.0345,0.5700000000000001,1.1811393864,0.2645,-0.05,0.2691844163,0.77,0.62,0.9885848471,0.9445,-0.34,1.0038327799,0.2645,-0.05,0.2691844163,0.68,-0.29,0.7392563831000001
2020-08-28 23:30:00,0.9345,0.4575,1.0404789762,0.24450000000000002,-0.0425,0.2481662749,0.6900000000000001,0.5,0.8521150157,0.8645,-0.2225,0.8926737926,0.24450000000000002,-0.0425,0.2481662749,0.62,-0.18,0.6456004957
2020-08-29 00:00:00,0.841,0.131,0.8511415863,0.241,-0.039,0.2441352084,0.6000000000000001,0.17,0.6236184731000001,0.811,0.091,0.8160894559,0.241,-0.039,0.2441352084,0.5700000000000001,0.13,0.5846366393
2020-08-29 00:30:00,0.805,0.1135,0.8129620225,0.215,-0.036500000000000005,0.2180762481,0.59,0.15,0.6087692502000001,0.775,0.07350000000000001,0.7784775205000001,0.215,-0.036500000000000005,0.2180762481,0.56,0.11,0.5707013229
2020-08-29 01:00:00,0.7965,0.112,0.8043359062000001,0.2165,-0.038,0.2198095767,0.58,0.15,0.599082632,0.7665000000000001,0.07200000000000001,0.769874178,0.2165,-0.038,0.2198095767,0.55,0.11,0.5608921465
2020-08-29 01:30:00,0.8270000000000001,0.113,0.8346843715000001,0.217,-0.037,0.2201317787,0.61,0.15,0.628171951,0.787,0.073,0.7903783904,0.217,-0.037,0.2201317787,0.5700000000000001,0.11,0.5805170109000001
2020-08-29 02:00:00,0.878,0.115,0.8854992942000001,0.218,-0.035,0.2207917571,0.66,0.15,0.6768308504,0.848,0.075,0.8513101667,0.218,-0.035,0.2207917571,0.63,0.11,0.6395310782
2020-08-29 02:30:00,0.861,0.107,0.8676231901,0.221,-0.033,0.2234502182,0.64,0.14,0.6551335742000001,0.8310000000000001,0.067,0.8336965875000001,0.221,-0.033,0.2234502182,0.61,0.1,0.6181423784
2020-08-29 03:00:00,0.846,0.1085,0.8529292175000001,0.226,-0.0315,0.22818468400000003,0.62,0.14,0.6356099433,0.8160000000000001,0.0685,0.8188701057000001,0.226,-0.0315,0.22818468400000003,0.59,0.1,0.598414572
2020-08-29 03:30:00,0.8275,0.1125,0.8351122679,0.2175,-0.0375,0.2207090845,0.61,0.15,0.628171951,0.7975,0.07250000000000001,0.8007886737000001,0.2175,-0.0375,0.2207090845,0.58,0.11,0.5903388857
2020-08-29 04:00:00,0.8125,0.114,0.8204585608,0.2225,-0.036000000000000004,0.2253935447,0.59,0.15,0.6087692502000001,0.7825000000000001,0.074,0.7859912531000001,0.2225,-0.036000000000000004,0.2253935447,0.56,0.11,0.5707013229
2020-08-29 04:30:00,0.8025,0.115,0.8106980017000001,0.21250000000000002,-0.035,0.2153630655,0.59,0.15,0.6087692502000001,0.7725000000000001,0.075,0.7761322374,0.21250000000000002,-0.035,0.2153630655,0.56,0.11,0.5707013229
2020-08-29 05:00:00,0.7745000000000001,0.115,0.7829912196000001,0.2245,-0.035,0.2272119055,0.55,0.15,0.5700877125,0.7445,0.075,0.7482681672,0.2245,-0.035,0.2272119055,0.52,0.11,0.5315072906
2020-08-29 05:30:00,0.788,0.121,0.7972358497,0.20800000000000002,-0.029,0.2100119044,0.58,0.15,0.599082632,0.748,0.081,0.7523729129000001,0.20800000000000002,-0.029,0.2100119044,0.54,0.11,0.5510898293000001
2020-08-29 06:00:00,0.794,0.117,0.8025739841,0.194,-0.033,0.1967866865,0.6000000000000001,0.15,0.6184658438,0.764,0.077,0.7678704318,0.194,-0.033,0.1967866865,0.5700000000000001,0.11,0.5805170109000001
2020-08-29 06:30:00,0.8635,0.127,0.8727893503,0.1835,-0.033,0.1864436912,0.68,0.16,0.6985699679,0.8335,0.077,0.8370491324,0.1835,-0.033,0.1864436912,0.65,0.11,0.6592419890000001
2020-08-29 07:00:00,0.895,0.2795,0.937627458,0.185,-0.030500000000000003,0.1874973333,0.71,0.31,0.7747257579,0.845,-0.060500000000000005,0.8471630599000001,0.185,-0.030500000000000003,0.1874973333,0.66,-0.03,0.6606814664
2020-08-29 07:30:00,0.9905,0.4045,1.0699114449,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.81,0.44,0.9217917335,0.9205000000000001,-0.1555,0.9335419112000001,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.74,-0.12,0.7496665926
2020-08-29 08:00:00,1.0155,0.1575,1.0276412312,0.1855,-0.0325,0.1883255161,0.8300000000000001,0.19,0.8514693183,0.9755,0.11750000000000001,0.9825510165,0.1855,-0.0325,0.1883255161,0.79,0.15,0.8041144197000001
2020-08-29 08:30:00,1.0135,0.1685,1.0274115534,0.21350000000000002,-0.0415,0.217495977,0.8,0.21,0.8271033793,0.9735,0.1285,0.9819442449,0.21350000000000002,-0.0415,0.217495977,0.76,0.17,0.7787810989
2020-08-29 09:00:00,1.0225,0.1575,1.0345590848,0.2525,-0.052500000000000005,0.2579001745,0.77,0.21,0.7981227976,0.9825,0.11750000000000001,0.9895011369000001,0.2525,-0.052500000000000005,0.2579001745,0.73,0.17,0.7495331881
2020-08-29 09:30:00,1.0105,0.17550000000000002,1.0256268815,0.24050000000000002,-0.0545,0.24659785080000002,0.77,0.23,0.8036168241,0.9705,0.1355,0.9799135166,0.24050000000000002,-0.0545,0.24659785080000002,0.73,0.19,0.7543208866000001
2020-08-29 10:00:00,0.967,0.17450000000000002,0.9826185679,0.307,-0.0655,0.3139096208,0.66,0.24,0.7022819946000001,0.937,0.1345,0.9466040619,0.307,-0.0655,0.3139096208,0.63,0.2,0.6609841148000001
2020-08-29 10:30:00,0.927,0.183,0.9448904698,0.317,-0.067,0.32400308640000003,0.61,0.25,0.6592419890000001,0.897,0.14300000000000002,0.9083270336,0.317,-0.067,0.32400308640000003,0.58,0.21,0.6168468205000001
2020-08-29 11:00:00,0.862,0.17850000000000002,0.8802875951,0.292,-0.061500000000000006,0.2984061829,0.5700000000000001,0.24,0.6184658438,0.8320000000000001,0.1385,0.8434490204,0.292,-0.061500000000000006,0.2984061829,0.54,0.2,0.5758472020000001
2020-08-29 11:30:00,0.863,0.17350000000000002,0.880267715,0.313,-0.0665,0.3199863278,0.55,0.24,0.6000833275,0.833,0.1335,0.8436298063000001,0.313,-0.0665,0.3199863278,0.52,0.2,0.5571355311
2020-08-29 12:00:00,0.9005000000000001,0.17,0.91640616,0.3205,-0.07,0.3280552545,0.58,0.24,0.6276941931000001,0.8705,0.13,0.8801535377,0.3205,-0.07,0.3280552545,0.55,0.2,0.5852349955
2020-08-29 12:30:00,0.9555,0.176,0.9715741094,0.3255,-0.074,0.333805707,0.63,0.25,0.6777905281000001,0.9255,0.136,0.9354390680000001,0.3255,-0.074,0.333805707,0.6000000000000001,0.21,0.6356886030000001
2020-08-29 13:00:00,0.9525,0.179,0.9691734881,0.36250000000000004,-0.07100000000000001,0.36938766900000003,0.59,0.25,0.6407807737,0.9225000000000001,0.139,0.9329133132,0.36250000000000004,-0.07100000000000001,0.36938766900000003,0.56,0.21,0.5980802622
2020-08-29 13:30:00,0.935,0.47300000000000003,1.047833002,0.375,-0.077,0.3828237192,0.56,0.55,0.7849203781,0.875,-0.167,0.8907940278,0.375,-0.077,0.3828237192,0.5,-0.09,0.5080354318
2020-08-29 14:00:00,0.8895000000000001,0.6000000000000001,1.0729446631,0.3295,-0.07,0.3368534548,0.56,0.67,0.8732124598000001,0.8095,-0.30000000000000004,0.8633019460000001,0.3295,-0.07,0.3368534548,0.48,-0.23,0.5322593353
2020-08-29 14:30:00,0.8685,0.4525,0.9793102164,0.3085,-0.0675,0.3157981951,0.56,0.52,0.764198927,0.8085,-0.14750000000000002,0.8218445717,0.3085,-0.0675,0.3157981951,0.5,-0.08,0.506359556
2020-08-29 15:00:00,0.8635,0.17300000000000001,0.8806595540000001,0.3435,-0.077,0.352024502,0.52,0.25,0.5769748695,0.8335,0.133,0.8440445782,0.3435,-0.077,0.352024502,0.49,0.21,0.5331041174
2020-08-29 15:30:00,0.9285,0.1645,0.9429594371000001,0.35850000000000004,-0.0755,0.36636389010000003,0.5700000000000001,0.24,0.6184658438,0.8985000000000001,0.1245,0.9070846157,0.35850000000000004,-0.0755,0.36636389010000003,0.54,0.2,0.5758472020000001
2020-08-29 16:00:00,0.896,0.153,0.9089691964000001,0.326,-0.067,0.3328137617,0.5700000000000001,0.22,0.6109828148,0.866,0.113,0.8733412850000001,0.326,-0.067,0.3328137617,0.54,0.18,0.5692099788
2020-08-29 16:30:00,0.9515,0.147,0.9627882685,0.3415,-0.073,0.3492151915,0.61,0.22,0.6484597135,0.9215000000000001,0.107,0.9276913549,0.3415,-0.073,0.3492151915,0.58,0.18,0.607289058
2020-08-29 17:00:00,1.041,0.162,1.0535297813,0.331,-0.068,0.3379127106,0.71,0.23,0.7463243263,1.011,0.122,1.0183344244,0.331,-0.068,0.3379127106,0.68,0.19,0.7060453243
2020-08-29 17:30:00,1.1345,0.1655,1.146507959,0.3045,-0.0645,0.3112563252,0.8300000000000001,0.23,0.86127812,1.0945,0.1255,1.1016716843,0.3045,-0.0645,0.3112563252,0.79,0.19,0.8125269226
2020-08-29 18:00:00,1.2175,0.17350000000000002,1.229800187,0.2975,-0.0565,0.3028176019,0.92,0.23,0.9483142939,1.1775,0.1335,1.1850436701,0.2975,-0.0565,0.3028176019,0.88,0.19,0.9002777349000001
2020-08-29 18:30:00,1.235,0.169,1.2465095266,0.275,-0.051000000000000004,0.2796891131,0.96,0.22,0.9848857802000001,1.205,0.129,1.2118853081,0.275,-0.051000000000000004,0.2796891131,0.93,0.18,0.9472592042
2020-08-29 19:00:00,1.2465,0.1535,1.2559158013,0.2565,-0.0465,0.2606808393,0.99,0.2,1.01,1.2165,0.1135,1.2217833278,0.2565,-0.0465,0.2606808393,0.96,0.16,0.9732420048
2020-08-29 19:30:00,1.2355,0.15,1.2445723161,0.24550000000000002,-0.05,0.250539917,0.99,0.2,1.01,1.1955,0.11,1.2005499781,0.24550000000000002,-0.05,0.250539917,0.9500000000000001,0.16,0.9633794683
2020-08-29 20:00:00,1.2135,0.163,1.2243983216,0.2235,-0.037,0.2265419387,0.99,0.2,1.01,1.1735,0.113,1.1789280088,0.2235,-0.037,0.2265419387,0.9500000000000001,0.15,0.9617692031
2020-08-29 20:30:00,1.2205,0.166,1.2317370864,0.2205,-0.034,0.2231059166,1.0,0.2,1.0198039027,1.1805,0.116,1.1861855883,0.2205,-0.034,0.2231059166,0.96,0.15,0.9716480844000001
2020-08-29 21:00:00,1.193,0.14,1.2011864968000001,0.233,-0.04,0.2364085447,0.96,0.18,0.9767292358,1.163,0.1,1.1672913089999999,0.233,-0.04,0.2364085447,0.93,0.14,0.9404786016000001
2020-08-29 21:30:00,1.1725,0.1405,1.1808880133,0.2325,-0.0395,0.23583150760000002,0.9400000000000001,0.18,0.9570788891,1.1325,0.1005,1.1369505266,0.2325,-0.0395,0.23583150760000002,0.9,0.14,0.9108238029
2020-08-29 22:00:00,1.1035,0.133,1.1114860548,0.2235,-0.037,0.2265419387,0.88,0.17,0.8962700486,1.0735000000000001,0.093,1.0775208815,0.2235,-0.037,0.2265419387,0.85,0.13,0.8598837131
2020-08-29 22:30:00,1.0385,0.134,1.0471094737,0.2185,-0.036000000000000004,0.22144581730000001,0.8200000000000001,0.17,0.8374365648000001,0.9985,0.094,1.0029148767,0.2185,-0.036000000000000004,0.22144581730000001,0.78,0.13,0.7907591289
2020-08-29 23:00:00,0.9805,0.133,0.9894792822,0.2305,-0.037,0.2334507443,0.75,0.17,0.7690253572,0.9505,0.093,0.9550388736000001,0.2305,-0.037,0.2334507443,0.72,0.13,0.731641989
2020-08-29 23:30:00,0.895,0.12350000000000001,0.9034806307000001,0.225,-0.036500000000000005,0.22794133020000001,0.67,0.16,0.688839604,0.865,0.07350000000000001,0.8681170716000001,0.225,-0.036500000000000005,0.22794133020000001,0.64,0.11,0.6493843238
2020-08-30 00:00:00,0.8725,0.11900000000000001,0.8805777933000001,0.21250000000000002,-0.041,0.21641915350000002,0.66,0.16,0.6791170739,0.8325,0.069,0.8353545654000001,0.21250000000000002,-0.041,0.21641915350000002,0.62,0.11,0.6296824597
2020-08-30 00:30:00,0.8215,0.12350000000000001,0.8307313043000001,0.21150000000000002,-0.036500000000000005,0.2146264196,0.61,0.16,0.630634601,0.7915000000000001,0.0835,0.7958922666,0.21150000000000002,-0.036500000000000005,0.2146264196,0.58,0.12,0.5922837158
2020-08-30 01:00:00,0.7915000000000001,0.12350000000000001,0.8010770874,0.21150000000000002,-0.036500000000000005,0.2146264196,0.58,0.16,0.6016643583,0.7615000000000001,0.07350000000000001,0.7650388879000001,0.21150000000000002,-0.036500000000000005,0.2146264196,0.55,0.11,0.5608921465
2020-08-30 01:30:00,0.8225,0.124,0.831794596,0.2025,-0.036000000000000004,0.20567510790000001,0.62,0.16,0.6403124237000001,0.7925000000000001,0.084,0.7969393013,0.2025,-0.036000000000000004,0.20567510790000001,0.59,0.12,0.6020797289
2020-08-30 02:00:00,0.8875000000000001,0.126,0.8963996040000001,0.1975,-0.034,0.2004052145,0.6900000000000001,0.16,0.7083078427,0.8575,0.08600000000000001,0.8618017463000001,0.1975,-0.034,0.2004052145,0.66,0.12,0.6708203932
2020-08-30 02:30:00,0.8905000000000001,0.125,0.8992303654,0.2005,-0.035,0.2035319385,0.6900000000000001,0.16,0.7083078427,0.8605,0.085,0.8646879495,0.2005,-0.035,0.2035319385,0.66,0.12,0.6708203932
2020-08-30 03:00:00,0.86,0.1255,0.8691088827000001,0.2,-0.0345,0.2029538125,0.66,0.16,0.6791170739,0.8300000000000001,0.0755,0.8334268114000001,0.2,-0.0345,0.2029538125,0.63,0.11,0.6395310782
2020-08-30 03:30:00,0.8385,0.124,0.8476191657000001,0.20850000000000002,-0.036000000000000004,0.2115850893,0.63,0.16,0.65,0.8085,0.074,0.8118794553,0.20850000000000002,-0.036000000000000004,0.2115850893,0.6000000000000001,0.11,0.61
2020-08-30 04:00:00,0.8315,0.1255,0.8409176535,0.2215,-0.0345,0.2241706939,0.61,0.16,0.630634601,0.8015,0.0855,0.8060474552,0.2215,-0.0345,0.2241706939,0.58,0.12,0.5922837158
2020-08-30 04:30:00,0.805,0.1245,0.8145705924000001,0.215,-0.035500000000000004,0.2179111057,0.59,0.16,0.6113100686,0.775,0.0845,0.7795930028,0.215,-0.035500000000000004,0.2179111057,0.56,0.12,0.5727128425
2020-08-30 05:00:00,0.794,0.121,0.8031668569,0.224,-0.039,0.2273697429,0.5700000000000001,0.16,0.5920304046,0.764,0.081,0.7682818493,0.224,-0.039,0.2273697429,0.54,0.12,0.5531726674
2020-08-30 05:30:00,0.7885000000000001,0.11850000000000001,0.7973546890000001,0.2185,-0.0415,0.22240616,0.5700000000000001,0.16,0.5920304046,0.7585000000000001,0.0785,0.7625513097000001,0.2185,-0.0415,0.22240616,0.54,0.12,0.5531726674
2020-08-30 06:00:00,0.805,0.11950000000000001,0.8138213870000001,0.215,-0.0405,0.2187812835,0.59,0.16,0.6113100686,0.775,0.0795,0.7790669098,0.215,-0.0405,0.2187812835,0.56,0.12,0.5727128425
2020-08-30 06:30:00,0.8355,0.14150000000000001,0.8473974864,0.20550000000000002,-0.0385,0.20907534530000002,0.63,0.18,0.65520989,0.8055,0.1015,0.8118697556000001,0.20550000000000002,-0.0385,0.20907534530000002,0.6000000000000001,0.14,0.6161168720000001
2020-08-30 07:00:00,0.886,0.1345,0.8961507965000001,0.20600000000000002,-0.035500000000000004,0.2090364801,0.68,0.17,0.7009279564,0.846,0.0945,0.8512615638000001,0.20600000000000002,-0.035500000000000004,0.2090364801,0.64,0.13,0.6530696747
2020-08-30 07:30:00,0.9570000000000001,0.521,1.089628377,0.197,-0.039,0.2008233054,0.76,0.56,0.9440338977,0.877,-0.279,0.9203097305,0.197,-0.039,0.2008233054,0.68,-0.24,0.7211102551
2020-08-30 08:00:00,1.0125,0.5630000000000001,1.1585012948,0.2025,-0.037,0.2058524957,0.81,0.6000000000000001,1.008017857,0.9225000000000001,-0.307,0.9722423823,0.2025,-0.037,0.2058524957,0.72,-0.27,0.7689603371
2020-08-30 08:30:00,1.002,0.5625,1.1490910538,0.212,-0.0375,0.21529108200000002,0.79,0.6000000000000001,0.9920181450000001,0.912,-0.3075,0.9624449335,0.212,-0.0375,0.21529108200000002,0.7000000000000001,-0.27,0.7502666193
2020-08-30 09:00:00,1.0445,0.586,1.1976544786,0.2245,-0.034,0.2270600141,0.8200000000000001,0.62,1.0280077821,0.9645,-0.294,1.0083135673,0.2245,-0.034,0.2270600141,0.74,-0.26,0.784346862
2020-08-30 09:30:00,1.0305,0.48950000000000005,1.140850779,0.24050000000000002,-0.0405,0.243886244,0.79,0.53,0.9513148795,0.9505,-0.1705,0.9656710102,0.24050000000000002,-0.0405,0.243886244,0.71,-0.13,0.7218032973
2020-08-30 10:00:00,1.022,0.6125,1.1914865715,0.252,-0.0475,0.2564376142,0.77,0.66,1.0141498903,0.932,-0.2975,0.9783303379,0.252,-0.0475,0.2564376142,0.68,-0.25,0.7244998275
2020-08-30 10:30:00,0.962,0.592,1.1295609767,0.262,-0.048,0.2663606578,0.7000000000000001,0.64,0.9484724561000001,0.872,-0.308,0.9247961938,0.262,-0.048,0.2663606578,0.61,-0.26,0.663098786
2020-08-30 11:00:00,0.971,0.6115,1.1475074074,0.261,-0.0485,0.265467983,0.71,0.66,0.9693812460000001,0.891,-0.2985,0.9396718842,0.261,-0.0485,0.265467983,0.63,-0.25,0.6777905281000001
2020-08-30 11:30:00,0.9245000000000001,0.608,1.1065099412,0.2745,-0.052000000000000005,0.2793819071,0.65,0.66,0.9263368718,0.8445,-0.302,0.8968747125000001,0.2745,-0.052000000000000005,0.2793819071,0.5700000000000001,-0.25,0.6224146528
2020-08-30 12:00:00,0.876,0.609,1.0668912784,0.28600000000000003,-0.061,0.2924328983,0.59,0.67,0.8927485648,0.786,-0.281,0.8347197134000001,0.28600000000000003,-0.061,0.2924328983,0.5,-0.22,0.5462600113
2020-08-30 12:30:00,0.857,0.6105,1.0522163513,0.267,-0.0495,0.2715497192,0.59,0.66,0.8852683209000001,0.767,-0.2695,0.8129694029000001,0.267,-0.0495,0.2715497192,0.5,-0.22,0.5462600113
2020-08-30 13:00:00,0.8125,0.614,1.0184067213,0.2525,-0.046,0.256655898,0.56,0.66,0.8655634003,0.7325,-0.276,0.7827721571,0.2525,-0.046,0.256655898,0.48,-0.23,0.5322593353
2020-08-30 13:30:00,0.77,0.525,0.9319468869,0.25,-0.035,0.2524381112,0.52,0.56,0.764198927,0.7000000000000001,-0.17500000000000002,0.7215434845,0.25,-0.035,0.2524381112,0.45,-0.14,0.4712748667
2020-08-30 14:00:00,0.7295,0.28250000000000003,0.7822892687,0.23950000000000002,-0.0375,0.2424180274,0.49,0.32,0.5852349955,0.6895,0.0425,0.6908085842,0.23950000000000002,-0.0375,0.2424180274,0.45,0.08,0.4570557953
2020-08-30 14:30:00,0.8085,0.596,1.0044342935,0.23850000000000002,-0.034,0.2409112907,0.5700000000000001,0.63,0.8495881355,0.7285,-0.28400000000000003,0.7819004093,0.23850000000000002,-0.034,0.2409112907,0.49,-0.25,0.5500909016000001
2020-08-30 15:00:00,0.8,0.581,0.9887168452,0.24,-0.039,0.243148103,0.56,0.62,0.835463943,0.72,-0.289,0.7758356785,0.24,-0.039,0.243148103,0.48,-0.25,0.5412023651
2020-08-30 15:30:00,0.765,0.5835,0.9621316178,0.245,-0.036500000000000005,0.2477039564,0.52,0.62,0.8091971330000001,0.685,-0.28650000000000003,0.7425006734,0.245,-0.036500000000000005,0.2477039564,0.44,-0.25,0.5060632372
2020-08-30 16:00:00,0.784,0.581,0.9758160687,0.264,-0.039,0.2668651345,0.52,0.62,0.8091971330000001,0.704,-0.289,0.7610105124000001,0.264,-0.039,0.2668651345,0.44,-0.25,0.5060632372
2020-08-30 16:30:00,0.8270000000000001,0.5815,1.0109753953,0.267,-0.0385,0.2697614687,0.56,0.62,0.835463943,0.737,-0.28850000000000003,0.7914551472,0.267,-0.0385,0.2697614687,0.47000000000000003,-0.25,0.5323532662
2020-08-30 17:00:00,0.928,0.4475,1.0302622239,0.268,-0.052500000000000005,0.2730938483,0.66,0.5,0.8280096618,0.858,-0.14250000000000002,0.8697529822000001,0.268,-0.052500000000000005,0.2730938483,0.59,-0.09,0.5968249325
2020-08-30 17:30:00,0.994,0.17350000000000002,1.0090283693,0.244,-0.036500000000000005,0.24671491650000002,0.75,0.21,0.7788452991,0.964,0.1335,0.9732000051,0.244,-0.036500000000000005,0.24671491650000002,0.72,0.17,0.7397972695
2020-08-30 18:00:00,1.049,0.163,1.0615884325,0.229,-0.037,0.2319698256,0.8200000000000001,0.2,0.8440379138,1.019,0.123,1.0263966095,0.229,-0.037,0.2319698256,0.79,0.16,0.8060397013
2020-08-30 18:30:00,1.1225,0.462,1.2138575905,0.2225,-0.028,0.22425487730000002,0.9,0.49,1.0247438704,1.0525,-0.148,1.0628547643,0.2225,-0.028,0.22425487730000002,0.8300000000000001,-0.12,0.8386298349
2020-08-30 19:00:00,1.1135,0.59,1.2601516774000001,0.2335,-0.03,0.2354193068,0.88,0.62,1.0764757313,1.0335,-0.29,1.0734161588,0.2335,-0.03,0.2354193068,0.8,-0.26,0.8411896338
2020-08-30 19:30:00,1.134,0.5695,1.2689705473,0.20400000000000001,-0.030500000000000003,0.20626742350000002,0.93,0.6000000000000001,1.1067520047,1.044,-0.3005,1.0863867866,0.20400000000000001,-0.030500000000000003,0.20626742350000002,0.84,-0.27,0.8823264702
2020-08-30 20:00:00,1.1335,0.5660000000000001,1.2669562936,0.20350000000000001,-0.034,0.2063207454,0.93,0.6000000000000001,1.1067520047,1.0435,-0.304,1.0868800532,0.20350000000000001,-0.034,0.2063207454,0.84,-0.27,0.8823264702
2020-08-30 20:30:00,1.1275,0.468,1.220770351,0.1875,-0.032,0.190211067,0.9400000000000001,0.5,1.0647065323,1.0575,-0.192,1.0747884676,0.1875,-0.032,0.190211067,0.87,-0.16,0.8845903006
2020-08-30 21:00:00,1.093,0.149,1.1031092421,0.203,-0.031,0.20535335400000002,0.89,0.18,0.9080198236,1.053,0.109,1.0586264686,0.203,-0.031,0.20535335400000002,0.85,0.14,0.8614522622
2020-08-30 21:30:00,1.0615,0.14850000000000002,1.0718369745,0.2015,-0.0315,0.2039472971,0.86,0.18,0.8786353055,1.0315,0.1085,1.0371906768,0.2015,-0.0315,0.2039472971,0.8300000000000001,0.14,0.8417244205000001
2020-08-30 22:00:00,0.997,0.14750000000000002,1.0078517996,0.187,-0.0325,0.1898031875,0.81,0.18,0.8297590012,0.967,0.1075,0.972956962,0.187,-0.0325,0.1898031875,0.78,0.14,0.7924645102000001
2020-08-30 22:30:00,0.961,0.14550000000000002,0.9719522879,0.181,-0.0345,0.1842586497,0.78,0.18,0.8004998438,0.921,0.0955,0.9259380379000001,0.181,-0.0345,0.1842586497,0.74,0.13,0.7513321503
2020-08-30 23:00:00,0.9115000000000001,0.5660000000000001,1.0729344109,0.1915,-0.034,0.1944948585,0.72,0.6000000000000001,0.9372299611,0.8215,-0.334,0.8868022609,0.1915,-0.034,0.1944948585,0.63,-0.30000000000000004,0.697782201
2020-08-30 23:30:00,0.7995,0.3195,0.8609764805000001,0.1895,-0.030500000000000003,0.1919387923,0.61,0.35000000000000003,0.7032780389000001,0.7495,-0.09050000000000001,0.7549440377000001,0.1895,-0.030500000000000003,0.1919387923,0.56,-0.06,0.5632051136
2020-08-31 00:00:00,0.742,0.1305,0.753388512,0.182,-0.029500000000000002,0.18437529660000002,0.56,0.16,0.5824087911,0.712,0.09050000000000001,0.717728535,0.182,-0.029500000000000002,0.18437529660000002,0.53,0.12,0.5434151268
2020-08-31 00:30:00,0.6950000000000001,0.12350000000000001,0.7058875619,0.17500000000000002,-0.026500000000000003,0.17699505640000002,0.52,0.15,0.5412023651,0.665,0.0835,0.6702217916000001,0.17500000000000002,-0.026500000000000003,0.17699505640000002,0.49,0.11,0.5021951812000001
2020-08-31 01:00:00,0.6875,0.11800000000000001,0.6975530446,0.1875,-0.032,0.190211067,0.5,0.15,0.5220153254000001,0.6575000000000001,0.078,0.6621104515,0.1875,-0.032,0.190211067,0.47000000000000003,0.11,0.4827007354
2020-08-31 01:30:00,0.7105,0.1105,0.7190413757,0.2005,-0.029500000000000002,0.2026585799,0.51,0.14,0.5288667129,0.6805,0.07050000000000001,0.6841421636,0.2005,-0.029500000000000002,0.2026585799,0.48,0.1,0.4903060269
2020-08-31 02:00:00,0.7785000000000001,0.123,0.7881568689,0.20850000000000002,-0.027,0.2102409332,0.5700000000000001,0.15,0.5894064811,0.7485,0.083,0.7530878103,0.20850000000000002,-0.027,0.2102409332,0.54,0.11,0.5510898293000001
2020-08-31 02:30:00,0.7685000000000001,0.12250000000000001,0.7782020946,0.1885,-0.0275,0.19049540680000002,0.58,0.15,0.599082632,0.7385,0.0825,0.7430938702000001,0.1885,-0.0275,0.19049540680000002,0.55,0.11,0.5608921465
2020-08-31 03:00:00,0.739,0.12150000000000001,0.7489213911,0.189,-0.0285,0.19113673120000002,0.55,0.15,0.5700877125,0.709,0.0815,0.7136688658,0.189,-0.0285,0.19113673120000002,0.52,0.11,0.5315072906
2020-08-31 03:30:00,0.7345,0.121,0.7443999261,0.1845,-0.029,0.186765227,0.55,0.15,0.5700877125,0.6945,0.081,0.6992075872,0.1845,-0.029,0.186765227,0.51,0.11,0.5217278984
2020-08-31 04:00:00,0.7335,0.12,0.7432511352000001,0.1835,-0.03,0.18593614500000002,0.55,0.15,0.5700877125,0.7035,0.08,0.7080340740000001,0.1835,-0.03,0.18593614500000002,0.52,0.11,0.5315072906
2020-08-31 04:30:00,0.719,0.12,0.7289451283,0.179,-0.03,0.1814965564,0.54,0.15,0.5604462508,0.6890000000000001,0.08,0.6936288633000001,0.179,-0.03,0.1814965564,0.51,0.11,0.5217278984
2020-08-31 05:00:00,0.7020000000000001,0.12150000000000001,0.7124368393,0.182,-0.0285,0.18421794160000002,0.52,0.15,0.5412023651,0.672,0.0815,0.6769241095,0.182,-0.0285,0.18421794160000002,0.49,0.11,0.5021951812000001
2020-08-31 05:30:00,0.6975,0.12050000000000001,0.7078322541000001,0.17750000000000002,-0.029500000000000002,0.1799347104,0.52,0.15,0.5412023651,0.6675,0.0805,0.6723365972,0.17750000000000002,-0.029500000000000002,0.1799347104,0.49,0.11,0.5021951812000001
2020-08-31 06:00:00,0.7165,0.131,0.7283771345000001,0.1865,-0.029,0.188741225,0.53,0.16,0.5536244214,0.6865,0.091,0.6925050541000001,0.1865,-0.029,0.188741225,0.5,0.12,0.5141984053
2020-08-31 06:30:00,0.788,0.1515,0.8024314612000001,0.178,-0.0285,0.18026716280000002,0.61,0.18,0.6360031446000001,0.748,0.1015,0.7548551185,0.178,-0.0285,0.18026716280000002,0.5700000000000001,0.13,0.5846366393
2020-08-31 07:00:00,0.8265,0.1525,0.8404513668,0.1865,-0.0275,0.1885165775,0.64,0.18,0.6648308055000001,0.7965,0.10250000000000001,0.8030681789,0.1865,-0.0275,0.1885165775,0.61,0.13,0.6236986452000001
2020-08-31 07:30:00,0.8635,0.21150000000000002,0.8890244654,0.1835,-0.0285,0.1857000269,0.68,0.24,0.7211102551,0.8235,0.0415,0.8245450261,0.1835,-0.0285,0.1857000269,0.64,0.07,0.6438167441
2020-08-31 08:00:00,0.9165000000000001,0.5805,1.0848744167,0.17650000000000002,-0.029500000000000002,0.17894831660000002,0.74,0.61,0.9590099061,0.8265,-0.2995,0.879091861,0.17650000000000002,-0.029500000000000002,0.17894831660000002,0.65,-0.27,0.7038465742000001
2020-08-31 08:30:00,0.9420000000000001,0.582,1.1072885803,0.17200000000000001,-0.038,0.1761476653,0.77,0.62,0.9885848471,0.852,-0.28800000000000003,0.8993597723000001,0.17200000000000001,-0.038,0.1761476653,0.68,-0.25,0.7244998275
2020-08-31 09:00:00,0.9530000000000001,0.5995,1.1258815435,0.17300000000000001,-0.0205,0.1742103613,0.78,0.62,0.9963934966,0.873,-0.29050000000000004,0.9200648075000001,0.17300000000000001,-0.0205,0.1742103613,0.7000000000000001,-0.27,0.7502666193
2020-08-31 09:30:00,0.9475,0.591,1.1167082206,0.17750000000000002,-0.029,0.1798534125,0.77,0.62,0.9885848471,0.8675,-0.289,0.9143725991,0.17750000000000002,-0.029,0.1798534125,0.6900000000000001,-0.26,0.7373601562000001
2020-08-31 10:00:00,0.8715,0.592,1.053554104,0.2015,-0.028,0.2034361079,0.67,0.62,0.9128526716,0.7915000000000001,-0.28800000000000003,0.8422685142,0.2015,-0.028,0.2034361079,0.59,-0.26,0.6447480128
2020-08-31 10:30:00,0.8275,0.5875,1.0148460474,0.1975,-0.0325,0.200156189,0.63,0.62,0.8839117603000001,0.7475,-0.29250000000000004,0.8026907873,0.1975,-0.0325,0.200156189,0.55,-0.26,0.6083584470000001
2020-08-31 11:00:00,0.7915000000000001,0.5915,0.9881014624000001,0.2015,-0.0285,0.2035055282,0.59,0.62,0.8558621384,0.7115,-0.28850000000000003,0.7677659148,0.2015,-0.0285,0.2035055282,0.51,-0.26,0.5724508713
2020-08-31 11:30:00,0.785,0.6095,0.9938386438000001,0.215,-0.030500000000000003,0.2171525961,0.5700000000000001,0.64,0.8570297544000001,0.705,-0.2805,0.75875243,0.215,-0.030500000000000003,0.2171525961,0.49,-0.25,0.5500909016000001
2020-08-31 12:00:00,0.8035,0.611,1.0094222357,0.21350000000000002,-0.029,0.21546055320000002,0.59,0.64,0.8704596487,0.7235,-0.279,0.7754310092000001,0.21350000000000002,-0.029,0.21546055320000002,0.51,-0.25,0.5679788728
2020-08-31 12:30:00,0.8140000000000001,0.6005,1.0115316357,0.20400000000000001,-0.029500000000000002,0.2061219299,0.61,0.63,0.8769264507000001,0.734,-0.2795,0.7854146994000001,0.20400000000000001,-0.029500000000000002,0.2061219299,0.53,-0.25,0.586003413
2020-08-31 13:00:00,0.79,0.5795,0.9797551990000001,0.22,-0.030500000000000003,0.22210414220000002,0.5700000000000001,0.61,0.8348652586,0.71,-0.3005,0.7709735728,0.22,-0.030500000000000003,0.22210414220000002,0.49,-0.27,0.5594640292
2020-08-31 13:30:00,0.7655000000000001,0.581,0.9610157387,0.2155,-0.029,0.2174425211,0.55,0.61,0.8213403679,0.6855,-0.299,0.7478711453,0.2155,-0.029,0.2174425211,0.47000000000000003,-0.27,0.5420332093
2020-08-31 14:00:00,0.7935,0.5785,0.9819900712,0.20350000000000001,-0.0315,0.2059235295,0.59,0.61,0.8486459804,0.7135,-0.3015,0.7745866640000001,0.20350000000000001,-0.0315,0.2059235295,0.51,-0.27,0.5770615219
2020-08-31 14:30:00,0.808,0.5760000000000001,0.9922902801000001,0.20800000000000002,-0.034,0.2107605276,0.6000000000000001,0.61,0.855628424,0.728,-0.304,0.7889233169000001,0.20800000000000002,-0.034,0.2107605276,0.52,-0.27,0.585918083
2020-08-31 15:00:00,0.8415,0.5765,1.020036519,0.2015,-0.0335,0.20426575830000002,0.64,0.61,0.8841379983000001,0.7615000000000001,-0.3035,0.8197527066,0.2015,-0.0335,0.20426575830000002,0.56,-0.27,0.6216912417
2020-08-31 15:30:00,0.884,0.577,1.055644353,0.20400000000000001,-0.033,0.2066518812,0.68,0.61,0.9135097153,0.794,-0.313,0.853466461,0.20400000000000001,-0.033,0.2066518812,0.59,-0.28,0.6530696747
2020-08-31 16:00:00,0.897,0.5785,1.0673665022,0.20700000000000002,-0.0315,0.20938302220000002,0.6900000000000001,0.61,0.9209777413,0.8170000000000001,-0.3115,0.8743690582,0.20700000000000002,-0.0315,0.20938302220000002,0.61,-0.28,0.6711929678
2020-08-31 16:30:00,0.8905000000000001,0.578,1.0616375323,0.2005,-0.032,0.20303755810000002,0.6900000000000001,0.61,0.9209777413,0.8105,-0.302,0.8649359803000001,0.2005,-0.032,0.20303755810000002,0.61,-0.27,0.6670832032
2020-08-31 17:00:00,0.962,0.587,1.1269485348,0.202,-0.033,0.20467779560000002,0.76,0.62,0.9808159868,0.872,-0.293,0.9199092347000001,0.202,-0.033,0.20467779560000002,0.67,-0.26,0.7186793444
2020-08-31 17:30:00,1.044,0.5975,1.2028891262,0.20400000000000001,-0.0325,0.2065726265,0.84,0.63,1.05,0.9540000000000001,-0.29250000000000004,0.9978337787,0.20400000000000001,-0.0325,0.2065726265,0.75,-0.26,0.7937883849
2020-08-31 18:00:00,1.071,0.5875,1.2215552587,0.211,-0.0325,0.2134882901,0.86,0.62,1.0601886625,0.991,-0.29250000000000004,1.0332653338,0.211,-0.0325,0.2134882901,0.78,-0.26,0.8221921916
2020-08-31 18:30:00,1.099,0.386,1.1648162945,0.199,-0.034,0.20188362980000002,0.9,0.42,0.9931767214,1.039,-0.094,1.0432434999,0.199,-0.034,0.20188362980000002,0.84,-0.06,0.8421401309000001
2020-08-31 19:00:00,1.1455,0.1655,1.1573938396,0.1955,-0.0345,0.19852077980000002,0.9500000000000001,0.2,0.9708243919,1.1055,0.1255,1.112600782,0.1955,-0.0345,0.19852077980000002,0.91,0.16,0.9239588735
2020-08-31 19:30:00,1.1235,0.1555,1.1342100775,0.17350000000000002,-0.0345,0.1768968626,0.9500000000000001,0.19,0.9688137076000001,1.0835,0.1255,1.0907440121,0.17350000000000002,-0.0345,0.1768968626,0.91,0.16,0.9239588735
2020-08-31 20:00:00,1.1095,0.1575,1.1206232641,0.17950000000000002,-0.0325,0.18241847490000002,0.93,0.19,0.9492101980000001,1.0795,0.11750000000000001,1.0858759137,0.17950000000000002,-0.0325,0.18241847490000002,0.9,0.15,0.9124143795
2020-08-31 20:30:00,1.1235,0.1555,1.1342100775,0.1635,-0.0345,0.1671002693,0.96,0.19,0.9786214794,1.0835,0.1155,1.0896387016,0.1635,-0.0345,0.1671002693,0.92,0.15,0.9321480569
2020-08-31 21:00:00,1.137,0.14650000000000002,1.1463992541999999,0.177,-0.0335,0.1801423049,0.96,0.18,0.9767292358,1.097,0.10650000000000001,1.1021575432,0.177,-0.0335,0.1801423049,0.92,0.14,0.9305912099
2020-08-31 21:30:00,1.0705,0.146,1.080410223,0.1705,-0.034,0.1738569815,0.9,0.18,0.9178235124,1.0405,0.106,1.0458853905,0.1705,-0.034,0.1738569815,0.87,0.14,0.8811923740000001
2020-08-31 22:00:00,1.017,0.35650000000000004,1.0776739999,0.177,-0.0335,0.1801423049,0.84,0.39,0.9261209424,0.9570000000000001,-0.1135,0.9637070354,0.177,-0.0335,0.1801423049,0.78,-0.08,0.7840918314
2020-08-31 22:30:00,0.964,0.3075,1.0118558445,0.17400000000000002,-0.0325,0.1770091806,0.79,0.34,0.8600581376,0.904,-0.0925,0.9087201164,0.17400000000000002,-0.0325,0.1770091806,0.73,-0.06,0.7324616031000001
2020-08-31 23:00:00,0.85,0.117,0.8580145686,0.17,-0.033,0.1731733236,0.68,0.15,0.6963476143,0.8200000000000001,0.077,0.8236073093,0.17,-0.033,0.1731733236,0.65,0.11,0.6592419890000001
2020-08-31 23:30:00,0.7925000000000001,0.1165,0.8010171659,0.1625,-0.0335,0.16591714800000001,0.63,0.15,0.6476109943,0.7625000000000001,0.0765,0.7663279324000001,0.1625,-0.0335,0.16591714800000001,0.6000000000000001,0.11,0.61
2020-09-01 00:00:00,0.7285,0.11750000000000001,0.737914968,0.17850000000000002,-0.0325,0.1814345612,0.55,0.15,0.5700877125,0.6985,0.0775,0.7027862406000001,0.17850000000000002,-0.0325,0.1814345612,0.52,0.11,0.5315072906
2020-09-01 00:30:00,0.6950000000000001,0.11900000000000001,0.7051141752,0.17500000000000002,-0.031,0.1777245059,0.52,0.15,0.5412023651,0.665,0.079,0.6696760411,0.17500000000000002,-0.031,0.1777245059,0.49,0.11,0.5021951812000001
2020-09-01 01:00:00,0.7000000000000001,0.12050000000000001,0.7102958890000001,0.17,-0.029500000000000002,0.1725405749,0.53,0.15,0.5508175742,0.67,0.0805,0.6748186794000001,0.17,-0.029500000000000002,0.1725405749,0.5,0.11,0.5119570294
2020-09-01 01:30:00,0.738,0.127,0.7488477816,0.188,-0.033,0.1908743042,0.55,0.16,0.5728001397,0.708,0.08700000000000001,0.7133253115,0.188,-0.033,0.1908743042,0.52,0.12,0.5336665626
2020-09-01 02:00:00,0.781,0.12150000000000001,0.7903943636,0.181,-0.0285,0.1832300467,0.6000000000000001,0.15,0.6184658438,0.751,0.0815,0.7554093261,0.181,-0.0285,0.1832300467,0.5700000000000001,0.11,0.5805170109000001
2020-09-01 02:30:00,0.775,0.11900000000000001,0.7840829038,0.17500000000000002,-0.031,0.1777245059,0.6000000000000001,0.15,0.6184658438,0.745,0.079,0.7491768817000001,0.17500000000000002,-0.031,0.1777245059,0.5700000000000001,0.11,0.5805170109000001
2020-09-01 03:00:00,0.775,0.11900000000000001,0.7840829038,0.17500000000000002,-0.031,0.1777245059,0.6000000000000001,0.15,0.6184658438,0.745,0.079,0.7491768817000001,0.17500000000000002,-0.031,0.1777245059,0.5700000000000001,0.11,0.5805170109000001
2020-09-01 03:30:00,0.741,0.11950000000000001,0.7505739471,0.181,-0.030500000000000003,0.18355176380000002,0.56,0.15,0.5797413216,0.711,0.0795,0.7154308143,0.181,-0.030500000000000003,0.18355176380000002,0.53,0.11,0.5412947441
2020-09-01 04:00:00,0.7205,0.11800000000000001,0.7300987947,0.18050000000000002,-0.032,0.1833146203,0.54,0.15,0.5604462508,0.6905,0.078,0.6948915383000001,0.18050000000000002,-0.032,0.1833146203,0.51,0.11,0.5217278984
2020-09-01 04:30:00,0.7295,0.11950000000000001,0.7392229028,0.17950000000000002,-0.030500000000000003,0.1820727876,0.55,0.15,0.5700877125,0.6995,0.0795,0.704003196,0.17950000000000002,-0.030500000000000003,0.1820727876,0.52,0.11,0.5315072906
2020-09-01 05:00:00,0.719,0.16,0.7365874015,0.179,-0.03,0.1814965564,0.54,0.19,0.5724508713,0.6890000000000001,0.04,0.6901601263,0.179,-0.03,0.1814965564,0.51,0.07,0.514781507
2020-09-01 05:30:00,0.7405,0.54,0.9164825421,0.1705,-0.03,0.1731191786,0.5700000000000001,0.5700000000000001,0.8061017306,0.6505000000000001,-0.35000000000000003,0.7386814266,0.1705,-0.03,0.1731191786,0.48,-0.32,0.5768882041
2020-09-01 06:00:00,0.7465,0.5395,0.9210442443,0.17650000000000002,-0.030500000000000003,0.1791158843,0.5700000000000001,0.5700000000000001,0.8061017306,0.6665,-0.3405,0.7484400444,0.17650000000000002,-0.030500000000000003,0.1791158843,0.49,-0.31,0.5798275606000001
2020-09-01 06:30:00,0.8245,0.5415,0.9864190286000001,0.17450000000000002,-0.0285,0.1768120471,0.65,0.5700000000000001,0.8645229899,0.7345,-0.3185,0.8005826004000001,0.17450000000000002,-0.0285,0.1768120471,0.56,-0.29,0.630634601
2020-09-01 07:00:00,0.899,0.4985,1.027960724,0.179,-0.0315,0.1817505158,0.72,0.53,0.8940357935000001,0.8190000000000001,-0.2615,0.8597344067,0.179,-0.0315,0.1817505158,0.64,-0.23,0.6800735254
2020-09-01 07:30:00,0.9645,0.5175000000000001,1.0945622413,0.17450000000000002,-0.0325,0.1775007042,0.79,0.55,0.9626006441,0.8845000000000001,-0.2525,0.9198350396,0.17450000000000002,-0.0325,0.1775007042,0.71,-0.22,0.7433034374
2020-09-01 08:00:00,1.017,0.5795,1.1705166594,0.177,-0.030500000000000003,0.1796086022,0.84,0.61,1.0381233067,0.927,-0.29050000000000004,0.9714521347,0.177,-0.030500000000000003,0.1796086022,0.75,-0.26,0.7937883849
2020-09-01 08:30:00,1.034,0.329,1.0850792598,0.184,-0.031,0.18659314030000002,0.85,0.36,0.9230926281,0.974,-0.051000000000000004,0.9753343017,0.184,-0.031,0.18659314030000002,0.79,-0.02,0.790253124
