Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-01 09:00:00,1.013,0.17,1.0271655173,0.17300000000000001,-0.03,0.1755818897,0.84,0.2,0.8634813258,0.973,0.13,0.9816460666000001,0.17300000000000001,-0.03,0.1755818897,0.8,0.16,0.8158431222
2020-09-01 09:30:00,0.9480000000000001,0.1695,0.9630338779000001,0.178,-0.030500000000000003,0.1805941583,0.77,0.2,0.7955501241,0.918,0.1295,0.9270891273,0.178,-0.030500000000000003,0.1805941583,0.74,0.16,0.7570997292
2020-09-01 10:00:00,0.9045000000000001,0.1625,0.9189812294,0.1945,-0.0375,0.1980820537,0.71,0.2,0.7376313442,0.8745,0.12250000000000001,0.8830382211000001,0.1945,-0.0375,0.1980820537,0.68,0.16,0.6985699679
2020-09-01 10:30:00,0.859,0.502,0.9949296458,0.209,-0.038,0.2124264579,0.65,0.54,0.8450443775,0.789,-0.228,0.8212825336,0.209,-0.038,0.2124264579,0.58,-0.19,0.6103277808
2020-09-01 11:00:00,0.8005,0.588,0.9932493393,0.21050000000000002,-0.032,0.2129184116,0.59,0.62,0.8558621384,0.7205,-0.302,0.7812325198000001,0.21050000000000002,-0.032,0.2129184116,0.51,-0.27,0.5770615219
2020-09-01 11:30:00,0.734,0.5965,0.9458161819,0.224,-0.0335,0.2264911698,0.51,0.63,0.8105553652,0.644,-0.3035,0.7119327567,0.224,-0.0335,0.2264911698,0.42,-0.27,0.4992995093
2020-09-01 12:00:00,0.706,0.608,0.9317188417000001,0.216,-0.032,0.218357505,0.49,0.64,0.8060397013,0.626,-0.292,0.6907532121000001,0.216,-0.032,0.218357505,0.41000000000000003,-0.26,0.48548944380000003
2020-09-01 12:30:00,0.8205,0.6000000000000001,1.0164744217,0.18050000000000002,-0.03,0.1829760913,0.64,0.63,0.8980534505000001,0.7405,-0.30000000000000004,0.7989619828000001,0.18050000000000002,-0.03,0.1829760913,0.56,-0.27,0.6216912417
2020-09-01 13:00:00,0.8555,0.58,1.0335764365,0.1855,-0.03,0.1879102179,0.67,0.61,0.9060905032000001,0.7755000000000001,-0.31,0.8351648041,0.1855,-0.03,0.1879102179,0.59,-0.28,0.6530696747
2020-09-01 13:30:00,0.858,0.5885,1.0404308002,0.178,-0.0315,0.18076573240000002,0.68,0.62,0.9202173656,0.768,-0.3115,0.8287679108,0.178,-0.0315,0.18076573240000002,0.59,-0.28,0.6530696747
2020-09-01 14:00:00,0.8975000000000001,0.5905,1.0743353759,0.1675,-0.029500000000000002,0.17007792330000002,0.73,0.62,0.9577577982000001,0.8075,-0.3095,0.8647811862,0.1675,-0.029500000000000002,0.17007792330000002,0.64,-0.28,0.6985699679
2020-09-01 14:30:00,0.9455,0.48650000000000004,1.0633214472,1.1355,-0.0235,1.1357431488,-0.19,0.51,0.544242593,0.8855000000000001,-0.1335,0.8955068397,1.1355,-0.0235,1.1357431488,-0.25,-0.11,0.2731300057
2020-09-01 15:00:00,0.8965000000000001,0.1635,0.9112872763000001,0.20650000000000002,-0.026500000000000003,0.20819341970000002,0.6900000000000001,0.19,0.7156814934,0.8665,0.1135,0.8739018824,0.20650000000000002,-0.026500000000000003,0.20819341970000002,0.66,0.14,0.6746851117
2020-09-01 15:30:00,0.9025000000000001,0.149,0.9147170327,0.1925,-0.031,0.19498012720000002,0.71,0.18,0.7324616031000001,0.8725,0.109,0.8792822357000001,0.1925,-0.031,0.19498012720000002,0.68,0.14,0.6942621983
2020-09-01 16:00:00,0.91,0.15,0.9222797840000001,0.2,-0.03,0.2022374842,0.71,0.18,0.7324616031000001,0.87,0.11,0.8769264507000001,0.2,-0.03,0.2022374842,0.67,0.14,0.6844705983
2020-09-01 16:30:00,0.9335,0.161,0.947282033,0.20350000000000001,-0.029,0.2055559535,0.73,0.19,0.7543208866000001,0.9035000000000001,0.111,0.9102929474,0.20350000000000001,-0.029,0.2055559535,0.7000000000000001,0.14,0.7138627319
2020-09-01 17:00:00,0.9765,0.16,0.9895212226000001,0.2165,-0.03,0.21856863910000002,0.76,0.19,0.7833900689000001,0.9465,0.12,0.9540766479,0.2165,-0.03,0.21856863910000002,0.73,0.15,0.7452516354000001
2020-09-01 17:30:00,1.0825,0.157,1.0938259688,0.21250000000000002,-0.033,0.21504708790000002,0.87,0.19,0.8905054744,1.0525,0.117,1.0589831207,0.21250000000000002,-0.033,0.21504708790000002,0.84,0.15,0.8532877592
2020-09-01 18:00:00,1.156,0.1505,1.1657556562,0.186,-0.029500000000000002,0.1883248523,0.97,0.18,0.9865596789000001,1.126,0.1105,1.1314089667,0.186,-0.029500000000000002,0.1883248523,0.9400000000000001,0.14,0.9503683496
2020-09-01 18:30:00,1.232,0.3125,1.2710154405,0.182,-0.0275,0.1840658849,1.05,0.34,1.103675677,1.172,-0.0475,1.172962169,0.182,-0.0275,0.1840658849,0.99,-0.02,0.9902019996
2020-09-01 19:00:00,1.228,0.558,1.3488320874,0.188,-0.032,0.19070395910000001,1.04,0.59,1.1957006314,1.138,-0.312,1.1799949152,0.188,-0.032,0.19070395910000001,0.9500000000000001,-0.28,0.990403958
2020-09-01 19:30:00,1.224,0.552,1.3427136701,0.164,-0.028,0.1663730747,1.06,0.58,1.2083045974,1.134,-0.318,1.1777436054,0.164,-0.028,0.1663730747,0.97,-0.29,1.0124228366
2020-09-01 20:00:00,1.245,0.5545,1.3628995744,0.155,-0.025500000000000002,0.15708357650000002,1.09,0.58,1.2347064428,1.155,-0.3055,1.194719737,0.155,-0.025500000000000002,0.15708357650000002,1.0,-0.28,1.0384603989
2020-09-01 20:30:00,1.2315,0.2025,1.24803786,0.1615,-0.0275,0.1638246013,1.07,0.23,1.0944404963,1.1915,0.052500000000000005,1.1926560695,0.1615,-0.0275,0.1638246013,1.03,0.08,1.0331021247
2020-09-01 21:00:00,1.234,0.14400000000000002,1.2423735348,0.164,-0.026000000000000002,0.1660481858,1.07,0.17,1.0834205093,1.194,0.10400000000000001,1.1985207549,0.164,-0.026000000000000002,0.1660481858,1.03,0.13,1.0381714695
2020-09-01 21:30:00,1.175,0.1335,1.1825596179,0.165,-0.026500000000000003,0.1671144817,1.01,0.16,1.0225947389,1.135,0.0935,1.1388446997,0.165,-0.026500000000000003,0.1671144817,0.97,0.12,0.9773944956
2020-09-01 22:00:00,1.117,0.1315,1.1247138525,0.157,-0.0285,0.1595658171,0.96,0.16,0.9732420048,1.087,0.0915,1.0908442831,0.157,-0.0285,0.1595658171,0.93,0.12,0.9377099765
2020-09-01 22:30:00,1.0485,0.123,1.0556899403,0.1685,-0.027,0.1706494946,0.88,0.15,0.8926925563,1.0185,0.073,1.0211127509,0.1685,-0.027,0.1706494946,0.85,0.1,0.8558621384
2020-09-01 23:00:00,0.9685,0.12150000000000001,0.9760914404000001,0.1685,-0.0285,0.17089324150000001,0.8,0.15,0.8139410298,0.9385,0.0815,0.942032112,0.1685,-0.0285,0.17089324150000001,0.77,0.11,0.7778174593
2020-09-01 23:30:00,0.8765000000000001,0.12050000000000001,0.8847443133,0.1865,-0.029500000000000002,0.18881869610000002,0.6900000000000001,0.15,0.7061161378,0.8465,0.0805,0.8503190578,0.1865,-0.029500000000000002,0.18881869610000002,0.66,0.11,0.6691038783000001
2020-09-02 00:00:00,0.842,0.121,0.8506497517,0.182,-0.029,0.1842959576,0.66,0.15,0.6768308504,0.812,0.081,0.816030024,0.182,-0.029,0.1842959576,0.63,0.11,0.6395310782
2020-09-02 00:30:00,0.8055,0.12150000000000001,0.8146118708000001,0.1955,-0.0285,0.1975664445,0.61,0.15,0.628171951,0.7755000000000001,0.07150000000000001,0.7787891242,0.1955,-0.0285,0.1975664445,0.58,0.1,0.5885575588
2020-09-02 01:00:00,0.776,0.122,0.7855316671,0.196,-0.028,0.1979898987,0.58,0.15,0.599082632,0.746,0.07200000000000001,0.7494664769,0.196,-0.028,0.1979898987,0.55,0.1,0.5590169944
2020-09-02 01:30:00,0.8160000000000001,0.122,0.8250696940000001,0.20600000000000002,-0.028,0.20789420390000002,0.61,0.15,0.628171951,0.786,0.07200000000000001,0.7892908209,0.20600000000000002,-0.028,0.20789420390000002,0.58,0.1,0.5885575588
2020-09-02 02:00:00,0.867,0.122,0.8755415467000001,0.197,-0.028,0.1989798985,0.67,0.15,0.6865857558,0.837,0.07200000000000001,0.8400910665,0.197,-0.028,0.1989798985,0.64,0.1,0.6477653896000001
2020-09-02 02:30:00,0.88,0.117,0.8877437693,0.21,-0.033,0.2125770449,0.67,0.15,0.6865857558,0.85,0.067,0.8526364993000001,0.21,-0.033,0.2125770449,0.64,0.1,0.6477653896000001
2020-09-02 03:00:00,0.8415,0.116,0.8494576211,0.2315,-0.034,0.2339834396,0.61,0.15,0.628171951,0.8115,0.076,0.815051072,0.2315,-0.034,0.2339834396,0.58,0.11,0.5903388857
2020-09-02 03:30:00,0.8385,0.1145,0.8462815725,0.2285,-0.035500000000000004,0.23124121600000003,0.61,0.15,0.628171951,0.8085,0.0745,0.8119251813,0.2285,-0.035500000000000004,0.23124121600000003,0.58,0.11,0.5903388857
2020-09-02 04:00:00,0.8095,0.122,0.8186417104,0.1995,-0.028,0.20145533000000002,0.61,0.15,0.628171951,0.7795000000000001,0.082,0.7838011546,0.1995,-0.028,0.20145533000000002,0.58,0.11,0.5903388857
2020-09-02 04:30:00,0.799,0.1245,0.8086416079000001,0.199,-0.025500000000000002,0.2006271417,0.6000000000000001,0.15,0.6184658438,0.759,0.0745,0.7626475267,0.199,-0.025500000000000002,0.2006271417,0.56,0.1,0.5688585061
2020-09-02 05:00:00,0.7935,0.1255,0.8033632429,0.1935,-0.0245,0.1950448666,0.6000000000000001,0.15,0.6184658438,0.7535000000000001,0.0755,0.7572730683000001,0.1935,-0.0245,0.1950448666,0.56,0.1,0.5688585061
2020-09-02 05:30:00,0.8065,0.121,0.8155263638,0.20650000000000002,-0.029,0.2085263772,0.6000000000000001,0.15,0.6184658438,0.7665000000000001,0.07100000000000001,0.7697813001,0.20650000000000002,-0.029,0.2085263772,0.56,0.1,0.5688585061
2020-09-02 06:00:00,0.8205,0.11850000000000001,0.8290129673000001,0.2005,-0.0315,0.2029593555,0.62,0.15,0.6378871374,0.7905000000000001,0.0685,0.7934623495,0.2005,-0.0315,0.2029593555,0.59,0.1,0.598414572
2020-09-02 06:30:00,0.8685,0.1335,0.8787004609,0.1985,-0.026500000000000003,0.2002610796,0.67,0.16,0.688839604,0.8385,0.0935,0.8436969243,0.1985,-0.026500000000000003,0.2002610796,0.64,0.12,0.6511528238000001
2020-09-02 07:00:00,0.936,0.1405,0.9464862651,0.216,-0.029500000000000002,0.21800516050000002,0.72,0.17,0.7397972695,0.906,0.1005,0.9115570470000001,0.216,-0.029500000000000002,0.21800516050000002,0.6900000000000001,0.13,0.7021395873
2020-09-02 07:30:00,0.996,0.457,1.0958398606,0.23600000000000002,-0.033,0.2382960344,0.76,0.49,0.9042676595,0.926,-0.213,0.9501815616,0.23600000000000002,-0.033,0.2382960344,0.6900000000000001,-0.18,0.7130918594
2020-09-02 08:00:00,1.0795,0.5245000000000001,1.2001751955,0.2195,-0.035500000000000004,0.2223521981,0.86,0.56,1.0262553289,0.9995,-0.24550000000000002,1.0292086766,0.2195,-0.035500000000000004,0.2223521981,0.78,-0.21,0.8077747211
2020-09-02 08:30:00,1.0895,0.17250000000000001,1.1030713939,0.2495,-0.0475,0.2539812985,0.84,0.22,0.8683317338000001,1.0595,0.12250000000000001,1.0665582497,0.2495,-0.0475,0.2539812985,0.81,0.17,0.8276472679
2020-09-02 09:00:00,1.0835,0.1655,1.0960668319,0.2735,-0.0545,0.2788772131,0.81,0.22,0.8393449827,1.0435,0.1155,1.0498726113,0.2735,-0.0545,0.2788772131,0.77,0.17,0.7885429601
2020-09-02 09:30:00,1.0935,0.1635,1.1056556878000001,0.28350000000000003,-0.0565,0.28907524970000004,0.81,0.22,0.8393449827,1.0535,0.1135,1.0595963854,0.28350000000000003,-0.0565,0.28907524970000004,0.77,0.17,0.7885429601
2020-09-02 10:00:00,1.0405,0.158,1.0524277885,0.2705,-0.07200000000000001,0.27991829160000004,0.77,0.23,0.8036168241,1.0005,0.11800000000000001,1.0074344892,0.2705,-0.07200000000000001,0.27991829160000004,0.73,0.19,0.7543208866000001
2020-09-02 10:30:00,1.014,0.1515,1.0252552121,0.244,-0.0585,0.2509148262,0.77,0.21,0.7981227976,0.974,0.1115,0.9803612854,0.244,-0.0585,0.2509148262,0.73,0.17,0.7495331881
2020-09-02 11:00:00,1.0345,0.1505,1.0453901186,0.2245,-0.0495,0.2298923661,0.81,0.2,0.8343260753,1.0045,0.1105,1.0105594985,0.2245,-0.0495,0.2298923661,0.78,0.16,0.7962411695
2020-09-02 11:30:00,1.0415,0.14650000000000002,1.0517530604,0.2515,-0.0635,0.2593925596,0.79,0.21,0.8174350127000001,1.0015,0.10650000000000001,1.0071467123,0.2515,-0.0635,0.2593925596,0.75,0.17,0.7690253572
2020-09-02 12:00:00,0.967,0.1515,0.9787958163,0.227,-0.0585,0.23441682960000002,0.74,0.21,0.7692203845000001,0.937,0.12150000000000001,0.9448445639,0.227,-0.0585,0.23441682960000002,0.71,0.18,0.7324616031000001
2020-09-02 12:30:00,0.994,0.167,1.0079310492,0.244,-0.063,0.2520019841,0.75,0.23,0.7844743463,0.964,0.127,0.9723296766,0.244,-0.063,0.2520019841,0.72,0.19,0.7446475676000001
2020-09-02 13:00:00,0.9935,0.168,1.007604213,0.2635,-0.07200000000000001,0.2731597518,0.73,0.24,0.7684399781,0.9635,0.128,0.9719651486,0.2635,-0.07200000000000001,0.2731597518,0.7000000000000001,0.2,0.7280109889
2020-09-02 13:30:00,0.9560000000000001,0.4965,1.0772410362,0.28600000000000003,-0.07350000000000001,0.2952934981,0.67,0.5700000000000001,0.8796590248,0.886,-0.1935,0.9068838128000001,0.28600000000000003,-0.07350000000000001,0.2952934981,0.6000000000000001,-0.12,0.6118823416
2020-09-02 14:00:00,0.928,0.6075,1.1091619584,0.28800000000000003,-0.07250000000000001,0.296985269,0.64,0.68,0.9338094024,0.848,-0.3025,0.9003389639,0.28800000000000003,-0.07250000000000001,0.296985269,0.56,-0.23,0.6053924347
2020-09-02 14:30:00,0.9590000000000001,0.217,0.9832446288000001,0.34900000000000003,-0.083,0.3587338847,0.61,0.30000000000000004,0.679779376,0.919,0.097,0.9241049724,0.34900000000000003,-0.083,0.3587338847,0.5700000000000001,0.18,0.5977457654
2020-09-02 15:00:00,0.9925,0.176,1.0079842509,0.3825,-0.094,0.39388101000000003,0.61,0.27,0.6670832032,0.9525,0.136,0.9621601998,0.3825,-0.094,0.39388101000000003,0.5700000000000001,0.23,0.6146543744
2020-09-02 15:30:00,0.9965,0.171,1.0110654034,0.3265,-0.079,0.3359214938,0.67,0.25,0.7151223672,0.9665,0.131,0.9753375057,0.3265,-0.079,0.3359214938,0.64,0.21,0.6735725648
2020-09-02 16:00:00,1.025,0.17300000000000001,1.0394969937,0.295,-0.077,0.3048835843,0.73,0.25,0.7716216690000001,0.995,0.133,1.0038495903,0.295,-0.077,0.3048835843,0.7000000000000001,0.21,0.7308214556
2020-09-02 16:30:00,1.056,0.17450000000000002,1.0703206295,0.306,-0.0855,0.3177203959,0.75,0.26,0.7937883849,1.016,0.1345,1.0248640154,0.306,-0.0855,0.3177203959,0.71,0.22,0.7433034374
2020-09-02 17:00:00,1.09,0.181,1.1049257894,0.34,-0.089,0.3514555448,0.75,0.27,0.7971198153,1.05,0.14100000000000001,1.059424844,0.34,-0.089,0.3514555448,0.71,0.23,0.7463243263
2020-09-02 17:30:00,1.1755,0.17950000000000002,1.1891259395,0.3355,-0.09050000000000001,0.3474917265,0.84,0.27,0.8823264702,1.1455,0.1395,1.1539629543,0.3355,-0.09050000000000001,0.3474917265,0.81,0.23,0.8420213774
2020-09-02 18:00:00,1.2565,0.179,1.2691860581,0.34650000000000003,-0.091,0.3582502617,0.91,0.27,0.9492101980000001,1.2165,0.139,1.2244154728,0.34650000000000003,-0.091,0.3582502617,0.87,0.23,0.8998888820000001
2020-09-02 18:30:00,1.2974999999999999,0.17400000000000002,1.3091150637,0.3175,-0.08600000000000001,0.3289411042,0.98,0.26,1.0139033485,1.2575,0.134,1.2646194092,0.3175,-0.08600000000000001,0.3289411042,0.9400000000000001,0.22,0.9654014709000001
2020-09-02 19:00:00,1.282,0.17300000000000001,1.2936201143,0.322,-0.077,0.3310785405,0.96,0.25,0.9920181450000001,1.252,0.133,1.259044479,0.322,-0.077,0.3310785405,0.93,0.21,0.9534149149000001
2020-09-02 19:30:00,1.245,0.167,1.2561504687,0.315,-0.073,0.3233481096,0.93,0.24,0.9604686356000001,1.215,0.127,1.221619417,0.315,-0.073,0.3233481096,0.9,0.2,0.9219544457000001
2020-09-02 20:00:00,1.1985000000000001,0.161,1.2092655829,0.2985,-0.069,0.3063710985,0.9,0.23,0.9289241088,1.1585,0.121,1.1648018072,0.2985,-0.069,0.3063710985,0.86,0.19,0.8807383266000001
2020-09-02 20:30:00,1.2045,0.159,1.214949073,0.28450000000000003,-0.061,0.2909660633,0.92,0.22,0.9459386872000001,1.1645,0.129,1.1716233396,0.28450000000000003,-0.061,0.2909660633,0.88,0.19,0.9002777349000001
2020-09-02 21:00:00,1.1400000000000001,0.1495,1.1497609534,0.30000000000000004,-0.07050000000000001,0.3081724355,0.84,0.22,0.8683317338000001,1.1,0.11950000000000001,1.1064719834,0.30000000000000004,-0.07050000000000001,0.3081724355,0.8,0.19,0.8222530024
2020-09-02 21:30:00,1.0815,0.14450000000000002,1.0911106727,0.29150000000000004,-0.0755,0.3011187473,0.79,0.22,0.8200609733,1.0515,0.1145,1.057715699,0.29150000000000004,-0.0755,0.3011187473,0.76,0.19,0.7833900689000001
2020-09-02 22:00:00,1.0235,0.147,1.0340025387,0.3035,-0.073,0.3121558105,0.72,0.22,0.7528612090000001,0.9935,0.117,1.0003655582,0.3035,-0.073,0.3121558105,0.6900000000000001,0.19,0.7156814934
2020-09-02 22:30:00,0.9520000000000001,0.14750000000000002,0.9633588376000001,0.292,-0.07250000000000001,0.3008658339,0.66,0.22,0.6957010852000001,0.922,0.1075,0.9282457918,0.292,-0.07250000000000001,0.3008658339,0.63,0.18,0.65520989
2020-09-02 23:00:00,0.882,0.14350000000000002,0.8935973646,0.312,-0.0765,0.3212417314,0.5700000000000001,0.22,0.6109828148,0.852,0.10350000000000001,0.8582635085,0.312,-0.0765,0.3212417314,0.54,0.18,0.5692099788
2020-09-02 23:30:00,0.8075,0.255,0.8468065009,0.2975,-0.065,0.3045180619,0.51,0.32,0.6020797289,0.7575000000000001,-0.015,0.7576485003000001,0.2975,-0.065,0.3045180619,0.46,0.05,0.4627094121
2020-09-03 00:00:00,0.764,0.5675,0.9517101712,0.294,-0.0625,0.3005698754,0.47000000000000003,0.63,0.7860025445000001,0.684,-0.3225,0.756215743,0.294,-0.0625,0.3005698754,0.39,-0.26,0.4687216658
2020-09-03 00:30:00,0.7495,0.556,0.9332128642,0.3295,-0.074,0.3377073437,0.42,0.63,0.7571657678,0.6695,-0.324,0.7437783608,0.3295,-0.074,0.3377073437,0.34,-0.25,0.4220189569
2020-09-03 01:00:00,0.73,0.5515,0.9149055962,0.28,-0.0485,0.2841694037,0.45,0.6000000000000001,0.75,0.65,-0.3185,0.7238385524000001,0.28,-0.0485,0.2841694037,0.37,-0.27,0.4580392996
2020-09-03 01:30:00,0.764,0.5455,0.9387578229,0.274,-0.0545,0.2793675894,0.49,0.6000000000000001,0.7746612163000001,0.684,-0.3245,0.7570708355,0.274,-0.0545,0.2793675894,0.41000000000000003,-0.27,0.4909175083
2020-09-03 02:00:00,0.8095,0.5425,0.9744724214,0.2795,-0.0575,0.2853532898,0.53,0.6000000000000001,0.8005623024,0.7295,-0.3175,0.7955982026,0.2795,-0.0575,0.2853532898,0.45,-0.26,0.5197114584
2020-09-03 02:30:00,0.8210000000000001,0.5385,0.9818468567,0.281,-0.061500000000000006,0.2876512646,0.54,0.6000000000000001,0.8072174428000001,0.741,-0.3215,0.8077395929000001,0.281,-0.061500000000000006,0.2876512646,0.46,-0.26,0.5283937925000001
2020-09-03 03:00:00,0.7995,0.5395,0.9645001296000001,0.28950000000000004,-0.060500000000000005,0.29575412090000003,0.51,0.6000000000000001,0.7874642849,0.7195,-0.3205,0.7876550641000001,0.28950000000000004,-0.060500000000000005,0.29575412090000003,0.43,-0.26,0.5024937811
2020-09-03 03:30:00,0.763,0.5385,0.9338903844,0.28300000000000003,-0.061500000000000006,0.2896053349,0.48,0.6000000000000001,0.7683749085,0.683,-0.3215,0.754884925,0.28300000000000003,-0.061500000000000006,0.2896053349,0.4,-0.26,0.47707441770000003
2020-09-03 04:00:00,0.7585000000000001,0.542,0.9322479552,0.2785,-0.058,0.2844753944,0.48,0.6000000000000001,0.7683749085,0.6785,-0.318,0.7493238619,0.2785,-0.058,0.2844753944,0.4,-0.26,0.47707441770000003
2020-09-03 04:30:00,0.7485,0.5495,0.9285485986,0.2585,-0.0505,0.263386598,0.49,0.6000000000000001,0.7746612163000001,0.6685,-0.3205,0.7413585502000001,0.2585,-0.0505,0.263386598,0.41000000000000003,-0.27,0.4909175083
2020-09-03 05:00:00,0.7315,0.5615,0.9221575245,0.2515,-0.0385,0.2544297545,0.48,0.6000000000000001,0.7683749085,0.6515000000000001,-0.3085,0.7208498457,0.2515,-0.0385,0.2544297545,0.4,-0.27,0.4825971405
2020-09-03 05:30:00,0.7555000000000001,0.5575,0.9389283785,0.2755,-0.0425,0.27875885640000003,0.48,0.6000000000000001,0.7683749085,0.6755,-0.3125,0.7442825404000001,0.2755,-0.0425,0.27875885640000003,0.4,-0.27,0.4825971405
2020-09-03 06:00:00,0.7685000000000001,0.5575,0.9494200862000001,0.28850000000000003,-0.052500000000000005,0.293237958,0.48,0.61,0.7762087348000001,0.6885,-0.3025,0.7520229385,0.28850000000000003,-0.052500000000000005,0.293237958,0.4,-0.25,0.4716990566
2020-09-03 06:30:00,0.8,0.245,0.8366749668,0.29,-0.055,0.2951694429,0.51,0.30000000000000004,0.5916924877,0.76,0.025,0.760411073,0.29,-0.055,0.2951694429,0.47000000000000003,0.08,0.47675989760000004
2020-09-03 07:00:00,0.862,0.17300000000000001,0.8791888307,0.292,-0.057,0.29751134430000004,0.5700000000000001,0.23,0.6146543744,0.8220000000000001,0.133,0.8326902185,0.292,-0.057,0.29751134430000004,0.53,0.19,0.5630275304
2020-09-03 07:30:00,0.937,0.23500000000000001,0.9660196685,0.257,-0.055,0.2628193296,0.68,0.29,0.7392563831000001,0.897,0.075,0.9001299906,0.257,-0.055,0.2628193296,0.64,0.13,0.6530696747
2020-09-03 08:00:00,0.99,0.1945,1.0089252946,0.24,-0.0555,0.24633361520000002,0.75,0.25,0.790569415,0.96,0.1545,0.9723529452,0.24,-0.0555,0.24633361520000002,0.72,0.21,0.75
2020-09-03 08:30:00,0.982,0.1885,0.9999281224000001,0.262,-0.061500000000000006,0.2691212552,0.72,0.25,0.7621679605,0.9520000000000001,0.14850000000000002,0.9635124545,0.262,-0.061500000000000006,0.2691212552,0.6900000000000001,0.21,0.7212489168
2020-09-03 09:00:00,0.99,0.198,1.0096058637,0.24,-0.052000000000000005,0.24556872770000002,0.75,0.25,0.790569415,0.9500000000000001,0.158,0.9630493238000001,0.24,-0.052000000000000005,0.24556872770000002,0.71,0.21,0.7404052944
2020-09-03 09:30:00,1.009,0.1905,1.0268258129,0.23900000000000002,-0.059500000000000004,0.2462950466,0.77,0.25,0.8095677859,0.969,0.1505,0.98061779,0.23900000000000002,-0.059500000000000004,0.2462950466,0.73,0.21,0.7596051606
2020-09-03 10:00:00,0.9235000000000001,0.186,0.9420447176000001,0.2635,-0.064,0.27116093010000003,0.66,0.25,0.7057619995000001,0.8935000000000001,0.146,0.9053497943000001,0.2635,-0.064,0.27116093010000003,0.63,0.21,0.6640783086000001
2020-09-03 10:30:00,0.8715,0.1845,0.8908156375,0.3315,-0.0755,0.33998897040000003,0.54,0.26,0.5993329626,0.8415,0.1345,0.8521810254000001,0.3315,-0.0755,0.33998897040000003,0.51,0.21,0.5515432893000001
2020-09-03 11:00:00,0.8335,0.17950000000000002,0.8526092305,0.3735,-0.0805,0.38207656300000004,0.46,0.26,0.5283937925000001,0.8035,0.1295,0.8138688469,0.3735,-0.0805,0.38207656300000004,0.43,0.21,0.47853944460000003
2020-09-03 11:30:00,0.8005,0.194,0.8236724167,0.3905,-0.08600000000000001,0.39985778720000004,0.41000000000000003,0.28,0.4964876635,0.7705000000000001,0.154,0.7857393015,0.3905,-0.08600000000000001,0.39985778720000004,0.38,0.24,0.4494441011
2020-09-03 12:00:00,0.8295,0.188,0.8505376241,0.40950000000000003,-0.092,0.4197073385,0.42,0.28,0.5047771786,0.7895000000000001,0.148,0.8032522954,0.40950000000000003,-0.092,0.4197073385,0.38,0.24,0.4494441011
2020-09-03 12:30:00,0.8220000000000001,0.1885,0.8433363801,0.392,-0.0915,0.4025372654,0.43,0.28,0.5131276644,0.792,0.14850000000000002,0.8058016195000001,0.392,-0.0915,0.4025372654,0.4,0.24,0.4664761516
2020-09-03 13:00:00,0.7915000000000001,0.4975,0.9348681725,0.3915,-0.0825,0.40009811300000003,0.4,0.58,0.7045565982,0.7215,-0.17250000000000001,0.7418345503,0.3915,-0.0825,0.40009811300000003,0.33,-0.09,0.34205262750000004
2020-09-03 13:30:00,0.789,0.5605,0.9678229435000001,0.34900000000000003,-0.0795,0.3579402883,0.44,0.64,0.7766595136000001,0.719,-0.2295,0.7547391934000001,0.34900000000000003,-0.0795,0.3579402883,0.37,-0.15,0.3992492956
2020-09-03 14:00:00,0.7355,0.1835,0.7580451833,0.35550000000000004,-0.0765,0.3636378693,0.38,0.26,0.46043457730000004,0.7055,0.14350000000000002,0.7199461785,0.35550000000000004,-0.0765,0.3636378693,0.35000000000000003,0.22,0.4134005322
2020-09-03 14:30:00,0.7115,0.17550000000000002,0.7328250132,0.3215,-0.0745,0.3300189389,0.39,0.25,0.4632493929,0.6815,0.1355,0.6948399096,0.3215,-0.0745,0.3300189389,0.36,0.21,0.41677331970000003
2020-09-03 15:00:00,0.675,0.17650000000000002,0.6976942382,0.305,-0.07350000000000001,0.3137311747,0.37,0.25,0.4465422712,0.645,0.1365,0.6592854086000001,0.305,-0.07350000000000001,0.3137311747,0.34,0.21,0.3996248241
2020-09-03 15:30:00,0.7185,0.1825,0.741315385,0.3085,-0.0675,0.3157981951,0.41000000000000003,0.25,0.4802082881,0.6985,0.1325,0.7109560465,0.3085,-0.0675,0.3157981951,0.39,0.2,0.43829214
2020-09-03 16:00:00,0.7435,0.18150000000000002,0.7653329341,0.35350000000000004,-0.0785,0.3621111708,0.39,0.26,0.4687216658,0.7235,0.1315,0.7353533164,0.35350000000000004,-0.0785,0.3621111708,0.37,0.21,0.4254409477
2020-09-03 16:30:00,0.803,0.186,0.8242602744,0.393,-0.084,0.4018768468,0.41000000000000003,0.27,0.4909175083,0.783,0.146,0.7964954488,0.393,-0.084,0.4018768468,0.39,0.23,0.45276925690000003
2020-09-03 17:00:00,0.8455,0.189,0.8663666949000001,0.3855,-0.081,0.39391782140000003,0.46,0.27,0.5333854141000001,0.8155,0.149,0.8290001508,0.3855,-0.081,0.39391782140000003,0.43,0.23,0.4876474136
2020-09-03 17:30:00,0.9695,0.202,0.9903202765,0.34950000000000003,-0.078,0.3580981011,0.62,0.28,0.6802940541,0.9395,0.152,0.9517164756000001,0.34950000000000003,-0.078,0.3580981011,0.59,0.23,0.6332456080000001
2020-09-03 18:00:00,1.0605,0.187,1.0768608313,0.3205,-0.063,0.3266332041,0.74,0.25,0.7810889834,1.0305,0.147,1.0409319142,0.3205,-0.063,0.3266332041,0.71,0.21,0.7404052944
2020-09-03 18:30:00,1.1405,0.17750000000000002,1.1542298298,0.29050000000000004,-0.0625,0.2971472699,0.85,0.24,0.8832326987,1.1005,0.1375,1.1090565811,0.29050000000000004,-0.0625,0.2971472699,0.81,0.2,0.8343260753
2020-09-03 19:00:00,1.123,0.181,1.1374928571,0.273,-0.049,0.2773625786,0.85,0.23,0.8805679985,1.083,0.131,1.0908941287,0.273,-0.049,0.2773625786,0.81,0.18,0.8297590012
2020-09-03 19:30:00,1.115,0.1715,1.1281122506,0.265,-0.0485,0.26940165180000003,0.85,0.22,0.8780091116000001,1.075,0.1315,1.0830130424,0.265,-0.0485,0.26940165180000003,0.81,0.18,0.8297590012
2020-09-03 20:00:00,1.076,0.1715,1.0895816858,0.276,-0.0485,0.2802289243,0.8,0.22,0.8296987405,1.046,0.12150000000000001,1.0530328817,0.276,-0.0485,0.2802289243,0.77,0.17,0.7885429601
2020-09-03 20:30:00,1.105,0.17500000000000002,1.1187716478,0.245,-0.045,0.24909837410000002,0.86,0.22,0.8876936408,1.065,0.125,1.0723105893,0.245,-0.045,0.24909837410000002,0.8200000000000001,0.17,0.8374365648000001
2020-09-03 21:00:00,1.108,0.165,1.1202182823,0.278,-0.045,0.2816185363,0.8300000000000001,0.21,0.8561541917000001,1.068,0.115,1.0741736359,0.278,-0.045,0.2816185363,0.79,0.16,0.8060397013
2020-09-03 21:30:00,1.0535,0.163,1.0660352949,0.2635,-0.047,0.2676588314,0.79,0.21,0.8174350127000001,1.0235,0.113,1.0297190151,0.2635,-0.047,0.2676588314,0.76,0.16,0.7766595136000001
2020-09-03 22:00:00,0.993,0.1655,1.0066971988,0.233,-0.044500000000000005,0.2372114036,0.76,0.21,0.7884795495,0.963,0.1155,0.9699016703000001,0.233,-0.044500000000000005,0.2372114036,0.73,0.16,0.7473285757
2020-09-03 22:30:00,0.933,0.14450000000000002,0.9441235353,0.243,-0.0455,0.24722307740000002,0.6900000000000001,0.19,0.7156814934,0.903,0.10450000000000001,0.9090265398,0.243,-0.0455,0.24722307740000002,0.66,0.15,0.6768308504
2020-09-03 23:00:00,0.8745,0.14250000000000002,0.8860341416,0.24450000000000002,-0.0475,0.2490712749,0.63,0.19,0.6580273551,0.8345,0.10250000000000001,0.8407713720000001,0.24450000000000002,-0.0475,0.2490712749,0.59,0.15,0.6087692502000001
2020-09-03 23:30:00,0.781,0.14250000000000002,0.7938937271000001,0.251,-0.0475,0.2554549863,0.53,0.19,0.5630275304,0.751,0.10250000000000001,0.757962565,0.251,-0.0475,0.2554549863,0.5,0.15,0.5220153254000001
2020-09-04 00:00:00,0.736,0.30000000000000004,0.7947930548000001,0.276,-0.05,0.2804924241,0.46,0.35000000000000003,0.5780138407000001,0.686,-0.05,0.6878197438,0.276,-0.05,0.2804924241,0.41000000000000003,0.0,0.41000000000000003
2020-09-04 00:30:00,0.7205,0.5645,0.9153035016000001,0.29050000000000004,-0.0555,0.29575412090000003,0.43,0.62,0.7545197148,0.6405000000000001,-0.3155,0.7139891456,0.29050000000000004,-0.0555,0.29575412090000003,0.35000000000000003,-0.26,0.4360045871
2020-09-04 01:00:00,0.7005,0.552,0.8918543883000001,0.29050000000000004,-0.048,0.2944388731,0.41000000000000003,0.6000000000000001,0.726704892,0.6205,-0.318,0.6972404535000001,0.29050000000000004,-0.048,0.2944388731,0.33,-0.27,0.42638011210000004
2020-09-04 01:30:00,0.7315,0.5465,0.9131015825000001,0.2515,-0.043500000000000004,0.25523420620000004,0.48,0.59,0.7605918748,0.6515000000000001,-0.3235,0.7273956970000001,0.2515,-0.043500000000000004,0.25523420620000004,0.4,-0.28,0.4882622246
2020-09-04 02:00:00,0.775,0.359,0.8541112340000001,0.225,-0.041,0.2287050502,0.55,0.4,0.6800735254,0.715,-0.14100000000000001,0.728770197,0.225,-0.041,0.2287050502,0.49,-0.1,0.50009999
2020-09-04 02:30:00,0.7695000000000001,0.1325,0.7808242440000001,0.2295,-0.0375,0.23254354430000002,0.54,0.17,0.5661271942,0.7395,0.0825,0.7440876964,0.2295,-0.0375,0.23254354430000002,0.51,0.12,0.5239274759
2020-09-04 03:00:00,0.7375,0.132,0.7492197608000001,0.2275,-0.038,0.2306517938,0.51,0.17,0.5375872022,0.7075,0.082,0.7122360915,0.2275,-0.038,0.2306517938,0.48,0.12,0.4947726751
2020-09-04 03:30:00,0.7145,0.1325,0.7266818423,0.21450000000000002,-0.0375,0.21775330080000002,0.5,0.17,0.5281098371,0.6845,0.0825,0.6894537693,0.21450000000000002,-0.0375,0.21775330080000002,0.47000000000000003,0.12,0.48507731340000004
2020-09-04 04:00:00,0.7005,0.136,0.7135798834,0.2305,-0.034,0.2329940986,0.47000000000000003,0.17,0.49979996,0.6705,0.08600000000000001,0.6759927884,0.2305,-0.034,0.2329940986,0.44,0.12,0.45607017
2020-09-04 04:30:00,0.6865,0.134,0.6994556812,0.2165,-0.036000000000000004,0.21947266340000002,0.47000000000000003,0.17,0.49979996,0.6565000000000001,0.084,0.6618521361,0.2165,-0.036000000000000004,0.21947266340000002,0.44,0.12,0.45607017
2020-09-04 05:00:00,0.675,0.1325,0.6878817122,0.215,-0.0375,0.21824584760000001,0.46,0.17,0.4904079934,0.655,0.0825,0.6601751661,0.215,-0.0375,0.21824584760000001,0.44,0.12,0.45607017
2020-09-04 05:30:00,0.6910000000000001,0.136,0.7042563454,0.211,-0.034,0.2137217818,0.48,0.17,0.5092150823,0.661,0.08600000000000001,0.6665710765,0.211,-0.034,0.2137217818,0.45,0.12,0.4657252409
2020-09-04 06:00:00,0.7305,0.136,0.7430519834,0.2005,-0.034,0.20336236130000002,0.53,0.17,0.5565968020000001,0.7005,0.096,0.7070475585,0.2005,-0.034,0.20336236130000002,0.5,0.13,0.5166236541
2020-09-04 06:30:00,0.7905000000000001,0.20550000000000002,0.8167744487,0.1905,-0.0345,0.193598812,0.6000000000000001,0.24,0.6462197769,0.7505000000000001,0.0655,0.753352839,0.1905,-0.0345,0.193598812,0.56,0.1,0.5688585061
2020-09-04 07:00:00,0.868,0.601,1.0557580215,0.198,-0.039,0.20180436070000002,0.67,0.64,0.9265527508,0.788,-0.289,0.8393241329000001,0.198,-0.039,0.20180436070000002,0.59,-0.25,0.6407807737
2020-09-04 07:30:00,0.932,0.584,1.0998545358,0.192,-0.036000000000000004,0.1953458472,0.74,0.62,0.9654014709000001,0.852,-0.28600000000000003,0.8987213139,0.192,-0.036000000000000004,0.1953458472,0.66,-0.25,0.7057619995000001
2020-09-04 08:00:00,0.9550000000000001,0.24150000000000002,0.9850620539,0.195,-0.0385,0.1987643077,0.76,0.28,0.8099382693,0.915,0.0915,0.9195636193000001,0.195,-0.0385,0.1987643077,0.72,0.13,0.731641989
2020-09-04 08:30:00,0.964,0.183,0.9812160822,0.20400000000000001,-0.037,0.2073282422,0.76,0.22,0.7912016178,0.924,0.14300000000000002,0.935,0.20400000000000001,-0.037,0.2073282422,0.72,0.18,0.7421590126000001
2020-09-04 09:00:00,0.927,0.17950000000000002,0.9442188570000001,0.227,-0.0405,0.2305845832,0.7000000000000001,0.22,0.7337574531000001,0.897,0.1395,0.9077826006,0.227,-0.0405,0.2305845832,0.67,0.18,0.6937578828000001
2020-09-04 09:30:00,0.888,0.1885,0.9077864562,0.23800000000000002,-0.0415,0.24159108010000002,0.65,0.23,0.6894925670000001,0.858,0.14850000000000002,0.8707561369,0.23800000000000002,-0.0415,0.24159108010000002,0.62,0.19,0.6484597135
2020-09-04 10:00:00,0.922,0.1845,0.9402788150000001,0.242,-0.0455,0.24624022820000002,0.68,0.23,0.7178439942,0.892,0.14450000000000002,0.9036283805,0.242,-0.0455,0.24624022820000002,0.65,0.19,0.6772001181
2020-09-04 10:30:00,0.8835000000000001,0.17850000000000002,0.9013514853000001,0.24350000000000002,-0.051500000000000004,0.2488865203,0.64,0.23,0.6800735254,0.8535,0.1385,0.8646643858,0.24350000000000002,-0.051500000000000004,0.2488865203,0.61,0.19,0.6389053138
2020-09-04 11:00:00,0.867,0.1825,0.8859995767000001,0.267,-0.0475,0.27119227500000004,0.6000000000000001,0.23,0.6425729531000001,0.837,0.14250000000000002,0.8490437268000001,0.267,-0.0475,0.27119227500000004,0.5700000000000001,0.19,0.6008327554
2020-09-04 11:30:00,0.8555,0.3935,0.9416594395000001,0.2655,-0.0465,0.269541277,0.59,0.44,0.7360027174,0.7955,-0.0665,0.7982747021000001,0.2655,-0.0465,0.269541277,0.53,-0.02,0.5303772242
2020-09-04 12:00:00,0.8185,0.23550000000000001,0.8517056416000001,0.28850000000000003,-0.0545,0.29360262260000003,0.53,0.29,0.6041522987,0.7885000000000001,0.0855,0.7931219957000001,0.28850000000000003,-0.0545,0.29360262260000003,0.5,0.14,0.5192301994
2020-09-04 12:30:00,0.9125000000000001,0.181,0.9302780498000001,0.3125,-0.059000000000000004,0.31802083270000003,0.6000000000000001,0.24,0.6462197769,0.8825000000000001,0.14100000000000001,0.8936930401000001,0.3125,-0.059000000000000004,0.31802083270000003,0.5700000000000001,0.2,0.6040695324
2020-09-04 13:00:00,0.894,0.17550000000000002,0.9110632525000001,0.34400000000000003,-0.0645,0.34999464280000003,0.55,0.24,0.6000833275,0.864,0.1355,0.874560604,0.34400000000000003,-0.0645,0.34999464280000003,0.52,0.2,0.5571355311
2020-09-04 13:30:00,0.8925000000000001,0.1635,0.9073524673000001,0.2725,-0.0565,0.27829570600000003,0.62,0.22,0.6578753681,0.8525,0.12350000000000001,0.8613991525,0.2725,-0.0565,0.27829570600000003,0.58,0.18,0.607289058
2020-09-04 14:00:00,0.849,0.1665,0.8651723817,0.269,-0.053500000000000006,0.2742685728,0.58,0.22,0.6203224968000001,0.8190000000000001,0.1265,0.8287118015,0.269,-0.053500000000000006,0.2742685728,0.55,0.18,0.5787054518
2020-09-04 14:30:00,0.8220000000000001,0.171,0.8395981181000001,0.272,-0.059000000000000004,0.2783253492,0.55,0.23,0.5961543424,0.792,0.131,0.8027608610000001,0.272,-0.059000000000000004,0.2783253492,0.52,0.19,0.5536244214
2020-09-04 15:00:00,0.8505,0.17,0.8673236132000001,0.2605,-0.06,0.2673205005,0.59,0.23,0.6332456080000001,0.8205,0.13,0.8307347651,0.2605,-0.06,0.2673205005,0.56,0.19,0.5913543777
2020-09-04 15:30:00,0.84,0.1625,0.8555736380000001,0.28,-0.0675,0.2880212666,0.56,0.23,0.6053924347,0.81,0.12250000000000001,0.8192107482000001,0.28,-0.0675,0.2880212666,0.53,0.19,0.5630275304
2020-09-04 16:00:00,0.847,0.1595,0.8618870286,0.267,-0.060500000000000005,0.27376860670000003,0.58,0.22,0.6203224968000001,0.8170000000000001,0.11950000000000001,0.8256931936,0.267,-0.060500000000000005,0.27376860670000003,0.55,0.18,0.5787054518
2020-09-04 16:30:00,0.872,0.1645,0.8873805553,0.28200000000000003,-0.0555,0.28740955100000004,0.59,0.22,0.6296824597,0.842,0.1245,0.8511546569,0.28200000000000003,-0.0555,0.28740955100000004,0.56,0.18,0.5882176468
2020-09-04 17:00:00,0.9500000000000001,0.158,0.9630493238000001,0.31,-0.062,0.3161392098,0.64,0.22,0.6767569726,0.92,0.11800000000000001,0.9275365222,0.31,-0.062,0.3161392098,0.61,0.18,0.6360031446000001
2020-09-04 17:30:00,1.062,0.1615,1.0742095931,0.272,-0.0485,0.2762901555,0.79,0.21,0.8174350127000001,1.032,0.1315,1.040344294,0.272,-0.0485,0.2762901555,0.76,0.18,0.7810249676000001
2020-09-04 18:00:00,1.1755,0.17850000000000002,1.1889753992,0.2755,-0.051500000000000004,0.2802721891,0.9,0.23,0.9289241088,1.1355,0.1285,1.1427477849,0.2755,-0.051500000000000004,0.2802721891,0.86,0.18,0.8786353055
2020-09-04 18:30:00,1.2175,0.17400000000000002,1.2298708266,0.2675,-0.056,0.27329882910000003,0.9500000000000001,0.23,0.9774456507,1.1775,0.134,1.1851001013,0.2675,-0.056,0.27329882910000003,0.91,0.19,0.9296235797
2020-09-04 19:00:00,1.195,0.17550000000000002,1.2078183845,0.28500000000000003,-0.044500000000000005,0.2884532024,0.91,0.22,0.9362157871000001,1.165,0.1355,1.1728534648,0.28500000000000003,-0.044500000000000005,0.2884532024,0.88,0.18,0.8982204629
2020-09-04 19:30:00,1.1755,0.17450000000000002,1.1883814623,0.28550000000000003,-0.0455,0.2891029228,0.89,0.22,0.9167878708,1.1355,0.1345,1.1434380176,0.28550000000000003,-0.0455,0.2891029228,0.85,0.18,0.8688498144000001
2020-09-04 20:00:00,1.171,0.167,1.1828482574,0.271,-0.043000000000000003,0.2743902331,0.9,0.21,0.924175308,1.141,0.127,1.1480461663,0.271,-0.043000000000000003,0.2743902331,0.87,0.17,0.8864536085
2020-09-04 20:30:00,1.184,0.1705,1.1962132962,0.244,-0.0395,0.24717655630000002,0.9400000000000001,0.21,0.9631718434000001,1.1440000000000001,0.1305,1.1514192329,0.244,-0.0395,0.24717655630000002,0.9,0.17,0.9159148432
2020-09-04 21:00:00,1.159,0.158,1.169720052,0.219,-0.032,0.22132555210000002,0.9400000000000001,0.19,0.9590099061,1.119,0.11800000000000001,1.1252044259,0.219,-0.032,0.22132555210000002,0.9,0.15,0.9124143795
2020-09-04 21:30:00,1.0835,0.35450000000000004,1.1400186402,0.21350000000000002,-0.035500000000000004,0.2164312824,0.87,0.39,0.9534149149000001,1.0235,-0.0955,1.0279457671,0.21350000000000002,-0.035500000000000004,0.2164312824,0.81,-0.06,0.8122191822
2020-09-04 22:00:00,1.063,0.5760000000000001,1.2090264679,0.233,-0.044,0.23711811400000002,0.8300000000000001,0.62,1.0360019305,0.973,-0.314,1.0224113654,0.233,-0.044,0.23711811400000002,0.74,-0.27,0.7877182237
2020-09-04 22:30:00,1.008,0.5715,1.1587390776,0.248,-0.0485,0.2526979422,0.76,0.62,0.9808159868,0.918,-0.3185,0.9716821754,0.248,-0.0485,0.2526979422,0.67,-0.27,0.7223572523
2020-09-04 23:00:00,0.922,0.311,0.9730390537,0.242,-0.039,0.24512241840000001,0.68,0.35000000000000003,0.7647875522,0.872,-0.079,0.8755712421,0.242,-0.039,0.24512241840000001,0.63,-0.04,0.6312685641
2020-09-04 23:30:00,0.8505,0.14250000000000002,0.8623552052000001,0.2605,-0.0375,0.2631852959,0.59,0.18,0.6168468205000001,0.8105,0.10250000000000001,0.8169556292,0.2605,-0.0375,0.2631852959,0.55,0.14,0.5675385449
2020-09-05 00:00:00,0.771,0.1275,0.7814712087,0.291,-0.052500000000000005,0.2956979033,0.48,0.18,0.5126402247,0.741,0.08750000000000001,0.7461482761,0.291,-0.052500000000000005,0.2956979033,0.45,0.14,0.4712748667
2020-09-05 00:30:00,0.734,0.129,0.7452496226,0.28400000000000003,-0.061,0.2904771936,0.45,0.19,0.4884669897,0.704,0.089,0.7096034104000001,0.28400000000000003,-0.061,0.2904771936,0.42,0.15,0.4459820624
2020-09-05 01:00:00,0.7335,0.1295,0.7448439434,0.28350000000000003,-0.060500000000000005,0.2898835973,0.45,0.19,0.4884669897,0.7035,0.08950000000000001,0.7091702898000001,0.28350000000000003,-0.060500000000000005,0.2898835973,0.42,0.15,0.4459820624
2020-09-05 01:30:00,0.7425,0.136,0.754852469,0.2625,-0.054,0.2679967351,0.48,0.19,0.51623638,0.7125,0.096,0.7189382797,0.2625,-0.054,0.2679967351,0.45,0.15,0.47434164900000003
2020-09-05 02:00:00,0.8035,0.1325,0.8143515825000001,0.2735,-0.0575,0.2794789795,0.53,0.19,0.5630275304,0.7735000000000001,0.0925,0.7790112323,0.2735,-0.0575,0.2794789795,0.5,0.15,0.5220153254000001
2020-09-05 02:30:00,0.796,0.138,0.8078737525,0.23600000000000002,-0.042,0.2397081559,0.56,0.18,0.5882176468,0.766,0.098,0.7722434849,0.23600000000000002,-0.042,0.2397081559,0.53,0.14,0.5481788029
2020-09-05 03:00:00,0.7625000000000001,0.1325,0.7739266761,0.2625,-0.0375,0.26516504290000004,0.5,0.17,0.5281098371,0.7325,0.0925,0.7383173437,0.2625,-0.0375,0.26516504290000004,0.47000000000000003,0.13,0.4876474136
2020-09-05 03:30:00,0.747,0.139,0.7598223477,0.247,-0.031,0.2489377432,0.5,0.17,0.5281098371,0.717,0.099,0.7238024592000001,0.247,-0.031,0.2489377432,0.47000000000000003,0.13,0.4876474136
2020-09-05 04:00:00,0.7365,0.1365,0.7490423887000001,0.23650000000000002,-0.0335,0.2388608381,0.5,0.17,0.5281098371,0.7065,0.0965,0.7130599554,0.23650000000000002,-0.0335,0.2388608381,0.47000000000000003,0.13,0.4876474136
2020-09-05 04:30:00,0.733,0.1305,0.7445261916,0.233,-0.0395,0.2363244592,0.5,0.17,0.5281098371,0.7030000000000001,0.09050000000000001,0.7088012768,0.233,-0.0395,0.2363244592,0.47000000000000003,0.13,0.4876474136
2020-09-05 05:00:00,0.7125,0.1305,0.7243524695,0.24250000000000002,-0.0395,0.24569595030000002,0.47000000000000003,0.17,0.49979996,0.6825,0.09050000000000001,0.6884740373,0.24250000000000002,-0.0395,0.24569595030000002,0.44,0.13,0.4588027899
2020-09-05 05:30:00,0.7055,0.134,0.7181129786,0.2255,-0.036000000000000004,0.22835553420000002,0.48,0.17,0.5092150823,0.6855,0.094,0.6919149153,0.2255,-0.036000000000000004,0.22835553420000002,0.46,0.13,0.4780167361
2020-09-05 06:00:00,0.731,0.131,0.7426452720000001,0.241,-0.039,0.2441352084,0.49,0.17,0.5186520992,0.7010000000000001,0.091,0.7068818855,0.241,-0.039,0.2441352084,0.46,0.13,0.4780167361
2020-09-05 06:30:00,0.776,0.147,0.7898006077,0.266,-0.043000000000000003,0.2694531499,0.51,0.19,0.544242593,0.736,0.107,0.7437371848000001,0.266,-0.043000000000000003,0.2694531499,0.47000000000000003,0.15,0.49335585530000003
2020-09-05 07:00:00,0.8250000000000001,0.1675,0.8418320795,0.295,-0.052500000000000005,0.2996351949,0.53,0.22,0.5738466694000001,0.795,0.11750000000000001,0.8036362672,0.295,-0.052500000000000005,0.2996351949,0.5,0.17,0.5281098371
2020-09-05 07:30:00,0.88,0.17,0.8962700486,0.26,-0.05,0.2647640459,0.62,0.22,0.6578753681,0.85,0.11,0.8570880935,0.26,-0.05,0.2647640459,0.59,0.16,0.6113100686
2020-09-05 08:00:00,0.883,0.1625,0.8978280737000001,0.293,-0.0675,0.3006746581,0.59,0.23,0.6332456080000001,0.853,0.12250000000000001,0.8617512692,0.293,-0.0675,0.3006746581,0.56,0.19,0.5913543777
2020-09-05 08:30:00,0.9365,0.156,0.9494041552,0.2765,-0.064,0.2838102359,0.66,0.22,0.6957010852000001,0.9065000000000001,0.116,0.9138918153000001,0.2765,-0.064,0.2838102359,0.63,0.18,0.65520989
2020-09-05 09:00:00,0.9470000000000001,0.154,0.9594399408000001,0.28700000000000003,-0.056,0.29241238,0.66,0.21,0.6926037828,0.917,0.124,0.9253458813000001,0.28700000000000003,-0.056,0.29241238,0.63,0.18,0.65520989
2020-09-05 09:30:00,0.9440000000000001,0.153,0.9563184616,0.274,-0.057,0.2798660394,0.67,0.21,0.7021395873,0.914,0.123,0.9222391230000001,0.274,-0.057,0.2798660394,0.64,0.18,0.6648308055000001
2020-09-05 10:00:00,0.923,0.145,0.9343200736,0.303,-0.065,0.30989353010000004,0.62,0.21,0.654599114,0.893,0.115,0.9003743666,0.303,-0.065,0.30989353010000004,0.59,0.18,0.6168468205000001
2020-09-05 10:30:00,0.8775000000000001,0.14550000000000002,0.8894810285,0.3075,-0.0645,0.3141918204,0.5700000000000001,0.21,0.6074537019,0.8475,0.1155,0.8553341452000001,0.3075,-0.0645,0.3141918204,0.54,0.18,0.5692099788
2020-09-05 11:00:00,0.8815000000000001,0.14250000000000002,0.8929437272,0.3115,-0.0675,0.31872950910000003,0.5700000000000001,0.21,0.6074537019,0.8515,0.1125,0.8588995867,0.3115,-0.0675,0.31872950910000003,0.54,0.18,0.5692099788
2020-09-05 11:30:00,0.812,0.148,0.8253774894,0.292,-0.062,0.2985096313,0.52,0.21,0.5608029957,0.782,0.108,0.7894225738,0.292,-0.062,0.2985096313,0.49,0.17,0.5186520992
2020-09-05 12:00:00,0.7895000000000001,0.1525,0.8040935891000001,0.28950000000000004,-0.0575,0.29515504400000003,0.5,0.21,0.5423098745,0.7595000000000001,0.1125,0.7677867542,0.28950000000000004,-0.0575,0.29515504400000003,0.47000000000000003,0.17,0.49979996
2020-09-05 12:30:00,0.8145,0.1545,0.8290238235,0.29450000000000004,-0.0555,0.2996840002,0.52,0.21,0.5608029957,0.7845000000000001,0.1145,0.7928117683,0.29450000000000004,-0.0555,0.2996840002,0.49,0.17,0.5186520992
2020-09-05 13:00:00,0.8115,0.152,0.8256126513000001,0.29150000000000004,-0.058,0.2972141484,0.52,0.21,0.5608029957,0.7815000000000001,0.112,0.7894848004,0.29150000000000004,-0.058,0.2972141484,0.49,0.17,0.5186520992
2020-09-05 13:30:00,0.7745000000000001,0.157,0.7902526495000001,0.3145,-0.063,0.320747954,0.46,0.22,0.5099019514,0.7445,0.117,0.7536373465,0.3145,-0.063,0.320747954,0.43,0.18,0.4661544808
2020-09-05 14:00:00,0.7345,0.166,0.753024734,0.3245,-0.064,0.3307510393,0.41000000000000003,0.23,0.4701063709,0.7145,0.116,0.7238551305,0.3245,-0.064,0.3307510393,0.39,0.18,0.4295346319
2020-09-05 14:30:00,0.7065,0.167,0.7259691798,0.3165,-0.063,0.3227092345,0.39,0.23,0.45276925690000003,0.6765,0.117,0.6865429703,0.3165,-0.063,0.3227092345,0.36,0.18,0.4024922359
2020-09-05 15:00:00,0.6940000000000001,0.166,0.7135769055000001,0.334,-0.064,0.340076462,0.36,0.23,0.42720018730000003,0.674,0.116,0.6839093507,0.334,-0.064,0.340076462,0.34,0.18,0.38470768120000004
2020-09-05 15:30:00,0.777,0.1555,0.7924072501,0.327,-0.0645,0.3333005401,0.45,0.22,0.5008991915000001,0.747,0.1155,0.755876478,0.327,-0.0645,0.3333005401,0.42,0.18,0.4569463864
2020-09-05 16:00:00,0.711,0.155,0.7276991136000001,0.301,-0.055,0.3059836597,0.41000000000000003,0.21,0.4606517123,0.6910000000000001,0.115,0.7005041042,0.301,-0.055,0.3059836597,0.39,0.17,0.4254409477
2020-09-05 16:30:00,0.793,0.148,0.8066926304,0.313,-0.052000000000000005,0.31729008810000003,0.48,0.2,0.52,0.763,0.108,0.770605606,0.313,-0.052000000000000005,0.31729008810000003,0.45,0.16,0.4775981575
2020-09-05 17:00:00,0.8775000000000001,0.1605,0.8920574533000001,0.3175,-0.059500000000000004,0.3230270886,0.56,0.22,0.6016643583,0.8475,0.12050000000000001,0.8560236562,0.3175,-0.059500000000000004,0.3230270886,0.53,0.18,0.5597320788
2020-09-05 17:30:00,0.986,0.1555,0.9981864806,0.296,-0.0545,0.3009754973,0.6900000000000001,0.21,0.7212489168,0.9560000000000001,0.1155,0.9629518420000001,0.296,-0.0545,0.3009754973,0.66,0.17,0.6815423685
2020-09-05 18:00:00,1.0485,0.1515,1.0593887388,0.28850000000000003,-0.0585,0.29437136410000003,0.76,0.21,0.7884795495,1.0185,0.1115,1.024585038,0.28850000000000003,-0.0585,0.29437136410000003,0.73,0.17,0.7495331881
2020-09-05 18:30:00,1.1085,0.3145,1.1522510577,0.2785,-0.0555,0.2839762314,0.8300000000000001,0.37,0.9087353850000001,1.0585,-0.0555,1.0599540084,0.2785,-0.0555,0.2839762314,0.78,0.0,0.78
2020-09-05 19:00:00,1.1565,0.1605,1.1675840441,0.23650000000000002,-0.0395,0.2397759371,0.92,0.2,0.9414881837,1.1165,0.1105,1.1219547674,0.23650000000000002,-0.0395,0.2397759371,0.88,0.15,0.8926925563
2020-09-05 19:30:00,1.154,0.163,1.1654548467999999,0.214,-0.037,0.2171750446,0.9400000000000001,0.2,0.9610411021,1.114,0.113,1.119716482,0.214,-0.037,0.2171750446,0.9,0.15,0.9124143795
2020-09-05 20:00:00,1.146,0.1665,1.1580320591,0.216,-0.0335,0.2185823643,0.93,0.2,0.9512623192,1.106,0.1165,1.1121188111,0.216,-0.0335,0.2185823643,0.89,0.15,0.9025519376000001
2020-09-05 20:30:00,1.166,0.1645,1.1775467082,0.226,-0.035500000000000004,0.2287711739,0.9400000000000001,0.2,0.9610411021,1.126,0.1145,1.131806631,0.226,-0.035500000000000004,0.2287711739,0.9,0.15,0.9124143795
2020-09-05 21:00:00,1.1315,0.155,1.1420670952,0.21150000000000002,-0.035,0.2143764213,0.92,0.19,0.9394147114,1.1015,0.115,1.1074869074,0.21150000000000002,-0.035,0.2143764213,0.89,0.15,0.9025519376000001
2020-09-05 21:30:00,1.087,0.4025,1.1591269344,0.197,-0.0375,0.200537403,0.89,0.44,0.9928242543,1.017,-0.1575,1.0291235349,0.197,-0.0375,0.200537403,0.8200000000000001,-0.12,0.8287339742000001
2020-09-05 22:00:00,1.03,0.5555,1.1702479438,0.19,-0.0345,0.1931068357,0.84,0.59,1.026498904,0.9400000000000001,-0.3345,0.997742577,0.19,-0.0345,0.1931068357,0.75,-0.30000000000000004,0.8077747211
2020-09-05 22:30:00,0.968,0.545,1.110877581,0.178,-0.035,0.18140837910000002,0.79,0.58,0.9800510191,0.878,-0.335,0.9397387935,0.178,-0.035,0.18140837910000002,0.7000000000000001,-0.30000000000000004,0.7615773106
2020-09-05 23:00:00,0.915,0.5445,1.0647559580000001,0.185,-0.035500000000000004,0.1883752903,0.73,0.58,0.9323625904,0.835,-0.34550000000000003,0.9036565996,0.185,-0.035500000000000004,0.1883752903,0.65,-0.31,0.7201388755
2020-09-05 23:30:00,0.844,0.3705,0.9217408801,0.274,-0.059500000000000004,0.28038589480000004,0.5700000000000001,0.43,0.7140028011,0.784,-0.1595,0.8000601540000001,0.274,-0.059500000000000004,0.28038589480000004,0.51,-0.1,0.5197114584
2020-09-06 00:00:00,0.772,0.1285,0.7826213963,0.322,-0.07150000000000001,0.32984276560000003,0.45,0.2,0.49244289010000003,0.742,0.08850000000000001,0.7472591585,0.322,-0.07150000000000001,0.32984276560000003,0.42,0.16,0.4494441011
2020-09-06 00:30:00,0.737,0.122,0.7470294506,0.23700000000000002,-0.038,0.24002708180000001,0.5,0.16,0.5249761899000001,0.707,0.07200000000000001,0.7106567385,0.23700000000000002,-0.038,0.24002708180000001,0.47000000000000003,0.11,0.4827007354
2020-09-06 01:00:00,0.7035,0.12050000000000001,0.7137454028,0.1935,-0.029500000000000002,0.19573579130000002,0.51,0.15,0.5316013544,0.6635,0.0805,0.6683655437,0.1935,-0.029500000000000002,0.19573579130000002,0.47000000000000003,0.11,0.4827007354
2020-09-06 01:30:00,0.7415,0.1265,0.7522130682,0.18150000000000002,-0.0335,0.1845657065,0.56,0.16,0.5824087911,0.7115,0.0765,0.7156007965000001,0.18150000000000002,-0.0335,0.1845657065,0.53,0.11,0.5412947441
2020-09-06 02:00:00,0.8025,0.132,0.8132836221,0.17250000000000001,-0.028,0.1747576894,0.63,0.16,0.65,0.7725000000000001,0.082,0.7768399127000001,0.17250000000000001,-0.028,0.1747576894,0.6000000000000001,0.11,0.61
2020-09-06 02:30:00,0.79,0.11950000000000001,0.7989870149,0.18,-0.030500000000000003,0.1825657416,0.61,0.15,0.628171951,0.76,0.0795,0.7641467464,0.18,-0.030500000000000003,0.1825657416,0.58,0.11,0.5903388857
