Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-06 03:00:00,0.763,0.12,0.7723787931,0.183,-0.03,0.1854427135,0.58,0.15,0.599082632,0.733,0.08,0.7373526972000001,0.183,-0.03,0.1854427135,0.55,0.11,0.5608921465
2020-09-06 03:30:00,0.74,0.11950000000000001,0.7495867195,0.2,-0.030500000000000003,0.20231225860000002,0.54,0.15,0.5604462508,0.71,0.0795,0.7144370161,0.2,-0.030500000000000003,0.20231225860000002,0.51,0.11,0.5217278984
2020-09-06 04:00:00,0.7275,0.121,0.7374938983,0.1975,-0.029,0.1996177597,0.53,0.15,0.5508175742,0.6975,0.081,0.702187475,0.1975,-0.029,0.1996177597,0.5,0.11,0.5119570294
2020-09-06 04:30:00,0.719,0.11850000000000001,0.7286996981,0.199,-0.0315,0.2014776663,0.52,0.15,0.5412023651,0.6990000000000001,0.0785,0.703394093,0.199,-0.0315,0.2014776663,0.5,0.11,0.5119570294
2020-09-06 05:00:00,0.6980000000000001,0.11950000000000001,0.7081555267,0.178,-0.030500000000000003,0.1805941583,0.52,0.15,0.5412023651,0.668,0.0795,0.6727140923,0.178,-0.030500000000000003,0.1805941583,0.49,0.11,0.5021951812000001
2020-09-06 05:30:00,0.6875,0.11750000000000001,0.6974686373,0.17750000000000002,-0.0325,0.1804508243,0.51,0.15,0.5316013544,0.6675,0.0775,0.6719840028,0.17750000000000002,-0.0325,0.1804508243,0.49,0.11,0.5021951812000001
2020-09-06 06:00:00,0.7195,0.12,0.7294383113,0.1895,-0.03,0.19185997500000002,0.53,0.15,0.5508175742,0.6895,0.08,0.694125529,0.1895,-0.03,0.19185997500000002,0.5,0.11,0.5119570294
2020-09-06 06:30:00,0.7385,0.127,0.7493405434,0.1885,-0.033,0.1913667944,0.55,0.16,0.5728001397,0.7085,0.08700000000000001,0.7138215813000001,0.1885,-0.033,0.1913667944,0.52,0.12,0.5336665626
2020-09-06 07:00:00,0.7745000000000001,0.136,0.7863499539000001,0.1945,-0.034,0.1974493606,0.58,0.17,0.6044005295,0.7445,0.096,0.7506638728,0.1945,-0.034,0.1974493606,0.55,0.13,0.565154846
2020-09-06 07:30:00,0.846,0.138,0.8571814277,0.196,-0.032,0.19859506540000002,0.65,0.17,0.6718630813,0.8160000000000001,0.108,0.8231160307000001,0.196,-0.032,0.19859506540000002,0.62,0.14,0.6356099433
2020-09-06 08:00:00,0.8985000000000001,0.2305,0.9275950086,0.1885,-0.029500000000000002,0.190794392,0.71,0.26,0.7561084578,0.8585,0.0405,0.8594547690000001,0.1885,-0.029500000000000002,0.190794392,0.67,0.07,0.6736467917
2020-09-06 08:30:00,0.9590000000000001,0.578,1.119716482,0.169,-0.032,0.172002907,0.79,0.61,0.9980981916,0.869,-0.302,0.9199809781,0.169,-0.032,0.172002907,0.7000000000000001,-0.27,0.7502666193
2020-09-06 09:00:00,0.99,0.5765,1.1456230837,0.2,-0.0335,0.2027862175,0.79,0.61,0.9980981916,0.9,-0.3035,0.9497958991000001,0.2,-0.0335,0.2027862175,0.7000000000000001,-0.27,0.7502666193
2020-09-06 09:30:00,1.0225,0.583,1.1770281432,0.2025,-0.037,0.2058524957,0.8200000000000001,0.62,1.0280077821,0.9325,-0.307,0.9817358351000001,0.2025,-0.037,0.2058524957,0.73,-0.27,0.7783315489
2020-09-06 10:00:00,1.0075,0.5765,1.1607792641,0.2175,-0.0335,0.2200647632,0.79,0.61,0.9980981916,0.9275,-0.3035,0.9758936930000001,0.2175,-0.0335,0.2200647632,0.71,-0.27,0.7596051606
2020-09-06 10:30:00,0.9755,0.5725,1.1310864246,0.23550000000000001,-0.0375,0.2384669788,0.74,0.61,0.9590099061,0.8855000000000001,-0.3075,0.9373721246000001,0.23550000000000001,-0.0375,0.2384669788,0.65,-0.27,0.7038465742000001
2020-09-06 11:00:00,1.011,0.5740000000000001,1.1625820401,0.241,-0.036000000000000004,0.2436739625,0.77,0.61,0.9823441352000001,0.931,-0.306,0.9799984694,0.241,-0.036000000000000004,0.2436739625,0.6900000000000001,-0.27,0.7409453421000001
2020-09-06 11:30:00,0.9915,0.5700000000000001,1.1436661445,0.2515,-0.04,0.2546610492,0.74,0.61,0.9590099061,0.9015000000000001,-0.31,0.9533112031000001,0.2515,-0.04,0.2546610492,0.65,-0.27,0.7038465742000001
2020-09-06 12:00:00,0.991,0.577,1.1467388543,0.261,-0.053,0.2663268668,0.73,0.63,0.9642613754,0.901,-0.303,0.9505840310000001,0.261,-0.053,0.2663268668,0.64,-0.25,0.6870953355
2020-09-06 12:30:00,0.982,0.5985,1.150011413,0.252,-0.051500000000000004,0.257208573,0.73,0.65,0.9774456507,0.902,-0.29150000000000004,0.9479326189,0.252,-0.051500000000000004,0.257208573,0.65,-0.24,0.6928924881
2020-09-06 13:00:00,0.9575,0.6055,1.1328885647,0.2575,-0.044500000000000005,0.2613168575,0.7000000000000001,0.65,0.9552486587000001,0.8775000000000001,-0.28450000000000003,0.9224676146,0.2575,-0.044500000000000005,0.2613168575,0.62,-0.24,0.6648308055000001
2020-09-06 13:30:00,0.9115000000000001,0.5985,1.0904285855,0.2515,-0.0415,0.2549009612,0.66,0.64,0.9193475948000001,0.8315,-0.3015,0.8844741376,0.2515,-0.0415,0.2549009612,0.58,-0.26,0.6356099433
2020-09-06 14:00:00,0.883,0.6015,1.0684059388,0.253,-0.0485,0.25760677400000004,0.63,0.65,0.9052071586,0.803,-0.3085,0.8602216284,0.253,-0.0485,0.25760677400000004,0.55,-0.26,0.6083584470000001
2020-09-06 14:30:00,0.8170000000000001,0.1825,0.8371351444,0.267,-0.0575,0.27312131,0.55,0.24,0.6000833275,0.777,0.0825,0.7813675512,0.267,-0.0575,0.27312131,0.51,0.14,0.5288667129
2020-09-06 15:00:00,0.788,0.1615,0.8043794192,0.268,-0.0485,0.2723531715,0.52,0.21,0.5608029957,0.758,0.1115,0.7661568051000001,0.268,-0.0485,0.2723531715,0.49,0.16,0.5154609588
2020-09-06 15:30:00,0.84,0.161,0.8552900093,0.27,-0.049,0.2744102768,0.5700000000000001,0.21,0.6074537019,0.81,0.111,0.8175701805000001,0.27,-0.049,0.2744102768,0.54,0.16,0.5632051136
2020-09-06 16:00:00,0.8505,0.163,0.8659787815000001,0.2805,-0.047,0.2844103549,0.5700000000000001,0.21,0.6074537019,0.8205,0.113,0.8282446800000001,0.2805,-0.047,0.2844103549,0.54,0.16,0.5632051136
2020-09-06 16:30:00,0.848,0.136,0.8588364221,0.278,-0.054,0.2831960452,0.5700000000000001,0.19,0.6008327554,0.8180000000000001,0.096,0.8236139873,0.278,-0.054,0.2831960452,0.54,0.15,0.5604462508
2020-09-06 17:00:00,0.9495,0.151,0.9614318749,0.2595,-0.049,0.2640856869,0.6900000000000001,0.2,0.7184010022,0.9195000000000001,0.101,0.9250304049,0.2595,-0.049,0.2640856869,0.66,0.15,0.6768308504
2020-09-06 17:30:00,1.033,0.1655,1.0461736233,0.243,-0.0345,0.24543685540000001,0.79,0.2,0.8149233093,1.003,0.1155,1.0096282732,0.243,-0.0345,0.24543685540000001,0.76,0.15,0.7746612163000001
2020-09-06 18:00:00,1.072,0.214,1.0931514076,0.232,-0.036000000000000004,0.23477648950000002,0.84,0.25,0.8764131446000001,1.032,0.074,1.0346496992,0.232,-0.036000000000000004,0.23477648950000002,0.8,0.11,0.8075270893000001
2020-09-06 18:30:00,1.1635,0.30000000000000004,1.2015540977999999,0.2335,-0.04,0.23690135080000002,0.93,0.34,0.9902019996,1.1135,-0.01,1.1135449026,0.2335,-0.04,0.23690135080000002,0.88,0.03,0.8805112151000001
2020-09-06 19:00:00,1.156,0.16,1.1670201369,0.216,-0.04,0.21967248350000002,0.9400000000000001,0.2,0.9610411021,1.126,0.12,1.1323762626,0.216,-0.04,0.21967248350000002,0.91,0.16,0.9239588735
2020-09-06 19:30:00,1.1275,0.151,1.1375663717,0.20750000000000002,-0.039,0.2111332518,0.92,0.19,0.9394147114,1.0875,0.101,1.0921800447,0.20750000000000002,-0.039,0.2111332518,0.88,0.14,0.8910667764
2020-09-06 20:00:00,1.112,0.1605,1.1235231417,0.222,-0.0395,0.2254866958,0.89,0.2,0.9121951546,1.082,0.12050000000000001,1.0886892348,0.222,-0.0395,0.2254866958,0.86,0.16,0.8747571091
2020-09-06 20:30:00,1.146,0.1625,1.1574637143,0.226,-0.0375,0.2290900478,0.92,0.2,0.9414881837,1.106,0.1125,1.1117069083,0.226,-0.0375,0.2290900478,0.88,0.15,0.8926925563
2020-09-06 21:00:00,1.1095,0.1505,1.1196608862,0.2295,-0.0395,0.2328744297,0.88,0.19,0.9002777349000001,1.0695000000000001,0.1105,1.0751932384,0.2295,-0.0395,0.2328744297,0.84,0.15,0.8532877592
2020-09-06 21:30:00,1.0485,0.139,1.0576735082,0.2185,-0.041,0.2223134049,0.8300000000000001,0.18,0.8492938243,1.0085,0.099,1.0133475465,0.2185,-0.041,0.2223134049,0.79,0.14,0.8023091673
2020-09-06 22:00:00,1.004,0.528,1.134372073,0.20400000000000001,-0.042,0.20827865950000002,0.8,0.5700000000000001,0.9822932352,0.924,-0.302,0.9721008178,0.20400000000000001,-0.042,0.20827865950000002,0.72,-0.26,0.7655063684000001
2020-09-06 22:30:00,0.9400000000000001,0.5515,1.08984047,0.19,-0.0385,0.1938614196,0.75,0.59,0.954253635,0.86,-0.3385,0.9242198061,0.19,-0.0385,0.1938614196,0.67,-0.30000000000000004,0.7340980861
2020-09-06 23:00:00,0.85,0.304,0.9027269798,0.19,-0.036000000000000004,0.193380454,0.66,0.34,0.7424284477,0.8,-0.08600000000000001,0.8046092219000001,0.19,-0.036000000000000004,0.193380454,0.61,-0.05,0.6120457499
2020-09-06 23:30:00,0.782,0.504,0.9303440224,0.222,-0.036000000000000004,0.2248999778,0.56,0.54,0.7779460136,0.712,-0.316,0.7789736838,0.222,-0.036000000000000004,0.2248999778,0.49,-0.28,0.5643580424
2020-09-07 00:00:00,0.7455,0.534,0.9170203106,0.2255,-0.036000000000000004,0.22835553420000002,0.52,0.5700000000000001,0.7715568676,0.6655,-0.34600000000000003,0.75007083,0.2255,-0.036000000000000004,0.22835553420000002,0.44,-0.31,0.5382378656
2020-09-07 00:30:00,0.727,0.532,0.9008623646,0.227,-0.038,0.23015864090000002,0.5,0.5700000000000001,0.7582216035,0.637,-0.34800000000000003,0.7258601794,0.227,-0.038,0.23015864090000002,0.41000000000000003,-0.31,0.514003891
2020-09-07 01:00:00,0.7045,0.533,0.8834077484,0.2245,-0.037,0.2275285696,0.48,0.5700000000000001,0.7451845409000001,0.6245,-0.34700000000000003,0.7144293177000001,0.2245,-0.037,0.2275285696,0.4,-0.31,0.5060632372
2020-09-07 01:30:00,0.744,0.5325,0.9149274561,0.224,-0.0375,0.2271172605,0.52,0.5700000000000001,0.7715568676,0.664,-0.34750000000000003,0.7494346202000001,0.224,-0.0375,0.2271172605,0.44,-0.31,0.5382378656
2020-09-07 02:00:00,0.804,0.531,0.9635232223,0.224,-0.039,0.2273697429,0.58,0.5700000000000001,0.8132035416000001,0.724,-0.339,0.7994354258,0.224,-0.039,0.2273697429,0.5,-0.30000000000000004,0.5830951895
2020-09-07 02:30:00,0.8025,0.535,0.9644849662,0.2225,-0.035,0.2252359874,0.58,0.5700000000000001,0.8132035416000001,0.7225,-0.34500000000000003,0.8006442718000001,0.2225,-0.035,0.2252359874,0.5,-0.31,0.5883026432
2020-09-07 03:00:00,0.7815000000000001,0.531,0.9448297466000001,0.2215,-0.039,0.2249072031,0.56,0.5700000000000001,0.79906195,0.7015,-0.34900000000000003,0.7835197828,0.2215,-0.039,0.2249072031,0.48,-0.31,0.5714017851000001
2020-09-07 03:30:00,0.756,0.533,0.925,0.216,-0.037,0.21914607,0.54,0.5700000000000001,0.7851751397000001,0.676,-0.34700000000000003,0.7598585395,0.216,-0.037,0.21914607,0.46,-0.31,0.5547071299
2020-09-07 04:00:00,0.7475,0.5325,0.9177758441,0.20750000000000002,-0.0375,0.2108613288,0.54,0.5700000000000001,0.7851751397000001,0.6675,-0.34750000000000003,0.7525373745,0.20750000000000002,-0.0375,0.2108613288,0.46,-0.31,0.5547071299
2020-09-07 04:30:00,0.732,0.533,0.9054904748,0.222,-0.037,0.2250622136,0.51,0.5700000000000001,0.7648529270000001,0.652,-0.34700000000000003,0.7385885187,0.222,-0.037,0.2250622136,0.43,-0.31,0.5300943312
2020-09-07 05:00:00,0.723,0.531,0.8970451494,0.213,-0.039,0.2165409892,0.51,0.5700000000000001,0.7648529270000001,0.643,-0.359,0.7364305806,0.213,-0.039,0.2165409892,0.43,-0.32,0.5360037313
2020-09-07 05:30:00,0.7255,0.532,0.8996522939,0.2155,-0.038,0.2188247015,0.51,0.5700000000000001,0.7648529270000001,0.6455000000000001,-0.34800000000000003,0.733330928,0.2155,-0.038,0.2188247015,0.43,-0.31,0.5300943312
2020-09-07 06:00:00,0.771,0.5545,0.9496900810000001,0.211,-0.035500000000000004,0.2139655346,0.56,0.59,0.8134494453000001,0.6910000000000001,-0.3255,0.7638267146000001,0.211,-0.035500000000000004,0.2139655346,0.48,-0.29,0.5608029957
2020-09-07 06:30:00,0.8355,0.5565,1.0038687663,0.2255,-0.0335,0.2279747793,0.61,0.59,0.8486459804,0.7555000000000001,-0.3135,0.8179624074,0.2255,-0.0335,0.2279747793,0.53,-0.28,0.5994163828
2020-09-07 07:00:00,0.904,0.557,1.0618215481,0.224,-0.033,0.2264177555,0.68,0.59,0.9002777349000001,0.8240000000000001,-0.303,0.8779436201,0.224,-0.033,0.2264177555,0.6000000000000001,-0.27,0.657951366
2020-09-07 07:30:00,0.9835,0.306,1.0300040048,0.2235,-0.034,0.2260713383,0.76,0.34,0.8325863319,0.9335,-0.034,0.9341189699,0.2235,-0.034,0.2260713383,0.71,0.0,0.71
2020-09-07 08:00:00,1.0335,0.5805,1.1853701953,0.2335,-0.0395,0.2368174402,0.8,0.62,1.0121264743,0.9435,-0.2995,0.9898951965,0.2335,-0.0395,0.2368174402,0.71,-0.26,0.7561084578
2020-09-07 08:30:00,1.038,0.579,1.1885642599,0.23800000000000002,-0.041,0.2415056935,0.8,0.62,1.0121264743,0.9480000000000001,-0.301,0.9946381251,0.23800000000000002,-0.041,0.2415056935,0.71,-0.26,0.7561084578
2020-09-07 09:00:00,1.0135,0.5740000000000001,1.1647567343,0.21350000000000002,-0.036000000000000004,0.2165138564,0.8,0.61,1.0060318086,0.9235000000000001,-0.296,0.9697774229,0.21350000000000002,-0.036000000000000004,0.2165138564,0.71,-0.26,0.7561084578
2020-09-07 09:30:00,1.034,0.5740000000000001,1.1826377298,0.214,-0.036000000000000004,0.21700691230000002,0.8200000000000001,0.61,1.0220078278,0.9540000000000001,-0.296,0.9988653563000001,0.214,-0.036000000000000004,0.21700691230000002,0.74,-0.26,0.784346862
2020-09-07 10:00:00,0.985,0.5795,1.1428233678,0.225,-0.0405,0.2286159443,0.76,0.62,0.9808159868,0.905,-0.3005,0.9535854707,0.225,-0.0405,0.2286159443,0.68,-0.26,0.7280109889
2020-09-07 10:30:00,0.971,0.5805,1.1312918501,0.241,-0.0395,0.24421558100000001,0.73,0.62,0.9577577982000001,0.891,-0.3095,0.94322386,0.241,-0.0395,0.24421558100000001,0.65,-0.27,0.7038465742000001
2020-09-07 11:00:00,0.928,0.589,1.0991382989,0.248,-0.051000000000000004,0.2531896522,0.68,0.64,0.9338094024,0.848,-0.291,0.8965405735,0.248,-0.051000000000000004,0.2531896522,0.6000000000000001,-0.24,0.6462197769
2020-09-07 11:30:00,0.9585,0.5955,1.128424787,0.2585,-0.044500000000000005,0.2623023065,0.7000000000000001,0.64,0.9484724561000001,0.8785000000000001,-0.28450000000000003,0.9234189190000001,0.2585,-0.044500000000000005,0.2623023065,0.62,-0.24,0.6648308055000001
2020-09-07 12:00:00,0.9475,0.59,1.1161793091,0.2175,-0.04,0.2211475752,0.73,0.63,0.9642613754,0.8575,-0.30000000000000004,0.9084636757000001,0.2175,-0.04,0.2211475752,0.64,-0.26,0.6907966416
2020-09-07 12:30:00,0.99,0.5915,1.1532442283,0.23,-0.0385,0.2332000214,0.76,0.63,0.9871676656,0.9,-0.2985,0.9482100242,0.23,-0.0385,0.2332000214,0.67,-0.26,0.7186793444
2020-09-07 13:00:00,0.9625,0.581,1.1242629808,0.2525,-0.039,0.2554941291,0.71,0.62,0.9426027795,0.8725,-0.299,0.9223108207,0.2525,-0.039,0.2554941291,0.62,-0.26,0.6723094526000001
2020-09-07 13:30:00,0.9215000000000001,0.581,1.0893682802,0.3015,-0.059000000000000004,0.3072185704,0.62,0.64,0.8910667764,0.8415,-0.309,0.896439206,0.3015,-0.059000000000000004,0.3072185704,0.54,-0.25,0.5950630219
2020-09-07 14:00:00,0.933,0.5865,1.1020305123,0.273,-0.0635,0.2802877985,0.66,0.65,0.9263368718,0.853,-0.3035,0.9053845868,0.273,-0.0635,0.2802877985,0.58,-0.24,0.6276941931000001
2020-09-07 14:30:00,0.9525,0.5845,1.1175403796,1.0225,-0.0655,1.024595774,-0.07,0.65,0.6537583651000001,0.8825000000000001,-0.2655,0.9215728403000001,1.0225,-0.0655,1.024595774,-0.14,-0.2,0.2441311123
2020-09-07 15:00:00,0.892,0.41400000000000003,0.9833920886,0.332,-0.066,0.33849667650000004,0.56,0.48,0.7375635566000001,0.8220000000000001,-0.186,0.8427811104,0.332,-0.066,0.33849667650000004,0.49,-0.12,0.5044799302
2020-09-07 15:30:00,0.906,0.5700000000000001,1.0703905829,0.266,-0.05,0.2706584564,0.64,0.62,0.8910667764,0.8160000000000001,-0.30000000000000004,0.869399793,0.266,-0.05,0.2706584564,0.55,-0.25,0.6041522987
2020-09-07 16:00:00,0.9075000000000001,0.5605,1.0666379423,0.2975,-0.0695,0.305510229,0.61,0.63,0.8769264507000001,0.8275,-0.3095,0.8834854272,0.2975,-0.0695,0.305510229,0.53,-0.24,0.5818075283
2020-09-07 16:30:00,0.99,0.5705,1.1426155303,0.31,-0.0695,0.3176952156,0.68,0.64,0.9338094024,0.9,-0.3095,0.9517301351,0.31,-0.0695,0.3176952156,0.59,-0.24,0.6369458376
2020-09-07 17:00:00,1.09,0.5655,1.2279618276,0.31,-0.0545,0.3147542692,0.78,0.62,0.9963934966,1.01,-0.29450000000000004,1.052060003,0.31,-0.0545,0.3147542692,0.7000000000000001,-0.24,0.74
2020-09-07 17:30:00,1.206,0.3655,1.2601691355,0.28600000000000003,-0.044500000000000005,0.28944127210000004,0.92,0.41000000000000003,1.0072239076,1.146,-0.0745,1.1484190220000001,0.28600000000000003,-0.044500000000000005,0.28944127210000004,0.86,-0.03,0.8605230967
2020-09-07 18:00:00,1.2835,0.5765,1.4070268299,0.2635,-0.043500000000000004,0.26706647110000004,1.02,0.62,1.1936498649,1.1935,-0.3035,1.2314846731,0.2635,-0.043500000000000004,0.26706647110000004,0.93,-0.26,0.9656603958000001
2020-09-07 18:30:00,1.295,0.5715,1.4154989403,0.265,-0.0485,0.26940165180000003,1.03,0.62,1.2022063051,1.205,-0.3085,1.243863839,0.265,-0.0485,0.26940165180000003,0.9400000000000001,-0.26,0.9752948272
2020-09-07 19:00:00,1.309,0.5785,1.4311335542,0.259,-0.0415,0.2623037362,1.05,0.62,1.2193850909,1.219,-0.3015,1.255732157,0.259,-0.0415,0.2623037362,0.96,-0.26,0.9945853407
2020-09-07 19:30:00,1.238,0.59,1.3714022021,0.248,-0.04,0.25120509550000003,0.99,0.63,1.1734564329000001,1.148,-0.30000000000000004,1.1865513053,0.248,-0.04,0.25120509550000003,0.9,-0.26,0.9368030743
2020-09-07 20:00:00,1.196,0.586,1.3318453364,0.23600000000000002,-0.044,0.24006665740000002,0.96,0.63,1.1482595525,1.106,-0.304,1.1470187444,0.23600000000000002,-0.044,0.24006665740000002,0.87,-0.26,0.9080198236
2020-09-07 20:30:00,1.1975,0.5775,1.3294782811,0.2575,-0.0425,0.26098371600000003,0.9400000000000001,0.62,1.1260550608,1.1075,-0.3125,1.1507443243,0.2575,-0.0425,0.26098371600000003,0.85,-0.27,0.8918520057
2020-09-07 21:00:00,1.159,0.5765,1.2944625333,0.249,-0.043500000000000004,0.2527711415,0.91,0.62,1.1011357773000001,1.069,-0.3135,1.1140212072,0.249,-0.043500000000000004,0.2527711415,0.8200000000000001,-0.27,0.8633075929
2020-09-07 21:30:00,1.1045,0.5750000000000001,1.2452089182,0.23450000000000001,-0.045,0.23877866320000002,0.87,0.62,1.0683164325,1.0145,-0.325,1.0652864638,0.23450000000000001,-0.045,0.23877866320000002,0.78,-0.28,0.8287339742000001
2020-09-07 22:00:00,1.0425,0.581,1.1934685794,0.21250000000000002,-0.039,0.2160491842,0.8300000000000001,0.62,1.0360019305,0.9625,-0.319,1.0139858234,0.21250000000000002,-0.039,0.2160491842,0.75,-0.28,0.8005623024
2020-09-07 22:30:00,0.9625,0.426,1.0525598558,0.21250000000000002,-0.034,0.21520281130000002,0.75,0.46,0.8798295289,0.8925000000000001,-0.184,0.9112695814,0.21250000000000002,-0.034,0.21520281130000002,0.68,-0.15,0.6963476143
2020-09-07 23:00:00,0.8645,0.1365,0.8752099748000001,0.23450000000000001,-0.043500000000000004,0.2385005241,0.63,0.18,0.65520989,0.8345,0.0965,0.8400610097000001,0.23450000000000001,-0.043500000000000004,0.2385005241,0.6000000000000001,0.14,0.6161168720000001
2020-09-07 23:30:00,0.804,0.1695,0.8216728364,0.234,-0.0405,0.2374789464,0.5700000000000001,0.21,0.6074537019,0.764,0.059500000000000004,0.766313415,0.234,-0.0405,0.2374789464,0.53,0.1,0.5393514624
2020-09-08 00:00:00,0.729,0.2755,0.7793210186,0.219,-0.0345,0.22170081190000002,0.51,0.31,0.5968249325,0.679,-0.0745,0.6830748495,0.219,-0.0345,0.22170081190000002,0.46,-0.04,0.4617358552
2020-09-08 00:30:00,0.6765,0.126,0.6881338896,0.2265,-0.034,0.2290376607,0.45,0.16,0.4775981575,0.6465000000000001,0.08600000000000001,0.6521949478,0.2265,-0.034,0.2290376607,0.42,0.12,0.4368065934
2020-09-08 01:00:00,0.659,0.1285,0.6714113866,0.259,-0.0415,0.2623037362,0.4,0.17,0.4346262762,0.629,0.08850000000000001,0.6351954424,0.259,-0.0415,0.2623037362,0.37,0.13,0.392173431
2020-09-08 01:30:00,0.7165,0.1325,0.7286484063,0.3165,-0.0575,0.3216807424,0.4,0.19,0.44283179650000004,0.6865,0.0925,0.6927037606,0.3165,-0.0575,0.3216807424,0.37,0.15,0.3992492956
2020-09-08 02:00:00,0.7895000000000001,0.14450000000000002,0.8026147893000001,0.3295,-0.0655,0.3359471685,0.46,0.21,0.5056678752,0.7695000000000001,0.0945,0.7752809168,0.3295,-0.0655,0.3359471685,0.44,0.16,0.46818799640000003
2020-09-08 02:30:00,0.7875000000000001,0.1395,0.7997602766,0.3275,-0.07050000000000001,0.3350022388,0.46,0.21,0.5056678752,0.7675000000000001,0.08950000000000001,0.772700783,0.3275,-0.07050000000000001,0.3350022388,0.44,0.16,0.46818799640000003
2020-09-08 03:00:00,0.763,0.14150000000000001,0.776009826,0.28300000000000003,-0.0485,0.28712584350000003,0.48,0.19,0.51623638,0.733,0.0915,0.7386888723,0.28300000000000003,-0.0485,0.28712584350000003,0.45,0.14,0.4712748667
2020-09-08 03:30:00,0.719,0.133,0.7311976477000001,0.259,-0.037,0.26162950900000004,0.46,0.17,0.4904079934,0.6890000000000001,0.093,0.6952481571,0.259,-0.037,0.26162950900000004,0.43,0.13,0.4492215489
2020-09-08 04:00:00,0.721,0.13,0.7326260984,0.231,-0.04,0.234437625,0.49,0.17,0.5186520992,0.6910000000000001,0.09,0.6968364227,0.231,-0.04,0.234437625,0.46,0.13,0.4780167361
2020-09-08 04:30:00,0.71,0.132,0.7221661859,0.22,-0.038,0.2232576986,0.49,0.17,0.5186520992,0.68,0.092,0.6861953075,0.22,-0.038,0.2232576986,0.46,0.13,0.4780167361
2020-09-08 05:00:00,0.6865,0.1275,0.6982395721,0.2265,-0.0325,0.2288197981,0.46,0.16,0.48703182650000004,0.6565000000000001,0.0975,0.6637006102,0.2265,-0.0325,0.2288197981,0.43,0.13,0.4492215489
2020-09-08 05:30:00,0.707,0.1265,0.7182278538,0.20700000000000002,-0.0335,0.2096932283,0.5,0.16,0.5249761899000001,0.677,0.08650000000000001,0.6825036630000001,0.20700000000000002,-0.0335,0.2096932283,0.47000000000000003,0.12,0.48507731340000004
2020-09-08 06:00:00,0.724,0.1265,0.7349681966,0.194,-0.0335,0.1968711508,0.53,0.16,0.5536244214,0.704,0.08650000000000001,0.7092941914,0.194,-0.0335,0.1968711508,0.51,0.12,0.5239274759
2020-09-08 06:30:00,0.7785000000000001,0.127,0.7887910053,0.20850000000000002,-0.033,0.2110953576,0.5700000000000001,0.16,0.5920304046,0.7485,0.097,0.7547590675,0.20850000000000002,-0.033,0.2110953576,0.54,0.13,0.5554277631
2020-09-08 07:00:00,0.876,0.157,0.8899578642,0.196,-0.033,0.1987586476,0.68,0.19,0.7060453243,0.846,0.117,0.8540521061,0.196,-0.033,0.1987586476,0.65,0.15,0.6670832032
2020-09-08 07:30:00,0.9390000000000001,0.1575,0.9521172459,0.199,-0.0325,0.2016364302,0.74,0.19,0.7640026178,0.909,0.11750000000000001,0.9165627365000001,0.199,-0.0325,0.2016364302,0.71,0.15,0.7256721023
2020-09-08 08:00:00,0.976,0.166,0.9900161615,0.186,-0.034,0.18908199280000001,0.79,0.2,0.8149233093,0.9460000000000001,0.126,0.9543542319,0.186,-0.034,0.18908199280000001,0.76,0.16,0.7766595136000001
2020-09-08 08:30:00,1.006,0.181,1.0221531196,0.186,-0.039,0.19004473160000002,0.8200000000000001,0.22,0.8489994111,0.966,0.14100000000000001,0.9762361395,0.186,-0.039,0.19004473160000002,0.78,0.18,0.8004998438
2020-09-08 09:00:00,0.994,0.17750000000000002,1.0097238484,0.20400000000000001,-0.0425,0.2083800614,0.79,0.22,0.8200609733,0.964,0.1375,0.9737567715000001,0.20400000000000001,-0.0425,0.2083800614,0.76,0.18,0.7810249676000001
2020-09-08 09:30:00,0.983,0.17450000000000002,0.9983682938,0.203,-0.035500000000000004,0.20608068810000002,0.78,0.21,0.8077747211,0.9530000000000001,0.1245,0.9610979399,0.203,-0.035500000000000004,0.20608068810000002,0.75,0.16,0.7668767828
2020-09-08 10:00:00,0.9395,0.165,0.9538790542000001,0.1995,-0.035,0.2025469081,0.74,0.2,0.7665507159,0.8995000000000001,0.125,0.9081438487,0.1995,-0.035,0.2025469081,0.7000000000000001,0.16,0.7180529228
2020-09-08 10:30:00,0.9345,0.16,0.9480982280000001,0.1945,-0.04,0.1985705164,0.74,0.2,0.7665507159,0.8945000000000001,0.12,0.9025132963,0.1945,-0.04,0.1985705164,0.7000000000000001,0.16,0.7180529228
2020-09-08 11:00:00,0.9305,0.169,0.9457226073,0.2005,-0.031,0.2028823551,0.73,0.2,0.7569015788,0.8905000000000001,0.129,0.8997951156,0.2005,-0.031,0.2028823551,0.6900000000000001,0.16,0.7083078427
2020-09-08 11:30:00,0.9490000000000001,0.1665,0.9634953295,0.219,-0.0335,0.221547399,0.73,0.2,0.7569015788,0.909,0.1265,0.9177599087,0.219,-0.0335,0.221547399,0.6900000000000001,0.16,0.7083078427
2020-09-08 12:00:00,0.935,0.167,0.9497968204,0.215,-0.033,0.2175178154,0.72,0.2,0.7472616677,0.895,0.127,0.9039657073,0.215,-0.033,0.2175178154,0.68,0.16,0.6985699679
2020-09-08 12:30:00,0.973,0.183,0.9900595942,0.213,-0.037,0.2161897315,0.76,0.22,0.7912016178,0.9430000000000001,0.14300000000000002,0.9537808973,0.213,-0.037,0.2161897315,0.73,0.18,0.7518643495
2020-09-08 13:00:00,0.9460000000000001,0.184,0.9637281774,0.196,-0.036000000000000004,0.1992786993,0.75,0.22,0.7816009212,0.906,0.14400000000000002,0.9173723344,0.196,-0.036000000000000004,0.1992786993,0.71,0.18,0.7324616031000001
2020-09-08 13:30:00,0.9420000000000001,0.544,1.0877959367,0.182,-0.036000000000000004,0.1855262785,0.76,0.58,0.9560334722,0.862,-0.256,0.8992107651000001,0.182,-0.036000000000000004,0.1855262785,0.68,-0.22,0.7147027354000001
2020-09-08 14:00:00,0.9215000000000001,0.168,0.9366889825,0.21150000000000002,-0.042,0.2156298912,0.71,0.21,0.7404052944,0.8915000000000001,0.108,0.8980179564,0.21150000000000002,-0.042,0.2156298912,0.68,0.15,0.6963476143
2020-09-08 14:30:00,0.861,0.1555,0.8749292829,0.231,-0.044500000000000005,0.23524721040000002,0.63,0.2,0.6609841148000001,0.8310000000000001,0.10550000000000001,0.8376701320000001,0.231,-0.044500000000000005,0.23524721040000002,0.6000000000000001,0.15,0.6184658438
2020-09-08 15:00:00,0.8415,0.1595,0.8564826326,0.2315,-0.0505,0.23694408620000001,0.61,0.21,0.6451356447000001,0.8115,0.11950000000000001,0.8202514858000001,0.2315,-0.0505,0.23694408620000001,0.58,0.17,0.6044005295
2020-09-08 15:30:00,0.8645,0.1635,0.8798252667,0.2545,-0.0465,0.2587131616,0.61,0.21,0.6451356447000001,0.8345,0.12350000000000001,0.8435890587,0.2545,-0.0465,0.2587131616,0.58,0.17,0.6044005295
2020-09-08 16:00:00,0.8985000000000001,0.17450000000000002,0.915288206,0.2685,-0.0555,0.27417603830000004,0.63,0.23,0.6706713055,0.8685,0.1345,0.8788529456,0.2685,-0.0555,0.27417603830000004,0.6000000000000001,0.19,0.6293647591
2020-09-08 16:30:00,0.9785,0.163,0.9919834928000001,0.2785,-0.057,0.2842731961,0.7000000000000001,0.22,0.7337574531000001,0.9485,0.123,0.9564419742,0.2785,-0.057,0.2842731961,0.67,0.18,0.6937578828000001
2020-09-08 17:00:00,1.0845,0.1635,1.0967554422,0.2745,-0.0565,0.2802543488,0.81,0.22,0.8393449827,1.0545,0.12350000000000001,1.0617073514,0.2745,-0.0565,0.2802543488,0.78,0.18,0.8004998438
2020-09-08 17:30:00,1.184,0.17450000000000002,1.1967899774,0.274,-0.0555,0.2795643933,0.91,0.23,0.9386160024,1.1440000000000001,0.1345,1.1518794425,0.274,-0.0555,0.2795643933,0.87,0.19,0.8905054744
2020-09-08 18:00:00,1.2305,0.176,1.2430230287,0.2705,-0.054,0.2758373615,0.96,0.23,0.9871676656,1.1905000000000001,0.136,1.1982429845,0.2705,-0.054,0.2758373615,0.92,0.19,0.9394147114
2020-09-08 18:30:00,1.2765,0.1685,1.2875731047,0.2765,-0.051500000000000004,0.2812552222,1.0,0.22,1.0239140589,1.2465,0.1285,1.2531059413,0.2765,-0.051500000000000004,0.2812552222,0.97,0.18,0.9865596789000001
2020-09-08 19:00:00,1.2775,0.17250000000000001,1.2890936739,0.2775,-0.0475,0.2815359657,1.0,0.22,1.0239140589,1.2375,0.1325,1.24457322,0.2775,-0.0475,0.2815359657,0.96,0.18,0.9767292358
2020-09-08 19:30:00,1.1955,0.1645,1.2067644758,0.2655,-0.0455,0.26937056260000003,0.93,0.21,0.9534149149000001,1.1555,0.1245,1.1621878075,0.2655,-0.0455,0.26937056260000003,0.89,0.17,0.9060905032000001
2020-09-08 20:00:00,1.1565,0.1635,1.168000214,0.2565,-0.0465,0.2606808393,0.9,0.21,0.924175308,1.1265,0.12350000000000001,1.1332495312,0.2565,-0.0465,0.2606808393,0.87,0.17,0.8864536085
2020-09-08 20:30:00,1.174,0.1645,1.1854687891,0.254,-0.0455,0.2580431166,0.92,0.21,0.9436630755000001,1.134,0.1245,1.1408138542,0.254,-0.0455,0.2580431166,0.88,0.17,0.8962700486
2020-09-08 21:00:00,1.1145,0.1635,1.1264290923,0.2645,-0.0465,0.26855632560000003,0.85,0.21,0.8755569656000001,1.0745,0.12350000000000001,1.0815740844,0.2645,-0.0465,0.26855632560000003,0.81,0.17,0.8276472679
2020-09-08 21:30:00,1.0475,0.14750000000000002,1.0578338716,0.2675,-0.052500000000000005,0.2726031915,0.78,0.2,0.8052328856000001,1.0175,0.1075,1.023162988,0.2675,-0.052500000000000005,0.2726031915,0.75,0.16,0.7668767828
2020-09-08 22:00:00,1.0045,0.1495,1.0155641289,0.2545,-0.0505,0.2594619433,0.75,0.2,0.7762087348000001,0.9645,0.1095,0.9706958844,0.2545,-0.0505,0.2594619433,0.71,0.16,0.7278049189
2020-09-08 22:30:00,0.9430000000000001,0.155,0.9556537030000001,0.263,-0.045,0.2668220381,0.68,0.2,0.7088018059,0.913,0.115,0.9202141055,0.263,-0.045,0.2668220381,0.65,0.16,0.6694027188
2020-09-08 23:00:00,0.836,0.152,0.8497058314,0.276,-0.048,0.2801428207,0.56,0.2,0.5946427499,0.806,0.112,0.8137444316,0.276,-0.048,0.2801428207,0.53,0.16,0.5536244214
2020-09-08 23:30:00,0.7665000000000001,0.1495,0.7809433398000001,0.2665,-0.0505,0.2712425114,0.5,0.2,0.5385164807,0.7365,0.0995,0.7431907561000001,0.2665,-0.0505,0.2712425114,0.47000000000000003,0.15,0.49335585530000003
2020-09-09 00:00:00,0.7355,0.536,0.9100858476,0.24550000000000002,-0.044,0.24941180810000002,0.49,0.58,0.7592759709,0.6555000000000001,-0.304,0.7225622811,0.24550000000000002,-0.044,0.24941180810000002,0.41000000000000003,-0.26,0.48548944380000003
2020-09-09 00:30:00,0.7015,0.5465,0.8892494026000001,0.2515,-0.043500000000000004,0.25523420620000004,0.45,0.59,0.7420242584000001,0.6215,-0.3335,0.7053258112,0.2515,-0.043500000000000004,0.25523420620000004,0.37,-0.29,0.4701063709
2020-09-09 01:00:00,0.6940000000000001,0.556,0.8892536196,0.234,-0.044,0.23810081900000002,0.46,0.6000000000000001,0.7560423269000001,0.614,-0.324,0.6942420327000001,0.234,-0.044,0.23810081900000002,0.38,-0.28,0.4720169488
2020-09-09 01:30:00,0.746,0.558,0.9316007729,0.226,-0.032,0.2282542442,0.52,0.59,0.7864477096,0.656,-0.322,0.7307667206,0.226,-0.032,0.2282542442,0.43,-0.29,0.5186520992
2020-09-09 02:00:00,0.798,0.5455,0.9666303585,0.218,-0.0345,0.22071304900000002,0.58,0.58,0.8202438662,0.718,-0.3245,0.7879240128,0.218,-0.0345,0.22071304900000002,0.5,-0.29,0.5780138407000001
2020-09-09 02:30:00,0.7965,0.5375,0.9608946352000001,0.2165,-0.0425,0.22063204660000002,0.58,0.58,0.8202438662,0.7165,-0.3325,0.7898914482,0.2165,-0.0425,0.22063204660000002,0.5,-0.29,0.5780138407000001
2020-09-09 03:00:00,0.7755000000000001,0.5475,0.9492926314000001,0.17550000000000002,-0.0325,0.17848389280000002,0.6000000000000001,0.58,0.8345058418,0.6955,-0.3225,0.7666332239,0.17550000000000002,-0.0325,0.17848389280000002,0.52,-0.29,0.5953990259
2020-09-09 03:30:00,0.7685000000000001,0.554,0.9473691202000001,0.1885,-0.036000000000000004,0.19190687850000002,0.58,0.59,0.8273451517,0.6885,-0.326,0.7617796597000001,0.1885,-0.036000000000000004,0.19190687850000002,0.5,-0.29,0.5780138407000001
2020-09-09 04:00:00,0.755,0.557,0.9382291831,0.195,-0.033,0.1977725967,0.56,0.59,0.8134494453000001,0.675,-0.323,0.7483007417,0.195,-0.033,0.1977725967,0.48,-0.29,0.5608029957
2020-09-09 04:30:00,0.727,0.555,0.9146332598,0.20700000000000002,-0.035,0.2099380861,0.52,0.59,0.7864477096,0.647,-0.325,0.7240400541,0.20700000000000002,-0.035,0.2099380861,0.44,-0.29,0.5269724851
2020-09-09 05:00:00,0.713,0.545,0.897437463,0.193,-0.035,0.19614790340000002,0.52,0.58,0.7789736838,0.633,-0.325,0.7115574467,0.193,-0.035,0.19614790340000002,0.44,-0.29,0.5269724851
2020-09-09 05:30:00,0.7315,0.5485,0.9143000055,0.1715,-0.0315,0.1743688619,0.56,0.58,0.8062257748,0.6415000000000001,-0.3315,0.7220903683000001,0.1715,-0.0315,0.1743688619,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-09-09 06:00:00,0.748,0.556,0.9320085837000001,0.188,-0.034,0.1910497317,0.56,0.59,0.8134494453000001,0.658,-0.314,0.7290816141,0.188,-0.034,0.1910497317,0.47000000000000003,-0.28,0.5470831747
2020-09-09 06:30:00,0.811,0.5630000000000001,0.9872638958000001,0.221,-0.037,0.22407588,0.59,0.6000000000000001,0.8414867795000001,0.721,-0.307,0.7836389475000001,0.221,-0.037,0.22407588,0.5,-0.27,0.5682429058
2020-09-09 07:00:00,0.873,0.5625,1.0385255173,0.233,-0.0375,0.23599841100000002,0.64,0.6000000000000001,0.877268488,0.783,-0.2975,0.8376128282,0.233,-0.0375,0.23599841100000002,0.55,-0.26,0.6083584470000001
2020-09-09 07:30:00,0.9570000000000001,0.503,1.0811373641,0.23700000000000002,-0.037,0.23987079860000002,0.72,0.54,0.9,0.877,-0.20700000000000002,0.9010982188000001,0.23700000000000002,-0.037,0.23987079860000002,0.64,-0.17,0.6621933252000001
2020-09-09 08:00:00,1.008,0.5995,1.1728018801,0.228,-0.0405,0.23156910420000001,0.78,0.64,1.0089598605,0.918,-0.2805,0.9598980415,0.228,-0.0405,0.23156910420000001,0.6900000000000001,-0.24,0.7305477397
2020-09-09 08:30:00,1.045,0.6065,1.2082496638,0.265,-0.053500000000000006,0.2703465369,0.78,0.66,1.021763182,0.9550000000000001,-0.28350000000000003,0.9961913722000001,0.265,-0.053500000000000006,0.2703465369,0.6900000000000001,-0.23,0.7273238618
2020-09-09 09:00:00,1.003,0.6075,1.1726317623,0.243,-0.0425,0.2466885688,0.76,0.65,1.0000499988,0.923,-0.2725,0.9623851880000001,0.243,-0.0425,0.2466885688,0.68,-0.23,0.7178439942
2020-09-09 09:30:00,0.9835,0.598,1.1510326885,0.2535,-0.042,0.2569557355,0.73,0.64,0.9708243919,0.9035000000000001,-0.28200000000000003,0.9464862651,0.2535,-0.042,0.2569557355,0.65,-0.24,0.6928924881
2020-09-09 10:00:00,0.9645,0.5925,1.1319525167,0.23450000000000001,-0.0375,0.2374794728,0.73,0.63,0.9642613754,0.8845000000000001,-0.2975,0.9331915666,0.23450000000000001,-0.0375,0.2374794728,0.65,-0.26,0.7000714249000001
2020-09-09 10:30:00,0.905,0.5935,1.0822510106,0.245,-0.036500000000000005,0.2477039564,0.66,0.63,0.9124143795,0.8250000000000001,-0.29650000000000004,0.8766625634,0.245,-0.036500000000000005,0.2477039564,0.58,-0.26,0.6356099433
2020-09-09 11:00:00,0.856,0.597,1.0436210998,0.266,-0.043000000000000003,0.2694531499,0.59,0.64,0.8704596487,0.776,-0.28300000000000003,0.8259933414,0.266,-0.043000000000000003,0.2694531499,0.51,-0.24,0.5636488268000001
2020-09-09 11:30:00,0.8145,0.604,1.0140149161,0.3145,-0.056,0.3194467874,0.5,0.66,0.8280096618,0.7345,-0.28600000000000003,0.7882171338,0.3145,-0.056,0.3194467874,0.42,-0.23,0.4788527958
2020-09-09 12:00:00,0.774,0.607,0.9836284868,0.294,-0.053,0.2987390165,0.48,0.66,0.8160882305,0.6940000000000001,-0.28300000000000003,0.7494831552,0.294,-0.053,0.2987390165,0.4,-0.23,0.4614108798
2020-09-09 12:30:00,0.7725000000000001,0.605,0.9812141713,0.28250000000000003,-0.045,0.2860616192,0.49,0.65,0.8140024570000001,0.6925,-0.275,0.7451048584000001,0.28250000000000003,-0.045,0.2860616192,0.41000000000000003,-0.23,0.4701063709
2020-09-09 13:00:00,0.744,0.6025,0.9573621311,0.294,-0.0575,0.2995701087,0.45,0.66,0.7988116173,0.664,-0.28750000000000003,0.7235691052000001,0.294,-0.0575,0.2995701087,0.37,-0.23,0.4356604182
2020-09-09 13:30:00,0.7125,0.62,0.9444872948,0.3125,-0.06,0.3182078723,0.4,0.68,0.7889233169000001,0.6325000000000001,-0.29,0.695813373,0.3125,-0.06,0.3182078723,0.32,-0.23,0.3940812099
2020-09-09 14:00:00,0.683,0.6195,0.9221004555000001,0.303,-0.060500000000000005,0.3089809865,0.38,0.68,0.7789736838,0.603,-0.29050000000000004,0.6693274610000001,0.303,-0.060500000000000005,0.3089809865,0.30000000000000004,-0.23,0.3780211634
2020-09-09 14:30:00,0.6695,0.594,0.8950230444,0.28950000000000004,-0.056,0.2948664952,0.38,0.65,0.7529276194000001,0.5895,-0.28600000000000003,0.6552146595,0.28950000000000004,-0.056,0.2948664952,0.30000000000000004,-0.23,0.3780211634
2020-09-09 15:00:00,0.664,0.41350000000000003,0.7822264698,0.304,-0.0565,0.30920583760000003,0.36,0.47000000000000003,0.5920304046,0.604,-0.10650000000000001,0.6133174137,0.304,-0.0565,0.30920583760000003,0.30000000000000004,-0.05,0.3041381265
2020-09-09 15:30:00,0.621,0.594,0.859346845,0.311,-0.056,0.31600158230000003,0.31,0.65,0.7201388755,0.541,-0.296,0.6166822521,0.311,-0.056,0.31600158230000003,0.23,-0.24,0.33241540280000004
2020-09-09 16:00:00,0.678,0.6000000000000001,0.9053640152,0.318,-0.06,0.3236108774,0.36,0.66,0.7517978452,0.598,-0.29,0.6646081552,0.318,-0.06,0.3236108774,0.28,-0.23,0.36235341860000003
2020-09-09 16:30:00,0.7585000000000001,0.5995,0.9668104778000001,0.34850000000000003,-0.07050000000000001,0.3555594184,0.41000000000000003,0.67,0.7854934755,0.6785,-0.29050000000000004,0.7380735058,0.34850000000000003,-0.07050000000000001,0.3555594184,0.33,-0.22,0.39661064030000004
2020-09-09 17:00:00,0.848,0.6045,1.0414049405,0.278,-0.0555,0.2834858903,0.5700000000000001,0.66,0.8720665112,0.768,-0.28550000000000003,0.8193498947000001,0.278,-0.0555,0.2834858903,0.49,-0.23,0.5412947441
2020-09-09 17:30:00,0.9715,0.59,1.1366231785,0.2515,-0.05,0.25642201540000004,0.72,0.64,0.9633275663,0.8815000000000001,-0.29,0.9279775051,0.2515,-0.05,0.25642201540000004,0.63,-0.24,0.6741661516
2020-09-09 18:00:00,1.0435,0.593,1.2002254996,0.2535,-0.047,0.2578201893,0.79,0.64,1.0167103816,0.9535,-0.28700000000000003,0.9957566219,0.2535,-0.047,0.2578201893,0.7000000000000001,-0.24,0.74
2020-09-09 18:30:00,1.1400000000000001,0.596,1.2863965174,0.26,-0.044,0.26369679560000003,0.88,0.64,1.0881176407,1.06,-0.274,1.0948406277,0.26,-0.044,0.26369679560000003,0.8,-0.23,0.8324061509
2020-09-09 19:00:00,1.165,0.28600000000000003,1.199592014,0.215,-0.034,0.2176717713,0.9500000000000001,0.32,1.0024470061,1.115,0.026000000000000002,1.1153030978,0.215,-0.034,0.2176717713,0.9,0.06,0.9019977827000001
2020-09-09 19:30:00,1.1015,0.1645,1.113715628,0.2015,-0.035500000000000004,0.2046032747,0.9,0.2,0.9219544457000001,1.0615,0.1145,1.0676574825,0.2015,-0.035500000000000004,0.2046032747,0.86,0.15,0.8729833904000001
2020-09-09 20:00:00,1.0895,0.165,1.101923432,0.1895,-0.035,0.19270508560000002,0.9,0.2,0.9219544457000001,1.0595,0.115,1.0657228767,0.1895,-0.035,0.19270508560000002,0.87,0.15,0.8828363382000001
2020-09-09 20:30:00,1.1285,0.17250000000000001,1.1416078574,0.1985,-0.0375,0.2020111383,0.93,0.21,0.9534149149000001,1.0985,0.12250000000000001,1.1053092327,0.1985,-0.0375,0.2020111383,0.9,0.16,0.9141115906
2020-09-09 21:00:00,1.1155,0.158,1.1266340355,0.1855,-0.032,0.1882398736,0.93,0.19,0.9492101980000001,1.0855,0.11800000000000001,1.091894798,0.1855,-0.032,0.1882398736,0.9,0.15,0.9124143795
2020-09-09 21:30:00,1.053,0.1555,1.0644196776000001,0.193,-0.0345,0.19605930230000002,0.86,0.19,0.8807383266000001,1.023,0.1155,1.0294995143,0.193,-0.0345,0.19605930230000002,0.8300000000000001,0.15,0.8434453154
2020-09-09 22:00:00,0.987,0.145,0.9975941058000001,0.20700000000000002,-0.035,0.2099380861,0.78,0.18,0.8004998438,0.9570000000000001,0.105,0.9627429563000001,0.20700000000000002,-0.035,0.2099380861,0.75,0.14,0.7629547824
2020-09-09 22:30:00,0.916,0.1335,0.9256771846,0.20600000000000002,-0.036500000000000005,0.2092086279,0.71,0.17,0.7300684899000001,0.886,0.0935,0.8909198898,0.20600000000000002,-0.036500000000000005,0.2092086279,0.68,0.13,0.6923149572
2020-09-09 23:00:00,0.8260000000000001,0.136,0.8371212576,0.20600000000000002,-0.034,0.2087869728,0.62,0.17,0.6428841264,0.796,0.096,0.8017680463,0.20600000000000002,-0.034,0.2087869728,0.59,0.13,0.6041522987
2020-09-09 23:30:00,0.7545000000000001,0.1365,0.7667480029,0.21450000000000002,-0.0335,0.21710020730000001,0.54,0.17,0.5661271942,0.7245,0.0965,0.7308984198,0.21450000000000002,-0.0335,0.21710020730000001,0.51,0.13,0.5263078947000001
2020-09-10 00:00:00,0.687,0.13,0.6991916762,0.177,-0.03,0.1795243716,0.51,0.16,0.5345091206,0.667,0.09,0.673044575,0.177,-0.03,0.1795243716,0.49,0.12,0.5044799302
2020-09-10 00:30:00,0.6705,0.1305,0.6830816203,0.1705,-0.029500000000000002,0.17303323380000002,0.5,0.16,0.5249761899000001,0.6405000000000001,0.09050000000000001,0.6468620409,0.1705,-0.029500000000000002,0.17303323380000002,0.47000000000000003,0.12,0.48507731340000004
2020-09-10 01:00:00,0.6505000000000001,0.1895,0.6775400357,0.1705,-0.030500000000000003,0.1732065241,0.48,0.22,0.5280151513,0.6105,0.0395,0.6117765115,0.1705,-0.030500000000000003,0.1732065241,0.44,0.07,0.4455333882
2020-09-10 01:30:00,0.7225,0.5525,0.9095397188000001,0.1825,-0.0275,0.1845602883,0.54,0.58,0.7924645102000001,0.6425000000000001,-0.3275,0.7211535897,0.1825,-0.0275,0.1845602883,0.46,-0.30000000000000004,0.5491812087
2020-09-10 02:00:00,0.784,0.5535,0.9596969574,0.184,-0.026500000000000003,0.1858984938,0.6000000000000001,0.58,0.8345058418,0.704,-0.3265,0.7760272225,0.184,-0.026500000000000003,0.1858984938,0.52,-0.30000000000000004,0.6003332408000001
2020-09-10 02:30:00,0.78,0.5435,0.9506798883,0.18,-0.026500000000000003,0.1819402374,0.6000000000000001,0.5700000000000001,0.8275868534,0.7000000000000001,-0.3365,0.7766802753000001,0.18,-0.026500000000000003,0.1819402374,0.52,-0.31,0.6053924347
2020-09-10 03:00:00,0.765,0.544,0.9387017631000001,0.165,-0.026000000000000002,0.1670359243,0.6000000000000001,0.5700000000000001,0.8275868534,0.685,-0.336,0.7629685446000001,0.165,-0.026000000000000002,0.1670359243,0.52,-0.31,0.6053924347
2020-09-10 03:30:00,0.7295,0.534,0.9040609769,0.1695,-0.026000000000000002,0.1714825064,0.56,0.56,0.7919595949,0.6495000000000001,-0.34600000000000003,0.7359118493,0.1695,-0.026000000000000002,0.1714825064,0.48,-0.32,0.5768882041
2020-09-10 04:00:00,0.717,0.534,0.8940050335,0.167,-0.026000000000000002,0.16901183390000002,0.55,0.56,0.7849203781,0.637,-0.34600000000000003,0.7249034418,0.167,-0.026000000000000002,0.16901183390000002,0.47000000000000003,-0.32,0.568594759
2020-09-10 04:30:00,0.6835,0.352,0.7688148347,0.1835,-0.028,0.1856239478,0.5,0.38,0.6280127387000001,0.6235,-0.178,0.6484105567,0.1835,-0.028,0.1856239478,0.44,-0.15,0.464865572
2020-09-10 05:00:00,0.6825,0.1145,0.6920379325,0.1825,-0.025500000000000002,0.1842728955,0.5,0.14,0.5192301994,0.6525000000000001,0.0745,0.6567392938000001,0.1825,-0.025500000000000002,0.1842728955,0.47000000000000003,0.1,0.4805205511
2020-09-10 05:30:00,0.6875,0.132,0.7000573191,0.1875,-0.028,0.18957913910000002,0.5,0.16,0.5249761899000001,0.6675,0.082,0.6725178436,0.1875,-0.028,0.18957913910000002,0.48,0.11,0.49244289010000003
2020-09-10 06:00:00,0.7135,0.131,0.725426254,0.1835,-0.029,0.18577742060000002,0.53,0.16,0.5536244214,0.6835,0.081,0.6882828270000001,0.1835,-0.029,0.18577742060000002,0.5,0.11,0.5119570294
2020-09-10 06:30:00,0.774,0.1405,0.7866487463,0.184,-0.029500000000000002,0.1863498055,0.59,0.17,0.6140032573,0.734,0.1005,0.7408483313,0.184,-0.029500000000000002,0.1863498055,0.55,0.13,0.565154846
2020-09-10 07:00:00,0.844,0.47900000000000004,0.9704519566,0.17400000000000002,-0.031,0.1767399219,0.67,0.51,0.8420213774,0.774,-0.231,0.8077357241,0.17400000000000002,-0.031,0.1767399219,0.6000000000000001,-0.2,0.632455532
2020-09-10 07:30:00,0.9585,0.583,1.1218784471,0.17850000000000002,-0.037,0.1822944047,0.78,0.62,0.9963934966,0.8785000000000001,-0.307,0.9305972545000001,0.17850000000000002,-0.037,0.1822944047,0.7000000000000001,-0.27,0.7502666193
2020-09-10 08:00:00,1.0215,0.5895,1.179394972,0.1715,-0.030500000000000003,0.1741909871,0.85,0.62,1.0520931518,0.9315,-0.29050000000000004,0.9757471496000001,0.1715,-0.030500000000000003,0.1741909871,0.76,-0.26,0.8032434251
2020-09-10 08:30:00,1.0095,0.5875,1.1680096318,0.17950000000000002,-0.0325,0.18241847490000002,0.8300000000000001,0.62,1.0360019305,0.9195000000000001,-0.29250000000000004,0.9649023267000001,0.17950000000000002,-0.0325,0.18241847490000002,0.74,-0.26,0.784346862
2020-09-10 09:00:00,1.0015,0.587,1.1608493658,0.1915,-0.033,0.1943225412,0.81,0.62,1.0200490184,0.9215000000000001,-0.303,0.9700367261,0.1915,-0.033,0.1943225412,0.73,-0.27,0.7783315489
2020-09-10 09:30:00,0.964,0.5945,1.1325750527,0.214,-0.035500000000000004,0.216924526,0.75,0.63,0.9794896630000001,0.874,-0.3055,0.9258543352,0.214,-0.035500000000000004,0.216924526,0.66,-0.27,0.7130918594
2020-09-10 10:00:00,0.918,0.5365,1.0632761871,0.218,-0.0335,0.220558949,0.7000000000000001,0.5700000000000001,0.9027181177,0.838,-0.2335,0.8699231288,0.218,-0.0335,0.220558949,0.62,-0.2,0.651459899
2020-09-10 10:30:00,0.803,0.147,0.8163442901,0.213,-0.033,0.2155411794,0.59,0.18,0.6168468205000001,0.773,0.107,0.7803704249000001,0.213,-0.033,0.2155411794,0.56,0.14,0.5772347876
2020-09-10 11:00:00,0.7495,0.1395,0.7623716285000001,0.1995,-0.030500000000000003,0.2018179873,0.55,0.17,0.5756735186,0.7195,0.0995,0.7263473687,0.1995,-0.030500000000000003,0.2018179873,0.52,0.13,0.5360037313
2020-09-10 11:30:00,0.785,0.15,0.7992027277,0.195,-0.03,0.1972941966,0.59,0.18,0.6168468205000001,0.755,0.1,0.7615937237,0.195,-0.03,0.1972941966,0.56,0.13,0.5748912941000001
2020-09-10 12:00:00,0.8405,0.14850000000000002,0.853517721,0.1905,-0.0315,0.1930867681,0.65,0.18,0.6744627492,0.8105,0.1085,0.8177300899000001,0.1905,-0.0315,0.1930867681,0.62,0.14,0.6356099433
2020-09-10 12:30:00,0.845,0.145,0.8573505701,0.20500000000000002,-0.035,0.2079663434,0.64,0.18,0.6648308055000001,0.8150000000000001,0.105,0.8217359673,0.20500000000000002,-0.035,0.2079663434,0.61,0.14,0.6258594091
2020-09-10 13:00:00,0.84,0.147,0.8527655012,0.21,-0.033,0.2125770449,0.63,0.18,0.65520989,0.81,0.107,0.8170367189000001,0.21,-0.033,0.2125770449,0.6000000000000001,0.14,0.6161168720000001
2020-09-10 13:30:00,0.8140000000000001,0.147,0.8271668514,0.214,-0.033,0.21652944370000002,0.6000000000000001,0.18,0.6264183905,0.784,0.107,0.7912679698,0.214,-0.033,0.21652944370000002,0.5700000000000001,0.14,0.5869412236
2020-09-10 14:00:00,0.7735000000000001,0.155,0.7888772084,0.20350000000000001,-0.035,0.20648789310000001,0.5700000000000001,0.19,0.6008327554,0.7435,0.115,0.7523411793,0.20350000000000001,-0.035,0.20648789310000001,0.54,0.15,0.5604462508
2020-09-10 14:30:00,0.742,0.1545,0.7579144081,0.192,-0.035500000000000004,0.1952543213,0.55,0.19,0.5818934610000001,0.712,0.1145,0.7211478697,0.192,-0.035500000000000004,0.1952543213,0.52,0.15,0.5412023651
2020-09-10 15:00:00,0.7415,0.161,0.7587774707,0.1915,-0.029,0.1936833756,0.55,0.19,0.5818934610000001,0.7115,0.121,0.7217154910000001,0.1915,-0.029,0.1936833756,0.52,0.15,0.5412023651
2020-09-10 15:30:00,0.739,0.149,0.7538713418,0.199,-0.031,0.2014000993,0.54,0.18,0.5692099788,0.709,0.109,0.7173297707,0.199,-0.031,0.2014000993,0.51,0.14,0.5288667129
2020-09-10 16:00:00,0.757,0.1495,0.771621183,0.187,-0.030500000000000003,0.18947097400000001,0.5700000000000001,0.18,0.5977457654,0.727,0.1095,0.7352001428,0.187,-0.030500000000000003,0.18947097400000001,0.54,0.14,0.5578530272000001
2020-09-10 16:30:00,0.8275,0.156,0.8420761545000001,0.20750000000000002,-0.034,0.2102670921,0.62,0.19,0.6484597135,0.7975,0.116,0.8058922074,0.20750000000000002,-0.034,0.2102670921,0.59,0.15,0.6087692502000001
2020-09-10 17:00:00,0.93,0.1855,0.9483196982000001,0.2,-0.0345,0.2029538125,0.73,0.22,0.7624303247,0.89,0.1355,0.9002556581000001,0.2,-0.0345,0.2029538125,0.6900000000000001,0.17,0.7106335202
2020-09-10 17:30:00,1.023,0.1865,1.0398611686,0.223,-0.0335,0.2255022173,0.8,0.22,0.8296987405,0.983,0.1365,0.9924319876000001,0.223,-0.0335,0.2255022173,0.76,0.17,0.7787810989
2020-09-10 18:00:00,1.1385,0.17850000000000002,1.1524081308,0.20850000000000002,-0.0315,0.2108660712,0.93,0.21,0.9534149149000001,1.1085,0.1385,1.1171188388,0.20850000000000002,-0.0315,0.2108660712,0.9,0.17,0.9159148432
2020-09-10 18:30:00,1.241,0.18050000000000002,1.2540579133,0.201,-0.029500000000000002,0.2031532673,1.04,0.21,1.0609901036,1.201,0.1405,1.2091903283,0.201,-0.029500000000000002,0.2031532673,1.0,0.17,1.0143470806
2020-09-10 19:00:00,1.2325,0.162,1.2431010619,0.17250000000000001,-0.028,0.1747576894,1.06,0.19,1.0768936809,1.1925,0.122,1.1987244262,0.17250000000000001,-0.028,0.1747576894,1.02,0.15,1.0309704166
2020-09-10 19:30:00,1.175,0.1525,1.1848549489,0.165,-0.0275,0.16727596960000002,1.01,0.18,1.0259142264,1.135,0.1125,1.1405618133,0.165,-0.0275,0.16727596960000002,0.97,0.14,0.9800510191
2020-09-10 20:00:00,1.1815,0.154,1.191494125,0.1715,-0.026000000000000002,0.1734596495,1.01,0.18,1.0259142264,1.1415,0.114,1.1471783863,0.1715,-0.026000000000000002,0.1734596495,0.97,0.14,0.9800510191
2020-09-10 20:30:00,1.166,0.1515,1.1758011099,0.176,-0.0285,0.17829259660000002,0.99,0.18,1.0062305899,1.126,0.1115,1.1315070702,0.176,-0.0285,0.17829259660000002,0.9500000000000001,0.14,0.9602603814
2020-09-10 21:00:00,1.123,0.1525,1.1333072178,0.193,-0.0275,0.1949493524,0.93,0.18,0.9472592042,1.083,0.1125,1.0888274657,0.193,-0.0275,0.1949493524,0.89,0.14,0.9009439494
2020-09-10 21:30:00,1.063,0.14100000000000001,1.0723105893,0.193,-0.029,0.1951665955,0.87,0.17,0.8864536085,1.033,0.101,1.0379258162,0.193,-0.029,0.1951665955,0.84,0.13,0.85
2020-09-10 22:00:00,1.001,0.14150000000000001,1.0109516556,0.191,-0.0285,0.19311460330000002,0.81,0.17,0.8276472679,0.961,0.1015,0.9663453058,0.191,-0.0285,0.19311460330000002,0.77,0.13,0.7808969202
