Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-10 22:30:00,0.9400000000000001,0.125,0.9482747492,0.18,-0.025,0.1817278185,0.76,0.15,0.7746612163000001,0.91,0.085,0.9139611589000001,0.18,-0.025,0.1817278185,0.73,0.11,0.738241153
2020-09-10 23:00:00,0.849,0.12050000000000001,0.8575087463000001,0.159,-0.029500000000000002,0.1617134812,0.6900000000000001,0.15,0.7061161378,0.8190000000000001,0.0805,0.8229466872000001,0.159,-0.029500000000000002,0.1617134812,0.66,0.11,0.6691038783000001
2020-09-10 23:30:00,0.763,0.11950000000000001,0.7723012689000001,0.183,-0.030500000000000003,0.18552425720000001,0.58,0.15,0.599082632,0.733,0.0795,0.7372986166000001,0.183,-0.030500000000000003,0.18552425720000001,0.55,0.11,0.5608921465
2020-09-11 00:00:00,0.707,0.1305,0.718943148,0.187,-0.029500000000000002,0.1893125722,0.52,0.16,0.5440588203,0.677,0.09050000000000001,0.6830221446,0.187,-0.029500000000000002,0.1893125722,0.49,0.12,0.5044799302
2020-09-11 00:30:00,0.7155,0.462,0.8516949278,0.1955,-0.028,0.1974949366,0.52,0.49,0.7144928271000001,0.6355000000000001,-0.248,0.6821761136000001,0.1955,-0.028,0.1974949366,0.44,-0.22,0.491934955
2020-09-11 01:00:00,0.6960000000000001,0.536,0.8784713996,0.196,-0.024,0.1974639208,0.5,0.56,0.7507329752,0.616,-0.34400000000000003,0.7055437619,0.196,-0.024,0.1974639208,0.42,-0.32,0.5280151513
2020-09-11 01:30:00,0.7515000000000001,0.5305,0.9198817859,0.2015,-0.0195,0.2024413495,0.55,0.55,0.7778174593,0.6615,-0.3395,0.7435337921,0.2015,-0.0195,0.2024413495,0.46,-0.32,0.5603570290000001
2020-09-11 02:00:00,0.8035,0.5255000000000001,0.9600846317,0.1835,-0.0245,0.1851283339,0.62,0.55,0.8287943050000001,0.7235,-0.34450000000000003,0.8013317041,0.1835,-0.0245,0.1851283339,0.54,-0.32,0.6276941931000001
2020-09-11 02:30:00,0.802,0.5155000000000001,0.9533856775,0.182,-0.0245,0.1836416347,0.62,0.54,0.8221921916,0.722,-0.34450000000000003,0.7999776559,0.182,-0.0245,0.1836416347,0.54,-0.32,0.6276941931000001
2020-09-11 03:00:00,0.775,0.517,0.9316190208,0.17500000000000002,-0.023,0.1765049574,0.6000000000000001,0.54,0.8072174428000001,0.6950000000000001,-0.343,0.7750316123000001,0.17500000000000002,-0.023,0.1765049574,0.52,-0.32,0.6105735009000001
2020-09-11 03:30:00,0.757,0.516,0.9161359069,0.187,-0.024,0.18853381660000001,0.5700000000000001,0.54,0.7851751397000001,0.677,-0.34400000000000003,0.7593846193,0.187,-0.024,0.18853381660000001,0.49,-0.32,0.5852349955
2020-09-11 04:00:00,0.739,0.5215000000000001,0.9044795465000001,0.209,-0.0285,0.2109342315,0.53,0.55,0.7638062582,0.659,-0.3385,0.7408530556,0.209,-0.0285,0.2109342315,0.45,-0.31,0.5464430437000001
2020-09-11 04:30:00,0.725,0.524,0.8945395464,0.20500000000000002,-0.026000000000000002,0.20664220290000002,0.52,0.55,0.7569015788,0.645,-0.336,0.7272695511,0.20500000000000002,-0.026000000000000002,0.20664220290000002,0.44,-0.31,0.5382378656
2020-09-11 05:00:00,0.716,0.531,0.8914129234,0.216,-0.029,0.2179380646,0.5,0.56,0.7507329752,0.636,-0.339,0.720705904,0.216,-0.029,0.2179380646,0.42,-0.31,0.5220153254000001
2020-09-11 05:30:00,0.7125,0.5315,0.8889029756,0.21250000000000002,-0.0285,0.21440265860000002,0.5,0.56,0.7507329752,0.6325000000000001,-0.3385,0.7173830915,0.21250000000000002,-0.0285,0.21440265860000002,0.42,-0.31,0.5220153254000001
2020-09-11 06:00:00,0.732,0.532,0.9049022047,0.202,-0.028,0.203931361,0.53,0.56,0.7710382610000001,0.652,-0.338,0.7344031590000001,0.202,-0.028,0.203931361,0.45,-0.31,0.5464430437000001
2020-09-11 06:30:00,0.774,0.534,0.9403361101000001,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.6000000000000001,0.56,0.8207313811,0.6940000000000001,-0.326,0.7667541979,0.17400000000000002,-0.026000000000000002,0.17593180500000002,0.52,-0.30000000000000004,0.6003332408000001
2020-09-11 07:00:00,0.844,0.4325,0.9483629316000001,0.17400000000000002,-0.0275,0.17615972870000002,0.67,0.46,0.8127115109,0.774,-0.20750000000000002,0.8013315481000001,0.17400000000000002,-0.0275,0.17615972870000002,0.6000000000000001,-0.18,0.6264183905
2020-09-11 07:30:00,0.968,0.5700000000000001,1.1233539068,0.178,-0.03,0.1805103875,0.79,0.6000000000000001,0.9920181450000001,0.888,-0.30000000000000004,0.9373067801,0.178,-0.03,0.1805103875,0.71,-0.27,0.7596051606
2020-09-11 08:00:00,1.0255,0.5755,1.1759466399,0.20550000000000002,-0.044500000000000005,0.2102629306,0.8200000000000001,0.62,1.0280077821,0.9455,-0.29450000000000004,0.9903032364000001,0.20550000000000002,-0.044500000000000005,0.2102629306,0.74,-0.25,0.7810889834
2020-09-11 08:30:00,1.0395,0.5760000000000001,1.1884175403000001,0.2295,-0.044,0.23367980230000002,0.81,0.62,1.0200490184,0.9495,-0.294,0.9939749745,0.2295,-0.044,0.23367980230000002,0.72,-0.25,0.7621679605
2020-09-11 09:00:00,0.997,0.5875,1.157223077,0.20700000000000002,-0.0425,0.2113178885,0.79,0.63,1.0104454463,0.907,-0.29250000000000004,0.9529980325,0.20700000000000002,-0.0425,0.2113178885,0.7000000000000001,-0.25,0.7433034374
2020-09-11 09:30:00,0.9785,0.245,1.0087057301,0.17850000000000002,-0.045,0.18408489890000002,0.8,0.29,0.850940656,0.9285,0.035,0.9291594320000001,0.17850000000000002,-0.045,0.18408489890000002,0.75,0.08,0.7542545989
2020-09-11 10:00:00,0.933,0.1675,0.9479162674,0.193,-0.052500000000000005,0.2000131246,0.74,0.22,0.7720103626,0.903,0.1275,0.9119568246,0.193,-0.052500000000000005,0.2000131246,0.71,0.18,0.7324616031000001
2020-09-11 10:30:00,0.933,0.17400000000000002,0.9490864028,0.203,-0.036000000000000004,0.2061674077,0.73,0.21,0.7596051606,0.893,0.134,0.9029977852000001,0.203,-0.036000000000000004,0.2061674077,0.6900000000000001,0.17,0.7106335202
2020-09-11 11:00:00,0.888,0.17250000000000001,0.9045994970000001,0.20800000000000002,-0.0375,0.21135337710000002,0.68,0.21,0.7116881339000001,0.858,0.1325,0.8681706341000001,0.20800000000000002,-0.0375,0.21135337710000002,0.65,0.17,0.6718630813
2020-09-11 11:30:00,0.918,0.17350000000000002,0.9342517059000001,0.218,-0.036500000000000005,0.22103449960000002,0.7000000000000001,0.21,0.7308214556,0.878,0.1335,0.8880913523,0.218,-0.036500000000000005,0.22103449960000002,0.66,0.17,0.6815423685
2020-09-11 12:00:00,0.908,0.1845,0.9265550442,0.268,-0.0455,0.27183496830000003,0.64,0.23,0.6800735254,0.868,0.14450000000000002,0.8799455949,0.268,-0.0455,0.27183496830000003,0.6000000000000001,0.19,0.6293647591
2020-09-11 12:30:00,0.983,0.1835,0.9999806248,0.28300000000000003,-0.0565,0.2885849095,0.7000000000000001,0.24,0.74,0.9430000000000001,0.14350000000000002,0.9538559902,0.28300000000000003,-0.0565,0.2885849095,0.66,0.2,0.689637586
2020-09-11 13:00:00,0.935,0.307,0.9841107661,0.265,-0.053,0.2702480342,0.67,0.36,0.7605918748,0.885,0.017,0.8851632618,0.265,-0.053,0.2702480342,0.62,0.07,0.6239390996
2020-09-11 13:30:00,0.919,0.459,1.0272497262,0.289,-0.061,0.2953675676,0.63,0.52,0.8168843247,0.859,-0.151,0.8721708548,0.289,-0.061,0.2953675676,0.5700000000000001,-0.09,0.5770615219
2020-09-11 14:00:00,0.8395,0.186,0.8598582732000001,0.28950000000000004,-0.064,0.2964898818,0.55,0.25,0.6041522987,0.8095,0.136,0.8208448392000001,0.28950000000000004,-0.064,0.2964898818,0.52,0.2,0.5571355311
2020-09-11 14:30:00,0.798,0.5315,0.9587993794,0.308,-0.0585,0.3135063795,0.49,0.59,0.7669419796,0.718,-0.2185,0.7505106595000001,0.308,-0.0585,0.3135063795,0.41000000000000003,-0.16,0.4401136217
2020-09-11 15:00:00,0.7525000000000001,0.5825,0.951610477,0.3125,-0.0675,0.31970689700000005,0.44,0.65,0.7849203781,0.6725,-0.28750000000000003,0.7313771257,0.3125,-0.0675,0.31970689700000005,0.36,-0.22,0.4219004622
2020-09-11 15:30:00,0.7755000000000001,0.5925,0.9759387788,0.3055,-0.0575,0.3108641182,0.47000000000000003,0.65,0.8021221852,0.6955,-0.28750000000000003,0.7525798961,0.3055,-0.0575,0.3108641182,0.39,-0.23,0.45276925690000003
2020-09-11 16:00:00,0.804,0.5740000000000001,0.9878724614000001,0.334,-0.066,0.3404585144,0.47000000000000003,0.64,0.7940403012,0.724,-0.296,0.7821713367,0.334,-0.066,0.3404585144,0.39,-0.23,0.45276925690000003
2020-09-11 16:30:00,0.883,0.395,0.9673231104000001,0.353,-0.075,0.3608794813,0.53,0.47000000000000003,0.7083784299,0.8230000000000001,-0.105,0.8296710191000001,0.353,-0.075,0.3608794813,0.47000000000000003,-0.03,0.47095647360000004
2020-09-11 17:00:00,0.977,0.403,1.0568528753,0.307,-0.067,0.3142260333,0.67,0.47000000000000003,0.8184130986,0.917,-0.097,0.9221160448,0.307,-0.067,0.3142260333,0.61,-0.03,0.6107372594
2020-09-11 17:30:00,1.0625,0.42650000000000005,1.1449054546,0.3025,-0.0635,0.3090930281,0.76,0.49,0.9042676595,0.9925,-0.0935,0.9968944277,0.3025,-0.0635,0.3090930281,0.6900000000000001,-0.03,0.6906518660000001
2020-09-11 18:00:00,1.108,0.196,1.1252022041,0.308,-0.064,0.3145790839,0.8,0.26,0.8411896338,1.068,0.156,1.0793331274,0.308,-0.064,0.3145790839,0.76,0.22,0.7912016178
2020-09-11 18:30:00,1.1855,0.185,1.1998480112,0.2755,-0.055,0.2809363807,0.91,0.24,0.9411163584000001,1.1455,0.145,1.154640745,0.2755,-0.055,0.2809363807,0.87,0.2,0.8926925563
2020-09-11 19:00:00,1.183,0.186,1.1975328806,0.253,-0.044,0.2567975857,0.93,0.23,0.958018789,1.143,0.146,1.1522868566,0.253,-0.044,0.2567975857,0.89,0.19,0.9100549434
2020-09-11 19:30:00,1.172,0.177,1.1852902598,0.242,-0.043000000000000003,0.24579056130000002,0.93,0.22,0.9556673061000001,1.1320000000000001,0.127,1.1391018392,0.242,-0.043000000000000003,0.24579056130000002,0.89,0.17,0.9060905032000001
2020-09-11 20:00:00,1.1665,0.1825,1.1806898407,0.1965,-0.0375,0.20004624470000001,0.97,0.22,0.9946356117,1.1265,0.1325,1.1342656214,0.1965,-0.0375,0.20004624470000001,0.93,0.17,0.9454099640000001
2020-09-11 20:30:00,1.178,0.1865,1.1926718954,0.198,-0.0335,0.2008139686,0.98,0.22,1.0043903624,1.138,0.1365,1.1461571664,0.198,-0.0335,0.2008139686,0.9400000000000001,0.17,0.9552486587000001
2020-09-11 21:00:00,1.1215,0.2995,1.1608025241,0.2015,-0.0405,0.2055298032,0.92,0.34,0.9808159868,1.0715,-0.0005,1.0715001167,0.2015,-0.0405,0.2055298032,0.87,0.04,0.8709190548
2020-09-11 21:30:00,1.072,0.584,1.2207538654,0.222,-0.056,0.22895414390000002,0.85,0.64,1.0640018797,0.982,-0.316,1.0315910042,0.222,-0.056,0.22895414390000002,0.76,-0.26,0.8032434251
2020-09-11 22:00:00,1.015,0.5065000000000001,1.1343576376,0.23500000000000001,-0.053500000000000006,0.2410129665,0.78,0.56,0.9602083107,0.9450000000000001,-0.24350000000000002,0.9758674346,0.23500000000000001,-0.053500000000000006,0.2410129665,0.71,-0.19,0.734982993
2020-09-11 22:30:00,0.9215000000000001,0.1375,0.9317019373000001,0.2215,-0.0425,0.22554046200000002,0.7000000000000001,0.18,0.72277244,0.8915000000000001,0.0975,0.8968157559000001,0.2215,-0.0425,0.22554046200000002,0.67,0.14,0.6844705983
2020-09-11 23:00:00,0.8685,0.14200000000000002,0.8800319596,0.2285,-0.048,0.2334871517,0.64,0.19,0.6676076692,0.8385,0.10200000000000001,0.8446811529,0.2285,-0.048,0.2334871517,0.61,0.15,0.628171951
2020-09-11 23:30:00,0.801,0.1355,0.8123799911,0.271,-0.0545,0.276425849,0.53,0.19,0.5630275304,0.771,0.0955,0.7768920453,0.271,-0.0545,0.276425849,0.5,0.15,0.5220153254000001
2020-09-12 00:00:00,0.7475,0.129,0.7585494381,0.2675,-0.061,0.27436699870000003,0.48,0.19,0.51623638,0.7175,0.089,0.7229987898,0.2675,-0.061,0.27436699870000003,0.45,0.15,0.47434164900000003
2020-09-12 00:30:00,0.7015,0.1275,0.7129926367,0.2615,-0.052500000000000005,0.2667180159,0.44,0.18,0.47539457300000004,0.6715,0.0775,0.6759574691,0.2615,-0.052500000000000005,0.2667180159,0.41000000000000003,0.13,0.43011626340000003
2020-09-12 01:00:00,0.6865,0.12050000000000001,0.6969953371000001,0.29650000000000004,-0.059500000000000004,0.302411144,0.39,0.18,0.4295346319,0.6565000000000001,0.07050000000000001,0.6602745641000001,0.29650000000000004,-0.059500000000000004,0.302411144,0.36,0.13,0.38275318420000004
2020-09-12 01:30:00,0.731,0.122,0.741110653,0.321,-0.068,0.3281234524,0.41000000000000003,0.19,0.4518849411,0.7010000000000001,0.082,0.7057797107,0.321,-0.068,0.3281234524,0.38,0.15,0.4085339643
2020-09-12 02:00:00,0.785,0.135,0.7965236971,0.315,-0.055,0.3197655391,0.47000000000000003,0.19,0.5069516742,0.755,0.085,0.7597697019,0.315,-0.055,0.3197655391,0.44,0.14,0.4617358552
2020-09-12 02:30:00,0.785,0.116,0.7935244168000001,0.28500000000000003,-0.044,0.28837649,0.5,0.16,0.5249761899000001,0.755,0.076,0.7588155244,0.28500000000000003,-0.044,0.28837649,0.47000000000000003,0.12,0.48507731340000004
2020-09-12 03:00:00,0.766,0.11750000000000001,0.7749595151,0.266,-0.052500000000000005,0.2711314257,0.5,0.17,0.5281098371,0.736,0.0775,0.7400690846,0.266,-0.052500000000000005,0.2711314257,0.47000000000000003,0.13,0.4876474136
2020-09-12 03:30:00,0.7455,0.1265,0.7561563992,0.24550000000000002,-0.043500000000000004,0.2493240863,0.5,0.17,0.5281098371,0.7155,0.08650000000000001,0.7207097197,0.24550000000000002,-0.043500000000000004,0.2493240863,0.47000000000000003,0.13,0.4876474136
2020-09-12 04:00:00,0.7285,0.133,0.7405411872000001,0.2185,-0.037,0.22161058190000002,0.51,0.17,0.5375872022,0.6985,0.093,0.704663927,0.2185,-0.037,0.22161058190000002,0.48,0.13,0.4972926704
2020-09-12 04:30:00,0.7105,0.132,0.7226577682,0.24050000000000002,-0.038,0.2434835723,0.47000000000000003,0.17,0.49979996,0.6805,0.092,0.6866907965,0.24050000000000002,-0.038,0.2434835723,0.44,0.13,0.4588027899
2020-09-12 05:00:00,0.6940000000000001,0.1325,0.7065353848,0.244,-0.0375,0.2468648416,0.45,0.17,0.48104053880000003,0.664,0.0925,0.6704120002,0.244,-0.0375,0.2468648416,0.42,0.13,0.4396589587
2020-09-12 05:30:00,0.7000000000000001,0.1305,0.7120605662,0.25,-0.0395,0.2531012643,0.45,0.17,0.48104053880000003,0.67,0.09050000000000001,0.6760844992,0.25,-0.0395,0.2531012643,0.42,0.13,0.4396589587
2020-09-12 06:00:00,0.729,0.133,0.7410330627,0.219,-0.037,0.2221035794,0.51,0.17,0.5375872022,0.6990000000000001,0.093,0.7051595564,0.219,-0.037,0.2221035794,0.48,0.13,0.4972926704
2020-09-12 06:30:00,0.763,0.134,0.7746773522,0.213,-0.036000000000000004,0.21602083230000002,0.55,0.17,0.5756735186,0.733,0.094,0.7390027064,0.213,-0.036000000000000004,0.21602083230000002,0.52,0.13,0.5360037313
2020-09-12 07:00:00,0.812,0.48,0.9432624237,0.202,-0.04,0.2059223154,0.61,0.52,0.8015609771000001,0.742,-0.22,0.7739276452,0.202,-0.04,0.2059223154,0.54,-0.18,0.5692099788
2020-09-12 07:30:00,0.901,0.589,1.0764395013,0.211,-0.041,0.214946505,0.6900000000000001,0.63,0.9343446901,0.811,-0.301,0.8650560675000001,0.211,-0.041,0.214946505,0.6000000000000001,-0.26,0.653911309
2020-09-12 08:00:00,0.9490000000000001,0.28650000000000003,0.9913038132,0.219,-0.043500000000000004,0.2232784136,0.73,0.33,0.8011242101,0.899,0.0165,0.8991514055000001,0.219,-0.043500000000000004,0.2232784136,0.68,0.06,0.6826419266
2020-09-12 08:30:00,0.9655,0.168,0.9800072704,0.2155,-0.042,0.2195546629,0.75,0.21,0.7788452991,0.9355,0.128,0.9442162094000001,0.2155,-0.042,0.2195546629,0.72,0.17,0.7397972695
2020-09-12 09:00:00,0.9510000000000001,0.1715,0.9663401316,0.211,-0.0385,0.21448368240000001,0.74,0.21,0.7692203845000001,0.921,0.1315,0.9303403947000001,0.211,-0.0385,0.21448368240000001,0.71,0.17,0.7300684899000001
2020-09-12 09:30:00,0.9315,0.1645,0.9459135796,0.2215,-0.035500000000000004,0.2243267706,0.71,0.2,0.7376313442,0.9015000000000001,0.1245,0.9100563169,0.2215,-0.035500000000000004,0.2243267706,0.68,0.16,0.6985699679
2020-09-12 10:00:00,0.894,0.17350000000000002,0.910680103,0.294,-0.0565,0.2993797755,0.6000000000000001,0.23,0.6425729531000001,0.864,0.1335,0.8742529668000001,0.294,-0.0565,0.2993797755,0.5700000000000001,0.19,0.6008327554
2020-09-12 10:30:00,0.881,0.17,0.8972519156000001,0.321,-0.06,0.3265593361,0.56,0.23,0.6053924347,0.851,0.13,0.8608722321000001,0.321,-0.06,0.3265593361,0.53,0.19,0.5630275304
2020-09-12 11:00:00,0.8280000000000001,0.1665,0.8445745971,0.28800000000000003,-0.053500000000000006,0.29292703870000003,0.54,0.22,0.5830951895,0.798,0.1265,0.8079642628,0.28800000000000003,-0.053500000000000006,0.29292703870000003,0.51,0.18,0.5408326913
2020-09-12 11:30:00,0.8,0.163,0.8164367704000001,0.29,-0.057,0.2955486424,0.51,0.22,0.5554277631,0.77,0.123,0.7797621432,0.29,-0.057,0.2955486424,0.48,0.18,0.5126402247
2020-09-12 12:00:00,0.7875000000000001,0.17450000000000002,0.8066018225,0.3075,-0.0455,0.3108480336,0.48,0.22,0.5280151513,0.7575000000000001,0.1345,0.7693481007,0.3075,-0.0455,0.3108480336,0.45,0.18,0.48466483260000004
2020-09-12 12:30:00,0.783,0.171,0.8014549270000001,0.303,-0.049,0.30693647550000003,0.48,0.22,0.5280151513,0.753,0.131,0.7643101465000001,0.303,-0.049,0.30693647550000003,0.45,0.18,0.48466483260000004
2020-09-12 13:00:00,0.764,0.17400000000000002,0.7835636541000001,0.274,-0.046,0.27783448310000003,0.49,0.22,0.5371219601,0.734,0.134,0.7461313557,0.274,-0.046,0.27783448310000003,0.46,0.18,0.49396356140000003
2020-09-12 13:30:00,0.7015,0.166,0.7208732552,0.28150000000000003,-0.044,0.2849179707,0.42,0.21,0.4695742753,0.6715,0.126,0.6832190352,0.28150000000000003,-0.044,0.2849179707,0.39,0.17,0.4254409477
2020-09-12 14:00:00,0.664,0.171,0.6856653703000001,0.244,-0.039,0.2470971469,0.42,0.21,0.4695742753,0.634,0.131,0.6473924621,0.244,-0.039,0.2470971469,0.39,0.17,0.4254409477
2020-09-12 14:30:00,0.678,0.1595,0.6965086144,0.228,-0.0405,0.23156910420000001,0.45,0.2,0.49244289010000003,0.648,0.11950000000000001,0.6589265892,0.228,-0.0405,0.23156910420000001,0.42,0.16,0.4494441011
2020-09-12 15:00:00,0.6595000000000001,0.1605,0.6787492173,0.2195,-0.0395,0.2230257833,0.44,0.2,0.4833218389,0.6295000000000001,0.12050000000000001,0.6409294033,0.2195,-0.0395,0.2230257833,0.41000000000000003,0.16,0.4401136217
2020-09-12 15:30:00,0.7005,0.1625,0.7191011751,0.2305,-0.0475,0.23534336620000001,0.47000000000000003,0.21,0.514781507,0.6805,0.12250000000000001,0.6914379943000001,0.2305,-0.0475,0.23534336620000001,0.45,0.17,0.48104053880000003
2020-09-12 16:00:00,0.7475,0.1605,0.7645367879,0.23750000000000002,-0.0495,0.24260358610000002,0.51,0.21,0.5515432893000001,0.7175,0.1305,0.7292712116000001,0.23750000000000002,-0.0495,0.24260358610000002,0.48,0.18,0.5126402247
2020-09-12 16:30:00,0.794,0.395,0.8868263641,0.234,-0.055,0.2403767876,0.56,0.45,0.7184010022,0.734,-0.105,0.7414721842,0.234,-0.055,0.2403767876,0.5,-0.05,0.5024937811
2020-09-12 17:00:00,0.841,0.4295,0.9443258177,0.231,-0.0505,0.23645559840000002,0.61,0.48,0.7762087348000001,0.781,-0.1405,0.7935371762000001,0.231,-0.0505,0.23645559840000002,0.55,-0.09,0.5573149917
2020-09-12 17:30:00,0.914,0.1615,0.9281585263000001,0.224,-0.0485,0.229190423,0.6900000000000001,0.21,0.7212489168,0.884,0.12150000000000001,0.8923106242000001,0.224,-0.0485,0.229190423,0.66,0.17,0.6815423685
2020-09-12 18:00:00,1.027,0.306,1.0716179356,0.277,-0.054,0.2822144575,0.75,0.36,0.8319254774,0.977,-0.014,0.9771003019000001,0.277,-0.054,0.2822144575,0.7000000000000001,0.04,0.7011419257
2020-09-12 18:30:00,1.119,0.1715,1.1320659212,0.269,-0.0485,0.2733372459,0.85,0.22,0.8780091116000001,1.089,0.1315,1.0969107758,0.269,-0.0485,0.2733372459,0.8200000000000001,0.18,0.8395236745
2020-09-12 19:00:00,1.156,0.17,1.1684331389,0.256,-0.04,0.2591061559,0.9,0.21,0.924175308,1.126,0.13,1.1334795984000001,0.256,-0.04,0.2591061559,0.87,0.17,0.8864536085
2020-09-12 19:30:00,1.16,0.1695,1.1723183228,0.23,-0.0405,0.23353854070000002,0.93,0.21,0.9534149149000001,1.12,0.1295,1.1274618619,0.23,-0.0405,0.23353854070000002,0.89,0.17,0.9060905032000001
2020-09-12 20:00:00,1.177,0.1695,1.1891422329,0.23700000000000002,-0.0405,0.2404355423,0.9400000000000001,0.21,0.9631718434000001,1.147,0.1295,1.1542873342,0.23700000000000002,-0.0405,0.2404355423,0.91,0.17,0.9257429449000001
2020-09-12 20:30:00,1.1865,0.16,1.1972394289000001,0.2265,-0.04,0.23000489130000001,0.96,0.2,0.9806120538,1.1465,0.12,1.1527628767,0.2265,-0.04,0.23000489130000001,0.92,0.16,0.9338094024
2020-09-12 21:00:00,1.1315,0.548,1.2572176621,0.24150000000000002,-0.042,0.2451249681,0.89,0.59,1.0678014797,1.0515,-0.28200000000000003,1.0886580042,0.24150000000000002,-0.042,0.2451249681,0.81,-0.24,0.8448076704
2020-09-12 21:30:00,1.0525,0.5595,1.1919716859,0.24250000000000002,-0.0405,0.2458586993,0.81,0.6000000000000001,1.008017857,0.9725,-0.3305,1.0271253575000001,0.24250000000000002,-0.0405,0.2458586993,0.73,-0.29,0.7854934755
2020-09-12 22:00:00,1.003,0.5735,1.1553835943,0.253,-0.036500000000000005,0.2556193459,0.75,0.61,0.9667471231,0.923,-0.3265,0.9790460919,0.253,-0.036500000000000005,0.2556193459,0.67,-0.29,0.7300684899000001
2020-09-12 22:30:00,0.9665,0.5650000000000001,1.1195299237,0.2565,-0.045,0.2604174533,0.71,0.61,0.9360555539000001,0.8765000000000001,-0.34500000000000003,0.9419539532000001,0.2565,-0.045,0.2604174533,0.62,-0.30000000000000004,0.6887670143
2020-09-12 23:00:00,0.872,0.216,0.8983540505000001,0.252,-0.044,0.25581243130000003,0.62,0.26,0.6723094526000001,0.8320000000000001,-0.004,0.8320096153000001,0.252,-0.044,0.25581243130000003,0.58,0.04,0.5813776741000001
2020-09-12 23:30:00,0.786,0.1145,0.7942960720000001,0.266,-0.0555,0.271728265,0.52,0.17,0.5470831747,0.756,0.0745,0.7596619314,0.266,-0.0555,0.271728265,0.49,0.13,0.5069516742
2020-09-13 00:00:00,0.746,0.114,0.7546601884,0.28600000000000003,-0.056,0.2914309524,0.46,0.17,0.4904079934,0.716,0.074,0.7198138648,0.28600000000000003,-0.056,0.2914309524,0.43,0.13,0.4492215489
2020-09-13 00:30:00,0.7105,0.12,0.7205624539000001,0.2505,-0.05,0.2554412848,0.46,0.17,0.4904079934,0.6805,0.08,0.6851862885000001,0.2505,-0.05,0.2554412848,0.43,0.13,0.4492215489
2020-09-13 01:00:00,0.6950000000000001,0.11950000000000001,0.7051987309000001,0.255,-0.0505,0.2599523995,0.44,0.17,0.4716990566,0.675,0.0795,0.6796655427,0.255,-0.0505,0.2599523995,0.42,0.13,0.4396589587
2020-09-13 01:30:00,0.7305,0.11900000000000001,0.7401292117,0.24050000000000002,-0.051000000000000004,0.24584802220000002,0.49,0.17,0.5186520992,0.7005,0.079,0.7049406003,0.24050000000000002,-0.051000000000000004,0.24584802220000002,0.46,0.13,0.4780167361
2020-09-13 02:00:00,0.7815000000000001,0.12050000000000001,0.7907354172000001,0.24150000000000002,-0.0495,0.2465207902,0.54,0.17,0.5661271942,0.7515000000000001,0.0805,0.7557992458,0.24150000000000002,-0.0495,0.2465207902,0.51,0.13,0.5263078947000001
2020-09-13 02:30:00,0.773,0.1155,0.7815812498,0.253,-0.0545,0.2588034969,0.52,0.17,0.5470831747,0.743,0.0755,0.7468261176000001,0.253,-0.0545,0.2588034969,0.49,0.13,0.5069516742
2020-09-13 03:00:00,0.76,0.1155,0.7687263818000001,0.26,-0.0545,0.2656506164,0.5,0.17,0.5281098371,0.73,0.0755,0.7338938956000001,0.26,-0.0545,0.2656506164,0.47000000000000003,0.13,0.4876474136
2020-09-13 03:30:00,0.7515000000000001,0.11950000000000001,0.7609418506000001,0.2515,-0.0505,0.2565199797,0.5,0.17,0.5281098371,0.7115,0.0795,0.7159277198,0.2515,-0.0505,0.2565199797,0.46,0.13,0.4780167361
2020-09-13 04:00:00,0.739,0.1355,0.7513196723000001,0.229,-0.0545,0.23539594300000002,0.51,0.19,0.544242593,0.6990000000000001,0.0855,0.7042096634,0.229,-0.0545,0.23539594300000002,0.47000000000000003,0.14,0.4904079934
2020-09-13 04:30:00,0.732,0.14,0.7452677371,0.242,-0.05,0.24711131100000003,0.49,0.19,0.5255473337000001,0.7020000000000001,0.09,0.707745717,0.242,-0.05,0.24711131100000003,0.46,0.14,0.48083261120000004
2020-09-13 05:00:00,0.7010000000000001,0.1345,0.7137865577,0.211,-0.0455,0.2158500637,0.49,0.18,0.5220153254000001,0.671,0.0945,0.6776217603,0.211,-0.0455,0.2158500637,0.46,0.14,0.48083261120000004
2020-09-13 05:30:00,0.6765,0.1285,0.6885960354,0.17650000000000002,-0.0315,0.1792888731,0.5,0.16,0.5249761899000001,0.6465000000000001,0.08850000000000001,0.6525293097,0.17650000000000002,-0.0315,0.1792888731,0.47000000000000003,0.12,0.48507731340000004
2020-09-13 06:00:00,0.6980000000000001,0.1375,0.7114142605,0.168,-0.0325,0.17111472760000002,0.53,0.17,0.5565968020000001,0.678,0.0975,0.6849746346000001,0.168,-0.0325,0.17111472760000002,0.51,0.13,0.5263078947000001
2020-09-13 06:30:00,0.7275,0.14100000000000001,0.7410379545,0.1975,-0.029,0.1996177597,0.53,0.17,0.5565968020000001,0.7075,0.101,0.7146728272,0.1975,-0.029,0.1996177597,0.51,0.13,0.5263078947000001
2020-09-13 07:00:00,0.7755000000000001,0.148,0.7894962001,0.1955,-0.032,0.1981016153,0.58,0.18,0.607289058,0.7455,0.108,0.7532823176,0.1955,-0.032,0.1981016153,0.55,0.14,0.5675385449
2020-09-13 07:30:00,0.843,0.1615,0.8583305016,0.203,-0.0385,0.20661861,0.64,0.2,0.6705221846,0.8130000000000001,0.12150000000000001,0.8220287404000001,0.203,-0.0385,0.20661861,0.61,0.16,0.630634601
2020-09-13 08:00:00,0.891,0.17200000000000001,0.9074497231,0.201,-0.038,0.20456050450000002,0.6900000000000001,0.21,0.7212489168,0.861,0.132,0.8710596994,0.201,-0.038,0.20456050450000002,0.66,0.17,0.6815423685
2020-09-13 08:30:00,0.922,0.1645,0.9365597952,0.182,-0.0455,0.18760130600000002,0.74,0.21,0.7692203845000001,0.892,0.1245,0.9006465733000001,0.182,-0.0455,0.18760130600000002,0.71,0.17,0.7300684899000001
2020-09-13 09:00:00,0.9460000000000001,0.171,0.9613308484,0.186,-0.049,0.19234604230000002,0.76,0.22,0.7912016178,0.906,0.121,0.9140443096,0.186,-0.049,0.19234604230000002,0.72,0.17,0.7397972695
2020-09-13 09:30:00,0.9875,0.1715,1.002281647,0.1875,-0.0485,0.193671113,0.8,0.22,0.8296987405,0.9475,0.12150000000000001,0.955258342,0.1875,-0.0485,0.193671113,0.76,0.17,0.7787810989
2020-09-13 10:00:00,1.02,0.181,1.0359348435,0.23,-0.059000000000000004,0.2374468362,0.79,0.24,0.8256512581000001,0.99,0.131,0.9986295609,0.23,-0.059000000000000004,0.2374468362,0.76,0.19,0.7833900689000001
2020-09-13 10:30:00,0.981,0.18,0.9973770601,0.281,-0.06,0.2873343001,0.7000000000000001,0.24,0.74,0.9510000000000001,0.13,0.9598442582000001,0.281,-0.06,0.2873343001,0.67,0.19,0.6964194139000001
2020-09-13 11:00:00,0.9375,0.1855,0.9556759388,0.2675,-0.0545,0.27299542120000003,0.67,0.24,0.7116881339000001,0.9075000000000001,0.1355,0.9175600798,0.2675,-0.0545,0.27299542120000003,0.64,0.19,0.6676076692
2020-09-13 11:30:00,0.963,0.1645,0.9769489495,0.263,-0.0555,0.26879220600000003,0.7000000000000001,0.22,0.7337574531000001,0.923,0.1245,0.9313588191000001,0.263,-0.0555,0.26879220600000003,0.66,0.18,0.6841052551
2020-09-13 12:00:00,1.0055,0.182,1.0218386614,0.2755,-0.058,0.28153907370000003,0.73,0.24,0.7684399781,0.9655,0.132,0.9744815288,0.2755,-0.058,0.28153907370000003,0.6900000000000001,0.19,0.7156814934
2020-09-13 12:30:00,0.9560000000000001,0.18,0.9727980263,0.256,-0.06,0.26293725490000003,0.7000000000000001,0.24,0.74,0.926,0.14,0.9365233580000001,0.256,-0.06,0.26293725490000003,0.67,0.2,0.6992138443
2020-09-13 13:00:00,0.888,0.588,1.0650295771,0.248,-0.052000000000000005,0.2533929754,0.64,0.64,0.9050966799,0.808,-0.272,0.8525538106,0.248,-0.052000000000000005,0.2533929754,0.56,-0.22,0.6016643583
2020-09-13 13:30:00,0.8055,0.594,1.0008327782,0.24550000000000002,-0.046,0.2497723964,0.56,0.64,0.8504116650000001,0.7255,-0.28600000000000003,0.7798373228000001,0.24550000000000002,-0.046,0.2497723964,0.48,-0.24,0.5366563146000001
2020-09-13 14:00:00,0.7605000000000001,0.6065,0.9727294074,0.2605,-0.053500000000000006,0.2659370226,0.5,0.66,0.8280096618,0.6805,-0.29350000000000004,0.7410954729,0.2605,-0.053500000000000006,0.2659370226,0.42,-0.24,0.4837354649
2020-09-13 14:30:00,0.7425,0.6055,0.9580900271,0.2625,-0.044500000000000005,0.2662451877,0.48,0.65,0.8080222769000001,0.6625,-0.29450000000000004,0.725007931,0.2625,-0.044500000000000005,0.2662451877,0.4,-0.25,0.4716990566
2020-09-13 15:00:00,0.7575000000000001,0.6185,0.9779307235,0.2675,-0.051500000000000004,0.2724123712,0.49,0.67,0.8300602388,0.6775,-0.28150000000000003,0.7336542101,0.2675,-0.051500000000000004,0.2724123712,0.41000000000000003,-0.23,0.4701063709
2020-09-13 15:30:00,0.7725000000000001,0.6165,0.9883463462000001,0.2625,-0.043500000000000004,0.2660798752,0.51,0.66,0.8340863265,0.6925,-0.28350000000000003,0.7482837029,0.2625,-0.043500000000000004,0.2660798752,0.43,-0.24,0.49244289010000003
2020-09-13 16:00:00,0.8035,0.619,1.0142846001,0.24350000000000002,-0.041,0.246927621,0.56,0.66,0.8655634003,0.7235,-0.281,0.7761528522000001,0.24350000000000002,-0.041,0.246927621,0.48,-0.24,0.5366563146000001
2020-09-13 16:30:00,0.8385,0.6085,1.0360282332,0.2185,-0.0415,0.22240616,0.62,0.65,0.8982761268,0.7485,-0.29150000000000004,0.8032586756000001,0.2185,-0.0415,0.22240616,0.53,-0.25,0.586003413
2020-09-13 17:00:00,0.9275,0.6085,1.1092918913,0.2275,-0.051500000000000004,0.2332562968,0.7000000000000001,0.66,0.9620810777000001,0.8475,-0.28150000000000003,0.8930277151,0.2275,-0.051500000000000004,0.2332562968,0.62,-0.23,0.6612866247
2020-09-13 17:30:00,1.027,0.6165,1.1978318956,0.197,-0.043500000000000004,0.20174550800000002,0.8300000000000001,0.66,1.0604244433,0.937,-0.2735,0.9761000205,0.197,-0.043500000000000004,0.20174550800000002,0.74,-0.23,0.7749193506000001
2020-09-13 18:00:00,1.0975,0.603,1.2522440856000001,0.2175,-0.037,0.22062468130000001,0.88,0.64,1.0881176407,1.0175,-0.277,1.0545308198,0.2175,-0.037,0.22062468130000001,0.8,-0.24,0.8352245207000001
2020-09-13 18:30:00,1.176,0.305,1.2149078154,0.216,-0.035,0.2188172754,0.96,0.34,1.0184301645,1.126,0.035,1.1265438296,0.216,-0.035,0.2188172754,0.91,0.07,0.9126883367
2020-09-13 19:00:00,1.2115,0.1865,1.2257709819,0.1715,-0.0335,0.17474123730000002,1.04,0.22,1.0630145813,1.1715,0.14650000000000002,1.1806246228,0.1715,-0.0335,0.17474123730000002,1.0,0.18,1.0160708637
2020-09-13 19:30:00,1.168,0.165,1.1795969651,0.158,-0.035,0.1618301579,1.01,0.2,1.0296115772,1.1280000000000001,0.125,1.1349048418,0.158,-0.035,0.1618301579,0.97,0.16,0.9831073187
2020-09-13 20:00:00,1.1765,0.1665,1.1882232534,0.17650000000000002,-0.0335,0.1796510507,1.0,0.2,1.0198039027,1.1365,0.1265,1.1435184738,0.17650000000000002,-0.0335,0.1796510507,0.96,0.16,0.9732420048
2020-09-13 20:30:00,1.1805,0.1655,1.192044672,0.18050000000000002,-0.0345,0.1837675162,1.0,0.2,1.0198039027,1.1405,0.1255,1.1473841989,0.18050000000000002,-0.0345,0.1837675162,0.96,0.16,0.9732420048
2020-09-13 21:00:00,1.112,0.155,1.1227506402,0.182,-0.035,0.1853348321,0.93,0.19,0.9492101980000001,1.072,0.115,1.0781507316,0.182,-0.035,0.1853348321,0.89,0.15,0.9025519376000001
2020-09-13 21:30:00,1.053,0.146,1.0630733747,0.17300000000000001,-0.034,0.1763093872,0.88,0.18,0.8982204629,1.013,0.106,1.0185308046,0.17300000000000001,-0.034,0.1763093872,0.84,0.14,0.8515867542000001
2020-09-13 22:00:00,0.99,0.5675,1.1411206114999999,0.17,-0.0325,0.1730787393,0.8200000000000001,0.6000000000000001,1.0160708637,0.91,-0.3125,0.9621622784,0.17,-0.0325,0.1730787393,0.74,-0.28,0.7912016178
2020-09-13 22:30:00,0.92,0.35550000000000004,0.9862962283000001,0.17,-0.0345,0.17346541440000002,0.75,0.39,0.8453401682,0.86,-0.1145,0.8675887563,0.17,-0.0345,0.17346541440000002,0.6900000000000001,-0.08,0.6946221995
2020-09-13 23:00:00,0.842,0.17850000000000002,0.8607126408,0.182,-0.0315,0.1847058472,0.66,0.21,0.6926037828,0.802,0.0485,0.8034651517,0.182,-0.0315,0.1847058472,0.62,0.08,0.6251399843000001
2020-09-13 23:30:00,0.7635000000000001,0.5355,0.9325730534000001,0.21350000000000002,-0.0345,0.2162695078,0.55,0.5700000000000001,0.7920858539000001,0.6835,-0.34450000000000003,0.7654100208,0.21350000000000002,-0.0345,0.2162695078,0.47000000000000003,-0.31,0.5630275304
2020-09-14 00:00:00,0.734,0.5375,0.9097594462,0.20400000000000001,-0.0325,0.2065726265,0.53,0.5700000000000001,0.7783315489,0.644,-0.3425,0.7294122634,0.20400000000000001,-0.0325,0.2065726265,0.44,-0.31,0.5382378656
2020-09-14 00:30:00,0.7075,0.5365,0.8879124394000001,0.20750000000000002,-0.0335,0.2101868217,0.5,0.5700000000000001,0.7582216035,0.6275000000000001,-0.3435,0.7153659902,0.20750000000000002,-0.0335,0.2101868217,0.42,-0.31,0.5220153254000001
2020-09-14 01:00:00,0.7055,0.548,0.8933276275,0.17550000000000002,-0.032,0.1783935257,0.53,0.58,0.7856844150000001,0.6155,-0.342,0.7041336876000001,0.17550000000000002,-0.032,0.1783935257,0.44,-0.31,0.5382378656
2020-09-14 01:30:00,0.736,0.542,0.9140350103,0.166,-0.028,0.1683448841,0.5700000000000001,0.5700000000000001,0.8061017306,0.656,-0.338,0.7379566383,0.166,-0.028,0.1683448841,0.49,-0.31,0.5798275606000001
2020-09-14 02:00:00,0.7805000000000001,0.5405,0.9493790076,0.18050000000000002,-0.029500000000000002,0.1828947785,0.6000000000000001,0.5700000000000001,0.8275868534,0.7005,-0.3395,0.7784346472,0.18050000000000002,-0.029500000000000002,0.1828947785,0.52,-0.31,0.6053924347
2020-09-14 02:30:00,0.7865000000000001,0.538,0.9529041137,0.1865,-0.032,0.1892253947,0.6000000000000001,0.5700000000000001,0.8275868534,0.7065,-0.342,0.7849243594,0.1865,-0.032,0.1892253947,0.52,-0.31,0.6053924347
2020-09-14 03:00:00,0.7665000000000001,0.542,0.9387684752000001,0.1865,-0.028,0.1885901641,0.58,0.5700000000000001,0.8132035416000001,0.6765,-0.338,0.7562382230000001,0.1865,-0.028,0.1885901641,0.49,-0.31,0.5798275606000001
2020-09-14 03:30:00,0.7425,0.5225000000000001,0.9079165711,0.1825,-0.0275,0.1845602883,0.56,0.55,0.7849203781,0.6625,-0.3375,0.7435136179,0.1825,-0.0275,0.1845602883,0.48,-0.31,0.5714017851000001
2020-09-14 04:00:00,0.736,0.4325,0.8536698718,0.176,-0.0275,0.17813548210000002,0.56,0.46,0.7247068373000001,0.666,-0.2575,0.7140463921,0.176,-0.0275,0.17813548210000002,0.49,-0.23,0.5412947441
2020-09-14 04:30:00,0.716,0.11800000000000001,0.7256583218,0.196,-0.032,0.19859506540000002,0.52,0.15,0.5412023651,0.686,0.068,0.6893620239,0.196,-0.032,0.19859506540000002,0.49,0.1,0.50009999
2020-09-14 05:00:00,0.6975,0.11950000000000001,0.7076627021,0.1975,-0.030500000000000003,0.1998411869,0.5,0.15,0.5220153254000001,0.6675,0.0695,0.6711084115,0.1975,-0.030500000000000003,0.1998411869,0.47000000000000003,0.1,0.4805205511
2020-09-14 05:30:00,0.6975,0.11950000000000001,0.7076627021,0.1975,-0.030500000000000003,0.1998411869,0.5,0.15,0.5220153254000001,0.6675,0.0695,0.6711084115,0.1975,-0.030500000000000003,0.1998411869,0.47000000000000003,0.1,0.4805205511
2020-09-14 06:00:00,0.7315,0.131,0.7431374368,0.2015,-0.029,0.20357615280000002,0.53,0.16,0.5536244214,0.7015,0.091,0.7073777280000001,0.2015,-0.029,0.20357615280000002,0.5,0.12,0.5141984053
2020-09-14 06:30:00,0.8,0.1285,0.8102544353000001,0.21,-0.0315,0.21234935840000002,0.59,0.16,0.6113100686,0.77,0.08850000000000001,0.7750691905,0.21,-0.0315,0.21234935840000002,0.56,0.12,0.5727128425
2020-09-14 07:00:00,0.894,0.341,0.9568265256,0.20400000000000001,-0.029,0.2060509646,0.6900000000000001,0.37,0.7829431652000001,0.844,-0.089,0.8486795626,0.20400000000000001,-0.029,0.2060509646,0.64,-0.06,0.6428063472000001
2020-09-14 07:30:00,0.9925,0.5675,1.1432902081,0.2025,-0.0325,0.205091443,0.79,0.6000000000000001,0.9920181450000001,0.9025000000000001,-0.3025,0.9518468889,0.2025,-0.0325,0.205091443,0.7000000000000001,-0.27,0.7502666193
2020-09-14 08:00:00,1.028,0.28200000000000003,1.0659774857,0.20800000000000002,-0.038,0.2114426636,0.8200000000000001,0.32,0.8802272434,0.988,0.042,0.9888923096000001,0.20800000000000002,-0.038,0.2114426636,0.78,0.08,0.7840918314
2020-09-14 08:30:00,1.061,0.429,1.1444483387,0.191,-0.031,0.193499354,0.87,0.46,0.9841239759,0.991,-0.091,0.9951693323,0.191,-0.031,0.193499354,0.8,-0.06,0.8022468448000001
2020-09-14 09:00:00,1.0105,0.6215,1.1863273157,0.1905,-0.0285,0.1926200924,0.8200000000000001,0.65,1.0463746939,0.9305,-0.2685,0.96846399,0.1905,-0.0285,0.1926200924,0.74,-0.24,0.7779460136
2020-09-14 09:30:00,0.9635,0.62,1.1457452815,0.1935,-0.03,0.19581177190000001,0.77,0.65,1.0076705811,0.8835000000000001,-0.27,0.9238356185000001,0.1935,-0.03,0.19581177190000001,0.6900000000000001,-0.24,0.7305477397
2020-09-14 10:00:00,0.9265,0.6215,1.1156453289,0.2165,-0.0285,0.21836780900000002,0.71,0.65,0.9626006441,0.8465,-0.2685,0.8880622163,0.2165,-0.0285,0.21836780900000002,0.63,-0.24,0.6741661516
2020-09-14 10:30:00,0.8585,0.6305000000000001,1.0651537448,0.2285,-0.029500000000000002,0.23039639750000002,0.63,0.66,0.9124143795,0.7785000000000001,-0.2695,0.8238279553000001,0.2285,-0.029500000000000002,0.23039639750000002,0.55,-0.24,0.6000833275
2020-09-14 11:00:00,0.808,0.652,1.0382523778,0.20800000000000002,-0.028,0.209876154,0.6000000000000001,0.68,0.9068627239,0.728,-0.248,0.7690825703,0.20800000000000002,-0.028,0.209876154,0.52,-0.22,0.5646237685000001
2020-09-14 11:30:00,0.786,0.6315000000000001,1.0082600111,0.20600000000000002,-0.0285,0.20796213600000002,0.58,0.66,0.8786353055,0.706,-0.2685,0.7553332046,0.20600000000000002,-0.0285,0.20796213600000002,0.5,-0.24,0.554616985
2020-09-14 12:00:00,0.761,0.632,0.9892143347000001,0.201,-0.028,0.2029408781,0.56,0.66,0.8655634003,0.681,-0.268,0.7318367304000001,0.201,-0.028,0.2029408781,0.48,-0.24,0.5366563146000001
2020-09-14 12:30:00,0.7235,0.629,0.9586935120000001,0.21350000000000002,-0.031,0.2157388468,0.51,0.66,0.8340863265,0.6435000000000001,-0.261,0.6944157616000001,0.21350000000000002,-0.031,0.2157388468,0.43,-0.23,0.4876474136
2020-09-14 13:00:00,0.723,0.636,0.9629252307,0.233,-0.034,0.2354676199,0.49,0.67,0.8300602388,0.643,-0.264,0.6950863256,0.233,-0.034,0.2354676199,0.41000000000000003,-0.23,0.4701063709
2020-09-14 13:30:00,0.6945,0.358,0.7813413147,0.24450000000000002,-0.032,0.24658517800000002,0.45,0.39,0.5954829972,0.6545000000000001,-0.002,0.6545030558,0.24450000000000002,-0.032,0.24658517800000002,0.41000000000000003,0.03,0.4110960958
2020-09-14 14:00:00,0.637,0.198,0.6670629655,0.217,-0.032,0.2193467574,0.42,0.23,0.4788527958,0.607,0.158,0.6272264344,0.217,-0.032,0.2193467574,0.39,0.19,0.4338202393
2020-09-14 14:30:00,0.629,0.2015,0.6604871308,0.199,-0.0285,0.2010304703,0.43,0.23,0.4876474136,0.599,0.1615,0.6203895953,0.199,-0.0285,0.2010304703,0.4,0.19,0.44283179650000004
2020-09-14 15:00:00,0.6325000000000001,0.2735,0.6890997751,0.17250000000000001,-0.026500000000000003,0.17452363740000001,0.46,0.30000000000000004,0.5491812087,0.5925,0.0835,0.5983548278,0.17250000000000001,-0.026500000000000003,0.17452363740000001,0.42,0.11,0.43416586690000003
2020-09-14 15:30:00,0.6795,0.6185,0.9188375809,0.17950000000000002,-0.0315,0.1822429697,0.5,0.65,0.8200609733,0.5995,-0.2715,0.6581128323000001,0.17950000000000002,-0.0315,0.1822429697,0.42,-0.24,0.4837354649
2020-09-14 16:00:00,0.7205,0.62,0.9505368220000001,0.18050000000000002,-0.03,0.1829760913,0.54,0.65,0.8450443775,0.6305000000000001,-0.27,0.6858791803000001,0.18050000000000002,-0.03,0.1829760913,0.45,-0.24,0.51
2020-09-14 16:30:00,0.799,0.6205,1.0116428471,0.209,-0.029500000000000002,0.2110716703,0.59,0.65,0.8778382539,0.709,-0.2695,0.7584927488000001,0.209,-0.029500000000000002,0.2110716703,0.5,-0.24,0.554616985
2020-09-14 17:00:00,0.892,0.618,1.0851672682,0.202,-0.032,0.20451894780000002,0.6900000000000001,0.65,0.9479451461,0.802,-0.272,0.8468695295,0.202,-0.032,0.20451894780000002,0.6000000000000001,-0.24,0.6462197769
2020-09-14 17:30:00,1.0075,0.6015,1.1733961394,0.1975,-0.0285,0.1995457341,0.81,0.63,1.0261578826,0.9175000000000001,-0.2685,0.9559803868000001,0.1975,-0.0285,0.1995457341,0.72,-0.24,0.7589466384
2020-09-14 18:00:00,1.1025,0.4315,1.1839334863,0.17250000000000001,-0.0285,0.1748384969,0.93,0.46,1.0375451797,1.0325,-0.0985,1.0371877843,0.17250000000000001,-0.0285,0.1748384969,0.86,-0.07,0.8628441342000001
2020-09-14 18:30:00,1.1575,0.191,1.1731526968,0.17750000000000002,-0.029,0.1798534125,0.98,0.22,1.0043903624,1.1275,0.14100000000000001,1.1362822053000001,0.17750000000000002,-0.029,0.1798534125,0.9500000000000001,0.17,0.9650906693
2020-09-14 19:00:00,1.1715,0.19,1.1868075876,0.1915,-0.03,0.1938356262,0.98,0.22,1.0043903624,1.1415,0.14,1.1500531509,0.1915,-0.03,0.1938356262,0.9500000000000001,0.17,0.9650906693
2020-09-14 19:30:00,1.133,0.1825,1.1476041347,0.153,-0.0275,0.15545176100000002,0.98,0.21,1.0022474744,1.103,0.1325,1.1109299033,0.153,-0.0275,0.15545176100000002,0.9500000000000001,0.16,0.9633794683
2020-09-14 20:00:00,1.146,0.49050000000000005,1.2465577604,0.136,-0.029500000000000002,0.1391626746,1.01,0.52,1.1360017606,1.066,-0.1995,1.0845073766,0.136,-0.029500000000000002,0.1391626746,0.93,-0.17,0.9454099640000001
2020-09-14 20:30:00,1.139,0.181,1.1532918104,0.129,-0.029,0.13221951440000002,1.01,0.21,1.0316006979,1.099,0.131,1.1067800143,0.129,-0.029,0.13221951440000002,0.97,0.16,0.9831073187
2020-09-14 21:00:00,1.085,0.1715,1.0984704138,0.145,-0.018500000000000003,0.1461754083,0.9400000000000001,0.19,0.9590099061,1.045,0.1315,1.0532413066,0.145,-0.018500000000000003,0.1461754083,0.9,0.15,0.9124143795
2020-09-14 21:30:00,1.0285,0.17250000000000001,1.0428655234,0.17850000000000002,-0.0375,0.18239654600000002,0.85,0.21,0.8755569656000001,0.9885,0.12250000000000001,0.9960614941,0.17850000000000002,-0.0375,0.18239654600000002,0.81,0.16,0.8256512581000001
2020-09-14 22:00:00,0.9815,0.4005,1.0600672149,0.1915,-0.0395,0.1955313274,0.79,0.44,0.9042676595,0.9215000000000001,-0.11950000000000001,0.9292160674000001,0.1915,-0.0395,0.1955313274,0.73,-0.08,0.7343704787
2020-09-14 22:30:00,0.874,0.145,0.8859463866,0.194,-0.035,0.1971319355,0.68,0.18,0.7034202158,0.844,0.105,0.8505063198,0.194,-0.035,0.1971319355,0.65,0.14,0.6649060084
2020-09-14 23:00:00,0.8005,0.1495,0.8143405307,0.1705,-0.030500000000000003,0.1732065241,0.63,0.18,0.65520989,0.7705000000000001,0.1095,0.778241929,0.1705,-0.030500000000000003,0.1732065241,0.6000000000000001,0.14,0.6161168720000001
2020-09-14 23:30:00,0.732,0.139,0.7450805326000001,0.182,-0.031,0.18462123390000001,0.55,0.17,0.5756735186,0.7020000000000001,0.099,0.7089464014,0.182,-0.031,0.18462123390000001,0.52,0.13,0.5360037313
2020-09-15 00:00:00,0.683,0.15,0.6992774843,0.203,-0.03,0.20520477580000002,0.48,0.18,0.5126402247,0.653,0.11,0.6622001208,0.203,-0.03,0.20520477580000002,0.45,0.14,0.4712748667
2020-09-15 00:30:00,0.672,0.387,0.7754695352000001,0.222,-0.033,0.2244393014,0.45,0.42,0.6155485359,0.612,-0.133,0.6262850789000001,0.222,-0.033,0.2244393014,0.39,-0.1,0.40261644280000003
2020-09-15 01:00:00,0.673,0.561,0.8761563787000001,0.203,-0.029,0.2050609665,0.47000000000000003,0.59,0.7543208866000001,0.593,-0.319,0.6733572603,0.203,-0.029,0.2050609665,0.39,-0.29,0.48600411520000003
2020-09-15 01:30:00,0.6975,0.5640000000000001,0.8969962375,0.1875,-0.026000000000000002,0.1892940834,0.51,0.59,0.7798717843,0.6175,-0.316,0.6936585976,0.1875,-0.026000000000000002,0.1892940834,0.43,-0.29,0.5186520992
2020-09-15 02:00:00,0.741,0.5645,0.9315263013,0.181,-0.025500000000000002,0.1827874449,0.56,0.59,0.8134494453000001,0.661,-0.3155,0.7324351507,0.181,-0.025500000000000002,0.1827874449,0.48,-0.29,0.5608029957
2020-09-15 02:30:00,0.745,0.5630000000000001,0.9338061897000001,0.195,-0.027,0.1968603566,0.55,0.59,0.8065977932,0.665,-0.317,0.7366912515,0.195,-0.027,0.1968603566,0.47000000000000003,-0.29,0.5522680509
2020-09-15 03:00:00,0.72,0.5630000000000001,0.9139852296000001,0.2,-0.027,0.2018142711,0.52,0.59,0.7864477096,0.64,-0.317,0.7142051526000001,0.2,-0.027,0.2018142711,0.44,-0.29,0.5269724851
2020-09-15 03:30:00,0.707,0.5535,0.8978926718,0.187,-0.026500000000000003,0.1888683404,0.52,0.58,0.7789736838,0.627,-0.3265,0.7069167207,0.187,-0.026500000000000003,0.1888683404,0.44,-0.30000000000000004,0.5325410782000001
2020-09-15 04:00:00,0.7065,0.556,0.8990429634,0.1665,-0.024,0.168220837,0.54,0.58,0.7924645102000001,0.6265000000000001,-0.324,0.7053213806,0.1665,-0.024,0.168220837,0.46,-0.30000000000000004,0.5491812087
2020-09-15 04:30:00,0.7085,0.555,0.8999984722000001,0.1685,-0.025,0.1703445039,0.54,0.58,0.7924645102000001,0.6285000000000001,-0.325,0.7075572415,0.1685,-0.025,0.1703445039,0.46,-0.30000000000000004,0.5491812087
2020-09-15 05:00:00,0.6895,0.5660000000000001,0.8920573132,0.17950000000000002,-0.024,0.1810973495,0.51,0.59,0.7798717843,0.6095,-0.324,0.6902653475,0.17950000000000002,-0.024,0.1810973495,0.43,-0.30000000000000004,0.5243090692
2020-09-15 05:30:00,0.7015,0.557,0.8957406154,0.18150000000000002,-0.023,0.18295149630000002,0.52,0.58,0.7789736838,0.6215,-0.323,0.7004221941000001,0.18150000000000002,-0.023,0.18295149630000002,0.44,-0.30000000000000004,0.5325410782000001
2020-09-15 06:00:00,0.7155,0.5575,0.9070537470000001,0.17550000000000002,-0.022500000000000003,0.1769364293,0.54,0.58,0.7924645102000001,0.6355000000000001,-0.3225,0.7126475286,0.17550000000000002,-0.022500000000000003,0.1769364293,0.46,-0.30000000000000004,0.5491812087
2020-09-15 06:30:00,0.795,0.5730000000000001,0.9799765303,0.185,-0.027,0.1869598887,0.61,0.6000000000000001,0.855628424,0.715,-0.307,0.7781220984,0.185,-0.027,0.1869598887,0.53,-0.28,0.5994163828
2020-09-15 07:00:00,0.8665,0.41450000000000004,0.9605376099,0.1665,-0.025500000000000002,0.1684413845,0.7000000000000001,0.44,0.8268010643,0.7965,-0.1355,0.8079433767,0.1665,-0.025500000000000002,0.1684413845,0.63,-0.11,0.6395310782
2020-09-15 07:30:00,0.9635,0.505,1.0878222511,0.1635,-0.025,0.1654002721,0.8,0.53,0.9596353474,0.8935000000000001,-0.195,0.914531164,0.1635,-0.025,0.1654002721,0.73,-0.17,0.7495331881
2020-09-15 08:00:00,1.032,0.6045,1.1960118101,0.162,-0.025500000000000002,0.1639946645,0.87,0.63,1.0741508274,0.9420000000000001,-0.2655,0.9787002861,0.162,-0.025500000000000002,0.1639946645,0.78,-0.24,0.8160882305
2020-09-15 08:30:00,1.0255,0.6055,1.1909158241,0.1855,-0.0245,0.1871109297,0.84,0.63,1.05,0.9455,-0.2645,0.9817996231,0.1855,-0.0245,0.1871109297,0.76,-0.24,0.7969943538
2020-09-15 09:00:00,0.9875,0.596,1.153417639,0.1575,-0.024,0.1593180781,0.8300000000000001,0.62,1.0360019305,0.9075000000000001,-0.274,0.9479621564,0.1575,-0.024,0.1593180781,0.75,-0.25,0.790569415
2020-09-15 09:30:00,0.9450000000000001,0.605,1.1220739726,0.165,-0.025,0.16688319270000002,0.78,0.63,1.002646498,0.855,-0.275,0.8981369606,0.165,-0.025,0.16688319270000002,0.6900000000000001,-0.25,0.7338937253000001
2020-09-15 10:00:00,0.8310000000000001,0.6175,1.0353102192,0.181,-0.022500000000000003,0.1823931194,0.65,0.64,0.9121951546,0.751,-0.2725,0.7989100387,0.181,-0.022500000000000003,0.1823931194,0.5700000000000001,-0.25,0.6224146528
2020-09-15 10:30:00,0.79,0.617,1.00239164,0.19,-0.023,0.1913870424,0.6000000000000001,0.64,0.877268488,0.71,-0.273,0.7606766724,0.19,-0.023,0.1913870424,0.52,-0.25,0.5769748695
2020-09-15 11:00:00,0.77,0.619,0.9879579951,0.18,-0.031,0.18264993840000002,0.59,0.65,0.8778382539,0.6900000000000001,-0.271,0.7413103264,0.18,-0.031,0.18264993840000002,0.51,-0.24,0.5636488268000001
2020-09-15 11:30:00,0.743,0.6205,0.9680233727,0.183,-0.029500000000000002,0.1853624827,0.56,0.65,0.8579627032,0.663,-0.2695,0.7156809694,0.183,-0.029500000000000002,0.1853624827,0.48,-0.24,0.5366563146000001
2020-09-15 12:00:00,0.746,0.634,0.9790158324,0.176,-0.026000000000000002,0.1779100897,0.5700000000000001,0.66,0.8720665112,0.656,-0.266,0.7078785207,0.176,-0.026000000000000002,0.1779100897,0.48,-0.24,0.5366563146000001
2020-09-15 12:30:00,0.7655000000000001,0.6285000000000001,0.9904557032,0.1855,-0.0315,0.1881555208,0.58,0.66,0.8786353055,0.6855,-0.2715,0.737307602,0.1855,-0.0315,0.1881555208,0.5,-0.24,0.554616985
2020-09-15 13:00:00,0.7215,0.641,0.9651130763,0.18150000000000002,-0.029,0.1838022035,0.54,0.67,0.8605230967,0.6415000000000001,-0.269,0.6956171720000001,0.18150000000000002,-0.029,0.1838022035,0.46,-0.24,0.5188448708
2020-09-15 13:30:00,0.7215,0.4,0.8249619688000001,0.18150000000000002,-0.03,0.1839626321,0.54,0.43,0.6902897942,0.6715,-0.05,0.673358931,0.18150000000000002,-0.03,0.1839626321,0.49,-0.02,0.4904079934
2020-09-15 14:00:00,0.793,0.188,0.8149803679000001,0.17300000000000001,-0.032,0.175934647,0.62,0.22,0.6578753681,0.763,0.148,0.7772213327,0.17300000000000001,-0.032,0.175934647,0.59,0.18,0.6168468205000001
2020-09-15 14:30:00,0.799,0.19,0.8212800984,0.179,-0.03,0.1814965564,0.62,0.22,0.6578753681,0.769,0.15,0.7834928206,0.179,-0.03,0.1814965564,0.59,0.18,0.6168468205000001
2020-09-15 15:00:00,0.802,0.17250000000000001,0.8203415447,0.182,-0.0275,0.1840658849,0.62,0.2,0.651459899,0.782,0.1325,0.7931457937,0.182,-0.0275,0.1840658849,0.6000000000000001,0.16,0.6209669879
2020-09-15 15:30:00,0.801,0.1705,0.8189452057000001,0.181,-0.029500000000000002,0.1833882494,0.62,0.2,0.651459899,0.781,0.1305,0.7918277906000001,0.181,-0.029500000000000002,0.1833882494,0.6000000000000001,0.16,0.6209669879
