Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-15 16:00:00,0.8135,0.17,0.8310729511,0.1635,-0.03,0.16622951,0.65,0.2,0.6800735254,0.7835000000000001,0.13,0.7942117161000001,0.1635,-0.03,0.16622951,0.62,0.16,0.6403124237000001
2020-09-15 16:30:00,0.8625,0.168,0.8787094230000001,0.1625,-0.032,0.1656208018,0.7000000000000001,0.2,0.7280109889,0.8325,0.128,0.8422827613,0.1625,-0.032,0.1656208018,0.67,0.16,0.688839604
2020-09-15 17:00:00,0.8955000000000001,0.188,0.9150214478,0.1655,-0.032,0.16856526930000001,0.73,0.22,0.7624303247,0.8655,0.138,0.8764326842,0.1655,-0.032,0.16856526930000001,0.7000000000000001,0.17,0.7203471385
2020-09-15 17:30:00,1.0175,0.192,1.0354565418,0.17750000000000002,-0.028,0.1796948803,0.84,0.22,0.8683317338000001,0.9775,0.14200000000000002,0.9877602189,0.17750000000000002,-0.028,0.1796948803,0.8,0.17,0.8178630692000001
2020-09-15 18:00:00,1.081,0.19,1.0975704989,0.181,-0.03,0.1834693435,0.9,0.22,0.9264987858,1.041,0.14,1.0503718389,0.181,-0.03,0.1834693435,0.86,0.17,0.8766413178
2020-09-15 18:30:00,1.1525,0.191,1.1682196925000001,0.1925,-0.029,0.1946721603,0.96,0.22,0.9848857802000001,1.1125,0.14100000000000001,1.1213996834,0.1925,-0.029,0.1946721603,0.92,0.17,0.9355746897
2020-09-15 19:00:00,1.154,0.181,1.1681082998,0.184,-0.029,0.1862713075,0.97,0.21,0.9924716621,1.114,0.14100000000000001,1.1228877949,0.184,-0.029,0.1862713075,0.93,0.17,0.9454099640000001
2020-09-15 19:30:00,1.1535,0.18050000000000002,1.1675369373,0.1835,-0.029500000000000002,0.1858561272,0.97,0.21,0.9924716621,1.1135,0.1305,1.1211210907,0.1835,-0.029500000000000002,0.1858561272,0.93,0.16,0.9436630755000001
2020-09-15 20:00:00,1.1219999999999999,0.17300000000000001,1.1352590013000001,0.152,-0.027,0.1543794028,0.97,0.2,0.990403958,1.082,0.133,1.0901435685,0.152,-0.027,0.1543794028,0.93,0.16,0.9436630755000001
2020-09-15 20:30:00,1.1440000000000001,0.42450000000000004,1.2202197548,0.154,-0.025500000000000002,0.156096925,0.99,0.45,1.0874741376000001,1.074,-0.1555,1.0851987145,0.154,-0.025500000000000002,0.156096925,0.92,-0.13,0.9291393867000001
2020-09-15 21:00:00,1.0975,0.5745,1.2387721744,0.14750000000000002,-0.025500000000000002,0.1496880089,0.9500000000000001,0.6000000000000001,1.1236102527,1.0075,-0.29550000000000004,1.0499411888,0.14750000000000002,-0.025500000000000002,0.1496880089,0.86,-0.27,0.9013878189000001
2020-09-15 21:30:00,1.0305,0.5755,1.1803094933,0.1705,-0.0245,0.17225127,0.86,0.6000000000000001,1.0486181383,0.9505,-0.3145,1.0011795543,0.1705,-0.0245,0.17225127,0.78,-0.29,0.8321658489
2020-09-15 22:00:00,0.9665,0.583,1.1287210683,0.1665,-0.027,0.1686749833,0.8,0.61,1.0060318086,0.8765000000000001,-0.317,0.9320629002,0.1665,-0.027,0.1686749833,0.71,-0.29,0.7669419796
2020-09-15 22:30:00,0.9095000000000001,0.582,1.0797750923,0.1695,-0.028,0.1717971187,0.74,0.61,0.9590099061,0.8195,-0.318,0.8790359776000001,0.1695,-0.028,0.1717971187,0.65,-0.29,0.7117583860000001
2020-09-15 23:00:00,0.8045,0.1535,0.8190131257000001,0.1645,-0.026500000000000003,0.166620827,0.64,0.18,0.6648308055000001,0.7745000000000001,0.0935,0.7801233877,0.1645,-0.026500000000000003,0.166620827,0.61,0.12,0.6216912417
2020-09-15 23:30:00,0.741,0.14100000000000001,0.7542956980000001,0.171,-0.029,0.1734416328,0.5700000000000001,0.17,0.5948108943,0.711,0.091,0.7167998326,0.171,-0.029,0.1734416328,0.54,0.12,0.5531726674
2020-09-16 00:00:00,0.6875,0.14,0.7016097562,0.1675,-0.03,0.1701653608,0.52,0.17,0.5470831747,0.6575000000000001,0.09,0.6636311099000001,0.1675,-0.03,0.1701653608,0.49,0.12,0.5044799302
2020-09-16 00:30:00,0.6795,0.41250000000000003,0.7949065983,0.17950000000000002,-0.0275,0.1815943281,0.5,0.44,0.6660330322,0.6095,-0.20750000000000002,0.6438528559000001,0.17950000000000002,-0.0275,0.1815943281,0.43,-0.18,0.4661544808
2020-09-16 01:00:00,0.682,0.5545,0.8789734069,0.182,-0.025500000000000002,0.183777719,0.5,0.58,0.7657675888000001,0.602,-0.3255,0.6843641209,0.182,-0.025500000000000002,0.183777719,0.42,-0.30000000000000004,0.5161395160000001
2020-09-16 01:30:00,0.7125,0.555,0.9031507349000001,0.1825,-0.025,0.1842043702,0.53,0.58,0.7856844150000001,0.6325000000000001,-0.325,0.7111126845,0.1825,-0.025,0.1842043702,0.45,-0.30000000000000004,0.5408326913
2020-09-16 02:00:00,0.7645000000000001,0.555,0.9447143748000001,0.1845,-0.025,0.1861860629,0.58,0.58,0.8202438662,0.6845,-0.325,0.7577369266,0.1845,-0.025,0.1861860629,0.5,-0.30000000000000004,0.5830951895
2020-09-16 02:30:00,0.7525000000000001,0.5535,0.9341405141,0.17250000000000001,-0.026500000000000003,0.17452363740000001,0.58,0.58,0.8202438662,0.6725,-0.3265,0.7475683915,0.17250000000000001,-0.026500000000000003,0.17452363740000001,0.5,-0.30000000000000004,0.5830951895
2020-09-16 03:00:00,0.7365,0.554,0.9216009169,0.1665,-0.026000000000000002,0.1685178032,0.5700000000000001,0.58,0.8132035416000001,0.6465000000000001,-0.326,0.7240429891,0.1665,-0.026000000000000002,0.1685178032,0.48,-0.30000000000000004,0.5660388679
2020-09-16 03:30:00,0.731,0.5555,0.9181183203000001,0.171,-0.0245,0.1727462011,0.56,0.58,0.8062257748,0.641,-0.3245,0.7184575492,0.171,-0.0245,0.1727462011,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-09-16 04:00:00,0.7235,0.555,0.9118537438000001,0.17350000000000002,-0.025,0.1752918994,0.55,0.58,0.7993122043,0.6335000000000001,-0.325,0.7120022823000001,0.17350000000000002,-0.025,0.1752918994,0.46,-0.30000000000000004,0.5491812087
2020-09-16 04:30:00,0.72,0.5525,0.9075550947000001,0.17,-0.0275,0.172209901,0.55,0.58,0.7993122043,0.63,-0.3275,0.7100396116000001,0.17,-0.0275,0.172209901,0.46,-0.30000000000000004,0.5491812087
2020-09-16 05:00:00,0.6890000000000001,0.5515,0.8825379595,0.179,-0.0285,0.1812546551,0.51,0.58,0.7723341246000001,0.609,-0.3285,0.6919488782000001,0.179,-0.0285,0.1812546551,0.43,-0.30000000000000004,0.5243090692
2020-09-16 05:30:00,0.7105,0.5625,0.9062099646,0.1905,-0.0275,0.19247467370000002,0.52,0.59,0.7864477096,0.6305000000000001,-0.3275,0.7104832862,0.1905,-0.0275,0.19247467370000002,0.44,-0.30000000000000004,0.5325410782000001
2020-09-16 06:00:00,0.7495,0.5650000000000001,0.938602818,0.1895,-0.025,0.19114196290000002,0.56,0.59,0.8134494453000001,0.6595000000000001,-0.325,0.7352314262,0.1895,-0.025,0.19114196290000002,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-09-16 06:30:00,0.8,0.5650000000000001,0.9794003267,0.19,-0.025,0.191637679,0.61,0.59,0.8486459804,0.72,-0.305,0.7819366982,0.19,-0.025,0.191637679,0.53,-0.28,0.5994163828
2020-09-16 07:00:00,0.889,0.4015,0.9754605323000001,0.159,-0.0285,0.16153405210000002,0.73,0.43,0.8472307832,0.8290000000000001,-0.11850000000000001,0.8374265639,0.159,-0.0285,0.16153405210000002,0.67,-0.09,0.6760177512000001
2020-09-16 07:30:00,0.965,0.1635,0.9787529055,0.155,-0.026500000000000003,0.1572490064,0.81,0.19,0.8319855768000001,0.935,0.12350000000000001,0.9431210156000001,0.155,-0.026500000000000003,0.1572490064,0.78,0.15,0.7942921377000001
2020-09-16 08:00:00,1.0355,0.3835,1.1042338973,0.1555,-0.026500000000000003,0.1577418778,0.88,0.41000000000000003,0.9708243919,0.9755,-0.0665,0.9777640308000001,0.1555,-0.026500000000000003,0.1577418778,0.8200000000000001,-0.04,0.8209750301000001
2020-09-16 08:30:00,1.02,0.18050000000000002,1.0358475998,0.16,-0.029500000000000002,0.1626968039,0.86,0.21,0.8852683209000001,0.98,0.1405,0.9900203281000001,0.16,-0.029500000000000002,0.1626968039,0.8200000000000001,0.17,0.8374365648000001
2020-09-16 09:00:00,0.9705,0.18050000000000002,0.9871425935,0.18050000000000002,-0.029500000000000002,0.1828947785,0.79,0.21,0.8174350127000001,0.9405,0.1405,0.9509366435000001,0.18050000000000002,-0.029500000000000002,0.1828947785,0.76,0.17,0.7787810989
2020-09-16 09:30:00,0.9590000000000001,0.24750000000000003,0.9904227633,0.189,-0.022500000000000003,0.19033457380000002,0.77,0.27,0.8159656856,0.919,0.0975,0.9241575894,0.189,-0.022500000000000003,0.19033457380000002,0.73,0.12,0.7397972695
2020-09-16 10:00:00,0.8815000000000001,0.28300000000000003,0.9258138312,0.1715,-0.027,0.17361235560000002,0.71,0.31,0.7747257579,0.8315,-0.007,0.8315294643000001,0.1715,-0.027,0.17361235560000002,0.66,0.02,0.6603029608000001
2020-09-16 10:30:00,0.7715000000000001,0.1295,0.7822931036,0.1615,-0.030500000000000003,0.1643547991,0.61,0.16,0.630634601,0.7415,0.0795,0.7457496229,0.1615,-0.030500000000000003,0.1643547991,0.58,0.11,0.5903388857
2020-09-16 11:00:00,0.7030000000000001,0.155,0.719884713,0.193,-0.025,0.1946124354,0.51,0.18,0.5408326913,0.673,0.105,0.6811416886,0.193,-0.025,0.1946124354,0.48,0.13,0.4972926704
2020-09-16 11:30:00,0.652,0.151,0.6692570508,0.192,-0.029,0.1941777536,0.46,0.18,0.49396356140000003,0.622,0.101,0.6301468083,0.192,-0.029,0.1941777536,0.43,0.13,0.4492215489
2020-09-16 12:00:00,0.642,0.14750000000000002,0.658726233,0.202,-0.0325,0.20459777610000002,0.44,0.18,0.47539457300000004,0.622,0.0975,0.6295953065000001,0.202,-0.0325,0.20459777610000002,0.42,0.13,0.4396589587
2020-09-16 12:30:00,0.655,0.1645,0.6753408399,0.185,-0.035500000000000004,0.1883752903,0.47000000000000003,0.2,0.5107837116,0.625,0.1145,0.6354016446,0.185,-0.035500000000000004,0.1883752903,0.44,0.15,0.464865572
2020-09-16 13:00:00,0.6890000000000001,0.1875,0.7140568955000001,0.199,-0.0325,0.2016364302,0.49,0.22,0.5371219601,0.659,0.14750000000000002,0.6753053013,0.199,-0.0325,0.2016364302,0.46,0.18,0.49396356140000003
2020-09-16 13:30:00,0.636,0.2595,0.6869033775000001,0.20600000000000002,-0.030500000000000003,0.2082456482,0.43,0.29,0.5186520992,0.596,0.059500000000000004,0.5989626449000001,0.20600000000000002,-0.030500000000000003,0.2082456482,0.39,0.09,0.4002499219
2020-09-16 14:00:00,0.577,0.5690000000000001,0.8103641157,0.197,-0.031,0.19942417110000002,0.38,0.6000000000000001,0.7102112362,0.497,-0.321,0.5916502345,0.197,-0.031,0.19942417110000002,0.30000000000000004,-0.29,0.4172529209
2020-09-16 14:30:00,0.594,0.5650000000000001,0.8197932666000001,0.20400000000000001,-0.035,0.2069806754,0.39,0.6000000000000001,0.7156116265,0.504,-0.325,0.5997007587000001,0.20400000000000001,-0.035,0.2069806754,0.30000000000000004,-0.29,0.4172529209
2020-09-16 15:00:00,0.5740000000000001,0.5955,0.8271011123,0.214,-0.0345,0.2167631196,0.36,0.63,0.7256031973,0.494,-0.3045,0.5803070308,0.214,-0.0345,0.2167631196,0.28,-0.27,0.3889730068
2020-09-16 15:30:00,0.5895,0.5955,0.8379322765,0.2195,-0.0345,0.2221947344,0.37,0.63,0.7306161783,0.5095000000000001,-0.3045,0.5935574951,0.2195,-0.0345,0.2221947344,0.29,-0.27,0.39623225510000004
2020-09-16 16:00:00,0.651,0.6065,0.8897433619,0.201,-0.0335,0.2037725448,0.45,0.64,0.7823681998,0.561,-0.29350000000000004,0.6331376233,0.201,-0.0335,0.2037725448,0.36,-0.26,0.4440720662
2020-09-16 16:30:00,0.747,0.5955,0.9553163089000001,0.197,-0.0345,0.199998125,0.55,0.63,0.8363013811000001,0.667,-0.29450000000000004,0.7291222463,0.197,-0.0345,0.199998125,0.47000000000000003,-0.26,0.5371219601
2020-09-16 17:00:00,0.8325,0.6035,1.0282356247,0.1925,-0.036500000000000005,0.1959298344,0.64,0.64,0.9050966799,0.7525000000000001,-0.28650000000000003,0.805194697,0.1925,-0.036500000000000005,0.1959298344,0.56,-0.25,0.6132699243
2020-09-16 17:30:00,0.9575,0.6015,1.1307557207,0.2175,-0.0385,0.22088118980000002,0.74,0.64,0.9783659847,0.8775000000000001,-0.28850000000000003,0.9237090992,0.2175,-0.0385,0.22088118980000002,0.66,-0.25,0.7057619995000001
2020-09-16 18:00:00,1.082,0.6035,1.2389254417,0.242,-0.0465,0.24642696690000002,0.84,0.65,1.0621205205,0.992,-0.2765,1.0298136967,0.242,-0.0465,0.24642696690000002,0.75,-0.23,0.7844743463
2020-09-16 18:30:00,1.1715,0.612,1.3217247255,0.2715,-0.048,0.2757104459,0.9,0.66,1.1160645143,1.0915,-0.268,1.1239200372,0.2715,-0.048,0.2757104459,0.8200000000000001,-0.22,0.8489994111
2020-09-16 19:00:00,1.173,0.603,1.3189154636,0.233,-0.047,0.2376930794,0.9400000000000001,0.65,1.1428473214000001,1.083,-0.277,1.1178631401,0.233,-0.047,0.2376930794,0.85,-0.23,0.8805679985
2020-09-16 19:30:00,1.1125,0.5885,1.2585660491000001,0.2225,-0.051500000000000004,0.22838235480000002,0.89,0.64,1.0962207807,1.0325,-0.29150000000000004,1.0728599629,0.2225,-0.051500000000000004,0.22838235480000002,0.81,-0.24,0.8448076704
2020-09-16 20:00:00,1.1165,0.3715,1.1766836873,0.24650000000000002,-0.0385,0.24948847670000002,0.87,0.41000000000000003,0.9617692031,1.0565,-0.08850000000000001,1.0602002169,0.24650000000000002,-0.0385,0.24948847670000002,0.81,-0.05,0.8115417426
2020-09-16 20:30:00,1.0825,0.17500000000000002,1.0965542622,0.2725,-0.045,0.2761906045,0.81,0.22,0.8393449827,1.0525,0.125,1.059896811,0.2725,-0.045,0.2761906045,0.78,0.17,0.7983107165000001
2020-09-16 21:00:00,1.019,0.1635,1.0320335508,0.279,-0.0565,0.2846633977,0.74,0.22,0.7720103626,0.989,0.1135,0.9954914615,0.279,-0.0565,0.2846633977,0.71,0.17,0.7300684899000001
2020-09-16 21:30:00,0.987,0.1605,0.9999646244,0.307,-0.059500000000000004,0.3127127276,0.68,0.22,0.7147027354000001,0.9470000000000001,0.1105,0.9534250102,0.307,-0.059500000000000004,0.3127127276,0.64,0.17,0.6621933252000001
2020-09-16 22:00:00,0.9465,0.1605,0.9600117187,0.3165,-0.0695,0.3240408925,0.63,0.23,0.6706713055,0.9065000000000001,0.1105,0.9132099978,0.3165,-0.0695,0.3240408925,0.59,0.18,0.6168468205000001
2020-09-16 22:30:00,0.873,0.1535,0.8863922664,0.28300000000000003,-0.0565,0.2885849095,0.59,0.21,0.6262587325,0.843,0.10350000000000001,0.8493298829,0.28300000000000003,-0.0565,0.2885849095,0.56,0.16,0.5824087911
2020-09-16 23:00:00,0.794,0.1545,0.8088919891,0.28400000000000003,-0.0555,0.28937216520000003,0.51,0.21,0.5515432893000001,0.764,0.10450000000000001,0.7711136427,0.28400000000000003,-0.0555,0.28937216520000003,0.48,0.16,0.5059644256
2020-09-16 23:30:00,0.7445,0.35150000000000003,0.8233058362000001,0.2745,-0.0485,0.2787516816,0.47000000000000003,0.4,0.617170965,0.6945,-0.08850000000000001,0.7001160618000001,0.2745,-0.0485,0.2787516816,0.42,-0.04,0.4219004622
2020-09-17 00:00:00,0.6915,0.5585,0.8888726005,0.2515,-0.0415,0.2549009612,0.44,0.6000000000000001,0.7440430095,0.6115,-0.3315,0.695574942,0.2515,-0.0415,0.2549009612,0.36,-0.29,0.4622769733
2020-09-17 00:30:00,0.6795,0.5630000000000001,0.8824337086,0.23950000000000002,-0.037,0.2423411851,0.44,0.6000000000000001,0.7440430095,0.5995,-0.327,0.6828830427,0.23950000000000002,-0.037,0.2423411851,0.36,-0.29,0.4622769733
2020-09-17 01:00:00,0.675,0.5630000000000001,0.8789732647,0.23500000000000001,-0.037,0.2378949348,0.44,0.6000000000000001,0.7440430095,0.595,-0.327,0.6789359322,0.23500000000000001,-0.037,0.2378949348,0.36,-0.29,0.4622769733
2020-09-17 01:30:00,0.6980000000000001,0.5615,0.8958159688,0.228,-0.0385,0.2312277016,0.47000000000000003,0.6000000000000001,0.7621679605,0.618,-0.3285,0.6998830259000001,0.228,-0.0385,0.2312277016,0.39,-0.29,0.48600411520000003
2020-09-17 02:00:00,0.7515000000000001,0.5645,0.9399002607,0.2515,-0.0455,0.25558266760000004,0.5,0.61,0.7887331615000001,0.6715,-0.3255,0.7462322025,0.2515,-0.0455,0.25558266760000004,0.42,-0.28,0.5047771786
2020-09-17 02:30:00,0.732,0.5665,0.9256058827,0.252,-0.043500000000000004,0.2557269051,0.48,0.61,0.7762087348000001,0.652,-0.3235,0.7278435615000001,0.252,-0.043500000000000004,0.2557269051,0.4,-0.28,0.4882622246
2020-09-17 03:00:00,0.7095,0.5660000000000001,0.9076046772,0.23950000000000002,-0.044,0.2435082134,0.47000000000000003,0.61,0.7700649323000001,0.6295000000000001,-0.334,0.7126192883,0.23950000000000002,-0.044,0.2435082134,0.39,-0.29,0.48600411520000003
2020-09-17 03:30:00,0.6920000000000001,0.549,0.8833261006,0.252,-0.041,0.2553135327,0.44,0.59,0.7360027174,0.612,-0.331,0.6957765446,0.252,-0.041,0.2553135327,0.36,-0.29,0.4622769733
2020-09-17 04:00:00,0.687,0.5515,0.8809774401,0.257,-0.0385,0.2598677548,0.43,0.59,0.7300684899000001,0.607,-0.3285,0.6901892856,0.257,-0.0385,0.2598677548,0.35000000000000003,-0.29,0.45453272710000003
2020-09-17 04:30:00,0.6745,0.543,0.8659094930000001,0.24450000000000002,-0.037,0.24728374390000002,0.43,0.58,0.7220110802,0.5945,-0.327,0.6784977892,0.24450000000000002,-0.037,0.24728374390000002,0.35000000000000003,-0.29,0.45453272710000003
2020-09-17 05:00:00,0.6865,0.5455,0.8768423461,0.2565,-0.044500000000000005,0.2603315194,0.43,0.59,0.7300684899000001,0.6065,-0.3245,0.6878535455,0.2565,-0.044500000000000005,0.2603315194,0.35000000000000003,-0.28,0.4482186966
2020-09-17 05:30:00,0.6655,0.17500000000000002,0.6881244437,0.2655,-0.045,0.2692865574,0.4,0.22,0.4565084884,0.6355000000000001,0.045,0.6370912415000001,0.2655,-0.045,0.2692865574,0.37,0.09,0.3807886553
2020-09-17 06:00:00,0.685,0.14300000000000002,0.6997671041,0.28500000000000003,-0.047,0.2888494418,0.4,0.19,0.44283179650000004,0.655,0.093,0.6615693463,0.28500000000000003,-0.047,0.2888494418,0.37,0.14,0.3956008089
2020-09-17 06:30:00,0.7505000000000001,0.1505,0.7654413759,0.2605,-0.0395,0.263477703,0.49,0.19,0.5255473337000001,0.7205,0.1005,0.7274754291000001,0.2605,-0.0395,0.263477703,0.46,0.14,0.48083261120000004
2020-09-17 07:00:00,0.8260000000000001,0.1595,0.8412587295,0.266,-0.0405,0.2690655125,0.56,0.2,0.5946427499,0.796,0.11950000000000001,0.8049200271,0.266,-0.0405,0.2690655125,0.53,0.16,0.5536244214
2020-09-17 07:30:00,0.8925000000000001,0.159,0.9065523978000001,0.2625,-0.041,0.2656826114,0.63,0.2,0.6609841148000001,0.8625,0.11900000000000001,0.8706705749,0.2625,-0.041,0.2656826114,0.6000000000000001,0.16,0.6209669879
2020-09-17 08:00:00,0.96,0.17300000000000001,0.9754634796,0.27,-0.047,0.2740602124,0.6900000000000001,0.22,0.7242237223,0.93,0.123,0.9380986089000001,0.27,-0.047,0.2740602124,0.66,0.17,0.6815423685
2020-09-17 08:30:00,0.961,0.432,1.053634187,0.241,-0.048,0.24573359560000002,0.72,0.48,0.8653323061,0.901,-0.138,0.9115069939,0.241,-0.048,0.24573359560000002,0.66,-0.09,0.6661080993
2020-09-17 09:00:00,0.9115000000000001,0.59,1.0857864661,0.1915,-0.04,0.1956329471,0.72,0.63,0.9567131231,0.8315,-0.28,0.8773780542,0.1915,-0.04,0.1956329471,0.64,-0.24,0.6835202996
2020-09-17 09:30:00,0.888,0.6035,1.0736648686,0.20800000000000002,-0.036500000000000005,0.2111782423,0.68,0.64,0.9338094024,0.808,-0.2765,0.8540001464,0.20800000000000002,-0.036500000000000005,0.2111782423,0.6000000000000001,-0.24,0.6462197769
2020-09-17 10:00:00,0.8435,0.6105,1.0412504502,0.2335,-0.0395,0.2368174402,0.61,0.65,0.8914033879000001,0.7635000000000001,-0.2795,0.8130513514000001,0.2335,-0.0395,0.2368174402,0.53,-0.24,0.5818075283
2020-09-17 10:30:00,0.8115,0.602,1.0104139003000001,0.24150000000000002,-0.048,0.2462239834,0.5700000000000001,0.65,0.8645229899,0.7315,-0.28800000000000003,0.7861528159000001,0.24150000000000002,-0.048,0.2462239834,0.49,-0.24,0.5456189146
2020-09-17 11:00:00,0.762,0.6135,0.9782771846,0.232,-0.036500000000000005,0.2348536779,0.53,0.65,0.8386894539,0.682,-0.2765,0.7359186436,0.232,-0.036500000000000005,0.2348536779,0.45,-0.24,0.51
2020-09-17 11:30:00,0.736,0.6135,0.9581639995000001,0.256,-0.0465,0.2601888737,0.48,0.66,0.8160882305,0.656,-0.2765,0.7118906166000001,0.256,-0.0465,0.2601888737,0.4,-0.23,0.4614108798
2020-09-17 12:00:00,0.7045,0.6115,0.9328732497000001,0.2645,-0.0485,0.26890983620000003,0.44,0.66,0.7932212806000001,0.6245,-0.2785,0.6837854196,0.2645,-0.0485,0.26890983620000003,0.36,-0.23,0.42720018730000003
2020-09-17 12:30:00,0.6980000000000001,0.6085,0.9260001350000001,0.248,-0.051500000000000004,0.2532908407,0.45,0.66,0.7988116173,0.618,-0.28150000000000003,0.679092225,0.248,-0.051500000000000004,0.2532908407,0.37,-0.23,0.4356604182
2020-09-17 13:00:00,0.6855,0.6215,0.9252958986,0.2655,-0.0585,0.27186853440000003,0.42,0.68,0.7992496481,0.6055,-0.2685,0.6623613062,0.2655,-0.0585,0.27186853440000003,0.34,-0.21,0.3996248241
2020-09-17 13:30:00,0.6665,0.62,0.9102869053,0.2765,-0.06,0.2829350632,0.39,0.68,0.7839005039,0.5865,-0.27,0.6456641929,0.2765,-0.06,0.2829350632,0.31,-0.21,0.3744329045
2020-09-17 14:00:00,0.637,0.636,0.9001472102,0.28700000000000003,-0.064,0.2940493156,0.35000000000000003,0.7000000000000001,0.7826237921,0.557,-0.264,0.6163967878000001,0.28700000000000003,-0.064,0.2940493156,0.27,-0.2,0.3360059523
2020-09-17 14:30:00,0.6285000000000001,0.627,0.8877731974,0.2785,-0.063,0.28553677520000004,0.35000000000000003,0.6900000000000001,0.7736924454,0.5485,-0.273,0.6126836459,0.2785,-0.063,0.28553677520000004,0.27,-0.21,0.34205262750000004
2020-09-17 15:00:00,0.602,0.6245,0.8674123875,0.272,-0.0555,0.2776044848,0.33,0.68,0.7558438992000001,0.522,-0.2755,0.5902408407,0.272,-0.0555,0.2776044848,0.25,-0.22,0.3330165161
2020-09-17 15:30:00,0.6185,0.6185,0.8746910883000001,0.2485,-0.051500000000000004,0.2537804169,0.37,0.67,0.7653757247,0.5385,-0.28150000000000003,0.6076384616,0.2485,-0.051500000000000004,0.2537804169,0.29,-0.23,0.37013511050000003
2020-09-17 16:00:00,0.668,0.6105,0.9049498605,0.218,-0.0495,0.22354921160000002,0.45,0.66,0.7988116173,0.588,-0.2795,0.6510485773,0.218,-0.0495,0.22354921160000002,0.37,-0.23,0.4356604182
2020-09-17 16:30:00,0.7385,0.602,0.9527781746,0.1885,-0.038,0.1922920955,0.55,0.64,0.843860178,0.6585000000000001,-0.298,0.7227905990000001,0.1885,-0.038,0.1922920955,0.47000000000000003,-0.26,0.5371219601
2020-09-17 17:00:00,0.8210000000000001,0.6095,1.0225122249,0.191,-0.030500000000000003,0.1934198801,0.63,0.64,0.8980534505000001,0.731,-0.29050000000000004,0.7866074307,0.191,-0.030500000000000003,0.1934198801,0.54,-0.26,0.5993329626
2020-09-17 17:30:00,0.936,0.612,1.1183201688,0.20600000000000002,-0.038,0.2094755356,0.73,0.65,0.9774456507,0.846,-0.278,0.8905054744,0.20600000000000002,-0.038,0.2094755356,0.64,-0.24,0.6835202996
2020-09-17 18:00:00,1.0625,0.6115,1.2259031365,0.1925,-0.0385,0.19631225130000002,0.87,0.65,1.0860018416,0.9725,-0.2785,1.011592062,0.1925,-0.0385,0.19631225130000002,0.78,-0.24,0.8160882305
2020-09-17 18:30:00,1.139,0.5985,1.2866713838,0.169,-0.0315,0.17191058720000002,0.97,0.63,1.1566330447,1.059,-0.3015,1.1010827626,0.169,-0.0315,0.17191058720000002,0.89,-0.27,0.9300537619
2020-09-17 19:00:00,1.148,0.61,1.3000015385,0.178,-0.03,0.1805103875,0.97,0.64,1.1621101497,1.068,-0.30000000000000004,1.1093349359,0.178,-0.03,0.1805103875,0.89,-0.27,0.9300537619
2020-09-17 19:30:00,1.161,0.6035,1.3084850974,0.201,-0.036500000000000005,0.2042871753,0.96,0.64,1.1537764081,1.071,-0.3065,1.1139942774,0.201,-0.036500000000000005,0.2042871753,0.87,-0.27,0.910933587
2020-09-17 20:00:00,1.195,0.6025,1.3382941568,0.23500000000000001,-0.0375,0.2379732128,0.96,0.64,1.1537764081,1.105,-0.3075,1.1469879031999999,0.23500000000000001,-0.0375,0.2379732128,0.87,-0.27,0.910933587
2020-09-17 20:30:00,1.1475,0.581,1.2862026473000001,0.2275,-0.039,0.2308186518,0.92,0.62,1.1094142599,1.0675,-0.309,1.111322298,0.2275,-0.039,0.2308186518,0.84,-0.27,0.8823264702
2020-09-17 21:00:00,1.0915,0.5710000000000001,1.2318332882,0.2215,-0.039,0.2249072031,0.87,0.61,1.0625441167,1.0115,-0.319,1.0606098482,0.2215,-0.039,0.2249072031,0.79,-0.28,0.8381527307000001
2020-09-17 21:30:00,1.0505,0.5660000000000001,1.1932754292,0.2605,-0.054,0.2660380612,0.79,0.62,1.0042410069,0.9605,-0.334,1.0169150653,0.2605,-0.054,0.2660380612,0.7000000000000001,-0.28,0.753923073
2020-09-17 22:00:00,0.9550000000000001,0.583,1.1188896282,0.265,-0.057,0.2710608788,0.6900000000000001,0.64,0.9411163584000001,0.875,-0.317,0.9306524593000001,0.265,-0.057,0.2710608788,0.61,-0.26,0.663098786
2020-09-17 22:30:00,0.9,0.5785,1.0698888961,0.31,-0.061500000000000006,0.3160415321,0.59,0.64,0.8704596487,0.8200000000000001,-0.3215,0.8807736656,0.31,-0.061500000000000006,0.3160415321,0.51,-0.26,0.5724508713
2020-09-17 23:00:00,0.8135,0.164,0.8298664049000001,0.3235,-0.066,0.3301639744,0.49,0.23,0.5412947441,0.7835000000000001,0.094,0.7891186539,0.3235,-0.066,0.3301639744,0.46,0.16,0.48703182650000004
2020-09-17 23:30:00,0.7325,0.2735,0.7818941744,0.3025,-0.0565,0.3077312139,0.43,0.33,0.5420332093,0.6925,-0.0465,0.6940594355,0.3025,-0.0565,0.3077312139,0.39,0.01,0.3901281841
2020-09-18 00:00:00,0.713,0.5515,0.9013996062,0.253,-0.0485,0.25760677400000004,0.46,0.6000000000000001,0.7560423269000001,0.633,-0.3385,0.7178239687,0.253,-0.0485,0.25760677400000004,0.38,-0.29,0.4780167361
2020-09-18 00:30:00,0.6940000000000001,0.5545,0.8883165258,0.274,-0.0455,0.2777521377,0.42,0.6000000000000001,0.7323933369000001,0.614,-0.3355,0.6996829639000001,0.274,-0.0455,0.2777521377,0.34,-0.29,0.4468780594
2020-09-18 01:00:00,0.6745,0.554,0.8728495002000001,0.29450000000000004,-0.046,0.2980708808,0.38,0.6000000000000001,0.7102112362,0.6045,-0.336,0.6916041136000001,0.29450000000000004,-0.046,0.2980708808,0.31,-0.29,0.4244997055
2020-09-18 01:30:00,0.7020000000000001,0.5415,0.8865812146000001,0.332,-0.0585,0.3371145948,0.37,0.6000000000000001,0.7049113419,0.632,-0.3285,0.7122754032,0.332,-0.0585,0.3371145948,0.30000000000000004,-0.27,0.40360872140000004
2020-09-18 02:00:00,0.754,0.5445,0.9300517459000001,0.334,-0.0555,0.33857975430000004,0.42,0.6000000000000001,0.7323933369000001,0.674,-0.3255,0.7484826317000001,0.334,-0.0555,0.33857975430000004,0.34,-0.27,0.43416586690000003
2020-09-18 02:30:00,0.7605000000000001,0.549,0.9379558892000001,0.3205,-0.051000000000000004,0.3245323559,0.44,0.6000000000000001,0.7440430095,0.6905,-0.331,0.7657357573,0.3205,-0.051000000000000004,0.3245323559,0.37,-0.28,0.4640043103
2020-09-18 03:00:00,0.736,0.541,0.9134423901000001,0.326,-0.059000000000000004,0.3312959402,0.41000000000000003,0.6000000000000001,0.726704892,0.656,-0.329,0.7338780553,0.326,-0.059000000000000004,0.3312959402,0.33,-0.27,0.42638011210000004
2020-09-18 03:30:00,0.713,0.531,0.8890050619000001,0.303,-0.049,0.30693647550000003,0.41000000000000003,0.58,0.7102816343,0.633,-0.339,0.7180598861,0.303,-0.049,0.30693647550000003,0.33,-0.29,0.4393176527
2020-09-18 04:00:00,0.716,0.5315,0.8917108556000001,0.226,-0.0385,0.2292558614,0.49,0.5700000000000001,0.7516648189,0.636,-0.3385,0.720470853,0.226,-0.0385,0.2292558614,0.41000000000000003,-0.30000000000000004,0.5080354318
2020-09-18 04:30:00,0.7035,0.5305,0.8811030019,0.21350000000000002,-0.0395,0.21712323690000002,0.49,0.5700000000000001,0.7516648189,0.6235,-0.3395,0.7099383776,0.21350000000000002,-0.0395,0.21712323690000002,0.41000000000000003,-0.30000000000000004,0.5080354318
2020-09-18 05:00:00,0.6890000000000001,0.537,0.8735502275,0.219,-0.033,0.2214723459,0.47000000000000003,0.5700000000000001,0.7387827827,0.609,-0.333,0.6940965351,0.219,-0.033,0.2214723459,0.39,-0.30000000000000004,0.49203658400000005
2020-09-18 05:30:00,0.6975,0.1865,0.7220031163,0.20750000000000002,-0.0335,0.2101868217,0.49,0.22,0.5371219601,0.6575000000000001,0.0165,0.6577070016000001,0.20750000000000002,-0.0335,0.2101868217,0.45,0.05,0.45276925690000003
2020-09-18 06:00:00,0.7015,0.134,0.7141836248,0.2015,-0.026000000000000002,0.2031704949,0.5,0.16,0.5249761899000001,0.6715,0.094,0.6780473804,0.2015,-0.026000000000000002,0.2031704949,0.47000000000000003,0.12,0.48507731340000004
2020-09-18 06:30:00,0.76,0.147,0.7740859125,0.19,-0.033,0.1928444969,0.5700000000000001,0.18,0.5977457654,0.73,0.097,0.7364163225,0.19,-0.033,0.1928444969,0.54,0.13,0.5554277631
2020-09-18 07:00:00,0.847,0.20850000000000002,0.8722850738,0.187,-0.0315,0.1896345169,0.66,0.24,0.7022819946000001,0.8170000000000001,0.0485,0.8184382994,0.187,-0.0315,0.1896345169,0.63,0.08,0.6350590524
2020-09-18 07:30:00,0.9535,0.5865,1.1194393686,0.1935,-0.0335,0.1963784611,0.76,0.62,0.9808159868,0.8635,-0.29350000000000004,0.9120167213,0.1935,-0.0335,0.1963784611,0.67,-0.26,0.7186793444
2020-09-18 08:00:00,1.0465,0.6195,1.2161177986,0.2265,-0.0505,0.23206141430000002,0.8200000000000001,0.67,1.0589145386,0.9565,-0.2705,0.9940133299,0.2265,-0.0505,0.23206141430000002,0.73,-0.22,0.7624303247
2020-09-18 08:30:00,1.043,0.6135,1.2100542343,0.233,-0.0565,0.2397524765,0.81,0.67,1.0511898021,0.963,-0.28650000000000003,1.0047145117,0.233,-0.0565,0.2397524765,0.73,-0.23,0.7653757247
2020-09-18 09:00:00,1.0375,0.603,1.2000063541000001,0.17750000000000002,-0.047,0.1836171288,0.86,0.65,1.0780074211,0.9475,-0.28700000000000003,0.9900127524000001,0.17750000000000002,-0.047,0.1836171288,0.77,-0.24,0.8065358021
2020-09-18 09:30:00,0.99,0.596,1.1555587393,0.22,-0.054,0.2265303512,0.77,0.65,1.0076705811,0.91,-0.294,0.956313756,0.22,-0.054,0.2265303512,0.6900000000000001,-0.24,0.7305477397
2020-09-18 10:00:00,0.9550000000000001,0.596,1.1257179931,0.275,-0.064,0.28234907470000004,0.68,0.66,0.9476286192000001,0.875,-0.304,0.9263050254,0.275,-0.064,0.28234907470000004,0.6000000000000001,-0.24,0.6462197769
2020-09-18 10:30:00,0.8875000000000001,0.6025,1.0726893772,0.2675,-0.0575,0.2736101241,0.62,0.66,0.9055385138000001,0.7975,-0.2975,0.8511830003,0.2675,-0.0575,0.2736101241,0.53,-0.24,0.5818075283
2020-09-18 11:00:00,0.8095,0.6075,1.0121000445,0.2695,-0.052500000000000005,0.2745660212,0.54,0.66,0.8527602242000001,0.7295,-0.29250000000000004,0.7859557876000001,0.2695,-0.052500000000000005,0.2745660212,0.46,-0.24,0.5188448708
2020-09-18 11:30:00,0.758,0.609,0.9723399611,0.268,-0.051000000000000004,0.2728094573,0.49,0.66,0.8220097323000001,0.678,-0.291,0.7378109514000001,0.268,-0.051000000000000004,0.2728094573,0.41000000000000003,-0.24,0.4750789408
2020-09-18 12:00:00,0.743,0.6125,0.9629149755,0.323,-0.0575,0.3280781157,0.42,0.67,0.7907591289,0.663,-0.2775,0.7187316954,0.323,-0.0575,0.3280781157,0.34,-0.22,0.4049691346
2020-09-18 12:30:00,0.705,0.6195,0.9385122535,0.325,-0.0505,0.3289000608,0.38,0.67,0.7702596965,0.625,-0.2705,0.6810251464,0.325,-0.0505,0.3289000608,0.30000000000000004,-0.22,0.3720215048
2020-09-18 13:00:00,0.7000000000000001,0.609,0.9278367313,0.28,-0.041,0.28298586540000004,0.42,0.65,0.7738862966000001,0.62,-0.281,0.6807062509,0.28,-0.041,0.28298586540000004,0.34,-0.24,0.4161730409
2020-09-18 13:30:00,0.6890000000000001,0.608,0.9189042388,0.309,-0.062,0.31515869020000004,0.38,0.67,0.7702596965,0.609,-0.292,0.6753850753,0.309,-0.062,0.31515869020000004,0.30000000000000004,-0.23,0.3780211634
2020-09-18 14:00:00,0.6655,0.47950000000000004,0.8202502667,0.3255,-0.07050000000000001,0.3330472939,0.34,0.55,0.6466065264,0.5955,-0.1505,0.6142234935,0.3255,-0.07050000000000001,0.3330472939,0.27,-0.08,0.2816025568
2020-09-18 14:30:00,0.633,0.21150000000000002,0.6673988687,0.363,-0.0785,0.37139096650000003,0.27,0.29,0.39623225510000004,0.603,0.12150000000000001,0.6151188909,0.363,-0.0785,0.37139096650000003,0.24,0.2,0.312409987
2020-09-18 15:00:00,0.619,0.42850000000000005,0.7528434432000001,0.34900000000000003,-0.07150000000000001,0.3562488596,0.27,0.5,0.5682429058,0.559,-0.1115,0.5700116227,0.34900000000000003,-0.07150000000000001,0.3562488596,0.21,-0.04,0.21377558330000002
2020-09-18 15:30:00,0.6425000000000001,0.18050000000000002,0.6673728343,0.3425,-0.0695,0.3494803285,0.30000000000000004,0.25,0.39051248380000003,0.6125,0.1405,0.6284079089,0.3425,-0.0695,0.3494803285,0.27,0.21,0.34205262750000004
2020-09-18 16:00:00,0.6515000000000001,0.17950000000000002,0.6757754805,0.35150000000000003,-0.07050000000000001,0.3585003487,0.30000000000000004,0.25,0.39051248380000003,0.6315000000000001,0.1395,0.6467244390000001,0.35150000000000003,-0.07050000000000001,0.3585003487,0.28,0.21,0.35000000000000003
2020-09-18 16:30:00,0.743,0.1845,0.7655646609000001,0.363,-0.0755,0.3707684587,0.38,0.26,0.46043457730000004,0.713,0.14450000000000002,0.7274951890000001,0.363,-0.0755,0.3707684587,0.35000000000000003,0.22,0.4134005322
2020-09-18 17:00:00,0.8115,0.18050000000000002,0.8313317629,0.3115,-0.0695,0.3191590513,0.5,0.25,0.5590169944,0.7815000000000001,0.1405,0.7940292816000001,0.3115,-0.0695,0.3191590513,0.47000000000000003,0.21,0.514781507
2020-09-18 17:30:00,0.9365,0.17850000000000002,0.9533595859,0.29650000000000004,-0.07150000000000001,0.3049991803,0.64,0.25,0.6870953355,0.9065000000000001,0.1385,0.9170193564,0.29650000000000004,-0.07150000000000001,0.3049991803,0.61,0.21,0.6451356447000001
2020-09-18 18:00:00,1.02,0.17,1.0340696302,0.31,-0.07,0.3178049716,0.71,0.24,0.7494664769,0.99,0.13,0.9984988733000001,0.31,-0.07,0.3178049716,0.68,0.2,0.7088018059
2020-09-18 18:30:00,1.1135,0.178,1.1276374639,0.3035,-0.052000000000000005,0.307922474,0.81,0.23,0.8420213774,1.0835,0.138,1.0922528325,0.3035,-0.052000000000000005,0.307922474,0.78,0.19,0.8028075735
2020-09-18 19:00:00,1.103,0.169,1.1158718564,0.28300000000000003,-0.051000000000000004,0.28755868970000004,0.8200000000000001,0.22,0.8489994111,1.063,0.11900000000000001,1.0696401264,0.28300000000000003,-0.051000000000000004,0.28755868970000004,0.78,0.17,0.7983107165000001
2020-09-18 19:30:00,1.0875,0.159,1.0990619864,0.23750000000000002,-0.041,0.2410129665,0.85,0.2,0.8732124598000001,1.0575,0.109,1.0631026526,0.23750000000000002,-0.041,0.2410129665,0.8200000000000001,0.15,0.8336066219
2020-09-18 20:00:00,1.115,0.1625,1.1267791487,0.265,-0.0475,0.2692234202,0.85,0.21,0.8755569656000001,1.085,0.12250000000000001,1.0918934243,0.265,-0.0475,0.2692234202,0.8200000000000001,0.17,0.8374365648000001
2020-09-18 20:30:00,1.073,0.132,1.081088803,0.253,-0.048,0.25751310650000003,0.8200000000000001,0.18,0.8395236745,1.033,0.082,1.0362494873,0.253,-0.048,0.25751310650000003,0.78,0.13,0.7907591289
2020-09-18 21:00:00,1.0385,0.122,1.0456415495,0.2785,-0.058,0.2844753944,0.76,0.18,0.7810249676000001,0.9985,0.07200000000000001,1.0010925282,0.2785,-0.058,0.2844753944,0.72,0.13,0.731641989
2020-09-18 21:30:00,1.038,0.1545,1.0494352052,0.28800000000000003,-0.0655,0.2953544481,0.75,0.22,0.7816009212,1.008,0.10450000000000001,1.013402314,0.28800000000000003,-0.0655,0.2953544481,0.72,0.17,0.7397972695
2020-09-18 22:00:00,0.9550000000000001,0.14,0.9652072316,0.275,-0.06,0.2814693589,0.68,0.2,0.7088018059,0.925,0.1,0.9303897033,0.275,-0.06,0.2814693589,0.65,0.16,0.6694027188
2020-09-18 22:30:00,0.9175000000000001,0.14400000000000002,0.9287315274,0.24750000000000003,-0.056,0.2537562807,0.67,0.2,0.6992138443,0.8875000000000001,0.10400000000000001,0.8935727447,0.24750000000000003,-0.056,0.2537562807,0.64,0.16,0.6596969001
2020-09-18 23:00:00,0.8485,0.153,0.8621840001000001,0.2985,-0.057,0.3038934846,0.55,0.21,0.5887274412,0.8185,0.10300000000000001,0.8249553018,0.2985,-0.057,0.3038934846,0.52,0.16,0.5440588203
2020-09-18 23:30:00,0.7795000000000001,0.1405,0.7920609194,0.3095,-0.059500000000000004,0.3151674158,0.47000000000000003,0.2,0.5107837116,0.7495,0.09050000000000001,0.7549440377000001,0.3095,-0.059500000000000004,0.3151674158,0.44,0.15,0.464865572
2020-09-19 00:00:00,0.716,0.123,0.7264881279000001,0.246,-0.047,0.2504495957,0.47000000000000003,0.17,0.49979996,0.686,0.073,0.6898731768,0.246,-0.047,0.2504495957,0.44,0.12,0.45607017
2020-09-19 00:30:00,0.6875,0.12,0.6978941539,0.2175,-0.05,0.2231731391,0.47000000000000003,0.17,0.49979996,0.6575000000000001,0.08,0.6623490394,0.2175,-0.05,0.2231731391,0.44,0.13,0.4588027899
2020-09-19 01:00:00,0.6895,0.1285,0.70137187,0.1995,-0.0415,0.2037707045,0.49,0.17,0.5186520992,0.6595000000000001,0.08850000000000001,0.6654115268,0.1995,-0.0415,0.2037707045,0.46,0.13,0.4780167361
2020-09-19 01:30:00,0.7155,0.1315,0.7274836768,0.2255,-0.0485,0.2306566713,0.49,0.18,0.5220153254000001,0.6855,0.0915,0.6915797134,0.2255,-0.0485,0.2306566713,0.46,0.14,0.48083261120000004
2020-09-19 02:00:00,0.7525000000000001,0.12250000000000001,0.7624057319,0.24250000000000002,-0.0475,0.2471082759,0.51,0.17,0.5375872022,0.7225,0.0825,0.7271949532,0.24250000000000002,-0.0475,0.2471082759,0.48,0.13,0.4972926704
2020-09-19 02:30:00,0.743,0.121,0.7527881508,0.223,-0.039,0.22638462850000002,0.52,0.16,0.5440588203,0.713,0.081,0.7175862318,0.223,-0.039,0.22638462850000002,0.49,0.12,0.5044799302
2020-09-19 03:00:00,0.72,0.12250000000000001,0.7303466643000001,0.21,-0.0375,0.2133219398,0.51,0.16,0.5345091206,0.6900000000000001,0.0825,0.6949145631,0.21,-0.0375,0.2133219398,0.48,0.12,0.4947726751
2020-09-19 03:30:00,0.707,0.11950000000000001,0.7170280678000001,0.20700000000000002,-0.0405,0.21092474960000002,0.5,0.16,0.5249761899000001,0.677,0.0795,0.6816518540000001,0.20700000000000002,-0.0405,0.21092474960000002,0.47000000000000003,0.12,0.48507731340000004
2020-09-19 04:00:00,0.705,0.123,0.7156493555,0.195,-0.037,0.19847921810000002,0.51,0.16,0.5345091206,0.675,0.083,0.6800838184,0.195,-0.037,0.19847921810000002,0.48,0.12,0.4947726751
2020-09-19 04:30:00,0.708,0.117,0.7176022575000001,0.178,-0.043000000000000003,0.1831201791,0.53,0.16,0.5536244214,0.678,0.077,0.6823584102,0.178,-0.043000000000000003,0.1831201791,0.5,0.12,0.5141984053
2020-09-19 05:00:00,0.685,0.1145,0.6945035997,0.185,-0.0455,0.1905131229,0.5,0.16,0.5249761899000001,0.655,0.0745,0.6592232171,0.185,-0.0455,0.1905131229,0.47000000000000003,0.12,0.48507731340000004
2020-09-19 05:30:00,0.6940000000000001,0.1255,0.7052561591000001,0.184,-0.0345,0.1872064369,0.51,0.16,0.5345091206,0.664,0.0855,0.6694820759,0.184,-0.0345,0.1872064369,0.48,0.12,0.4947726751
2020-09-19 06:00:00,0.7085,0.1295,0.7202378079,0.1885,-0.030500000000000003,0.1909515645,0.52,0.16,0.5440588203,0.6785,0.08950000000000001,0.6843774543000001,0.1885,-0.030500000000000003,0.1909515645,0.49,0.12,0.5044799302
2020-09-19 06:30:00,0.75,0.139,0.7627719187,0.21,-0.031,0.212275764,0.54,0.17,0.5661271942,0.72,0.099,0.7267743804,0.21,-0.031,0.212275764,0.51,0.13,0.5263078947000001
2020-09-19 07:00:00,0.8085,0.374,0.890813252,0.20850000000000002,-0.036000000000000004,0.2115850893,0.6000000000000001,0.41000000000000003,0.726704892,0.7485,-0.106,0.7559684187,0.20850000000000002,-0.036000000000000004,0.2115850893,0.54,-0.07,0.5445181356000001
2020-09-19 07:30:00,0.9075000000000001,0.601,1.0884655484,0.2175,-0.039,0.22096888920000002,0.6900000000000001,0.64,0.9411163584000001,0.8175,-0.299,0.8704638131,0.2175,-0.039,0.22096888920000002,0.6000000000000001,-0.26,0.653911309
2020-09-19 08:00:00,0.968,0.615,1.1468430581,0.218,-0.045,0.2225960467,0.75,0.66,0.9990495483,0.878,-0.295,0.9262337718,0.218,-0.045,0.2225960467,0.66,-0.25,0.7057619995000001
2020-09-19 08:30:00,0.9785,0.598,1.1467633801,0.20850000000000002,-0.042,0.21268815200000002,0.77,0.64,1.0012492197,0.8885000000000001,-0.292,0.9352519714,0.20850000000000002,-0.042,0.21268815200000002,0.68,-0.25,0.7244998275
2020-09-19 09:00:00,0.9525,0.577,1.1136360492,0.2225,-0.033,0.22493387920000002,0.73,0.61,0.9513148795,0.8725,-0.293,0.9203832082000001,0.2225,-0.033,0.22493387920000002,0.65,-0.26,0.7000714249000001
2020-09-19 09:30:00,0.9665,0.592,1.1333958929,0.23650000000000002,-0.038,0.2395334006,0.73,0.63,0.9642613754,0.8865000000000001,-0.28800000000000003,0.9321084969000001,0.23650000000000002,-0.038,0.2395334006,0.65,-0.25,0.6964194139000001
2020-09-19 10:00:00,0.9135000000000001,0.5905,1.0877373304,0.21350000000000002,-0.0395,0.21712323690000002,0.7000000000000001,0.63,0.9417536833000001,0.8335,-0.28950000000000004,0.8823448872,0.21350000000000002,-0.0395,0.21712323690000002,0.62,-0.25,0.6685057965
2020-09-19 10:30:00,0.8455,0.6045,1.039370242,0.2155,-0.0455,0.2202509932,0.63,0.65,0.9052071586,0.7655000000000001,-0.28550000000000003,0.8170070379000001,0.2155,-0.0455,0.2202509932,0.55,-0.24,0.6000833275
2020-09-19 11:00:00,0.7805000000000001,0.6085,0.9896729258,0.2205,-0.051500000000000004,0.2264343172,0.56,0.66,0.8655634003,0.7005,-0.29150000000000004,0.7587308482,0.2205,-0.051500000000000004,0.2264343172,0.48,-0.24,0.5366563146000001
2020-09-19 11:30:00,0.7395,0.586,0.9435339157,0.2195,-0.044,0.2238665897,0.52,0.63,0.8168843247,0.6595000000000001,-0.274,0.7141542200000001,0.2195,-0.044,0.2238665897,0.44,-0.23,0.4964876635
2020-09-19 12:00:00,0.732,0.1905,0.7563823438,0.232,-0.0495,0.2372219425,0.5,0.24,0.554616985,0.7020000000000001,0.1405,0.715921958,0.232,-0.0495,0.2372219425,0.47000000000000003,0.19,0.5069516742
2020-09-19 12:30:00,0.7225,0.171,0.7424602683,0.2225,-0.049,0.22783162640000001,0.5,0.22,0.5462600113,0.6925,0.131,0.7047817038,0.2225,-0.049,0.22783162640000001,0.47000000000000003,0.18,0.5032891813
2020-09-19 13:00:00,0.686,0.164,0.7053311279000001,0.23600000000000002,-0.046,0.24044126100000002,0.45,0.21,0.4965883607,0.656,0.124,0.6676166565,0.23600000000000002,-0.046,0.24044126100000002,0.42,0.17,0.45310043040000003
2020-09-19 13:30:00,0.6475000000000001,0.18050000000000002,0.6721878458,0.2275,-0.0495,0.2328228941,0.42,0.23,0.4788527958,0.6175,0.1405,0.6332823225,0.2275,-0.0495,0.2328228941,0.39,0.19,0.4338202393
2020-09-19 14:00:00,0.651,0.392,0.759911179,0.231,-0.048,0.2359343129,0.42,0.44,0.608276253,0.591,-0.078,0.5961249869,0.231,-0.048,0.2359343129,0.36,-0.03,0.3612478374
2020-09-19 14:30:00,0.658,0.5885,0.8827775767,0.218,-0.0415,0.2219149612,0.44,0.63,0.7684399781,0.578,-0.29150000000000004,0.6473455414,0.218,-0.0415,0.2219149612,0.36,-0.25,0.43829214
2020-09-19 15:00:00,0.669,0.582,0.8867271283,0.229,-0.048,0.23397649450000002,0.44,0.63,0.7684399781,0.599,-0.28800000000000003,0.6646389998000001,0.229,-0.048,0.23397649450000002,0.37,-0.24,0.4410215414
2020-09-19 15:30:00,0.684,0.3305,0.7596619314,0.234,-0.0495,0.2391782808,0.45,0.38,0.5889821729,0.634,-0.0395,0.6352292893,0.234,-0.0495,0.2391782808,0.4,0.01,0.4001249805
2020-09-19 16:00:00,0.71,0.17500000000000002,0.7312489316,0.23,-0.055,0.23648467180000002,0.48,0.23,0.5322593353,0.68,0.135,0.6932712312,0.23,-0.055,0.23648467180000002,0.45,0.19,0.4884669897
2020-09-19 16:30:00,0.771,0.17500000000000002,0.7906111560000001,0.231,-0.055,0.2374573646,0.54,0.23,0.5869412236,0.741,0.135,0.7531971853,0.231,-0.055,0.2374573646,0.51,0.19,0.544242593
2020-09-19 17:00:00,0.8320000000000001,0.17300000000000001,0.8497958578,0.222,-0.047,0.226920691,0.61,0.22,0.6484597135,0.802,0.133,0.8129532582000001,0.222,-0.047,0.226920691,0.58,0.18,0.607289058
2020-09-19 17:30:00,0.9145000000000001,0.1705,0.9302582975,0.24450000000000002,-0.059500000000000004,0.2516356493,0.67,0.23,0.7083784299,0.8845000000000001,0.1305,0.8940752205,0.24450000000000002,-0.059500000000000004,0.2516356493,0.64,0.19,0.6676076692
2020-09-19 18:00:00,1.023,0.3175,1.0711373628,0.233,-0.052500000000000005,0.23884147460000002,0.79,0.37,0.8723531395,0.973,-0.0025,0.9730032117,0.233,-0.052500000000000005,0.23884147460000002,0.74,0.05,0.7416872656
2020-09-19 18:30:00,1.1065,0.17200000000000001,1.1197884845,0.1965,-0.038,0.2001405756,0.91,0.21,0.9339164845000001,1.0765,0.132,1.0845626999,0.1965,-0.038,0.2001405756,0.88,0.17,0.8962700486
2020-09-19 19:00:00,1.1465,0.1665,1.1585268663,0.1865,-0.0335,0.1894848279,0.96,0.2,0.9806120538,1.1165,0.1265,1.1236434043,0.1865,-0.0335,0.1894848279,0.93,0.16,0.9436630755000001
2020-09-19 19:30:00,1.1400000000000001,0.17,1.1526057435000001,0.21,-0.04,0.21377558330000002,0.93,0.21,0.9534149149000001,1.1,0.13,1.107655181,0.21,-0.04,0.21377558330000002,0.89,0.17,0.9060905032000001
2020-09-19 20:00:00,1.1219999999999999,0.169,1.1346563356,0.212,-0.041,0.2159282288,0.91,0.21,0.9339164845000001,1.082,0.129,1.0896627919,0.212,-0.041,0.2159282288,0.87,0.17,0.8864536085
2020-09-19 20:30:00,1.0945,0.17450000000000002,1.1083232832,0.23450000000000001,-0.0455,0.23887339740000002,0.86,0.22,0.8876936408,1.0545,0.1245,1.061824138,0.23450000000000001,-0.0455,0.23887339740000002,0.8200000000000001,0.17,0.8374365648000001
2020-09-19 21:00:00,1.0325,0.1615,1.0450543048,0.24250000000000002,-0.0585,0.24945640900000002,0.79,0.22,0.8200609733,1.0025,0.1115,1.0086815652,0.24250000000000002,-0.0585,0.24945640900000002,0.76,0.17,0.7787810989
2020-09-19 21:30:00,0.982,0.162,0.9952728269000001,0.242,-0.058,0.2488533705,0.74,0.22,0.7720103626,0.9520000000000001,0.112,0.958565595,0.242,-0.058,0.2488533705,0.71,0.17,0.7300684899000001
2020-09-19 22:00:00,0.9355,0.1605,0.9491683202000001,0.23550000000000001,-0.059500000000000004,0.24290018530000002,0.7000000000000001,0.22,0.7337574531000001,0.8955000000000001,0.1105,0.9022918042,0.23550000000000001,-0.059500000000000004,0.24290018530000002,0.66,0.17,0.6815423685
2020-09-19 22:30:00,0.8995000000000001,0.2615,0.9367403589000001,0.2195,-0.0585,0.2271618366,0.68,0.32,0.7515317691000001,0.8495,-0.0285,0.8499779409,0.2195,-0.0585,0.2271618366,0.63,0.03,0.6307138812
2020-09-19 23:00:00,0.8280000000000001,0.14150000000000001,0.8400037202,0.218,-0.0585,0.2257127599,0.61,0.2,0.6419501538,0.798,0.1015,0.8044291454,0.218,-0.0585,0.2257127599,0.58,0.16,0.6016643583
2020-09-19 23:30:00,0.783,0.28550000000000003,0.8334262115000001,0.233,-0.0545,0.2392890511,0.55,0.34,0.6466065264,0.733,-0.044500000000000005,0.7343495421,0.233,-0.0545,0.2392890511,0.5,0.01,0.50009999
2020-09-20 00:00:00,0.7475,0.548,0.9268550318000001,0.2575,-0.042,0.2609027597,0.49,0.59,0.7669419796,0.6675,-0.332,0.7455067069,0.2575,-0.042,0.2609027597,0.41000000000000003,-0.29,0.5021951812000001
2020-09-20 00:30:00,0.718,0.5465,0.9023226973,0.248,-0.043500000000000004,0.2517861196,0.47000000000000003,0.59,0.7543208866000001,0.638,-0.3335,0.7199071121,0.248,-0.043500000000000004,0.2517861196,0.39,-0.29,0.48600411520000003
2020-09-20 01:00:00,0.6990000000000001,0.5365,0.8811544984,0.249,-0.043500000000000004,0.2527711415,0.45,0.58,0.7340980861,0.619,-0.3335,0.7031239222,0.249,-0.043500000000000004,0.2527711415,0.37,-0.29,0.4701063709
2020-09-20 01:30:00,0.726,0.5275000000000001,0.8974030588,0.246,-0.052500000000000005,0.2515397583,0.48,0.58,0.7528612090000001,0.646,-0.3325,0.7265481746,0.246,-0.052500000000000005,0.2515397583,0.4,-0.28,0.4882622246
2020-09-20 02:00:00,0.779,0.44,0.8946736835,0.23900000000000002,-0.05,0.2441741182,0.54,0.49,0.729177619,0.709,-0.24,0.7485192048,0.23900000000000002,-0.05,0.2441741182,0.47000000000000003,-0.19,0.5069516742
2020-09-20 02:30:00,0.757,0.1285,0.7678289197,0.227,-0.0415,0.2307623236,0.53,0.17,0.5565968020000001,0.727,0.08850000000000001,0.7323668821,0.227,-0.0415,0.2307623236,0.5,0.13,0.5166236541
2020-09-20 03:00:00,0.7325,0.132,0.7442984952,0.2325,-0.038,0.2355849104,0.5,0.17,0.5281098371,0.7025,0.092,0.7084985886,0.2325,-0.038,0.2355849104,0.47000000000000003,0.13,0.4876474136
2020-09-20 03:30:00,0.7075,0.123,0.7181122823,0.2175,-0.037,0.22062468130000001,0.49,0.16,0.5154609588,0.6775,0.083,0.6825651984000001,0.2175,-0.037,0.22062468130000001,0.46,0.12,0.47539457300000004
2020-09-20 04:00:00,0.7020000000000001,0.12150000000000001,0.7124368393,0.212,-0.0385,0.21546751500000003,0.49,0.16,0.5154609588,0.672,0.0815,0.6769241095,0.212,-0.0385,0.21546751500000003,0.46,0.12,0.47539457300000004
2020-09-20 04:30:00,0.686,0.123,0.6969397391000001,0.186,-0.037,0.1896444041,0.5,0.16,0.5249761899000001,0.656,0.083,0.6612299146,0.186,-0.037,0.1896444041,0.47000000000000003,0.12,0.48507731340000004
2020-09-20 05:00:00,0.66,0.122,0.6711810486,0.2,-0.038,0.2035779949,0.46,0.16,0.48703182650000004,0.63,0.082,0.6353140955000001,0.2,-0.038,0.2035779949,0.43,0.12,0.44643028570000004
2020-09-20 05:30:00,0.664,0.122,0.6751148051,0.194,-0.038,0.1976866207,0.47000000000000003,0.16,0.4964876635,0.634,0.082,0.639280846,0.194,-0.038,0.1976866207,0.44,0.12,0.45607017
2020-09-20 06:00:00,0.6865,0.134,0.6994556812,0.20650000000000002,-0.036000000000000004,0.2096145272,0.48,0.17,0.5092150823,0.6565000000000001,0.084,0.6618521361,0.20650000000000002,-0.036000000000000004,0.2096145272,0.45,0.12,0.4657252409
2020-09-20 06:30:00,0.7335,0.14300000000000002,0.7473093402000001,0.1935,-0.037,0.1970057106,0.54,0.18,0.5692099788,0.7035,0.093,0.7096204972,0.1935,-0.037,0.1970057106,0.51,0.13,0.5263078947000001
2020-09-20 07:00:00,0.7855000000000001,0.16,0.8016297462,0.2255,-0.04,0.2290201956,0.56,0.2,0.5946427499,0.7555000000000001,0.12,0.7649707511,0.2255,-0.04,0.2290201956,0.53,0.16,0.5536244214
2020-09-20 07:30:00,0.8465,0.16,0.8614883923000001,0.1965,-0.04,0.200529923,0.65,0.2,0.6800735254,0.8165,0.12,0.8252710161,0.1965,-0.04,0.200529923,0.62,0.16,0.6403124237000001
2020-09-20 08:00:00,0.899,0.3025,0.9485289927,0.179,-0.0375,0.1828858934,0.72,0.34,0.7962411695,0.849,-0.0275,0.8494452602,0.179,-0.0375,0.1828858934,0.67,0.01,0.6700746227000001
2020-09-20 08:30:00,0.963,0.5965,1.1327759045999999,0.193,-0.043500000000000004,0.1978414769,0.77,0.64,1.0012492197,0.883,-0.3035,0.9337029774000001,0.193,-0.043500000000000004,0.1978414769,0.6900000000000001,-0.26,0.7373601562000001
