Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-20 09:00:00,0.9865,0.6055,1.1575026998,0.2165,-0.044500000000000005,0.2210260166,0.77,0.65,1.0076705811,0.9065000000000001,-0.29450000000000004,0.9531382376,0.2165,-0.044500000000000005,0.2210260166,0.6900000000000001,-0.25,0.7338937253000001
2020-09-20 09:30:00,0.9785,0.593,1.1441639961,0.20850000000000002,-0.037,0.2117575264,0.77,0.63,0.9948869282,0.8985000000000001,-0.28700000000000003,0.94322386,0.20850000000000002,-0.037,0.2117575264,0.6900000000000001,-0.25,0.7338937253000001
2020-09-20 10:00:00,0.9480000000000001,0.59,1.1166037793,0.218,-0.02,0.21891550880000002,0.73,0.61,0.9513148795,0.858,-0.29,0.9056842717,0.218,-0.02,0.21891550880000002,0.64,-0.27,0.6946221995
2020-09-20 10:30:00,0.9430000000000001,0.59,1.1123619015,0.213,-0.02,0.2139369066,0.73,0.61,0.9513148795,0.853,-0.29,0.9009489442,0.213,-0.02,0.2139369066,0.64,-0.27,0.6946221995
2020-09-20 11:00:00,0.8975000000000001,0.6015,1.08042052,0.20750000000000002,-0.018500000000000003,0.2083230664,0.6900000000000001,0.62,0.9276313923,0.8175,-0.28850000000000003,0.8669132021,0.20750000000000002,-0.018500000000000003,0.2083230664,0.61,-0.27,0.6670832032
2020-09-20 11:30:00,0.883,0.6095,1.0729302167,0.203,-0.0205,0.2040324729,0.68,0.63,0.926984358,0.793,-0.29050000000000004,0.8445349312,0.203,-0.0205,0.2040324729,0.59,-0.27,0.6488451279
2020-09-20 12:00:00,0.8775000000000001,0.605,1.0658476674,0.20750000000000002,-0.035,0.21043110510000002,0.67,0.64,0.9265527508,0.7875000000000001,-0.28500000000000003,0.8374850745,0.20750000000000002,-0.035,0.21043110510000002,0.58,-0.25,0.631585307
2020-09-20 12:30:00,0.8235,0.605,1.0218499156,0.21350000000000002,-0.035,0.2163498324,0.61,0.64,0.8841379983000001,0.7435,-0.28500000000000003,0.7962520016,0.21350000000000002,-0.035,0.2163498324,0.53,-0.25,0.586003413
2020-09-20 13:00:00,0.796,0.596,0.9944003218,0.23600000000000002,-0.034,0.23843657440000002,0.56,0.63,0.8429116205,0.716,-0.28400000000000003,0.7702674860000001,0.23600000000000002,-0.034,0.23843657440000002,0.48,-0.25,0.5412023651
2020-09-20 13:30:00,0.7405,0.5985,0.9521252544000001,0.2205,-0.0315,0.2227386361,0.52,0.63,0.8168843247,0.6605000000000001,-0.29150000000000004,0.7219643343000001,0.2205,-0.0315,0.2227386361,0.44,-0.26,0.5110772936
2020-09-20 14:00:00,0.7075,0.604,0.9302538632,0.20750000000000002,-0.026000000000000002,0.2091225717,0.5,0.63,0.8043009387000001,0.6275000000000001,-0.28600000000000003,0.6896029655,0.20750000000000002,-0.026000000000000002,0.2091225717,0.42,-0.26,0.49396356140000003
2020-09-20 14:30:00,0.7055,0.603,0.9280836439000001,0.1855,-0.027,0.1874546612,0.52,0.63,0.8168843247,0.6255000000000001,-0.297,0.6924299604,0.1855,-0.027,0.1874546612,0.44,-0.27,0.51623638
2020-09-20 15:00:00,0.661,0.5945,0.8890170133,0.201,-0.025500000000000002,0.20261108060000002,0.46,0.62,0.7720103626,0.581,-0.29550000000000004,0.6518291571,0.201,-0.025500000000000002,0.20261108060000002,0.38,-0.27,0.4661544808
2020-09-20 15:30:00,0.6905,0.592,0.9095351835000001,0.1905,-0.028,0.1925467476,0.5,0.62,0.7964923101,0.6105,-0.298,0.679348401,0.1905,-0.028,0.1925467476,0.42,-0.27,0.4992995093
2020-09-20 16:00:00,0.738,0.587,0.9429809118,0.188,-0.033,0.1908743042,0.55,0.62,0.8287943050000001,0.658,-0.303,0.7244121755,0.188,-0.033,0.1908743042,0.47000000000000003,-0.27,0.5420332093
2020-09-20 16:30:00,0.809,0.5915,1.0021742613,0.189,-0.0285,0.19113673120000002,0.62,0.62,0.8768124087,0.719,-0.28850000000000003,0.7747214015,0.189,-0.0285,0.19113673120000002,0.53,-0.26,0.5903388857
2020-09-20 17:00:00,0.896,0.5935,1.074736363,0.186,-0.026500000000000003,0.18787828510000001,0.71,0.62,0.9426027795,0.8160000000000001,-0.28650000000000003,0.8648342327,0.186,-0.026500000000000003,0.18787828510000001,0.63,-0.26,0.6815423685
2020-09-20 17:30:00,0.995,0.5925,1.158050625,0.165,-0.0275,0.16727596960000002,0.8300000000000001,0.62,1.0360019305,0.905,-0.28750000000000003,0.9495689812,0.165,-0.0275,0.16727596960000002,0.74,-0.26,0.784346862
2020-09-20 18:00:00,1.0615,0.3395,1.1144696048,0.1615,-0.030500000000000003,0.1643547991,0.9,0.37,0.9730878686000001,1.0015,-0.0405,1.0023185621,0.1615,-0.030500000000000003,0.1643547991,0.84,-0.01,0.8400595217
2020-09-20 18:30:00,1.1155,0.162,1.1272019562,0.14550000000000002,-0.028,0.1481696663,0.97,0.19,0.9884331035,1.0755,0.122,1.0823974547,0.14550000000000002,-0.028,0.1481696663,0.93,0.15,0.9420191081
2020-09-20 19:00:00,1.178,0.17,1.190203344,0.148,-0.03,0.15100993340000002,1.03,0.2,1.0492378186,1.138,0.13,1.1454012397,0.148,-0.03,0.15100993340000002,0.99,0.16,1.0028459503
2020-09-20 19:30:00,1.1415,0.17,1.1540893596,0.1515,-0.03,0.15444173660000002,0.99,0.2,1.01,1.1015,0.13,1.1091448282,0.1515,-0.03,0.15444173660000002,0.9500000000000001,0.16,0.9633794683
2020-09-20 20:00:00,1.156,0.17200000000000001,1.1687258019,0.146,-0.028,0.1486606875,1.01,0.2,1.0296115772,1.116,0.132,1.1237793378,0.146,-0.028,0.1486606875,0.97,0.16,0.9831073187
2020-09-20 20:30:00,1.138,0.272,1.1700546996,0.11800000000000001,-0.028,0.1212765435,1.02,0.30000000000000004,1.0632027088,1.088,0.032,1.0884704865,0.11800000000000001,-0.028,0.1212765435,0.97,0.06,0.9718538985
2020-09-20 21:00:00,1.0795,0.555,1.2138143392,0.11950000000000001,-0.025,0.1220870591,0.96,0.58,1.1216059914,0.9995,-0.325,1.0510115366,0.11950000000000001,-0.025,0.1220870591,0.88,-0.30000000000000004,0.9297311439
2020-09-20 21:30:00,1.0285,0.5535,1.1679788097000001,0.11850000000000001,-0.026500000000000003,0.1214269328,0.91,0.58,1.0791200119,0.9385,-0.3265,0.9936722297,0.11850000000000001,-0.026500000000000003,0.1214269328,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-09-20 22:00:00,0.967,0.5635,1.1192056335,0.147,-0.026500000000000003,0.1493695083,0.8200000000000001,0.59,1.0101980004,0.877,-0.3265,0.9358051346,0.147,-0.026500000000000003,0.1493695083,0.73,-0.30000000000000004,0.7892401409
2020-09-20 22:30:00,0.8995000000000001,0.562,1.0606338907,0.1595,-0.028,0.1619390317,0.74,0.59,0.9464142856000001,0.8195,-0.328,0.8827028096,0.1595,-0.028,0.1619390317,0.66,-0.30000000000000004,0.7249827584
2020-09-20 23:00:00,0.8425,0.561,1.0121893351,0.1825,-0.029,0.1847897454,0.66,0.59,0.8852683209000001,0.7525000000000001,-0.329,0.8212778154,0.1825,-0.029,0.1847897454,0.5700000000000001,-0.30000000000000004,0.6441273166
2020-09-20 23:30:00,0.745,0.31,0.8069231686,0.17500000000000002,-0.03,0.177552809,0.5700000000000001,0.34,0.6637017402000001,0.6950000000000001,-0.1,0.7021573898,0.17500000000000002,-0.03,0.177552809,0.52,-0.07,0.5246903849
2020-09-21 00:00:00,0.6885,0.312,0.7558943379,0.1685,-0.028,0.17081056760000002,0.52,0.34,0.6212889827,0.6285000000000001,-0.11800000000000001,0.6394812351,0.1685,-0.028,0.17081056760000002,0.46,-0.09,0.4687216658
2020-09-21 00:30:00,0.686,0.542,0.874276844,0.166,-0.028,0.1683448841,0.52,0.5700000000000001,0.7715568676,0.606,-0.34800000000000003,0.6988132798000001,0.166,-0.028,0.1683448841,0.44,-0.32,0.5440588203
2020-09-21 01:00:00,0.674,0.546,0.8674053262,0.164,-0.024,0.1657467948,0.51,0.5700000000000001,0.7648529270000001,0.594,-0.34400000000000003,0.6864196967,0.164,-0.024,0.1657467948,0.43,-0.32,0.5360037313
2020-09-21 01:30:00,0.7095,0.5445,0.8943547954000001,0.1695,-0.025500000000000002,0.17140740940000002,0.54,0.5700000000000001,0.7851751397000001,0.6295000000000001,-0.34550000000000003,0.7180811236,0.1695,-0.025500000000000002,0.17140740940000002,0.46,-0.32,0.5603570290000001
2020-09-21 02:00:00,0.787,0.545,0.9572847016,0.177,-0.025,0.17875681810000002,0.61,0.5700000000000001,0.8348652586,0.6970000000000001,-0.34500000000000003,0.7777107431,0.177,-0.025,0.17875681810000002,0.52,-0.32,0.6105735009000001
2020-09-21 02:30:00,0.7735000000000001,0.5435,0.9453541664,0.1635,-0.026500000000000003,0.1656336319,0.61,0.5700000000000001,0.8348652586,0.6835,-0.34650000000000003,0.7663122732000001,0.1635,-0.026500000000000003,0.1656336319,0.52,-0.32,0.6105735009000001
2020-09-21 03:00:00,0.742,0.5455,0.9209420449,0.152,-0.0245,0.1539618459,0.59,0.5700000000000001,0.8203657721000001,0.662,-0.34450000000000003,0.7462735758,0.152,-0.0245,0.1539618459,0.51,-0.32,0.6020797289
2020-09-21 03:30:00,0.72,0.5355,0.8973072216,0.15,-0.0245,0.15198766400000002,0.5700000000000001,0.56,0.79906195,0.64,-0.35450000000000004,0.7316216577,0.15,-0.0245,0.15198766400000002,0.49,-0.33,0.5907622195000001
2020-09-21 04:00:00,0.7365,0.545,0.9162189967000001,0.1665,-0.025,0.1683664159,0.5700000000000001,0.5700000000000001,0.8061017306,0.6565000000000001,-0.34500000000000003,0.7416314786,0.1665,-0.025,0.1683664159,0.49,-0.32,0.5852349955
2020-09-21 04:30:00,0.7275,0.5435,0.9081015912,0.1675,-0.026500000000000003,0.1695833129,0.56,0.5700000000000001,0.79906195,0.6375000000000001,-0.34650000000000003,0.7255814909,0.1675,-0.026500000000000003,0.1695833129,0.47000000000000003,-0.32,0.568594759
2020-09-21 05:00:00,0.6995,0.5335,0.8797286513,0.1695,-0.026500000000000003,0.1715590277,0.53,0.56,0.7710382610000001,0.6095,-0.34650000000000003,0.7011080516,0.1695,-0.026500000000000003,0.1715590277,0.44,-0.32,0.5440588203
2020-09-21 05:30:00,0.7095,0.544,0.894050474,0.1695,-0.026000000000000002,0.1714825064,0.54,0.5700000000000001,0.7851751397000001,0.6295000000000001,-0.34600000000000003,0.7183218290000001,0.1695,-0.026000000000000002,0.1714825064,0.46,-0.32,0.5603570290000001
2020-09-21 06:00:00,0.724,0.535,0.9002227502000001,0.154,-0.025,0.1560160248,0.5700000000000001,0.56,0.79906195,0.644,-0.34500000000000003,0.730589488,0.154,-0.025,0.1560160248,0.49,-0.32,0.5852349955
2020-09-21 06:30:00,0.809,0.3835,0.8952950631000001,0.159,-0.026500000000000003,0.1611932071,0.65,0.41000000000000003,0.7685050423,0.739,-0.1565,0.7553894691,0.159,-0.026500000000000003,0.1611932071,0.58,-0.13,0.5943904441
2020-09-21 07:00:00,0.885,0.49250000000000005,1.0128085949,0.185,-0.0275,0.1870327511,0.7000000000000001,0.52,0.8720091743,0.805,-0.24750000000000003,0.8421883697,0.185,-0.0275,0.1870327511,0.62,-0.22,0.6578753681
2020-09-21 07:30:00,0.996,0.5730000000000001,1.1490626615,0.186,-0.027,0.1879494613,0.81,0.6000000000000001,1.008017857,0.916,-0.297,0.9629460006,0.186,-0.027,0.1879494613,0.73,-0.27,0.7783315489
2020-09-21 08:00:00,1.0685,0.5935,1.222266133,0.1885,-0.026500000000000003,0.1903536183,0.88,0.62,1.0764757313,0.9785,-0.28650000000000003,1.019580551,0.1885,-0.026500000000000003,0.1903536183,0.79,-0.26,0.8316850365
2020-09-21 08:30:00,1.0485,0.5865,1.2013885716,0.1385,-0.0335,0.14249385950000001,0.91,0.62,1.1011357773000001,0.9685,-0.29350000000000004,1.0119953063,0.1385,-0.0335,0.14249385950000001,0.8300000000000001,-0.26,0.8697700846
2020-09-21 09:00:00,1.0085,0.5995,1.1732316481,0.14850000000000002,-0.0205,0.14990830530000002,0.86,0.62,1.0601886625,0.9285,-0.2805,0.9699445860000001,0.14850000000000002,-0.0205,0.14990830530000002,0.78,-0.26,0.8221921916
2020-09-21 09:30:00,1.043,0.5965,1.2015245524,0.133,-0.07350000000000001,0.15195805340000001,0.91,0.67,1.1300442469,0.963,-0.2735,1.0010850363,0.133,-0.07350000000000001,0.15195805340000001,0.8300000000000001,-0.2,0.8537564055
2020-09-21 10:00:00,0.972,0.261,1.0064318159,0.14200000000000002,-0.079,0.16249615380000001,0.8300000000000001,0.34,0.8969392399,0.922,0.101,0.9275154985,0.14200000000000002,-0.079,0.16249615380000001,0.78,0.18,0.8004998438
2020-09-21 10:30:00,0.9205000000000001,0.28850000000000003,0.9646514915000001,0.1405,-0.061500000000000006,0.1533704665,0.78,0.35000000000000003,0.8549268975000001,0.8705,0.0785,0.8740323221,0.1405,-0.061500000000000006,0.1533704665,0.73,0.14,0.7433034374
2020-09-21 11:00:00,0.835,0.20550000000000002,0.8599158389,0.155,-0.0545,0.16430231280000002,0.68,0.26,0.7280109889,0.805,0.1555,0.8198812414000001,0.155,-0.0545,0.16430231280000002,0.65,0.21,0.6830812543
2020-09-21 11:30:00,0.803,0.20750000000000002,0.8293764224,0.163,-0.022500000000000003,0.1645455864,0.64,0.23,0.6800735254,0.763,0.1675,0.7811691558,0.163,-0.022500000000000003,0.1645455864,0.6000000000000001,0.19,0.6293647591
2020-09-21 12:00:00,0.7625000000000001,0.219,0.7933266982,0.17250000000000001,-0.011,0.17285036880000001,0.59,0.23,0.6332456080000001,0.7325,0.149,0.7475006689,0.17250000000000001,-0.011,0.17285036880000001,0.56,0.16,0.5824087911
2020-09-21 12:30:00,0.768,0.6295000000000001,0.9930227842,0.178,-0.0205,0.17917658890000002,0.59,0.65,0.8778382539,0.6880000000000001,-0.2505,0.7321845737,0.178,-0.0205,0.17917658890000002,0.51,-0.23,0.5594640292
2020-09-21 13:00:00,0.745,0.629,0.9750210254,0.185,-0.021,0.186188077,0.56,0.65,0.8579627032,0.655,-0.251,0.7014456501,0.185,-0.021,0.186188077,0.47000000000000003,-0.23,0.5232590181
2020-09-21 13:30:00,0.707,0.6295000000000001,0.9466357536000001,0.197,-0.0205,0.19806375240000001,0.51,0.65,0.8261961026,0.627,-0.2505,0.6751883071,0.197,-0.0205,0.19806375240000001,0.43,-0.23,0.4876474136
2020-09-21 14:00:00,0.71,0.627,0.9472217269000001,0.2,-0.023,0.20131815620000001,0.51,0.65,0.8261961026,0.63,-0.253,0.6789027913,0.2,-0.023,0.20131815620000001,0.43,-0.23,0.4876474136
2020-09-21 14:30:00,0.6855,0.608,0.9162828439,0.17550000000000002,-0.022,0.1768735424,0.51,0.63,0.8105553652,0.6055,-0.272,0.6637878049,0.17550000000000002,-0.022,0.1768735424,0.43,-0.25,0.4973932046
2020-09-21 15:00:00,0.642,0.609,0.8848982992000001,0.182,-0.021,0.1832075326,0.46,0.63,0.7800640999,0.562,-0.271,0.6239270791,0.182,-0.021,0.1832075326,0.38,-0.25,0.4548626166
2020-09-21 15:30:00,0.654,0.608,0.8929613653,0.17400000000000002,-0.022,0.1753852901,0.48,0.63,0.7920227269,0.5740000000000001,-0.28200000000000003,0.6395310782,0.17400000000000002,-0.022,0.1753852901,0.4,-0.26,0.47707441770000003
2020-09-21 16:00:00,0.6980000000000001,0.606,0.9243592375,0.168,-0.014,0.16858232410000001,0.53,0.62,0.8156592426,0.618,-0.28400000000000003,0.6801323401,0.168,-0.014,0.16858232410000001,0.45,-0.27,0.5247856705
2020-09-21 16:30:00,0.778,0.605,0.9855501002,0.198,-0.025,0.1995720421,0.58,0.63,0.8563293759,0.6880000000000001,-0.28500000000000003,0.7446938968,0.198,-0.025,0.1995720421,0.49,-0.26,0.5547071299
2020-09-21 17:00:00,0.8795000000000001,0.6055,1.067778301,0.1995,-0.0245,0.20099875620000002,0.68,0.63,0.926984358,0.7895000000000001,-0.2745,0.8358591389000001,0.1995,-0.0245,0.20099875620000002,0.59,-0.25,0.6407807737
2020-09-21 17:30:00,0.9715,0.601,1.1423717652,0.18150000000000002,-0.029,0.1838022035,0.79,0.63,1.0104454463,0.8915000000000001,-0.279,0.9341377040000001,0.18150000000000002,-0.029,0.1838022035,0.71,-0.25,0.7527283707
2020-09-21 18:00:00,1.078,0.24350000000000002,1.1051589252,0.178,-0.026500000000000003,0.17996180150000002,0.9,0.27,0.9396275858,1.038,0.0935,1.0422025955,0.178,-0.026500000000000003,0.17996180150000002,0.86,0.12,0.8683317338000001
2020-09-21 18:30:00,1.1325,0.1925,1.1487438792,0.17250000000000001,-0.0275,0.1746782757,0.96,0.22,0.9848857802000001,1.0925,0.14250000000000002,1.101754283,0.17250000000000001,-0.0275,0.1746782757,0.92,0.17,0.9355746897
2020-09-21 19:00:00,1.146,0.1705,1.1586139348,0.186,-0.029500000000000002,0.1883248523,0.96,0.2,0.9806120538,1.106,0.1305,1.1136724159,0.186,-0.029500000000000002,0.1883248523,0.92,0.16,0.9338094024
2020-09-21 19:30:00,1.1360000000000001,0.171,1.1487980675,0.186,-0.029,0.1882471779,0.9500000000000001,0.2,0.9708243919,1.096,0.121,1.1026590588,0.186,-0.029,0.1882471779,0.91,0.15,0.9222797840000001
2020-09-21 20:00:00,1.177,0.17,1.1892136057,0.177,-0.03,0.1795243716,1.0,0.2,1.0198039027,1.137,0.12,1.1433149172000001,0.177,-0.03,0.1795243716,0.96,0.15,0.9716480844000001
2020-09-21 20:30:00,1.149,0.1695,1.161434996,0.149,-0.030500000000000003,0.15208961170000002,1.0,0.2,1.0198039027,1.109,0.11950000000000001,1.115419764,0.149,-0.030500000000000003,0.15208961170000002,0.96,0.15,0.9716480844000001
2020-09-21 21:00:00,1.0475,0.14400000000000002,1.0573515262,0.14750000000000002,-0.026000000000000002,0.1497739964,0.9,0.17,0.9159148432,1.0175,0.10400000000000001,1.0228011781,0.14750000000000002,-0.026000000000000002,0.1497739964,0.87,0.13,0.8796590248
2020-09-21 21:30:00,1.0025,0.1405,1.0122976341,0.1525,-0.029500000000000002,0.1553270743,0.85,0.17,0.8668333173,0.9725,0.1005,0.9776791396000001,0.1525,-0.029500000000000002,0.1553270743,0.8200000000000001,0.13,0.8302409289
2020-09-21 22:00:00,0.9520000000000001,0.1325,0.9611764926,0.152,-0.0275,0.1544676342,0.8,0.16,0.8158431222,0.912,0.0925,0.9166789242000001,0.152,-0.0275,0.1544676342,0.76,0.12,0.7694153625
2020-09-21 22:30:00,0.878,0.123,0.886573742,0.138,-0.027,0.1406164997,0.74,0.15,0.7550496672,0.848,0.083,0.8520522284000001,0.138,-0.027,0.1406164997,0.71,0.11,0.7184705979
2020-09-21 23:00:00,0.8230000000000001,0.125,0.8324385863,0.17300000000000001,-0.025,0.1747970251,0.65,0.15,0.6670832032,0.793,0.085,0.7975424754,0.17300000000000001,-0.025,0.1747970251,0.62,0.11,0.6296824597
2020-09-21 23:30:00,0.7475,0.133,0.7592399160000001,0.1675,-0.027,0.1696621643,0.58,0.16,0.6016643583,0.7175,0.093,0.7235020733,0.1675,-0.027,0.1696621643,0.55,0.12,0.5629387178
2020-09-22 00:00:00,0.7000000000000001,0.133,0.7125229821,0.16,-0.027,0.1622621336,0.54,0.16,0.5632051136,0.67,0.093,0.6764236838000001,0.16,-0.027,0.1622621336,0.51,0.12,0.5239274759
2020-09-22 00:30:00,0.6930000000000001,0.3635,0.7825479219,0.133,-0.026500000000000003,0.13561434290000002,0.56,0.39,0.6824221567000001,0.633,-0.1565,0.6520592381,0.133,-0.026500000000000003,0.13561434290000002,0.5,-0.13,0.5166236541
2020-09-22 01:00:00,0.6845,0.523,0.8614344142,0.1345,-0.027,0.13718327160000002,0.55,0.55,0.7778174593,0.6045,-0.337,0.6920904926,0.1345,-0.027,0.13718327160000002,0.47000000000000003,-0.31,0.5630275304
2020-09-22 01:30:00,0.6950000000000001,0.1365,0.7082776645000001,0.135,-0.0235,0.1370301062,0.56,0.16,0.5824087911,0.655,0.0665,0.6583671088,0.135,-0.0235,0.1370301062,0.52,0.09,0.5277309921000001
2020-09-22 02:00:00,0.7455,0.1165,0.7545478779,0.1655,-0.0235,0.1671601029,0.58,0.14,0.5966573556,0.7155,0.0765,0.7195780013,0.1655,-0.0235,0.1671601029,0.55,0.1,0.5590169944
2020-09-22 02:30:00,0.7405,0.11800000000000001,0.7498428169,0.1505,-0.022,0.152099474,0.59,0.14,0.6063827174,0.7105,0.078,0.7147686689,0.1505,-0.022,0.152099474,0.56,0.1,0.5688585061
2020-09-22 03:00:00,0.726,0.108,0.7339891007,0.126,-0.022,0.1279062156,0.6000000000000001,0.13,0.6139218191,0.686,0.068,0.6893620239,0.126,-0.022,0.1279062156,0.56,0.09,0.5671860365
2020-09-22 03:30:00,0.7030000000000001,0.10650000000000001,0.7110212725,0.10300000000000001,-0.0235,0.1056468173,0.6000000000000001,0.13,0.6139218191,0.663,0.0665,0.6663266841000001,0.10300000000000001,-0.0235,0.1056468173,0.56,0.09,0.5671860365
2020-09-22 04:00:00,0.6970000000000001,0.1075,0.7052412708,0.107,-0.022500000000000003,0.10934006580000001,0.59,0.13,0.6041522987,0.667,0.0675,0.6704067795,0.107,-0.022500000000000003,0.10934006580000001,0.56,0.09,0.5671860365
2020-09-22 04:30:00,0.6955,0.1085,0.7039122815000001,0.10550000000000001,-0.021500000000000002,0.10766847260000001,0.59,0.13,0.6041522987,0.6655,0.0685,0.6690160686000001,0.10550000000000001,-0.021500000000000002,0.10766847260000001,0.56,0.09,0.5671860365
2020-09-22 05:00:00,0.685,0.109,0.6936180505,0.125,-0.021,0.1267517258,0.56,0.13,0.5748912941000001,0.645,0.069,0.6486801986,0.125,-0.021,0.1267517258,0.52,0.09,0.5277309921000001
2020-09-22 05:30:00,0.6890000000000001,0.112,0.6980436949000001,0.11900000000000001,-0.028,0.1222497444,0.5700000000000001,0.14,0.5869412236,0.659,0.07200000000000001,0.662921564,0.11900000000000001,-0.028,0.1222497444,0.54,0.1,0.5491812087
2020-09-22 06:00:00,0.7385,0.2535,0.7807973489000001,0.1285,-0.026500000000000003,0.13120403960000002,0.61,0.28,0.6711929678,0.6885,-0.036500000000000005,0.6894668230000001,0.1285,-0.026500000000000003,0.13120403960000002,0.56,-0.01,0.5600892786
2020-09-22 06:30:00,0.8225,0.5650000000000001,0.9978633423000001,0.1325,-0.025,0.1348378656,0.6900000000000001,0.59,0.9078546139,0.7425,-0.315,0.8065551748,0.1325,-0.025,0.1348378656,0.61,-0.29,0.6754257916
2020-09-22 07:00:00,0.9225000000000001,0.5660000000000001,1.0822948997,0.12250000000000001,-0.024,0.12482888290000001,0.8,0.59,0.9940321926000001,0.8325,-0.314,0.8897484195,0.12250000000000001,-0.024,0.12482888290000001,0.71,-0.29,0.7669419796
2020-09-22 07:30:00,0.9985,0.5665,1.1480089285,0.1285,-0.0235,0.1306311601,0.87,0.59,1.0511898021,0.9185000000000001,-0.3035,0.9673440443,0.1285,-0.0235,0.1306311601,0.79,-0.28,0.8381527307000001
2020-09-22 08:00:00,1.0435,0.201,1.062682102,0.1335,-0.029,0.13661350590000002,0.91,0.23,0.9386160024,1.0035,0.101,1.0085699034,0.1335,-0.029,0.13661350590000002,0.87,0.13,0.8796590248
2020-09-22 08:30:00,1.0505,0.176,1.0651414225,0.1505,-0.024,0.15240160760000002,0.9,0.2,0.9219544457000001,1.0105,0.126,1.0183252182,0.1505,-0.024,0.15240160760000002,0.86,0.15,0.8729833904000001
2020-09-22 09:00:00,1.029,0.1885,1.0461229612,0.129,-0.0315,0.1327902481,0.9,0.22,0.9264987858,0.979,0.1385,0.9887483249000001,0.129,-0.0315,0.1327902481,0.85,0.17,0.8668333173
2020-09-22 09:30:00,1.0235,0.1855,1.0401742642,0.1135,-0.0345,0.1186275685,0.91,0.22,0.9362157871000001,0.9835,0.1355,0.9927902598,0.1135,-0.0345,0.1186275685,0.87,0.17,0.8864536085
2020-09-22 10:00:00,0.9505,0.1705,0.9656710102,0.1305,-0.029500000000000002,0.1337927502,0.8200000000000001,0.2,0.8440379138,0.9105000000000001,0.12050000000000001,0.9184391651,0.1305,-0.029500000000000002,0.1337927502,0.78,0.15,0.7942921377000001
2020-09-22 10:30:00,0.937,0.1685,0.9520300678,0.137,-0.0315,0.1405747132,0.8,0.2,0.8246211251000001,0.897,0.11850000000000001,0.9047934847,0.137,-0.0315,0.1405747132,0.76,0.15,0.7746612163000001
2020-09-22 11:00:00,0.921,0.1595,0.9347091794,0.121,-0.030500000000000003,0.1247848148,0.8,0.19,0.8222530024,0.881,0.11950000000000001,0.8890676296000001,0.121,-0.030500000000000003,0.1247848148,0.76,0.15,0.7746612163000001
2020-09-22 11:30:00,0.9435,0.1665,0.9580785458000001,0.1135,-0.0635,0.1300557573,0.8300000000000001,0.23,0.86127812,0.9135000000000001,0.1165,0.9208987458000001,0.1135,-0.0635,0.1300557573,0.8,0.18,0.8200000000000001
2020-09-22 12:00:00,0.912,0.17400000000000002,0.9284503218000001,0.132,-0.056,0.1433875866,0.78,0.23,0.8132035416000001,0.882,0.124,0.8906739022,0.132,-0.056,0.1433875866,0.75,0.18,0.7712976079
2020-09-22 12:30:00,0.9055000000000001,0.191,0.9254249024000001,0.17550000000000002,-0.039,0.1797811169,0.73,0.23,0.7653757247,0.8655,0.14100000000000001,0.8769100581,0.17550000000000002,-0.039,0.1797811169,0.6900000000000001,0.18,0.7130918594
2020-09-22 13:00:00,0.8765000000000001,0.17,0.8928338311,0.2165,-0.04,0.2201641433,0.66,0.21,0.6926037828,0.8465,0.12,0.8549633033,0.2165,-0.04,0.2201641433,0.63,0.16,0.65
2020-09-22 13:30:00,0.836,0.17,0.8531096061000001,0.20600000000000002,-0.04,0.20984756370000002,0.63,0.21,0.6640783086000001,0.806,0.12,0.8148840408,0.20600000000000002,-0.04,0.20984756370000002,0.6000000000000001,0.16,0.6209669879
2020-09-22 14:00:00,0.8805000000000001,0.181,0.8989111469000001,0.1605,-0.039,0.1651703666,0.72,0.22,0.7528612090000001,0.8405,0.131,0.8506475475,0.1605,-0.039,0.1651703666,0.68,0.17,0.7009279564
2020-09-22 14:30:00,0.878,0.40950000000000003,0.968800418,0.158,-0.030500000000000003,0.160916904,0.72,0.44,0.8438009244,0.808,-0.1305,0.8184706775,0.158,-0.030500000000000003,0.160916904,0.65,-0.1,0.6576473219
2020-09-22 15:00:00,0.897,0.5865,1.0717234951,0.167,-0.0335,0.1703268916,0.73,0.62,0.9577577982000001,0.807,-0.3135,0.8657547285,0.167,-0.0335,0.1703268916,0.64,-0.28,0.6985699679
2020-09-22 15:30:00,0.9135000000000001,0.5865,1.0855710479,0.1635,-0.0235,0.16518020460000002,0.75,0.61,0.9667471231,0.8235,-0.3135,0.8811552077,0.1635,-0.0235,0.16518020460000002,0.66,-0.29,0.7209022125
2020-09-22 16:00:00,0.9395,0.5845,1.106481134,0.1595,-0.025500000000000002,0.1615255398,0.78,0.61,0.9902019996,0.8495,-0.3155,0.9061956191,0.1595,-0.025500000000000002,0.1615255398,0.6900000000000001,-0.29,0.748465096
2020-09-22 16:30:00,1.055,0.594,1.2107274673,0.185,-0.036000000000000004,0.1884701568,0.87,0.63,1.0741508274,0.965,-0.296,1.0093765402,0.185,-0.036000000000000004,0.1884701568,0.78,-0.26,0.8221921916
2020-09-22 17:00:00,1.131,0.6135,1.2866791558,0.191,-0.036500000000000005,0.1944562933,0.9400000000000001,0.65,1.1428473214000001,1.041,-0.28650000000000003,1.0797051681,0.191,-0.036500000000000005,0.1944562933,0.85,-0.25,0.8860022573
2020-09-22 17:30:00,1.216,0.61,1.3604249336,0.176,-0.04,0.1804882268,1.04,0.65,1.2264175472,1.126,-0.29,1.1627450279,0.176,-0.04,0.1804882268,0.9500000000000001,-0.25,0.9823441352000001
2020-09-22 18:00:00,1.2770000000000001,0.5985,1.4102947387,0.197,-0.0415,0.2013237443,1.08,0.64,1.2553883861,1.187,-0.29150000000000004,1.2222688943,0.197,-0.0415,0.2013237443,0.99,-0.25,1.0210778619
2020-09-22 18:30:00,1.328,0.604,1.458903698,0.228,-0.036000000000000004,0.23082460870000002,1.1,0.64,1.2726350616,1.238,-0.28600000000000003,1.2706061546,0.228,-0.036000000000000004,0.23082460870000002,1.01,-0.25,1.0404806582
2020-09-22 19:00:00,1.294,0.2285,1.3140198819,0.20400000000000001,-0.0315,0.2064176591,1.09,0.26,1.1205802069,1.254,0.08850000000000001,1.2571190278,0.20400000000000001,-0.0315,0.2064176591,1.05,0.12,1.0568348972
2020-09-22 19:30:00,1.2375,0.176,1.2499528991,0.1975,-0.034,0.2004052145,1.04,0.21,1.0609901036,1.2075,0.126,1.2140561148,0.1975,-0.034,0.2004052145,1.01,0.16,1.0225947389
2020-09-22 20:00:00,1.2105000000000001,0.176,1.2232277997,0.2005,-0.034,0.20336236130000002,1.01,0.21,1.0316006979,1.1705,0.126,1.1772621841,0.2005,-0.034,0.20336236130000002,0.97,0.16,0.9831073187
2020-09-22 20:30:00,1.1775,0.394,1.2416691387,0.1975,-0.036000000000000004,0.2007542029,0.98,0.43,1.0701868996,1.1075,-0.106,1.1125611219,0.1975,-0.036000000000000004,0.2007542029,0.91,-0.07,0.9126883367
2020-09-22 21:00:00,1.117,0.5715,1.2547116203,0.177,-0.0285,0.1792798092,0.9400000000000001,0.6000000000000001,1.1151681488,1.027,-0.3185,1.0752540398,0.177,-0.0285,0.1792798092,0.85,-0.29,0.8981091248
2020-09-22 21:30:00,1.0735000000000001,0.5735,1.2170885342,0.17350000000000002,-0.026500000000000003,0.1755121078,0.9,0.6000000000000001,1.0816653826,0.9835,-0.3165,1.0331720573,0.17350000000000002,-0.026500000000000003,0.1755121078,0.81,-0.29,0.8603487665
2020-09-22 22:00:00,1.0105,0.528,1.1401290497,0.21050000000000002,-0.032,0.2129184116,0.8,0.56,0.9765244493,0.9305,-0.28200000000000003,0.9722932942,0.21050000000000002,-0.032,0.2129184116,0.72,-0.25,0.7621679605
2020-09-22 22:30:00,0.8995000000000001,0.12250000000000001,0.9078031174000001,0.1995,-0.0275,0.2013864444,0.7000000000000001,0.15,0.7158910532,0.8695,0.0825,0.8734051179000001,0.1995,-0.0275,0.2013864444,0.67,0.11,0.6789698079
2020-09-22 23:00:00,0.8245,0.125,0.833921609,0.17450000000000002,-0.025,0.1762817347,0.65,0.15,0.6670832032,0.7945,0.085,0.799033948,0.17450000000000002,-0.025,0.1762817347,0.62,0.11,0.6296824597
2020-09-22 23:30:00,0.7755000000000001,0.1145,0.7839072011,0.1855,-0.035500000000000004,0.1888663549,0.59,0.15,0.6087692502000001,0.7455,0.0745,0.749213254,0.1855,-0.035500000000000004,0.1888663549,0.56,0.11,0.5707013229
2020-09-23 00:00:00,0.687,0.123,0.6979240646,0.197,-0.027,0.1988416455,0.49,0.15,0.512445119,0.657,0.083,0.6622220172000001,0.197,-0.027,0.1988416455,0.46,0.11,0.47296934360000004
2020-09-23 00:30:00,0.6655,0.121,0.6764105632,0.17550000000000002,-0.029,0.1778798752,0.49,0.15,0.512445119,0.6355000000000001,0.081,0.6406412803,0.17550000000000002,-0.029,0.1778798752,0.46,0.11,0.47296934360000004
2020-09-23 01:00:00,0.673,0.12,0.6836146575000001,0.193,-0.03,0.1953176899,0.48,0.15,0.5028916384000001,0.643,0.08,0.6479575603000001,0.193,-0.03,0.1953176899,0.45,0.11,0.4632493929
2020-09-23 01:30:00,0.712,0.128,0.7234141276,0.192,-0.032,0.194648401,0.52,0.16,0.5440588203,0.682,0.088,0.6876539828,0.192,-0.032,0.194648401,0.49,0.12,0.5044799302
2020-09-23 02:00:00,0.789,0.132,0.7999656243000001,0.179,-0.028,0.18117670930000002,0.61,0.16,0.630634601,0.759,0.092,0.7645554264000001,0.179,-0.028,0.18117670930000002,0.58,0.12,0.5922837158
2020-09-23 02:30:00,0.786,0.12250000000000001,0.7954886863,0.156,-0.0275,0.1584053345,0.63,0.15,0.6476109943,0.756,0.0825,0.7604881656,0.156,-0.0275,0.1584053345,0.6000000000000001,0.11,0.61
2020-09-23 03:00:00,0.751,0.1345,0.7629490481000001,0.161,-0.025500000000000002,0.1630069017,0.59,0.16,0.6113100686,0.721,0.0845,0.7259347422,0.161,-0.025500000000000002,0.1630069017,0.56,0.11,0.5707013229
2020-09-23 03:30:00,0.7365,0.1325,0.7483237936,0.1565,-0.0275,0.15889776590000002,0.58,0.16,0.6016643583,0.6965,0.0925,0.7026154709,0.1565,-0.0275,0.15889776590000002,0.54,0.12,0.5531726674
2020-09-23 04:00:00,0.724,0.133,0.7361148008,0.164,-0.027,0.16620770140000002,0.56,0.16,0.5824087911,0.6940000000000001,0.093,0.7002035418,0.164,-0.027,0.16620770140000002,0.53,0.12,0.5434151268
2020-09-23 04:30:00,0.71,0.1245,0.720833025,0.18,-0.035500000000000004,0.18346729950000001,0.53,0.16,0.5536244214,0.68,0.0845,0.6852300709,0.18,-0.035500000000000004,0.18346729950000001,0.5,0.12,0.5141984053
2020-09-23 05:00:00,0.7015,0.125,0.7125498228,0.2215,-0.035,0.22424818840000002,0.48,0.16,0.5059644256,0.6715,0.085,0.6768583678,0.2215,-0.035,0.22424818840000002,0.45,0.12,0.4657252409
2020-09-23 05:30:00,0.708,0.122,0.718434409,0.218,-0.028,0.2197908096,0.49,0.15,0.512445119,0.678,0.092,0.684213417,0.218,-0.028,0.2197908096,0.46,0.12,0.47539457300000004
2020-09-23 06:00:00,0.7375,0.1285,0.7486110472,0.1875,-0.021500000000000002,0.18872864120000002,0.55,0.15,0.5700877125,0.7075,0.0985,0.7143238061,0.1875,-0.021500000000000002,0.18872864120000002,0.52,0.12,0.5336665626
2020-09-23 06:30:00,0.8290000000000001,0.4445,0.9406493768,0.179,-0.025500000000000002,0.1808072178,0.65,0.47000000000000003,0.8021221852,0.759,-0.17550000000000002,0.779025834,0.179,-0.025500000000000002,0.1808072178,0.58,-0.15,0.599082632
2020-09-23 07:00:00,0.8695,0.5710000000000001,1.0402265378,0.1995,-0.029,0.20159675100000002,0.67,0.6000000000000001,0.8993886813,0.7895000000000001,-0.309,0.8478155755000001,0.1995,-0.029,0.20159675100000002,0.59,-0.28,0.6530696747
2020-09-23 07:30:00,0.9725,0.581,1.1328359325,0.2225,-0.039,0.2258921203,0.75,0.62,0.9730878686000001,0.8825000000000001,-0.289,0.9286157709,0.2225,-0.039,0.2258921203,0.66,-0.25,0.7057619995000001
2020-09-23 08:00:00,1.0665,0.3875,1.1347151625,0.2165,-0.0325,0.2189257865,0.85,0.42,0.9481033699,1.0065,-0.052500000000000005,1.007868295,0.2165,-0.0325,0.2189257865,0.79,-0.02,0.790253124
2020-09-23 08:30:00,1.0625,0.183,1.0781443549,0.2025,-0.037,0.2058524957,0.86,0.22,0.8876936408,1.0225,0.133,1.031113597,0.2025,-0.037,0.2058524957,0.8200000000000001,0.17,0.8374365648000001
2020-09-23 09:00:00,1.0215,0.179,1.037064728,0.2215,-0.041,0.2252626245,0.8,0.22,0.8296987405,0.9815,0.129,0.9899410336000001,0.2215,-0.041,0.2252626245,0.76,0.17,0.7787810989
2020-09-23 09:30:00,0.983,0.1835,0.9999806248,0.223,-0.036500000000000005,0.2259673649,0.76,0.22,0.7912016178,0.9430000000000001,0.1335,0.9524028822,0.223,-0.036500000000000005,0.2259673649,0.72,0.17,0.7397972695
2020-09-23 10:00:00,0.9460000000000001,0.184,0.9637281774,0.23600000000000002,-0.036000000000000004,0.238729973,0.71,0.22,0.7433034374,0.916,0.134,0.9257494261,0.23600000000000002,-0.036000000000000004,0.238729973,0.68,0.17,0.7009279564
2020-09-23 10:30:00,0.9335,0.18,0.9506956663,0.2535,-0.05,0.25838391980000003,0.68,0.23,0.7178439942,0.8935000000000001,0.14,0.9044015977000001,0.2535,-0.05,0.25838391980000003,0.64,0.19,0.6676076692
2020-09-23 11:00:00,0.881,0.17850000000000002,0.8989011347,0.221,-0.0415,0.2248627359,0.66,0.22,0.6957010852000001,0.851,0.14850000000000002,0.8638595083,0.221,-0.0415,0.2248627359,0.63,0.19,0.6580273551
2020-09-23 11:30:00,0.864,0.176,0.8817437269,0.224,-0.044,0.2282805292,0.64,0.22,0.6767569726,0.8240000000000001,0.136,0.8351478911,0.224,-0.044,0.2282805292,0.6000000000000001,0.18,0.6264183905
2020-09-23 12:00:00,0.858,0.1715,0.8749721424,0.23800000000000002,-0.0485,0.24289143670000002,0.62,0.22,0.6578753681,0.8280000000000001,0.1315,0.8383771526,0.23800000000000002,-0.0485,0.24289143670000002,0.59,0.18,0.6168468205000001
2020-09-23 12:30:00,0.8220000000000001,0.182,0.8419073583000001,0.252,-0.048,0.2565306999,0.5700000000000001,0.23,0.6146543744,0.792,0.14200000000000002,0.8046291071,0.252,-0.048,0.2565306999,0.54,0.19,0.5724508713
2020-09-23 13:00:00,0.8275,0.17950000000000002,0.8467446486,0.2575,-0.0505,0.262405221,0.5700000000000001,0.23,0.6146543744,0.7975,0.1395,0.8096088562,0.2575,-0.0505,0.262405221,0.54,0.19,0.5724508713
2020-09-23 13:30:00,0.8230000000000001,0.561,0.9960170681,0.263,-0.049,0.2675256997,0.56,0.61,0.8280700453000001,0.743,-0.23900000000000002,0.7804934337,0.263,-0.049,0.2675256997,0.48,-0.19,0.51623638
2020-09-23 14:00:00,0.7795000000000001,0.169,0.7976097103,0.20950000000000002,-0.041,0.2134742373,0.5700000000000001,0.21,0.6074537019,0.7495,0.129,0.7605203811,0.20950000000000002,-0.041,0.2134742373,0.54,0.17,0.5661271942
2020-09-23 14:30:00,0.9005000000000001,0.5675,1.0644042935,1.6705,-0.0425,1.6710405441,-0.77,0.61,0.9823441352000001,0.8705,-0.1825,0.8894248141000001,1.6705,-0.0425,1.6710405441,-0.8,-0.14,0.8121576202
2020-09-23 15:00:00,0.859,0.5720000000000001,1.0320198641,0.179,-0.038,0.1829890707,0.68,0.61,0.9135097153,0.769,-0.28800000000000003,0.8211607638,0.179,-0.038,0.1829890707,0.59,-0.25,0.6407807737
2020-09-23 15:30:00,0.8270000000000001,0.434,0.9339619907000001,0.197,-0.036000000000000004,0.20026232800000002,0.63,0.47000000000000003,0.7860025445000001,0.757,-0.156,0.7729068508,0.197,-0.036000000000000004,0.20026232800000002,0.56,-0.12,0.5727128425
2020-09-23 16:00:00,0.799,0.1595,0.8147645365,0.219,-0.0405,0.2227133808,0.58,0.2,0.613514466,0.769,0.11950000000000001,0.7782295612,0.219,-0.0405,0.2227133808,0.55,0.16,0.5728001397
2020-09-23 16:30:00,0.903,0.428,0.9992962524000001,0.213,-0.042,0.2171013588,0.6900000000000001,0.47000000000000003,0.8348652586,0.833,-0.152,0.8467543918,0.213,-0.042,0.2171013588,0.62,-0.11,0.6296824597
2020-09-23 17:00:00,0.995,0.178,1.0107962208,0.215,-0.032,0.21736835100000002,0.78,0.21,0.8077747211,0.9550000000000001,0.11800000000000001,0.9622624382,0.215,-0.032,0.21736835100000002,0.74,0.15,0.7550496672
2020-09-23 17:30:00,1.12,0.43,1.1997082979,0.22,-0.03,0.2220360331,0.9,0.46,1.0107423015,1.06,-0.11,1.0656922632999999,0.22,-0.03,0.2220360331,0.84,-0.08,0.8438009244
2020-09-23 18:00:00,1.213,0.189,1.2276359395,0.17300000000000001,-0.031,0.175755512,1.04,0.22,1.0630145813,1.173,0.149,1.1824254733,0.17300000000000001,-0.031,0.175755512,1.0,0.18,1.0160708637
2020-09-23 18:30:00,1.2995,0.1845,1.3125320947999999,0.1695,-0.035500000000000004,0.17317765440000002,1.13,0.22,1.1512167476,1.2595,0.14450000000000002,1.2677620045,0.1695,-0.035500000000000004,0.17317765440000002,1.09,0.18,1.1047624179
2020-09-23 19:00:00,1.304,0.187,1.3173401231000001,0.17400000000000002,-0.033,0.1771016657,1.13,0.22,1.1512167476,1.264,0.147,1.2725191551,0.17400000000000002,-0.033,0.1771016657,1.09,0.18,1.1047624179
2020-09-23 19:30:00,1.2805,0.178,1.2928125347,0.1705,-0.032,0.1734769437,1.11,0.21,1.129690223,1.2405,0.138,1.2481523345,0.1705,-0.032,0.1734769437,1.07,0.17,1.0834205093
2020-09-23 20:00:00,1.2655,0.189,1.2795355603,0.1855,-0.031,0.1880724594,1.08,0.22,1.1021796587,1.2255,0.139,1.2333577137,0.1855,-0.031,0.1880724594,1.04,0.17,1.0538026381
2020-09-23 20:30:00,1.2155,0.2305,1.2371622771,0.1855,-0.029500000000000002,0.1878310411,1.03,0.26,1.0623088063,1.1755,0.09050000000000001,1.1789785834,0.1855,-0.029500000000000002,0.1878310411,0.99,0.12,0.9972462083
2020-09-23 21:00:00,1.142,0.582,1.2817519261,0.182,-0.028,0.18414125010000001,0.96,0.61,1.137409337,1.052,-0.318,1.0990122838,0.182,-0.028,0.18414125010000001,0.87,-0.29,0.9170605214
2020-09-23 21:30:00,1.079,0.56,1.2156648387,0.169,-0.03,0.1716420694,0.91,0.59,1.0845275469,0.989,-0.32,1.0394811206,0.169,-0.03,0.1716420694,0.8200000000000001,-0.29,0.8697700846
2020-09-23 22:00:00,1.009,0.5675,1.1576429717,0.169,-0.0325,0.1720966298,0.84,0.6000000000000001,1.032279032,0.919,-0.3225,0.9739441719,0.169,-0.0325,0.1720966298,0.75,-0.29,0.8041144197000001
2020-09-23 22:30:00,0.9455,0.5525,1.0950920053,0.1655,-0.0275,0.16776918670000002,0.78,0.58,0.9720082304000001,0.8655,-0.3275,0.9253899178,0.1655,-0.0275,0.16776918670000002,0.7000000000000001,-0.30000000000000004,0.7615773106
2020-09-23 23:00:00,0.8665,0.553,1.0279257026,0.1865,-0.027,0.1884442888,0.68,0.58,0.8937561189000001,0.7765000000000001,-0.327,0.8425445092,0.1865,-0.027,0.1884442888,0.59,-0.30000000000000004,0.6618912297
2020-09-23 23:30:00,0.774,0.17200000000000001,0.7928808233,0.184,-0.028,0.18611824200000002,0.59,0.2,0.6229767251,0.744,0.042,0.7451845409000001,0.184,-0.028,0.18611824200000002,0.56,0.07,0.5643580424
2020-09-24 00:00:00,0.7055,0.28200000000000003,0.7597724988,0.17550000000000002,-0.028,0.1777195825,0.53,0.31,0.6140032573,0.6555000000000001,-0.088,0.6613805637,0.17550000000000002,-0.028,0.1777195825,0.48,-0.06,0.4837354649
2020-09-24 00:30:00,0.6985,0.5235000000000001,0.8729000516000001,0.17850000000000002,-0.026500000000000003,0.1804563659,0.52,0.55,0.7569015788,0.6185,-0.34650000000000003,0.7089460487,0.17850000000000002,-0.026500000000000003,0.1804563659,0.44,-0.32,0.5440588203
2020-09-24 01:00:00,0.6970000000000001,0.534,0.8780461264,0.177,-0.026000000000000002,0.17889941310000002,0.52,0.56,0.764198927,0.617,-0.34600000000000003,0.7073931015,0.177,-0.026000000000000002,0.17889941310000002,0.44,-0.32,0.5440588203
2020-09-24 01:30:00,0.749,0.534,0.9198679253000001,0.159,-0.026000000000000002,0.1611117625,0.59,0.56,0.8134494453000001,0.669,-0.336,0.7486367611,0.159,-0.026000000000000002,0.1611117625,0.51,-0.31,0.5968249325
2020-09-24 02:00:00,0.808,0.533,0.9679633258,0.168,-0.027,0.1701558109,0.64,0.56,0.8504116650000001,0.728,-0.337,0.8022175515000001,0.168,-0.027,0.1701558109,0.56,-0.31,0.6400781202
2020-09-24 02:30:00,0.8295,0.532,0.9854411449,0.1695,-0.028,0.1717971187,0.66,0.56,0.8655634003,0.7495,-0.338,0.8221886949,0.1695,-0.028,0.1717971187,0.58,-0.31,0.6576473219
2020-09-24 03:00:00,0.804,0.534,0.965179776,0.184,-0.026000000000000002,0.1858278773,0.62,0.56,0.835463943,0.714,-0.336,0.7891083576,0.184,-0.026000000000000002,0.1858278773,0.53,-0.31,0.6140032573
2020-09-24 03:30:00,0.764,0.5435,0.9375970616,0.234,-0.0465,0.2385754598,0.53,0.59,0.7930952024,0.684,-0.3365,0.7622914469000001,0.234,-0.0465,0.2385754598,0.45,-0.29,0.5353503526
2020-09-24 04:00:00,0.7485,0.538,0.9217896994,0.20850000000000002,-0.032,0.2109413426,0.54,0.5700000000000001,0.7851751397000001,0.6685,-0.332,0.7464022039,0.20850000000000002,-0.032,0.2109413426,0.46,-0.30000000000000004,0.5491812087
2020-09-24 04:30:00,0.77,0.5425,0.9419162649,0.17,-0.0275,0.172209901,0.6000000000000001,0.5700000000000001,0.8275868534,0.6900000000000001,-0.3275,0.7637776182,0.17,-0.0275,0.172209901,0.52,-0.30000000000000004,0.6003332408000001
2020-09-24 05:00:00,0.742,0.5395,0.9174008121,0.17200000000000001,-0.030500000000000003,0.1746832848,0.5700000000000001,0.5700000000000001,0.8061017306,0.662,-0.3305,0.7399150289,0.17200000000000001,-0.030500000000000003,0.1746832848,0.49,-0.30000000000000004,0.5745432969000001
2020-09-24 05:30:00,0.752,0.5365,0.9237620094000001,0.202,-0.0335,0.2047590047,0.55,0.5700000000000001,0.7920858539000001,0.672,-0.3335,0.7502041389,0.202,-0.0335,0.2047590047,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-09-24 06:00:00,0.787,0.548,0.958995829,0.20700000000000002,-0.032,0.2094588265,0.58,0.58,0.8202438662,0.707,-0.312,0.7727826344000001,0.20700000000000002,-0.032,0.2094588265,0.5,-0.28,0.5730619513
2020-09-24 06:30:00,0.8235,0.322,0.8842150474,0.2335,-0.038,0.23657187070000002,0.59,0.36,0.6911584478,0.7735000000000001,-0.068,0.7764832580000001,0.2335,-0.038,0.23657187070000002,0.54,-0.03,0.5408326913
2020-09-24 07:00:00,0.927,0.5815,1.0942902951,0.23700000000000002,-0.0385,0.24010674710000002,0.6900000000000001,0.62,0.9276313923,0.837,-0.2985,0.8886344862000001,0.23700000000000002,-0.0385,0.24010674710000002,0.6000000000000001,-0.26,0.653911309
2020-09-24 07:30:00,1.034,0.583,1.187032013,0.234,-0.037,0.23690715480000002,0.8,0.62,1.0121264743,0.9440000000000001,-0.28700000000000003,0.9866635698,0.234,-0.037,0.23690715480000002,0.71,-0.25,0.7527283707
2020-09-24 08:00:00,1.1025,0.49450000000000005,1.2083197011,0.2525,-0.0455,0.2565667554,0.85,0.54,1.0070253224,1.0225,-0.17550000000000002,1.0374519266,0.2525,-0.0455,0.2565667554,0.77,-0.13,0.7808969202
2020-09-24 08:30:00,1.085,0.1825,1.1002414508,0.275,-0.0575,0.2809470591,0.81,0.24,0.8448076704,1.045,0.14250000000000002,1.0546711573,0.275,-0.0575,0.2809470591,0.77,0.2,0.7955501241
2020-09-24 09:00:00,1.0255,0.1925,1.0434109928,0.2655,-0.0575,0.2716551122,0.76,0.25,0.8000624976,0.9855,0.1525,0.9972294119,0.2655,-0.0575,0.2716551122,0.72,0.21,0.75
2020-09-24 09:30:00,1.0395,0.38,1.1067792237,0.2795,-0.06,0.28586753930000003,0.76,0.44,0.8781799360000001,0.9795,-0.06,0.9813359516000001,0.2795,-0.06,0.28586753930000003,0.7000000000000001,0.0,0.7000000000000001
2020-09-24 10:00:00,0.9965,0.5965,1.161389039,0.2665,-0.053500000000000006,0.2718170341,0.73,0.65,0.9774456507,0.9065000000000001,-0.3035,0.9559573735,0.2665,-0.053500000000000006,0.2718170341,0.64,-0.25,0.6870953355
2020-09-24 10:30:00,0.9095000000000001,0.594,1.0862901316,0.2295,-0.036000000000000004,0.232306371,0.68,0.63,0.926984358,0.8295,-0.296,0.8807305206,0.2295,-0.036000000000000004,0.232306371,0.6000000000000001,-0.26,0.653911309
2020-09-24 11:00:00,0.936,0.5935,1.1083042227,0.296,-0.0565,0.3013440724,0.64,0.65,0.9121951546,0.856,-0.29650000000000004,0.9058963793,0.296,-0.0565,0.3013440724,0.56,-0.24,0.6092618485
2020-09-24 11:30:00,0.8565,0.596,1.0434597501,0.29650000000000004,-0.064,0.3033286172,0.56,0.66,0.8655634003,0.7765000000000001,-0.294,0.8302940744,0.29650000000000004,-0.064,0.3033286172,0.48,-0.23,0.5322593353
2020-09-24 12:00:00,0.783,0.5935,0.9825127226,0.263,-0.0465,0.2670791081,0.52,0.64,0.8246211251000001,0.7030000000000001,-0.28650000000000003,0.759138492,0.263,-0.0465,0.2670791081,0.44,-0.24,0.5011985634
2020-09-24 12:30:00,0.857,0.588,1.0393233376,0.297,-0.052000000000000005,0.301517827,0.56,0.64,0.8504116650000001,0.777,-0.292,0.8300560222000001,0.297,-0.052000000000000005,0.301517827,0.48,-0.24,0.5366563146000001
2020-09-24 13:00:00,0.7995,0.601,1.0002006049,0.2795,-0.049,0.2837626649,0.52,0.65,0.8324061509,0.7195,-0.289,0.7753716851,0.2795,-0.049,0.2837626649,0.44,-0.24,0.5011985634
2020-09-24 13:30:00,0.76,0.4305,0.8734587855,0.32,-0.0695,0.3274603029,0.44,0.5,0.6660330322,0.7000000000000001,-0.1295,0.7118779741,0.32,-0.0695,0.3274603029,0.38,-0.06,0.38470768120000004
2020-09-24 14:00:00,0.8755000000000001,0.17650000000000002,0.8931139345,0.2755,-0.0635,0.282723363,0.6000000000000001,0.24,0.6462197769,0.8455,0.1265,0.8549108141,0.2755,-0.0635,0.282723363,0.5700000000000001,0.19,0.6008327554
2020-09-24 14:30:00,0.7565000000000001,0.1635,0.7739667306,0.23650000000000002,-0.0465,0.24102800670000002,0.52,0.21,0.5608029957,0.7265,0.12350000000000001,0.7369223161,0.23650000000000002,-0.0465,0.24102800670000002,0.49,0.17,0.5186520992
2020-09-24 15:00:00,0.8300000000000001,0.14450000000000002,0.8424845696000001,0.29,-0.0655,0.2973049781,0.54,0.21,0.5793962375,0.8,0.1145,0.8081523681,0.29,-0.0655,0.2973049781,0.51,0.18,0.5408326913
2020-09-24 15:30:00,0.8635,0.14300000000000002,0.8752606755000001,0.24350000000000002,-0.047,0.2479944556,0.62,0.19,0.6484597135,0.8335,0.10300000000000001,0.8398400145,0.24350000000000002,-0.047,0.2479944556,0.59,0.15,0.6087692502000001
2020-09-24 16:00:00,0.886,0.145,0.8977867230000001,0.266,-0.045,0.2697795396,0.62,0.19,0.6484597135,0.856,0.105,0.862415793,0.266,-0.045,0.2697795396,0.59,0.15,0.6087692502000001
2020-09-24 16:30:00,1.003,0.14200000000000002,1.0130019743,0.28300000000000003,-0.048,0.2870418088,0.72,0.19,0.7446475676000001,0.963,0.10200000000000001,0.9683868029,0.28300000000000003,-0.048,0.2870418088,0.68,0.15,0.6963476143
2020-09-24 17:00:00,1.034,0.162,1.0466135868,0.28400000000000003,-0.058,0.2898620361,0.75,0.22,0.7816009212,1.004,0.122,1.0113851887,0.28400000000000003,-0.058,0.2898620361,0.72,0.18,0.7421590126000001
2020-09-24 17:30:00,1.0775,0.289,1.1155838158,0.2675,-0.051000000000000004,0.272318288,0.81,0.34,0.8784645696000001,1.0275,0.019,1.0276756541,0.2675,-0.051000000000000004,0.272318288,0.76,0.07,0.7632168761
2020-09-24 18:00:00,1.189,0.5125000000000001,1.2947498793,0.229,-0.0375,0.2320501023,0.96,0.55,1.1063905278,1.109,-0.20750000000000002,1.1282452083,0.229,-0.0375,0.2320501023,0.88,-0.17,0.8962700486
2020-09-24 18:30:00,1.2385,0.165,1.2494427758,0.2285,-0.035,0.2311649844,1.01,0.2,1.0296115772,1.1985000000000001,0.125,1.2050009336,0.2285,-0.035,0.2311649844,0.97,0.16,0.9831073187
2020-09-24 19:00:00,1.2825,0.1665,1.2932627343,0.2225,-0.0335,0.22500777760000001,1.06,0.2,1.0787029248,1.2425,0.1265,1.248922936,0.2225,-0.0335,0.22500777760000001,1.02,0.16,1.0324727599
2020-09-24 19:30:00,1.319,0.165,1.3292802564000001,0.219,-0.035,0.2217791694,1.1,0.2,1.1180339887,1.279,0.125,1.2850937709,0.219,-0.035,0.2217791694,1.06,0.16,1.0720074627
2020-09-24 20:00:00,1.2570000000000001,0.161,1.2672687166,0.20700000000000002,-0.039,0.2106418762,1.05,0.2,1.0688779163,1.217,0.121,1.2230004088,0.20700000000000002,-0.039,0.2106418762,1.01,0.16,1.0225947389
2020-09-24 20:30:00,1.232,0.163,1.2427360943,0.202,-0.037,0.2053606584,1.03,0.2,1.0492378186,1.192,0.113,1.1973441443,0.202,-0.037,0.2053606584,0.99,0.15,1.0012991561
2020-09-24 21:00:00,1.1625,0.1675,1.174505215,0.2025,-0.0325,0.205091443,0.96,0.2,0.9806120538,1.1225,0.11750000000000001,1.1286330227,0.2025,-0.0325,0.205091443,0.92,0.15,0.9321480569
2020-09-24 21:30:00,1.0955,0.148,1.1054520569,0.20550000000000002,-0.032,0.20797656120000002,0.89,0.18,0.9080198236,1.0655000000000001,0.108,1.0709594997,0.20550000000000002,-0.032,0.20797656120000002,0.86,0.14,0.8713208364
2020-09-24 22:00:00,1.0625,0.17450000000000002,1.0767341826,0.2025,-0.035500000000000004,0.2055881806,0.86,0.21,0.8852683209000001,1.0225,0.0845,1.0259856237,0.2025,-0.035500000000000004,0.2055881806,0.8200000000000001,0.12,0.8287339742000001
2020-09-24 22:30:00,1.0005,0.405,1.079363354,0.2205,-0.035,0.2232604981,0.78,0.44,0.8955445271,0.9305,-0.185,0.9487124169000001,0.2205,-0.035,0.2232604981,0.71,-0.15,0.7256721023
2020-09-24 23:00:00,0.8975000000000001,0.1255,0.9062320343,0.2175,-0.0345,0.22021920900000003,0.68,0.16,0.6985699679,0.8575,0.0855,0.8617519945000001,0.2175,-0.0345,0.22021920900000003,0.64,0.12,0.6511528238000001
2020-09-24 23:30:00,0.8235,0.127,0.8332354109000001,0.20350000000000001,-0.033,0.206158313,0.62,0.16,0.6403124237000001,0.7935,0.08700000000000001,0.7982551284,0.20350000000000001,-0.033,0.206158313,0.59,0.12,0.6020797289
2020-09-25 00:00:00,0.761,0.24750000000000003,0.8002357465000001,0.201,-0.0325,0.20361053510000002,0.56,0.28,0.6260990337,0.721,-0.0425,0.7222515144,0.201,-0.0325,0.20361053510000002,0.52,-0.01,0.520096145
2020-09-25 00:30:00,0.753,0.527,0.9190962953,0.203,-0.033,0.2056647758,0.55,0.56,0.7849203781,0.673,-0.353,0.7599592094000001,0.203,-0.033,0.2056647758,0.47000000000000003,-0.32,0.568594759
2020-09-25 01:00:00,0.757,0.5245000000000001,0.9209501887,0.20700000000000002,-0.035500000000000004,0.2100220227,0.55,0.56,0.7849203781,0.677,-0.35550000000000004,0.7646628342,0.20700000000000002,-0.035500000000000004,0.2100220227,0.47000000000000003,-0.32,0.568594759
2020-09-25 01:30:00,0.8150000000000001,0.537,0.9760092213,0.215,-0.033,0.2175178154,0.6000000000000001,0.5700000000000001,0.8275868534,0.725,-0.353,0.8063708824,0.215,-0.033,0.2175178154,0.51,-0.32,0.6020797289
2020-09-25 02:00:00,0.8765000000000001,0.5315,1.025058291,0.2265,-0.0285,0.2282860048,0.65,0.56,0.8579627032,0.7865000000000001,-0.3385,0.8562502555,0.2265,-0.0285,0.2282860048,0.56,-0.31,0.6400781202
