Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-25 02:30:00,0.8885000000000001,0.53,1.0345686299,0.2185,-0.03,0.220549881,0.67,0.56,0.8732124598000001,0.8085,-0.34,0.8770816667,0.2185,-0.03,0.220549881,0.59,-0.31,0.6664833081
2020-09-25 03:00:00,0.8575,0.5275000000000001,1.0067584119,0.20750000000000002,-0.0325,0.21002975980000002,0.65,0.56,0.8579627032,0.7775000000000001,-0.3425,0.8495954920000001,0.20750000000000002,-0.0325,0.21002975980000002,0.5700000000000001,-0.31,0.6488451279
2020-09-25 03:30:00,0.8375,0.537,0.9948744896,0.2175,-0.033,0.21998920430000002,0.62,0.5700000000000001,0.8421995013,0.7575000000000001,-0.343,0.8315378825,0.2175,-0.033,0.21998920430000002,0.54,-0.31,0.622655603
2020-09-25 04:00:00,0.835,0.545,0.9971208553,0.20500000000000002,-0.035,0.2079663434,0.63,0.58,0.8563293759,0.755,-0.34500000000000003,0.8300903565000001,0.20500000000000002,-0.035,0.2079663434,0.55,-0.31,0.6313477647
2020-09-25 04:30:00,0.8315,0.5425,0.9928234989,0.2215,-0.0375,0.22465195300000002,0.61,0.58,0.8417244205000001,0.7415,-0.34750000000000003,0.8188885761,0.2215,-0.0375,0.22465195300000002,0.52,-0.31,0.6053924347
2020-09-25 05:00:00,0.8,0.5465,0.968845834,0.24,-0.043500000000000004,0.2439103319,0.56,0.59,0.8134494453000001,0.72,-0.3435,0.7977419696,0.24,-0.043500000000000004,0.2439103319,0.48,-0.30000000000000004,0.5660388679
2020-09-25 05:30:00,0.807,0.5335,0.9674043880000001,0.257,-0.0465,0.26117283550000003,0.55,0.58,0.7993122043,0.727,-0.34650000000000003,0.8053516313,0.257,-0.0465,0.26117283550000003,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-09-25 06:00:00,0.8180000000000001,0.548,0.9845953484000001,0.248,-0.042,0.2515313102,0.5700000000000001,0.59,0.8203657721000001,0.728,-0.332,0.8001299894,0.248,-0.042,0.2515313102,0.48,-0.29,0.5608029957
2020-09-25 06:30:00,0.8685,0.5555,1.0309570796,0.2285,-0.0345,0.2310898094,0.64,0.59,0.8704596487,0.7885000000000001,-0.3145,0.8489066498000001,0.2285,-0.0345,0.2310898094,0.56,-0.28,0.6260990337
2020-09-25 07:00:00,0.966,0.24150000000000002,0.9957300086,0.186,-0.0285,0.1881708001,0.78,0.27,0.8254089895000001,0.916,0.021500000000000002,0.9162522851,0.186,-0.0285,0.1881708001,0.73,0.05,0.7317103252
2020-09-25 07:30:00,1.054,0.29,1.0931678737,0.274,-0.05,0.2785246847,0.78,0.34,0.8508818954,0.994,-0.01,0.9940503005,0.274,-0.05,0.2785246847,0.72,0.04,0.7211102551
2020-09-25 08:00:00,1.095,0.17,1.1081177735,0.34500000000000003,-0.07,0.3520298283,0.75,0.24,0.7874642849,1.065,0.13,1.0729049352,0.34500000000000003,-0.07,0.3520298283,0.72,0.2,0.7472616677
2020-09-25 08:30:00,1.077,0.166,1.0897178534,0.447,-0.10400000000000001,0.45893899380000003,0.63,0.27,0.6854195795,1.037,0.126,1.0446267276,0.447,-0.10400000000000001,0.45893899380000003,0.59,0.23,0.6332456080000001
2020-09-25 09:00:00,1.044,0.164,1.0568027252,0.444,-0.106,0.4564778198,0.6000000000000001,0.27,0.657951366,1.004,0.124,1.0116283903,0.444,-0.106,0.4564778198,0.56,0.23,0.6053924347
2020-09-25 09:30:00,1.014,0.17500000000000002,1.0289902818,0.444,-0.105,0.4562466438,0.5700000000000001,0.28,0.6350590524,0.974,0.135,0.9833112427,0.444,-0.105,0.4562466438,0.53,0.24,0.5818075283
2020-09-25 10:00:00,0.9445,0.4355,1.0400675459,0.3845,-0.0745,0.3916509926,0.56,0.51,0.7574298647000001,0.8845000000000001,-0.1245,0.8932191780000001,0.3845,-0.0745,0.3916509926,0.5,-0.05,0.5024937811
2020-09-25 10:30:00,0.8945000000000001,0.436,0.9951011255000001,0.3945,-0.074,0.4013804305,0.5,0.51,0.7142128534000001,0.8345,-0.124,0.8436624029,0.3945,-0.074,0.4013804305,0.44,-0.05,0.44283179650000004
2020-09-25 11:00:00,0.8415,0.197,0.8642518441,0.41150000000000003,-0.073,0.41792493350000004,0.43,0.27,0.5077400910000001,0.8115,0.157,0.8265477905,0.41150000000000003,-0.073,0.41792493350000004,0.4,0.23,0.4614108798
2020-09-25 11:30:00,0.783,0.1865,0.8049044974,0.393,-0.0835,0.4017726347,0.39,0.27,0.47434164900000003,0.753,0.14650000000000002,0.7671187978,0.393,-0.0835,0.4017726347,0.36,0.23,0.42720018730000003
2020-09-25 12:00:00,0.8180000000000001,0.18050000000000002,0.8376778916000001,0.388,-0.0995,0.4005549276,0.43,0.28,0.5131276644,0.788,0.1505,0.8022432611,0.388,-0.0995,0.4005549276,0.4,0.25,0.4716990566
2020-09-25 12:30:00,0.869,0.186,0.888682733,0.329,-0.074,0.33721951310000003,0.54,0.26,0.5993329626,0.839,0.146,0.8516084781000001,0.329,-0.074,0.33721951310000003,0.51,0.22,0.5554277631
2020-09-25 13:00:00,0.8230000000000001,0.18150000000000002,0.8427759192000001,0.393,-0.0685,0.3989251183,0.43,0.25,0.4973932046,0.803,0.14150000000000001,0.8153718477,0.393,-0.0685,0.3989251183,0.41000000000000003,0.21,0.4606517123
2020-09-25 13:30:00,0.8300000000000001,0.1825,0.8498271883,0.52,-0.0775,0.5257435211,0.31,0.26,0.40459856650000003,0.81,0.1325,0.8207656486,0.52,-0.0775,0.5257435211,0.29,0.21,0.35805027580000004
2020-09-25 14:00:00,0.8130000000000001,0.305,0.8683282789000001,0.483,-0.075,0.48878829770000004,0.33,0.38,0.5032891813,0.773,-0.025,0.7734041634000001,0.483,-0.075,0.48878829770000004,0.29,0.05,0.2942787794
2020-09-25 14:30:00,0.86,0.248,0.8950441330000001,0.41000000000000003,-0.082,0.4181196001,0.45,0.33,0.5580322571,0.8200000000000001,0.038,0.8208800156,0.41000000000000003,-0.082,0.4181196001,0.41000000000000003,0.12,0.42720018730000003
2020-09-25 15:00:00,0.7865000000000001,0.176,0.8059517665,0.4465,-0.10400000000000001,0.45845201490000004,0.34,0.28,0.44045431090000003,0.7565000000000001,0.136,0.7686275106,0.4465,-0.10400000000000001,0.45845201490000004,0.31,0.24,0.3920459157
2020-09-25 15:30:00,0.8195,0.165,0.8359457219,0.4295,-0.095,0.43988094980000003,0.39,0.26,0.4687216658,0.7895000000000001,0.125,0.7993342542,0.4295,-0.095,0.43988094980000003,0.36,0.22,0.4219004622
2020-09-25 16:00:00,0.8255,0.162,0.8412456538,0.42550000000000004,-0.098,0.43663972560000003,0.4,0.26,0.47707441770000003,0.7955,0.122,0.8048007517,0.42550000000000004,-0.098,0.43663972560000003,0.37,0.22,0.43046486500000003
2020-09-25 16:30:00,0.882,0.159,0.8962170496,0.41200000000000003,-0.091,0.421930089,0.47000000000000003,0.25,0.5323532662,0.852,0.11900000000000001,0.8602703064,0.41200000000000003,-0.091,0.421930089,0.44,0.21,0.4875448697
2020-09-25 17:00:00,0.9825,0.466,1.0874108009,0.36250000000000004,-0.074,0.3699760127,0.62,0.54,0.8221921916,0.9125000000000001,-0.17400000000000002,0.9289414675000001,0.36250000000000004,-0.074,0.3699760127,0.55,-0.1,0.5590169944
2020-09-25 17:30:00,1.1765,0.184,1.1908015158,0.3765,-0.076,0.384094064,0.8,0.26,0.8411896338,1.1365,0.14400000000000002,1.1455864219,0.3765,-0.076,0.384094064,0.76,0.22,0.7912016178
2020-09-25 18:00:00,1.2755,0.1685,1.2865817114,0.2755,-0.051500000000000004,0.2802721891,1.0,0.22,1.0239140589,1.2355,0.1285,1.2421644416,0.2755,-0.051500000000000004,0.2802721891,0.96,0.18,0.9767292358
2020-09-25 18:30:00,1.3805,0.18050000000000002,1.3922501570999999,0.3005,-0.059500000000000004,0.3063339681,1.08,0.24,1.1063453349,1.3405,0.1405,1.3478429063,0.3005,-0.059500000000000004,0.3063339681,1.04,0.2,1.0590561836
2020-09-25 19:00:00,1.3780000000000001,0.183,1.390098198,0.218,-0.037,0.2211176158,1.16,0.22,1.1806777715,1.338,0.14300000000000002,1.3456199315,0.218,-0.037,0.2211176158,1.12,0.18,1.134372073
2020-09-25 19:30:00,1.3515000000000001,0.168,1.3619017035,0.2315,-0.042,0.23527908960000002,1.12,0.21,1.1395174417,1.3115,0.128,1.3177314787,0.2315,-0.042,0.23527908960000002,1.08,0.17,1.0932977636
2020-09-25 20:00:00,1.3165,0.1665,1.3269870007,0.2265,-0.043500000000000004,0.23063932880000002,1.09,0.21,1.1100450441,1.2765,0.1265,1.2827527041,0.2265,-0.043500000000000004,0.23063932880000002,1.05,0.17,1.063672882
2020-09-25 20:30:00,1.2615,0.17650000000000002,1.2737874626,0.3015,-0.0635,0.3081144268,0.96,0.24,0.9895453501,1.2215,0.1265,1.2280327764,0.3015,-0.0635,0.3081144268,0.92,0.19,0.9394147114
2020-09-25 21:00:00,1.186,0.166,1.1975608544,0.356,-0.074,0.3636096808,0.8300000000000001,0.24,0.8640023148,1.146,0.116,1.1518558938,0.356,-0.074,0.3636096808,0.79,0.19,0.8125269226
2020-09-25 21:30:00,1.164,0.1675,1.1759899022,0.34400000000000003,-0.07250000000000001,0.3515568944,0.8200000000000001,0.24,0.8544003745000001,1.124,0.11750000000000001,1.1301248825,0.34400000000000003,-0.07250000000000001,0.3515568944,0.78,0.19,0.8028075735
2020-09-25 22:00:00,1.125,0.3135,1.1678643971,0.34500000000000003,-0.0765,0.35337975320000004,0.78,0.39,0.8720665112,1.075,-0.036500000000000005,1.0756194727,0.34500000000000003,-0.0765,0.35337975320000004,0.73,0.04,0.7310950691
2020-09-25 22:30:00,1.045,0.2695,1.0791919431,0.315,-0.07050000000000001,0.3227928903,0.73,0.34,0.8052949770000001,0.985,-0.0205,0.9852133018,0.315,-0.07050000000000001,0.3227928903,0.67,0.05,0.6718630813
2020-09-25 23:00:00,0.9615,0.14450000000000002,0.9722975368000001,0.3115,-0.0655,0.3183119539,0.65,0.21,0.6830812543,0.9215000000000001,0.10450000000000001,0.9274063295,0.3115,-0.0655,0.3183119539,0.61,0.17,0.6332456080000001
2020-09-25 23:30:00,0.861,0.12250000000000001,0.869670771,0.311,-0.0675,0.3182408679,0.55,0.19,0.5818934610000001,0.8310000000000001,0.0825,0.8350851753,0.311,-0.0675,0.3182408679,0.52,0.15,0.5412023651
2020-09-26 00:00:00,0.7995,0.1285,0.8097607671,0.2595,-0.061500000000000006,0.26668802,0.54,0.19,0.5724508713,0.7695000000000001,0.08850000000000001,0.7745724627,0.2595,-0.061500000000000006,0.26668802,0.51,0.15,0.5316013544
2020-09-26 00:30:00,0.751,0.11750000000000001,0.7601363365,0.251,-0.052500000000000005,0.2564317648,0.5,0.17,0.5281098371,0.721,0.0775,0.7251532597,0.251,-0.052500000000000005,0.2564317648,0.47000000000000003,0.13,0.4876474136
2020-09-26 01:00:00,0.732,0.1095,0.7401447494000001,0.252,-0.0405,0.25523371640000003,0.48,0.15,0.5028916384000001,0.7020000000000001,0.0695,0.7054319599000001,0.252,-0.0405,0.25523371640000003,0.45,0.11,0.4632493929
2020-09-26 01:30:00,0.7745000000000001,0.0995,0.7808652252,0.2645,-0.0505,0.2692777377,0.51,0.15,0.5316013544,0.7445,0.059500000000000004,0.7468738180000001,0.2645,-0.0505,0.2692777377,0.48,0.11,0.49244289010000003
2020-09-26 02:00:00,0.87,0.1075,0.8766163642,0.25,-0.0425,0.25358677020000003,0.62,0.15,0.6378871374,0.84,0.0675,0.8427076895000001,0.25,-0.0425,0.25358677020000003,0.59,0.11,0.6001666435
2020-09-26 02:30:00,0.8605,0.1105,0.8675658476,0.2005,-0.0395,0.2043538598,0.66,0.15,0.6768308504,0.8305,0.07050000000000001,0.8334869525,0.2005,-0.0395,0.2043538598,0.63,0.11,0.6395310782
2020-09-26 03:00:00,0.848,0.111,0.8552338861000001,0.20800000000000002,-0.039,0.21162466770000002,0.64,0.15,0.6573431372,0.808,0.07100000000000001,0.8111134323,0.20800000000000002,-0.039,0.21162466770000002,0.6000000000000001,0.11,0.61
2020-09-26 03:30:00,0.835,0.106,0.8417012534,0.215,-0.034,0.2176717713,0.62,0.14,0.6356099433,0.805,0.066,0.8077010586000001,0.215,-0.034,0.2176717713,0.59,0.1,0.598414572
2020-09-26 04:00:00,0.8270000000000001,0.1095,0.8342177474,0.187,-0.030500000000000003,0.18947097400000001,0.64,0.14,0.6551335742000001,0.797,0.0695,0.8000245309,0.187,-0.030500000000000003,0.18947097400000001,0.61,0.1,0.6181423784
2020-09-26 04:30:00,0.7915000000000001,0.11,0.7991071580000001,0.1715,-0.03,0.1741041355,0.62,0.14,0.6356099433,0.7615000000000001,0.06,0.7638600984,0.1715,-0.03,0.1741041355,0.59,0.09,0.5968249325
2020-09-26 05:00:00,0.778,0.10450000000000001,0.7849867833,0.158,-0.025500000000000002,0.1600445251,0.62,0.13,0.6334824386,0.748,0.0645,0.7507757655,0.158,-0.025500000000000002,0.1600445251,0.59,0.09,0.5968249325
2020-09-26 05:30:00,0.8105,0.115,0.8186178901000001,0.1705,-0.025,0.1723230977,0.64,0.14,0.6551335742000001,0.7705000000000001,0.075,0.7741416214,0.1705,-0.025,0.1723230977,0.6000000000000001,0.1,0.608276253
2020-09-26 06:00:00,0.835,0.47200000000000003,0.9591709962,0.17500000000000002,-0.028,0.17722584460000002,0.66,0.5,0.8280096618,0.755,-0.258,0.7978652768000001,0.17500000000000002,-0.028,0.17722584460000002,0.58,-0.23,0.6239390996
2020-09-26 06:30:00,0.9025000000000001,0.558,1.0610703323,0.1825,-0.032,0.1852842411,0.72,0.59,0.9308598176,0.8125,-0.322,0.8739795478,0.1825,-0.032,0.1852842411,0.63,-0.29,0.6935416354
2020-09-26 07:00:00,0.9530000000000001,0.5695,1.1101978427,0.163,-0.030500000000000003,0.1658289782,0.79,0.6000000000000001,0.9920181450000001,0.873,-0.3105,0.9265739312,0.163,-0.030500000000000003,0.1658289782,0.71,-0.28,0.7632168761
2020-09-26 07:30:00,1.025,0.544,1.1604141502,0.155,-0.026000000000000002,0.15716551780000002,0.87,0.5700000000000001,1.0400961494,0.9450000000000001,-0.256,0.9790612851,0.155,-0.026000000000000002,0.15716551780000002,0.79,-0.23,0.8228000972
2020-09-26 08:00:00,1.0995,0.176,1.1134973058,0.1695,-0.034,0.1728764009,0.93,0.21,0.9534149149000001,1.0595,0.136,1.0681929835,0.1695,-0.034,0.1728764009,0.89,0.17,0.9060905032000001
2020-09-26 08:30:00,1.1065,0.164,1.1185876139,0.17650000000000002,-0.046,0.1823958607,0.93,0.21,0.9534149149000001,1.0665,0.134,1.0748852264,0.17650000000000002,-0.046,0.1823958607,0.89,0.18,0.9080198236
2020-09-26 09:00:00,1.0895,0.1655,1.101998412,0.1595,-0.0345,0.16318854130000002,0.93,0.2,0.9512623192,1.0495,0.1255,1.0569770575,0.1595,-0.0345,0.16318854130000002,0.89,0.16,0.9042676595
2020-09-26 09:30:00,1.0535,0.1615,1.0658069713,0.14350000000000002,-0.0285,0.1463027683,0.91,0.19,0.9296235797,1.0135,0.12150000000000001,1.0207568271,0.14350000000000002,-0.0285,0.1463027683,0.87,0.15,0.8828363382000001
2020-09-26 10:00:00,0.9945,0.157,1.0068163934,0.17450000000000002,-0.033,0.1775929334,0.8200000000000001,0.19,0.8417244205000001,0.9545,0.117,0.9616440350000001,0.17450000000000002,-0.033,0.1775929334,0.78,0.15,0.7942921377000001
2020-09-26 10:30:00,0.9495,0.2595,0.9843223557,0.20950000000000002,-0.0405,0.2133787712,0.74,0.30000000000000004,0.7984985911,0.8995000000000001,0.059500000000000004,0.9014657509,0.20950000000000002,-0.0405,0.2133787712,0.6900000000000001,0.1,0.6972087205
2020-09-26 11:00:00,0.9015000000000001,0.596,1.0807026649,0.2315,-0.034,0.2339834396,0.67,0.63,0.9196738552,0.8115,-0.304,0.8665727032,0.2315,-0.034,0.2339834396,0.58,-0.27,0.6397655821
2020-09-26 11:30:00,0.8425,0.5875,1.0271136743,0.2025,-0.0325,0.205091443,0.64,0.62,0.8910667764,0.7525000000000001,-0.3125,0.8148082597,0.2025,-0.0325,0.205091443,0.55,-0.28,0.617170965
2020-09-26 12:00:00,0.838,0.591,1.0254389304,0.188,-0.029,0.19022355270000002,0.65,0.62,0.8982761268,0.758,-0.309,0.8185627649,0.188,-0.029,0.19022355270000002,0.5700000000000001,-0.28,0.6350590524
2020-09-26 12:30:00,0.808,0.601,1.0070079444,0.228,-0.039,0.2313114783,0.58,0.64,0.8637129153,0.718,-0.299,0.7777692460000001,0.228,-0.039,0.2313114783,0.49,-0.26,0.5547071299
2020-09-26 13:00:00,0.774,0.553,0.9512544349000001,0.244,-0.037,0.24678938390000002,0.53,0.59,0.7930952024,0.6940000000000001,-0.247,0.736644419,0.244,-0.037,0.24678938390000002,0.45,-0.21,0.4965883607
2020-09-26 13:30:00,0.718,0.164,0.7364916836000001,0.248,-0.036000000000000004,0.2505992817,0.47000000000000003,0.2,0.5107837116,0.6880000000000001,0.124,0.6990851164,0.248,-0.036000000000000004,0.2505992817,0.44,0.16,0.46818799640000003
2020-09-26 14:00:00,0.6865,0.153,0.7033429107,0.1965,-0.027,0.19834628810000002,0.49,0.18,0.5220153254000001,0.6565000000000001,0.113,0.6661540738,0.1965,-0.027,0.19834628810000002,0.46,0.14,0.48083261120000004
2020-09-26 14:30:00,0.679,0.146,0.6945192582,0.23900000000000002,-0.034,0.2414062965,0.44,0.18,0.47539457300000004,0.649,0.096,0.6560617349,0.23900000000000002,-0.034,0.2414062965,0.41000000000000003,0.13,0.43011626340000003
2020-09-26 15:00:00,0.6665,0.1345,0.6799356587000001,0.2565,-0.035500000000000004,0.2589449748,0.41000000000000003,0.17,0.4438468204,0.6365000000000001,0.0945,0.6434768838,0.2565,-0.035500000000000004,0.2589449748,0.38,0.13,0.4016217126
2020-09-26 15:30:00,0.6825,0.14100000000000001,0.6969126559000001,0.2325,-0.029,0.2343016218,0.45,0.17,0.48104053880000003,0.6525000000000001,0.101,0.6602705885,0.2325,-0.029,0.2343016218,0.42,0.13,0.4396589587
2020-09-26 16:00:00,0.7105,0.1395,0.7240652595,0.2305,-0.030500000000000003,0.2325091396,0.48,0.17,0.5092150823,0.6805,0.0995,0.6877357778000001,0.2305,-0.030500000000000003,0.2325091396,0.45,0.13,0.46840153710000004
2020-09-26 16:30:00,0.788,0.138,0.7999925,0.23800000000000002,-0.032,0.24014162490000002,0.55,0.17,0.5756735186,0.758,0.098,0.7643088381,0.23800000000000002,-0.032,0.24014162490000002,0.52,0.13,0.5360037313
2020-09-26 17:00:00,0.882,0.328,0.9410143463,0.232,-0.032,0.2341964987,0.65,0.36,0.7430343195,0.8320000000000001,-0.092,0.8370710842,0.232,-0.032,0.2341964987,0.6000000000000001,-0.06,0.6029925373
2020-09-26 17:30:00,1.031,0.3725,1.0962286486,0.231,-0.0375,0.2340240372,0.8,0.41000000000000003,0.8989438247,0.971,-0.1075,0.9769325719,0.231,-0.0375,0.2340240372,0.74,-0.07,0.7433034374
2020-09-26 18:00:00,1.111,0.1935,1.1277248113,0.201,-0.026500000000000003,0.2027393647,0.91,0.22,0.9362157871000001,1.071,0.07350000000000001,1.0735190962,0.201,-0.026500000000000003,0.2027393647,0.87,0.1,0.8757282684000001
2020-09-26 18:30:00,1.2005,0.155,1.21046489,0.1705,-0.015,0.1711585522,1.03,0.17,1.0439348639,1.1605,0.125,1.1672125985,0.1705,-0.015,0.1711585522,0.99,0.14,0.9998499887000001
2020-09-26 19:00:00,1.2675,0.153,1.2767009243,0.17750000000000002,-0.017,0.1783122262,1.09,0.17,1.1031772296,1.2275,0.123,1.2336471335,0.17750000000000002,-0.017,0.1783122262,1.05,0.14,1.0592922165
2020-09-26 19:30:00,1.2810000000000001,0.157,1.2905851386,0.171,-0.013000000000000001,0.1714934401,1.11,0.17,1.1229425631,1.241,0.127,1.2474814628,0.171,-0.013000000000000001,0.1714934401,1.07,0.14,1.0791200119
2020-09-26 20:00:00,1.2715,0.147,1.2799692379,0.1615,-0.013000000000000001,0.162022375,1.11,0.16,1.1214722466,1.2315,0.107,1.2361396563,0.1615,-0.013000000000000001,0.162022375,1.07,0.12,1.0767079455
2020-09-26 20:30:00,1.2575,0.1585,1.2674496044999999,0.14750000000000002,-0.0115,0.14794762590000002,1.11,0.17,1.1229425631,1.2175,0.11850000000000001,1.2232532444,0.14750000000000002,-0.0115,0.14794762590000002,1.07,0.13,1.0778682665
2020-09-26 21:00:00,1.172,0.14150000000000001,1.1805110122,0.14200000000000002,-0.0085,0.1422541739,1.03,0.15,1.0408650249,1.1320000000000001,0.1015,1.1365413543,0.14200000000000002,-0.0085,0.1422541739,0.99,0.11,0.9960923652
2020-09-26 21:30:00,1.115,0.14250000000000002,1.1240690593,0.135,-0.007500000000000001,0.1352081728,0.98,0.15,0.9914131329,1.075,0.10250000000000001,1.0798755715,0.135,-0.007500000000000001,0.1352081728,0.9400000000000001,0.11,0.9464142856000001
2020-09-26 22:00:00,1.088,0.1385,1.096779946,0.138,-0.0115,0.1384783377,0.9500000000000001,0.15,0.9617692031,1.048,0.0985,1.0526187581,0.138,-0.0115,0.1384783377,0.91,0.11,0.9166242414
2020-09-26 22:30:00,1.0135,0.21350000000000002,1.0357434528,0.1335,-0.006500000000000001,0.133658146,0.88,0.22,0.9070832376,0.9635,0.0035,0.9635063570000001,0.1335,-0.006500000000000001,0.133658146,0.8300000000000001,0.01,0.8300602388
2020-09-26 23:00:00,0.9155000000000001,0.125,0.9239941829,0.1355,-0.005,0.1355922195,0.78,0.13,0.7907591289,0.8855000000000001,0.085,0.8895702614000001,0.1355,-0.005,0.1355922195,0.75,0.09,0.7553806987
2020-09-26 23:30:00,0.8575,0.121,0.8659949480000001,0.1375,-0.009000000000000001,0.1377942306,0.72,0.13,0.731641989,0.8275,0.081,0.8314548996000001,0.1375,-0.009000000000000001,0.1377942306,0.6900000000000001,0.09,0.6958448103
2020-09-27 00:00:00,0.7905000000000001,0.147,0.8040517707,0.1605,-0.013000000000000001,0.16102561910000002,0.63,0.16,0.65,0.7505000000000001,0.057,0.7526614445,0.1605,-0.013000000000000001,0.16102561910000002,0.59,0.07,0.5941380311000001
2020-09-27 00:30:00,0.7805000000000001,0.525,0.940640872,0.1705,-0.015,0.1711585522,0.61,0.54,0.8146778504000001,0.6905,-0.355,0.7764117786,0.1705,-0.015,0.1711585522,0.52,-0.34,0.6212889827
2020-09-27 01:00:00,0.7675000000000001,0.49350000000000005,0.9124683556000001,0.14750000000000002,-0.006500000000000001,0.1476431509,0.62,0.5,0.7964923101,0.6875,-0.3065,0.7527273743,0.14750000000000002,-0.006500000000000001,0.1476431509,0.54,-0.30000000000000004,0.6177378085
2020-09-27 01:30:00,0.8005,0.10550000000000001,0.8074221325000001,0.1405,-0.0045000000000000005,0.1405720456,0.66,0.11,0.6691038783000001,0.7705000000000001,0.0755,0.7741902221,0.1405,-0.0045000000000000005,0.1405720456,0.63,0.08,0.6350590524
2020-09-27 02:00:00,0.8905000000000001,0.3785,0.9676014159,0.1405,-0.0015,0.1405080069,0.75,0.38,0.8407734534,0.8305,-0.18150000000000002,0.8501014645,0.1405,-0.0015,0.1405080069,0.6900000000000001,-0.18,0.7130918594
2020-09-27 02:30:00,0.909,0.536,1.0552615789,0.149,-0.014,0.14965627280000002,0.76,0.55,0.9381364506000001,0.8290000000000001,-0.34400000000000003,0.8975394142,0.149,-0.014,0.14965627280000002,0.68,-0.33,0.7558438992000001
2020-09-27 03:00:00,0.8855000000000001,0.535,1.0345700798,0.1855,-0.025,0.1871770552,0.7000000000000001,0.56,0.8964373932,0.8055,-0.34500000000000003,0.8762735018000001,0.1855,-0.025,0.1871770552,0.62,-0.32,0.6977105417
2020-09-27 03:30:00,0.8475,0.534,1.001704672,0.17750000000000002,-0.026000000000000002,0.1793941192,0.67,0.56,0.8732124598000001,0.7675000000000001,-0.34600000000000003,0.8418861265,0.17750000000000002,-0.026000000000000002,0.1793941192,0.59,-0.32,0.6711929678
2020-09-27 04:00:00,0.8475,0.5395,1.0046474506,0.1575,-0.0205,0.15882852390000002,0.6900000000000001,0.56,0.8886506625,0.7575000000000001,-0.3405,0.8305097832,0.1575,-0.0205,0.15882852390000002,0.6000000000000001,-0.32,0.68
2020-09-27 04:30:00,0.8675,0.5445,1.0242248288,0.1275,-0.0055000000000000005,0.1276185723,0.74,0.55,0.9220086767000001,0.7875000000000001,-0.3355,0.8559886097,0.1275,-0.0055000000000000005,0.1276185723,0.66,-0.33,0.7379024326
2020-09-27 05:00:00,0.839,0.534,0.9945235040000001,0.149,-0.016,0.14985659810000002,0.6900000000000001,0.55,0.8823831367,0.749,-0.34600000000000003,0.8250557557,0.149,-0.016,0.14985659810000002,0.6000000000000001,-0.33,0.6847627326
2020-09-27 05:30:00,0.8395,0.536,0.9960202056,0.11950000000000001,-0.014,0.1203172889,0.72,0.55,0.9060353194,0.7495,-0.34400000000000003,0.8246734202,0.11950000000000001,-0.014,0.1203172889,0.63,-0.33,0.7111961755
2020-09-27 06:00:00,0.8445,0.541,1.0029263433,0.10450000000000001,-0.009000000000000001,0.1048868438,0.74,0.55,0.9220086767000001,0.7545000000000001,-0.339,0.8271585398,0.10450000000000001,-0.009000000000000001,0.1048868438,0.65,-0.33,0.7289718787
2020-09-27 06:30:00,0.894,0.5525,1.0509482623,0.094,-0.007500000000000001,0.0942987275,0.8,0.56,0.9765244493,0.8140000000000001,-0.3175,0.8737289339000001,0.094,-0.007500000000000001,0.0942987275,0.72,-0.31,0.7839005039
2020-09-27 07:00:00,0.9420000000000001,0.554,1.0928311855,0.10200000000000001,-0.006,0.1021763182,0.84,0.56,1.0095543571,0.852,-0.306,0.9052844857000001,0.10200000000000001,-0.006,0.1021763182,0.75,-0.30000000000000004,0.8077747211
2020-09-27 07:30:00,1.013,0.5705,1.1626002107,0.10300000000000001,-0.0095,0.103437179,0.91,0.58,1.0791200119,0.923,-0.3095,0.9735087313,0.10300000000000001,-0.0095,0.103437179,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-09-27 08:00:00,1.068,0.5720000000000001,1.2115312625,0.098,-0.008,0.09832598840000001,0.97,0.58,1.1301769773,0.978,-0.308,1.0253526223,0.098,-0.008,0.09832598840000001,0.88,-0.30000000000000004,0.9297311439
2020-09-27 08:30:00,1.0605,0.234,1.0860093232,0.1405,-0.006,0.14062805550000002,0.92,0.24,0.9507891459000001,1.0105,0.034,1.0110718323,0.1405,-0.006,0.14062805550000002,0.87,0.04,0.8709190548
2020-09-27 09:00:00,1.0635,0.1515,1.0742367058,0.1635,-0.0085,0.16372079890000002,0.9,0.16,0.9141115906,1.0235,0.12150000000000001,1.0306864218,0.1635,-0.0085,0.16372079890000002,0.86,0.13,0.8697700846
2020-09-27 09:30:00,1.08,0.1705,1.0933756216,0.16,-0.0195,0.1611839012,0.92,0.19,0.9394147114,1.04,0.1305,1.0481556421,0.16,-0.0195,0.1611839012,0.88,0.15,0.8926925563
2020-09-27 10:00:00,1.0345,0.2335,1.0605246343,0.1645,-0.026500000000000003,0.166620827,0.87,0.26,0.9080198236,0.9845,0.0635,0.9865457415000001,0.1645,-0.026500000000000003,0.166620827,0.8200000000000001,0.09,0.8249242389
2020-09-27 10:30:00,1.002,0.596,1.1658559088,0.17200000000000001,-0.024,0.1736663468,0.8300000000000001,0.62,1.0360019305,0.912,-0.304,0.9613324087,0.17200000000000001,-0.024,0.1736663468,0.74,-0.28,0.7912016178
2020-09-27 11:00:00,0.9585,0.592,1.1265816659,0.17850000000000002,-0.028,0.180682733,0.78,0.62,0.9963934966,0.8785000000000001,-0.308,0.9309276288,0.17850000000000002,-0.028,0.180682733,0.7000000000000001,-0.28,0.753923073
2020-09-27 11:30:00,0.9500000000000001,0.603,1.1252150905,0.21,-0.027,0.2117285999,0.74,0.63,0.9718538985,0.86,-0.297,0.9098400958,0.21,-0.027,0.2117285999,0.65,-0.27,0.7038465742000001
2020-09-27 12:00:00,0.968,0.6005,1.1391331134,0.198,-0.029500000000000002,0.20018553890000002,0.77,0.63,0.9948869282,0.878,-0.2995,0.9276768026000001,0.198,-0.029500000000000002,0.20018553890000002,0.68,-0.27,0.731641989
2020-09-27 12:30:00,0.9185000000000001,0.602,1.0982013704,0.17850000000000002,-0.018000000000000002,0.1794052675,0.74,0.62,0.9654014709000001,0.8385,-0.298,0.8898799076,0.17850000000000002,-0.018000000000000002,0.1794052675,0.66,-0.28,0.7169379332
2020-09-27 13:00:00,0.8715,0.5995,1.0577866042,0.18150000000000002,-0.0205,0.1826540446,0.6900000000000001,0.62,0.9276313923,0.7915000000000001,-0.3105,0.8502249702,0.18150000000000002,-0.0205,0.1826540446,0.61,-0.29,0.6754257916
2020-09-27 13:30:00,0.7975,0.441,0.9113107319,0.1675,-0.009000000000000001,0.1677416168,0.63,0.45,0.7742092740000001,0.7375,-0.149,0.7524009902000001,0.1675,-0.009000000000000001,0.1677416168,0.5700000000000001,-0.14,0.5869412236
2020-09-27 14:00:00,0.784,0.17500000000000002,0.8032938441,0.164,-0.005,0.16407620180000002,0.62,0.18,0.6456004957,0.754,0.135,0.7659902088,0.164,-0.005,0.16407620180000002,0.59,0.14,0.6063827174
2020-09-27 14:30:00,0.774,0.28400000000000003,0.8244586102,0.184,-0.006,0.18409780010000001,0.59,0.29,0.6574191966,0.724,0.004,0.7240110496000001,0.184,-0.006,0.18409780010000001,0.54,0.01,0.5400925847
2020-09-27 15:00:00,0.7725000000000001,0.5645,0.9567740068,0.1825,-0.0055000000000000005,0.1825828579,0.59,0.5700000000000001,0.8203657721000001,0.6825,-0.29550000000000004,0.7437247475000001,0.1825,-0.0055000000000000005,0.1825828579,0.5,-0.29,0.5780138407000001
2020-09-27 15:30:00,0.806,0.5660000000000001,0.9848817188000001,0.166,-0.004,0.1660481858,0.64,0.5700000000000001,0.8570297544000001,0.726,-0.294,0.7832700684,0.166,-0.004,0.1660481858,0.56,-0.29,0.630634601
2020-09-27 16:00:00,0.856,0.5575,1.0215391574,0.166,-0.0125,0.1664699673,0.6900000000000001,0.5700000000000001,0.8949860334,0.776,-0.3025,0.8328758911,0.166,-0.0125,0.1664699673,0.61,-0.29,0.6754257916
2020-09-27 16:30:00,0.93,0.561,1.0861035862,0.16,-0.009000000000000001,0.1602529251,0.77,0.5700000000000001,0.958018789,0.84,-0.299,0.8916282858000001,0.16,-0.009000000000000001,0.1602529251,0.68,-0.29,0.7392563831000001
2020-09-27 17:00:00,0.995,0.2635,1.0292993976,0.145,-0.006500000000000001,0.14514561650000002,0.85,0.27,0.8918520057,0.9450000000000001,0.0135,0.9450964237,0.145,-0.006500000000000001,0.14514561650000002,0.8,0.02,0.8002499609
2020-09-27 17:30:00,1.0635,0.17750000000000002,1.0782107864000001,0.14350000000000002,-0.0125,0.1440433962,0.92,0.19,0.9394147114,1.0235,0.1275,1.0314109268,0.14350000000000002,-0.0125,0.1440433962,0.88,0.14,0.8910667764
2020-09-27 18:00:00,1.1775,0.1855,1.1920220216,0.1575,-0.0145,0.158166052,1.02,0.2,1.0394229168,1.1375,0.14550000000000002,1.1467678492,0.1575,-0.0145,0.158166052,0.98,0.16,0.992975327
2020-09-27 18:30:00,1.2810000000000001,0.1985,1.2962882588,0.151,-0.0115,0.1514372807,1.13,0.21,1.1493476411,1.241,0.1085,1.2457340206,0.151,-0.0115,0.1514372807,1.09,0.12,1.09658561
2020-09-27 19:00:00,1.3575,0.5985,1.4835796237,0.1275,-0.0115,0.1280175769,1.23,0.61,1.3729530218,1.2575,-0.3015,1.2931390103,0.1275,-0.0115,0.1280175769,1.13,-0.29,1.1666190466
2020-09-27 19:30:00,1.3495,0.518,1.4455013836,0.1295,-0.012,0.1300547961,1.22,0.53,1.3301503674,1.2595,-0.212,1.2772173856,0.1295,-0.012,0.1300547961,1.13,-0.2,1.1475626345
2020-09-27 20:00:00,1.3175,0.1515,1.3261819257,0.1375,-0.0085,0.1377624767,1.18,0.16,1.1907980517,1.2675,0.1115,1.2723947894,0.1375,-0.0085,0.1377624767,1.13,0.12,1.1363538181
2020-09-27 20:30:00,1.2825,0.154,1.2917129132,0.1325,-0.006,0.1326357795,1.15,0.16,1.1610770862,1.2425,0.114,1.2477188185,0.1325,-0.006,0.1326357795,1.11,0.12,1.116467644
2020-09-27 21:00:00,1.193,0.153,1.2027709674,0.133,-0.007,0.13318408310000002,1.06,0.16,1.0720074627,1.153,0.113,1.158524061,0.133,-0.007,0.13318408310000002,1.02,0.12,1.0270345661
2020-09-27 21:30:00,1.154,0.1525,1.164032753,0.134,-0.007500000000000001,0.1342097239,1.02,0.16,1.0324727599,1.114,0.1125,1.1196661333,0.134,-0.007500000000000001,0.1342097239,0.98,0.12,0.9873196038000001
2020-09-27 22:00:00,1.065,0.1555,1.0762923627,0.135,-0.0045000000000000005,0.1350749792,0.93,0.16,0.9436630755000001,1.025,0.1155,1.0314869122,0.135,-0.0045000000000000005,0.1350749792,0.89,0.12,0.8980534505000001
2020-09-27 22:30:00,0.9865,0.134,0.9955592649,0.1365,-0.006,0.1366318045,0.85,0.14,0.8614522622,0.9565,0.094,0.9611078243000001,0.1365,-0.006,0.1366318045,0.8200000000000001,0.1,0.8260750571000001
2020-09-27 23:00:00,0.886,0.133,0.8959268943,0.156,-0.007,0.1561569723,0.73,0.14,0.7433034374,0.856,0.093,0.8610371653000001,0.156,-0.007,0.1561569723,0.7000000000000001,0.1,0.7071067812
2020-09-27 23:30:00,0.8255,0.1315,0.8359081887,0.14550000000000002,-0.0085,0.1457480703,0.68,0.14,0.6942621983,0.7855000000000001,0.0915,0.7908112923,0.14550000000000002,-0.0085,0.1457480703,0.64,0.1,0.6477653896000001
2020-09-28 00:00:00,0.7555000000000001,0.1165,0.7644295259,0.1355,-0.0035,0.1355451954,0.62,0.12,0.6315061362000001,0.7255,0.0765,0.7295221038,0.1355,-0.0035,0.1355451954,0.59,0.08,0.5953990259
2020-09-28 00:30:00,0.7545000000000001,0.117,0.7635176815,0.1345,-0.003,0.1345334531,0.62,0.12,0.6315061362000001,0.7245,0.077,0.7285802976,0.1345,-0.003,0.1345334531,0.59,0.08,0.5953990259
2020-09-28 01:00:00,0.747,0.115,0.7558002382,0.137,-0.005,0.1370912105,0.61,0.12,0.6216912417,0.717,0.075,0.7209119225,0.137,-0.005,0.1370912105,0.58,0.08,0.5854912467
2020-09-28 01:30:00,0.7995,0.1655,0.8164499372,0.1395,-0.0045000000000000005,0.1395725618,0.66,0.17,0.6815423685,0.7595000000000001,0.025500000000000002,0.7599279571,0.1395,-0.0045000000000000005,0.1395725618,0.62,0.03,0.6207253821000001
2020-09-28 02:00:00,0.9195000000000001,0.543,1.0678619995,0.1395,-0.007,0.1396755168,0.78,0.55,0.9544108130000001,0.8395,-0.337,0.9046155261000001,0.1395,-0.007,0.1396755168,0.7000000000000001,-0.33,0.7738862966000001
2020-09-28 02:30:00,0.9550000000000001,0.554,1.1040566109,0.135,-0.006,0.1351332676,0.8200000000000001,0.56,0.992975327,0.865,-0.336,0.9279660554,0.135,-0.006,0.1351332676,0.73,-0.33,0.8011242101
2020-09-28 03:00:00,0.8895000000000001,0.215,0.9151148835,0.1395,-0.005,0.13958957700000002,0.75,0.22,0.7816009212,0.8495,-0.025,0.8498677838,0.1395,-0.005,0.13958957700000002,0.71,-0.02,0.7102816343
2020-09-28 03:30:00,0.8465,0.112,0.8538771867,0.1365,-0.008,0.1367342313,0.71,0.12,0.7200694411,0.8065,0.07200000000000001,0.8097075089,0.1365,-0.008,0.1367342313,0.67,0.08,0.6747592163
2020-09-28 04:00:00,0.8300000000000001,0.11,0.8372574276,0.14,-0.01,0.1403566885,0.6900000000000001,0.12,0.7003570518000001,0.8,0.07,0.8030566605,0.14,-0.01,0.1403566885,0.66,0.08,0.6648308055000001
2020-09-28 04:30:00,0.8220000000000001,0.112,0.8295950820000001,0.152,-0.008,0.1522103807,0.67,0.12,0.6806614430000001,0.792,0.07200000000000001,0.7952659932,0.152,-0.008,0.1522103807,0.64,0.08,0.6449806199
2020-09-28 05:00:00,0.793,0.115,0.8012952015,0.153,-0.005,0.1530816775,0.64,0.12,0.6511528238000001,0.763,0.075,0.7666772463,0.153,-0.005,0.1530816775,0.61,0.08,0.6152235366000001
2020-09-28 05:30:00,0.8140000000000001,0.113,0.8218059382,0.134,-0.007,0.1341827113,0.68,0.12,0.6905070601000001,0.784,0.073,0.7873912623,0.134,-0.007,0.1341827113,0.65,0.08,0.6549045732000001
2020-09-28 06:00:00,0.8465,0.12350000000000001,0.8554615713,0.1365,-0.006500000000000001,0.1366546743,0.71,0.13,0.7218032973,0.8065,0.0835,0.8108110137000001,0.1365,-0.006500000000000001,0.1366546743,0.67,0.09,0.6760177512000001
2020-09-28 06:30:00,0.9125000000000001,0.216,0.9377165083000001,0.1325,-0.004,0.1325603636,0.78,0.22,0.8104319836,0.8625,0.016,0.8626483930000001,0.1325,-0.004,0.1325603636,0.73,0.02,0.7302739212
2020-09-28 07:00:00,1.0175,0.5630000000000001,1.1628737034,0.1375,-0.007,0.1376780665,0.88,0.5700000000000001,1.0484750832,0.9275,-0.307,0.9769878454,0.1375,-0.007,0.1376780665,0.79,-0.30000000000000004,0.8450443775
2020-09-28 07:30:00,1.091,0.2335,1.115707511,0.131,-0.006500000000000001,0.1311611604,0.96,0.24,0.9895453501,1.041,0.053500000000000006,1.0423738533,0.131,-0.006500000000000001,0.1311611604,0.91,0.06,0.9119758769
2020-09-28 08:00:00,1.1855,0.196,1.2015932132,0.1355,-0.004,0.1355590277,1.05,0.2,1.0688779163,1.1455,0.156,1.1560736352,0.1355,-0.004,0.1355590277,1.01,0.16,1.0225947389
2020-09-28 08:30:00,1.1995,0.192,1.2147692168,0.1495,-0.008,0.1497138938,1.05,0.2,1.0688779163,1.1595,0.152,1.1694204761,0.1495,-0.008,0.1497138938,1.01,0.16,1.0225947389
2020-09-28 09:00:00,1.1385,0.189,1.154081128,0.14850000000000002,-0.011,0.14890685010000002,0.99,0.2,1.01,1.0985,0.139,1.1072593418,0.14850000000000002,-0.011,0.14890685010000002,0.9500000000000001,0.15,0.9617692031
2020-09-28 09:30:00,1.143,0.187,1.158196011,0.093,-0.013000000000000001,0.0939042065,1.05,0.2,1.0688779163,1.103,0.137,1.1114755958,0.093,-0.013000000000000001,0.0939042065,1.01,0.15,1.0210778619
2020-09-28 10:00:00,1.099,0.17750000000000002,1.1132417752000001,0.11900000000000001,-0.0025,0.1190262576,0.98,0.18,0.9963934966,1.059,0.1375,1.0678891562,0.11900000000000001,-0.0025,0.1190262576,0.9400000000000001,0.14,0.9503683496
2020-09-28 10:30:00,1.0445,0.17200000000000001,1.0585670739,0.1345,-0.008,0.1347377082,0.91,0.18,0.9276313923,1.0145,0.132,1.0230514405,0.1345,-0.008,0.1347377082,0.88,0.14,0.8910667764
2020-09-28 11:00:00,1.0275,0.171,1.0416320128,0.1375,0.001,0.1375036363,0.89,0.17,0.9060905032000001,0.9875,0.131,0.9961512184,0.1375,0.001,0.1375036363,0.85,0.13,0.8598837131
2020-09-28 11:30:00,0.999,0.1615,1.0119699847,0.139,-0.0085,0.1392596496,0.86,0.17,0.8766413178,0.9590000000000001,0.12150000000000001,0.9666660489000001,0.139,-0.0085,0.1392596496,0.8200000000000001,0.13,0.8302409289
2020-09-28 12:00:00,1.0045,0.162,1.017479361,0.14450000000000002,-0.008,0.1447212839,0.86,0.17,0.8766413178,0.9645,0.122,0.9721852961,0.14450000000000002,-0.008,0.1447212839,0.8200000000000001,0.13,0.8302409289
2020-09-28 12:30:00,0.9685,0.1305,0.9772525262,0.1385,-0.0095,0.1388254299,0.8300000000000001,0.14,0.8417244205000001,0.9285,0.09050000000000001,0.9329000482,0.1385,-0.0095,0.1388254299,0.79,0.1,0.7963039621
2020-09-28 13:00:00,0.9390000000000001,0.12350000000000001,0.9470867173,0.159,-0.006500000000000001,0.1591328062,0.78,0.13,0.7907591289,0.909,0.0835,0.9128270647000001,0.159,-0.006500000000000001,0.1591328062,0.75,0.09,0.7553806987
2020-09-28 13:30:00,0.932,0.11950000000000001,0.9396298473,0.162,-0.0105,0.16233992120000001,0.77,0.13,0.7808969202,0.892,0.0795,0.8955357335,0.162,-0.0105,0.16233992120000001,0.73,0.09,0.7355270219000001
2020-09-28 14:00:00,0.9145000000000001,0.12,0.9223395524,0.14450000000000002,-0.01,0.1448456075,0.77,0.13,0.7808969202,0.8745,0.08,0.8781516099000001,0.14450000000000002,-0.01,0.1448456075,0.73,0.09,0.7355270219000001
2020-09-28 14:30:00,0.902,0.12050000000000001,0.9100133241,0.132,-0.0095,0.1323414145,0.77,0.13,0.7808969202,0.862,0.0805,0.8657506858,0.132,-0.0095,0.1323414145,0.73,0.09,0.7355270219000001
2020-09-28 15:00:00,0.8975000000000001,0.122,0.9057539677,0.1375,-0.008,0.1377325307,0.76,0.13,0.7710382610000001,0.8575,0.082,0.8614117773000001,0.1375,-0.008,0.1377325307,0.72,0.09,0.7256031973
2020-09-28 15:30:00,0.9005000000000001,0.121,0.9085930057,0.1405,-0.009000000000000001,0.1407879611,0.76,0.13,0.7710382610000001,0.8605,0.081,0.8643039107,0.1405,-0.009000000000000001,0.1407879611,0.72,0.09,0.7256031973
2020-09-28 16:00:00,0.9480000000000001,0.12150000000000001,0.9557542833,0.158,-0.0085,0.158228474,0.79,0.13,0.800624756,0.908,0.0815,0.9116502893,0.158,-0.0085,0.158228474,0.75,0.09,0.7553806987
2020-09-28 16:30:00,1.0335,0.132,1.0418955082,0.1535,-0.008,0.1537083277,0.88,0.14,0.8910667764,0.9935,0.092,0.9977505951000001,0.1535,-0.008,0.1537083277,0.84,0.1,0.8459314393
2020-09-28 17:00:00,1.141,0.162,1.1524430572,0.151,-0.018000000000000002,0.1520690633,0.99,0.18,1.0062305899,1.101,0.122,1.1077386876,0.151,-0.018000000000000002,0.1520690633,0.9500000000000001,0.14,0.9602603814
2020-09-28 17:30:00,1.2305,0.1695,1.2421193582,0.18050000000000002,-0.0205,0.1816603974,1.05,0.19,1.0670520137,1.1905000000000001,0.1295,1.1975226511,0.18050000000000002,-0.0205,0.1816603974,1.01,0.15,1.0210778619
2020-09-28 18:00:00,1.3085,0.17400000000000002,1.3200182764,0.17850000000000002,-0.016,0.17921565220000002,1.13,0.19,1.1458621209,1.2685,0.134,1.2755580151,0.17850000000000002,-0.016,0.17921565220000002,1.09,0.15,1.1002726935
2020-09-28 18:30:00,1.3385,0.167,1.3488777743,0.1685,-0.013000000000000001,0.1690007396,1.17,0.18,1.1837651794,1.2885,0.127,1.2947437005,0.1685,-0.013000000000000001,0.1690007396,1.12,0.14,1.1287160848
2020-09-28 19:00:00,1.35,0.18150000000000002,1.3621461926,0.18,-0.0285,0.18224228380000002,1.17,0.21,1.1886967654,1.3,0.14150000000000001,1.3076781905,0.18,-0.0285,0.18224228380000002,1.12,0.17,1.1328283189
2020-09-28 19:30:00,1.3225,0.169,1.3332543830999999,0.1525,-0.031,0.1556189256,1.17,0.2,1.1869709348,1.2825,0.129,1.2889713922000001,0.1525,-0.031,0.1556189256,1.13,0.16,1.1412712211
2020-09-28 20:00:00,1.3085,0.1705,1.3195614802,0.1585,-0.029500000000000002,0.16122189680000001,1.15,0.2,1.167261753,1.2585,0.1305,1.2652479994,0.1585,-0.029500000000000002,0.16122189680000001,1.1,0.16,1.1115754585
2020-09-28 20:30:00,1.223,0.1615,1.2336171408,0.153,-0.0285,0.155631777,1.07,0.19,1.086738239,1.183,0.12150000000000001,1.1892229606,0.153,-0.0285,0.155631777,1.03,0.15,1.0408650249
2020-09-28 21:00:00,1.138,0.14350000000000002,1.1470118787999999,0.158,-0.026500000000000003,0.1602068975,0.98,0.17,0.9946356117,1.098,0.10350000000000001,1.1028672858,0.158,-0.026500000000000003,0.1602068975,0.9400000000000001,0.13,0.9489467846
2020-09-28 21:30:00,1.091,0.145,1.1005934763,0.171,-0.025,0.1728178232,0.92,0.17,0.9355746897,1.051,0.105,1.0562319821,0.171,-0.025,0.1728178232,0.88,0.13,0.8895504483000001
2020-09-28 22:00:00,1.0265,0.1385,1.0358013806,0.17650000000000002,-0.0315,0.1792888731,0.85,0.17,0.8668333173,0.9865,0.0985,0.9914053157,0.17650000000000002,-0.0315,0.1792888731,0.81,0.13,0.8203657721000001
2020-09-28 22:30:00,0.9480000000000001,0.14150000000000001,0.9585020866,0.158,-0.0285,0.16054983650000001,0.79,0.17,0.808084154,0.908,0.1015,0.9136554329000001,0.158,-0.0285,0.16054983650000001,0.75,0.13,0.7611832894
2020-09-28 23:00:00,0.8775000000000001,0.4655,0.9933259787000001,0.1575,-0.0245,0.15939416550000002,0.72,0.49,0.8709190548,0.8075,-0.23450000000000001,0.8408605711,0.1575,-0.0245,0.15939416550000002,0.65,-0.21,0.6830812543
2020-09-28 23:30:00,0.8310000000000001,0.5630000000000001,1.0037579389,0.161,-0.027,0.1632482772,0.67,0.59,0.8927485648,0.741,-0.337,0.8140331689,0.161,-0.027,0.1632482772,0.58,-0.31,0.6576473219
2020-09-29 00:00:00,0.748,0.1535,0.7635877487,0.178,-0.026500000000000003,0.17996180150000002,0.5700000000000001,0.18,0.5977457654,0.718,0.0635,0.7208025042,0.178,-0.026500000000000003,0.17996180150000002,0.54,0.09,0.5474486277
2020-09-29 00:30:00,0.7055,0.274,0.7568396462,0.17550000000000002,-0.026000000000000002,0.1774154728,0.53,0.30000000000000004,0.6090155991,0.6555000000000001,-0.076,0.6598910895,0.17550000000000002,-0.026000000000000002,0.1774154728,0.48,-0.05,0.4825971405
2020-09-29 01:00:00,0.73,0.537,0.9062389310000001,0.17,-0.023,0.1715488269,0.56,0.56,0.7919595949,0.65,-0.343,0.7349482975,0.17,-0.023,0.1715488269,0.48,-0.32,0.5768882041
2020-09-29 01:30:00,0.7985,0.537,0.9622739994,0.1585,-0.023,0.1601600762,0.64,0.56,0.8504116650000001,0.7185,-0.343,0.7961728770000001,0.1585,-0.023,0.1601600762,0.56,-0.32,0.6449806199
2020-09-29 02:00:00,0.889,0.538,1.039117414,0.159,-0.022,0.1605147968,0.73,0.56,0.9200543462,0.809,-0.342,0.878319418,0.159,-0.022,0.1605147968,0.65,-0.32,0.7244998275
2020-09-29 02:30:00,0.9045000000000001,0.5395,1.053176386,0.17450000000000002,-0.0205,0.1757000285,0.73,0.56,0.9200543462,0.8245,-0.3405,0.8920428801,0.17450000000000002,-0.0205,0.1757000285,0.65,-0.32,0.7244998275
2020-09-29 03:00:00,0.8775000000000001,0.5375,1.0290347419,0.17750000000000002,-0.022500000000000003,0.1789203734,0.7000000000000001,0.56,0.8964373932,0.7875000000000001,-0.3425,0.8587563682,0.17750000000000002,-0.022500000000000003,0.1789203734,0.61,-0.32,0.688839604
2020-09-29 03:30:00,0.843,0.526,0.9936422898,0.17300000000000001,-0.024,0.1746568063,0.67,0.55,0.8668333173,0.753,-0.34400000000000003,0.8278556637000001,0.17300000000000001,-0.024,0.1746568063,0.58,-0.32,0.6624198065
2020-09-29 04:00:00,0.8170000000000001,0.529,0.9733087896,0.157,-0.021,0.1583982323,0.66,0.55,0.8591274643,0.727,-0.35100000000000003,0.8072979623000001,0.157,-0.021,0.1583982323,0.5700000000000001,-0.33,0.658634952
2020-09-29 04:30:00,0.8035,0.528,0.9614552772,0.1535,-0.022,0.1550685332,0.65,0.55,0.8514693183,0.7135,-0.352,0.7956043301,0.1535,-0.022,0.1550685332,0.56,-0.33,0.65
2020-09-29 05:00:00,0.776,0.529,0.9391576013,0.156,-0.021,0.1574071155,0.62,0.55,0.8287943050000001,0.6960000000000001,-0.35100000000000003,0.7794979153,0.156,-0.021,0.1574071155,0.54,-0.33,0.6328506933
2020-09-29 05:30:00,0.7965,0.5365,0.9603356184,0.17650000000000002,-0.0235,0.17805757500000002,0.62,0.56,0.835463943,0.7165,-0.3435,0.7945844826,0.17650000000000002,-0.0235,0.17805757500000002,0.54,-0.32,0.6276941931000001
2020-09-29 06:00:00,0.8215,0.536,0.9808966561,0.1715,-0.024,0.1731711581,0.65,0.56,0.8579627032,0.7415,-0.334,0.8132516523000001,0.1715,-0.024,0.1731711581,0.5700000000000001,-0.31,0.6488451279
2020-09-29 06:30:00,0.8895000000000001,0.5505,1.0460690704,0.1595,-0.0195,0.1606875851,0.73,0.5700000000000001,0.9261749295,0.7995,-0.3195,0.8609764805000001,0.1595,-0.0195,0.1606875851,0.64,-0.30000000000000004,0.7068238819
2020-09-29 07:00:00,0.9675,0.3385,1.0250065853,0.1575,-0.021500000000000002,0.15896068700000002,0.81,0.36,0.8863972022000001,0.9075000000000001,-0.0815,0.9111522924000001,0.1575,-0.021500000000000002,0.15896068700000002,0.75,-0.06,0.7523961722
2020-09-29 07:30:00,1.066,0.5735,1.2104785211,0.166,-0.026500000000000003,0.16810190360000002,0.9,0.6000000000000001,1.0816653826,0.976,-0.29650000000000004,1.0200432589,0.166,-0.026500000000000003,0.16810190360000002,0.81,-0.27,0.8538149682
2020-09-29 08:00:00,1.0925,0.244,1.1194160308,0.1525,-0.026000000000000002,0.15470051710000002,0.9400000000000001,0.27,0.9780081799,1.0425,0.034,1.0430542891,0.1525,-0.026000000000000002,0.15470051710000002,0.89,0.06,0.8920201791000001
2020-09-29 08:30:00,1.064,0.1545,1.0751587092000001,0.154,-0.025500000000000002,0.156096925,0.91,0.18,0.9276313923,1.024,0.1145,1.0303816041,0.154,-0.025500000000000002,0.156096925,0.87,0.14,0.8811923740000001
2020-09-29 09:00:00,1.051,0.156,1.0625144705,0.171,-0.024,0.17267599720000001,0.88,0.18,0.8982204629,1.011,0.116,1.017633038,0.171,-0.024,0.17267599720000001,0.84,0.14,0.8515867542000001
2020-09-29 09:30:00,1.01,0.156,1.0219765164,0.18,-0.024,0.1815929514,0.8300000000000001,0.18,0.8492938243,0.98,0.116,0.986841426,0.18,-0.024,0.1815929514,0.8,0.14,0.8121576202
2020-09-29 10:00:00,0.976,0.164,0.9896827775,0.166,-0.016,0.1667693017,0.81,0.18,0.8297590012,0.936,0.124,0.9441779493,0.166,-0.016,0.1667693017,0.77,0.14,0.7826237921
2020-09-29 10:30:00,0.9115000000000001,0.17400000000000002,0.9279591855,0.1515,-0.006,0.1516187653,0.76,0.18,0.7810249676000001,0.8715,0.124,0.8802773711,0.1515,-0.006,0.1516187653,0.72,0.13,0.731641989
2020-09-29 11:00:00,0.8375,0.176,0.8557933454000001,0.1575,-0.004,0.1575507855,0.68,0.18,0.7034202158,0.8075,0.136,0.8188725481,0.1575,-0.004,0.1575507855,0.65,0.14,0.6649060084
2020-09-29 11:30:00,0.8255,0.17650000000000002,0.8441578644000001,0.17550000000000002,-0.0035,0.1755348968,0.65,0.18,0.6744627492,0.7955,0.1365,0.8071260744000001,0.17550000000000002,-0.0035,0.1755348968,0.62,0.14,0.6356099433
2020-09-29 12:00:00,0.8155,0.5805,1.0010097402,0.17550000000000002,-0.0095,0.1757569344,0.64,0.59,0.8704596487,0.7355,-0.2995,0.7941413602,0.17550000000000002,-0.0095,0.1757569344,0.56,-0.29,0.630634601
2020-09-29 12:30:00,0.838,0.586,1.0225654013,0.158,-0.004,0.1580506248,0.68,0.59,0.9002777349000001,0.758,-0.294,0.8130190650000001,0.158,-0.004,0.1580506248,0.6000000000000001,-0.29,0.6664082833
2020-09-29 13:00:00,0.8715,0.594,1.0546792166,0.18150000000000002,-0.006,0.1815991465,0.6900000000000001,0.6000000000000001,0.9143850392,0.7915000000000001,-0.296,0.8450374252,0.18150000000000002,-0.006,0.1815991465,0.61,-0.29,0.6754257916
2020-09-29 13:30:00,0.848,0.5845,1.0299243904,0.188,-0.0055000000000000005,0.1880804349,0.66,0.59,0.8852683209000001,0.768,-0.3055,0.8265314574,0.188,-0.0055000000000000005,0.1880804349,0.58,-0.30000000000000004,0.6529931087
2020-09-29 14:00:00,0.8735,0.587,1.0524121103,0.1935,-0.023,0.1948621307,0.68,0.61,0.9135097153,0.7935,-0.303,0.8493828642,0.1935,-0.023,0.1948621307,0.6000000000000001,-0.28,0.6621178143
2020-09-29 14:30:00,0.924,0.5650000000000001,1.083051707,0.164,-0.025,0.16589454480000002,0.76,0.59,0.9621330469,0.834,-0.325,0.8950871466,0.164,-0.025,0.16589454480000002,0.67,-0.30000000000000004,0.7340980861
2020-09-29 15:00:00,0.89,0.5630000000000001,1.0531234496,0.17,-0.027,0.1721307642,0.72,0.59,0.9308598176,0.81,-0.327,0.8735153118000001,0.17,-0.027,0.1721307642,0.64,-0.30000000000000004,0.7068238819
2020-09-29 15:30:00,0.9275,0.5835,1.0957775778,0.1975,-0.026500000000000003,0.1992699174,0.73,0.61,0.9513148795,0.8475,-0.3165,0.904670382,0.1975,-0.026500000000000003,0.1992699174,0.65,-0.29,0.7117583860000001
2020-09-29 16:00:00,0.9515,0.5655,1.1068615541,0.18150000000000002,-0.0245,0.1831461165,0.77,0.59,0.970051545,0.8715,-0.3245,0.9299529558,0.18150000000000002,-0.0245,0.1831461165,0.6900000000000001,-0.30000000000000004,0.7523961722
2020-09-29 16:30:00,1.0465,0.5765,1.1947863826,0.17650000000000002,-0.0235,0.17805757500000002,0.87,0.6000000000000001,1.0568348972,0.9565,-0.3235,1.0097249626,0.17650000000000002,-0.0235,0.17805757500000002,0.78,-0.30000000000000004,0.8357032966
2020-09-29 17:00:00,1.087,0.583,1.2334739559,0.167,-0.027,0.169168555,0.92,0.61,1.1038568748,0.997,-0.307,1.0431960506,0.167,-0.027,0.169168555,0.8300000000000001,-0.28,0.8759566199000001
2020-09-29 17:30:00,1.173,0.5995,1.3173189629,0.17300000000000001,-0.030500000000000003,0.17566801070000002,1.0,0.63,1.1819052415,1.083,-0.29050000000000004,1.1212846427,0.17300000000000001,-0.030500000000000003,0.17566801070000002,0.91,-0.26,0.9464142856000001
2020-09-29 18:00:00,1.2745,0.6000000000000001,1.4086696738,0.1945,-0.03,0.1968000254,1.08,0.63,1.2503199591,1.1844999999999999,-0.29,1.2194835997,0.1945,-0.03,0.1968000254,0.99,-0.26,1.0235721763
2020-09-29 18:30:00,1.3575,0.6000000000000001,1.4841853826,0.1975,-0.03,0.1997654875,1.16,0.63,1.3200378782,1.2675,-0.28,1.2980586466,0.1975,-0.03,0.1997654875,1.07,-0.25,1.0988175463
2020-09-29 19:00:00,1.3505,0.434,1.4185225589,0.2005,-0.026000000000000002,0.2021787575,1.15,0.46,1.2385879056,1.2705,-0.126,1.2767326462,0.2005,-0.026000000000000002,0.2021787575,1.07,-0.1,1.0746627378
2020-09-29 19:30:00,1.301,0.17,1.312059831,0.201,-0.03,0.20322647470000002,1.1,0.2,1.1180339887,1.2610000000000001,0.12,1.2666968856,0.201,-0.03,0.20322647470000002,1.06,0.15,1.0705606008
2020-09-29 20:00:00,1.279,0.1595,1.2889069981999999,0.189,-0.030500000000000003,0.1914451619,1.09,0.19,1.1064357189,1.239,0.11950000000000001,1.2447494728,0.189,-0.030500000000000003,0.1914451619,1.05,0.15,1.0606601718
