Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-29 20:30:00,1.225,0.1665,1.2362634226,0.185,-0.0335,0.1880086434,1.04,0.2,1.0590561836,1.185,0.1165,1.1907129167,0.185,-0.0335,0.1880086434,1.0,0.15,1.0111874208
2020-09-29 21:00:00,1.1825,0.459,1.2684586119,0.1925,-0.031,0.19498012720000002,0.99,0.49,1.1046266338,1.1025,-0.201,1.1206726775,0.1925,-0.031,0.19498012720000002,0.91,-0.17,0.9257429449000001
2020-09-29 21:30:00,1.1235,0.561,1.2557759553,0.20350000000000001,-0.029,0.2055559535,0.92,0.59,1.0929318368,1.0335,-0.329,1.0846028075,0.20350000000000001,-0.029,0.2055559535,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2020-09-29 22:00:00,1.0725,0.458,1.1661990611,0.2225,-0.032,0.2247893458,0.85,0.49,0.9811218069000001,0.9925,-0.232,1.0192547523,0.2225,-0.032,0.2247893458,0.77,-0.2,0.7955501241
2020-09-29 22:30:00,0.9590000000000001,0.134,0.9683165805,0.229,-0.036000000000000004,0.2318124242,0.73,0.17,0.7495331881,0.929,0.084,0.9327899013000001,0.229,-0.036000000000000004,0.2318124242,0.7000000000000001,0.12,0.7102112362
2020-09-29 23:00:00,0.857,0.134,0.8674128198000001,0.187,-0.036000000000000004,0.19043371550000002,0.67,0.17,0.6912307864,0.8270000000000001,0.084,0.8312550752000001,0.187,-0.036000000000000004,0.19043371550000002,0.64,0.12,0.6511528238000001
2020-09-29 23:30:00,0.793,0.1295,0.8035043559,0.213,-0.0405,0.2168161664,0.58,0.17,0.6044005295,0.763,0.0795,0.76713053,0.213,-0.0405,0.2168161664,0.55,0.12,0.5629387178
2020-09-30 00:00:00,0.7375,0.12150000000000001,0.747441302,0.24750000000000003,-0.0385,0.2504765458,0.49,0.16,0.5154609588,0.7075,0.0815,0.7121786995,0.24750000000000003,-0.0385,0.2504765458,0.46,0.12,0.47539457300000004
2020-09-30 00:30:00,0.7145,0.116,0.7238551305,0.24450000000000002,-0.044,0.2484275548,0.47000000000000003,0.16,0.4964876635,0.6845,0.076,0.6887062146,0.24450000000000002,-0.044,0.2484275548,0.44,0.12,0.45607017
2020-09-30 01:00:00,0.728,0.5115000000000001,0.8897281888,0.218,-0.0385,0.2213735531,0.51,0.55,0.7500666637000001,0.658,-0.3385,0.7399636815,0.218,-0.0385,0.2213735531,0.44,-0.30000000000000004,0.5325410782000001
2020-09-30 01:30:00,0.7615000000000001,0.1315,0.7727706646,0.2315,-0.0385,0.23467956880000002,0.53,0.17,0.5565968020000001,0.7315,0.051500000000000004,0.7333106436,0.2315,-0.0385,0.23467956880000002,0.5,0.09,0.5080354318
2020-09-30 02:00:00,0.8745,0.122,0.8829689972,0.2745,-0.048,0.2786651216,0.6000000000000001,0.17,0.6236184731000001,0.8445,0.082,0.8484717143,0.2745,-0.048,0.2786651216,0.5700000000000001,0.13,0.5846366393
2020-09-30 02:30:00,0.8805000000000001,0.11950000000000001,0.8885721693,0.2805,-0.0505,0.28500964900000003,0.6000000000000001,0.17,0.6236184731000001,0.8405,0.0795,0.8442514436,0.2805,-0.0505,0.28500964900000003,0.56,0.13,0.5748912941000001
2020-09-30 03:00:00,0.849,0.11850000000000001,0.8572299866,0.339,-0.07150000000000001,0.3464581504,0.51,0.19,0.544242593,0.8190000000000001,0.0785,0.8227534564000001,0.339,-0.07150000000000001,0.3464581504,0.48,0.15,0.5028916384000001
2020-09-30 03:30:00,0.8200000000000001,0.1095,0.8272788224000001,0.36,-0.0805,0.3688905664,0.46,0.19,0.4976946855,0.79,0.0695,0.7930512279,0.36,-0.0805,0.3688905664,0.43,0.15,0.4554119015
2020-09-30 04:00:00,0.8025,0.13,0.8129614074,0.3925,-0.09,0.4026862923,0.41000000000000003,0.22,0.46529560500000006,0.7725000000000001,0.09,0.7777250478000001,0.3925,-0.09,0.4026862923,0.38,0.18,0.4204759208
2020-09-30 04:30:00,0.7835000000000001,0.13,0.7942117161000001,0.4035,-0.09,0.413415348,0.38,0.22,0.43908996800000005,0.7535000000000001,0.09,0.7588558822,0.4035,-0.09,0.413415348,0.35000000000000003,0.18,0.3935733731
2020-09-30 05:00:00,0.756,0.11750000000000001,0.7650766301,0.376,-0.0825,0.3849444765,0.38,0.2,0.4294182111,0.726,0.0775,0.7301248181000001,0.376,-0.0825,0.3849444765,0.35000000000000003,0.16,0.3848376281
2020-09-30 05:30:00,0.755,0.11800000000000001,0.7641655580000001,0.365,-0.082,0.3740975809,0.39,0.2,0.43829214,0.725,0.078,0.7291837903,0.365,-0.082,0.3740975809,0.36,0.16,0.39395431210000004
2020-09-30 06:00:00,0.747,0.11800000000000001,0.7562625206,0.34700000000000003,-0.07200000000000001,0.354391027,0.4,0.19,0.44283179650000004,0.717,0.078,0.7212301990000001,0.34700000000000003,-0.07200000000000001,0.354391027,0.37,0.15,0.3992492956
2020-09-30 06:30:00,0.8280000000000001,0.121,0.8367944789,0.358,-0.079,0.3666128748,0.47000000000000003,0.2,0.5107837116,0.798,0.081,0.8021003678,0.358,-0.079,0.3666128748,0.44,0.16,0.46818799640000003
2020-09-30 07:00:00,0.9335,0.5075000000000001,1.0625339995,0.3435,-0.07250000000000001,0.3510676573,0.59,0.58,0.8273451517,0.8535,-0.2525,0.8900665705,0.3435,-0.07250000000000001,0.3510676573,0.51,-0.18,0.5408326913
2020-09-30 07:30:00,1.0285,0.5700000000000001,1.1758878560000001,0.3885,-0.08,0.39665129520000003,0.64,0.65,0.9121951546,0.9385,-0.30000000000000004,0.9852828274000001,0.3885,-0.08,0.39665129520000003,0.55,-0.22,0.5923681288
2020-09-30 08:00:00,1.11,0.262,1.140501644,0.38,-0.078,0.3879226727,0.73,0.34,0.8052949770000001,1.07,0.062,1.0717947565000001,0.38,-0.078,0.3879226727,0.6900000000000001,0.14,0.7040596566
2020-09-30 08:30:00,1.1005,0.1685,1.113324975,0.3705,-0.0815,0.3793580103,0.73,0.25,0.7716216690000001,1.0705,0.1285,1.0781848172,0.3705,-0.0815,0.3793580103,0.7000000000000001,0.21,0.7308214556
2020-09-30 09:00:00,1.0625,0.1625,1.0748546413,0.35250000000000004,-0.0975,0.36573556020000003,0.71,0.26,0.7561084578,1.0325,0.12250000000000001,1.0397415544,0.35250000000000004,-0.0975,0.36573556020000003,0.68,0.22,0.7147027354000001
2020-09-30 09:30:00,1.0815,0.1635,1.0937890564,0.3215,-0.08650000000000001,0.33293317650000004,0.76,0.25,0.8000624976,1.0515,0.12350000000000001,1.0587277743,0.3215,-0.08650000000000001,0.33293317650000004,0.73,0.21,0.7596051606
2020-09-30 10:00:00,1.0635,0.1575,1.0750992977,0.3335,-0.07250000000000001,0.34128946660000004,0.73,0.23,0.7653757247,1.0335,0.11750000000000001,1.0401579207,0.3335,-0.07250000000000001,0.34128946660000004,0.7000000000000001,0.19,0.7253275122
2020-09-30 10:30:00,1.048,0.159,1.0599929245,0.368,-0.081,0.37680897020000004,0.68,0.24,0.7211102551,1.018,0.11900000000000001,1.024931705,0.368,-0.081,0.37680897020000004,0.65,0.2,0.6800735254
2020-09-30 11:00:00,1.025,0.169,1.0388387748,0.325,-0.081,0.334941786,0.7000000000000001,0.25,0.7433034374,0.995,0.129,1.003327464,0.325,-0.081,0.334941786,0.67,0.21,0.7021395873
2020-09-30 11:30:00,1.061,0.1675,1.0741402376,0.261,-0.0625,0.2683789299,0.8,0.23,0.8324061509,1.031,0.1275,1.0388538155,0.261,-0.0625,0.2683789299,0.77,0.19,0.7930952024
2020-09-30 12:00:00,1.066,0.1665,1.0789245803,0.246,-0.043500000000000004,0.2498164326,0.8200000000000001,0.21,0.8464632302,1.026,0.1265,1.0337689539,0.246,-0.043500000000000004,0.2498164326,0.78,0.17,0.7983107165000001
2020-09-30 12:30:00,1.0865,0.17950000000000002,1.101227724,0.28650000000000003,-0.0505,0.2909166547,0.8,0.23,0.8324061509,1.0565,0.1395,1.0656699771,0.28650000000000003,-0.0505,0.2909166547,0.77,0.19,0.7930952024
2020-09-30 13:00:00,1.0765,0.161,1.0884728981,0.1965,-0.039,0.200332848,0.88,0.2,0.9024411338,1.0365,0.121,1.043538811,0.1965,-0.039,0.200332848,0.84,0.16,0.8551023331000001
2020-09-30 13:30:00,1.0555,0.1675,1.0687078647,0.1655,-0.022500000000000003,0.1670224536,0.89,0.19,0.9100549434,1.0255,0.1275,1.0333956164,0.1655,-0.022500000000000003,0.1670224536,0.86,0.15,0.8729833904000001
2020-09-30 14:00:00,1.0695000000000001,0.1855,1.0854678715,0.1295,-0.0045000000000000005,0.1295781617,0.9400000000000001,0.19,0.9590099061,1.0295,0.14550000000000002,1.0397309748,0.1295,-0.0045000000000000005,0.1295781617,0.9,0.15,0.9124143795
2020-09-30 14:30:00,1.078,0.162,1.0901045821,0.168,-0.028,0.17031735080000002,0.91,0.19,0.9296235797,1.038,0.122,1.045144966,0.168,-0.028,0.17031735080000002,0.87,0.15,0.8828363382000001
2020-09-30 15:00:00,1.0005,0.178,1.0162107311,0.1905,-0.032,0.1931689675,0.81,0.21,0.8367795409000001,0.9605,0.138,0.9703629476000001,0.1905,-0.032,0.1931689675,0.77,0.17,0.7885429601
2020-09-30 15:30:00,0.9565,0.1705,0.9715773258,0.1865,-0.029500000000000002,0.18881869610000002,0.77,0.2,0.7955501241,0.9265,0.1405,0.9370925781,0.1865,-0.029500000000000002,0.18881869610000002,0.74,0.17,0.7592759709
2020-09-30 16:00:00,1.0125,0.1665,1.0260986795,0.2025,-0.0335,0.20525228380000002,0.81,0.2,0.8343260753,0.9825,0.1365,0.9919367419,0.2025,-0.0335,0.20525228380000002,0.78,0.17,0.7983107165000001
2020-09-30 16:30:00,1.079,0.1715,1.0925443927,0.229,-0.0385,0.23221380230000002,0.85,0.21,0.8755569656000001,1.049,0.1315,1.0572101258,0.229,-0.0385,0.23221380230000002,0.8200000000000001,0.17,0.8374365648000001
2020-09-30 17:00:00,1.1725,0.185,1.1870051601,0.2325,-0.035,0.23511965040000002,0.9400000000000001,0.22,0.9654014709000001,1.1325,0.145,1.1417448270000001,0.2325,-0.035,0.23511965040000002,0.9,0.18,0.9178235124
2020-09-30 17:30:00,1.246,0.186,1.2598063342999999,0.23600000000000002,-0.034,0.23843657440000002,1.01,0.22,1.0336827366,1.206,0.146,1.2148053342,0.23600000000000002,-0.034,0.23843657440000002,0.97,0.18,0.9865596789000001
2020-09-30 18:00:00,1.3215,0.1835,1.3341793358,0.2315,-0.036500000000000005,0.2343597662,1.09,0.22,1.1119802157,1.2815,0.14350000000000002,1.2895094028,0.2315,-0.036500000000000005,0.2343597662,1.05,0.18,1.0653168543
2020-09-30 18:30:00,1.3635,0.179,1.3751993492,0.24350000000000002,-0.041,0.246927621,1.12,0.22,1.1414026459,1.3235000000000001,0.139,1.330779189,0.24350000000000002,-0.041,0.246927621,1.08,0.18,1.0948972555
2020-09-30 19:00:00,1.3595000000000002,0.193,1.3731311846,0.23950000000000002,-0.037,0.2423411851,1.12,0.23,1.1433722054,1.3195000000000001,0.153,1.3283407884,0.23950000000000002,-0.037,0.2423411851,1.08,0.19,1.09658561
2020-09-30 19:30:00,1.3435000000000001,0.183,1.3559060624,0.2235,-0.037,0.2265419387,1.12,0.22,1.1414026459,1.2935,0.14300000000000002,1.3013805170000001,0.2235,-0.037,0.2265419387,1.07,0.18,1.0850345617
2020-09-30 20:00:00,1.2690000000000001,0.1895,1.283071023,0.269,-0.0505,0.2736991962,1.0,0.24,1.0283968106,1.229,0.1495,1.2380594695,0.269,-0.0505,0.2736991962,0.96,0.2,0.9806120538
2020-09-30 20:30:00,1.214,0.17300000000000001,1.2262646533,0.224,-0.037,0.22703523960000002,0.99,0.21,1.0120276676,1.174,0.133,1.1815096276000001,0.224,-0.037,0.22703523960000002,0.9500000000000001,0.17,0.9650906693
2020-09-30 21:00:00,1.1355,0.1585,1.1465088312,0.20550000000000002,-0.0315,0.2079002165,0.93,0.19,0.9492101980000001,1.1055,0.11850000000000001,1.1118329461,0.20550000000000002,-0.0315,0.2079002165,0.9,0.15,0.9124143795
2020-09-30 21:30:00,1.0605,0.147,1.0706396453,0.21050000000000002,-0.033,0.2130709976,0.85,0.18,0.8688498144000001,1.0305,0.097,1.0350551918,0.21050000000000002,-0.033,0.2130709976,0.8200000000000001,0.13,0.8302409289
2020-09-30 22:00:00,1.011,0.145,1.0213451914,0.211,-0.035,0.2138831457,0.8,0.18,0.8200000000000001,0.971,0.095,0.9756362027000001,0.211,-0.035,0.2138831457,0.76,0.13,0.7710382610000001
2020-09-30 22:30:00,0.9445,0.139,0.9546733735,0.2545,-0.051000000000000004,0.2595597234,0.6900000000000001,0.19,0.7156814934,0.9145000000000001,0.099,0.9198430573,0.2545,-0.051000000000000004,0.2595597234,0.66,0.15,0.6768308504
2020-09-30 23:00:00,0.845,0.4035,0.9363958832,0.295,-0.0565,0.3003618651,0.55,0.46,0.7170076708,0.775,-0.17650000000000002,0.7948441671,0.295,-0.0565,0.3003618651,0.48,-0.12,0.4947726751
2020-09-30 23:30:00,0.753,0.1305,0.7642246070000001,0.303,-0.0495,0.3070166934,0.45,0.18,0.48466483260000004,0.723,0.0805,0.7274676969,0.303,-0.0495,0.3070166934,0.42,0.13,0.4396589587
2020-10-01 00:00:00,0.6920000000000001,0.12,0.7023275589,0.252,-0.04,0.2551548549,0.44,0.16,0.46818799640000003,0.662,0.08,0.6668163165000001,0.252,-0.04,0.2551548549,0.41000000000000003,0.12,0.42720018730000003
2020-10-01 00:30:00,0.6985,0.128,0.7101311499,0.2185,-0.032,0.2208308176,0.48,0.16,0.5059644256,0.6685,0.088,0.6742671948,0.2185,-0.032,0.2208308176,0.45,0.12,0.4657252409
2020-10-01 01:00:00,0.6915,0.127,0.7030656086,0.21150000000000002,-0.033,0.2140589872,0.48,0.16,0.5059644256,0.6615,0.08700000000000001,0.6671965602000001,0.21150000000000002,-0.033,0.2140589872,0.45,0.12,0.4657252409
2020-10-01 01:30:00,0.7585000000000001,0.128,0.7692244471,0.2285,-0.032,0.2307298204,0.53,0.16,0.5536244214,0.7285,0.088,0.7337957822000001,0.2285,-0.032,0.2307298204,0.5,0.12,0.5141984053
2020-10-01 02:00:00,0.85,0.1365,0.8608903821,0.24,-0.0335,0.2423267422,0.61,0.17,0.6332456080000001,0.8200000000000001,0.0965,0.8256586765,0.24,-0.0335,0.2423267422,0.58,0.13,0.5943904441
2020-10-01 02:30:00,0.869,0.137,0.8797329140000001,0.229,-0.033,0.2313655117,0.64,0.17,0.6621933252000001,0.839,0.097,0.8445886573,0.229,-0.033,0.2313655117,0.61,0.13,0.6236986452000001
2020-10-01 03:00:00,0.8300000000000001,0.136,0.8410683682000001,0.23,-0.034,0.2324994624,0.6000000000000001,0.17,0.6236184731000001,0.8,0.096,0.8057394120000001,0.23,-0.034,0.2324994624,0.5700000000000001,0.13,0.5846366393
2020-10-01 03:30:00,0.804,0.14,0.8160980333000001,0.214,-0.03,0.21609257280000002,0.59,0.17,0.6140032573,0.774,0.1,0.780433213,0.214,-0.03,0.21609257280000002,0.56,0.13,0.5748912941000001
2020-10-01 04:00:00,0.789,0.1355,0.8005505918,0.209,-0.0345,0.2118283503,0.58,0.17,0.6044005295,0.759,0.0955,0.764984477,0.209,-0.0345,0.2118283503,0.55,0.13,0.565154846
2020-10-01 04:30:00,0.779,0.133,0.790272105,0.219,-0.037,0.2221035794,0.56,0.17,0.5852349955,0.749,0.093,0.7547516148000001,0.219,-0.037,0.2221035794,0.53,0.13,0.545710546
2020-10-01 05:00:00,0.7655000000000001,0.129,0.7762932758000001,0.2155,-0.031,0.2177182813,0.55,0.16,0.5728001397,0.7355,0.089,0.7408652037,0.2155,-0.031,0.2177182813,0.52,0.12,0.5336665626
2020-10-01 05:30:00,0.7675000000000001,0.1295,0.7783485723,0.20750000000000002,-0.030500000000000003,0.2097295878,0.56,0.16,0.5824087911,0.7375,0.08950000000000001,0.7429108291000001,0.20750000000000002,-0.030500000000000003,0.2097295878,0.53,0.12,0.5434151268
2020-10-01 06:00:00,0.7855000000000001,0.131,0.7963486987,0.1955,-0.029,0.1976391915,0.59,0.16,0.6113100686,0.7555000000000001,0.091,0.7609607414,0.1955,-0.029,0.1976391915,0.56,0.12,0.5727128425
2020-10-01 06:30:00,0.8685,0.2775,0.9117557239,0.2185,-0.0325,0.22090382520000001,0.65,0.31,0.7201388755,0.8185,-0.0325,0.8191449811,0.2185,-0.0325,0.22090382520000001,0.6000000000000001,0.0,0.6000000000000001
2020-10-01 07:00:00,0.992,0.428,1.0803925213,0.212,-0.032,0.2144014925,0.78,0.46,0.9055385138000001,0.922,-0.112,0.9287776914,0.212,-0.032,0.2144014925,0.71,-0.08,0.7144928271000001
2020-10-01 07:30:00,1.031,0.17950000000000002,1.0465090778,0.211,-0.030500000000000003,0.2131929877,0.8200000000000001,0.21,0.8464632302,0.991,0.1295,0.99942546,0.211,-0.030500000000000003,0.2131929877,0.78,0.16,0.7962411695
2020-10-01 08:00:00,1.0935,0.177,1.1077324812,0.21350000000000002,-0.033,0.21603529800000001,0.88,0.21,0.9047098983,1.0535,0.127,1.0611273486,0.21350000000000002,-0.033,0.21603529800000001,0.84,0.16,0.8551023331000001
2020-10-01 08:30:00,1.1065,0.17950000000000002,1.1209649861,0.1965,-0.030500000000000003,0.1988529608,0.91,0.21,0.9339164845000001,1.0665,0.1295,1.0743335143,0.1965,-0.030500000000000003,0.1988529608,0.87,0.16,0.8845903006
2020-10-01 09:00:00,1.079,0.1845,1.0946603354,0.209,-0.035500000000000004,0.2119935141,0.87,0.22,0.8973850901,1.049,0.14450000000000002,1.0589056851,0.209,-0.035500000000000004,0.2119935141,0.84,0.18,0.8590692638
2020-10-01 09:30:00,1.0285,0.17950000000000002,1.0440462155,0.1885,-0.030500000000000003,0.1909515645,0.84,0.21,0.8658521814,0.9885,0.1395,0.9982947961,0.1885,-0.030500000000000003,0.1909515645,0.8,0.17,0.8178630692000001
2020-10-01 10:00:00,0.934,0.171,0.9495246179000001,0.194,-0.029,0.1961555505,0.74,0.2,0.7665507159,0.904,0.131,0.9134423901000001,0.194,-0.029,0.1961555505,0.71,0.16,0.7278049189
2020-10-01 10:30:00,0.913,0.1685,0.9284186825,0.223,-0.0315,0.2252137873,0.6900000000000001,0.2,0.7184010022,0.883,0.1285,0.8923010983,0.223,-0.0315,0.2252137873,0.66,0.16,0.6791170739
2020-10-01 11:00:00,0.86,0.451,0.9710823858000001,0.22,-0.029,0.221903132,0.64,0.48,0.8,0.8,-0.139,0.8119858373000001,0.22,-0.029,0.221903132,0.58,-0.11,0.5903388857
2020-10-01 11:30:00,0.906,0.61,1.0922160958,0.226,-0.03,0.22798245550000001,0.68,0.64,0.9338094024,0.8160000000000001,-0.29,0.866,0.226,-0.03,0.22798245550000001,0.59,-0.26,0.6447480128
2020-10-01 12:00:00,0.8925000000000001,0.6115,1.0818911683,0.24250000000000002,-0.0285,0.24416899890000002,0.65,0.64,0.9121951546,0.8025,-0.28850000000000003,0.8527827977,0.24250000000000002,-0.0285,0.24416899890000002,0.56,-0.26,0.6174139616000001
2020-10-01 12:30:00,0.8675,0.618,1.0651198289,0.23750000000000002,-0.032,0.23964609320000002,0.63,0.65,0.9052071586,0.7875000000000001,-0.28200000000000003,0.8364689175000001,0.23750000000000002,-0.032,0.23964609320000002,0.55,-0.25,0.6041522987
2020-10-01 13:00:00,0.8115,0.299,0.8648313419,0.2315,-0.031,0.2335663717,0.58,0.33,0.6673080248000001,0.7615000000000001,0.029,0.7620519995,0.2315,-0.031,0.2335663717,0.53,0.06,0.5333854141000001
2020-10-01 13:30:00,0.7875000000000001,0.591,0.9846000457,0.23750000000000002,-0.029,0.2392639756,0.55,0.62,0.8287943050000001,0.7075,-0.299,0.7680867464000001,0.23750000000000002,-0.029,0.2392639756,0.47000000000000003,-0.27,0.5420332093
2020-10-01 14:00:00,0.765,0.5705,0.9543035419,0.23500000000000001,-0.029500000000000002,0.23684435820000002,0.53,0.6000000000000001,0.8005623024,0.685,-0.28950000000000004,0.7436633983000001,0.23500000000000001,-0.029500000000000002,0.23684435820000002,0.45,-0.26,0.5197114584
2020-10-01 14:30:00,0.7645000000000001,0.5725,0.9551002565000001,0.24450000000000002,-0.0275,0.2460416631,0.52,0.6000000000000001,0.7939773297,0.6845,-0.28750000000000003,0.7424260906,0.24450000000000002,-0.0275,0.2460416631,0.44,-0.26,0.5110772936
2020-10-01 15:00:00,0.7375,0.5700000000000001,0.9320977685,0.2175,-0.03,0.21955921750000001,0.52,0.6000000000000001,0.7939773297,0.6575000000000001,-0.29,0.7186141176,0.2175,-0.03,0.21955921750000001,0.44,-0.26,0.5110772936
2020-10-01 15:30:00,0.8190000000000001,0.521,0.9706709020000001,0.219,-0.029,0.2209117471,0.6000000000000001,0.55,0.8139410298,0.739,-0.23900000000000002,0.776686552,0.219,-0.029,0.2209117471,0.52,-0.21,0.5608029957
2020-10-01 16:00:00,0.8735,0.16,0.8880327978,0.20350000000000001,-0.03,0.20569941660000002,0.67,0.19,0.6964194139000001,0.8435,0.13,0.8534589914,0.20350000000000001,-0.03,0.20569941660000002,0.64,0.16,0.6596969001
2020-10-01 16:30:00,0.9105000000000001,0.155,0.9235990743,0.24050000000000002,-0.035,0.2430334339,0.67,0.19,0.6964194139000001,0.8805000000000001,0.125,0.8893285388000001,0.24050000000000002,-0.035,0.2430334339,0.64,0.16,0.6596969001
2020-10-01 17:00:00,1.0325,0.17300000000000001,1.0468931416,0.2325,-0.037,0.2354256783,0.8,0.21,0.8271033793,0.9925,0.133,1.0013716842,0.2325,-0.037,0.2354256783,0.76,0.17,0.7787810989
2020-10-01 17:30:00,1.156,0.1985,1.1729186886,0.23600000000000002,-0.0415,0.23962105500000003,0.92,0.24,0.9507891459000001,1.116,0.1585,1.1271992947,0.23600000000000002,-0.0415,0.23962105500000003,0.88,0.2,0.9024411338
2020-10-01 18:00:00,1.2185,0.181,1.2318698185999999,0.23850000000000002,-0.039,0.24166764370000002,0.98,0.22,1.0043903624,1.1785,0.14100000000000001,1.1869049034999999,0.23850000000000002,-0.039,0.24166764370000002,0.9400000000000001,0.18,0.9570788891
2020-10-01 18:30:00,1.297,0.176,1.3088869317,0.23700000000000002,-0.034,0.2394263979,1.06,0.21,1.0806016842,1.2570000000000001,0.136,1.264335794,0.23700000000000002,-0.034,0.2394263979,1.02,0.17,1.0340696302
2020-10-01 19:00:00,1.3505,0.5705,1.466056104,0.24050000000000002,-0.0395,0.2437221779,1.11,0.61,1.2665701718,1.2605,-0.2495,1.2849554467,0.24050000000000002,-0.0395,0.2437221779,1.02,-0.21,1.0413932975
2020-10-01 19:30:00,1.3135,0.6015,1.4446745308,0.2335,-0.0385,0.2366526991,1.08,0.64,1.2553883861,1.2235,-0.28850000000000003,1.257053897,0.2335,-0.0385,0.2366526991,0.99,-0.25,1.0210778619
2020-10-01 20:00:00,1.3085,0.6085,1.4430677392,0.2485,-0.0415,0.2519414615,1.06,0.65,1.2434226956,1.2185,-0.29150000000000004,1.2528824765,0.2485,-0.0415,0.2519414615,0.97,-0.25,1.0016985575
2020-10-01 20:30:00,1.2615,0.602,1.3977790419,0.2515,-0.038,0.2543545753,1.01,0.64,1.1957006314,1.1715,-0.28800000000000003,1.2063814695,0.2515,-0.038,0.2543545753,0.92,-0.25,0.9533624704
2020-10-01 21:00:00,1.177,0.584,1.3139197084,0.257,-0.036000000000000004,0.25950915210000003,0.92,0.62,1.1094142599,1.087,-0.306,1.1292497509000001,0.257,-0.036000000000000004,0.25950915210000003,0.8300000000000001,-0.27,0.872811549
2020-10-01 21:30:00,1.1265,0.5795,1.2668158903,0.2765,-0.0405,0.2794503534,0.85,0.62,1.0520931518,1.0365,-0.3105,1.0820085489,0.2765,-0.0405,0.2794503534,0.76,-0.27,0.8065358021
2020-10-01 22:00:00,1.038,0.24150000000000002,1.0657233459,0.298,-0.0485,0.30192093340000004,0.74,0.29,0.7947955712,0.988,0.021500000000000002,0.9882339045,0.298,-0.0485,0.30192093340000004,0.6900000000000001,0.07,0.6935416354
2020-10-01 22:30:00,0.9490000000000001,0.1505,0.9608596412,0.269,-0.0395,0.2718846263,0.68,0.19,0.7060453243,0.919,0.1005,0.9244789073,0.269,-0.0395,0.2718846263,0.65,0.14,0.6649060084
2020-10-01 23:00:00,0.861,0.14750000000000002,0.8735429297,0.281,-0.0425,0.2841957952,0.58,0.19,0.6103277808,0.8310000000000001,0.0975,0.8367002151,0.281,-0.0425,0.2841957952,0.55,0.14,0.5675385449
2020-10-01 23:30:00,0.7845000000000001,0.15,0.7987116188000001,0.2645,-0.04,0.2675074765,0.52,0.19,0.5536244214,0.7545000000000001,0.1,0.7610980554,0.2645,-0.04,0.2675074765,0.49,0.14,0.5096076922
2020-10-02 00:00:00,0.7155,0.127,0.7266837345,0.28550000000000003,-0.043000000000000003,0.28872002010000003,0.43,0.17,0.4623851209,0.6855,0.08700000000000001,0.6909987337,0.28550000000000003,-0.043000000000000003,0.28872002010000003,0.4,0.13,0.4205948169
2020-10-02 00:30:00,0.7030000000000001,0.128,0.7145579053000001,0.323,-0.062,0.3288966403,0.38,0.19,0.4248529157,0.683,0.088,0.6886457725,0.323,-0.062,0.3288966403,0.36,0.15,0.39
2020-10-02 01:00:00,0.6970000000000001,0.127,0.7084758288,0.307,-0.063,0.31339751120000003,0.39,0.19,0.4338202393,0.667,0.08700000000000001,0.6726499833,0.307,-0.063,0.31339751120000003,0.36,0.15,0.39
2020-10-02 01:30:00,0.7745000000000001,0.1245,0.7844427959,0.3345,-0.0655,0.3408526074,0.44,0.19,0.4792702787,0.7445,0.0845,0.7492799877,0.3345,-0.0655,0.3408526074,0.41000000000000003,0.15,0.4365775991
2020-10-02 02:00:00,0.8655,0.14250000000000002,0.8771524953000001,0.3255,-0.0675,0.3324251796,0.54,0.21,0.5793962375,0.8355,0.10250000000000001,0.8417639218,0.3255,-0.0675,0.3324251796,0.51,0.17,0.5375872022
2020-10-02 02:30:00,0.8855000000000001,0.1325,0.8953583082000001,0.3155,-0.0675,0.3226398921,0.5700000000000001,0.2,0.6040695324,0.8555,0.0925,0.8604861998000001,0.3155,-0.0675,0.3226398921,0.54,0.16,0.5632051136
2020-10-02 03:00:00,0.855,0.1265,0.8643073817,0.355,-0.07350000000000001,0.3625289644,0.5,0.2,0.5385164807,0.8250000000000001,0.08650000000000001,0.8295223023,0.355,-0.07350000000000001,0.3625289644,0.47000000000000003,0.16,0.4964876635
2020-10-02 03:30:00,0.8190000000000001,0.1245,0.8284088664,0.34900000000000003,-0.0755,0.35707317180000003,0.47000000000000003,0.2,0.5107837116,0.789,0.0845,0.7935119722,0.34900000000000003,-0.0755,0.35707317180000003,0.44,0.16,0.46818799640000003
2020-10-02 04:00:00,0.812,0.132,0.8226591032,0.352,-0.068,0.3585080194,0.46,0.2,0.5015974482000001,0.782,0.092,0.7873931674,0.352,-0.068,0.3585080194,0.43,0.16,0.4588027899
2020-10-02 04:30:00,0.811,0.11950000000000001,0.8197568237,0.341,-0.0805,0.3503730155,0.47000000000000003,0.2,0.5107837116,0.781,0.0795,0.7850358272,0.341,-0.0805,0.3503730155,0.44,0.16,0.46818799640000003
2020-10-02 05:00:00,0.762,0.128,0.7726758699,0.352,-0.07200000000000001,0.3592881852,0.41000000000000003,0.2,0.4561797891,0.732,0.088,0.7372706423000001,0.352,-0.07200000000000001,0.3592881852,0.38,0.16,0.41231056260000004
2020-10-02 05:30:00,0.763,0.137,0.7752019092,0.343,-0.063,0.3487377238,0.42,0.2,0.46518813400000003,0.733,0.097,0.7393902894000001,0.343,-0.063,0.3487377238,0.39,0.16,0.4215447782
2020-10-02 06:00:00,0.7795000000000001,0.133,0.7907649777,0.3295,-0.067,0.3362428438,0.45,0.2,0.49244289010000003,0.7495,0.093,0.755247807,0.3295,-0.067,0.3362428438,0.42,0.16,0.4494441011
2020-10-02 06:30:00,0.834,0.148,0.8470301057,0.314,-0.052000000000000005,0.3182766093,0.52,0.2,0.5571355311,0.804,0.108,0.8112213015,0.314,-0.052000000000000005,0.3182766093,0.49,0.16,0.5154609588
2020-10-02 07:00:00,0.9525,0.5015000000000001,1.0764564552,0.35250000000000004,-0.0585,0.357321284,0.6000000000000001,0.56,0.8207313811,0.8825000000000001,-0.2185,0.9091471278000001,0.35250000000000004,-0.0585,0.357321284,0.53,-0.16,0.5536244214
2020-10-02 07:30:00,1.081,0.5935,1.2332085185000001,0.331,-0.0565,0.3357875072,0.75,0.65,0.9924716621,0.991,-0.2765,1.0288504507,0.331,-0.0565,0.3357875072,0.66,-0.22,0.6957010852000001
2020-10-02 08:00:00,1.1165,0.6085,1.2715520044,0.3265,-0.061500000000000006,0.33224162890000003,0.79,0.67,1.035857133,1.0365,-0.2715,1.071468385,0.3265,-0.061500000000000006,0.33224162890000003,0.71,-0.21,0.7404052944
2020-10-02 08:30:00,1.1565,0.3345,1.2039030277,0.3665,-0.0755,0.3741958044,0.79,0.41000000000000003,0.890056178,1.0965,-0.0055000000000000005,1.0965137938,0.3665,-0.0755,0.3741958044,0.73,0.07,0.7333484847
2020-10-02 09:00:00,1.139,0.609,1.2915889439,0.369,-0.081,0.37778565350000004,0.77,0.6900000000000001,1.033924562,1.049,-0.281,1.0859843461,0.369,-0.081,0.37778565350000004,0.68,-0.2,0.7088018059
2020-10-02 09:30:00,1.117,0.592,1.2641807624,0.367,-0.078,0.3751972814,0.75,0.67,1.0056838469,1.027,-0.28800000000000003,1.066617551,0.367,-0.078,0.3751972814,0.66,-0.21,0.6926037828
2020-10-02 10:00:00,1.0925,0.2745,1.1264575003,0.35250000000000004,-0.0755,0.3604947989,0.74,0.35000000000000003,0.8185963596,1.0425,0.0245,1.0427878499,0.35250000000000004,-0.0755,0.3604947989,0.6900000000000001,0.1,0.6972087205
2020-10-02 10:30:00,1.099,0.1665,1.1115409349,0.359,-0.07350000000000001,0.36644679010000003,0.74,0.24,0.7779460136,1.059,0.1265,1.0665285978,0.359,-0.07350000000000001,0.36644679010000003,0.7000000000000001,0.2,0.7280109889
2020-10-02 11:00:00,1.0285,0.171,1.0426184585,0.3285,-0.069,0.33566836310000003,0.7000000000000001,0.24,0.74,0.9985,0.131,1.0070567263,0.3285,-0.069,0.33566836310000003,0.67,0.2,0.6992138443
2020-10-02 11:30:00,1.015,0.158,1.0272239288,0.365,-0.07200000000000001,0.3720336006,0.65,0.23,0.6894925670000001,0.985,0.11800000000000001,0.9920428418,0.365,-0.07200000000000001,0.3720336006,0.62,0.19,0.6484597135
2020-10-02 12:00:00,1.0555,0.164,1.0681648983,0.3655,-0.076,0.37331789400000004,0.6900000000000001,0.24,0.7305477397,1.0255,0.124,1.0329696269,0.3655,-0.076,0.37331789400000004,0.66,0.2,0.689637586
2020-10-02 12:30:00,1.0915,0.17450000000000002,1.1053608008,0.36150000000000004,-0.0755,0.3693000135,0.73,0.25,0.7716216690000001,1.0515,0.1345,1.0600672149,0.36150000000000004,-0.0755,0.3693000135,0.6900000000000001,0.21,0.7212489168
2020-10-02 13:00:00,1.07,0.17650000000000002,1.0844594275,0.34,-0.07350000000000001,0.3478537768,0.73,0.25,0.7716216690000001,1.03,0.1365,1.0390054138,0.34,-0.07350000000000001,0.3478537768,0.6900000000000001,0.21,0.7212489168
2020-10-02 13:30:00,1.0865,0.17450000000000002,1.100423782,0.3765,-0.0755,0.3839954427,0.71,0.25,0.7527283707,1.0565,0.1345,1.065026995,0.3765,-0.0755,0.3839954427,0.68,0.21,0.7116881339000001
2020-10-02 14:00:00,1.075,0.167,1.0878942963,0.325,-0.053,0.3292931824,0.75,0.22,0.7816009212,1.045,0.127,1.0526889379,0.325,-0.053,0.3292931824,0.72,0.18,0.7421590126000001
2020-10-02 14:30:00,1.0685,0.1635,1.0809368622,0.2785,-0.0565,0.28417336260000003,0.79,0.22,0.8200609733,1.0385,0.12350000000000001,1.0458176227,0.2785,-0.0565,0.28417336260000003,0.76,0.18,0.7810249676000001
2020-10-02 15:00:00,1.0965,0.17650000000000002,1.1106144696,0.2665,-0.053500000000000006,0.2718170341,0.8300000000000001,0.23,0.86127812,1.0565,0.1365,1.0652814182,0.2665,-0.053500000000000006,0.2718170341,0.79,0.19,0.8125269226
2020-10-02 15:30:00,1.124,0.1665,1.1362650439,0.28400000000000003,-0.0835,0.2960206918,0.84,0.25,0.8764131446000001,1.094,0.1265,1.101289358,0.28400000000000003,-0.0835,0.2960206918,0.81,0.21,0.8367795409000001
2020-10-02 16:00:00,1.1225,0.1645,1.1344895328,0.28250000000000003,-0.0655,0.2899939655,0.84,0.23,0.8709190548,1.0925,0.1345,1.1007481547,0.28250000000000003,-0.0655,0.2899939655,0.81,0.2,0.8343260753
2020-10-02 16:30:00,1.182,0.1625,1.1931178693,0.262,-0.0575,0.2682354376,0.92,0.22,0.9459386872000001,1.142,0.1325,1.1496609282999999,0.262,-0.0575,0.2682354376,0.88,0.19,0.9002777349000001
2020-10-02 17:00:00,1.233,0.17250000000000001,1.2450081325,0.293,-0.0575,0.298588764,0.9400000000000001,0.23,0.9677293010000001,1.193,0.1325,1.2003354739,0.293,-0.0575,0.298588764,0.9,0.19,0.9198369421
2020-10-02 17:30:00,1.3185,0.4395,1.3898210316,0.2685,-0.0505,0.27320779640000004,1.05,0.49,1.158706175,1.2485,-0.1105,1.2533804291,0.2685,-0.0505,0.27320779640000004,0.98,-0.06,0.9818350167000001
2020-10-02 18:00:00,1.399,0.6015,1.5228273868,0.249,-0.0385,0.251958826,1.15,0.64,1.3160927019,1.309,-0.2685,1.3362534378,0.249,-0.0385,0.251958826,1.06,-0.23,1.0846658472
2020-10-02 18:30:00,1.4185,0.20600000000000002,1.4333800089,0.2685,-0.044,0.2720813298,1.15,0.25,1.1768602296,1.3785,0.136,1.3851924956000001,0.2685,-0.044,0.2720813298,1.11,0.18,1.1244998888
2020-10-02 19:00:00,1.384,0.1975,1.3980208332,0.294,-0.052500000000000005,0.2986507157,1.09,0.25,1.1183022847,1.344,0.1575,1.3531970477,0.294,-0.052500000000000005,0.2986507157,1.05,0.21,1.0707940979
2020-10-02 19:30:00,1.3715,0.188,1.3843251966,0.29150000000000004,-0.052000000000000005,0.2961017562,1.08,0.24,1.1063453349,1.3215,0.148,1.3297617268,0.29150000000000004,-0.052000000000000005,0.2961017562,1.03,0.2,1.0492378186
2020-10-02 20:00:00,1.3275000000000001,0.2985,1.3606463538,0.2775,-0.051500000000000004,0.2822383744,1.05,0.35000000000000003,1.1067971811,1.2675,0.018500000000000003,1.2676350027,0.2775,-0.051500000000000004,0.2822383744,0.99,0.07,0.9924716621
2020-10-02 20:30:00,1.292,0.5955,1.4226328585,0.232,-0.0545,0.2383154422,1.06,0.65,1.2434226956,1.202,-0.29450000000000004,1.2375517161,0.232,-0.0545,0.2383154422,0.97,-0.24,0.9992497185
2020-10-02 21:00:00,1.225,0.5815,1.3560115228,0.225,-0.0585,0.23248064440000002,1.0,0.64,1.1872657664,1.135,-0.3085,1.1761790893,0.225,-0.0585,0.23248064440000002,0.91,-0.25,0.9437160590000001
2020-10-02 21:30:00,1.18,0.58,1.3148383931,0.2,-0.05,0.20615528130000002,0.98,0.63,1.1650321884000001,1.09,-0.31,1.1332254851,0.2,-0.05,0.20615528130000002,0.89,-0.26,0.9272000863000001
2020-10-02 22:00:00,1.1165,0.5785,1.2574714708,0.2265,-0.061500000000000006,0.23470087350000002,0.89,0.64,1.0962207807,1.0265,-0.3115,1.0727229372,0.2265,-0.061500000000000006,0.23470087350000002,0.8,-0.25,0.8381527307000001
2020-10-02 22:30:00,1.0045,0.4475,1.0996710872,0.3045,-0.0625,0.3108480336,0.7000000000000001,0.51,0.8660831369,0.9345,-0.1925,0.9541207995000001,0.3045,-0.0625,0.3108480336,0.63,-0.13,0.6432728814
2020-10-02 23:00:00,0.917,0.1385,0.9274002642,0.307,-0.061500000000000006,0.3130994251,0.61,0.2,0.6419501538,0.877,0.0985,0.8825141642000001,0.307,-0.061500000000000006,0.3130994251,0.5700000000000001,0.16,0.5920304046
2020-10-02 23:30:00,0.8275,0.139,0.8390931116,0.3075,-0.061,0.3134920254,0.52,0.2,0.5571355311,0.7975,0.099,0.8036213350000001,0.3075,-0.061,0.3134920254,0.49,0.16,0.5154609588
2020-10-03 00:00:00,0.7885000000000001,0.294,0.8415273317,0.28850000000000003,-0.056,0.2938847563,0.5,0.35000000000000003,0.6103277808,0.7385,-0.066,0.7414433559,0.28850000000000003,-0.056,0.2938847563,0.45,-0.01,0.4501110974
2020-10-03 00:30:00,0.743,0.151,0.7581886309,0.313,-0.059000000000000004,0.3185121662,0.43,0.21,0.47853944460000003,0.713,0.051000000000000004,0.7148216561,0.313,-0.059000000000000004,0.3185121662,0.4,0.11,0.4148493703
2020-10-03 01:00:00,0.7215,-0.28950000000000004,0.7774139824,0.3015,-0.059500000000000004,0.30731498500000004,0.42,-0.23,0.4788527958,0.7415,0.5205000000000001,0.9059483981,0.3015,-0.059500000000000004,0.30731498500000004,0.44,0.58,0.7280109889
2020-10-03 01:30:00,0.79,-0.28800000000000003,0.8408590845,0.29,-0.058,0.2957431318,0.5,-0.23,0.5503635162,0.81,0.512,0.9582504892,0.29,-0.058,0.2957431318,0.52,0.5700000000000001,0.7715568676
2020-10-03 02:00:00,0.882,-0.28600000000000003,0.9272108714,0.302,-0.066,0.3091278053,0.58,-0.22,0.6203224968000001,0.902,0.504,1.0332569864,0.302,-0.066,0.3091278053,0.6000000000000001,0.5700000000000001,0.8275868534
2020-10-03 02:30:00,0.931,-0.2785,0.9717629598,0.291,-0.0585,0.2968219163,0.64,-0.22,0.6767569726,0.9510000000000001,0.5215000000000001,1.0846028075,0.291,-0.0585,0.2968219163,0.66,0.58,0.8786353055
2020-10-03 03:00:00,0.8785000000000001,-0.28450000000000003,0.9234189190000001,0.2785,-0.044500000000000005,0.2820327995,0.6000000000000001,-0.24,0.6462197769,0.8985000000000001,0.5355,1.0459744261,0.2785,-0.044500000000000005,0.2820327995,0.62,0.58,0.8489994111
2020-10-03 03:30:00,0.8345,-0.3015,0.8872950468,0.24450000000000002,-0.0415,0.24799697580000002,0.59,-0.26,0.6447480128,0.8445,0.5185000000000001,0.9909704839000001,0.24450000000000002,-0.0415,0.24799697580000002,0.6000000000000001,0.56,0.8207313811
2020-10-03 04:00:00,0.8145,-0.2525,0.8527405819,0.24450000000000002,-0.052500000000000005,0.2500729893,0.5700000000000001,-0.2,0.6040695324,0.8245,0.47750000000000004,0.9527888014,0.24450000000000002,-0.052500000000000005,0.2500729893,0.58,0.53,0.7856844150000001
2020-10-03 04:30:00,0.8125,0.128,0.8225206684,0.24250000000000002,-0.052000000000000005,0.2480126005,0.5700000000000001,0.18,0.5977457654,0.7825000000000001,0.088,0.7874326955000001,0.24250000000000002,-0.052000000000000005,0.2480126005,0.54,0.14,0.5578530272000001
2020-10-03 05:00:00,0.771,0.12150000000000001,0.780514734,0.251,-0.0585,0.2577270843,0.52,0.18,0.5502726597,0.741,0.0815,0.7454684769000001,0.251,-0.0585,0.2577270843,0.49,0.14,0.5096076922
2020-10-03 05:30:00,0.78,0.1365,0.7918536797,0.26,-0.053500000000000006,0.2654472641,0.52,0.19,0.5536244214,0.75,0.08650000000000001,0.7549716882,0.26,-0.053500000000000006,0.2654472641,0.49,0.14,0.5096076922
2020-10-03 06:00:00,0.7985,0.1365,0.8100830204,0.2585,-0.043500000000000004,0.2621345075,0.54,0.18,0.5692099788,0.7685000000000001,0.0965,0.7745350218,0.2585,-0.043500000000000004,0.2621345075,0.51,0.14,0.5288667129
2020-10-03 06:30:00,0.852,0.1395,0.8633448037,0.28200000000000003,-0.0505,0.2864860381,0.5700000000000001,0.19,0.6008327554,0.812,0.0995,0.8180734991,0.28200000000000003,-0.0505,0.2864860381,0.53,0.15,0.5508175742
2020-10-03 07:00:00,0.893,0.14150000000000001,0.9041411671,0.273,-0.0485,0.2772746833,0.62,0.19,0.6484597135,0.853,0.1115,0.8602565024000001,0.273,-0.0485,0.2772746833,0.58,0.16,0.6016643583
2020-10-03 07:30:00,0.934,0.14350000000000002,0.9449593907,0.28400000000000003,-0.0465,0.2877816012,0.65,0.19,0.6772001181,0.904,0.1135,0.9110972780000001,0.28400000000000003,-0.0465,0.2877816012,0.62,0.16,0.6403124237000001
2020-10-03 08:00:00,0.9805,0.5045000000000001,1.1026787837,0.2805,-0.0455,0.2841663245,0.7000000000000001,0.55,0.8902246907,0.9105000000000001,-0.2155,0.9356551181,0.2805,-0.0455,0.2841663245,0.63,-0.17,0.6525335240000001
2020-10-03 08:30:00,1.02,0.47650000000000003,1.1258118182,0.29,-0.0635,0.2968707631,0.73,0.54,0.9080198236,0.9500000000000001,-0.1835,0.9675599465,0.29,-0.0635,0.2968707631,0.66,-0.12,0.6708203932
2020-10-03 09:00:00,1.0685,0.5865,1.21888248,0.28850000000000003,-0.0635,0.2954056533,0.78,0.65,1.0153324579,0.9785,-0.3035,1.0244874328,0.28850000000000003,-0.0635,0.2954056533,0.6900000000000001,-0.24,0.7305477397
2020-10-03 09:30:00,1.083,0.589,1.2328057430000001,0.293,-0.061,0.2992824753,0.79,0.65,1.0230347013,0.993,-0.301,1.0376174632,0.293,-0.061,0.2992824753,0.7000000000000001,-0.24,0.74
2020-10-03 10:00:00,1.0885,0.5925,1.2393096869,0.2685,-0.0575,0.27458787300000004,0.8200000000000001,0.65,1.0463746939,0.9985,-0.2975,1.041877392,0.2685,-0.0575,0.27458787300000004,0.73,-0.24,0.7684399781
2020-10-03 10:30:00,1.0795,0.59,1.2302114656,0.2995,-0.06,0.3054508962,0.78,0.65,1.0153324579,0.9895,-0.30000000000000004,1.0339778769,0.2995,-0.06,0.3054508962,0.6900000000000001,-0.24,0.7305477397
2020-10-03 11:00:00,1.085,0.5895,1.2348017047,0.265,-0.060500000000000005,0.2718184137,0.8200000000000001,0.65,1.0463746939,0.995,-0.3005,1.0393869587,0.265,-0.060500000000000005,0.2718184137,0.73,-0.24,0.7684399781
2020-10-03 11:30:00,1.1065,0.5740000000000001,1.2465224627,0.2565,-0.056,0.2625419014,0.85,0.63,1.0580170131,1.0165,-0.306,1.0615593483,0.2565,-0.056,0.2625419014,0.76,-0.25,0.8000624976
2020-10-03 12:00:00,1.129,0.5795,1.269039499,0.289,-0.060500000000000005,0.2952647117,0.84,0.64,1.0560303026,1.039,-0.3105,1.084403638,0.289,-0.060500000000000005,0.2952647117,0.75,-0.25,0.790569415
2020-10-03 12:30:00,1.1565,0.595,1.3005834268,0.3365,-0.075,0.3447567983,0.8200000000000001,0.67,1.0589145386,1.0665,-0.295,1.1065474459,0.3365,-0.075,0.3447567983,0.73,-0.22,0.7624303247
2020-10-03 13:00:00,1.152,0.5925,1.2954382463,0.362,-0.0775,0.37020298490000003,0.79,0.67,1.035857133,1.072,-0.2975,1.1125152808,0.362,-0.0775,0.37020298490000003,0.71,-0.22,0.7433034374
2020-10-03 13:30:00,1.146,0.516,1.2568102482,0.356,-0.074,0.3636096808,0.79,0.59,0.9860020284000001,1.066,-0.214,1.0872681362,0.356,-0.074,0.3636096808,0.71,-0.14,0.7236711961000001
2020-10-03 14:00:00,1.0895,0.1685,1.1024529468,0.3395,-0.07150000000000001,0.3469474024,0.75,0.24,0.7874642849,1.0495,0.1285,1.057337458,0.3395,-0.07150000000000001,0.3469474024,0.71,0.2,0.7376313442
2020-10-03 14:30:00,1.0765,0.158,1.0880332026,0.3765,-0.082,0.3853261605,0.7000000000000001,0.24,0.74,1.0465,0.11800000000000001,1.0531316394,0.3765,-0.082,0.3853261605,0.67,0.2,0.6992138443
2020-10-03 15:00:00,1.064,0.1645,1.0766411891,0.364,-0.0855,0.3739067397,0.7000000000000001,0.25,0.7433034374,1.034,0.1245,1.0414683144,0.364,-0.0855,0.3739067397,0.67,0.21,0.7021395873
2020-10-03 15:30:00,1.0735000000000001,0.157,1.0849199279,0.3435,-0.083,0.3533854128,0.73,0.24,0.7684399781,1.0435,0.117,1.0500386898,0.3435,-0.083,0.3533854128,0.7000000000000001,0.2,0.7280109889
2020-10-03 16:00:00,1.0955,0.16,1.107122509,0.3855,-0.09,0.3958664548,0.71,0.25,0.7527283707,1.0655000000000001,0.12,1.0722360981,0.3855,-0.09,0.3958664548,0.68,0.21,0.7116881339000001
2020-10-03 16:30:00,1.1555,0.42250000000000004,1.2303196739,0.41550000000000004,-0.0975,0.4267862463,0.74,0.52,0.9044335244,1.0955,-0.1275,1.1028946006,0.41550000000000004,-0.0975,0.4267862463,0.68,-0.03,0.6806614430000001
2020-10-03 17:00:00,1.22,0.17850000000000002,1.2329891524,0.45,-0.1015,0.46130494250000004,0.77,0.28,0.8193289938,1.19,0.1385,1.1980326582,0.45,-0.1015,0.46130494250000004,0.74,0.24,0.7779460136
2020-10-03 17:30:00,1.3105,0.18150000000000002,1.3230088813,0.4505,-0.0985,0.4611426027,0.86,0.28,0.9044335244,1.2705,0.14150000000000001,1.2783553888,0.4505,-0.0985,0.4611426027,0.8200000000000001,0.24,0.8544003745000001
2020-10-03 18:00:00,1.3599999999999999,0.3095,1.3947724725000001,0.38,-0.07050000000000001,0.3864844758,0.98,0.38,1.0510946675,1.31,0.029500000000000002,1.3103321144,0.38,-0.07050000000000001,0.3864844758,0.93,0.1,0.9353608929
2020-10-03 18:30:00,1.4020000000000001,0.6115,1.5295542651,0.352,-0.0685,0.35860319300000004,1.05,0.68,1.2509596316,1.312,-0.2685,1.3391923872,0.352,-0.0685,0.35860319300000004,0.96,-0.2,0.9806120538
2020-10-03 19:00:00,1.411,0.6025,1.5342513647,0.391,-0.0775,0.3986066357,1.02,0.68,1.2258874337,1.311,-0.2775,1.3400474805,0.391,-0.0775,0.3986066357,0.92,-0.2,0.9414881837
2020-10-03 19:30:00,1.384,0.608,1.5116613377,0.364,-0.07200000000000001,0.3710525569,1.02,0.68,1.2258874337,1.284,-0.292,1.316783961,0.364,-0.07200000000000001,0.3710525569,0.92,-0.22,0.9459386872000001
2020-10-03 20:00:00,1.3005,0.4025,1.3613620017999999,0.36050000000000004,-0.0675,0.36676491110000004,0.9400000000000001,0.47000000000000003,1.0509519494,1.2305,-0.0975,1.2343567151000001,0.36050000000000004,-0.0675,0.36676491110000004,0.87,-0.03,0.8705170877
2020-10-03 20:30:00,1.2625,0.371,1.3158826885,0.36250000000000004,-0.079,0.37100842310000004,0.9,0.45,1.0062305899,1.1925,-0.059000000000000004,1.1939586467,0.36250000000000004,-0.079,0.37100842310000004,0.8300000000000001,0.02,0.8302409289
2020-10-03 21:00:00,1.1825,0.5925,1.3226346812,0.3325,-0.0775,0.34141250710000004,0.85,0.67,1.0823123394,1.0925,-0.3075,1.1349504394,0.3325,-0.0775,0.34141250710000004,0.76,-0.23,0.7940403012
2020-10-03 21:30:00,1.1325,0.584,1.2742104418,0.3425,-0.076,0.35083079970000003,0.79,0.66,1.0294173109,1.0425,-0.326,1.0922830448,0.3425,-0.076,0.35083079970000003,0.7000000000000001,-0.25,0.7433034374
2020-10-03 22:00:00,1.073,0.34750000000000003,1.1278675676,0.373,-0.0825,0.38201472480000004,0.7000000000000001,0.43,0.8215229759,1.013,-0.0925,1.0172144562,0.373,-0.0825,0.38201472480000004,0.64,-0.01,0.6400781202
2020-10-03 22:30:00,0.992,0.14450000000000002,1.0024690768,0.402,-0.0855,0.41099178820000004,0.59,0.23,0.6332456080000001,0.962,0.0945,0.9666303585,0.402,-0.0855,0.41099178820000004,0.56,0.18,0.5882176468
2020-10-03 23:00:00,0.9385,0.14400000000000002,0.9494831489000001,0.3685,-0.076,0.3762555647,0.5700000000000001,0.22,0.6109828148,0.9085000000000001,0.10400000000000001,0.9144332945,0.3685,-0.076,0.3762555647,0.54,0.18,0.5692099788
2020-10-03 23:30:00,0.863,0.1345,0.8734181416000001,0.403,-0.0855,0.4119699625,0.46,0.22,0.5099019514,0.833,0.0945,0.8383431577,0.403,-0.0855,0.4119699625,0.43,0.18,0.4661544808
2020-10-04 00:00:00,0.7945,0.139,0.8065675731,0.4345,-0.101,0.44608435300000004,0.36,0.24,0.4326661531,0.7645000000000001,0.089,0.7696630756,0.4345,-0.101,0.44608435300000004,0.33,0.19,0.3807886553
2020-10-04 00:30:00,0.7645000000000001,0.136,0.7765025757,0.4445,-0.114,0.4588858791,0.32,0.25,0.4060788101,0.7345,0.096,0.7407470891,0.4445,-0.114,0.4588858791,0.29,0.21,0.35805027580000004
2020-10-04 01:00:00,0.751,0.1375,0.7634836279,0.461,-0.1125,0.4745284501,0.29,0.25,0.38288379440000003,0.721,0.0975,0.7275625403,0.461,-0.1125,0.4745284501,0.26,0.21,0.3342154993
2020-10-04 01:30:00,0.839,0.14250000000000002,0.8510154229,0.47900000000000004,-0.1075,0.4909147075,0.36,0.25,0.43829214,0.809,0.10250000000000001,0.815467504,0.47900000000000004,-0.1075,0.4909147075,0.33,0.21,0.3911521443
2020-10-04 02:00:00,0.9695,0.148,0.9807314872,0.48950000000000005,-0.112,0.5021496291,0.48,0.26,0.5458937626,0.9395,0.108,0.9456871840000001,0.48950000000000005,-0.112,0.5021496291,0.45,0.22,0.5008991915000001
2020-10-04 02:30:00,0.974,0.146,0.9848817188000001,0.484,-0.114,0.49724440670000003,0.49,0.26,0.5547071299,0.9440000000000001,0.106,0.9499326292,0.484,-0.114,0.49724440670000003,0.46,0.22,0.5099019514
2020-10-04 03:00:00,0.9425,0.145,0.9535886168000001,0.49250000000000005,-0.115,0.5057482081,0.45,0.26,0.5197114584,0.9025000000000001,0.105,0.9085875027,0.49250000000000005,-0.115,0.5057482081,0.41000000000000003,0.22,0.46529560500000006
2020-10-04 03:30:00,0.9015000000000001,0.14550000000000002,0.9131661952000001,0.5015000000000001,-0.1145,0.5144049961,0.4,0.26,0.47707441770000003,0.8715,0.10550000000000001,0.8778624608000001,0.5015000000000001,-0.1145,0.5144049961,0.37,0.22,0.43046486500000003
2020-10-04 04:00:00,0.888,0.14650000000000002,0.9000034722,0.508,-0.1135,0.5205249754,0.38,0.26,0.46043457730000004,0.858,0.10650000000000001,0.8645844378,0.508,-0.1135,0.5205249754,0.35000000000000003,0.22,0.4134005322
2020-10-04 04:30:00,0.8675,0.151,0.8805437241,0.5075000000000001,-0.11900000000000001,0.5212650477,0.36,0.27,0.45,0.8375,0.111,0.8448237982,0.5075000000000001,-0.11900000000000001,0.5212650477,0.33,0.23,0.4022437072
2020-10-04 05:00:00,0.8425,0.147,0.8552281859,0.5025000000000001,-0.123,0.5173347562,0.34,0.27,0.43416586690000003,0.8125,0.107,0.8195152531000001,0.5025000000000001,-0.123,0.5173347562,0.31,0.23,0.3860051813
2020-10-04 05:30:00,0.838,0.1495,0.8512310203000001,0.498,-0.12050000000000001,0.5123712033,0.34,0.27,0.43416586690000003,0.808,0.1095,0.8153859516,0.498,-0.12050000000000001,0.5123712033,0.31,0.23,0.3860051813
2020-10-04 06:00:00,0.84,0.14850000000000002,0.8530253513,0.49,-0.12150000000000001,0.5048388357,0.35000000000000003,0.27,0.4420407221,0.81,0.1085,0.8172345135,0.49,-0.12150000000000001,0.5048388357,0.32,0.23,0.3940812099
2020-10-04 06:30:00,0.8645,0.1515,0.8776744841,0.49450000000000005,-0.11850000000000001,0.5085002458,0.37,0.27,0.4580392996,0.8345,0.12150000000000001,0.8432985829,0.49450000000000005,-0.11850000000000001,0.5085002458,0.34,0.24,0.4161730409
2020-10-04 07:00:00,0.8965000000000001,0.1515,0.9092109216,0.4965,-0.11850000000000001,0.5104453937,0.4,0.27,0.4825971405,0.8565,0.12150000000000001,0.8650748523,0.4965,-0.11850000000000001,0.5104453937,0.36,0.24,0.4326661531
2020-10-04 07:30:00,0.9385,0.1505,0.9504906628,0.47850000000000004,-0.11950000000000001,0.4931962084,0.46,0.27,0.5333854141000001,0.8985000000000001,0.1105,0.9052692969,0.47850000000000004,-0.11950000000000001,0.4931962084,0.42,0.23,0.4788527958
2020-10-04 08:00:00,1.0255,0.506,1.1435411011,0.4455,-0.114,0.4598545966,0.58,0.62,0.8489994111,0.9555,-0.20400000000000001,0.9770344160000001,0.4455,-0.114,0.4598545966,0.51,-0.09,0.517880295
2020-10-04 08:30:00,1.084,0.48,1.1855192955,0.47400000000000003,-0.12,0.48895398560000003,0.61,0.6000000000000001,0.855628424,1.014,-0.16,1.0265456639,0.47400000000000003,-0.12,0.48895398560000003,0.54,-0.04,0.5414794548
2020-10-04 09:00:00,1.113,0.1885,1.1288495250000001,0.463,-0.12150000000000001,0.4786765609,0.65,0.31,0.7201388755,1.083,0.14850000000000002,1.0931336835,0.463,-0.12150000000000001,0.4786765609,0.62,0.27,0.6762396025
2020-10-04 09:30:00,1.1440000000000001,0.185,1.1588619417000001,0.47400000000000003,-0.115,0.48775096100000004,0.67,0.30000000000000004,0.7340980861,1.114,0.145,1.1233970803,0.47400000000000003,-0.115,0.48775096100000004,0.64,0.26,0.6907966416
2020-10-04 10:00:00,1.1985000000000001,0.1825,1.2123153468,0.4985,-0.11750000000000001,0.5121606193,0.7000000000000001,0.30000000000000004,0.7615773106,1.1685,0.14250000000000002,1.1771569564,0.4985,-0.11750000000000001,0.5121606193,0.67,0.26,0.7186793444
2020-10-04 10:30:00,1.2735,0.197,1.2886470617999999,0.48350000000000004,-0.113,0.4965292036,0.79,0.31,0.8486459804,1.2435,0.157,1.253371952,0.48350000000000004,-0.113,0.4965292036,0.76,0.27,0.8065358021
2020-10-04 11:00:00,1.2885,0.185,1.3017131981,0.42850000000000005,-0.095,0.4389046024,0.86,0.28,0.9044335244,1.2485,0.145,1.2568919007,0.42850000000000005,-0.095,0.4389046024,0.8200000000000001,0.24,0.8544003745000001
2020-10-04 11:30:00,1.3094999999999999,0.17350000000000002,1.3209437914,0.3795,-0.0765,0.3871336978,0.93,0.25,0.9630160954,1.2695,0.1335,1.2765000979,0.3795,-0.0765,0.3871336978,0.89,0.21,0.9144397192
2020-10-04 12:00:00,1.3435000000000001,0.5335,1.4455498954000001,0.2735,-0.0565,0.27927495410000003,1.07,0.59,1.2218837915,1.2635,-0.1965,1.278688586,0.2735,-0.0565,0.27927495410000003,0.99,-0.14,0.9998499887000001
2020-10-04 12:30:00,1.297,0.42650000000000005,1.3653245951000001,0.247,-0.043500000000000004,0.2508012161,1.05,0.47000000000000003,1.1503912378,1.237,-0.07350000000000001,1.2391816856,0.247,-0.043500000000000004,0.2508012161,0.99,-0.03,0.9904544412
2020-10-04 13:00:00,1.194,0.2005,1.2107172461,0.294,-0.059500000000000004,0.2999604141,0.9,0.26,0.9368030743,1.154,0.1505,1.1637724219,0.294,-0.059500000000000004,0.2999604141,0.86,0.21,0.8852683209000001
2020-10-04 13:30:00,1.1575,0.6045,1.3058432142,0.2675,-0.0555,0.2731968155,0.89,0.66,1.1080162454,1.0775,-0.2755,1.1121629827,0.2675,-0.0555,0.2731968155,0.81,-0.22,0.8393449827
2020-10-04 14:00:00,1.1400000000000001,0.6085,1.2922353694,0.27,-0.051500000000000004,0.2748676954,0.87,0.66,1.0920164834,1.06,-0.29150000000000004,1.0993508312,0.27,-0.051500000000000004,0.2748676954,0.79,-0.24,0.8256512581000001
