Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-04 14:30:00,1.12,0.5985,1.2698827702,0.26,-0.051500000000000004,0.2650514101,0.86,0.65,1.0780074211,1.03,-0.3015,1.0732205039,0.26,-0.051500000000000004,0.2650514101,0.77,-0.25,0.8095677859
2020-10-04 15:00:00,1.083,0.601,1.2385838688,0.243,-0.049,0.2478911051,0.84,0.65,1.0621205205,0.993,-0.299,1.0370390542,0.243,-0.049,0.2478911051,0.75,-0.25,0.790569415
2020-10-04 15:30:00,1.083,0.598,1.2371309551,0.243,-0.042,0.2466029197,0.84,0.64,1.0560303026,0.993,-0.302,1.0379079921,0.243,-0.042,0.2466029197,0.75,-0.26,0.7937883849
2020-10-04 16:00:00,1.097,0.611,1.2556790991,0.23700000000000002,-0.039,0.24018742680000002,0.86,0.65,1.0780074211,1.007,-0.289,1.0476497506,0.23700000000000002,-0.039,0.24018742680000002,0.77,-0.25,0.8095677859
2020-10-04 16:30:00,1.15,0.602,1.2980385202,0.24,-0.038,0.2429897117,0.91,0.64,1.1125196627,1.07,-0.28800000000000003,1.1080812245,0.24,-0.038,0.2429897117,0.8300000000000001,-0.25,0.8668333173
2020-10-04 17:00:00,1.204,0.602,1.3461129225000001,0.224,-0.038,0.2272003521,0.98,0.64,1.1704699911,1.114,-0.28800000000000003,1.1506259166,0.224,-0.038,0.2272003521,0.89,-0.25,0.9244457799
2020-10-04 17:30:00,1.2810000000000001,0.443,1.3554371988,0.221,-0.037,0.22407588,1.06,0.48,1.1636150566,1.211,-0.137,1.2187247433,0.221,-0.037,0.22407588,0.99,-0.1,0.9950376877
2020-10-04 18:00:00,1.3365,0.18,1.3485667392,0.23650000000000002,-0.04,0.2398588126,1.1,0.22,1.121784293,1.2965,0.14,1.3040369052,0.23650000000000002,-0.04,0.2398588126,1.06,0.18,1.0751744045
2020-10-04 18:30:00,1.3705,0.182,1.3825318260000001,0.2305,-0.038,0.2336113225,1.1400000000000001,0.22,1.1610340219,1.3305,0.152,1.339154304,0.2305,-0.038,0.2336113225,1.1,0.19,1.1162884932
2020-10-04 19:00:00,1.399,0.1925,1.4121817341,0.23900000000000002,-0.0375,0.24192405830000002,1.16,0.23,1.1825819211,1.349,0.1525,1.3575924462,0.23900000000000002,-0.0375,0.24192405830000002,1.11,0.19,1.1261438629
2020-10-04 19:30:00,1.365,0.182,1.3770798815,0.23500000000000001,-0.038,0.2380525152,1.13,0.22,1.1512167476,1.315,0.152,1.3237556421,0.23500000000000001,-0.038,0.2380525152,1.08,0.19,1.09658561
2020-10-04 20:00:00,1.33,0.183,1.342530819,0.24,-0.037,0.2428353352,1.09,0.22,1.1119802157,1.29,0.14300000000000002,1.2979017682,0.24,-0.037,0.2428353352,1.05,0.18,1.0653168543
2020-10-04 20:30:00,1.3045,0.182,1.317134864,0.23450000000000001,-0.038,0.2375589401,1.07,0.22,1.0923827168,1.2545,0.14200000000000002,1.2625110891,0.23450000000000001,-0.038,0.2375589401,1.02,0.18,1.0357605901
2020-10-04 21:00:00,1.187,0.17450000000000002,1.1997579964,0.23700000000000002,-0.035500000000000004,0.2396440068,0.9500000000000001,0.21,0.9729337079,1.147,0.1345,1.1548589741,0.23700000000000002,-0.035500000000000004,0.2396440068,0.91,0.17,0.9257429449000001
2020-10-04 21:30:00,1.1595,0.465,1.2492658844,0.23950000000000002,-0.035,0.242043901,0.92,0.5,1.047091209,1.0795,-0.185,1.0952375313,0.23950000000000002,-0.035,0.242043901,0.84,-0.15,0.8532877592
2020-10-04 22:00:00,1.1065,0.20550000000000002,1.1254210323,0.2265,-0.0345,0.2291124178,0.88,0.24,0.9121403401,1.0565,0.0955,1.0608074755,0.2265,-0.0345,0.2291124178,0.8300000000000001,0.13,0.8401190392000001
2020-10-04 22:30:00,1.013,0.323,1.063248795,0.213,-0.037,0.2161897315,0.8,0.36,0.877268488,0.963,-0.067,0.9653279236000001,0.213,-0.037,0.2161897315,0.75,-0.03,0.7505997602000001
2020-10-04 23:00:00,0.9125000000000001,0.14200000000000002,0.9234826744,0.2325,-0.038,0.2355849104,0.68,0.18,0.7034202158,0.8725,0.10200000000000001,0.8784419446,0.2325,-0.038,0.2355849104,0.64,0.14,0.6551335742000001
2020-10-04 23:30:00,0.8260000000000001,0.14250000000000002,0.8382017955000001,0.23600000000000002,-0.0375,0.2389607708,0.59,0.18,0.6168468205000001,0.796,0.10250000000000001,0.8025722709,0.23600000000000002,-0.0375,0.2389607708,0.56,0.14,0.5772347876
2020-10-05 00:00:00,0.7745000000000001,0.1405,0.7871407117,0.23450000000000001,-0.0395,0.2378034903,0.54,0.18,0.5692099788,0.7445,0.1005,0.7512526206,0.23450000000000001,-0.0395,0.2378034903,0.51,0.14,0.5288667129
2020-10-05 00:30:00,0.7265,0.2545,0.7697873083,0.23650000000000002,-0.035500000000000004,0.2391495348,0.49,0.29,0.5693856338000001,0.6865,-0.0455,0.6880061773,0.23650000000000002,-0.035500000000000004,0.2391495348,0.45,-0.01,0.4501110974
2020-10-05 01:00:00,0.7295,0.132,0.7413462416000001,0.23950000000000002,-0.038,0.2424958763,0.49,0.17,0.5186520992,0.6995,0.092,0.705524096,0.23950000000000002,-0.038,0.2424958763,0.46,0.13,0.4780167361
2020-10-05 01:30:00,0.7975,0.1345,0.8087623260000001,0.24750000000000003,-0.0455,0.251647571,0.55,0.18,0.5787054518,0.7675000000000001,0.0945,0.7732958683000001,0.24750000000000003,-0.0455,0.251647571,0.52,0.14,0.5385164807
2020-10-05 02:00:00,0.9095000000000001,0.14,0.9202120679,0.2495,-0.04,0.2526860701,0.66,0.18,0.6841052551,0.8795000000000001,0.1,0.8851667922,0.2495,-0.04,0.2526860701,0.63,0.14,0.645368112
2020-10-05 02:30:00,0.9510000000000001,0.1385,0.9610323876,0.251,-0.0415,0.2544076453,0.7000000000000001,0.18,0.72277244,0.911,0.0985,0.916309582,0.251,-0.0415,0.2544076453,0.66,0.14,0.6746851117
2020-10-05 03:00:00,0.9245000000000001,0.14150000000000001,0.9352660049,0.2545,-0.0385,0.2573956099,0.67,0.18,0.6937578828000001,0.8845000000000001,0.1015,0.8903047231000001,0.2545,-0.0385,0.2573956099,0.63,0.14,0.645368112
2020-10-05 03:30:00,0.882,0.14400000000000002,0.8936777943,0.242,-0.036000000000000004,0.2446630336,0.64,0.18,0.6648308055000001,0.852,0.10400000000000001,0.8583239482,0.242,-0.036000000000000004,0.2446630336,0.61,0.14,0.6258594091
2020-10-05 04:00:00,0.853,0.14300000000000002,0.8649034628000001,0.243,-0.037,0.24580073230000002,0.61,0.18,0.6360031446000001,0.8230000000000001,0.10300000000000001,0.8294202795000001,0.243,-0.037,0.24580073230000002,0.58,0.14,0.5966573556
2020-10-05 04:30:00,0.835,0.14300000000000002,0.84715642,0.23500000000000001,-0.037,0.2378949348,0.6000000000000001,0.18,0.6264183905,0.805,0.10300000000000001,0.8115626901,0.23500000000000001,-0.037,0.2378949348,0.5700000000000001,0.14,0.5869412236
2020-10-05 05:00:00,0.8125,0.14250000000000002,0.8249015093000001,0.24250000000000002,-0.0375,0.2453823547,0.5700000000000001,0.18,0.5977457654,0.7825000000000001,0.10250000000000001,0.7891847059,0.24250000000000002,-0.0375,0.2453823547,0.54,0.14,0.5578530272000001
2020-10-05 05:30:00,0.8095,0.1395,0.8214319814000001,0.23950000000000002,-0.0405,0.24290018530000002,0.5700000000000001,0.18,0.5977457654,0.7795000000000001,0.0995,0.7858247260000001,0.23950000000000002,-0.0405,0.24290018530000002,0.54,0.14,0.5578530272000001
2020-10-05 06:00:00,0.8265,0.14850000000000002,0.8397347796,0.24650000000000002,-0.0415,0.2499689981,0.58,0.19,0.6103277808,0.7965,0.1085,0.8038560194000001,0.24650000000000002,-0.0415,0.2499689981,0.55,0.15,0.5700877125
2020-10-05 06:30:00,0.906,0.165,0.9209022749,0.246,-0.035,0.2484773632,0.66,0.2,0.689637586,0.876,0.125,0.8848734373,0.246,-0.035,0.2484773632,0.63,0.16,0.65
2020-10-05 07:00:00,0.99,0.17400000000000002,1.0051746117,0.24,-0.036000000000000004,0.24268498100000002,0.75,0.21,0.7788452991,0.96,0.134,0.9693069689,0.24,-0.036000000000000004,0.24268498100000002,0.72,0.17,0.7397972695
2020-10-05 07:30:00,1.075,0.183,1.0904650384,0.245,-0.037,0.2477781266,0.8300000000000001,0.22,0.8586617495000001,1.035,0.14300000000000002,1.0448320439,0.245,-0.037,0.2477781266,0.79,0.18,0.810246876
2020-10-05 08:00:00,1.1965,0.20600000000000002,1.2141038876,0.2565,-0.044,0.2602465177,0.9400000000000001,0.25,0.9726767192,1.1565,0.166,1.1683527935,0.2565,-0.044,0.2602465177,0.9,0.21,0.924175308
2020-10-05 08:30:00,1.184,0.2,1.2007730843,0.264,-0.04,0.2670131083,0.92,0.24,0.9507891459000001,1.1440000000000001,0.16,1.1551346242,0.264,-0.04,0.2670131083,0.88,0.2,0.9024411338
2020-10-05 09:00:00,1.1615,0.5760000000000001,1.2964791745,0.2715,-0.044,0.2750422695,0.89,0.62,1.0846658472,1.0815,-0.214,1.1024691606,0.2715,-0.044,0.2750422695,0.81,-0.17,0.8276472679
2020-10-05 09:30:00,1.1405,0.624,1.3000447108,0.2705,-0.046,0.2743833996,0.87,0.67,1.0980892496,1.0505,-0.266,1.0836541192,0.2705,-0.046,0.2743833996,0.78,-0.22,0.8104319836
2020-10-05 10:00:00,1.105,0.611,1.2626741464,0.255,-0.039,0.2579651139,0.85,0.65,1.070046728,1.015,-0.279,1.0526471394,0.255,-0.039,0.2579651139,0.76,-0.24,0.7969943538
2020-10-05 10:30:00,1.104,0.6005,1.2567482843,0.28400000000000003,-0.059500000000000004,0.2901659008,0.8200000000000001,0.66,1.0526157894,1.014,-0.2995,1.0573061288,0.28400000000000003,-0.059500000000000004,0.2901659008,0.73,-0.24,0.7684399781
2020-10-05 11:00:00,1.105,0.611,1.2626741464,0.355,-0.089,0.3659863385,0.75,0.7000000000000001,1.0259142264,1.015,-0.289,1.0553416508,0.355,-0.089,0.3659863385,0.66,-0.2,0.689637586
2020-10-05 11:30:00,1.0965,0.602,1.2508861859,0.41650000000000004,-0.108,0.4302746216,0.68,0.71,0.9831073187,1.0165,-0.28800000000000003,1.0565113582,0.41650000000000004,-0.108,0.4302746216,0.6000000000000001,-0.18,0.6264183905
2020-10-05 12:00:00,1.1405,0.609,1.2929119266,0.42050000000000004,-0.101,0.4324595357,0.72,0.71,1.0111874208,1.0505,-0.281,1.0874333313,0.42050000000000004,-0.101,0.4324595357,0.63,-0.18,0.65520989
2020-10-05 12:30:00,1.18,0.6175,1.3318056352,0.46,-0.10250000000000001,0.47128149760000004,0.72,0.72,1.0182337649,1.09,-0.2725,1.123546283,0.46,-0.10250000000000001,0.47128149760000004,0.63,-0.17,0.6525335240000001
2020-10-05 13:00:00,1.1525,0.6105,1.3042110642,0.42250000000000004,-0.08950000000000001,0.4318755608,0.73,0.7000000000000001,1.0113851887,1.0725,-0.2795,1.1083214786,0.42250000000000004,-0.08950000000000001,0.4318755608,0.65,-0.19,0.6772001181
2020-10-05 13:30:00,1.1545,0.603,1.3024896353,0.41450000000000004,-0.097,0.42569854360000003,0.74,0.7000000000000001,1.0186265263,1.0645,-0.28700000000000003,1.1025104308,0.41450000000000004,-0.097,0.42569854360000003,0.65,-0.19,0.6772001181
2020-10-05 14:00:00,1.1435,0.6185,1.3000517297,0.4335,-0.1015,0.44522410090000003,0.71,0.72,1.0111874208,1.0535,-0.28150000000000003,1.0904606825,0.4335,-0.1015,0.44522410090000003,0.62,-0.18,0.6456004957
2020-10-05 14:30:00,1.108,0.6045,1.2621744135,0.418,-0.0955,0.4287706263,0.6900000000000001,0.7000000000000001,0.982903861,1.028,-0.29550000000000004,1.0696280896,0.418,-0.0955,0.4287706263,0.61,-0.2,0.6419501538
2020-10-05 15:00:00,1.071,0.612,1.2335254355,0.381,-0.078,0.38890230140000004,0.6900000000000001,0.6900000000000001,0.9758073580000001,0.991,-0.298,1.0348357358,0.381,-0.078,0.38890230140000004,0.61,-0.22,0.6484597135
2020-10-05 15:30:00,1.06,0.6055,1.220749872,0.42,-0.0845,0.4284159778,0.64,0.6900000000000001,0.9411163584000001,0.98,-0.3045,1.0262164733,0.42,-0.0845,0.4284159778,0.56,-0.22,0.6016643583
2020-10-05 16:00:00,1.076,0.6015,1.2327117465,0.41600000000000004,-0.08850000000000001,0.4253095931,0.66,0.6900000000000001,0.9548298278,0.996,-0.2985,1.0397683636,0.41600000000000004,-0.08850000000000001,0.4253095931,0.58,-0.21,0.6168468205000001
2020-10-05 16:30:00,1.174,0.609,1.3225569931,0.41400000000000003,-0.091,0.4238832386,0.76,0.7000000000000001,1.0332473082,1.084,-0.291,1.1223800604,0.41400000000000003,-0.091,0.4238832386,0.67,-0.2,0.6992138443
2020-10-05 17:00:00,1.2475,0.613,1.3899731113,0.3675,-0.077,0.37548002610000003,0.88,0.6900000000000001,1.1182575732,1.1575,-0.277,1.1901828641,0.3675,-0.077,0.37548002610000003,0.79,-0.2,0.8149233093
2020-10-05 17:30:00,1.326,0.6115,1.4602082899,0.356,-0.0685,0.3625303436,0.97,0.68,1.1846096403,1.236,-0.2685,1.2648273598,0.356,-0.0685,0.3625303436,0.88,-0.2,0.9024411338
2020-10-05 18:00:00,1.4155,0.6095,1.54114584,0.29550000000000004,-0.0505,0.29978408900000003,1.12,0.66,1.3,1.3255,-0.2705,1.3528194632,0.29550000000000004,-0.0505,0.29978408900000003,1.03,-0.22,1.0532331176
2020-10-05 18:30:00,1.451,0.6115,1.5745898672,0.311,-0.0585,0.3164541831,1.1400000000000001,0.67,1.3223085873,1.361,-0.2685,1.3872322264,0.311,-0.0585,0.3164541831,1.05,-0.21,1.0707940979
2020-10-05 19:00:00,1.4325,0.5995,1.5528865058,0.3025,-0.0505,0.3066863218,1.13,0.65,1.3036103712,1.3425,-0.2805,1.3714906124000001,0.3025,-0.0505,0.3066863218,1.04,-0.23,1.0651291002
2020-10-05 19:30:00,1.3955,0.592,1.5158773862000001,0.28550000000000003,-0.048,0.2895069084,1.11,0.64,1.2812884141,1.3054999999999999,-0.28800000000000003,1.3368897673,0.28550000000000003,-0.048,0.2895069084,1.02,-0.24,1.0478549518
2020-10-05 20:00:00,1.333,0.5975,1.460785833,0.263,-0.0425,0.2664118053,1.07,0.64,1.2467958935,1.233,-0.28250000000000003,1.2649487144,0.263,-0.0425,0.2664118053,0.97,-0.24,0.9992497185
2020-10-05 20:30:00,1.2935,0.591,1.4221192812,0.2235,-0.049,0.2288083259,1.07,0.64,1.2467958935,1.1935,-0.289,1.2279915513,0.2235,-0.049,0.2288083259,0.97,-0.24,0.9992497185
2020-10-05 21:00:00,1.206,0.5755,1.336277011,0.23600000000000002,-0.044500000000000005,0.2401588016,0.97,0.62,1.1512167476,1.116,-0.3145,1.1594680893,0.23600000000000002,-0.044500000000000005,0.2401588016,0.88,-0.27,0.9204890005
2020-10-05 21:30:00,1.1625,0.581,1.2996027278,0.2325,-0.039,0.23574827680000002,0.93,0.62,1.1177208954,1.0725,-0.309,1.116126001,0.2325,-0.039,0.23574827680000002,0.84,-0.27,0.8823264702
2020-10-05 22:00:00,1.0945,0.5805,1.2389150495,0.21450000000000002,-0.0395,0.2181066253,0.88,0.62,1.0764757313,1.0045,-0.3195,1.0540875201,0.21450000000000002,-0.0395,0.2181066253,0.79,-0.28,0.8381527307000001
2020-10-05 22:30:00,1.012,0.5825,1.1676687244,0.212,-0.0375,0.21529108200000002,0.8,0.62,1.0121264743,0.932,-0.3175,0.984596491,0.212,-0.0375,0.21529108200000002,0.72,-0.28,0.7725283166
2020-10-05 23:00:00,0.8975000000000001,0.202,0.9199512215000001,0.20750000000000002,-0.038,0.2109508237,0.6900000000000001,0.24,0.7305477397,0.8475,0.042,0.8485400698000001,0.20750000000000002,-0.038,0.2109508237,0.64,0.08,0.6449806199
2020-10-05 23:30:00,0.8015,0.131,0.8121349949000001,0.21150000000000002,-0.039,0.2150656876,0.59,0.17,0.6140032573,0.7715000000000001,0.091,0.7768482799,0.21150000000000002,-0.039,0.2150656876,0.56,0.13,0.5748912941000001
2020-10-06 00:00:00,0.756,0.1305,0.7671807153,0.216,-0.0395,0.21958198920000002,0.54,0.17,0.5661271942,0.726,0.09050000000000001,0.7316189240000001,0.216,-0.0395,0.21958198920000002,0.51,0.13,0.5263078947000001
2020-10-06 00:30:00,0.733,0.133,0.7449684557,0.223,-0.037,0.2260486673,0.51,0.17,0.5375872022,0.7030000000000001,0.093,0.7091248127,0.223,-0.037,0.2260486673,0.48,0.13,0.4972926704
2020-10-06 01:00:00,0.7315,0.14100000000000001,0.7449652676,0.2215,-0.039,0.2249072031,0.51,0.18,0.5408326913,0.7015,0.101,0.7087335536,0.2215,-0.039,0.2249072031,0.48,0.14,0.5
2020-10-06 01:30:00,0.8175,0.139,0.8292329287,0.2975,-0.061,0.3036893972,0.52,0.2,0.5571355311,0.7875000000000001,0.099,0.7936984629,0.2975,-0.061,0.3036893972,0.49,0.16,0.5154609588
2020-10-06 02:00:00,0.9345,0.1375,0.9445615385,0.3245,-0.07250000000000001,0.33250037590000003,0.61,0.21,0.6451356447000001,0.8945000000000001,0.0975,0.8997980329,0.3245,-0.07250000000000001,0.33250037590000003,0.5700000000000001,0.17,0.5948108943
2020-10-06 02:30:00,0.962,0.134,0.9712878049,0.342,-0.076,0.3503426894,0.62,0.21,0.654599114,0.932,0.094,0.9367283491,0.342,-0.076,0.3503426894,0.59,0.17,0.6140032573
2020-10-06 03:00:00,0.9165000000000001,0.14250000000000002,0.9275119945,0.3965,-0.08750000000000001,0.4060400227,0.52,0.23,0.568594759,0.8865000000000001,0.10250000000000001,0.8924060175,0.3965,-0.08750000000000001,0.4060400227,0.49,0.19,0.5255473337000001
2020-10-06 03:30:00,0.8775000000000001,0.1385,0.88836282,0.3975,-0.0915,0.4078952071,0.48,0.23,0.5322593353,0.8475,0.0985,0.8532048406,0.3975,-0.0915,0.4078952071,0.45,0.19,0.4884669897
2020-10-06 04:00:00,0.86,0.14300000000000002,0.8718078917000001,0.4,-0.097,0.4115932458,0.46,0.24,0.5188448708,0.8300000000000001,0.10300000000000001,0.8363665464000001,0.4,-0.097,0.4115932458,0.43,0.2,0.4742362281
2020-10-06 04:30:00,0.8290000000000001,0.137,0.8402440122,0.40900000000000003,-0.093,0.419440103,0.42,0.23,0.4788527958,0.799,0.097,0.8048664485,0.40900000000000003,-0.093,0.419440103,0.39,0.19,0.4338202393
2020-10-06 05:00:00,0.7995,0.14250000000000002,0.8121000554000001,0.3795,-0.08750000000000001,0.3894566728,0.42,0.23,0.4788527958,0.7695000000000001,0.10250000000000001,0.7762966572000001,0.3795,-0.08750000000000001,0.3894566728,0.39,0.19,0.4338202393
2020-10-06 05:30:00,0.8250000000000001,0.14150000000000001,0.837046743,0.385,-0.08850000000000001,0.3950408207,0.44,0.23,0.4964876635,0.795,0.1015,0.8014532114,0.385,-0.08850000000000001,0.3950408207,0.41000000000000003,0.19,0.4518849411
2020-10-06 06:00:00,0.8345,0.1495,0.8477856451,0.3745,-0.0805,0.3830541737,0.46,0.23,0.5142956348000001,0.8045,0.1095,0.8119177914,0.3745,-0.0805,0.3830541737,0.43,0.19,0.4701063709
2020-10-06 06:30:00,0.9045000000000001,0.1545,0.9176004032,0.3345,-0.0655,0.3408526074,0.5700000000000001,0.22,0.6109828148,0.8645,0.1245,0.8734188571,0.3345,-0.0655,0.3408526074,0.53,0.19,0.5630275304
2020-10-06 07:00:00,0.9725,0.34550000000000003,1.0320496597,0.3425,-0.0745,0.35050891570000003,0.63,0.42,0.7571657678,0.9225000000000001,-0.0545,0.9241084893,0.3425,-0.0745,0.35050891570000003,0.58,0.02,0.5803447251
2020-10-06 07:30:00,1.0865,0.599,1.2406785442000001,0.3665,-0.07100000000000001,0.37331387600000004,0.72,0.67,0.9835141077,1.0065,-0.281,1.0449895932,0.3665,-0.07100000000000001,0.37331387600000004,0.64,-0.21,0.6735725648
2020-10-06 08:00:00,1.13,0.3895,1.1952448494,0.37,-0.07050000000000001,0.3766566739,0.76,0.46,0.8883692926000001,1.07,-0.060500000000000005,1.0717090323,0.37,-0.07050000000000001,0.3766566739,0.7000000000000001,0.01,0.7000714249000001
2020-10-06 08:30:00,1.142,0.20450000000000002,1.1601656132,0.382,-0.0855,0.3914514657,0.76,0.29,0.8134494453000001,1.102,0.1645,1.1142101462,0.382,-0.0855,0.3914514657,0.72,0.25,0.7621679605
2020-10-06 09:00:00,1.0995,0.1985,1.1172745858,0.3695,-0.0915,0.38066061,0.73,0.29,0.7854934755,1.0695000000000001,0.1585,1.0811810672,0.3695,-0.0915,0.38066061,0.7000000000000001,0.25,0.7433034374
2020-10-06 09:30:00,1.095,0.184,1.1103517461,0.325,-0.08600000000000001,0.33618596040000004,0.77,0.27,0.8159656856,1.065,0.14400000000000002,1.0746911184,0.325,-0.08600000000000001,0.33618596040000004,0.74,0.23,0.7749193506000001
2020-10-06 10:00:00,1.0595,0.188,1.0760503009,0.28950000000000004,-0.062,0.2960646044,0.77,0.25,0.8095677859,1.0295,0.148,1.0400837707,0.28950000000000004,-0.062,0.2960646044,0.74,0.21,0.7692203845000001
2020-10-06 10:30:00,1.087,0.429,1.1685931713,0.327,-0.07100000000000001,0.3346191865,0.76,0.5,0.9097252332,1.027,-0.121,1.0341034763999999,0.327,-0.07100000000000001,0.3346191865,0.7000000000000001,-0.05,0.7017834424
2020-10-06 11:00:00,1.041,0.6185,1.2108770582,0.341,-0.07150000000000001,0.3484153412,0.7000000000000001,0.6900000000000001,0.982903861,0.961,-0.28150000000000003,1.0013806719,0.341,-0.07150000000000001,0.3484153412,0.62,-0.21,0.654599114
2020-10-06 11:30:00,1.012,0.6155,1.1844763611,0.342,-0.0745,0.3500203566,0.67,0.6900000000000001,0.9617692031,0.932,-0.28450000000000003,0.9744558738,0.342,-0.0745,0.3500203566,0.59,-0.21,0.6262587325
2020-10-06 12:00:00,0.9915,0.61,1.164118658,0.3415,-0.08,0.3507452779,0.65,0.6900000000000001,0.9479451461,0.9115000000000001,-0.29,0.9565209093,0.3415,-0.08,0.3507452779,0.5700000000000001,-0.21,0.6074537019
2020-10-06 12:30:00,1.0105,0.601,1.1757173342,0.3305,-0.079,0.33981060900000004,0.68,0.68,0.9616652224000001,0.9305,-0.289,0.9743465759000001,0.3305,-0.079,0.33981060900000004,0.6000000000000001,-0.21,0.6356886030000001
2020-10-06 13:00:00,1.01,0.6065,1.1781096087,0.34,-0.07350000000000001,0.3478537768,0.67,0.68,0.9546203434,0.93,-0.28350000000000003,0.9722511250000001,0.34,-0.07350000000000001,0.3478537768,0.59,-0.21,0.6262587325
2020-10-06 13:30:00,1.0225,0.6015,1.1863003414,0.3425,-0.0785,0.35138084750000004,0.68,0.68,0.9616652224000001,0.9425,-0.28850000000000003,0.9856665258,0.3425,-0.0785,0.35138084750000004,0.6000000000000001,-0.21,0.6356886030000001
2020-10-06 14:00:00,0.9835,0.1995,1.0035300195,0.3235,-0.07050000000000001,0.3310928873,0.66,0.27,0.7130918594,0.9535,0.1295,0.9622538646000001,0.3235,-0.07050000000000001,0.3310928873,0.63,0.2,0.6609841148000001
2020-10-06 14:30:00,1.0095,0.1855,1.0264017245,0.3995,-0.0945,0.4105246643,0.61,0.28,0.6711929678,0.9795,0.14550000000000002,0.9902476963000001,0.3995,-0.0945,0.4105246643,0.58,0.24,0.6276941931000001
2020-10-06 15:00:00,1.006,0.1895,1.0236924587,0.41600000000000004,-0.09050000000000001,0.425730255,0.59,0.28,0.6530696747,0.976,0.1495,0.9873835374000001,0.41600000000000004,-0.09050000000000001,0.425730255,0.56,0.24,0.6092618485
2020-10-06 15:30:00,0.9885,0.181,1.0049344506,0.40850000000000003,-0.099,0.4203251717,0.58,0.28,0.6440496875,0.9585,0.14100000000000001,0.9688153849000001,0.40850000000000003,-0.099,0.4203251717,0.55,0.24,0.6000833275
2020-10-06 16:00:00,1.02,0.182,1.0361100328,0.4,-0.098,0.41183006200000005,0.62,0.28,0.6802940541,0.99,0.14200000000000002,1.0001319913,0.4,-0.098,0.41183006200000005,0.59,0.24,0.6369458376
2020-10-06 16:30:00,1.0755,0.1835,1.0910419332,0.4455,-0.0965,0.45583165750000004,0.63,0.28,0.6894200461000001,1.0455,0.14350000000000002,1.0553020895,0.4455,-0.0965,0.45583165750000004,0.6000000000000001,0.24,0.6462197769
2020-10-06 17:00:00,1.15,0.192,1.1659176643,0.41000000000000003,-0.088,0.4193375728,0.74,0.28,0.7912016178,1.12,0.152,1.130267225,0.41000000000000003,-0.088,0.4193375728,0.71,0.24,0.7494664769
2020-10-06 17:30:00,1.2355,0.1855,1.24934803,0.3855,-0.0745,0.3926327801,0.85,0.26,0.8888756943,1.1955,0.14550000000000002,1.2043215933,0.3855,-0.0745,0.3926327801,0.81,0.22,0.8393449827
2020-10-06 18:00:00,1.3285,0.255,1.3527517326,0.3785,-0.075,0.38585910640000004,0.9500000000000001,0.33,1.0056838469,1.2885,0.085,1.291300604,0.3785,-0.075,0.38585910640000004,0.91,0.16,0.9239588735
2020-10-06 18:30:00,1.4035,0.6055,1.5285426065,0.3335,-0.0645,0.3396799965,1.07,0.67,1.2624579201000001,1.3135,-0.2645,1.3398665978,0.3335,-0.0645,0.3396799965,0.98,-0.2,1.00019998
2020-10-06 19:00:00,1.4225,0.3805,1.4725102716,0.28250000000000003,-0.0495,0.28680394,1.1400000000000001,0.43,1.2184005909,1.3525,-0.0395,1.3530766793,0.28250000000000003,-0.0495,0.28680394,1.07,0.01,1.070046728
2020-10-06 19:30:00,1.395,0.187,1.4074778861000001,0.265,-0.043000000000000003,0.26846601270000003,1.13,0.23,1.1531695452,1.345,0.147,1.3530092387,0.265,-0.043000000000000003,0.26846601270000003,1.08,0.19,1.09658561
2020-10-06 20:00:00,1.315,0.1835,1.3277414093,0.255,-0.0465,0.2592050347,1.06,0.23,1.0846658472,1.275,0.14350000000000002,1.2830499794999999,0.255,-0.0465,0.2592050347,1.02,0.19,1.0375451797
2020-10-06 20:30:00,1.2985,0.198,1.3135091359,0.2585,-0.052000000000000005,0.2636783078,1.04,0.25,1.0696261029,1.2585,0.148,1.2671725415,0.2585,-0.052000000000000005,0.2636783078,1.0,0.2,1.0198039027
2020-10-06 21:00:00,1.2225,0.2675,1.2514241887,0.3025,-0.0625,0.3088891387,0.92,0.33,0.9773944956,1.1725,0.0375,1.1730995269,0.3025,-0.0625,0.3088891387,0.87,0.1,0.8757282684000001
2020-10-06 21:30:00,1.153,0.1615,1.1642556635,0.303,-0.0685,0.3106465033,0.85,0.23,0.8805679985,1.113,0.12150000000000001,1.119612098,0.303,-0.0685,0.3106465033,0.81,0.19,0.8319855768000001
2020-10-06 22:00:00,1.0835,0.158,1.0949594741,0.3135,-0.07200000000000001,0.32166170120000004,0.77,0.23,0.8036168241,1.0435,0.11800000000000001,1.0501505844,0.3135,-0.07200000000000001,0.32166170120000004,0.73,0.19,0.7543208866000001
2020-10-06 22:30:00,0.991,0.158,1.0035163178,0.371,-0.07200000000000001,0.37792194960000003,0.62,0.23,0.6612866247,0.9510000000000001,0.11800000000000001,0.9582927528,0.371,-0.07200000000000001,0.37792194960000003,0.58,0.19,0.6103277808
2020-10-06 23:00:00,0.9035000000000001,0.35850000000000004,0.972025977,0.3735,-0.07150000000000001,0.3802821321,0.53,0.43,0.6824954212000001,0.8535,-0.07150000000000001,0.8564896380000001,0.3735,-0.07150000000000001,0.3802821321,0.48,0.0,0.48
2020-10-06 23:30:00,0.8145,0.188,0.835915217,0.34450000000000003,-0.062,0.3500346411,0.47000000000000003,0.25,0.5323532662,0.7845000000000001,0.078,0.7883680930000001,0.34450000000000003,-0.062,0.3500346411,0.44,0.14,0.4617358552
2020-10-07 00:00:00,0.7375,0.127,0.7483550294,0.35750000000000004,-0.073,0.3648770341,0.38,0.2,0.4294182111,0.7175,0.08700000000000001,0.7227553182,0.35750000000000004,-0.073,0.3648770341,0.36,0.16,0.39395431210000004
2020-10-07 00:30:00,0.7215,0.1395,0.734862232,0.3315,-0.060500000000000005,0.3369755184,0.39,0.2,0.43829214,0.6915,0.0995,0.6986218577000001,0.3315,-0.060500000000000005,0.3369755184,0.36,0.16,0.39395431210000004
2020-10-07 01:00:00,0.711,0.145,0.7256348944000001,0.321,-0.055,0.3256777548,0.39,0.2,0.43829214,0.681,0.105,0.6890471682,0.321,-0.055,0.3256777548,0.36,0.16,0.39395431210000004
2020-10-07 01:30:00,0.797,0.146,0.8102623032,0.367,-0.064,0.3725385886,0.43,0.21,0.47853944460000003,0.767,0.106,0.7742899974,0.367,-0.064,0.3725385886,0.4,0.17,0.4346262762
2020-10-07 02:00:00,0.9135000000000001,0.14750000000000002,0.9253315622,0.3635,-0.0625,0.3688339735,0.55,0.21,0.5887274412,0.8835000000000001,0.1075,0.8900160111000001,0.3635,-0.0625,0.3688339735,0.52,0.17,0.5470831747
2020-10-07 02:30:00,0.9445,0.15,0.9563368915,0.35450000000000004,-0.06,0.3595417222,0.59,0.21,0.6262587325,0.9145000000000001,0.11,0.9210918792,0.35450000000000004,-0.06,0.3595417222,0.56,0.17,0.5852349955
2020-10-07 03:00:00,0.927,0.145,0.9382718156000001,0.34700000000000003,-0.065,0.353035409,0.58,0.21,0.6168468205000001,0.887,0.105,0.8931931482000001,0.34700000000000003,-0.065,0.353035409,0.54,0.17,0.5661271942
2020-10-07 03:30:00,0.87,0.14650000000000002,0.8822484061,0.35000000000000003,-0.0635,0.3557137192,0.52,0.21,0.5608029957,0.84,0.10650000000000001,0.8467244239,0.35000000000000003,-0.0635,0.3557137192,0.49,0.17,0.5186520992
2020-10-07 04:00:00,0.8565,0.14650000000000002,0.8689387205,0.35650000000000004,-0.0635,0.3621111708,0.5,0.21,0.5423098745,0.8265,0.10650000000000001,0.8333333667,0.35650000000000004,-0.0635,0.3621111708,0.47000000000000003,0.17,0.49979996
2020-10-07 04:30:00,0.808,0.14200000000000002,0.8203828375000001,0.34800000000000003,-0.058,0.3528002268,0.46,0.2,0.5015974482000001,0.778,0.10200000000000001,0.7846578872000001,0.34800000000000003,-0.058,0.3528002268,0.43,0.16,0.4588027899
2020-10-07 05:00:00,0.797,0.147,0.8104430887,0.337,-0.053,0.3411421991,0.46,0.2,0.5015974482000001,0.767,0.107,0.7744275305,0.337,-0.053,0.3411421991,0.43,0.16,0.4588027899
2020-10-07 05:30:00,0.8125,0.139,0.8243041004,0.3225,-0.061,0.3282182963,0.49,0.2,0.5292447449000001,0.7825000000000001,0.099,0.7887377574000001,0.3225,-0.061,0.3282182963,0.46,0.16,0.48703182650000004
2020-10-07 06:00:00,0.8235,0.1395,0.8352320037000001,0.3235,-0.060500000000000005,0.3291086447,0.5,0.2,0.5385164807,0.7935,0.1095,0.8010196627,0.3235,-0.060500000000000005,0.3291086447,0.47000000000000003,0.17,0.49979996
2020-10-07 06:30:00,0.8955000000000001,0.1545,0.908730158,0.3155,-0.0555,0.320344346,0.58,0.21,0.6168468205000001,0.8655,0.1145,0.8730409498,0.3155,-0.0555,0.320344346,0.55,0.17,0.5756735186
2020-10-07 07:00:00,0.9885,0.31,1.0359692322,0.3085,-0.05,0.31252559900000004,0.68,0.36,0.7694153625,0.9385,-0.02,0.9387130818,0.3085,-0.05,0.31252559900000004,0.63,0.03,0.6307138812
2020-10-07 07:30:00,1.101,0.3795,1.1645691263,0.301,-0.0505,0.30520689700000003,0.8,0.43,0.9082400564,1.041,-0.07050000000000001,1.0433845168,0.301,-0.0505,0.30520689700000003,0.74,-0.02,0.7402702209
2020-10-07 08:00:00,1.155,0.20800000000000002,1.173579567,0.28500000000000003,-0.052000000000000005,0.2897050224,0.87,0.26,0.9080198236,1.115,0.168,1.1275854735,0.28500000000000003,-0.052000000000000005,0.2897050224,0.8300000000000001,0.22,0.8586617495000001
2020-10-07 08:30:00,1.165,0.21,1.1837757389,0.28500000000000003,-0.05,0.2893527259,0.88,0.26,0.9176055798,1.125,0.17,1.1377719455,0.28500000000000003,-0.05,0.2893527259,0.84,0.22,0.8683317338000001
2020-10-07 09:00:00,1.127,0.196,1.1439165179,0.267,-0.044,0.2706011826,0.86,0.24,0.8928605714000001,1.087,0.156,1.0981370588,0.267,-0.044,0.2706011826,0.8200000000000001,0.2,0.8440379138
2020-10-07 09:30:00,1.0805,0.196,1.0981330748,0.2705,-0.044,0.2740551952,0.81,0.24,0.8448076704,1.0405,0.156,1.0521293884,0.2705,-0.044,0.2740551952,0.77,0.2,0.7955501241
2020-10-07 10:00:00,1.034,0.396,1.1072361988,0.294,-0.044,0.2972742841,0.74,0.44,0.8609297300000001,0.974,-0.054,0.9754957714,0.294,-0.044,0.2972742841,0.68,-0.01,0.6800735254
2020-10-07 10:30:00,0.963,0.17650000000000002,0.9790409848,0.313,-0.043500000000000004,0.31600830690000004,0.65,0.22,0.6862215386,0.933,0.1365,0.9429322616,0.313,-0.043500000000000004,0.31600830690000004,0.62,0.18,0.6456004957
2020-10-07 11:00:00,0.9410000000000001,0.17250000000000001,0.956680328,0.301,-0.0475,0.3047248759,0.64,0.22,0.6767569726,0.911,0.1325,0.9205852758,0.301,-0.0475,0.3047248759,0.61,0.18,0.6360031446000001
2020-10-07 11:30:00,0.9245000000000001,0.1895,0.9437216221,0.29450000000000004,-0.0505,0.29879842700000003,0.63,0.24,0.6741661516,0.8945000000000001,0.1495,0.9069071066000001,0.29450000000000004,-0.0505,0.29879842700000003,0.6000000000000001,0.2,0.632455532
2020-10-07 12:00:00,0.907,0.1935,0.9274110469,0.307,-0.0465,0.3105016103,0.6000000000000001,0.24,0.6462197769,0.877,0.1535,0.890332101,0.307,-0.0465,0.3105016103,0.5700000000000001,0.2,0.6040695324
2020-10-07 12:30:00,0.9035000000000001,0.176,0.9204826180000001,0.3035,-0.044,0.30667287130000004,0.6000000000000001,0.22,0.6390618123,0.8735,0.146,0.88561744,0.3035,-0.044,0.30667287130000004,0.5700000000000001,0.19,0.6008327554
2020-10-07 13:00:00,0.897,0.183,0.9154769249,0.28700000000000003,-0.037,0.28937518900000003,0.61,0.22,0.6484597135,0.867,0.14300000000000002,0.8787138328,0.28700000000000003,-0.037,0.28937518900000003,0.58,0.18,0.607289058
2020-10-07 13:30:00,0.889,0.163,0.9038196723,0.259,-0.037,0.26162950900000004,0.63,0.2,0.6609841148000001,0.859,0.123,0.8677614880000001,0.259,-0.037,0.26162950900000004,0.6000000000000001,0.16,0.6209669879
2020-10-07 14:00:00,0.8425,0.168,0.8590868699,0.2525,-0.032,0.2545196456,0.59,0.2,0.6229767251,0.8125,0.128,0.8225206684,0.2525,-0.032,0.2545196456,0.56,0.16,0.5824087911
2020-10-07 14:30:00,0.8705,0.1585,0.884812127,0.21050000000000002,-0.0415,0.2145518585,0.66,0.2,0.689637586,0.8405,0.11850000000000001,0.8488124057,0.21050000000000002,-0.0415,0.2145518585,0.63,0.16,0.65
2020-10-07 15:00:00,0.8675,0.1675,0.8835227784,0.2175,-0.0325,0.2199147562,0.65,0.2,0.6800735254,0.8275,0.1275,0.8372648924,0.2175,-0.0325,0.2199147562,0.61,0.16,0.630634601
2020-10-07 15:30:00,0.915,0.2005,0.9367098003000001,0.20500000000000002,-0.0395,0.2087708073,0.71,0.24,0.7494664769,0.875,0.0805,0.8786951974,0.20500000000000002,-0.0395,0.2087708073,0.67,0.12,0.6806614430000001
2020-10-07 16:00:00,0.996,0.5885,1.1568700229,0.166,-0.0315,0.16896227390000002,0.8300000000000001,0.62,1.0360019305,0.906,-0.28150000000000003,0.9487245385,0.166,-0.0315,0.16896227390000002,0.74,-0.25,0.7810889834
2020-10-07 16:30:00,1.094,0.49050000000000005,1.1989271246,0.164,-0.0395,0.1686898041,0.93,0.53,1.0704204781,1.024,-0.1895,1.0413866957,0.164,-0.0395,0.1686898041,0.86,-0.15,0.8729833904000001
2020-10-07 17:00:00,1.1795,0.198,1.196003449,0.2295,-0.032,0.23172019770000002,0.9500000000000001,0.23,0.9774456507,1.1395,0.158,1.1504017776,0.2295,-0.032,0.23172019770000002,0.91,0.19,0.9296235797
2020-10-07 17:30:00,1.2850000000000001,0.197,1.3000130769,0.23500000000000001,-0.033,0.23730571,1.05,0.23,1.0748953437,1.245,0.157,1.2548601516,0.23500000000000001,-0.033,0.23730571,1.01,0.19,1.0277159141
2020-10-07 18:00:00,1.3645,0.192,1.3779420343,0.2245,-0.038,0.22769332450000002,1.1400000000000001,0.23,1.162970335,1.3245,0.152,1.3331932531000001,0.2245,-0.038,0.22769332450000002,1.1,0.19,1.1162884932
2020-10-07 18:30:00,1.4195,0.197,1.4331047588999999,0.2195,-0.043000000000000003,0.2236721932,1.2,0.24,1.2237646833,1.3795,0.157,1.3884052903000001,0.2195,-0.043000000000000003,0.2236721932,1.16,0.2,1.1771151176
2020-10-07 19:00:00,1.408,0.192,1.4210306119,0.228,-0.038,0.23114497620000002,1.18,0.23,1.2022063051,1.358,0.152,1.3664801499,0.228,-0.038,0.23114497620000002,1.13,0.19,1.1458621209
2020-10-07 19:30:00,1.3755,0.181,1.3873576504,0.2255,-0.039,0.22884765680000002,1.15,0.22,1.1708543889,1.3255,0.14100000000000001,1.3329783382,0.2255,-0.039,0.22884765680000002,1.1,0.18,1.1146299834
2020-10-07 20:00:00,1.3085,0.17850000000000002,1.3206189837,0.2485,-0.0415,0.2519414615,1.06,0.22,1.0825894882,1.2685,0.1385,1.2760385966,0.2485,-0.0415,0.2519414615,1.02,0.18,1.0357605901
2020-10-07 20:30:00,1.278,0.17750000000000002,1.2902675110000001,0.258,-0.0425,0.2614770544,1.02,0.22,1.0434557969,1.238,0.1375,1.2456123996,0.258,-0.0425,0.2614770544,0.98,0.18,0.9963934966
2020-10-07 21:00:00,1.2035,0.48050000000000004,1.2958751869,0.24350000000000002,-0.0395,0.24668299500000002,0.96,0.52,1.0917875251,1.1235,-0.1995,1.1410751509,0.24350000000000002,-0.0395,0.24668299500000002,0.88,-0.16,0.894427191
2020-10-07 21:30:00,1.1325,0.5700000000000001,1.2678549799,0.2625,-0.04,0.2655301301,0.87,0.61,1.0625441167,1.0425,-0.31,1.0876149365,0.2625,-0.04,0.2655301301,0.78,-0.27,0.8254089895000001
2020-10-07 22:00:00,1.0515,0.555,1.188981602,0.3015,-0.055,0.3064755292,0.75,0.61,0.9667471231,0.9615,-0.325,1.0149419934,0.3015,-0.055,0.3064755292,0.66,-0.27,0.7130918594
2020-10-07 22:30:00,1.0025,0.5675,1.1519819877,0.3125,-0.052500000000000005,0.3168793146,0.6900000000000001,0.62,0.9276313923,0.9225000000000001,-0.3225,0.9772474098,0.3125,-0.052500000000000005,0.3168793146,0.61,-0.27,0.6670832032
2020-10-07 23:00:00,0.896,0.279,0.9384332688,0.326,-0.051000000000000004,0.3299651497,0.5700000000000001,0.33,0.658634952,0.846,-0.041,0.8469929161,0.326,-0.051000000000000004,0.3299651497,0.52,0.01,0.520096145
2020-10-07 23:30:00,0.79,0.132,0.8009519336,0.29,-0.048,0.29394557320000003,0.5,0.18,0.5314132102,0.76,0.092,0.7655481696,0.29,-0.048,0.29394557320000003,0.47000000000000003,0.14,0.4904079934
2020-10-08 00:00:00,0.7485,0.5375,0.9214979653,0.2585,-0.0425,0.2619704182,0.49,0.58,0.7592759709,0.6685,-0.3325,0.7466247384,0.2585,-0.0425,0.2619704182,0.41000000000000003,-0.29,0.5021951812000001
2020-10-08 00:30:00,0.7265,0.5455,0.9085001376,0.2765,-0.044500000000000005,0.2800580297,0.45,0.59,0.7420242584000001,0.6465000000000001,-0.34450000000000003,0.7325588714,0.2765,-0.044500000000000005,0.2800580297,0.37,-0.30000000000000004,0.47634021460000003
2020-10-08 01:00:00,0.7355,0.5335,0.9086157053,0.3055,-0.0565,0.3106807043,0.43,0.59,0.7300684899000001,0.6555000000000001,-0.3265,0.7323131161,0.3055,-0.0565,0.3106807043,0.35000000000000003,-0.27,0.4420407221
2020-10-08 01:30:00,0.806,0.41750000000000004,0.9077126473,0.306,-0.0625,0.3123175467,0.5,0.48,0.6931089380000001,0.746,-0.2025,0.7729956339,0.306,-0.0625,0.3123175467,0.44,-0.14,0.4617358552
2020-10-08 02:00:00,0.935,0.5645,1.092192863,0.335,-0.0755,0.3434024607,0.6000000000000001,0.64,0.877268488,0.855,-0.3255,0.9148635144,0.335,-0.0755,0.3434024607,0.52,-0.25,0.5769748695
2020-10-08 02:30:00,0.9685,0.5685,1.1230247103,0.3385,-0.07150000000000001,0.3459689292,0.63,0.64,0.8980534505000001,0.8785000000000001,-0.3215,0.9354808924,0.3385,-0.07150000000000001,0.3459689292,0.54,-0.25,0.5950630219
2020-10-08 03:00:00,0.9205000000000001,0.5675,1.0813771313,0.3205,-0.0625,0.3265371342,0.6000000000000001,0.63,0.87,0.8305,-0.3325,0.8945873350000001,0.3205,-0.0625,0.3265371342,0.51,-0.27,0.5770615219
2020-10-08 03:30:00,0.859,0.5685,1.0300840985,0.299,-0.061500000000000006,0.305259316,0.56,0.63,0.8429116205,0.779,-0.3315,0.8466009981,0.299,-0.061500000000000006,0.305259316,0.48,-0.27,0.5507267925
2020-10-08 04:00:00,0.8725,0.5630000000000001,1.0383762565,0.3125,-0.067,0.31960170530000004,0.56,0.63,0.8429116205,0.7825000000000001,-0.337,0.8519831278000001,0.3125,-0.067,0.31960170530000004,0.47000000000000003,-0.27,0.5420332093
2020-10-08 04:30:00,0.8305,0.5675,1.0058759864,0.3305,-0.07250000000000001,0.3383585376,0.5,0.64,0.8121576202,0.7505000000000001,-0.3325,0.8208571739,0.3305,-0.07250000000000001,0.3383585376,0.42,-0.26,0.49396356140000003
2020-10-08 05:00:00,0.792,0.5680000000000001,0.974621978,0.342,-0.07200000000000001,0.3494967811,0.45,0.64,0.7823681998,0.712,-0.332,0.7856004073,0.342,-0.07200000000000001,0.3494967811,0.37,-0.26,0.4522167622
2020-10-08 05:30:00,0.7865000000000001,0.5670000000000001,0.9695727152,0.3365,-0.073,0.3443272426,0.45,0.64,0.7823681998,0.7165,-0.323,0.7859397242,0.3365,-0.073,0.3443272426,0.38,-0.25,0.4548626166
2020-10-08 06:00:00,0.8155,0.5615,0.9901123674000001,0.34550000000000003,-0.0785,0.354305659,0.47000000000000003,0.64,0.7940403012,0.7355,-0.3185,0.801500156,0.34550000000000003,-0.0785,0.354305659,0.39,-0.24,0.4579301257
2020-10-08 06:30:00,0.8685,0.5585,1.0325766315,0.3685,-0.0815,0.37740495490000003,0.5,0.64,0.8121576202,0.7885000000000001,-0.3115,0.8477997995000001,0.3685,-0.0815,0.37740495490000003,0.42,-0.23,0.4788527958
2020-10-08 07:00:00,0.9625,0.5825,1.1250388882,0.3425,-0.0775,0.351158796,0.62,0.66,0.9055385138000001,0.8725,-0.28750000000000003,0.9186471031000001,0.3425,-0.0775,0.351158796,0.53,-0.21,0.5700877125
2020-10-08 07:30:00,1.0405,0.5905,1.196382255,0.29050000000000004,-0.059500000000000004,0.2965307741,0.75,0.65,0.9924716621,0.9605,-0.28950000000000004,1.0031801932,0.29050000000000004,-0.059500000000000004,0.2965307741,0.67,-0.23,0.7083784299
2020-10-08 08:00:00,1.0995,0.5,1.2078494318,0.2695,-0.05,0.27409897850000003,0.8300000000000001,0.55,0.9956907150000001,1.0295,-0.18,1.0451173379,0.2695,-0.05,0.27409897850000003,0.76,-0.13,0.7710382610000001
2020-10-08 08:30:00,1.1195,0.363,1.1768811537000001,0.2695,-0.047,0.2735676333,0.85,0.41000000000000003,0.9437160590000001,1.0595,-0.017,1.0596363763,0.2695,-0.047,0.2735676333,0.79,0.03,0.790569415
2020-10-08 09:00:00,1.1025,0.6165,1.2631621036,0.3125,-0.07350000000000001,0.3210272574,0.79,0.6900000000000001,1.0489041901,1.0225,-0.28350000000000003,1.0610742198,0.3125,-0.07350000000000001,0.3210272574,0.71,-0.21,0.7404052944
2020-10-08 09:30:00,1.1400000000000001,0.6195,1.2974514442,0.30000000000000004,-0.07050000000000001,0.3081724355,0.84,0.6900000000000001,1.0870602559,1.05,-0.2805,1.0868211674000001,0.30000000000000004,-0.07050000000000001,0.3081724355,0.75,-0.21,0.7788452991
2020-10-08 10:00:00,1.085,0.613,1.246191799,0.275,-0.067,0.2830441662,0.81,0.68,1.0575916036,0.995,-0.28700000000000003,1.0355645803,0.275,-0.067,0.2830441662,0.72,-0.22,0.7528612090000001
2020-10-08 10:30:00,1.0885,0.41350000000000003,1.1643944778,0.28850000000000003,-0.0665,0.2960650266,0.8,0.48,0.9329523032,1.0285,-0.0965,1.0330171828,0.28850000000000003,-0.0665,0.2960650266,0.74,-0.03,0.7406078585
2020-10-08 11:00:00,1.009,0.17350000000000002,1.0238082096,0.279,-0.0565,0.2846633977,0.73,0.23,0.7653757247,0.979,0.1335,0.9880603473,0.279,-0.0565,0.2846633977,0.7000000000000001,0.19,0.7253275122
2020-10-08 11:30:00,0.9395,0.168,0.9544025618,0.2995,-0.062,0.305850045,0.64,0.23,0.6800735254,0.9095000000000001,0.128,0.9184629824,0.2995,-0.062,0.305850045,0.61,0.19,0.6389053138
2020-10-08 12:00:00,0.9415,0.1615,0.9552510141,0.3015,-0.0685,0.30918360240000003,0.64,0.23,0.6800735254,0.9115000000000001,0.12150000000000001,0.9195621241,0.3015,-0.0685,0.30918360240000003,0.61,0.19,0.6389053138
2020-10-08 12:30:00,0.9675,0.1575,0.9802359410000001,0.2775,-0.0625,0.284451226,0.6900000000000001,0.22,0.7242237223,0.9375,0.11750000000000001,0.9448346416000001,0.2775,-0.0625,0.284451226,0.66,0.18,0.6841052551
2020-10-08 13:00:00,0.9965,0.1645,1.009986386,0.2765,-0.0555,0.2820150705,0.72,0.22,0.7528612090000001,0.9665,0.1245,0.9744857618,0.2765,-0.0555,0.2820150705,0.6900000000000001,0.18,0.7130918594
2020-10-08 13:30:00,0.9675,0.1625,0.9810517316,0.28750000000000003,-0.0575,0.29319362200000004,0.68,0.22,0.7147027354000001,0.9375,0.12250000000000001,0.9454694601,0.28750000000000003,-0.0575,0.29319362200000004,0.65,0.18,0.6744627492
2020-10-08 14:00:00,0.9235000000000001,0.1615,0.9375150665,0.28350000000000003,-0.0585,0.2894727966,0.64,0.22,0.6767569726,0.8935000000000001,0.12150000000000001,0.9017230728000001,0.28350000000000003,-0.0585,0.2894727966,0.61,0.18,0.6360031446000001
2020-10-08 14:30:00,0.9420000000000001,0.165,0.9563414662,0.232,-0.045,0.2363239302,0.71,0.21,0.7404052944,0.902,0.125,0.9106201184,0.232,-0.045,0.2363239302,0.67,0.17,0.6912307864
2020-10-08 15:00:00,0.9535,0.17200000000000001,0.9688891835000001,0.24350000000000002,-0.038,0.246447256,0.71,0.21,0.7404052944,0.9135000000000001,0.132,0.9229876760000001,0.24350000000000002,-0.038,0.246447256,0.67,0.17,0.6912307864
2020-10-08 15:30:00,0.9715,0.147,0.9825585224000001,0.2215,-0.043000000000000003,0.22563521450000001,0.75,0.19,0.7736924454,0.9315,0.107,0.9376253250000001,0.2215,-0.043000000000000003,0.22563521450000001,0.71,0.15,0.7256721023
2020-10-08 16:00:00,0.9815,0.196,1.0008787389,0.2315,-0.044,0.23564432940000002,0.75,0.24,0.7874642849,0.9315,0.096,0.9364337937,0.2315,-0.044,0.23564432940000002,0.7000000000000001,0.14,0.7138627319
2020-10-08 16:30:00,1.061,0.5700000000000001,1.2044172865,0.251,-0.04,0.2541672678,0.81,0.61,1.0140019724,0.981,-0.30000000000000004,1.0258464797,0.251,-0.04,0.2541672678,0.73,-0.26,0.7749193506000001
2020-10-08 17:00:00,1.118,0.3405,1.1687019509,0.258,-0.0495,0.2627056337,0.86,0.39,0.9442986816000001,1.068,-0.0395,1.0687302045,0.258,-0.0495,0.2627056337,0.81,0.01,0.810061726
2020-10-08 17:30:00,1.221,0.183,1.2346375986,0.191,-0.037,0.1945507646,1.03,0.22,1.0532331176,1.181,0.14300000000000002,1.1896259916,0.191,-0.037,0.1945507646,0.99,0.18,1.0062305899
2020-10-08 18:00:00,1.303,0.3075,1.3387924596,0.183,-0.0325,0.18586352520000002,1.12,0.34,1.1704699911,1.2429999999999999,0.0175,1.2431231838,0.183,-0.0325,0.18586352520000002,1.06,0.05,1.0611785901
2020-10-08 18:30:00,1.3575,0.615,1.4903124671999999,0.17750000000000002,-0.035,0.18091779900000002,1.18,0.65,1.3471822445,1.2575,-0.275,1.2872184158,0.17750000000000002,-0.035,0.18091779900000002,1.08,-0.24,1.1063453349
2020-10-08 19:00:00,1.4055,0.6115,1.5327630280000002,0.1855,-0.0385,0.18945316040000001,1.22,0.65,1.3823530662999999,1.3054999999999999,-0.2785,1.3348754623999999,0.1855,-0.0385,0.18945316040000001,1.12,-0.24,1.1454256851
2020-10-08 19:30:00,1.4344999999999999,0.6035,1.5562784134,0.1945,-0.036500000000000005,0.1978951743,1.24,0.64,1.3954210834,1.3345,-0.2765,1.3628435347,0.1945,-0.036500000000000005,0.1978951743,1.1400000000000001,-0.24,1.1649892703
2020-10-08 20:00:00,1.3655,0.6035,1.4929174458,0.1955,-0.036500000000000005,0.1988781034,1.17,0.64,1.3336041392,1.2755,-0.2765,1.3051254729,0.1955,-0.036500000000000005,0.1988781034,1.08,-0.24,1.1063453349
2020-10-08 20:30:00,1.3025,0.4515,1.3785349107,0.1925,-0.0385,0.19631225130000002,1.11,0.49,1.2133424908000001,1.2225,-0.1385,1.2303204867,0.1925,-0.0385,0.19631225130000002,1.03,-0.1,1.0348429833
2020-10-08 21:00:00,1.2065000000000001,0.5815,1.3393224033,0.1965,-0.0385,0.20023611060000002,1.01,0.62,1.1851160281,1.1165,-0.3185,1.1610402663000001,0.1965,-0.0385,0.20023611060000002,0.92,-0.28,0.9616652224000001
2020-10-08 21:30:00,1.156,0.5715,1.289553508,0.196,-0.0385,0.199745463,0.96,0.61,1.137409337,1.056,-0.3285,1.1059151188,0.196,-0.0385,0.199745463,0.86,-0.29,0.9075791976
2020-10-08 22:00:00,1.1005,0.5720000000000001,1.2402758766,0.1905,-0.038,0.1942530566,0.91,0.61,1.0955363983,1.0105,-0.328,1.0624002306,0.1905,-0.038,0.1942530566,0.8200000000000001,-0.29,0.8697700846
2020-10-08 22:30:00,1.037,0.5740000000000001,1.1852615745,0.20700000000000002,-0.036000000000000004,0.2101071155,0.8300000000000001,0.61,1.0300485425,0.9470000000000001,-0.326,1.0015413122,0.20700000000000002,-0.036000000000000004,0.2101071155,0.74,-0.29,0.7947955712
2020-10-08 23:00:00,0.906,0.176,0.9229366175,0.216,-0.034,0.2186595527,0.6900000000000001,0.21,0.7212489168,0.866,0.056,0.8678087347000001,0.216,-0.034,0.2186595527,0.65,0.09,0.6562011887
2020-10-08 23:30:00,0.8250000000000001,0.1165,0.8331850035,0.195,-0.0335,0.19785664,0.63,0.15,0.6476109943,0.785,0.0765,0.7887187395,0.195,-0.0335,0.19785664,0.59,0.11,0.6001666435
2020-10-09 00:00:00,0.7725000000000001,0.113,0.7807209809000001,0.1925,-0.037,0.1960235955,0.58,0.15,0.599082632,0.7425,0.073,0.7460799220000001,0.1925,-0.037,0.1960235955,0.55,0.11,0.5608921465
2020-10-09 00:30:00,0.743,0.1155,0.7519236996,0.193,-0.0345,0.19605930230000002,0.55,0.15,0.5700877125,0.7030000000000001,0.0755,0.7070426083,0.193,-0.0345,0.19605930230000002,0.51,0.11,0.5217278984
2020-10-09 01:00:00,0.7455,0.11900000000000001,0.7549379114,0.1955,-0.031,0.19794254220000002,0.55,0.15,0.5700877125,0.7055,0.079,0.7099093252,0.1955,-0.031,0.19794254220000002,0.51,0.11,0.5217278984
2020-10-09 01:30:00,0.841,0.1315,0.8512186852,0.161,-0.0385,0.1655392703,0.68,0.17,0.7009279564,0.811,0.0915,0.8161453608,0.161,-0.0385,0.1655392703,0.65,0.13,0.6628725368
2020-10-09 02:00:00,0.9605,0.1335,0.9697332107000001,0.1705,-0.036500000000000005,0.17436312680000002,0.79,0.17,0.808084154,0.9305,0.0935,0.9351858104,0.1705,-0.036500000000000005,0.17436312680000002,0.76,0.13,0.7710382610000001
2020-10-09 02:30:00,0.9925,0.125,1.000340567,0.17250000000000001,-0.045,0.1782729649,0.8200000000000001,0.17,0.8374365648000001,0.9625,0.085,0.9662459573000001,0.17250000000000001,-0.045,0.1782729649,0.79,0.13,0.800624756
2020-10-09 03:00:00,0.9450000000000001,0.126,0.9533629949,0.17500000000000002,-0.044,0.180446668,0.77,0.17,0.7885429601,0.905,0.08600000000000001,0.9090770044,0.17500000000000002,-0.044,0.180446668,0.73,0.13,0.7414849965
2020-10-09 03:30:00,0.9215000000000001,0.1305,0.9306946331,0.1615,-0.0395,0.166260338,0.76,0.17,0.7787810989,0.8815000000000001,0.09050000000000001,0.8861334550000001,0.1615,-0.0395,0.166260338,0.72,0.13,0.731641989
2020-10-09 04:00:00,0.897,0.1305,0.9064431863,0.177,-0.0395,0.1813539357,0.72,0.17,0.7397972695,0.867,0.09050000000000001,0.8717105311000001,0.177,-0.0395,0.1813539357,0.6900000000000001,0.13,0.7021395873
2020-10-09 04:30:00,0.864,0.129,0.8735771288,0.194,-0.041,0.1982851482,0.67,0.17,0.6912307864,0.834,0.079,0.8377332511000001,0.194,-0.041,0.1982851482,0.64,0.12,0.6511528238000001
2020-10-09 05:00:00,0.8200000000000001,0.11850000000000001,0.8285181048,0.18,-0.0415,0.1847220886,0.64,0.16,0.6596969001,0.79,0.0785,0.7938905781000001,0.18,-0.0415,0.1847220886,0.61,0.12,0.6216912417
2020-10-09 05:30:00,0.8270000000000001,0.11900000000000001,0.8355178035,0.167,-0.041,0.1719592975,0.66,0.16,0.6791170739,0.787,0.079,0.7909551188,0.167,-0.041,0.1719592975,0.62,0.12,0.6315061362000001
2020-10-09 06:00:00,0.834,0.12,0.8425888677000001,0.164,-0.04,0.1688075828,0.67,0.16,0.688839604,0.804,0.08,0.8079702965000001,0.164,-0.04,0.1688075828,0.64,0.12,0.6511528238000001
2020-10-09 06:30:00,0.933,0.218,0.9581299494000001,0.17300000000000001,-0.042,0.17802527910000002,0.76,0.26,0.8032434251,0.893,0.048,0.8942891031,0.17300000000000001,-0.042,0.17802527910000002,0.72,0.09,0.7256031973
2020-10-09 07:00:00,0.9915,0.158,1.0040100846,0.1915,-0.042,0.1960516514,0.8,0.2,0.8246211251000001,0.9615,0.11800000000000001,0.9687137090000001,0.1915,-0.042,0.1960516514,0.77,0.16,0.7864477096
2020-10-09 07:30:00,1.087,0.151,1.0974379254,0.23700000000000002,-0.049,0.2420123964,0.85,0.2,0.8732124598000001,1.047,0.121,1.0539686902,0.23700000000000002,-0.049,0.2420123964,0.81,0.17,0.8276472679
2020-10-09 08:00:00,1.1475,0.171,1.1601712158,0.24750000000000003,-0.049,0.2523038842,0.9,0.22,0.9264987858,1.1075,0.14100000000000001,1.1164395416,0.24750000000000003,-0.049,0.2523038842,0.86,0.19,0.8807383266000001
2020-10-09 08:30:00,1.163,0.1665,1.1748579701,0.253,-0.053500000000000006,0.2585947602,0.91,0.22,0.9362157871000001,1.123,0.1365,1.1312653314,0.253,-0.053500000000000006,0.2585947602,0.87,0.19,0.8905054744
