Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-09 09:00:00,1.1555,0.17300000000000001,1.1683788983,0.28550000000000003,-0.067,0.2932562872,0.87,0.24,0.9024965374,1.1155,0.133,1.1234007522,0.28550000000000003,-0.067,0.2932562872,0.8300000000000001,0.2,0.8537564055
2020-10-09 09:30:00,1.1235,0.17550000000000002,1.1371246634,0.2635,-0.0645,0.2712793763,0.86,0.24,0.8928605714000001,1.0835,0.1355,1.0919397876999999,0.2635,-0.0645,0.2712793763,0.8200000000000001,0.2,0.8440379138
2020-10-09 10:00:00,1.072,0.163,1.0843214468,0.252,-0.057,0.25836601940000004,0.8200000000000001,0.22,0.8489994111,1.042,0.123,1.0492344828,0.252,-0.057,0.25836601940000004,0.79,0.18,0.810246876
2020-10-09 10:30:00,1.0675,0.164,1.0800241895,0.28750000000000003,-0.066,0.294978389,0.78,0.23,0.8132035416000001,1.0375,0.114,1.0437443413,0.28750000000000003,-0.066,0.294978389,0.75,0.18,0.7712976079
2020-10-09 11:00:00,1.0625,0.17200000000000001,1.0763318494,0.2625,-0.058,0.2688312668,0.8,0.23,0.8324061509,1.0225,0.122,1.0297525188,0.2625,-0.058,0.2688312668,0.76,0.18,0.7810249676000001
2020-10-09 11:30:00,1.0115,0.1665,1.0251119451,0.28150000000000003,-0.0635,0.2885732143,0.73,0.23,0.7653757247,0.9715,0.1265,0.97970123,0.28150000000000003,-0.0635,0.2885732143,0.6900000000000001,0.19,0.7156814934
2020-10-09 12:00:00,1.023,0.161,1.0355916184,0.293,-0.069,0.3010149498,0.73,0.23,0.7653757247,0.983,0.121,0.9904191032,0.293,-0.069,0.3010149498,0.6900000000000001,0.19,0.7156814934
2020-10-09 12:30:00,1.0855,0.167,1.0982710276,0.3155,-0.073,0.3238352204,0.77,0.24,0.8065358021,1.0455,0.137,1.0544378834,0.3155,-0.073,0.3238352204,0.73,0.21,0.7596051606
2020-10-09 13:00:00,1.0235,0.17250000000000001,1.0379347282,0.3435,-0.0775,0.3521342074,0.68,0.25,0.7244998275,0.9835,0.1325,0.9923852579,0.3435,-0.0775,0.3521342074,0.64,0.21,0.6735725648
2020-10-09 13:30:00,1.021,0.247,1.0504522835,0.331,-0.073,0.3389542742,0.6900000000000001,0.32,0.7605918748,0.981,0.067,0.9832853096,0.331,-0.073,0.3389542742,0.65,0.14,0.6649060084
2020-10-09 14:00:00,0.9795,0.594,1.1455375376,0.3195,-0.076,0.328414753,0.66,0.67,0.9404786016000001,0.8895000000000001,-0.296,0.9374573324000001,0.3195,-0.076,0.328414753,0.5700000000000001,-0.22,0.6109828148
2020-10-09 14:30:00,0.981,0.59,1.1447536853,0.301,-0.08,0.3114498354,0.68,0.67,0.9546203434,0.901,-0.30000000000000004,0.9496320340000001,0.301,-0.08,0.3114498354,0.6000000000000001,-0.22,0.6390618123
2020-10-09 15:00:00,1.0145,0.5835,1.1703343539,0.2545,-0.0665,0.263044673,0.76,0.65,1.0000499988,0.9345,-0.3065,0.9834797914000001,0.2545,-0.0665,0.263044673,0.68,-0.24,0.7211102551
2020-10-09 15:30:00,1.017,0.589,1.1752489098,0.267,-0.061,0.2738795356,0.75,0.65,0.9924716621,0.937,-0.301,0.9841595399,0.267,-0.061,0.2738795356,0.67,-0.24,0.7116881339000001
2020-10-09 16:00:00,1.0525,0.583,1.2031813039,0.3025,-0.067,0.3098310023,0.75,0.65,0.9924716621,0.9725,-0.307,1.0198064767,0.3025,-0.067,0.3098310023,0.67,-0.24,0.7116881339000001
2020-10-09 16:30:00,1.0755,0.585,1.2243060279,0.29550000000000004,-0.065,0.30256445590000003,0.78,0.65,1.0153324579,0.9855,-0.305,1.0316177829,0.29550000000000004,-0.065,0.30256445590000003,0.6900000000000001,-0.24,0.7305477397
2020-10-09 17:00:00,1.1844999999999999,0.585,1.3210848762,0.2745,-0.055,0.2799558001,0.91,0.64,1.1125196627,1.1045,-0.295,1.1432170616,0.2745,-0.055,0.2799558001,0.8300000000000001,-0.24,0.8640023148
2020-10-09 17:30:00,1.318,0.363,1.3670746139,0.20800000000000002,-0.037,0.2112652361,1.11,0.4,1.1798728745,1.248,-0.047,1.2488847024,0.20800000000000002,-0.037,0.2112652361,1.04,-0.01,1.0400480758
2020-10-09 18:00:00,1.4275,0.6165,1.5549368154,0.1975,-0.043500000000000004,0.2022337756,1.23,0.66,1.3958868148999999,1.3275000000000001,-0.28350000000000003,1.3574345288,0.1975,-0.043500000000000004,0.2022337756,1.13,-0.24,1.1552056094
2020-10-09 18:30:00,1.4815,0.622,1.6067751087,0.2015,-0.038,0.2050518227,1.28,0.66,1.4401388822,1.3815,-0.278,1.409193475,0.2015,-0.038,0.2050518227,1.18,-0.24,1.2041594579
2020-10-09 19:00:00,1.45,0.615,1.5750317457,0.2,-0.035,0.203039405,1.25,0.65,1.4089002804000001,1.35,-0.275,1.3777245733,0.2,-0.035,0.203039405,1.15,-0.24,1.1747765745
2020-10-09 19:30:00,1.446,0.591,1.5621129920999999,0.216,-0.039,0.21949259670000001,1.23,0.63,1.3819551368,1.346,-0.289,1.3766760694,0.216,-0.039,0.21949259670000001,1.13,-0.25,1.1573245007
2020-10-09 20:00:00,1.3885,0.585,1.5067041017,0.2485,-0.045,0.2525415807,1.1400000000000001,0.63,1.3024976008,1.2985,-0.295,1.3315882434000001,0.2485,-0.045,0.2525415807,1.05,-0.25,1.0793516572
2020-10-09 20:30:00,1.3165,0.583,1.4398129219,0.2665,-0.047,0.2706127307,1.05,0.63,1.2244998979,1.2265,-0.297,1.2619474038,0.2665,-0.047,0.2706127307,0.96,-0.25,0.9920181450000001
2020-10-09 21:00:00,1.2455,0.5825,1.3749823635,0.2655,-0.0575,0.2716551122,0.98,0.64,1.1704699911,1.1555,-0.3075,1.1957158943,0.2655,-0.0575,0.2716551122,0.89,-0.25,0.9244457799
2020-10-09 21:30:00,1.203,0.5750000000000001,1.3333544165,0.243,-0.055,0.24914654320000001,0.96,0.63,1.1482595525,1.103,-0.325,1.149884342,0.243,-0.055,0.24914654320000001,0.86,-0.27,0.9013878189000001
2020-10-09 22:00:00,1.134,0.5145000000000001,1.2452575035,0.244,-0.0555,0.250232392,0.89,0.5700000000000001,1.0568822072,1.044,-0.2755,1.0797389731,0.244,-0.0555,0.250232392,0.8,-0.22,0.8296987405
2020-10-09 22:30:00,1.066,0.4325,1.1503965621,0.296,-0.0675,0.3035988307,0.77,0.5,0.9180958556000001,0.996,-0.20750000000000002,1.0173850058,0.296,-0.0675,0.3035988307,0.7000000000000001,-0.14,0.7138627319
2020-10-09 23:00:00,0.9490000000000001,0.122,0.9568098035,0.249,-0.058,0.2556657975,0.7000000000000001,0.18,0.72277244,0.909,0.082,0.9126910759,0.249,-0.058,0.2556657975,0.66,0.14,0.6746851117
2020-10-09 23:30:00,0.853,0.1265,0.8623289685000001,0.263,-0.053500000000000006,0.2683863819,0.59,0.18,0.6168468205000001,0.8230000000000001,0.08650000000000001,0.8275332320000001,0.263,-0.053500000000000006,0.2683863819,0.56,0.14,0.5772347876
2020-10-10 00:00:00,0.7895000000000001,0.1125,0.7974750780000001,0.28950000000000004,-0.0575,0.29515504400000003,0.5,0.17,0.5281098371,0.7595000000000001,0.07250000000000001,0.7629524887,0.28950000000000004,-0.0575,0.29515504400000003,0.47000000000000003,0.13,0.4876474136
2020-10-10 00:30:00,0.7625000000000001,0.1125,0.7707545005,0.29250000000000004,-0.0575,0.29809813820000003,0.47000000000000003,0.17,0.49979996,0.7325,0.07250000000000001,0.7360791398000001,0.29250000000000004,-0.0575,0.29809813820000003,0.44,0.13,0.4588027899
2020-10-10 01:00:00,0.754,0.1105,0.7620539679,0.28400000000000003,-0.0695,0.29238031740000003,0.47000000000000003,0.18,0.5032891813,0.724,0.07050000000000001,0.7274243947,0.28400000000000003,-0.0695,0.29238031740000003,0.44,0.14,0.4617358552
2020-10-10 01:30:00,0.8245,0.10200000000000001,0.8307853212,0.2645,-0.058,0.2707845084,0.56,0.16,0.5824087911,0.7945,0.07200000000000001,0.7977557584,0.2645,-0.058,0.2707845084,0.53,0.13,0.545710546
2020-10-10 02:00:00,0.9575,0.112,0.9640281376000001,0.2275,-0.048,0.232508602,0.73,0.16,0.7473285757,0.9175000000000001,0.082,0.9211570170000001,0.2275,-0.048,0.232508602,0.6900000000000001,0.13,0.7021395873
2020-10-10 02:30:00,0.9945,0.10450000000000001,0.9999752497000001,0.2245,-0.0555,0.2312585134,0.77,0.16,0.7864477096,0.9545,0.0745,0.9574029977,0.2245,-0.0555,0.2312585134,0.73,0.13,0.7414849965
2020-10-10 03:00:00,0.963,0.1105,0.969318962,0.293,-0.0795,0.3035938899,0.67,0.19,0.6964194139000001,0.933,0.07050000000000001,0.9356597939,0.293,-0.0795,0.3035938899,0.64,0.15,0.6573431372
2020-10-10 03:30:00,0.9390000000000001,0.1075,0.9451334562,0.289,-0.0825,0.30054492180000003,0.65,0.19,0.6772001181,0.909,0.0675,0.9115027427,0.289,-0.0825,0.30054492180000003,0.62,0.15,0.6378871374
2020-10-10 04:00:00,0.918,0.124,0.9263368718,0.28800000000000003,-0.08600000000000001,0.3005661325,0.63,0.21,0.6640783086000001,0.888,0.084,0.8919641248,0.28800000000000003,-0.08600000000000001,0.3005661325,0.6000000000000001,0.17,0.6236184731000001
2020-10-10 04:30:00,0.9015000000000001,0.1265,0.9103320823000001,0.28150000000000003,-0.0835,0.2936230577,0.62,0.21,0.654599114,0.8715,0.08650000000000001,0.8757822218,0.28150000000000003,-0.0835,0.2936230577,0.59,0.17,0.6140032573
2020-10-10 05:00:00,0.864,0.1285,0.8735034345,0.274,-0.0815,0.2858640411,0.59,0.21,0.6262587325,0.834,0.08850000000000001,0.8386824488,0.274,-0.0815,0.2858640411,0.56,0.17,0.5852349955
2020-10-10 05:30:00,0.855,0.128,0.864528195,0.295,-0.082,0.3061845849,0.56,0.21,0.5980802622,0.8150000000000001,0.088,0.819737153,0.295,-0.082,0.3061845849,0.52,0.17,0.5470831747
2020-10-10 06:00:00,0.859,0.132,0.8690828499000001,0.299,-0.078,0.3090064724,0.56,0.21,0.5980802622,0.8290000000000001,0.092,0.8340893238,0.299,-0.078,0.3090064724,0.53,0.17,0.5565968020000001
2020-10-10 06:30:00,0.911,0.14,0.9216946349,0.311,-0.08,0.3211245864,0.6000000000000001,0.22,0.6390618123,0.871,0.1,0.8767217346,0.311,-0.08,0.3211245864,0.56,0.18,0.5882176468
2020-10-10 07:00:00,0.9520000000000001,0.1525,0.9641370494,0.292,-0.0775,0.3021096655,0.66,0.23,0.6989277502,0.922,0.1125,0.9288381183000001,0.292,-0.0775,0.3021096655,0.63,0.19,0.6580273551
2020-10-10 07:30:00,1.0195,0.1635,1.0325272394,0.2995,-0.0765,0.3091156741,0.72,0.24,0.7589466384,0.9795,0.12350000000000001,0.9872550329,0.2995,-0.0765,0.3091156741,0.68,0.2,0.7088018059
2020-10-10 08:00:00,1.065,0.3205,1.1121804035,0.335,-0.0795,0.3443040081,0.73,0.4,0.8324061509,1.015,-0.029500000000000002,1.0154286041,0.335,-0.0795,0.3443040081,0.68,0.05,0.6818357573
2020-10-10 08:30:00,1.109,0.5115000000000001,1.2212752556,0.389,-0.0985,0.40127702400000004,0.72,0.61,0.9436630755000001,1.029,-0.2285,1.0540651071,0.389,-0.0985,0.40127702400000004,0.64,-0.13,0.6530696747
2020-10-10 09:00:00,1.0945,0.1635,1.1066447036,0.3745,-0.0965,0.3867331121,0.72,0.26,0.7655063684000001,1.0545,0.12350000000000001,1.0617073514,0.3745,-0.0965,0.3867331121,0.68,0.22,0.7147027354000001
2020-10-10 09:30:00,1.1135,0.17500000000000002,1.1271678003,0.3735,-0.095,0.3853923326,0.74,0.27,0.7877182237,1.0735000000000001,0.135,1.0819552902,0.3735,-0.095,0.3853923326,0.7000000000000001,0.23,0.7368174808
2020-10-10 10:00:00,1.153,0.186,1.1679062462,0.383,-0.094,0.3943665807,0.77,0.28,0.8193289938,1.113,0.146,1.1225350774,0.383,-0.094,0.3943665807,0.73,0.24,0.7684399781
2020-10-10 10:30:00,1.1455,0.17400000000000002,1.1586398276,0.4055,-0.096,0.4167088312,0.74,0.27,0.7877182237,1.1155,0.134,1.1235195815,0.4055,-0.096,0.4167088312,0.71,0.23,0.7463243263
2020-10-10 11:00:00,1.1635,0.163,1.1748622260000001,0.35350000000000004,-0.08700000000000001,0.3640484171,0.81,0.25,0.8477027781,1.1235,0.123,1.1302129224,0.35350000000000004,-0.08700000000000001,0.3640484171,0.77,0.21,0.7981227976
2020-10-10 11:30:00,1.171,0.17500000000000002,1.184004223,0.381,-0.095,0.3926652518,0.79,0.27,0.8348652586,1.131,0.135,1.1390285334,0.381,-0.095,0.3926652518,0.75,0.23,0.7844743463
2020-10-10 12:00:00,1.1955,0.176,1.2083858035,0.35550000000000004,-0.084,0.3652892689,0.84,0.26,0.8793179175,1.1555,0.136,1.1634759344,0.35550000000000004,-0.084,0.3652892689,0.8,0.22,0.8296987405
2020-10-10 12:30:00,1.2145000000000001,0.1665,1.2258599023,0.3145,-0.07350000000000001,0.3229744572,0.9,0.24,0.9314504818,1.1745,0.1365,1.1824053873,0.3145,-0.07350000000000001,0.3229744572,0.86,0.21,0.8852683209000001
2020-10-10 13:00:00,1.154,0.17650000000000002,1.1674194833,0.364,-0.0835,0.3734544818,0.79,0.26,0.8316850365,1.124,0.1365,1.1322580315,0.364,-0.0835,0.3734544818,0.76,0.22,0.7912016178
2020-10-10 13:30:00,1.0925,0.23600000000000002,1.1176995348,0.3725,-0.084,0.3818537024,0.72,0.32,0.7879086241000001,1.0525,0.046,1.0535047461,0.3725,-0.084,0.3818537024,0.68,0.13,0.6923149572
2020-10-10 14:00:00,1.07,0.159,1.0817490467,0.35000000000000003,-0.081,0.3592506089,0.72,0.24,0.7589466384,1.03,0.11900000000000001,1.0368514841,0.35000000000000003,-0.081,0.3592506089,0.68,0.2,0.7088018059
2020-10-10 14:30:00,1.071,0.14300000000000002,1.0805045118,0.361,-0.08700000000000001,0.3713354279,0.71,0.23,0.7463243263,1.041,0.10300000000000001,1.0460831707,0.361,-0.08700000000000001,0.3713354279,0.68,0.19,0.7060453243
2020-10-10 15:00:00,1.069,0.146,1.078924001,0.369,-0.084,0.37844021980000003,0.7000000000000001,0.23,0.7368174808,1.049,0.106,1.0543419749,0.369,-0.084,0.37844021980000003,0.68,0.19,0.7060453243
2020-10-10 15:30:00,1.0625,0.1525,1.0733883267,0.3425,-0.0775,0.351158796,0.72,0.23,0.7558438992000001,1.0225,0.1125,1.0286702581,0.3425,-0.0775,0.351158796,0.68,0.19,0.7060453243
2020-10-10 16:00:00,1.0705,0.157,1.0819515932,0.3305,-0.073,0.3384660249,0.74,0.23,0.7749193506000001,1.0405,0.117,1.0470574244,0.3305,-0.073,0.3384660249,0.71,0.19,0.734982993
2020-10-10 16:30:00,1.13,0.1535,1.1403781171,0.35000000000000003,-0.0765,0.3582628225,0.78,0.23,0.8132035416000001,1.09,0.12350000000000001,1.0969741337,0.35000000000000003,-0.0765,0.3582628225,0.74,0.2,0.7665507159
2020-10-10 17:00:00,1.1844999999999999,0.1585,1.19505753,0.3345,-0.07150000000000001,0.34205628190000004,0.85,0.23,0.8805679985,1.1445,0.1285,1.1516911478,0.3345,-0.07150000000000001,0.34205628190000004,0.81,0.2,0.8343260753
2020-10-10 17:30:00,1.272,0.1925,1.2864836765,0.332,-0.0675,0.3387923405,0.9400000000000001,0.26,0.9752948272,1.232,0.1525,1.2414025334,0.332,-0.0675,0.3387923405,0.9,0.22,0.9264987858
2020-10-10 18:00:00,1.3365,0.1825,1.3489027022,0.29650000000000004,-0.0575,0.3020240057,1.04,0.24,1.0673331251,1.2965,0.14250000000000002,1.3043076708,0.29650000000000004,-0.0575,0.3020240057,1.0,0.2,1.0198039027
2020-10-10 18:30:00,1.404,0.1905,1.4168649371,0.314,-0.059500000000000004,0.31958762490000003,1.09,0.25,1.1183022847,1.3639999999999999,0.1505,1.3722777598,0.314,-0.059500000000000004,0.31958762490000003,1.05,0.21,1.0707940979
2020-10-10 19:00:00,1.3845,0.1875,1.3971386832000001,0.29450000000000004,-0.052500000000000005,0.2991429424,1.09,0.24,1.1161093136,1.3445,0.14750000000000002,1.3525666342,0.29450000000000004,-0.052500000000000005,0.2991429424,1.05,0.2,1.0688779163
2020-10-10 19:30:00,1.3815,0.184,1.3936994834,0.3215,-0.066,0.3282045856,1.06,0.25,1.0890821824,1.3415,0.14400000000000002,1.3492065261000001,0.3215,-0.066,0.3282045856,1.02,0.21,1.0413932975
2020-10-10 20:00:00,1.348,0.189,1.3611851454,0.298,-0.061,0.3041792235,1.05,0.25,1.0793516572,1.308,0.149,1.3164592663999999,0.298,-0.061,0.3041792235,1.01,0.21,1.0316006979
2020-10-10 20:30:00,1.2915,0.429,1.3608869351,0.3015,-0.07100000000000001,0.3097470742,0.99,0.5,1.1090987332,1.2115,-0.101,1.2157027803,0.3015,-0.07100000000000001,0.3097470742,0.91,-0.03,0.9104943712
2020-10-10 21:00:00,1.2145000000000001,0.6025,1.3557346717,0.2545,-0.0575,0.260914737,0.96,0.66,1.1649892703,1.1245,-0.3075,1.1657857865,0.2545,-0.0575,0.260914737,0.87,-0.25,0.9052071586
2020-10-10 21:30:00,1.1615,0.5765,1.2967013920000001,0.24150000000000002,-0.053500000000000006,0.24735500800000002,0.92,0.63,1.1150336318,1.0715,-0.3235,1.1192696279,0.24150000000000002,-0.053500000000000006,0.24735500800000002,0.8300000000000001,-0.27,0.872811549
2020-10-10 22:00:00,1.1155,0.5685,1.2520113817,0.23550000000000001,-0.0415,0.2391286265,0.88,0.61,1.0707474025,1.0255,-0.3215,1.0747150785,0.23550000000000001,-0.0415,0.2391286265,0.79,-0.28,0.8381527307000001
2020-10-10 22:30:00,1.052,0.5680000000000001,1.195545064,0.252,-0.042,0.2554760263,0.8,0.61,1.0060318086,0.962,-0.322,1.014459462,0.252,-0.042,0.2554760263,0.71,-0.28,0.7632168761
2020-10-10 23:00:00,0.9755,0.5875,1.1387521679,0.2255,-0.0425,0.2294700416,0.75,0.63,0.9794896630000001,0.8955000000000001,-0.3225,0.9518017125,0.2255,-0.0425,0.2294700416,0.67,-0.28,0.7261542536000001
2020-10-10 23:30:00,0.882,0.324,0.9396275858,0.242,-0.056,0.248394847,0.64,0.38,0.7443117626,0.8220000000000001,-0.08600000000000001,0.8264865395000001,0.242,-0.056,0.248394847,0.58,-0.03,0.5807753438000001
2020-10-11 00:00:00,0.8220000000000001,0.132,0.8325310805,0.242,-0.058,0.2488533705,0.58,0.19,0.6103277808,0.792,0.092,0.7973255295,0.242,-0.058,0.2488533705,0.55,0.15,0.5700877125
2020-10-11 00:30:00,0.806,0.1275,0.8160222117,0.246,-0.0625,0.2538153857,0.56,0.19,0.5913543777,0.776,0.08750000000000001,0.7809175693,0.246,-0.0625,0.2538153857,0.53,0.15,0.5508175742
2020-10-11 01:00:00,0.798,0.1245,0.8076535458,0.278,-0.0655,0.2856120621,0.52,0.19,0.5536244214,0.768,0.0845,0.7726346161000001,0.278,-0.0655,0.2856120621,0.49,0.15,0.512445119
2020-10-11 01:30:00,0.8615,0.13,0.871253264,0.2715,-0.05,0.27606566250000003,0.59,0.18,0.6168468205000001,0.8215,0.09,0.8264153012000001,0.2715,-0.05,0.27606566250000003,0.55,0.14,0.5675385449
2020-10-11 02:00:00,1.004,0.5225000000000001,1.1318225347,0.28400000000000003,-0.0575,0.28976240270000003,0.72,0.58,0.9245539465,0.924,-0.2975,0.9707122385,0.28400000000000003,-0.0575,0.28976240270000003,0.64,-0.24,0.6835202996
2020-10-11 02:30:00,1.0305,0.5630000000000001,1.1742654087,0.3005,-0.067,0.3078786287,0.73,0.63,0.9642613754,0.9505,-0.327,1.0051762283,0.3005,-0.067,0.3078786287,0.65,-0.26,0.7000714249000001
2020-10-11 03:00:00,0.9975,0.5680000000000001,1.1478807647,0.28750000000000003,-0.062,0.2941092484,0.71,0.63,0.9492101980000001,0.9175000000000001,-0.332,0.9757203749000001,0.28750000000000003,-0.062,0.2941092484,0.63,-0.27,0.6854195795
2020-10-11 03:30:00,0.9580000000000001,0.5715,1.1155161361,0.268,-0.0485,0.2723531715,0.6900000000000001,0.62,0.9276313923,0.868,-0.3285,0.9280820276,0.268,-0.0485,0.2723531715,0.6000000000000001,-0.28,0.6621178143
2020-10-11 04:00:00,0.9245000000000001,0.3005,0.9721113619,0.28450000000000003,-0.0495,0.2887741332,0.64,0.35000000000000003,0.729451849,0.8745,-0.0795,0.8781062009,0.28450000000000003,-0.0495,0.2887741332,0.59,-0.03,0.5907622195000001
2020-10-11 04:30:00,0.882,0.12350000000000001,0.8906044296000001,0.28200000000000003,-0.0565,0.2876043289,0.6000000000000001,0.18,0.6264183905,0.852,0.0835,0.8560819178,0.28200000000000003,-0.0565,0.2876043289,0.5700000000000001,0.14,0.5869412236
2020-10-11 05:00:00,0.8255,0.117,0.8337501124000001,0.2555,-0.053,0.2609391692,0.5700000000000001,0.17,0.5948108943,0.7955,0.077,0.7992178989000001,0.2555,-0.053,0.2609391692,0.54,0.13,0.5554277631
2020-10-11 05:30:00,0.7915000000000001,0.11,0.7991071580000001,0.24150000000000002,-0.06,0.2488418172,0.55,0.17,0.5756735186,0.7615000000000001,0.07,0.7647105662,0.24150000000000002,-0.06,0.2488418172,0.52,0.13,0.5360037313
2020-10-11 06:00:00,0.79,0.123,0.7995179798000001,0.26,-0.047,0.26421392850000003,0.53,0.17,0.5565968020000001,0.76,0.083,0.7645188029000001,0.26,-0.047,0.26421392850000003,0.5,0.13,0.5166236541
2020-10-11 06:30:00,0.8455,0.14350000000000002,0.8575911030000001,0.24550000000000002,-0.0465,0.2498649635,0.6000000000000001,0.19,0.6293647591,0.8155,0.1135,0.8233604921000001,0.24550000000000002,-0.0465,0.2498649635,0.5700000000000001,0.16,0.5920304046
2020-10-11 07:00:00,0.885,0.1635,0.8999762497,0.245,-0.0465,0.2493737155,0.64,0.21,0.6735725648,0.855,0.1335,0.8653596073,0.245,-0.0465,0.2493737155,0.61,0.18,0.6360031446000001
2020-10-11 07:30:00,0.971,0.16,0.9840939996,0.291,-0.05,0.2952642884,0.68,0.21,0.7116881339000001,0.9410000000000001,0.13,0.9499373664,0.291,-0.05,0.2952642884,0.65,0.18,0.6744627492
2020-10-11 08:00:00,1.024,0.21,1.0453114368,0.254,-0.04,0.2571303172,0.77,0.25,0.8095677859,0.984,0.08,0.9872466764000001,0.254,-0.04,0.2571303172,0.73,0.12,0.7397972695
2020-10-11 08:30:00,1.1075,0.419,1.18411032,0.2275,-0.041,0.2311649844,0.88,0.46,0.992975327,1.0375,-0.131,1.0457376583,0.2275,-0.041,0.2311649844,0.81,-0.09,0.8149846624
2020-10-11 09:00:00,1.108,0.167,1.1205146139,0.228,-0.043000000000000003,0.23201939570000002,0.88,0.21,0.9047098983,1.068,0.127,1.0755245232,0.228,-0.043000000000000003,0.23201939570000002,0.84,0.17,0.8570297544000001
2020-10-11 09:30:00,1.1395,0.17450000000000002,1.1527838045,0.2195,-0.0455,0.22416623300000002,0.92,0.22,0.9459386872000001,1.0995,0.14450000000000002,1.108954688,0.2195,-0.0455,0.22416623300000002,0.88,0.19,0.9002777349000001
2020-10-11 10:00:00,1.1435,0.178,1.1572710357,0.2235,-0.042,0.2274120709,0.92,0.22,0.9459386872000001,1.1035,0.148,1.1133805504,0.2235,-0.042,0.2274120709,0.88,0.19,0.9002777349000001
2020-10-11 10:30:00,1.0755,0.257,1.1057799284,0.24550000000000002,-0.043000000000000003,0.2492373367,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.0355,0.057,1.0370676207,0.24550000000000002,-0.043000000000000003,0.2492373367,0.79,0.1,0.7963039621
2020-10-11 11:00:00,1.103,0.606,1.2585090385,0.243,-0.044,0.2469514122,0.86,0.65,1.0780074211,1.013,-0.294,1.0548009291,0.243,-0.044,0.2469514122,0.77,-0.25,0.8095677859
2020-10-11 11:30:00,1.074,0.5995,1.2299903455,0.234,-0.0405,0.2374789464,0.84,0.64,1.0560303026,0.994,-0.29050000000000004,1.0355801514,0.234,-0.0405,0.2374789464,0.76,-0.25,0.8000624976
2020-10-11 12:00:00,1.076,0.601,1.2324678495,0.246,-0.049,0.2508326135,0.8300000000000001,0.65,1.0542295765,0.996,-0.279,1.0343389193,0.246,-0.049,0.2508326135,0.75,-0.23,0.7844743463
2020-10-11 12:30:00,1.064,0.6015,1.2222513039,0.244,-0.0485,0.24877349140000002,0.8200000000000001,0.65,1.0463746939,0.984,-0.2785,1.0226525559,0.244,-0.0485,0.24877349140000002,0.74,-0.23,0.7749193506000001
2020-10-11 13:00:00,1.0095,0.6175,1.1833834966,0.2595,-0.052500000000000005,0.26475743620000003,0.75,0.67,1.0056838469,0.9195000000000001,-0.28250000000000003,0.9619181358000001,0.2595,-0.052500000000000005,0.26475743620000003,0.66,-0.23,0.6989277502
2020-10-11 13:30:00,0.9420000000000001,0.596,1.1147107248,0.272,-0.054,0.2773084925,0.67,0.65,0.9334880824,0.862,-0.28400000000000003,0.9075791976,0.272,-0.054,0.2773084925,0.59,-0.23,0.6332456080000001
2020-10-11 14:00:00,0.8955000000000001,0.5845,1.0693738822,0.28550000000000003,-0.0555,0.2908444602,0.61,0.64,0.8841379983000001,0.8155,-0.28550000000000003,0.8640315388,0.28550000000000003,-0.0555,0.2908444602,0.53,-0.23,0.577754273
2020-10-11 14:30:00,0.8825000000000001,0.5705,1.0508456119,0.2725,-0.0495,0.27695938330000003,0.61,0.62,0.8697700846,0.8025,-0.28950000000000004,0.8531216209,0.2725,-0.0495,0.27695938330000003,0.53,-0.24,0.5818075283
2020-10-11 15:00:00,0.859,0.5745,1.0334075914,0.269,-0.0555,0.2746657059,0.59,0.63,0.8631338251,0.769,-0.29550000000000004,0.8238211274,0.269,-0.0555,0.2746657059,0.5,-0.24,0.554616985
2020-10-11 15:30:00,0.9285,0.5740000000000001,1.0915989419,0.2685,-0.056,0.2742776878,0.66,0.63,0.9124143795,0.8485,-0.28600000000000003,0.8954039591,0.2685,-0.056,0.2742776878,0.58,-0.23,0.6239390996
2020-10-11 16:00:00,0.9335,0.5775,1.0976923522,0.24350000000000002,-0.052500000000000005,0.2490953633,0.6900000000000001,0.63,0.9343446901,0.8535,-0.29250000000000004,0.9022297379,0.24350000000000002,-0.052500000000000005,0.2490953633,0.61,-0.24,0.6555150647
2020-10-11 16:30:00,0.998,0.5650000000000001,1.1468343385,0.248,-0.055,0.2540255893,0.75,0.62,0.9730878686000001,0.918,-0.295,0.9642349299,0.248,-0.055,0.2540255893,0.67,-0.24,0.7116881339000001
2020-10-11 17:00:00,1.1045,0.456,1.1949293912,0.24450000000000002,-0.054,0.2503921924,0.86,0.51,0.9998499887000001,1.0345,-0.164,1.0474188513,0.24450000000000002,-0.054,0.2503921924,0.79,-0.11,0.7976214641
2020-10-11 17:30:00,1.1975,0.35550000000000004,1.2491543139,0.2275,-0.044500000000000005,0.2318113457,0.97,0.4,1.0492378186,1.1375,-0.0545,1.138804856,0.2275,-0.044500000000000005,0.2318113457,0.91,-0.01,0.9100549434
2020-10-11 18:00:00,1.2725,0.1715,1.2840048676,0.21250000000000002,-0.0385,0.2159594869,1.06,0.21,1.0806016842,1.2325,0.14150000000000001,1.2405960261,0.21250000000000002,-0.0385,0.2159594869,1.02,0.18,1.0357605901
2020-10-11 18:30:00,1.359,0.30000000000000004,1.3917187216,0.199,-0.04,0.2029802946,1.16,0.34,1.2088010589,1.299,0.0,1.299,0.199,-0.04,0.2029802946,1.1,0.04,1.1007270325
2020-10-11 19:00:00,1.4385,0.599,1.5582308077,0.17850000000000002,-0.041,0.1831481641,1.26,0.64,1.4132232662,1.3385,-0.291,1.3697675898,0.17850000000000002,-0.041,0.1831481641,1.16,-0.25,1.1866338947
2020-10-11 19:30:00,1.4425,0.5985,1.5617325315000001,0.1925,-0.0415,0.1969225736,1.25,0.64,1.4043147795,1.3425,-0.29150000000000004,1.3737825519,0.1925,-0.0415,0.1969225736,1.15,-0.25,1.1768602296
2020-10-11 20:00:00,1.3875,0.607,1.5144653347,0.1975,-0.043000000000000003,0.2021268166,1.19,0.65,1.3559498516000001,1.2875,-0.293,1.3204185889,0.1975,-0.043000000000000003,0.2021268166,1.09,-0.25,1.1183022847
2020-10-11 20:30:00,1.3285,0.6095,1.4616437664,0.2285,-0.0405,0.23206141430000002,1.1,0.65,1.2776932339,1.2385,-0.3005,1.2744341881999999,0.2285,-0.0405,0.23206141430000002,1.01,-0.26,1.042928569
2020-10-11 21:00:00,1.2395,0.4415,1.3157820868,0.2195,-0.0385,0.22285084700000002,1.02,0.48,1.1272976537,1.1695,-0.1585,1.1801917217,0.2195,-0.0385,0.22285084700000002,0.9500000000000001,-0.12,0.9575489544
2020-10-11 21:30:00,1.1775,0.5720000000000001,1.309079925,0.20750000000000002,-0.038,0.2109508237,0.97,0.61,1.1458621209,1.0875,-0.328,1.1358874284,0.20750000000000002,-0.038,0.2109508237,0.88,-0.29,0.9265527508
2020-10-11 22:00:00,1.0745,0.5505,1.2073112689,0.20450000000000002,-0.0395,0.2082798598,0.87,0.59,1.0511898021,0.9845,-0.3295,1.0381765264,0.20450000000000002,-0.0395,0.2082798598,0.78,-0.29,0.8321658489
2020-10-11 22:30:00,1.0185,0.55,1.1575155507,0.20850000000000002,-0.04,0.2123022609,0.81,0.59,1.0020977996,0.9285,-0.34,0.9887933303,0.20850000000000002,-0.04,0.2123022609,0.72,-0.30000000000000004,0.78
2020-10-11 23:00:00,0.9035000000000001,0.4525,1.0104793417,0.20350000000000001,-0.0375,0.2069263154,0.7000000000000001,0.49,0.8544588931,0.8335,-0.23750000000000002,0.8666766987000001,0.20350000000000001,-0.0375,0.2069263154,0.63,-0.2,0.6609841148000001
2020-10-11 23:30:00,0.8140000000000001,0.133,0.8247939137,0.224,-0.037,0.22703523960000002,0.59,0.17,0.6140032573,0.774,0.093,0.7795671876,0.224,-0.037,0.22703523960000002,0.55,0.13,0.565154846
2020-10-12 00:00:00,0.74,0.1325,0.7517687477,0.23,-0.0375,0.2330370142,0.51,0.17,0.5375872022,0.71,0.0925,0.7160001746,0.23,-0.0375,0.2330370142,0.48,0.13,0.4972926704
2020-10-12 00:30:00,0.7485,0.48550000000000004,0.8921673049000001,0.20850000000000002,-0.0345,0.2113350421,0.54,0.52,0.7496665926,0.6785,-0.28450000000000003,0.7357326281000001,0.20850000000000002,-0.0345,0.2113350421,0.47000000000000003,-0.25,0.5323532662
2020-10-12 01:00:00,0.771,0.522,0.9310880732000001,0.191,-0.038,0.19474342090000002,0.58,0.56,0.8062257748,0.681,-0.34800000000000003,0.7647646697,0.191,-0.038,0.19474342090000002,0.49,-0.31,0.5798275606000001
2020-10-12 01:30:00,0.85,0.424,0.9498820979,0.18,-0.036000000000000004,0.1835647025,0.67,0.46,0.8127115109,0.78,-0.23600000000000002,0.8149208551,0.18,-0.036000000000000004,0.1835647025,0.6000000000000001,-0.2,0.632455532
2020-10-12 02:00:00,0.964,0.455,1.0659835834,0.20400000000000001,-0.035,0.2069806754,0.76,0.49,0.9042676595,0.894,-0.245,0.9269633218000001,0.20400000000000001,-0.035,0.2069806754,0.6900000000000001,-0.21,0.7212489168
2020-10-12 02:30:00,0.9945,0.5555,1.1391270781,0.21450000000000002,-0.0345,0.2172567605,0.78,0.59,0.9780081799,0.9045000000000001,-0.3345,0.9643705201,0.21450000000000002,-0.0345,0.2172567605,0.6900000000000001,-0.30000000000000004,0.7523961722
2020-10-12 03:00:00,0.968,0.5535,1.1150723071,0.218,-0.036500000000000005,0.22103449960000002,0.75,0.59,0.954253635,0.888,-0.3365,0.9496190025000001,0.218,-0.036500000000000005,0.22103449960000002,0.67,-0.30000000000000004,0.7340980861
2020-10-12 03:30:00,0.922,0.5545,1.0758969514,0.212,-0.035500000000000004,0.21495173880000001,0.71,0.59,0.9231467922000001,0.842,-0.3355,0.9063797493,0.212,-0.035500000000000004,0.21495173880000001,0.63,-0.30000000000000004,0.697782201
2020-10-12 04:00:00,0.8835000000000001,0.4045,0.9716956828000001,0.21350000000000002,-0.035500000000000004,0.2164312824,0.67,0.44,0.8015609771000001,0.8135,-0.20550000000000002,0.8390545274000001,0.21350000000000002,-0.035500000000000004,0.2164312824,0.6000000000000001,-0.17,0.6236184731000001
2020-10-12 04:30:00,0.8170000000000001,0.1145,0.8249843938,0.20700000000000002,-0.035500000000000004,0.2100220227,0.61,0.15,0.628171951,0.787,0.0745,0.7905183426,0.20700000000000002,-0.035500000000000004,0.2100220227,0.58,0.11,0.5903388857
2020-10-12 05:00:00,0.7985,0.113,0.8064559814000001,0.2285,-0.037,0.2314762407,0.5700000000000001,0.15,0.5894064811,0.7685000000000001,0.073,0.7719593577,0.2285,-0.037,0.2314762407,0.54,0.11,0.5510898293000001
2020-10-12 05:30:00,0.777,0.105,0.7840624975,0.227,-0.035,0.22968238940000002,0.55,0.14,0.5675385449,0.747,0.065,0.7498226457,0.227,-0.035,0.22968238940000002,0.52,0.1,0.5295280918
2020-10-12 06:00:00,0.808,0.1125,0.8157942449000001,0.218,-0.0375,0.2212018309,0.59,0.15,0.6087692502000001,0.778,0.07250000000000001,0.7813707507000001,0.218,-0.0375,0.2212018309,0.56,0.11,0.5707013229
2020-10-12 06:30:00,0.876,0.126,0.8850152541,0.20600000000000002,-0.034,0.2087869728,0.67,0.16,0.688839604,0.846,0.08600000000000001,0.8503599238,0.20600000000000002,-0.034,0.2087869728,0.64,0.12,0.6511528238000001
2020-10-12 07:00:00,0.985,0.495,1.1023837807,0.20500000000000002,-0.035,0.2079663434,0.78,0.53,0.943027041,0.905,-0.245,0.9375766635,0.20500000000000002,-0.035,0.2079663434,0.7000000000000001,-0.21,0.7308214556
2020-10-12 07:30:00,1.109,0.464,1.2021551481000001,0.209,-0.036000000000000004,0.2120778159,0.9,0.5,1.0295630141,1.029,-0.186,1.0456753798,0.209,-0.036000000000000004,0.2120778159,0.8200000000000001,-0.15,0.8336066219
2020-10-12 08:00:00,1.1585,0.1875,1.1735750935,0.2185,-0.0425,0.22259492360000002,0.9400000000000001,0.23,0.9677293010000001,1.1185,0.14750000000000002,1.1281837173,0.2185,-0.0425,0.22259492360000002,0.9,0.19,0.9198369421
2020-10-12 08:30:00,1.1445,0.194,1.160825676,0.2245,-0.036000000000000004,0.22736809360000002,0.92,0.23,0.9483142939,1.1045,0.154,1.1151844018000001,0.2245,-0.036000000000000004,0.22736809360000002,0.88,0.19,0.9002777349000001
2020-10-12 09:00:00,1.1725,0.41450000000000004,1.2436102685,0.21250000000000002,-0.0455,0.2173165893,0.96,0.46,1.0645186706,1.1025,-0.0755,1.1050821236,0.21250000000000002,-0.0455,0.2173165893,0.89,-0.03,0.8905054744
2020-10-12 09:30:00,1.1675,0.6055,1.3151754636000001,0.20750000000000002,-0.044500000000000005,0.2122180482,0.96,0.65,1.159353268,1.0675,-0.29450000000000004,1.10737821,0.20750000000000002,-0.044500000000000005,0.2122180482,0.86,-0.25,0.8956003573
2020-10-12 10:00:00,1.142,0.604,1.2918900882,0.242,-0.046,0.2463331078,0.9,0.65,1.1101801656,1.052,-0.296,1.0928494864,0.242,-0.046,0.2463331078,0.81,-0.25,0.8477027781
2020-10-12 10:30:00,1.109,0.5905,1.2564120542000001,0.289,-0.0495,0.29320854350000003,0.8200000000000001,0.64,1.0401922899,1.029,-0.3095,1.0745376913,0.289,-0.0495,0.29320854350000003,0.74,-0.26,0.784346862
2020-10-12 11:00:00,1.1085,0.5885,1.2550316729,0.28850000000000003,-0.051500000000000004,0.2930605739,0.8200000000000001,0.64,1.0401922899,1.0285,-0.3015,1.0717809944,0.28850000000000003,-0.051500000000000004,0.2930605739,0.74,-0.25,0.7810889834
2020-10-12 11:30:00,1.0795,0.5845,1.2275831947,0.28950000000000004,-0.0455,0.2930537493,0.79,0.63,1.0104454463,0.9995,-0.3055,1.045146162,0.28950000000000004,-0.0455,0.2930537493,0.71,-0.26,0.7561084578
2020-10-12 12:00:00,1.1175,0.5835,1.2606658955,0.2775,-0.0465,0.2813689748,0.84,0.63,1.05,1.0275,-0.29650000000000004,1.0694243779,0.2775,-0.0465,0.2813689748,0.75,-0.25,0.790569415
2020-10-12 12:30:00,1.1295,0.583,1.2710858547,0.2995,-0.057,0.3048757944,0.8300000000000001,0.64,1.0480935073,1.0495,-0.297,1.0907150178,0.2995,-0.057,0.3048757944,0.75,-0.24,0.7874642849
2020-10-12 13:00:00,1.088,0.5740000000000001,1.2301300743999999,0.28800000000000003,-0.046,0.2916504757,0.8,0.62,1.0121264743,0.998,-0.306,1.0438582279,0.28800000000000003,-0.046,0.2916504757,0.71,-0.26,0.7561084578
2020-10-12 13:30:00,1.097,0.5775,1.2397238604,0.297,-0.052500000000000005,0.30160445950000003,0.8,0.63,1.0182828684,1.007,-0.3125,1.0543743405,0.297,-0.052500000000000005,0.30160445950000003,0.71,-0.26,0.7561084578
2020-10-12 14:00:00,1.154,0.596,1.2988194640000001,0.354,-0.074,0.3616517662,0.8,0.67,1.0435037135,1.064,-0.294,1.1038713693,0.354,-0.074,0.3616517662,0.71,-0.22,0.7433034374
2020-10-12 14:30:00,1.1280000000000001,0.6075,1.2811870472,0.378,-0.0825,0.38689824240000004,0.75,0.6900000000000001,1.0191172651,1.048,-0.29250000000000004,1.0880534224,0.378,-0.0825,0.38689824240000004,0.67,-0.21,0.7021395873
2020-10-12 15:00:00,1.1145,0.61,1.2705157417000001,0.3145,-0.07,0.3221959807,0.8,0.68,1.0499523799,1.0245,-0.30000000000000004,1.0675206087,0.3145,-0.07,0.3221959807,0.71,-0.23,0.7463243263
2020-10-12 15:30:00,1.121,0.6185,1.2803059205,0.301,-0.07150000000000001,0.3093755808,0.8200000000000001,0.6900000000000001,1.0716809227,1.031,-0.28150000000000003,1.0687390935,0.301,-0.07150000000000001,0.3093755808,0.73,-0.21,0.7596051606
2020-10-12 16:00:00,1.091,0.6145,1.252154643,0.35100000000000003,-0.0855,0.3612634081,0.74,0.7000000000000001,1.0186265263,1.011,-0.2755,1.0478650915,0.35100000000000003,-0.0855,0.3612634081,0.66,-0.19,0.6868041933
2020-10-12 16:30:00,1.1455,0.6105,1.2980294681,0.3355,-0.0795,0.3447905161,0.81,0.6900000000000001,1.0640488711,1.0655000000000001,-0.2795,1.1015491364,0.3355,-0.0795,0.3447905161,0.73,-0.2,0.7569015788
2020-10-12 17:00:00,1.2615,0.6105,1.401460845,0.35150000000000003,-0.0795,0.3603782735,0.91,0.6900000000000001,1.1420157617,1.1715,-0.2695,1.2020992056,0.35150000000000003,-0.0795,0.3603782735,0.8200000000000001,-0.19,0.8417244205000001
2020-10-12 17:30:00,1.3125,0.6165,1.4500787910000001,0.3125,-0.0635,0.3188863434,1.0,0.68,1.2092973166,1.2225,-0.2735,1.2527204397,0.3125,-0.0635,0.3188863434,0.91,-0.21,0.9339164845000001
2020-10-12 18:00:00,1.3875,0.6185,1.5191110888,0.28750000000000003,-0.051500000000000004,0.2920761887,1.1,0.67,1.2879829191,1.2974999999999999,-0.2715,1.3256011844,0.28750000000000003,-0.051500000000000004,0.2920761887,1.01,-0.22,1.0336827366
2020-10-12 18:30:00,1.437,0.618,1.5642547746000002,0.297,-0.052000000000000005,0.301517827,1.1400000000000001,0.67,1.3223085873,1.347,-0.272,1.3741881239,0.297,-0.052000000000000005,0.301517827,1.05,-0.22,1.0728000746
2020-10-12 19:00:00,1.4255,0.32,1.4609757869,0.28550000000000003,-0.05,0.2898452173,1.1400000000000001,0.37,1.1985407794,1.3755,0.03,1.3758271149,0.28550000000000003,-0.05,0.2898452173,1.09,0.08,1.0929318368
2020-10-12 19:30:00,1.3765,0.189,1.3894147149,0.28650000000000003,-0.051000000000000004,0.291003866,1.09,0.24,1.1161093136,1.3365,0.149,1.3447800006000001,0.28650000000000003,-0.051000000000000004,0.291003866,1.05,0.2,1.0688779163
2020-10-12 20:00:00,1.3235000000000001,0.17450000000000002,1.3349541191,0.29350000000000004,-0.0655,0.3007199694,1.03,0.24,1.0575916036,1.2835,0.1345,1.2905279927,0.29350000000000004,-0.0655,0.3007199694,0.99,0.2,1.01
2020-10-12 20:30:00,1.2545,0.17350000000000002,1.2664408790000001,0.2545,-0.0565,0.2606961833,1.0,0.23,1.026109156,1.2145000000000001,0.1335,1.2218152479,0.2545,-0.0565,0.2606961833,0.96,0.19,0.9786214794
2020-10-12 21:00:00,1.195,0.1575,1.2053344971,0.28500000000000003,-0.0625,0.29177259980000003,0.91,0.22,0.9362157871000001,1.155,0.11750000000000001,1.1609613473,0.28500000000000003,-0.0625,0.29177259980000003,0.87,0.18,0.8884255737000001
2020-10-12 21:30:00,1.12,0.1495,1.129933737,0.28,-0.060500000000000005,0.286461603,0.84,0.21,0.8658521814,1.08,0.1095,1.0855368488,0.28,-0.060500000000000005,0.286461603,0.8,0.17,0.8178630692000001
2020-10-12 22:00:00,1.0915,0.2575,1.121462661,0.29150000000000004,-0.0625,0.2981249738,0.8,0.32,0.8616263691,1.0415,0.0175,1.0416470131,0.29150000000000004,-0.0625,0.2981249738,0.75,0.08,0.7542545989
2020-10-12 22:30:00,1.0195,0.5515,1.1591084936,0.2795,-0.0585,0.28555647430000003,0.74,0.61,0.9590099061,0.9295,-0.2985,0.9762543214,0.2795,-0.0585,0.28555647430000003,0.65,-0.24,0.6928924881
2020-10-12 23:00:00,0.902,0.1345,0.9119727244,0.272,-0.0555,0.2776044848,0.63,0.19,0.6580273551,0.862,0.0945,0.8671644884,0.272,-0.0555,0.2776044848,0.59,0.15,0.6087692502000001
2020-10-12 23:30:00,0.8215,0.135,0.8325186184000001,0.28150000000000003,-0.055,0.28682268040000003,0.54,0.19,0.5724508713,0.7915000000000001,0.095,0.7971808139000001,0.28150000000000003,-0.055,0.28682268040000003,0.51,0.15,0.5316013544
2020-10-13 00:00:00,0.761,0.126,0.7713604864,0.241,-0.054,0.2469757073,0.52,0.18,0.5502726597,0.731,0.08600000000000001,0.7360414391,0.241,-0.054,0.2469757073,0.49,0.14,0.5096076922
2020-10-13 00:30:00,0.76,0.145,0.7737086015,0.27,-0.055,0.27554491470000003,0.49,0.2,0.5292447449000001,0.73,0.105,0.7375127118,0.27,-0.055,0.27554491470000003,0.46,0.16,0.48703182650000004
2020-10-13 01:00:00,0.7825000000000001,0.147,0.7961879489,0.2725,-0.053,0.27760628600000004,0.51,0.2,0.5478138370000001,0.7525000000000001,0.107,0.7600692403,0.2725,-0.053,0.27760628600000004,0.48,0.16,0.5059644256
2020-10-13 01:30:00,0.8515,0.145,0.8637576338,0.2615,-0.045,0.2653436451,0.59,0.19,0.6198386887,0.8215,0.095,0.8269747578000001,0.2615,-0.045,0.2653436451,0.56,0.14,0.5772347876
2020-10-13 02:00:00,0.9875,0.134,0.9965501744,0.2775,-0.056,0.2830940656,0.71,0.19,0.734982993,0.9575,0.10400000000000001,0.9631314812,0.2775,-0.056,0.2830940656,0.68,0.16,0.6985699679
2020-10-13 02:30:00,1.0215,0.137,1.0306460353,0.3015,-0.053,0.3061229328,0.72,0.19,0.7446475676000001,0.9815,0.107,0.9873151726,0.3015,-0.053,0.3061229328,0.68,0.16,0.6985699679
2020-10-13 03:00:00,0.9695,0.1285,0.9779787830000001,0.3195,-0.061500000000000006,0.3253651795,0.65,0.19,0.6772001181,0.9395,0.0985,0.9446494059,0.3195,-0.061500000000000006,0.3253651795,0.62,0.16,0.6403124237000001
2020-10-13 03:30:00,0.9365,0.1295,0.9454112862,0.3265,-0.060500000000000005,0.3320579769,0.61,0.19,0.6389053138,0.8965000000000001,0.0995,0.9020047117000001,0.3265,-0.060500000000000005,0.3320579769,0.5700000000000001,0.16,0.5920304046
2020-10-13 04:00:00,0.9235000000000001,0.136,0.9334603634,0.2735,-0.054,0.2787799311,0.65,0.19,0.6772001181,0.8935000000000001,0.106,0.8997656639,0.2735,-0.054,0.2787799311,0.62,0.16,0.6403124237000001
2020-10-13 04:30:00,0.8745,0.131,0.8842574569,0.2545,-0.049,0.2591741692,0.62,0.18,0.6456004957,0.8445,0.101,0.8505182244,0.2545,-0.049,0.2591741692,0.59,0.15,0.6087692502000001
2020-10-13 05:00:00,0.8475,0.14400000000000002,0.8596465844000001,0.2775,-0.056,0.2830940656,0.5700000000000001,0.2,0.6040695324,0.8175,0.10400000000000001,0.8240887392,0.2775,-0.056,0.2830940656,0.54,0.16,0.5632051136
2020-10-13 05:30:00,0.835,0.1345,0.8457631170000001,0.23500000000000001,-0.035500000000000004,0.2376662576,0.6000000000000001,0.17,0.6236184731000001,0.795,0.0945,0.8005968086,0.23500000000000001,-0.035500000000000004,0.2376662576,0.56,0.13,0.5748912941000001
2020-10-13 06:00:00,0.8425,0.146,0.8550568695,0.24250000000000002,-0.044,0.2464594287,0.6000000000000001,0.19,0.6293647591,0.8025,0.106,0.8094703515,0.24250000000000002,-0.044,0.2464594287,0.56,0.15,0.5797413216
2020-10-13 06:30:00,0.924,0.14750000000000002,0.9356988030000001,0.254,-0.0425,0.2575310661,0.67,0.19,0.6964194139000001,0.894,0.1075,0.9004400313,0.254,-0.0425,0.2575310661,0.64,0.15,0.6573431372
2020-10-13 07:00:00,1.018,0.28850000000000003,1.0580908515,0.228,-0.0415,0.2317460895,0.79,0.33,0.8561541917000001,0.968,-0.0015,0.9680011622,0.228,-0.0415,0.2317460895,0.74,0.04,0.7410802925000001
2020-10-13 07:30:00,1.113,0.315,1.1567169057,0.213,-0.035,0.2158564338,0.9,0.35000000000000003,0.9656603958000001,1.053,0.015,1.0531068322,0.213,-0.035,0.2158564338,0.84,0.05,0.8414867795000001
2020-10-13 08:00:00,1.1895,0.194,1.2052162669,0.20950000000000002,-0.036000000000000004,0.2125705765,0.98,0.23,1.0066280346,1.1495,0.154,1.1597699125,0.20950000000000002,-0.036000000000000004,0.2125705765,0.9400000000000001,0.19,0.9590099061
2020-10-13 08:30:00,1.193,0.182,1.2068028008,0.203,-0.038,0.2065260274,0.99,0.22,1.0141498903,1.153,0.14200000000000002,1.1617112378,0.203,-0.038,0.2065260274,0.9500000000000001,0.18,0.9669022701000001
2020-10-13 09:00:00,1.1465,0.17400000000000002,1.1596284964999999,0.1865,-0.036000000000000004,0.1899427545,0.96,0.21,0.9827003612,1.1065,0.134,1.1145843396,0.1865,-0.036000000000000004,0.1899427545,0.92,0.17,0.9355746897
2020-10-13 09:30:00,1.076,0.179,1.0907873303,0.186,-0.031,0.1885656384,0.89,0.21,0.9144397192,1.036,0.139,1.0452832152,0.186,-0.031,0.1885656384,0.85,0.17,0.8668333173
2020-10-13 10:00:00,1.0015,0.182,1.0179028686,0.2015,-0.028,0.2034361079,0.8,0.21,0.8271033793,0.9715,0.14200000000000002,0.9818229219000001,0.2015,-0.028,0.2034361079,0.77,0.17,0.7885429601
2020-10-13 10:30:00,0.9955,0.17850000000000002,1.0113765372,0.2255,-0.0315,0.2276894815,0.77,0.21,0.7981227976,0.9655,0.1285,0.9740136036,0.2255,-0.0315,0.2276894815,0.74,0.16,0.7570997292
2020-10-13 11:00:00,0.9135000000000001,0.17750000000000002,0.930585031,0.24350000000000002,-0.0325,0.2456593169,0.67,0.21,0.7021395873,0.8835000000000001,0.1375,0.8941356161,0.24350000000000002,-0.0325,0.2456593169,0.64,0.17,0.6621933252000001
2020-10-13 11:30:00,0.8685,0.178,0.8865530159,0.23850000000000002,-0.032,0.240637175,0.63,0.21,0.6640783086000001,0.8385,0.138,0.8497801186,0.23850000000000002,-0.032,0.240637175,0.6000000000000001,0.17,0.6236184731000001
2020-10-13 12:00:00,0.879,0.17450000000000002,0.8961535862000001,0.199,-0.035500000000000004,0.20214165820000002,0.68,0.21,0.7116881339000001,0.849,0.1345,0.8595878373,0.199,-0.035500000000000004,0.20214165820000002,0.65,0.17,0.6718630813
2020-10-13 12:30:00,0.911,0.17550000000000002,0.9277506400000001,0.201,-0.0545,0.2082576529,0.71,0.23,0.7463243263,0.881,0.1355,0.8913592149,0.201,-0.0545,0.2082576529,0.68,0.19,0.7060453243
2020-10-13 13:00:00,0.8355,0.17750000000000002,0.8541466502,0.24550000000000002,-0.0325,0.2476418785,0.59,0.21,0.6262587325,0.8055,0.1375,0.8171514547000001,0.24550000000000002,-0.0325,0.2476418785,0.56,0.17,0.5852349955
2020-10-13 13:30:00,0.84,0.17450000000000002,0.8579337096,0.25,-0.035500000000000004,0.2525079207,0.59,0.21,0.6262587325,0.8,0.1345,0.8112276191000001,0.25,-0.035500000000000004,0.2525079207,0.55,0.17,0.5756735186
2020-10-13 14:00:00,0.8220000000000001,0.18150000000000002,0.8417994120000001,0.252,-0.0385,0.2549240083,0.5700000000000001,0.22,0.6109828148,0.792,0.1515,0.8063598762,0.252,-0.0385,0.2549240083,0.54,0.19,0.5724508713
2020-10-13 14:30:00,0.8025,0.1635,0.8189862636,0.2725,-0.0565,0.27829570600000003,0.53,0.22,0.5738466694000001,0.7625000000000001,0.1335,0.7740985079,0.2725,-0.0565,0.27829570600000003,0.49,0.19,0.5255473337000001
2020-10-13 15:00:00,0.8565,0.158,0.8709513477,0.29650000000000004,-0.062,0.3029129413,0.56,0.22,0.6016643583,0.8065,0.128,0.8165942995000001,0.29650000000000004,-0.062,0.3029129413,0.51,0.19,0.544242593
2020-10-13 15:30:00,0.9545,0.1535,0.9667639319,0.29450000000000004,-0.0565,0.2998708055,0.66,0.21,0.6926037828,0.9145000000000001,0.1135,0.9215164133,0.29450000000000004,-0.0565,0.2998708055,0.62,0.17,0.6428841264
2020-10-13 16:00:00,0.9735,0.1585,0.9863186605,0.24350000000000002,-0.051500000000000004,0.2488865203,0.73,0.21,0.7596051606,0.9335,0.11850000000000001,0.9409912327000001,0.24350000000000002,-0.051500000000000004,0.2488865203,0.6900000000000001,0.17,0.7106335202
2020-10-13 16:30:00,1.0495,0.1585,1.0614011965,0.2595,-0.051500000000000004,0.2645609571,0.79,0.21,0.8174350127000001,1.0195,0.11850000000000001,1.026363727,0.2595,-0.051500000000000004,0.2645609571,0.76,0.17,0.7787810989
2020-10-13 17:00:00,1.2165,0.1955,1.2321089643,0.2665,-0.0545,0.2720156246,0.9500000000000001,0.25,0.9823441352000001,1.1765,0.1555,1.1867318568,0.2665,-0.0545,0.2720156246,0.91,0.21,0.9339164845000001
2020-10-13 17:30:00,1.374,0.20600000000000002,1.3893566857000001,0.254,-0.044,0.2577828544,1.12,0.25,1.1475626345,1.324,0.166,1.3343657669,0.254,-0.044,0.2577828544,1.07,0.21,1.0904127659
2020-10-13 18:00:00,1.496,0.21,1.5106674022000002,0.246,-0.04,0.2492308167,1.25,0.25,1.2747548784,1.446,0.17,1.4559587906,0.246,-0.04,0.2492308167,1.2,0.21,1.2182364303
2020-10-13 18:30:00,1.5314999999999999,0.2175,1.5468673182,0.2515,-0.0425,0.2550656778,1.28,0.26,1.3061393494,1.4815,0.1675,1.4909387982,0.2515,-0.0425,0.2550656778,1.23,0.21,1.2477980606
2020-10-13 19:00:00,1.492,0.1985,1.5051465875,0.252,-0.0415,0.255394303,1.24,0.24,1.2630122723000001,1.452,0.1585,1.4606252942,0.252,-0.0415,0.255394303,1.2,0.2,1.2165525061
2020-10-13 19:30:00,1.4395,0.1945,1.4525806346,0.2595,-0.0455,0.2634587254,1.18,0.24,1.2041594579,1.3995,0.1545,1.4080023082,0.2595,-0.0455,0.2634587254,1.1400000000000001,0.2,1.1574109037
2020-10-13 20:00:00,1.375,0.18,1.3867317693,0.255,-0.05,0.2598557292,1.12,0.23,1.1433722054,1.325,0.14,1.3323756978,0.255,-0.05,0.2598557292,1.07,0.19,1.086738239
2020-10-13 20:30:00,1.2785,0.177,1.2906940962,0.2485,-0.053,0.2540890592,1.03,0.23,1.0553672347,1.2385,0.137,1.2460542725,0.2485,-0.053,0.2540890592,0.99,0.19,1.0080674581
2020-10-13 21:00:00,1.1965,0.1665,1.2080291801,0.24650000000000002,-0.043500000000000004,0.2503088093,0.9500000000000001,0.21,0.9729337079,1.1565,0.1265,1.1633978253,0.24650000000000002,-0.043500000000000004,0.2503088093,0.91,0.17,0.9257429449000001
2020-10-13 21:30:00,1.153,0.163,1.1644646839,0.223,-0.037,0.2260486673,0.93,0.2,0.9512623192,1.113,0.123,1.1197758704,0.223,-0.037,0.2260486673,0.89,0.16,0.9042676595
2020-10-13 22:00:00,1.067,0.1715,1.0806947997,0.227,-0.0385,0.23024172080000002,0.84,0.21,0.8658521814,1.027,0.1015,1.0320035126,0.227,-0.0385,0.23024172080000002,0.8,0.14,0.8121576202
2020-10-13 22:30:00,0.9825,0.14400000000000002,0.9929966012,0.21250000000000002,-0.046,0.217421825,0.77,0.19,0.7930952024,0.9425,0.10400000000000001,0.9482205703000001,0.21250000000000002,-0.046,0.217421825,0.73,0.15,0.7452516354000001
2020-10-13 23:00:00,0.904,0.14150000000000001,0.9150072404,0.224,-0.0485,0.229190423,0.68,0.19,0.7060453243,0.864,0.1015,0.8699415210000001,0.224,-0.0485,0.229190423,0.64,0.15,0.6573431372
2020-10-13 23:30:00,0.8290000000000001,0.131,0.8392866018,0.289,-0.059000000000000004,0.2949610144,0.54,0.19,0.5724508713,0.799,0.091,0.8041654059000001,0.289,-0.059000000000000004,0.2949610144,0.51,0.15,0.5316013544
2020-10-14 00:00:00,0.7685000000000001,0.1345,0.7801810687,0.2685,-0.0555,0.27417603830000004,0.5,0.19,0.5348831648,0.7285,0.0945,0.7346036346,0.2685,-0.0555,0.27417603830000004,0.46,0.15,0.4838388161
2020-10-14 00:30:00,0.6175,0.1575,0.6372695662,0.0975,-0.0325,0.102774024,0.52,0.19,0.5536244214,0.5875,0.11750000000000001,0.5991347928,0.0975,-0.0325,0.102774024,0.49,0.15,0.512445119
2020-10-14 01:00:00,0.6025,0.14250000000000002,0.6191223627,0.0925,-0.0275,0.0965012953,0.51,0.17,0.5375872022,0.5725,0.10250000000000001,0.5816033872,0.0925,-0.0275,0.0965012953,0.48,0.13,0.4972926704
2020-10-14 01:30:00,0.712,0.5545,0.902449029,0.092,-0.025500000000000002,0.0954685812,0.62,0.58,0.8489994111,0.632,-0.3055,0.7019645646,0.092,-0.025500000000000002,0.0954685812,0.54,-0.28,0.608276253
2020-10-14 02:00:00,0.8515,0.562,1.0202432308,0.0915,-0.028,0.095688296,0.76,0.59,0.9621330469,0.7615000000000001,-0.308,0.8214293944000001,0.0915,-0.028,0.095688296,0.67,-0.28,0.7261542536000001
2020-10-14 02:30:00,0.885,0.5595,1.0470268621,0.095,-0.030500000000000003,0.0997759991,0.79,0.59,0.9860020284000001,0.795,-0.3205,0.8571728239,0.095,-0.030500000000000003,0.0997759991,0.7000000000000001,-0.29,0.7576938696000001
2020-10-14 03:00:00,0.837,0.5615,1.0078944637,0.097,-0.0285,0.1011001978,0.74,0.59,0.9464142856000001,0.747,-0.3185,0.8120660380000001,0.097,-0.0285,0.1011001978,0.65,-0.29,0.7117583860000001
2020-10-14 03:30:00,0.7955,0.5635,0.9748602464,0.0955,-0.026500000000000003,0.09910852640000001,0.7000000000000001,0.59,0.9154780172,0.7055,-0.3165,0.7732415535,0.0955,-0.026500000000000003,0.09910852640000001,0.61,-0.29,0.6754257916
2020-10-14 04:00:00,0.794,0.5650000000000001,0.9745055156,0.094,-0.025,0.0972676719,0.7000000000000001,0.59,0.9154780172,0.704,-0.315,0.7712593597,0.094,-0.025,0.0972676719,0.61,-0.29,0.6754257916
