Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-14 04:30:00,0.7005,0.20950000000000002,0.7311569599000001,0.09050000000000001,-0.030500000000000003,0.0955013089,0.61,0.24,0.6555150647,0.6605000000000001,0.0395,0.6616800586,0.09050000000000001,-0.030500000000000003,0.0955013089,0.5700000000000001,0.07,0.5742821606
2020-10-14 05:00:00,0.6795,0.1405,0.6938735476,0.0695,-0.029500000000000002,0.07550165560000001,0.61,0.17,0.6332456080000001,0.6395000000000001,0.09050000000000001,0.6458718913,0.0695,-0.029500000000000002,0.07550165560000001,0.5700000000000001,0.12,0.5824946352
2020-10-14 05:30:00,0.7085,0.1695,0.7284933081,0.0585,-0.030500000000000003,0.0659734795,0.65,0.2,0.6800735254,0.6685,0.0695,0.6721030427,0.0585,-0.030500000000000003,0.0659734795,0.61,0.1,0.6181423784
2020-10-14 06:00:00,0.766,0.5795,0.960508329,0.056,-0.030500000000000003,0.0637671546,0.71,0.61,0.9360555539000001,0.676,-0.3105,0.7438993548,0.056,-0.030500000000000003,0.0637671546,0.62,-0.28,0.6802940541
2020-10-14 06:30:00,0.855,0.581,1.0337243346,0.055,-0.029,0.0621771662,0.8,0.61,1.0060318086,0.765,-0.289,0.817768916,0.055,-0.029,0.0621771662,0.71,-0.26,0.7561084578
2020-10-14 07:00:00,0.9275,0.20850000000000002,0.9506463591000001,0.0575,-0.0315,0.0655629469,0.87,0.24,0.9024965374,0.8875000000000001,0.11850000000000001,0.8953761779,0.0575,-0.0315,0.0655629469,0.8300000000000001,0.15,0.8434453154
2020-10-14 07:30:00,1.022,0.21050000000000002,1.0434530416,0.052000000000000005,-0.029500000000000002,0.0597850316,0.97,0.24,0.9992497185,0.982,0.1605,0.9950297734,0.052000000000000005,-0.029500000000000002,0.0597850316,0.93,0.19,0.9492101980000001
2020-10-14 08:00:00,1.058,0.21050000000000002,1.0787373406,0.088,-0.029500000000000002,0.092812984,0.97,0.24,0.9992497185,1.018,0.1605,1.0305747183,0.088,-0.029500000000000002,0.092812984,0.93,0.19,0.9492101980000001
2020-10-14 08:30:00,1.0855,0.201,1.1039525579,0.0955,-0.029,0.0998060619,0.99,0.23,1.0163660758,1.0455,0.161,1.0578238275,0.0955,-0.029,0.0998060619,0.9500000000000001,0.19,0.9688137076000001
2020-10-14 09:00:00,1.0315,0.2005,1.0508056433,0.1015,-0.029500000000000002,0.1057000473,0.93,0.23,0.958018789,0.9915,0.1605,1.0044065412,0.1015,-0.029500000000000002,0.1057000473,0.89,0.19,0.9100549434
2020-10-14 09:30:00,0.9540000000000001,0.20800000000000002,0.9764117984,0.10400000000000001,-0.032,0.1088117641,0.85,0.24,0.8832326987,0.914,0.158,0.9275559282,0.10400000000000001,-0.032,0.1088117641,0.81,0.19,0.8319855768000001
2020-10-14 10:00:00,0.914,0.2155,0.9390613665,0.114,-0.0345,0.11910604520000001,0.8,0.25,0.8381527307000001,0.874,0.17550000000000002,0.8914461565,0.114,-0.0345,0.11910604520000001,0.76,0.21,0.7884795495
2020-10-14 10:30:00,0.9125000000000001,0.20650000000000002,0.9355738880000001,0.1125,-0.0335,0.1173818555,0.8,0.24,0.8352245207000001,0.8725,0.1665,0.8882446172,0.1125,-0.0335,0.1173818555,0.76,0.2,0.7858753082000001
2020-10-14 11:00:00,0.866,0.20950000000000002,0.8909804992,0.116,-0.030500000000000003,0.1199426947,0.75,0.24,0.7874642849,0.8260000000000001,0.1595,0.8412587295,0.116,-0.030500000000000003,0.1199426947,0.71,0.19,0.734982993
2020-10-14 11:30:00,0.8320000000000001,0.21050000000000002,0.8582157363,0.122,-0.029500000000000002,0.1255159352,0.71,0.24,0.7494664769,0.792,0.1605,0.8080991585,0.122,-0.029500000000000002,0.1255159352,0.67,0.19,0.6964194139000001
2020-10-14 12:00:00,0.774,0.22,0.8046589340000001,0.124,-0.03,0.1275774275,0.65,0.25,0.6964194139000001,0.744,0.18,0.7654645648,0.124,-0.03,0.1275774275,0.62,0.21,0.654599114
2020-10-14 12:30:00,0.739,0.23800000000000002,0.7763794176000001,0.11900000000000001,-0.032,0.12322743200000001,0.62,0.27,0.6762396025,0.6990000000000001,0.168,0.7189054180000001,0.11900000000000001,-0.032,0.12322743200000001,0.58,0.2,0.613514466
2020-10-14 13:00:00,0.675,0.6465000000000001,0.9346588950000001,0.115,-0.0335,0.11978000670000001,0.56,0.68,0.8809086218000001,0.595,-0.2535,0.6467513046000001,0.115,-0.0335,0.11978000670000001,0.48,-0.22,0.5280151513
2020-10-14 13:30:00,0.7015,0.6405000000000001,0.9499171016,0.12150000000000001,-0.029500000000000002,0.1250299964,0.58,0.67,0.8861715410000001,0.6115,-0.2695,0.6682533202000001,0.12150000000000001,-0.029500000000000002,0.1250299964,0.49,-0.24,0.5456189146
2020-10-14 14:00:00,0.675,0.632,0.9246885962,0.115,-0.028,0.1183596215,0.56,0.66,0.8655634003,0.595,-0.268,0.6525710689,0.115,-0.028,0.1183596215,0.48,-0.24,0.5366563146000001
2020-10-14 14:30:00,0.708,0.632,0.9490458366000001,0.11800000000000001,-0.028,0.1212765435,0.59,0.66,0.8852683209000001,0.618,-0.268,0.6736081947,0.11800000000000001,-0.028,0.1212765435,0.5,-0.24,0.554616985
2020-10-14 15:00:00,0.7665000000000001,0.6325000000000001,0.9937698426,0.10650000000000001,-0.0275,0.1099931816,0.66,0.66,0.9333809512000001,0.6865,-0.2675,0.7367757461000001,0.10650000000000001,-0.0275,0.1099931816,0.58,-0.24,0.6276941931000001
2020-10-14 15:30:00,0.8055,0.6155,1.0137408446,0.10550000000000001,-0.0245,0.1083074328,0.7000000000000001,0.64,0.9484724561000001,0.7155,-0.28450000000000003,0.7699873376,0.10550000000000001,-0.0245,0.1083074328,0.61,-0.26,0.663098786
2020-10-14 16:00:00,0.776,0.6125,0.9886011582,0.106,-0.0275,0.10950913200000001,0.67,0.64,0.9265527508,0.686,-0.2775,0.7400015203,0.106,-0.0275,0.10950913200000001,0.58,-0.25,0.631585307
2020-10-14 16:30:00,0.8935000000000001,0.4365,0.9944216912,0.10350000000000001,-0.0235,0.1061343488,0.79,0.46,0.9141662868,0.8235,-0.10350000000000001,0.8299786142000001,0.10350000000000001,-0.0235,0.1061343488,0.72,-0.08,0.7244308111000001
2020-10-14 17:00:00,1.052,0.3905,1.1221382491,0.112,-0.029500000000000002,0.1158199033,0.9400000000000001,0.42,1.0295630141,0.992,-0.0195,0.9921916398,0.112,-0.029500000000000002,0.1158199033,0.88,0.01,0.8800568163
2020-10-14 17:30:00,1.1335,0.203,1.1515343026,0.0935,-0.027,0.0973203473,1.04,0.23,1.0651291002,1.0935,0.153,1.1041518238,0.0935,-0.027,0.0973203473,1.0,0.18,1.0160708637
2020-10-14 18:00:00,1.2215,0.201,1.237926997,0.0915,-0.029,0.095985676,1.13,0.23,1.1531695452,1.1815,0.151,1.1911100915,0.0915,-0.029,0.095985676,1.09,0.18,1.1047624179
2020-10-14 18:30:00,1.26,0.2015,1.276010286,0.09,-0.0285,0.0944047139,1.17,0.23,1.1923925528,1.22,0.1515,1.2293706723,0.09,-0.0285,0.0944047139,1.13,0.18,1.1442464769
2020-10-14 19:00:00,1.28,0.1915,1.2942458229,0.09,-0.0285,0.0944047139,1.19,0.22,1.210165278,1.23,0.1515,1.2392950617,0.09,-0.0285,0.0944047139,1.1400000000000001,0.18,1.1541230437
2020-10-14 19:30:00,1.29,0.1905,1.3039901265,0.09,-0.029500000000000002,0.0947114037,1.2,0.22,1.22,1.25,0.1505,1.2590275016999999,0.09,-0.029500000000000002,0.0947114037,1.16,0.18,1.1738824473
2020-10-14 20:00:00,1.284,0.192,1.2982757796,0.094,-0.028,0.09808159870000001,1.19,0.22,1.210165278,1.234,0.152,1.2433261841,0.094,-0.028,0.09808159870000001,1.1400000000000001,0.18,1.1541230437
2020-10-14 20:30:00,1.2205,0.17300000000000001,1.2326999838,0.09050000000000001,-0.027,0.094441781,1.13,0.2,1.1475626345,1.1805,0.133,1.1879685390999999,0.09050000000000001,-0.027,0.094441781,1.09,0.16,1.1016805345
2020-10-14 21:00:00,1.09,0.17350000000000002,1.1037219985,0.09,-0.026500000000000003,0.093820307,1.0,0.2,1.0198039027,1.05,0.1335,1.0584527623,0.09,-0.026500000000000003,0.093820307,0.96,0.16,0.9732420048
2020-10-14 21:30:00,1.049,0.17250000000000001,1.0630885429,0.089,-0.0275,0.0931517579,0.96,0.2,0.9806120538,1.009,0.1325,1.0176626406,0.089,-0.0275,0.0931517579,0.92,0.16,0.9338094024
2020-10-14 22:00:00,0.9705,0.1715,0.9855366558,0.09050000000000001,-0.0285,0.094881505,0.88,0.2,0.9024411338,0.9305,0.12150000000000001,0.9383989024,0.09050000000000001,-0.0285,0.094881505,0.84,0.15,0.8532877592
2020-10-14 22:30:00,0.889,0.289,0.9347951647,0.089,-0.031,0.0942443632,0.8,0.32,0.8616263691,0.839,-0.021,0.8392627717000001,0.089,-0.031,0.0942443632,0.75,0.01,0.7500666637000001
2020-10-14 23:00:00,0.7795000000000001,0.14100000000000001,0.7921497649,0.08950000000000001,-0.029,0.0940810821,0.6900000000000001,0.17,0.7106335202,0.7395,0.101,0.7463653596000001,0.08950000000000001,-0.029,0.0940810821,0.65,0.13,0.6628725368
2020-10-14 23:30:00,0.6785,0.14150000000000001,0.6930977565,0.08850000000000001,-0.0285,0.0929758033,0.59,0.17,0.6140032573,0.6385000000000001,0.1015,0.6465172078,0.08850000000000001,-0.0285,0.0929758033,0.55,0.13,0.565154846
2020-10-15 00:00:00,0.633,0.145,0.6493951032,0.093,-0.025,0.09630160950000001,0.54,0.17,0.5661271942,0.593,0.105,0.6022242107,0.093,-0.025,0.09630160950000001,0.5,0.13,0.5166236541
2020-10-15 00:30:00,0.52,0.17,0.5470831747,0.0,0.0,0.0,0.52,0.17,0.5470831747,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-10-15 01:00:00,0.52,0.17,0.5470831747,0.0,0.0,0.0,0.52,0.17,0.5470831747,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-10-15 01:30:00,0.61,0.17,0.6332456080000001,0.0,0.0,0.0,0.61,0.17,0.6332456080000001,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-10-15 02:00:00,0.74,0.17,0.7592759709,0.0,0.0,0.0,0.74,0.17,0.7592759709,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2020-10-15 02:30:00,0.76,0.16,0.7766595136000001,0.0,0.0,0.0,0.76,0.16,0.7766595136000001,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-10-15 03:00:00,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-10-15 03:30:00,0.6900000000000001,0.17,0.7106335202,0.0,0.0,0.0,0.6900000000000001,0.17,0.7106335202,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2020-10-15 04:00:00,0.6900000000000001,0.17,0.7106335202,0.0,0.0,0.0,0.6900000000000001,0.17,0.7106335202,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2020-10-15 04:30:00,0.65,0.17,0.6718630813,0.0,0.0,0.0,0.65,0.17,0.6718630813,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2020-10-15 05:00:00,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583,0.55,0.11,0.5608921465,0.0,0.0,0.0,0.55,0.11,0.5608921465
2020-10-15 05:30:00,0.6000000000000001,0.16,0.6209669879,0.0,0.0,0.0,0.6000000000000001,0.16,0.6209669879,0.56,0.11,0.5707013229,0.0,0.0,0.0,0.56,0.11,0.5707013229
2020-10-15 06:00:00,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-10-15 06:30:00,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-10-15 07:00:00,0.8300000000000001,0.24,0.8640023148,0.0,0.0,0.0,0.8300000000000001,0.24,0.8640023148,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-10-15 07:30:00,0.92,0.21,0.9436630755000001,0.0,0.0,0.0,0.92,0.21,0.9436630755000001,0.88,0.17,0.8962700486,0.0,0.0,0.0,0.88,0.17,0.8962700486
2020-10-15 08:00:00,1.0,0.21,1.0218121158,0.0,0.0,0.0,1.0,0.21,1.0218121158,0.96,0.17,0.9749358953,0.0,0.0,0.0,0.96,0.17,0.9749358953
2020-10-15 08:30:00,1.02,0.2,1.0394229168,0.0,0.0,0.0,1.02,0.2,1.0394229168,0.98,0.17,0.9946356117,0.0,0.0,0.0,0.98,0.17,0.9946356117
2020-10-15 09:00:00,0.9205000000000001,0.20950000000000002,0.9440394589000001,0.0005,-0.0005,0.0007071068,0.92,0.21,0.9436630755000001,0.8805000000000001,0.1695,0.8966663259000001,0.0005,-0.0005,0.0007071068,0.88,0.17,0.8962700486
2020-10-15 09:30:00,0.8525,0.1995,0.8755321239,0.0025,-0.0005,0.0025495098,0.85,0.2,0.8732124598000001,0.8125,0.1595,0.8280075483,0.0025,-0.0005,0.0025495098,0.81,0.16,0.8256512581000001
2020-10-15 10:00:00,0.7745000000000001,0.17950000000000002,0.7950286158000001,0.0045000000000000005,-0.0005,0.0045276926,0.77,0.18,0.7907591289,0.7345,0.1395,0.7476299218,0.0045000000000000005,-0.0005,0.0045276926,0.73,0.14,0.7433034374
2020-10-15 10:30:00,0.717,0.16,0.7346352837,0.007,0.0,0.007,0.71,0.16,0.7278049189,0.687,0.11,0.6957506737,0.007,0.0,0.007,0.68,0.11,0.688839604
2020-10-15 11:00:00,0.6185,0.16,0.6388601177000001,0.0085,0.0,0.0085,0.61,0.16,0.630634601,0.5885,0.12,0.6006098984,0.0085,0.0,0.0085,0.58,0.12,0.5922837158
2020-10-15 11:30:00,0.531,0.15,0.5517798474,0.011,0.0,0.011,0.52,0.15,0.5412023651,0.491,0.11,0.5031709451,0.011,0.0,0.011,0.48,0.11,0.49244289010000003
2020-10-15 12:00:00,0.5415,0.15,0.5618916711,0.0115,0.0,0.0115,0.53,0.15,0.5508175742,0.5115000000000001,0.11,0.5231942756,0.0115,0.0,0.0115,0.5,0.11,0.5119570294
2020-10-15 12:30:00,0.5225000000000001,0.16,0.5464487625000001,0.0125,0.0,0.0125,0.51,0.16,0.5345091206,0.49250000000000005,0.12,0.5069085223,0.0125,0.0,0.0125,0.48,0.12,0.4947726751
2020-10-15 13:00:00,0.5425,0.16,0.5656025548,0.0125,0.0,0.0125,0.53,0.16,0.5536244214,0.5025000000000001,0.12,0.516629703,0.0125,0.0,0.0125,0.49,0.12,0.5044799302
2020-10-15 13:30:00,0.515,0.16,0.53928193,0.015,0.0,0.015,0.5,0.16,0.5249761899000001,0.47500000000000003,0.12,0.48992346340000004,0.015,0.0,0.015,0.46,0.12,0.47539457300000004
2020-10-15 14:00:00,0.5305,0.16,0.5541031041,0.0105,0.0,0.0105,0.52,0.16,0.5440588203,0.5005000000000001,0.11,0.5124453629,0.0105,0.0,0.0105,0.49,0.11,0.5021951812000001
2020-10-15 14:30:00,0.5695,0.16,0.5915490259,0.0095,0.0,0.0095,0.56,0.16,0.5824087911,0.5395,0.11,0.5505999001,0.0095,0.0,0.0095,0.53,0.11,0.5412947441
2020-10-15 15:00:00,0.557,0.1695,0.5822192456,0.007,-0.0005,0.0070178344,0.55,0.17,0.5756735186,0.527,0.1295,0.542677851,0.007,-0.0005,0.0070178344,0.52,0.13,0.5360037313
2020-10-15 15:30:00,0.6605000000000001,0.23,0.6993999214000001,0.0105,0.0,0.0105,0.65,0.23,0.6894925670000001,0.6205,0.19,0.6489377859000001,0.0105,0.0,0.0105,0.61,0.19,0.6389053138
2020-10-15 16:00:00,0.6975,0.22,0.7313728529,0.007500000000000001,0.0,0.007500000000000001,0.6900000000000001,0.22,0.7242237223,0.6675,0.18,0.6913438001000001,0.007500000000000001,0.0,0.007500000000000001,0.66,0.18,0.6841052551
2020-10-15 16:30:00,0.7555000000000001,0.21,0.7841430035,0.0055000000000000005,0.0,0.0055000000000000005,0.75,0.21,0.7788452991,0.7155,0.16,0.7331713647,0.0055000000000000005,0.0,0.0055000000000000005,0.71,0.16,0.7278049189
2020-10-15 17:00:00,0.8555,0.48,0.9809588422000001,0.0055000000000000005,0.0,0.0055000000000000005,0.85,0.48,0.9761659695,0.7855000000000001,-0.07,0.7886128645,0.0055000000000000005,0.0,0.0055000000000000005,0.78,-0.07,0.7831347266
2020-10-15 17:30:00,0.9525,0.30000000000000004,0.9986271827000001,0.0025,0.0,0.0025,0.9500000000000001,0.30000000000000004,0.9962429423,0.9025000000000001,0.08,0.9060387685,0.0025,0.0,0.0025,0.9,0.08,0.9035485598
2020-10-15 18:00:00,1.0605,0.23,1.0851544821,0.0005,0.0,0.0005,1.06,0.23,1.0846658472,1.0205,0.18,1.0362529855,0.0005,0.0,0.0005,1.02,0.18,1.0357605901
2020-10-15 18:30:00,1.1400000000000001,0.23,1.162970335,0.0,0.0,0.0,1.1400000000000001,0.23,1.162970335,1.1,0.18,1.1146299834,0.0,0.0,0.0,1.1,0.18,1.1146299834
2020-10-15 19:00:00,1.24,0.22,1.2593649193,0.0,0.0,0.0,1.24,0.22,1.2593649193,1.19,0.17,1.202081528,0.0,0.0,0.0,1.19,0.17,1.202081528
2020-10-15 19:30:00,1.2,0.2,1.2165525061,0.0,0.0,0.0,1.2,0.2,1.2165525061,1.16,0.16,1.1709824935,0.0,0.0,0.0,1.16,0.16,1.1709824935
2020-10-15 20:00:00,1.17,0.2,1.1869709348,0.0,0.0,0.0,1.17,0.2,1.1869709348,1.12,0.16,1.1313708499,0.0,0.0,0.0,1.12,0.16,1.1313708499
2020-10-15 20:30:00,1.1400000000000001,0.2,1.1574109037,0.0,0.0,0.0,1.1400000000000001,0.2,1.1574109037,1.1,0.16,1.1115754585,0.0,0.0,0.0,1.1,0.16,1.1115754585
2020-10-15 21:00:00,1.12,0.2,1.1377170123,0.0,0.0,0.0,1.12,0.2,1.1377170123,1.08,0.16,1.0917875251,0.0,0.0,0.0,1.08,0.16,1.0917875251
2020-10-15 21:30:00,1.02,0.19,1.0375451797,0.0,0.0,0.0,1.02,0.19,1.0375451797,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2020-10-15 22:00:00,0.9500000000000001,0.2,0.9708243919,0.0,0.0,0.0,0.9500000000000001,0.2,0.9708243919,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2020-10-15 22:30:00,0.8300000000000001,0.5,0.9689685237000001,0.0,0.0,0.0,0.8300000000000001,0.5,0.9689685237000001,0.75,-0.16,0.7668767828,0.0,0.0,0.0,0.75,-0.16,0.7668767828
2020-10-15 23:00:00,0.71,0.18,0.7324616031000001,0.0,0.0,0.0,0.71,0.18,0.7324616031000001,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-10-15 23:30:00,0.61,0.17,0.6332456080000001,0.0,0.0,0.0,0.61,0.17,0.6332456080000001,0.58,0.12,0.5922837158,0.0,0.0,0.0,0.58,0.12,0.5922837158
2020-10-16 00:00:00,0.5700000000000001,0.17,0.5948108943,0.0,0.0,0.0,0.5700000000000001,0.17,0.5948108943,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-10-16 00:30:00,0.6725,0.161,0.6915036153,0.14250000000000002,-0.009000000000000001,0.1427839277,0.53,0.17,0.5565968020000001,0.6425000000000001,0.121,0.6537945014000001,0.14250000000000002,-0.009000000000000001,0.1427839277,0.5,0.13,0.5166236541
2020-10-16 01:00:00,0.674,0.155,0.6915930885,0.14400000000000002,-0.005,0.1440867794,0.53,0.16,0.5536244214,0.644,0.115,0.6541872821,0.14400000000000002,-0.005,0.1440867794,0.5,0.12,0.5141984053
2020-10-16 01:30:00,0.769,0.1535,0.7841704215,0.149,-0.006500000000000001,0.14914171110000002,0.62,0.16,0.6403124237000001,0.739,0.1135,0.7476651991000001,0.149,-0.006500000000000001,0.14914171110000002,0.59,0.12,0.6020797289
2020-10-16 02:00:00,0.8885000000000001,0.1605,0.9028801139,0.14850000000000002,-0.0095,0.1488035618,0.74,0.17,0.7592759709,0.8585,0.12050000000000001,0.8669155091,0.14850000000000002,-0.0095,0.1488035618,0.71,0.13,0.7218032973
2020-10-16 02:30:00,0.9285,0.1545,0.9412664341,0.1385,-0.0055000000000000005,0.13860916280000002,0.79,0.16,0.8060397013,0.8985000000000001,0.1145,0.9057662502,0.1385,-0.0055000000000000005,0.13860916280000002,0.76,0.12,0.7694153625
2020-10-16 03:00:00,0.9035000000000001,0.154,0.9165305505,0.14350000000000002,-0.006,0.1436253808,0.76,0.16,0.7766595136000001,0.8635,0.114,0.8709926808,0.14350000000000002,-0.006,0.1436253808,0.72,0.12,0.7299315036
2020-10-16 03:30:00,0.875,0.1525,0.8881898727,0.145,-0.007500000000000001,0.14519383600000002,0.73,0.16,0.7473285757,0.835,0.1125,0.8425445092,0.145,-0.007500000000000001,0.14519383600000002,0.6900000000000001,0.12,0.7003570518000001
2020-10-16 04:00:00,0.84,0.1545,0.8540903055,0.15,-0.0055000000000000005,0.1501007995,0.6900000000000001,0.16,0.7083078427,0.81,0.1145,0.8180527184,0.15,-0.0055000000000000005,0.1501007995,0.66,0.12,0.6708203932
2020-10-16 04:30:00,0.8180000000000001,0.1525,0.8320938949000001,0.138,-0.007500000000000001,0.13820365410000002,0.68,0.16,0.6985699679,0.778,0.1125,0.7860917567,0.138,-0.007500000000000001,0.13820365410000002,0.64,0.12,0.6511528238000001
2020-10-16 05:00:00,0.7425,0.153,0.7580997626,0.14250000000000002,-0.007,0.14267182620000002,0.6000000000000001,0.16,0.6209669879,0.7125,0.113,0.7214050527,0.14250000000000002,-0.007,0.14267182620000002,0.5700000000000001,0.12,0.5824946352
2020-10-16 05:30:00,0.7685000000000001,0.154,0.7837781893,0.1385,-0.006,0.138629903,0.63,0.16,0.65,0.7385,0.114,0.7472471144,0.1385,-0.006,0.138629903,0.6000000000000001,0.12,0.6118823416
2020-10-16 06:00:00,0.7685000000000001,0.1515,0.7832908144,0.1385,-0.0085,0.1387605852,0.63,0.16,0.65,0.7385,0.1115,0.7468698012,0.1385,-0.0085,0.1387605852,0.6000000000000001,0.12,0.6118823416
2020-10-16 06:30:00,0.8645,0.454,0.9764610847,0.1145,-0.006,0.1146570975,0.75,0.46,0.8798295289,0.7945,-0.186,0.8159817706,0.1145,-0.006,0.1146570975,0.68,-0.18,0.7034202158
2020-10-16 07:00:00,0.9515,0.2745,0.9903042462,0.1115,-0.0055000000000000005,0.1116355678,0.84,0.28,0.8854377448,0.9015000000000001,0.0645,0.9038044589,0.1115,-0.0055000000000000005,0.1116355678,0.79,0.07,0.7930952024
2020-10-16 07:30:00,1.067,0.1945,1.0845825234,0.117,-0.0055000000000000005,0.1171292022,0.9500000000000001,0.2,0.9708243919,1.027,0.1545,1.0385563297,0.117,-0.0055000000000000005,0.1171292022,0.91,0.16,0.9239588735
2020-10-16 08:00:00,1.1305,0.21350000000000002,1.150483594,0.12050000000000001,-0.006500000000000001,0.12067518390000001,1.01,0.22,1.0336827366,1.0905,0.17350000000000002,1.1042157851,0.12050000000000001,-0.006500000000000001,0.12067518390000001,0.97,0.18,0.9865596789000001
2020-10-16 08:30:00,1.152,0.21050000000000002,1.1710739729,0.14200000000000002,-0.0095,0.14231742690000002,1.01,0.22,1.0336827366,1.112,0.1705,1.1249952222,0.14200000000000002,-0.0095,0.14231742690000002,0.97,0.18,0.9865596789000001
2020-10-16 09:00:00,1.059,0.197,1.0771675821,0.149,-0.013000000000000001,0.1495660389,0.91,0.21,0.9339164845000001,1.019,0.157,1.0310237631,0.149,-0.013000000000000001,0.1495660389,0.87,0.17,0.8864536085
2020-10-16 09:30:00,1.035,0.199,1.0539573046,0.155,-0.011,0.1553898324,0.88,0.21,0.9047098983,0.995,0.159,1.0076239378,0.155,-0.011,0.1553898324,0.84,0.17,0.8570297544000001
2020-10-16 10:00:00,0.9905,0.1985,1.0101942882,0.1505,-0.0115,0.15093872930000002,0.84,0.21,0.8658521814,0.9505,0.1585,0.9636246676,0.1505,-0.0115,0.15093872930000002,0.8,0.17,0.8178630692000001
2020-10-16 10:30:00,0.9385,0.49450000000000005,1.0608074755,0.17850000000000002,-0.0155,0.17917170540000002,0.76,0.51,0.915259526,0.8685,-0.10550000000000001,0.8748842781,0.17850000000000002,-0.0155,0.17917170540000002,0.6900000000000001,-0.09,0.6958448103
2020-10-16 11:00:00,0.8725,0.589,1.052699981,0.1625,-0.011,0.1628718822,0.71,0.6000000000000001,0.9295697930000001,0.7925000000000001,-0.221,0.8227376556,0.1625,-0.011,0.1628718822,0.63,-0.21,0.6640783086000001
2020-10-16 11:30:00,0.794,0.188,0.81595343,0.164,-0.012,0.16443843830000002,0.63,0.2,0.6609841148000001,0.764,0.148,0.7782030583,0.164,-0.012,0.16443843830000002,0.6000000000000001,0.16,0.6209669879
2020-10-16 12:00:00,0.7795000000000001,0.184,0.8009221248,0.1495,-0.016,0.1503537495,0.63,0.2,0.6609841148000001,0.7495,0.14400000000000002,0.7632078681000001,0.1495,-0.016,0.1503537495,0.6000000000000001,0.16,0.6209669879
2020-10-16 12:30:00,0.8665,0.1845,0.8859246582,0.1365,-0.0155,0.13737721790000001,0.73,0.2,0.7569015788,0.8265,0.14450000000000002,0.83903665,0.1365,-0.0155,0.13737721790000001,0.6900000000000001,0.16,0.7083078427
2020-10-16 13:00:00,0.936,0.1825,0.9536258438,0.136,-0.007500000000000001,0.1362066445,0.8,0.19,0.8222530024,0.896,0.1325,0.9057440312,0.136,-0.007500000000000001,0.1362066445,0.76,0.14,0.7727871635
2020-10-16 13:30:00,0.8745,0.183,0.8934423596000001,0.14450000000000002,-0.007,0.14466945080000002,0.73,0.19,0.7543208866000001,0.8345,0.133,0.8450321,0.14450000000000002,-0.007,0.14466945080000002,0.6900000000000001,0.14,0.7040596566
2020-10-16 14:00:00,0.9155000000000001,0.2025,0.9376281246,0.1355,-0.007500000000000001,0.1357074058,0.78,0.21,0.8077747211,0.8755000000000001,0.1625,0.8904529746000001,0.1355,-0.007500000000000001,0.1357074058,0.74,0.17,0.7592759709
2020-10-16 14:30:00,0.987,0.203,1.0076596648,0.137,-0.007,0.1371787156,0.85,0.21,0.8755569656000001,0.9470000000000001,0.163,0.9609255955,0.137,-0.007,0.1371787156,0.81,0.17,0.8276472679
2020-10-16 15:00:00,1.035,0.203,1.054719868,0.135,-0.007,0.1351813597,0.9,0.21,0.924175308,0.995,0.163,1.0082628626,0.135,-0.007,0.1351813597,0.86,0.17,0.8766413178
2020-10-16 15:30:00,1.054,0.203,1.0733708586,0.134,-0.007,0.1341827113,0.92,0.21,0.9436630755000001,1.014,0.163,1.0270175266,0.134,-0.007,0.1341827113,0.88,0.17,0.8962700486
2020-10-16 16:00:00,1.0555,0.213,1.0767772518,0.1355,-0.007,0.13568069130000002,0.92,0.22,0.9459386872000001,1.0155,0.163,1.0284985416,0.1355,-0.007,0.13568069130000002,0.88,0.17,0.8962700486
2020-10-16 16:30:00,1.081,0.1925,1.0980060337,0.121,-0.007500000000000001,0.12123221520000001,0.96,0.2,0.9806120538,1.041,0.1525,1.0521108544,0.121,-0.007500000000000001,0.12123221520000001,0.92,0.16,0.9338094024
2020-10-16 17:00:00,1.1385,0.21450000000000002,1.158530319,0.1285,-0.0055000000000000005,0.1286176504,1.01,0.22,1.0336827366,1.0985,0.1645,1.1107486214,0.1285,-0.0055000000000000005,0.1286176504,0.97,0.17,0.9847842403
2020-10-16 17:30:00,1.242,0.21350000000000002,1.2602167471999999,0.112,-0.006500000000000001,0.1121884575,1.13,0.22,1.1512167476,1.202,0.1635,1.2130689387,0.112,-0.006500000000000001,0.1121884575,1.09,0.17,1.1031772296
2020-10-16 18:00:00,1.3335,0.215,1.3507210112,0.1135,-0.005,0.1136100788,1.22,0.22,1.2396773774,1.2935,0.165,1.3039813074,0.1135,-0.005,0.1136100788,1.18,0.17,1.1921828719
2020-10-16 18:30:00,1.383,0.2645,1.4080657833,0.113,-0.0055000000000000005,0.1131337704,1.27,0.27,1.2983836105,1.333,0.1245,1.3388014229,0.113,-0.0055000000000000005,0.1131337704,1.22,0.13,1.2269066794
2020-10-16 19:00:00,1.4125,0.21450000000000002,1.4286939840000001,0.1125,-0.0055000000000000005,0.1126343642,1.3,0.22,1.3184839779,1.3625,0.17450000000000002,1.3736289528,0.1125,-0.0055000000000000005,0.1126343642,1.25,0.18,1.262893503
2020-10-16 19:30:00,1.339,0.20400000000000001,1.3544508112,0.109,-0.006,0.10916501270000001,1.23,0.21,1.2477980606,1.299,0.164,1.3093116512,0.109,-0.006,0.10916501270000001,1.19,0.17,1.202081528
2020-10-16 20:00:00,1.295,0.20450000000000002,1.3110473866,0.115,-0.0055000000000000005,0.1151314466,1.18,0.21,1.1985407794,1.255,0.1645,1.2657350631,0.115,-0.0055000000000000005,0.1151314466,1.1400000000000001,0.17,1.1526057435000001
2020-10-16 20:30:00,1.213,0.20450000000000002,1.2301175757,0.113,-0.0055000000000000005,0.1131337704,1.1,0.21,1.1198660634,1.173,0.1645,1.1844784717,0.113,-0.0055000000000000005,0.1131337704,1.06,0.17,1.0735455277
2020-10-16 21:00:00,1.1695,0.20350000000000001,1.1870730812,0.11950000000000001,-0.006500000000000001,0.1196766477,1.05,0.21,1.0707940979,1.1295,0.1335,1.1373620796,0.11950000000000001,-0.006500000000000001,0.1196766477,1.01,0.14,1.019656805
2020-10-16 21:30:00,1.1125,0.615,1.2711731786,0.1125,-0.005,0.1126110563,1.0,0.62,1.1766052864,1.0125,-0.28500000000000003,1.0518465905,0.1125,-0.005,0.1126110563,0.9,-0.28,0.9425497334
2020-10-16 22:00:00,1.0365,0.6155,1.205476047,0.1165,-0.0045000000000000005,0.1165868775,0.92,0.62,1.1094142599,0.9465,-0.29450000000000004,0.9912580391,0.1165,-0.0045000000000000005,0.1165868775,0.8300000000000001,-0.29,0.8792041856
2020-10-16 22:30:00,0.9525,0.5955,1.1233327646,0.1125,-0.0045000000000000005,0.112589964,0.84,0.6000000000000001,1.032279032,0.8625,-0.29450000000000004,0.9113926157000001,0.1125,-0.0045000000000000005,0.112589964,0.75,-0.29,0.8041144197000001
2020-10-16 23:00:00,0.875,0.5945,1.0578540778,0.115,-0.0055000000000000005,0.1151314466,0.76,0.6000000000000001,0.9682974750000001,0.785,-0.3055,0.8423510254000001,0.115,-0.0055000000000000005,0.1151314466,0.67,-0.30000000000000004,0.7340980861
2020-10-16 23:30:00,0.782,0.554,0.9583527534,0.112,-0.006,0.11216059910000001,0.67,0.56,0.8732124598000001,0.7020000000000001,-0.28600000000000003,0.7580237463,0.112,-0.006,0.11216059910000001,0.59,-0.28,0.6530696747
2020-10-17 00:00:00,0.705,0.14350000000000002,0.7194562183000001,0.115,-0.006500000000000001,0.1151835492,0.59,0.15,0.6087692502000001,0.675,0.10350000000000001,0.6828889002,0.115,-0.006500000000000001,0.1151835492,0.56,0.11,0.5707013229
2020-10-17 00:30:00,0.76,0.11750000000000001,0.7690294208,0.2,-0.0325,0.20262341920000002,0.56,0.15,0.5797413216,0.73,0.0775,0.734102343,0.2,-0.0325,0.20262341920000002,0.53,0.11,0.5412947441
2020-10-17 01:00:00,0.7575000000000001,0.12,0.7669460542000001,0.20750000000000002,-0.03,0.20965745870000002,0.55,0.15,0.5700877125,0.7275,0.08,0.7318854077,0.20750000000000002,-0.03,0.20965745870000002,0.52,0.11,0.5315072906
2020-10-17 01:30:00,0.8335,0.12050000000000001,0.8421653638000001,0.20350000000000001,-0.029500000000000002,0.20562708970000002,0.63,0.15,0.6476109943,0.8035,0.0805,0.8075224455000001,0.20350000000000001,-0.029500000000000002,0.20562708970000002,0.6000000000000001,0.11,0.61
2020-10-17 02:00:00,0.9655,0.11800000000000001,0.9726840443,0.20550000000000002,-0.032,0.20797656120000002,0.76,0.15,0.7746612163000001,0.9355,0.078,0.9387461052,0.20550000000000002,-0.032,0.20797656120000002,0.73,0.11,0.738241153
2020-10-17 02:30:00,1.0025,0.11900000000000001,1.009538137,0.2025,-0.031,0.2048590979,0.8,0.15,0.8139410298,0.9625,0.079,0.9657366359,0.2025,-0.031,0.2048590979,0.76,0.11,0.7679192666
2020-10-17 03:00:00,0.9825,0.455,1.0827424671,0.21250000000000002,-0.025,0.2139655346,0.77,0.48,0.9073588044,0.9125000000000001,-0.245,0.9448181042,0.21250000000000002,-0.025,0.2139655346,0.7000000000000001,-0.22,0.7337574531000001
2020-10-17 03:30:00,0.965,0.532,1.1019296711,0.20500000000000002,-0.028,0.20690335910000002,0.76,0.56,0.9440338977,0.875,-0.328,0.9344565265,0.20500000000000002,-0.028,0.20690335910000002,0.67,-0.30000000000000004,0.7340980861
2020-10-17 04:00:00,0.9235000000000001,0.5385,1.0690343774,0.20350000000000001,-0.0315,0.2059235295,0.72,0.5700000000000001,0.9183136719,0.8335,-0.3315,0.8970030658,0.20350000000000001,-0.0315,0.2059235295,0.63,-0.30000000000000004,0.697782201
2020-10-17 04:30:00,0.905,0.529,1.0482680955,0.20500000000000002,-0.031,0.20733065380000001,0.7000000000000001,0.56,0.8964373932,0.8150000000000001,-0.331,0.8796510672000001,0.20500000000000002,-0.031,0.20733065380000001,0.61,-0.30000000000000004,0.679779376
2020-10-17 05:00:00,0.8465,0.531,0.9992613522,0.20650000000000002,-0.029,0.2085263772,0.64,0.56,0.8504116650000001,0.7665000000000001,-0.339,0.8381188758,0.20650000000000002,-0.029,0.2085263772,0.56,-0.31,0.6400781202
2020-10-17 05:30:00,0.844,0.529,0.99608082,0.184,-0.031,0.18659314030000002,0.66,0.56,0.8655634003,0.764,-0.341,0.8366462813000001,0.184,-0.031,0.18659314030000002,0.58,-0.31,0.6576473219
2020-10-17 06:00:00,0.8715,0.5445,1.0276149571,0.1615,-0.035500000000000004,0.1653556773,0.71,0.58,0.9167878708,0.7815000000000001,-0.3355,0.8504719278,0.1615,-0.035500000000000004,0.1653556773,0.62,-0.30000000000000004,0.6887670143
2020-10-17 06:30:00,0.914,0.5495,1.0664643688,0.154,-0.030500000000000003,0.15699124180000001,0.76,0.58,0.9560334722,0.834,-0.3105,0.8899248564000001,0.154,-0.030500000000000003,0.15699124180000001,0.68,-0.28,0.7353910524
2020-10-17 07:00:00,0.971,0.484,1.0849410122,0.161,-0.036000000000000004,0.1649757558,0.81,0.52,0.9625487001,0.891,-0.226,0.9192154263000001,0.161,-0.036000000000000004,0.1649757558,0.73,-0.19,0.7543208866000001
2020-10-17 07:30:00,1.017,0.176,1.032116757,0.197,-0.034,0.1999124809,0.8200000000000001,0.21,0.8464632302,0.987,0.136,0.9963257499,0.197,-0.034,0.1999124809,0.79,0.17,0.808084154
2020-10-17 08:00:00,1.101,0.1845,1.1163517591,0.191,-0.035500000000000004,0.1942710735,0.91,0.22,0.9362157871000001,1.061,0.1345,1.0694911173,0.191,-0.035500000000000004,0.1942710735,0.87,0.17,0.8864536085
2020-10-17 08:30:00,1.1360000000000001,0.167,1.1482094757,0.196,-0.033,0.1987586476,0.9400000000000001,0.2,0.9610411021,1.096,0.127,1.1033335851,0.196,-0.033,0.1987586476,0.9,0.16,0.9141115906
2020-10-17 09:00:00,1.145,0.1695,1.1574779696,0.195,-0.030500000000000003,0.1973708438,0.9500000000000001,0.2,0.9708243919,1.105,0.1295,1.1125624702,0.195,-0.030500000000000003,0.1973708438,0.91,0.16,0.9239588735
2020-10-17 09:30:00,1.146,0.1715,1.1587615156,0.196,-0.0285,0.1980612279,0.9500000000000001,0.2,0.9708243919,1.106,0.1315,1.1137900386,0.196,-0.0285,0.1980612279,0.91,0.16,0.9239588735
2020-10-17 10:00:00,1.0975,0.164,1.1096856537,0.20750000000000002,-0.036000000000000004,0.21059973880000002,0.89,0.2,0.9121951546,1.0575,0.124,1.0647451573,0.20750000000000002,-0.036000000000000004,0.21059973880000002,0.85,0.16,0.8649277426
2020-10-17 10:30:00,1.057,0.17450000000000002,1.0713072622,0.20700000000000002,-0.035500000000000004,0.2100220227,0.85,0.21,0.8755569656000001,1.017,0.1345,1.0258553748,0.20700000000000002,-0.035500000000000004,0.2100220227,0.81,0.17,0.8276472679
2020-10-17 11:00:00,0.21050000000000002,-0.0315,0.21284383950000002,0.20750000000000002,-0.0345,0.2103485203,0.003,0.003,0.0042426407000000005,0.21050000000000002,-0.0315,0.21284383950000002,0.20750000000000002,-0.0345,0.2103485203,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,1.0045,0.176,1.0198020641,0.20450000000000002,-0.034,0.2073071393,0.8,0.21,0.8271033793,0.9645,0.136,0.9740411952,0.20450000000000002,-0.034,0.2073071393,0.76,0.17,0.7787810989
2020-10-17 12:00:00,1.0045,0.17950000000000002,1.0204119266,0.20450000000000002,-0.030500000000000003,0.2067619404,0.8,0.21,0.8271033793,0.9645,0.1395,0.9745360435,0.20450000000000002,-0.030500000000000003,0.2067619404,0.76,0.17,0.7787810989
2020-10-17 12:30:00,0.987,0.17500000000000002,1.0023941341,0.20700000000000002,-0.035,0.2099380861,0.78,0.21,0.8077747211,0.9470000000000001,0.135,0.9565740954,0.20700000000000002,-0.035,0.2099380861,0.74,0.17,0.7592759709
2020-10-17 13:00:00,0.994,0.177,1.009636073,0.194,-0.033,0.1967866865,0.8,0.21,0.8271033793,0.9540000000000001,0.107,0.9599817707,0.194,-0.033,0.1967866865,0.76,0.14,0.7727871635
2020-10-17 13:30:00,0.9765,0.1585,0.9892797885000001,0.1965,-0.0315,0.1990087938,0.78,0.19,0.8028075735,0.9465,0.11850000000000001,0.9538891445000001,0.1965,-0.0315,0.1990087938,0.75,0.15,0.7648529270000001
2020-10-17 14:00:00,0.966,0.16,0.9791608652,0.196,-0.03,0.1982826266,0.77,0.19,0.7930952024,0.936,0.12,0.9436609561,0.196,-0.03,0.1982826266,0.74,0.15,0.7550496672
2020-10-17 14:30:00,1.0125,0.15,1.0235508048,0.1925,-0.03,0.1948236382,0.8200000000000001,0.18,0.8395236745,0.9725,0.11,0.9787013079,0.1925,-0.03,0.1948236382,0.78,0.14,0.7924645102000001
2020-10-17 15:00:00,1.005,0.151,1.0162804731,0.195,-0.029,0.19714461700000002,0.81,0.18,0.8297590012,0.965,0.111,0.97136296,0.195,-0.029,0.19714461700000002,0.77,0.14,0.7826237921
2020-10-17 15:30:00,1.011,0.14100000000000001,1.0207849921,0.191,-0.029,0.1931890266,0.8200000000000001,0.17,0.8374365648000001,0.971,0.101,0.9762387003,0.191,-0.029,0.1931890266,0.78,0.13,0.7907591289
2020-10-17 16:00:00,1.0575,0.14350000000000002,1.0671918759,0.1675,-0.026500000000000003,0.1695833129,0.89,0.17,0.9060905032000001,1.0175,0.10350000000000001,1.0227504583,0.1675,-0.026500000000000003,0.1695833129,0.85,0.13,0.8598837131
2020-10-17 16:30:00,1.124,0.3325,1.1721485614,0.17400000000000002,-0.0275,0.17615972870000002,0.9500000000000001,0.36,1.0159232254,1.064,-0.0675,1.066138945,0.17400000000000002,-0.0275,0.17615972870000002,0.89,-0.04,0.8908984229
2020-10-17 17:00:00,1.1685,0.17750000000000002,1.181904607,0.17850000000000002,-0.0325,0.1814345612,0.99,0.21,1.0120276676,1.1285,0.1375,1.1368458559,0.17850000000000002,-0.0325,0.1814345612,0.9500000000000001,0.17,0.9650906693
2020-10-17 17:30:00,1.259,0.17850000000000002,1.2715908343,0.169,-0.0315,0.17191058720000002,1.09,0.21,1.1100450441,1.219,0.1385,1.2268427976,0.169,-0.0315,0.17191058720000002,1.05,0.17,1.063672882
2020-10-17 18:00:00,1.3715,0.28800000000000003,1.4014122341,0.1515,-0.032,0.1548426621,1.22,0.32,1.261269202,1.3215,0.038,1.322046236,0.1515,-0.032,0.1548426621,1.17,0.07,1.1720921465
2020-10-17 18:30:00,1.4565000000000001,0.4455,1.5231094839,0.1265,-0.0345,0.1311201739,1.33,0.48,1.4139660533,1.3865,-0.0845,1.3890725323,0.1265,-0.0345,0.1311201739,1.26,-0.05,1.2609916732
2020-10-17 19:00:00,1.4335,0.1955,1.4467696776,0.17350000000000002,-0.0345,0.1768968626,1.26,0.23,1.2808200498,1.3835,0.1555,1.3922113704,0.17350000000000002,-0.0345,0.1768968626,1.21,0.19,1.2248265183
2020-10-17 19:30:00,1.4245,0.1865,1.4366567092,0.17450000000000002,-0.0335,0.17768652170000002,1.25,0.22,1.2692123542,1.3745,0.14650000000000002,1.3822852455,0.17450000000000002,-0.0335,0.17768652170000002,1.2,0.18,1.213424905
2020-10-17 20:00:00,1.363,0.1875,1.3758362003,0.183,-0.0325,0.18586352520000002,1.18,0.22,1.200333287,1.313,0.14750000000000002,1.321258964,0.183,-0.0325,0.18586352520000002,1.13,0.18,1.1442464769
2020-10-17 20:30:00,1.295,0.17400000000000002,1.3066372871,0.185,-0.036000000000000004,0.1884701568,1.11,0.21,1.129690223,1.245,0.124,1.2511598619,0.185,-0.036000000000000004,0.1884701568,1.06,0.16,1.0720074627
2020-10-17 21:00:00,1.2770000000000001,0.5795,1.4023370672,0.197,-0.030500000000000003,0.1993470592,1.08,0.61,1.2403628501,1.177,-0.3205,1.2198562415,0.197,-0.030500000000000003,0.1993470592,0.98,-0.29,1.0220078278
2020-10-17 21:30:00,1.2525,0.5775,1.379225326,0.1925,-0.0325,0.1952242301,1.06,0.61,1.2229881439,1.1525,-0.3325,1.1995051063,0.1925,-0.0325,0.1952242301,0.96,-0.30000000000000004,1.0057832769
2020-10-17 22:00:00,1.1225,0.18,1.1368404681,0.1925,-0.03,0.1948236382,0.93,0.21,0.9534149149000001,1.0825,0.08,1.0854520948,0.1925,-0.03,0.1948236382,0.89,0.11,0.8967719889
2020-10-17 22:30:00,1.0715,0.329,1.1208716474,0.1915,-0.031,0.1939929122,0.88,0.36,0.9507891459000001,1.0115,-0.091,1.0155851761,0.1915,-0.031,0.1939929122,0.8200000000000001,-0.06,0.8221921916
2020-10-17 23:00:00,0.9490000000000001,0.1305,0.9579307125000001,0.159,-0.029500000000000002,0.1617134812,0.79,0.16,0.8060397013,0.909,0.0805,0.9125575324,0.159,-0.029500000000000002,0.1617134812,0.75,0.11,0.7580237463
2020-10-17 23:30:00,0.8645,0.1285,0.8739979977000001,0.1645,-0.0315,0.1674888056,0.7000000000000001,0.16,0.7180529228,0.8345,0.0785,0.8381840490000001,0.1645,-0.0315,0.1674888056,0.67,0.11,0.6789698079
2020-10-18 00:00:00,0.8025,0.1295,0.8128816027,0.1625,-0.030500000000000003,0.1653375335,0.64,0.16,0.6596969001,0.7725000000000001,0.0795,0.7765800023,0.1625,-0.030500000000000003,0.1653375335,0.61,0.11,0.6198386887
2020-10-18 00:30:00,0.793,0.1305,0.8036661309,0.183,-0.029500000000000002,0.1853624827,0.61,0.16,0.630634601,0.753,0.0805,0.7572907302,0.183,-0.029500000000000002,0.1853624827,0.5700000000000001,0.11,0.5805170109000001
2020-10-18 01:00:00,0.7795000000000001,0.1315,0.7905140732,0.17950000000000002,-0.0285,0.18174845250000002,0.6000000000000001,0.16,0.6209669879,0.7395,0.0815,0.7439774862,0.17950000000000002,-0.0285,0.18174845250000002,0.56,0.11,0.5707013229
2020-10-18 01:30:00,0.849,0.12,0.8574386275,0.189,-0.03,0.1913661412,0.66,0.15,0.6768308504,0.809,0.08,0.8129458777,0.189,-0.03,0.1913661412,0.62,0.11,0.6296824597
2020-10-18 02:00:00,1.0,0.124,1.0076586724,0.18,-0.026000000000000002,0.1818680841,0.8200000000000001,0.15,0.8336066219,0.96,0.084,0.9636679926,0.18,-0.026000000000000002,0.1818680841,0.78,0.11,0.7877182237
2020-10-18 02:30:00,1.0305,0.1255,1.0381139148,0.18050000000000002,-0.0245,0.1821551536,0.85,0.15,0.8631338251,0.9905,0.0755,0.9933732934,0.18050000000000002,-0.0245,0.1821551536,0.81,0.1,0.8161494961
2020-10-18 03:00:00,0.993,0.122,1.0004663912,0.183,-0.028,0.1851296843,0.81,0.15,0.8237718131,0.9530000000000001,0.07200000000000001,0.9557159620000001,0.183,-0.028,0.1851296843,0.77,0.1,0.7764663547
2020-10-18 03:30:00,0.962,0.12,0.9694555173,0.17200000000000001,-0.03,0.1745966781,0.79,0.15,0.8041144197000001,0.922,0.07,0.9246534486,0.17200000000000001,-0.03,0.1745966781,0.75,0.1,0.7566372975
2020-10-18 04:00:00,0.9595,0.11850000000000001,0.9667897910000001,0.1295,-0.0315,0.1332760294,0.8300000000000001,0.15,0.8434453154,0.9195000000000001,0.0685,0.9220479922,0.1295,-0.0315,0.1332760294,0.79,0.1,0.7963039621
2020-10-18 04:30:00,0.9005000000000001,0.107,0.9068347424000001,0.1305,-0.033,0.1346077635,0.77,0.14,0.7826237921,0.8705,0.067,0.8730745959,0.1305,-0.033,0.1346077635,0.74,0.1,0.7467261881
2020-10-18 05:00:00,0.805,0.0695,0.8079945854,0.135,-0.030500000000000003,0.1384024928,0.67,0.1,0.6774215822,0.775,0.029500000000000002,0.7755612484000001,0.135,-0.030500000000000003,0.1384024928,0.64,0.06,0.6428063472000001
2020-10-18 05:30:00,0.8260000000000001,0.0785,0.8297217907000001,0.146,-0.0315,0.1493594657,0.68,0.11,0.688839604,0.796,0.0385,0.7969305177,0.146,-0.0315,0.1493594657,0.65,0.07,0.6537583651000001
2020-10-18 06:00:00,0.88,0.12,0.8881441324,0.15,-0.03,0.1529705854,0.73,0.15,0.7452516354000001,0.84,0.08,0.8438009244,0.15,-0.03,0.1529705854,0.6900000000000001,0.11,0.6987131028
2020-10-18 06:30:00,0.9045000000000001,0.12350000000000001,0.9128923814000001,0.17450000000000002,-0.026500000000000003,0.1765007082,0.73,0.15,0.7452516354000001,0.8645,0.0935,0.8695415459,0.17450000000000002,-0.026500000000000003,0.1765007082,0.6900000000000001,0.12,0.7003570518000001
2020-10-18 07:00:00,0.932,0.14350000000000002,0.942982635,0.182,-0.026500000000000003,0.18391913980000002,0.75,0.17,0.7690253572,0.892,0.10350000000000001,0.8979845489,0.182,-0.026500000000000003,0.18391913980000002,0.71,0.13,0.7218032973
2020-10-18 07:30:00,1.046,0.501,1.1597917917,0.176,-0.029,0.1783732043,0.87,0.53,1.0187246929,0.966,-0.229,0.9927723808000001,0.176,-0.029,0.1783732043,0.79,-0.2,0.8149233093
2020-10-18 08:00:00,1.0955,0.505,1.2062940147,0.1555,-0.025,0.1574968254,0.9400000000000001,0.53,1.0791200119,1.0155,-0.225,1.0401275162,0.1555,-0.025,0.1574968254,0.86,-0.2,0.8829496022000001
2020-10-18 08:30:00,1.1415,0.1615,1.1528679456,0.1615,-0.0285,0.1639954268,0.98,0.19,0.9982484661000001,1.1015,0.12150000000000001,1.1081807163,0.1615,-0.0285,0.1639954268,0.9400000000000001,0.15,0.9518928511
2020-10-18 09:00:00,1.1455,0.16,1.156620184,0.1555,-0.03,0.1583674525,0.99,0.19,1.0080674581,1.1055,0.12,1.1119938174,0.1555,-0.03,0.1583674525,0.9500000000000001,0.15,0.9617692031
2020-10-18 09:30:00,1.1225,0.1615,1.1340584200000001,0.1625,-0.0285,0.16498030190000001,0.96,0.19,0.9786214794,1.0825,0.12150000000000001,1.0892972505,0.1625,-0.0285,0.16498030190000001,0.92,0.15,0.9321480569
2020-10-18 10:00:00,1.2185,0.1715,1.2305098537,0.17850000000000002,-0.0285,0.18076089180000002,1.04,0.2,1.0590561836,1.1685,0.12150000000000001,1.1747997702,0.17850000000000002,-0.0285,0.18076089180000002,0.99,0.15,1.0012991561
2020-10-18 10:30:00,1.2215,0.17200000000000001,1.2335502625,0.18150000000000002,-0.028,0.18364708,1.04,0.2,1.0590561836,1.1815,0.122,1.1877820718,0.18150000000000002,-0.028,0.18364708,1.0,0.15,1.0111874208
2020-10-18 11:00:00,1.2025000000000001,0.1715,1.2146680617,0.1825,-0.0285,0.1847119379,1.02,0.2,1.0394229168,1.1625,0.1315,1.1699138857,0.1825,-0.0285,0.1847119379,0.98,0.16,0.992975327
2020-10-18 11:30:00,1.2235,0.1695,1.2351852088,0.1835,-0.030500000000000003,0.18601747230000001,1.04,0.2,1.0590561836,1.1835,0.1295,1.190563942,0.1835,-0.030500000000000003,0.18601747230000001,1.0,0.16,1.0127191121
2020-10-18 12:00:00,1.2570000000000001,0.1905,1.2713533144,0.177,-0.029500000000000002,0.1794414946,1.08,0.22,1.1021796587,1.217,0.1405,1.2250833645,0.177,-0.029500000000000002,0.1794414946,1.04,0.17,1.0538026381
2020-10-18 12:30:00,1.275,0.181,1.2877833669,0.155,-0.029,0.15768956850000002,1.12,0.21,1.1395174417,1.235,0.14100000000000001,1.2430229282,0.155,-0.029,0.15768956850000002,1.08,0.17,1.0932977636
2020-10-18 13:00:00,1.21,0.182,1.2236110493,0.16,-0.028,0.16243152400000002,1.05,0.21,1.0707940979,1.17,0.14200000000000002,1.178585593,0.16,-0.028,0.16243152400000002,1.01,0.17,1.0242070103
2020-10-18 13:30:00,1.1445,0.179,1.1584132466,0.1645,-0.031,0.16739548980000002,0.98,0.21,1.0022474744,1.1045,0.129,1.1120077563,0.1645,-0.031,0.16739548980000002,0.9400000000000001,0.16,0.9535197953000001
2020-10-18 14:00:00,1.105,0.177,1.1190862344,0.17500000000000002,-0.033,0.1780842497,0.93,0.21,0.9534149149000001,1.065,0.127,1.0725455701,0.17500000000000002,-0.033,0.1780842497,0.89,0.16,0.9042676595
2020-10-18 14:30:00,1.089,0.17300000000000001,1.1026558847,0.189,-0.037,0.1925876424,0.9,0.21,0.924175308,1.049,0.123,1.0561865366,0.189,-0.037,0.1925876424,0.86,0.16,0.8747571091
2020-10-18 15:00:00,1.094,0.169,1.1069765128,0.184,-0.031,0.18659314030000002,0.91,0.2,0.9317188417000001,1.054,0.129,1.061864869,0.184,-0.031,0.18659314030000002,0.87,0.16,0.8845903006
2020-10-18 15:30:00,1.089,0.442,1.1752808175,0.189,-0.028,0.19106281690000002,0.9,0.47000000000000003,1.0153324579,1.019,-0.158,1.0311765125,0.189,-0.028,0.19106281690000002,0.8300000000000001,-0.13,0.8401190392000001
2020-10-18 16:00:00,1.117,0.5925,1.2644149833,0.187,-0.0275,0.1890112431,0.93,0.62,1.1177208954,1.027,-0.3075,1.0720472238,0.187,-0.0275,0.1890112431,0.84,-0.28,0.8854377448
2020-10-18 16:30:00,1.1365,0.5895,1.2802900062,0.1665,-0.030500000000000003,0.16927049360000002,0.97,0.62,1.1512167476,1.0365,-0.3105,1.0820085489,0.1665,-0.030500000000000003,0.16927049360000002,0.87,-0.28,0.9139474821
2020-10-18 17:00:00,1.214,0.6005,1.3543988519,0.164,-0.029500000000000002,0.16663207970000002,1.05,0.63,1.2244998979,1.124,-0.28950000000000004,1.1606835271,0.164,-0.029500000000000002,0.16663207970000002,0.96,-0.26,0.9945853407
2020-10-18 17:30:00,1.321,0.591,1.4471772524,0.161,-0.029,0.1635909533,1.16,0.62,1.3152946438,1.231,-0.289,1.2644690585,0.161,-0.029,0.1635909533,1.07,-0.26,1.1011357773000001
2020-10-18 18:00:00,1.3775,0.28300000000000003,1.4062699776,0.17750000000000002,-0.027,0.1795417779,1.2,0.31,1.2393950137,1.3175,0.043000000000000003,1.318201521,0.17750000000000002,-0.027,0.1795417779,1.1400000000000001,0.07,1.1421471009
2020-10-18 18:30:00,1.487,0.369,1.5320998662,0.187,-0.031,0.1895521037,1.3,0.4,1.3601470509,1.417,-0.051000000000000004,1.417917487,0.187,-0.031,0.1895521037,1.23,-0.02,1.2301625909
2020-10-18 19:00:00,1.4855,0.34950000000000003,1.526060451,0.17550000000000002,-0.030500000000000003,0.1781305701,1.31,0.38,1.3640014663,1.4155,-0.030500000000000003,1.4158285560000001,0.17550000000000002,-0.030500000000000003,0.1781305701,1.24,0.0,1.24
2020-10-18 19:30:00,1.431,0.19,1.4435584505,0.161,-0.03,0.1637711818,1.27,0.22,1.2889142718,1.381,0.13,1.3871052592,0.161,-0.03,0.1637711818,1.22,0.16,1.2304470732000001
2020-10-18 20:00:00,1.331,0.17300000000000001,1.3421959618,0.161,-0.027,0.1632482772,1.17,0.2,1.1869709348,1.2810000000000001,0.133,1.2878858645,0.161,-0.027,0.1632482772,1.12,0.16,1.1313708499
2020-10-18 20:30:00,1.3025,0.17400000000000002,1.3140708695,0.1625,-0.026000000000000002,0.16456685570000001,1.1400000000000001,0.2,1.1574109037,1.2525,0.134,1.259647669,0.1625,-0.026000000000000002,0.16456685570000001,1.09,0.16,1.1016805345
2020-10-18 21:00:00,1.1915,0.147,1.2005337355,0.14150000000000001,-0.023,0.1433570717,1.05,0.17,1.063672882,1.1515,0.107,1.1564606565,0.14150000000000001,-0.023,0.1433570717,1.01,0.13,1.0183319694
2020-10-18 21:30:00,1.1445,0.14450000000000002,1.1535859309,0.14450000000000002,-0.025500000000000002,0.1467327503,1.0,0.17,1.0143470806,1.1045,0.10450000000000001,1.1094325126,0.14450000000000002,-0.025500000000000002,0.1467327503,0.96,0.13,0.9687620967
2020-10-18 22:00:00,1.113,0.5175000000000001,1.2274262707,0.14300000000000002,-0.022500000000000003,0.1447592829,0.97,0.54,1.1101801656,1.023,-0.2725,1.0586714552,0.14300000000000002,-0.022500000000000003,0.1447592829,0.88,-0.25,0.9148223871000001
2020-10-18 22:30:00,1.0515,0.5660000000000001,1.1941558734,0.14150000000000001,-0.024,0.1435209044,0.91,0.59,1.0845275469,0.9615,-0.334,1.0178596416,0.14150000000000001,-0.024,0.1435209044,0.8200000000000001,-0.31,0.8766413178
2020-10-18 23:00:00,0.9365,0.314,0.9877389584,0.1665,-0.026000000000000002,0.1685178032,0.77,0.34,0.8417244205000001,0.8765000000000001,-0.096,0.8817416005000001,0.1665,-0.026000000000000002,0.1685178032,0.71,-0.07,0.7134423593
2020-10-18 23:30:00,0.8465,0.129,0.8562728829,0.1965,-0.031,0.1989302642,0.65,0.16,0.6694027188,0.8065,0.079,0.8103599509,0.1965,-0.031,0.1989302642,0.61,0.11,0.6198386887
2020-10-19 00:00:00,0.7755000000000001,0.126,0.7856693007000001,0.20550000000000002,-0.034,0.2082936629,0.5700000000000001,0.16,0.5920304046,0.7455,0.076,0.7493638969,0.20550000000000002,-0.034,0.2082936629,0.54,0.11,0.5510898293000001
2020-10-19 00:30:00,0.751,0.121,0.7606852174000001,0.201,-0.039,0.2047486264,0.55,0.16,0.5728001397,0.711,0.07100000000000001,0.7145362132,0.201,-0.039,0.2047486264,0.51,0.11,0.5217278984
2020-10-19 01:00:00,0.766,0.3935,0.8611609896,0.196,-0.036500000000000005,0.1993696316,0.5700000000000001,0.43,0.7140028011,0.6960000000000001,-0.1965,0.7232069206,0.196,-0.036500000000000005,0.1993696316,0.5,-0.16,0.5249761899000001
2020-10-19 01:30:00,0.879,0.525,1.0238486216,0.209,-0.035,0.2119103584,0.67,0.56,0.8732124598000001,0.789,-0.34500000000000003,0.8611306521000001,0.209,-0.035,0.2119103584,0.58,-0.31,0.6576473219
2020-10-19 02:00:00,1.001,0.5215000000000001,1.1286998051000001,0.211,-0.0385,0.21448368240000001,0.79,0.56,0.9683491106000001,0.911,-0.3385,0.9718555705,0.211,-0.0385,0.21448368240000001,0.7000000000000001,-0.30000000000000004,0.7615773106
