Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-19 02:30:00,1.0245,0.115,1.0309341638,0.23450000000000001,-0.045,0.23877866320000002,0.79,0.16,0.8060397013,0.9845,0.075,0.9873526472,0.23450000000000001,-0.045,0.23877866320000002,0.75,0.12,0.7595393341000001
2020-10-19 03:00:00,0.964,0.124,0.9719423851000001,0.234,-0.046,0.2384785106,0.73,0.17,0.7495331881,0.934,0.074,0.9369268915000001,0.234,-0.046,0.2384785106,0.7000000000000001,0.12,0.7102112362
2020-10-19 03:30:00,0.933,0.122,0.9409426125,0.223,-0.038,0.22621449999999999,0.71,0.16,0.7278049189,0.893,0.082,0.8967569347000001,0.223,-0.038,0.22621449999999999,0.67,0.12,0.6806614430000001
2020-10-19 04:00:00,0.924,0.126,0.9325513391,0.214,-0.034,0.2166841019,0.71,0.16,0.7278049189,0.884,0.076,0.8872609537,0.214,-0.034,0.2166841019,0.67,0.11,0.6789698079
2020-10-19 04:30:00,0.8795000000000001,0.12,0.8876487199,0.2295,-0.04,0.2329597605,0.65,0.16,0.6694027188,0.8495,0.08,0.8532586068,0.2295,-0.04,0.2329597605,0.62,0.12,0.6315061362000001
2020-10-19 05:00:00,0.8495,0.1155,0.8573158694,0.23950000000000002,-0.044500000000000005,0.24359905580000002,0.61,0.16,0.630634601,0.8095,0.0755,0.8130132225000001,0.23950000000000002,-0.044500000000000005,0.24359905580000002,0.5700000000000001,0.12,0.5824946352
2020-10-19 05:30:00,0.8325,0.111,0.8398674002000001,0.24250000000000002,-0.049,0.2474009903,0.59,0.16,0.6113100686,0.8025,0.07100000000000001,0.8056346877,0.24250000000000002,-0.049,0.2474009903,0.56,0.12,0.5727128425
2020-10-19 06:00:00,0.845,0.11950000000000001,0.8534080208,0.265,-0.0505,0.26976888260000004,0.58,0.17,0.6044005295,0.8150000000000001,0.0795,0.8188682739,0.265,-0.0505,0.26976888260000004,0.55,0.13,0.565154846
2020-10-19 06:30:00,0.9395,0.152,0.9517164756000001,0.2495,-0.048,0.2540752841,0.6900000000000001,0.2,0.7184010022,0.9095000000000001,0.10200000000000001,0.9152017537,0.2495,-0.048,0.2540752841,0.66,0.15,0.6768308504
2020-10-19 07:00:00,1.0315,0.1705,1.0454962936,0.2615,-0.0495,0.2661437581,0.77,0.22,0.8008120878,1.0015,0.1305,1.0099665836,0.2615,-0.0495,0.2661437581,0.74,0.18,0.7615773106
2020-10-19 07:30:00,1.1655,0.17300000000000001,1.1782695999000001,0.2655,-0.057,0.2715497192,0.9,0.23,0.9289241088,1.1255,0.133,1.1333310417,0.2655,-0.057,0.2715497192,0.86,0.19,0.8807383266000001
2020-10-19 08:00:00,1.238,0.193,1.2529537102,0.248,-0.057,0.2544661078,0.99,0.25,1.0210778619,1.188,0.153,1.1978117548,0.248,-0.057,0.2544661078,0.9400000000000001,0.21,0.9631718434000001
2020-10-19 08:30:00,1.2775,0.197,1.2926001894999999,0.23750000000000002,-0.083,0.2515854726,1.04,0.28,1.0770329614,1.2375,0.157,1.2474194363,0.23750000000000002,-0.083,0.2515854726,1.0,0.24,1.0283968106
2020-10-19 09:00:00,1.2345,0.191,1.2491882364,0.23450000000000001,-0.059000000000000004,0.24180829180000002,1.0,0.25,1.0307764064,1.1945000000000001,0.14100000000000001,1.2027931036,0.23450000000000001,-0.059000000000000004,0.24180829180000002,0.96,0.2,0.9806120538
2020-10-19 09:30:00,1.214,0.1905,1.2288556669,0.244,-0.059500000000000004,0.25114985570000004,0.97,0.25,1.0016985575,1.174,0.1405,1.1823773721,0.244,-0.059500000000000004,0.25114985570000004,0.93,0.2,0.9512623192
2020-10-19 10:00:00,1.0865,0.17450000000000002,1.100423782,0.28650000000000003,-0.0655,0.293891987,0.8,0.24,0.8352245207000001,1.0465,0.1245,1.053879737,0.28650000000000003,-0.0655,0.293891987,0.76,0.19,0.7833900689000001
2020-10-19 10:30:00,1.0915,0.3265,1.1392868382999999,0.3015,-0.07350000000000001,0.3103296634,0.79,0.4,0.8854942123,1.0315,-0.0335,1.032043846,0.3015,-0.07350000000000001,0.3103296634,0.73,0.04,0.7310950691
2020-10-19 11:00:00,0.975,0.21050000000000002,0.9974644104,0.295,-0.059500000000000004,0.3009406088,0.68,0.27,0.731641989,0.935,0.060500000000000005,0.9369553084000001,0.295,-0.059500000000000004,0.3009406088,0.64,0.12,0.6511528238000001
2020-10-19 11:30:00,0.9450000000000001,0.153,0.9573055938,0.28500000000000003,-0.057,0.29064411230000003,0.66,0.21,0.6926037828,0.915,0.113,0.9219511918000001,0.28500000000000003,-0.057,0.29064411230000003,0.63,0.17,0.6525335240000001
2020-10-19 12:00:00,0.9550000000000001,0.155,0.96749677,0.265,-0.055,0.2706473721,0.6900000000000001,0.21,0.7212489168,0.925,0.115,0.9321212367,0.265,-0.055,0.2706473721,0.66,0.17,0.6815423685
2020-10-19 12:30:00,0.988,0.165,1.0016830836,0.23800000000000002,-0.045,0.24221684500000001,0.75,0.21,0.7788452991,0.9580000000000001,0.125,0.9661205929000001,0.23800000000000002,-0.045,0.24221684500000001,0.72,0.17,0.7397972695
2020-10-19 13:00:00,0.9325,0.157,0.9456242647,0.2525,-0.053,0.2580024225,0.68,0.21,0.7116881339000001,0.8925000000000001,0.117,0.9001362397,0.2525,-0.053,0.2580024225,0.64,0.17,0.6621933252000001
2020-10-19 13:30:00,0.9510000000000001,0.149,0.9626016829,0.201,-0.041,0.2051389773,0.75,0.19,0.7736924454,0.921,0.109,0.9274276252,0.201,-0.041,0.2051389773,0.72,0.15,0.7354590403
2020-10-19 14:00:00,0.9545,0.1525,0.9666056590000001,0.1945,-0.0375,0.1980820537,0.76,0.19,0.7833900689000001,0.9245000000000001,0.1125,0.9313197625,0.1945,-0.0375,0.1980820537,0.73,0.15,0.7452516354000001
2020-10-19 14:30:00,0.97,0.1545,0.9822271886,0.18,-0.035500000000000004,0.18346729950000001,0.79,0.19,0.8125269226,0.9400000000000001,0.1145,0.9469478602,0.18,-0.035500000000000004,0.18346729950000001,0.76,0.15,0.7746612163000001
2020-10-19 15:00:00,0.9465,0.1505,0.958390578,0.1965,-0.0395,0.2004307861,0.75,0.19,0.7736924454,0.9065000000000001,0.1005,0.9120540006000001,0.1965,-0.0395,0.2004307861,0.71,0.14,0.7236711961000001
2020-10-19 15:30:00,0.9500000000000001,0.15,0.9617692031,0.24,-0.05,0.2451530134,0.71,0.2,0.7376313442,0.92,0.11,0.9265527508,0.24,-0.05,0.2451530134,0.68,0.16,0.6985699679
2020-10-19 16:00:00,0.9725,0.1565,0.9850119289,0.2325,-0.043500000000000004,0.2365343527,0.74,0.2,0.7665507159,0.9425,0.1165,0.9496728384,0.2325,-0.043500000000000004,0.2365343527,0.71,0.16,0.7278049189
2020-10-19 16:30:00,1.0785,0.161,1.0904509388,0.1985,-0.039,0.20229495790000002,0.88,0.2,0.9024411338,1.0385,0.121,1.0455253464,0.1985,-0.039,0.20229495790000002,0.84,0.16,0.8551023331000001
2020-10-19 17:00:00,1.195,0.3295,1.2395947927,0.195,-0.0405,0.1991613667,1.0,0.37,1.0662551289,1.135,-0.0205,1.1351851171,0.195,-0.0405,0.1991613667,0.9400000000000001,0.02,0.9402127419
2020-10-19 17:30:00,1.3205,0.1985,1.3353361,0.18050000000000002,-0.0315,0.183228,1.1400000000000001,0.23,1.162970335,1.2805,0.14850000000000002,1.2890820377,0.18050000000000002,-0.0315,0.183228,1.1,0.18,1.1146299834
2020-10-19 18:00:00,1.4140000000000001,0.1915,1.4269086341000001,0.194,-0.0385,0.1977833411,1.22,0.23,1.241491039,1.3639999999999999,0.14150000000000001,1.3713198934,0.194,-0.0385,0.1977833411,1.17,0.18,1.1837651794
2020-10-19 18:30:00,1.437,0.1865,1.4490518452,0.217,-0.043500000000000004,0.22131708020000002,1.22,0.23,1.241491039,1.387,0.1365,1.3937005597,0.217,-0.043500000000000004,0.22131708020000002,1.17,0.18,1.1837651794
2020-10-19 19:00:00,1.412,0.1825,1.4237451492,0.212,-0.0375,0.21529108200000002,1.2,0.22,1.22,1.3719999999999999,0.14250000000000002,1.3793803863,0.212,-0.0375,0.21529108200000002,1.16,0.18,1.1738824473
2020-10-19 19:30:00,1.4020000000000001,0.1835,1.413957655,0.252,-0.0565,0.2582561713,1.15,0.24,1.1747765745,1.3519999999999999,0.14350000000000002,1.359594149,0.252,-0.0565,0.2582561713,1.1,0.2,1.1180339887
2020-10-19 20:00:00,1.339,0.17200000000000001,1.3500018519,0.289,-0.068,0.2968922363,1.05,0.24,1.0770793843,1.299,0.132,1.3056894730000002,0.289,-0.068,0.2968922363,1.01,0.2,1.0296115772
2020-10-19 20:30:00,1.294,0.17250000000000001,1.3054471456,0.264,-0.0675,0.2724926605,1.03,0.24,1.0575916036,1.254,0.1325,1.26098067,0.264,-0.0675,0.2724926605,0.99,0.2,1.01
2020-10-19 21:00:00,1.2245,0.1685,1.2360390366,0.2645,-0.061500000000000006,0.2715557033,0.96,0.23,0.9871676656,1.1844999999999999,0.1285,1.1914497472,0.2645,-0.061500000000000006,0.2715557033,0.92,0.19,0.9394147114
2020-10-19 21:30:00,1.168,0.162,1.1791810718,0.23800000000000002,-0.048,0.2427920921,0.93,0.21,0.9534149149000001,1.1280000000000001,0.122,1.1345783358000001,0.23800000000000002,-0.048,0.2427920921,0.89,0.17,0.9060905032000001
2020-10-19 22:00:00,1.09,0.424,1.1695623113,0.21,-0.046,0.2149790687,0.88,0.47000000000000003,0.9976472322000001,1.02,-0.146,1.0303960404,0.21,-0.046,0.2149790687,0.81,-0.1,0.8161494961
2020-10-19 22:30:00,0.9985,0.559,1.1443265487,0.2485,-0.061,0.25587741210000003,0.75,0.62,0.9730878686000001,0.9085000000000001,-0.321,0.9635420333,0.2485,-0.061,0.25587741210000003,0.66,-0.26,0.709365914
2020-10-19 23:00:00,0.9165000000000001,0.5680000000000001,1.0782375666,0.2565,-0.062,0.2638868129,0.66,0.63,0.9124143795,0.8365,-0.322,0.8963348983,0.2565,-0.062,0.2638868129,0.58,-0.26,0.6356099433
2020-10-19 23:30:00,0.8255,0.14400000000000002,0.8379655423,0.29550000000000004,-0.066,0.3027808614,0.53,0.21,0.5700877125,0.7955,0.094,0.8010344874,0.29550000000000004,-0.066,0.3027808614,0.5,0.16,0.5249761899000001
2020-10-20 00:00:00,0.761,0.139,0.7735903309000001,0.321,-0.07100000000000001,0.3287582699,0.44,0.21,0.4875448697,0.731,0.089,0.7363979902000001,0.321,-0.07100000000000001,0.3287582699,0.41000000000000003,0.16,0.4401136217
2020-10-20 00:30:00,0.7375,0.1355,0.7498443172,0.3175,-0.0745,0.3261234429,0.42,0.21,0.4695742753,0.7075,0.0955,0.7139163116,0.3175,-0.0745,0.3261234429,0.39,0.17,0.4254409477
2020-10-20 01:00:00,0.75,0.128,0.7608442679,0.33,-0.082,0.3400352923,0.42,0.21,0.4695742753,0.72,0.088,0.7253578427,0.33,-0.082,0.3400352923,0.39,0.17,0.4254409477
2020-10-20 01:30:00,0.8395,0.1325,0.8498920520000001,0.28950000000000004,-0.0675,0.29726503330000004,0.55,0.2,0.5852349955,0.8095,0.0925,0.8147677583,0.28950000000000004,-0.0675,0.29726503330000004,0.52,0.16,0.5440588203
2020-10-20 02:00:00,0.9865,0.1315,0.9952258538000001,0.2765,-0.0585,0.2826207706,0.71,0.19,0.734982993,0.9465,0.0915,0.9509124565,0.2765,-0.0585,0.2826207706,0.67,0.15,0.6865857558
2020-10-20 02:30:00,0.9995,0.129,1.0077902808,0.2295,-0.051000000000000004,0.2350983837,0.77,0.18,0.7907591289,0.9595,0.089,0.9636188302,0.2295,-0.051000000000000004,0.2350983837,0.73,0.14,0.7433034374
2020-10-20 03:00:00,0.9435,0.13,0.9524139069,0.2335,-0.05,0.2387933207,0.71,0.18,0.7324616031000001,0.9135000000000001,0.08,0.9169963195,0.2335,-0.05,0.2387933207,0.68,0.13,0.6923149572
2020-10-20 03:30:00,0.9125000000000001,0.1395,0.9231015654,0.2025,-0.0405,0.2065102903,0.71,0.18,0.7324616031000001,0.8825000000000001,0.08950000000000001,0.8870267752000001,0.2025,-0.0405,0.2065102903,0.68,0.13,0.6923149572
2020-10-20 04:00:00,0.902,0.14,0.9128000876000001,0.222,-0.05,0.2275609808,0.68,0.19,0.7060453243,0.872,0.1,0.8777152158,0.222,-0.05,0.2275609808,0.65,0.15,0.6670832032
2020-10-20 04:30:00,0.8495,0.14,0.8609589131000001,0.2495,-0.06,0.25661303550000003,0.6000000000000001,0.2,0.632455532,0.8195,0.1,0.8255787364,0.2495,-0.06,0.25661303550000003,0.5700000000000001,0.16,0.5920304046
2020-10-20 05:00:00,0.8175,0.14100000000000001,0.8295705214,0.2275,-0.049,0.2327171029,0.59,0.19,0.6198386887,0.7775000000000001,0.091,0.7828072879,0.2275,-0.049,0.2327171029,0.55,0.14,0.5675385449
2020-10-20 05:30:00,0.801,0.14100000000000001,0.8133154370000001,0.231,-0.049,0.2361397891,0.5700000000000001,0.19,0.6008327554,0.771,0.091,0.7763517244,0.231,-0.049,0.2361397891,0.54,0.14,0.5578530272000001
2020-10-20 06:00:00,0.8270000000000001,0.14550000000000002,0.8397018816,0.28700000000000003,-0.0645,0.2941585457,0.54,0.21,0.5793962375,0.787,0.0955,0.7927731391,0.28700000000000003,-0.0645,0.2941585457,0.5,0.16,0.5249761899000001
2020-10-20 06:30:00,0.891,0.14650000000000002,0.9029635928,0.251,-0.053500000000000006,0.2566383642,0.64,0.2,0.6705221846,0.861,0.0965,0.8663909337,0.251,-0.053500000000000006,0.2566383642,0.61,0.15,0.628171951
2020-10-20 07:00:00,0.997,0.24150000000000002,1.0258319794,0.23700000000000002,-0.0485,0.2419116574,0.76,0.29,0.8134494453000001,0.9470000000000001,0.0415,0.9479088828000001,0.23700000000000002,-0.0485,0.2419116574,0.71,0.09,0.7156814934
2020-10-20 07:30:00,1.09,0.185,1.1055880788,0.28,-0.065,0.287445647,0.81,0.25,0.8477027781,1.05,0.145,1.0599646221,0.28,-0.065,0.287445647,0.77,0.21,0.7981227976
2020-10-20 08:00:00,1.1765,0.185,1.1909564434,0.29650000000000004,-0.065,0.3035411834,0.88,0.25,0.9148223871000001,1.1365,0.145,1.1457125512,0.29650000000000004,-0.065,0.3035411834,0.84,0.21,0.8658521814
2020-10-20 08:30:00,1.1655,0.194,1.1815355475,0.3055,-0.076,0.3148114515,0.86,0.27,0.9013878189000001,1.1255,0.154,1.1359869057,0.3055,-0.076,0.3148114515,0.8200000000000001,0.23,0.8516454661
2020-10-20 09:00:00,1.1225,0.193,1.1389711366,0.3425,-0.08700000000000001,0.3533769234,0.78,0.28,0.8287339742000001,1.0825,0.153,1.0932590041,0.3425,-0.08700000000000001,0.3533769234,0.74,0.24,0.7779460136
2020-10-20 09:30:00,1.1115,0.195,1.1284756311,0.3415,-0.085,0.35191938,0.77,0.28,0.8193289938,1.0715,0.155,1.082652876,0.3415,-0.085,0.35191938,0.73,0.24,0.7684399781
2020-10-20 10:00:00,1.0615,0.191,1.0785468233,0.36150000000000004,-0.089,0.3722945742,0.7000000000000001,0.28,0.753923073,1.0315,0.151,1.042493765,0.36150000000000004,-0.089,0.3722945742,0.67,0.24,0.7116881339000001
2020-10-20 10:30:00,1.077,0.193,1.094156296,0.34700000000000003,-0.08700000000000001,0.3577401291,0.73,0.28,0.7818567644000001,1.047,0.153,1.058120031,0.34700000000000003,-0.08700000000000001,0.3577401291,0.7000000000000001,0.24,0.74
2020-10-20 11:00:00,1.068,0.188,1.0844205826,0.368,-0.092,0.3793257176,0.7000000000000001,0.28,0.753923073,1.038,0.148,1.0484979733,0.368,-0.092,0.3793257176,0.67,0.24,0.7116881339000001
2020-10-20 11:30:00,1.026,0.1855,1.0426342839,0.366,-0.0945,0.3780029762,0.66,0.28,0.7169379332,0.996,0.14550000000000002,1.0065715325,0.366,-0.0945,0.3780029762,0.63,0.24,0.6741661516
2020-10-20 12:00:00,0.9955,0.188,1.0130963676,0.35550000000000004,-0.092,0.3672114513,0.64,0.28,0.6985699679,0.9655,0.148,0.9767774823,0.35550000000000004,-0.092,0.3672114513,0.61,0.24,0.6555150647
2020-10-20 12:30:00,1.024,0.1825,1.0401356883,0.384,-0.0975,0.3961846161,0.64,0.28,0.6985699679,0.994,0.14250000000000002,1.004162462,0.384,-0.0975,0.3961846161,0.61,0.24,0.6555150647
2020-10-20 13:00:00,1.014,0.187,1.0310989283,0.374,-0.093,0.3853894135,0.64,0.28,0.6985699679,0.974,0.147,0.9850304564000001,0.374,-0.093,0.3853894135,0.6000000000000001,0.24,0.6462197769
2020-10-20 13:30:00,1.0075,0.5755,1.1602829396,0.3775,-0.0945,0.3891484293,0.63,0.67,0.9196738552,0.9175000000000001,-0.2545,0.9521431090000001,0.3775,-0.0945,0.3891484293,0.54,-0.16,0.5632051136
2020-10-20 14:00:00,1.0165,0.622,1.1917030880000001,0.3365,-0.098,0.350480028,0.68,0.72,0.9903534723,0.9265,-0.28800000000000003,0.9702299985,0.3365,-0.098,0.350480028,0.59,-0.19,0.6198386887
2020-10-20 14:30:00,1.0395,0.606,1.2032440526000001,0.3195,-0.084,0.3303577606,0.72,0.6900000000000001,0.9972462083,0.9495,-0.294,0.9939749745,0.3195,-0.084,0.3303577606,0.63,-0.21,0.6640783086000001
2020-10-20 15:00:00,1.0015,0.6065,1.1708306880000001,0.29150000000000004,-0.07350000000000001,0.30062351870000004,0.71,0.68,0.9831073187,0.9115000000000001,-0.3035,0.9607000052,0.29150000000000004,-0.07350000000000001,0.30062351870000004,0.62,-0.23,0.6612866247
2020-10-20 15:30:00,1.017,0.6105,1.186169992,0.297,-0.0795,0.3074560944,0.72,0.6900000000000001,0.9972462083,0.927,-0.28950000000000004,0.9711535666000001,0.297,-0.0795,0.3074560944,0.63,-0.21,0.6640783086000001
2020-10-20 16:00:00,1.0435,0.596,1.2017105517,0.3135,-0.094,0.3272892452,0.73,0.6900000000000001,1.0044899203,0.9635,-0.294,1.0073570618,0.3135,-0.094,0.3272892452,0.65,-0.2,0.6800735254
2020-10-20 16:30:00,1.0855,0.5965,1.2385969884999999,0.3355,-0.0835,0.3457347249,0.75,0.68,1.0123734489,1.0055,-0.29350000000000004,1.0474600231,0.3355,-0.0835,0.3457347249,0.67,-0.21,0.7021395873
2020-10-20 17:00:00,1.179,0.6065,1.325851896,0.319,-0.07350000000000001,0.32735798450000003,0.86,0.68,1.0963576059,1.099,-0.28350000000000003,1.1349772024,0.319,-0.07350000000000001,0.32735798450000003,0.78,-0.21,0.8077747211
2020-10-20 17:30:00,1.3205,0.6135,1.4560571761,0.29050000000000004,-0.0665,0.29801426140000004,1.03,0.68,1.2342204017,1.2305,-0.2765,1.2611829764,0.29050000000000004,-0.0665,0.29801426140000004,0.9400000000000001,-0.21,0.9631718434000001
2020-10-20 18:00:00,1.411,0.6155,1.5394028875,0.291,-0.0645,0.2980624934,1.12,0.68,1.3102671483,1.321,-0.2745,1.3492187554,0.291,-0.0645,0.2980624934,1.03,-0.21,1.0511898021
2020-10-20 18:30:00,1.4625,0.445,1.5287024727,0.28250000000000003,-0.065,0.2898814413,1.18,0.51,1.2854960132,1.3825,-0.105,1.3864816082,0.28250000000000003,-0.065,0.2898814413,1.1,-0.04,1.1007270325
2020-10-20 19:00:00,1.4485000000000001,0.1895,1.4608430785,0.2485,-0.0505,0.25357937610000003,1.2,0.24,1.2237646833,1.4085,0.1495,1.4164118398,0.2485,-0.0505,0.25357937610000003,1.16,0.2,1.1771151176
2020-10-20 19:30:00,1.366,0.191,1.3792885847,0.226,-0.049,0.2312509459,1.1400000000000001,0.24,1.1649892703,1.326,0.151,1.3345699682,0.226,-0.049,0.2312509459,1.1,0.2,1.1180339887
2020-10-20 20:00:00,1.291,0.1945,1.3055693203,0.231,-0.0455,0.23543842080000002,1.06,0.24,1.0868302535,1.251,0.14450000000000002,1.2593177717000001,0.231,-0.0455,0.23543842080000002,1.02,0.19,1.0375451797
2020-10-20 20:30:00,1.217,0.167,1.2284046565,0.177,-0.033,0.1800499931,1.04,0.2,1.0590561836,1.177,0.127,1.1838319137,0.177,-0.033,0.1800499931,1.0,0.16,1.0127191121
2020-10-20 21:00:00,1.1955,0.164,1.20669642,0.17550000000000002,-0.036000000000000004,0.17915426310000002,1.02,0.2,1.0394229168,1.1555,0.124,1.1621343511,0.17550000000000002,-0.036000000000000004,0.17915426310000002,0.98,0.16,0.992975327
2020-10-20 21:30:00,1.1335,0.17350000000000002,1.1467015741,0.17350000000000002,-0.036500000000000005,0.1772977721,0.96,0.21,0.9827003612,1.0935,0.12350000000000001,1.1004519526,0.17350000000000002,-0.036500000000000005,0.1772977721,0.92,0.16,0.9338094024
2020-10-20 22:00:00,1.075,0.486,1.1797546355,0.185,-0.034,0.1880983785,0.89,0.52,1.0307764064,0.995,-0.20400000000000001,1.0156972974,0.185,-0.034,0.1880983785,0.81,-0.17,0.8276472679
2020-10-20 22:30:00,1.0025,0.3285,1.0549495249,0.1825,-0.0315,0.1851985421,0.8200000000000001,0.36,0.8955445271,0.9425,-0.07150000000000001,0.9452081781,0.1825,-0.0315,0.1851985421,0.76,-0.04,0.7610519036000001
2020-10-20 23:00:00,0.8955000000000001,0.149,0.9078112414,0.17550000000000002,-0.031,0.1782168623,0.72,0.18,0.7421590126000001,0.8555,0.099,0.861209179,0.17550000000000002,-0.031,0.1782168623,0.68,0.13,0.6923149572
2020-10-20 23:30:00,0.8180000000000001,0.138,0.8295589189,0.178,-0.032,0.1808535319,0.64,0.17,0.6621933252000001,0.788,0.088,0.7928984803,0.178,-0.032,0.1808535319,0.61,0.12,0.6216912417
2020-10-21 00:00:00,0.7405,0.1395,0.7535253811,0.2205,-0.0405,0.2241885367,0.52,0.18,0.5502726597,0.7105,0.0995,0.7174332722,0.2205,-0.0405,0.2241885367,0.49,0.14,0.5096076922
2020-10-21 00:30:00,0.7425,0.146,0.7567180783,0.2325,-0.044,0.2366268159,0.51,0.19,0.544242593,0.7125,0.096,0.7189382797,0.2325,-0.044,0.2366268159,0.48,0.14,0.5
2020-10-21 01:00:00,0.7345,0.1375,0.7472593258,0.1945,-0.0325,0.1971966024,0.54,0.17,0.5661271942,0.7045,0.0975,0.7112148058000001,0.1945,-0.0325,0.1971966024,0.51,0.13,0.5263078947000001
2020-10-21 01:30:00,0.833,0.13,0.8430830327000001,0.17300000000000001,-0.03,0.1755818897,0.66,0.16,0.6791170739,0.793,0.09,0.7980908470000001,0.17300000000000001,-0.03,0.1755818897,0.62,0.12,0.6315061362000001
2020-10-21 02:00:00,0.9755,0.1315,0.9843233717000001,0.1355,-0.0285,0.138464797,0.84,0.16,0.8551023331000001,0.9455,0.0915,0.9499171016,0.1355,-0.0285,0.138464797,0.81,0.12,0.8188406438
2020-10-21 02:30:00,1.0115,0.1275,1.0195040461,0.14150000000000001,-0.0325,0.1451843655,0.87,0.16,0.8845903006,0.9815,0.08750000000000001,0.9853925614000001,0.14150000000000001,-0.0325,0.1451843655,0.84,0.12,0.8485281374
2020-10-21 03:00:00,0.9715,0.14250000000000002,0.9818953610000001,0.14150000000000001,-0.0175,0.1425780488,0.8300000000000001,0.16,0.8452810184,0.9415,0.10250000000000001,0.9470630919,0.14150000000000001,-0.0175,0.1425780488,0.8,0.12,0.8089499366
2020-10-21 03:30:00,0.9395,0.138,0.9495810919000001,0.1595,-0.032,0.1626783637,0.78,0.17,0.7983107165000001,0.8995000000000001,0.098,0.9048227727,0.1595,-0.032,0.1626783637,0.74,0.13,0.7513321503
2020-10-21 04:00:00,0.9225000000000001,0.1365,0.9325441008,0.1625,-0.0335,0.16591714800000001,0.76,0.17,0.7787810989,0.8925000000000001,0.0965,0.8977017879,0.1625,-0.0335,0.16591714800000001,0.73,0.13,0.7414849965
2020-10-21 04:30:00,0.873,0.13,0.8826261949,0.163,-0.04,0.1678362297,0.71,0.17,0.7300684899000001,0.833,0.09,0.8378478382000001,0.163,-0.04,0.1678362297,0.67,0.13,0.6824954212000001
2020-10-21 05:00:00,0.8300000000000001,0.1335,0.8406677405,0.15,-0.036500000000000005,0.1543769737,0.68,0.17,0.7009279564,0.79,0.0935,0.7955138277,0.15,-0.036500000000000005,0.1543769737,0.64,0.13,0.6530696747
2020-10-21 05:30:00,0.8325,0.1375,0.8437787032,0.14250000000000002,-0.0325,0.1461591598,0.6900000000000001,0.17,0.7106335202,0.7925000000000001,0.0975,0.7984751092,0.14250000000000002,-0.0325,0.1461591598,0.65,0.13,0.6628725368
2020-10-21 06:00:00,0.844,0.14,0.8555325827,0.134,-0.03,0.13731715120000001,0.71,0.17,0.7300684899000001,0.804,0.1,0.8101950382,0.134,-0.03,0.13731715120000001,0.67,0.13,0.6824954212000001
2020-10-21 06:30:00,0.926,0.198,0.9469318877,0.136,-0.032,0.1397139936,0.79,0.23,0.8228000972,0.886,0.078,0.8894267817,0.136,-0.032,0.1397139936,0.75,0.11,0.7580237463
2020-10-21 07:00:00,1.012,0.17650000000000002,1.0272761313,0.162,-0.0235,0.1636956017,0.85,0.2,0.8732124598000001,0.972,0.1265,0.9801970465000001,0.162,-0.0235,0.1636956017,0.81,0.15,0.8237718131
2020-10-21 07:30:00,1.1315,0.18050000000000002,1.1458064845,0.1915,-0.0195,0.1924902595,0.9400000000000001,0.2,0.9610411021,1.0915,0.1305,1.0992736238,0.1915,-0.0195,0.1924902595,0.9,0.15,0.9124143795
2020-10-21 08:00:00,1.1615,0.193,1.1774256877,0.1715,-0.027,0.17361235560000002,0.99,0.22,1.0141498903,1.1215,0.14300000000000002,1.1305800502,0.1715,-0.027,0.17361235560000002,0.9500000000000001,0.17,0.9650906693
2020-10-21 08:30:00,1.195,0.184,1.2090827102000001,0.145,-0.046,0.1521216618,1.05,0.23,1.0748953437,1.155,0.134,1.162747178,0.145,-0.046,0.1521216618,1.01,0.18,1.0259142264
2020-10-21 09:00:00,1.221,0.1845,1.2348608221,0.131,-0.0755,0.1511993717,1.09,0.26,1.1205802069,1.181,0.1345,1.1886341952,0.131,-0.0755,0.1511993717,1.05,0.21,1.0707940979
2020-10-21 09:30:00,1.1805,0.187,1.1952193313000001,0.1305,-0.063,0.1449111797,1.05,0.25,1.0793516572,1.1405,0.137,1.1486989378999999,0.1305,-0.063,0.1449111797,1.01,0.2,1.0296115772
2020-10-21 10:00:00,1.1365,0.17500000000000002,1.1498944517,0.1365,-0.035,0.140915755,1.0,0.21,1.0218121158,1.0965,0.125,1.1036019436,0.1365,-0.035,0.140915755,0.96,0.16,0.9732420048
2020-10-21 10:30:00,1.1320000000000001,0.184,1.1468565734,0.152,-0.026000000000000002,0.15420765220000002,0.98,0.21,1.0022474744,1.092,0.134,1.1001908925,0.152,-0.026000000000000002,0.15420765220000002,0.9400000000000001,0.16,0.9535197953000001
2020-10-21 11:00:00,1.0655000000000001,0.184,1.0812706645,0.1655,-0.026000000000000002,0.16752984810000002,0.9,0.21,0.924175308,1.0255,0.134,1.0342176995,0.1655,-0.026000000000000002,0.16752984810000002,0.86,0.16,0.8747571091
2020-10-21 11:30:00,1.063,0.171,1.0766661507,0.14300000000000002,-0.029,0.1459109317,0.92,0.2,0.9414881837,1.023,0.131,1.0313534797,0.14300000000000002,-0.029,0.1459109317,0.88,0.16,0.894427191
2020-10-21 12:00:00,1.0675,0.18,1.0825692818000001,0.1375,-0.03,0.14073467950000002,0.93,0.21,0.9534149149000001,1.0275,0.13,1.0356911943,0.1375,-0.03,0.14073467950000002,0.89,0.16,0.9042676595
2020-10-21 12:30:00,1.059,0.17500000000000002,1.0733620079,0.179,-0.035,0.1823896927,0.88,0.21,0.9047098983,1.019,0.125,1.0266382031,0.179,-0.035,0.1823896927,0.84,0.16,0.8551023331000001
2020-10-21 13:00:00,1.0455,0.1645,1.0583621781,0.20550000000000002,-0.035500000000000004,0.2085437604,0.84,0.2,0.8634813258,1.0155,0.1245,1.0231033672,0.20550000000000002,-0.035500000000000004,0.2085437604,0.81,0.16,0.8256512581000001
2020-10-21 13:30:00,1.0445,0.1615,1.0569117749,0.24450000000000002,-0.0485,0.2492639164,0.8,0.21,0.8271033793,1.0145,0.12150000000000001,1.0217497247,0.24450000000000002,-0.0485,0.2492639164,0.77,0.17,0.7885429601
2020-10-21 14:00:00,1.0055,0.158,1.0178380274,0.24550000000000002,-0.052000000000000005,0.25094670750000003,0.76,0.21,0.7884795495,0.9655,0.11800000000000001,0.9726840443,0.24550000000000002,-0.052000000000000005,0.25094670750000003,0.72,0.17,0.7397972695
2020-10-21 14:30:00,1.028,0.157,1.0399197084,0.20800000000000002,-0.043000000000000003,0.2123982109,0.8200000000000001,0.2,0.8440379138,0.988,0.107,0.9937771380000001,0.20800000000000002,-0.043000000000000003,0.2123982109,0.78,0.15,0.7942921377000001
2020-10-21 15:00:00,0.997,0.1635,1.0103174006,0.197,-0.036500000000000005,0.2003528138,0.8,0.2,0.8246211251000001,0.967,0.1135,0.9736381515,0.197,-0.036500000000000005,0.2003528138,0.77,0.15,0.7844743463
2020-10-21 15:30:00,1.018,0.55,1.1570756241,0.218,-0.04,0.22163934670000002,0.8,0.59,0.9940321926000001,0.9380000000000001,-0.27,0.9760860618,0.218,-0.04,0.22163934670000002,0.72,-0.23,0.7558438992000001
2020-10-21 16:00:00,1.048,0.5825,1.1990038574,0.228,-0.0375,0.23106330300000003,0.8200000000000001,0.62,1.0280077821,0.968,-0.2975,1.0126846745,0.228,-0.0375,0.23106330300000003,0.74,-0.26,0.784346862
2020-10-21 16:30:00,1.1405,0.5720000000000001,1.2759013481,0.21050000000000002,-0.038,0.213902431,0.93,0.61,1.1122050171,1.0505,-0.298,1.091949747,0.21050000000000002,-0.038,0.213902431,0.84,-0.26,0.8793179175
2020-10-21 17:00:00,1.19,0.2715,1.2205786538,0.2,-0.0385,0.2036719176,0.99,0.31,1.0374005976,1.13,0.0315,1.1304389634,0.2,-0.0385,0.2036719176,0.93,0.07,0.9326306879
2020-10-21 17:30:00,1.2925,0.232,1.3131565977,0.1925,-0.038,0.1962148058,1.1,0.27,1.1326517558,1.2525,0.082,1.2551813614,0.1925,-0.038,0.1962148058,1.06,0.12,1.0667708282
2020-10-21 18:00:00,1.4245,0.6195,1.5533771274000001,0.1945,-0.0405,0.19867184000000002,1.23,0.66,1.3958868148999999,1.3245,-0.2805,1.3538761022,0.1945,-0.0405,0.19867184000000002,1.13,-0.24,1.1552056094
2020-10-21 18:30:00,1.484,0.612,1.6052414149,0.20400000000000001,-0.038,0.2075090359,1.28,0.65,1.4355835050999999,1.384,-0.278,1.4116444312,0.20400000000000001,-0.038,0.2075090359,1.18,-0.24,1.2041594579
2020-10-21 19:00:00,1.467,0.613,1.5899238975,0.20700000000000002,-0.037,0.2102807647,1.26,0.65,1.4177799547,1.367,-0.277,1.3947824202999999,0.20700000000000002,-0.037,0.2102807647,1.16,-0.24,1.1845674316
2020-10-21 19:30:00,1.396,0.619,1.5270812028,0.186,-0.041,0.1904652199,1.21,0.66,1.3782960495,1.296,-0.281,1.3261134944,0.186,-0.041,0.1904652199,1.11,-0.24,1.1356495938
2020-10-21 20:00:00,1.3285,0.612,1.4626880221,0.17850000000000002,-0.038,0.1825,1.15,0.65,1.3209844814,1.2285,-0.28800000000000003,1.2618067404,0.17850000000000002,-0.038,0.1825,1.05,-0.25,1.0793516572
2020-10-21 20:30:00,1.2650000000000001,0.6135,1.4059186499,0.17500000000000002,-0.036500000000000005,0.1787659084,1.09,0.65,1.2690941651,1.175,-0.28650000000000003,1.2094243465,0.17500000000000002,-0.036500000000000005,0.1787659084,1.0,-0.25,1.0307764064
2020-10-21 21:00:00,1.1825,0.582,1.3179644342999999,0.21250000000000002,-0.038,0.2158709105,0.97,0.62,1.1512167476,1.0925,-0.28800000000000003,1.1298231056,0.21250000000000002,-0.038,0.2158709105,0.88,-0.25,0.9148223871000001
2020-10-21 21:30:00,1.103,0.1575,1.1141881574,0.213,-0.0425,0.2171986418,0.89,0.2,0.9121951546,1.063,0.11750000000000001,1.0694742867,0.213,-0.0425,0.2171986418,0.85,0.16,0.8649277426
2020-10-21 22:00:00,1.0605,0.29050000000000004,1.0995683244,0.2005,-0.0395,0.2043538598,0.86,0.33,0.9211405973000001,1.0105,-0.0195,1.0106881319,0.2005,-0.0395,0.2043538598,0.81,0.02,0.810246876
2020-10-21 22:30:00,0.982,0.1405,0.9920001260000001,0.192,-0.0395,0.19602104480000002,0.79,0.18,0.810246876,0.9420000000000001,0.1005,0.9473458978,0.192,-0.0395,0.19602104480000002,0.75,0.14,0.7629547824
2020-10-21 23:00:00,0.906,0.14250000000000002,0.9171380758000001,0.20600000000000002,-0.0375,0.2093854102,0.7000000000000001,0.18,0.72277244,0.866,0.10250000000000001,0.8720448670000001,0.20600000000000002,-0.0375,0.2093854102,0.66,0.14,0.6746851117
2020-10-21 23:30:00,0.808,0.135,0.8192002197,0.218,-0.035,0.2207917571,0.59,0.17,0.6140032573,0.778,0.095,0.7837786677,0.218,-0.035,0.2207917571,0.56,0.13,0.5748912941000001
2020-10-22 00:00:00,0.7555000000000001,0.1325,0.7670309642,0.2155,-0.0375,0.2187384283,0.54,0.17,0.5661271942,0.7255,0.0925,0.7313730238,0.2155,-0.0375,0.2187384283,0.51,0.13,0.5263078947000001
2020-10-22 00:30:00,0.727,0.132,0.7388863241,0.217,-0.038,0.2203020654,0.51,0.17,0.5375872022,0.6970000000000001,0.092,0.7030455177,0.217,-0.038,0.2203020654,0.48,0.13,0.4972926704
2020-10-22 01:00:00,0.7145,0.12350000000000001,0.7250948214,0.20450000000000002,-0.036500000000000005,0.2077317982,0.51,0.16,0.5345091206,0.6845,0.0835,0.6895741439,0.20450000000000002,-0.036500000000000005,0.2077317982,0.48,0.12,0.4947726751
2020-10-22 01:30:00,0.8180000000000001,0.1255,0.827571296,0.178,-0.0345,0.1813125754,0.64,0.16,0.6596969001,0.788,0.0855,0.7926249113,0.178,-0.0345,0.1813125754,0.61,0.12,0.6216912417
2020-10-22 02:00:00,0.963,0.127,0.9713382521,0.183,-0.033,0.1859516066,0.78,0.16,0.7962411695,0.923,0.08700000000000001,0.9270911498000001,0.183,-0.033,0.1859516066,0.74,0.12,0.7496665926
2020-10-22 02:30:00,0.9885,0.126,0.9964979930000001,0.1985,-0.034,0.2013907893,0.79,0.16,0.8060397013,0.9485,0.08600000000000001,0.9523908074,0.1985,-0.034,0.2013907893,0.75,0.12,0.7595393341000001
2020-10-22 03:00:00,0.9385,0.123,0.9465258845000001,0.1985,-0.037,0.2019189194,0.74,0.16,0.7570997292,0.9085000000000001,0.083,0.912283536,0.1985,-0.037,0.2019189194,0.71,0.12,0.7200694411
2020-10-22 03:30:00,0.9,0.124,0.9085020638,0.2,-0.036000000000000004,0.2032141727,0.7000000000000001,0.16,0.7180529228,0.87,0.084,0.8740457654,0.2,-0.036000000000000004,0.2032141727,0.67,0.12,0.6806614430000001
2020-10-22 04:00:00,0.879,0.132,0.8888560063000001,0.199,-0.038,0.20259565640000002,0.68,0.17,0.7009279564,0.849,0.082,0.8529507606000001,0.199,-0.038,0.20259565640000002,0.65,0.12,0.6609841148000001
2020-10-22 04:30:00,0.8385,0.134,0.8491397117,0.1885,-0.036000000000000004,0.19190687850000002,0.65,0.17,0.6718630813,0.7985,0.084,0.8029061278,0.1885,-0.036000000000000004,0.19190687850000002,0.61,0.12,0.6216912417
2020-10-22 05:00:00,0.8175,0.1325,0.8281681593,0.1875,-0.0375,0.1912132318,0.63,0.17,0.6525335240000001,0.7875000000000001,0.0825,0.7918096362,0.1875,-0.0375,0.1912132318,0.6000000000000001,0.12,0.6118823416
2020-10-22 05:30:00,0.8165,0.1305,0.8268630479,0.1865,-0.0395,0.19063708980000002,0.63,0.17,0.6525335240000001,0.7765000000000001,0.0805,0.7806615784000001,0.1865,-0.0395,0.19063708980000002,0.59,0.12,0.6020797289
2020-10-22 06:00:00,0.8220000000000001,0.12250000000000001,0.8310777641,0.202,-0.0375,0.20545133240000002,0.62,0.16,0.6403124237000001,0.782,0.0825,0.7863397802000001,0.202,-0.0375,0.20545133240000002,0.58,0.12,0.5922837158
2020-10-22 06:30:00,0.9,0.162,0.9144637773000001,0.21,-0.038,0.2134104027,0.6900000000000001,0.2,0.7184010022,0.86,0.062,0.8622319873000001,0.21,-0.038,0.2134104027,0.65,0.1,0.6576473219
2020-10-22 07:00:00,1.045,0.5725,1.1915457398,0.225,-0.0375,0.2281035949,0.8200000000000001,0.61,1.0220078278,0.9550000000000001,-0.2975,1.0002655897,0.225,-0.0375,0.2281035949,0.73,-0.26,0.7749193506000001
2020-10-22 07:30:00,1.127,0.1895,1.1428207427000001,0.227,-0.0405,0.2305845832,0.9,0.23,0.9289241088,1.087,0.11950000000000001,1.0935489244,0.227,-0.0405,0.2305845832,0.86,0.16,0.8747571091
2020-10-22 08:00:00,1.18,0.1865,1.1946473329,0.23,-0.043500000000000004,0.2340774444,0.9500000000000001,0.23,0.9774456507,1.1400000000000001,0.1365,1.1481429571,0.23,-0.043500000000000004,0.2340774444,0.91,0.18,0.9276313923
2020-10-22 08:30:00,1.191,0.179,1.2043761871,0.211,-0.041,0.214946505,0.98,0.22,1.0043903624,1.151,0.139,1.159362756,0.211,-0.041,0.214946505,0.9400000000000001,0.18,0.9570788891
2020-10-22 09:00:00,1.1575,0.17250000000000001,1.1702830854,0.1975,-0.0375,0.20102860490000002,0.96,0.21,0.9827003612,1.1175,0.12250000000000001,1.1241941558,0.1975,-0.0375,0.20102860490000002,0.92,0.16,0.9338094024
2020-10-22 09:30:00,1.1305,0.182,1.1450564397,0.2005,-0.038,0.2040692284,0.93,0.22,0.9556673061000001,1.0905,0.132,1.0984599446,0.2005,-0.038,0.2040692284,0.89,0.17,0.9060905032000001
2020-10-22 10:00:00,1.1055,0.17950000000000002,1.1199779016,0.20550000000000002,-0.0405,0.2094528587,0.9,0.22,0.9264987858,1.0655000000000001,0.1295,1.0733408126,0.20550000000000002,-0.0405,0.2094528587,0.86,0.17,0.8766413178
2020-10-22 10:30:00,1.0955,0.179,1.1100275897,0.20550000000000002,-0.051000000000000004,0.2117339132,0.89,0.23,0.9192388155000001,1.0655000000000001,0.129,1.0732806017,0.20550000000000002,-0.051000000000000004,0.2117339132,0.86,0.18,0.8786353055
2020-10-22 11:00:00,1.043,0.189,1.059985849,0.223,-0.051000000000000004,0.2287575135,0.8200000000000001,0.24,0.8544003745000001,1.003,0.139,1.0125857988,0.223,-0.051000000000000004,0.2287575135,0.78,0.19,0.8028075735
2020-10-22 11:30:00,1.017,0.192,1.0349652168,0.217,-0.048,0.2222453599,0.8,0.24,0.8352245207000001,0.977,0.14200000000000002,0.9872654152,0.217,-0.048,0.2222453599,0.76,0.19,0.7833900689000001
2020-10-22 12:00:00,0.998,0.1885,1.0156457306,0.23800000000000002,-0.051500000000000004,0.2435082134,0.76,0.24,0.7969943538,0.9580000000000001,0.1385,0.967959839,0.23800000000000002,-0.051500000000000004,0.2435082134,0.72,0.19,0.7446475676000001
2020-10-22 12:30:00,1.0315,0.5505,1.1692059271,0.2615,-0.0495,0.2661437581,0.77,0.6000000000000001,0.9761659695,0.9515,-0.20950000000000002,0.9742907677,0.2615,-0.0495,0.2661437581,0.6900000000000001,-0.16,0.7083078427
2020-10-22 13:00:00,0.995,0.608,1.1660570312,0.255,-0.052000000000000005,0.2602479587,0.74,0.66,0.9915644205,0.905,-0.292,0.9509411128,0.255,-0.052000000000000005,0.2602479587,0.65,-0.24,0.6928924881
2020-10-22 13:30:00,0.8945000000000001,0.391,0.976222951,0.2745,-0.059000000000000004,0.2807690332,0.62,0.45,0.766093989,0.8345,-0.059000000000000004,0.8365830802,0.2745,-0.059000000000000004,0.2807690332,0.56,0.0,0.56
2020-10-22 14:00:00,0.8455,0.188,0.8661490922,0.2655,-0.052000000000000005,0.2705443587,0.58,0.24,0.6276941931000001,0.8155,0.148,0.8288209999999999,0.2655,-0.052000000000000005,0.2705443587,0.55,0.2,0.5852349955
2020-10-22 14:30:00,0.8435,0.17750000000000002,0.8619736075000001,0.2535,-0.052500000000000005,0.2588793155,0.59,0.23,0.6332456080000001,0.8035,0.1375,0.8151800415,0.2535,-0.052500000000000005,0.2588793155,0.55,0.19,0.5818934610000001
2020-10-22 15:00:00,0.8565,0.443,0.9642827645000001,0.29650000000000004,-0.057,0.3019292136,0.56,0.5,0.7507329752,0.7865000000000001,-0.157,0.8020169886,0.29650000000000004,-0.057,0.3019292136,0.49,-0.1,0.50009999
2020-10-22 15:30:00,0.883,0.4455,0.9890193375,0.28300000000000003,-0.0545,0.2882000173,0.6000000000000001,0.5,0.7810249676000001,0.8130000000000001,-0.17450000000000002,0.8315162356,0.28300000000000003,-0.0545,0.2882000173,0.53,-0.12,0.5434151268
2020-10-22 16:00:00,0.9125000000000001,0.1695,0.9281090992000001,0.24250000000000002,-0.0405,0.2458586993,0.67,0.21,0.7021395873,0.8825000000000001,0.1295,0.8919509516,0.24250000000000002,-0.0405,0.2458586993,0.64,0.17,0.6621933252000001
2020-10-22 16:30:00,1.004,0.16,1.016669071,0.224,-0.04,0.22754340250000002,0.78,0.2,0.8052328856000001,0.974,0.12,0.9813643564000001,0.224,-0.04,0.22754340250000002,0.75,0.16,0.7668767828
2020-10-22 17:00:00,1.1,0.163,1.112011241,0.2,-0.037,0.2033937069,0.9,0.2,0.9219544457000001,1.06,0.123,1.0671124589,0.2,-0.037,0.2033937069,0.86,0.16,0.8747571091
2020-10-22 17:30:00,1.205,0.18150000000000002,1.2185923231,0.195,-0.0385,0.1987643077,1.01,0.22,1.0336827366,1.165,0.1315,1.1723980766,0.195,-0.0385,0.1987643077,0.97,0.17,0.9847842403
2020-10-22 18:00:00,1.3014999999999999,0.369,1.3527983035,0.2015,-0.041,0.20562891330000002,1.1,0.41000000000000003,1.1739250402,1.2415,-0.051000000000000004,1.2425470816,0.2015,-0.041,0.20562891330000002,1.04,-0.01,1.0400480758
2020-10-22 18:30:00,1.395,0.617,1.5253570074,0.195,-0.043000000000000003,0.1996847515,1.2,0.66,1.3695254653,1.305,-0.28300000000000003,1.3353329173000001,0.195,-0.043000000000000003,0.1996847515,1.11,-0.24,1.1356495938
2020-10-22 19:00:00,1.4125,0.599,1.5342611414,0.1925,-0.041,0.1968178092,1.22,0.64,1.3776792079,1.3125,-0.291,1.3443724372,0.1925,-0.041,0.1968178092,1.12,-0.25,1.1475626345
2020-10-22 19:30:00,1.3835,0.6075,1.5110024817999999,0.1935,-0.0425,0.19811234190000002,1.19,0.65,1.3559498516000001,1.2935,-0.29250000000000004,1.3261593042,0.1935,-0.0425,0.19811234190000002,1.1,-0.25,1.1280514173
2020-10-22 20:00:00,1.355,0.598,1.4810904766,0.20500000000000002,-0.042,0.2092582137,1.15,0.64,1.3160927019,1.2650000000000001,-0.292,1.2982638407,0.20500000000000002,-0.042,0.2092582137,1.06,-0.25,1.0890821824
2020-10-22 20:30:00,1.2565,0.17550000000000002,1.2686971664,0.1865,-0.044500000000000005,0.1917354949,1.07,0.22,1.0923827168,1.2165,0.1255,1.2229564588,0.1865,-0.044500000000000005,0.1917354949,1.03,0.17,1.0439348639
2020-10-22 21:00:00,1.207,0.1595,1.2174930185,0.197,-0.0405,0.2011199891,1.01,0.2,1.0296115772,1.167,0.11950000000000001,1.1731024039,0.197,-0.0405,0.2011199891,0.97,0.16,0.9831073187
2020-10-22 21:30:00,1.171,0.1555,1.181279497,0.181,-0.044500000000000005,0.186390048,0.99,0.2,1.01,1.131,0.1155,1.1368822498,0.181,-0.044500000000000005,0.186390048,0.9500000000000001,0.16,0.9633794683
2020-10-22 22:00:00,1.0905,0.49050000000000005,1.1957342932000001,0.18050000000000002,-0.0395,0.1847714805,0.91,0.53,1.0530906894,1.0105,-0.2595,1.0432883111,0.18050000000000002,-0.0395,0.1847714805,0.8300000000000001,-0.22,0.8586617495000001
2020-10-22 22:30:00,1.048,0.559,1.1877647073,0.198,-0.041,0.2022003956,0.85,0.6000000000000001,1.0404326023,0.9580000000000001,-0.341,1.0168800323,0.198,-0.041,0.2022003956,0.76,-0.30000000000000004,0.8170679286
2020-10-22 23:00:00,0.9415,0.1905,0.9605792523000001,0.2015,-0.0395,0.20533509200000002,0.74,0.23,0.7749193506000001,0.9015000000000001,0.0205,0.9017330536,0.2015,-0.0395,0.20533509200000002,0.7000000000000001,0.06,0.7025667228
2020-10-22 23:30:00,0.845,0.1285,0.8547147185,0.195,-0.0415,0.1993671237,0.65,0.17,0.6718630813,0.8150000000000001,0.08850000000000001,0.8197909795,0.195,-0.0415,0.1993671237,0.62,0.13,0.6334824386
2020-10-23 00:00:00,0.779,0.12050000000000001,0.7882647081,0.199,-0.0395,0.2028823551,0.58,0.16,0.6016643583,0.749,0.09050000000000001,0.7544476456,0.199,-0.0395,0.2028823551,0.55,0.13,0.565154846
2020-10-23 00:30:00,0.761,0.1115,0.7691249898,0.201,-0.0385,0.2046539763,0.56,0.15,0.5797413216,0.731,0.07150000000000001,0.7344884274,0.201,-0.0385,0.2046539763,0.53,0.11,0.5412947441
2020-10-23 01:00:00,0.765,0.122,0.7746670252000001,0.20500000000000002,-0.038,0.2084922061,0.56,0.16,0.5824087911,0.735,0.082,0.7395600043,0.20500000000000002,-0.038,0.2084922061,0.53,0.12,0.5434151268
2020-10-23 01:30:00,0.8775000000000001,0.2505,0.9125549299,0.1975,-0.0395,0.20141127080000001,0.68,0.29,0.7392563831000001,0.8275,-0.0395,0.8284422128000001,0.1975,-0.0395,0.20141127080000001,0.63,0.0,0.63
2020-10-23 02:00:00,1.0175,0.5535,1.1583041483,0.1975,-0.036500000000000005,0.20084446720000002,0.8200000000000001,0.59,1.0101980004,0.9375,-0.3365,0.9960614941,0.1975,-0.036500000000000005,0.20084446720000002,0.74,-0.30000000000000004,0.7984985911
2020-10-23 02:30:00,1.045,0.5515,1.1815994457,0.195,-0.0385,0.1987643077,0.85,0.59,1.0346980236,0.965,-0.3385,1.0226471777,0.195,-0.0385,0.1987643077,0.77,-0.30000000000000004,0.8263776376
2020-10-23 03:00:00,1.018,0.555,1.1594606505,0.198,-0.035,0.2010696397,0.8200000000000001,0.59,1.0101980004,0.928,-0.335,0.9866149198,0.198,-0.035,0.2010696397,0.73,-0.30000000000000004,0.7892401409
2020-10-23 03:30:00,0.9715,0.5535,1.1181120248,0.2015,-0.036500000000000005,0.20477914930000002,0.77,0.59,0.970051545,0.8815000000000001,-0.3365,0.9435435867,0.2015,-0.036500000000000005,0.20477914930000002,0.68,-0.30000000000000004,0.7432361670000001
2020-10-23 04:00:00,0.9625,0.554,1.1105504266,0.2025,-0.036000000000000004,0.20567510790000001,0.76,0.59,0.9621330469,0.8725,-0.336,0.9349610954,0.2025,-0.036000000000000004,0.20567510790000001,0.67,-0.30000000000000004,0.7340980861
2020-10-23 04:30:00,0.913,0.549,1.0653497078,0.193,-0.041,0.19730686760000002,0.72,0.59,0.9308598176,0.833,-0.341,0.9000944395,0.193,-0.041,0.19730686760000002,0.64,-0.30000000000000004,0.7068238819
2020-10-23 05:00:00,0.8785000000000001,0.5515,1.037262985,0.1985,-0.0385,0.2021991592,0.68,0.59,0.9002777349000001,0.7885000000000001,-0.34850000000000003,0.8620814927,0.1985,-0.0385,0.2021991592,0.59,-0.31,0.6664833081
2020-10-23 05:30:00,0.8745,0.5535,1.0349456507,0.1945,-0.036500000000000005,0.1978951743,0.68,0.59,0.9002777349000001,0.7845000000000001,-0.34650000000000003,0.8576144239,0.1945,-0.036500000000000005,0.1978951743,0.59,-0.31,0.6664833081
2020-10-23 06:00:00,0.8815000000000001,0.544,1.0358466344,0.1915,-0.036000000000000004,0.1948544328,0.6900000000000001,0.58,0.9013878189000001,0.7915000000000001,-0.34600000000000003,0.8638218856000001,0.1915,-0.036000000000000004,0.1948544328,0.6000000000000001,-0.31,0.6753517602
2020-10-23 06:30:00,0.9580000000000001,0.559,1.1091640997,0.188,-0.041,0.19241881400000002,0.77,0.6000000000000001,0.9761659695,0.868,-0.331,0.9289698596,0.188,-0.041,0.19241881400000002,0.68,-0.29,0.7392563831000001
2020-10-23 07:00:00,1.065,0.5705,1.2081784843,0.17500000000000002,-0.0395,0.17940248050000002,0.89,0.61,1.0789810008,0.975,-0.3095,1.0229444022,0.17500000000000002,-0.0395,0.17940248050000002,0.8,-0.27,0.8443340571
2020-10-23 07:30:00,1.1395,0.2995,1.1782022322,0.1695,-0.0405,0.1742713402,0.97,0.34,1.0278618584,1.0795,-0.030500000000000003,1.0799307848,0.1695,-0.0405,0.1742713402,0.91,0.01,0.9100549434
2020-10-23 08:00:00,1.2195,0.23450000000000001,1.2418415760000001,0.1695,-0.035500000000000004,0.17317765440000002,1.05,0.27,1.08415866,1.1695,0.0745,1.1718705133,0.1695,-0.035500000000000004,0.17317765440000002,1.0,0.11,1.0060318086
2020-10-23 08:30:00,1.2265,0.6235,1.3758831709,0.1965,-0.036500000000000005,0.1998612018,1.03,0.66,1.2233151679,1.1265,-0.2765,1.1599372828,0.1965,-0.036500000000000005,0.1998612018,0.93,-0.24,0.9604686356000001
2020-10-23 09:00:00,1.1755,0.606,1.3225113420999999,0.1955,-0.044,0.20039024430000002,0.98,0.65,1.1759676866,1.0855,-0.294,1.1246093766,0.1955,-0.044,0.20039024430000002,0.89,-0.25,0.9244457799
2020-10-23 09:30:00,1.1305,0.6075,1.2833886785,0.21050000000000002,-0.052500000000000005,0.21694815050000002,0.92,0.66,1.1322543884,1.0405,-0.29250000000000004,1.080831393,0.21050000000000002,-0.052500000000000005,0.21694815050000002,0.8300000000000001,-0.24,0.8640023148
2020-10-23 10:00:00,1.124,0.5995,1.2738823532999999,0.254,-0.060500000000000005,0.2611058215,0.87,0.66,1.0920164834,1.034,-0.3005,1.0767805022,0.254,-0.060500000000000005,0.2611058215,0.78,-0.24,0.8160882305
2020-10-23 10:30:00,1.1255,0.595,1.2730967167,0.2555,-0.065,0.2636384835,0.87,0.66,1.0920164834,1.0355,-0.305,1.0794837887,0.2555,-0.065,0.2636384835,0.78,-0.24,0.8160882305
2020-10-23 11:00:00,1.114,0.596,1.2634128383,0.28400000000000003,-0.064,0.29112196760000003,0.8300000000000001,0.66,1.0604244433,1.024,-0.304,1.0681722708,0.28400000000000003,-0.064,0.29112196760000003,0.74,-0.24,0.7779460136
2020-10-23 11:30:00,1.069,0.1655,1.0817352957,0.299,-0.0645,0.3058778351,0.77,0.23,0.8036168241,1.029,0.1255,1.0366249322,0.299,-0.0645,0.3058778351,0.73,0.19,0.7543208866000001
2020-10-23 12:00:00,1.064,0.17350000000000002,1.0780529903,0.304,-0.0665,0.31118844770000004,0.76,0.24,0.7969943538,1.024,0.1335,1.0326656042,0.304,-0.0665,0.31118844770000004,0.72,0.2,0.7472616677
2020-10-23 12:30:00,1.0825,0.1825,1.0977761612,0.28250000000000003,-0.0675,0.2904522336,0.8,0.25,0.8381527307000001,1.0425,0.1325,1.0508865305,0.28250000000000003,-0.0675,0.2904522336,0.76,0.2,0.7858753082000001
2020-10-23 13:00:00,0.999,0.203,1.0194164998,0.339,-0.067,0.3455575205,0.66,0.27,0.7130918594,0.9590000000000001,0.083,0.9625850612,0.339,-0.067,0.3455575205,0.62,0.15,0.6378871374
2020-10-23 13:30:00,0.9125000000000001,0.1695,0.9281090992000001,0.3425,-0.07050000000000001,0.3496805685,0.5700000000000001,0.24,0.6184658438,0.8825000000000001,0.11950000000000001,0.890554041,0.3425,-0.07050000000000001,0.3496805685,0.54,0.19,0.5724508713
2020-10-23 14:00:00,0.853,0.165,0.8688118323,0.333,-0.075,0.34134147130000003,0.52,0.24,0.5727128425,0.8230000000000001,0.115,0.8309957882000001,0.333,-0.075,0.34134147130000003,0.49,0.19,0.5255473337000001
2020-10-23 14:30:00,0.902,0.159,0.9159066546,0.322,-0.07100000000000001,0.3297347419,0.58,0.23,0.6239390996,0.862,0.11900000000000001,0.8701752697,0.322,-0.07100000000000001,0.3297347419,0.54,0.19,0.5724508713
2020-10-23 15:00:00,0.863,0.1605,0.8777979551,0.343,-0.0695,0.34997035590000003,0.52,0.23,0.568594759,0.833,0.12050000000000001,0.8416705115,0.343,-0.0695,0.34997035590000003,0.49,0.19,0.5255473337000001
2020-10-23 15:30:00,0.9355,0.261,0.9712266728000001,0.29550000000000004,-0.069,0.3034489249,0.64,0.33,0.7200694411,0.8955000000000001,-0.029,0.895969447,0.29550000000000004,-0.069,0.3034489249,0.6000000000000001,0.04,0.6013318551
2020-10-23 16:00:00,0.9530000000000001,0.5535,1.1020758821,0.263,-0.0665,0.2712770724,0.6900000000000001,0.62,0.9276313923,0.873,-0.3165,0.9286017715,0.263,-0.0665,0.2712770724,0.61,-0.25,0.6592419890000001
2020-10-23 16:30:00,0.99,0.297,1.0335903444,0.27,-0.053,0.2751526849,0.72,0.35000000000000003,0.8005623024,0.9400000000000001,-0.043000000000000003,0.9409829967000001,0.27,-0.053,0.2751526849,0.67,0.01,0.6700746227000001
2020-10-23 17:00:00,1.0565,0.171,1.0702491532,0.2665,-0.049,0.2709672489,0.79,0.22,0.8200609733,1.0265,0.131,1.0348252268,0.2665,-0.049,0.2709672489,0.76,0.18,0.7810249676000001
2020-10-23 17:30:00,1.219,0.183,1.232659726,0.219,-0.037,0.2221035794,1.0,0.22,1.0239140589,1.179,0.14300000000000002,1.187640518,0.219,-0.037,0.2221035794,0.96,0.18,0.9767292358
2020-10-23 18:00:00,1.314,0.177,1.3258676405,0.214,-0.033,0.21652944370000002,1.1,0.21,1.1198660634,1.274,0.127,1.2803144145,0.214,-0.033,0.21652944370000002,1.06,0.16,1.0720074627
2020-10-23 18:30:00,1.42,0.422,1.4813790872,0.22,-0.038,0.2232576986,1.2,0.46,1.2851459061,1.34,-0.11800000000000001,1.3451854891,0.22,-0.038,0.2232576986,1.12,-0.08,1.1228535078
2020-10-23 19:00:00,1.4535,0.6025,1.5734257212,0.2235,-0.0375,0.22662413820000002,1.23,0.64,1.3865424624,1.3635,-0.2975,1.3955781956,0.2235,-0.0375,0.22662413820000002,1.1400000000000001,-0.26,1.1692732786
2020-10-23 19:30:00,1.4285,0.5985,1.5488106727000002,0.2185,-0.0415,0.22240616,1.21,0.64,1.3688316186,1.3285,-0.3015,1.3622828267,0.2185,-0.0415,0.22240616,1.11,-0.26,1.1400438588
2020-10-23 20:00:00,1.365,0.598,1.4902446108,0.215,-0.042,0.21906391760000002,1.15,0.64,1.3160927019,1.2650000000000001,-0.312,1.3029079016,0.215,-0.042,0.21906391760000002,1.05,-0.27,1.08415866
2020-10-23 20:30:00,1.274,0.3035,1.3096519576,0.20400000000000001,-0.036500000000000005,0.20723959560000002,1.07,0.34,1.1227199116,1.214,-0.0165,1.2141121241,0.20400000000000001,-0.036500000000000005,0.20723959560000002,1.01,0.02,1.0101980004
2020-10-23 21:00:00,1.2055,0.20400000000000001,1.2226390514,0.20550000000000002,-0.036000000000000004,0.2086294562,1.0,0.24,1.0283968106,1.1555,0.054,1.1567611033,0.20550000000000002,-0.036000000000000004,0.2086294562,0.9500000000000001,0.09,0.954253635
2020-10-23 21:30:00,1.142,0.5720000000000001,1.2772423419,0.202,-0.038,0.2055431828,0.9400000000000001,0.61,1.1205802069,1.052,-0.338,1.1049651578,0.202,-0.038,0.2055431828,0.85,-0.30000000000000004,0.9013878189000001
