Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-23 22:00:00,1.104,0.5725,1.2436125803,0.194,-0.0375,0.1975911182,0.91,0.61,1.0955363983,1.014,-0.3375,1.0686918405,0.194,-0.0375,0.1975911182,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-10-23 22:30:00,1.0005,0.23950000000000002,1.0287664944,0.21050000000000002,-0.0405,0.2143606774,0.79,0.28,0.8381527307000001,0.9505,-0.0205,0.9507210422000001,0.21050000000000002,-0.0405,0.2143606774,0.74,0.02,0.7402702209
2020-10-23 23:00:00,0.9235000000000001,0.12250000000000001,0.9315892335,0.2235,-0.0375,0.22662413820000002,0.7000000000000001,0.16,0.7180529228,0.8935000000000001,0.0825,0.8973006742,0.2235,-0.0375,0.22662413820000002,0.67,0.12,0.6806614430000001
2020-10-23 23:30:00,0.851,0.111,0.8582085994,0.241,-0.039,0.2441352084,0.61,0.15,0.628171951,0.811,0.07100000000000001,0.8141019592000001,0.241,-0.039,0.2441352084,0.5700000000000001,0.11,0.5805170109000001
2020-10-24 00:00:00,0.8095,0.1145,0.8175576432,0.2495,-0.0555,0.2555983177,0.56,0.17,0.5852349955,0.7695000000000001,0.0745,0.7730979886,0.2495,-0.0555,0.2555983177,0.52,0.13,0.5360037313
2020-10-24 00:30:00,0.7585000000000001,0.11750000000000001,0.7675470670000001,0.2485,-0.052500000000000005,0.2539852358,0.51,0.17,0.5375872022,0.7285,0.0775,0.7326107425,0.2485,-0.052500000000000005,0.2539852358,0.48,0.13,0.4972926704
2020-10-24 01:00:00,0.7685000000000001,0.11850000000000001,0.7775824715,0.2585,-0.051500000000000004,0.2635801586,0.51,0.17,0.5375872022,0.7385,0.0785,0.7426604204,0.2585,-0.051500000000000004,0.2635801586,0.48,0.13,0.4972926704
2020-10-24 01:30:00,0.863,0.12,0.8713030472000001,0.253,-0.05,0.2578933888,0.61,0.17,0.6332456080000001,0.8230000000000001,0.08,0.8268790722,0.253,-0.05,0.2578933888,0.5700000000000001,0.13,0.5846366393
2020-10-24 02:00:00,0.981,0.11750000000000001,0.9880117661000001,0.271,-0.052500000000000005,0.2760384937,0.71,0.17,0.7300684899000001,0.9410000000000001,0.0775,0.9441860251,0.271,-0.052500000000000005,0.2760384937,0.67,0.13,0.6824954212000001
2020-10-24 02:30:00,1.0415,0.4995,1.1550854947,0.3315,-0.07050000000000001,0.3389137058,0.71,0.5700000000000001,0.9104943712,0.9615,-0.29050000000000004,1.0044264533,0.3315,-0.07050000000000001,0.3389137058,0.63,-0.22,0.6673080248000001
2020-10-24 03:00:00,1.018,0.562,1.1628275882999999,0.358,-0.078,0.36639869,0.66,0.64,0.9193475948000001,0.928,-0.338,0.9876375854,0.358,-0.078,0.36639869,0.5700000000000001,-0.26,0.6264982043
2020-10-24 03:30:00,0.9745,0.5615,1.1246921801,0.35450000000000004,-0.0785,0.363087455,0.62,0.64,0.8910667764,0.8845000000000001,-0.3385,0.9470599242000001,0.35450000000000004,-0.0785,0.363087455,0.53,-0.26,0.5903388857
2020-10-24 04:00:00,0.963,0.5740000000000001,1.1210909865,0.383,-0.08600000000000001,0.3925366225,0.58,0.66,0.8786353055,0.873,-0.336,0.9354277097,0.383,-0.08600000000000001,0.3925366225,0.49,-0.25,0.5500909016000001
2020-10-24 04:30:00,0.918,0.5670000000000001,1.0789870249,0.428,-0.10300000000000001,0.4402192635,0.49,0.67,0.8300602388,0.838,-0.343,0.9054794310000001,0.428,-0.10300000000000001,0.4402192635,0.41000000000000003,-0.24,0.4750789408
2020-10-24 05:00:00,0.851,0.1855,0.8709829218,0.41100000000000003,-0.0945,0.4217241397,0.44,0.28,0.5215361924,0.811,0.025500000000000002,0.8114007949,0.41100000000000003,-0.0945,0.4217241397,0.4,0.12,0.4176122604
2020-10-24 05:30:00,0.8435,0.1345,0.8541560162,0.4035,-0.0955,0.41464744060000003,0.44,0.23,0.4964876635,0.8035,0.0945,0.809038009,0.4035,-0.0955,0.41464744060000003,0.4,0.19,0.44283179650000004
2020-10-24 06:00:00,0.8250000000000001,0.1405,0.8368782767,0.395,-0.08950000000000001,0.40501265410000004,0.43,0.23,0.4876474136,0.795,0.1005,0.8013271804000001,0.395,-0.08950000000000001,0.40501265410000004,0.4,0.19,0.44283179650000004
2020-10-24 06:30:00,0.867,0.153,0.8803965016,0.34700000000000003,-0.077,0.3554405717,0.52,0.23,0.568594759,0.8270000000000001,0.113,0.8346843715000001,0.34700000000000003,-0.077,0.3554405717,0.48,0.19,0.51623638
2020-10-24 07:00:00,0.897,0.158,0.9108089811000001,0.327,-0.07200000000000001,0.3348327941,0.5700000000000001,0.23,0.6146543744,0.857,0.11800000000000001,0.8650855449,0.327,-0.07200000000000001,0.3348327941,0.53,0.19,0.5630275304
2020-10-24 07:30:00,0.968,0.158,0.9808098694,0.298,-0.062,0.3043813398,0.67,0.22,0.7051950085,0.928,0.11800000000000001,0.9354720733,0.298,-0.062,0.3043813398,0.63,0.18,0.65520989
2020-10-24 08:00:00,1.0215,0.322,1.0710491352,0.3115,-0.058,0.3168536729,0.71,0.38,0.8052949770000001,0.9615,-0.028,0.9619076099,0.3115,-0.058,0.3168536729,0.65,0.03,0.6506919394
2020-10-24 08:30:00,1.0935,0.587,1.2410927645,0.3335,-0.063,0.3393983648,0.76,0.65,1.0000499988,1.0035,-0.293,1.045400043,0.3335,-0.063,0.3393983648,0.67,-0.23,0.7083784299
2020-10-24 09:00:00,1.067,0.20750000000000002,1.0869890754,0.337,-0.07250000000000001,0.3447103857,0.73,0.28,0.7818567644000001,1.027,0.0975,1.0316177829,0.337,-0.07250000000000001,0.3447103857,0.6900000000000001,0.17,0.7106335202
2020-10-24 09:30:00,1.0875,0.1715,1.1009398258,0.3175,-0.0685,0.32480532630000003,0.77,0.24,0.8065358021,1.0475,0.1315,1.055721791,0.3175,-0.0685,0.32480532630000003,0.73,0.2,0.7569015788
2020-10-24 10:00:00,1.1205,0.1845,1.1355881736,0.3305,-0.0755,0.3390140115,0.79,0.26,0.8316850365,1.0805,0.14450000000000002,1.0901194889,0.3305,-0.0755,0.3390140115,0.75,0.22,0.7816009212
2020-10-24 10:30:00,1.1285,0.17950000000000002,1.1426865274,0.3185,-0.07050000000000001,0.32620928860000004,0.81,0.25,0.8477027781,1.0885,0.1295,1.0961763088,0.3185,-0.07050000000000001,0.32620928860000004,0.77,0.2,0.7955501241
2020-10-24 11:00:00,1.101,0.182,1.1159413067,0.321,-0.068,0.3281234524,0.78,0.25,0.8190848552000001,1.061,0.132,1.069179592,0.321,-0.068,0.3281234524,0.74,0.2,0.7665507159
2020-10-24 11:30:00,1.1285,0.181,1.1429231164,0.2685,-0.059000000000000004,0.274905893,0.86,0.24,0.8928605714000001,1.0885,0.131,1.0963545275,0.2685,-0.059000000000000004,0.274905893,0.8200000000000001,0.19,0.8417244205000001
2020-10-24 12:00:00,1.216,0.187,1.2302946801,0.28600000000000003,-0.063,0.29285662020000003,0.93,0.25,0.9630160954,1.176,0.137,1.1839531241,0.28600000000000003,-0.063,0.29285662020000003,0.89,0.2,0.9121951546
2020-10-24 12:30:00,1.2155,0.1905,1.2303375553,0.3055,-0.059500000000000004,0.3112402609,0.91,0.25,0.9437160590000001,1.1755,0.1405,1.1838667577,0.3055,-0.059500000000000004,0.3112402609,0.87,0.2,0.8926925563
2020-10-24 13:00:00,1.203,0.1885,1.2176786317000001,0.313,-0.061500000000000006,0.3189847175,0.89,0.25,0.9244457799,1.163,0.1385,1.1712178491,0.313,-0.061500000000000006,0.3189847175,0.85,0.2,0.8732124598000001
2020-10-24 13:30:00,1.193,0.186,1.2074125227,0.313,-0.064,0.3194761337,0.88,0.25,0.9148223871000001,1.153,0.136,1.1609931094000001,0.313,-0.064,0.3194761337,0.84,0.2,0.8634813258
2020-10-24 14:00:00,1.2125,0.445,1.2915809111,0.2525,-0.045,0.2564785566,0.96,0.49,1.0778218777,1.1325,-0.135,1.1405179744,0.2525,-0.045,0.2564785566,0.88,-0.09,0.8845903006
2020-10-24 14:30:00,1.235,0.5975,1.371944332,0.225,-0.0425,0.2289787108,1.01,0.64,1.1957006314,1.145,-0.3025,1.1842851219,0.225,-0.0425,0.2289787108,0.92,-0.26,0.9560334722
2020-10-24 15:00:00,1.2725,0.6000000000000001,1.4068604231,0.2225,-0.04,0.2260669149,1.05,0.64,1.2296747537,1.1825,-0.30000000000000004,1.2199615773,0.2225,-0.04,0.2260669149,0.96,-0.26,0.9945853407
2020-10-24 15:30:00,1.2315,0.588,1.3646744117,0.24150000000000002,-0.042,0.2451249681,0.99,0.63,1.1734564329000001,1.1415,-0.302,1.1807735812,0.24150000000000002,-0.042,0.2451249681,0.9,-0.26,0.9368030743
2020-10-24 16:00:00,1.259,0.599,1.3942316881,0.289,-0.051000000000000004,0.29346550050000003,0.97,0.65,1.167647207,1.169,-0.291,1.2046750599,0.289,-0.051000000000000004,0.29346550050000003,0.88,-0.24,0.9121403401
2020-10-24 16:30:00,1.2405,0.6015,1.3786379148,0.3005,-0.0585,0.3061413072,0.9400000000000001,0.66,1.1485643212,1.1505,-0.28850000000000003,1.186120778,0.3005,-0.0585,0.3061413072,0.85,-0.23,0.8805679985
2020-10-24 17:00:00,1.31,0.41150000000000003,1.3731104289,0.31,-0.0585,0.3154714726,1.0,0.47000000000000003,1.1049434375,1.24,-0.0985,1.2439060455,0.31,-0.0585,0.3154714726,0.93,-0.04,0.9308598176
2020-10-24 17:30:00,1.3565,0.17750000000000002,1.3680637778,0.2265,-0.0425,0.2304528151,1.13,0.22,1.1512167476,1.3165,0.1375,1.3236610216,0.2265,-0.0425,0.2304528151,1.09,0.18,1.1047624179
2020-10-24 18:00:00,1.5015,0.5195000000000001,1.5888305448,0.21150000000000002,-0.0405,0.2153427501,1.29,0.56,1.4063072211,1.4215,-0.1905,1.4342079696,0.21150000000000002,-0.0405,0.2153427501,1.21,-0.15,1.2192620719
2020-10-24 18:30:00,1.5125000000000002,0.614,1.6323762587,0.2225,-0.046,0.22720530360000002,1.29,0.66,1.4490341611,1.4125,-0.276,1.4392123714,0.2225,-0.046,0.22720530360000002,1.19,-0.23,1.2120231021
2020-10-24 19:00:00,1.4995,0.6195,1.6224304299,0.2195,-0.0405,0.2232050627,1.28,0.66,1.4401388822,1.3995,-0.29050000000000004,1.4293321867,0.2195,-0.0405,0.2232050627,1.18,-0.25,1.2061923561
2020-10-24 19:30:00,1.38,0.6065,1.5073958505,0.23,-0.043500000000000004,0.2340774444,1.15,0.65,1.3209844814,1.28,-0.3135,1.3178324059,0.23,-0.043500000000000004,0.2340774444,1.05,-0.27,1.08415866
2020-10-24 20:00:00,1.262,0.329,1.3041798189,0.222,-0.041,0.2257542912,1.04,0.37,1.1038568748,1.192,-0.031,1.1924030359,0.222,-0.041,0.2257542912,0.97,0.01,0.970051545
2020-10-24 20:30:00,1.192,0.386,1.2529405413,0.232,-0.044,0.23613555430000002,0.96,0.43,1.0519030374,1.1219999999999999,-0.114,1.1277765736,0.232,-0.044,0.23613555430000002,0.89,-0.07,0.8927485648
2020-10-24 21:00:00,1.152,0.5760000000000001,1.287975155,0.242,-0.044,0.2459674775,0.91,0.62,1.1011357773000001,1.062,-0.324,1.110324277,0.242,-0.044,0.2459674775,0.8200000000000001,-0.28,0.8664871609
2020-10-24 21:30:00,1.1325,0.5765,1.270790502,0.2225,-0.043500000000000004,0.2267123728,0.91,0.62,1.1011357773000001,1.0425,-0.3235,1.0915395091,0.2225,-0.043500000000000004,0.2267123728,0.8200000000000001,-0.28,0.8664871609
2020-10-24 22:00:00,1.0805,0.5745,1.223736287,0.2305,-0.0455,0.2349478666,0.85,0.62,1.0520931518,0.9905,-0.3255,1.0426123441,0.2305,-0.0455,0.2349478666,0.76,-0.28,0.8099382693
2020-10-24 22:30:00,1.029,0.555,1.1691304461,0.249,-0.045,0.2530335946,0.78,0.6000000000000001,0.9840731680000001,0.9390000000000001,-0.325,0.9936528569,0.249,-0.045,0.2530335946,0.6900000000000001,-0.28,0.7446475676000001
2020-10-24 23:00:00,0.9430000000000001,0.5655,1.0995632087,0.253,-0.044500000000000005,0.2568837286,0.6900000000000001,0.61,0.9209777413,0.853,-0.3345,0.9162419167,0.253,-0.044500000000000005,0.2568837286,0.6000000000000001,-0.29,0.6664082833
2020-10-24 23:30:00,0.87,0.373,0.9465880836,0.26,-0.047,0.26421392850000003,0.61,0.42,0.7406078585,0.81,-0.137,0.8215041083,0.26,-0.047,0.26421392850000003,0.55,-0.09,0.5573149917
2020-10-25 00:00:00,0.7985,0.129,0.8088530460000001,0.2485,-0.041,0.2518595839,0.55,0.17,0.5756735186,0.7585000000000001,0.089,0.7637036402,0.2485,-0.041,0.2518595839,0.51,0.13,0.5263078947000001
2020-10-25 00:30:00,0.752,0.121,0.7616725018,0.242,-0.039,0.24512241840000001,0.51,0.16,0.5345091206,0.712,0.081,0.7165926318,0.242,-0.039,0.24512241840000001,0.47000000000000003,0.12,0.48507731340000004
2020-10-25 01:00:00,0.75,0.1255,0.7604276757,0.24,-0.044500000000000005,0.24409065940000002,0.51,0.17,0.5375872022,0.71,0.0855,0.7151295337,0.24,-0.044500000000000005,0.24409065940000002,0.47000000000000003,0.13,0.4876474136
2020-10-25 01:30:00,1.005,0.139,1.0145669027,0.245,-0.041,0.24840692420000002,0.76,0.18,0.7810249676000001,0.965,0.099,0.9700649463000001,0.245,-0.041,0.24840692420000002,0.72,0.14,0.7334848328
2020-10-25 02:00:00,1.018,0.1385,1.0273783383,0.258,-0.0415,0.2613163791,0.76,0.18,0.7810249676000001,0.978,0.0985,0.9829477351,0.258,-0.0415,0.2613163791,0.72,0.14,0.7334848328
2020-10-25 02:30:00,0.9695,0.1355,0.9789231328,0.2695,-0.044500000000000005,0.2731492266,0.7000000000000001,0.18,0.72277244,0.9295,0.0955,0.9343931186000001,0.2695,-0.044500000000000005,0.2731492266,0.66,0.14,0.6746851117
2020-10-25 03:00:00,0.917,0.135,0.9268840273000001,0.257,-0.045,0.2609099462,0.66,0.18,0.6841052551,0.877,0.095,0.8821303759,0.257,-0.045,0.2609099462,0.62,0.14,0.6356099433
2020-10-25 03:30:00,0.9045000000000001,0.116,0.9119080272000001,0.28450000000000003,-0.054,0.2895794364,0.62,0.17,0.6428841264,0.8745,0.076,0.8777962463000001,0.28450000000000003,-0.054,0.2895794364,0.59,0.13,0.6041522987
2020-10-25 04:00:00,0.8405,0.12350000000000001,0.8495248672,0.2605,-0.0465,0.2646176487,0.58,0.17,0.6044005295,0.8005,0.0835,0.8048431524,0.2605,-0.0465,0.2646176487,0.54,0.13,0.5554277631
2020-10-25 04:30:00,0.767,0.14650000000000002,0.7808657055,0.257,-0.043500000000000004,0.2606554239,0.51,0.19,0.544242593,0.727,0.0965,0.7333766086,0.257,-0.043500000000000004,0.2606554239,0.47000000000000003,0.14,0.4904079934
2020-10-25 05:00:00,0.7865000000000001,0.1505,0.8007699420000001,0.24650000000000002,-0.0395,0.24964474760000002,0.54,0.19,0.5724508713,0.7465,0.1005,0.7532346912,0.24650000000000002,-0.0395,0.24964474760000002,0.5,0.14,0.5192301994
2020-10-25 05:30:00,0.9,0.1095,0.9066367795,0.31,-0.060500000000000005,0.31584846050000004,0.59,0.17,0.6140032573,0.86,0.0695,0.8628037146,0.31,-0.060500000000000005,0.31584846050000004,0.55,0.13,0.565154846
2020-10-25 06:00:00,0.9390000000000001,0.08600000000000001,0.942930008,0.269,-0.054,0.2743665431,0.67,0.14,0.6844705983,0.909,0.046,0.9101631722,0.269,-0.054,0.2743665431,0.64,0.1,0.6477653896000001
2020-10-25 06:30:00,0.9560000000000001,0.09,0.9602270565000001,0.23600000000000002,-0.05,0.2412384712,0.72,0.14,0.7334848328,0.916,0.05,0.9173636138000001,0.23600000000000002,-0.05,0.2412384712,0.68,0.1,0.6873136111
2020-10-25 07:00:00,0.833,0.114,0.8407645330000001,0.14300000000000002,-0.036000000000000004,0.14746185950000001,0.6900000000000001,0.15,0.7061161378,0.803,0.074,0.8064025050000001,0.14300000000000002,-0.036000000000000004,0.14746185950000001,0.66,0.11,0.6691038783000001
2020-10-25 07:30:00,0.8265,0.1105,0.8338540040000001,0.1265,-0.0395,0.1325235828,0.7000000000000001,0.15,0.7158910532,0.7865000000000001,0.07050000000000001,0.789653405,0.1265,-0.0395,0.1325235828,0.66,0.11,0.6691038783000001
2020-10-25 08:00:00,0.9345,0.1125,0.9412473108,0.1945,-0.0475,0.2002161332,0.74,0.16,0.7570997292,0.8945000000000001,0.0625,0.8966808239,0.1945,-0.0475,0.2002161332,0.7000000000000001,0.11,0.7085901495
2020-10-25 08:30:00,1.0385,0.483,1.145325827,0.2285,-0.047,0.2332836257,0.81,0.53,0.9679876032,0.9585,-0.247,0.9898137451000001,0.2285,-0.047,0.2332836257,0.73,-0.2,0.7569015788
2020-10-25 09:00:00,1.0795,0.5795,1.2252103901,0.2295,-0.0405,0.2330461328,0.85,0.62,1.0520931518,0.9995,-0.3005,1.0436955974,0.2295,-0.0405,0.2330461328,0.77,-0.26,0.8127115109
2020-10-25 09:30:00,1.071,0.2325,1.0959458244,0.221,-0.0375,0.22415898380000002,0.85,0.27,0.8918520057,1.031,0.07250000000000001,1.0335459593,0.221,-0.0375,0.22415898380000002,0.81,0.11,0.8174350127000001
2020-10-25 10:00:00,1.118,0.177,1.1319244674,0.228,-0.043000000000000003,0.23201939570000002,0.89,0.22,0.9167878708,1.078,0.127,1.0854552041,0.228,-0.043000000000000003,0.23201939570000002,0.85,0.17,0.8668333173
2020-10-25 10:30:00,1.2429999999999999,0.177,1.2555389281,0.233,-0.043000000000000003,0.2369345901,1.01,0.22,1.0336827366,1.203,0.127,1.209685083,0.233,-0.043000000000000003,0.2369345901,0.97,0.17,0.9847842403
2020-10-25 11:00:00,1.1085,0.17450000000000002,1.1221508366,0.2285,-0.0455,0.2329860511,0.88,0.22,0.9070832376,1.0685,0.1245,1.0757288227,0.2285,-0.0455,0.2329860511,0.84,0.17,0.8570297544000001
2020-10-25 11:30:00,1.1055,0.179,1.1198978748,0.2155,-0.041,0.2193655625,0.89,0.22,0.9167878708,1.0655000000000001,0.129,1.0732806017,0.2155,-0.041,0.2193655625,0.85,0.17,0.8668333173
2020-10-25 12:00:00,1.2945,0.17850000000000002,1.3067488282,0.2545,-0.0415,0.2578613969,1.04,0.22,1.0630145813,1.2545,0.1285,1.2610640349,0.2545,-0.0415,0.2578613969,1.0,0.17,1.0143470806
2020-10-25 12:30:00,1.3575,0.177,1.3689905953000001,0.2575,-0.043000000000000003,0.2610656048,1.1,0.22,1.121784293,1.3175,0.127,1.3236069092,0.2575,-0.043000000000000003,0.2610656048,1.06,0.17,1.0735455277
2020-10-25 13:00:00,1.26,0.182,1.2730765884,0.23,-0.038,0.2331179959,1.03,0.22,1.0532331176,1.22,0.132,1.227120206,0.23,-0.038,0.2331179959,0.99,0.17,1.0044899203
2020-10-25 13:30:00,1.21,0.1695,1.2218143271,0.23,-0.0405,0.23353854070000002,0.98,0.21,1.0022474744,1.17,0.11950000000000001,1.1760868378,0.23,-0.0405,0.23353854070000002,0.9400000000000001,0.16,0.9535197953000001
2020-10-25 14:00:00,1.1345,0.17,1.1471661824,0.23450000000000001,-0.04,0.23788705300000001,0.9,0.21,0.924175308,1.0945,0.12,1.1010586951,0.23450000000000001,-0.04,0.23788705300000001,0.86,0.16,0.8747571091
2020-10-25 14:30:00,1.0875,0.1715,1.1009398258,0.20750000000000002,-0.0385,0.21104146510000002,0.88,0.21,0.9047098983,1.0475,0.12150000000000001,1.0545228779,0.20750000000000002,-0.0385,0.21104146510000002,0.84,0.16,0.8551023331000001
2020-10-25 15:00:00,1.106,0.163,1.1179467787,0.216,-0.037,0.21914607,0.89,0.2,0.9121951546,1.066,0.113,1.071972481,0.216,-0.037,0.21914607,0.85,0.15,0.8631338251
2020-10-25 15:30:00,1.1665,0.1595,1.1773540249,0.23650000000000002,-0.0405,0.23994270150000002,0.93,0.2,0.9512623192,1.1265,0.1095,1.1318093921,0.23650000000000002,-0.0405,0.23994270150000002,0.89,0.15,0.9025519376000001
2020-10-25 16:00:00,1.2075,0.4485,1.2881026745,0.2275,-0.0415,0.23125418920000002,0.98,0.49,1.095673309,1.1375,-0.1515,1.1475445525,0.2275,-0.0415,0.23125418920000002,0.91,-0.11,0.9166242414
2020-10-25 16:30:00,1.278,0.5885,1.4069883617,0.198,-0.0415,0.2023023727,1.08,0.63,1.2503199591,1.188,-0.3015,1.2256615561,0.198,-0.0415,0.2023023727,0.99,-0.26,1.0235721763
2020-10-25 17:00:00,1.4060000000000001,0.3065,1.4390198921000001,0.20600000000000002,-0.043500000000000004,0.210542751,1.2,0.35000000000000003,1.25,1.346,0.0165,1.3461011292,0.20600000000000002,-0.043500000000000004,0.210542751,1.1400000000000001,0.06,1.1415778554
2020-10-25 17:30:00,1.5015,0.1925,1.5137894504,0.21150000000000002,-0.0375,0.21479874300000001,1.29,0.23,1.3103434664,1.4615,0.1525,1.4694347553,0.21150000000000002,-0.0375,0.21479874300000001,1.25,0.19,1.2643575444000001
2020-10-25 18:00:00,1.5,0.194,1.5124933058,0.2,-0.036000000000000004,0.2032141727,1.3,0.23,1.3201893804,1.46,0.154,1.4680994517000001,0.2,-0.036000000000000004,0.2032141727,1.26,0.19,1.2742448744
2020-10-25 18:30:00,1.5175,0.1925,1.5296609101,0.2175,-0.0375,0.2207090845,1.3,0.23,1.3201893804,1.4775,0.1525,1.4853492855,0.2175,-0.0375,0.2207090845,1.26,0.19,1.2742448744
2020-10-25 19:00:00,1.435,0.34900000000000003,1.4768297126,0.215,-0.041,0.21887439320000002,1.22,0.39,1.2808200498,1.365,-0.031,1.3653519693,0.215,-0.041,0.21887439320000002,1.15,0.01,1.1500434774000001
2020-10-25 19:30:00,1.3235000000000001,0.1685,1.3341830834000001,0.21350000000000002,-0.0415,0.217495977,1.11,0.21,1.129690223,1.2835,0.1085,1.2880778314999999,0.21350000000000002,-0.0415,0.217495977,1.07,0.15,1.0804628638
2020-10-25 20:00:00,1.241,0.158,1.2510175858,0.221,-0.042,0.22495555120000002,1.02,0.2,1.0394229168,1.201,0.108,1.2058461759,0.221,-0.042,0.22495555120000002,0.98,0.15,0.9914131329
2020-10-25 20:30:00,1.206,0.161,1.2166992233,0.216,-0.039,0.21949259670000001,0.99,0.2,1.01,1.166,0.111,1.1712715313,0.216,-0.039,0.21949259670000001,0.9500000000000001,0.15,0.9617692031
2020-10-25 21:00:00,1.1360000000000001,0.158,1.1469350461,0.226,-0.042,0.2298695282,0.91,0.2,0.9317188417000001,1.096,0.11800000000000001,1.1023338877,0.226,-0.042,0.2298695282,0.87,0.16,0.8845903006
2020-10-25 21:30:00,1.056,0.1565,1.0675337231,0.226,-0.043500000000000004,0.23014832170000002,0.8300000000000001,0.2,0.8537564055,1.016,0.1165,1.0226574451,0.226,-0.043500000000000004,0.23014832170000002,0.79,0.16,0.8060397013
2020-10-25 22:00:00,1.0265,0.1565,1.0383614496,0.24650000000000002,-0.043500000000000004,0.2503088093,0.78,0.2,0.8052328856000001,0.9865,0.0765,0.9894617224000001,0.24650000000000002,-0.043500000000000004,0.2503088093,0.74,0.12,0.7496665926
2020-10-25 22:30:00,0.9460000000000001,0.1385,0.9560848550000001,0.256,-0.0415,0.2593419557,0.6900000000000001,0.18,0.7130918594,0.906,0.08850000000000001,0.9103121717,0.256,-0.0415,0.2593419557,0.65,0.13,0.6628725368
2020-10-25 23:00:00,0.8455,0.129,0.8552843095,0.23550000000000001,-0.041,0.2390423603,0.61,0.17,0.6332456080000001,0.8155,0.089,0.8203421542,0.23550000000000001,-0.041,0.2390423603,0.58,0.13,0.5943904441
2020-10-25 23:30:00,0.841,0.1135,0.8486243280000001,0.261,-0.0465,0.2651098829,0.58,0.16,0.6016643583,0.801,0.07350000000000001,0.8043651223,0.261,-0.0465,0.2651098829,0.54,0.12,0.5531726674
2020-10-26 00:00:00,0.8230000000000001,0.1275,0.8328176571,0.243,-0.0425,0.2466885688,0.58,0.17,0.6044005295,0.783,0.08750000000000001,0.7878738795,0.243,-0.0425,0.2466885688,0.54,0.13,0.5554277631
2020-10-26 00:30:00,0.888,0.12250000000000001,0.8964096441,0.218,-0.0375,0.2212018309,0.67,0.16,0.688839604,0.848,0.0825,0.8520036678,0.218,-0.0375,0.2212018309,0.63,0.12,0.6413267498
2020-10-26 01:00:00,0.9885,0.123,0.9961231099000001,0.2185,-0.037,0.22161058190000002,0.77,0.16,0.7864477096,0.9485,0.083,0.9521245979,0.2185,-0.037,0.22161058190000002,0.73,0.12,0.7397972695
2020-10-26 01:30:00,1.0395,0.1275,1.0472900744,0.23950000000000002,-0.0425,0.2432416494,0.8,0.17,0.8178630692000001,1.0095,0.08750000000000001,1.0132850043,0.23950000000000002,-0.0425,0.2432416494,0.77,0.13,0.7808969202
2020-10-26 02:00:00,0.994,0.12,1.0012172591,0.234,-0.04,0.237394187,0.76,0.16,0.7766595136000001,0.964,0.08,0.9673138064000001,0.234,-0.04,0.237394187,0.73,0.12,0.7397972695
2020-10-26 02:30:00,0.975,0.123,0.9827278362,0.225,-0.037,0.2280219288,0.75,0.16,0.7668767828,0.935,0.083,0.9386767282,0.225,-0.037,0.2280219288,0.71,0.12,0.7200694411
2020-10-26 03:00:00,0.9365,0.12150000000000001,0.9443487174,0.2265,-0.0385,0.2297487758,0.71,0.16,0.7278049189,0.8965000000000001,0.0815,0.9001969229000001,0.2265,-0.0385,0.2297487758,0.67,0.12,0.6806614430000001
2020-10-26 03:30:00,0.893,0.121,0.9011603631,0.223,-0.039,0.22638462850000002,0.67,0.16,0.688839604,0.853,0.081,0.8568372074,0.223,-0.039,0.22638462850000002,0.63,0.12,0.6413267498
2020-10-26 04:00:00,0.8325,0.11850000000000001,0.8408914912000001,0.2225,-0.0415,0.2263371379,0.61,0.16,0.630634601,0.8025,0.0785,0.8063302673,0.2225,-0.0415,0.2263371379,0.58,0.12,0.5922837158
2020-10-26 04:30:00,0.8150000000000001,0.126,0.8246823631,0.255,-0.054,0.2606549443,0.56,0.18,0.5882176468,0.785,0.08600000000000001,0.7896967773,0.255,-0.054,0.2606549443,0.53,0.14,0.5481788029
2020-10-26 05:00:00,0.8170000000000001,0.126,0.8266589381,0.267,-0.054,0.2724059471,0.55,0.18,0.5787054518,0.787,0.08600000000000001,0.7916849121,0.267,-0.054,0.2724059471,0.52,0.14,0.5385164807
2020-10-26 05:30:00,0.8375,0.1375,0.8487122598,0.28750000000000003,-0.0625,0.29421505740000004,0.55,0.2,0.5852349955,0.8075,0.08750000000000001,0.8122268772,0.28750000000000003,-0.0625,0.29421505740000004,0.52,0.15,0.5412023651
2020-10-26 06:00:00,0.873,0.14750000000000002,0.8853729440000001,0.303,-0.0625,0.30937881310000004,0.5700000000000001,0.21,0.6074537019,0.843,0.1075,0.8498266,0.303,-0.0625,0.30937881310000004,0.54,0.17,0.5661271942
2020-10-26 06:30:00,0.9355,0.149,0.9472915338000001,0.3255,-0.07100000000000001,0.33315349320000004,0.61,0.22,0.6484597135,0.9055000000000001,0.109,0.9120368688,0.3255,-0.07100000000000001,0.33315349320000004,0.58,0.18,0.607289058
2020-10-26 07:00:00,1.031,0.202,1.0506022083,0.321,-0.068,0.3281234524,0.71,0.27,0.7596051606,0.991,0.10200000000000001,0.9962354139,0.321,-0.068,0.3281234524,0.67,0.17,0.6912307864
2020-10-26 07:30:00,1.0795,0.1985,1.0975985149,0.3295,-0.07150000000000001,0.3371683556,0.75,0.27,0.7971198153,1.0395,0.14850000000000002,1.0500535701,0.3295,-0.07150000000000001,0.3371683556,0.71,0.22,0.7433034374
2020-10-26 08:00:00,1.1035,0.1995,1.1213886481,0.3135,-0.07050000000000001,0.32132927040000003,0.79,0.27,0.8348652586,1.0635,0.1595,1.0753941138,0.3135,-0.07050000000000001,0.32132927040000003,0.75,0.23,0.7844743463
2020-10-26 08:30:00,1.09,0.1885,1.106179122,0.33,-0.0815,0.3399150629,0.76,0.27,0.8065358021,1.05,0.14850000000000002,1.0604490794,0.33,-0.0815,0.3399150629,0.72,0.23,0.7558438992000001
2020-10-26 09:00:00,1.1035,0.184,1.1187351116,0.3135,-0.076,0.3225806101,0.79,0.26,0.8316850365,1.0635,0.134,1.0719086948,0.3135,-0.076,0.3225806101,0.75,0.21,0.7788452991
2020-10-26 09:30:00,1.115,0.187,1.1305724214,0.315,-0.073,0.3233481096,0.8,0.26,0.8411896338,1.075,0.137,1.0836946064,0.315,-0.073,0.3233481096,0.76,0.21,0.7884795495
2020-10-26 10:00:00,1.106,0.17750000000000002,1.1201527798,0.296,-0.07250000000000001,0.3047494873,0.81,0.25,0.8477027781,1.076,0.1375,1.084749856,0.296,-0.07250000000000001,0.3047494873,0.78,0.21,0.8077747211
2020-10-26 10:30:00,1.0965,0.176,1.1105351188,0.28650000000000003,-0.074,0.29590243320000004,0.81,0.25,0.8477027781,1.0665,0.136,1.0751363867000001,0.28650000000000003,-0.074,0.29590243320000004,0.78,0.21,0.8077747211
2020-10-26 11:00:00,1.0735000000000001,0.177,1.0879941406,0.2735,-0.073,0.2830746368,0.8,0.25,0.8381527307000001,1.0435,0.137,1.0524548684,0.2735,-0.073,0.2830746368,0.77,0.21,0.7981227976
2020-10-26 11:30:00,1.0805,0.17550000000000002,1.0946599929,0.2805,-0.0745,0.2902249128,0.8,0.25,0.8381527307000001,1.0505,0.1355,1.0592027662,0.2805,-0.0745,0.2902249128,0.77,0.21,0.7981227976
2020-10-26 12:00:00,1.115,0.17250000000000001,1.1282647074,0.275,-0.0775,0.2857118303,0.84,0.25,0.8764131446000001,1.075,0.1325,1.0831349177,0.275,-0.0775,0.2857118303,0.8,0.21,0.8271033793
2020-10-26 12:30:00,1.1205,0.18,1.134865741,0.3005,-0.07,0.3085453775,0.8200000000000001,0.25,0.8572630868000001,1.0805,0.14,1.0895321244,0.3005,-0.07,0.3085453775,0.78,0.21,0.8077747211
2020-10-26 13:00:00,1.1005,0.5685,1.2386656127,0.3305,-0.07150000000000001,0.3381456787,0.77,0.64,1.0012492197,1.0105,-0.2515,1.041327278,0.3305,-0.07150000000000001,0.3381456787,0.68,-0.18,0.7034202158
2020-10-26 13:30:00,1.1205,0.6165,1.2789028501,0.3205,-0.07350000000000001,0.32881985950000003,0.8,0.6900000000000001,1.0564563408,1.0305,-0.29350000000000004,1.0714814511,0.3205,-0.07350000000000001,0.32881985950000003,0.71,-0.22,0.7433034374
2020-10-26 14:00:00,1.051,0.3175,1.0979104016,0.311,-0.07250000000000001,0.31933877,0.74,0.39,0.8364807230000001,1.001,-0.0125,1.0010780439,0.311,-0.07250000000000001,0.31933877,0.6900000000000001,0.06,0.6926037828
2020-10-26 14:30:00,1.021,0.1565,1.03292461,0.301,-0.0635,0.30762517780000004,0.72,0.22,0.7528612090000001,0.981,0.1165,0.9878933394,0.301,-0.0635,0.30762517780000004,0.68,0.18,0.7034202158
2020-10-26 15:00:00,1.0285,0.1645,1.041572129,0.28850000000000003,-0.0555,0.2937898909,0.74,0.22,0.7720103626,0.9985,0.1245,1.0062318321,0.28850000000000003,-0.0555,0.2937898909,0.71,0.18,0.7324616031000001
2020-10-26 15:30:00,1.023,0.14750000000000002,1.0335788552,0.28300000000000003,-0.052500000000000005,0.28782850800000004,0.74,0.2,0.7665507159,0.993,0.1075,0.9988019073000001,0.28300000000000003,-0.052500000000000005,0.28782850800000004,0.71,0.16,0.7278049189
2020-10-26 16:00:00,1.07,0.34600000000000003,1.1245514661,0.26,-0.044,0.26369679560000003,0.81,0.39,0.8989994438000001,1.01,-0.064,1.0120256914,0.26,-0.044,0.26369679560000003,0.75,-0.02,0.7502666193
2020-10-26 16:30:00,1.149,0.1855,1.1638776783,0.259,-0.044500000000000005,0.2627950723,0.89,0.23,0.9192388155000001,1.109,0.14550000000000002,1.1185040232,0.259,-0.044500000000000005,0.2627950723,0.85,0.19,0.8709764635
2020-10-26 17:00:00,1.2665,0.213,1.2842862804,0.2665,-0.047,0.2706127307,1.0,0.26,1.0332473082,1.2265,0.123,1.2326521204,0.2665,-0.047,0.2706127307,0.96,0.17,0.9749358953
2020-10-26 17:30:00,1.48,0.2595,1.5025778682,0.27,-0.0505,0.274682089,1.21,0.31,1.2490796612,1.43,0.1095,1.4341862675,0.27,-0.0505,0.274682089,1.16,0.16,1.1709824935
2020-10-26 18:00:00,1.5470000000000002,0.202,1.5601323662,0.267,-0.048,0.2712802978,1.28,0.25,1.3041855696,1.5070000000000001,0.152,1.5146461633000001,0.267,-0.048,0.2712802978,1.24,0.2,1.2560254774000001
2020-10-26 18:30:00,1.5585,0.21050000000000002,1.5726514236,0.2485,-0.0495,0.25338212250000003,1.31,0.26,1.3355523202000001,1.5085000000000002,0.1605,1.5170143374,0.2485,-0.0495,0.25338212250000003,1.26,0.21,1.2773801314
2020-10-26 19:00:00,1.468,0.391,1.5191790546,0.228,-0.049,0.2332059176,1.24,0.44,1.3157507363,1.3980000000000001,-0.019,1.3981291071,0.228,-0.049,0.2332059176,1.17,0.03,1.1703845522
2020-10-26 19:30:00,1.376,0.3735,1.4257903948,0.216,-0.0465,0.2209485234,1.16,0.42,1.2336936411,1.306,-0.0465,1.3068275517,0.216,-0.0465,0.2209485234,1.09,0.0,1.09
2020-10-26 20:00:00,1.2810000000000001,0.161,1.2910778443,0.211,-0.039,0.2145739966,1.07,0.2,1.0885311204,1.241,0.121,1.2468849185,0.211,-0.039,0.2145739966,1.03,0.16,1.0423531072
2020-10-26 20:30:00,1.23,0.1535,1.2395411449,0.25,-0.0465,0.2542877307,0.98,0.2,1.00019998,1.19,0.1135,1.1954004559,0.25,-0.0465,0.2542877307,0.9400000000000001,0.16,0.9535197953000001
2020-10-26 21:00:00,1.186,0.165,1.1974226489,0.256,-0.045,0.2599249892,0.93,0.21,0.9534149149000001,1.1360000000000001,0.125,1.1428565089,0.256,-0.045,0.2599249892,0.88,0.17,0.8962700486
2020-10-26 21:30:00,1.1335,0.158,1.1444589333,0.24350000000000002,-0.042,0.2470956293,0.89,0.2,0.9121951546,1.0935,0.11800000000000001,1.099848285,0.24350000000000002,-0.042,0.2470956293,0.85,0.16,0.8649277426
2020-10-26 22:00:00,1.0685,0.42150000000000004,1.1486315771,0.23850000000000002,-0.0385,0.2415874583,0.8300000000000001,0.46,0.9489467846,0.9985,-0.14850000000000002,1.0094822931,0.23850000000000002,-0.0385,0.2415874583,0.76,-0.11,0.7679192666
2020-10-26 22:30:00,0.993,0.5775,1.1487189604,0.243,-0.0425,0.2466885688,0.75,0.62,0.9730878686000001,0.903,-0.3325,0.9622708818000001,0.243,-0.0425,0.2466885688,0.66,-0.29,0.7209022125
2020-10-26 23:00:00,0.925,0.5565,1.0794986105,0.245,-0.043500000000000004,0.24883177050000002,0.68,0.6000000000000001,0.9068627239,0.835,-0.3335,0.8991369473,0.245,-0.043500000000000004,0.24883177050000002,0.59,-0.29,0.6574191966
2020-10-26 23:30:00,0.852,0.5605,1.0198354034,0.222,-0.0395,0.2254866958,0.63,0.6000000000000001,0.87,0.762,-0.3395,0.8342087568000001,0.222,-0.0395,0.2254866958,0.54,-0.30000000000000004,0.6177378085
2020-10-27 00:00:00,0.8235,0.5625,0.9972755387000001,0.2235,-0.0375,0.22662413820000002,0.6000000000000001,0.6000000000000001,0.8485281374,0.7435,-0.3375,0.8165160746,0.2235,-0.0375,0.22662413820000002,0.52,-0.30000000000000004,0.6003332408000001
2020-10-27 00:30:00,0.9390000000000001,0.5630000000000001,1.0948470213000001,0.209,-0.037,0.2122498528,0.73,0.6000000000000001,0.9449338601,0.849,-0.337,0.9134385584,0.209,-0.037,0.2122498528,0.64,-0.30000000000000004,0.7068238819
2020-10-27 01:00:00,1.055,0.549,1.1892964307,0.20500000000000002,-0.031,0.20733065380000001,0.85,0.58,1.0290286682,0.965,-0.331,1.0201891981,0.20500000000000002,-0.031,0.20733065380000001,0.76,-0.30000000000000004,0.8170679286
2020-10-27 01:30:00,1.0945,0.547,1.2235764177,0.2245,-0.033,0.22691242800000003,0.87,0.58,1.0456098699,1.0045,-0.333,1.0582576482,0.2245,-0.033,0.22691242800000003,0.78,-0.30000000000000004,0.8357032966
2020-10-27 02:00:00,1.063,0.562,1.2024196439,0.233,-0.038,0.23607837680000002,0.8300000000000001,0.6000000000000001,1.0241581909,0.983,-0.338,1.0394868927,0.233,-0.038,0.23607837680000002,0.75,-0.30000000000000004,0.8077747211
2020-10-27 02:30:00,1.027,0.561,1.1702350191,0.227,-0.039,0.2303258561,0.8,0.6000000000000001,1.0,0.937,-0.339,0.9964386584,0.227,-0.039,0.2303258561,0.71,-0.30000000000000004,0.7707788269
2020-10-27 03:00:00,1.001,0.553,1.1435952081,0.201,-0.037,0.2043771024,0.8,0.59,0.9940321926000001,0.911,-0.337,0.9713341341,0.201,-0.037,0.2043771024,0.71,-0.30000000000000004,0.7707788269
2020-10-27 03:30:00,0.9085000000000001,0.134,0.9183290532,0.1985,-0.036000000000000004,0.2017380728,0.71,0.17,0.7300684899000001,0.8785000000000001,0.084,0.8825067988,0.1985,-0.036000000000000004,0.2017380728,0.68,0.12,0.6905070601000001
2020-10-27 04:00:00,0.863,0.1355,0.8735726930000001,0.213,-0.0345,0.2157759254,0.65,0.17,0.6718630813,0.8230000000000001,0.0855,0.8274293021,0.213,-0.0345,0.2157759254,0.61,0.12,0.6216912417
2020-10-27 04:30:00,0.8085,0.1315,0.8191242275,0.2185,-0.0385,0.22186595050000002,0.59,0.17,0.6140032573,0.7785000000000001,0.0815,0.7827544315,0.2185,-0.0385,0.22186595050000002,0.56,0.12,0.5727128425
2020-10-27 05:00:00,0.8115,0.113,0.8193297566000001,0.2215,-0.037,0.2245690317,0.59,0.15,0.6087692502000001,0.7815000000000001,0.073,0.7849020640000001,0.2215,-0.037,0.2245690317,0.56,0.11,0.5707013229
2020-10-27 05:30:00,0.8260000000000001,0.10650000000000001,0.8328374691,0.23600000000000002,-0.043500000000000004,0.23997551960000002,0.59,0.15,0.6087692502000001,0.796,0.0665,0.7987729652000001,0.23600000000000002,-0.043500000000000004,0.23997551960000002,0.56,0.11,0.5707013229
2020-10-27 06:00:00,0.878,0.539,1.0302451165,0.268,-0.051000000000000004,0.2728094573,0.61,0.59,0.8486459804,0.798,-0.291,0.8494027313,0.268,-0.051000000000000004,0.2728094573,0.53,-0.24,0.5818075283
2020-10-27 06:30:00,0.9715,0.5785,1.1306964668,0.29150000000000004,-0.051500000000000004,0.2960143578,0.68,0.63,0.926984358,0.8915000000000001,-0.3015,0.9411028105,0.29150000000000004,-0.051500000000000004,0.2960143578,0.6000000000000001,-0.25,0.65
2020-10-27 07:00:00,1.0205,0.58,1.1738058826,0.3105,-0.06,0.3162439723,0.71,0.64,0.9558765611000001,0.9305,-0.29,0.9746436528,0.3105,-0.06,0.3162439723,0.62,-0.23,0.6612866247
2020-10-27 07:30:00,1.0415,0.2285,1.0662713069,0.3115,-0.07150000000000001,0.3196005319,0.73,0.30000000000000004,0.7892401409,1.0015,0.1085,1.007360164,0.3115,-0.07150000000000001,0.3196005319,0.6900000000000001,0.18,0.7130918594
2020-10-27 08:00:00,1.044,0.187,1.0606153874,0.314,-0.073,0.3223740064,0.73,0.26,0.7749193506000001,1.014,0.147,1.0245999219,0.314,-0.073,0.3223740064,0.7000000000000001,0.22,0.7337574531000001
2020-10-27 08:30:00,1.075,0.1935,1.0922761784,0.305,-0.0665,0.3121654209,0.77,0.26,0.8127115109,1.035,0.1535,1.046320816,0.305,-0.0665,0.3121654209,0.73,0.22,0.7624303247
2020-10-27 09:00:00,1.1025,0.1915,1.1190078195,0.3025,-0.0685,0.3101588303,0.8,0.26,0.8411896338,1.0625,0.1515,1.0732467098,0.3025,-0.0685,0.3101588303,0.76,0.22,0.7912016178
2020-10-27 09:30:00,1.0805,0.1965,1.0982224274,0.2805,-0.0635,0.2875978094,0.8,0.26,0.8411896338,1.0405,0.1565,1.05220364,0.2805,-0.0635,0.2875978094,0.76,0.22,0.7912016178
2020-10-27 10:00:00,1.1155,0.1915,1.1318182275,0.2655,-0.0585,0.27186853440000003,0.85,0.25,0.8860022573,1.0755,0.1515,1.0861180875,0.2655,-0.0585,0.27186853440000003,0.81,0.21,0.8367795409000001
2020-10-27 10:30:00,1.097,0.188,1.1129928122,0.257,-0.052000000000000005,0.2622079328,0.84,0.24,0.8736131867,1.057,0.138,1.0659704499,0.257,-0.052000000000000005,0.2622079328,0.8,0.19,0.8222530024
2020-10-27 11:00:00,1.0965,0.18150000000000002,1.1114200376,0.2565,-0.0485,0.2610450153,0.84,0.23,0.8709190548,1.0565,0.1315,1.0646522907,0.2565,-0.0485,0.2610450153,0.8,0.18,0.8200000000000001
2020-10-27 11:30:00,1.0955,0.167,1.1081557878,0.2155,-0.043000000000000003,0.2197481513,0.88,0.21,0.9047098983,1.0555,0.127,1.0631129996,0.2155,-0.043000000000000003,0.2197481513,0.84,0.17,0.8570297544000001
2020-10-27 12:00:00,1.1365,0.17550000000000002,1.1499706518,0.2565,-0.0545,0.2622260475,0.88,0.23,0.9095603333000001,1.0965,0.1355,1.1048404862,0.2565,-0.0545,0.2622260475,0.84,0.19,0.8612200648
2020-10-27 12:30:00,1.1605,0.18150000000000002,1.1746073812,0.3005,-0.0685,0.30820853330000003,0.86,0.25,0.8956003573,1.1305,0.14150000000000001,1.1393210698,0.3005,-0.0685,0.30820853330000003,0.8300000000000001,0.21,0.8561541917000001
2020-10-27 13:00:00,1.116,0.177,1.1299491139,0.296,-0.063,0.3026301373,0.8200000000000001,0.24,0.8544003745000001,1.086,0.137,1.0946072355,0.296,-0.063,0.3026301373,0.79,0.2,0.8149233093
2020-10-27 13:30:00,1.0765,0.196,1.094197537,0.29650000000000004,-0.064,0.3033286172,0.78,0.26,0.8221921916,1.0465,0.146,1.0566353439,0.29650000000000004,-0.064,0.3033286172,0.75,0.21,0.7788452991
2020-10-27 14:00:00,1.056,0.5345,1.1835650595,0.306,-0.0655,0.3129317018,0.75,0.6000000000000001,0.9604686356000001,0.986,-0.1955,1.0051946329,0.306,-0.0655,0.3129317018,0.68,-0.13,0.6923149572
2020-10-27 14:30:00,1.036,0.5765,1.1856003753,0.326,-0.07350000000000001,0.3341829589,0.71,0.65,0.9626006441,0.9560000000000001,-0.24350000000000002,0.9865233145000001,0.326,-0.07350000000000001,0.3341829589,0.63,-0.17,0.6525335240000001
2020-10-27 15:00:00,1.015,0.179,1.0306628935,0.315,-0.07100000000000001,0.3229024621,0.7000000000000001,0.25,0.7433034374,0.975,0.139,0.9848583655,0.315,-0.07100000000000001,0.3229024621,0.66,0.21,0.6926037828
2020-10-27 15:30:00,1.039,0.18050000000000002,1.0545621129,0.299,-0.0695,0.3069710898,0.74,0.25,0.7810889834,1.009,0.1305,1.0174041724,0.299,-0.0695,0.3069710898,0.71,0.2,0.7376313442
2020-10-27 16:00:00,1.0465,0.17850000000000002,1.0616141013,0.28650000000000003,-0.061500000000000006,0.2930264493,0.76,0.24,0.7969943538,1.0165,0.1285,1.024589918,0.28650000000000003,-0.061500000000000006,0.2930264493,0.73,0.19,0.7543208866000001
2020-10-27 16:30:00,1.1105,0.163,1.1223988819,0.24050000000000002,-0.047,0.24504948480000002,0.87,0.21,0.8949860334,1.0705,0.123,1.0775431546,0.24050000000000002,-0.047,0.24504948480000002,0.8300000000000001,0.17,0.8472307832
2020-10-27 17:00:00,1.267,0.3285,1.3088931393,0.267,-0.0415,0.27020594000000003,1.0,0.37,1.0662551289,1.207,0.018500000000000003,1.2071417688000001,0.267,-0.0415,0.27020594000000003,0.9400000000000001,0.06,0.9419129471000001
2020-10-27 17:30:00,1.4705,0.307,1.5022047963,0.2805,-0.053,0.28546322,1.19,0.36,1.2432618389,1.4105,0.067,1.4120903831,0.2805,-0.053,0.28546322,1.13,0.12,1.1363538181
2020-10-27 18:00:00,1.5465,0.20700000000000002,1.56029204,0.2665,-0.053,0.2717190645,1.28,0.26,1.3061393494,1.5065,0.167,1.5157279604,0.2665,-0.053,0.2717190645,1.24,0.22,1.2593649193
2020-10-27 18:30:00,1.5505,0.215,1.5653355072,0.2505,-0.045,0.254509823,1.3,0.26,1.3257450735,1.5005000000000002,0.17500000000000002,1.5106704637,0.2505,-0.045,0.254509823,1.25,0.22,1.2692123542
2020-10-27 19:00:00,1.4385,0.1925,1.4513230171,0.2185,-0.0375,0.2216946098,1.22,0.23,1.241491039,1.3885,0.14250000000000002,1.3957931437,0.2185,-0.0375,0.2216946098,1.17,0.18,1.1837651794
2020-10-27 19:30:00,1.355,0.1825,1.367234892,0.225,-0.0475,0.2299592355,1.13,0.23,1.1531695452,1.305,0.1325,1.3117092856,0.225,-0.0475,0.2299592355,1.08,0.18,1.0948972555
2020-10-27 20:00:00,1.293,0.17250000000000001,1.3044559211,0.243,-0.0575,0.2497103322,1.05,0.23,1.0748953437,1.2429999999999999,0.12250000000000001,1.2490217172,0.243,-0.0575,0.2497103322,1.0,0.18,1.0160708637
2020-10-27 20:30:00,1.2275,0.386,1.2867603701,0.23750000000000002,-0.054,0.2435615939,0.99,0.44,1.0833743582,1.1575,-0.10400000000000001,1.1621627468,0.23750000000000002,-0.054,0.2435615939,0.92,-0.05,0.9213576938
2020-10-27 21:00:00,1.153,0.496,1.2551593524,0.233,-0.054,0.2391756677,0.92,0.55,1.0718675291,1.073,-0.224,1.0961318351,0.233,-0.054,0.2391756677,0.84,-0.17,0.8570297544000001
2020-10-27 21:30:00,1.0915,0.5725,1.23252931,0.2515,-0.0575,0.25798934090000003,0.84,0.63,1.05,1.0015,-0.3275,1.0536880468,0.2515,-0.0575,0.25798934090000003,0.75,-0.27,0.7971198153
2020-10-27 22:00:00,1.051,0.5730000000000001,1.197050542,0.271,-0.067,0.2791594526,0.78,0.64,1.0089598605,0.961,-0.337,1.0183761584,0.271,-0.067,0.2791594526,0.6900000000000001,-0.27,0.7409453421000001
2020-10-27 22:30:00,0.97,0.5575,1.1187967867,0.27,-0.0625,0.2771394054,0.7000000000000001,0.62,0.9350935782,0.88,-0.3425,0.9443019909,0.27,-0.0625,0.2771394054,0.61,-0.28,0.6711929678
2020-10-27 23:00:00,0.877,0.529,1.0241923647,0.267,-0.061,0.2738795356,0.61,0.59,0.8486459804,0.797,-0.361,0.8749457126,0.267,-0.061,0.2738795356,0.53,-0.30000000000000004,0.6090155991
2020-10-27 23:30:00,0.776,0.3915,0.8691652605,0.266,-0.0585,0.2723568431,0.51,0.45,0.6801470429,0.706,-0.28850000000000003,0.7626717839,0.266,-0.0585,0.2723568431,0.44,-0.23,0.4964876635
2020-10-28 00:00:00,0.75,0.0755,0.7537905876000001,0.28,-0.0645,0.28733299500000004,0.47000000000000003,0.14,0.4904079934,0.72,0.035500000000000004,0.7208746424,0.28,-0.0645,0.28733299500000004,0.44,0.1,0.4512205669
2020-10-28 00:30:00,0.839,0.069,0.8418325249,0.299,-0.07100000000000001,0.3073141715,0.54,0.14,0.5578530272000001,0.809,0.029,0.8095196106,0.299,-0.07100000000000001,0.3073141715,0.51,0.1,0.5197114584
2020-10-28 01:00:00,0.9855,0.08600000000000001,0.9892452931000001,0.3155,-0.074,0.32406210820000003,0.67,0.16,0.688839604,0.9455,0.046,0.9466183233000001,0.3155,-0.074,0.32406210820000003,0.63,0.12,0.6413267498
2020-10-28 01:30:00,1.034,0.1095,1.0397818281,0.334,-0.0805,0.3435640406,0.7000000000000001,0.19,0.7253275122,0.994,0.0695,0.9964267409,0.334,-0.0805,0.3435640406,0.66,0.15,0.6768308504
2020-10-28 02:00:00,0.9755,0.11750000000000001,0.9825510165,0.34550000000000003,-0.07250000000000001,0.35302478670000004,0.63,0.19,0.6580273551,0.9455,0.0675,0.9479063772,0.34550000000000003,-0.07250000000000001,0.35302478670000004,0.6000000000000001,0.14,0.6161168720000001
2020-10-28 02:30:00,0.9505,0.1125,0.9571345256,0.3205,-0.0675,0.3275309146,0.63,0.18,0.65520989,0.9205000000000001,0.0625,0.9226193690000001,0.3205,-0.0675,0.3275309146,0.6000000000000001,0.13,0.6139218191
2020-10-28 03:00:00,0.9175000000000001,0.1095,0.9240110930000001,0.3275,-0.07050000000000001,0.3350022388,0.59,0.18,0.6168468205000001,0.8875000000000001,0.059500000000000004,0.8894922709,0.3275,-0.07050000000000001,0.3350022388,0.56,0.13,0.5748912941000001
2020-10-28 03:30:00,0.8975000000000001,0.106,0.9037379321000001,0.28750000000000003,-0.074,0.2968707631,0.61,0.18,0.6360031446000001,0.8575,0.056,0.8593266259000001,0.28750000000000003,-0.074,0.2968707631,0.5700000000000001,0.13,0.5846366393
2020-10-28 04:00:00,0.8935000000000001,0.12050000000000001,0.9015888753,0.2735,-0.059500000000000004,0.2798973026,0.62,0.18,0.6456004957,0.8535,0.07050000000000001,0.8564067375000001,0.2735,-0.059500000000000004,0.2798973026,0.58,0.13,0.5943904441
2020-10-28 04:30:00,0.8300000000000001,0.123,0.8390643599000001,0.26,-0.057,0.2661747546,0.5700000000000001,0.18,0.5977457654,0.79,0.073,0.7933656156000001,0.26,-0.057,0.2661747546,0.53,0.13,0.545710546
2020-10-28 05:00:00,0.8270000000000001,0.1275,0.8367707273,0.227,-0.052500000000000005,0.2329919527,0.6000000000000001,0.18,0.6264183905,0.787,0.0775,0.7908067084,0.227,-0.052500000000000005,0.2329919527,0.56,0.13,0.5748912941000001
2020-10-28 05:30:00,0.8485,0.1165,0.8564604486,0.2285,-0.043500000000000004,0.2326037403,0.62,0.16,0.6403124237000001,0.8185,0.08650000000000001,0.8230580174000001,0.2285,-0.043500000000000004,0.2326037403,0.59,0.13,0.6041522987
2020-10-28 06:00:00,0.8795000000000001,0.253,0.9151662417,0.23950000000000002,-0.047,0.2440681257,0.64,0.30000000000000004,0.7068238819,0.8295,-0.027,0.829939305,0.23950000000000002,-0.047,0.2440681257,0.59,0.02,0.5903388857
2020-10-28 06:30:00,0.972,0.5635,1.1235284821,0.272,-0.0465,0.2759460998,0.7000000000000001,0.61,0.9284934033000001,0.882,-0.3065,0.9337377844,0.272,-0.0465,0.2759460998,0.61,-0.26,0.663098786
2020-10-28 07:00:00,1.0475,0.5965,1.2054329098,0.2675,-0.043500000000000004,0.2710138373,0.78,0.64,1.0089598605,0.9575,-0.29350000000000004,1.0014731649,0.2675,-0.043500000000000004,0.2710138373,0.6900000000000001,-0.25,0.7338937253000001
2020-10-28 07:30:00,1.088,0.5965,1.2407885597,0.258,-0.043500000000000004,0.26164145310000003,0.8300000000000001,0.64,1.0480935073,0.998,-0.29350000000000004,1.040262587,0.258,-0.043500000000000004,0.26164145310000003,0.74,-0.25,0.7810889834
2020-10-28 08:00:00,1.0835,0.524,1.2035565005,0.2735,-0.056,0.27917422880000003,0.81,0.58,0.9962429423,1.0135,-0.226,1.0383921465000001,0.2735,-0.056,0.27917422880000003,0.74,-0.17,0.7592759709
2020-10-28 08:30:00,1.082,0.1875,1.0981257897,0.272,-0.0625,0.2790882477,0.81,0.25,0.8477027781,1.052,0.14750000000000002,1.0622900969,0.272,-0.0625,0.2790882477,0.78,0.21,0.8077747211
2020-10-28 09:00:00,1.1015,0.189,1.1175970875,0.2615,-0.061,0.2685204834,0.84,0.25,0.8764131446000001,1.0615,0.149,1.0719063625,0.2615,-0.061,0.2685204834,0.8,0.21,0.8271033793
2020-10-28 09:30:00,1.0805,0.1925,1.0975137812,0.2505,-0.0575,0.257014591,0.8300000000000001,0.25,0.8668333173,1.0405,0.1525,1.0516161372,0.2505,-0.0575,0.257014591,0.79,0.21,0.8174350127000001
2020-10-28 10:00:00,1.076,0.17850000000000002,1.090705391,0.266,-0.061500000000000006,0.2730169409,0.81,0.24,0.8448076704,1.036,0.1385,1.0452168435,0.266,-0.061500000000000006,0.2730169409,0.77,0.2,0.7955501241
2020-10-28 10:30:00,1.151,0.18,1.1649896995,0.271,-0.06,0.2775626056,0.88,0.24,0.9121403401,1.111,0.14,1.1197861403,0.271,-0.06,0.2775626056,0.84,0.2,0.8634813258
2020-10-28 11:00:00,1.0855,0.17400000000000002,1.0993571985,0.2555,-0.056,0.2615650015,0.8300000000000001,0.23,0.86127812,1.0455,0.134,1.0540522995,0.2555,-0.056,0.2615650015,0.79,0.19,0.8125269226
2020-10-28 11:30:00,1.0755,0.17750000000000002,1.0900488521,0.28550000000000003,-0.0625,0.2922610135,0.79,0.24,0.8256512581000001,1.0355,0.1375,1.0445891537,0.28550000000000003,-0.0625,0.2922610135,0.75,0.2,0.7762087348000001
2020-10-28 12:00:00,1.146,0.47800000000000004,1.2416923935,0.28600000000000003,-0.062,0.29264312740000004,0.86,0.54,1.015480182,1.066,-0.152,1.0767822435,0.28600000000000003,-0.062,0.29264312740000004,0.78,-0.09,0.7851751397000001
2020-10-28 12:30:00,1.242,0.617,1.3868139744999999,0.292,-0.073,0.3009867107,0.9500000000000001,0.6900000000000001,1.1741379817,1.152,-0.28300000000000003,1.1862516596,0.292,-0.073,0.3009867107,0.86,-0.21,0.8852683209000001
2020-10-28 13:00:00,1.175,0.609,1.3234447476,0.28500000000000003,-0.07100000000000001,0.29371074210000003,0.89,0.68,1.120044642,1.085,-0.301,1.1259777973,0.28500000000000003,-0.07100000000000001,0.29371074210000003,0.8,-0.23,0.8324061509
2020-10-28 13:30:00,1.184,0.6035,1.3289350059,0.294,-0.0765,0.3037898122,0.89,0.68,1.120044642,1.094,-0.3065,1.136124223,0.294,-0.0765,0.3037898122,0.8,-0.23,0.8324061509
2020-10-28 14:00:00,1.0955,0.603,1.2504916033,0.2555,-0.057,0.2617809199,0.84,0.66,1.0682696289,1.0055,-0.297,1.0484461121,0.2555,-0.057,0.2617809199,0.75,-0.24,0.7874642849
2020-10-28 14:30:00,1.159,0.6015,1.3057883634,0.229,-0.0685,0.2390256262,0.93,0.67,1.1462111498,1.069,-0.2985,1.1098933507,0.229,-0.0685,0.2390256262,0.84,-0.23,0.8709190548
2020-10-28 15:00:00,1.2115,0.5975,1.3508288197,0.21150000000000002,-0.0825,0.22702092410000002,1.0,0.68,1.2092973166,1.1115,-0.3025,1.1519281662,0.21150000000000002,-0.0825,0.22702092410000002,0.9,-0.22,0.9264987858
2020-10-28 15:30:00,1.178,0.5935,1.3190626407,0.298,-0.08650000000000001,0.31030025780000003,0.88,0.68,1.112115102,1.088,-0.3065,1.1303478447,0.298,-0.08650000000000001,0.31030025780000003,0.79,-0.22,0.8200609733
2020-10-28 16:00:00,1.1735,0.6065,1.3209634741,0.29350000000000004,-0.0635,0.3002906925,0.88,0.67,1.1060289327,1.0835,-0.3035,1.1252042037,0.29350000000000004,-0.0635,0.3002906925,0.79,-0.24,0.8256512581000001
2020-10-28 16:30:00,1.227,0.6105,1.3704886902,0.277,-0.059500000000000004,0.2833182839,0.9500000000000001,0.67,1.1624973118,1.137,-0.2995,1.1757845253,0.277,-0.059500000000000004,0.2833182839,0.86,-0.24,0.8928605714000001
2020-10-28 17:00:00,1.345,0.6105,1.4770698189,0.28500000000000003,-0.059500000000000004,0.29114472350000004,1.06,0.67,1.2539936204,1.245,-0.2795,1.2759879506,0.28500000000000003,-0.059500000000000004,0.29114472350000004,0.96,-0.22,0.9848857802000001
2020-10-28 17:30:00,1.502,0.209,1.5164712328,0.28200000000000003,-0.061,0.2885220962,1.22,0.27,1.2495199077999999,1.452,0.139,1.4586380634,0.28200000000000003,-0.061,0.2885220962,1.17,0.2,1.1869709348
