Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-28 18:00:00,1.5350000000000001,0.186,1.546227991,0.305,-0.064,0.3116424233,1.23,0.25,1.2551493935,1.4849999999999999,0.146,1.4921598440000001,0.305,-0.064,0.3116424233,1.18,0.21,1.1985407794
2020-10-28 18:30:00,1.56,0.17950000000000002,1.5702930459000002,0.33,-0.0805,0.3396766845,1.23,0.26,1.2571793826,1.51,0.1295,1.5155428895,0.33,-0.0805,0.3396766845,1.18,0.21,1.1985407794
2020-10-28 19:00:00,1.4525000000000001,0.185,1.4642340148000001,0.3225,-0.075,0.3311061008,1.13,0.26,1.1595257651,1.4125,0.145,1.4199229733,0.3225,-0.075,0.3311061008,1.09,0.22,1.1119802157
2020-10-28 19:30:00,1.3679999999999999,0.17450000000000002,1.3790845696,0.298,-0.0755,0.3074154355,1.07,0.25,1.0988175463,1.328,0.1345,1.3347937107,0.298,-0.0755,0.3074154355,1.03,0.21,1.0511898021
2020-10-28 20:00:00,1.2815,0.1645,1.2920148993,0.3115,-0.0855,0.3230208972,0.97,0.25,1.0016985575,1.2415,0.1245,1.2477269333,0.3115,-0.0855,0.3230208972,0.93,0.21,0.9534149149000001
2020-10-28 20:30:00,1.2255,0.166,1.2366916552,0.3055,-0.074,0.3143346147,0.92,0.24,0.9507891459000001,1.1855,0.116,1.1911617229,0.3055,-0.074,0.3143346147,0.88,0.19,0.9002777349000001
2020-10-28 21:00:00,1.175,0.155,1.1851793113,0.315,-0.065,0.3216364407,0.86,0.22,0.8876936408,1.135,0.115,1.140811115,0.315,-0.065,0.3216364407,0.8200000000000001,0.18,0.8395236745
2020-10-28 21:30:00,1.118,0.148,1.1277535192,0.308,-0.07200000000000001,0.3163036516,0.81,0.22,0.8393449827,1.078,0.108,1.0833965110000001,0.308,-0.07200000000000001,0.3163036516,0.77,0.18,0.7907591289
2020-10-28 22:00:00,1.07,0.5125000000000001,1.1864047581000001,0.27,-0.0575,0.2760547953,0.8,0.5700000000000001,0.9822932352,0.98,-0.2675,1.0158524745,0.27,-0.0575,0.2760547953,0.71,-0.21,0.7404052944
2020-10-28 22:30:00,0.98,0.1495,0.9913376065,0.34,-0.0805,0.3493998426,0.64,0.23,0.6800735254,0.9400000000000001,0.0795,0.9433558448,0.34,-0.0805,0.3493998426,0.6000000000000001,0.16,0.6209669879
2020-10-28 23:00:00,0.8985000000000001,0.14300000000000002,0.9098083589,0.3385,-0.077,0.347147303,0.56,0.22,0.6016643583,0.8585,0.093,0.8635225822,0.3385,-0.077,0.347147303,0.52,0.17,0.5470831747
2020-10-28 23:30:00,0.8125,0.1355,0.82372113,0.3125,-0.0745,0.3212576847,0.5,0.21,0.5423098745,0.7825000000000001,0.0855,0.787157227,0.3125,-0.0745,0.3212576847,0.47000000000000003,0.16,0.4964876635
2020-10-29 00:00:00,0.801,0.1285,0.811241795,0.301,-0.07150000000000001,0.3093755808,0.5,0.2,0.5385164807,0.771,0.0785,0.7749859676,0.301,-0.07150000000000001,0.3093755808,0.47000000000000003,0.15,0.49335585530000003
2020-10-29 00:30:00,0.912,0.1295,0.9211483322,0.28200000000000003,-0.07050000000000001,0.2906789466,0.63,0.2,0.6609841148000001,0.882,0.0795,0.8855756602,0.28200000000000003,-0.07050000000000001,0.2906789466,0.6000000000000001,0.15,0.6184658438
2020-10-29 01:00:00,1.053,0.1355,1.0616822736,0.253,-0.0545,0.2588034969,0.8,0.19,0.8222530024,1.013,0.0855,1.0166018149,0.253,-0.0545,0.2588034969,0.76,0.14,0.7727871635
2020-10-29 01:30:00,1.0865,0.1345,1.0947933595000001,0.2765,-0.0555,0.2820150705,0.81,0.19,0.8319855768000001,1.0465,0.0845,1.0499059482,0.2765,-0.0555,0.2820150705,0.77,0.14,0.7826237921
2020-10-29 02:00:00,1.047,0.134,1.0555401461,0.267,-0.056,0.2728094573,0.78,0.19,0.8028075735,1.017,0.094,1.0213349108,0.267,-0.056,0.2728094573,0.75,0.15,0.7648529270000001
2020-10-29 02:30:00,1.025,0.519,1.1489064366,0.255,-0.051000000000000004,0.2600499952,0.77,0.5700000000000001,0.958018789,0.935,-0.301,0.9822555676,0.255,-0.051000000000000004,0.2600499952,0.68,-0.25,0.7244998275
2020-10-29 03:00:00,1.0225,0.5750000000000001,1.1730862074,0.2525,-0.045,0.2564785566,0.77,0.62,0.9885848471,0.9325,-0.335,0.9908487523,0.2525,-0.045,0.2564785566,0.68,-0.29,0.7392563831000001
2020-10-29 03:30:00,0.961,0.5680000000000001,1.1163086491,0.231,-0.052000000000000005,0.23678048910000002,0.73,0.62,0.9577577982000001,0.871,-0.342,0.9357376769,0.231,-0.052000000000000005,0.23678048910000002,0.64,-0.29,0.7026378868
2020-10-29 04:00:00,0.907,0.5555,1.0635926147,0.217,-0.044500000000000005,0.2215158008,0.6900000000000001,0.6000000000000001,0.9143850392,0.8270000000000001,-0.34450000000000003,0.8958846187,0.217,-0.044500000000000005,0.2215158008,0.61,-0.30000000000000004,0.679779376
2020-10-29 04:30:00,0.8885000000000001,0.5670000000000001,1.0540024905,0.2185,-0.043000000000000003,0.2226909293,0.67,0.61,0.9060905032000001,0.7985,-0.343,0.869051926,0.2185,-0.043000000000000003,0.2226909293,0.58,-0.30000000000000004,0.6529931087
2020-10-29 05:00:00,0.877,0.5705,1.0462309735,0.257,-0.0495,0.26172361380000003,0.62,0.62,0.8768124087,0.787,-0.3395,0.8571051569,0.257,-0.0495,0.26172361380000003,0.53,-0.29,0.6041522987
2020-10-29 05:30:00,0.892,0.5665,1.0566864483,0.272,-0.053500000000000006,0.2772115618,0.62,0.62,0.8768124087,0.802,-0.3435,0.8724656154,0.272,-0.053500000000000006,0.2772115618,0.53,-0.29,0.6041522987
2020-10-29 06:00:00,0.903,0.5795,1.0729535172,0.243,-0.0405,0.2463518825,0.66,0.62,0.9055385138000001,0.8130000000000001,-0.3205,0.8738931571,0.243,-0.0405,0.2463518825,0.5700000000000001,-0.28,0.6350590524
2020-10-29 06:30:00,0.9540000000000001,0.166,0.9683346529,0.274,-0.044,0.27751036020000003,0.68,0.21,0.7116881339000001,0.924,0.116,0.9312529195,0.274,-0.044,0.27751036020000003,0.65,0.16,0.6694027188
2020-10-29 07:00:00,1.006,0.17550000000000002,1.0211935419,0.266,-0.044500000000000005,0.2696965888,0.74,0.22,0.7720103626,0.976,0.1355,0.9853609745,0.266,-0.044500000000000005,0.2696965888,0.71,0.18,0.7324616031000001
2020-10-29 07:30:00,1.0605,0.4545,1.1537896255,0.2605,-0.0455,0.2644437558,0.8,0.5,0.9433981132,0.9905,-0.14550000000000002,1.001129612,0.2605,-0.0455,0.2644437558,0.73,-0.1,0.7368174808
2020-10-29 08:00:00,1.0675,0.35050000000000003,1.123568645,0.3075,-0.059500000000000004,0.3132036079,0.76,0.41000000000000003,0.863539229,1.0075,-0.0195,1.007688692,0.3075,-0.059500000000000004,0.3132036079,0.7000000000000001,0.04,0.7011419257
2020-10-29 08:30:00,1.1135,0.196,1.1306185254,0.35350000000000004,-0.074,0.36116235960000004,0.76,0.27,0.8065358021,1.0735000000000001,0.156,1.0847756681,0.35350000000000004,-0.074,0.36116235960000004,0.72,0.23,0.7558438992000001
2020-10-29 09:00:00,1.129,0.20400000000000001,1.1472824412,0.359,-0.076,0.3669564007,0.77,0.28,0.8193289938,1.099,0.164,1.111169204,0.359,-0.076,0.3669564007,0.74,0.24,0.7779460136
2020-10-29 09:30:00,1.1815,0.198,1.1979758971,0.3715,-0.082,0.38044217690000004,0.81,0.28,0.8570297544000001,1.1415,0.158,1.1523828574000001,0.3715,-0.082,0.38044217690000004,0.77,0.24,0.8065358021
2020-10-29 10:00:00,1.176,0.2025,1.1933072739,0.41600000000000004,-0.0975,0.42727303920000004,0.76,0.30000000000000004,0.8170679286,1.1360000000000001,0.1525,1.1461903201,0.41600000000000004,-0.0975,0.42727303920000004,0.72,0.25,0.7621679605
2020-10-29 10:30:00,1.1655,0.1985,1.1822827496000001,0.4055,-0.0915,0.4156952008,0.76,0.29,0.8134494453000001,1.1255,0.14850000000000002,1.1352543768,0.4055,-0.0915,0.4156952008,0.72,0.24,0.7589466384
2020-10-29 11:00:00,1.1355,0.195,1.1521220638,0.3955,-0.095,0.40674961590000003,0.74,0.29,0.7947955712,1.0955,0.155,1.106410977,0.3955,-0.095,0.40674961590000003,0.7000000000000001,0.25,0.7433034374
2020-10-29 11:30:00,1.151,0.1635,1.1625546224,0.41100000000000003,-0.10650000000000001,0.4245741985,0.74,0.27,0.7877182237,1.111,0.1135,1.1167825437,0.41100000000000003,-0.10650000000000001,0.4245741985,0.7000000000000001,0.22,0.7337574531000001
2020-10-29 12:00:00,1.189,0.176,1.20195549,0.40900000000000003,-0.10400000000000001,0.42201540260000003,0.78,0.28,0.8287339742000001,1.149,0.136,1.1570207431,0.40900000000000003,-0.10400000000000001,0.42201540260000003,0.74,0.24,0.7779460136
2020-10-29 12:30:00,1.2375,0.176,1.2499528991,0.3675,-0.10400000000000001,0.3819322584,0.87,0.28,0.9139474821,1.1975,0.136,1.2051980128,0.3675,-0.10400000000000001,0.3819322584,0.8300000000000001,0.24,0.8640023148
2020-10-29 13:00:00,1.2265,0.21450000000000002,1.2451154565,0.3765,-0.0955,0.38842309410000003,0.85,0.31,0.9047651629000001,1.1865,0.1245,1.1930140402,0.3765,-0.0955,0.38842309410000003,0.81,0.22,0.8393449827
2020-10-29 13:30:00,1.223,0.616,1.3693739445,0.383,-0.094,0.3943665807,0.84,0.71,1.0998636279,1.133,-0.294,1.1705233872,0.383,-0.094,0.3943665807,0.75,-0.2,0.7762087348000001
2020-10-29 14:00:00,1.206,0.609,1.3510429305,0.406,-0.101,0.4183742344,0.8,0.71,1.0696261029,1.116,-0.301,1.155879319,0.406,-0.101,0.4183742344,0.71,-0.2,0.7376313442
2020-10-29 14:30:00,1.2055,0.6045,1.3485735056,0.3955,-0.10550000000000001,0.4093293295,0.81,0.71,1.0771258051000001,1.1155,-0.3055,1.1565770619,0.3955,-0.10550000000000001,0.4093293295,0.72,-0.2,0.7472616677
2020-10-29 15:00:00,1.2185,0.5985,1.3575509199,0.40850000000000003,-0.1115,0.42344362080000003,0.81,0.71,1.0771258051000001,1.1285,-0.3015,1.1680815468,0.40850000000000003,-0.1115,0.42344362080000003,0.72,-0.19,0.7446475676000001
2020-10-29 15:30:00,1.2055,0.594,1.3438996428,0.3955,-0.106,0.4094584839,0.81,0.7000000000000001,1.0705606008,1.1155,-0.306,1.1567092331,0.3955,-0.106,0.4094584839,0.72,-0.2,0.7472616677
2020-10-29 16:00:00,1.2175,0.5295,1.3276582768,0.6675,-0.09050000000000001,0.6736070813,0.55,0.62,0.8287943050000001,1.1475,-0.2005,1.1648847582,0.6675,-0.09050000000000001,0.6736070813,0.48,-0.11,0.49244289010000003
2020-10-29 16:30:00,1.2365,0.233,1.258261201,0.3265,-0.077,0.3354567781,0.91,0.31,0.9613532129000001,1.1865,0.073,1.1887435594,0.3265,-0.077,0.3354567781,0.86,0.15,0.8729833904000001
2020-10-29 17:00:00,1.3780000000000001,0.6075,1.5059682102,0.34800000000000003,-0.07250000000000001,0.35547186950000004,1.03,0.68,1.2342204017,1.288,-0.2525,1.3125167618,0.34800000000000003,-0.07250000000000001,0.35547186950000004,0.9400000000000001,-0.18,0.9570788891
2020-10-29 17:30:00,1.5025,0.603,1.6189858708,0.3725,-0.077,0.38037514380000004,1.13,0.68,1.3188252348,1.4125,-0.227,1.4306240771,0.3725,-0.077,0.38037514380000004,1.04,-0.15,1.0507616285
2020-10-29 18:00:00,1.5625,0.642,1.6892513874000001,0.35250000000000004,-0.068,0.3589989554,1.21,0.71,1.4029255148,1.4625,-0.248,1.4833779862,0.35250000000000004,-0.068,0.3589989554,1.11,-0.18,1.1244998888
2020-10-29 18:30:00,1.5545,0.645,1.6830018568,0.3645,-0.075,0.3721360638,1.19,0.72,1.3908630414,1.4545,-0.255,1.4766838694,0.3645,-0.075,0.3721360638,1.09,-0.18,1.1047624179
2020-10-29 19:00:00,1.4665,0.6305000000000001,1.5962933628,0.35650000000000004,-0.0795,0.36525675900000004,1.11,0.71,1.3176494223,1.3765,-0.2695,1.4026341291,0.35650000000000004,-0.0795,0.36525675900000004,1.02,-0.19,1.0375451797
2020-10-29 19:30:00,1.369,0.6305000000000001,1.5072130739,0.34900000000000003,-0.0795,0.3579402883,1.02,0.71,1.2427791437,1.2690000000000001,-0.2795,1.2994157341,0.34900000000000003,-0.0795,0.3579402883,0.92,-0.2,0.9414881837
2020-10-29 20:00:00,1.3,0.632,1.4454840020000002,0.35000000000000003,-0.078,0.3585861124,0.9500000000000001,0.71,1.1860016863,1.2,-0.278,1.2317808247,0.35000000000000003,-0.078,0.3585861124,0.85,-0.2,0.8732124598000001
2020-10-29 20:30:00,1.2530000000000001,0.251,1.2778927968,0.363,-0.079,0.3714969717,0.89,0.33,0.9492101980000001,1.203,0.091,1.2064369026,0.363,-0.079,0.3714969717,0.84,0.17,0.8570297544000001
2020-10-29 21:00:00,1.1885,0.217,1.2081478593,0.3785,-0.083,0.3874935483,0.81,0.30000000000000004,0.8637708029000001,1.1485,0.107,1.1534735584,0.3785,-0.083,0.3874935483,0.77,0.19,0.7930952024
2020-10-29 21:30:00,1.1315,0.309,1.1729336085,0.3815,-0.081,0.39000416660000004,0.75,0.39,0.8453401682,1.0815,-0.011,1.0815559394,0.3815,-0.081,0.39000416660000004,0.7000000000000001,0.07,0.7034912935000001
2020-10-29 22:00:00,1.0425,0.14550000000000002,1.0526046266,0.3725,-0.0745,0.37987695380000003,0.67,0.22,0.7051950085,1.0125,0.10550000000000001,1.0179815814,0.3725,-0.0745,0.37987695380000003,0.64,0.18,0.6648308055000001
2020-10-29 22:30:00,0.9715,0.137,0.9811122515,0.3715,-0.073,0.3786043449,0.6000000000000001,0.21,0.6356886030000001,0.9315,0.097,0.9365368386,0.3715,-0.073,0.3786043449,0.56,0.17,0.5852349955
2020-10-29 23:00:00,0.9035000000000001,0.1385,0.9140538824000001,0.3735,-0.07150000000000001,0.3802821321,0.53,0.21,0.5700877125,0.8735,0.0985,0.8790361198000001,0.3735,-0.07150000000000001,0.3802821321,0.5,0.17,0.5281098371
2020-10-29 23:30:00,0.836,0.129,0.8458942014,0.356,-0.07100000000000001,0.3630110191,0.48,0.2,0.52,0.796,0.089,0.8009600489,0.356,-0.07100000000000001,0.3630110191,0.44,0.16,0.46818799640000003
2020-10-30 00:00:00,0.8220000000000001,0.138,0.8335034493,0.342,-0.07200000000000001,0.3494967811,0.48,0.21,0.5239274759,0.782,0.098,0.7881167426,0.342,-0.07200000000000001,0.3494967811,0.44,0.17,0.4716990566
2020-10-30 00:30:00,0.9045000000000001,0.14300000000000002,0.9157342682,0.34450000000000003,-0.067,0.3509547692,0.56,0.21,0.5980802622,0.8645,0.10300000000000001,0.8706142946000001,0.34450000000000003,-0.067,0.3509547692,0.52,0.17,0.5470831747
2020-10-30 01:00:00,1.0435,0.494,1.1545251188,0.35350000000000004,-0.066,0.35960846760000004,0.6900000000000001,0.56,0.8886506625,0.9735,-0.23600000000000002,1.0016976839,0.35350000000000004,-0.066,0.35960846760000004,0.62,-0.17,0.6428841264
2020-10-30 01:30:00,1.0935,0.5705,1.2333744363,0.3735,-0.0695,0.3799111738,0.72,0.64,0.9633275663,1.0135,-0.3095,1.0597039681,0.3735,-0.0695,0.3799111738,0.64,-0.24,0.6835202996
2020-10-30 02:00:00,1.057,0.5765,1.2039938746,0.377,-0.07350000000000001,0.3840979693,0.68,0.65,0.9406912352000001,0.977,-0.3135,1.0260659092,0.377,-0.07350000000000001,0.3840979693,0.6000000000000001,-0.24,0.6462197769
2020-10-30 02:30:00,1.0205,0.5805,1.1740530227,0.36050000000000004,-0.0695,0.3671382573,0.66,0.65,0.9263368718,0.9305,-0.3095,0.9806225064,0.36050000000000004,-0.0695,0.3671382573,0.5700000000000001,-0.24,0.6184658438
2020-10-30 03:00:00,0.9915,0.5755,1.1464172452,0.3415,-0.0645,0.3475377677,0.65,0.64,0.9121951546,0.9015000000000001,-0.3245,0.95812447,0.3415,-0.0645,0.3475377677,0.56,-0.26,0.6174139616000001
2020-10-30 03:30:00,0.935,0.581,1.1008115188,0.34500000000000003,-0.069,0.3518323464,0.59,0.65,0.8778382539,0.855,-0.319,0.9125710931000001,0.34500000000000003,-0.069,0.3518323464,0.51,-0.25,0.5679788728
2020-10-30 04:00:00,0.889,0.579,1.060925068,0.329,-0.061,0.3346072324,0.56,0.64,0.8504116650000001,0.799,-0.311,0.8573925589,0.329,-0.061,0.3346072324,0.47000000000000003,-0.25,0.5323532662
2020-10-30 04:30:00,0.849,0.5755,1.0256711218,0.329,-0.0645,0.3352629565,0.52,0.64,0.8246211251000001,0.769,-0.3145,0.8308256436,0.329,-0.0645,0.3352629565,0.44,-0.25,0.5060632372
2020-10-30 05:00:00,0.839,0.5720000000000001,1.015433405,0.329,-0.068,0.33595386590000004,0.51,0.64,0.8183520025000001,0.749,-0.328,0.8176704715,0.329,-0.068,0.33595386590000004,0.42,-0.26,0.49396356140000003
2020-10-30 05:30:00,0.854,0.5710000000000001,1.0273056994,0.34400000000000003,-0.069,0.35085182060000003,0.51,0.64,0.8183520025000001,0.764,-0.329,0.8318275062,0.34400000000000003,-0.069,0.35085182060000003,0.42,-0.26,0.49396356140000003
2020-10-30 06:00:00,0.8455,0.5725,1.0210908383,0.3255,-0.0575,0.3305397102,0.52,0.63,0.8168843247,0.7655000000000001,-0.3175,0.8287318625000001,0.3255,-0.0575,0.3305397102,0.44,-0.26,0.5110772936
2020-10-30 06:30:00,0.912,0.579,1.0802707994,0.322,-0.061,0.32772702060000003,0.59,0.64,0.8704596487,0.8220000000000001,-0.321,0.8824539648,0.322,-0.061,0.32772702060000003,0.5,-0.26,0.5635601121
2020-10-30 07:00:00,0.9565,0.598,1.1280497551,0.3165,-0.062,0.3225155035,0.64,0.66,0.9193475948000001,0.8765000000000001,-0.302,0.9270686328000001,0.3165,-0.062,0.3225155035,0.56,-0.24,0.6092618485
2020-10-30 07:30:00,1.0095,0.5885,1.1685129439,0.2995,-0.061500000000000006,0.3057490801,0.71,0.65,0.9626006441,0.9195000000000001,-0.29150000000000004,0.9645996579,0.2995,-0.061500000000000006,0.3057490801,0.62,-0.23,0.6612866247
2020-10-30 08:00:00,1.0625,0.608,1.2241610392,0.3025,-0.07200000000000001,0.3109505588,0.76,0.68,1.0198039027,0.9725,-0.272,1.0098218902,0.3025,-0.07200000000000001,0.3109505588,0.67,-0.2,0.6992138443
2020-10-30 08:30:00,1.0815,0.6155,1.2443803679,0.3115,-0.0745,0.3202850293,0.77,0.6900000000000001,1.033924562,0.9915,-0.2645,1.0261737182,0.3115,-0.0745,0.3202850293,0.68,-0.19,0.7060453243
2020-10-30 09:00:00,1.098,0.3155,1.1424291006,0.28800000000000003,-0.0745,0.2974798312,0.81,0.39,0.8989994438000001,1.048,0.035500000000000004,1.0486010919,0.28800000000000003,-0.0745,0.2974798312,0.76,0.11,0.7679192666
2020-10-30 09:30:00,1.093,0.20450000000000002,1.1119663889,0.28300000000000003,-0.0655,0.2904810665,0.81,0.27,0.8538149682,1.063,0.1545,1.0741690975,0.28300000000000003,-0.0655,0.2904810665,0.78,0.22,0.8104319836
2020-10-30 10:00:00,1.0855,0.1955,1.1029644147,0.29550000000000004,-0.0645,0.302457435,0.79,0.26,0.8316850365,1.0455,0.1555,1.0570007096,0.29550000000000004,-0.0645,0.302457435,0.75,0.22,0.7816009212
2020-10-30 10:30:00,1.074,0.1865,1.0900725893,0.314,-0.0635,0.3203564421,0.76,0.25,0.8000624976,1.034,0.1365,1.0429708769,0.314,-0.0635,0.3203564421,0.72,0.2,0.7472616677
2020-10-30 11:00:00,1.0615,0.1855,1.0775864234,0.3315,-0.0845,0.3421001315,0.73,0.27,0.7783315489,1.0315,0.14550000000000002,1.0417113324,0.3315,-0.0845,0.3421001315,0.7000000000000001,0.23,0.7368174808
2020-10-30 11:30:00,1.0385,0.186,1.0550252367,0.2585,-0.064,0.2663048066,0.78,0.25,0.8190848552000001,1.0085,0.146,1.0190133709,0.2585,-0.064,0.2663048066,0.75,0.21,0.7788452991
2020-10-30 12:00:00,1.05,0.181,1.065486274,0.21,-0.049,0.2156409052,0.84,0.23,0.8709190548,1.01,0.14100000000000001,1.0197945872,0.21,-0.049,0.2156409052,0.8,0.19,0.8222530024
2020-10-30 12:30:00,1.079,0.18150000000000002,1.0941586951,0.219,-0.0385,0.2223583819,0.86,0.22,0.8876936408,1.039,0.1515,1.0499872618,0.219,-0.0385,0.2223583819,0.8200000000000001,0.19,0.8417244205000001
2020-10-30 13:00:00,1.0705,0.179,1.0853622667,0.21050000000000002,-0.041,0.2144557064,0.86,0.22,0.8876936408,1.0205,0.129,1.028621043,0.21050000000000002,-0.041,0.2144557064,0.81,0.17,0.8276472679
2020-10-30 13:30:00,1.0755,0.17200000000000001,1.0891667687,0.2155,-0.038,0.2188247015,0.86,0.21,0.8852683209000001,1.0255,0.122,1.0327314511,0.2155,-0.038,0.2188247015,0.81,0.16,0.8256512581000001
2020-10-30 14:00:00,1.0465,0.178,1.0615301456,0.2165,-0.032,0.218852119,0.8300000000000001,0.21,0.8561541917000001,1.0065,0.128,1.0146064508,0.2165,-0.032,0.218852119,0.79,0.16,0.8060397013
2020-10-30 14:30:00,1.039,0.17200000000000001,1.0531405414,0.209,-0.048,0.2144411341,0.8300000000000001,0.22,0.8586617495000001,0.999,0.122,1.0064218797,0.209,-0.048,0.2144411341,0.79,0.17,0.808084154
2020-10-30 15:00:00,1.0445,0.176,1.0592243624,0.1945,-0.044,0.1994147688,0.85,0.22,0.8780091116000001,1.0045,0.126,1.0123715968,0.1945,-0.044,0.1994147688,0.81,0.17,0.8276472679
2020-10-30 15:30:00,1.062,0.187,1.0783380731,0.202,-0.033,0.20467779560000002,0.86,0.22,0.8876936408,1.022,0.137,1.0311416004,0.202,-0.033,0.20467779560000002,0.8200000000000001,0.17,0.8374365648000001
2020-10-30 16:00:00,1.0715,0.185,1.0873533234,0.21150000000000002,-0.035,0.2143764213,0.86,0.22,0.8876936408,1.0315,0.135,1.0402967125,0.21150000000000002,-0.035,0.2143764213,0.8200000000000001,0.17,0.8374365648000001
2020-10-30 16:30:00,1.1280000000000001,0.183,1.1427480037,0.218,-0.037,0.2211176158,0.91,0.22,0.9362157871000001,1.088,0.133,1.0960989919,0.218,-0.037,0.2211176158,0.87,0.17,0.8864536085
2020-10-30 17:00:00,1.249,0.191,1.2635196872,0.219,-0.039,0.2224454989,1.03,0.23,1.0553672347,1.209,0.151,1.2183932042,0.219,-0.039,0.2224454989,0.99,0.19,1.0080674581
2020-10-30 17:30:00,1.4035,0.49150000000000005,1.4870724596,0.21350000000000002,-0.0385,0.21694354100000002,1.19,0.53,1.3026895256,1.3335,-0.14850000000000002,1.3417430827,0.21350000000000002,-0.0385,0.21694354100000002,1.12,-0.11,1.1253888217
2020-10-30 18:00:00,1.5035,0.6195,1.62612807,0.21350000000000002,-0.0405,0.21730738600000002,1.29,0.66,1.4490341611,1.4035,-0.2705,1.4293293882,0.21350000000000002,-0.0405,0.21730738600000002,1.19,-0.23,1.2120231021
2020-10-30 18:30:00,1.525,0.6215,1.6467808749000001,0.215,-0.0385,0.21841989380000001,1.31,0.66,1.4668674105,1.425,-0.2685,1.4500749119,0.215,-0.0385,0.21841989380000001,1.21,-0.23,1.231665539
2020-10-30 19:00:00,1.4245,0.6215,1.5541758265999999,0.21450000000000002,-0.0385,0.2179277403,1.21,0.66,1.3782960495,1.3245,-0.2785,1.3534631506,0.21450000000000002,-0.0385,0.2179277403,1.11,-0.24,1.1356495938
2020-10-30 19:30:00,1.3559999999999999,0.6295000000000001,1.4949937291,0.216,-0.0405,0.219764078,1.1400000000000001,0.67,1.3223085873,1.266,-0.2805,1.2967020668,0.216,-0.0405,0.219764078,1.05,-0.24,1.0770793843
2020-10-30 20:00:00,1.268,0.39,1.3266212723,0.23800000000000002,-0.04,0.2413379373,1.03,0.43,1.1161541112,1.198,-0.07,1.2000433326,0.23800000000000002,-0.04,0.2413379373,0.96,-0.03,0.9604686356000001
2020-10-30 20:30:00,1.2055,0.584,1.3395097051,0.2655,-0.046,0.26945546940000004,0.9400000000000001,0.63,1.1315917992,1.1155,-0.316,1.1593947775,0.2655,-0.046,0.26945546940000004,0.85,-0.27,0.8918520057
2020-10-30 21:00:00,1.1255,0.589,1.2703036054,0.28550000000000003,-0.051000000000000004,0.29001939590000003,0.84,0.64,1.0560303026,1.0355,-0.321,1.0841131168,0.28550000000000003,-0.051000000000000004,0.29001939590000003,0.75,-0.27,0.7971198153
2020-10-30 21:30:00,1.0385,0.3305,1.0898222332,0.28850000000000003,-0.0695,0.2967532645,0.75,0.4,0.85,0.9785,-0.0795,0.9817242485000001,0.28850000000000003,-0.0695,0.2967532645,0.6900000000000001,-0.01,0.69007246
2020-10-30 22:00:00,0.9645,0.1335,0.9736952809,0.2745,-0.0565,0.2802543488,0.6900000000000001,0.19,0.7156814934,0.9245000000000001,0.0935,0.9292160674000001,0.2745,-0.0565,0.2802543488,0.65,0.15,0.6670832032
2020-10-30 22:30:00,0.9325,0.12150000000000001,0.9403821032,0.3025,-0.0685,0.3101588303,0.63,0.19,0.6580273551,0.9025000000000001,0.0815,0.906172445,0.3025,-0.0685,0.3101588303,0.6000000000000001,0.15,0.6184658438
2020-10-30 23:00:00,0.8975000000000001,0.1345,0.9075221760000001,0.2975,-0.0655,0.3046251795,0.6000000000000001,0.2,0.632455532,0.8675,0.0945,0.8726319384000001,0.2975,-0.0655,0.3046251795,0.5700000000000001,0.16,0.5920304046
2020-10-30 23:30:00,0.8170000000000001,0.1275,0.8268888982,0.327,-0.07250000000000001,0.33494066640000003,0.49,0.2,0.5292447449000001,0.787,0.08750000000000001,0.7918492596000001,0.327,-0.07250000000000001,0.33494066640000003,0.46,0.16,0.48703182650000004
2020-10-31 00:00:00,0.7845000000000001,0.123,0.7940839061,0.35450000000000004,-0.077,0.3627661092,0.43,0.2,0.4742362281,0.7445,0.083,0.7491123080000001,0.35450000000000004,-0.077,0.3627661092,0.39,0.16,0.4215447782
2020-10-31 00:30:00,0.888,0.122,0.8963414528,0.418,-0.098,0.4293343685,0.47000000000000003,0.22,0.5189412298,0.858,0.082,0.8619095080000001,0.418,-0.098,0.4293343685,0.44,0.18,0.47539457300000004
2020-10-31 01:00:00,1.014,0.131,1.0224270145,0.444,-0.109,0.45718377050000003,0.5700000000000001,0.24,0.6184658438,0.984,0.091,0.9881988666,0.444,-0.109,0.45718377050000003,0.54,0.2,0.5758472020000001
2020-10-31 01:30:00,1.0465,0.1325,1.0548547293,0.42650000000000005,-0.1075,0.43983917520000004,0.62,0.24,0.6648308055000001,1.0065,0.0925,1.0107415595,0.42650000000000005,-0.1075,0.43983917520000004,0.58,0.2,0.613514466
2020-10-31 02:00:00,1.008,0.1385,1.0174705155,0.40800000000000003,-0.1015,0.4204357858,0.6000000000000001,0.24,0.6462197769,0.968,0.0985,0.9729985868000001,0.40800000000000003,-0.1015,0.4204357858,0.56,0.2,0.5946427499
2020-10-31 02:30:00,0.9540000000000001,0.14150000000000001,0.9644367527000001,0.404,-0.0985,0.4158344021,0.55,0.24,0.6000833275,0.914,0.1015,0.919618535,0.404,-0.0985,0.4158344021,0.51,0.2,0.5478138370000001
2020-10-31 03:00:00,0.924,0.1385,0.934322348,0.41400000000000003,-0.1015,0.42626077700000004,0.51,0.24,0.5636488268000001,0.894,0.0985,0.8994099455000001,0.41400000000000003,-0.1015,0.42626077700000004,0.48,0.2,0.52
2020-10-31 03:30:00,0.864,0.1365,0.8747160968000001,0.434,-0.10350000000000001,0.4461706512,0.43,0.24,0.49244289010000003,0.834,0.0965,0.8395643215,0.434,-0.10350000000000001,0.4461706512,0.4,0.2,0.4472135955
2020-10-31 04:00:00,0.8250000000000001,0.132,0.8354932675000001,0.445,-0.108,0.457918115,0.38,0.24,0.4494441011,0.795,0.092,0.8003055666000001,0.445,-0.108,0.457918115,0.35000000000000003,0.2,0.4031128874
2020-10-31 04:30:00,0.8035,0.1315,0.8141894743,0.4435,-0.1085,0.4565791279,0.36,0.24,0.4326661531,0.7635000000000001,0.0915,0.7689632631000001,0.4435,-0.1085,0.4565791279,0.32,0.2,0.37735924530000003
2020-10-31 05:00:00,0.774,0.138,0.7862060799,0.434,-0.10200000000000001,0.4458250778,0.34,0.24,0.4161730409,0.744,0.098,0.7504265454,0.434,-0.10200000000000001,0.4458250778,0.31,0.2,0.3689173349
2020-10-31 05:30:00,0.7775000000000001,0.1265,0.7877236190000001,0.41750000000000004,-0.10350000000000001,0.4301377686,0.36,0.23,0.42720018730000003,0.7475,0.08650000000000001,0.7524882059,0.41750000000000004,-0.10350000000000001,0.4301377686,0.33,0.19,0.3807886553
2020-10-31 06:00:00,0.8140000000000001,0.1365,0.8253655251,0.364,-0.0835,0.3734544818,0.45,0.22,0.5008991915000001,0.784,0.0965,0.7899166095,0.364,-0.0835,0.3734544818,0.42,0.18,0.4569463864
2020-10-31 06:30:00,0.8435,0.1395,0.8549576013,0.35350000000000004,-0.0805,0.36254999660000004,0.49,0.22,0.5371219601,0.8135,0.0995,0.8195623832000001,0.35350000000000004,-0.0805,0.36254999660000004,0.46,0.18,0.49396356140000003
2020-10-31 07:00:00,0.877,0.1625,0.8919278278,0.357,-0.0775,0.36531527480000003,0.52,0.24,0.5727128425,0.847,0.1125,0.8544385584,0.357,-0.0775,0.36531527480000003,0.49,0.19,0.5255473337000001
2020-10-31 07:30:00,0.906,0.1715,0.9220890684,0.376,-0.0785,0.3841070814,0.53,0.25,0.586003413,0.876,0.1315,0.8858150202,0.376,-0.0785,0.3841070814,0.5,0.21,0.5423098745
2020-10-31 08:00:00,0.9490000000000001,0.395,1.0279231489,0.379,-0.085,0.3884147268,0.5700000000000001,0.48,0.7451845409000001,0.889,-0.085,0.8930543097,0.379,-0.085,0.3884147268,0.51,0.0,0.51
2020-10-31 08:30:00,0.974,0.176,0.9897737115,0.384,-0.084,0.3930801445,0.59,0.26,0.6447480128,0.9440000000000001,0.126,0.9523717761,0.384,-0.084,0.3930801445,0.56,0.21,0.5980802622
2020-10-31 09:00:00,1.0335,0.209,1.0544208126,0.3735,-0.081,0.38218222090000004,0.66,0.29,0.7209022125,0.9935,0.11900000000000001,1.0006014441,0.3735,-0.081,0.38218222090000004,0.62,0.2,0.651459899
2020-10-31 09:30:00,1.0845,0.1995,1.1026969212,0.42450000000000004,-0.1105,0.4386462128,0.66,0.31,0.729177619,1.0445,0.1495,1.0551447768,0.42450000000000004,-0.1105,0.4386462128,0.62,0.26,0.6723094526000001
2020-10-31 10:00:00,1.1155,0.196,1.1325882968,0.4355,-0.114,0.45017357760000004,0.68,0.31,0.7473285757,1.0755,0.146,1.0853645701,0.4355,-0.114,0.45017357760000004,0.64,0.26,0.6907966416
2020-10-31 10:30:00,1.1045,0.1955,1.1216686231,0.4545,-0.1145,0.4687008641,0.65,0.31,0.7201388755,1.0745,0.14550000000000002,1.0843064604000001,0.4545,-0.1145,0.4687008641,0.62,0.26,0.6723094526000001
2020-10-31 11:00:00,1.077,0.192,1.0939803472,0.447,-0.108,0.4598619358,0.63,0.30000000000000004,0.697782201,1.047,0.14200000000000002,1.0565855384,0.447,-0.108,0.4598619358,0.6000000000000001,0.25,0.65
2020-10-31 11:30:00,1.069,0.17850000000000002,1.0838003737,0.419,-0.1115,0.4335818838,0.65,0.29,0.7117583860000001,1.039,0.1285,1.0469160664,0.419,-0.1115,0.4335818838,0.62,0.24,0.6648308055000001
2020-10-31 12:00:00,1.0145,0.185,1.0312299695,0.41450000000000004,-0.105,0.4275923877,0.6000000000000001,0.29,0.6664082833,0.9845,0.145,0.9951207213000001,0.41450000000000004,-0.105,0.4275923877,0.5700000000000001,0.25,0.6224146528
2020-10-31 12:30:00,1.0845,0.29550000000000004,1.1240375883,0.4545,-0.1145,0.4687008641,0.63,0.41000000000000003,0.7516648189,1.0345,0.0655,1.0365715122,0.4545,-0.1145,0.4687008641,0.58,0.18,0.607289058
2020-10-31 13:00:00,1.07,0.1825,1.0854520948,0.44,-0.1075,0.4529417733,0.63,0.29,0.6935416354,1.03,0.1325,1.0384874819,0.44,-0.1075,0.4529417733,0.59,0.24,0.6369458376
2020-10-31 13:30:00,1.083,0.42550000000000004,1.1635889523,0.433,-0.10450000000000001,0.44543153230000004,0.65,0.53,0.8386894539,1.023,-0.1245,1.0305480338,0.433,-0.10450000000000001,0.44543153230000004,0.59,-0.02,0.5903388857
2020-10-31 14:00:00,1.0465,0.5945,1.2035748834,0.4365,-0.10550000000000001,0.4490684803,0.61,0.7000000000000001,0.9284934033000001,0.9665,-0.29550000000000004,1.0106643854,0.4365,-0.10550000000000001,0.4490684803,0.53,-0.19,0.5630275304
2020-10-31 14:30:00,1.054,0.6035,1.2145485787,0.444,-0.10650000000000001,0.4565941852,0.61,0.71,0.9360555539000001,0.974,-0.29650000000000004,1.0181297805,0.444,-0.10650000000000001,0.4565941852,0.53,-0.19,0.5630275304
2020-10-31 15:00:00,1.0375,0.5925,1.1947646212,0.4375,-0.0975,0.4482326405,0.6000000000000001,0.6900000000000001,0.9143850392,0.9575,-0.2975,1.0026527315,0.4375,-0.0975,0.4482326405,0.52,-0.2,0.5571355311
2020-10-31 15:30:00,1.0705,0.5720000000000001,1.2137356590000001,0.4305,-0.098,0.4415135898,0.64,0.67,0.9265527508,0.9905,-0.308,1.0372821457999999,0.4305,-0.098,0.4415135898,0.56,-0.21,0.5980802622
2020-10-31 16:00:00,1.0865,0.5695,1.226707993,0.3965,-0.09050000000000001,0.40669706170000003,0.6900000000000001,0.66,0.9548298278,1.0065,-0.3005,1.0504011139,0.3965,-0.09050000000000001,0.40669706170000003,0.61,-0.21,0.6451356447000001
2020-10-31 16:30:00,1.1495,0.32,1.1932100611,0.3695,-0.08,0.3780611723,0.78,0.4,0.87658428,1.0895,-0.04,1.0902340345,0.3695,-0.08,0.3780611723,0.72,0.04,0.7211102551
2020-10-31 17:00:00,1.2525,0.184,1.2659432254,0.3125,-0.066,0.319393566,0.9400000000000001,0.25,0.9726767192,1.2125,0.14400000000000002,1.2210209867,0.3125,-0.066,0.319393566,0.9,0.21,0.924175308
2020-10-31 17:30:00,1.3855,0.3075,1.4192133384,0.3055,-0.0625,0.3118276768,1.08,0.37,1.1416216536000001,1.3255,0.0275,1.325785239,0.3055,-0.0625,0.3118276768,1.02,0.09,1.02396289
2020-10-31 18:00:00,1.5185,0.646,1.6501994575999999,0.28850000000000003,-0.064,0.29551353610000003,1.23,0.71,1.4202112519,1.4185,-0.274,1.4447208208,0.28850000000000003,-0.064,0.29551353610000003,1.13,-0.21,1.1493476411
2020-10-31 18:30:00,1.464,0.47750000000000004,1.5399033249,0.304,-0.07250000000000001,0.31252559900000004,1.16,0.55,1.2837834708,1.384,-0.12250000000000001,1.3894107564,0.304,-0.07250000000000001,0.31252559900000004,1.08,-0.05,1.0811567879
2020-10-31 19:00:00,1.3775,0.1925,1.3908855092999999,0.3075,-0.0675,0.31482137790000003,1.07,0.26,1.1011357773000001,1.3375,0.14250000000000002,1.3450697007999999,0.3075,-0.0675,0.31482137790000003,1.03,0.21,1.0511898021
2020-10-31 19:30:00,1.3195000000000001,0.339,1.3623513680000001,0.28950000000000004,-0.061,0.2958568066,1.03,0.4,1.1049434375,1.2595,-0.021,1.2596750573,0.28950000000000004,-0.061,0.2958568066,0.97,0.04,0.9708243919
2020-10-31 20:00:00,1.2495,0.5315,1.3578447997,0.2595,-0.0585,0.2660122178,0.99,0.59,1.1524755963,1.1695,-0.2285,1.1916134021,0.2595,-0.0585,0.2660122178,0.91,-0.17,0.9257429449000001
2020-10-31 20:30:00,1.1825,0.5705,1.3129266925,0.28250000000000003,-0.059500000000000004,0.288697939,0.9,0.63,1.0985900054,1.0925,-0.3195,1.1382602954,0.28250000000000003,-0.059500000000000004,0.288697939,0.81,-0.26,0.8507055895000001
2020-10-31 21:00:00,1.137,0.5605,1.2676471315,0.267,-0.059500000000000004,0.2735493557,0.87,0.62,1.0683164325,1.047,-0.3295,1.0976243665,0.267,-0.059500000000000004,0.2735493557,0.78,-0.27,0.8254089895000001
2020-10-31 21:30:00,1.1095,0.5675,1.246212863,0.2595,-0.0625,0.2669204001,0.85,0.63,1.0580170131,1.0095,-0.3325,1.0628482959,0.2595,-0.0625,0.2669204001,0.75,-0.27,0.7971198153
2020-10-31 22:00:00,1.041,0.324,1.0902554746,0.251,-0.056,0.2571711492,0.79,0.38,0.8766413178,0.981,-0.106,0.9867101905000001,0.251,-0.056,0.2571711492,0.73,-0.05,0.7317103252
2020-10-31 22:30:00,0.971,0.131,0.9797969177,0.241,-0.059000000000000004,0.24811690790000002,0.73,0.19,0.7543208866000001,0.9410000000000001,0.091,0.9453898667,0.241,-0.059000000000000004,0.24811690790000002,0.7000000000000001,0.15,0.7158910532
2020-10-31 23:00:00,0.9135000000000001,0.12150000000000001,0.9215446272000001,0.3235,-0.0685,0.330672799,0.59,0.19,0.6198386887,0.8835000000000001,0.0815,0.8872510919000001,0.3235,-0.0685,0.330672799,0.56,0.15,0.5797413216
2020-10-31 23:30:00,0.854,0.1275,0.8634652570000001,0.294,-0.0625,0.3005698754,0.56,0.19,0.5913543777,0.8240000000000001,0.08750000000000001,0.8286327594,0.294,-0.0625,0.3005698754,0.53,0.15,0.5508175742
2020-11-01 00:00:00,0.8405,0.20850000000000002,0.8659748842,0.29050000000000004,-0.061500000000000006,0.2969385458,0.55,0.27,0.6126989473000001,0.7905000000000001,0.0085,0.7905456976,0.29050000000000004,-0.061500000000000006,0.2969385458,0.5,0.07,0.5048762225
2020-11-01 00:30:00,0.9575,0.5555,1.1069717702,0.3375,-0.0745,0.3456247966,0.62,0.63,0.8839117603000001,0.8675,-0.3245,0.9262054308000001,0.3375,-0.0745,0.3456247966,0.53,-0.25,0.586003413
2020-11-01 01:00:00,1.087,0.5535,1.2198078742,0.387,-0.08650000000000001,0.3965491773,0.7000000000000001,0.64,0.9484724561000001,0.997,-0.3165,1.0460311898,0.387,-0.08650000000000001,0.3965491773,0.61,-0.23,0.6519202405
2020-11-01 01:30:00,1.1225,0.549,1.2495628236,0.41250000000000003,-0.101,0.42468488320000003,0.71,0.65,0.9626006441,1.0325,-0.321,1.0812480058,0.41250000000000003,-0.101,0.42468488320000003,0.62,-0.22,0.6578753681
2020-11-01 02:00:00,1.0605,0.5670000000000001,1.202559458,0.4405,-0.10300000000000001,0.4523817525,0.62,0.67,0.9128526716,0.9805,-0.323,1.0323319476,0.4405,-0.10300000000000001,0.4523817525,0.54,-0.22,0.5830951895
2020-11-01 02:30:00,1.0115,0.5645,1.1583576736,0.4015,-0.0955,0.412701466,0.61,0.66,0.8987213139,0.9215000000000001,-0.3255,0.9772985726000001,0.4015,-0.0955,0.412701466,0.52,-0.23,0.568594759
2020-11-01 03:00:00,0.9695,0.562,1.1206133365,0.41950000000000004,-0.108,0.43317923540000003,0.55,0.67,0.8668333173,0.8895000000000001,-0.328,0.948047599,0.41950000000000004,-0.108,0.43317923540000003,0.47000000000000003,-0.22,0.5189412298
2020-11-01 03:30:00,0.9450000000000001,0.5650000000000001,1.1010222523,0.41500000000000004,-0.105,0.42807709590000004,0.53,0.67,0.8542833254000001,0.865,-0.325,0.9240400424,0.41500000000000004,-0.105,0.42807709590000004,0.45,-0.22,0.5008991915000001
2020-11-01 04:00:00,0.9075000000000001,0.5665,1.0698030193,0.41750000000000004,-0.10350000000000001,0.4301377686,0.49,0.67,0.8300602388,0.8175,-0.3235,0.8791805844,0.41750000000000004,-0.10350000000000001,0.4301377686,0.4,-0.22,0.4565084884
2020-11-01 04:30:00,0.872,0.5655,1.0393143172000001,0.432,-0.10450000000000001,0.4444595032,0.44,0.67,0.8015609771000001,0.792,-0.3245,0.8558996729,0.432,-0.10450000000000001,0.4444595032,0.36,-0.22,0.4219004622
2020-11-01 05:00:00,0.8395,0.5675,1.0133195449,0.41950000000000004,-0.10250000000000001,0.4318408272,0.42,0.67,0.7907591289,0.7595000000000001,-0.3225,0.8251342315,0.41950000000000004,-0.10250000000000001,0.4318408272,0.34,-0.22,0.4049691346
2020-11-01 05:30:00,0.8545,0.557,1.0200094362,0.3945,-0.093,0.4053137673,0.46,0.65,0.7963039621,0.7745000000000001,-0.323,0.8391538893,0.3945,-0.093,0.4053137673,0.38,-0.23,0.44418464630000004
2020-11-01 06:00:00,0.854,0.5720000000000001,1.0278618584,0.364,-0.078,0.3722633476,0.49,0.65,0.8140024570000001,0.774,-0.308,0.8330306117,0.364,-0.078,0.3722633476,0.41000000000000003,-0.23,0.4701063709
2020-11-01 06:30:00,0.898,0.582,1.0701065368,0.368,-0.088,0.3783754749,0.53,0.67,0.8542833254000001,0.8180000000000001,-0.308,0.8740640709,0.368,-0.088,0.3783754749,0.45,-0.22,0.5008991915000001
2020-11-01 07:00:00,0.9375,0.593,1.1093039484,0.3975,-0.097,0.4091640869,0.54,0.6900000000000001,0.876184912,0.8575,-0.28700000000000003,0.9042539743,0.3975,-0.097,0.4091640869,0.46,-0.19,0.4976946855
2020-11-01 07:30:00,0.9435,0.5995,1.1178517344,0.3135,-0.07050000000000001,0.32132927040000003,0.63,0.67,0.9196738552,0.8535,-0.3005,0.9048549608,0.3135,-0.07050000000000001,0.32132927040000003,0.54,-0.23,0.5869412236
2020-11-01 08:00:00,0.9490000000000001,0.606,1.1259826819,0.389,-0.094,0.4001962019,0.56,0.7000000000000001,0.8964373932,0.859,-0.294,0.9079190493,0.389,-0.094,0.4001962019,0.47000000000000003,-0.2,0.5107837116
2020-11-01 08:30:00,0.9895,0.602,1.158237562,0.3095,-0.068,0.3168820759,0.68,0.67,0.9546203434,0.8995000000000001,-0.28800000000000003,0.9444809421,0.3095,-0.068,0.3168820759,0.59,-0.22,0.6296824597
2020-11-01 09:00:00,1.04,0.586,1.1937319632,0.33,-0.074,0.3381952099,0.71,0.66,0.9693812460000001,0.96,-0.294,1.0040099601,0.33,-0.074,0.3381952099,0.63,-0.22,0.6673080248000001
2020-11-01 09:30:00,1.0775,0.5795,1.2234486095000001,0.3775,-0.09050000000000001,0.38819647090000003,0.7000000000000001,0.67,0.9689685237000001,0.9975,-0.3005,1.0417804471,0.3775,-0.09050000000000001,0.38819647090000003,0.62,-0.21,0.654599114
2020-11-01 10:00:00,1.062,0.5795,1.2098199246,0.352,-0.0805,0.3610875933,0.71,0.66,0.9693812460000001,0.982,-0.3005,1.0269490007,0.352,-0.0805,0.3610875933,0.63,-0.22,0.6673080248000001
2020-11-01 10:30:00,1.1325,0.5715,1.2685300548,0.3125,-0.0685,0.3199195211,0.8200000000000001,0.64,1.0401922899,1.0525,-0.2985,1.0940102833,0.3125,-0.0685,0.3199195211,0.74,-0.23,0.7749193506000001
2020-11-01 11:00:00,1.1565,0.5755,1.2917788123,0.28650000000000003,-0.0645,0.29367073400000004,0.87,0.64,1.0800462953,1.0665,-0.29450000000000004,1.1064142533,0.28650000000000003,-0.0645,0.29367073400000004,0.78,-0.23,0.8132035416000001
2020-11-01 11:30:00,1.1795,0.325,1.2234562722,0.3095,-0.075,0.31845761100000003,0.87,0.4,0.9575489544,1.1195,-0.035,1.1200469856,0.3095,-0.075,0.31845761100000003,0.81,0.04,0.8109870529000001
2020-11-01 12:00:00,1.2695,0.186,1.2830534868,0.3095,-0.074,0.3182235849,0.96,0.26,0.9945853407,1.2295,0.136,1.2369988884,0.3095,-0.074,0.3182235849,0.92,0.21,0.9436630755000001
2020-11-01 12:30:00,1.3005,0.1835,1.3133820845,0.3405,-0.08650000000000001,0.3513153854,0.96,0.27,0.9972462083,1.2605,0.1335,1.2675498018,0.3405,-0.08650000000000001,0.3513153854,0.92,0.22,0.9459386872000001
2020-11-01 13:00:00,1.282,0.17450000000000002,1.2938215681,0.332,-0.0855,0.34283268510000003,0.9500000000000001,0.26,0.9849365462,1.242,0.1245,1.248224439,0.332,-0.0855,0.34283268510000003,0.91,0.21,0.9339164845000001
2020-11-01 13:30:00,1.2645,0.185,1.2779613647999999,0.3045,-0.075,0.3136004624,0.96,0.26,0.9945853407,1.2245,0.135,1.2319193358,0.3045,-0.075,0.3136004624,0.92,0.21,0.9436630755000001
2020-11-01 14:00:00,1.233,0.17550000000000002,1.2454273363000001,0.313,-0.0745,0.3217440753,0.92,0.25,0.9533624704,1.183,0.1255,1.1896382854,0.313,-0.0745,0.3217440753,0.87,0.2,0.8926925563
2020-11-01 14:30:00,1.283,0.179,1.2954265707000001,0.363,-0.091,0.374232548,0.92,0.27,0.9588013350000001,1.233,0.129,1.2397298093,0.363,-0.091,0.374232548,0.87,0.22,0.8973850901
2020-11-01 15:00:00,1.2935,0.4485,1.3690487573,0.3835,-0.1015,0.39670455,0.91,0.55,1.0632967601,1.2235,-0.14150000000000001,1.2316551871,0.3835,-0.1015,0.39670455,0.84,-0.04,0.8409518417
2020-11-01 15:30:00,1.2925,0.5925,1.4218342027,0.3925,-0.1075,0.40695515720000003,0.9,0.7000000000000001,1.1401754251,1.2025000000000001,-0.3075,1.2411939816,0.3925,-0.1075,0.40695515720000003,0.81,-0.2,0.8343260753
2020-11-01 16:00:00,1.3405,0.5865,1.4631891539000002,0.41050000000000003,-0.1135,0.425901984,0.93,0.7000000000000001,1.1640017182,1.2505,-0.29350000000000004,1.2844814129,0.41050000000000003,-0.1135,0.425901984,0.84,-0.18,0.8590692638
2020-11-01 16:30:00,1.371,0.542,1.4742472656,0.431,-0.11800000000000001,0.44686127600000003,0.9400000000000001,0.66,1.1485643212,1.291,-0.248,1.3146045033,0.431,-0.11800000000000001,0.44686127600000003,0.86,-0.13,0.8697700846
2020-11-01 17:00:00,1.444,0.307,1.4762740261,0.404,-0.113,0.4195056615,1.04,0.42,1.1216059914,1.3940000000000001,0.007,1.3940175752,0.404,-0.113,0.4195056615,0.99,0.12,0.9972462083
2020-11-01 17:30:00,1.499,0.21,1.5136383320000002,0.429,-0.12,0.4454671705,1.07,0.33,1.1197321108,1.459,0.16,1.4677469128,0.429,-0.12,0.4454671705,1.03,0.28,1.0673799698
2020-11-01 18:00:00,1.495,0.20950000000000002,1.5096076477,0.425,-0.12050000000000001,0.4417524759,1.07,0.33,1.1197321108,1.455,0.1595,1.4637162464,0.425,-0.12050000000000001,0.4417524759,1.03,0.28,1.0673799698
2020-11-01 18:30:00,1.483,0.20750000000000002,1.4974462428,0.433,-0.12250000000000001,0.44999472220000003,1.05,0.33,1.1006361797,1.443,0.1675,1.4526889722,0.433,-0.12250000000000001,0.44999472220000003,1.01,0.29,1.050809212
2020-11-01 19:00:00,1.405,0.3835,1.4563987263,0.41500000000000004,-0.1165,0.4310420513,0.99,0.5,1.1090987332,1.345,-0.0465,1.3458035704,0.41500000000000004,-0.1165,0.4310420513,0.93,0.07,0.9326306879
2020-11-01 19:30:00,1.339,0.181,1.3511780046,0.40900000000000003,-0.11900000000000001,0.425960092,0.93,0.30000000000000004,0.9771898485,1.299,0.14100000000000001,1.3066300165,0.40900000000000003,-0.11900000000000001,0.425960092,0.89,0.26,0.9272000863000001
2020-11-01 20:00:00,1.235,0.17350000000000002,1.2471275997,0.405,-0.1165,0.4214228874,0.8300000000000001,0.29,0.8792041856,1.195,0.12350000000000001,1.2013647448,0.405,-0.1165,0.4214228874,0.79,0.24,0.8256512581000001
2020-11-01 20:30:00,1.1675,0.17200000000000001,1.1801017965,0.40750000000000003,-0.11800000000000001,0.4242407925,0.76,0.29,0.8134494453000001,1.1375,0.122,1.1440237104,0.40750000000000003,-0.11800000000000001,0.4242407925,0.73,0.24,0.7684399781
2020-11-01 21:00:00,1.1360000000000001,0.433,1.2157240641,0.426,-0.117,0.4417748295,0.71,0.55,0.8981091248,1.066,-0.157,1.07749942,0.426,-0.117,0.4417748295,0.64,-0.04,0.6412487817
2020-11-01 21:30:00,1.0595,0.253,1.0892884145,0.4295,-0.117,0.44515081710000004,0.63,0.37,0.7306161783,1.0095,-0.007,1.0095242691,0.4295,-0.117,0.44515081710000004,0.58,0.11,0.5903388857
2020-11-01 22:00:00,0.9925,0.145,1.0030360163,0.4325,-0.115,0.4475279321,0.56,0.26,0.6174139616000001,0.9625,0.095,0.9671769487,0.4325,-0.115,0.4475279321,0.53,0.21,0.5700877125
2020-11-01 22:30:00,0.9470000000000001,0.14150000000000001,0.9575130547,0.437,-0.11850000000000001,0.4527816803,0.51,0.26,0.5724508713,0.917,0.0915,0.9215537152000001,0.437,-0.11850000000000001,0.4527816803,0.48,0.21,0.5239274759
2020-11-01 23:00:00,0.876,0.14350000000000002,0.8876757572,0.426,-0.1165,0.44164267230000004,0.45,0.26,0.5197114584,0.846,0.0935,0.8511511323000001,0.426,-0.1165,0.44164267230000004,0.42,0.21,0.4695742753
2020-11-01 23:30:00,0.8320000000000001,0.1865,0.852646615,0.422,-0.1135,0.4369968535,0.41000000000000003,0.30000000000000004,0.5080354318,0.792,0.0465,0.7933638825,0.422,-0.1135,0.4369968535,0.37,0.16,0.4031128874
2020-11-02 00:00:00,0.8245,0.558,0.9955723228000001,0.42450000000000004,-0.112,0.43902647980000004,0.4,0.67,0.780320447,0.7345,-0.332,0.8060485407,0.42450000000000004,-0.112,0.43902647980000004,0.31,-0.22,0.3801315562
2020-11-02 00:30:00,0.9165000000000001,0.5495,1.0686077391,0.42650000000000005,-0.1105,0.44058200140000003,0.49,0.66,0.8220097323000001,0.8365,-0.3305,0.8994234264000001,0.42650000000000005,-0.1105,0.44058200140000003,0.41000000000000003,-0.22,0.46529560500000006
2020-11-02 01:00:00,1.0245,0.2575,1.0563647571,0.41450000000000004,-0.10250000000000001,0.42698536270000004,0.61,0.36,0.7083078427,0.9845,-0.0125,0.9845793518,0.41450000000000004,-0.10250000000000001,0.42698536270000004,0.5700000000000001,0.09,0.5770615219
2020-11-02 01:30:00,1.0565,0.14350000000000002,1.066200966,0.42650000000000005,-0.10650000000000001,0.4395958371,0.63,0.25,0.6777905281000001,1.0265,0.10350000000000001,1.0317046574,0.42650000000000005,-0.10650000000000001,0.4395958371,0.6000000000000001,0.21,0.6356886030000001
2020-11-02 02:00:00,1.009,0.147,1.0196519014,0.429,-0.10300000000000001,0.4411915684,0.58,0.25,0.631585307,0.969,0.107,0.9748897374000001,0.429,-0.10300000000000001,0.4411915684,0.54,0.21,0.5793962375
2020-11-02 02:30:00,0.9405,0.145,0.9516119220000001,0.42050000000000004,-0.105,0.4334111789,0.52,0.25,0.5769748695,0.9105000000000001,0.105,0.9165343692000001,0.42050000000000004,-0.105,0.4334111789,0.49,0.21,0.5331041174
2020-11-02 03:00:00,0.9380000000000001,0.14550000000000002,0.9492177042000001,0.388,-0.10450000000000001,0.40182614400000005,0.55,0.25,0.6041522987,0.898,0.0955,0.9030638128,0.388,-0.10450000000000001,0.40182614400000005,0.51,0.2,0.5478138370000001
2020-11-02 03:30:00,0.892,0.14750000000000002,0.9041129631,0.41200000000000003,-0.1125,0.4270834228,0.48,0.26,0.5458937626,0.862,0.0975,0.8674965418,0.41200000000000003,-0.1125,0.4270834228,0.45,0.21,0.4965883607
2020-11-02 04:00:00,0.839,0.14750000000000002,0.8518669204,0.419,-0.1125,0.4338401203,0.42,0.26,0.49396356140000003,0.809,0.0975,0.814854128,0.419,-0.1125,0.4338401203,0.39,0.21,0.4429446918
2020-11-02 04:30:00,0.8065,0.151,0.8205140157,0.41650000000000004,-0.109,0.4305267123,0.39,0.26,0.4687216658,0.7765000000000001,0.101,0.783041027,0.41650000000000004,-0.109,0.4305267123,0.36,0.21,0.41677331970000003
2020-11-02 05:00:00,0.804,0.146,0.8171487013000001,0.424,-0.114,0.4390580827,0.38,0.26,0.46043457730000004,0.774,0.096,0.7799307662,0.424,-0.114,0.4390580827,0.35000000000000003,0.21,0.4081666326
2020-11-02 05:30:00,0.8295,0.14450000000000002,0.8419919833,0.3995,-0.10550000000000001,0.41319547430000003,0.43,0.25,0.4973932046,0.7995,0.0945,0.8050655253000001,0.3995,-0.10550000000000001,0.41319547430000003,0.4,0.2,0.4472135955
2020-11-02 06:00:00,0.8455,0.1525,0.8591428868000001,0.3955,-0.0975,0.4073407664,0.45,0.25,0.514781507,0.8155,0.10250000000000001,0.8219163583,0.3955,-0.0975,0.4073407664,0.42,0.2,0.46518813400000003
2020-11-02 06:30:00,0.9285,0.164,0.9428723402,0.3685,-0.08600000000000001,0.37840223310000004,0.56,0.25,0.6132699243,0.8985000000000001,0.114,0.9057031799,0.3685,-0.08600000000000001,0.37840223310000004,0.53,0.2,0.5664803615
2020-11-02 07:00:00,1.0035,0.5355,1.1374412073,0.3235,-0.0645,0.3298673976,0.68,0.6000000000000001,0.9068627239,0.9235000000000001,-0.2545,0.9579261454,0.3235,-0.0645,0.3298673976,0.6000000000000001,-0.19,0.6293647591
2020-11-02 07:30:00,1.014,0.5805,1.1684075702,0.304,-0.059500000000000004,0.3097680584,0.71,0.64,0.9558765611000001,0.934,-0.2995,0.9808446615,0.304,-0.059500000000000004,0.3097680584,0.63,-0.24,0.6741661516
2020-11-02 08:00:00,1.016,0.332,1.0688685607,0.306,-0.068,0.3134645115,0.71,0.4,0.8149233093,0.966,-0.008,0.9660331257,0.306,-0.068,0.3134645115,0.66,0.06,0.6627216610000001
2020-11-02 08:30:00,1.006,0.2015,1.0259816031,0.296,-0.0585,0.3017254547,0.71,0.26,0.7561084578,0.966,0.1515,0.9778078799000001,0.296,-0.0585,0.3017254547,0.67,0.21,0.7021395873
2020-11-02 09:00:00,1.03,0.1975,1.0487641537,0.28,-0.052500000000000005,0.2848793604,0.75,0.25,0.790569415,0.99,0.14750000000000002,1.0009276947,0.28,-0.052500000000000005,0.2848793604,0.71,0.2,0.7376313442
2020-11-02 09:30:00,1.0465,0.1895,1.0635189232,0.34650000000000003,-0.07050000000000001,0.3535993495,0.7000000000000001,0.26,0.7467261881,1.0065,0.1495,1.0175423824,0.34650000000000003,-0.07050000000000001,0.3535993495,0.66,0.22,0.6957010852000001
2020-11-02 10:00:00,1.05,0.1825,1.0657421123,0.37,-0.0775,0.3780294301,0.68,0.26,0.7280109889,1.02,0.14250000000000002,1.0299059423,0.37,-0.0775,0.3780294301,0.65,0.22,0.6862215386
2020-11-02 10:30:00,1.003,0.1825,1.0194681211,0.373,-0.0775,0.3809662059,0.63,0.26,0.6815423685,0.973,0.14250000000000002,0.9833795046,0.373,-0.0775,0.3809662059,0.6000000000000001,0.22,0.6390618123
2020-11-02 11:00:00,0.9975,0.1845,1.014419292,0.42750000000000005,-0.0955,0.43803709890000003,0.5700000000000001,0.28,0.6350590524,0.9675,0.1345,0.9768042281,0.42750000000000005,-0.0955,0.43803709890000003,0.54,0.23,0.5869412236
2020-11-02 11:30:00,0.9825,0.17500000000000002,0.9979635514,0.4425,-0.105,0.45478703810000004,0.54,0.28,0.608276253,0.9525,0.135,0.9620193605,0.4425,-0.105,0.45478703810000004,0.51,0.24,0.5636488268000001
2020-11-02 12:00:00,1.033,0.18150000000000002,1.0488237459,0.423,-0.1085,0.4366935424,0.61,0.29,0.6754257916,1.003,0.14150000000000001,1.0129320066,0.423,-0.1085,0.4366935424,0.58,0.25,0.631585307
