Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 12:30:00,1.0855,0.192,1.1023494228,0.4355,-0.108,0.4486917093,0.65,0.30000000000000004,0.7158910532,1.0555,0.14200000000000002,1.0650090375,0.4355,-0.108,0.4486917093,0.62,0.25,0.6685057965
2020-11-02 13:00:00,1.049,0.184,1.0650150234,0.439,-0.116,0.45406717560000004,0.61,0.30000000000000004,0.679779376,1.009,0.14400000000000002,1.0192237242,0.439,-0.116,0.45406717560000004,0.5700000000000001,0.26,0.6264982043
2020-11-02 13:30:00,1.047,0.17450000000000002,1.0614420615,0.417,-0.1155,0.43269995380000004,0.63,0.29,0.6935416354,1.017,0.1245,1.024592236,0.417,-0.1155,0.43269995380000004,0.6000000000000001,0.24,0.6462197769
2020-11-02 14:00:00,1.0175,0.178,1.0329522012,0.3975,-0.112,0.4129772996,0.62,0.29,0.6844705983,0.9875,0.128,0.995761141,0.3975,-0.112,0.4129772996,0.59,0.24,0.6369458376
2020-11-02 14:30:00,1.026,0.17300000000000001,1.0404830609,0.386,-0.107,0.4005558638,0.64,0.28,0.6985699679,0.986,0.133,0.9949296458,0.386,-0.107,0.4005558638,0.6000000000000001,0.24,0.6462197769
2020-11-02 15:00:00,1.0375,0.17350000000000002,1.0519070776,0.3675,-0.10650000000000001,0.38262056920000004,0.67,0.28,0.7261542536000001,1.0075,0.1335,1.0163063023,0.3675,-0.10650000000000001,0.38262056920000004,0.64,0.24,0.6835202996
2020-11-02 15:30:00,1.076,0.17300000000000001,1.0898187923,0.386,-0.097,0.3980012563,0.6900000000000001,0.27,0.7409453421000001,1.036,0.123,1.04327609,0.386,-0.097,0.3980012563,0.65,0.22,0.6862215386
2020-11-02 16:00:00,1.1035,0.17250000000000001,1.1169012938,0.42350000000000004,-0.1075,0.4369307725,0.68,0.28,0.7353910524,1.0735000000000001,0.1325,1.0816461991,0.42350000000000004,-0.1075,0.4369307725,0.65,0.24,0.6928924881
2020-11-02 16:30:00,1.228,0.1685,1.2395064542,0.438,-0.1115,0.4519693021,0.79,0.28,0.8381527307000001,1.188,0.1285,1.1949293912,0.438,-0.1115,0.4519693021,0.75,0.24,0.7874642849
2020-11-02 17:00:00,1.349,0.1935,1.3628071213,0.419,-0.10650000000000001,0.4323230852,0.93,0.30000000000000004,0.9771898485,1.309,0.1535,1.3179693661,0.419,-0.10650000000000001,0.4323230852,0.89,0.26,0.9272000863000001
2020-11-02 17:30:00,1.5205000000000002,0.216,1.5357656885000002,0.4305,-0.114,0.44533835450000003,1.09,0.33,1.1388590782,1.4805000000000001,0.166,1.4897772485,0.4305,-0.114,0.44533835450000003,1.05,0.28,1.0866922287
2020-11-02 18:00:00,1.631,0.217,1.6453722982999999,0.421,-0.113,0.43590136500000004,1.21,0.33,1.2541929675999999,1.581,0.167,1.5897955843,0.421,-0.113,0.43590136500000004,1.16,0.28,1.1933147112
2020-11-02 18:30:00,1.584,0.199,1.5964513773,0.404,-0.111,0.4189713594,1.18,0.31,1.2200409829,1.544,0.159,1.5521652618,0.404,-0.111,0.4189713594,1.1400000000000001,0.27,1.1715374514
2020-11-02 19:00:00,1.4945,0.1855,1.5059682932,0.3845,-0.10450000000000001,0.3984476126,1.11,0.29,1.1472575997,1.4545,0.14550000000000002,1.4617593851000001,0.3845,-0.10450000000000001,0.3984476126,1.07,0.25,1.0988175463
2020-11-02 19:30:00,1.4140000000000001,0.1945,1.4273143487,0.384,-0.0955,0.3956971696,1.03,0.29,1.070046728,1.374,0.14450000000000002,1.3815774499,0.384,-0.0955,0.3956971696,0.99,0.24,1.0186756108
2020-11-02 20:00:00,1.311,0.17450000000000002,1.3225623804,0.381,-0.0855,0.3904756715,0.93,0.26,0.9656603958000001,1.271,0.1245,1.2770831022,0.381,-0.0855,0.3904756715,0.89,0.21,0.9144397192
2020-11-02 20:30:00,1.272,0.35550000000000004,1.3207438245,0.342,-0.0745,0.3500203566,0.93,0.43,1.0245974819,1.202,-0.0645,1.2037293092999999,0.342,-0.0745,0.3500203566,0.86,0.01,0.8600581376
2020-11-02 21:00:00,1.23,0.5730000000000001,1.3569189364,0.34,-0.077,0.3486100974,0.89,0.65,1.1020889256,1.1400000000000001,-0.317,1.1832535654,0.34,-0.077,0.3486100974,0.8,-0.24,0.8352245207000001
2020-11-02 21:30:00,1.1635,0.5825,1.3011681290000001,0.2735,-0.0575,0.2794789795,0.89,0.64,1.0962207807,1.0735000000000001,-0.3175,1.119467954,0.2735,-0.0575,0.2794789795,0.8,-0.26,0.8411896338
2020-11-02 22:00:00,1.1005,0.5885,1.2479713538000001,0.2705,-0.061500000000000006,0.2774031362,0.8300000000000001,0.65,1.0542295765,1.0105,-0.3215,1.0604114767,0.2705,-0.061500000000000006,0.2774031362,0.74,-0.26,0.784346862
2020-11-02 22:30:00,1.0025,0.5700000000000001,1.153215613,0.2225,-0.05,0.2280487886,0.78,0.62,0.9963934966,0.9225000000000001,-0.34,0.983161355,0.2225,-0.05,0.2280487886,0.7000000000000001,-0.29,0.7576938696000001
2020-11-02 23:00:00,0.901,0.147,0.9129129203,0.211,-0.043000000000000003,0.2153369453,0.6900000000000001,0.19,0.7156814934,0.861,0.057,0.8628846968,0.211,-0.043000000000000003,0.2153369453,0.65,0.1,0.6576473219
2020-11-02 23:30:00,0.8385,0.1115,0.8458809018000001,0.1885,-0.0385,0.1923915279,0.65,0.15,0.6670832032,0.8085,0.07150000000000001,0.8116554072000001,0.1885,-0.0385,0.1923915279,0.62,0.11,0.6296824597
2020-11-03 00:00:00,0.8305,0.12150000000000001,0.8393405149000001,0.21050000000000002,-0.0385,0.2139918223,0.62,0.16,0.6403124237000001,0.7905000000000001,0.0815,0.7946901912000001,0.21050000000000002,-0.0385,0.2139918223,0.58,0.12,0.5922837158
2020-11-03 00:30:00,0.9430000000000001,0.12350000000000001,0.9510527062,0.213,-0.036500000000000005,0.21610472,0.73,0.16,0.7473285757,0.903,0.0835,0.9068523860000001,0.213,-0.036500000000000005,0.21610472,0.6900000000000001,0.12,0.7003570518000001
2020-11-03 01:00:00,1.088,0.1315,1.0959179942,0.228,-0.0385,0.2312277016,0.86,0.17,0.8766413178,1.048,0.0915,1.0519868108,0.228,-0.0385,0.2312277016,0.8200000000000001,0.13,0.8302409289
2020-11-03 01:30:00,1.124,0.133,1.13184142,0.224,-0.037,0.22703523960000002,0.9,0.17,0.9159148432,1.084,0.093,1.0879820771,0.224,-0.037,0.22703523960000002,0.86,0.13,0.8697700846
2020-11-03 02:00:00,1.067,0.1295,1.0748298703,0.217,-0.0405,0.2207470272,0.85,0.17,0.8668333173,1.027,0.08950000000000001,1.0308924532,0.217,-0.0405,0.2207470272,0.81,0.13,0.8203657721000001
2020-11-03 02:30:00,1.045,0.129,1.0529320966,0.215,-0.041,0.21887439320000002,0.8300000000000001,0.17,0.8472307832,1.005,0.089,1.0089330999,0.215,-0.041,0.21887439320000002,0.79,0.13,0.800624756
2020-11-03 03:00:00,0.999,0.1365,1.0082823265,0.229,-0.043500000000000004,0.2330949377,0.77,0.18,0.7907591289,0.9590000000000001,0.08650000000000001,0.9628931665,0.229,-0.043500000000000004,0.2330949377,0.73,0.13,0.7414849965
2020-11-03 03:30:00,0.9530000000000001,0.13,0.9618258678,0.223,-0.04,0.2265590431,0.73,0.17,0.7495331881,0.913,0.09,0.9174252013,0.223,-0.04,0.2265590431,0.6900000000000001,0.13,0.7021395873
2020-11-03 04:00:00,0.894,0.124,0.9025585854,0.224,-0.036000000000000004,0.22687441460000002,0.67,0.16,0.688839604,0.864,0.094,0.8690983834,0.224,-0.036000000000000004,0.22687441460000002,0.64,0.13,0.6530696747
2020-11-03 04:30:00,0.8685,0.1335,0.8787004609,0.2185,-0.036500000000000005,0.22152765060000001,0.65,0.17,0.6718630813,0.8285,0.0935,0.8337592578,0.2185,-0.036500000000000005,0.22152765060000001,0.61,0.13,0.6236986452000001
2020-11-03 05:00:00,0.8605,0.1335,0.8707941777,0.2305,-0.036500000000000005,0.2333720206,0.63,0.17,0.6525335240000001,0.8305,0.0935,0.8357466721,0.2305,-0.036500000000000005,0.2333720206,0.6000000000000001,0.13,0.6139218191
2020-11-03 05:30:00,0.884,0.1365,0.8944765229,0.214,-0.0335,0.2166062095,0.67,0.17,0.6912307864,0.844,0.0965,0.8494988228,0.214,-0.0335,0.2166062095,0.63,0.13,0.6432728814
2020-11-03 06:00:00,0.9045000000000001,0.1335,0.9142989117,0.21450000000000002,-0.036500000000000005,0.2175833174,0.6900000000000001,0.17,0.7106335202,0.8745,0.0935,0.8794842238,0.21450000000000002,-0.036500000000000005,0.2175833174,0.66,0.13,0.6726812024000001
2020-11-03 06:30:00,1.0235,0.4495,1.1178562072,0.21350000000000002,-0.0405,0.21730738600000002,0.81,0.49,0.9466784037,0.9435,-0.2205,0.9689233716000001,0.21350000000000002,-0.0405,0.21730738600000002,0.73,-0.18,0.7518643495
2020-11-03 07:00:00,1.095,0.5760000000000001,1.2372554304,0.225,-0.044,0.229261859,0.87,0.62,1.0683164325,1.015,-0.294,1.0567218177,0.225,-0.044,0.229261859,0.79,-0.25,0.8286132994000001
2020-11-03 07:30:00,1.1445,0.2225,1.1659273133,0.1945,-0.0375,0.1980820537,0.9500000000000001,0.26,0.9849365462,1.0945,0.0825,1.0976048925,0.1945,-0.0375,0.1980820537,0.9,0.12,0.907964757
2020-11-03 08:00:00,1.1585,0.18150000000000002,1.1726314425,0.23850000000000002,-0.0585,0.2455697457,0.92,0.24,0.9507891459000001,1.1185,0.1315,1.1262035784,0.23850000000000002,-0.0585,0.2455697457,0.88,0.19,0.9002777349000001
2020-11-03 08:30:00,1.1785,0.185,1.1929322068000001,0.2985,-0.075,0.3077779232,0.88,0.26,0.9176055798,1.1385,0.145,1.1476964973000001,0.2985,-0.075,0.3077779232,0.84,0.22,0.8683317338000001
2020-11-03 09:00:00,1.169,0.191,1.1845007387,0.329,-0.069,0.33615770110000004,0.84,0.26,0.8793179175,1.129,0.151,1.1390531155,0.329,-0.069,0.33615770110000004,0.8,0.22,0.8296987405
2020-11-03 09:30:00,1.16,0.193,1.1759460022,0.37,-0.08700000000000001,0.3800907786,0.79,0.28,0.8381527307000001,1.13,0.153,1.1403109225,0.37,-0.08700000000000001,0.3800907786,0.76,0.24,0.7969943538
2020-11-03 10:00:00,1.1245,0.184,1.139454365,0.3845,-0.096,0.3963032299,0.74,0.28,0.7912016178,1.0845,0.14400000000000002,1.0940183956,0.3845,-0.096,0.3963032299,0.7000000000000001,0.24,0.74
2020-11-03 10:30:00,1.0775,0.182,1.0927626687,0.40750000000000003,-0.098,0.41911842,0.67,0.28,0.7261542536000001,1.0475,0.14200000000000002,1.0570810045,0.40750000000000003,-0.098,0.41911842,0.64,0.24,0.6835202996
2020-11-03 11:00:00,1.0525,0.186,1.0688087996,0.42250000000000004,-0.10400000000000001,0.4351117673,0.63,0.29,0.6935416354,1.0125,0.136,1.0215929963,0.42250000000000004,-0.10400000000000001,0.4351117673,0.59,0.24,0.6369458376
2020-11-03 11:30:00,1.036,0.178,1.051180289,0.376,-0.092,0.3870917204,0.66,0.27,0.7130918594,0.996,0.128,1.0041912169,0.376,-0.092,0.3870917204,0.62,0.22,0.6578753681
2020-11-03 12:00:00,1.079,0.17350000000000002,1.0928601237,0.359,-0.10650000000000001,0.3744639502,0.72,0.28,0.7725283166,1.049,0.1335,1.0574607558,0.359,-0.10650000000000001,0.3744639502,0.6900000000000001,0.24,0.7305477397
2020-11-03 12:30:00,1.146,0.17350000000000002,1.159059209,0.356,-0.10650000000000001,0.37158881850000003,0.79,0.28,0.8381527307000001,1.106,0.1335,1.1140279395000001,0.356,-0.10650000000000001,0.37158881850000003,0.75,0.24,0.7874642849
2020-11-03 13:00:00,1.126,0.17450000000000002,1.1394412007999999,0.336,-0.0655,0.3423247727,0.79,0.24,0.8256512581000001,1.096,0.1345,1.1042220112,0.336,-0.0655,0.3423247727,0.76,0.2,0.7858753082000001
2020-11-03 13:30:00,1.149,0.163,1.1605042008,0.309,-0.057,0.3142133033,0.84,0.22,0.8683317338000001,1.109,0.123,1.1158001613,0.309,-0.057,0.3142133033,0.8,0.18,0.8200000000000001
2020-11-03 14:00:00,1.113,0.158,1.1241587966,0.293,-0.062,0.2994878962,0.8200000000000001,0.22,0.8489994111,1.083,0.11800000000000001,1.0894094731,0.293,-0.062,0.2994878962,0.79,0.18,0.810246876
2020-11-03 14:30:00,1.1215,0.17750000000000002,1.1354595986,0.3015,-0.0825,0.31258358880000003,0.8200000000000001,0.26,0.8602325267,1.0915,0.1275,1.0989215168,0.3015,-0.0825,0.31258358880000003,0.79,0.21,0.8174350127000001
2020-11-03 15:00:00,1.099,0.184,1.1142966391,0.279,-0.066,0.2867001918,0.8200000000000001,0.25,0.8572630868000001,1.069,0.14400000000000002,1.0786551812,0.279,-0.066,0.2867001918,0.79,0.21,0.8174350127000001
2020-11-03 15:30:00,1.098,0.177,1.1121748963,0.248,-0.063,0.2558769235,0.85,0.24,0.8832326987,1.058,0.137,1.0668331641,0.248,-0.063,0.2558769235,0.81,0.2,0.8343260753
2020-11-03 16:00:00,1.149,0.17350000000000002,1.1620254946,0.259,-0.0565,0.2650910221,0.89,0.23,0.9192388155000001,1.109,0.1335,1.1170063787,0.259,-0.0565,0.2650910221,0.85,0.19,0.8709764635
2020-11-03 16:30:00,1.245,0.18,1.2579447524,0.225,-0.04,0.2285278976,1.02,0.22,1.0434557969,1.205,0.14,1.2131055189,0.225,-0.04,0.2285278976,0.98,0.18,0.9963934966
2020-11-03 17:00:00,1.3945,0.20350000000000001,1.4092702012,0.2245,-0.036500000000000005,0.2274477962,1.17,0.24,1.1943617542,1.3545,0.12350000000000001,1.360118561,0.2245,-0.036500000000000005,0.2274477962,1.13,0.16,1.1412712211
2020-11-03 17:30:00,1.6035,0.24050000000000002,1.6214353208999999,0.21350000000000002,-0.0395,0.21712323690000002,1.3900000000000001,0.28,1.4179210133,1.5535,0.1405,1.5598405367,0.21350000000000002,-0.0395,0.21712323690000002,1.34,0.18,1.3520355025
2020-11-03 18:00:00,1.633,0.21150000000000002,1.6466393807,0.203,-0.0385,0.20661861,1.43,0.25,1.4516886719,1.593,0.1715,1.6022051211,0.203,-0.0385,0.20661861,1.3900000000000001,0.21,1.4057738083
2020-11-03 18:30:00,1.6385,0.20800000000000002,1.6516495542,0.20850000000000002,-0.042,0.21268815200000002,1.43,0.25,1.4516886719,1.5985,0.168,1.6073040316,0.20850000000000002,-0.042,0.21268815200000002,1.3900000000000001,0.21,1.4057738083
2020-11-03 19:00:00,1.5430000000000001,0.1955,1.5553357355,0.203,-0.044500000000000005,0.2078202348,1.34,0.24,1.361322886,1.4929999999999999,0.1555,1.5010760307000002,0.203,-0.044500000000000005,0.2078202348,1.29,0.2,1.3054118124
2020-11-03 19:30:00,1.4475,0.182,1.4588969292,0.17750000000000002,-0.038,0.1815220372,1.27,0.22,1.2889142718,1.3975,0.14200000000000002,1.4046957856,0.17750000000000002,-0.038,0.1815220372,1.22,0.18,1.2332072008
2020-11-03 20:00:00,1.3635,0.162,1.3730900370999999,0.1835,-0.038,0.187393303,1.18,0.2,1.196829144,1.3235000000000001,0.122,1.3291110751000001,0.1835,-0.038,0.187393303,1.1400000000000001,0.16,1.1511733145
2020-11-03 20:30:00,1.3405,0.1925,1.3542512692,0.21050000000000002,-0.0375,0.2138141717,1.13,0.23,1.1531695452,1.2905,0.1125,1.2953943415,0.21050000000000002,-0.0375,0.2138141717,1.08,0.15,1.0903669107
2020-11-03 21:00:00,1.304,0.322,1.3431678972,0.214,-0.038,0.21734764780000002,1.09,0.36,1.1479111464,1.234,-0.028,1.2343176252,0.214,-0.038,0.21734764780000002,1.02,0.01,1.0200490184
2020-11-03 21:30:00,1.2215,0.34,1.2679362169,0.21150000000000002,-0.04,0.2152492741,1.01,0.38,1.0791200119,1.1615,-0.06,1.1630486877,0.21150000000000002,-0.04,0.2152492741,0.9500000000000001,-0.02,0.9502105030000001
2020-11-03 22:00:00,1.146,0.5735,1.2814906359,0.216,-0.036500000000000005,0.21906220580000002,0.93,0.61,1.1122050171,1.056,-0.3265,1.1053226904,0.216,-0.036500000000000005,0.21906220580000002,0.84,-0.29,0.8886506625
2020-11-03 22:30:00,1.086,0.5635,1.223490192,0.20600000000000002,-0.036500000000000005,0.2092086279,0.88,0.6000000000000001,1.0650821565,0.996,-0.3265,1.0481499177,0.20600000000000002,-0.036500000000000005,0.2092086279,0.79,-0.29,0.841546196
2020-11-03 23:00:00,0.9965,0.547,1.1367590994,0.1965,-0.033,0.1992517252,0.8,0.58,0.9881295462,0.9065000000000001,-0.333,0.9657283521000001,0.1965,-0.033,0.1992517252,0.71,-0.30000000000000004,0.7707788269
2020-11-03 23:30:00,0.9205000000000001,0.374,0.9935775008000001,0.18050000000000002,-0.036000000000000004,0.1840550189,0.74,0.41000000000000003,0.8459905437,0.8505,-0.166,0.8665484695000001,0.18050000000000002,-0.036000000000000004,0.1840550189,0.67,-0.13,0.6824954212000001
2020-11-04 00:00:00,0.892,0.132,0.9017139236,0.182,-0.038,0.1859247159,0.71,0.17,0.7300684899000001,0.852,0.092,0.8569527408000001,0.182,-0.038,0.1859247159,0.67,0.13,0.6824954212000001
2020-11-04 00:30:00,1.0015,0.1325,1.0102269547,0.1915,-0.0375,0.19513713130000002,0.81,0.17,0.8276472679,0.9615,0.0925,0.9659391803,0.1915,-0.0375,0.19513713130000002,0.77,0.13,0.7808969202
2020-11-04 01:00:00,1.153,0.137,1.1611106752,0.193,-0.033,0.19580091930000001,0.96,0.17,0.9749358953,1.113,0.097,1.1172188684,0.193,-0.033,0.19580091930000001,0.92,0.13,0.9291393867000001
2020-11-04 01:30:00,1.194,0.136,1.2017204334,0.20400000000000001,-0.034,0.206813926,0.99,0.17,1.0044899203,1.154,0.096,1.157986183,0.20400000000000001,-0.034,0.206813926,0.9500000000000001,0.13,0.9588534820000001
2020-11-04 02:00:00,1.147,0.1385,1.1553316623,0.20700000000000002,-0.0315,0.20938302220000002,0.9400000000000001,0.17,0.9552486587000001,1.107,0.0985,1.1113735871000001,0.20700000000000002,-0.0315,0.20938302220000002,0.9,0.13,0.9093404203000001
2020-11-04 02:30:00,1.112,0.135,1.12016472,0.202,-0.035,0.2050097559,0.91,0.17,0.9257429449000001,1.072,0.095,1.0762011894,0.202,-0.035,0.2050097559,0.87,0.13,0.8796590248
2020-11-04 03:00:00,1.0865,0.135,1.0948548991,0.1965,-0.035,0.1995927103,0.89,0.17,0.9060905032000001,1.0465,0.095,1.0508031452,0.1965,-0.035,0.1995927103,0.85,0.13,0.8598837131
2020-11-04 03:30:00,1.046,0.126,1.0535615786,0.196,-0.034,0.1989271223,0.85,0.16,0.8649277426,1.006,0.08600000000000001,1.0096692528,0.196,-0.034,0.1989271223,0.81,0.12,0.8188406438
2020-11-04 04:00:00,1.018,0.1285,1.0260780916,0.188,-0.0315,0.1906206967,0.8300000000000001,0.16,0.8452810184,0.978,0.08850000000000001,0.981996054,0.188,-0.0315,0.1906206967,0.79,0.12,0.79906195
2020-11-04 04:30:00,0.9855,0.1255,0.9934588567,0.1855,-0.0345,0.1886809476,0.8,0.16,0.8158431222,0.9455,0.0855,0.9493579409,0.1855,-0.0345,0.1886809476,0.76,0.12,0.7694153625
2020-11-04 05:00:00,0.9685,0.115,0.9753036707,0.17850000000000002,-0.035,0.1818990104,0.79,0.15,0.8041144197000001,0.9285,0.075,0.9315241543,0.17850000000000002,-0.035,0.1818990104,0.75,0.11,0.7580237463
2020-11-04 05:30:00,0.974,0.114,0.9806487648000001,0.17400000000000002,-0.036000000000000004,0.1776851147,0.8,0.15,0.8139410298,0.934,0.074,0.9369268915000001,0.17400000000000002,-0.036000000000000004,0.1776851147,0.76,0.11,0.7679192666
2020-11-04 06:00:00,0.9985,0.156,1.0106128091,0.1985,-0.034,0.2013907893,0.8,0.19,0.8222530024,0.9585,0.046,0.9596031732,0.1985,-0.034,0.2013907893,0.76,0.08,0.764198927
2020-11-04 06:30:00,1.1035,0.5665,1.240417067,0.21350000000000002,-0.0335,0.21611223940000002,0.89,0.6000000000000001,1.0733592129,1.0135,-0.3135,1.0608791166,0.21350000000000002,-0.0335,0.21611223940000002,0.8,-0.28,0.847584804
2020-11-04 07:00:00,1.194,0.257,1.2213455694,0.214,-0.033,0.21652944370000002,0.98,0.29,1.0220078278,1.1440000000000001,0.027,1.1443185745,0.214,-0.033,0.21652944370000002,0.93,0.06,0.931933474
2020-11-04 07:30:00,1.2429999999999999,0.17500000000000002,1.2552585391,0.203,-0.035,0.2059951456,1.04,0.21,1.0609901036,1.203,0.125,1.2094767464,0.203,-0.035,0.2059951456,1.0,0.16,1.0127191121
2020-11-04 08:00:00,1.2825,0.493,1.373992449,0.1825,-0.047,0.18845490180000002,1.1,0.54,1.2253978946,1.2025000000000001,-0.177,1.2154568071,0.1825,-0.047,0.18845490180000002,1.02,-0.13,1.0282509421
2020-11-04 08:30:00,1.299,0.6105,1.4353087647,0.159,-0.0395,0.1638329942,1.1400000000000001,0.65,1.3122880781,1.199,-0.2795,1.2311463154,0.159,-0.0395,0.1638329942,1.04,-0.24,1.0673331251
2020-11-04 09:00:00,1.32,0.609,1.4537128327,0.16,-0.061,0.17123375840000002,1.16,0.67,1.3395894894,1.22,-0.291,1.2542252589,0.16,-0.061,0.17123375840000002,1.06,-0.23,1.0846658472
2020-11-04 09:30:00,1.287,0.6175,1.4274716284,0.167,-0.07250000000000001,0.1820583698,1.12,0.6900000000000001,1.3154847015,1.197,-0.28250000000000003,1.2298842425,0.167,-0.07250000000000001,0.1820583698,1.03,-0.21,1.0511898021
2020-11-04 10:00:00,1.2469999999999999,0.6315000000000001,1.3977844076000001,0.167,-0.0285,0.1694144327,1.08,0.66,1.2657013866,1.147,-0.2685,1.1780073217,0.167,-0.0285,0.1694144327,0.98,-0.24,1.0089598605
2020-11-04 10:30:00,1.1865,0.444,1.2668536814,0.1965,-0.036000000000000004,0.19977049330000002,0.99,0.48,1.1002272493,1.1065,-0.126,1.1136508654,0.1965,-0.036000000000000004,0.19977049330000002,0.91,-0.09,0.9144397192
2020-11-04 11:00:00,1.0745,0.188,1.09082274,0.20450000000000002,-0.032,0.2069885263,0.87,0.22,0.8973850901,1.0345,0.138,1.0436638587,0.20450000000000002,-0.032,0.2069885263,0.8300000000000001,0.17,0.8472307832
2020-11-04 11:30:00,1.0335,0.20550000000000002,1.0537326511,0.2235,-0.0345,0.226147076,0.81,0.24,0.8448076704,0.9935,0.1255,1.0013952766,0.2235,-0.0345,0.226147076,0.77,0.16,0.7864477096
2020-11-04 12:00:00,1.04,0.604,1.2026703622000001,0.23,-0.036000000000000004,0.23280034360000001,0.81,0.64,1.0323274674,0.9500000000000001,-0.296,0.9950457276,0.23,-0.036000000000000004,0.23280034360000001,0.72,-0.26,0.7655063684000001
2020-11-04 12:30:00,1.086,0.609,1.2451012007,0.216,-0.031,0.2182131985,0.87,0.64,1.0800462953,0.996,-0.291,1.037640111,0.216,-0.031,0.2182131985,0.78,-0.26,0.8221921916
2020-11-04 13:00:00,1.0325,0.6015,1.1949303327,0.1925,-0.018500000000000003,0.1933869179,0.84,0.62,1.0440306509,0.9425,-0.28850000000000003,0.9856665258,0.1925,-0.018500000000000003,0.1933869179,0.75,-0.27,0.7971198153
2020-11-04 13:30:00,1.0695000000000001,0.598,1.2253302616,0.1695,-0.012,0.1699242478,0.9,0.61,1.0872442228,0.9695,-0.302,1.0154478076,0.1695,-0.012,0.1699242478,0.8,-0.29,0.850940656
2020-11-04 14:00:00,1.0825,0.5895,1.2326055736,0.14250000000000002,-0.0105,0.14288631840000002,0.9400000000000001,0.6000000000000001,1.1151681488,0.9925,-0.3005,1.036993973,0.14250000000000002,-0.0105,0.14288631840000002,0.85,-0.29,0.8981091248
2020-11-04 14:30:00,1.1165,0.587,1.2614044752,0.14650000000000002,-0.013000000000000001,0.1470756608,0.97,0.6000000000000001,1.1405700329,1.0265,-0.303,1.0702855927,0.14650000000000002,-0.013000000000000001,0.1470756608,0.88,-0.29,0.9265527508
2020-11-04 15:00:00,1.1,0.588,1.2472946725,0.14,-0.012,0.1405133446,0.96,0.6000000000000001,1.1320777358,1.01,-0.302,1.0541840447,0.14,-0.012,0.1405133446,0.87,-0.29,0.9170605214
2020-11-04 15:30:00,1.111,0.5885,1.257240331,0.151,-0.0115,0.1514372807,0.96,0.6000000000000001,1.1320777358,1.021,-0.3015,1.0645859524,0.151,-0.0115,0.1514372807,0.87,-0.29,0.9170605214
2020-11-04 16:00:00,1.1465,0.589,1.288946566,0.1565,-0.011,0.15688610520000001,0.99,0.6000000000000001,1.1576268829,1.0565,-0.311,1.1013234085,0.1565,-0.011,0.15688610520000001,0.9,-0.30000000000000004,0.9486832981000001
2020-11-04 16:30:00,1.242,0.589,1.374585392,0.162,-0.011,0.1623730273,1.08,0.6000000000000001,1.2354756169,1.142,-0.301,1.1810016935,0.162,-0.011,0.1623730273,0.98,-0.29,1.0220078278
2020-11-04 17:00:00,1.365,0.508,1.4564645550000002,0.165,-0.012,0.1654357881,1.2,0.52,1.3078226178999999,1.275,-0.182,1.287924299,0.165,-0.012,0.1654357881,1.11,-0.17,1.1229425631
2020-11-04 17:30:00,1.541,0.28750000000000003,1.5675896306000001,0.151,-0.0125,0.1515165008,1.3900000000000001,0.30000000000000004,1.4220056259,1.4809999999999999,0.0575,1.4821158018,0.151,-0.0125,0.1515165008,1.33,0.07,1.3318408313
2020-11-04 18:00:00,1.6715,0.2625,1.6919865543000001,0.14150000000000001,-0.0175,0.1425780488,1.53,0.28,1.5554099138000002,1.6115,0.1325,1.6169380012999999,0.14150000000000001,-0.0175,0.1425780488,1.47,0.15,1.4776332427
2020-11-04 18:30:00,1.6179999999999999,0.21,1.6315710221000002,0.178,-0.04,0.1824390309,1.44,0.25,1.4615402834,1.568,0.17,1.5771886381,0.178,-0.04,0.1824390309,1.3900000000000001,0.21,1.4057738083
2020-11-04 19:00:00,1.5325,0.1985,1.545302074,0.1925,-0.0415,0.1969225736,1.34,0.24,1.361322886,1.4825,0.1585,1.4909488589,0.1925,-0.0415,0.1969225736,1.29,0.2,1.3054118124
2020-11-04 19:30:00,1.444,0.20800000000000002,1.458903698,0.184,-0.042,0.1887326151,1.26,0.25,1.2845621822,1.3940000000000001,0.108,1.398177385,0.184,-0.042,0.1887326151,1.21,0.15,1.2192620719
2020-11-04 20:00:00,1.3445,0.1585,1.3538103634,0.1845,-0.0415,0.1891097565,1.16,0.2,1.1771151176,1.2945,0.11850000000000001,1.2999124971,0.1845,-0.0415,0.1891097565,1.11,0.16,1.1214722466
2020-11-04 20:30:00,1.29,0.1515,1.2988657552,0.2,-0.0385,0.2036719176,1.09,0.19,1.1064357189,1.25,0.1115,1.2549630473,0.2,-0.0385,0.2036719176,1.05,0.15,1.0606601718
2020-11-04 21:00:00,1.2535,0.152,1.2626821651,0.21350000000000002,-0.038,0.2168553665,1.04,0.19,1.0572133181,1.2135,0.112,1.2186575606,0.21350000000000002,-0.038,0.2168553665,1.0,0.15,1.0111874208
2020-11-04 21:30:00,1.199,0.1525,1.2086592779,0.209,-0.0375,0.21233758500000002,0.99,0.19,1.0080674581,1.149,0.1125,1.1544943698,0.209,-0.0375,0.21233758500000002,0.9400000000000001,0.15,0.9518928511
2020-11-04 22:00:00,1.15,0.5515,1.2754027795,0.21,-0.0385,0.21350000000000002,0.9400000000000001,0.59,1.1098198052,1.06,-0.3085,1.1039801855,0.21,-0.0385,0.21350000000000002,0.85,-0.27,0.8918520057
2020-11-04 22:30:00,1.0745,0.5515,1.2077675687,0.1945,-0.0385,0.1982738006,0.88,0.59,1.059481005,0.9845,-0.34850000000000003,1.0443622456,0.1945,-0.0385,0.1982738006,0.79,-0.31,0.8486459804
2020-11-04 23:00:00,1.011,0.559,1.1552497565,0.191,-0.041,0.1953509662,0.8200000000000001,0.6000000000000001,1.0160708637,0.921,-0.35100000000000003,0.9856175729000001,0.191,-0.041,0.1953509662,0.73,-0.31,0.7930952024
2020-11-04 23:30:00,0.9085000000000001,0.153,0.9212932486000001,0.1885,-0.037,0.1920969807,0.72,0.19,0.7446475676000001,0.8685,0.043000000000000003,0.8695638274,0.1885,-0.037,0.1920969807,0.68,0.08,0.6846897107000001
2020-11-05 00:00:00,0.8625,0.116,0.8702656204,0.1925,-0.034,0.1954795386,0.67,0.15,0.6865857558,0.8325,0.066,0.8351121182,0.1925,-0.034,0.1954795386,0.64,0.1,0.6477653896000001
2020-11-05 00:30:00,0.9725,0.116,0.9793938176,0.21250000000000002,-0.034,0.21520281130000002,0.76,0.15,0.7746612163000001,0.9325,0.066,0.9348327391000001,0.21250000000000002,-0.034,0.21520281130000002,0.72,0.1,0.7269112738
2020-11-05 01:00:00,1.1535,0.2575,1.1818919155,0.21350000000000002,-0.0325,0.2159594869,0.9400000000000001,0.29,0.9837174391000001,1.0935,-0.052500000000000005,1.0947595626,0.21350000000000002,-0.0325,0.2159594869,0.88,-0.02,0.8802272434
2020-11-05 01:30:00,1.1765,0.1355,1.1842772057,0.20650000000000002,-0.0345,0.2093621265,0.97,0.17,0.9847842403,1.1365,0.0955,1.1405053704,0.20650000000000002,-0.0345,0.2093621265,0.93,0.13,0.9390420651
2020-11-05 02:00:00,1.1285,0.1355,1.1366056924,0.20850000000000002,-0.0345,0.2113350421,0.92,0.17,0.9355746897,1.0885,0.0955,1.0926813351,0.20850000000000002,-0.0345,0.2113350421,0.88,0.13,0.8895504483000001
2020-11-05 02:30:00,1.0815,0.12350000000000001,1.088528594,0.2015,-0.036500000000000005,0.20477914930000002,0.88,0.16,0.894427191,1.0415,0.0835,1.0448418541,0.2015,-0.036500000000000005,0.20477914930000002,0.84,0.12,0.8485281374
2020-11-05 03:00:00,1.0565,0.124,1.0637519683,0.1965,-0.036000000000000004,0.19977049330000002,0.86,0.16,0.8747571091,1.0165,0.084,1.0199648278,0.1965,-0.036000000000000004,0.19977049330000002,0.8200000000000001,0.12,0.8287339742000001
2020-11-05 03:30:00,1.027,0.124,1.0344587957,0.197,-0.036000000000000004,0.20026232800000002,0.8300000000000001,0.16,0.8452810184,0.987,0.084,0.9905680189,0.197,-0.036000000000000004,0.20026232800000002,0.79,0.12,0.79906195
2020-11-05 04:00:00,0.9645,0.1245,0.9725021851000001,0.1945,-0.035500000000000004,0.1977131761,0.77,0.16,0.7864477096,0.9345,0.0845,0.9383125812,0.1945,-0.035500000000000004,0.1977131761,0.74,0.12,0.7496665926
2020-11-05 04:30:00,0.9460000000000001,0.1145,0.9529041137,0.196,-0.035500000000000004,0.1991889806,0.75,0.15,0.7648529270000001,0.906,0.0745,0.9090578914,0.196,-0.035500000000000004,0.1991889806,0.71,0.11,0.7184705979
2020-11-05 05:00:00,0.9265,0.1245,0.9348275242,0.20650000000000002,-0.035500000000000004,0.2095292342,0.72,0.16,0.7375635566000001,0.8865000000000001,0.0745,0.889624921,0.20650000000000002,-0.035500000000000004,0.2095292342,0.68,0.11,0.688839604
2020-11-05 05:30:00,0.913,0.12250000000000001,0.9211814425,0.213,-0.0375,0.2162758655,0.7000000000000001,0.16,0.7180529228,0.873,0.07250000000000001,0.8760052797000001,0.213,-0.0375,0.2162758655,0.66,0.11,0.6691038783000001
2020-11-05 06:00:00,0.9595,0.34,1.0179588646,0.20950000000000002,-0.04,0.2132844345,0.75,0.38,0.8407734534,0.8995000000000001,-0.13,0.9088455589000001,0.20950000000000002,-0.04,0.2132844345,0.6900000000000001,-0.09,0.6958448103
2020-11-05 06:30:00,1.0395,0.5615,1.181457786,0.20950000000000002,-0.0385,0.2130082158,0.8300000000000001,0.6000000000000001,1.0241581909,0.9495,-0.3285,1.0047201103,0.20950000000000002,-0.0385,0.2130082158,0.74,-0.29,0.7947955712
2020-11-05 07:00:00,1.1125,0.5670000000000001,1.2486573789,0.1925,-0.033,0.19530809000000002,0.92,0.6000000000000001,1.0983624174,1.0225,-0.313,1.0693340217,0.1925,-0.033,0.19530809000000002,0.8300000000000001,-0.28,0.8759566199000001
2020-11-05 07:30:00,1.148,0.23450000000000001,1.1717057011,0.188,-0.035500000000000004,0.1913223719,0.96,0.27,0.9972462083,1.098,0.0545,1.0993517408,0.188,-0.035500000000000004,0.1913223719,0.91,0.09,0.9144397192
2020-11-05 08:00:00,1.1545,0.184,1.1690706779,0.1845,-0.036000000000000004,0.18797938720000001,0.97,0.22,0.9946356117,1.1145,0.14400000000000002,1.1237643214,0.1845,-0.036000000000000004,0.18797938720000001,0.93,0.18,0.9472592042
2020-11-05 08:30:00,1.185,0.183,1.1990471217,0.195,-0.037,0.19847921810000002,0.99,0.22,1.0141498903,1.145,0.14300000000000002,1.1538951425,0.195,-0.037,0.19847921810000002,0.9500000000000001,0.18,0.9669022701000001
2020-11-05 09:00:00,1.176,0.1835,1.1902303349,0.196,-0.036500000000000005,0.1993696316,0.98,0.22,1.0043903624,1.1360000000000001,0.14350000000000002,1.1450276198,0.196,-0.036500000000000005,0.1993696316,0.9400000000000001,0.18,0.9570788891
2020-11-05 09:30:00,1.1625,0.17450000000000002,1.1755239257,0.21250000000000002,-0.035500000000000004,0.21544488850000001,0.9500000000000001,0.21,0.9729337079,1.1125,0.1345,1.1206009548,0.21250000000000002,-0.035500000000000004,0.21544488850000001,0.9,0.17,0.9159148432
2020-11-05 10:00:00,1.108,0.1655,1.1202920378,0.218,-0.0345,0.22071304900000002,0.89,0.2,0.9121951546,1.068,0.1255,1.0753484319,0.218,-0.0345,0.22071304900000002,0.85,0.16,0.8649277426
2020-11-05 10:30:00,1.086,0.157,1.0972898432,0.216,-0.043000000000000003,0.2202385071,0.87,0.2,0.8926925563,1.046,0.117,1.0525231589,0.216,-0.043000000000000003,0.2202385071,0.8300000000000001,0.16,0.8452810184
2020-11-05 11:00:00,0.994,0.1635,1.0073570618,0.214,-0.036500000000000005,0.217090419,0.78,0.2,0.8052328856000001,0.9540000000000001,0.12350000000000001,0.9619606281,0.214,-0.036500000000000005,0.217090419,0.74,0.16,0.7570997292
2020-11-05 11:30:00,0.9480000000000001,0.162,0.9617421692,0.198,-0.038,0.2016134916,0.75,0.2,0.7762087348000001,0.918,0.122,0.9260712716,0.198,-0.038,0.2016134916,0.72,0.16,0.7375635566000001
2020-11-05 12:00:00,0.972,0.17200000000000001,0.9871008054,0.192,-0.038,0.1957242959,0.78,0.21,0.8077747211,0.932,0.132,0.9413012270000001,0.192,-0.038,0.1957242959,0.74,0.17,0.7592759709
2020-11-05 12:30:00,1.01,0.176,1.0252199764,0.19,-0.034,0.1930181339,0.8200000000000001,0.21,0.8464632302,0.97,0.136,0.9794876212,0.19,-0.034,0.1930181339,0.78,0.17,0.7983107165000001
2020-11-05 13:00:00,1.03,0.17550000000000002,1.0448446057,0.19,-0.0345,0.1931068357,0.84,0.21,0.8658521814,0.99,0.1355,0.9992298284000001,0.19,-0.0345,0.1931068357,0.8,0.17,0.8178630692000001
2020-11-05 13:30:00,1.0455,0.303,1.0885215891,0.20550000000000002,-0.037,0.2088043342,0.84,0.34,0.9062008607,0.9855,-0.017,0.9856466152000001,0.20550000000000002,-0.037,0.2088043342,0.78,0.02,0.7802563681
2020-11-05 14:00:00,1.0195,0.5535,1.1600614208,0.1995,-0.036500000000000005,0.2028114888,0.8200000000000001,0.59,1.0101980004,0.9395,-0.2665,0.9765666900000001,0.1995,-0.036500000000000005,0.2028114888,0.74,-0.23,0.7749193506000001
2020-11-05 14:30:00,0.967,0.14650000000000002,0.9780343808,0.20700000000000002,-0.0335,0.2096932283,0.76,0.18,0.7810249676000001,0.927,0.10650000000000001,0.9330976637,0.20700000000000002,-0.0335,0.2096932283,0.72,0.14,0.7334848328
2020-11-05 15:00:00,1.003,0.1565,1.0151360746,0.193,-0.0335,0.19588580860000002,0.81,0.19,0.8319855768000001,0.973,0.1165,0.9799496161000001,0.193,-0.0335,0.19588580860000002,0.78,0.15,0.7942921377000001
2020-11-05 15:30:00,1.004,0.1575,1.0162786281,0.194,-0.0325,0.19670345700000003,0.81,0.19,0.8319855768000001,0.974,0.1075,0.9799144095000001,0.194,-0.0325,0.19670345700000003,0.78,0.14,0.7924645102000001
2020-11-05 16:00:00,1.0415,0.145,1.0515451726,0.1915,-0.035,0.1946721603,0.85,0.18,0.8688498144000001,1.0015,0.105,1.0069892005,0.1915,-0.035,0.1946721603,0.81,0.14,0.8220097323000001
2020-11-05 16:30:00,1.1555,0.164,1.1670802243,0.1855,-0.036000000000000004,0.18896097480000001,0.97,0.2,0.990403958,1.1155,0.124,1.1223708166,0.1855,-0.036000000000000004,0.18896097480000001,0.93,0.16,0.9436630755000001
2020-11-05 17:00:00,1.338,0.185,1.3507290624000001,0.178,-0.035,0.18140837910000002,1.16,0.22,1.1806777715,1.288,0.135,1.2950555973,0.178,-0.035,0.18140837910000002,1.11,0.17,1.1229425631
2020-11-05 17:30:00,1.518,0.404,1.5708405393,0.178,-0.036000000000000004,0.1816039647,1.34,0.44,1.410390017,1.438,-0.076,1.4400069443999999,0.178,-0.036000000000000004,0.1816039647,1.26,-0.04,1.2606347607
2020-11-05 18:00:00,1.5899999999999999,0.181,1.6002690399000001,0.19,-0.039,0.19396133640000002,1.4,0.22,1.417180299,1.54,0.14100000000000001,1.5464413987999999,0.19,-0.039,0.19396133640000002,1.35,0.18,1.3619471355
2020-11-05 18:30:00,1.5865,0.4055,1.6375019084,0.1865,-0.0345,0.1896641769,1.4,0.44,1.4675149062,1.5165000000000002,-0.0945,1.5194415092,0.1865,-0.0345,0.1896641769,1.33,-0.06,1.3313526956000001
2020-11-05 19:00:00,1.5030000000000001,0.603,1.6194499065999999,0.183,-0.037,0.1867029727,1.32,0.64,1.4669696657,1.403,-0.297,1.4340913499,0.183,-0.037,0.1867029727,1.22,-0.26,1.2473972904
2020-11-05 19:30:00,1.4385,0.51,1.5262313881,0.1985,-0.04,0.2024901232,1.24,0.55,1.3565028566000001,1.3485,-0.22,1.366328017,0.1985,-0.04,0.2024901232,1.15,-0.18,1.1640017182
2020-11-05 20:00:00,1.37,0.3365,1.410720472,0.2,-0.0335,0.2027862175,1.17,0.37,1.227110427,1.31,-0.0635,1.3115381237000001,0.2,-0.0335,0.2027862175,1.11,-0.03,1.1104053314
2020-11-05 20:30:00,1.323,0.5805,1.4447523144,0.213,-0.0395,0.2166315997,1.11,0.62,1.2714165328,1.223,-0.3095,1.2615542993,0.213,-0.0395,0.2166315997,1.01,-0.27,1.0454664031
2020-11-05 21:00:00,1.2495,0.14250000000000002,1.257599499,0.1895,-0.0375,0.1931747913,1.06,0.18,1.0751744045,1.2095,0.10250000000000001,1.2138354501,0.1895,-0.0375,0.1931747913,1.02,0.14,1.0295630141
2020-11-05 21:30:00,1.1805,0.21050000000000002,1.1991207195,0.18050000000000002,-0.0395,0.1847714805,1.0,0.25,1.0307764064,1.1305,0.030500000000000003,1.1309113582,0.18050000000000002,-0.0395,0.1847714805,0.9500000000000001,0.07,0.9525754563000001
2020-11-05 22:00:00,1.1335,0.5625,1.2653965782,0.17350000000000002,-0.0375,0.1775063379,0.96,0.6000000000000001,1.1320777358,1.0335,-0.3375,1.087211341,0.17350000000000002,-0.0375,0.1775063379,0.86,-0.30000000000000004,0.9108238029
2020-11-05 22:30:00,1.0535,0.5525,1.1895875336,0.1935,-0.0375,0.1971002283,0.86,0.59,1.042928569,0.9635,-0.34750000000000003,1.0242502136,0.1935,-0.0375,0.1971002283,0.77,-0.31,0.8300602388
2020-11-05 23:00:00,0.9510000000000001,0.313,1.0011842987,0.201,-0.037,0.2043771024,0.75,0.35000000000000003,0.8276472679,0.891,-0.127,0.9000055555,0.201,-0.037,0.2043771024,0.6900000000000001,-0.09,0.6958448103
2020-11-05 23:30:00,0.859,0.1115,0.8662062399,0.219,-0.0385,0.2223583819,0.64,0.15,0.6573431372,0.8290000000000001,0.07150000000000001,0.8320776707,0.219,-0.0385,0.2223583819,0.61,0.11,0.6198386887
2020-11-06 00:00:00,0.847,0.1105,0.8541775284,0.217,-0.0395,0.22056574980000002,0.63,0.15,0.6476109943,0.807,0.07050000000000001,0.8100736078,0.217,-0.0395,0.22056574980000002,0.59,0.11,0.6001666435
2020-11-06 00:30:00,0.9865,0.1115,0.9927811944,0.2165,-0.0385,0.2198965666,0.77,0.15,0.7844743463,0.9465,0.07150000000000001,0.9491967657,0.2165,-0.0385,0.2198965666,0.73,0.11,0.738241153
2020-11-06 01:00:00,1.1360000000000001,0.125,1.1428565089,0.23600000000000002,-0.035,0.23858122310000002,0.9,0.16,0.9141115906,1.096,0.085,1.0992911352,0.23600000000000002,-0.035,0.23858122310000002,0.86,0.12,0.8683317338000001
2020-11-06 01:30:00,1.1795,0.125,1.1861050754,0.23950000000000002,-0.035,0.242043901,0.9400000000000001,0.16,0.9535197953000001,1.1395,0.085,1.1426658523,0.23950000000000002,-0.035,0.242043901,0.9,0.12,0.907964757
2020-11-06 02:00:00,1.1195,0.115,1.1253911542,0.20950000000000002,-0.035,0.2124035075,0.91,0.15,0.9222797840000001,1.0795,0.085,1.0828412857,0.20950000000000002,-0.035,0.2124035075,0.87,0.12,0.8782368701000001
2020-11-06 02:30:00,1.0795,0.111,1.0851918033,0.20950000000000002,-0.039,0.2130991553,0.87,0.15,0.8828363382000001,1.0395,0.07100000000000001,1.0419219021,0.20950000000000002,-0.039,0.2130991553,0.8300000000000001,0.11,0.8372574276
2020-11-06 03:00:00,1.069,0.115,1.0751678939,0.219,-0.035,0.2217791694,0.85,0.15,0.8631338251,1.029,0.075,1.0317296157,0.219,-0.035,0.2217791694,0.81,0.11,0.8174350127000001
2020-11-06 03:30:00,1.0235,0.1125,1.0296642657,0.2335,-0.0375,0.2364920717,0.79,0.15,0.8041144197000001,0.9835,0.0825,0.9869541529,0.2335,-0.0375,0.2364920717,0.75,0.12,0.7595393341000001
2020-11-06 04:00:00,0.9915,0.132,1.0002480942,0.24150000000000002,-0.038,0.2444713685,0.75,0.17,0.7690253572,0.9515,0.092,0.9559373672,0.24150000000000002,-0.038,0.2444713685,0.71,0.13,0.7218032973
2020-11-06 04:30:00,0.9410000000000001,0.126,0.9493982305,0.261,-0.044,0.2646828291,0.68,0.17,0.7009279564,0.911,0.08600000000000001,0.9150502718,0.261,-0.044,0.2646828291,0.65,0.13,0.6628725368
2020-11-06 05:00:00,0.9035000000000001,0.1125,0.9104770727,0.2735,-0.0475,0.2775941282,0.63,0.16,0.65,0.8735,0.07250000000000001,0.8765035653000001,0.2735,-0.0475,0.2775941282,0.6000000000000001,0.12,0.6118823416
2020-11-06 05:30:00,0.912,0.116,0.9193475948000001,0.232,-0.034,0.23447814400000003,0.68,0.15,0.6963476143,0.872,0.076,0.8753056609000001,0.232,-0.034,0.23447814400000003,0.64,0.11,0.6493843238
2020-11-06 06:00:00,0.9540000000000001,0.122,0.9617692031,0.254,-0.038,0.2568267899,0.7000000000000001,0.16,0.7180529228,0.914,0.082,0.917670965,0.254,-0.038,0.2568267899,0.66,0.12,0.6708203932
2020-11-06 06:30:00,1.032,0.2755,1.0681405572,0.232,-0.0345,0.2345511671,0.8,0.31,0.8579627032,0.972,-0.0345,0.9726120758000001,0.232,-0.0345,0.2345511671,0.74,0.0,0.74
2020-11-06 07:00:00,1.1219999999999999,0.2785,1.156047685,0.232,-0.0415,0.23568251950000002,0.89,0.32,0.9457801013,1.062,-0.0115,1.0620622628,0.232,-0.0415,0.23568251950000002,0.8300000000000001,0.03,0.8305419917
2020-11-06 07:30:00,1.1855,0.156,1.1957199714,0.2555,-0.044,0.2592609689,0.93,0.2,0.9512623192,1.1455,0.116,1.1513584368,0.2555,-0.044,0.2592609689,0.89,0.16,0.9042676595
2020-11-06 08:00:00,1.165,0.1615,1.1761408292,0.255,-0.0385,0.2578899959,0.91,0.2,0.9317188417000001,1.125,0.12150000000000001,1.1315419789,0.255,-0.0385,0.2578899959,0.87,0.16,0.8845903006
2020-11-06 08:30:00,1.1625,0.167,1.1744340126,0.3125,-0.053,0.3169625372,0.85,0.22,0.8780091116000001,1.1225,0.127,1.1296615644,0.3125,-0.053,0.3169625372,0.81,0.18,0.8297590012
2020-11-06 09:00:00,1.1425,0.159,1.1535108365,0.28250000000000003,-0.041,0.2854597169,0.86,0.2,0.8829496022000001,1.1025,0.11900000000000001,1.1089036252,0.28250000000000003,-0.041,0.2854597169,0.8200000000000001,0.16,0.835463943
2020-11-06 09:30:00,1.118,0.1705,1.1309262796,0.308,-0.0495,0.3119523201,0.81,0.22,0.8393449827,1.078,0.12050000000000001,1.0847139024,0.308,-0.0495,0.3119523201,0.77,0.17,0.7885429601
2020-11-06 10:00:00,1.085,0.17850000000000002,1.0995850354,0.265,-0.0415,0.2682298455,0.8200000000000001,0.22,0.8489994111,1.045,0.1285,1.052870956,0.265,-0.0415,0.2682298455,0.78,0.17,0.7983107165000001
2020-11-06 10:30:00,1.037,0.17550000000000002,1.0517458105,0.317,-0.0645,0.3234953632,0.72,0.24,0.7589466384,0.997,0.1355,1.0061656176,0.317,-0.0645,0.3234953632,0.68,0.2,0.7088018059
2020-11-06 11:00:00,0.987,0.176,1.0025691996,0.327,-0.064,0.3332041416,0.66,0.24,0.7022819946000001,0.9470000000000001,0.136,0.9567157363000001,0.327,-0.064,0.3332041416,0.62,0.2,0.651459899
2020-11-06 11:30:00,0.968,0.17850000000000002,0.9843201969,0.298,-0.061500000000000006,0.3042798876,0.67,0.24,0.7116881339000001,0.928,0.1385,0.9382783436000001,0.298,-0.061500000000000006,0.3042798876,0.63,0.2,0.6609841148000001
2020-11-06 12:00:00,0.9580000000000001,0.1895,0.9765624660000001,0.258,-0.0505,0.2628958919,0.7000000000000001,0.24,0.74,0.918,0.1495,0.9300936781,0.258,-0.0505,0.2628958919,0.66,0.2,0.689637586
2020-11-06 12:30:00,0.9925,0.17750000000000002,1.0082472415,0.28250000000000003,-0.0625,0.2893311252,0.71,0.24,0.7494664769,0.9525,0.1375,0.9623733683000001,0.28250000000000003,-0.0625,0.2893311252,0.67,0.2,0.6992138443
2020-11-06 13:00:00,0.9695,0.187,0.9873698648,0.3395,-0.073,0.3472596291,0.63,0.26,0.6815423685,0.9395,0.147,0.9509307283,0.3395,-0.073,0.3472596291,0.6000000000000001,0.22,0.6390618123
2020-11-06 13:30:00,0.9510000000000001,0.17400000000000002,0.9667869465000001,0.321,-0.066,0.32771481500000005,0.63,0.24,0.6741661516,0.921,0.134,0.9306970506000001,0.321,-0.066,0.32771481500000005,0.6000000000000001,0.2,0.632455532
2020-11-06 14:00:00,0.9530000000000001,0.1625,0.9667550103,0.333,-0.0775,0.3418994735,0.62,0.24,0.6648308055000001,0.913,0.12250000000000001,0.9211814425,0.333,-0.0775,0.3418994735,0.58,0.2,0.613514466
2020-11-06 14:30:00,0.976,0.156,0.9883885876,0.28600000000000003,-0.084,0.298080526,0.6900000000000001,0.24,0.7305477397,0.936,0.116,0.9431606438000001,0.28600000000000003,-0.084,0.298080526,0.65,0.2,0.6800735254
2020-11-06 15:00:00,0.978,0.1705,0.9927508499000001,0.328,-0.0995,0.3427597555,0.65,0.27,0.7038465742000001,0.9380000000000001,0.12050000000000001,0.9457083324000001,0.328,-0.0995,0.3427597555,0.61,0.22,0.6484597135
2020-11-06 15:30:00,1.02,0.168,1.0337427146,0.30000000000000004,-0.07200000000000001,0.3085190432,0.72,0.24,0.7589466384,0.99,0.128,0.9982404520000001,0.30000000000000004,-0.07200000000000001,0.3085190432,0.6900000000000001,0.2,0.7184010022
2020-11-06 16:00:00,1.0625,0.16,1.0744795252000001,0.29250000000000004,-0.05,0.2967427337,0.77,0.21,0.7981227976,1.0225,0.12,1.0295174841,0.29250000000000004,-0.05,0.2967427337,0.73,0.17,0.7495331881
2020-11-06 16:30:00,1.1725,0.1695,1.1846883556,0.28250000000000003,-0.0405,0.2853883319,0.89,0.21,0.9144397192,1.1325,0.1295,1.1398800375,0.28250000000000003,-0.0405,0.2853883319,0.85,0.17,0.8668333173
2020-11-06 17:00:00,1.3045,0.1985,1.3195160098,0.3045,-0.051500000000000004,0.3088243838,1.0,0.25,1.0307764064,1.2645,0.1285,1.2710123918,0.3045,-0.051500000000000004,0.3088243838,0.96,0.18,0.9767292358
2020-11-06 17:30:00,1.505,0.4345,1.5664658471,0.255,-0.0455,0.25902750820000003,1.25,0.48,1.3389921583,1.425,-0.0955,1.4281965026,0.255,-0.0455,0.25902750820000003,1.17,-0.05,1.1710678887000001
2020-11-06 18:00:00,1.548,0.20750000000000002,1.5618451428,0.278,-0.052500000000000005,0.2829138561,1.27,0.26,1.2963410045,1.508,0.1575,1.5162025755,0.278,-0.052500000000000005,0.2829138561,1.23,0.21,1.2477980606
2020-11-06 18:30:00,1.5735000000000001,0.214,1.5879855950000001,0.24350000000000002,-0.046,0.24780688050000002,1.33,0.26,1.3551752654,1.5235,0.164,1.5323016185,0.24350000000000002,-0.046,0.24780688050000002,1.28,0.21,1.2971121771
2020-11-06 19:00:00,1.5070000000000001,0.2025,1.5205443926000002,0.247,-0.0575,0.2536045149,1.26,0.26,1.2865457629,1.467,0.1525,1.4749051664000001,0.247,-0.0575,0.2536045149,1.22,0.21,1.2379418403
2020-11-06 19:30:00,1.434,0.3245,1.4702572054,0.274,-0.0655,0.2817201626,1.16,0.39,1.2238055401,1.374,0.0145,1.3740765081,0.274,-0.0655,0.2817201626,1.1,0.08,1.1029052543
2020-11-06 20:00:00,1.3275000000000001,0.3055,1.3621991411,0.35750000000000004,-0.0845,0.3673506499,0.97,0.39,1.0454664031,1.2675,-0.0045000000000000005,1.2675079881,0.35750000000000004,-0.0845,0.3673506499,0.91,0.08,0.9135097153
2020-11-06 20:30:00,1.3005,0.163,1.3106751123,0.3305,-0.067,0.3372228492,0.97,0.23,0.99689518,1.2505,0.113,1.2555951776,0.3305,-0.067,0.3372228492,0.92,0.18,0.9374433316
2020-11-06 21:00:00,1.227,0.1535,1.2365642927,0.297,-0.0565,0.30232639650000004,0.93,0.21,0.9534149149000001,1.187,0.1135,1.192414043,0.297,-0.0565,0.30232639650000004,0.89,0.17,0.9060905032000001
2020-11-06 21:30:00,1.196,0.2325,1.218389203,0.266,-0.0475,0.27020779040000004,0.93,0.28,0.9712363255,1.156,0.0425,1.1567809862,0.266,-0.0475,0.27020779040000004,0.89,0.09,0.8945389874
2020-11-06 22:00:00,1.166,0.585,1.3045232846,0.296,-0.055,0.3010664379,0.87,0.64,1.0800462953,1.076,-0.325,1.1240111209,0.296,-0.055,0.3010664379,0.78,-0.27,0.8254089895000001
2020-11-06 22:30:00,1.0645,0.5655,1.2053839637000001,0.28450000000000003,-0.0545,0.2896730916,0.78,0.62,0.9963934966,0.9745,-0.3345,1.0303108754,0.28450000000000003,-0.0545,0.2896730916,0.6900000000000001,-0.28,0.7446475676000001
2020-11-06 23:00:00,0.987,0.5725,1.1410193907,0.247,-0.0475,0.2515258436,0.74,0.62,0.9654014709000001,0.897,-0.34750000000000003,0.9619590688,0.247,-0.0475,0.2515258436,0.65,-0.30000000000000004,0.7158910532
2020-11-06 23:30:00,0.9205000000000001,0.546,1.0702505548,0.2705,-0.044,0.2740551952,0.65,0.59,0.8778382539,0.8305,-0.34400000000000003,0.8989250525,0.2705,-0.044,0.2740551952,0.56,-0.30000000000000004,0.6352952070000001
2020-11-07 00:00:00,0.8825000000000001,0.536,1.0325222758,0.2325,-0.044,0.2366268159,0.65,0.58,0.871148667,0.7925000000000001,-0.354,0.8679701896,0.2325,-0.044,0.2366268159,0.56,-0.31,0.6400781202
2020-11-07 00:30:00,0.997,0.543,1.1352788204,0.257,-0.047,0.2612623203,0.74,0.59,0.9464142856000001,0.917,-0.34700000000000003,0.9804580562,0.257,-0.047,0.2612623203,0.66,-0.30000000000000004,0.7249827584
2020-11-07 01:00:00,1.1505,0.542,1.2717760219,0.2705,-0.048,0.2747257724,0.88,0.59,1.059481005,1.0605,-0.338,1.1130607576,0.2705,-0.048,0.2747257724,0.79,-0.29,0.841546196
2020-11-07 01:30:00,1.1844999999999999,0.5445,1.3036565882,0.2745,-0.0455,0.27824539530000003,0.91,0.59,1.0845275469,1.0945,-0.3355,1.1447665701,0.2745,-0.0455,0.27824539530000003,0.8200000000000001,-0.29,0.8697700846
2020-11-07 02:00:00,1.138,0.549,1.2635050455,0.258,-0.041,0.26123743990000003,0.88,0.59,1.059481005,1.048,-0.341,1.1020821204,0.258,-0.041,0.26123743990000003,0.79,-0.30000000000000004,0.8450443775
2020-11-07 02:30:00,1.112,0.5575,1.2439253394,0.262,-0.0425,0.2654246597,0.85,0.6000000000000001,1.0404326023,1.022,-0.3425,1.0778637437,0.262,-0.0425,0.2654246597,0.76,-0.30000000000000004,0.8170679286
2020-11-07 03:00:00,1.076,0.5505,1.2086464537000001,0.276,-0.0395,0.2788122128,0.8,0.59,0.9940321926000001,0.986,-0.3395,1.042811704,0.276,-0.0395,0.2788122128,0.71,-0.30000000000000004,0.7707788269
2020-11-07 03:30:00,1.029,0.545,1.1644165921,0.269,-0.045,0.2727379695,0.76,0.59,0.9621330469,0.9490000000000001,-0.34500000000000003,1.0097653193,0.269,-0.045,0.2727379695,0.68,-0.30000000000000004,0.7432361670000001
2020-11-07 04:00:00,0.9815,0.5405,1.1204831547,0.2615,-0.0395,0.264466444,0.72,0.58,0.9245539465,0.9015000000000001,-0.3395,0.9633081023000001,0.2615,-0.0395,0.264466444,0.64,-0.30000000000000004,0.7068238819
2020-11-07 04:30:00,0.9455,0.539,1.0883433512,0.2555,-0.041,0.2587687191,0.6900000000000001,0.58,0.9013878189000001,0.8655,-0.331,0.9266343669,0.2555,-0.041,0.2587687191,0.61,-0.29,0.6754257916
2020-11-07 05:00:00,0.9,0.532,1.0454778812,0.23,-0.038,0.2331179959,0.67,0.5700000000000001,0.8796590248,0.81,-0.338,0.8776924290000001,0.23,-0.038,0.2331179959,0.58,-0.30000000000000004,0.6529931087
2020-11-07 05:30:00,0.885,0.535,1.0341421566,0.20500000000000002,-0.035,0.2079663434,0.68,0.5700000000000001,0.8872992731,0.805,-0.335,0.8719231618000001,0.20500000000000002,-0.035,0.2079663434,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-11-07 06:00:00,0.8985000000000001,0.5405,1.0485430368,0.2185,-0.0395,0.2220416628,0.68,0.58,0.8937561189000001,0.8185,-0.3295,0.8823335537,0.2185,-0.0395,0.2220416628,0.6000000000000001,-0.29,0.6664082833
2020-11-07 06:30:00,0.9585,0.5465,1.1033514852,0.2585,-0.043500000000000004,0.2621345075,0.7000000000000001,0.59,0.9154780172,0.8685,-0.3235,0.9267925874,0.2585,-0.043500000000000004,0.2621345075,0.61,-0.28,0.6711929678
2020-11-07 07:00:00,0.9955,0.5605,1.1424449659,0.24550000000000002,-0.0395,0.24865739480000001,0.75,0.6000000000000001,0.9604686356000001,0.9055000000000001,-0.3095,0.9569328608000001,0.24550000000000002,-0.0395,0.24865739480000001,0.66,-0.27,0.7130918594
2020-11-07 07:30:00,1.037,0.589,1.1925980044,0.247,-0.041,0.2503797116,0.79,0.63,1.0104454463,0.9470000000000001,-0.301,0.9936850608000001,0.247,-0.041,0.2503797116,0.7000000000000001,-0.26,0.7467261881
2020-11-07 08:00:00,1.0575,0.5935,1.2126617418,0.2575,-0.0465,0.261664862,0.8,0.64,1.024499878,0.9675,-0.3065,1.0148884175,0.2575,-0.0465,0.261664862,0.71,-0.26,0.7561084578
