Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 08:30:00,1.084,0.5935,1.2358390874,0.264,-0.0465,0.2680638916,0.8200000000000001,0.64,1.0401922899,0.994,-0.28650000000000003,1.0344652,0.264,-0.0465,0.2680638916,0.73,-0.24,0.7684399781
2020-11-07 09:00:00,1.0985,0.59,1.2469170983,0.2485,-0.05,0.2534802754,0.85,0.64,1.0640018797,1.0085,-0.29,1.0493675476,0.2485,-0.05,0.2534802754,0.76,-0.24,0.7969943538
2020-11-07 09:30:00,1.0715,0.5805,1.2186437133,0.2515,-0.0495,0.256324989,0.8200000000000001,0.63,1.0340696302,0.9915,-0.28950000000000004,1.0329000436,0.2515,-0.0495,0.256324989,0.74,-0.24,0.7779460136
2020-11-07 10:00:00,1.0555,0.5775,1.2031568892,0.23550000000000001,-0.0425,0.2393041997,0.8200000000000001,0.62,1.0280077821,0.9755,-0.29250000000000004,1.0184088079,0.23550000000000001,-0.0425,0.2393041997,0.74,-0.25,0.7810889834
2020-11-07 10:30:00,1.0555,0.5945,1.2114084778,0.2555,-0.0455,0.2595197488,0.8,0.64,1.024499878,0.9755,-0.29550000000000004,1.0192744969,0.2555,-0.0455,0.2595197488,0.72,-0.25,0.7621679605
2020-11-07 11:00:00,0.986,0.589,1.1485281886,0.28600000000000003,-0.051000000000000004,0.2905116177,0.7000000000000001,0.64,0.9484724561000001,0.906,-0.291,0.9515865699,0.28600000000000003,-0.051000000000000004,0.2905116177,0.62,-0.24,0.6648308055000001
2020-11-07 11:30:00,1.0045,0.5875,1.1636908954,0.2645,-0.0425,0.2678927024,0.74,0.63,0.9718538985,0.9245000000000001,-0.29250000000000004,0.9696682422,0.2645,-0.0425,0.2678927024,0.66,-0.25,0.7057619995000001
2020-11-07 12:00:00,1.006,0.5845,1.1634759344,0.23600000000000002,-0.0455,0.2403461046,0.77,0.63,0.9948869282,0.926,-0.29550000000000004,0.9720063014,0.23600000000000002,-0.0455,0.2403461046,0.6900000000000001,-0.25,0.7338937253000001
2020-11-07 12:30:00,1.0975,0.5905,1.2462730439,0.23750000000000002,-0.0495,0.24260358610000002,0.86,0.64,1.0720074627,1.0075,-0.2995,1.0510739746,0.23750000000000002,-0.0495,0.24260358610000002,0.77,-0.25,0.8095677859
2020-11-07 13:00:00,1.063,0.581,1.2114165262,0.28300000000000003,-0.059000000000000004,0.2890847627,0.78,0.64,1.0089598605,0.973,-0.309,1.0208868693,0.28300000000000003,-0.059000000000000004,0.2890847627,0.6900000000000001,-0.25,0.7338937253000001
2020-11-07 13:30:00,1.1115,0.5855,1.2562812185,0.2615,-0.0545,0.2671188874,0.85,0.64,1.0640018797,1.0215,-0.3045,1.0659186179,0.2615,-0.0545,0.2671188874,0.76,-0.25,0.8000624976
2020-11-07 14:00:00,1.099,0.581,1.2431258987,0.279,-0.059000000000000004,0.2851701247,0.8200000000000001,0.64,1.0401922899,1.009,-0.309,1.0552544717,0.279,-0.059000000000000004,0.2851701247,0.73,-0.25,0.7716216690000001
2020-11-07 14:30:00,1.081,0.5605,1.2176704193,0.271,-0.059500000000000004,0.27745495130000003,0.81,0.62,1.0200490184,0.991,-0.3095,1.038205784,0.271,-0.059500000000000004,0.27745495130000003,0.72,-0.25,0.7621679605
2020-11-07 15:00:00,1.089,0.561,1.2250069388,0.259,-0.059000000000000004,0.265635088,0.8300000000000001,0.62,1.0360019305,1.009,-0.309,1.0552544717,0.259,-0.059000000000000004,0.265635088,0.75,-0.25,0.790569415
2020-11-07 15:30:00,1.118,0.5645,1.2524313354,0.258,-0.0555,0.2639019704,0.86,0.62,1.0601886625,1.028,-0.3155,1.0753251834,0.258,-0.0555,0.2639019704,0.77,-0.26,0.8127115109
2020-11-07 16:00:00,1.146,0.5115000000000001,1.2549694219,0.246,-0.0485,0.2507354183,0.9,0.56,1.06,1.066,-0.2585,1.0968948218,0.246,-0.0485,0.2507354183,0.8200000000000001,-0.21,0.8464632302
2020-11-07 16:30:00,1.222,0.17250000000000001,1.2341151689,0.222,-0.0475,0.22702477840000002,1.0,0.22,1.0239140589,1.182,0.12250000000000001,1.1883308672,0.222,-0.0475,0.22702477840000002,0.96,0.17,0.9749358953
2020-11-07 17:00:00,1.337,0.1835,1.3495337158,0.227,-0.0465,0.2317137242,1.11,0.23,1.1335784049,1.297,0.1335,1.3038524648,0.227,-0.0465,0.2317137242,1.07,0.18,1.0850345617
2020-11-07 17:30:00,1.513,0.188,1.5246353662,0.253,-0.042,0.2564624729,1.26,0.23,1.2808200498,1.473,0.138,1.4794502357,0.253,-0.042,0.2564624729,1.22,0.18,1.2332072008
2020-11-07 18:00:00,1.572,0.3705,1.6150709737,0.242,-0.0495,0.2470106273,1.33,0.42,1.3947401192,1.502,-0.029500000000000002,1.5022896691,0.242,-0.0495,0.2470106273,1.26,0.02,1.2601587202
2020-11-07 18:30:00,1.548,0.6085,1.6633028137,0.248,-0.061500000000000006,0.2555117414,1.3,0.67,1.4624978632,1.458,-0.29150000000000004,1.4868544818,0.248,-0.061500000000000006,0.2555117414,1.21,-0.23,1.231665539
2020-11-07 19:00:00,1.4545,0.6055,1.5755000793,0.28450000000000003,-0.0645,0.2917198999,1.17,0.67,1.3482581355,1.3645,-0.29450000000000004,1.3959192312,0.28450000000000003,-0.0645,0.2917198999,1.08,-0.23,1.1042191811
2020-11-07 19:30:00,1.366,0.614,1.497648824,0.246,-0.046,0.2502638608,1.12,0.66,1.3,1.266,-0.306,1.3024561413,0.246,-0.046,0.2502638608,1.02,-0.26,1.0526157894
2020-11-07 20:00:00,1.262,0.198,1.2774380611,0.252,-0.042,0.2554760263,1.01,0.24,1.0381233067,1.222,0.088,1.2251644788,0.252,-0.042,0.2554760263,0.97,0.13,0.9786725704
2020-11-07 20:30:00,1.221,0.1835,1.2347118085,0.301,-0.0565,0.30625683670000003,0.92,0.24,0.9507891459000001,1.181,0.10350000000000001,1.1855265708,0.301,-0.0565,0.30625683670000003,0.88,0.16,0.894427191
2020-11-07 21:00:00,1.1775,0.5785,1.3119331157,0.2775,-0.051500000000000004,0.2822383744,0.9,0.63,1.0985900054,1.0875,-0.3215,1.134027557,0.2775,-0.051500000000000004,0.2822383744,0.81,-0.27,0.8538149682
2020-11-07 21:30:00,1.1219999999999999,0.5735,1.2600739066,0.28200000000000003,-0.0565,0.2876043289,0.84,0.63,1.05,1.032,-0.3265,1.0824168559,0.28200000000000003,-0.0565,0.2876043289,0.75,-0.27,0.7971198153
2020-11-07 22:00:00,1.083,0.5735,1.225475928,0.28300000000000003,-0.0565,0.2885849095,0.8,0.63,1.0182828684,0.993,-0.3365,1.0484661416,0.28300000000000003,-0.0565,0.2885849095,0.71,-0.28,0.7632168761
2020-11-07 22:30:00,0.984,0.2765,1.0221097055,0.294,-0.053500000000000006,0.2988281279,0.6900000000000001,0.33,0.7648529270000001,0.934,-0.053500000000000006,0.935530999,0.294,-0.053500000000000006,0.2988281279,0.64,0.0,0.64
2020-11-07 23:00:00,0.9205000000000001,0.123,0.9286814578,0.2805,-0.057,0.2862328597,0.64,0.18,0.6648308055000001,0.8905000000000001,0.073,0.8934871292000001,0.2805,-0.057,0.2862328597,0.61,0.13,0.6236986452000001
2020-11-07 23:30:00,0.8715,0.116,0.8791861293000001,0.24150000000000002,-0.044,0.2454755589,0.63,0.16,0.65,0.8315,0.076,0.8349660173000001,0.24150000000000002,-0.044,0.2454755589,0.59,0.12,0.6020797289
2020-11-08 00:00:00,0.842,0.1255,0.8513015036,0.28200000000000003,-0.044500000000000005,0.2854894919,0.56,0.17,0.5852349955,0.812,0.0755,0.8155024525,0.28200000000000003,-0.044500000000000005,0.2854894919,0.53,0.12,0.5434151268
2020-11-08 00:30:00,0.9515,0.128,0.9600709609,0.2615,-0.042,0.26485137340000003,0.6900000000000001,0.17,0.7106335202,0.9215000000000001,0.078,0.9247952476,0.2615,-0.042,0.26485137340000003,0.66,0.12,0.6708203932
2020-11-08 01:00:00,1.1165,0.139,1.1251192159,0.24650000000000002,-0.031,0.24844164300000002,0.87,0.17,0.8864536085,1.0765,0.089,1.0801727871,0.24650000000000002,-0.031,0.24844164300000002,0.8300000000000001,0.12,0.8386298349
2020-11-08 01:30:00,1.1745,0.4395,1.2540376789,0.2545,-0.030500000000000003,0.2563210877,0.92,0.47000000000000003,1.0331021247,1.0945,-0.2205,1.1164902597,0.2545,-0.030500000000000003,0.2563210877,0.84,-0.19,0.8612200648
2020-11-08 02:00:00,1.109,0.5535,1.2394528027,0.249,-0.036500000000000005,0.2516609823,0.86,0.59,1.042928569,1.019,-0.3365,1.073123129,0.249,-0.036500000000000005,0.2516609823,0.77,-0.30000000000000004,0.8263776376
2020-11-08 02:30:00,1.055,0.5495,1.1895273221,0.245,-0.0405,0.24832488800000002,0.81,0.59,1.0020977996,0.965,-0.3405,1.0233109254,0.245,-0.0405,0.24832488800000002,0.72,-0.30000000000000004,0.78
2020-11-08 03:00:00,1.028,0.555,1.1682504012,0.228,-0.035,0.230670761,0.8,0.59,0.9940321926000001,0.9380000000000001,-0.34500000000000003,0.99943434,0.228,-0.035,0.230670761,0.71,-0.31,0.7747257579
2020-11-08 03:30:00,0.9815,0.555,1.1275492229,0.2315,-0.035,0.23413083950000002,0.75,0.59,0.954253635,0.8915000000000001,-0.34500000000000003,0.9559274293000001,0.2315,-0.035,0.23413083950000002,0.66,-0.31,0.729177619
2020-11-08 04:00:00,0.904,0.253,0.9387358521,0.244,-0.047,0.24848541200000002,0.66,0.30000000000000004,0.7249827584,0.844,-0.057,0.8459225733,0.244,-0.047,0.24848541200000002,0.6000000000000001,-0.01,0.6000833275
2020-11-08 04:30:00,0.869,0.114,0.8764456629,0.259,-0.056,0.2649849052,0.61,0.17,0.6332456080000001,0.839,0.074,0.8422570866,0.259,-0.056,0.2649849052,0.58,0.13,0.5943904441
2020-11-08 05:00:00,0.8335,0.11950000000000001,0.8420228619000001,0.2235,-0.0505,0.2291342401,0.61,0.17,0.6332456080000001,0.8035,0.0795,0.8074233710000001,0.2235,-0.0505,0.2291342401,0.58,0.13,0.5943904441
2020-11-08 05:30:00,0.8230000000000001,0.123,0.8321406131,0.233,-0.037,0.2359194778,0.59,0.16,0.6113100686,0.793,0.083,0.7973318004000001,0.233,-0.037,0.2359194778,0.56,0.12,0.5727128425
2020-11-08 06:00:00,0.853,0.136,0.8637736972000001,0.263,-0.044,0.2666552081,0.59,0.18,0.6168468205000001,0.8230000000000001,0.08600000000000001,0.8274811176,0.263,-0.044,0.2666552081,0.56,0.13,0.5748912941000001
2020-11-08 06:30:00,0.9165000000000001,0.138,0.9268312953000001,0.2565,-0.042,0.2599158518,0.66,0.18,0.6841052551,0.8765000000000001,0.088,0.8809064933,0.2565,-0.042,0.2599158518,0.62,0.13,0.6334824386
2020-11-08 07:00:00,0.9155000000000001,0.14400000000000002,0.9267557661,0.2555,-0.046,0.2596078774,0.66,0.19,0.6868041933,0.8755000000000001,0.094,0.8805317995,0.2555,-0.046,0.2596078774,0.62,0.14,0.6356099433
2020-11-08 07:30:00,0.9175000000000001,0.147,0.9292014044,0.2575,-0.043000000000000003,0.2610656048,0.66,0.19,0.6868041933,0.8775000000000001,0.097,0.8828449751,0.2575,-0.043000000000000003,0.2610656048,0.62,0.14,0.6356099433
2020-11-08 08:00:00,0.9335,0.14750000000000002,0.9450812134000001,0.2735,-0.0425,0.2767824055,0.66,0.19,0.6868041933,0.8935000000000001,0.0975,0.8988039275,0.2735,-0.0425,0.2767824055,0.62,0.14,0.6356099433
2020-11-08 08:30:00,0.999,0.2305,1.0252469215,0.23900000000000002,-0.0395,0.24224213090000002,0.76,0.27,0.8065358021,0.9490000000000001,0.030500000000000003,0.9494899947000001,0.23900000000000002,-0.0395,0.24224213090000002,0.71,0.07,0.7134423593
2020-11-08 09:00:00,1.067,0.5915,1.2199841187,0.217,-0.0385,0.2203888609,0.85,0.63,1.0580170131,0.977,-0.3085,1.0245492912,0.217,-0.0385,0.2203888609,0.76,-0.27,0.8065358021
2020-11-08 09:30:00,1.1015,0.593,1.2509801157,0.1915,-0.037,0.1950416622,0.91,0.63,1.1067971811,1.0115,-0.307,1.0570625573,0.1915,-0.037,0.1950416622,0.8200000000000001,-0.27,0.8633075929
2020-11-08 10:00:00,1.139,0.595,1.2850470808,0.189,-0.035,0.19221342300000002,0.9500000000000001,0.63,1.1399122773,1.049,-0.305,1.0924403874,0.189,-0.035,0.19221342300000002,0.86,-0.27,0.9013878189000001
2020-11-08 10:30:00,1.196,0.5895,1.3333890093,0.20600000000000002,-0.0405,0.20994344480000002,0.99,0.63,1.1734564329000001,1.096,-0.3105,1.1391339912,0.20600000000000002,-0.0405,0.20994344480000002,0.89,-0.27,0.9300537619
2020-11-08 11:00:00,1.177,0.5895,1.3163735222000001,0.227,-0.0405,0.2305845832,0.9500000000000001,0.63,1.1399122773,1.087,-0.3105,1.1304774434,0.227,-0.0405,0.2305845832,0.86,-0.27,0.9013878189000001
2020-11-08 11:30:00,1.169,0.587,1.308101678,0.249,-0.043000000000000003,0.25268557540000003,0.92,0.63,1.1150336318,1.069,-0.313,1.113880604,0.249,-0.043000000000000003,0.25268557540000003,0.8200000000000001,-0.27,0.8633075929
2020-11-08 12:00:00,1.1965,0.5975,1.3373924256,0.2265,-0.0425,0.2304528151,0.97,0.64,1.1621101497,1.0965,-0.3025,1.1374614279,0.2265,-0.0425,0.2304528151,0.87,-0.26,0.9080198236
2020-11-08 12:30:00,1.2205,0.5915,1.3562789167,0.21050000000000002,-0.0385,0.2139918223,1.01,0.63,1.1903780912,1.1305,-0.2985,1.1692444141,0.21050000000000002,-0.0385,0.2139918223,0.92,-0.26,0.9560334722
2020-11-08 13:00:00,1.2005,0.6015,1.3427592859,0.2205,-0.0385,0.22383587740000002,0.98,0.64,1.1704699911,1.1105,-0.2985,1.1499184754,0.2205,-0.0385,0.22383587740000002,0.89,-0.26,0.9272000863000001
2020-11-08 13:30:00,1.199,0.595,1.3385163428,0.209,-0.035,0.2119103584,0.99,0.63,1.1734564329000001,1.109,-0.305,1.1501765082,0.209,-0.035,0.2119103584,0.9,-0.27,0.9396275858
2020-11-08 14:00:00,1.1615,0.539,1.2804699333,0.1915,-0.041,0.195839858,0.97,0.58,1.1301769773,1.0715,-0.251,1.1005059064,0.1915,-0.041,0.195839858,0.88,-0.21,0.9047098983
2020-11-08 14:30:00,1.1705,0.5845,1.3083235456,0.1705,-0.035500000000000004,0.1741565388,1.0,0.62,1.1766052864,1.0805,-0.3155,1.1256200513,0.1705,-0.035500000000000004,0.1741565388,0.91,-0.28,0.9521029356
2020-11-08 15:00:00,1.187,0.588,1.3246558044,0.167,-0.032,0.170038231,1.02,0.62,1.1936498649,1.097,-0.312,1.1405055896,0.167,-0.032,0.170038231,0.93,-0.28,0.9712363255
2020-11-08 15:30:00,1.1995,0.587,1.3354284893,0.17950000000000002,-0.033,0.182508219,1.02,0.62,1.1936498649,1.1095,-0.313,1.1528049488,0.17950000000000002,-0.033,0.182508219,0.93,-0.28,0.9712363255
2020-11-08 16:00:00,1.2005,0.584,1.3350117041,0.2005,-0.036000000000000004,0.20370628370000002,1.0,0.62,1.1766052864,1.1105,-0.316,1.1545848821,0.2005,-0.036000000000000004,0.20370628370000002,0.91,-0.28,0.9521029356
2020-11-08 16:30:00,1.275,0.494,1.3673554768,0.20500000000000002,-0.036000000000000004,0.2081369741,1.07,0.53,1.1940686747,1.185,-0.23600000000000002,1.2082719065,0.20500000000000002,-0.036000000000000004,0.2081369741,0.98,-0.2,1.00019998
2020-11-08 17:00:00,1.3945,0.182,1.406326509,0.20450000000000002,-0.038,0.208000601,1.19,0.22,1.210165278,1.3545,0.14200000000000002,1.3619229971,0.20450000000000002,-0.038,0.208000601,1.15,0.18,1.1640017182
2020-11-08 17:30:00,1.486,0.21150000000000002,1.500975766,0.196,-0.0385,0.199745463,1.29,0.25,1.3140015220999999,1.446,0.1615,1.4549908075,0.196,-0.0385,0.199745463,1.25,0.2,1.2658988901
2020-11-08 18:00:00,1.5445,0.203,1.5577834413,0.1945,-0.037,0.1979880047,1.35,0.24,1.3711673858,1.4945,0.153,1.5023113026,0.1945,-0.037,0.1979880047,1.3,0.19,1.3138112498
2020-11-08 18:30:00,1.5325,0.203,1.5458865579,0.1825,-0.037,0.18621291580000002,1.35,0.24,1.3711673858,1.4825,0.133,1.4884539798,0.1825,-0.037,0.18621291580000002,1.3,0.17,1.3110682667
2020-11-08 19:00:00,1.4285,0.17400000000000002,1.4390581121000001,0.17850000000000002,-0.036000000000000004,0.1820940691,1.25,0.21,1.2675172583,1.3885,0.134,1.3949509848,0.17850000000000002,-0.036000000000000004,0.1820940691,1.21,0.17,1.2218837915
2020-11-08 19:30:00,1.375,0.162,1.3845103828,0.17500000000000002,-0.038,0.1790781952,1.2,0.2,1.2165525061,1.325,0.122,1.3306047497,0.17500000000000002,-0.038,0.1790781952,1.15,0.16,1.1610770862
2020-11-08 20:00:00,1.3125,0.1535,1.3214456099,0.2025,-0.036500000000000005,0.2057632134,1.11,0.19,1.1261438629,1.2725,0.1135,1.2775517602,0.2025,-0.036500000000000005,0.2057632134,1.07,0.15,1.0804628638
2020-11-08 20:30:00,1.229,0.152,1.2383638399,0.219,-0.038,0.22227235550000002,1.01,0.19,1.0277159141,1.189,0.112,1.1942633713,0.219,-0.038,0.22227235550000002,0.97,0.15,0.9815294188
2020-11-08 21:00:00,1.1245,0.14300000000000002,1.1335560198,0.2245,-0.037,0.2275285696,0.9,0.18,0.9178235124,1.0845,0.093,1.0884802479,0.2245,-0.037,0.2275285696,0.86,0.13,0.8697700846
2020-11-08 21:30:00,1.1025,0.14750000000000002,1.1123230196,0.2325,-0.0425,0.23635249100000003,0.87,0.19,0.8905054744,1.0625,0.0975,1.0669641512,0.2325,-0.0425,0.23635249100000003,0.8300000000000001,0.14,0.8417244205000001
2020-11-08 22:00:00,1.0525,0.5295,1.1781878034,0.2325,-0.0405,0.2360010593,0.8200000000000001,0.5700000000000001,0.9986490875,0.9725,-0.3105,1.0208655641,0.2325,-0.0405,0.2360010593,0.74,-0.27,0.7877182237
2020-11-08 22:30:00,1.001,0.4385,1.0928326725,0.231,-0.0415,0.2346982105,0.77,0.48,0.9073588044,0.921,-0.2315,0.9496490141,0.231,-0.0415,0.2346982105,0.6900000000000001,-0.19,0.7156814934
2020-11-08 23:00:00,0.9015000000000001,0.12250000000000001,0.9097848647000001,0.2215,-0.0375,0.22465195300000002,0.68,0.16,0.6985699679,0.8715,0.0825,0.8753961960000001,0.2215,-0.0375,0.22465195300000002,0.65,0.12,0.6609841148000001
2020-11-08 23:30:00,0.856,0.124,0.8649346796,0.20600000000000002,-0.036000000000000004,0.20912197400000002,0.65,0.16,0.6694027188,0.8160000000000001,0.084,0.8203121357000001,0.20600000000000002,-0.036000000000000004,0.20912197400000002,0.61,0.12,0.6216912417
2020-11-09 00:00:00,0.8270000000000001,0.11950000000000001,0.8355891634,0.20700000000000002,-0.0405,0.21092474960000002,0.62,0.16,0.6403124237000001,0.787,0.0795,0.7910052149,0.20700000000000002,-0.0405,0.21092474960000002,0.58,0.12,0.5922837158
2020-11-09 00:30:00,0.9155000000000001,0.11800000000000001,0.9230732636000001,0.2655,-0.042,0.2688015067,0.65,0.16,0.6694027188,0.8755000000000001,0.078,0.8789677184,0.2655,-0.042,0.2688015067,0.61,0.12,0.6216912417
2020-11-09 01:00:00,1.0755,0.277,1.1105985999,0.2555,-0.033,0.2576223011,0.8200000000000001,0.31,0.8766413178,1.0155,-0.073,1.0181204497,0.2555,-0.033,0.2576223011,0.76,-0.04,0.7610519036000001
2020-11-09 01:30:00,1.1295,0.543,1.2532434919,0.2195,-0.037,0.22259660820000002,0.91,0.58,1.0791200119,1.0395,-0.337,1.0927622111,0.2195,-0.037,0.22259660820000002,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-11-09 02:00:00,1.0755,0.5465,1.2063840599,0.2255,-0.043500000000000004,0.22965735350000002,0.85,0.59,1.0346980236,0.9855,-0.3435,1.0436486478,0.2255,-0.043500000000000004,0.22965735350000002,0.76,-0.30000000000000004,0.8170679286
2020-11-09 02:30:00,1.026,0.543,1.1608294448,0.226,-0.047,0.23083543920000002,0.8,0.59,0.9940321926000001,0.936,-0.34700000000000003,0.9982509704,0.226,-0.047,0.23083543920000002,0.71,-0.30000000000000004,0.7707788269
2020-11-09 03:00:00,1.003,0.5465,1.1422220669,0.293,-0.0635,0.299802018,0.71,0.61,0.9360555539000001,0.913,-0.35350000000000004,0.9790460919,0.293,-0.0635,0.299802018,0.62,-0.29,0.6844705983
2020-11-09 03:30:00,0.9505,0.5515,1.0989096869,0.2805,-0.0485,0.2846620804,0.67,0.6000000000000001,0.8993886813,0.8605,-0.34850000000000003,0.9283924278000001,0.2805,-0.0485,0.2846620804,0.58,-0.30000000000000004,0.6529931087
2020-11-09 04:00:00,0.9055000000000001,0.55,1.0594480874,0.29550000000000004,-0.05,0.2997002669,0.61,0.6000000000000001,0.855628424,0.8255,-0.35000000000000003,0.8966327286,0.29550000000000004,-0.05,0.2997002669,0.53,-0.30000000000000004,0.6090155991
2020-11-09 04:30:00,0.8655,0.5425,1.0214678164,0.2255,-0.0375,0.2285968066,0.64,0.58,0.8637129153,0.7755000000000001,-0.35750000000000004,0.8539358875,0.2255,-0.0375,0.2285968066,0.55,-0.32,0.6363175308
2020-11-09 05:00:00,0.839,0.5435,0.9996565660000001,0.199,-0.036500000000000005,0.20231967280000002,0.64,0.58,0.8637129153,0.759,-0.35650000000000004,0.8385542618,0.199,-0.036500000000000005,0.20231967280000002,0.56,-0.32,0.6449806199
2020-11-09 05:30:00,0.8455,0.5445,1.0056592365,0.1955,-0.035500000000000004,0.1986970055,0.65,0.58,0.871148667,0.7655000000000001,-0.35550000000000004,0.8440204381,0.1955,-0.035500000000000004,0.1986970055,0.5700000000000001,-0.32,0.6536818798
2020-11-09 06:00:00,0.9095000000000001,0.5465,1.061061968,0.2295,-0.0335,0.2319321021,0.68,0.58,0.8937561189000001,0.8295,-0.3335,0.8940315990000001,0.2295,-0.0335,0.2319321021,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-11-09 06:30:00,0.995,0.5585,1.1410290312,0.215,-0.0315,0.21729530600000002,0.78,0.59,0.9780081799,0.905,-0.3215,0.9604099385,0.215,-0.0315,0.21729530600000002,0.6900000000000001,-0.29,0.748465096
2020-11-09 07:00:00,1.067,0.5710000000000001,1.2101776729,0.277,-0.049,0.281300551,0.79,0.62,1.0042410069,0.987,-0.309,1.0342388506,0.277,-0.049,0.281300551,0.71,-0.26,0.7561084578
2020-11-09 07:30:00,1.1295,0.2295,1.1525799322,0.2795,-0.0505,0.284025527,0.85,0.28,0.8949301649,1.0795,0.0495,1.0806343045,0.2795,-0.0505,0.284025527,0.8,0.1,0.8062257748
2020-11-09 08:00:00,1.1095,0.176,1.123372712,0.2195,-0.034,0.222117649,0.89,0.21,0.9144397192,1.0695000000000001,0.126,1.0768965828,0.2195,-0.034,0.222117649,0.85,0.16,0.8649277426
2020-11-09 08:30:00,1.1005,0.17650000000000002,1.114563816,0.21050000000000002,-0.043500000000000004,0.214947668,0.89,0.22,0.9167878708,1.0605,0.1265,1.0680180242,0.21050000000000002,-0.043500000000000004,0.214947668,0.85,0.17,0.8668333173
2020-11-09 09:00:00,1.1085,0.1835,1.1235855553,0.1985,-0.0565,0.2063843502,0.91,0.24,0.9411163584000001,1.0685,0.14350000000000002,1.0780929923,0.1985,-0.0565,0.2063843502,0.87,0.2,0.8926925563
2020-11-09 09:30:00,1.0895,0.181,1.1044325466,0.1895,-0.059000000000000004,0.19847229030000002,0.9,0.24,0.9314504818,1.0495,0.14100000000000001,1.0589292941,0.1895,-0.059000000000000004,0.19847229030000002,0.86,0.2,0.8829496022000001
2020-11-09 10:00:00,1.0385,0.17200000000000001,1.0526472581,0.1985,-0.058,0.20680002420000002,0.84,0.23,0.8709190548,0.9985,0.122,1.0059255688,0.1985,-0.058,0.20680002420000002,0.8,0.18,0.8200000000000001
2020-11-09 10:30:00,0.9745,0.18,0.9909844852,0.24450000000000002,-0.05,0.24956011300000003,0.73,0.23,0.7653757247,0.9345,0.13,0.9434989401,0.24450000000000002,-0.05,0.24956011300000003,0.6900000000000001,0.18,0.7130918594
2020-11-09 11:00:00,0.9175000000000001,0.181,0.9351830035,0.24750000000000003,-0.049,0.2523038842,0.67,0.23,0.7083784299,0.8775000000000001,0.131,0.8872244643,0.24750000000000003,-0.049,0.2523038842,0.63,0.18,0.65520989
2020-11-09 11:30:00,0.917,0.182,0.9348866241,0.23700000000000002,-0.048,0.2418119104,0.68,0.23,0.7178439942,0.887,0.132,0.896768086,0.23700000000000002,-0.048,0.2418119104,0.65,0.18,0.6744627492
2020-11-09 12:00:00,1.0145,0.17650000000000002,1.0297390446,0.24450000000000002,-0.053500000000000006,0.2502848377,0.77,0.23,0.8036168241,0.9745,0.1265,0.9826761929000001,0.24450000000000002,-0.053500000000000006,0.2502848377,0.73,0.18,0.7518643495
2020-11-09 12:30:00,1.0285,0.179,1.043960368,0.2285,-0.041,0.2321491977,0.8,0.22,0.8296987405,0.9985,0.129,1.0067985151,0.2285,-0.041,0.2321491977,0.77,0.17,0.7885429601
2020-11-09 13:00:00,0.924,0.322,0.9784988503000001,0.244,-0.038,0.2469412886,0.68,0.36,0.7694153625,0.874,-0.008,0.8740366125,0.244,-0.038,0.2469412886,0.63,0.03,0.6307138812
2020-11-09 13:30:00,1.0105,0.6005,1.1754618241,0.2605,-0.0495,0.26516127170000003,0.75,0.65,0.9924716621,0.9305,-0.2995,0.9775124040000001,0.2605,-0.0495,0.26516127170000003,0.67,-0.25,0.7151223672
2020-11-09 14:00:00,0.994,0.485,1.1060113019,0.254,-0.045,0.25795542250000003,0.74,0.53,0.9102197537000001,0.924,-0.195,0.9443521589,0.254,-0.045,0.25795542250000003,0.67,-0.15,0.6865857558
2020-11-09 14:30:00,0.9625,0.1275,0.9709080801000001,0.1625,-0.0425,0.1679657703,0.8,0.17,0.8178630692000001,0.9225000000000001,0.0775,0.9257496962,0.1625,-0.0425,0.1679657703,0.76,0.12,0.7694153625
2020-11-09 15:00:00,0.9795,0.132,0.9883543140000001,0.1495,-0.038,0.15425384920000001,0.8300000000000001,0.17,0.8472307832,0.9395,0.092,0.9439937765,0.1495,-0.038,0.15425384920000001,0.79,0.13,0.800624756
2020-11-09 15:30:00,0.9515,0.146,0.9626360943000001,0.1915,-0.044,0.1964898216,0.76,0.19,0.7833900689000001,0.9115000000000001,0.106,0.9176427682,0.1915,-0.044,0.1964898216,0.72,0.15,0.7354590403
2020-11-09 16:00:00,0.979,0.161,0.9921501902000001,0.219,-0.039,0.2224454989,0.76,0.2,0.7858753082000001,0.9390000000000001,0.121,0.9467639621,0.219,-0.039,0.2224454989,0.72,0.16,0.7375635566000001
2020-11-09 16:30:00,1.1025,0.34750000000000003,1.1559682089,0.21250000000000002,-0.0325,0.2149709283,0.89,0.38,0.9677293010000001,1.0425,-0.0625,1.0443718208,0.21250000000000002,-0.0325,0.2149709283,0.8300000000000001,-0.03,0.8305419917
2020-11-09 17:00:00,1.2495,0.3875,1.3082073612,0.2295,-0.0325,0.2317897754,1.02,0.42,1.1030865787,1.1795,-0.0925,1.1831215069,0.2295,-0.0325,0.2317897754,0.9500000000000001,-0.06,0.9518928511
2020-11-09 17:30:00,1.396,0.372,1.4447145047,0.246,-0.038,0.24891765710000002,1.15,0.41000000000000003,1.2209013064,1.336,-0.048,1.3368619974,0.246,-0.038,0.24891765710000002,1.09,-0.01,1.0900458706
2020-11-09 18:00:00,1.458,0.278,1.4842668224,0.248,-0.042,0.2515313102,1.21,0.32,1.2515989773,1.408,0.068,1.4096410891,0.248,-0.042,0.2515313102,1.16,0.11,1.1652038448
2020-11-09 18:30:00,1.459,0.199,1.4725087436,0.189,-0.041,0.1933959669,1.27,0.24,1.2924782397,1.419,0.149,1.4268013176,0.189,-0.041,0.1933959669,1.23,0.19,1.2445882853
2020-11-09 19:00:00,1.4100000000000001,0.199,1.4239736655000002,0.2,-0.041,0.2041592516,1.21,0.24,1.233572049,1.3599999999999999,0.149,1.3681377855,0.2,-0.041,0.2041592516,1.16,0.19,1.1754573578
2020-11-09 19:30:00,1.306,0.17650000000000002,1.3178726228,0.20600000000000002,-0.043500000000000004,0.210542751,1.1,0.22,1.121784293,1.266,0.1365,1.2733374455,0.20600000000000002,-0.043500000000000004,0.210542751,1.06,0.18,1.0751744045
2020-11-09 20:00:00,1.2305,0.254,1.2564419008,0.21050000000000002,-0.046,0.21546751500000003,1.02,0.30000000000000004,1.0632027088,1.1805,0.034,1.1809895215,0.21050000000000002,-0.046,0.21546751500000003,0.97,0.08,0.9732933782000001
2020-11-09 20:30:00,1.184,0.592,1.3237522427,0.224,-0.048,0.22908513700000002,0.96,0.64,1.1537764081,1.084,-0.318,1.129681371,0.224,-0.048,0.22908513700000002,0.86,-0.27,0.9013878189000001
2020-11-09 21:00:00,1.1219999999999999,0.466,1.2149238659,0.252,-0.044,0.25581243130000003,0.87,0.51,1.0084641788,1.052,-0.20400000000000001,1.0715969392,0.252,-0.044,0.25581243130000003,0.8,-0.16,0.8158431222
2020-11-09 21:30:00,1.074,0.3315,1.1239965525,0.244,-0.0485,0.24877349140000002,0.8300000000000001,0.38,0.9128526716,1.014,-0.0685,1.016311099,0.244,-0.0485,0.24877349140000002,0.77,-0.02,0.7702596965
2020-11-09 22:00:00,0.9855,0.156,0.99777064,0.23550000000000001,-0.044,0.2395751448,0.75,0.2,0.7762087348000001,0.9455,0.066,0.9478007438,0.23550000000000001,-0.044,0.2395751448,0.71,0.11,0.7184705979
2020-11-09 22:30:00,0.9145000000000001,0.126,0.9231393448,0.2245,-0.044,0.2287711739,0.6900000000000001,0.17,0.7106335202,0.8845000000000001,0.08600000000000001,0.8886710584,0.2245,-0.044,0.2287711739,0.66,0.13,0.6726812024000001
2020-11-09 23:00:00,0.8225,0.11800000000000001,0.830921326,0.2025,-0.042,0.2068096951,0.62,0.16,0.6403124237000001,0.7825000000000001,0.078,0.7863779308000001,0.2025,-0.042,0.2068096951,0.58,0.12,0.5922837158
2020-11-09 23:30:00,0.772,0.117,0.7808155992,0.212,-0.043000000000000003,0.2163168972,0.56,0.16,0.5824087911,0.742,0.077,0.7459845843,0.212,-0.043000000000000003,0.2163168972,0.53,0.12,0.5434151268
2020-11-10 00:00:00,0.789,0.11850000000000001,0.7978491399000001,0.229,-0.0415,0.2327299938,0.56,0.16,0.5824087911,0.759,0.0785,0.7630486551,0.229,-0.0415,0.2327299938,0.53,0.12,0.5434151268
2020-11-10 00:30:00,0.878,0.126,0.8869949267,0.248,-0.044,0.2518729839,0.63,0.17,0.6525335240000001,0.848,0.076,0.8513988490000001,0.248,-0.044,0.2518729839,0.6000000000000001,0.12,0.6118823416
2020-11-10 01:00:00,1.0405,0.1285,1.0484047405,0.2605,-0.0415,0.2637849503,0.78,0.17,0.7983107165000001,1.0005,0.0785,1.0035748602,0.2605,-0.0415,0.2637849503,0.74,0.12,0.7496665926
2020-11-10 01:30:00,1.08,0.129,1.0876768822,0.25,-0.041,0.2533396929,0.8300000000000001,0.17,0.8472307832,1.04,0.079,1.0429961649,0.25,-0.041,0.2533396929,0.79,0.12,0.79906195
2020-11-10 02:00:00,1.011,0.121,1.018215105,0.241,-0.039,0.2441352084,0.77,0.16,0.7864477096,0.981,0.081,0.9843383565,0.241,-0.039,0.2441352084,0.74,0.12,0.7496665926
2020-11-10 02:30:00,0.9605,0.1245,0.9685352343,0.2205,-0.035500000000000004,0.22333942780000002,0.74,0.16,0.7570997292,0.9205000000000001,0.0845,0.9243703262,0.2205,-0.035500000000000004,0.22333942780000002,0.7000000000000001,0.12,0.7102112362
2020-11-10 03:00:00,0.937,0.1155,0.9440917593,0.197,-0.0345,0.199998125,0.74,0.15,0.7550496672,0.897,0.0655,0.8993882643000001,0.197,-0.0345,0.199998125,0.7000000000000001,0.1,0.7071067812
2020-11-10 03:30:00,0.8855000000000001,0.113,0.892680934,0.20550000000000002,-0.037,0.2088043342,0.68,0.15,0.6963476143,0.8555,0.063,0.8578165596,0.20550000000000002,-0.037,0.2088043342,0.65,0.1,0.6576473219
2020-11-10 04:00:00,0.8375,0.112,0.8449557681000001,0.1975,-0.038,0.2011224751,0.64,0.15,0.6573431372,0.8075,0.07200000000000001,0.8107035525,0.1975,-0.038,0.2011224751,0.61,0.11,0.6198386887
2020-11-10 04:30:00,0.81,0.11950000000000001,0.8187675189,0.21,-0.0405,0.21386970330000002,0.6000000000000001,0.16,0.6209669879,0.77,0.0695,0.7731301637,0.21,-0.0405,0.21386970330000002,0.56,0.11,0.5707013229
2020-11-10 05:00:00,0.801,0.124,0.8105411772000001,0.201,-0.036000000000000004,0.2041984329,0.6000000000000001,0.16,0.6209669879,0.761,0.074,0.7645894323,0.201,-0.036000000000000004,0.2041984329,0.56,0.11,0.5707013229
2020-11-10 05:30:00,0.8015,0.12150000000000001,0.8106568325,0.2015,-0.0385,0.2051450706,0.6000000000000001,0.16,0.6209669879,0.7615000000000001,0.07150000000000001,0.7648493316,0.2015,-0.0385,0.2051450706,0.56,0.11,0.5707013229
2020-11-10 06:00:00,0.8225,0.12150000000000001,0.831425583,0.1925,-0.0385,0.19631225130000002,0.63,0.16,0.65,0.7925000000000001,0.07150000000000001,0.7957188574,0.1925,-0.0385,0.19631225130000002,0.6000000000000001,0.11,0.61
2020-11-10 06:30:00,0.921,0.131,0.9302698533,0.231,-0.039,0.2342690761,0.6900000000000001,0.17,0.7106335202,0.881,0.091,0.8856873037,0.231,-0.039,0.2342690761,0.65,0.13,0.6628725368
2020-11-10 07:00:00,1.0115,0.1505,1.0226350767,0.2215,-0.0395,0.22499444440000002,0.79,0.19,0.8125269226,0.9715,0.1105,0.9777640308000001,0.2215,-0.0395,0.22499444440000002,0.75,0.15,0.7648529270000001
2020-11-10 07:30:00,1.039,0.153,1.0502047419,0.219,-0.037,0.2221035794,0.8200000000000001,0.19,0.8417244205000001,1.009,0.113,1.0153078351,0.219,-0.037,0.2221035794,0.79,0.15,0.8041144197000001
2020-11-10 08:00:00,1.073,0.163,1.0853100939,0.203,-0.047,0.2083698635,0.87,0.21,0.8949860334,1.043,0.123,1.0502275944,0.203,-0.047,0.2083698635,0.84,0.17,0.8570297544000001
2020-11-10 08:30:00,1.074,0.168,1.0870602559,0.194,-0.042,0.1984943324,0.88,0.21,0.9047098983,1.044,0.128,1.0518174747,0.194,-0.042,0.1984943324,0.85,0.17,0.8668333173
2020-11-10 09:00:00,1.0685,0.165,1.0811647654,0.1885,-0.045,0.19379692980000002,0.88,0.21,0.9047098983,1.0385,0.125,1.0459958174,0.1885,-0.045,0.19379692980000002,0.85,0.17,0.8668333173
2020-11-10 09:30:00,1.0395,0.17400000000000002,1.0539621673,0.1895,-0.036000000000000004,0.1928892169,0.85,0.21,0.8755569656000001,0.9995,0.134,1.0084424872,0.1895,-0.036000000000000004,0.1928892169,0.81,0.17,0.8276472679
2020-11-10 10:00:00,1.0145,0.1595,1.0269617812,0.21450000000000002,-0.0505,0.22036447080000002,0.8,0.21,0.8271033793,0.9745,0.11950000000000001,0.9817996231,0.21450000000000002,-0.0505,0.22036447080000002,0.76,0.17,0.7787810989
2020-11-10 10:30:00,1.049,0.1685,1.0624468222,0.229,-0.0415,0.2327299938,0.8200000000000001,0.21,0.8464632302,1.019,0.1285,1.0270702264,0.229,-0.0415,0.2327299938,0.79,0.17,0.808084154
2020-11-10 11:00:00,1.0455,0.151,1.0563480724,0.2255,-0.059000000000000004,0.2330906476,0.8200000000000001,0.21,0.8464632302,1.0155,0.111,1.021548457,0.2255,-0.059000000000000004,0.2330906476,0.79,0.17,0.808084154
2020-11-10 11:30:00,1.0185,0.1595,1.0309134299,0.1985,-0.0505,0.20482309440000002,0.8200000000000001,0.21,0.8464632302,0.9785,0.11950000000000001,0.9857700036,0.1985,-0.0505,0.20482309440000002,0.78,0.17,0.7983107165000001
2020-11-10 12:00:00,1.0355,0.167,1.0488799979,0.2155,-0.063,0.2245200436,0.8200000000000001,0.23,0.8516454661,0.9955,0.127,1.0035682588,0.2155,-0.063,0.2245200436,0.78,0.19,0.8028075735
2020-11-10 12:30:00,1.0575,0.171,1.0712363185,0.2175,-0.069,0.2281824928,0.84,0.24,0.8736131867,1.0275,0.121,1.0346000435,0.2175,-0.069,0.2281824928,0.81,0.19,0.8319855768000001
2020-11-10 13:00:00,1.0465,0.168,1.0598991697,0.20650000000000002,-0.052000000000000005,0.2129465895,0.84,0.22,0.8683317338000001,1.0165,0.128,1.02452733,0.20650000000000002,-0.052000000000000005,0.2129465895,0.81,0.18,0.8297590012
2020-11-10 13:30:00,1.0185,0.178,1.0339372563,0.1985,-0.032,0.2010628011,0.8200000000000001,0.21,0.8464632302,0.9785,0.138,0.9881833079000001,0.1985,-0.032,0.2010628011,0.78,0.17,0.7983107165000001
2020-11-10 14:00:00,0.9735,0.162,0.9868871516000001,0.2335,-0.058,0.24059561510000002,0.74,0.22,0.7720103626,0.9435,0.122,0.9513549548,0.2335,-0.058,0.24059561510000002,0.71,0.18,0.7324616031000001
2020-11-10 14:30:00,0.9580000000000001,0.16,0.9712692727000001,0.218,-0.05,0.2236604569,0.74,0.21,0.7692203845000001,0.928,0.11,0.9344966560000001,0.218,-0.05,0.2236604569,0.71,0.16,0.7278049189
2020-11-10 15:00:00,0.9905,0.1575,1.0029439167,0.2305,-0.052500000000000005,0.23640325720000002,0.76,0.21,0.7884795495,0.9605,0.1075,0.9664970253,0.2305,-0.052500000000000005,0.23640325720000002,0.73,0.16,0.7473285757
2020-11-10 15:30:00,1.0405,0.167,1.0538165163,0.2005,-0.043000000000000003,0.2050591378,0.84,0.21,0.8658521814,1.0005,0.117,1.0073178495,0.2005,-0.043000000000000003,0.2050591378,0.8,0.16,0.8158431222
2020-11-10 16:00:00,1.0585,0.1635,1.0710529866,0.1985,-0.036500000000000005,0.201827897,0.86,0.2,0.8829496022000001,1.0185,0.12350000000000001,1.0259602819,0.1985,-0.036500000000000005,0.201827897,0.8200000000000001,0.16,0.835463943
2020-11-10 16:30:00,1.17,0.168,1.182,0.19,-0.032,0.19267589370000002,0.98,0.2,1.00019998,1.13,0.128,1.1372264506,0.19,-0.032,0.19267589370000002,0.9400000000000001,0.16,0.9535197953000001
2020-11-10 17:00:00,1.3005,0.17300000000000001,1.3119562683,0.1905,-0.037,0.1940599134,1.11,0.21,1.129690223,1.2605,0.133,1.2674972387,0.1905,-0.037,0.1940599134,1.07,0.17,1.0834205093
2020-11-10 17:30:00,1.483,0.5175000000000001,1.5706989686,0.193,-0.0425,0.19762401170000002,1.29,0.56,1.4063072211,1.393,-0.17250000000000001,1.4036400001,0.193,-0.0425,0.19762401170000002,1.2,-0.13,1.2070211266
2020-11-10 18:00:00,1.5425,0.6305000000000001,1.6663842594,0.1925,-0.0395,0.196510814,1.35,0.67,1.507116452,1.4425,-0.2595,1.4656556553,0.1925,-0.0395,0.196510814,1.25,-0.22,1.2692123542
2020-11-10 18:30:00,1.533,0.617,1.6525065809,0.223,-0.043000000000000003,0.22710790390000002,1.31,0.66,1.4668674105,1.433,-0.28300000000000003,1.4606772402,0.223,-0.043000000000000003,0.22710790390000002,1.21,-0.24,1.233572049
2020-11-10 19:00:00,1.447,0.615,1.572270333,0.247,-0.045,0.2510657284,1.2,0.66,1.3695254653,1.357,-0.295,1.3886950708999999,0.247,-0.045,0.2510657284,1.11,-0.25,1.1378049042
2020-11-10 19:30:00,1.3915,0.6145,1.5211451279000001,0.21150000000000002,-0.0455,0.21633885460000002,1.18,0.66,1.3520355025,1.2915,-0.29550000000000004,1.3248745224,0.21150000000000002,-0.0455,0.21633885460000002,1.08,-0.25,1.1085576214
2020-11-10 20:00:00,1.324,0.607,1.4565112427,0.194,-0.043000000000000003,0.19870832900000002,1.13,0.65,1.3036103712,1.224,-0.313,1.2633863225,0.194,-0.043000000000000003,0.19870832900000002,1.03,-0.27,1.0648004508
2020-11-10 20:30:00,1.2495,0.493,1.3432420668,0.1995,-0.047,0.20496158180000001,1.05,0.54,1.1807201192,1.1695,-0.227,1.1913266764000001,0.1995,-0.047,0.20496158180000001,0.97,-0.18,0.9865596789000001
2020-11-10 21:00:00,1.147,0.148,1.156508971,0.217,-0.052000000000000005,0.22314345160000001,0.93,0.2,0.9512623192,1.107,0.098,1.1113293841,0.217,-0.052000000000000005,0.22314345160000001,0.89,0.15,0.9025519376000001
2020-11-10 21:30:00,1.106,0.36250000000000004,1.1638909958,0.23600000000000002,-0.0575,0.2429037875,0.87,0.42,0.9660745313,1.036,-0.1375,1.0450848052,0.23600000000000002,-0.0575,0.2429037875,0.8,-0.08,0.8039900497
2020-11-10 22:00:00,1.0705,0.5535,1.2051275866,0.24050000000000002,-0.0565,0.24704756630000002,0.8300000000000001,0.61,1.0300485425,0.9805,-0.34650000000000003,1.0399242761,0.24050000000000002,-0.0565,0.24704756630000002,0.74,-0.29,0.7947955712
2020-11-10 22:30:00,1.0075,0.5515,1.1485680215,0.24750000000000003,-0.0585,0.2543196807,0.76,0.61,0.9745255256,0.9275,-0.34850000000000003,0.9908120407000001,0.24750000000000003,-0.0585,0.2543196807,0.68,-0.29,0.7392563831000001
2020-11-10 23:00:00,0.8875000000000001,0.154,0.9007620385,0.24750000000000003,-0.066,0.2561488825,0.64,0.22,0.6767569726,0.8475,0.034,0.8481817317,0.24750000000000003,-0.066,0.2561488825,0.6000000000000001,0.1,0.608276253
2020-11-10 23:30:00,0.805,0.11800000000000001,0.8136024828,0.28500000000000003,-0.07200000000000001,0.293954078,0.52,0.19,0.5536244214,0.775,0.068,0.7779775061,0.28500000000000003,-0.07200000000000001,0.293954078,0.49,0.14,0.5096076922
2020-11-11 00:00:00,0.794,0.1135,0.802071225,0.314,-0.08650000000000001,0.3256965612,0.48,0.2,0.52,0.764,0.07350000000000001,0.7675273611000001,0.314,-0.08650000000000001,0.3256965612,0.45,0.16,0.4775981575
2020-11-11 00:30:00,0.908,0.11750000000000001,0.9155709967000001,0.308,-0.07250000000000001,0.3164178408,0.6000000000000001,0.19,0.6293647591,0.878,0.0775,0.8814137791000001,0.308,-0.07250000000000001,0.3164178408,0.5700000000000001,0.15,0.5894064811
2020-11-11 01:00:00,1.0445,0.10650000000000001,1.0499154728,0.3345,-0.07350000000000001,0.3424799264,0.71,0.18,0.7324616031000001,1.0145,0.0665,1.0166771857,0.3345,-0.07350000000000001,0.3424799264,0.68,0.14,0.6942621983
2020-11-11 01:30:00,1.082,0.10450000000000001,1.0870346131,0.342,-0.0755,0.3502345643,0.74,0.18,0.7615773106,1.042,0.0645,1.0439943726,0.342,-0.0755,0.3502345643,0.7000000000000001,0.14,0.7138627319
2020-11-11 02:00:00,1.0435,0.1115,1.0494400888,0.3135,-0.0685,0.32089640070000003,0.73,0.18,0.7518643495,1.0135,0.07150000000000001,1.0160189467,0.3135,-0.0685,0.32089640070000003,0.7000000000000001,0.14,0.7138627319
2020-11-11 02:30:00,0.994,0.11950000000000001,1.0011574551,0.304,-0.07050000000000001,0.31206770100000003,0.6900000000000001,0.19,0.7156814934,0.964,0.0695,0.9665020693,0.304,-0.07050000000000001,0.31206770100000003,0.66,0.14,0.6746851117
2020-11-11 03:00:00,0.9540000000000001,0.12150000000000001,0.9617059062000001,0.314,-0.0685,0.3213848939,0.64,0.19,0.6676076692,0.924,0.07150000000000001,0.9267622403,0.314,-0.0685,0.3213848939,0.61,0.14,0.6258594091
2020-11-11 03:30:00,0.9325,0.1155,0.9396257234000001,0.35250000000000004,-0.0845,0.36248655150000003,0.58,0.2,0.613514466,0.8925000000000001,0.0755,0.8956877246,0.35250000000000004,-0.0845,0.36248655150000003,0.54,0.16,0.5632051136
2020-11-11 04:00:00,0.9075000000000001,0.112,0.914385176,0.35750000000000004,-0.088,0.3681714954,0.55,0.2,0.5852349955,0.8675,0.07200000000000001,0.8704827684,0.35750000000000004,-0.088,0.3681714954,0.51,0.16,0.5345091206
2020-11-11 04:30:00,0.8505,0.114,0.8581061997,0.35050000000000003,-0.08600000000000001,0.36089645330000003,0.5,0.2,0.5385164807,0.8205,0.074,0.8238302313,0.35050000000000003,-0.08600000000000001,0.36089645330000003,0.47000000000000003,0.16,0.4964876635
2020-11-11 05:00:00,0.8210000000000001,0.1135,0.8288083313,0.341,-0.0765,0.3494756787,0.48,0.19,0.51623638,0.791,0.07350000000000001,0.7944074836,0.341,-0.0765,0.3494756787,0.45,0.15,0.47434164900000003
2020-11-11 05:30:00,0.8280000000000001,0.11800000000000001,0.8363659486,0.318,-0.07200000000000001,0.3260490761,0.51,0.19,0.544242593,0.798,0.078,0.8018029683,0.318,-0.07200000000000001,0.3260490761,0.48,0.15,0.5028916384000001
2020-11-11 06:00:00,0.899,0.438,1.0000224997,0.289,-0.052000000000000005,0.2936409372,0.61,0.49,0.7824321057,0.8290000000000001,-0.212,0.8556780937,0.289,-0.052000000000000005,0.2936409372,0.54,-0.16,0.5632051136
2020-11-11 06:30:00,0.985,0.5690000000000001,1.1375350544,0.275,-0.051000000000000004,0.2796891131,0.71,0.62,0.9426027795,0.895,-0.311,0.9474945910000001,0.275,-0.051000000000000004,0.2796891131,0.62,-0.26,0.6723094526000001
2020-11-11 07:00:00,1.0485,0.2575,1.0796566584,0.2985,-0.0625,0.3049729496,0.75,0.32,0.8154140053000001,0.9985,0.0275,0.9988786213,0.2985,-0.0625,0.3049729496,0.7000000000000001,0.09,0.7057619995000001
2020-11-11 07:30:00,1.141,0.184,1.1557408879,0.321,-0.076,0.32987421850000004,0.8200000000000001,0.26,0.8602325267,1.101,0.134,1.1091244294,0.321,-0.076,0.32987421850000004,0.78,0.21,0.8077747211
2020-11-11 08:00:00,1.157,0.1945,1.1732345247,0.317,-0.0755,0.3258669207,0.84,0.27,0.8823264702,1.117,0.1545,1.1276343601,0.317,-0.0755,0.3258669207,0.8,0.23,0.8324061509
2020-11-11 08:30:00,1.155,0.1855,1.169801372,0.335,-0.0845,0.345492764,0.8200000000000001,0.27,0.8633075929,1.115,0.1355,1.1232031205,0.335,-0.0845,0.345492764,0.78,0.22,0.8104319836
2020-11-11 09:00:00,1.116,0.181,1.1305825932,0.336,-0.089,0.3475873991,0.78,0.27,0.8254089895000001,1.076,0.131,1.0839451093,0.336,-0.089,0.3475873991,0.74,0.22,0.7720103626
2020-11-11 09:30:00,1.0965,0.188,1.1125,0.3165,-0.082,0.32694991970000004,0.78,0.27,0.8254089895000001,1.0565,0.138,1.0654746595,0.3165,-0.082,0.32694991970000004,0.74,0.22,0.7720103626
2020-11-11 10:00:00,1.09,0.158,1.1013918467,0.37,-0.092,0.38126631110000003,0.72,0.25,0.7621679605,1.05,0.11800000000000001,1.0566096725,0.37,-0.092,0.38126631110000003,0.68,0.21,0.7116881339000001
2020-11-11 10:30:00,1.095,0.17500000000000002,1.1088958472,0.395,-0.095,0.4062634613,0.7000000000000001,0.27,0.7502666193,1.055,0.135,1.0636023693,0.395,-0.095,0.4062634613,0.66,0.23,0.6989277502
2020-11-11 11:00:00,1.0685,0.1685,1.0817044421,0.35850000000000004,-0.1015,0.37259159950000004,0.71,0.27,0.7596051606,1.0385,0.1285,1.0464198488,0.35850000000000004,-0.1015,0.37259159950000004,0.68,0.23,0.7178439942
2020-11-11 11:30:00,1.0435,0.1715,1.0574991726,0.3635,-0.1085,0.37934746610000003,0.68,0.28,0.7353910524,1.0135,0.12150000000000001,1.0207568271,0.3635,-0.1085,0.37934746610000003,0.65,0.23,0.6894925670000001
2020-11-11 12:00:00,1.056,0.17,1.0695961855,0.376,-0.11,0.3917601307,0.68,0.28,0.7353910524,1.026,0.12,1.0329937076,0.376,-0.11,0.3917601307,0.65,0.23,0.6894925670000001
2020-11-11 12:30:00,1.083,0.182,1.0981862319,0.383,-0.098,0.39533909500000003,0.7000000000000001,0.28,0.753923073,1.053,0.132,1.0612412544,0.383,-0.098,0.39533909500000003,0.67,0.23,0.7083784299
2020-11-11 13:00:00,1.1095,0.511,1.2215200571,0.35950000000000004,-0.089,0.3703528723,0.75,0.6000000000000001,0.9604686356000001,1.0295,-0.209,1.050500476,0.35950000000000004,-0.089,0.3703528723,0.67,-0.12,0.6806614430000001
2020-11-11 13:30:00,1.12,0.595,1.2682369652,0.36,-0.085,0.3698986348,0.76,0.68,1.0198039027,1.04,-0.305,1.0838011810000001,0.36,-0.085,0.3698986348,0.68,-0.22,0.7147027354000001
2020-11-11 14:00:00,1.1005,0.2245,1.123165393,1.2905,-0.0855,1.2933292311,-0.19,0.31,0.3635931793,1.0905,0.1145,1.096494642,1.2905,-0.0855,1.2933292311,-0.2,0.2,0.28284271250000004
2020-11-11 14:30:00,1.074,-0.2635,1.105851821,0.364,-0.0835,0.3734544818,0.71,-0.18,0.7324616031000001,1.094,0.5265000000000001,1.2140997694,0.364,-0.0835,0.3734544818,0.73,0.61,0.9513148795
2020-11-11 15:00:00,1.038,-0.2625,1.0706774723999999,0.358,-0.0825,0.3673829746,0.68,-0.18,0.7034202158,1.058,0.5275000000000001,1.182209901,0.358,-0.0825,0.3673829746,0.7000000000000001,0.61,0.9284934033000001
2020-11-11 15:30:00,1.029,-0.1515,1.0400929045,0.34900000000000003,-0.0815,0.3583898018,0.68,-0.07,0.6835934464,1.029,0.41850000000000004,1.1108479869,0.34900000000000003,-0.0815,0.3583898018,0.68,0.5,0.8440379138
2020-11-11 16:00:00,1.096,0.3665,1.1556549009000001,0.336,-0.07350000000000001,0.3439451264,0.76,0.44,0.8781799360000001,1.036,-0.0935,1.0402106758,0.336,-0.07350000000000001,0.3439451264,0.7000000000000001,-0.02,0.700285656
2020-11-11 16:30:00,1.212,0.35450000000000004,1.2627803649,0.342,-0.0755,0.3502345643,0.87,0.43,0.9704638066000001,1.152,-0.0455,1.1528981959,0.342,-0.0755,0.3502345643,0.81,0.03,0.8105553652
2020-11-11 17:00:00,1.3625,0.3735,1.4127662581,0.3425,-0.0765,0.3509394535,1.02,0.45,1.1148542506,1.3025,-0.0465,1.3033297741,0.3425,-0.0765,0.3509394535,0.96,0.03,0.9604686356000001
2020-11-11 17:30:00,1.525,0.622,1.6469696415000001,0.34500000000000003,-0.078,0.35370750630000003,1.18,0.7000000000000001,1.3720058309,1.425,-0.268,1.4499824137,0.34500000000000003,-0.078,0.35370750630000003,1.08,-0.19,1.09658561
2020-11-11 18:00:00,1.5554999999999999,0.634,1.6797429119,0.3955,-0.096,0.4069843363,1.16,0.73,1.3705838172,1.4655,-0.256,1.4876915843,0.3955,-0.096,0.4069843363,1.07,-0.16,1.081896483
2020-11-11 18:30:00,1.5455,0.309,1.5760873230999999,0.4055,-0.111,0.4204179468,1.1400000000000001,0.42,1.2149074039,1.4955,0.069,1.4970909291,0.4055,-0.111,0.4204179468,1.09,0.18,1.1047624179
2020-11-11 19:00:00,1.513,0.464,1.5825501572,0.403,-0.116,0.4193626116,1.11,0.58,1.2523977004,1.433,-0.116,1.4376873791,0.403,-0.116,0.4193626116,1.03,0.0,1.03
2020-11-11 19:30:00,1.3885,0.191,1.4015752745,0.3985,-0.109,0.413138294,0.99,0.30000000000000004,1.034456379,1.3385,0.121,1.3439580537,0.3985,-0.109,0.413138294,0.9400000000000001,0.23,0.9677293010000001
2020-11-11 20:00:00,1.3125,0.168,1.3232083169,0.36250000000000004,-0.092,0.3739923128,0.9500000000000001,0.26,0.9849365462,1.2725,0.11800000000000001,1.2779594086000001,0.36250000000000004,-0.092,0.3739923128,0.91,0.21,0.9339164845000001
2020-11-11 20:30:00,1.255,0.16,1.2651580929000001,0.315,-0.07,0.322684056,0.9400000000000001,0.23,0.9677293010000001,1.215,0.12,1.2209115447,0.315,-0.07,0.322684056,0.9,0.19,0.9198369421
2020-11-11 21:00:00,1.1585,0.1615,1.16970274,0.3385,-0.0785,0.34748309310000003,0.8200000000000001,0.24,0.8544003745000001,1.1185,0.0915,1.1222363833,0.3385,-0.0785,0.34748309310000003,0.78,0.17,0.7983107165000001
2020-11-11 21:30:00,1.102,0.14850000000000002,1.1119605434,0.342,-0.0815,0.3515768053,0.76,0.23,0.7940403012,1.072,0.0985,1.0765157918,0.342,-0.0815,0.3515768053,0.73,0.18,0.7518643495
2020-11-11 22:00:00,1.018,0.1295,1.0262038053,0.34800000000000003,-0.0805,0.3571893755,0.67,0.21,0.7021395873,0.988,0.08950000000000001,0.9920454879,0.34800000000000003,-0.0805,0.3571893755,0.64,0.17,0.6621933252000001
2020-11-11 22:30:00,0.9365,0.11800000000000001,0.9439047886,0.34650000000000003,-0.082,0.3560705688,0.59,0.2,0.6229767251,0.9065000000000001,0.078,0.9098495755,0.34650000000000003,-0.082,0.3560705688,0.56,0.16,0.5824087911
2020-11-11 23:00:00,0.866,0.12050000000000001,0.874343325,0.306,-0.0695,0.3137933237,0.56,0.19,0.5913543777,0.836,0.0805,0.8398668049,0.306,-0.0695,0.3137933237,0.53,0.15,0.5508175742
2020-11-11 23:30:00,0.7915000000000001,0.117,0.8001007749,0.29150000000000004,-0.063,0.29823019630000003,0.5,0.18,0.5314132102,0.7515000000000001,0.077,0.7554344776,0.29150000000000004,-0.063,0.29823019630000003,0.46,0.14,0.48083261120000004
2020-11-12 00:00:00,0.786,0.11800000000000001,0.7948081530000001,0.28600000000000003,-0.062,0.29264312740000004,0.5,0.18,0.5314132102,0.746,0.078,0.7500666637000001,0.28600000000000003,-0.062,0.29264312740000004,0.46,0.14,0.48083261120000004
2020-11-12 00:30:00,0.9235000000000001,0.11900000000000001,0.9311354628,0.2735,-0.061,0.2802200029,0.65,0.18,0.6744627492,0.8835000000000001,0.079,0.8870249433,0.2735,-0.061,0.2802200029,0.61,0.14,0.6258594091
2020-11-12 01:00:00,1.077,0.11850000000000001,1.0834995385,0.247,-0.051500000000000004,0.2523118111,0.8300000000000001,0.17,0.8472307832,1.037,0.0785,1.0399669466,0.247,-0.051500000000000004,0.2523118111,0.79,0.13,0.800624756
2020-11-12 01:30:00,1.121,0.1295,1.1284552494,0.251,-0.0505,0.2560297834,0.87,0.18,0.8884255737000001,1.081,0.08950000000000001,1.0846986909,0.251,-0.0505,0.2560297834,0.8300000000000001,0.14,0.8417244205000001
2020-11-12 02:00:00,1.055,0.135,1.0636023693,0.315,-0.065,0.3216364407,0.74,0.2,0.7665507159,1.015,0.085,1.018552895,0.315,-0.065,0.3216364407,0.7000000000000001,0.15,0.7158910532
2020-11-12 02:30:00,1.0055,0.128,1.0136144484,0.3355,-0.07200000000000001,0.34313882030000004,0.67,0.2,0.6992138443,0.9655,0.078,0.968645575,0.3355,-0.07200000000000001,0.34313882030000004,0.63,0.15,0.6476109943
2020-11-12 03:00:00,0.991,0.1305,0.9995555262,0.331,-0.0695,0.33821775530000003,0.66,0.2,0.689637586,0.9510000000000001,0.0805,0.9544009902,0.331,-0.0695,0.33821775530000003,0.62,0.15,0.6378871374
2020-11-12 03:30:00,0.928,0.11950000000000001,0.9356624658,0.308,-0.07050000000000001,0.3159655836,0.62,0.19,0.6484597135,0.888,0.0695,0.8907155831,0.308,-0.07050000000000001,0.3159655836,0.58,0.14,0.5966573556
2020-11-12 04:00:00,0.8665,0.11750000000000001,0.874430386,0.3265,-0.07250000000000001,0.3344525377,0.54,0.19,0.5724508713,0.8365,0.0775,0.8400824364,0.3265,-0.07250000000000001,0.3344525377,0.51,0.15,0.5316013544
