Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-12 04:30:00,0.8475,0.12150000000000001,0.8561649958,0.3075,-0.0685,0.3150372994,0.54,0.19,0.5724508713,0.8175,0.0815,0.8215524938000001,0.3075,-0.0685,0.3150372994,0.51,0.15,0.5316013544
2020-11-12 05:00:00,0.8225,0.122,0.8314987974,0.3025,-0.068,0.3100487865,0.52,0.19,0.5536244214,0.7925000000000001,0.082,0.7967309772000001,0.3025,-0.068,0.3100487865,0.49,0.15,0.512445119
2020-11-12 05:30:00,0.8325,0.11900000000000001,0.8409620978000001,0.2625,-0.051000000000000004,0.2674083955,0.5700000000000001,0.17,0.5948108943,0.8025,0.079,0.8063790982,0.2625,-0.051000000000000004,0.2674083955,0.54,0.13,0.5554277631
2020-11-12 06:00:00,0.874,0.129,0.8834687318000001,0.224,-0.041,0.2277213209,0.65,0.17,0.6718630813,0.844,0.089,0.8486795626,0.224,-0.041,0.2277213209,0.62,0.13,0.6334824386
2020-11-12 06:30:00,0.9575,0.14850000000000002,0.968947109,0.2275,-0.0415,0.23125418920000002,0.73,0.19,0.7543208866000001,0.9175000000000001,0.0985,0.9227721821,0.2275,-0.0415,0.23125418920000002,0.6900000000000001,0.14,0.7040596566
2020-11-12 07:00:00,1.054,0.1615,1.0663012004,0.20400000000000001,-0.0385,0.2076011802,0.85,0.2,0.8732124598000001,1.014,0.1115,1.0201118811,0.20400000000000001,-0.0385,0.2076011802,0.81,0.15,0.8237718131
2020-11-12 07:30:00,1.123,0.1625,1.1346961047,0.203,-0.0375,0.2064346143,0.92,0.2,0.9414881837,1.083,0.12250000000000001,1.0899060739,0.203,-0.0375,0.2064346143,0.88,0.16,0.894427191
2020-11-12 08:00:00,1.142,0.17,1.1545839077,0.212,-0.04,0.215740585,0.93,0.21,0.9534149149000001,1.102,0.13,1.1096413835,0.212,-0.04,0.215740585,0.89,0.17,0.9060905032000001
2020-11-12 08:30:00,1.159,0.17,1.1714012976000001,0.209,-0.04,0.212793327,0.9500000000000001,0.21,0.9729337079,1.119,0.13,1.126526076,0.209,-0.04,0.212793327,0.91,0.17,0.9257429449000001
2020-11-12 09:00:00,1.0965,0.18,1.1111760662,0.20650000000000002,-0.04,0.2103384178,0.89,0.22,0.9167878708,1.0565,0.14,1.0657355441,0.20650000000000002,-0.04,0.2103384178,0.85,0.18,0.8688498144000001
2020-11-12 09:30:00,1.0955,0.17850000000000002,1.1099470708,0.1855,-0.0415,0.1900855071,0.91,0.22,0.9362157871000001,1.0555,0.1385,1.0645480262,0.1855,-0.0415,0.1900855071,0.87,0.18,0.8884255737000001
2020-11-12 10:00:00,1.0685,0.1595,1.0803390671,0.1985,-0.0405,0.20258948640000002,0.87,0.2,0.8926925563,1.0285,0.11950000000000001,1.0354189973,0.1985,-0.0405,0.20258948640000002,0.8300000000000001,0.16,0.8452810184
2020-11-12 10:30:00,1.0635,0.391,1.1330989586,0.21350000000000002,-0.049,0.2190507932,0.85,0.44,0.95713113,1.0035,-0.11900000000000001,1.0105311722,0.21350000000000002,-0.049,0.2190507932,0.79,-0.07,0.7930952024
2020-11-12 11:00:00,1.0115,0.5995,1.175811422,0.2515,-0.060500000000000005,0.2586745059,0.76,0.66,1.0065783626,0.9315,-0.3105,0.9818872135000001,0.2515,-0.060500000000000005,0.2586745059,0.68,-0.25,0.7244998275
2020-11-12 11:30:00,0.9875,0.601,1.1560091910999999,0.2675,-0.059000000000000004,0.2739292792,0.72,0.66,0.9767292358,0.8975000000000001,-0.309,0.9492034819,0.2675,-0.059000000000000004,0.2739292792,0.63,-0.25,0.6777905281000001
2020-11-12 12:00:00,1.037,0.6005,1.1983193439,0.267,-0.059500000000000004,0.2735493557,0.77,0.66,1.0141498903,0.9570000000000001,-0.3095,1.0058027888,0.267,-0.059500000000000004,0.2735493557,0.6900000000000001,-0.25,0.7338937253000001
2020-11-12 12:30:00,0.9485,0.281,0.9892488312000001,0.3185,-0.069,0.3258884011,0.63,0.35000000000000003,0.7206941099,0.9085000000000001,0.031,0.9090287399,0.3185,-0.069,0.3258884011,0.59,0.1,0.598414572
2020-11-12 13:00:00,0.984,0.1655,0.9978207504000001,0.324,-0.0745,0.3324548842,0.66,0.24,0.7022819946000001,0.9540000000000001,0.1155,0.9609663105,0.324,-0.0745,0.3324548842,0.63,0.19,0.6580273551
2020-11-12 13:30:00,0.9795,0.1595,0.9924013805,0.3395,-0.0805,0.348913313,0.64,0.24,0.6835202996,0.9495,0.1095,0.9557931262,0.3395,-0.0805,0.348913313,0.61,0.19,0.6389053138
2020-11-12 14:00:00,1.0275,0.15,1.0383911835,0.3275,-0.08,0.3371294262,0.7000000000000001,0.23,0.7368174808,0.9975,0.1,1.0025,0.3275,-0.08,0.3371294262,0.67,0.18,0.6937578828000001
2020-11-12 14:30:00,1.001,0.1505,1.0122505866,0.301,-0.0795,0.3113217789,0.7000000000000001,0.23,0.7368174808,0.971,0.1005,0.9761870978,0.301,-0.0795,0.3113217789,0.67,0.18,0.6937578828000001
2020-11-12 15:00:00,1.0145,0.15,1.0255292536,0.28450000000000003,-0.07,0.2929850679,0.73,0.22,0.7624303247,0.9745,0.11,0.9806886611000001,0.28450000000000003,-0.07,0.2929850679,0.6900000000000001,0.18,0.7130918594
2020-11-12 15:30:00,1.0495,0.151,1.0603071489,0.2995,-0.059000000000000004,0.3052560401,0.75,0.21,0.7788452991,1.0195,0.111,1.0255248656,0.2995,-0.059000000000000004,0.3052560401,0.72,0.17,0.7397972695
2020-11-12 16:00:00,1.086,0.1545,1.0969349343,0.306,-0.0555,0.3109923633,0.78,0.21,0.8077747211,1.046,0.1145,1.0522481884,0.306,-0.0555,0.3109923633,0.74,0.17,0.7592759709
2020-11-12 16:30:00,1.2475,0.3795,1.3039465096,0.2775,-0.0505,0.2820576182,0.97,0.43,1.0610372284,1.1875,-0.0805,1.1902253988,0.2775,-0.0505,0.2820576182,0.91,-0.03,0.9104943712
2020-11-12 17:00:00,1.3775,0.392,1.4321907170000001,0.2575,-0.048,0.26193558370000003,1.12,0.44,1.2033287165,1.3075,-0.068,1.309267066,0.2575,-0.048,0.26193558370000003,1.05,-0.02,1.0501904589
2020-11-12 17:30:00,1.5185,0.631,1.6443853714999999,0.2785,-0.059000000000000004,0.2846809618,1.24,0.6900000000000001,1.4190489773000001,1.4185,-0.269,1.4437808871,0.2785,-0.059000000000000004,0.2846809618,1.1400000000000001,-0.21,1.1591807452
2020-11-12 18:00:00,1.5535,0.6225,1.6735795470000001,0.29350000000000004,-0.0675,0.3011619166,1.26,0.6900000000000001,1.4365583873,1.4535,-0.2675,1.47791018,0.29350000000000004,-0.0675,0.3011619166,1.16,-0.2,1.1771151176
2020-11-12 18:30:00,1.5735000000000001,0.613,1.6886892106,0.3135,-0.077,0.322817673,1.26,0.6900000000000001,1.4365583873,1.4735,-0.277,1.4993102581,0.3135,-0.077,0.322817673,1.16,-0.2,1.1771151176
2020-11-12 19:00:00,1.4929999999999999,0.6135,1.6141348302,0.293,-0.0765,0.3028221425,1.2,0.6900000000000001,1.3842326394,1.393,-0.28650000000000003,1.4221572521999999,0.293,-0.0765,0.3028221425,1.1,-0.21,1.1198660634
2020-11-12 19:30:00,1.4365,0.6295000000000001,1.5683757522000001,0.3165,-0.0805,0.3265769435,1.12,0.71,1.3260844619,1.3465,-0.29050000000000004,1.3774804899,0.3165,-0.0805,0.3265769435,1.03,-0.21,1.0511898021
2020-11-12 20:00:00,1.401,0.624,1.5336808664000001,0.35100000000000003,-0.08600000000000001,0.3613820693,1.05,0.71,1.2675172583,1.301,-0.296,1.3342477281,0.35100000000000003,-0.08600000000000001,0.3613820693,0.9500000000000001,-0.21,0.9729337079
2020-11-12 20:30:00,1.334,0.6025,1.4637493809,0.354,-0.08750000000000001,0.36465360280000003,0.98,0.6900000000000001,1.1985407794,1.234,-0.3075,1.2717359199,0.354,-0.08750000000000001,0.36465360280000003,0.88,-0.22,0.9070832376
2020-11-12 21:00:00,1.2345,0.3355,1.2792773351,0.3645,-0.0845,0.3741664068,0.87,0.42,0.9660745313,1.1745,-0.044500000000000005,1.175342716,0.3645,-0.0845,0.3741664068,0.81,0.04,0.8109870529000001
2020-11-12 21:30:00,1.1425,0.3235,1.1874167339,0.35250000000000004,-0.08650000000000001,0.3629579865,0.79,0.41000000000000003,0.890056178,1.0925,-0.036500000000000005,1.0931095554,0.35250000000000004,-0.08650000000000001,0.3629579865,0.74,0.05,0.7416872656
2020-11-12 22:00:00,1.082,0.5805,1.22788609,0.322,-0.0795,0.3316688861,0.76,0.66,1.0065783626,0.992,-0.3295,1.0452914665,0.322,-0.0795,0.3316688861,0.67,-0.25,0.7151223672
2020-11-12 22:30:00,1.011,0.454,1.1082585438,0.331,-0.08600000000000001,0.3419897659,0.68,0.54,0.8683317338000001,0.9410000000000001,-0.246,0.9726237710000001,0.331,-0.08600000000000001,0.3419897659,0.61,-0.16,0.630634601
2020-11-12 23:00:00,0.897,0.11900000000000001,0.9048591051,0.317,-0.081,0.327184963,0.58,0.2,0.613514466,0.857,0.079,0.8606334876,0.317,-0.081,0.327184963,0.54,0.16,0.5632051136
2020-11-12 23:30:00,0.8160000000000001,0.1245,0.8254430628,0.326,-0.0855,0.3370255925,0.49,0.21,0.5331041174,0.786,0.0845,0.790529095,0.326,-0.0855,0.3370255925,0.46,0.17,0.4904079934
2020-11-13 00:00:00,0.811,0.122,0.8201249905,0.371,-0.098,0.3837251621,0.44,0.22,0.491934955,0.781,0.082,0.7852929390000001,0.371,-0.098,0.3837251621,0.41000000000000003,0.18,0.4477722635
2020-11-13 00:30:00,0.9345,0.129,0.9433616751,0.3645,-0.091,0.3756877028,0.5700000000000001,0.22,0.6109828148,0.8945000000000001,0.089,0.8989167092,0.3645,-0.091,0.3756877028,0.53,0.18,0.5597320788
2020-11-13 01:00:00,1.089,0.1285,1.0965551742,0.379,-0.0915,0.3898887662,0.71,0.22,0.7433034374,1.059,0.08850000000000001,1.0626915122,0.379,-0.0915,0.3898887662,0.68,0.18,0.7034202158
2020-11-13 01:30:00,1.1315,0.127,1.1386049578,0.3715,-0.093,0.3829637711,0.76,0.22,0.7912016178,1.0915,0.08700000000000001,1.0949617573000001,0.3715,-0.093,0.3829637711,0.72,0.18,0.7421590126000001
2020-11-13 02:00:00,1.0815,0.131,1.0894049982,0.3915,-0.099,0.4038232906,0.6900000000000001,0.23,0.7273238618,1.0415,0.091,1.0454679574,0.3915,-0.099,0.4038232906,0.65,0.19,0.6772001181
2020-11-13 02:30:00,1.035,0.133,1.0435104216,0.385,-0.097,0.3970314849,0.65,0.23,0.6894925670000001,1.005,0.093,1.0092938125,0.385,-0.097,0.3970314849,0.62,0.19,0.6484597135
2020-11-13 03:00:00,0.993,0.1315,1.0016692318,0.373,-0.08850000000000001,0.383355253,0.62,0.22,0.6578753681,0.963,0.0915,0.9673371956000001,0.373,-0.08850000000000001,0.383355253,0.59,0.18,0.6168468205000001
2020-11-13 03:30:00,0.974,0.131,0.9827700647000001,0.364,-0.089,0.37472256400000004,0.61,0.22,0.6484597135,0.934,0.091,0.9384226127,0.364,-0.089,0.37472256400000004,0.5700000000000001,0.18,0.5977457654
2020-11-13 04:00:00,0.913,0.1335,0.9227086485,0.303,-0.0765,0.3125079999,0.61,0.21,0.6451356447000001,0.873,0.0835,0.8769841789,0.303,-0.0765,0.3125079999,0.5700000000000001,0.16,0.5920304046
2020-11-13 04:30:00,0.8915000000000001,0.1265,0.9004301750000001,0.3115,-0.07350000000000001,0.32005390170000003,0.58,0.2,0.613514466,0.8615,0.08650000000000001,0.8658316811000001,0.3115,-0.07350000000000001,0.32005390170000003,0.55,0.16,0.5728001397
2020-11-13 05:00:00,0.853,0.133,0.8633064346,0.303,-0.067,0.3103191905,0.55,0.2,0.5852349955,0.8230000000000001,0.093,0.8282378885,0.303,-0.067,0.3103191905,0.52,0.16,0.5440588203
2020-11-13 05:30:00,0.8415,0.123,0.850441797,0.18150000000000002,-0.037,0.1852329614,0.66,0.16,0.6791170739,0.8015,0.083,0.8057861069000001,0.18150000000000002,-0.037,0.1852329614,0.62,0.12,0.6315061362000001
2020-11-13 06:00:00,0.898,0.231,0.9272351374000001,0.178,-0.039,0.1822223916,0.72,0.27,0.7689603371,0.848,-0.019,0.8482128271,0.178,-0.039,0.1822223916,0.67,0.02,0.670298441
2020-11-13 06:30:00,1.0125,0.5695,1.1616740076,0.17250000000000001,-0.0405,0.1771905754,0.84,0.61,1.0381233067,0.9225000000000001,-0.3205,0.9765892176000001,0.17250000000000001,-0.0405,0.1771905754,0.75,-0.28,0.8005623024
2020-11-13 07:00:00,1.0985,0.5805,1.2424502002,0.1985,-0.0395,0.2023919465,0.9,0.62,1.0928860874,1.0085,-0.2995,1.0520325565,0.1985,-0.0395,0.2023919465,0.81,-0.26,0.8507055895000001
2020-11-13 07:30:00,1.124,0.368,1.1827087554,0.184,-0.042,0.1887326151,0.9400000000000001,0.41000000000000003,1.0255242562,1.054,-0.092,1.0580075614,0.184,-0.042,0.1887326151,0.87,-0.05,0.8714355972000001
2020-11-13 08:00:00,1.1605,0.17650000000000002,1.1738451772,0.2005,-0.043500000000000004,0.2051645681,0.96,0.22,0.9848857802000001,1.1205,0.1365,1.1287836374,0.2005,-0.043500000000000004,0.2051645681,0.92,0.18,0.9374433316
2020-11-13 08:30:00,1.1615,0.1895,1.1768570431,0.2015,-0.0505,0.2077317982,0.96,0.24,0.9895453501,1.1215,0.1395,1.1301426901,0.2015,-0.0505,0.2077317982,0.92,0.19,0.9394147114
2020-11-13 09:00:00,1.1,0.178,1.1143087543,0.18,-0.052000000000000005,0.1873606149,0.92,0.23,0.9483142939,1.06,0.128,1.0677003325,0.18,-0.052000000000000005,0.1873606149,0.88,0.18,0.8982204629
2020-11-13 09:30:00,1.0925,0.17850000000000002,1.1069862239,0.2025,-0.061500000000000006,0.2116329369,0.89,0.24,0.9217917335,1.0525,0.1285,1.0603152833,0.2025,-0.061500000000000006,0.2116329369,0.85,0.19,0.8709764635
2020-11-13 10:00:00,1.0615,0.17200000000000001,1.0753447122,0.24150000000000002,-0.048,0.2462239834,0.8200000000000001,0.22,0.8489994111,1.0215,0.132,1.0299933252,0.24150000000000002,-0.048,0.2462239834,0.78,0.18,0.8004998438
2020-11-13 10:30:00,1.0105,0.1715,1.0249499988,0.2605,-0.0485,0.264976414,0.75,0.22,0.7816009212,0.9705,0.1315,0.9793684189,0.2605,-0.0485,0.264976414,0.71,0.18,0.7324616031000001
2020-11-13 11:00:00,0.9515,0.1855,0.9694134825,0.2715,-0.0545,0.2769160523,0.68,0.24,0.7211102551,0.9115000000000001,0.1355,0.9215164133,0.2715,-0.0545,0.2769160523,0.64,0.19,0.6676076692
2020-11-13 11:30:00,1.015,0.1715,1.0293868321,0.305,-0.0685,0.3125975848,0.71,0.24,0.7494664769,0.985,0.12150000000000001,0.9924652387,0.305,-0.0685,0.3125975848,0.68,0.19,0.7060453243
2020-11-13 12:00:00,1.041,0.1695,1.0547090831,0.271,-0.07050000000000001,0.2800200886,0.77,0.24,0.8065358021,1.001,0.11950000000000001,1.0081077571,0.271,-0.07050000000000001,0.2800200886,0.73,0.19,0.7543208866000001
2020-11-13 12:30:00,1.0715,0.1685,1.0846679215,0.24150000000000002,-0.07150000000000001,0.2518620654,0.8300000000000001,0.24,0.8640023148,1.0315,0.1285,1.0394731839,0.24150000000000002,-0.07150000000000001,0.2518620654,0.79,0.2,0.8149233093
2020-11-13 13:00:00,1.038,0.166,1.0511898021,0.258,-0.064,0.2658194876,0.78,0.23,0.8132035416000001,0.998,0.126,1.0059224622,0.258,-0.064,0.2658194876,0.74,0.19,0.7640026178
2020-11-13 13:30:00,1.164,0.168,1.1760612229,0.294,-0.07200000000000001,0.3026879581,0.87,0.24,0.9024965374,1.124,0.11800000000000001,1.1301769773,0.294,-0.07200000000000001,0.3026879581,0.8300000000000001,0.19,0.8514693183
2020-11-13 14:00:00,1.186,0.1695,1.1980510215,0.28600000000000003,-0.07050000000000001,0.29456111420000003,0.9,0.24,0.9314504818,1.156,0.11950000000000001,1.1621601654,0.28600000000000003,-0.07050000000000001,0.29456111420000003,0.87,0.19,0.8905054744
2020-11-13 14:30:00,1.199,0.1685,1.210782082,0.279,-0.07150000000000001,0.2880160586,0.92,0.24,0.9507891459000001,1.159,0.11850000000000001,1.1650421666,0.279,-0.07150000000000001,0.2880160586,0.88,0.19,0.9002777349000001
2020-11-13 15:00:00,1.191,0.17300000000000001,1.2034990652,0.221,-0.057,0.22823233780000002,0.97,0.23,0.99689518,1.151,0.133,1.1586587073,0.221,-0.057,0.22823233780000002,0.93,0.19,0.9492101980000001
2020-11-13 15:30:00,1.213,0.162,1.2237699947,0.203,-0.048,0.20859769890000002,1.01,0.21,1.0316006979,1.173,0.122,1.1793273507,0.203,-0.048,0.20859769890000002,0.97,0.17,0.9847842403
2020-11-13 16:00:00,1.284,0.1855,1.2973304320999999,0.184,-0.044500000000000005,0.18930464860000001,1.1,0.23,1.1237882363,1.244,0.1355,1.2513577626,0.184,-0.044500000000000005,0.18930464860000001,1.06,0.18,1.0751744045
2020-11-13 16:30:00,1.46,0.196,1.473097417,0.21,-0.044,0.2145600149,1.25,0.24,1.2728314892,1.42,0.146,1.4274859019,0.21,-0.044,0.2145600149,1.21,0.19,1.2248265183
2020-11-13 17:00:00,1.6005,0.265,1.6222901251000001,0.18050000000000002,-0.045,0.1860248639,1.42,0.31,1.4534441854,1.5505,0.095,1.5534076252,0.18050000000000002,-0.045,0.1860248639,1.37,0.14,1.3771347066000001
2020-11-13 17:30:00,1.7730000000000001,0.2255,1.7872826441,0.17300000000000001,-0.044500000000000005,0.1786316041,1.6,0.27,1.622621336,1.7229999999999999,0.17550000000000002,1.7319149084,0.17300000000000001,-0.044500000000000005,0.1786316041,1.55,0.22,1.5655350523
2020-11-13 18:00:00,1.5899999999999999,0.20850000000000002,1.6036122505,0.2,-0.0415,0.2042602507,1.3900000000000001,0.25,1.4123030836,1.54,0.1585,1.5481350878,0.2,-0.0415,0.2042602507,1.34,0.2,1.3548431644
2020-11-13 18:30:00,1.56,0.198,1.5725151828000001,0.21,-0.042,0.2141588196,1.35,0.24,1.3711673858,1.51,0.148,1.5172356442,0.21,-0.042,0.2141588196,1.3,0.19,1.3138112498
2020-11-13 19:00:00,1.465,0.1945,1.4778549489000001,0.215,-0.0455,0.2197618029,1.25,0.24,1.2728314892,1.415,0.14450000000000002,1.422359044,0.215,-0.0455,0.2197618029,1.2,0.19,1.2149485586
2020-11-13 19:30:00,1.3995,0.177,1.4106485211,0.1995,-0.043000000000000003,0.20408147880000002,1.2,0.22,1.22,1.3495,0.127,1.3554627439,0.1995,-0.043000000000000003,0.20408147880000002,1.15,0.17,1.1624973118
2020-11-13 20:00:00,1.3605,0.169,1.3709563268,0.2005,-0.051000000000000004,0.20688462970000002,1.16,0.22,1.1806777715,1.3105,0.11900000000000001,1.3158918079,0.2005,-0.051000000000000004,0.20688462970000002,1.11,0.17,1.1229425631
2020-11-13 20:30:00,1.279,0.156,1.2884785602,0.199,-0.044,0.2038062806,1.08,0.2,1.0983624174,1.229,0.116,1.2344622311,0.199,-0.044,0.2038062806,1.03,0.16,1.0423531072
2020-11-13 21:00:00,1.1825,0.1525,1.192292959,0.1925,-0.0475,0.1982738006,0.99,0.2,1.01,1.1425,0.10250000000000001,1.1470887062,0.1925,-0.0475,0.1982738006,0.9500000000000001,0.15,0.9617692031
2020-11-13 21:30:00,1.1425,0.16,1.1536491018,0.2225,-0.06,0.2304479334,0.92,0.22,0.9459386872000001,1.0925,0.09,1.0962008256,0.2225,-0.06,0.2304479334,0.87,0.15,0.8828363382000001
2020-11-13 22:00:00,1.0845,0.457,1.1768556623,0.20450000000000002,-0.053,0.2112563609,0.88,0.51,1.0171037312,1.0045,-0.223,1.0289554169,0.20450000000000002,-0.053,0.2112563609,0.8,-0.17,0.8178630692000001
2020-11-13 22:30:00,1.008,0.3965,1.083178771,0.198,-0.053500000000000006,0.2051005851,0.81,0.45,0.9266067127000001,0.9380000000000001,-0.1935,0.9577506199,0.198,-0.053500000000000006,0.2051005851,0.74,-0.14,0.7531268154
2020-11-13 23:00:00,0.9265,0.122,0.9344978598,0.1965,-0.048,0.2022776557,0.73,0.17,0.7495331881,0.8865000000000001,0.082,0.8902843647,0.1965,-0.048,0.2022776557,0.6900000000000001,0.13,0.7021395873
2020-11-13 23:30:00,0.8875000000000001,0.125,0.8962595885,0.2275,-0.045,0.2319078481,0.66,0.17,0.6815423685,0.8475,0.085,0.8517518711000001,0.2275,-0.045,0.2319078481,0.62,0.13,0.6334824386
2020-11-14 00:00:00,0.8535,0.115,0.8612126625000001,0.2335,-0.055,0.239890079,0.62,0.17,0.6428841264,0.8235,0.075,0.8269082476,0.2335,-0.055,0.239890079,0.59,0.13,0.6041522987
2020-11-14 00:30:00,0.9565,0.115,0.9633884211,0.28650000000000003,-0.065,0.2937809558,0.67,0.18,0.6937578828000001,0.9265,0.075,0.9295306611,0.28650000000000003,-0.065,0.2937809558,0.64,0.14,0.6551335742000001
2020-11-14 01:00:00,1.126,0.114,1.1317561575,0.316,-0.076,0.3250107691,0.81,0.19,0.8319855768000001,1.086,0.074,1.0885182589,0.316,-0.076,0.3250107691,0.77,0.15,0.7844743463
2020-11-14 01:30:00,1.162,0.3055,1.2014883478,0.292,-0.0645,0.2990388771,0.87,0.37,0.9454099640000001,1.102,-0.0945,1.1060444159,0.292,-0.0645,0.2990388771,0.81,-0.03,0.8105553652
2020-11-14 02:00:00,1.104,0.13,1.1116276355,0.264,-0.06,0.2707323401,0.84,0.19,0.8612200648,1.064,0.09,1.0677996067,0.264,-0.06,0.2707323401,0.8,0.15,0.8139410298
2020-11-14 02:30:00,1.0255,0.12,1.0324970944,0.2555,-0.05,0.2603464039,0.77,0.17,0.7885429601,0.9955,0.07,0.9979580402,0.2555,-0.05,0.2603464039,0.74,0.12,0.7496665926
2020-11-14 03:00:00,1.0265,0.11950000000000001,1.0334323877,0.23650000000000002,-0.0505,0.2418315529,0.79,0.17,0.808084154,0.9865,0.0695,0.9889451451000001,0.23650000000000002,-0.0505,0.2418315529,0.75,0.12,0.7595393341000001
2020-11-14 03:30:00,0.9885,0.12150000000000001,0.9959390042,0.2585,-0.0585,0.2650367899,0.73,0.18,0.7518643495,0.9485,0.0815,0.9519950105,0.2585,-0.0585,0.2650367899,0.6900000000000001,0.14,0.7040596566
2020-11-14 04:00:00,0.9495,0.3255,1.0037432441,0.23950000000000002,-0.044500000000000005,0.24359905580000002,0.71,0.37,0.800624756,0.8895000000000001,-0.1145,0.8968391718000001,0.23950000000000002,-0.044500000000000005,0.24359905580000002,0.65,-0.07,0.6537583651000001
2020-11-14 04:30:00,0.9225000000000001,0.5405,1.0691802935,0.2625,-0.0495,0.2671263746,0.66,0.59,0.8852683209000001,0.8425,-0.34950000000000003,0.9121164948,0.2625,-0.0495,0.2671263746,0.58,-0.30000000000000004,0.6529931087
2020-11-14 05:00:00,0.8825000000000001,0.545,1.0372228545,0.2725,-0.065,0.28014505170000004,0.61,0.61,0.8626702730000001,0.8025,-0.355,0.8775142449000001,0.2725,-0.065,0.28014505170000004,0.53,-0.29,0.6041522987
2020-11-14 05:30:00,0.8515,0.5375,1.0069550635,0.3015,-0.07250000000000001,0.3100943405,0.55,0.61,0.8213403679,0.7715000000000001,-0.36250000000000004,0.8524192044000001,0.3015,-0.07250000000000001,0.3100943405,0.47000000000000003,-0.29,0.5522680509
2020-11-14 06:00:00,0.8835000000000001,0.5495,1.0404434151,0.28350000000000003,-0.060500000000000005,0.2898835973,0.6000000000000001,0.61,0.855628424,0.8035,-0.3405,0.8726697543,0.28350000000000003,-0.060500000000000005,0.2898835973,0.52,-0.28,0.5905929224
2020-11-14 06:30:00,0.9445,0.5545,1.0952399281,0.29450000000000004,-0.0555,0.2996840002,0.65,0.61,0.8914033879000001,0.8645,-0.3255,0.9237480717000001,0.29450000000000004,-0.0555,0.2996840002,0.5700000000000001,-0.27,0.6307138812
2020-11-14 07:00:00,0.9380000000000001,0.29150000000000004,0.9822506045,0.28800000000000003,-0.0585,0.2938813536,0.65,0.35000000000000003,0.738241153,0.888,-0.0385,0.8888342084,0.28800000000000003,-0.0585,0.2938813536,0.6000000000000001,0.02,0.6003332408000001
2020-11-14 07:30:00,0.968,0.195,0.9874456947,0.308,-0.065,0.314784053,0.66,0.26,0.709365914,0.928,0.065,0.9302736157,0.308,-0.065,0.314784053,0.62,0.13,0.6334824386
2020-11-14 08:00:00,1.009,0.606,1.1769949023,0.34900000000000003,-0.084,0.3589665723,0.66,0.6900000000000001,0.9548298278,0.919,-0.304,0.9679757228,0.34900000000000003,-0.084,0.3589665723,0.5700000000000001,-0.22,0.6109828148
2020-11-14 08:30:00,1.0965,0.601,1.2504052343,0.35650000000000004,-0.089,0.36744149190000003,0.74,0.6900000000000001,1.0117806086,1.0065,-0.299,1.0499729758,0.35650000000000004,-0.089,0.36744149190000003,0.65,-0.21,0.6830812543
2020-11-14 09:00:00,1.1315,0.5975,1.2795696542,0.35150000000000003,-0.0825,0.3610519353,0.78,0.68,1.0347946656,1.0515,-0.29250000000000004,1.091424986,0.35150000000000003,-0.0825,0.3610519353,0.7000000000000001,-0.21,0.7308214556
2020-11-14 09:30:00,1.121,0.371,1.1807971883,0.391,-0.099,0.4033385675,0.73,0.47000000000000003,0.8682165628,1.061,-0.079,1.0639370282,0.391,-0.099,0.4033385675,0.67,0.02,0.670298441
2020-11-14 10:00:00,1.1280000000000001,0.1685,1.1405157824,0.368,-0.0915,0.37920476000000003,0.76,0.26,0.8032434251,1.088,0.1285,1.0955620704,0.368,-0.0915,0.37920476000000003,0.72,0.22,0.7528612090000001
2020-11-14 10:30:00,1.088,0.166,1.1005907505,0.368,-0.094,0.3798157448,0.72,0.26,0.7655063684000001,1.058,0.126,1.0654764193,0.368,-0.094,0.3798157448,0.6900000000000001,0.22,0.7242237223
2020-11-14 11:00:00,1.092,0.1675,1.1047715827,0.382,-0.10250000000000001,0.395512642,0.71,0.27,0.7596051606,1.062,0.1275,1.0696262198,0.382,-0.10250000000000001,0.395512642,0.68,0.23,0.7178439942
2020-11-14 11:30:00,1.096,0.1685,1.108877022,0.426,-0.1115,0.4403501448,0.67,0.28,0.7261542536000001,1.056,0.1285,1.0637895704,0.426,-0.1115,0.4403501448,0.63,0.24,0.6741661516
2020-11-14 12:00:00,1.124,0.3115,1.1663654016,0.444,-0.11850000000000001,0.4595413474,0.68,0.43,0.8045495634000001,1.074,-0.0085,1.0740336354,0.444,-0.11850000000000001,0.4595413474,0.63,0.11,0.6395310782
2020-11-14 12:30:00,1.1305,0.176,1.1441181102,0.41050000000000003,-0.10400000000000001,0.4234693023,0.72,0.28,0.7725283166,1.0905,0.136,1.0989477922,0.41050000000000003,-0.10400000000000001,0.4234693023,0.68,0.24,0.7211102551
2020-11-14 13:00:00,1.1345,0.169,1.1470184175,0.4045,-0.101,0.41691875710000004,0.73,0.27,0.7783315489,1.1045,0.11900000000000001,1.1108920965,0.4045,-0.101,0.41691875710000004,0.7000000000000001,0.22,0.7337574531000001
2020-11-14 13:30:00,1.1065,0.1635,1.1185144165,0.4365,-0.1165,0.45177926030000004,0.67,0.28,0.7261542536000001,1.0765,0.12350000000000001,1.0835610274,0.4365,-0.1165,0.45177926030000004,0.64,0.24,0.6835202996
2020-11-14 14:00:00,1.149,0.177,1.1625532246,0.449,-0.123,0.46554269410000004,0.7000000000000001,0.30000000000000004,0.7615773106,1.109,0.137,1.1174300873,0.449,-0.123,0.46554269410000004,0.66,0.26,0.709365914
2020-11-14 14:30:00,1.1355,0.17300000000000001,1.1486031734,0.4355,-0.117,0.4509426238,0.7000000000000001,0.29,0.7576938696000001,1.0955,0.133,1.1035439502,0.4355,-0.117,0.4509426238,0.66,0.25,0.7057619995000001
2020-11-14 15:00:00,1.176,0.1855,1.1905403185,0.406,-0.10450000000000001,0.4192329305,0.77,0.29,0.8228000972,1.1360000000000001,0.14550000000000002,1.1452799876,0.406,-0.10450000000000001,0.4192329305,0.73,0.25,0.7716216690000001
2020-11-14 15:30:00,1.15,0.1705,1.1625705355,0.45,-0.11950000000000001,0.4655966602,0.7000000000000001,0.29,0.7576938696000001,1.11,0.1305,1.117644957,0.45,-0.11950000000000001,0.4655966602,0.66,0.25,0.7057619995000001
2020-11-14 16:00:00,1.138,0.17550000000000002,1.1514531037,0.428,-0.1145,0.4430510693,0.71,0.29,0.7669419796,1.098,0.1355,1.106329178,0.428,-0.1145,0.4430510693,0.67,0.25,0.7151223672
2020-11-14 16:30:00,1.2055,0.168,1.2171500524,0.4055,-0.10200000000000001,0.4181318572,0.8,0.27,0.8443340571,1.1655,0.128,1.1725076759,0.4055,-0.10200000000000001,0.4181318572,0.76,0.23,0.7940403012
2020-11-14 17:00:00,1.3185,0.181,1.3308656018,0.42850000000000005,-0.109,0.4421461862,0.89,0.29,0.9360555539000001,1.2785,0.131,1.2851938569999999,0.42850000000000005,-0.109,0.4421461862,0.85,0.24,0.8832326987
2020-11-14 17:30:00,1.428,0.456,1.4990396926,0.40800000000000003,-0.10400000000000001,0.4210463157,1.02,0.56,1.1636150566,1.358,-0.114,1.3627765774,0.40800000000000003,-0.10400000000000001,0.4210463157,0.9500000000000001,-0.01,0.9500526301000001
2020-11-14 18:00:00,1.4785,0.20400000000000001,1.4925073702,0.3685,-0.096,0.3807994879,1.11,0.30000000000000004,1.1498260738,1.4285,0.164,1.4378832532999999,0.3685,-0.096,0.3807994879,1.06,0.26,1.091421092
2020-11-14 18:30:00,1.4615,0.1975,1.4747842215,0.4015,-0.10250000000000001,0.4143772436,1.06,0.30000000000000004,1.1016351483,1.4215,0.1575,1.4301987623999999,0.4015,-0.10250000000000001,0.4143772436,1.02,0.26,1.0526157894
2020-11-14 19:00:00,1.412,0.4555,1.4836523346,0.382,-0.10450000000000001,0.39603566760000003,1.03,0.56,1.1723907199,1.332,-0.1145,1.3369122073,0.382,-0.10450000000000001,0.39603566760000003,0.9500000000000001,-0.01,0.9500526301000001
2020-11-14 19:30:00,1.3215,0.17450000000000002,1.332971305,0.36150000000000004,-0.0955,0.3739017251,0.96,0.27,0.9972462083,1.2815,0.1245,1.2875334947,0.36150000000000004,-0.0955,0.3739017251,0.92,0.22,0.9459386872000001
2020-11-14 20:00:00,1.264,0.1585,1.2738988382,0.354,-0.0915,0.3656340383,0.91,0.25,0.9437160590000001,1.224,0.11850000000000001,1.2297228346,0.354,-0.0915,0.3656340383,0.87,0.21,0.8949860334
2020-11-14 20:30:00,1.21,0.308,1.2485847989,0.34,-0.092,0.3522271994,0.87,0.4,0.9575489544,1.16,-0.042,1.1607600958,0.34,-0.092,0.3522271994,0.8200000000000001,0.05,0.8215229759
2020-11-14 21:00:00,1.182,0.584,1.3184005461,0.332,-0.08600000000000001,0.3429577233,0.85,0.67,1.0823123394,1.092,-0.326,1.1396227446,0.332,-0.08600000000000001,0.3429577233,0.76,-0.24,0.7969943538
2020-11-14 21:30:00,1.117,0.553,1.2463939987,0.307,-0.077,0.3165090836,0.81,0.63,1.0261578826,1.027,-0.337,1.0808783465,0.307,-0.077,0.3165090836,0.72,-0.26,0.7655063684000001
2020-11-14 22:00:00,1.0775,0.5630000000000001,1.2157200541,0.34750000000000003,-0.08700000000000001,0.3582251387,0.73,0.65,0.9774456507,0.9875,-0.337,1.0434199778,0.34750000000000003,-0.08700000000000001,0.3582251387,0.64,-0.25,0.6870953355
2020-11-14 22:30:00,1.036,0.5515,1.173647413,0.336,-0.08850000000000001,0.3474597099,0.7000000000000001,0.64,0.9484724561000001,0.9460000000000001,-0.3185,0.9981774642000001,0.336,-0.08850000000000001,0.3474597099,0.61,-0.23,0.6519202405
2020-11-14 23:00:00,0.9365,0.129,0.9453429272,0.35650000000000004,-0.091,0.3679310397,0.58,0.22,0.6203224968000001,0.9065000000000001,0.089,0.9108585236000001,0.35650000000000004,-0.091,0.3679310397,0.55,0.18,0.5787054518
2020-11-14 23:30:00,0.875,0.12150000000000001,0.8833952966,0.335,-0.08850000000000001,0.3464927849,0.54,0.21,0.5793962375,0.845,0.0815,0.8489212272000001,0.335,-0.08850000000000001,0.3464927849,0.51,0.17,0.5375872022
2020-11-15 00:00:00,0.8505,0.12350000000000001,0.8594198625,0.2805,-0.0665,0.2882750423,0.5700000000000001,0.19,0.6008327554,0.8105,0.07350000000000001,0.8138258413,0.2805,-0.0665,0.2882750423,0.53,0.14,0.5481788029
2020-11-15 00:30:00,0.9655,0.127,0.9738168462000001,0.35550000000000004,-0.083,0.3650606114,0.61,0.21,0.6451356447000001,0.9255,0.077,0.9286976096,0.35550000000000004,-0.083,0.3650606114,0.5700000000000001,0.16,0.5920304046
2020-11-15 01:00:00,1.119,0.122,1.1256309342,0.369,-0.088,0.3793481251,0.75,0.21,0.7788452991,1.079,0.07200000000000001,1.0813995561,0.369,-0.088,0.3793481251,0.71,0.16,0.7278049189
2020-11-15 01:30:00,1.153,0.124,1.1596486537,0.363,-0.08600000000000001,0.3730482543,0.79,0.21,0.8174350127000001,1.113,0.074,1.1154573053,0.363,-0.08600000000000001,0.3730482543,0.75,0.16,0.7668767828
2020-11-15 02:00:00,1.087,0.1295,1.0946868274,0.34700000000000003,-0.0805,0.3562151737,0.74,0.21,0.7692203845000001,1.047,0.0795,1.0500139285,0.34700000000000003,-0.0805,0.3562151737,0.7000000000000001,0.16,0.7180529228
2020-11-15 02:30:00,1.019,0.125,1.0266382031,0.369,-0.095,0.38103280700000003,0.65,0.22,0.6862215386,0.979,0.085,0.9826830618000001,0.369,-0.095,0.38103280700000003,0.61,0.18,0.6360031446000001
2020-11-15 03:00:00,0.9875,0.122,0.9950076633,0.3875,-0.098,0.3997002002,0.6000000000000001,0.22,0.6390618123,0.9575,0.082,0.9610048127,0.3875,-0.098,0.3997002002,0.5700000000000001,0.18,0.5977457654
2020-11-15 03:30:00,0.934,0.124,0.9421953088,0.354,-0.08600000000000001,0.3642965825,0.58,0.21,0.6168468205000001,0.904,0.084,0.9078942670000001,0.354,-0.08600000000000001,0.3642965825,0.55,0.17,0.5756735186
2020-11-15 04:00:00,0.9,0.1305,0.9094120353,0.37,-0.08950000000000001,0.3806707895,0.53,0.22,0.5738466694000001,0.86,0.0805,0.8637593704000001,0.37,-0.08950000000000001,0.3806707895,0.49,0.17,0.5186520992
2020-11-15 04:30:00,0.873,0.127,0.8821893221,0.403,-0.10300000000000001,0.4159543244,0.47000000000000003,0.23,0.5232590181,0.843,0.08700000000000001,0.8474774333,0.403,-0.10300000000000001,0.4159543244,0.44,0.19,0.4792702787
2020-11-15 05:00:00,0.839,0.1245,0.8481870372,0.389,-0.10550000000000001,0.4030524159,0.45,0.23,0.5053711507,0.809,0.0845,0.8134010388,0.389,-0.10550000000000001,0.4030524159,0.42,0.19,0.46097722290000004
2020-11-15 05:30:00,0.8375,0.1245,0.8467033129,0.3875,-0.10550000000000001,0.40160490530000004,0.45,0.23,0.5053711507,0.8075,0.0845,0.8119091698,0.3875,-0.10550000000000001,0.40160490530000004,0.42,0.19,0.46097722290000004
2020-11-15 06:00:00,0.8240000000000001,0.13,0.8341918245000001,0.364,-0.1,0.3774864236,0.46,0.23,0.5142956348000001,0.784,0.09,0.7891489086,0.364,-0.1,0.3774864236,0.42,0.19,0.46097722290000004
2020-11-15 06:30:00,0.8775000000000001,0.145,0.8893993760000001,0.40750000000000003,-0.115,0.4234161664,0.47000000000000003,0.26,0.5371219601,0.8475,0.105,0.8539796543,0.40750000000000003,-0.115,0.4234161664,0.44,0.22,0.491934955
2020-11-15 07:00:00,0.926,0.14550000000000002,0.9373613231000001,0.376,-0.10450000000000001,0.39025152150000003,0.55,0.25,0.6041522987,0.886,0.10550000000000001,0.8922590711,0.376,-0.10450000000000001,0.39025152150000003,0.51,0.21,0.5515432893000001
2020-11-15 07:30:00,0.9455,0.148,0.9570131922,0.3155,-0.082,0.325981978,0.63,0.23,0.6706713055,0.9155000000000001,0.108,0.9218482793,0.3155,-0.082,0.325981978,0.6000000000000001,0.19,0.6293647591
2020-11-15 08:00:00,0.978,0.163,0.9914902924000001,0.308,-0.077,0.3174791332,0.67,0.24,0.7116881339000001,0.9380000000000001,0.113,0.9447819854,0.308,-0.077,0.3174791332,0.63,0.19,0.6580273551
2020-11-15 08:30:00,1.052,0.1615,1.0643243162,0.372,-0.08850000000000001,0.3823823348,0.68,0.25,0.7244998275,1.022,0.12150000000000001,1.0291968956,0.372,-0.08850000000000001,0.3823823348,0.65,0.21,0.6830812543
2020-11-15 09:00:00,1.11,0.20500000000000002,1.1287714561,0.38,-0.095,0.39169503440000003,0.73,0.30000000000000004,0.7892401409,1.07,0.085,1.0733708586,0.38,-0.095,0.39169503440000003,0.6900000000000001,0.18,0.7130918594
2020-11-15 09:30:00,1.1400000000000001,0.589,1.2831683444,0.34,-0.091,0.351967328,0.8,0.68,1.0499523799,1.05,-0.311,1.0950894941,0.34,-0.091,0.351967328,0.71,-0.22,0.7433034374
2020-11-15 10:00:00,1.156,0.5965,1.3008259876000001,0.366,-0.0935,0.377754219,0.79,0.6900000000000001,1.0489041901,1.066,-0.3035,1.1083628693,0.366,-0.0935,0.377754219,0.7000000000000001,-0.21,0.7308214556
2020-11-15 10:30:00,1.185,0.5740000000000001,1.3167008012,0.335,-0.08600000000000001,0.3458626895,0.85,0.66,1.0761505471,1.095,-0.316,1.1396846055,0.335,-0.08600000000000001,0.3458626895,0.76,-0.23,0.7940403012
2020-11-15 11:00:00,1.1865,0.591,1.3255426247,0.2665,-0.069,0.2752875769,0.92,0.66,1.1322543884,1.0965,-0.299,1.1365356352,0.2665,-0.069,0.2752875769,0.8300000000000001,-0.23,0.86127812
2020-11-15 11:30:00,1.2575,0.582,1.3856515615,0.3175,-0.078,0.3269407439,0.9400000000000001,0.66,1.1485643212,1.1675,-0.308,1.207443684,0.3175,-0.078,0.3269407439,0.85,-0.23,0.8805679985
2020-11-15 12:00:00,1.284,0.594,1.4147409657,0.374,-0.096,0.38612433230000004,0.91,0.6900000000000001,1.1420157617,1.194,-0.296,1.2301430811,0.374,-0.096,0.38612433230000004,0.8200000000000001,-0.2,0.8440379138
2020-11-15 12:30:00,1.293,0.276,1.322128965,0.313,-0.084,0.3240756085,0.98,0.36,1.0440306509,1.2429999999999999,0.016,1.2431029724,0.313,-0.084,0.3240756085,0.93,0.1,0.9353608929
2020-11-15 13:00:00,1.1765,0.1845,1.1908788771,0.3365,-0.0855,0.3471923098,0.84,0.27,0.8823264702,1.1365,0.1345,1.1444310814,0.3365,-0.0855,0.3471923098,0.8,0.22,0.8296987405
2020-11-15 13:30:00,1.165,0.161,1.1760722767,0.335,-0.079,0.3441889016,0.8300000000000001,0.24,0.8640023148,1.125,0.121,1.1314884003,0.335,-0.079,0.3441889016,0.79,0.2,0.8149233093
2020-11-15 14:00:00,1.189,0.166,1.2005319654,0.299,-0.074,0.30802110320000003,0.89,0.24,0.9217917335,1.149,0.126,1.1558879704,0.299,-0.074,0.30802110320000003,0.85,0.2,0.8732124598000001
2020-11-15 14:30:00,1.235,0.1635,1.2457757623,0.275,-0.0665,0.2829262271,0.96,0.23,0.9871676656,1.185,0.12350000000000001,1.1914181676,0.275,-0.0665,0.2829262271,0.91,0.19,0.9296235797
2020-11-15 15:00:00,1.2405,0.17300000000000001,1.2525051896,0.3105,-0.077,0.319905064,0.93,0.25,0.9630160954,1.2005,0.123,1.2067846742000001,0.3105,-0.077,0.319905064,0.89,0.2,0.9121951546
2020-11-15 15:30:00,1.2335,0.1675,1.2448206698,0.28350000000000003,-0.0625,0.2903075955,0.9500000000000001,0.23,0.9774456507,1.1935,0.11750000000000001,1.1992699863,0.28350000000000003,-0.0625,0.2903075955,0.91,0.18,0.9276313923
2020-11-15 16:00:00,1.2735,0.1705,1.2848628331,0.2735,-0.059500000000000004,0.2798973026,1.0,0.23,1.026109156,1.2235,0.12050000000000001,1.2294195785,0.2735,-0.059500000000000004,0.2798973026,0.9500000000000001,0.18,0.9669022701000001
2020-11-15 16:30:00,1.339,0.186,1.3518568711,0.289,-0.064,0.29600168920000003,1.05,0.25,1.0793516572,1.299,0.116,1.3041690841,0.289,-0.064,0.29600168920000003,1.01,0.18,1.0259142264
2020-11-15 17:00:00,1.509,0.278,1.5343940172,0.319,-0.082,0.3293706119,1.19,0.36,1.2432618389,1.449,0.078,1.4510978602,0.319,-0.082,0.3293706119,1.13,0.16,1.1412712211
2020-11-15 17:30:00,1.5965,0.2195,1.6115186937,0.35650000000000004,-0.09050000000000001,0.3678076943,1.24,0.31,1.2781627439,1.5565,0.1695,1.5657019193,0.35650000000000004,-0.09050000000000001,0.3678076943,1.2,0.26,1.2278436383
2020-11-15 18:00:00,1.633,0.215,1.64709259,0.353,-0.095,0.3655598446,1.28,0.31,1.3170041762,1.583,0.165,1.5915759485,0.353,-0.095,0.3655598446,1.23,0.26,1.2571793826
2020-11-15 18:30:00,1.621,0.455,1.6836466374999999,0.381,-0.105,0.3952037449,1.24,0.56,1.3605881081,1.541,-0.095,1.5439255162999999,0.381,-0.105,0.3952037449,1.16,0.01,1.1600431026
2020-11-15 19:00:00,1.5195,0.5670000000000001,1.6218413147000001,0.3995,-0.113,0.4151737588,1.12,0.68,1.3102671483,1.4295,-0.223,1.4467892901,0.3995,-0.113,0.4151737588,1.03,-0.11,1.035857133
2020-11-15 19:30:00,1.3925,0.1825,1.4044082384,0.42250000000000004,-0.11750000000000001,0.43853449120000004,0.97,0.30000000000000004,1.0153324579,1.3425,0.1325,1.3490227945,0.42250000000000004,-0.11750000000000001,0.43853449120000004,0.92,0.25,0.9533624704
2020-11-15 20:00:00,1.3145,0.167,1.3250657531,0.42450000000000004,-0.113,0.43928265390000004,0.89,0.28,0.9330058949000001,1.2745,0.127,1.2808119494999999,0.42450000000000004,-0.113,0.43928265390000004,0.85,0.24,0.8832326987
2020-11-15 20:30:00,1.2735,0.17,1.2847965792,0.41350000000000003,-0.11,0.4278811167,0.86,0.28,0.9044335244,1.2335,0.13,1.2403315081,0.41350000000000003,-0.11,0.4278811167,0.8200000000000001,0.24,0.8544003745000001
2020-11-15 21:00:00,1.2215,0.381,1.2795402495000001,0.3915,-0.099,0.4038232906,0.8300000000000001,0.48,0.9588013350000001,1.1515,-0.109,1.1566474182,0.3915,-0.099,0.4038232906,0.76,-0.01,0.7600657866
2020-11-15 21:30:00,1.154,0.58,1.2915556511,0.384,-0.1,0.39680725800000005,0.77,0.68,1.0272779565,1.064,-0.33,1.114,0.384,-0.1,0.39680725800000005,0.68,-0.23,0.7178439942
2020-11-15 22:00:00,1.053,0.445,1.143168404,0.403,-0.105,0.41645407910000004,0.65,0.55,0.8514693183,0.983,-0.195,1.0021546787,0.403,-0.105,0.41645407910000004,0.58,-0.09,0.5869412236
2020-11-15 22:30:00,0.99,0.138,0.9995719084,0.4,-0.10200000000000001,0.4128001938,0.59,0.24,0.6369458376,0.96,0.088,0.9640248959000001,0.4,-0.10200000000000001,0.4128001938,0.56,0.19,0.5913543777
2020-11-15 23:00:00,0.917,0.139,0.9274750671,0.437,-0.111,0.4508769233,0.48,0.25,0.5412023651,0.887,0.089,0.8914538687,0.437,-0.111,0.4508769233,0.45,0.2,0.49244289010000003
2020-11-15 23:30:00,0.8675,0.135,0.8779414844000001,0.4675,-0.125,0.4839227728,0.4,0.26,0.47707441770000003,0.8375,0.085,0.8418023818,0.4675,-0.125,0.4839227728,0.37,0.21,0.4254409477
2020-11-16 00:00:00,0.833,0.135,0.8438684732,0.47300000000000003,-0.125,0.4892381833,0.36,0.26,0.4440720662,0.803,0.085,0.8074862228,0.47300000000000003,-0.125,0.4892381833,0.33,0.21,0.3911521443
2020-11-16 00:30:00,0.9590000000000001,0.122,0.966729021,0.46900000000000003,-0.128,0.486153268,0.49,0.25,0.5500909016000001,0.929,0.082,0.9326119236,0.46900000000000003,-0.128,0.486153268,0.46,0.21,0.5056678752
2020-11-16 01:00:00,1.1255,0.1255,1.132475386,0.4555,-0.1245,0.47220811090000003,0.67,0.25,0.7151223672,1.0955,0.0855,1.0988314247,0.4555,-0.1245,0.47220811090000003,0.64,0.21,0.6735725648
2020-11-16 01:30:00,1.1475,0.129,1.1547282148,0.4475,-0.121,0.46357011340000004,0.7000000000000001,0.25,0.7433034374,1.1075,0.089,1.1110703173,0.4475,-0.121,0.46357011340000004,0.66,0.21,0.6926037828
2020-11-16 02:00:00,1.099,0.1315,1.1068393063,0.439,-0.11850000000000001,0.4547122717,0.66,0.25,0.7057619995000001,1.069,0.0915,1.0729087799,0.439,-0.11850000000000001,0.4547122717,0.63,0.21,0.6640783086000001
2020-11-16 02:30:00,1.0515,0.12150000000000001,1.0584963392,0.4515,-0.11850000000000001,0.46679170940000003,0.6000000000000001,0.24,0.6462197769,1.0115,0.07150000000000001,1.0140239149,0.4515,-0.11850000000000001,0.46679170940000003,0.56,0.19,0.5913543777
2020-11-16 03:00:00,1.0175,0.12250000000000001,1.0248475496,0.4375,-0.11750000000000001,0.4530038631,0.58,0.24,0.6276941931000001,0.9875,0.07250000000000001,0.9901578157,0.4375,-0.11750000000000001,0.4530038631,0.55,0.19,0.5818934610000001
2020-11-16 03:30:00,0.9695,0.12150000000000001,0.9770836709,0.4295,-0.11850000000000001,0.44554741610000004,0.54,0.24,0.5909314681,0.9395,0.07150000000000001,0.942216801,0.4295,-0.11850000000000001,0.44554741610000004,0.51,0.19,0.544242593
2020-11-16 04:00:00,0.9345,0.129,0.9433616751,0.42450000000000004,-0.111,0.43877243530000004,0.51,0.24,0.5636488268000001,0.9045000000000001,0.079,0.9079434178,0.42450000000000004,-0.111,0.43877243530000004,0.48,0.19,0.51623638
2020-11-16 04:30:00,0.8865000000000001,0.1245,0.8951996984,0.41650000000000004,-0.10550000000000001,0.4296539305,0.47000000000000003,0.23,0.5232590181,0.8565,0.0845,0.8606581784,0.41650000000000004,-0.10550000000000001,0.4296539305,0.44,0.19,0.4792702787
2020-11-16 05:00:00,0.8675,0.12350000000000001,0.876246826,0.40750000000000003,-0.10650000000000001,0.4211870131,0.46,0.23,0.5142956348000001,0.8375,0.0835,0.8416522441000001,0.40750000000000003,-0.10650000000000001,0.4211870131,0.43,0.19,0.4701063709
2020-11-16 05:30:00,0.8805000000000001,0.129,0.8898995730000001,0.3905,-0.101,0.40335003410000003,0.49,0.23,0.5412947441,0.8505,0.089,0.8551439937,0.3905,-0.101,0.40335003410000003,0.46,0.19,0.4976946855
2020-11-16 06:00:00,0.8745,0.124,0.8832475587,0.35450000000000004,-0.08600000000000001,0.36478246940000003,0.52,0.21,0.5608029957,0.8345,0.084,0.8387170262,0.35450000000000004,-0.08600000000000001,0.36478246940000003,0.48,0.17,0.5092150823
2020-11-16 06:30:00,0.9815,0.496,1.0997082568,0.3415,-0.074,0.3494256001,0.64,0.5700000000000001,0.8570297544000001,0.9115000000000001,-0.264,0.9489616694,0.3415,-0.074,0.3494256001,0.5700000000000001,-0.19,0.6008327554
2020-11-16 07:00:00,1.0725,0.28700000000000003,1.1102365739,0.35250000000000004,-0.083,0.36213982110000004,0.72,0.37,0.8095060222,1.0225,0.017,1.0226413105,0.35250000000000004,-0.083,0.36213982110000004,0.67,0.1,0.6774215822
2020-11-16 07:30:00,1.1335,0.17250000000000001,1.1465506967,0.3135,-0.0675,0.3206844243,0.8200000000000001,0.24,0.8544003745000001,1.0935,0.1325,1.1014982978,0.3135,-0.0675,0.3206844243,0.78,0.2,0.8052328856000001
2020-11-16 08:00:00,1.19,0.2005,1.2067726588,0.31,-0.0695,0.3176952156,0.88,0.27,0.9204890005,1.15,0.1605,1.1611460933,0.31,-0.0695,0.3176952156,0.84,0.23,0.8709190548
2020-11-16 08:30:00,1.204,0.195,1.2196888948,0.34400000000000003,-0.075,0.3520809566,0.86,0.27,0.9013878189000001,1.164,0.155,1.1742746697,0.34400000000000003,-0.075,0.3520809566,0.8200000000000001,0.23,0.8516454661
2020-11-16 09:00:00,1.158,0.1875,1.1730815189000001,0.368,-0.0825,0.3771342599,0.79,0.27,0.8348652586,1.118,0.14750000000000002,1.1276880109,0.368,-0.0825,0.3771342599,0.75,0.23,0.7844743463
2020-11-16 09:30:00,1.1245,0.17400000000000002,1.1378823533,0.3345,-0.076,0.3430251449,0.79,0.25,0.8286132994000001,1.0845,0.134,1.0927471116,0.3345,-0.076,0.3430251449,0.75,0.21,0.7788452991
2020-11-16 10:00:00,1.116,0.17850000000000002,1.1301850512,0.326,-0.0815,0.3360331085,0.79,0.26,0.8316850365,1.076,0.1385,1.0848770668,0.326,-0.0815,0.3360331085,0.75,0.22,0.7816009212
2020-11-16 10:30:00,1.088,0.178,1.1024645119,0.338,-0.082,0.3478045428,0.75,0.26,0.7937883849,1.048,0.138,1.0570468296,0.338,-0.082,0.3478045428,0.71,0.22,0.7433034374
2020-11-16 11:00:00,1.08,0.41650000000000004,1.1575285094,0.32,-0.07350000000000001,0.32833252960000003,0.76,0.49,0.9042676595,1.02,-0.0935,1.0242764519,0.32,-0.07350000000000001,0.32833252960000003,0.7000000000000001,-0.02,0.700285656
2020-11-16 11:30:00,1.111,0.5875,1.256772553,0.341,-0.0825,0.35083792550000004,0.77,0.67,1.0206860438,1.031,-0.3025,1.0744613767,0.341,-0.0825,0.35083792550000004,0.6900000000000001,-0.22,0.7242237223
2020-11-16 12:00:00,1.1425,0.5905,1.2860779525,0.3325,-0.0795,0.3418720521,0.81,0.67,1.0511898021,1.0525,-0.2995,1.0942835556,0.3325,-0.0795,0.3418720521,0.72,-0.22,0.7528612090000001
2020-11-16 12:30:00,1.157,0.597,1.3019439312,0.297,-0.073,0.3058398274,0.86,0.67,1.0901834708,1.067,-0.293,1.1064980795000001,0.297,-0.073,0.3058398274,0.77,-0.22,0.8008120878
2020-11-16 13:00:00,1.19,0.6035,1.3342834219,0.28,-0.0665,0.2877885508,0.91,0.67,1.1300442469,1.1,-0.29650000000000004,1.1392595183,0.28,-0.0665,0.2877885508,0.8200000000000001,-0.23,0.8516454661
2020-11-16 13:30:00,1.2075,0.587,1.3426188029000001,0.2775,-0.063,0.28456150480000003,0.93,0.65,1.1346365057,1.1175,-0.303,1.1578494073,0.2775,-0.063,0.28456150480000003,0.84,-0.24,0.8736131867
2020-11-16 14:00:00,1.1825,0.5845,1.3190703165,0.28250000000000003,-0.0655,0.2899939655,0.9,0.65,1.1101801656,1.0925,-0.3055,1.1344101992,0.28250000000000003,-0.0655,0.2899939655,0.81,-0.24,0.8448076704
2020-11-16 14:30:00,1.1825,0.5875,1.3204024008,0.28250000000000003,-0.0625,0.2893311252,0.9,0.65,1.1101801656,1.0925,-0.3025,1.1336059721,0.28250000000000003,-0.0625,0.2893311252,0.81,-0.24,0.8448076704
2020-11-16 15:00:00,1.2,0.597,1.3403018317,0.31,-0.073,0.3184791987,0.89,0.67,1.1140017953,1.11,-0.303,1.1506124456,0.31,-0.073,0.3184791987,0.8,-0.23,0.8324061509
2020-11-16 15:30:00,1.19,0.5785,1.3231637276,0.32,-0.07150000000000001,0.32789060680000004,0.87,0.65,1.0860018416,1.1,-0.3015,1.1405710193,0.32,-0.07150000000000001,0.32789060680000004,0.78,-0.23,0.8132035416000001
2020-11-16 16:00:00,1.229,0.5720000000000001,1.3555902773000001,0.299,-0.068,0.3066349621,0.93,0.64,1.1289375536,1.139,-0.308,1.1799088948,0.299,-0.068,0.3066349621,0.84,-0.24,0.8736131867
2020-11-16 16:30:00,1.3085,0.458,1.386339154,0.2985,-0.062,0.30487087430000004,1.01,0.52,1.1360017606,1.2285,-0.17200000000000001,1.2404822651,0.2985,-0.062,0.30487087430000004,0.93,-0.11,0.9364827815000001
2020-11-16 17:00:00,1.437,0.5710000000000001,1.5462891062000002,0.28700000000000003,-0.059000000000000004,0.2930017065,1.15,0.63,1.3112589371,1.347,-0.249,1.3698211562,0.28700000000000003,-0.059000000000000004,0.2930017065,1.06,-0.19,1.0768936809
2020-11-16 17:30:00,1.5385,0.195,1.5508085794,0.3085,-0.065,0.3152732941,1.23,0.26,1.2571793826,1.4985,0.155,1.5064950216000002,0.3085,-0.065,0.3152732941,1.19,0.22,1.210165278
2020-11-16 18:00:00,1.5859999999999999,0.1995,1.5984981232000002,0.336,-0.0805,0.34550868300000004,1.25,0.28,1.2809761903,1.536,0.1595,1.5442591266,0.336,-0.0805,0.34550868300000004,1.2,0.24,1.2237646833
2020-11-16 18:30:00,1.5655000000000001,0.20550000000000002,1.5789301758,0.3855,-0.0945,0.3969137186,1.18,0.30000000000000004,1.2175385004,1.5155,0.1655,1.5245099213,0.3855,-0.0945,0.3969137186,1.13,0.26,1.1595257651
2020-11-16 19:00:00,1.4565000000000001,0.193,1.4692315168,0.40650000000000003,-0.107,0.4203465832,1.05,0.30000000000000004,1.0920164834,1.4165,0.153,1.4247390112,0.40650000000000003,-0.107,0.4203465832,1.01,0.26,1.042928569
2020-11-16 19:30:00,1.3935,0.1915,1.4065967795,0.41350000000000003,-0.1085,0.4274979532,0.98,0.30000000000000004,1.024890238,1.3535,0.1515,1.3619524588,0.41350000000000003,-0.1085,0.4274979532,0.9400000000000001,0.26,0.9752948272
2020-11-16 20:00:00,1.3405,0.1825,1.3528660318,0.4405,-0.11750000000000001,0.4559018535,0.9,0.30000000000000004,0.9486832981000001,1.3005,0.14250000000000002,1.3082837995,0.4405,-0.11750000000000001,0.4559018535,0.86,0.26,0.8984430978
2020-11-16 20:30:00,1.3,0.44,1.3724430771,0.45,-0.12,0.4657252409,0.85,0.56,1.0178899744,1.23,-0.11,1.2349089035,0.45,-0.12,0.4657252409,0.78,0.01,0.7800640999
2020-11-16 21:00:00,1.202,0.2215,1.2222382133,0.422,-0.1085,0.43572497060000004,0.78,0.33,0.8469356528,1.162,0.0815,1.1648546047,0.422,-0.1085,0.43572497060000004,0.74,0.19,0.7640026178
2020-11-16 21:30:00,1.17,0.5895,1.3101184107,0.43,-0.1105,0.4439710013,0.74,0.7000000000000001,1.0186265263,1.08,-0.3105,1.1237483037,0.43,-0.1105,0.4439710013,0.65,-0.2,0.6800735254
2020-11-16 22:00:00,1.067,0.176,1.0814180505,0.437,-0.114,0.4516248443,0.63,0.29,0.6935416354,1.027,0.076,1.0298082346,0.437,-0.114,0.4516248443,0.59,0.19,0.6198386887
2020-11-16 22:30:00,1.008,0.149,1.0189528939,0.438,-0.111,0.45184621280000004,0.5700000000000001,0.26,0.6264982043,0.968,0.099,0.9730493307,0.438,-0.111,0.45184621280000004,0.53,0.21,0.5700877125
2020-11-16 23:00:00,0.931,0.14750000000000002,0.9426119297000001,0.421,-0.10250000000000001,0.43329810750000003,0.51,0.25,0.5679788728,0.901,0.0975,0.9062600344,0.421,-0.10250000000000001,0.43329810750000003,0.48,0.2,0.52
2020-11-16 23:30:00,0.8775000000000001,0.1505,0.8903125856,0.4375,-0.0995,0.44867192910000003,0.44,0.25,0.5060632372,0.8475,0.1005,0.853438047,0.4375,-0.0995,0.44867192910000003,0.41000000000000003,0.2,0.4561797891
2020-11-17 00:00:00,0.8365,0.1325,0.8469288636000001,0.42650000000000005,-0.0975,0.43750257140000004,0.41000000000000003,0.23,0.4701063709,0.8065,0.0925,0.8117872258000001,0.42650000000000005,-0.0975,0.43750257140000004,0.38,0.19,0.4248529157
