Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-17 00:30:00,0.9365,0.128,0.9452069879,0.4365,-0.10200000000000001,0.4482591326,0.5,0.23,0.5503635162,0.9065000000000001,0.088,0.9107613573000001,0.4365,-0.10200000000000001,0.4482591326,0.47000000000000003,0.19,0.5069516742
2020-11-17 01:00:00,1.103,0.1305,1.1106931394,0.41300000000000003,-0.0995,0.4248167252,0.6900000000000001,0.23,0.7273238618,1.073,0.09050000000000001,1.0768097557,0.41300000000000003,-0.0995,0.4248167252,0.66,0.19,0.6868041933
2020-11-17 01:30:00,1.118,0.1305,1.1255906227,0.388,-0.08950000000000001,0.3981887115,0.73,0.22,0.7624303247,1.078,0.09050000000000001,1.0817921473,0.388,-0.08950000000000001,0.3981887115,0.6900000000000001,0.18,0.7130918594
2020-11-17 02:00:00,1.073,0.1345,1.0813968975,0.373,-0.0855,0.3826738167,0.7000000000000001,0.22,0.7337574531000001,1.043,0.0945,1.0472722903,0.373,-0.0855,0.3826738167,0.67,0.18,0.6937578828000001
2020-11-17 02:30:00,1.0395,0.1335,1.0480374516,0.3895,-0.08650000000000001,0.39898934820000004,0.65,0.22,0.6862215386,1.0095,0.0935,1.0138207435,0.3895,-0.08650000000000001,0.39898934820000004,0.62,0.18,0.6456004957
2020-11-17 03:00:00,1.001,0.131,1.0095355368,0.341,-0.079,0.3500314272,0.66,0.21,0.6926037828,0.971,0.091,0.9752548385,0.341,-0.079,0.3500314272,0.63,0.17,0.6525335240000001
2020-11-17 03:30:00,0.9485,0.127,0.9569646023,0.3785,-0.093,0.3897579377,0.5700000000000001,0.22,0.6109828148,0.9185000000000001,0.08700000000000001,0.9226111044,0.3785,-0.093,0.3897579377,0.54,0.18,0.5692099788
2020-11-17 04:00:00,0.899,0.11800000000000001,0.9067110896,0.359,-0.082,0.36824584180000003,0.54,0.2,0.5758472020000001,0.869,0.078,0.8724935530000001,0.359,-0.082,0.36824584180000003,0.51,0.16,0.5345091206
2020-11-17 04:30:00,0.8635,0.113,0.8708623600000001,0.3435,-0.077,0.352024502,0.52,0.19,0.5536244214,0.8235,0.073,0.8267292483,0.3435,-0.077,0.352024502,0.48,0.15,0.5028916384000001
2020-11-17 05:00:00,0.8250000000000001,0.12,0.8336815939000001,0.355,-0.08,0.3639024595,0.47000000000000003,0.2,0.5107837116,0.795,0.08,0.7990150186,0.355,-0.08,0.3639024595,0.44,0.16,0.46818799640000003
2020-11-17 05:30:00,0.852,0.124,0.8609761901,0.362,-0.08600000000000001,0.3720752612,0.49,0.21,0.5331041174,0.812,0.084,0.8163332653,0.362,-0.08600000000000001,0.3720752612,0.45,0.17,0.48104053880000003
2020-11-17 06:00:00,0.8625,0.167,0.8785187818,0.3325,-0.073,0.34041922680000003,0.53,0.24,0.5818075283,0.8225,0.037,0.8233317982,0.3325,-0.073,0.34041922680000003,0.49,0.11,0.5021951812000001
2020-11-17 06:30:00,0.9635,0.549,1.1089333839,0.3035,-0.061,0.3095694591,0.66,0.61,0.8987213139,0.8835000000000001,-0.321,0.9400070478,0.3035,-0.061,0.3095694591,0.58,-0.26,0.6356099433
2020-11-17 07:00:00,1.0485,0.5750000000000001,1.195816562,0.3085,-0.065,0.3152732941,0.74,0.64,0.9783659847,0.9585,-0.305,1.0058564758,0.3085,-0.065,0.3152732941,0.65,-0.24,0.6928924881
2020-11-17 07:30:00,1.0825,0.5740000000000001,1.2252682359,0.3425,-0.076,0.35083079970000003,0.74,0.65,0.9849365462,0.9925,-0.296,1.0356989186,0.3425,-0.076,0.35083079970000003,0.65,-0.22,0.6862215386
2020-11-17 08:00:00,1.1445,0.1985,1.1615862,0.3645,-0.0915,0.37580912710000003,0.78,0.29,0.8321658489,1.1045,0.1585,1.1158147248,0.3645,-0.0915,0.37580912710000003,0.74,0.25,0.7810889834
2020-11-17 08:30:00,1.154,0.1995,1.1711175219,0.354,-0.09050000000000001,0.3653850708,0.8,0.29,0.850940656,1.114,0.1595,1.1253604978,0.354,-0.09050000000000001,0.3653850708,0.76,0.25,0.8000624976
2020-11-17 09:00:00,1.146,0.202,1.1636666189,0.34600000000000003,-0.088,0.3570154058,0.8,0.29,0.850940656,1.106,0.162,1.1178014135,0.34600000000000003,-0.088,0.3570154058,0.76,0.25,0.8000624976
2020-11-17 09:30:00,1.0795,0.19,1.0960931758,0.35950000000000004,-0.09,0.37059445490000004,0.72,0.28,0.7725283166,1.0395,0.15,1.0502667518,0.35950000000000004,-0.09,0.37059445490000004,0.68,0.24,0.7211102551
2020-11-17 10:00:00,1.043,0.1845,1.0591927351,0.363,-0.0955,0.37535216800000004,0.68,0.28,0.7353910524,1.013,0.14450000000000002,1.023254245,0.363,-0.0955,0.37535216800000004,0.65,0.24,0.6928924881
2020-11-17 10:30:00,1.0805,0.5720000000000001,1.22256462,0.35050000000000003,-0.088,0.36137826440000004,0.73,0.66,0.9841239759,1.0005,-0.268,1.0357722964,0.35050000000000003,-0.088,0.36137826440000004,0.65,-0.18,0.6744627492
2020-11-17 11:00:00,1.0605,0.605,1.2209362186,0.3005,-0.075,0.3097180169,0.76,0.68,1.0198039027,0.9705,-0.295,1.0143447392,0.3005,-0.075,0.3097180169,0.67,-0.22,0.7051950085
2020-11-17 11:30:00,1.0285,0.5895,1.1854629897,0.2985,-0.07050000000000001,0.306712406,0.73,0.66,0.9841239759,0.9485,-0.3105,0.9980293082,0.2985,-0.07050000000000001,0.306712406,0.65,-0.24,0.6928924881
2020-11-17 12:00:00,1.0735000000000001,0.594,1.2268815142,0.28350000000000003,-0.066,0.2910811742,0.79,0.66,1.0294173109,0.9835,-0.306,1.0300040048,0.28350000000000003,-0.066,0.2910811742,0.7000000000000001,-0.24,0.74
2020-11-17 12:30:00,1.091,0.5725,1.2320865431999999,0.291,-0.0675,0.2987260451,0.8,0.64,1.024499878,1.001,-0.3075,1.0471662953,0.291,-0.0675,0.2987260451,0.71,-0.24,0.7494664769
2020-11-17 13:00:00,1.082,0.5685,1.2222586674,0.302,-0.07150000000000001,0.3103485943,0.78,0.64,1.0089598605,0.992,-0.3115,1.0397577843,0.302,-0.07150000000000001,0.3103485943,0.6900000000000001,-0.24,0.7305477397
2020-11-17 13:30:00,1.1105,0.5745,1.250304163,0.3105,-0.0755,0.3195473361,0.8,0.65,1.0307764064,1.0205,-0.3155,1.0681575258,0.3105,-0.0755,0.3195473361,0.71,-0.24,0.7494664769
2020-11-17 14:00:00,1.081,0.5765,1.2251176474,0.311,-0.07350000000000001,0.31956728560000003,0.77,0.65,1.0076705811,0.991,-0.3135,1.0394052386000001,0.311,-0.07350000000000001,0.31956728560000003,0.68,-0.24,0.7211102551
2020-11-17 14:30:00,1.078,0.5735,1.2210594785,0.328,-0.0765,0.336802984,0.75,0.65,0.9924716621,0.988,-0.3165,1.0374566256,0.328,-0.0765,0.336802984,0.66,-0.24,0.7022819946000001
2020-11-17 15:00:00,1.069,0.5775,1.2150173867,0.329,-0.0825,0.3391861583,0.74,0.66,0.9915644205,0.979,-0.3225,1.0307508186,0.329,-0.0825,0.3391861583,0.65,-0.24,0.6928924881
2020-11-17 15:30:00,1.045,0.5695,1.1901072431,0.335,-0.0805,0.3445362826,0.71,0.65,0.9626006441,0.965,-0.3205,1.016830984,0.335,-0.0805,0.3445362826,0.63,-0.24,0.6741661516
2020-11-17 16:00:00,1.09,0.59,1.2394353553,0.33,-0.08,0.3395585369,0.76,0.67,1.0131633629,1.01,-0.31,1.0565036678,0.33,-0.08,0.3395585369,0.68,-0.23,0.7178439942
2020-11-17 16:30:00,1.2475,0.5680000000000001,1.3707225284,0.3175,-0.082,0.3279180538,0.93,0.65,1.1346365057,1.1575,-0.312,1.1988120161,0.3175,-0.082,0.3279180538,0.84,-0.23,0.8709190548
2020-11-17 17:00:00,1.385,0.30000000000000004,1.4171185554,0.315,-0.08,0.325,1.07,0.38,1.1354734695,1.325,0.02,1.3251509348,0.315,-0.08,0.325,1.01,0.1,1.0149384218
2020-11-17 17:30:00,1.5255,0.65,1.6582069382,0.3255,-0.08,0.33518688820000003,1.2,0.73,1.4045995870999999,1.4255,-0.27,1.4508446678,0.3255,-0.08,0.33518688820000003,1.1,-0.19,1.1162884932
2020-11-17 18:00:00,1.5695000000000001,0.646,1.6972466674,0.3195,-0.084,0.3303577606,1.25,0.73,1.4475496536999999,1.4695,-0.274,1.4948264949,0.3195,-0.084,0.3303577606,1.15,-0.19,1.1655899794
2020-11-17 18:30:00,1.593,0.634,1.7145276317,0.343,-0.096,0.3561811337,1.25,0.73,1.4475496536999999,1.4929999999999999,-0.276,1.5182967431,0.343,-0.096,0.3561811337,1.15,-0.18,1.1640017182
2020-11-17 19:00:00,1.4535,0.246,1.4741703599,0.3235,-0.094,0.3368801716,1.13,0.34,1.1800423721,1.4035,0.056,1.4046167627,0.3235,-0.094,0.3368801716,1.08,0.15,1.0903669107
2020-11-17 19:30:00,1.3715,0.1665,1.3815695784,0.3315,-0.0935,0.34443359300000004,1.04,0.26,1.0720074627,1.3315000000000001,0.1265,1.3374956075,0.3315,-0.0935,0.34443359300000004,1.0,0.22,1.0239140589
2020-11-17 20:00:00,1.323,0.1665,1.3334358815,0.343,-0.0935,0.3555154708,0.98,0.26,1.0139033485,1.283,0.1265,1.2892211796,0.343,-0.0935,0.3555154708,0.9400000000000001,0.22,0.9654014709000001
2020-11-17 20:30:00,1.2770000000000001,0.1665,1.2878087008999999,0.337,-0.0935,0.3497302532,0.9400000000000001,0.26,0.9752948272,1.237,0.1165,1.2424738428,0.337,-0.0935,0.3497302532,0.9,0.21,0.924175308
2020-11-17 21:00:00,1.2325,0.247,1.2570064638,0.24250000000000002,-0.063,0.2505498952,0.99,0.31,1.0374005976,1.1825,0.027,1.1828082051,0.24250000000000002,-0.063,0.2505498952,0.9400000000000001,0.09,0.9442986816000001
2020-11-17 21:30:00,1.1825,0.5695,1.3124924762,0.2725,-0.07050000000000001,0.2814720235,0.91,0.64,1.1125196627,1.0925,-0.3305,1.1413967321,0.2725,-0.07050000000000001,0.2814720235,0.8200000000000001,-0.26,0.8602325267
2020-11-17 22:00:00,1.099,0.5485,1.2282724657,0.339,-0.0915,0.3511313857,0.76,0.64,0.9935793879,1.009,-0.3115,1.0559892282,0.339,-0.0915,0.3511313857,0.67,-0.22,0.7051950085
2020-11-17 22:30:00,0.9885,0.123,0.9961231099000001,0.3685,-0.097,0.3810528179,0.62,0.22,0.6578753681,0.9585,0.083,0.9620869243000001,0.3685,-0.097,0.3810528179,0.59,0.18,0.6168468205000001
2020-11-17 23:00:00,0.918,0.123,0.9262035413,0.338,-0.08700000000000001,0.3490171916,0.58,0.21,0.6168468205000001,0.878,0.083,0.8819143949,0.338,-0.08700000000000001,0.3490171916,0.54,0.17,0.5661271942
2020-11-17 23:30:00,0.8310000000000001,0.116,0.839057209,0.331,-0.084,0.3414923132,0.5,0.2,0.5385164807,0.791,0.076,0.7946426870000001,0.331,-0.084,0.3414923132,0.46,0.16,0.48703182650000004
2020-11-18 00:00:00,0.8055,0.12150000000000001,0.8146118708000001,0.35550000000000004,-0.08850000000000001,0.3663502423,0.45,0.21,0.4965883607,0.7755000000000001,0.0815,0.7797707997000001,0.35550000000000004,-0.08850000000000001,0.3663502423,0.42,0.17,0.45310043040000003
2020-11-18 00:30:00,0.9085000000000001,0.114,0.9156245137000001,0.34850000000000003,-0.08600000000000001,0.35895438430000004,0.56,0.2,0.5946427499,0.8685,0.074,0.8716468608,0.34850000000000003,-0.08600000000000001,0.35895438430000004,0.52,0.16,0.5440588203
2020-11-18 01:00:00,1.105,0.14250000000000002,1.1141504611,0.365,-0.0975,0.3777978957,0.74,0.24,0.7779460136,1.065,0.0925,1.0690094714,0.365,-0.0975,0.3777978957,0.7000000000000001,0.19,0.7253275122
2020-11-18 01:30:00,1.127,0.1355,1.1351164037,0.357,-0.0945,0.3692956133,0.77,0.23,0.8036168241,1.097,0.0855,1.1003268832,0.357,-0.0945,0.3692956133,0.74,0.18,0.7615773106
2020-11-18 02:00:00,1.0795,0.2175,1.1011932165,0.35950000000000004,-0.0925,0.3712095096,0.72,0.31,0.7839005039,1.0295,-0.0025,1.0295030354,0.35950000000000004,-0.0925,0.3712095096,0.67,0.09,0.6760177512000001
2020-11-18 02:30:00,1.032,0.29,1.0719720146,0.352,-0.09,0.3633235473,0.68,0.38,0.7789736838,0.972,-0.09,0.9761577741,0.352,-0.09,0.3633235473,0.62,0.0,0.62
2020-11-18 03:00:00,0.9915,0.1275,0.9996641936,0.3915,-0.10250000000000001,0.4046955646,0.6000000000000001,0.23,0.6425729531000001,0.9515,0.08750000000000001,0.9555147827,0.3915,-0.10250000000000001,0.4046955646,0.56,0.19,0.5913543777
2020-11-18 03:30:00,0.9305,0.124,0.9387258652,0.4005,-0.106,0.4142900554,0.53,0.23,0.577754273,0.9005000000000001,0.084,0.9044093376000001,0.4005,-0.106,0.4142900554,0.5,0.19,0.5348831648
2020-11-18 04:00:00,0.908,0.128,0.9169776442,0.398,-0.10200000000000001,0.4108625074,0.51,0.23,0.5594640292,0.878,0.088,0.8823990027,0.398,-0.10200000000000001,0.4108625074,0.48,0.19,0.51623638
2020-11-18 04:30:00,0.8755000000000001,0.1245,0.8843079215,0.3955,-0.10550000000000001,0.4093293295,0.48,0.23,0.5322593353,0.8355,0.0845,0.8397621687,0.3955,-0.10550000000000001,0.4093293295,0.44,0.19,0.4792702787
2020-11-18 05:00:00,0.8545,0.21250000000000002,0.8805262631,0.3845,-0.0975,0.3966692577,0.47000000000000003,0.31,0.5630275304,0.8045,-0.0275,0.8049698752000001,0.3845,-0.0975,0.3966692577,0.42,0.07,0.42579337710000004
2020-11-18 05:30:00,0.9075000000000001,0.5515,1.0619362034,0.3975,-0.0985,0.4095222827,0.51,0.65,0.8261961026,0.8175,-0.3385,0.8848098666,0.3975,-0.0985,0.4095222827,0.42,-0.24,0.4837354649
2020-11-18 06:00:00,0.913,0.551,1.0663817328,0.343,-0.079,0.3519801131,0.5700000000000001,0.63,0.8495881355,0.833,-0.329,0.8956171057000001,0.343,-0.079,0.3519801131,0.49,-0.25,0.5500909016000001
2020-11-18 06:30:00,1.0025,0.5645,1.1505070621,0.3325,-0.0755,0.34096407440000004,0.67,0.64,0.9265527508,0.9125000000000001,-0.3255,0.9688170622000001,0.3325,-0.0755,0.34096407440000004,0.58,-0.25,0.631585307
2020-11-18 07:00:00,1.06,0.5680000000000001,1.2025905371,0.36,-0.092,0.3715696435,0.7000000000000001,0.66,0.9620810777000001,0.98,-0.312,1.0284668201,0.36,-0.092,0.3715696435,0.62,-0.22,0.6578753681
2020-11-18 07:30:00,1.093,0.297,1.1326332151,0.353,-0.093,0.3650452027,0.74,0.39,0.8364807230000001,1.043,-0.013000000000000001,1.0430810132,0.353,-0.093,0.3650452027,0.6900000000000001,0.08,0.6946221995
2020-11-18 08:00:00,1.105,0.1825,1.1199693076,0.355,-0.08750000000000001,0.3656244658,0.75,0.27,0.7971198153,1.075,0.14250000000000002,1.084403638,0.355,-0.08750000000000001,0.3656244658,0.72,0.23,0.7558438992000001
2020-11-18 08:30:00,1.16,0.1985,1.1768611855,0.33,-0.0915,0.3424503614,0.8300000000000001,0.29,0.8792041856,1.12,0.14850000000000002,1.1298018632,0.33,-0.0915,0.3424503614,0.79,0.24,0.8256512581000001
2020-11-18 09:00:00,1.15,0.193,1.1660827586,0.29,-0.067,0.2976390431,0.86,0.26,0.8984430978,1.11,0.153,1.1204949799,0.29,-0.067,0.2976390431,0.8200000000000001,0.22,0.8489994111
2020-11-18 09:30:00,1.1225,0.181,1.1369992304,0.3025,-0.079,0.3126455661,0.8200000000000001,0.26,0.8602325267,1.0825,0.14100000000000001,1.0916442873,0.3025,-0.079,0.3126455661,0.78,0.22,0.8104319836
2020-11-18 10:00:00,1.1315,0.178,1.1454153177,0.3915,-0.10200000000000001,0.4045692153,0.74,0.28,0.7912016178,1.0915,0.128,1.0989796404,0.3915,-0.10200000000000001,0.4045692153,0.7000000000000001,0.23,0.7368174808
2020-11-18 10:30:00,1.1265,0.1625,1.1381601381,0.4365,-0.11750000000000001,0.45203816210000003,0.6900000000000001,0.28,0.7446475676000001,1.0865,0.1125,1.0923087933,0.4365,-0.11750000000000001,0.45203816210000003,0.65,0.23,0.6894925670000001
2020-11-18 11:00:00,1.0965,0.161,1.108256852,0.3965,-0.11900000000000001,0.4139725232,0.7000000000000001,0.28,0.753923073,1.0665,0.111,1.0722608125,0.3965,-0.11900000000000001,0.4139725232,0.67,0.23,0.7083784299
2020-11-18 11:30:00,1.141,0.1705,1.1536686049,0.381,-0.11950000000000001,0.3993009517,0.76,0.29,0.8134494453000001,1.101,0.12050000000000001,1.1075744896,0.381,-0.11950000000000001,0.3993009517,0.72,0.24,0.7589466384
2020-11-18 12:00:00,1.1765,0.1825,1.1905706615,0.3965,-0.11750000000000001,0.4135438308,0.78,0.30000000000000004,0.8357032966,1.1465,0.1325,1.1541310584,0.3965,-0.11750000000000001,0.4135438308,0.75,0.25,0.790569415
2020-11-18 12:30:00,1.177,0.182,1.1909882451,0.417,-0.11800000000000001,0.43337397250000004,0.76,0.30000000000000004,0.8170679286,1.147,0.132,1.1545704829,0.417,-0.11800000000000001,0.43337397250000004,0.73,0.25,0.7716216690000001
2020-11-18 13:00:00,1.188,0.1865,1.202549895,0.368,-0.0935,0.3796923096,0.8200000000000001,0.28,0.8664871609,1.158,0.1365,1.1660172597,0.368,-0.0935,0.3796923096,0.79,0.23,0.8228000972
2020-11-18 13:30:00,1.2395,0.24050000000000002,1.2626165293,0.3995,-0.0995,0.4117043842,0.84,0.34,0.9062008607,1.1895,0.0805,1.1922208269,0.3995,-0.0995,0.4117043842,0.79,0.18,0.810246876
2020-11-18 14:00:00,1.2185,0.61,1.3626599906,0.4385,-0.11,0.45208655140000004,0.78,0.72,1.0615083608,1.1285,-0.30000000000000004,1.1676952727,0.4385,-0.11,0.45208655140000004,0.6900000000000001,-0.19,0.7156814934
2020-11-18 14:30:00,1.158,0.19,1.1734837025,0.428,-0.11,0.44190949300000004,0.73,0.30000000000000004,0.7892401409,1.118,0.1,1.1224633624,0.428,-0.11,0.44190949300000004,0.6900000000000001,0.21,0.7212489168
2020-11-18 15:00:00,1.103,0.167,1.115570706,0.403,-0.10300000000000001,0.4159543244,0.7000000000000001,0.27,0.7502666193,1.063,0.117,1.0694194687,0.403,-0.10300000000000001,0.4159543244,0.66,0.22,0.6957010852000001
2020-11-18 15:30:00,1.0945,0.162,1.1064240823,0.3145,-0.078,0.3240281624,0.78,0.24,0.8160882305,1.0545,0.122,1.0615339137,0.3145,-0.078,0.3240281624,0.74,0.2,0.7665507159
2020-11-18 16:00:00,1.1465,0.1635,1.1580995208,0.2565,-0.0565,0.2626490053,0.89,0.22,0.9167878708,1.1065,0.12350000000000001,1.1133707828,0.2565,-0.0565,0.2626490053,0.85,0.18,0.8688498144000001
2020-11-18 16:30:00,1.2615,0.28200000000000003,1.2926353894,0.3415,-0.078,0.3502945189,0.92,0.36,0.9879271228000001,1.2115,0.022,1.2116997359,0.3415,-0.078,0.3502945189,0.87,0.1,0.8757282684000001
2020-11-18 17:00:00,1.396,0.5115000000000001,1.4867576299,0.34600000000000003,-0.08850000000000001,0.3571389786,1.05,0.6000000000000001,1.2093386622,1.316,-0.17850000000000002,1.328050545,0.34600000000000003,-0.08850000000000001,0.3571389786,0.97,-0.09,0.9741663102
2020-11-18 17:30:00,1.5430000000000001,0.6135,1.6604912676999999,0.333,-0.08650000000000001,0.3440512317,1.21,0.7000000000000001,1.397891269,1.443,-0.2765,1.4692519355,0.333,-0.08650000000000001,0.3440512317,1.11,-0.19,1.1261438629
2020-11-18 18:00:00,1.599,0.6225,1.7158983799,0.359,-0.0975,0.3720043683,1.24,0.72,1.4338758663,1.499,-0.2775,1.5244694979,0.359,-0.0975,0.3720043683,1.1400000000000001,-0.18,1.1541230437
2020-11-18 18:30:00,1.6015000000000001,0.621,1.7176854339,0.36150000000000004,-0.099,0.3748109523,1.24,0.72,1.4338758663,1.5015,-0.279,1.5272011164000001,0.36150000000000004,-0.099,0.3748109523,1.1400000000000001,-0.18,1.1541230437
2020-11-18 19:00:00,1.5390000000000001,0.6075,1.6545625555,0.339,-0.0925,0.35139329820000004,1.2,0.7000000000000001,1.3892443989,1.439,-0.29250000000000004,1.4684267942,0.339,-0.0925,0.35139329820000004,1.1,-0.2,1.1180339887
2020-11-18 19:30:00,1.442,0.535,1.5380471384,0.342,-0.095,0.3549492922,1.1,0.63,1.2676355943,1.3519999999999999,-0.225,1.3705943966,0.342,-0.095,0.3549492922,1.01,-0.13,1.0183319694
2020-11-18 20:00:00,1.371,0.1665,1.381073224,0.35100000000000003,-0.0935,0.36323993450000003,1.02,0.26,1.0526157894,1.321,0.1265,1.3270430475000001,0.35100000000000003,-0.0935,0.36323993450000003,0.97,0.22,0.9946356117
2020-11-18 20:30:00,1.312,0.1565,1.3213009687000001,0.392,-0.10350000000000001,0.4054334101,0.92,0.26,0.9560334722,1.272,0.1165,1.2773238626,0.392,-0.10350000000000001,0.4054334101,0.88,0.22,0.9070832376
2020-11-18 21:00:00,1.2635,0.3945,1.3236549777,0.41350000000000003,-0.10550000000000001,0.4267464118,0.85,0.5,0.9861541462000001,1.1935,-0.1255,1.2000802057,0.41350000000000003,-0.10550000000000001,0.4267464118,0.78,-0.02,0.7802563681
2020-11-18 21:30:00,1.174,0.442,1.2544480858,0.424,-0.108,0.4375385697,0.75,0.55,0.9300537619,1.104,-0.20800000000000002,1.1234233396,0.424,-0.108,0.4375385697,0.68,-0.1,0.6873136111
2020-11-18 22:00:00,1.0805,0.41600000000000004,1.1578152918,0.4605,-0.114,0.47440093800000005,0.62,0.53,0.8156592426,1.0105,-0.214,1.0329115403,0.4605,-0.114,0.47440093800000005,0.55,-0.1,0.5590169944
2020-11-18 22:30:00,0.9915,0.5095000000000001,1.1147477293,0.47150000000000003,-0.12050000000000001,0.4866543948,0.52,0.63,0.8168843247,0.9015000000000001,-0.3705,0.9746653272,0.47150000000000003,-0.12050000000000001,0.4866543948,0.43,-0.25,0.4973932046
2020-11-18 23:00:00,0.8865000000000001,0.5035000000000001,1.0195069887,0.4665,-0.1265,0.4833471837,0.42,0.63,0.7571657678,0.7965,-0.3765,0.8810019864,0.4665,-0.1265,0.4833471837,0.33,-0.25,0.4140048309
2020-11-18 23:30:00,0.8140000000000001,0.5025000000000001,0.9566097689,0.454,-0.1275,0.4715636224,0.36,0.63,0.7256031973,0.734,-0.3975,0.8347228582,0.454,-0.1275,0.4715636224,0.28,-0.27,0.3889730068
2020-11-19 00:00:00,0.7895000000000001,0.4385,0.9031016,0.46950000000000003,-0.1315,0.48756794400000003,0.32,0.5700000000000001,0.6536818798,0.7095,-0.35150000000000003,0.7917970068,0.46950000000000003,-0.1315,0.48756794400000003,0.24,-0.22,0.32557641190000003
2020-11-19 00:30:00,0.872,0.059000000000000004,0.8739937071,0.452,-0.121,0.4679155907,0.42,0.18,0.4569463864,0.8320000000000001,0.019,0.8322169188,0.452,-0.121,0.4679155907,0.38,0.14,0.4049691346
2020-11-19 01:00:00,1.026,0.07,1.0283851419,0.456,-0.12,0.4715251849,0.5700000000000001,0.19,0.6008327554,0.996,0.03,0.9964517048,0.456,-0.12,0.4715251849,0.54,0.15,0.5604462508
2020-11-19 01:30:00,1.0665,0.063,1.0683591391,0.4565,-0.117,0.4712549734,0.61,0.18,0.6360031446000001,1.0365,0.033,1.0370251926,0.4565,-0.117,0.4712549734,0.58,0.15,0.599082632
2020-11-19 02:00:00,1.0185,0.0765,1.0213689343,0.47850000000000004,-0.12350000000000001,0.49418063500000003,0.54,0.2,0.5758472020000001,0.9885,0.026500000000000003,0.9888551461,0.47850000000000004,-0.12350000000000001,0.49418063500000003,0.51,0.15,0.5316013544
2020-11-19 02:30:00,0.988,0.0745,0.9908048496,0.468,-0.1255,0.48453508640000004,0.52,0.2,0.5571355311,0.9580000000000001,0.0245,0.9583132317,0.468,-0.1255,0.48453508640000004,0.49,0.15,0.512445119
2020-11-19 03:00:00,0.97,0.073,0.9727430288000001,0.47000000000000003,-0.127,0.4868562416,0.5,0.2,0.5385164807,0.9400000000000001,0.023,0.9402813409,0.47000000000000003,-0.127,0.4868562416,0.47000000000000003,0.15,0.49335585530000003
2020-11-19 03:30:00,0.9435,0.07200000000000001,0.9462432298000001,0.48350000000000004,-0.128,0.5001562256000001,0.46,0.2,0.5015974482000001,0.9035000000000001,0.032,0.9040665075000001,0.48350000000000004,-0.128,0.5001562256000001,0.42,0.16,0.4494441011
2020-11-19 04:00:00,0.9015000000000001,0.07050000000000001,0.9042524537000001,0.48150000000000004,-0.1295,0.49861056950000004,0.42,0.2,0.46518813400000003,0.8715,0.030500000000000003,0.8720335429,0.48150000000000004,-0.1295,0.49861056950000004,0.39,0.16,0.4215447782
2020-11-19 04:30:00,0.8665,0.0685,0.8692033709,0.47650000000000003,-0.1315,0.49431214830000003,0.39,0.2,0.43829214,0.8365,0.0285,0.8369853643,0.47650000000000003,-0.1315,0.49431214830000003,0.36,0.16,0.39395431210000004
2020-11-19 05:00:00,0.8475,0.07150000000000001,0.8505107289,0.4575,-0.1285,0.47520364060000003,0.39,0.2,0.43829214,0.8175,0.0315,0.8181066556000001,0.4575,-0.1285,0.47520364060000003,0.36,0.16,0.39395431210000004
2020-11-19 05:30:00,0.8415,0.085,0.8457820346,0.4615,-0.125,0.4781289052,0.38,0.21,0.43416586690000003,0.8115,0.035,0.8122544244000001,0.4615,-0.125,0.4781289052,0.35000000000000003,0.16,0.3848376281
2020-11-19 06:00:00,0.8345,0.0965,0.8400610097000001,0.4645,-0.12350000000000001,0.4806375974,0.37,0.22,0.43046486500000003,0.7945,0.0565,0.7965064344,0.4645,-0.12350000000000001,0.4806375974,0.33,0.18,0.3758989226
2020-11-19 06:30:00,0.927,0.1135,0.9339225075,0.47700000000000004,-0.1265,0.493488855,0.45,0.24,0.51,0.897,0.07350000000000001,0.90000625,0.47700000000000004,-0.1265,0.493488855,0.42,0.2,0.46518813400000003
2020-11-19 07:00:00,1.0115,0.1265,1.0193794681,0.48150000000000004,-0.12350000000000001,0.4970860087,0.53,0.25,0.586003413,0.9715,0.08650000000000001,0.9753432729,0.48150000000000004,-0.12350000000000001,0.4970860087,0.49,0.21,0.5331041174
2020-11-19 07:30:00,1.0905,0.46,1.1835498511,0.4405,-0.12,0.4565525709,0.65,0.58,0.871148667,1.0205,-0.26,1.0531003039,0.4405,-0.12,0.4565525709,0.58,-0.14,0.5966573556
2020-11-19 08:00:00,1.1065,0.543,1.2325547655,0.4465,-0.117,0.4615747502,0.66,0.66,0.9333809512000001,1.0265,-0.307,1.071424869,0.4465,-0.117,0.4615747502,0.58,-0.19,0.6103277808
2020-11-19 08:30:00,1.162,0.1875,1.1770302672,0.452,-0.1125,0.4657899205,0.71,0.30000000000000004,0.7707788269,1.1219999999999999,0.1375,1.1303938473,0.452,-0.1125,0.4657899205,0.67,0.25,0.7151223672
2020-11-19 09:00:00,1.167,0.197,1.1835108787,0.427,-0.10300000000000001,0.4392470831,0.74,0.30000000000000004,0.7984985911,1.127,0.147,1.1365465235,0.427,-0.10300000000000001,0.4392470831,0.7000000000000001,0.25,0.7433034374
2020-11-19 09:30:00,1.182,0.189,1.1970150375,0.312,-0.07100000000000001,0.3199765616,0.87,0.26,0.9080198236,1.142,0.149,1.1516792088,0.312,-0.07100000000000001,0.3199765616,0.8300000000000001,0.22,0.8586617495000001
2020-11-19 10:00:00,1.1745,0.1825,1.1885943379000001,0.3045,-0.0775,0.3142077338,0.87,0.26,0.9080198236,1.1345,0.14250000000000002,1.1434144043,0.3045,-0.0775,0.3142077338,0.8300000000000001,0.22,0.8586617495000001
2020-11-19 10:30:00,1.197,0.447,1.2777394101000001,0.317,-0.083,0.3276858251,0.88,0.53,1.0272779565,1.117,-0.133,1.1248902169,0.317,-0.083,0.3276858251,0.8,-0.05,0.8015609771000001
2020-11-19 11:00:00,1.1725,0.6055,1.3196160426,0.3425,-0.0945,0.3552977624,0.8300000000000001,0.7000000000000001,1.085771615,1.0825,-0.29450000000000004,1.1218451319,0.3425,-0.0945,0.3552977624,0.74,-0.2,0.7665507159
2020-11-19 11:30:00,1.1415,0.594,1.2868015581,0.3115,-0.08600000000000001,0.32315360120000003,0.8300000000000001,0.68,1.0729864864,1.0515,-0.296,1.0923681843,0.3115,-0.08600000000000001,0.32315360120000003,0.74,-0.21,0.7692203845000001
2020-11-19 12:00:00,1.1595,0.586,1.2991675219,0.2595,-0.084,0.2727567598,0.9,0.67,1.1220071301,1.0695000000000001,-0.294,1.1091736789,0.2595,-0.084,0.2727567598,0.81,-0.21,0.8367795409000001
2020-11-19 12:30:00,1.1695,0.5905,1.3101223225,0.1495,-0.0495,0.157481745,1.02,0.64,1.2041594579,1.0795,-0.28950000000000004,1.1176450689,0.1495,-0.0495,0.157481745,0.93,-0.24,0.9604686356000001
2020-11-19 13:00:00,1.1815,0.5815,1.3168464223,0.1715,-0.0385,0.17576831340000001,1.01,0.62,1.1851160281,1.0915,-0.2985,1.1315805318,0.1715,-0.0385,0.17576831340000001,0.92,-0.26,0.9560334722
2020-11-19 13:30:00,1.191,0.5740000000000001,1.3221032486,0.191,-0.046,0.19646119210000001,1.0,0.62,1.1766052864,1.101,-0.296,1.1400951715,0.191,-0.046,0.19646119210000001,0.91,-0.25,0.9437160590000001
2020-11-19 14:00:00,1.16,0.584,1.2987132093,0.17,-0.066,0.1823622768,0.99,0.65,1.1843141475,1.07,-0.306,1.112895323,0.17,-0.066,0.1823622768,0.9,-0.24,0.9314504818
2020-11-19 14:30:00,1.162,0.5835,1.3002754516000001,0.212,-0.0965,0.23292971040000002,0.9500000000000001,0.68,1.1682893477,1.072,-0.3065,1.1149557166,0.212,-0.0965,0.23292971040000002,0.86,-0.21,0.8852683209000001
2020-11-19 15:00:00,1.1625,0.5925,1.304784465,0.2525,-0.08750000000000001,0.2672311733,0.91,0.68,1.1360017606,1.0725,-0.3075,1.1157116563,0.2525,-0.08750000000000001,0.2672311733,0.8200000000000001,-0.22,0.8489994111
2020-11-19 15:30:00,1.1625,0.5825,1.3002740096,0.1925,-0.0575,0.200904206,0.97,0.64,1.1621101497,1.0725,-0.3075,1.1157116563,0.1925,-0.0575,0.200904206,0.88,-0.25,0.9148223871000001
2020-11-19 16:00:00,1.1835,0.3875,1.245322649,0.20350000000000001,-0.0325,0.2060788684,0.98,0.42,1.0662082348,1.1135,-0.10250000000000001,1.1182077177,0.20350000000000001,-0.0325,0.2060788684,0.91,-0.07,0.9126883367
2020-11-19 16:30:00,1.279,0.1705,1.2903143997,0.219,-0.0395,0.2225337053,1.06,0.21,1.0806016842,1.229,0.1305,1.2359090784,0.219,-0.0395,0.2225337053,1.01,0.17,1.0242070103
2020-11-19 17:00:00,1.4685000000000001,0.5535,1.5693484317,0.23850000000000002,-0.036500000000000005,0.241276812,1.23,0.59,1.3641847382,1.3785,-0.20650000000000002,1.3938810925,0.23850000000000002,-0.036500000000000005,0.241276812,1.1400000000000001,-0.17,1.1526057435000001
2020-11-19 17:30:00,1.6099999999999999,0.6295000000000001,1.7286903279999999,0.21,-0.0405,0.21386970330000002,1.4,0.67,1.552063143,1.51,-0.2605,1.5323055342,0.21,-0.0405,0.21386970330000002,1.3,-0.22,1.3184839779
2020-11-19 18:00:00,1.6515,0.6285000000000001,1.7670496597,0.2015,-0.0415,0.2057291909,1.45,0.67,1.5973102391,1.5514999999999999,-0.2615,1.5733831383,0.2015,-0.0415,0.2057291909,1.35,-0.22,1.3678084661
2020-11-19 18:30:00,1.639,0.6295000000000001,1.7557309731,0.189,-0.0405,0.19329058440000002,1.45,0.67,1.5973102391,1.5390000000000001,-0.2805,1.5643533009000001,0.189,-0.0405,0.19329058440000002,1.35,-0.24,1.3711673858
2020-11-19 19:00:00,1.5985,0.6315000000000001,1.7187188543,0.1885,-0.0385,0.1923915279,1.4100000000000001,0.67,1.5610893632,1.4885000000000002,-0.2785,1.5143297197,0.1885,-0.0385,0.1923915279,1.3,-0.24,1.3219682296
2020-11-19 19:30:00,1.5394999999999999,0.62,1.6596566663,0.17950000000000002,-0.04,0.1839028276,1.3599999999999999,0.66,1.5116877985000001,1.4395,-0.30000000000000004,1.470428594,0.17950000000000002,-0.04,0.1839028276,1.26,-0.26,1.2865457629
2020-11-19 20:00:00,1.4755,0.4405,1.5398508045,0.1855,-0.0395,0.1896589044,1.29,0.48,1.3764083696,1.3955,-0.11950000000000001,1.4006071898,0.1855,-0.0395,0.1896589044,1.21,-0.08,1.2126417443
2020-11-19 20:30:00,1.3775,0.1615,1.38693493,0.1875,-0.0385,0.1914118596,1.19,0.2,1.2066896867,1.3375,0.12150000000000001,1.3430072598,0.1875,-0.0385,0.1914118596,1.15,0.16,1.1610770862
2020-11-19 21:00:00,1.306,0.154,1.3150482881,0.186,-0.036000000000000004,0.1894518408,1.12,0.19,1.1360017606,1.266,0.114,1.2711223387000001,0.186,-0.036000000000000004,0.1894518408,1.08,0.15,1.0903669107
2020-11-19 21:30:00,1.246,0.158,1.2559777068,0.176,-0.032,0.1788854382,1.07,0.19,1.086738239,1.196,0.11800000000000001,1.2018069729,0.176,-0.032,0.1788854382,1.02,0.15,1.0309704166
2020-11-19 22:00:00,1.1875,0.41300000000000003,1.2572689649,0.17750000000000002,-0.037,0.1813153331,1.01,0.45,1.10571244,1.1175,-0.167,1.129909399,0.17750000000000002,-0.037,0.1813153331,0.9400000000000001,-0.13,0.9489467846
2020-11-19 22:30:00,1.1280000000000001,0.56,1.2593585669,0.178,-0.04,0.1824390309,0.9500000000000001,0.6000000000000001,1.1236102527,1.028,-0.34,1.0827668262,0.178,-0.04,0.1824390309,0.85,-0.30000000000000004,0.9013878189000001
2020-11-19 23:00:00,1.0365,0.5505,1.1736194017,0.17650000000000002,-0.0395,0.1808659725,0.86,0.59,1.042928569,0.9465,-0.3395,1.0055458717,0.17650000000000002,-0.0395,0.1808659725,0.77,-0.30000000000000004,0.8263776376
2020-11-19 23:30:00,0.9725,0.5135000000000001,1.0997447431,0.17250000000000001,-0.036500000000000005,0.1763193126,0.8,0.55,0.9708243919,0.8825000000000001,-0.29650000000000004,0.9309771748000001,0.17250000000000001,-0.036500000000000005,0.1763193126,0.71,-0.26,0.7561084578
2020-11-20 00:00:00,0.9095000000000001,0.123,0.9177795215000001,0.17950000000000002,-0.037,0.18327370240000002,0.73,0.16,0.7473285757,0.8695,0.073,0.8725590238,0.17950000000000002,-0.037,0.18327370240000002,0.6900000000000001,0.11,0.6987131028
2020-11-20 00:30:00,1.0195,0.125,1.0271344849,0.17950000000000002,-0.035,0.18288042540000002,0.84,0.16,0.8551023331000001,0.9795,0.075,0.9823671666,0.17950000000000002,-0.035,0.18288042540000002,0.8,0.11,0.8075270893000001
2020-11-20 01:00:00,1.1844999999999999,0.1255,1.1911299257,0.1845,-0.0345,0.1876978956,1.0,0.16,1.0127191121,1.1445,0.0755,1.1469875762,0.1845,-0.0345,0.1876978956,0.96,0.11,0.9662815325
2020-11-20 01:30:00,1.22,0.12250000000000001,1.2261346786,0.19,-0.0375,0.19366530410000002,1.03,0.16,1.0423531072,1.18,0.07250000000000001,1.1822251266000001,0.19,-0.0375,0.19366530410000002,0.99,0.11,0.9960923652
2020-11-20 02:00:00,1.199,0.126,1.2056023391,0.189,-0.034,0.1920338512,1.01,0.16,1.0225947389,1.159,0.076,1.1614891304000001,0.189,-0.034,0.1920338512,0.97,0.11,0.9762171889000001
2020-11-20 02:30:00,1.1515,0.11800000000000001,1.1575302372,0.1915,-0.032,0.1941552214,0.96,0.15,0.9716480844000001,1.1115,0.078,1.1142334809,0.1915,-0.032,0.1941552214,0.92,0.11,0.9265527508
2020-11-20 03:00:00,1.103,0.114,1.1088755566,0.203,-0.036000000000000004,0.2061674077,0.9,0.15,0.9124143795,1.063,0.074,1.065572616,0.203,-0.036000000000000004,0.2061674077,0.86,0.11,0.8670063437000001
2020-11-20 03:30:00,1.072,0.1265,1.0794379324,0.222,-0.043500000000000004,0.2262216833,0.85,0.17,0.8668333173,1.032,0.0765,1.034831508,0.222,-0.043500000000000004,0.2262216833,0.81,0.12,0.8188406438
2020-11-20 04:00:00,1.019,0.1115,1.0250820699,0.209,-0.0385,0.2125164699,0.81,0.15,0.8237718131,0.979,0.07150000000000001,0.9816074827000001,0.209,-0.0385,0.2125164699,0.77,0.11,0.7778174593
2020-11-20 04:30:00,0.9865,0.1165,0.9933551731,0.20650000000000002,-0.0335,0.2091996654,0.78,0.15,0.7942921377000001,0.9465,0.0765,0.9495864890000001,0.20650000000000002,-0.0335,0.2091996654,0.74,0.11,0.7481310046
2020-11-20 05:00:00,0.967,0.112,0.9734644318000001,0.20700000000000002,-0.038,0.2104590221,0.76,0.15,0.7746612163000001,0.927,0.07200000000000001,0.9297919122,0.20700000000000002,-0.038,0.2104590221,0.72,0.11,0.7283543094
2020-11-20 05:30:00,0.9570000000000001,0.109,0.9631874169,0.20700000000000002,-0.041,0.2110213259,0.75,0.15,0.7648529270000001,0.917,0.069,0.9195923010000001,0.20700000000000002,-0.041,0.2110213259,0.71,0.11,0.7184705979
2020-11-20 06:00:00,0.979,0.1255,0.9870112715,0.219,-0.044500000000000005,0.2234753901,0.76,0.17,0.7787810989,0.9390000000000001,0.0855,0.9428845369000001,0.219,-0.044500000000000005,0.2234753901,0.72,0.13,0.731641989
2020-11-20 06:30:00,1.081,0.495,1.1889432282,0.221,-0.045,0.2255349197,0.86,0.54,1.015480182,1.001,-0.255,1.0329695058,0.221,-0.045,0.2255349197,0.78,-0.21,0.8077747211
2020-11-20 07:00:00,1.1645,0.589,1.3049832374,0.23450000000000001,-0.041,0.238057241,0.93,0.63,1.1232987136,1.0745,-0.301,1.1158634549,0.23450000000000001,-0.041,0.238057241,0.84,-0.26,0.8793179175
2020-11-20 07:30:00,1.1695,0.2975,1.2067462451,0.23950000000000002,-0.0425,0.2432416494,0.93,0.34,0.9902019996,1.1095,-0.022500000000000003,1.1097281199,0.23950000000000002,-0.0425,0.2432416494,0.87,0.02,0.8702298547
2020-11-20 08:00:00,1.179,0.17350000000000002,1.1916976336,0.249,-0.0565,0.2553296888,0.93,0.23,0.958018789,1.139,0.12350000000000001,1.1456758922,0.249,-0.0565,0.2553296888,0.89,0.18,0.9080198236
2020-11-20 08:30:00,1.204,0.17250000000000001,1.216294475,0.254,-0.0675,0.2628160003,0.9500000000000001,0.24,0.9798469268000001,1.164,0.1325,1.171517072,0.254,-0.0675,0.2628160003,0.91,0.2,0.9317188417000001
2020-11-20 09:00:00,1.2,0.1585,1.2104223436,0.26,-0.0815,0.2724743107,0.9400000000000001,0.24,0.9701546269,1.16,0.11850000000000001,1.1660369848,0.26,-0.0815,0.2724743107,0.9,0.2,0.9219544457000001
2020-11-20 09:30:00,1.2145000000000001,0.159,1.2248637679,0.2545,-0.07100000000000001,0.2642181864,0.96,0.23,0.9871676656,1.1645,0.11900000000000001,1.1705645006,0.2545,-0.07100000000000001,0.2642181864,0.91,0.19,0.9296235797
2020-11-20 10:00:00,1.2095,0.17200000000000001,1.2216686335,0.2695,-0.068,0.2779464877,0.9400000000000001,0.24,0.9701546269,1.1695,0.132,1.1769257623,0.2695,-0.068,0.2779464877,0.9,0.2,0.9219544457000001
2020-11-20 10:30:00,1.1835,0.169,1.195505437,0.28350000000000003,-0.07100000000000001,0.2922554533,0.9,0.24,0.9314504818,1.1435,0.129,1.1507533402,0.28350000000000003,-0.07100000000000001,0.2922554533,0.86,0.2,0.8829496022000001
2020-11-20 11:00:00,1.1875,0.169,1.1994654018,0.2975,-0.07100000000000001,0.3058549493,0.89,0.24,0.9217917335,1.1475,0.129,1.1547282148,0.2975,-0.07100000000000001,0.3058549493,0.85,0.2,0.8732124598000001
2020-11-20 11:30:00,1.215,0.17500000000000002,1.2275381868,0.245,-0.075,0.2562225595,0.97,0.25,1.0016985575,1.175,0.135,1.1827298931,0.245,-0.075,0.2562225595,0.93,0.21,0.9534149149000001
2020-11-20 12:00:00,1.2155,0.17750000000000002,1.2283918349,0.2555,-0.07250000000000001,0.2655870855,0.96,0.25,0.9920181450000001,1.1755,0.1375,1.1835144697,0.2555,-0.07250000000000001,0.2655870855,0.92,0.21,0.9436630755000001
2020-11-20 12:30:00,1.239,0.167,1.2502039834,0.259,-0.063,0.2665520587,0.98,0.23,1.0066280346,1.199,0.127,1.2057072613,0.259,-0.063,0.2665520587,0.9400000000000001,0.19,0.9590099061
2020-11-20 13:00:00,1.2415,0.1665,1.2526150646,0.2715,-0.053500000000000006,0.2767209786,0.97,0.22,0.9946356117,1.2015,0.1265,1.2081409272,0.2715,-0.053500000000000006,0.2767209786,0.93,0.18,0.9472592042
2020-11-20 13:30:00,1.2525,0.162,1.262933193,0.2625,-0.058,0.2688312668,0.99,0.22,1.0141498903,1.2125,0.122,1.2186222754,0.2625,-0.058,0.2688312668,0.9500000000000001,0.18,0.9669022701000001
2020-11-20 14:00:00,1.1995,0.161,1.2102566876,0.2695,-0.059000000000000004,0.2758826743,0.93,0.22,0.9556673061000001,1.1595,0.121,1.1657964016,0.2695,-0.059000000000000004,0.2758826743,0.89,0.18,0.9080198236
2020-11-20 14:30:00,1.158,0.169,1.1702670635,0.298,-0.07100000000000001,0.3063413129,0.86,0.24,0.8928605714000001,1.118,0.11900000000000001,1.1243153472,0.298,-0.07100000000000001,0.3063413129,0.8200000000000001,0.19,0.8417244205000001
2020-11-20 15:00:00,1.16,0.1715,1.1726091634,0.33,-0.0785,0.33920826940000004,0.8300000000000001,0.25,0.8668333173,1.12,0.12150000000000001,1.1265710142,0.33,-0.0785,0.33920826940000004,0.79,0.2,0.8149233093
2020-11-20 15:30:00,1.1805,0.17400000000000002,1.1932544783,0.3305,-0.076,0.33912571420000004,0.85,0.25,0.8860022573,1.1405,0.124,1.147221099,0.3305,-0.076,0.33912571420000004,0.81,0.2,0.8343260753
2020-11-20 16:00:00,1.183,0.17300000000000001,1.1955827031,0.333,-0.077,0.34178648310000004,0.85,0.25,0.8860022573,1.143,0.123,1.1495990605,0.333,-0.077,0.34178648310000004,0.81,0.2,0.8343260753
2020-11-20 16:30:00,1.2655,0.17750000000000002,1.2778875146,0.3255,-0.07250000000000001,0.333476386,0.9400000000000001,0.25,0.9726767192,1.2255,0.1275,1.2321146456,0.3255,-0.07250000000000001,0.333476386,0.9,0.2,0.9219544457000001
2020-11-20 17:00:00,1.375,0.17400000000000002,1.3859657283,0.255,-0.056,0.2610766171,1.12,0.23,1.1433722054,1.335,0.134,1.3417082395,0.255,-0.056,0.2610766171,1.08,0.19,1.09658561
2020-11-20 17:30:00,1.49,0.179,1.500713497,0.25,-0.051000000000000004,0.25514897610000004,1.24,0.23,1.2611502686,1.44,0.139,1.4466931257,0.25,-0.051000000000000004,0.25514897610000004,1.19,0.19,1.2050726119
2020-11-20 18:00:00,1.5314999999999999,0.181,1.5421586332000001,0.3215,-0.069,0.3288209999,1.21,0.25,1.2355565548,1.4915,0.14100000000000001,1.4981499424,0.3215,-0.069,0.3288209999,1.17,0.21,1.1886967654
2020-11-20 18:30:00,1.5485,0.1915,1.560296286,0.3385,-0.0785,0.34748309310000003,1.21,0.27,1.2397580409,1.5085000000000002,0.1515,1.5160885527999999,0.3385,-0.0785,0.34748309310000003,1.17,0.23,1.1923925528
2020-11-20 19:00:00,1.5075,0.227,1.5244950803,0.3075,-0.073,0.31604627830000004,1.2,0.30000000000000004,1.2369316877,1.4575,0.097,1.4607242211,0.3075,-0.073,0.31604627830000004,1.15,0.17,1.1624973118
2020-11-20 19:30:00,1.437,0.1875,1.4491808893,0.28700000000000003,-0.07250000000000001,0.2960156246,1.15,0.26,1.1790250209,1.397,0.14750000000000002,1.4047651939,0.28700000000000003,-0.07250000000000001,0.2960156246,1.11,0.22,1.1315917992
2020-11-20 20:00:00,1.3495,0.2615,1.3746026699,0.2795,-0.0685,0.2877716108,1.07,0.33,1.1197321108,1.2995,0.051500000000000004,1.3005200882999999,0.2795,-0.0685,0.2877716108,1.02,0.12,1.0270345661
2020-11-20 20:30:00,1.2675,0.1655,1.2782591678,0.3075,-0.0745,0.3163961125,0.96,0.24,0.9895453501,1.2275,0.1155,1.2329219359,0.3075,-0.0745,0.3163961125,0.92,0.19,0.9394147114
2020-11-20 21:00:00,1.2530000000000001,0.1585,1.2629850553,0.303,-0.07150000000000001,0.3113217789,0.9500000000000001,0.23,0.9774456507,1.203,0.1085,1.207882962,0.303,-0.07150000000000001,0.3113217789,0.9,0.18,0.9178235124
2020-11-20 21:30:00,1.1505,0.1535,1.160694835,0.3105,-0.0765,0.3197850841,0.84,0.23,0.8709190548,1.1105,0.10350000000000001,1.1153127364,0.3105,-0.0765,0.3197850841,0.8,0.18,0.8200000000000001
2020-11-20 22:00:00,1.1355,0.43,1.2141911917,0.28550000000000003,-0.07,0.2939562042,0.85,0.5,0.9861541462000001,1.0655000000000001,-0.19,1.0823078351,0.28550000000000003,-0.07,0.2939562042,0.78,-0.12,0.7891767863
2020-11-20 22:30:00,1.0595,0.5545,1.1958304646,0.2695,-0.0655,0.27734545250000003,0.79,0.62,1.0042410069,0.9695,-0.34550000000000003,1.0292232508,0.2695,-0.0655,0.27734545250000003,0.7000000000000001,-0.28,0.753923073
2020-11-20 23:00:00,0.9885,0.5545,1.1334030616,0.2785,-0.0655,0.2860987592,0.71,0.62,0.9426027795,0.8985000000000001,-0.34550000000000003,0.9626383018,0.2785,-0.0655,0.2860987592,0.62,-0.28,0.6802940541
2020-11-20 23:30:00,0.913,0.55,1.0658653761,0.273,-0.06,0.2795156525,0.64,0.61,0.8841379983000001,0.833,-0.35000000000000003,0.9035424727,0.273,-0.06,0.2795156525,0.56,-0.29,0.630634601
2020-11-21 00:00:00,0.8805000000000001,0.544,1.0349957728999999,0.2805,-0.066,0.2881601117,0.6000000000000001,0.61,0.855628424,0.8005,-0.356,0.8760914621,0.2805,-0.066,0.2881601117,0.52,-0.29,0.5953990259
2020-11-21 00:30:00,0.9875,0.35650000000000004,1.0498802313,0.24750000000000003,-0.053500000000000006,0.2532163107,0.74,0.41000000000000003,0.8459905437,0.9175000000000001,-0.1635,0.9319541298,0.24750000000000003,-0.053500000000000006,0.2532163107,0.67,-0.11,0.6789698079
2020-11-21 01:00:00,1.143,0.129,1.1502564931,0.293,-0.061,0.2992824753,0.85,0.19,0.8709764635,1.113,0.079,1.1158001613,0.293,-0.061,0.2992824753,0.8200000000000001,0.14,0.8318653737
2020-11-21 01:30:00,1.1715,0.1285,1.1785264104,0.2715,-0.061500000000000006,0.27837833970000003,0.9,0.19,0.9198369421,1.1315,0.0785,1.1342197759000001,0.2715,-0.061500000000000006,0.27837833970000003,0.86,0.14,0.8713208364
2020-11-21 02:00:00,1.1280000000000001,0.128,1.1352391818,0.278,-0.062,0.2848297737,0.85,0.19,0.8709764635,1.088,0.078,1.0907923725,0.278,-0.062,0.2848297737,0.81,0.14,0.8220097323000001
2020-11-21 02:30:00,1.112,0.1305,1.1196313009,0.292,-0.0695,0.3001570422,0.8200000000000001,0.2,0.8440379138,1.072,0.09050000000000001,1.075813297,0.292,-0.0695,0.3001570422,0.78,0.16,0.7962411695
2020-11-21 03:00:00,1.0785,0.5205000000000001,1.1975318367,0.3085,-0.0695,0.3162317188,0.77,0.59,0.970051545,0.9985,-0.3195,1.048371356,0.3085,-0.0695,0.3162317188,0.6900000000000001,-0.25,0.7338937253000001
2020-11-21 03:30:00,1.0405,0.5585,1.1809159581,0.3205,-0.07150000000000001,0.3283785925,0.72,0.63,0.9567131231,0.9505,-0.35150000000000003,1.0134113183,0.3205,-0.07150000000000001,0.3283785925,0.63,-0.28,0.6894200461000001
2020-11-21 04:00:00,0.9835,0.3285,1.0369110376,0.3235,-0.07150000000000001,0.33130725920000004,0.66,0.4,0.7717512553,0.9235000000000001,-0.12150000000000001,0.9314582653000001,0.3235,-0.07150000000000001,0.33130725920000004,0.6000000000000001,-0.05,0.6020797289
2020-11-21 04:30:00,0.9410000000000001,0.121,0.9487475955,0.301,-0.069,0.3088073833,0.64,0.19,0.6676076692,0.901,0.081,0.9046336275,0.301,-0.069,0.3088073833,0.6000000000000001,0.15,0.6184658438
2020-11-21 05:00:00,0.9145000000000001,0.1125,0.9213937812,0.3345,-0.0775,0.34336059760000004,0.58,0.19,0.6103277808,0.8745,0.07250000000000001,0.8775001425000001,0.3345,-0.0775,0.34336059760000004,0.54,0.15,0.5604462508
2020-11-21 05:30:00,0.904,0.12050000000000001,0.9119957511000001,0.374,-0.08950000000000001,0.3845598133,0.53,0.21,0.5700877125,0.864,0.0805,0.8677420412,0.374,-0.08950000000000001,0.3845598133,0.49,0.17,0.5186520992
2020-11-21 06:00:00,0.9225000000000001,0.1285,0.9314067318,0.35250000000000004,-0.0815,0.3617989773,0.5700000000000001,0.21,0.6074537019,0.8825000000000001,0.08850000000000001,0.8869264344000001,0.35250000000000004,-0.0815,0.3617989773,0.53,0.17,0.5565968020000001
2020-11-21 06:30:00,0.9595,0.1295,0.9681996178000001,0.3095,-0.060500000000000005,0.3153577334,0.65,0.19,0.6772001181,0.9295,0.08950000000000001,0.9337989612,0.3095,-0.060500000000000005,0.3153577334,0.62,0.15,0.6378871374
2020-11-21 07:00:00,1.036,0.5,1.1503460349,0.296,-0.06,0.3020198669,0.74,0.56,0.9280086206,0.9560000000000001,-0.25,0.9881477622,0.296,-0.06,0.3020198669,0.66,-0.19,0.6868041933
2020-11-21 07:30:00,1.031,0.28500000000000003,1.0696663031,0.311,-0.065,0.3177200025,0.72,0.35000000000000003,0.8005623024,0.981,-0.015,0.9811146722,0.311,-0.065,0.3177200025,0.67,0.05,0.6718630813
2020-11-21 08:00:00,1.038,0.1635,1.0507979111,0.28800000000000003,-0.0565,0.2934897784,0.75,0.22,0.7816009212,1.008,0.12350000000000001,1.0155374193,0.28800000000000003,-0.0565,0.2934897784,0.72,0.18,0.7421590126000001
2020-11-21 08:30:00,1.0965,0.17200000000000001,1.1099082169,0.2765,-0.058,0.28251769860000003,0.8200000000000001,0.23,0.8516454661,1.0565,0.132,1.0647141635,0.2765,-0.058,0.28251769860000003,0.78,0.19,0.8028075735
2020-11-21 09:00:00,1.1335,0.1625,1.1450888612,0.3135,-0.0775,0.3229373004,0.8200000000000001,0.24,0.8544003745000001,1.0935,0.12250000000000001,1.1003401747,0.3135,-0.0775,0.3229373004,0.78,0.2,0.8052328856000001
2020-11-21 09:30:00,1.154,0.1555,1.1644295814,0.324,-0.0845,0.33483764720000003,0.8300000000000001,0.24,0.8640023148,1.114,0.1155,1.1199715398,0.324,-0.0845,0.33483764720000003,0.79,0.2,0.8149233093
2020-11-21 10:00:00,1.1745,0.17400000000000002,1.1873189336,0.35450000000000004,-0.08600000000000001,0.36478246940000003,0.8200000000000001,0.26,0.8602325267,1.1345,0.124,1.1412564348,0.35450000000000004,-0.08600000000000001,0.36478246940000003,0.78,0.21,0.8077747211
2020-11-21 10:30:00,1.1815,0.17450000000000002,1.1943167503,0.36150000000000004,-0.0855,0.3714734176,0.8200000000000001,0.26,0.8602325267,1.1515,0.1245,1.1582109048,0.36150000000000004,-0.0855,0.3714734176,0.79,0.21,0.8174350127000001
2020-11-21 11:00:00,1.1525,0.17450000000000002,1.1656356635,0.36250000000000004,-0.0855,0.37244664050000004,0.79,0.26,0.8316850365,1.1125,0.1345,1.1206009548,0.36250000000000004,-0.0855,0.37244664050000004,0.75,0.22,0.7816009212
2020-11-21 11:30:00,1.1545,0.1695,1.1668763859,0.3645,-0.09050000000000001,0.3755669048,0.79,0.26,0.8316850365,1.1145,0.1295,1.1219984403,0.3645,-0.09050000000000001,0.3755669048,0.75,0.22,0.7816009212
2020-11-21 12:00:00,1.183,0.1615,1.193972885,0.383,-0.0985,0.39546333580000004,0.8,0.26,0.8411896338,1.143,0.12150000000000001,1.1494395373,0.383,-0.0985,0.39546333580000004,0.76,0.22,0.7912016178
2020-11-21 12:30:00,1.2125,0.1695,1.2242902025,0.35250000000000004,-0.09050000000000001,0.3639319991,0.86,0.26,0.8984430978,1.1725,0.1295,1.1796298148,0.35250000000000004,-0.09050000000000001,0.3639319991,0.8200000000000001,0.22,0.8489994111
2020-11-21 13:00:00,1.189,0.1675,1.2007402925,0.34900000000000003,-0.0825,0.35861852990000004,0.84,0.25,0.8764131446000001,1.149,0.1275,1.1560524426,0.34900000000000003,-0.0825,0.35861852990000004,0.8,0.21,0.8271033793
2020-11-21 13:30:00,1.184,0.1615,1.1949637024,0.334,-0.0785,0.3431009327,0.85,0.24,0.8832326987,1.1440000000000001,0.12150000000000001,1.1504339399,0.334,-0.0785,0.3431009327,0.81,0.2,0.8343260753
2020-11-21 14:00:00,1.1735,0.1545,1.1836268415,0.3235,-0.0755,0.3321934677,0.85,0.23,0.8805679985,1.1335,0.1145,1.1392684056,0.3235,-0.0755,0.3321934677,0.81,0.19,0.8319855768000001
2020-11-21 14:30:00,1.1875,0.1585,1.1980310931,0.3175,-0.07150000000000001,0.3254512252,0.87,0.23,0.8998888820000001,1.1475,0.11850000000000001,1.1536024012000001,0.3175,-0.07150000000000001,0.3254512252,0.8300000000000001,0.19,0.8514693183
2020-11-21 15:00:00,1.1905000000000001,0.167,1.2021560839,0.3205,-0.073,0.3287084575,0.87,0.24,0.9024965374,1.1505,0.117,1.1564338502,0.3205,-0.073,0.3287084575,0.8300000000000001,0.19,0.8514693183
2020-11-21 15:30:00,1.2175,0.3285,1.2610386592,0.2975,-0.061500000000000006,0.30379022370000003,0.92,0.39,0.9992497185,1.1575,-0.0415,1.1582437136000001,0.2975,-0.061500000000000006,0.30379022370000003,0.86,0.02,0.8602325267
2020-11-21 16:00:00,1.27,0.579,1.3957582169,0.31,-0.061,0.3159446154,0.96,0.64,1.1537764081,1.18,-0.311,1.2202954560000001,0.31,-0.061,0.3159446154,0.87,-0.25,0.9052071586
2020-11-21 16:30:00,1.309,0.47700000000000004,1.3932013494,0.299,-0.063,0.30556505040000004,1.01,0.54,1.1452947219,1.229,-0.193,1.2440618956,0.299,-0.063,0.30556505040000004,0.93,-0.13,0.9390420651
2020-11-21 17:00:00,1.405,0.17750000000000002,1.4161678043,0.275,-0.052500000000000005,0.2799665159,1.13,0.23,1.1531695452,1.365,0.1275,1.3709417384,0.275,-0.052500000000000005,0.2799665159,1.09,0.18,1.1047624179
2020-11-21 17:30:00,1.521,0.193,1.5331960083,0.231,-0.047,0.2357328997,1.29,0.24,1.3121356637,1.4809999999999999,0.153,1.488882131,0.231,-0.047,0.2357328997,1.25,0.2,1.2658988901
2020-11-21 18:00:00,1.5265,0.186,1.5377900539,0.2165,-0.044,0.2209258926,1.31,0.23,1.3300375935,1.4765000000000001,0.136,1.4827502318,0.2165,-0.044,0.2209258926,1.26,0.18,1.2727922061
2020-11-21 18:30:00,1.5365,0.1885,1.5480195412,0.2265,-0.0415,0.2302704931,1.31,0.23,1.3300375935,1.4765000000000001,0.1385,1.482981625,0.2265,-0.0415,0.2302704931,1.25,0.18,1.262893503
2020-11-21 19:00:00,1.4335,0.23700000000000002,1.4529594798,0.2535,-0.053,0.2589811769,1.18,0.29,1.2151131635,1.3735,0.08700000000000001,1.3762526113,0.2535,-0.053,0.2589811769,1.12,0.14,1.1287160848
