Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-21 19:30:00,1.3855,0.41650000000000004,1.4467489416000001,0.2655,-0.0635,0.27298809500000004,1.12,0.48,1.2185236969,1.3155000000000001,-0.10350000000000001,1.3195652693,0.2655,-0.0635,0.27298809500000004,1.05,-0.04,1.0507616285
2020-11-21 20:00:00,1.3105,0.17350000000000002,1.3219351346,0.2705,-0.0565,0.2763376558,1.04,0.23,1.0651291002,1.2705,0.12350000000000001,1.276488347,0.2705,-0.0565,0.2763376558,1.0,0.18,1.0160708637
2020-11-21 20:30:00,1.2715,0.177,1.2837605891,0.28150000000000003,-0.053,0.2864458937,0.99,0.23,1.0163660758,1.2315,0.127,1.2380311991,0.28150000000000003,-0.053,0.2864458937,0.9500000000000001,0.18,0.9669022701000001
2020-11-21 21:00:00,1.223,0.158,1.2331638172,0.243,-0.042,0.2466029197,0.98,0.2,1.00019998,1.183,0.108,1.1879196101,0.243,-0.042,0.2466029197,0.9400000000000001,0.15,0.9518928511
2020-11-21 21:30:00,1.178,0.4525,1.2619192724000001,0.218,-0.0475,0.22311488070000002,0.96,0.5,1.0824047302,1.098,-0.1975,1.1156210154,0.218,-0.0475,0.22311488070000002,0.88,-0.15,0.8926925563
2020-11-21 22:00:00,1.1445,0.5805,1.2833006273,0.23450000000000001,-0.0495,0.23966747800000002,0.91,0.63,1.1067971811,1.0545,-0.3295,1.1047807475,0.23450000000000001,-0.0495,0.23966747800000002,0.8200000000000001,-0.28,0.8664871609
2020-11-21 22:30:00,1.078,0.5545,1.2122517272,0.258,-0.0555,0.2639019704,0.8200000000000001,0.61,1.0220078278,0.988,-0.3355,1.0434099147,0.258,-0.0555,0.2639019704,0.73,-0.28,0.7818567644000001
2020-11-21 23:00:00,0.9935,0.5505,1.1358223893,0.2635,-0.059500000000000004,0.2701342259,0.73,0.61,0.9513148795,0.9035000000000001,-0.3395,0.965180035,0.2635,-0.059500000000000004,0.2701342259,0.64,-0.28,0.6985699679
2020-11-21 23:30:00,0.9315,0.5565,1.0850734998,0.2315,-0.053500000000000006,0.2376015572,0.7000000000000001,0.61,0.9284934033000001,0.8515,-0.3435,0.9181745477000001,0.2315,-0.053500000000000006,0.2376015572,0.62,-0.29,0.6844705983
2020-11-22 00:00:00,0.901,0.5505,1.0558651666,0.221,-0.0395,0.22450222720000002,0.68,0.59,0.9002777349000001,0.811,-0.34950000000000003,0.8831031933,0.221,-0.0395,0.22450222720000002,0.59,-0.31,0.6664833081
2020-11-22 00:30:00,1.0085,0.539,1.1435004373,0.20850000000000002,-0.031,0.210791959,0.8,0.5700000000000001,0.9822932352,0.9285,-0.341,0.9891376295000001,0.20850000000000002,-0.031,0.210791959,0.72,-0.31,0.7839005039
2020-11-22 01:00:00,1.179,0.5475,1.2999220169,0.209,-0.0325,0.21151182000000002,0.97,0.58,1.1301769773,1.089,-0.3325,1.1386295491,0.209,-0.0325,0.21151182000000002,0.88,-0.30000000000000004,0.9297311439
2020-11-22 01:30:00,1.202,0.549,1.3214405019,0.212,-0.041,0.2159282288,0.99,0.59,1.1524755963,1.112,-0.341,1.163110055,0.212,-0.041,0.2159282288,0.9,-0.30000000000000004,0.9486832981000001
2020-11-22 02:00:00,1.1545,0.554,1.2805413894,0.20450000000000002,-0.036000000000000004,0.20764452800000002,0.9500000000000001,0.59,1.1183022847,1.0645,-0.336,1.1162688968,0.20450000000000002,-0.036000000000000004,0.20764452800000002,0.86,-0.30000000000000004,0.9108238029
2020-11-22 02:30:00,1.1175,0.553,1.2468421111,0.20750000000000002,-0.037,0.2107729821,0.91,0.59,1.0845275469,1.0275,-0.337,1.0813534344,0.20750000000000002,-0.037,0.2107729821,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-11-22 03:00:00,1.084,0.5625,1.2212543756,0.20400000000000001,-0.0375,0.2074180561,0.88,0.6000000000000001,1.0650821565,0.994,-0.3375,1.0497343712,0.20400000000000001,-0.0375,0.2074180561,0.79,-0.30000000000000004,0.8450443775
2020-11-22 03:30:00,1.074,0.558,1.2103057465,0.20400000000000001,-0.042,0.20827865950000002,0.87,0.6000000000000001,1.0568348972,0.984,-0.342,1.0417389308,0.20400000000000001,-0.042,0.20827865950000002,0.78,-0.30000000000000004,0.8357032966
2020-11-22 04:00:00,1.0305,0.5615,1.1735469739,0.21050000000000002,-0.0385,0.2139918223,0.8200000000000001,0.6000000000000001,1.0160708637,0.9405,-0.3385,0.9995611537,0.21050000000000002,-0.0385,0.2139918223,0.73,-0.30000000000000004,0.7892401409
2020-11-22 04:30:00,0.976,0.547,1.1188319802,0.20600000000000002,-0.033,0.2086264605,0.77,0.58,0.9640020747,0.896,-0.333,0.9558791765,0.20600000000000002,-0.033,0.2086264605,0.6900000000000001,-0.30000000000000004,0.7523961722
2020-11-22 05:00:00,0.9355,0.536,1.0781726439,0.20550000000000002,-0.034,0.2082936629,0.73,0.5700000000000001,0.9261749295,0.8455,-0.34400000000000003,0.9128013201,0.20550000000000002,-0.034,0.2082936629,0.64,-0.31,0.7111258679
2020-11-22 05:30:00,0.9235000000000001,0.532,1.0657749528,0.20350000000000001,-0.038,0.2070175113,0.72,0.5700000000000001,0.9183136719,0.8335,-0.34800000000000003,0.9032310059,0.20350000000000001,-0.038,0.2070175113,0.63,-0.31,0.7021395873
2020-11-22 06:00:00,0.9475,0.543,1.092064673,0.2175,-0.037,0.22062468130000001,0.73,0.58,0.9323625904,0.8675,-0.337,0.9306585034,0.2175,-0.037,0.22062468130000001,0.65,-0.30000000000000004,0.7158910532
2020-11-22 06:30:00,1.01,0.553,1.15148122,0.21,-0.037,0.2132346126,0.8,0.59,0.9940321926000001,0.92,-0.327,0.9763856820000001,0.21,-0.037,0.2132346126,0.71,-0.29,0.7669419796
2020-11-22 07:00:00,1.064,0.58,1.2118151674,0.20400000000000001,-0.03,0.2061940833,0.86,0.61,1.0543718509,0.974,-0.31,1.0221428472,0.20400000000000001,-0.03,0.2061940833,0.77,-0.28,0.8193289938
2020-11-22 07:30:00,1.0585,0.5750000000000001,1.2045942263,0.1985,-0.035,0.2015620252,0.86,0.61,1.0543718509,0.9685,-0.315,1.0184386334,0.1985,-0.035,0.2015620252,0.77,-0.28,0.8193289938
2020-11-22 08:00:00,1.065,0.5720000000000001,1.2088875051,0.215,-0.038,0.2183323155,0.85,0.61,1.046231332,0.975,-0.308,1.0224915648,0.215,-0.038,0.2183323155,0.76,-0.27,0.8065358021
2020-11-22 08:30:00,1.1085,0.5775,1.2499113969,0.20850000000000002,-0.0325,0.2110177718,0.9,0.61,1.0872442228,1.0185,-0.3025,1.0624728232,0.20850000000000002,-0.0325,0.2110177718,0.81,-0.27,0.8538149682
2020-11-22 09:00:00,1.166,0.5675,1.2967699295,0.20600000000000002,-0.0325,0.20854795610000001,0.96,0.6000000000000001,1.1320777358,1.076,-0.3025,1.1177129551,0.20600000000000002,-0.0325,0.20854795610000001,0.87,-0.27,0.910933587
2020-11-22 09:30:00,1.2325,0.2265,1.2531394575,0.2025,-0.0335,0.20525228380000002,1.03,0.26,1.0623088063,1.1825,0.0665,1.1843683971,0.2025,-0.0335,0.20525228380000002,0.98,0.1,0.9850888285
2020-11-22 10:00:00,1.222,0.162,1.2326913645,0.212,-0.038,0.2153787362,1.01,0.2,1.0296115772,1.182,0.112,1.1872944033,0.212,-0.038,0.2153787362,0.97,0.15,0.9815294188
2020-11-22 10:30:00,1.241,0.17500000000000002,1.2532781016,0.221,-0.035,0.2237543296,1.02,0.21,1.0413932975,1.191,0.135,1.1986267142,0.221,-0.035,0.2237543296,0.97,0.17,0.9847842403
2020-11-22 11:00:00,1.25,0.1835,1.263397107,0.21,-0.036500000000000005,0.21314842250000002,1.04,0.22,1.0630145813,1.2,0.14350000000000002,1.2085496473,0.21,-0.036500000000000005,0.21314842250000002,0.99,0.18,1.0062305899
2020-11-22 11:30:00,1.2469999999999999,0.181,1.2600674585,0.197,-0.039,0.2008233054,1.05,0.22,1.0728000746,1.207,0.14100000000000001,1.2152078012,0.197,-0.039,0.2008233054,1.01,0.18,1.0259142264
2020-11-22 12:00:00,1.3005,0.17750000000000002,1.3125572368,0.21050000000000002,-0.0425,0.2147475262,1.09,0.22,1.1119802157,1.2605,0.1375,1.2679773263,0.21050000000000002,-0.0425,0.2147475262,1.05,0.18,1.0653168543
2020-11-22 12:30:00,1.296,0.17850000000000002,1.3082347840000002,0.20600000000000002,-0.0415,0.21013864470000002,1.09,0.22,1.1119802157,1.256,0.1385,1.2636131726,0.20600000000000002,-0.0415,0.21013864470000002,1.05,0.18,1.0653168543
2020-11-22 13:00:00,1.2530000000000001,0.17550000000000002,1.2652309078,0.213,-0.0345,0.2157759254,1.04,0.21,1.0609901036,1.213,0.1255,1.2194749895,0.213,-0.0345,0.2157759254,1.0,0.16,1.0127191121
2020-11-22 13:30:00,1.1905000000000001,0.1695,1.2025059251,0.21050000000000002,-0.0405,0.2143606774,0.98,0.21,1.0022474744,1.1505,0.11950000000000001,1.156689457,0.21050000000000002,-0.0405,0.2143606774,0.9400000000000001,0.16,0.9535197953000001
2020-11-22 14:00:00,1.1375,0.167,1.1496935461,0.23750000000000002,-0.043000000000000003,0.2413612438,0.9,0.21,0.924175308,1.0975,0.117,1.1037188274,0.23750000000000002,-0.043000000000000003,0.2413612438,0.86,0.16,0.8747571091
2020-11-22 14:30:00,1.1115,0.1625,1.1233158505,0.2715,-0.0575,0.2775220712,0.84,0.22,0.8683317338000001,1.0715,0.1125,1.0773896695,0.2715,-0.0575,0.2775220712,0.8,0.17,0.8178630692000001
2020-11-22 15:00:00,1.1485,0.1575,1.1592491104,0.2285,-0.052500000000000005,0.2344536201,0.92,0.21,0.9436630755000001,1.1085,0.1075,1.1137003637,0.2285,-0.052500000000000005,0.2344536201,0.88,0.16,0.894427191
2020-11-22 15:30:00,1.1715,0.1405,1.1798951225,0.1915,-0.0395,0.1955313274,0.98,0.18,0.9963934966,1.1315,0.1005,1.1359544445,0.1915,-0.0395,0.1955313274,0.9400000000000001,0.14,0.9503683496
2020-11-22 16:00:00,1.2445,0.15,1.2535071799,0.20450000000000002,-0.04,0.2083752624,1.04,0.19,1.0572133181,1.2045,0.1,1.2086439716,0.20450000000000002,-0.04,0.2083752624,1.0,0.14,1.0097524449
2020-11-22 16:30:00,1.3725,0.2245,1.3907395515,0.1825,-0.035500000000000004,0.185920682,1.19,0.26,1.2180722474,1.3125,0.0645,1.3140839014,0.1825,-0.035500000000000004,0.185920682,1.13,0.1,1.1344161494
2020-11-22 17:00:00,1.565,0.399,1.6150622279,0.185,-0.041,0.1894887859,1.38,0.44,1.4484474447,1.495,-0.051000000000000004,1.4958696467,0.185,-0.041,0.1894887859,1.31,-0.01,1.3100381674000001
2020-11-22 17:30:00,1.6625,0.637,1.7803581803,0.1825,-0.043000000000000003,0.1874973333,1.48,0.68,1.6287418457,1.5625,-0.273,1.586169994,0.1825,-0.043000000000000003,0.1874973333,1.38,-0.23,1.399035382
2020-11-22 18:00:00,1.6735,0.6185,1.7841369062,0.1835,-0.0415,0.18813426060000002,1.49,0.66,1.6296318603,1.5735000000000001,-0.28150000000000003,1.5984819361,0.1835,-0.0415,0.18813426060000002,1.3900000000000001,-0.24,1.4105672618
2020-11-22 18:30:00,1.6445,0.28150000000000003,1.6684191620000002,0.1945,-0.0385,0.1982738006,1.45,0.32,1.4848905684,1.5845,0.07150000000000001,1.5861123857,0.1945,-0.0385,0.1982738006,1.3900000000000001,0.11,1.3943457247
2020-11-22 19:00:00,1.5445,0.187,1.5557793063,0.1845,-0.043000000000000003,0.18944458290000002,1.3599999999999999,0.23,1.3793114224,1.4945,0.147,1.5017121062,0.1845,-0.043000000000000003,0.18944458290000002,1.31,0.19,1.3237069162
2020-11-22 19:30:00,1.5125000000000002,0.3975,1.5638614069,0.1825,-0.0425,0.187383297,1.33,0.44,1.4008925726,1.4325,-0.0625,1.4338627898,0.1825,-0.0425,0.187383297,1.25,-0.02,1.2501599898
2020-11-22 20:00:00,1.413,0.189,1.4255840908000001,0.193,-0.041,0.19730686760000002,1.22,0.23,1.241491039,1.363,0.099,1.3665906482999999,0.193,-0.041,0.19730686760000002,1.17,0.14,1.1783462988
2020-11-22 20:30:00,1.3825,0.1605,1.3917853642,0.1825,-0.0395,0.1867257347,1.2,0.2,1.2165525061,1.3325,0.1105,1.3370738573,0.1825,-0.0395,0.1867257347,1.15,0.15,1.1597413505
2020-11-22 21:00:00,1.296,0.163,1.3062101669000001,0.196,-0.037,0.19946177580000002,1.1,0.2,1.1180339887,1.256,0.113,1.2610729559,0.196,-0.037,0.19946177580000002,1.06,0.15,1.0705606008
2020-11-22 21:30:00,1.242,0.1505,1.2510852289,0.192,-0.0395,0.19602104480000002,1.05,0.19,1.0670520137,1.202,0.1005,1.2061941179,0.192,-0.0395,0.19602104480000002,1.01,0.14,1.019656805
2020-11-22 22:00:00,1.1585,0.1295,1.1657154456,0.1885,-0.0405,0.1928017116,0.97,0.17,0.9847842403,1.1185,0.08950000000000001,1.1220750866,0.1885,-0.0405,0.1928017116,0.93,0.13,0.9390420651
2020-11-22 22:30:00,1.0785,0.1325,1.0866087152,0.1885,-0.0375,0.1921939125,0.89,0.17,0.9060905032000001,1.0385,0.0825,1.041771808,0.1885,-0.0375,0.1921939125,0.85,0.12,0.8584287973
2020-11-22 23:00:00,1.0065,0.131,1.0149892857,0.1965,-0.039,0.200332848,0.81,0.17,0.8276472679,0.9665,0.081,0.9698882668000001,0.1965,-0.039,0.200332848,0.77,0.12,0.7792945528
2020-11-22 23:30:00,0.9530000000000001,0.3085,1.0016891983,0.193,-0.0415,0.19741137250000002,0.76,0.35000000000000003,0.8367197858000001,0.893,-0.1015,0.8987498261,0.193,-0.0415,0.19741137250000002,0.7000000000000001,-0.06,0.7025667228
2020-11-23 00:00:00,0.905,0.5425,1.0551451322,0.195,-0.0375,0.19857303440000001,0.71,0.58,0.9167878708,0.8250000000000001,-0.34750000000000003,0.8951990002,0.195,-0.0375,0.19857303440000001,0.63,-0.31,0.7021395873
2020-11-23 00:30:00,1.0415,0.549,1.1773373561,0.2015,-0.031,0.20387066980000002,0.84,0.58,1.0207840124,0.9515,-0.341,1.0107587497,0.2015,-0.031,0.20387066980000002,0.75,-0.31,0.8115417426
2020-11-23 01:00:00,1.199,0.176,1.2118485879,0.199,-0.034,0.20188362980000002,1.0,0.21,1.0218121158,1.149,0.036000000000000004,1.1495638303,0.199,-0.034,0.20188362980000002,0.9500000000000001,0.07,0.9525754563000001
2020-11-23 01:30:00,1.238,0.1325,1.2450703795,0.198,-0.0375,0.2015198501,1.04,0.17,1.0538026381,1.198,0.0925,1.2015657493,0.198,-0.0375,0.2015198501,1.0,0.13,1.0084145973
2020-11-23 02:00:00,1.2275,0.1825,1.2409925463,0.1975,-0.0375,0.20102860490000002,1.03,0.22,1.0532331176,1.1775,0.0425,1.1782667355,0.1975,-0.0375,0.20102860490000002,0.98,0.08,0.9832598843
2020-11-23 02:30:00,1.1975,0.5655,1.3243098201999999,0.1975,-0.0345,0.2004906482,1.0,0.6000000000000001,1.166190379,1.1075,-0.3345,1.1569124859,0.1975,-0.0345,0.2004906482,0.91,-0.30000000000000004,0.9581753493
2020-11-23 03:00:00,1.1495,0.5655,1.2810700605,0.1995,-0.0345,0.2024611074,0.9500000000000001,0.6000000000000001,1.1236102527,1.0495,-0.34450000000000003,1.1045951747,0.1995,-0.0345,0.2024611074,0.85,-0.31,0.9047651629000001
2020-11-23 03:30:00,1.088,0.542,1.2155278689,0.198,-0.038,0.2016134916,0.89,0.58,1.0623088063,0.998,-0.34800000000000003,1.0569332997,0.198,-0.038,0.2016134916,0.8,-0.31,0.8579627032
2020-11-23 04:00:00,1.0455,0.538,1.1758036613,0.20550000000000002,-0.042,0.2097480632,0.84,0.58,1.0207840124,0.9555,-0.352,1.0182751347,0.20550000000000002,-0.042,0.2097480632,0.75,-0.31,0.8115417426
2020-11-23 04:30:00,1.03,0.5445,1.165066629,0.2,-0.035500000000000004,0.2031261923,0.8300000000000001,0.58,1.0125709852,0.9400000000000001,-0.35550000000000004,1.0049777361,0.2,-0.035500000000000004,0.2031261923,0.74,-0.32,0.8062257748
2020-11-23 05:00:00,1.0155,0.542,1.1510882894,0.20550000000000002,-0.038,0.2089838511,0.81,0.58,0.9962429423,0.9255,-0.358,0.9923276929,0.20550000000000002,-0.038,0.2089838511,0.72,-0.32,0.7879086241000001
2020-11-23 05:30:00,1.0075,0.5335,1.1400344293,0.1975,-0.036500000000000005,0.20084446720000002,0.81,0.5700000000000001,0.9904544412,0.9175000000000001,-0.35650000000000004,0.9843264194,0.1975,-0.036500000000000005,0.20084446720000002,0.72,-0.32,0.7879086241000001
2020-11-23 06:00:00,1.0495,0.542,1.1811918769,0.1995,-0.038,0.20308680410000002,0.85,0.58,1.0290286682,0.9595,-0.338,1.0172926079,0.1995,-0.038,0.20308680410000002,0.76,-0.30000000000000004,0.8170679286
2020-11-23 06:30:00,1.1115,0.17500000000000002,1.1251920947,0.2015,-0.035,0.20451711420000002,0.91,0.21,0.9339164845000001,1.0615,0.065,1.0634882463,0.2015,-0.035,0.20451711420000002,0.86,0.1,0.8657944329
2020-11-23 07:00:00,1.2095,0.1545,1.2193278886,0.1995,-0.035500000000000004,0.2026339063,1.01,0.19,1.0277159141,1.1595,0.1145,1.1651396912,0.1995,-0.035500000000000004,0.2026339063,0.96,0.15,0.9716480844000001
2020-11-23 07:30:00,1.2595,0.17300000000000001,1.2713257844,0.1995,-0.037,0.20290207000000002,1.06,0.21,1.0806016842,1.2195,0.133,1.2267311238,0.1995,-0.037,0.20290207000000002,1.02,0.17,1.0340696302
2020-11-23 08:00:00,1.3054999999999999,0.183,1.3182637255,0.1955,-0.037,0.1989704752,1.11,0.22,1.1315917992,1.2655,0.14300000000000002,1.2735537876,0.1955,-0.037,0.1989704752,1.07,0.18,1.0850345617
2020-11-23 08:30:00,1.3385,0.192,1.3522005214,0.1585,-0.038,0.1629915642,1.18,0.23,1.2022063051,1.2885,0.152,1.2974344877,0.1585,-0.038,0.1629915642,1.13,0.19,1.1458621209
2020-11-23 09:00:00,1.331,0.182,1.3433856483,0.161,-0.068,0.1747712791,1.17,0.25,1.1964113004999999,1.2810000000000001,0.14200000000000002,1.2888463834000001,0.161,-0.068,0.1747712791,1.12,0.21,1.1395174417
2020-11-23 09:30:00,1.3165,0.169,1.3273029986,0.1565,-0.061,0.1679680029,1.16,0.23,1.1825819211,1.2665,0.129,1.2730527287,0.1565,-0.061,0.1679680029,1.11,0.19,1.1261438629
2020-11-23 10:00:00,1.2385,0.1675,1.2497753798,0.17850000000000002,-0.052500000000000005,0.186060474,1.06,0.22,1.0825894882,1.1985000000000001,0.1275,1.2052628344,0.17850000000000002,-0.052500000000000005,0.186060474,1.02,0.18,1.0357605901
2020-11-23 10:30:00,1.1625,0.165,1.1741512892000001,0.1925,-0.035,0.19565594800000002,0.97,0.2,0.990403958,1.1125,0.125,1.1195004466,0.1925,-0.035,0.19565594800000002,0.92,0.16,0.9338094024
2020-11-23 11:00:00,1.1565,0.171,1.1690736718,0.2165,-0.059000000000000004,0.2243952985,0.9400000000000001,0.23,0.9677293010000001,1.1165,0.131,1.1241589078,0.2165,-0.059000000000000004,0.2243952985,0.9,0.19,0.9198369421
2020-11-23 11:30:00,1.17,0.17400000000000002,1.1828677018,0.21,-0.066,0.2201272359,0.96,0.24,0.9895453501,1.13,0.124,1.1367831807,0.21,-0.066,0.2201272359,0.92,0.19,0.9394147114
2020-11-23 12:00:00,1.15,0.17500000000000002,1.1632390124,0.29,-0.065,0.29719522200000004,0.86,0.24,0.8928605714000001,1.11,0.125,1.1170161145,0.29,-0.065,0.29719522200000004,0.8200000000000001,0.19,0.8417244205000001
2020-11-23 12:30:00,1.1945000000000001,0.171,1.2066777739,0.28450000000000003,-0.069,0.2927477583,0.91,0.24,0.9411163584000001,1.1545,0.131,1.1619084516,0.28450000000000003,-0.069,0.2927477583,0.87,0.2,0.8926925563
2020-11-23 13:00:00,1.204,0.17200000000000001,1.2162236636000001,0.294,-0.068,0.3017614952,0.91,0.24,0.9411163584000001,1.164,0.132,1.1714606267,0.294,-0.068,0.3017614952,0.87,0.2,0.8926925563
2020-11-23 13:30:00,1.198,0.17350000000000002,1.2104983478,0.28800000000000003,-0.0665,0.29557782390000004,0.91,0.24,0.9411163584000001,1.158,0.12350000000000001,1.1645669796,0.28800000000000003,-0.0665,0.29557782390000004,0.87,0.19,0.8905054744
2020-11-23 14:00:00,1.195,0.155,1.2050103734,0.295,-0.065,0.3020761493,0.9,0.22,0.9264987858,1.155,0.115,1.160710989,0.295,-0.065,0.3020761493,0.86,0.18,0.8786353055
2020-11-23 14:30:00,1.188,0.14750000000000002,1.1971216521,0.28800000000000003,-0.07250000000000001,0.296985269,0.9,0.22,0.9264987858,1.158,0.1075,1.1629790411,0.28800000000000003,-0.07250000000000001,0.296985269,0.87,0.18,0.8884255737000001
2020-11-23 15:00:00,1.1795,0.171,1.1918310493,0.2495,-0.069,0.2588653125,0.93,0.24,0.9604686356000001,1.1395,0.121,1.1459063007,0.2495,-0.069,0.2588653125,0.89,0.19,0.9100549434
2020-11-23 15:30:00,1.2045,0.151,1.213928025,0.2545,-0.059000000000000004,0.2612494019,0.9500000000000001,0.21,0.9729337079,1.1645,0.111,1.169778291,0.2545,-0.059000000000000004,0.2612494019,0.91,0.17,0.9257429449000001
2020-11-23 16:00:00,1.213,0.155,1.222863034,0.28300000000000003,-0.065,0.2903687311,0.93,0.22,0.9556673061000001,1.173,0.115,1.1786237737,0.28300000000000003,-0.065,0.2903687311,0.89,0.18,0.9080198236
2020-11-23 16:30:00,1.33,0.161,1.3397092968,0.31,-0.069,0.3175862088,1.02,0.23,1.0456098699,1.28,0.121,1.2857064206,0.31,-0.069,0.3175862088,0.97,0.19,0.9884331035
2020-11-23 17:00:00,1.4575,0.3245,1.4931866929,0.3375,-0.0755,0.3458417268,1.12,0.4,1.1892854998,1.3975,-0.0155,1.3975859544,0.3375,-0.0755,0.3458417268,1.06,0.06,1.0616967552
2020-11-23 17:30:00,1.601,0.212,1.614975232,0.331,-0.078,0.34006617,1.27,0.29,1.3026895256,1.5510000000000002,0.162,1.5594373986,0.331,-0.078,0.34006617,1.22,0.24,1.2433824834
2020-11-23 18:00:00,1.653,0.324,1.6844539174,0.383,-0.096,0.39484807200000005,1.27,0.42,1.3376471882,1.583,0.064,1.5842932178,0.383,-0.096,0.39484807200000005,1.2,0.16,1.210619676
2020-11-23 18:30:00,1.611,0.6195,1.7260073146,0.381,-0.1005,0.3940320418,1.23,0.72,1.4252368224,1.5110000000000001,-0.2805,1.5368152947,0.381,-0.1005,0.3940320418,1.13,-0.18,1.1442464769
2020-11-23 19:00:00,1.534,0.3795,1.5802456296,0.364,-0.09050000000000001,0.3750816578,1.17,0.47000000000000003,1.2608727136,1.464,-0.0505,1.4648707281,0.364,-0.09050000000000001,0.3750816578,1.1,0.04,1.1007270325
2020-11-23 19:30:00,1.4835,0.1945,1.4961960099,0.3335,-0.0855,0.344285492,1.15,0.28,1.1835962149,1.4335,0.14450000000000002,1.440764554,0.3335,-0.0855,0.344285492,1.1,0.23,1.1237882363
2020-11-23 20:00:00,1.3945,0.4655,1.4701430203,0.3045,-0.0745,0.3134812594,1.09,0.54,1.2164292006,1.3145,-0.1545,1.3235484502000001,0.3045,-0.0745,0.3134812594,1.01,-0.08,1.0131633629
2020-11-23 20:30:00,1.3665,0.2645,1.3918629602,0.29650000000000004,-0.0655,0.3036486456,1.07,0.33,1.1197321108,1.3065,0.0245,1.3067296966,0.29650000000000004,-0.0655,0.3036486456,1.01,0.09,1.0140019724
2020-11-23 21:00:00,1.276,0.151,1.2849034983,0.28600000000000003,-0.069,0.29420571030000003,0.99,0.22,1.0141498903,1.236,0.101,1.2401197523,0.28600000000000003,-0.069,0.29420571030000003,0.9500000000000001,0.17,0.9650906693
2020-11-23 21:30:00,1.2045,0.1525,1.2141155217,0.3145,-0.0775,0.323908166,0.89,0.23,0.9192388155000001,1.1645,0.1125,1.1699215786,0.3145,-0.0775,0.323908166,0.85,0.19,0.8709764635
2020-11-23 22:00:00,1.147,0.428,1.2242520165,0.327,-0.082,0.337124606,0.8200000000000001,0.51,0.9656603958000001,1.077,-0.192,1.0939803472,0.327,-0.082,0.337124606,0.75,-0.11,0.7580237463
2020-11-23 22:30:00,1.0565,0.5575,1.1945704249,0.3165,-0.07250000000000001,0.3246975516,0.74,0.63,0.9718538985,0.9665,-0.3325,1.0220951521,0.3165,-0.07250000000000001,0.3246975516,0.65,-0.26,0.7000714249000001
2020-11-23 23:00:00,0.976,0.562,1.1262415371,0.336,-0.078,0.34493477640000003,0.64,0.64,0.9050966799,0.886,-0.338,0.9482826583,0.336,-0.078,0.34493477640000003,0.55,-0.26,0.6083584470000001
2020-11-23 23:30:00,0.8935000000000001,0.358,0.9625519467,0.3735,-0.092,0.3846638143,0.52,0.45,0.6876772499,0.8335,-0.132,0.8438875814,0.3735,-0.092,0.3846638143,0.46,-0.04,0.4617358552
2020-11-24 00:00:00,0.8565,0.117,0.8644543076000001,0.3865,-0.093,0.3975314453,0.47000000000000003,0.21,0.514781507,0.8265,0.077,0.8300790625000001,0.3865,-0.093,0.3975314453,0.44,0.17,0.4716990566
2020-11-24 00:30:00,0.9855,0.128,0.9937777669000001,0.3355,-0.082,0.3453755203,0.65,0.21,0.6830812543,0.9555,0.088,0.9595437718000001,0.3355,-0.082,0.3453755203,0.62,0.17,0.6428841264
2020-11-24 01:00:00,1.154,0.129,1.161187754,0.354,-0.081,0.3631487299,0.8,0.21,0.8271033793,1.124,0.089,1.1275180707999999,0.354,-0.081,0.3631487299,0.77,0.17,0.7885429601
2020-11-24 01:30:00,1.197,0.1335,1.2044215417,0.317,-0.0665,0.3239000617,0.88,0.2,0.9024411338,1.157,0.0935,1.1607718337,0.317,-0.0665,0.3239000617,0.84,0.16,0.8551023331000001
2020-11-24 02:00:00,1.1595,0.1355,1.167390466,0.3295,-0.0745,0.33781725830000003,0.8300000000000001,0.21,0.8561541917000001,1.1295,0.0955,1.1335301055,0.3295,-0.0745,0.33781725830000003,0.8,0.17,0.8178630692000001
2020-11-24 02:30:00,1.1335,0.133,1.1412761498,0.3235,-0.077,0.3325375919,0.81,0.21,0.8367795409000001,1.0935,0.093,1.0974476069,0.3235,-0.077,0.3325375919,0.77,0.17,0.7885429601
2020-11-24 03:00:00,1.0935,0.265,1.1251521008,0.3235,-0.075,0.3320801861,0.77,0.34,0.8417244205000001,1.0435,-0.025,1.04379943,0.3235,-0.075,0.3320801861,0.72,0.05,0.721734023
2020-11-24 03:30:00,1.0755,0.5690000000000001,1.2167420639,0.3255,-0.081,0.3354269667,0.75,0.65,0.9924716621,0.9855,-0.341,1.0428284854,0.3255,-0.081,0.3354269667,0.66,-0.26,0.709365914
2020-11-24 04:00:00,1.0345,0.5740000000000001,1.1830749131,0.34450000000000003,-0.076,0.35278357390000004,0.6900000000000001,0.65,0.9479451461,0.9445,-0.336,1.0024850373,0.34450000000000003,-0.076,0.35278357390000004,0.6000000000000001,-0.26,0.653911309
2020-11-24 04:30:00,0.9615,0.226,0.9877035233,0.36150000000000004,-0.084,0.37113104150000004,0.6000000000000001,0.31,0.6753517602,0.9115000000000001,-0.004,0.9115087767000001,0.36150000000000004,-0.084,0.37113104150000004,0.55,0.08,0.5557877293
2020-11-24 05:00:00,0.929,0.12350000000000001,0.9371730096,0.369,-0.08650000000000001,0.3790029683,0.56,0.21,0.5980802622,0.889,0.0835,0.8929127897,0.369,-0.08650000000000001,0.3790029683,0.52,0.17,0.5470831747
2020-11-24 05:30:00,0.9125000000000001,0.1315,0.9219265155,0.3425,-0.0785,0.35138084750000004,0.5700000000000001,0.21,0.6074537019,0.8825000000000001,0.0915,0.8872308042,0.3425,-0.0785,0.35138084750000004,0.54,0.17,0.5661271942
2020-11-24 06:00:00,0.9420000000000001,0.1385,0.9521272236,0.332,-0.07150000000000001,0.33961191090000004,0.61,0.21,0.6451356447000001,0.912,0.0985,0.9173037937,0.332,-0.07150000000000001,0.33961191090000004,0.58,0.17,0.6044005295
2020-11-24 06:30:00,1.041,0.19,1.0581970516,0.361,-0.08,0.36975802900000004,0.68,0.27,0.731641989,1.001,0.07,1.0034445675,0.361,-0.08,0.36975802900000004,0.64,0.15,0.6573431372
2020-11-24 07:00:00,1.1400000000000001,0.169,1.152458676,0.35000000000000003,-0.07100000000000001,0.35712882830000003,0.79,0.24,0.8256512581000001,1.1,0.129,1.1075382612,0.35000000000000003,-0.07100000000000001,0.35712882830000003,0.75,0.2,0.7762087348000001
2020-11-24 07:30:00,1.189,0.18150000000000002,1.2027731498,0.299,-0.0585,0.3046690828,0.89,0.24,0.9217917335,1.149,0.14150000000000001,1.1576801156,0.299,-0.0585,0.3046690828,0.85,0.2,0.8732124598000001
2020-11-24 08:00:00,1.216,0.184,1.2298422663,0.28600000000000003,-0.056,0.2914309524,0.93,0.24,0.9604686356000001,1.166,0.134,1.1736745715999999,0.28600000000000003,-0.056,0.2914309524,0.88,0.19,0.9002777349000001
2020-11-24 08:30:00,1.2395,0.1935,1.2545128537,0.28950000000000004,-0.0565,0.2949618619,0.9500000000000001,0.25,0.9823441352000001,1.1995,0.1535,1.2092818117,0.28950000000000004,-0.0565,0.2949618619,0.91,0.21,0.9339164845000001
2020-11-24 09:00:00,1.179,0.182,1.1929647941,0.389,-0.088,0.3988295375,0.79,0.27,0.8348652586,1.149,0.14200000000000002,1.1577413355,0.389,-0.088,0.3988295375,0.76,0.23,0.7940403012
2020-11-24 09:30:00,1.1455,0.17550000000000002,1.1588660406,0.3855,-0.0945,0.3969137186,0.76,0.27,0.8065358021,1.1055,0.1355,1.1137730918,0.3855,-0.0945,0.3969137186,0.72,0.23,0.7558438992000001
2020-11-24 10:00:00,1.095,0.169,1.1079648009,0.365,-0.091,0.3761728326,0.73,0.26,0.7749193506000001,1.055,0.129,1.0628574693,0.365,-0.091,0.3761728326,0.6900000000000001,0.22,0.7242237223
2020-11-24 10:30:00,1.0895,0.1685,1.1024529468,0.3695,-0.0915,0.38066061,0.72,0.26,0.7655063684000001,1.0495,0.1285,1.057337458,0.3695,-0.0915,0.38066061,0.68,0.22,0.7147027354000001
2020-11-24 11:00:00,1.0795,0.167,1.0923411784,0.3895,-0.093,0.4004488107,0.6900000000000001,0.26,0.7373601562000001,1.0395,0.127,1.0472293206,0.3895,-0.093,0.4004488107,0.65,0.22,0.6862215386
2020-11-24 11:30:00,1.059,0.183,1.0746953057,0.40900000000000003,-0.097,0.4203450963,0.65,0.28,0.7077428912,1.029,0.133,1.0375596368,0.40900000000000003,-0.097,0.4203450963,0.62,0.23,0.6612866247
2020-11-24 12:00:00,1.018,0.5275000000000001,1.1465514598,0.40800000000000003,-0.0925,0.4183542159,0.61,0.62,0.8697700846,0.9380000000000001,-0.2025,0.9596094258000001,0.40800000000000003,-0.0925,0.4183542159,0.53,-0.11,0.5412947441
2020-11-24 12:30:00,1.016,0.608,1.1840270267,0.426,-0.10200000000000001,0.438041094,0.59,0.71,0.9231467922000001,0.926,-0.28200000000000003,0.9679876032,0.426,-0.10200000000000001,0.438041094,0.5,-0.18,0.5314132102
2020-11-24 13:00:00,1.0285,0.6055,1.1935001047,0.4385,-0.10450000000000001,0.4507798798,0.59,0.71,0.9231467922000001,0.9385,-0.28450000000000003,0.9806745128000001,0.4385,-0.10450000000000001,0.4507798798,0.5,-0.18,0.5314132102
2020-11-24 13:30:00,1.108,0.581,1.2510895252,0.418,-0.099,0.4295637322,0.6900000000000001,0.68,0.9687620967,1.028,-0.299,1.0706002989,0.418,-0.099,0.4295637322,0.61,-0.2,0.6419501538
2020-11-24 14:00:00,1.137,0.587,1.279585089,0.417,-0.10300000000000001,0.4295323038,0.72,0.6900000000000001,0.9972462083,1.047,-0.303,1.0899623847,0.417,-0.10300000000000001,0.4295323038,0.63,-0.2,0.6609841148000001
2020-11-24 14:30:00,1.1255,0.6025,1.276619168,0.42550000000000004,-0.1075,0.43886957060000004,0.7000000000000001,0.71,0.9970456359000001,1.0455,-0.2975,1.0870034499,0.42550000000000004,-0.1075,0.43886957060000004,0.62,-0.19,0.6484597135
2020-11-24 15:00:00,1.1375,0.597,1.2846459629,0.40750000000000003,-0.093,0.4179775712,0.73,0.6900000000000001,1.0044899203,1.0575,-0.293,1.0973400795,0.40750000000000003,-0.093,0.4179775712,0.65,-0.2,0.6800735254
2020-11-24 15:30:00,1.1525,0.603,1.300717206,0.3425,-0.077,0.35104878580000004,0.81,0.68,1.0575916036,1.0625,-0.297,1.1032294639,0.3425,-0.077,0.35104878580000004,0.72,-0.22,0.7528612090000001
2020-11-24 16:00:00,1.2105000000000001,0.49,1.3059135691,0.36050000000000004,-0.08,0.36926988780000003,0.85,0.5700000000000001,1.0234256202,1.1405,-0.21,1.1596724753,0.36050000000000004,-0.08,0.36926988780000003,0.78,-0.13,0.7907591289
2020-11-24 16:30:00,1.316,0.183,1.3286628617,0.34600000000000003,-0.067,0.3524272975,0.97,0.25,1.0016985575,1.276,0.14300000000000002,1.2839879283,0.34600000000000003,-0.067,0.3524272975,0.93,0.21,0.9534149149000001
2020-11-24 17:00:00,1.449,0.2325,1.4675344119,0.319,-0.0575,0.3241407873,1.13,0.29,1.1666190466,1.399,0.12250000000000001,1.4043529649,0.319,-0.0575,0.3241407873,1.08,0.18,1.0948972555
2020-11-24 17:30:00,1.569,0.6375000000000001,1.6935664292000001,0.289,-0.0625,0.2956809936,1.28,0.7000000000000001,1.458903698,1.479,-0.2525,1.5003990303,0.289,-0.0625,0.2956809936,1.19,-0.19,1.2050726119
2020-11-24 18:00:00,1.6165,0.6395000000000001,1.7383994075,0.3065,-0.07050000000000001,0.3145035771,1.31,0.71,1.4900335567,1.5165000000000002,-0.2505,1.5370499341000001,0.3065,-0.07050000000000001,0.3145035771,1.21,-0.18,1.2233151679
2020-11-24 18:30:00,1.569,0.6385000000000001,1.6939431071,0.319,-0.07150000000000001,0.3269147442,1.25,0.71,1.4375673897,1.479,-0.2615,1.501939829,0.319,-0.07150000000000001,0.3269147442,1.16,-0.19,1.1754573578
2020-11-24 19:00:00,1.542,0.6355000000000001,1.6678202091,0.332,-0.0745,0.3402561535,1.21,0.71,1.4029255148,1.442,-0.2745,1.4678944955,0.332,-0.0745,0.3402561535,1.11,-0.2,1.1278741064
2020-11-24 19:30:00,1.4849999999999999,0.627,1.6119410659,0.305,-0.073,0.31361441290000003,1.18,0.7000000000000001,1.3720058309,1.385,-0.293,1.4156532061,0.305,-0.073,0.31361441290000003,1.08,-0.22,1.1021796587
2020-11-24 20:00:00,1.3915,0.6255000000000001,1.5256220043000002,0.3115,-0.0745,0.3202850293,1.08,0.7000000000000001,1.2870120435,1.3014999999999999,-0.29450000000000004,1.3344034248,0.3115,-0.0745,0.3202850293,0.99,-0.22,1.0141498903
2020-11-24 20:30:00,1.3455,0.429,1.4122362586000001,0.3055,-0.07100000000000001,0.3136419137,1.04,0.5,1.1539497389,1.2655,-0.111,1.2703587092,0.3055,-0.07100000000000001,0.3136419137,0.96,-0.04,0.9608329720000001
2020-11-24 21:00:00,1.2545,0.17300000000000001,1.2663724768,0.3345,-0.077,0.3432480881,0.92,0.25,0.9533624704,1.2145000000000001,0.123,1.2207125993,0.3345,-0.077,0.3432480881,0.88,0.2,0.9024411338
2020-11-24 21:30:00,1.192,0.4535,1.2753533824,0.302,-0.0765,0.3115385209,0.89,0.53,1.035857133,1.1219999999999999,-0.17650000000000002,1.1357976272,0.302,-0.0765,0.3115385209,0.8200000000000001,-0.1,0.8260750571000001
2020-11-24 22:00:00,1.133,0.5705,1.2685264089000001,0.273,-0.0695,0.28170773860000003,0.86,0.64,1.0720074627,1.043,-0.3295,1.0938095127,0.273,-0.0695,0.28170773860000003,0.77,-0.26,0.8127115109
2020-11-24 22:30:00,1.0675,0.5680000000000001,1.2092064547,0.2775,-0.062,0.2843417838,0.79,0.63,1.0104454463,0.9775,-0.322,1.0291696896,0.2775,-0.062,0.2843417838,0.7000000000000001,-0.26,0.7467261881
2020-11-24 23:00:00,0.9495,0.5435,1.0940486735,0.23950000000000002,-0.0465,0.2439723345,0.71,0.59,0.9231467922000001,0.8695,-0.3365,0.93234248,0.23950000000000002,-0.0465,0.2439723345,0.63,-0.29,0.6935416354
2020-11-24 23:30:00,0.875,0.555,1.0361708353,0.225,-0.045,0.2294558781,0.65,0.6000000000000001,0.8845903006,0.795,-0.335,0.8626992523,0.225,-0.045,0.2294558781,0.5700000000000001,-0.29,0.6395310782
2020-11-25 00:00:00,0.862,0.5545,1.0249459742,0.232,-0.0455,0.23641964810000002,0.63,0.6000000000000001,0.87,0.782,-0.3355,0.8509314015,0.232,-0.0455,0.23641964810000002,0.55,-0.29,0.6217716623
2020-11-25 00:30:00,0.9825,0.5475,1.1247499722,0.21250000000000002,-0.0325,0.2149709283,0.77,0.58,0.9640020747,0.8925000000000001,-0.3325,0.9524245377,0.21250000000000002,-0.0325,0.2149709283,0.68,-0.30000000000000004,0.7432361670000001
2020-11-25 01:00:00,1.1400000000000001,0.3185,1.1836563057,0.21,-0.0315,0.21234935840000002,0.93,0.35000000000000003,0.9936800290000001,1.08,-0.0915,1.0838691111,0.21,-0.0315,0.21234935840000002,0.87,-0.06,0.8720665112
2020-11-25 01:30:00,1.152,0.1345,1.1598250946,0.202,-0.035500000000000004,0.20509570940000002,0.9500000000000001,0.17,0.9650906693,1.112,0.0945,1.1160081765,0.202,-0.035500000000000004,0.20509570940000002,0.91,0.13,0.9192388155000001
2020-11-25 02:00:00,1.1145,0.1355,1.1227067738,0.1845,-0.0345,0.1876978956,0.93,0.17,0.9454099640000001,1.0745,0.0955,1.0787356025000001,0.1845,-0.0345,0.1876978956,0.89,0.13,0.8994442729000001
2020-11-25 02:30:00,1.079,0.137,1.0876626315,0.189,-0.033,0.1918593235,0.89,0.17,0.9060905032000001,1.039,0.097,1.043518088,0.189,-0.033,0.1918593235,0.85,0.13,0.8598837131
2020-11-25 03:00:00,1.0505,0.22,1.0732894530000001,0.1905,-0.03,0.1928477379,0.86,0.25,0.8956003573,1.0105,0.02,1.0106979024,0.1905,-0.03,0.1928477379,0.8200000000000001,0.05,0.8215229759
2020-11-25 03:30:00,1.0455,0.5595,1.1857953026999999,0.1855,-0.0405,0.1898696922,0.86,0.6000000000000001,1.0486181383,0.9555,-0.3405,1.0143571856,0.1855,-0.0405,0.1898696922,0.77,-0.30000000000000004,0.8263776376
2020-11-25 04:00:00,0.9975,0.46,1.0984563032,0.1875,-0.04,0.1917191957,0.81,0.5,0.9518928511,0.9175000000000001,-0.24,0.9483703127,0.1875,-0.04,0.1917191957,0.73,-0.2,0.7569015788
2020-11-25 04:30:00,0.9460000000000001,0.1315,0.9550959376,0.196,-0.0385,0.199745463,0.75,0.17,0.7690253572,0.906,0.0915,0.910608725,0.196,-0.0385,0.199745463,0.71,0.13,0.7218032973
2020-11-25 05:00:00,0.919,0.137,0.9291555306,0.189,-0.033,0.1918593235,0.73,0.17,0.7495331881,0.879,0.097,0.884335909,0.189,-0.033,0.1918593235,0.6900000000000001,0.13,0.7021395873
2020-11-25 05:30:00,0.929,0.1395,0.9394153767000001,0.179,-0.030500000000000003,0.18157987220000002,0.75,0.17,0.7690253572,0.889,0.0995,0.894550865,0.179,-0.030500000000000003,0.18157987220000002,0.71,0.13,0.7218032973
2020-11-25 06:00:00,0.9580000000000001,0.14450000000000002,0.9688365445,0.178,-0.035500000000000004,0.1815055096,0.78,0.18,0.8004998438,0.918,0.10450000000000001,0.923928704,0.178,-0.035500000000000004,0.1815055096,0.74,0.14,0.7531268154
2020-11-25 06:30:00,1.0255,0.1395,1.0349446845,0.1655,-0.030500000000000003,0.1682869573,0.86,0.17,0.8766413178,0.9955,0.0995,1.0004601441,0.1655,-0.030500000000000003,0.1682869573,0.8300000000000001,0.13,0.8401190392000001
2020-11-25 07:00:00,1.107,0.399,1.1767115194,0.177,-0.031,0.1796941847,0.93,0.43,1.0245974819,1.037,-0.131,1.0452415989,0.177,-0.031,0.1796941847,0.86,-0.1,0.8657944329
2020-11-25 07:30:00,1.176,0.1675,1.1878687848,0.166,-0.0325,0.1691515593,1.01,0.2,1.0296115772,1.1360000000000001,0.1275,1.1431326475999999,0.166,-0.0325,0.1691515593,0.97,0.16,0.9831073187
2020-11-25 08:00:00,1.192,0.185,1.2062706993,0.162,-0.035,0.16573774460000001,1.03,0.22,1.0532331176,1.152,0.145,1.1610895745,0.162,-0.035,0.16573774460000001,0.99,0.18,1.0062305899
2020-11-25 08:30:00,1.263,0.404,1.3260411004,0.123,-0.036000000000000004,0.1281600562,1.1400000000000001,0.44,1.2219656296,1.193,-0.066,1.1948242548999999,0.123,-0.036000000000000004,0.1281600562,1.07,-0.03,1.0704204781
2020-11-25 09:00:00,1.278,0.6035,1.4133280759,0.128,-0.036500000000000005,0.1331024042,1.15,0.64,1.3160927019,1.178,-0.28650000000000003,1.2123391646,0.128,-0.036500000000000005,0.1331024042,1.05,-0.25,1.0793516572
2020-11-25 09:30:00,1.2725,0.6005,1.4070737365000001,0.1325,-0.029500000000000002,0.1357442448,1.1400000000000001,0.63,1.3024976008,1.1825,-0.28950000000000004,1.2174220714,0.1325,-0.029500000000000002,0.1357442448,1.05,-0.26,1.0817116067
2020-11-25 10:00:00,1.2285,0.5945,1.3647866134,0.1385,-0.035500000000000004,0.1429772709,1.09,0.63,1.2589678312,1.1385,-0.29550000000000004,1.1762238307,0.1385,-0.035500000000000004,0.1429772709,1.0,-0.26,1.0332473082
2020-11-25 10:30:00,1.1865,0.595,1.3273308743,0.14650000000000002,-0.035,0.1506228734,1.04,0.63,1.2159358536,1.0865,-0.295,1.1258362447999999,0.14650000000000002,-0.035,0.1506228734,0.9400000000000001,-0.26,0.9752948272
2020-11-25 11:00:00,1.153,0.604,1.3016239856,0.153,-0.036000000000000004,0.1571782428,1.0,0.64,1.1872657664,1.063,-0.296,1.103442341,0.153,-0.036000000000000004,0.1571782428,0.91,-0.26,0.9464142856000001
2020-11-25 11:30:00,1.1005,0.608,1.2572844746,0.1405,-0.042,0.1466432746,0.96,0.65,1.159353268,1.0105,-0.302,1.0546630979,0.1405,-0.042,0.1466432746,0.87,-0.26,0.9080198236
2020-11-25 12:00:00,1.1495,0.605,1.2989900885,0.1395,-0.045,0.1465784773,1.01,0.65,1.2010828448,1.0595,-0.295,1.0998023686,0.1395,-0.045,0.1465784773,0.92,-0.25,0.9533624704
2020-11-25 12:30:00,1.1495,0.601,1.2971319324000001,0.1095,-0.039,0.1162379026,1.04,0.64,1.2211470018,1.0595,-0.309,1.1036400002,0.1095,-0.039,0.1162379026,0.9500000000000001,-0.27,0.98762341
2020-11-25 13:00:00,1.145,0.6035,1.294309565,0.115,-0.036500000000000005,0.1206534293,1.03,0.64,1.2126417443,1.055,-0.3065,1.0986206124,0.115,-0.036500000000000005,0.1206534293,0.9400000000000001,-0.27,0.9780081799
2020-11-25 13:30:00,1.148,0.598,1.2944141532,0.148,-0.042,0.15384407690000002,1.0,0.64,1.1872657664,1.048,-0.312,1.0934569036,0.148,-0.042,0.15384407690000002,0.9,-0.27,0.9396275858
2020-11-25 14:00:00,1.076,0.605,1.2344233472,0.176,-0.035,0.1794463708,0.9,0.64,1.1043550154,0.986,-0.315,1.0350946817,0.176,-0.035,0.1794463708,0.81,-0.28,0.8570297544000001
2020-11-25 14:30:00,1.0885,0.603,1.2443637933,0.1585,-0.037,0.1627613283,0.93,0.64,1.1289375536,0.9885,-0.317,1.038085377,0.1585,-0.037,0.1627613283,0.8300000000000001,-0.28,0.8759566199000001
2020-11-25 15:00:00,1.1155,0.6035,1.2682872309,0.1555,-0.036500000000000005,0.1597263284,0.96,0.64,1.1537764081,1.0155,-0.3165,1.0636787579,0.1555,-0.036500000000000005,0.1597263284,0.86,-0.28,0.9044335244
2020-11-25 15:30:00,1.1265,0.36050000000000004,1.1827774516,0.10650000000000001,-0.0395,0.113589172,1.02,0.4,1.095627674,1.0565,-0.059500000000000004,1.058174135,0.10650000000000001,-0.0395,0.113589172,0.9500000000000001,-0.02,0.9502105030000001
2020-11-25 16:00:00,1.1835,0.1625,1.1946039093,0.10350000000000001,-0.0775,0.1293000387,1.08,0.24,1.1063453349,1.1335,0.12250000000000001,1.1401002149,0.10350000000000001,-0.0775,0.1293000387,1.03,0.2,1.0492378186
2020-11-25 16:30:00,1.279,0.169,1.290117049,0.109,-0.051000000000000004,0.1203411816,1.17,0.22,1.1905040949,1.239,0.129,1.245697395,0.109,-0.051000000000000004,0.1203411816,1.13,0.18,1.1442464769
2020-11-25 17:00:00,1.4425,0.24250000000000002,1.4627414331000002,0.1625,-0.0375,0.1667708008,1.28,0.28,1.3102671483,1.3925,0.0825,1.3949417551,0.1625,-0.0375,0.1667708008,1.23,0.12,1.2358397954
2020-11-25 17:30:00,1.573,0.202,1.5859170848000002,0.163,-0.038,0.1673708457,1.4100000000000001,0.24,1.4302796929000001,1.5230000000000001,0.162,1.5315916558,0.163,-0.038,0.1673708457,1.3599999999999999,0.2,1.3746272222
2020-11-25 18:00:00,1.6335000000000002,0.21050000000000002,1.6470071342,0.1535,-0.0395,0.1585007886,1.48,0.25,1.5009663554000001,1.5935000000000001,0.1705,1.602595551,0.1535,-0.0395,0.1585007886,1.44,0.21,1.4552319403
2020-11-25 18:30:00,1.649,0.202,1.6613262774000002,0.149,-0.038,0.1537693077,1.5,0.24,1.5190786681000001,1.599,0.162,1.6071854280000002,0.149,-0.038,0.1537693077,1.45,0.2,1.4637281168
2020-11-25 19:00:00,1.591,0.191,1.6024237891,0.14100000000000001,-0.039,0.1462942241,1.45,0.23,1.4681280598,1.541,0.151,1.5483804442,0.14100000000000001,-0.039,0.1462942241,1.4,0.19,1.4128340313
2020-11-25 19:30:00,1.4889999999999999,0.2285,1.5064306323,0.189,-0.0415,0.193502584,1.3,0.27,1.3277424449,1.439,0.11850000000000001,1.4438709257,0.189,-0.0415,0.193502584,1.25,0.16,1.2601983971
2020-11-25 20:00:00,1.4215,0.353,1.4646744519000001,0.1915,-0.037,0.1950416622,1.23,0.39,1.2903487901,1.3515000000000001,-0.037,1.3520063794000001,0.1915,-0.037,0.1950416622,1.16,0.0,1.16
2020-11-25 20:30:00,1.3695,0.165,1.3794039474,0.1695,-0.035,0.1730758504,1.2,0.2,1.2165525061,1.3195000000000001,0.125,1.3254075788,0.1695,-0.035,0.1730758504,1.15,0.16,1.1610770862
2020-11-25 21:00:00,1.286,0.1535,1.2951286616,0.176,-0.036500000000000005,0.1797449582,1.11,0.19,1.1261438629,1.246,0.1135,1.2511587629,0.176,-0.036500000000000005,0.1797449582,1.07,0.15,1.0804628638
2020-11-25 21:30:00,1.2245,0.1505,1.2337141079,0.1645,-0.0395,0.16917594390000001,1.06,0.19,1.0768936809,1.1844999999999999,0.1105,1.1896430137,0.1645,-0.0395,0.16917594390000001,1.02,0.15,1.0309704166
2020-11-25 22:00:00,1.184,0.15,1.1934638662000001,0.164,-0.04,0.1688075828,1.02,0.19,1.0375451797,1.134,0.11,1.1393226057999999,0.164,-0.04,0.1688075828,0.97,0.15,0.9815294188
2020-11-25 22:30:00,1.114,0.386,1.1789792195,0.164,-0.034,0.167487313,0.9500000000000001,0.42,1.038701112,1.044,-0.14400000000000002,1.0538842441,0.164,-0.034,0.167487313,0.88,-0.11,0.8868483523
2020-11-25 23:00:00,1.0,0.317,1.0490419439,0.17,-0.033,0.1731733236,0.8300000000000001,0.35000000000000003,0.9007774420000001,0.9400000000000001,-0.093,0.9445893288,0.17,-0.033,0.1731733236,0.77,-0.06,0.7723341246000001
2020-11-25 23:30:00,0.915,0.124,0.9233639586,0.165,-0.036000000000000004,0.1688816153,0.75,0.16,0.7668767828,0.875,0.074,0.8781235676,0.165,-0.036000000000000004,0.1688816153,0.71,0.11,0.7184705979
2020-11-26 00:00:00,0.8985000000000001,0.121,0.9066108592000001,0.1685,-0.039,0.1729544738,0.73,0.16,0.7473285757,0.8585,0.07100000000000001,0.8614309316000001,0.1685,-0.039,0.1729544738,0.6900000000000001,0.11,0.6987131028
2020-11-26 00:30:00,1.031,0.1355,1.0398659769,0.151,-0.0345,0.1548910908,0.88,0.17,0.8962700486,0.991,0.0855,0.9946814817,0.151,-0.0345,0.1548910908,0.84,0.12,0.8485281374
2020-11-26 01:00:00,1.181,0.1295,1.1880788063,0.151,-0.030500000000000003,0.154049505,1.03,0.16,1.0423531072,1.141,0.08950000000000001,1.1445048056,0.151,-0.030500000000000003,0.154049505,0.99,0.12,0.9972462083
2020-11-26 01:30:00,1.219,0.127,1.2255978133,0.169,-0.033,0.1721917536,1.05,0.16,1.0621205205,1.179,0.08700000000000001,1.1822055659,0.169,-0.033,0.1721917536,1.01,0.12,1.0171037312
2020-11-26 02:00:00,1.171,0.129,1.1780840377,0.201,-0.031,0.2033764982,0.97,0.16,0.9831073187,1.131,0.089,1.134496364,0.201,-0.031,0.2033764982,0.93,0.12,0.9377099765
2020-11-26 02:30:00,1.134,0.137,1.1422455953,0.184,-0.033,0.1869358179,0.9500000000000001,0.17,0.9650906693,1.094,0.08700000000000001,1.0974538715,0.184,-0.033,0.1869358179,0.91,0.12,0.9178779875
2020-11-26 03:00:00,1.1045,0.1365,1.1129027361,0.1845,-0.0335,0.18751666590000002,0.92,0.17,0.9355746897,1.0645,0.08650000000000001,1.068008661,0.1845,-0.0335,0.18751666590000002,0.88,0.12,0.8881441324
2020-11-26 03:30:00,1.09,0.135,1.0983282752,0.18,-0.035,0.1833712082,0.91,0.17,0.9257429449000001,1.05,0.085,1.053434858,0.18,-0.035,0.1833712082,0.87,0.12,0.8782368701000001
2020-11-26 04:00:00,1.042,0.1355,1.0507731677,0.17200000000000001,-0.0345,0.17542591030000002,0.87,0.17,0.8864536085,1.002,0.0855,1.0056412134,0.17200000000000001,-0.0345,0.17542591030000002,0.8300000000000001,0.12,0.8386298349
2020-11-26 04:30:00,0.991,0.1365,1.0003565614,0.171,-0.0335,0.174250538,0.8200000000000001,0.17,0.8374365648000001,0.9510000000000001,0.08650000000000001,0.9549257825,0.171,-0.0335,0.174250538,0.78,0.12,0.7891767863
2020-11-26 05:00:00,0.9585,0.1275,0.9669428628000001,0.1685,-0.0325,0.17160565260000002,0.79,0.16,0.8060397013,0.9185000000000001,0.0775,0.9217637984,0.1685,-0.0325,0.17160565260000002,0.75,0.11,0.7580237463
2020-11-26 05:30:00,0.961,0.125,0.9690954545,0.161,-0.035,0.1647604321,0.8,0.16,0.8158431222,0.921,0.075,0.9240487,0.161,-0.035,0.1647604321,0.76,0.11,0.7679192666
2020-11-26 06:00:00,1.0065,0.3875,1.0785168056,0.1665,-0.0325,0.16964227070000001,0.84,0.42,0.9391485505,0.9365,-0.1825,0.9541166071,0.1665,-0.0325,0.16964227070000001,0.77,-0.15,0.7844743463
2020-11-26 06:30:00,1.127,0.20650000000000002,1.1457623008,0.167,-0.0335,0.1703268916,0.96,0.24,0.9895453501,1.087,0.0665,1.0890322539,0.167,-0.0335,0.1703268916,0.92,0.1,0.9254188241
2020-11-26 07:00:00,1.198,0.166,1.2094461542000001,0.168,-0.034,0.1714059509,1.03,0.2,1.0492378186,1.158,0.126,1.1648347522,0.168,-0.034,0.1714059509,0.99,0.16,1.0028459503
2020-11-26 07:30:00,1.2615,0.304,1.2976125192,0.1715,-0.036000000000000004,0.1752376957,1.09,0.34,1.1417968296,1.2015,0.014,1.2015815619,0.1715,-0.036000000000000004,0.1752376957,1.03,0.05,1.0312128781
2020-11-26 08:00:00,1.3535,0.614,1.486256455,0.1335,-0.036000000000000004,0.13826876,1.22,0.65,1.3823530662999999,1.2535,-0.266,1.2814125994,0.1335,-0.036000000000000004,0.13826876,1.12,-0.23,1.1433722054
2020-11-26 08:30:00,1.388,0.301,1.4202622997,0.128,-0.039,0.1338095662,1.26,0.34,1.3050670481,1.328,0.081,1.3304679628,0.128,-0.039,0.1338095662,1.2,0.12,1.2059850745
2020-11-26 09:00:00,1.3425,0.21350000000000002,1.3593706264,0.1325,-0.036500000000000005,0.1374354394,1.21,0.25,1.2355565548,1.3025,0.1635,1.3127217908,0.1325,-0.036500000000000005,0.1374354394,1.17,0.2,1.1869709348
2020-11-26 09:30:00,1.32,0.20800000000000002,1.3362873942,0.13,-0.042,0.1366162509,1.19,0.25,1.2159769735000001,1.28,0.158,1.2897146971,0.13,-0.042,0.1366162509,1.15,0.2,1.167261753
2020-11-26 10:00:00,1.2835,0.1855,1.2968355717,0.12350000000000001,-0.044500000000000005,0.13127261710000002,1.16,0.23,1.1825819211,1.2335,0.14550000000000002,1.24205173,0.12350000000000001,-0.044500000000000005,0.13127261710000002,1.11,0.19,1.1261438629
2020-11-26 10:30:00,1.2315,0.4455,1.3096039478,0.1115,-0.044500000000000005,0.12005207200000001,1.12,0.49,1.2224974438,1.1515,-0.1345,1.1593284694000001,0.1115,-0.044500000000000005,0.12005207200000001,1.04,-0.09,1.0438869671
2020-11-26 11:00:00,1.194,0.6135,1.3423927331,0.114,-0.0465,0.123118845,1.08,0.66,1.2657013866,1.104,-0.29650000000000004,1.1431221501,0.114,-0.0465,0.123118845,0.99,-0.25,1.0210778619
2020-11-26 11:30:00,1.175,0.5345,1.2908583385,0.115,-0.0455,0.12367396650000001,1.06,0.58,1.2083045974,1.085,-0.20550000000000002,1.1042894774,0.115,-0.0455,0.12367396650000001,0.97,-0.16,0.9831073187
2020-11-26 12:00:00,1.1115,0.177,1.1255048867,0.12150000000000001,-0.043000000000000003,0.1288846383,0.99,0.22,1.0141498903,1.0715,0.137,1.0802227779,0.12150000000000001,-0.043000000000000003,0.1288846383,0.9500000000000001,0.18,0.9669022701000001
2020-11-26 12:30:00,1.0555,0.2705,1.0896102514,0.1555,-0.0395,0.1604384617,0.9,0.31,0.9518928511,1.0055,0.0205,1.0057089539,0.1555,-0.0395,0.1604384617,0.85,0.06,0.8521150157
2020-11-26 13:00:00,1.071,0.5935,1.2244522245,0.161,-0.036500000000000005,0.1650855839,0.91,0.63,1.1067971811,0.981,-0.3065,1.0277661456,0.161,-0.036500000000000005,0.1650855839,0.8200000000000001,-0.27,0.8633075929
2020-11-26 13:30:00,1.1105,0.5825,1.2540001994,0.1505,-0.0375,0.1551015796,0.96,0.62,1.1428035702,1.0205,-0.3175,1.0687499708,0.1505,-0.0375,0.1551015796,0.87,-0.28,0.9139474821
2020-11-26 14:00:00,1.121,0.5630000000000001,1.2544361283,0.151,-0.037,0.1554670383,0.97,0.6000000000000001,1.1405700329,1.031,-0.317,1.0786333946,0.151,-0.037,0.1554670383,0.88,-0.28,0.9234717104
2020-11-26 14:30:00,1.1075,0.5805,1.2504145313000001,0.14750000000000002,-0.0395,0.1526974132,0.96,0.62,1.1428035702,1.0175,-0.3195,1.0664832394000001,0.14750000000000002,-0.0395,0.1526974132,0.87,-0.28,0.9139474821
2020-11-26 15:00:00,1.107,0.5705,1.2453590848,0.177,-0.0395,0.1813539357,0.93,0.61,1.1122050171,1.017,-0.3195,1.0660062148,0.177,-0.0395,0.1813539357,0.84,-0.28,0.8854377448
2020-11-26 15:30:00,1.149,0.5740000000000001,1.2843975241,0.179,-0.036000000000000004,0.1825842271,0.97,0.61,1.1458621209,1.059,-0.316,1.1051411675,0.179,-0.036000000000000004,0.1825842271,0.88,-0.28,0.9234717104
2020-11-26 16:00:00,1.1975,0.5755,1.3286107406,0.1975,-0.0345,0.2004906482,1.0,0.61,1.1713667231,1.1075,-0.3145,1.1512890601,0.1975,-0.0345,0.2004906482,0.91,-0.28,0.9521029356
