Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-26 16:30:00,1.3265,0.464,1.4053107308000001,0.1965,-0.036000000000000004,0.19977049330000002,1.13,0.5,1.2356779516,1.2565,-0.156,1.2661470096,0.1965,-0.036000000000000004,0.19977049330000002,1.06,-0.12,1.0667708282
2020-11-26 17:00:00,1.4705,0.29350000000000004,1.4995040847,0.2005,-0.036500000000000005,0.2037952404,1.27,0.33,1.3121737690000002,1.4105,0.0335,1.4108977638,0.2005,-0.036500000000000005,0.2037952404,1.21,0.07,1.2120231021
2020-11-26 17:30:00,1.5855000000000001,0.198,1.5978154618,0.1855,-0.042,0.19019529440000002,1.4,0.24,1.4204224724,1.5354999999999999,0.158,1.5436075439999999,0.1855,-0.042,0.19019529440000002,1.35,0.2,1.3647344064
2020-11-26 18:00:00,1.6720000000000002,0.509,1.747759995,1.212,-0.041,1.2126932836,0.46,0.55,0.7170076708,1.6019999999999999,-0.081,1.6040464456999999,1.212,-0.041,1.2126932836,0.39,-0.04,0.3920459157
2020-11-26 18:30:00,1.6975,0.673,1.8260436057,1.5775000000000001,-0.037,1.5779338548,0.12,0.71,0.7200694411,1.6175000000000002,-0.217,1.6319911918,1.5775000000000001,-0.037,1.5779338548,0.04,-0.18,0.1843908891
2020-11-26 19:00:00,1.58,0.266,1.6022346894,0.30000000000000004,-0.034,0.3019205193,1.28,0.30000000000000004,1.3146862744,1.52,0.076,1.521898814,0.30000000000000004,-0.034,0.3019205193,1.22,0.11,1.2249489785
2020-11-26 19:30:00,1.5190000000000001,0.47500000000000003,1.5915357363,0.169,-0.035,0.17258621030000001,1.35,0.51,1.4431216165,1.439,-0.17500000000000002,1.4496020143,0.169,-0.035,0.17258621030000001,1.27,-0.14,1.2776932339
2020-11-26 20:00:00,1.4555,0.5995,1.574128489,0.1655,-0.0405,0.1703833912,1.29,0.64,1.4400347218,1.3555000000000001,-0.3005,1.3884093417,0.1655,-0.0405,0.1703833912,1.19,-0.26,1.2180722474
2020-11-26 20:30:00,1.416,0.6025,1.5388509512000002,0.20600000000000002,-0.0375,0.2093854102,1.21,0.64,1.3688316186,1.316,-0.3075,1.3514482047,0.20600000000000002,-0.0375,0.2093854102,1.11,-0.27,1.1423659659
2020-11-26 21:00:00,1.3585,0.595,1.4830870676,0.2185,-0.035,0.2212854491,1.1400000000000001,0.63,1.3024976008,1.2585,-0.305,1.2949313688,0.2185,-0.035,0.2212854491,1.04,-0.27,1.0744766168
2020-11-26 21:30:00,1.283,0.153,1.2920905541,0.203,-0.037,0.2063443723,1.08,0.19,1.09658561,1.2429999999999999,0.113,1.2481257949,0.203,-0.037,0.2063443723,1.04,0.15,1.0507616285
2020-11-26 22:00:00,1.209,0.3035,1.2465124348,0.199,-0.036500000000000005,0.20231967280000002,1.01,0.34,1.0656922632999999,1.149,-0.036500000000000005,1.1495795971,0.199,-0.036500000000000005,0.20231967280000002,0.9500000000000001,0.0,0.9500000000000001
2020-11-26 22:30:00,1.158,0.5635,1.2878261723,0.188,-0.036500000000000005,0.1915104436,0.97,0.6000000000000001,1.1405700329,1.068,-0.3365,1.1197572282000001,0.188,-0.036500000000000005,0.1915104436,0.88,-0.30000000000000004,0.9297311439
2020-11-26 23:00:00,1.039,0.418,1.1199308014,0.189,-0.032,0.1916898537,0.85,0.45,0.9617692031,0.9590000000000001,-0.202,0.9800433664,0.189,-0.032,0.1916898537,0.77,-0.17,0.7885429601
2020-11-26 23:30:00,0.9425,0.125,0.9507529911,0.1925,-0.035,0.19565594800000002,0.75,0.16,0.7668767828,0.9025000000000001,0.085,0.9064939327,0.1925,-0.035,0.19565594800000002,0.71,0.12,0.7200694411
2020-11-27 00:00:00,0.898,0.1165,0.9055253999999999,0.188,-0.0335,0.1909613835,0.71,0.15,0.7256721023,0.868,0.0765,0.8713645907,0.188,-0.0335,0.1909613835,0.68,0.11,0.688839604
2020-11-27 00:30:00,1.0155,0.11950000000000001,1.0225069682,0.1955,-0.030500000000000003,0.1978648529,0.8200000000000001,0.15,0.8336066219,0.9755,0.0795,0.9787341314,0.1955,-0.030500000000000003,0.1978648529,0.78,0.11,0.7877182237
2020-11-27 01:00:00,1.214,0.1385,1.2218748913,0.194,-0.0315,0.1965407083,1.02,0.17,1.0340696302,1.174,0.0985,1.1781248873,0.194,-0.0315,0.1965407083,0.98,0.13,0.9885848471
2020-11-27 01:30:00,1.2455,0.137,1.2530120710000001,0.1955,-0.033,0.19826560470000001,1.05,0.17,1.063672882,1.2055,0.097,1.2093962337,0.1955,-0.033,0.19826560470000001,1.01,0.13,1.0183319694
2020-11-27 02:00:00,1.2095,0.138,1.2173472183,0.1995,-0.032,0.20205011750000001,1.01,0.17,1.0242070103,1.1695,0.098,1.1735988454,0.1995,-0.032,0.20205011750000001,0.97,0.13,0.9786725704
2020-11-27 02:30:00,1.166,0.139,1.1742559346,0.196,-0.031,0.1984363878,0.97,0.17,0.9847842403,1.126,0.099,1.130343753,0.196,-0.031,0.1984363878,0.93,0.13,0.9390420651
2020-11-27 03:00:00,1.133,0.1355,1.1410737268,0.193,-0.0345,0.19605930230000002,0.9400000000000001,0.17,0.9552486587000001,1.093,0.0955,1.0971641855,0.193,-0.0345,0.19605930230000002,0.9,0.13,0.9093404203000001
2020-11-27 03:30:00,1.081,0.1315,1.088968893,0.201,-0.0385,0.2046539763,0.88,0.17,0.8962700486,1.041,0.0915,1.0450135167,0.201,-0.0385,0.2046539763,0.84,0.13,0.85
2020-11-27 04:00:00,1.072,0.543,1.2016792417,0.202,-0.037,0.2053606584,0.87,0.58,1.0456098699,0.982,-0.327,1.0350135265,0.202,-0.037,0.2053606584,0.78,-0.29,0.8321658489
2020-11-27 04:30:00,1.025,0.5545,1.165373438,0.195,-0.035500000000000004,0.1982050706,0.8300000000000001,0.59,1.0183319694,0.935,-0.34550000000000003,0.9967924809,0.195,-0.035500000000000004,0.1982050706,0.74,-0.31,0.8023091673
2020-11-27 05:00:00,1.0055,0.557,1.1494691166,0.1955,-0.033,0.19826560470000001,0.81,0.59,1.0020977996,0.9155000000000001,-0.343,0.9776447463000001,0.1955,-0.033,0.19826560470000001,0.72,-0.31,0.7839005039
2020-11-27 05:30:00,1.0125,0.552,1.1531956686,0.2025,-0.038,0.2060345845,0.81,0.59,1.0020977996,0.9225000000000001,-0.34800000000000003,0.9859565153000001,0.2025,-0.038,0.2060345845,0.72,-0.31,0.7839005039
2020-11-27 06:00:00,1.045,0.552,1.1818328985,0.195,-0.038,0.1986680649,0.85,0.59,1.0346980236,0.9550000000000001,-0.34800000000000003,1.0164295352,0.195,-0.038,0.1986680649,0.76,-0.31,0.8207923002
2020-11-27 06:30:00,1.1065,0.486,1.2085273063,0.1965,-0.034,0.1994197834,0.91,0.52,1.0480935073,1.0265,-0.264,1.0599048306,0.1965,-0.034,0.1994197834,0.8300000000000001,-0.23,0.86127812
2020-11-27 07:00:00,1.1405,0.14650000000000002,1.1498706449,0.2005,-0.0335,0.2032793644,0.9400000000000001,0.18,0.9570788891,1.1005,0.10650000000000001,1.1056412167,0.2005,-0.0335,0.2032793644,0.9,0.14,0.9108238029
2020-11-27 07:30:00,1.2215,0.1565,1.2314846731,0.18150000000000002,-0.0335,0.1845657065,1.04,0.19,1.0572133181,1.1815,0.1165,1.1872297587,0.18150000000000002,-0.0335,0.1845657065,1.0,0.15,1.0111874208
2020-11-27 08:00:00,1.2730000000000001,0.181,1.2858032509,0.163,-0.029,0.16555965690000002,1.11,0.21,1.129690223,1.233,0.14100000000000001,1.2410358577,0.163,-0.029,0.16555965690000002,1.07,0.17,1.0834205093
2020-11-27 08:30:00,1.342,0.189,1.3552435206,0.152,-0.041,0.1574325252,1.19,0.23,1.2120231021,1.292,0.149,1.3005633395,0.152,-0.041,0.1574325252,1.1400000000000001,0.19,1.1557248808
2020-11-27 09:00:00,1.3085,0.191,1.3223665339,0.1385,-0.039,0.1438862398,1.17,0.23,1.1923925528,1.2685,0.151,1.2774557722,0.1385,-0.039,0.1438862398,1.13,0.19,1.1458621209
2020-11-27 09:30:00,1.278,0.1895,1.2919730067000001,0.158,-0.030500000000000003,0.160916904,1.12,0.22,1.1414026459,1.238,0.1395,1.2458347603,0.158,-0.030500000000000003,0.160916904,1.08,0.17,1.0932977636
2020-11-27 10:00:00,1.236,0.222,1.2557786429,0.166,-0.038,0.17029386370000002,1.07,0.26,1.1011357773000001,1.186,0.10200000000000001,1.1903780912,0.166,-0.038,0.17029386370000002,1.02,0.14,1.0295630141
2020-11-27 10:30:00,1.1795,0.182,1.1934589436,0.1495,-0.048,0.15701671890000002,1.03,0.23,1.0553672347,1.1295,0.132,1.1371869899,0.1495,-0.048,0.15701671890000002,0.98,0.18,0.9963934966
2020-11-27 11:00:00,1.1445,0.3085,1.1853491047,0.1545,-0.051500000000000004,0.1628572995,0.99,0.36,1.053422992,1.0845,0.018500000000000003,1.0846577801,0.1545,-0.051500000000000004,0.1628572995,0.93,0.07,0.9326306879
2020-11-27 11:30:00,1.155,0.615,1.3085297093000001,0.145,-0.065,0.1589024858,1.01,0.68,1.2175795662,1.065,-0.28500000000000003,1.1024744895,0.145,-0.065,0.1589024858,0.92,-0.22,0.9459386872000001
2020-11-27 12:00:00,1.103,0.617,1.2638425535,0.153,-0.043000000000000003,0.15892765650000001,0.9500000000000001,0.66,1.1567627242,1.003,-0.293,1.0449200926,0.153,-0.043000000000000003,0.15892765650000001,0.85,-0.25,0.8860022573
2020-11-27 12:30:00,1.0755,0.6235,1.2431622983,0.1555,-0.036500000000000005,0.1597263284,0.92,0.66,1.1322543884,0.9855,-0.28650000000000003,1.0263003946,0.1555,-0.036500000000000005,0.1597263284,0.8300000000000001,-0.25,0.8668333173
2020-11-27 13:00:00,1.087,0.604,1.2435372934,0.187,-0.036000000000000004,0.19043371550000002,0.9,0.64,1.1043550154,0.997,-0.296,1.0400120192,0.187,-0.036000000000000004,0.19043371550000002,0.81,-0.26,0.8507055895000001
2020-11-27 13:30:00,1.1045,0.599,1.2564717466,0.1845,-0.041,0.18900066140000002,0.92,0.64,1.1207140581,1.0145,-0.301,1.0582113447000001,0.1845,-0.041,0.18900066140000002,0.8300000000000001,-0.26,0.8697700846
2020-11-27 14:00:00,1.0515,0.6005,1.2108891361,0.1915,-0.0395,0.1955313274,0.86,0.64,1.0720074627,0.9615,-0.2995,1.0070662838,0.1915,-0.0395,0.1955313274,0.77,-0.26,0.8127115109
2020-11-27 14:30:00,1.1035,0.6055,1.2587066775,0.1635,-0.044500000000000005,0.16944763200000001,0.9400000000000001,0.65,1.1428473214000001,1.0135,-0.3045,1.058254459,0.1635,-0.044500000000000005,0.16944763200000001,0.85,-0.26,0.8888756943
2020-11-27 15:00:00,1.116,0.6065,1.2701567817,0.166,-0.043500000000000004,0.1716049242,0.9500000000000001,0.65,1.1510864433,1.026,-0.3035,1.0699477791,0.166,-0.043500000000000004,0.1716049242,0.86,-0.26,0.8984430978
2020-11-27 15:30:00,1.1115,0.5915,1.2590887578,0.1615,-0.0285,0.1639954268,0.9500000000000001,0.62,1.1344161494,1.0215,-0.3085,1.0670681796,0.1615,-0.0285,0.1639954268,0.86,-0.28,0.9044335244
2020-11-27 16:00:00,1.1844999999999999,0.5855,1.3213063611,0.20450000000000002,-0.0345,0.2073897297,0.98,0.62,1.1596551211000001,1.0945,-0.3145,1.1387890498,0.20450000000000002,-0.0345,0.2073897297,0.89,-0.28,0.9330058949000001
2020-11-27 16:30:00,1.3225,0.591,1.4485465992,0.21250000000000002,-0.039,0.2160491842,1.11,0.63,1.2763228432,1.2325,-0.289,1.2659294017,0.21250000000000002,-0.039,0.2160491842,1.02,-0.25,1.0501904589
2020-11-27 17:00:00,1.4655,0.3725,1.5121000298,0.2155,-0.0375,0.2187384283,1.25,0.41000000000000003,1.3155227098,1.4055,-0.0575,1.4066756911,0.2155,-0.0375,0.2187384283,1.19,-0.02,1.1901680554
2020-11-27 17:30:00,1.6139999999999999,0.20600000000000002,1.6270931135,0.234,-0.044,0.23810081900000002,1.38,0.25,1.4024621207,1.574,0.156,1.581711731,0.234,-0.044,0.23810081900000002,1.34,0.2,1.3548431644
2020-11-27 18:00:00,1.6555,0.199,1.6674175392000001,0.2255,-0.051000000000000004,0.2311952638,1.43,0.25,1.4516886719,1.6055000000000001,0.159,1.6133540374000002,0.2255,-0.051000000000000004,0.2311952638,1.38,0.21,1.3958868148999999
2020-11-27 18:30:00,1.6695,0.1945,1.680791629,0.2195,-0.0455,0.22416623300000002,1.45,0.24,1.469727866,1.6195,0.1545,1.6268529435999999,0.2195,-0.0455,0.22416623300000002,1.4,0.2,1.4142135624
2020-11-27 19:00:00,1.604,0.1875,1.6149217473,0.234,-0.0425,0.23782819430000002,1.37,0.23,1.3891724155,1.554,0.14750000000000002,1.5609843849,0.234,-0.0425,0.23782819430000002,1.32,0.19,1.3336041392
2020-11-27 19:30:00,1.5175,0.1875,1.5290397313000001,0.2175,-0.0425,0.2216134021,1.3,0.23,1.3201893804,1.4675,0.14750000000000002,1.474894064,0.2175,-0.0425,0.2216134021,1.25,0.19,1.2643575444000001
2020-11-27 20:00:00,1.4815,0.194,1.4941480014000001,0.2715,-0.056,0.2772151691,1.21,0.25,1.2355565548,1.4315,0.14400000000000002,1.4387245219,0.2715,-0.056,0.2772151691,1.16,0.2,1.1771151176
2020-11-27 20:30:00,1.445,0.6165,1.5710179025,0.315,-0.0635,0.3213366615,1.13,0.68,1.3188252348,1.345,-0.3035,1.3788173374000001,0.315,-0.0635,0.3213366615,1.03,-0.24,1.0575916036
2020-11-27 21:00:00,1.354,0.607,1.4838345595,0.304,-0.053,0.3085854825,1.05,0.66,1.2402015965,1.264,-0.303,1.2998096014,0.304,-0.053,0.3085854825,0.96,-0.25,0.9920181450000001
2020-11-27 21:30:00,1.296,0.29350000000000004,1.3288183661000001,0.316,-0.0565,0.3210112926,0.98,0.35000000000000003,1.0406248123,1.246,-0.006500000000000001,1.2460169541,0.316,-0.0565,0.3210112926,0.93,0.05,0.9313431162
2020-11-27 22:00:00,1.2235,0.1645,1.2345090117,0.3235,-0.0655,0.3300643877,0.9,0.23,0.9289241088,1.1835,0.1145,1.1890258618,0.3235,-0.0655,0.3300643877,0.86,0.18,0.8786353055
2020-11-27 22:30:00,1.1755,0.5805,1.3110226924,0.3355,-0.059500000000000004,0.34073523450000004,0.84,0.64,1.0560303026,1.0855,-0.3195,1.1315434149999999,0.3355,-0.059500000000000004,0.34073523450000004,0.75,-0.26,0.7937883849
2020-11-27 23:00:00,1.0935,0.5740000000000001,1.2349972672,0.3435,-0.066,0.3497831471,0.75,0.64,0.9859513173000001,1.0035,-0.326,1.0551247557,0.3435,-0.066,0.3497831471,0.66,-0.26,0.709365914
2020-11-27 23:30:00,0.987,0.187,1.0045586095,0.337,-0.073,0.34481589290000003,0.65,0.26,0.7000714249000001,0.9470000000000001,0.027,0.9473848215,0.337,-0.073,0.34481589290000003,0.61,0.1,0.6181423784
2020-11-28 00:00:00,0.9455,0.1255,0.9537926924000001,0.28550000000000003,-0.0545,0.2906552941,0.66,0.18,0.6841052551,0.9055000000000001,0.0755,0.9086421188,0.28550000000000003,-0.0545,0.2906552941,0.62,0.13,0.6334824386
2020-11-28 00:30:00,1.053,0.3695,1.1159476914,0.313,-0.0505,0.31704770930000004,0.74,0.42,0.8508818954,0.983,-0.1605,0.9960166916000001,0.313,-0.0505,0.31704770930000004,0.67,-0.11,0.6789698079
2020-11-28 01:00:00,1.263,0.4575,1.3433075783000001,0.333,-0.0625,0.3388144773,0.93,0.52,1.0655045753,1.183,-0.2225,1.2037421859,0.333,-0.0625,0.3388144773,0.85,-0.16,0.8649277426
2020-11-28 01:30:00,1.286,0.1355,1.2931188074,0.266,-0.044500000000000005,0.2696965888,1.02,0.18,1.0357605901,1.246,0.0955,1.2496544522,0.266,-0.044500000000000005,0.2696965888,0.98,0.14,0.9899494937000001
2020-11-28 02:00:00,1.2415,0.136,1.2489268393,0.3115,-0.064,0.3180066823,0.93,0.2,0.9512623192,1.2015,0.096,1.2053291044,0.3115,-0.064,0.3180066823,0.89,0.16,0.9042676595
2020-11-28 02:30:00,1.2175,0.1315,1.2245809487,0.28750000000000003,-0.0585,0.2933913768,0.93,0.19,0.9492101980000001,1.1775,0.0915,1.1810497449,0.28750000000000003,-0.0585,0.2933913768,0.89,0.15,0.9025519376000001
2020-11-28 03:00:00,1.1885,0.1345,1.1960863263000001,0.2585,-0.0455,0.2624738082,0.93,0.18,0.9472592042,1.1485,0.0945,1.1523812303,0.2585,-0.0455,0.2624738082,0.89,0.14,0.9009439494
2020-11-28 03:30:00,1.1295,0.135,1.1375391202,0.2695,-0.045,0.2732311293,0.86,0.18,0.8786353055,1.0895,0.095,1.0936339653,0.2695,-0.045,0.2732311293,0.8200000000000001,0.14,0.8318653737
2020-11-28 04:00:00,1.1085,0.2235,1.1308070127,0.2985,-0.0565,0.3038000987,0.81,0.28,0.8570297544000001,1.0585,0.0235,1.0587608323,0.2985,-0.0565,0.3038000987,0.76,0.08,0.764198927
2020-11-28 04:30:00,1.0965,0.561,1.2316790369,0.2665,-0.049,0.2709672489,0.8300000000000001,0.61,1.0300485425,1.0065,-0.339,1.0620561426,0.2665,-0.049,0.2709672489,0.74,-0.29,0.7947955712
2020-11-28 05:00:00,1.035,0.5565,1.1751243551,0.255,-0.043500000000000004,0.2586836872,0.78,0.6000000000000001,0.9840731680000001,0.9450000000000001,-0.35350000000000004,1.008953542,0.255,-0.043500000000000004,0.2586836872,0.6900000000000001,-0.31,0.756439026
2020-11-28 05:30:00,1.028,0.557,1.1692018645,0.218,-0.043000000000000003,0.22220036,0.81,0.6000000000000001,1.008017857,0.9380000000000001,-0.353,1.0022240269,0.218,-0.043000000000000003,0.22220036,0.72,-0.31,0.7839005039
2020-11-28 06:00:00,1.042,0.5670000000000001,1.1862769491,0.262,-0.043000000000000003,0.2655051789,0.78,0.61,0.9902019996,0.9520000000000001,-0.333,1.0085598644,0.262,-0.043000000000000003,0.2655051789,0.6900000000000001,-0.29,0.748465096
2020-11-28 06:30:00,1.1095,0.5645,1.2448495893,0.2695,-0.0455,0.2733139221,0.84,0.61,1.0381233067,1.0195,-0.3255,1.0702011493,0.2695,-0.0455,0.2733139221,0.75,-0.28,0.8005623024
2020-11-28 07:00:00,1.1225,0.5825,1.2646392766,0.2325,-0.0375,0.23550477700000003,0.89,0.62,1.0846658472,1.0325,-0.3075,1.0773172699,0.2325,-0.0375,0.23550477700000003,0.8,-0.27,0.8443340571
2020-11-28 07:30:00,1.1445,0.5815,1.2837532863,0.2245,-0.0385,0.2277773035,0.92,0.62,1.1094142599,1.0545,-0.2985,1.0959345327,0.2245,-0.0385,0.2277773035,0.8300000000000001,-0.26,0.8697700846
2020-11-28 08:00:00,1.158,0.5365,1.2762430215,0.258,-0.043500000000000004,0.26164145310000003,0.9,0.58,1.0707007051,1.078,-0.24350000000000002,1.1051589252,0.258,-0.043500000000000004,0.26164145310000003,0.8200000000000001,-0.2,0.8440379138
2020-11-28 08:30:00,1.1795,0.17250000000000001,1.1920471887,0.20950000000000002,-0.0375,0.2128297442,0.97,0.21,0.9924716621,1.1395,0.1325,1.1471776236,0.20950000000000002,-0.0375,0.2128297442,0.93,0.17,0.9454099640000001
2020-11-28 09:00:00,1.233,0.18,1.2460694202,0.253,-0.05,0.2578933888,0.98,0.23,1.0066280346,1.193,0.14,1.2011864968000001,0.253,-0.05,0.2578933888,0.9400000000000001,0.19,0.9590099061
2020-11-28 09:30:00,1.2815,0.1705,1.2927925201,0.2715,-0.059500000000000004,0.2779433395,1.01,0.23,1.035857133,1.2415,0.1305,1.2483398976,0.2715,-0.059500000000000004,0.2779433395,0.97,0.19,0.9884331035
2020-11-28 10:00:00,1.308,0.1855,1.3210882824,0.23800000000000002,-0.0545,0.2441602957,1.07,0.24,1.09658561,1.268,0.1355,1.2752192949,0.23800000000000002,-0.0545,0.2441602957,1.03,0.19,1.0473776778
2020-11-28 10:30:00,1.3415,0.1845,1.3541279482,0.2515,-0.0555,0.25755096580000003,1.09,0.24,1.1161093136,1.3014999999999999,0.1345,1.3084313127,0.2515,-0.0555,0.25755096580000003,1.05,0.19,1.0670520137
2020-11-28 11:00:00,1.305,0.1845,1.3179777123,0.245,-0.0455,0.2491891852,1.06,0.23,1.0846658472,1.2650000000000001,0.14450000000000002,1.2732263153,0.245,-0.0455,0.2491891852,1.02,0.19,1.0375451797
2020-11-28 11:30:00,1.283,0.168,1.2939524721,0.223,-0.042,0.226920691,1.06,0.21,1.0806016842,1.2429999999999999,0.128,1.2495731271000001,0.223,-0.042,0.226920691,1.02,0.17,1.0340696302
2020-11-28 12:00:00,1.279,0.1635,1.2894081006,0.229,-0.0465,0.2336733832,1.05,0.21,1.0707940979,1.239,0.12350000000000001,1.2451398516,0.229,-0.0465,0.2336733832,1.01,0.17,1.0242070103
2020-11-28 12:30:00,1.298,0.165,1.3084452606,0.228,-0.045,0.23239836490000002,1.07,0.21,1.0904127659,1.258,0.125,1.2641950008,0.228,-0.045,0.23239836490000002,1.03,0.17,1.0439348639
2020-11-28 13:00:00,1.275,0.1585,1.2848140916,0.255,-0.051500000000000004,0.2601485153,1.02,0.21,1.0413932975,1.235,0.11850000000000001,1.2406720961,0.255,-0.051500000000000004,0.2601485153,0.98,0.17,0.9946356117
2020-11-28 13:30:00,1.282,0.156,1.2914565420000002,0.262,-0.054,0.2675070093,1.02,0.21,1.0413932975,1.242,0.116,1.247405307,0.262,-0.054,0.2675070093,0.98,0.17,0.9946356117
2020-11-28 14:00:00,1.2645,0.159,1.2744572374,0.2245,-0.041,0.2282131679,1.04,0.2,1.0590561836,1.2245,0.11900000000000001,1.2302687714,0.2245,-0.041,0.2282131679,1.0,0.16,1.0127191121
2020-11-28 14:30:00,1.2755,0.1565,1.2850651734,0.23550000000000001,-0.043500000000000004,0.2394838199,1.04,0.2,1.0590561836,1.2355,0.1165,1.2409804592,0.23550000000000001,-0.043500000000000004,0.2394838199,1.0,0.16,1.0127191121
2020-11-28 15:00:00,1.2535,0.1535,1.262863611,0.24350000000000002,-0.0465,0.2479001815,1.01,0.2,1.0296115772,1.2135,0.1135,1.2187963325,0.24350000000000002,-0.0465,0.2479001815,0.97,0.16,0.9831073187
2020-11-28 15:30:00,1.282,0.156,1.2914565420000002,0.222,-0.044,0.2263183598,1.06,0.2,1.0787029248,1.232,0.116,1.2374489888,0.222,-0.044,0.2263183598,1.01,0.16,1.0225947389
2020-11-28 16:00:00,1.3094999999999999,0.1705,1.3205531038,0.2195,-0.0395,0.2230257833,1.09,0.21,1.1100450441,1.2695,0.1305,1.276189837,0.2195,-0.0395,0.2230257833,1.05,0.17,1.063672882
2020-11-28 16:30:00,1.3855,0.1625,1.3949969534,0.20550000000000002,-0.0375,0.20889351350000002,1.18,0.2,1.196829144,1.3455,0.12250000000000001,1.3510649503,0.20550000000000002,-0.0375,0.20889351350000002,1.1400000000000001,0.16,1.1511733145
2020-11-28 17:00:00,1.445,0.281,1.4720686125,0.215,-0.039,0.21850858110000002,1.23,0.32,1.2709445307,1.385,0.031,1.385346888,0.215,-0.039,0.21850858110000002,1.17,0.07,1.1720921465
2020-11-28 17:30:00,1.5445,0.199,1.5572672378,0.20450000000000002,-0.041,0.2085695328,1.34,0.24,1.361322886,1.5045000000000002,0.159,1.512878465,0.20450000000000002,-0.041,0.2085695328,1.3,0.2,1.3152946438
2020-11-28 18:00:00,1.5875,0.20800000000000002,1.6010684714,0.2275,-0.042,0.2313444402,1.3599999999999999,0.25,1.3827870407,1.5375,0.168,1.546651302,0.2275,-0.042,0.2313444402,1.31,0.21,1.3267252918
2020-11-28 18:30:00,1.6435,0.364,1.6833265429000002,0.2535,-0.046,0.2576397679,1.3900000000000001,0.41000000000000003,1.4492066795,1.5735000000000001,-0.006,1.5735114394,0.2535,-0.046,0.2576397679,1.32,0.04,1.3206059215
2020-11-28 19:00:00,1.5215,0.18,1.5321103909,0.2515,-0.04,0.2546610492,1.27,0.22,1.2889142718,1.4815,0.13,1.4871927414,0.2515,-0.04,0.2546610492,1.23,0.17,1.2416923935
2020-11-28 19:30:00,1.4475,0.17500000000000002,1.4580402086,0.23750000000000002,-0.045,0.24172556750000002,1.21,0.22,1.2298373876,1.4075,0.135,1.413959423,0.23750000000000002,-0.045,0.24172556750000002,1.17,0.18,1.1837651794
2020-11-28 20:00:00,1.3945,0.17500000000000002,1.4054377432,0.23450000000000001,-0.045,0.23877866320000002,1.16,0.22,1.1806777715,1.3445,0.135,1.3512606151,0.23450000000000001,-0.045,0.23877866320000002,1.11,0.18,1.1244998888
2020-11-28 20:30:00,1.3265,0.5825,1.4487610224,0.2265,-0.0375,0.2295833182,1.1,0.62,1.2626955294,1.2365,-0.3075,1.2741618814,0.2265,-0.0375,0.2295833182,1.01,-0.27,1.0454664031
2020-11-28 21:00:00,1.31,0.5725,1.4296350059,0.23,-0.0375,0.2330370142,1.08,0.61,1.2403628501,1.21,-0.3175,1.2509621297,0.23,-0.0375,0.2330370142,0.98,-0.28,1.0192153845
2020-11-28 21:30:00,1.2175,0.5635,1.3415805977,0.2175,-0.036500000000000005,0.2205413793,1.0,0.6000000000000001,1.166190379,1.1275,-0.3365,1.176642894,0.2175,-0.036500000000000005,0.2205413793,0.91,-0.30000000000000004,0.9581753493
2020-11-28 22:00:00,1.175,0.558,1.300764775,0.20500000000000002,-0.042,0.2092582137,0.97,0.6000000000000001,1.1405700329,1.085,-0.342,1.1376242789,0.20500000000000002,-0.042,0.2092582137,0.88,-0.30000000000000004,0.9297311439
2020-11-28 22:30:00,1.103,0.5650000000000001,1.2392876986,0.203,-0.035,0.2059951456,0.9,0.6000000000000001,1.0816653826,1.013,-0.34500000000000003,1.0701373744,0.203,-0.035,0.2059951456,0.81,-0.31,0.8672946443
2020-11-28 23:00:00,1.052,0.5670000000000001,1.1950702908,0.182,-0.033,0.1849675647,0.87,0.6000000000000001,1.0568348972,0.962,-0.343,1.0213192449,0.182,-0.033,0.1849675647,0.78,-0.31,0.8393449827
2020-11-28 23:30:00,0.9595,0.52,1.0913479051,0.20950000000000002,-0.04,0.2132844345,0.75,0.56,0.9360021367,0.8795000000000001,-0.32,0.9359061117,0.20950000000000002,-0.04,0.2132844345,0.67,-0.28,0.7261542536000001
2020-11-29 00:00:00,0.9165000000000001,0.1155,0.9237491543,0.20650000000000002,-0.0345,0.2093621265,0.71,0.15,0.7256721023,0.8765000000000001,0.0755,0.8797457019,0.20650000000000002,-0.0345,0.2093621265,0.67,0.11,0.6789698079
2020-11-29 00:30:00,1.036,0.11950000000000001,1.0428692392,0.186,-0.030500000000000003,0.1884840842,0.85,0.15,0.8631338251,0.996,0.0795,0.9991677787000001,0.186,-0.030500000000000003,0.1884840842,0.81,0.11,0.8174350127000001
2020-11-29 01:00:00,1.229,0.12250000000000001,1.2350899765,0.199,-0.0275,0.2008911397,1.03,0.15,1.0408650249,1.189,0.0825,1.1918587374,0.199,-0.0275,0.2008911397,0.99,0.11,0.9960923652
2020-11-29 01:30:00,1.2675,0.122,1.2733578641,0.20750000000000002,-0.028,0.2093806343,1.06,0.15,1.0705606008,1.2275,0.082,1.2302358514,0.20750000000000002,-0.028,0.2093806343,1.02,0.11,1.0259142264
2020-11-29 02:00:00,1.2225,0.125,1.2288739765,0.2025,-0.025,0.20403737400000002,1.02,0.15,1.0309704166,1.1825,0.085,1.1855510322,0.2025,-0.025,0.20403737400000002,0.98,0.11,0.9861541462000001
2020-11-29 02:30:00,1.198,0.12050000000000001,1.2040449535,0.218,-0.029500000000000002,0.2199869314,0.98,0.15,0.9914131329,1.158,0.0805,1.1607946632,0.218,-0.029500000000000002,0.2199869314,0.9400000000000001,0.11,0.9464142856000001
2020-11-29 03:00:00,1.177,0.127,1.1838319137,0.217,-0.033,0.2194948747,0.96,0.16,0.9732420048,1.137,0.08700000000000001,1.1403236383,0.217,-0.033,0.2194948747,0.92,0.12,0.9277930804000001
2020-11-29 03:30:00,1.1655,0.20600000000000002,1.1835650595,0.20550000000000002,-0.034,0.2082936629,0.96,0.24,0.9895453501,1.1255,0.016,1.1256137215,0.20550000000000002,-0.034,0.2082936629,0.92,0.05,0.9213576938
2020-11-29 04:00:00,1.094,0.139,1.1027950852,0.20400000000000001,-0.031,0.2063419492,0.89,0.17,0.9060905032000001,1.054,0.069,1.0562561242,0.20400000000000001,-0.031,0.2063419492,0.85,0.1,0.8558621384
2020-11-29 04:30:00,1.0485,0.11950000000000001,1.0552878754,0.1985,-0.030500000000000003,0.2008295297,0.85,0.15,0.8631338251,1.0085,0.0795,1.0116286374,0.1985,-0.030500000000000003,0.2008295297,0.81,0.11,0.8174350127000001
2020-11-29 05:00:00,1.022,0.11900000000000001,1.0289047575,0.192,-0.031,0.1944865034,0.8300000000000001,0.15,0.8434453154,0.982,0.079,0.9851725737,0.192,-0.031,0.1944865034,0.79,0.11,0.7976214641
2020-11-29 05:30:00,1.015,0.11800000000000001,1.0218360925,0.185,-0.032,0.1877471704,0.8300000000000001,0.15,0.8434453154,0.975,0.078,0.9781150239,0.185,-0.032,0.1877471704,0.79,0.11,0.7976214641
2020-11-29 06:00:00,1.026,0.1275,1.033891798,0.196,-0.0325,0.19867624420000002,0.8300000000000001,0.16,0.8452810184,0.986,0.08750000000000001,0.9898748658000001,0.196,-0.0325,0.19867624420000002,0.79,0.12,0.79906195
2020-11-29 06:30:00,1.0455,0.1315,1.0537373961,0.1855,-0.0285,0.1876765835,0.86,0.16,0.8747571091,1.0055,0.0915,1.0096546439,0.1855,-0.0285,0.1876765835,0.8200000000000001,0.12,0.8287339742000001
2020-11-29 07:00:00,1.0515,0.14150000000000001,1.0609780865,0.1915,-0.0285,0.1936091423,0.86,0.17,0.8766413178,1.0115,0.1015,1.016579805,0.1915,-0.0285,0.1936091423,0.8200000000000001,0.13,0.8302409289
2020-11-29 07:30:00,1.074,0.147,1.0840133763,0.194,-0.033,0.1967866865,0.88,0.18,0.8982204629,1.034,0.107,1.0395215245,0.194,-0.033,0.1967866865,0.84,0.14,0.8515867542000001
2020-11-29 08:00:00,1.114,0.14850000000000002,1.1238541943,0.184,-0.0315,0.1866768598,0.93,0.18,0.9472592042,1.064,0.1085,1.0695177652,0.184,-0.0315,0.1866768598,0.88,0.14,0.8910667764
2020-11-29 08:30:00,1.186,0.1605,1.1968108664,0.196,-0.029500000000000002,0.1982075932,0.99,0.19,1.0080674581,1.146,0.12050000000000001,1.152317773,0.196,-0.029500000000000002,0.1982075932,0.9500000000000001,0.15,0.9617692031
2020-11-29 09:00:00,1.221,0.1605,1.2315036541,0.191,-0.029500000000000002,0.19326471480000001,1.03,0.19,1.0473776778,1.181,0.12050000000000001,1.1871315218,0.191,-0.029500000000000002,0.19326471480000001,0.99,0.15,1.0012991561
2020-11-29 09:30:00,1.276,0.1585,1.285806459,0.186,-0.0315,0.1886484826,1.09,0.19,1.1064357189,1.236,0.1285,1.2426617601,0.186,-0.0315,0.1886484826,1.05,0.16,1.0621205205
2020-11-29 10:00:00,1.312,0.17450000000000002,1.3235536445,0.182,-0.035500000000000004,0.1854299059,1.13,0.21,1.1493476411,1.272,0.1245,1.2780783427,0.182,-0.035500000000000004,0.1854299059,1.09,0.16,1.1016805345
2020-11-29 10:30:00,1.2885,0.177,1.3006003421,0.1685,-0.033,0.17170104830000002,1.12,0.21,1.1395174417,1.2485,0.127,1.2549427278,0.1685,-0.033,0.17170104830000002,1.08,0.16,1.0917875251
2020-11-29 11:00:00,1.248,0.187,1.2619322486,0.178,-0.033,0.18103314610000001,1.07,0.22,1.0923827168,1.198,0.137,1.2058080278,0.178,-0.033,0.18103314610000001,1.02,0.17,1.0340696302
2020-11-29 11:30:00,1.2175,0.17650000000000002,1.2302270116,0.17750000000000002,-0.0335,0.1806336071,1.04,0.21,1.0609901036,1.1775,0.1265,1.1842755169,0.17750000000000002,-0.0335,0.1806336071,1.0,0.16,1.0127191121
2020-11-29 12:00:00,1.2285,0.17650000000000002,1.2411142171,0.1685,-0.0335,0.1717978463,1.06,0.21,1.0806016842,1.1885,0.1265,1.1952131609,0.1685,-0.0335,0.1717978463,1.02,0.16,1.0324727599
2020-11-29 12:30:00,1.216,0.17650000000000002,1.2287425483,0.176,-0.0335,0.1791598448,1.04,0.21,1.0609901036,1.166,0.1265,1.1728419544,0.176,-0.0335,0.1791598448,0.99,0.16,1.0028459503
2020-11-29 13:00:00,1.2035,0.17850000000000002,1.2166653196000001,0.17350000000000002,-0.0315,0.1763363264,1.03,0.21,1.0511898021,1.1635,0.1285,1.1705744316,0.17350000000000002,-0.0315,0.1763363264,0.99,0.16,1.0028459503
2020-11-29 13:30:00,1.1615,0.406,1.2304138531,0.18150000000000002,-0.034,0.1846571147,0.98,0.44,1.0742439202,1.0915,-0.134,1.0996946167,0.18150000000000002,-0.034,0.1846571147,0.91,-0.1,0.9154780172
2020-11-29 14:00:00,1.158,0.5795,1.294907043,0.188,-0.030500000000000003,0.1904580006,0.97,0.61,1.1458621209,1.068,-0.3205,1.1150534741,0.188,-0.030500000000000003,0.1904580006,0.88,-0.29,0.9265527508
2020-11-29 14:30:00,1.175,0.559,1.301194067,0.17500000000000002,-0.031,0.1777245059,1.0,0.59,1.1610770862,1.085,-0.321,1.1314884003,0.17500000000000002,-0.031,0.1777245059,0.91,-0.29,0.9550916186
2020-11-29 15:00:00,1.1955,0.5605,1.3203713493,0.1655,-0.029500000000000002,0.16810859590000002,1.03,0.59,1.1870130581,1.0955,-0.3195,1.1411400002,0.1655,-0.029500000000000002,0.16810859590000002,0.93,-0.29,0.9741663102
2020-11-29 15:30:00,1.2485,0.47850000000000004,1.3370544118,0.1585,-0.0315,0.1615998144,1.09,0.51,1.2034118165,1.1585,-0.2715,1.1898884401,0.1585,-0.0315,0.1615998144,1.0,-0.24,1.0283968106
2020-11-29 16:00:00,1.294,0.15,1.3026649608,0.14400000000000002,-0.03,0.1470918081,1.15,0.18,1.1640017182,1.254,0.11,1.2588153161,0.14400000000000002,-0.03,0.1470918081,1.11,0.14,1.1187939935
2020-11-29 16:30:00,1.423,0.2985,1.453970856,0.153,-0.0315,0.1562089946,1.27,0.33,1.3121737690000002,1.363,-0.0115,1.3630485133999999,0.153,-0.0315,0.1562089946,1.21,0.02,1.210165278
2020-11-29 17:00:00,1.5415,0.387,1.5893367327,0.14150000000000001,-0.033,0.1452971094,1.4,0.42,1.4616429112,1.4715,-0.083,1.4738389498,0.14150000000000001,-0.033,0.1452971094,1.33,-0.05,1.3309395178
2020-11-29 17:30:00,1.6345,0.1915,1.6456799507,0.14450000000000002,-0.0385,0.1495409643,1.49,0.23,1.5076471736000001,1.5845,0.1515,1.5917262642,0.14450000000000002,-0.0385,0.1495409643,1.44,0.19,1.4524806367
2020-11-29 18:00:00,1.6825,0.5115000000000001,1.7585330533999999,0.1525,-0.0385,0.1572847736,1.53,0.55,1.6258536219000002,1.5925,-0.1985,1.6048235105000002,0.1525,-0.0385,0.1572847736,1.44,-0.16,1.4488616221
2020-11-29 18:30:00,1.659,0.6135,1.7688027731,0.159,-0.036500000000000005,0.1631356797,1.5,0.65,1.6347782724000002,1.549,-0.28650000000000003,1.5752724368000002,0.159,-0.036500000000000005,0.1631356797,1.3900000000000001,-0.25,1.4123030836
2020-11-29 19:00:00,1.5645,0.614,1.6806713688000001,0.1645,-0.036000000000000004,0.1683931412,1.4,0.65,1.543534904,1.4545,-0.306,1.4863398837,0.1645,-0.036000000000000004,0.1683931412,1.29,-0.27,1.3179529582
2020-11-29 19:30:00,1.4765000000000001,0.5945,1.5916917101,0.17650000000000002,-0.035500000000000004,0.1800347189,1.3,0.63,1.4446106742,1.3765,-0.3055,1.4099937943,0.17650000000000002,-0.035500000000000004,0.1800347189,1.2,-0.27,1.23
2020-11-29 20:00:00,1.391,0.582,1.507847804,0.191,-0.038,0.19474342090000002,1.2,0.62,1.3507035204,1.291,-0.318,1.3295882821,0.191,-0.038,0.19474342090000002,1.1,-0.28,1.1350770899
2020-11-29 20:30:00,1.3735,0.5865,1.4934806661,0.1835,-0.0335,0.1865328389,1.19,0.62,1.3418271126,1.2835,-0.3235,1.3236406234,0.1835,-0.0335,0.1865328389,1.1,-0.29,1.1375851616000001
2020-11-29 21:00:00,1.287,0.5055000000000001,1.3827144499,0.177,-0.0345,0.1803309458,1.11,0.54,1.2343824367,1.207,-0.2245,1.2277007981999999,0.177,-0.0345,0.1803309458,1.03,-0.19,1.0473776778
2020-11-29 21:30:00,1.219,0.14550000000000002,1.22765274,0.159,-0.0345,0.1626998771,1.06,0.18,1.0751744045,1.179,0.0955,1.182861467,0.159,-0.0345,0.1626998771,1.02,0.13,1.0282509421
2020-11-29 22:00:00,1.1400000000000001,0.1245,1.1467782044,0.16,-0.035500000000000004,0.16389096990000002,0.98,0.16,0.992975327,1.1,0.0845,1.1032407942,0.16,-0.035500000000000004,0.16389096990000002,0.9400000000000001,0.12,0.9476286192000001
2020-11-29 22:30:00,1.0655000000000001,0.128,1.0731608686,0.1555,-0.032,0.1587584643,0.91,0.16,0.9239588735,1.0255,0.088,1.0292687939,0.1555,-0.032,0.1587584643,0.87,0.12,0.8782368701000001
2020-11-29 23:00:00,0.988,0.3875,1.0612729385,0.168,-0.0325,0.17111472760000002,0.8200000000000001,0.42,0.9213034245,0.918,-0.1625,0.9322715538,0.168,-0.0325,0.17111472760000002,0.75,-0.13,0.7611832894
2020-11-29 23:30:00,0.888,0.1975,0.9096978894000001,0.158,-0.0325,0.1613079353,0.73,0.23,0.7653757247,0.838,-0.0025,0.8380037291,0.158,-0.0325,0.1613079353,0.68,0.03,0.6806614430000001
2020-11-30 00:00:00,0.846,0.111,0.8532508424,0.156,-0.029,0.1586726189,0.6900000000000001,0.14,0.7040596566,0.8160000000000001,0.061,0.818276848,0.156,-0.029,0.1586726189,0.66,0.09,0.6661080993
2020-11-30 00:30:00,0.9665,0.11,0.9727395592,0.1665,-0.03,0.16918111600000002,0.8,0.14,0.8121576202,0.9365,0.06,0.9384200818,0.1665,-0.03,0.16918111600000002,0.77,0.09,0.7752418977000001
2020-11-30 01:00:00,1.181,0.3125,1.2216453045,0.191,-0.0275,0.1929695572,0.99,0.34,1.0467568963,1.121,-0.11750000000000001,1.1271411846000001,0.191,-0.0275,0.1929695572,0.93,-0.09,0.9343446901
2020-11-30 01:30:00,1.2215,0.1275,1.2281361895,0.1915,-0.0325,0.1942382558,1.03,0.16,1.0423531072,1.1815,0.08750000000000001,1.1847356245,0.1915,-0.0325,0.1942382558,0.99,0.12,0.9972462083
2020-11-30 02:00:00,1.176,0.1285,1.182999683,0.176,-0.0315,0.1787966722,1.0,0.16,1.0127191121,1.1360000000000001,0.08850000000000001,1.1394420784000001,0.176,-0.0315,0.1787966722,0.96,0.12,0.9674709298
2020-11-30 02:30:00,1.1595,0.131,1.1668767073,0.1695,-0.029,0.1719629321,0.99,0.16,1.0028459503,1.1195,0.091,1.1231924368,0.1695,-0.029,0.1719629321,0.9500000000000001,0.12,0.9575489544
2020-11-30 03:00:00,1.1315,0.2305,1.154739148,0.1615,-0.029500000000000002,0.1641721657,0.97,0.26,1.0042410069,1.0815,-0.0395,1.0822210957,0.1615,-0.029500000000000002,0.1641721657,0.92,-0.01,0.9200543462
2020-11-30 03:30:00,1.1015,0.5475,1.2300644292,0.1615,-0.0325,0.1647376703,0.9400000000000001,0.58,1.1045361017,1.0115,-0.35250000000000004,1.0711622193,0.1615,-0.0325,0.1647376703,0.85,-0.32,0.9082400564
2020-11-30 04:00:00,1.0585,0.561,1.197974645,0.1585,-0.039,0.1632276018,0.9,0.6000000000000001,1.0816653826,0.9685,-0.34900000000000003,1.0294626025,0.1585,-0.039,0.1632276018,0.81,-0.31,0.8672946443
2020-11-30 04:30:00,1.0015,0.549,1.1421047456,0.18150000000000002,-0.031,0.18412835200000002,0.8200000000000001,0.58,1.0043903624,0.9115000000000001,-0.35100000000000003,0.9767462567,0.18150000000000002,-0.031,0.18412835200000002,0.73,-0.32,0.797057087
2020-11-30 05:00:00,0.9735,0.5475,1.1168968171,0.17350000000000002,-0.0325,0.1765177045,0.8,0.58,0.9881295462,0.8835000000000001,-0.35250000000000004,0.9512247369000001,0.17350000000000002,-0.0325,0.1765177045,0.71,-0.32,0.7787810989
2020-11-30 05:30:00,0.98,0.544,1.1208639525,0.18,-0.036000000000000004,0.1835647025,0.8,0.58,0.9881295462,0.89,-0.356,0.9585593357000001,0.18,-0.036000000000000004,0.1835647025,0.71,-0.32,0.7787810989
2020-11-30 06:00:00,0.989,0.5535,1.1333504533,0.179,-0.036500000000000005,0.18268346940000002,0.81,0.59,1.0020977996,0.899,-0.34650000000000003,0.9634641924,0.179,-0.036500000000000005,0.18268346940000002,0.72,-0.31,0.7839005039
2020-11-30 06:30:00,1.0785,0.5675,1.218695409,0.1985,-0.0325,0.20114298400000002,0.88,0.6000000000000001,1.0650821565,0.9885,-0.3325,1.0429230556,0.1985,-0.0325,0.20114298400000002,0.79,-0.30000000000000004,0.8450443775
2020-11-30 07:00:00,1.1635,0.59,1.3045429276,0.1835,-0.03,0.18593614500000002,0.98,0.62,1.1596551211000001,1.0735000000000001,-0.31,1.1173639738,0.1835,-0.03,0.18593614500000002,0.89,-0.28,0.9330058949000001
2020-11-30 07:30:00,1.199,0.34850000000000003,1.2486205388,0.219,-0.0415,0.22289739790000002,0.98,0.39,1.0547511555,1.139,-0.051500000000000004,1.1401636944,0.219,-0.0415,0.22289739790000002,0.92,-0.01,0.9200543462
2020-11-30 08:00:00,1.214,0.176,1.2266914853,0.234,-0.044,0.23810081900000002,0.98,0.22,1.0043903624,1.174,0.136,1.1818510905,0.234,-0.044,0.23810081900000002,0.9400000000000001,0.18,0.9570788891
2020-11-30 08:30:00,1.2585,0.4465,1.3353593149,0.2485,-0.043500000000000004,0.2522786158,1.01,0.49,1.1225862996,1.1885,-0.10350000000000001,1.1929981139999999,0.2485,-0.043500000000000004,0.2522786158,0.9400000000000001,-0.06,0.9419129471000001
2020-11-30 09:00:00,1.2635,0.624,1.4091870884,0.2535,-0.046,0.2576397679,1.01,0.67,1.2120231021,1.1635,-0.266,1.1935192709,0.2535,-0.046,0.2576397679,0.91,-0.22,0.9362157871000001
2020-11-30 09:30:00,1.229,0.6065,1.3705047428000001,0.289,-0.07350000000000001,0.2982000168,0.9400000000000001,0.68,1.160172401,1.139,-0.29350000000000004,1.1762071459,0.289,-0.07350000000000001,0.2982000168,0.85,-0.22,0.8780091116000001
2020-11-30 10:00:00,1.2195,0.6035,1.3606588478,0.2595,-0.0665,0.2678852366,0.96,0.67,1.170683561,1.1295,-0.29650000000000004,1.1677681705,0.2595,-0.0665,0.2678852366,0.87,-0.23,0.8998888820000001
2020-11-30 10:30:00,1.205,0.6075,1.3494744347,0.265,-0.07250000000000001,0.274738512,0.9400000000000001,0.68,1.160172401,1.105,-0.3025,1.1456575623,0.265,-0.07250000000000001,0.274738512,0.84,-0.23,0.8709190548
2020-11-30 11:00:00,1.226,0.6095,1.3691480015,0.28600000000000003,-0.0805,0.2971131939,0.9400000000000001,0.6900000000000001,1.1660617479,1.126,-0.3005,1.1654081903,0.28600000000000003,-0.0805,0.2971131939,0.84,-0.22,0.8683317338000001
2020-11-30 11:30:00,1.2325,0.601,1.3712247263,0.3325,-0.089,0.344205244,0.9,0.6900000000000001,1.1340634903,1.1325,-0.309,1.1738983133,0.3325,-0.089,0.344205244,0.8,-0.22,0.8296987405
2020-11-30 12:00:00,1.2645,0.6055,1.4019951854000001,0.3045,-0.0845,0.3160071202,0.96,0.6900000000000001,1.1822436297,1.1745,-0.3045,1.2133303342,0.3045,-0.0845,0.3160071202,0.87,-0.22,0.8973850901
2020-11-30 12:30:00,1.279,0.6045,1.4146594113,0.299,-0.0855,0.3109843244,0.98,0.6900000000000001,1.1985407794,1.189,-0.3055,1.2276201571,0.299,-0.0855,0.3109843244,0.89,-0.22,0.9167878708
2020-11-30 13:00:00,1.2755,0.6045,1.4114958378,0.3055,-0.0855,0.31723886900000003,0.97,0.6900000000000001,1.1903780912,1.1755,-0.3055,1.214549505,0.3055,-0.0855,0.31723886900000003,0.87,-0.22,0.8973850901
2020-11-30 13:30:00,1.2825,0.593,1.4129597482,0.3425,-0.097,0.3559708555,0.9400000000000001,0.6900000000000001,1.1660617479,1.1925,-0.307,1.2313834699,0.3425,-0.097,0.3559708555,0.85,-0.21,0.8755569656000001
2020-11-30 14:00:00,1.2335,0.591,1.3677730989,0.3635,-0.099,0.3767402952,0.87,0.6900000000000001,1.1104053314,1.1435,-0.309,1.1845139298,0.3635,-0.099,0.3767402952,0.78,-0.21,0.8077747211
2020-11-30 14:30:00,1.267,0.5965,1.4003932483,0.34700000000000003,-0.0935,0.3593761957,0.92,0.6900000000000001,1.15,1.167,-0.3035,1.2058197419,0.34700000000000003,-0.0935,0.3593761957,0.8200000000000001,-0.21,0.8464632302
2020-11-30 15:00:00,1.295,0.6075,1.4304129648,0.375,-0.10250000000000001,0.3887560289,0.92,0.71,1.1621101497,1.195,-0.3025,1.2326926827,0.375,-0.10250000000000001,0.3887560289,0.8200000000000001,-0.2,0.8440379138
2020-11-30 15:30:00,1.2685,0.5875,1.3979443837,0.3885,-0.1125,0.4044607521,0.88,0.7000000000000001,1.1244554237,1.1785,-0.3125,1.2192286496,0.3885,-0.1125,0.4044607521,0.79,-0.2,0.8149233093
2020-11-30 16:00:00,1.294,0.593,1.4234061262,0.324,-0.097,0.33820851560000004,0.97,0.6900000000000001,1.1903780912,1.204,-0.297,1.2400907225,0.324,-0.097,0.33820851560000004,0.88,-0.2,0.9024411338
2020-11-30 16:30:00,1.4235,0.611,1.5490878768,0.3335,-0.089,0.3451713343,1.09,0.7000000000000001,1.2954149914,1.3235000000000001,-0.289,1.3546856646,0.3335,-0.089,0.3451713343,0.99,-0.2,1.01
2020-11-30 17:00:00,1.506,0.607,1.6237256542,0.356,-0.083,0.3655475345,1.15,0.6900000000000001,1.3411189358,1.4060000000000001,-0.28300000000000003,1.4341983824,0.356,-0.083,0.3655475345,1.05,-0.2,1.0688779163
2020-11-30 17:30:00,1.5779999999999998,0.28,1.602649057,0.34800000000000003,-0.08,0.3570770225,1.23,0.36,1.2816005618,1.528,0.07,1.5296025628,0.34800000000000003,-0.08,0.3570770225,1.18,0.15,1.1894956915
2020-11-30 18:00:00,1.6165,0.1995,1.6287641019999999,0.42650000000000005,-0.1005,0.43818089870000004,1.19,0.30000000000000004,1.2272326593,1.5765,0.1595,1.5845480428,0.42650000000000005,-0.1005,0.43818089870000004,1.15,0.26,1.1790250209
2020-11-30 18:30:00,1.6235,0.1965,1.6353484338,0.4035,-0.10350000000000001,0.41656272040000003,1.22,0.30000000000000004,1.256343902,1.5735000000000001,0.1565,1.581263577,0.4035,-0.10350000000000001,0.41656272040000003,1.17,0.26,1.1985407794
2020-11-30 19:00:00,1.522,0.2335,1.539807212,0.382,-0.10650000000000001,0.39656809,1.1400000000000001,0.34,1.1896217886,1.472,0.0935,1.4749665250000001,0.382,-0.10650000000000001,0.39656809,1.09,0.2,1.1081967334
2020-11-30 19:30:00,1.4205,0.1615,1.4296511812000001,0.3305,-0.08850000000000001,0.34214397550000003,1.09,0.25,1.1183022847,1.3805,0.12150000000000001,1.3858363901000001,0.3305,-0.08850000000000001,0.34214397550000003,1.05,0.21,1.0707940979
2020-11-30 20:00:00,1.3585,0.1565,1.3674847348,0.3285,-0.0835,0.3389461609,1.03,0.24,1.0575916036,1.3185,0.1165,1.323636846,0.3285,-0.0835,0.3389461609,0.99,0.2,1.01
2020-11-30 20:30:00,1.3655,0.153,1.3740448501,0.3155,-0.08700000000000001,0.3272754956,1.05,0.24,1.0770793843,1.3255,0.10300000000000001,1.3294958631,0.3155,-0.08700000000000001,0.3272754956,1.01,0.19,1.0277159141
2020-11-30 21:00:00,1.304,0.1545,1.3131208056,0.314,-0.0855,0.3254324047,0.99,0.24,1.0186756108,1.264,0.10450000000000001,1.2683123629,0.314,-0.0855,0.3254324047,0.9500000000000001,0.19,0.9688137076000001
2020-11-30 21:30:00,1.252,0.14200000000000002,1.2600269838,0.262,-0.068,0.2706806236,0.99,0.21,1.0120276676,1.212,0.10200000000000001,1.2162845062,0.262,-0.068,0.2706806236,0.9500000000000001,0.17,0.9650906693
2020-11-30 22:00:00,1.188,0.543,1.3062132291,0.23800000000000002,-0.057,0.244730464,0.9500000000000001,0.6000000000000001,1.1236102527,1.098,-0.317,1.1428442589,0.23800000000000002,-0.057,0.244730464,0.86,-0.26,0.8984430978
2020-11-30 22:30:00,1.1025,0.5485,1.2314050918000001,0.1825,-0.0315,0.1851985421,0.92,0.58,1.0875660899,1.0125,-0.35150000000000003,1.0717781953,0.1825,-0.0315,0.1851985421,0.8300000000000001,-0.32,0.8895504483000001
2020-11-30 23:00:00,0.9995,0.3025,1.0442731922,0.1995,-0.0375,0.2029938423,0.8,0.34,0.8692525525,0.9395,-0.1075,0.9456302131000001,0.1995,-0.0375,0.2029938423,0.74,-0.07,0.7433034374
2020-11-30 23:30:00,0.9145000000000001,0.1005,0.9200057065,0.21450000000000002,-0.0495,0.22013745710000002,0.7000000000000001,0.15,0.7158910532,0.8745,0.060500000000000005,0.8765902692,0.21450000000000002,-0.0495,0.22013745710000002,0.66,0.11,0.6691038783000001
2020-12-01 00:00:00,0.8995000000000001,0.3725,0.9735792212000001,0.17950000000000002,-0.0375,0.1833752982,0.72,0.41000000000000003,0.8285529555000001,0.8395,-0.1975,0.8624189817000001,0.17950000000000002,-0.0375,0.1833752982,0.66,-0.16,0.6791170739
2020-12-01 00:30:00,1.0395,0.5435,1.173010017,0.17950000000000002,-0.036500000000000005,0.18317341510000001,0.86,0.58,1.0373041984,0.9595,-0.3365,1.0167952105,0.17950000000000002,-0.036500000000000005,0.18317341510000001,0.78,-0.30000000000000004,0.8357032966
2020-12-01 01:00:00,1.219,0.198,1.2349757083,0.179,-0.032,0.1818378398,1.04,0.23,1.0651291002,1.169,0.018000000000000002,1.1691385718,0.179,-0.032,0.1818378398,0.99,0.05,0.9912618221
2020-12-01 01:30:00,1.279,0.1245,1.2850452327,0.179,-0.035500000000000004,0.1824863009,1.1,0.16,1.1115754585,1.229,0.0845,1.2319014774000001,0.179,-0.035500000000000004,0.1824863009,1.05,0.12,1.0568348972
2020-12-01 02:00:00,1.252,0.4555,1.3322853486000001,0.182,-0.0345,0.1852410592,1.07,0.49,1.1768602296,1.172,-0.2545,1.1993140748,0.182,-0.0345,0.1852410592,0.99,-0.22,1.0141498903
2020-12-01 02:30:00,1.1875,0.536,1.3028630972,0.17750000000000002,-0.034,0.1807270041,1.01,0.5700000000000001,1.1597413505,1.0975,-0.354,1.1531791925000001,0.17750000000000002,-0.034,0.1807270041,0.92,-0.32,0.9740636530000001
2020-12-01 03:00:00,1.17,0.5345,1.2863087693,0.18,-0.035500000000000004,0.18346729950000001,0.99,0.5700000000000001,1.1423659659,1.08,-0.35550000000000004,1.1370049472,0.18,-0.035500000000000004,0.18346729950000001,0.9,-0.32,0.9551963149
2020-12-01 03:30:00,1.123,0.5355,1.2441419734,0.203,-0.0345,0.20591078170000002,0.92,0.5700000000000001,1.082266141,1.033,-0.35450000000000004,1.0921351794,0.203,-0.0345,0.20591078170000002,0.8300000000000001,-0.32,0.8895504483000001
2020-12-01 04:00:00,1.0615,0.28250000000000003,1.0984482236,0.1915,-0.0275,0.193464467,0.87,0.31,0.9235799911,1.0015,-0.1075,1.0072529474,0.1915,-0.0275,0.193464467,0.81,-0.08,0.8139410298
2020-12-01 04:30:00,1.0195,0.1,1.0243926249,0.1695,-0.03,0.1721343952,0.85,0.13,0.8598837131,0.9795,0.07,0.9819980906,0.1695,-0.03,0.1721343952,0.81,0.1,0.8161494961
2020-12-01 05:00:00,0.994,0.10650000000000001,0.9996890767000001,0.164,-0.0335,0.1673865287,0.8300000000000001,0.14,0.8417244205000001,0.9540000000000001,0.0665,0.9563149324,0.164,-0.0335,0.1673865287,0.79,0.1,0.7963039621
2020-12-01 05:30:00,0.994,0.101,0.9991181111,0.164,-0.029,0.16654428840000002,0.8300000000000001,0.13,0.8401190392000001,0.9540000000000001,0.07100000000000001,0.9566383852,0.164,-0.029,0.16654428840000002,0.79,0.1,0.7963039621
2020-12-01 06:00:00,1.0195,0.1125,1.0256883055,0.1595,-0.0275,0.1618533287,0.86,0.14,0.8713208364,0.9795,0.07250000000000001,0.9821794643,0.1595,-0.0275,0.1618533287,0.8200000000000001,0.1,0.8260750571000001
2020-12-01 06:30:00,1.099,0.11900000000000001,1.1054239006,0.159,-0.031,0.161993827,0.9400000000000001,0.15,0.9518928511,1.059,0.079,1.0619425597,0.159,-0.031,0.161993827,0.9,0.11,0.9066973034
2020-12-01 07:00:00,1.2225,0.4315,1.2964175639,0.1525,-0.0285,0.1551402591,1.07,0.46,1.1646887996,1.1425,-0.1985,1.1596156691,0.1525,-0.0285,0.1551402591,0.99,-0.17,1.0044899203
2020-12-01 07:30:00,1.2650000000000001,0.1685,1.2761728919,0.155,-0.0315,0.1581684229,1.11,0.2,1.1278741064,1.215,0.0985,1.2189861566,0.155,-0.0315,0.1581684229,1.06,0.13,1.067941946
2020-12-01 08:00:00,1.284,0.168,1.2949440142,0.14400000000000002,-0.032,0.14751271130000002,1.1400000000000001,0.2,1.1574109037,1.244,0.128,1.2505678709999999,0.14400000000000002,-0.032,0.14751271130000002,1.1,0.16,1.1115754585
2020-12-01 08:30:00,1.317,0.1675,1.3276088468,0.147,-0.0325,0.1505498256,1.17,0.2,1.1869709348,1.2770000000000001,0.1275,1.2833492315,0.147,-0.0325,0.1505498256,1.13,0.16,1.1412712211
2020-12-01 09:00:00,1.2945,0.17200000000000001,1.3058768127,0.1245,-0.028,0.1276097567,1.17,0.2,1.1869709348,1.2545,0.132,1.2614254833,0.1245,-0.028,0.1276097567,1.13,0.16,1.1412712211
2020-12-01 09:30:00,1.296,0.14650000000000002,1.3042539055,0.136,-0.053500000000000006,0.1461446202,1.16,0.2,1.1771151176,1.246,0.10650000000000001,1.250543182,0.136,-0.053500000000000006,0.1461446202,1.11,0.16,1.1214722466
2020-12-01 10:00:00,1.2905,0.14150000000000001,1.2982343779,0.1305,-0.0585,0.1430122372,1.16,0.2,1.1771151176,1.2405,0.1015,1.2446455319,0.1305,-0.0585,0.1430122372,1.11,0.16,1.1214722466
2020-12-01 10:30:00,1.2135,0.12050000000000001,1.2194681218,0.1135,-0.029500000000000002,0.1172710535,1.1,0.15,1.1101801656,1.1735,0.0805,1.1762578374000001,0.1135,-0.029500000000000002,0.1172710535,1.06,0.11,1.0656922632999999
2020-12-01 11:00:00,1.1425,0.1105,1.1478312158,0.1525,-0.029500000000000002,0.1553270743,0.99,0.14,0.9998499887000001,1.1025,0.07050000000000001,1.1047517821,0.1525,-0.029500000000000002,0.1553270743,0.9500000000000001,0.1,0.9552486587000001
2020-12-01 11:30:00,1.1115,0.106,1.1165429907,0.1515,-0.034,0.1552683161,0.96,0.14,0.9701546269,1.0715,0.066,1.0735307401,0.1515,-0.034,0.1552683161,0.92,0.1,0.9254188241
2020-12-01 12:00:00,1.139,0.11,1.1442993489,0.11900000000000001,-0.03,0.1227232659,1.02,0.14,1.0295630141,1.089,0.07,1.0912474513000001,0.11900000000000001,-0.03,0.1227232659,0.97,0.1,0.9751410154000001
2020-12-01 12:30:00,1.1515,0.115,1.1572282618,0.1315,-0.025,0.1338553324,1.02,0.14,1.0295630141,1.1015,0.075,1.1040503838,0.1315,-0.025,0.1338553324,0.97,0.1,0.9751410154000001
2020-12-01 13:00:00,1.199,0.12050000000000001,1.2050399371,0.149,-0.029500000000000002,0.1518922315,1.05,0.15,1.0606601718,1.159,0.07050000000000001,1.1611422178,0.149,-0.029500000000000002,0.1518922315,1.01,0.1,1.0149384218
